Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-06 09:00:00,6.8122222154,0.0,6.8122222154,6.8122222154,0,6.8122222154,0.0,0.0,0.0,131.72,97.8522222154,-12.18,98.6073516148,6.8122222154,0,6.8122222154,91.04,-12.18,91.8511513265,122.5,97.9122222154,-15.61,99.1487536944,6.8122222154,0,6.8122222154,91.1,-15.61,92.4277128355,131.3
2021-01-06 09:30:00,6.6978888822,0.0,6.6978888822,6.6978888822,0,6.6978888822,0.0,0.0,0.0,131.72,98.3178888822,-11.8,99.0234683005,6.6978888822,0,6.6978888822,91.62,-11.8,92.3767524868,122.5,98.4078888822,-15.23,99.5794431308,6.6978888822,0,6.6978888822,91.71,-15.23,92.965999161,131.3
2021-01-06 10:00:00,8.4988888804,0.0,8.4988888804,8.4988888804,0,8.4988888804,0.0,0.0,0.0,132.09,97.0188888804,-12.54,97.8259495205,8.4988888804,0,8.4988888804,88.52,-12.54,89.4038142363,122.96,97.0988888804,-16.01,98.4099299959,8.4988888804,0,8.4988888804,88.6,-16.01,90.0348826844,131.73
2021-01-06 10:30:00,10.390999989600001,0.0,10.390999989600001,10.390999989600001,0,10.390999989600001,0.0,0.0,0.0,132.39,94.8309999896,-12.9,95.7043810859,10.390999989600001,0,10.390999989600001,84.44,-12.9,85.4196909383,123.32,94.9209999896,-16.39,96.325636977,10.390999989600001,0,10.390999989600001,84.53,-16.39,86.1043146422,132.09
2021-01-06 11:00:00,9.9705555456,0.0,9.9705555456,9.9705555456,0,9.9705555456,0.0,0.0,0.0,132.22,95.5105555456,-11.6,96.2124015947,9.9705555456,0,9.9705555456,85.54,-11.6,86.3229494399,123.02,95.5605555456,-15.08,96.7430936873,9.9705555456,0,9.9705555456,85.59,-15.08,86.9083108799,131.76
2021-01-06 11:30:00,7.6214444368,0.0,7.6214444368,7.6214444368,0,7.6214444368,0.0,0.0,0.0,132.0,96.5614444368,-9.96,97.0737562461,7.6214444368,0,7.6214444368,88.94,-9.96,89.4959507464,122.68,96.6514444368,-13.41,97.5773017239,7.6214444368,0,7.6214444368,89.03,-13.41,90.0342656992,131.43
2021-01-06 12:00:00,8.0993333252,0.0,8.0993333252,8.0993333252,0,8.0993333252,0.0,0.0,0.0,132.0,97.6693333252,-9.39,98.1196757648,8.0993333252,0,8.0993333252,89.57,-9.39,90.0608516504,122.5,97.7393333252,-12.81,98.5752168593,8.0993333252,0,8.0993333252,89.64,-12.81,90.5506802846,131.22
2021-01-06 12:30:00,11.617666655,0.0,11.617666655,11.617666655,0,11.617666655,0.0,0.0,0.0,132.0,97.767666655,-10.6,98.3406154301,11.617666655,0,11.617666655,86.15,-10.6,86.7996687782,122.78,97.847666655,-14.06,98.8526654665,11.617666655,0,11.617666655,86.23,-14.06,87.3687386884,131.48
2021-01-06 13:00:00,11.0052222112,0.0,11.0052222112,11.0052222112,0,11.0052222112,0.0,0.0,0.0,132.36,96.3752222112,-11.7,97.082817513,11.0052222112,0,11.0052222112,85.37,-11.7,86.1680155278,123.26,96.4552222112,-15.18,97.6424205549,11.0052222112,0,11.0052222112,85.45,-15.18,86.7878730008,131.95
2021-01-06 13:30:00,10.7391111004,0.0,10.7391111004,10.7391111004,0,10.7391111004,0.0,0.0,0.0,132.36,95.5691111004,-11.68,96.280202516,10.7391111004,0,10.7391111004,84.83,-11.68,85.6303176451,123.33,95.6391111004,-15.17,96.8347482677,10.7391111004,0,10.7391111004,84.9,-15.17,86.2446456309,132.03
2021-01-06 14:00:00,7.6604444368,0.0,7.6604444368,7.6604444368,0,7.6604444368,0.0,0.0,0.0,132.36,94.5604444368,-11.91,95.3075325044,7.6604444368,0,7.6604444368,86.9,-11.91,87.7123600184,123.33,94.6504444368,-15.39,95.893475962,7.6604444368,0,7.6604444368,86.99,-15.39,88.3408863438,131.95
2021-01-06 14:30:00,7.3672222149,0.0,7.3672222149,7.3672222149,0,7.3672222149,0.0,0.0,0.0,132.13,95.5172222149,-12.08,96.2780667631,7.3672222149,0,7.3672222149,88.15,-12.08,88.9738663878,123.08,95.5972222149,-15.55,96.8536596892,7.3672222149,0,7.3672222149,88.23,-15.55,89.5898175018,131.72
2021-01-06 15:00:00,5.2977777725,0.0,5.2977777725,5.2977777725,0,5.2977777725,0.0,0.0,0.0,132.13,96.4777777725,-12.34,97.2637507189,5.2977777725,0,5.2977777725,91.18,-12.34,92.011238444,123.18,96.5777777725,-15.8,97.8616735984,5.2977777725,0,5.2977777725,91.28,-15.8,92.6373488394,131.72
2021-01-06 15:30:00,4.1255555514,0.0,4.1255555514,4.1255555514,0,4.1255555514,0.0,0.0,0.0,132.03,97.9155555514,-11.56,98.5955862042,4.1255555514,0,4.1255555514,93.79,-11.56,94.49972328,122.86,98.0055555514,-14.99,99.1452924699,4.1255555514,0,4.1255555514,93.88,-14.99,95.0692090006,131.4
2021-01-06 16:00:00,3.2985998643,0.0,3.2985998643,3.2985998643,0,3.2985998643,0.0,0.0,0.0,131.77,101.1485998643,-10.76,101.7193042373,3.2985998643,0,3.2985998643,97.85,-10.76,98.4398298454,122.54,101.2185998643,-14.17,102.2056449444,3.2985998643,0,3.2985998643,97.92,-14.17,98.9399580554,131.15
2021-01-06 16:30:00,9.9389949906,0.0,9.9389949906,9.9389949906,0,9.9389949906,0.0,0.0,0.0,131.77,106.7589949906,-10.1,107.2356890751,9.9389949906,0,9.9389949906,96.82,-10.1,97.3453768805,122.54,106.8389949906,-13.51,107.6897903731,9.9389949906,0,9.9389949906,96.9,-13.51,97.8372633509,131.15
2021-01-06 17:00:00,18.4933282843,0.0,18.4933282843,18.4933282843,0,18.4933282843,0.0,0.0,0.0,131.37,111.3333282843,-8.11,111.6283211683,18.4933282843,0,18.4933282843,92.84,-8.11,93.1935496695,121.83,111.3833282843,-11.48,111.9733728156,18.4933282843,0,18.4933282843,92.89,-11.48,93.5967013308,130.49
2021-01-06 17:30:00,19.5601060646,0.0,19.5601060646,19.5601060646,0,19.5601060646,0.0,0.0,0.0,130.93,114.5101060646,-8.51,114.825887721,19.5601060646,0,19.5601060646,94.95,-8.51,95.3305963477,121.34,114.5501060646,-11.86,115.1624348449,19.5601060646,0,19.5601060646,94.99,-11.86,95.7275284336,130.01
2021-01-06 18:00:00,19.7647727283,0.0,19.7647727283,19.7647727283,0,19.7647727283,0.0,0.0,0.0,131.07,114.4947727283,-9.1,114.8558356467,19.7647727283,0,19.7647727283,94.73,-9.1,95.166080617,121.6,114.5647727283,-12.45,115.2392713023,19.7647727283,0,19.7647727283,94.8,-12.45,95.6140287824,130.3
2021-01-06 18:30:00,19.2854393627,0.0,19.2854393627,19.2854393627,0,19.2854393627,0.0,0.0,0.0,131.39,112.7354393627,-10.53,113.226146222,19.2854393627,0,19.2854393627,93.45,-10.53,94.0413919506,122.09,112.7954393627,-13.92,113.6511220403,19.2854393627,0,19.2854393627,93.51,-13.92,94.5403961278,130.78
2021-01-06 19:00:00,11.9988838064,0.0,11.9988838064,11.9988838064,0,11.9988838064,0.0,0.0,0.0,131.29,110.7988838064,-11.39,111.3827848132,11.9988838064,0,11.9988838064,98.8,-11.39,99.4543719502,122.01,110.8588838064,-14.77,111.8384773627,11.9988838064,0,11.9988838064,98.86,-14.77,99.9572533636,130.7
2021-01-06 19:30:00,3.3694884223,0.0,3.3694884223,3.3694884223,0,3.3694884223,0.0,0.0,0.0,131.15,105.6794884223,-13.68,106.5612343828,3.3694884223,0,3.3694884223,102.31,-13.68,103.2205333255,122.1,105.7694884223,-17.06,107.1364936943,3.3694884223,0,3.3694884223,102.4,-17.06,103.8113847321,130.81
2021-01-06 20:00:00,2.4808888864,0.0,2.4808888864,2.4808888864,0,2.4808888864,0.0,0.0,0.0,131.84,100.0708888864,-17.14,101.5281360142,2.4808888864,0,2.4808888864,97.59,-17.14,99.0837408458,123.19,100.1508888864,-20.58,102.2435178617,2.4808888864,0,2.4808888864,97.67,-20.58,99.8146547357,131.89
2021-01-06 20:30:00,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,132.11,95.1182222198,-18.65,96.9293490035,2.4682222198,0,2.4682222198,92.65,-18.65,94.5084387767,123.66,95.2182222198,-22.14,97.7583216033,2.4682222198,0,2.4682222198,92.75,-22.14,95.3558708208,132.33
2021-01-06 21:00:00,2.5307777752,0.0,2.5307777752,2.5307777752,0,2.5307777752,0.0,0.0,0.0,131.94,91.1507777752,-20.09,93.3384828944,2.5307777752,0,2.5307777752,88.62,-20.09,90.8686552118,123.76,91.2307777752,-23.59,94.2313266036,2.5307777752,0,2.5307777752,88.7,-23.59,91.7833214696,132.33
2021-01-06 21:30:00,2.5112222197,0.0,2.5112222197,2.5112222197,0,2.5112222197,0.0,0.0,0.0,132.07,86.4212222197,-21.7,89.1039710111,2.5112222197,0,2.5112222197,83.91,-21.7,86.6705145941,124.04,86.4912222197,-25.24,90.0987742484,2.5112222197,0,2.5112222197,83.98,-25.24,87.6909231335,132.69
2021-01-06 22:00:00,2.5043333307999998,0.0,2.5043333307999998,2.5043333307999998,0,2.5043333307999998,0.0,0.0,0.0,132.16,81.9843333308,-22.35,84.9761932055,2.5043333307999998,0,2.5043333307999998,79.48,-22.35,82.5626604465,124.31,82.0443333308,-25.9,86.0353568697,2.5043333307999998,0,2.5043333307999998,79.54,-25.9,83.650592347,132.9
2021-01-06 22:30:00,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,132.07,76.2869999975,-44.49,88.3123234244,2.4969999975,0,2.4969999975,73.79,-44.49,86.1645182195,122.94,76.6369999975,-13.13,77.7536280094,2.4969999975,0,2.4969999975,74.14,-13.13,75.2936683925,131.54
2021-01-06 23:00:00,2.4815555531,0.0,2.4815555531,2.4815555531,0,2.4815555531,0.0,0.0,0.0,131.92,70.9715555531,-59.47,92.5939663133,2.4815555531,0,2.4815555531,68.49,-59.47,90.7059038872,122.2,71.4915555531,-7.01,71.8344110813,2.4815555531,0,2.4815555531,69.01,-7.01,69.3651223599,130.78
2021-01-06 23:30:00,2.5024444419,0.0,2.5024444419,2.5024444419,0,2.5024444419,0.0,0.0,0.0,132.33,68.1424444419,-60.43,91.0778657772,2.5024444419,0,2.5024444419,65.64,-60.43,89.2210429215,122.71,68.6624444419,-7.6,69.0817723914,2.5024444419,0,2.5024444419,66.16,-7.6,66.5950869059,131.28
2021-01-07 00:00:00,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,132.53,65.6689999973,-61.11,89.7042343518,2.6589999973,0,2.6589999973,63.01,-61.11,87.7763760929,122.97,66.1789999973,-8.05,66.6668023881,2.6589999973,0,2.6589999973,63.52,-8.05,64.0280633785,131.49
2021-01-07 00:30:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.89,72.8079999973,-58.87,93.6305599877,2.6879999973,0,2.6879999973,70.12,-58.87,91.5559462842,122.1,73.2879999973,-6.5,73.5756817407,2.6879999973,0,2.6879999973,70.6,-6.5,70.8985895487,130.72
2021-01-07 01:00:00,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,131.51,74.6394444417,-58.79,95.0121611509,2.7094444417,0,2.7094444417,71.93,-58.79,92.8988105414,121.71,75.1494444417,-6.66,75.4439831922,2.7094444417,0,2.7094444417,72.44,-6.66,72.7455098271,130.32
2021-01-07 01:30:00,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,131.65,73.7182222195,-59.2,94.5463710948,2.7182222195,0,2.7182222195,71.0,-59.2,92.4426308583,121.82,74.2082222195,-7.0,74.5376431408,2.7182222195,0,2.7182222195,71.49,-7.0,71.8318877658,130.46
2021-01-07 02:00:00,2.7741111083,0.0,2.7741111083,2.7741111083,0,2.7741111083,0.0,0.0,0.0,131.78,71.9241111083,-59.89,93.5942832588,2.7741111083,0,2.7741111083,69.15,-59.89,91.4796950148,122.07,72.4341111083,-7.53,72.8244557278,2.7741111083,0,2.7741111083,69.66,-7.53,70.0658012157,130.7
2021-01-07 02:30:00,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,131.78,72.3704444418,-59.68,93.8039638219,2.6904444418,0,2.6904444418,69.68,-59.68,91.7442357862,122.07,72.8604444418,-7.27,73.2222456925,2.6904444418,0,2.6904444418,70.17,-7.27,70.545600855,130.7
2021-01-07 03:00:00,2.6232222196,0.0,2.6232222196,2.6232222196,0,2.6232222196,0.0,0.0,0.0,132.0,71.5432222196,-59.99,93.3661220441,2.6232222196,0,2.6232222196,68.92,-59.99,91.3715847515,122.21,72.0532222196,-7.47,72.4394073155,2.6232222196,0,2.6232222196,69.43,-7.47,69.8306938244,130.87
2021-01-07 03:30:00,2.6392222196,0.0,2.6392222196,2.6392222196,0,2.6392222196,0.0,0.0,0.0,132.14,70.1392222196,-60.49,92.6204653064,2.6392222196,0,2.6392222196,67.5,-60.49,90.638237516,122.39,70.6292222196,-7.85,71.06412267339999,2.6392222196,0,2.6392222196,67.99,-7.85,68.4416729778,131.04
2021-01-07 04:00:00,2.5764444419,0.0,2.5764444419,2.5764444419,0,2.5764444419,0.0,0.0,0.0,132.23,68.6364444419,-60.86,91.7327700749,2.5764444419,0,2.5764444419,66.06,-60.86,89.8212847826,122.57,69.1364444419,-8.07,69.6058391952,2.5764444419,0,2.5764444419,66.56,-8.07,67.0474347011,131.25
2021-01-07 04:30:00,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,132.55,67.4577777752,-61.57,91.3313565123,2.5477777752,0,2.5477777752,64.91,-61.57,89.4660438379,122.86,67.9677777752,-8.47,68.4935012662,2.5477777752,0,2.5477777752,65.42,-8.47,65.9660314101,131.56
2021-01-07 05:00:00,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,132.66,66.595666664,-62.06,91.029810603,2.635666664,0,2.635666664,63.96,-62.06,89.1197239673,122.98,67.105666664,-8.86,67.6880351201,2.635666664,0,2.635666664,64.47,-8.86,65.0759594628,131.68
2021-01-07 05:30:00,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,132.66,67.3868888863,-62.09,91.630567464,2.6368888863,0,2.6368888863,64.75,-62.09,89.7091444614,122.98,67.8968888863,-8.99,68.4894708728,2.6368888863,0,2.6368888863,65.26,-8.99,65.8763060592,131.68
2021-01-07 06:00:00,2.6158888863,0.0,2.6158888863,2.6158888863,0,2.6158888863,0.0,0.0,0.0,132.36,69.0758888863,-61.53,92.5063204621,2.6158888863,0,2.6158888863,66.46,-61.53,90.5697107205,122.72,69.5758888863,-8.72,70.1202018987,2.6158888863,0,2.6158888863,66.96,-8.72,67.5254026275,131.42
2021-01-07 06:30:00,3.8567777739,0.0,3.8567777739,3.8567777739,0,3.8567777739,0.0,0.0,0.0,132.12,75.8867777739,-59.52,96.4439393685,3.8567777739,0,3.8567777739,72.03,-59.52,93.4395596094,122.2,76.3867777739,-6.98,76.705020818,3.8567777739,0,3.8567777739,72.53,-6.98,72.8650897207,130.94
2021-01-07 07:00:00,4.2456666624,0.0,4.2456666624,4.2456666624,0,4.2456666624,0.0,0.0,0.0,132.35,79.8556666624,-58.14,98.7784748723,4.2456666624,0,4.2456666624,75.61,-58.14,95.3788849799,122.2,80.3656666624,-5.5600000000000005,80.5577679563,4.2456666624,0,4.2456666624,76.12,-5.5600000000000005,76.322788209,130.94
2021-01-07 07:30:00,3.551555552,0.0,3.551555552,3.551555552,0,3.551555552,0.0,0.0,0.0,131.51,85.031555552,-51.6,99.4631863535,3.551555552,0,3.551555552,81.48,-51.6,96.4445457245,121.57,85.381555552,0.01,85.3815561376,3.551555552,0,3.551555552,81.83,0.01,81.830000611,130.37
2021-01-07 08:00:00,2.2676666644,0.0,2.2676666644,2.2676666644,0,2.2676666644,0.0,0.0,0.0,130.96,90.7176666644,-40.06,99.1690407589,2.2676666644,0,2.2676666644,88.45,-40.06,97.0989500458,122.6,90.4076666644,12.29,91.2391927392,2.2676666644,0,2.2676666644,88.14,12.29,88.9927171178,131.48
2021-01-07 08:30:00,5.5170879636,0.0,5.5170879636,5.5170879636,0,5.5170879636,0.0,0.0,0.0,130.72,95.5570879636,-36.45,102.2729659299,5.5170879636,0,5.5170879636,90.04,-36.45,97.1380672033,122.34,95.2270879636,11.56,95.9261793362,5.5170879636,0,5.5170879636,89.71,11.56,90.4517423823,131.28
2021-01-07 09:00:00,11.251772697,0.0,11.251772697,11.251772697,0,11.251772697,0.0,0.0,0.0,131.09,100.291772697,-24.42,103.2219747472,11.251772697,0,11.251772697,89.04,-24.42,92.3279914219,123.73,99.851772697,2.2800000000000002,99.8777998894,11.251772697,0,11.251772697,88.6,2.2800000000000002,88.6293314879,132.69
2021-01-07 09:30:00,13.942883803600001,0.0,13.942883803600001,13.942883803600001,0,13.942883803600001,0.0,0.0,0.0,130.91,101.5728838036,-16.51,102.9059319193,13.942883803600001,0,13.942883803600001,87.63,-16.51,89.1717275822,123.95,101.1028838036,-0.30000000000000004,101.1033288938,13.942883803600001,0,13.942883803600001,87.16,-0.30000000000000004,87.1605162903,132.83
2021-01-07 10:00:00,18.4406614186,0.0,18.4406614186,18.4406614186,0,18.4406614186,0.0,0.0,0.0,131.27,97.0006614186,-10.91,97.6122759474,18.4406614186,0,18.4406614186,78.56,-10.91,79.3139439191,123.95,96.7406614186,-13.6,97.6919422046,18.4406614186,0,18.4406614186,78.3,-13.6,79.472322226,132.83
2021-01-07 10:30:00,23.5328835929,0.0,23.5328835929,23.5328835929,0,23.5328835929,0.0,0.0,0.0,132.15,92.4328835929,-18.81,94.3273770932,23.5328835929,0,23.5328835929,68.9,-18.81,71.4214680611,123.73,92.5128835929,-22.38,95.181395402,23.5328835929,0,23.5328835929,68.98,-22.38,72.5196856033,132.58
2021-01-07 11:00:00,25.597216959,0.0,25.597216959,25.597216959,0,25.597216959,0.0,0.0,0.0,132.55,90.747216959,-18.86,92.6863365648,25.597216959,0,25.597216959,65.15,-18.86,67.8249371544,124.23,90.827216959,-22.46,93.5629998478,25.597216959,0,25.597216959,65.23,-22.46,68.988437437,133.01
2021-01-07 11:30:00,23.6775503566,0.0,23.6775503566,23.6775503566,0,23.6775503566,0.0,0.0,0.0,132.44,91.7975503566,-17.64,93.477055214,23.6775503566,0,23.6775503566,68.12,-17.64,70.3669240482,124.05,91.8775503566,-21.24,94.3006991466,23.6775503566,0,23.6775503566,68.2,-21.24,71.4309288754,132.82
2021-01-07 12:00:00,25.605105906,0.0,25.605105906,25.605105906,0,25.605105906,0.0,0.0,0.0,132.6,89.005105906,-18.5,90.9074192646,25.605105906,0,25.605105906,63.4,-18.5,66.0440004845,124.32,89.085105906,-22.11,91.7878433905,25.605105906,0,25.605105906,63.48,-22.11,67.2202536443,133.05
2021-01-07 12:30:00,26.7275503522,0.0,26.7275503522,26.7275503522,0,26.7275503522,0.0,0.0,0.0,132.6,87.6175503522,-19.54,89.7699656329,26.7275503522,0,26.7275503522,60.89,-19.54,63.9484456418,124.47,87.7075503522,-23.16,90.7138357076,26.7275503522,0,26.7275503522,60.98,-23.16,65.2299471102,133.15
2021-01-07 13:00:00,26.9944392461,0.0,26.9944392461,26.9944392461,0,26.9944392461,0.0,0.0,0.0,132.69,87.2044392461,-17.34,88.9116967796,26.9944392461,0,26.9944392461,60.21,-17.34,62.6571600059,124.38,87.2844392461,-20.97,89.7681136847,26.9944392461,0,26.9944392461,60.29,-20.97,63.8327893798,133.03
2021-01-07 13:30:00,21.2760218077,0.0,21.2760218077,21.2760218077,0,21.2760218077,0.0,0.0,0.0,132.69,85.6760218077,-17.15,87.3756442768,21.2760218077,0,21.2760218077,64.4,-17.15,66.6444483809,124.38,85.7560218077,-20.75,88.2307076718,21.2760218077,0,21.2760218077,64.48,-20.75,67.7364960712,133.03
2021-01-07 14:00:00,14.5179999855,0.0,14.5179999855,14.5179999855,0,14.5179999855,0.0,0.0,0.0,132.6,85.7579999855,-16.02,87.2414750076,14.5179999855,0,14.5179999855,71.24,-16.02,73.0190249182,124.12,85.8479999855,-19.6,88.0570218751,14.5179999855,0,14.5179999855,71.33,-19.6,73.9738392947,132.74
2021-01-07 14:30:00,14.9402222073,0.0,14.9402222073,14.9402222073,0,14.9402222073,0.0,0.0,0.0,132.6,85.1702222073,-17.02,86.8541717526,14.9402222073,0,14.9402222073,70.23,-17.02,72.262945553,124.2,85.2502222073,-20.59,87.7014736843,14.9402222073,0,14.9402222073,70.31,-20.59,73.2628432427,132.74
2021-01-07 15:00:00,11.7416666549,0.0,11.7416666549,11.7416666549,0,11.7416666549,0.0,0.0,0.0,132.46,86.5816666549,-16.93,88.2213687308,11.7416666549,0,11.7416666549,74.84,-16.93,76.7310269708,124.02,86.6816666549,-20.48,89.0681858695,11.7416666549,0,11.7416666549,74.94,-20.48,77.68805571,132.6
2021-01-07 15:30:00,10.6788888782,0.0,10.6788888782,10.6788888782,0,10.6788888782,0.0,0.0,0.0,132.31,88.9088888782,-17.03,90.5251977162,10.6788888782,0,10.6788888782,78.23,-17.03,80.0621870798,123.9,88.9988888782,-20.57,91.345099056,10.6788888782,0,10.6788888782,78.32,-20.57,80.9762144089,132.46
2021-01-07 16:00:00,12.0971089889,0.0,12.0971089889,12.0971089889,0,12.0971089889,0.0,0.0,0.0,131.73,94.2071089889,-15.06,95.4032650597,12.0971089889,0,12.0971089889,82.11,-15.06,83.479672376,123.06,94.2871089889,-18.54,96.0926142921,12.0971089889,0,12.0971089889,82.19,-18.54,84.2551345616,131.66
2021-01-07 16:30:00,13.8738838991,0.0,13.8738838991,13.8738838991,0,13.8738838991,0.0,0.0,0.0,131.46,105.2738838991,-11.13,105.8606042454,13.8738838991,0,13.8738838991,91.4,-11.13,92.0751698342,122.32,105.3638838991,-14.54,106.3623976333,13.8738838991,0,13.8738838991,91.49,-14.54,92.6381762558,130.91
2021-01-07 17:00:00,19.7361061275,0.0,19.7361061275,19.7361061275,0,19.7361061275,0.0,0.0,0.0,131.37,106.1761061275,-11.12,106.7568260693,19.7361061275,0,19.7361061275,86.44,-11.12,87.1523264176,122.32,106.2161061275,-14.54,107.2066826316,19.7361061275,0,19.7361061275,86.48,-14.54,87.693796816,130.91
2021-01-07 17:30:00,22.6603283431,0.0,22.6603283431,22.6603283431,0,22.6603283431,0.0,0.0,0.0,131.02,110.0303283431,-9.19,110.4134468952,22.6603283431,0,22.6603283431,87.37,-9.19,87.851994855,121.75,110.0603283431,-12.56,110.774678853,22.6603283431,0,22.6603283431,87.4,-12.56,88.2978686039,130.34
2021-01-07 18:00:00,22.650772789,0.0,22.650772789,22.650772789,0,22.650772789,0.0,0.0,0.0,131.4,111.720772789,-9.11,112.0915838614,22.650772789,0,22.650772789,89.07,-9.11,89.5346692628,121.97,111.770772789,-12.5,112.4675759935,22.650772789,0,22.650772789,89.12,-12.5,89.9923574533,130.62
2021-01-07 18:30:00,22.6114394549,0.0,22.6114394549,22.6114394549,0,22.6114394549,0.0,0.0,0.0,131.64,109.8414394549,-10.21,110.3149397023,22.6114394549,0,22.6114394549,87.23,-10.21,87.8254917436,122.37,109.9014394549,-13.63,110.7434119678,22.6114394549,0,22.6114394549,87.29,-13.63,88.347727758,131.04
2021-01-07 19:00:00,15.5849950093,0.0,15.5849950093,15.5849950093,0,15.5849950093,0.0,0.0,0.0,131.51,114.6949950093,-9.65,115.1002362299,15.5849950093,0,15.5849950093,99.11,-9.65,99.5786854703,122.04,114.7549950093,-13.02,115.4912519613,15.5849950093,0,15.5849950093,99.17,-13.02,100.0210442857,130.72
2021-01-07 19:30:00,5.5245107427,0.0,5.5245107427,5.5245107427,0,5.5245107427,0.0,0.0,0.0,131.51,106.8445107427,-10.98,107.4072151945,5.5245107427,0,5.5245107427,101.32,-10.98,101.9132120974,122.24,106.9145107427,-14.36,107.8745670088,5.5245107427,0,5.5245107427,101.39,-14.36,102.4018637526,130.92
2021-01-07 20:00:00,7.7771111033,0.0,7.7771111033,7.7771111033,0,7.7771111033,0.0,0.0,0.0,132.55,100.5471111033,-15.37,101.7150846789,7.7771111033,0,7.7771111033,92.77,-15.37,94.0346202204,123.72,100.6271111033,-18.85,102.3774290994,7.7771111033,0,7.7771111033,92.85,-18.85,94.7441027189,132.46
2021-01-07 20:30:00,8.3656666583,0.0,8.3656666583,8.3656666583,0,8.3656666583,0.0,0.0,0.0,132.38,94.7256666583,-18.33,96.4828524861,8.3656666583,0,8.3656666583,86.36,-18.33,88.2838518643,123.99,94.79566665830001,-21.86,97.2834930355,8.3656666583,0,8.3656666583,86.43,-21.86,89.15158159,132.66
2021-01-07 21:00:00,3.882888885,0.0,3.882888885,3.882888885,0,3.882888885,0.0,0.0,0.0,132.08,93.302888885,-17.68,94.9632111625,3.882888885,0,3.882888885,89.42,-17.68,91.1510767901,123.58,93.392888885,-21.18,95.7644197721,3.882888885,0,3.882888885,89.51,-21.18,91.9816965488,132.2
2021-01-07 21:30:00,2.3459999977,0.0,2.3459999977,2.3459999977,0,2.3459999977,0.0,0.0,0.0,131.78,85.7559999977,-18.55,87.7393528333,2.3459999977,0,2.3459999977,83.41,-18.55,85.4478238459,123.41,85.8359999977,-22.04,88.6204293354,2.3459999977,0,2.3459999977,83.49,-22.04,86.3501111754,132.04
2021-01-07 22:00:00,2.3884444421,0.0,2.3884444421,2.3884444421,0,2.3884444421,0.0,0.0,0.0,132.01,79.9384444421,-19.84,82.3637086332,2.3884444421,0,2.3884444421,77.55,-19.84,80.0476614274,123.81,80.0184444421,-23.37,83.3613120754,2.3884444421,0,2.3884444421,77.63,-23.37,81.0714117306,132.47
2021-01-07 22:30:00,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,132.41,74.8988888865,-20.74,77.7173800153,2.3688888865,0,2.3688888865,72.53,-20.74,75.4370499158,124.33,74.9688888865,-24.32,78.8149522672,2.3688888865,0,2.3688888865,72.6,-24.32,76.5651513418,133.01
2021-01-07 23:00:00,2.3956666643,0.0,2.3956666643,2.3956666643,0,2.3956666643,0.0,0.0,0.0,132.74,69.1256666643,-28.66,74.8314999969,2.3956666643,0,2.3956666643,66.73,-28.66,72.6242968985,124.21,69.1056666643,-26.25,73.923309349,2.3956666643,0,2.3956666643,66.71,-26.25,71.688817817,132.88
2021-01-07 23:30:00,2.428444442,0.0,2.428444442,2.428444442,0,2.428444442,0.0,0.0,0.0,133.1,65.518444442,-42.64,78.1718373975,2.428444442,0,2.428444442,63.09,-42.64,76.1479986605,123.21,65.258444442,-27.21,70.7039508867,2.428444442,0,2.428444442,62.83,-27.21,68.4689199564,131.88
2021-01-08 00:00:00,2.5082222197,0.0,2.5082222197,2.5082222197,0,2.5082222197,0.0,0.0,0.0,132.96,62.5882222197,-60.15,86.8061522049,2.5082222197,0,2.5082222197,60.08,-60.15,85.0154627112,122.28,62.5982222197,-18.61,65.3059685256,2.5082222197,0,2.5082222197,60.09,-18.61,62.9058041837,130.96
2021-01-08 00:30:00,2.4438888864,0.0,2.4438888864,2.4438888864,0,2.4438888864,0.0,0.0,0.0,131.65,69.8338888864,-59.7,91.8741641432,2.4438888864,0,2.4438888864,67.39,-59.7,90.0305620331,121.66,70.3038888864,-6.34,70.5891804213,2.4438888864,0,2.4438888864,67.86,-6.34,68.1555221534,130.34
2021-01-08 01:00:00,2.4646666642,0.0,2.4646666642,2.4646666642,0,2.4646666642,0.0,0.0,0.0,131.26,71.4046666642,-58.08,92.042994418,2.4646666642,0,2.4646666642,68.94,-58.08,90.1443841845,121.27,71.9246666642,-6.29,72.199181261,2.4646666642,0,2.4646666642,69.46,-6.29,69.7442162477,129.98
2021-01-08 01:30:00,2.5211111086,0.0,2.5211111086,2.5211111086,0,2.5211111086,0.0,0.0,0.0,131.36,70.5411111086,-58.63,91.7252705444,2.5211111086,0,2.5211111086,68.02,-58.63,89.8008758309,121.49,71.0411111086,-6.75,71.3610675897,2.5211111086,0,2.5211111086,68.52,-6.75,68.8516731823,130.17
2021-01-08 02:00:00,2.5719999974,0.0,2.5719999974,2.5719999974,0,2.5719999974,0.0,0.0,0.0,131.66,68.7019999974,-59.48,90.8726317636,2.5719999974,0,2.5719999974,66.13,-59.48,88.9440683801,121.83,69.2119999974,-7.33,69.5990649624,2.5719999974,0,2.5719999974,66.64,-7.33,67.0419159929,130.54
2021-01-08 02:30:00,2.5994444418000002,0.0,2.5994444418000002,2.5994444418000002,0,2.5994444418000002,0.0,0.0,0.0,131.58,68.9594444418,-59.24,90.910849615,2.5994444418000002,0,2.5994444418000002,66.36,-59.24,88.9551977121,121.68,69.4794444418,-7.07,69.8382280699,2.5994444418000002,0,2.5994444418000002,66.88,-7.07,67.2526527358,130.41
2021-01-08 03:00:00,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,131.8,67.8446666641,-59.65,90.3383711098,2.5546666641,0,2.5546666641,65.29,-59.65,88.4358897733,121.9,68.3646666641,-7.34,68.7575686604,2.5546666641,0,2.5546666641,65.81,-7.34,66.2180617355,130.68
2021-01-08 03:30:00,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,132.02,66.488444442,-60.08,89.6120507762,2.448444442,0,2.448444442,64.04,-60.08,87.8107510502,122.18,67.018444442,-7.53,67.4401423147,2.448444442,0,2.448444442,64.57,-7.53,65.0075826346,130.91
2021-01-08 04:00:00,2.4861111086,0.0,2.4861111086,2.4861111086,0,2.4861111086,0.0,0.0,0.0,132.32,64.8361111086,-60.61,88.7541176717,2.4861111086,0,2.4861111086,62.35,-60.61,86.9545547973,122.52,65.3561111086,-7.8100000000000005,65.8211011701,2.4861111086,0,2.4861111086,62.87,-7.8100000000000005,63.353239854,131.26
2021-01-08 04:30:00,2.4621111086000003,0.0,2.4621111086000003,2.4621111086000003,0,2.4621111086000003,0.0,0.0,0.0,132.32,63.6221111086,-61.05,88.1752545895,2.4621111086000003,0,2.4621111086000003,61.16,-61.05,86.4155547341,122.59,64.1421111086,-8.19,64.6628681507,2.4621111086000003,0,2.4621111086000003,61.68,-8.19,62.2213669088,131.26
2021-01-08 05:00:00,2.3914444421,0.0,2.3914444421,2.3914444421,0,2.3914444421,0.0,0.0,0.0,132.32,62.5714444421,-61.25,87.5599689331,2.3914444421,0,2.3914444421,60.18,-61.25,85.8673098449,122.59,63.1014444421,-8.4,63.658088965,2.3914444421,0,2.3914444421,60.71,-8.4,61.2883683907,131.26
2021-01-08 05:30:00,2.469444442,0.0,2.469444442,2.469444442,0,2.469444442,0.0,0.0,0.0,131.84,63.779444442,-53.57,83.2920310313,2.469444442,0,2.469444442,61.31,-53.57,81.4165892187,122.59,64.209444442,-12.12,65.3433023006,2.469444442,0,2.469444442,61.74,-12.12,62.9183756942,131.26
2021-01-08 06:00:00,2.4608888864000003,0.0,2.4608888864000003,2.4608888864000003,0,2.4608888864000003,0.0,0.0,0.0,132.45,66.4608888864,-29.03,72.524414176,2.4608888864000003,0,2.4608888864000003,64.0,-29.03,70.2761759062,124.39,66.5708888864,-24.63,70.9811252878,2.4608888864000003,0,2.4608888864000003,64.11,-24.63,68.6784464006,133.13
2021-01-08 06:30:00,2.3801111087,0.0,2.3801111087,2.3801111087,0,2.3801111087,0.0,0.0,0.0,132.15,72.4101111087,-22.37,75.786813436,2.3801111087,0,2.3801111087,70.03,-22.37,73.5161057184,124.26,72.4701111087,-25.96,76.979468718,2.3801111087,0,2.3801111087,70.09,-25.96,74.7430913195,132.99
2021-01-08 07:00:00,2.2178888867,0.0,2.2178888867,2.2178888867,0,2.2178888867,0.0,0.0,0.0,132.36,78.2578888867,-20.98,81.0213402321,2.2178888867,0,2.2178888867,76.04,-20.98,78.8811891391,124.26,78.3278888867,-24.56,82.088073296,2.2178888867,0,2.2178888867,76.11,-24.56,79.974531571,132.99
2021-01-08 07:30:00,2.1172222201,0.0,2.1172222201,2.1172222201,0,2.1172222201,0.0,0.0,0.0,132.08,83.5372222201,-19.53,85.78979191170001,2.1172222201,0,2.1172222201,81.42,-19.53,83.7295485477,123.74,83.6172222201,-23.07,86.741367016,2.1172222201,0,2.1172222201,81.5,-23.07,84.7022721065,132.48
2021-01-08 08:00:00,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,131.78,88.7478888868,-16.38,90.2468402874,2.0878888868,0,2.0878888868,86.66,-16.38,88.1944442695,123.09,88.8378888868,-19.88,91.0350751187,2.0878888868,0,2.0878888868,86.75,-19.88,88.9987466204,131.85
2021-01-08 08:30:00,3.2959544459,0.0,3.2959544459,3.2959544459,0,3.2959544459,0.0,0.0,0.0,131.51,94.1859544459,-13.15,95.0995084891,3.2959544459,0,3.2959544459,90.89,-13.15,91.836346835,122.42,94.2559544459,-16.57,95.7013576105,3.2959544459,0,3.2959544459,90.96,-16.57,92.4569440334,131.18
2021-01-08 09:00:00,10.7635505642,0.0,10.7635505642,10.7635505642,0,10.7635505642,0.0,0.0,0.0,131.37,98.1635505642,-12.92,99.0101462446,10.7635505642,0,10.7635505642,87.4,-12.92,88.3497956987,122.31,98.2435505642,-16.35,99.5947675707,10.7635505642,0,10.7635505642,87.48,-16.35,88.9947914206,131.06
2021-01-08 09:30:00,12.3717727973,0.0,12.3717727973,12.3717727973,0,12.3717727973,0.0,0.0,0.0,131.62,98.9917727973,-12.6,99.790435822,12.3717727973,0,12.3717727973,86.62,-12.6,87.5316194298,122.49,99.0617727973,-16.05,100.3535616196,12.3717727973,0,12.3717727973,86.69,-16.05,88.1632497132,131.28
2021-01-08 10:00:00,15.8505504721,0.0,15.8505504721,15.8505504721,0,15.8505504721,0.0,0.0,0.0,131.78,96.6905504721,-13.12,97.5766209222,15.8505504721,0,15.8505504721,80.84,-13.12,81.8977411166,122.8,96.7705504721,-16.61,98.1856992575,15.8505504721,0,15.8505504721,80.92,-16.61,82.6071334692,131.55
2021-01-08 10:30:00,17.1987726217,0.0,17.1987726217,17.1987726217,0,17.1987726217,0.0,0.0,0.0,131.92,96.8487726217,-12.51,97.6533914328,17.1987726217,0,17.1987726217,79.65,-12.51,80.6264385918,122.8,96.9187726217,-16.0,98.2305883445,17.1987726217,0,17.1987726217,79.72,-16.0,81.3097681709,131.68
2021-01-08 11:00:00,20.770439258,0.0,20.770439258,20.770439258,0,20.770439258,0.0,0.0,0.0,132.15,94.080439258,-13.4,95.0299376564,20.770439258,0,20.770439258,73.31,-13.4,74.5246006363,123.25,94.150439258,-16.93,95.6604940007,20.770439258,0,20.770439258,73.38,-16.93,75.3076974817,132.0
2021-01-08 11:30:00,23.6185504561,0.0,23.6185504561,23.6185504561,0,23.6185504561,0.0,0.0,0.0,132.42,89.6185504561,-15.9,91.01810032,23.6185504561,0,23.6185504561,66.0,-15.9,67.8882169452,123.89,89.6885504561,-19.47,91.7775407326,23.6185504561,0,23.6185504561,66.07,-19.47,68.8790664861,132.63
2021-01-08 12:00:00,23.718106007,0.0,23.718106007,23.718106007,0,23.718106007,0.0,0.0,0.0,132.35,89.068106007,-16.13,90.5168736075,23.718106007,0,23.718106007,65.35,-16.13,67.3112130332,123.89,89.148106007,-19.7,91.2988214855,23.718106007,0,23.718106007,65.43,-19.7,68.3313610284,132.55
2021-01-08 12:30:00,22.7147726791,0.0,22.7147726791,22.7147726791,0,22.7147726791,0.0,0.0,0.0,132.19,89.3547726791,-16.57,90.8781618462,22.7147726791,0,22.7147726791,66.64,-16.57,68.6691670257,123.76,89.4247726791,-20.14,91.6646582316,22.7147726791,0,22.7147726791,66.71,-20.14,69.6838840766,132.44
2021-01-08 13:00:00,24.8143282323,0.0,24.8143282323,24.8143282323,0,24.8143282323,0.0,0.0,0.0,132.64,89.8743282323,-17.53,91.5679844444,24.8143282323,0,24.8143282323,65.06,-17.53,67.3802975654,124.34,89.9543282323,-21.14,92.404982375,24.8143282323,0,24.8143282323,65.14,-21.14,68.4844449492,133.01
2021-01-08 13:30:00,23.603772678,0.0,23.603772678,23.603772678,0,23.603772678,0.0,0.0,0.0,132.64,89.883772678,-16.89,91.4569007284,23.603772678,0,23.603772678,66.28,-16.89,68.3981761453,124.25,89.953772678,-20.49,92.2579065393,23.603772678,0,23.603772678,66.35,-20.49,69.4417928916,132.86
2021-01-08 14:00:00,22.0354393456,0.0,22.0354393456,22.0354393456,0,22.0354393456,0.0,0.0,0.0,132.88,87.1554393456,-17.43,88.8812438455,22.0354393456,0,22.0354393456,65.12,-17.43,67.4123082234,124.61,87.2254393456,-21.04,89.7271356337,22.0354393456,0,22.0354393456,65.19,-21.04,68.5012240767,133.19
2021-01-08 14:30:00,18.3158837908,0.0,18.3158837908,18.3158837908,0,18.3158837908,0.0,0.0,0.0,132.61,90.5958837908,-16.39,92.0665317031,18.3158837908,0,18.3158837908,72.28,-16.39,74.1149816164,124.2,90.6558837908,-19.97,92.8293604733,18.3158837908,0,18.3158837908,72.34,-19.97,75.0458293311,132.77
2021-01-08 15:00:00,17.4158837982,0.0,17.4158837982,17.4158837982,0,17.4158837982,0.0,0.0,0.0,132.73,91.5058837982,-16.78,93.0316890618,17.4158837982,0,17.4158837982,74.09,-16.78,75.9664169222,124.38,91.5658837982,-20.35,93.7999657556,17.4158837982,0,17.4158837982,74.15,-20.35,76.8917745926,132.94
2021-01-08 15:30:00,11.547217138,0.0,11.547217138,11.547217138,0,11.547217138,0.0,0.0,0.0,132.43,95.967217138,-14.84,97.1078388453,11.547217138,0,11.547217138,84.42,-14.84,85.7144211904,123.8,96.047217138,-18.36,97.7862849276,11.547217138,0,11.547217138,84.5,-18.36,86.4716115266,132.33
2021-01-08 16:00:00,9.7846615791,0.0,9.7846615791,9.7846615791,0,9.7846615791,0.0,0.0,0.0,132.08,98.3546615791,-13.4,99.2632835158,9.7846615791,0,9.7846615791,88.57,-13.4,89.5779264105,123.22,98.4446615791,-16.87,99.8796690694,9.7846615791,0,9.7846615791,88.66,-16.87,90.2507202187,131.8
2021-01-08 16:30:00,17.0772171241,0.0,17.0772171241,17.0772171241,0,17.0772171241,0.0,0.0,0.0,131.92,100.8572171241,-11.99,101.5674078926,17.0772171241,0,17.0772171241,83.78,-11.99,84.6336132987,122.94,100.9072171241,-15.46,102.0846612755,17.0772171241,0,17.0772171241,83.83,-15.46,85.2436537227,131.55
2021-01-08 17:00:00,21.0617726835,0.0,21.0617726835,21.0617726835,0,21.0617726835,0.0,0.0,0.0,131.45,105.0817726835,-12.43,105.814383948,21.0617726835,0,21.0617726835,84.02,-12.43,84.9344765098,122.53,105.1317726835,-15.87,106.3228410435,21.0617726835,0,21.0617726835,84.07,-15.87,85.5547882938,131.15
2021-01-08 17:30:00,23.041328236,0.0,23.041328236,23.041328236,0,23.041328236,0.0,0.0,0.0,131.15,108.011328236,-11.48,108.6196917106,23.041328236,0,23.041328236,84.97,-11.48,85.7420042919,122.17,108.051328236,-14.9,109.0738260701,23.041328236,0,23.041328236,85.01,-14.9,86.3059099946,130.77
2021-01-08 18:00:00,22.9406615697,0.0,22.9406615697,22.9406615697,0,22.9406615697,0.0,0.0,0.0,131.15,108.4606615697,-11.64,109.0834758712,22.9406615697,0,22.9406615697,85.52,-11.64,86.3085163816,122.17,108.5006615697,-15.07,109.5422222755,22.9406615697,0,22.9406615697,85.56,-15.07,86.8770309115,130.77
2021-01-08 18:30:00,21.0242171273,0.0,21.0242171273,21.0242171273,0,21.0242171273,0.0,0.0,0.0,131.4,108.9242171273,-12.77,109.6702237473,21.0242171273,0,21.0242171273,87.9,-12.77,88.8227611595,122.45,108.9842171273,-16.2,110.1816662737,21.0242171273,0,21.0242171273,87.96,-16.2,89.4393738797,131.1
2021-01-08 19:00:00,20.2649949067,0.0,20.2649949067,20.2649949067,0,20.2649949067,0.0,0.0,0.0,131.75,106.3849949067,-14.37,107.3511250118,20.2649949067,0,20.2649949067,86.12,-14.37,87.3106597158,122.94,106.4449949067,-17.83,107.9279659805,20.2649949067,0,20.2649949067,86.18,-17.83,88.0051208737,131.61
2021-01-08 19:30:00,16.8184393556,0.0,16.8184393556,16.8184393556,0,16.8184393556,0.0,0.0,0.0,131.96,103.8184393556,-16.34,105.0964507023,16.8184393556,0,16.8184393556,87.0,-16.34,88.5211590525,123.32,103.8784393556,-19.84,105.7561145417,16.8184393556,0,16.8184393556,87.06,-19.84,89.2920444385,132.0
2021-01-08 20:00:00,16.7051060246,0.0,16.7051060246,16.7051060246,0,16.7051060246,0.0,0.0,0.0,131.62,98.0351060246,-18.44,99.7542761653,16.7051060246,0,16.7051060246,81.33,-18.44,83.3942593948,123.32,98.0951060246,-21.94,100.5187217685,16.7051060246,0,16.7051060246,81.39,-21.94,84.2952887177,132.0
2021-01-08 20:30:00,8.9027996177,0.0,8.9027996177,8.9027996177,0,8.9027996177,0.0,0.0,0.0,131.44,93.5527996177,-18.31,95.3277630929,8.9027996177,0,8.9027996177,84.65,-18.31,86.6076128294,123.12,93.6027996177,-21.79,96.1056095983,8.9027996177,0,8.9027996177,84.7,-21.79,87.4579561847,131.66
2021-01-08 21:00:00,5.4659999945,0.0,5.4659999945,5.4659999945,0,5.4659999945,0.0,0.0,0.0,131.81,89.8059999945,-18.69,91.7302225824,5.4659999945,0,5.4659999945,84.34,-18.69,86.3860619545,123.51,89.8959999945,-22.21,92.5990006157,5.4659999945,0,5.4659999945,84.43,-22.21,87.3023997379,132.09
2021-01-08 21:30:00,9.2155555463,0.0,9.2155555463,9.2155555463,0,9.2155555463,0.0,0.0,0.0,132.36,85.2755555463,-21.22,87.8760989902,9.2155555463,0,9.2155555463,76.06,-21.22,78.9646249912,124.42,85.3355555463,-24.79,88.8633847004,9.2155555463,0,9.2155555463,76.12,-24.79,80.0549717382,132.96
2021-01-08 22:00:00,7.6857777701,0.0,7.6857777701,7.6857777701,0,7.6857777701,0.0,0.0,0.0,132.55,81.4357777701,-34.67,88.5087272591,7.6857777701,0,7.6857777701,73.75,-34.67,81.4927690044,124.04,81.6457777701,-19.29,83.893606,7.6857777701,0,7.6857777701,73.96,-19.29,76.4341919562,132.6
2021-01-08 22:30:00,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,131.43,71.8348888861,-60.06,93.634688344,2.7448888861,0,2.7448888861,69.09,-60.06,91.5457901817,121.84,72.3648888861,-8.01,72.8068488777,2.7448888861,0,2.7448888861,69.62,-8.01,70.07927297,130.43
2021-01-08 23:00:00,4.1462222181,0.0,4.1462222181,4.1462222181,0,4.1462222181,0.0,0.0,0.0,131.43,66.4262222181,-60.9,90.1179948632,4.1462222181,0,4.1462222181,62.28,-60.9,87.1068791772,121.84,66.9562222181,-8.85,67.5385681942,4.1462222181,0,4.1462222181,62.81,-8.85,63.4304232999,130.5
2021-01-08 23:30:00,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,131.43,63.7403333298,-61.2,88.3644164412,3.5003333298,0,3.5003333298,60.24,-61.2,85.8737305583,122.07,64.2703333298,-9.05,64.9043777131,3.5003333298,0,3.5003333298,60.77,-9.05,61.4401774086,130.62
2021-01-09 00:00:00,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,131.59,61.5227777749,-61.62,87.0751203568,2.8527777749,0,2.8527777749,58.67,-61.62,85.0834490368,122.2,62.0227777749,-9.42,62.7340526582,2.8527777749,0,2.8527777749,59.17,-9.42,59.9151508385,130.77
2021-01-09 00:30:00,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,130.68,69.2937777749,-58.04,90.3895416424,2.8837777749,0,2.8837777749,66.41,-58.04,88.1982409122,121.74,69.1437777749,1.9100000000000001,69.1701532815,2.8837777749,0,2.8837777749,66.26,1.9100000000000001,66.2875229587,130.36
2021-01-09 01:00:00,2.8759999971,0.0,2.8759999971,2.8759999971,0,2.8759999971,0.0,0.0,0.0,130.12,71.6559999971,-56.81,91.4437446499,2.8759999971,0,2.8759999971,68.78,-56.81,89.2079845081,122.01,70.7659999971,12.12,71.7963867865,2.8759999971,0,2.8759999971,67.89,12.12,68.9633707123,130.66
2021-01-09 01:30:00,2.8036666639,0.0,2.8036666639,2.8036666639,0,2.8036666639,0.0,0.0,0.0,130.28,70.3136666639,-57.36,90.7423898722,2.8036666639,0,2.8036666639,67.51,-57.36,88.5876385282,122.26,69.4536666639,11.73,70.4372395332,2.8036666639,0,2.8036666639,66.65,11.73,67.6743333916,130.89
2021-01-09 02:00:00,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,130.58,68.3796666638,-58.01,89.6712825438,2.8596666638,0,2.8596666638,65.52,-58.01,87.5101736943,122.65,67.5696666638,11.48,68.5379475405,2.8596666638,0,2.8596666638,64.71,11.48,65.7204268093,131.26
2021-01-09 02:30:00,2.8118888861,0.0,2.8118888861,2.8118888861,0,2.8118888861,0.0,0.0,0.0,130.71,68.3818888861,-58.1,89.7312249311,2.8118888861,0,2.8118888861,65.57,-58.1,87.6072765243,122.65,67.5818888861,11.52,68.5567072241,2.8118888861,0,2.8118888861,64.77,11.52,65.7864978548,131.36
2021-01-09 03:00:00,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,130.96,67.5008888862,-58.81,89.5264547518,2.7108888862000002,0,2.7108888862000002,64.79,-58.81,87.500629712,123.02,66.7208888862,11.11,67.6395528797,2.7108888862000002,0,2.7108888862000002,64.01,11.11,64.9670085505,131.68
2021-01-09 03:30:00,2.7282222195,0.0,2.7282222195,2.7282222195,0,2.7282222195,0.0,0.0,0.0,131.37,65.7082222195,-60.38,89.2374073315,2.7282222195,0,2.7282222195,62.98,-60.38,87.248064735,123.53,64.9682222195,10.12,65.7516866579,2.7282222195,0,2.7282222195,62.24,10.12,63.0573707032,132.19
2021-01-09 04:00:00,2.7865555528,0.0,2.7865555528,2.7865555528,0,2.7865555528,0.0,0.0,0.0,131.62,63.9265555528,-61.39,88.6303368201,2.7865555528,0,2.7865555528,61.14,-61.39,86.6419742388,123.95,63.2365555528,9.54,63.9521192626,2.7865555528,0,2.7865555528,60.45,9.54,61.1981543839,132.6
2021-01-09 04:30:00,2.7639999972,0.0,2.7639999972,2.7639999972,0,2.7639999972,0.0,0.0,0.0,131.97,62.2839999972,-62.47,88.2144974234,2.7639999972,0,2.7639999972,59.52,-62.47,86.2851742769,124.38,61.6539999972,8.87,62.2887840278,2.7639999972,0,2.7639999972,58.89,8.87,59.554252577,133.03
2021-01-09 05:00:00,2.8586666638000002,0.0,2.8586666638000002,2.8586666638000002,0,2.8586666638000002,0.0,0.0,0.0,132.11,60.8986666638,-62.95,87.5862437911,2.8586666638000002,0,2.8586666638000002,58.04,-62.95,85.6232684496,124.59,60.2986666638,8.61,60.9102725444,2.8586666638000002,0,2.8586666638000002,57.44,8.61,58.0817157116,133.26
2021-01-09 05:30:00,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,132.11,59.8613333305,-63.46,87.2384710326,2.8413333305,0,2.8413333305,57.02,-63.46,85.3138441286,123.87,59.7613333305,0.03,59.7613408604,2.8413333305,0,2.8413333305,56.92,0.03,56.9200079058,132.47
2021-01-09 06:00:00,2.7705555528,0.0,2.7705555528,2.7705555528,0,2.7705555528,0.0,0.0,0.0,132.11,59.2305555528,-62.67,86.2310130469,2.7705555528,0,2.7705555528,56.46,-62.67,84.3520035328,122.65,59.740555552800004,-10.03,60.5766859258,2.7705555528,0,2.7705555528,56.97,-10.03,57.8461908858,131.29
2021-01-09 06:30:00,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,131.68,61.8909999972,-61.28,87.0961209277,2.7909999972,0,2.7909999972,59.1,-61.28,85.1354708685,122.12,62.4109999972,-9.07,63.0666141524,2.7909999972,0,2.7909999972,59.62,-9.07,60.30596405,130.8
2021-01-09 07:00:00,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,132.09,62.7529999972,-61.33,87.7457002288,2.8029999972,0,2.8029999972,59.95,-61.33,85.7634619171,122.43,63.2629999972,-8.75,63.8652461723,2.8029999972,0,2.8029999972,60.46,-8.75,61.0898854149,131.18
2021-01-09 07:30:00,2.4879999975000002,0.0,2.4879999975000002,2.4879999975000002,0,2.4879999975000002,0.0,0.0,0.0,132.09,63.8279999975,-61.14,88.3861594577,2.4879999975000002,0,2.4879999975000002,61.34,-61.14,86.6065540245,122.43,64.3579999975,-8.61,64.9313811934,2.4879999975000002,0,2.4879999975000002,61.87,-8.61,62.4662228728,131.18
2021-01-09 08:00:00,2.9353333303999998,0.0,2.9353333303999998,2.9353333303999998,0,2.9353333303999998,0.0,0.0,0.0,131.61,66.4153333304,-59.7,89.3033398109,2.9353333303999998,0,2.9353333303999998,63.48,-59.7,87.1424144719,121.79,66.9253333304,-7.53,67.3476142219,2.9353333303999998,0,2.9353333303999998,63.99,-7.53,64.4315217886,130.55
2021-01-09 08:30:00,2.5706666641,0.0,2.5706666641,2.5706666641,0,2.5706666641,0.0,0.0,0.0,130.64,71.5006666641,-50.35,87.4498017917,2.5706666641,0,2.5706666641,68.93,-50.35,85.3608071658,121.79,71.7006666641,1.13,71.7095704915,2.5706666641,0,2.5706666641,69.13,1.13,69.1392348815,130.55
2021-01-09 09:00:00,2.6367777751,0.0,2.6367777751,2.6367777751,0,2.6367777751,0.0,0.0,0.0,129.97,77.3067777751,-42.83,88.3784294383,2.6367777751,0,2.6367777751,74.67,-42.83,86.0814602571,122.07,77.1267777751,8.98,77.6477961695,2.6367777751,0,2.6367777751,74.49,8.98,75.0293309313,130.91
2021-01-09 09:30:00,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,130.82,82.1673333301,-22.86,85.2880429285,3.2673333301,0,3.2673333301,78.9,-22.86,82.1449304583,123.6,81.8573333301,-3.73,81.9422718742,3.2673333301,0,3.2673333301,78.59,-3.73,78.678465923,132.49
2021-01-09 10:00:00,3.7554444407,0.0,3.7554444407,3.7554444407,0,3.7554444407,0.0,0.0,0.0,131.56,84.5354444407,-18.5,86.5360697443,3.7554444407,0,3.7554444407,80.78,-18.5,82.8713364198,123.01,84.6254444407,-22.0,87.4383545521,3.7554444407,0,3.7554444407,80.87,-22.0,83.8090502273,131.85
2021-01-09 10:30:00,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,131.42,86.5385555498,-17.59,88.3081519263,5.7685555498,0,5.7685555498,80.77,-17.59,82.6631780178,122.8,86.6285555498,-21.08,89.15645258,5.7685555498,0,5.7685555498,80.86,-21.08,83.5625873223,131.63
2021-01-09 11:00:00,4.6309999954,0.0,4.6309999954,4.6309999954,0,4.6309999954,0.0,0.0,0.0,131.21,87.7509999954,-16.46,89.2814068,4.6309999954,0,4.6309999954,83.12,-16.46,84.734089952,122.5,87.8409999954,-19.92,90.0713477205,4.6309999954,0,4.6309999954,83.21,-19.92,85.5611506468,131.33
2021-01-09 11:30:00,6.224222216,0.0,6.224222216,6.224222216,0,6.224222216,0.0,0.0,0.0,131.6,88.074222216,-16.37,89.5826183975,6.224222216,0,6.224222216,81.85,-16.37,83.4709494375,122.87,88.164222216,-19.87,90.3755884017,6.224222216,0,6.224222216,81.94,-19.87,84.3147703549,131.7
2021-01-09 12:00:00,6.4768888824,0.0,6.4768888824,6.4768888824,0,6.4768888824,0.0,0.0,0.0,131.51,88.0368888824,-16.25,89.5240543323,6.4768888824,0,6.4768888824,81.56,-16.25,83.1630693277,122.77,88.1368888824,-19.73,90.3182378142,6.4768888824,0,6.4768888824,81.66,-19.73,84.0096928931,131.7
2021-01-09 12:30:00,10.7338888782,0.0,10.7338888782,10.7338888782,0,10.7338888782,0.0,0.0,0.0,131.51,89.0538888782,-17.26,90.7110948248,10.7338888782,0,10.7338888782,78.32,-17.26,80.1993142115,122.97,89.1538888782,-20.77,91.5412956108,10.7338888782,0,10.7338888782,78.42,-20.77,81.1239132439,131.81
2021-01-09 13:00:00,12.1284444323,0.0,12.1284444323,12.1284444323,0,12.1284444323,0.0,0.0,0.0,131.7,86.9884444323,-18.51,88.9359857693,12.1284444323,0,12.1284444323,74.86,-18.51,77.1144584368,123.26,87.0684444323,-22.04,89.8146737224,12.1284444323,0,12.1284444323,74.94,-22.04,78.1137964767,132.08
2021-01-09 13:30:00,10.4582222118,0.0,10.4582222118,10.4582222118,0,10.4582222118,0.0,0.0,0.0,131.7,85.8482222118,-18.73,87.8676855102,10.4582222118,0,10.4582222118,75.39,-18.73,77.6818189797,123.33,85.9382222118,-22.26,88.7743523599,10.4582222118,0,10.4582222118,75.48,-22.26,78.6939514829,132.08
2021-01-09 14:00:00,9.5707777682,0.0,9.5707777682,9.5707777682,0,9.5707777682,0.0,0.0,0.0,132.08,83.2307777682,-18.48,85.2576845094,9.5707777682,0,9.5707777682,73.66,-18.48,75.9427810921,123.71,83.3107777682,-22.03,86.1742803413,9.5707777682,0,9.5707777682,73.74,-22.03,76.9604346401,132.49
2021-01-09 14:30:00,6.4369999936,0.0,6.4369999936,6.4369999936,0,6.4369999936,0.0,0.0,0.0,131.95,82.2369999936,-17.93,84.1689317263,6.4369999936,0,6.4369999936,75.8,-17.93,77.8917511679,123.53,82.3269999936,-21.46,85.078002609,6.4369999936,0,6.4369999936,75.89,-21.46,78.8658588998,132.26
2021-01-09 15:00:00,5.471444439,0.0,5.471444439,5.471444439,0,5.471444439,0.0,0.0,0.0,131.95,82.471444439,-18.0,84.4129086565,5.471444439,0,5.471444439,77.0,-18.0,79.0759128939,123.53,82.571444439,-21.54,85.3347235112,5.471444439,0,5.471444439,77.1,-21.54,80.05236786,132.26
2021-01-09 15:30:00,4.7793333286,0.0,4.7793333286,4.7793333286,0,4.7793333286,0.0,0.0,0.0,131.68,84.6793333286,-17.86,86.5422965547,4.7793333286,0,4.7793333286,79.9,-17.86,81.8717875706,123.24,84.7793333286,-21.36,87.4287421826,4.7793333286,0,4.7793333286,80.0,-21.36,82.802473393,131.97
2021-01-09 16:00:00,3.6249999964,0.0,3.6249999964,3.6249999964,0,3.6249999964,0.0,0.0,0.0,131.23,87.8649999964,-16.78,89.4529296578,3.6249999964,0,3.6249999964,84.24,-16.78,85.8949707492,122.61,87.9549999964,-20.25,90.2559943957,3.6249999964,0,3.6249999964,84.33,-20.25,86.7272240995,131.34
2021-01-09 16:30:00,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,130.71,93.0248888859,-14.97,94.221711151,3.0048888859,0,3.0048888859,90.02,-14.97,91.2562397867,121.85,93.1148888859,-18.37,94.9096382473,3.0048888859,0,3.0048888859,90.11,-18.37,91.9634112025,130.58
2021-01-09 17:00:00,9.3443320891,0.0,9.3443320891,9.3443320891,0,9.3443320891,0.0,0.0,0.0,130.48,99.6643320891,-15.1,100.8017315862,9.3443320891,0,9.3443320891,90.32,-15.1,91.5735354783,121.58,99.7543320891,-18.48,101.4516494225,9.3443320891,0,9.3443320891,90.41,-18.48,92.2793503445,130.34
2021-01-09 17:30:00,16.4397727891,0.0,16.4397727891,16.4397727891,0,16.4397727891,0.0,0.0,0.0,129.9,106.4797727891,-13.36,107.3146383921,16.4397727891,0,16.4397727891,90.04,-13.36,91.0257721747,120.83,106.5597727891,-16.71,107.8619918083,16.4397727891,0,16.4397727891,90.12,-16.71,91.6560881775,129.62
