Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-09 18:00:00,16.1103283493,0.0,16.1103283493,16.1103283493,0,16.1103283493,0.0,0.0,0.0,129.9,109.1003283493,-14.28,110.0309049582,16.1103283493,0,16.1103283493,92.99,-14.28,94.080064307,120.83,109.1803283493,-17.61,110.5913929674,16.1103283493,0,16.1103283493,93.07,-17.61,94.7213650662,129.62
2021-01-09 18:30:00,15.056550573,0.0,15.056550573,15.056550573,0,15.056550573,0.0,0.0,0.0,130.39,106.766550573,-15.34,107.8629311731,15.056550573,0,15.056550573,91.71,-15.34,92.9840830465,121.47,106.856550573,-18.71,108.4821943932,15.056550573,0,15.056550573,91.8,-18.71,93.6872675447,130.3
2021-01-09 19:00:00,11.9267728098,0.0,11.9267728098,11.9267728098,0,11.9267728098,0.0,0.0,0.0,130.96,101.7767728098,-17.3,103.2366285946,11.9267728098,0,11.9267728098,89.85,-17.3,91.5003415294,122.26,101.8767728098,-20.72,103.9624703349,11.9267728098,0,11.9267728098,89.95,-20.72,92.3055843381,131.12
2021-01-09 19:30:00,11.9561061509,0.0,11.9561061509,11.9561061509,0,11.9561061509,0.0,0.0,0.0,130.96,96.7561061509,-18.57,98.5220228045,11.9561061509,0,11.9561061509,84.8,-18.57,86.8094747133,122.53,96.8361061509,-22.03,99.3103839206,11.9561061509,0,11.9561061509,84.88,-22.03,87.6922761707,131.35
2021-01-09 20:00:00,7.3663551795,0.0,7.3663551795,7.3663551795,0,7.3663551795,0.0,0.0,0.0,131.27,89.5863551795,-18.79,91.5356713765,7.3663551795,0,7.3663551795,82.22,-18.79,84.3397444862,122.78,89.6563551795,-22.27,92.380814697,7.3663551795,0,7.3663551795,82.29,-22.27,85.2502023458,131.63
2021-01-09 20:30:00,3.4751111076,0.0,3.4751111076,3.4751111076,0,3.4751111076,0.0,0.0,0.0,131.68,87.9551111076,-17.67,89.712487815,3.4751111076,0,3.4751111076,84.48,-17.67,86.3081647354,123.11,88.0551111076,-21.16,90.561847332,3.4751111076,0,3.4751111076,84.58,-21.16,87.1867077025,131.93
2021-01-09 21:00:00,2.8261111083,0.0,2.8261111083,2.8261111083,0,2.8261111083,0.0,0.0,0.0,131.14,83.9061111083,-18.58,85.9386518472,2.8261111083,0,2.8261111083,81.08,-18.58,83.1816253748,122.72,83.9761111083,-22.05,86.8227489594,2.8261111083,0,2.8261111083,81.15,-22.05,84.0923599383,131.51
2021-01-09 21:30:00,3.4267777744,0.0,3.4267777744,3.4267777744,0,3.4267777744,0.0,0.0,0.0,131.61,80.3367777744,-19.61,82.6955256538,3.4267777744,0,3.4267777744,76.91,-19.61,79.370650747,123.31,80.4167777744,-23.13,83.6770879489,3.4267777744,0,3.4267777744,76.99,-23.13,80.3894085063,132.08
2021-01-09 22:00:00,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,132.03,75.9437777736,-22.06,79.0828741418,4.1837777736,0,4.1837777736,71.76,-22.06,75.0742379249,124.03,76.0037777736,-25.64,80.212117762,4.1837777736,0,4.1837777736,71.82,-25.64,76.2595698913,132.82
2021-01-09 22:30:00,2.9103333304000003,0.0,2.9103333304000003,2.9103333304000003,0,2.9103333304000003,0.0,0.0,0.0,132.54,71.0403333304,-30.52,77.3188163366,2.9103333304000003,0,2.9103333304000003,68.13,-30.52,74.6536489396,123.71,71.3303333304,-28.28,76.7318372843,2.9103333304000003,0,2.9103333304000003,68.42,-28.28,74.0341461759,132.48
2021-01-09 23:00:00,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,131.46,65.8666666638,-56.42,86.7273554157,2.8366666638,0,2.8366666638,63.03,-56.42,84.5931279715,121.89,66.3366666638,-10.0,67.0861635814,2.8366666638,0,2.8366666638,63.5,-10.0,64.2825792886,130.69
2021-01-09 23:30:00,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,131.33,63.6505555528,-60.5,87.8159622288,2.8005555528,0,2.8005555528,60.85,-60.5,85.8077648002,121.67,64.1705555528,-8.53,64.7350067579,2.8005555528,0,2.8005555528,61.37,-8.53,61.959969335,130.39
2021-01-10 00:00:00,2.8719999971,0.0,2.8719999971,2.8719999971,0,2.8719999971,0.0,0.0,0.0,131.54,61.8119999971,-61.07,86.8922795399,2.8719999971,0,2.8719999971,58.94,-61.07,84.8732496138,121.91,62.3119999971,-8.97,62.9543187052,2.8719999971,0,2.8719999971,59.44,-8.97,60.1130143979,130.62
2021-01-10 00:30:00,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,130.61,69.5772222193,-58.81,91.1021731451,2.8972222193,0,2.8972222193,66.68,-58.81,88.9091586958,121.51,69.5272222193,-0.52,69.5291667542,2.8972222193,0,2.8972222193,66.63,-0.52,66.6320290851,130.29
2021-01-10 01:00:00,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,130.16,71.8079999964,-58.11,92.3751100864,3.6479999964000003,0,3.6479999964000003,68.16,-58.11,89.5687317092,122.04,70.9179999964,10.97,71.7614354893,3.6479999964000003,0,3.6479999964000003,67.27,10.97,68.1585930019,130.85
2021-01-10 01:30:00,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,130.35,70.2727777749,-58.64,91.5254767603,2.8827777749,0,2.8827777749,67.39,-58.64,89.3311910813,122.34,69.4227777749,10.65,70.2349241758,2.8827777749,0,2.8827777749,66.54,10.65,67.3868985783,131.1
2021-01-10 02:00:00,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,130.76,68.2718888859,-59.48,90.5478945755,3.0018888859,0,3.0018888859,65.27,-59.48,88.3065303361,122.76,67.4618888859,10.34,68.2497036774,3.0018888859,0,3.0018888859,64.46,10.34,65.2840501195,131.54
2021-01-10 02:30:00,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,130.76,68.2702222193,-59.86,90.7967116248,2.9102222193,0,2.9102222193,65.36,-59.86,88.6292795864,122.83,67.4602222193,10.07,68.207671723,2.9102222193,0,2.9102222193,64.55,10.07,65.3307538606,131.54
2021-01-10 03:00:00,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,131.05,67.0626666638,-60.34,90.2126202926,2.8526666638,0,2.8526666638,64.21,-60.34,88.1126534614,123.12,66.3026666638,9.89,67.0362268235,2.8526666638,0,2.8526666638,63.45,9.89,64.2161552882,131.93
2021-01-10 03:30:00,2.8402222194,0.0,2.8402222194,2.8402222194,0,2.8402222194,0.0,0.0,0.0,131.37,65.2802222194,-61.34,89.5773577028,2.8402222194,0,2.8402222194,62.44,-61.34,87.5291334357,123.48,64.5502222194,9.32,65.2195797945,2.8402222194,0,2.8402222194,61.71,9.32,62.4098269506,132.33
2021-01-10 04:00:00,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,131.83,63.4872222194,-62.78,89.2858095396,2.7972222194,0,2.7972222194,60.69,-62.78,87.3189813271,124.08,62.8072222194,8.5,63.3797851284,2.7972222194,0,2.7972222194,60.01,8.5,60.6089935571,132.87
2021-01-10 04:30:00,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,131.97,61.8585555528,-63.1,88.3634024643,2.7885555528,0,2.7885555528,59.07,-63.1,86.4342229675,124.23,61.2285555528,8.4,61.8020712847,2.7885555528,0,2.7885555528,58.44,8.4,59.0406097529,133.1
2021-01-10 05:00:00,2.8278888861,0.0,2.8278888861,2.8278888861,0,2.8278888861,0.0,0.0,0.0,132.14,60.7878888861,-63.42,87.8479586287,2.8278888861,0,2.8278888861,57.96,-63.42,85.9154118887,124.42,60.1878888861,8.23,60.747961847,2.8278888861,0,2.8278888861,57.36,8.23,57.9474115039,133.23
2021-01-10 05:30:00,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,132.25,58.9133333305,-63.64,86.7227216139,2.8033333305,0,2.8033333305,56.11,-63.64,84.8432772823,122.81,59.3333333305,-9.15,60.0347144918,2.8033333305,0,2.8033333305,56.53,-9.15,57.2657262243,131.66
2021-01-10 06:00:00,2.9437777748,0.0,2.9437777748,2.9437777748,0,2.9437777748,0.0,0.0,0.0,132.25,58.8237777748,-63.15,86.3027191443,2.9437777748,0,2.9437777748,55.88,-63.15,84.3237623686,122.56,59.3337777748,-10.38,60.234886777,2.9437777748,0,2.9437777748,56.39,-10.38,57.3373918137,131.43
2021-01-10 06:30:00,4.1326666625,0.0,4.1326666625,4.1326666625,0,4.1326666625,0.0,0.0,0.0,131.81,61.0026666625,-62.06,87.0216578786,4.1326666625,0,4.1326666625,56.87,-62.06,84.1762466495,122.12,61.5126666625,-9.67,62.2681062819,4.1326666625,0,4.1326666625,57.38,-9.67,58.18911668,130.96
2021-01-10 07:00:00,4.5633333288,0.0,4.5633333288,4.5633333288,0,4.5633333288,0.0,0.0,0.0,132.44,62.7533333288,-41.15,75.0420105266,4.5633333288,0,4.5633333288,58.19,-41.15,71.2698996772,123.05,63.1133333288,-26.01,68.2628225601,4.5633333288,0,4.5633333288,58.55,-26.01,64.0673286473,131.95
2021-01-10 07:30:00,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,133.04,61.7602222191,-36.73,71.856926935,3.1602222191,0,3.1602222191,58.6,-36.73,69.1596189984,122.37,62.3802222191,-42.86,75.6853468255,3.1602222191,0,3.1602222191,59.22,-42.86,73.1025854536,131.29
2021-01-10 08:00:00,2.6299999974,0.0,2.6299999974,2.6299999974,0,2.6299999974,0.0,0.0,0.0,132.76,63.8299999974,-35.94,73.2526620654,2.6299999974,0,2.6299999974,61.2,-35.94,70.9726961585,121.97,64.4799999974,-42.02,76.9633081388,2.6299999974,0,2.6299999974,61.85,-42.02,74.7736778552,130.91
2021-01-10 08:30:00,3.3567777744000002,0.0,3.3567777744000002,3.3567777744000002,0,3.3567777744000002,0.0,0.0,0.0,132.35,66.8667777744,-34.52,75.251553937,3.3567777744000002,0,3.3567777744000002,63.51,-34.52,72.2852024968,121.44,67.5367777744,-40.53,78.7648224282,3.3567777744000002,0,3.3567777744000002,64.18,-40.53,75.9062138431,130.36
2021-01-10 09:00:00,4.4265555511,0.0,4.4265555511,4.4265555511,0,4.4265555511,0.0,0.0,0.0,131.6,71.4165555511,-29.21,77.1592412274,4.4265555511,0,4.4265555511,66.99,-29.21,73.0813532989,121.3,71.9665555511,-34.94,79.9999294868,4.4265555511,0,4.4265555511,67.54,-34.94,76.0424565621,130.22
2021-01-10 09:30:00,5.3371111058,0.0,5.3371111058,5.3371111058,0,5.3371111058,0.0,0.0,0.0,131.34,77.1271111058,-19.1,79.4569145356,5.3371111058,0,5.3371111058,71.79,-19.1,74.2873751051,122.78,77.2071111058,-22.63,80.455297559,5.3371111058,0,5.3371111058,71.87,-22.63,75.3486151167,131.81
2021-01-10 10:00:00,7.1958888817,0.0,7.1958888817,7.1958888817,0,7.1958888817,0.0,0.0,0.0,131.34,79.6958888817,-18.16,81.7387319735,7.1958888817,0,7.1958888817,72.5,-18.16,74.7397859242,122.7,79.7658888817,-21.67,82.6570379888,7.1958888817,0,7.1958888817,72.57,-21.67,75.7363439836,131.68
2021-01-10 10:30:00,11.1236666555,0.0,11.1236666555,11.1236666555,0,11.1236666555,0.0,0.0,0.0,131.0,81.7536666555,-18.24,83.7637129766,11.1236666555,0,11.1236666555,70.63,-18.24,72.9472035105,122.42,81.8136666555,-21.76,84.6579804367,11.1236666555,0,11.1236666555,70.69,-21.76,73.9633267235,131.38
2021-01-10 11:00:00,12.0784444324,0.0,12.0784444324,12.0784444324,0,12.0784444324,0.0,0.0,0.0,130.85,83.4884444324,-18.38,85.4876877318,12.0784444324,0,12.0784444324,71.41,-18.38,73.7374565604,122.29,83.5584444324,-21.87,86.3730891885,12.0784444324,0,12.0784444324,71.48,-21.87,74.7508347779,131.38
2021-01-10 11:30:00,13.6217777642,0.0,13.6217777642,13.6217777642,0,13.6217777642,0.0,0.0,0.0,131.51,83.2117777642,-18.76,85.3002787725,13.6217777642,0,13.6217777642,69.59,-18.76,72.0743067951,123.03,83.3017777642,-22.31,86.2375920273,13.6217777642,0,13.6217777642,69.68,-22.31,73.1644620017,132.08
2021-01-10 12:00:00,15.6812222065,0.0,15.6812222065,15.6812222065,0,15.6812222065,0.0,0.0,0.0,131.29,82.2212222065,-18.28,84.2287823795,15.6812222065,0,15.6812222065,66.54,-18.28,69.0052896523,122.76,82.2912222065,-21.82,85.1349379059,15.6812222065,0,15.6812222065,66.61,-21.82,70.0928277358,131.76
2021-01-10 12:30:00,15.672666651,0.0,15.672666651,15.672666651,0,15.672666651,0.0,0.0,0.0,130.83,85.442666651,-17.59,87.2344965277,15.672666651,0,15.672666651,69.77,-17.59,71.9531861699,122.19,85.512666651,-21.09,88.0749922382,15.672666651,0,15.672666651,69.84,-21.09,72.9548744088,131.16
2021-01-10 13:00:00,16.7574444277,0.0,16.7574444277,16.7574444277,0,16.7574444277,0.0,0.0,0.0,130.99,84.1974444277,-18.16,86.1335895464,16.7574444277,0,16.7574444277,67.44,-18.16,69.8422450956,122.4,84.2874444277,-21.68,87.0310041775,16.7574444277,0,16.7574444277,67.53,-21.68,70.9247721181,131.45
2021-01-10 13:30:00,16.1638888727,0.0,16.1638888727,16.1638888727,0,16.1638888727,0.0,0.0,0.0,130.99,81.7538888727,-18.98,83.9281761139,16.1638888727,0,16.1638888727,65.59,-18.98,68.2809526881,122.54,81.8438888727,-22.51,84.882991499,16.1638888727,0,16.1638888727,65.68,-22.51,69.4302707758,131.54
2021-01-10 14:00:00,12.937888876,0.0,12.937888876,12.937888876,0,12.937888876,0.0,0.0,0.0,130.89,81.807888876,-18.96,83.9762602307,12.937888876,0,12.937888876,68.87,-18.96,71.4321951224,122.44,81.877888876,-22.47,84.9051799762,12.937888876,0,12.937888876,68.94,-22.47,72.5094786907,131.45
2021-01-10 14:30:00,10.431444434,0.0,10.431444434,10.431444434,0,10.431444434,0.0,0.0,0.0,130.89,84.271444434,-18.65,86.3104793579,10.431444434,0,10.431444434,73.84,-18.65,76.1588346812,122.44,84.351444434,-22.16,87.2137132457,10.431444434,0,10.431444434,73.92,-22.16,77.1701496694,131.35
2021-01-10 15:00:00,6.1728888827,0.0,6.1728888827,6.1728888827,0,6.1728888827,0.0,0.0,0.0,130.61,88.6028888827,-16.76,90.1741066957,6.1728888827,0,6.1728888827,82.43,-16.76,84.1166006208,121.89,88.7028888827,-20.2,90.9738561134,6.1728888827,0,6.1728888827,82.53,-20.2,84.9661161876,130.79
2021-01-10 15:30:00,4.2656666624,0.0,4.2656666624,4.2656666624,0,4.2656666624,0.0,0.0,0.0,130.06,91.0156666624,-15.81,92.3786105005,4.2656666624,0,4.2656666624,86.75,-15.81,88.1789011045,121.24,91.1256666624,-19.19,93.1243428147,4.2656666624,0,4.2656666624,86.86,-19.19,88.9545709899,130.11
2021-01-10 16:00:00,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,129.76,94.8957777746,-16.2,96.2686274933,3.1857777746,0,3.1857777746,91.71,-16.2,93.1298239019,120.88,95.0057777746,-19.56,96.9984093197,3.1857777746,0,3.1857777746,91.82,-19.56,93.8802748185,129.78
2021-01-10 16:30:00,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,130.22,100.7075555528,-14.06,101.6842925206,2.7675555528,0,2.7675555528,97.94,-14.06,98.9440609638,121.02,100.8075555528,-17.4,102.2982074942,2.7675555528,0,2.7675555528,98.04,-17.4,99.5720924758,129.97
2021-01-10 17:00:00,9.8741094009,0.0,9.8741094009,9.8741094009,0,9.8741094009,0.0,0.0,0.0,129.85,111.1441094009,-9.36,111.5375392167,9.8741094009,0,9.8741094009,101.27,-9.36,101.7016346968,121.96,110.1441094009,-4.85,110.2508382541,9.8741094009,0,9.8741094009,100.27,-4.85,100.3872272752,130.95
2021-01-10 17:30:00,13.2397727893,0.0,13.2397727893,13.2397727893,0,13.2397727893,0.0,0.0,0.0,131.74,113.8897727893,-2.1,113.9091319693,13.2397727893,0,13.2397727893,100.65,-2.1,100.6719052169,123.14,115.3397727893,-23.44,117.6974799521,13.2397727893,0,13.2397727893,102.1,-23.44,104.7561148573,132.11
2021-01-10 18:00:00,9.5539950124,0.0,9.5539950124,9.5539950124,0,9.5539950124,0.0,0.0,0.0,131.47,113.8139950124,-0.78,113.8166677631,9.5539950124,0,9.5539950124,104.26,-0.78,104.2629176649,122.72,115.3439950124,-22.12,117.445866617,9.5539950124,0,9.5539950124,105.79,-22.12,108.077835378,131.66
2021-01-10 18:30:00,4.7910440346000005,0.0,4.7910440346000005,4.7910440346000005,0,4.7910440346000005,0.0,0.0,0.0,132.0,107.6110440346,-1.81,107.6262649088,4.7910440346000005,0,4.7910440346000005,102.82,-1.81,102.835930005,123.39,109.1110440346,-23.37,111.5857375757,4.7910440346000005,0,4.7910440346000005,104.32,-23.37,106.9056560711,132.33
2021-01-10 19:00:00,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,132.0,100.6167777747,-13.67,101.541148653,3.0767777747,0,3.0767777747,97.54,-13.67,98.4932510378,123.14,101.0867777747,-20.89,103.2227142681,3.0767777747,0,3.0767777747,98.01,-20.89,100.2115372599,132.04
2021-01-10 19:30:00,2.8583333305,0.0,2.8583333305,2.8583333305,0,2.8583333305,0.0,0.0,0.0,131.04,95.3283333305,-22.46,97.9384640249,2.8583333305,0,2.8583333305,92.47,-22.46,95.1585650375,122.62,94.9283333305,-17.86,96.5938303874,2.8583333305,0,2.8583333305,92.07,-17.86,93.7862703171,131.51
2021-01-10 20:00:00,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,131.86,90.28122221940001,-27.03,94.2407554375,2.7812222194,0,2.7812222194,87.5,-27.03,91.5798607774,122.94,89.4912222194,-15.07,90.7512190239,2.7812222194,0,2.7812222194,86.71,-15.07,88.0098233154,131.83
2021-01-10 20:30:00,2.6721111084,0.0,2.6721111084,2.6721111084,0,2.6721111084,0.0,0.0,0.0,130.14,87.4121111084,-16.4,88.9372653528,2.6721111084,0,2.6721111084,84.74,-16.4,86.312383816,123.33,87.1821111084,-19.29,89.2906747501,2.6721111084,0,2.6721111084,84.51,-19.29,86.6835866817,132.25
2021-01-10 21:00:00,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,131.15,82.8334444417,-20.28,85.2798799136,2.7834444417,0,2.7834444417,80.05,-20.28,82.5789373872,124.34,82.7434444417,-23.82,86.1038326561,2.7834444417,0,2.7834444417,79.96,-23.82,83.4325715773,133.21
2021-01-10 21:30:00,2.7694444417,0.0,2.7694444417,2.7694444417,0,2.7694444417,0.0,0.0,0.0,131.97,77.5694444417,-32.87,84.2463982078,2.7694444417,0,2.7694444417,74.8,-32.87,81.7035917203,123.0,78.0194444417,-37.47,86.5507632028,2.7694444417,0,2.7694444417,75.25,-37.47,84.0628538654,131.83
2021-01-10 22:00:00,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,132.66,72.8015555528,-31.78,79.4357280505,2.7515555528,0,2.7515555528,70.05,-31.78,76.92184930170001,123.54,73.2215555528,-36.07,81.6237777708,2.7515555528,0,2.7515555528,70.47,-36.07,79.1648015219,132.39
2021-01-10 22:30:00,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,132.09,67.4629999972,-47.47,82.4903465178,2.8129999972,0,2.8129999972,64.65,-47.47,80.2061306884,121.66,68.1129999972,-22.42,71.7079993349,2.8129999972,0,2.8129999972,65.3,-22.42,69.0416280225,130.51
2021-01-10 23:00:00,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,132.18,63.3063333305,-50.85,81.1998419934,2.8663333305,0,2.8663333305,60.44,-50.85,78.985543614,122.17,63.8263333305,-16.12,65.8305037685,2.8663333305,0,2.8663333305,60.96,-16.12,63.055340773,131.03
2021-01-10 23:30:00,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,131.06,61.4879999969,-53.11,81.249284573,3.0979999969,0,3.0979999969,58.39,-53.11,78.9307557293,122.42,61.7379999969,-0.43,61.7394974357,3.0979999969,0,3.0979999969,58.64,-0.43,58.6415765477,131.3
2021-01-11 00:00:00,4.0485555515,0.0,4.0485555515,4.0485555515,0,4.0485555515,0.0,0.0,0.0,131.32,59.4785555515,-54.14,80.4290878383,4.0485555515,0,4.0485555515,55.43,-54.14,77.4830594388,122.81,59.7385555515,-1.17,59.7500118777,4.0485555515,0,4.0485555515,55.69,-1.17,55.7022890014,131.67
2021-01-11 00:30:00,3.5058888854,0.0,3.5058888854,3.5058888854,0,3.5058888854,0.0,0.0,0.0,130.51,66.6958888854,-52.86,85.1030034383,3.5058888854,0,3.5058888854,63.19,-52.86,82.3841956931,121.84,66.9058888854,-0.63,66.9088549263,3.5058888854,0,3.5058888854,63.4,-0.63,63.4031300489,130.73
2021-01-11 01:00:00,3.5486666631,0.0,3.5486666631,3.5486666631,0,3.5486666631,0.0,0.0,0.0,129.73,68.1186666631,-52.18,85.8073723404,3.5486666631,0,3.5486666631,64.57,-52.18,83.0182949717,121.0,68.3286666631,-0.51,68.3305699373,3.5486666631,0,3.5486666631,64.78,-0.51,64.782007533,129.91
2021-01-11 01:30:00,2.9304444415,0.0,2.9304444415,2.9304444415,0,2.9304444415,0.0,0.0,0.0,129.94,67.3604444415,-52.59,85.4583967516,2.9304444415,0,2.9304444415,64.43,-52.59,83.168100856,121.22,67.5804444415,-0.8,67.5851793732,2.9304444415,0,2.9304444415,64.65,-0.8,64.6549495398,130.15
2021-01-11 02:00:00,3.0538888858,0.0,3.0538888858,3.0538888858,0,3.0538888858,0.0,0.0,0.0,130.64,65.6338888858,-53.63,84.7583876102,3.0538888858,0,3.0538888858,62.58,-53.63,82.4162198842,121.98,65.8538888858,-1.25,65.8657512019,3.0538888858,0,3.0538888858,62.8,-1.25,62.8124390547,130.9
2021-01-11 02:30:00,2.9768888859000002,0.0,2.9768888859000002,2.9768888859000002,0,2.9768888859000002,0.0,0.0,0.0,130.64,65.7868888859,-53.51,84.8011488677,2.9768888859000002,0,2.9768888859000002,62.81,-53.51,82.5131274404,121.98,66.0168888859,-1.09,66.0258867277,2.9768888859000002,0,2.9768888859000002,63.04,-1.09,63.0494226778,130.9
2021-01-11 03:00:00,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,131.07,64.5468888859,-54.15,84.2527350586,3.0068888859,0,3.0068888859,61.54,-54.15,81.9719104328,122.45,64.7868888859,-1.3900000000000001,64.8017983663,3.0068888859,0,3.0068888859,61.78,-1.3900000000000001,61.7956349591,131.37
2021-01-11 03:30:00,3.0277777747,0.0,3.0277777747,3.0277777747,0,3.0277777747,0.0,0.0,0.0,130.99,63.1777777747,-54.74,83.5936552889,3.0277777747,0,3.0277777747,60.15,-54.74,81.3295155525,122.45,63.4277777747,-2.0,63.459301867,3.0277777747,0,3.0277777747,60.4,-2.0,60.4331035112,131.37
2021-01-11 04:00:00,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,131.26,61.7962222192,-54.95,82.6938666442,3.0162222192,0,3.0162222192,58.78,-54.95,80.4648426333,122.72,62.0562222192,-1.96,62.0871670808,3.0162222192,0,3.0162222192,59.04,-1.96,59.0725249164,131.64
2021-01-11 04:30:00,2.960999997,0.0,2.960999997,2.960999997,0,2.960999997,0.0,0.0,0.0,131.26,60.540999997,-54.97,81.7735506178,2.960999997,0,2.960999997,57.58,-54.97,79.6062642008,122.72,60.800999997,-2.0,60.8338852996,2.960999997,0,2.960999997,57.84,-2.0,57.874567817,131.64
2021-01-11 05:00:00,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,131.08,59.6911111083,-54.87,81.07863865,2.8111111083,0,2.8111111083,56.88,-54.87,79.0319637868,122.59,59.9611111083,-2.02,59.9951268466,2.8111111083,0,2.8111111083,57.15,-2.02,57.1856878948,131.48
2021-01-11 05:30:00,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,131.75,60.137888886,-49.07,77.6172054358,2.8678888860000002,0,2.8678888860000002,57.27,-49.07,75.4169596311,122.82,60.487888886,-12.08,61.6823402757,2.8678888860000002,0,2.8678888860000002,57.62,-12.08,58.8726659835,131.72
2021-01-11 06:00:00,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,132.69,61.0425555526,-48.28,77.827707074,2.9425555526,0,2.9425555526,58.1,-48.28,75.5418321197,122.46,61.6225555526,-24.42,66.2848078585,2.9425555526,0,2.9425555526,58.68,-24.42,63.5584675712,131.34
2021-01-11 06:30:00,4.587555551,0.0,4.587555551,4.587555551,0,4.587555551,0.0,0.0,0.0,132.49,68.057555551,-27.02,73.2250726703,4.587555551,0,4.587555551,63.47,-27.02,68.9820360674,122.88,68.427555551,-31.63,75.3842639991,4.587555551,0,4.587555551,63.84,-31.63,71.2460700671,131.79
2021-01-11 07:00:00,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,132.49,72.7031111083,-25.26,76.9662910943,2.8531111083000003,0,2.8531111083000003,69.85,-25.26,74.2771169338,122.69,73.1131111083,-29.81,78.9567167246,2.8531111083000003,0,2.8531111083000003,70.26,-29.81,76.3223669706,131.59
2021-01-11 07:30:00,4.4407777733,0.0,4.4407777733,4.4407777733,0,4.4407777733,0.0,0.0,0.0,131.62,77.5007777733,-21.79,80.5057429968,4.4407777733,0,4.4407777733,73.06,-21.79,76.2401974027,121.44,77.9307777733,-26.23,82.2266320869,4.4407777733,0,4.4407777733,73.49,-26.23,78.0307183102,130.36
2021-01-11 08:00:00,2.5641111085,0.0,2.5641111085,2.5641111085,0,2.5641111085,0.0,0.0,0.0,131.37,82.6141111085,-19.45,84.8728098643,2.5641111085,0,2.5641111085,80.05,-19.45,82.3790325265,120.92,83.0941111085,-23.83,86.4436244087,2.5641111085,0,2.5641111085,80.53,-23.83,83.9818420851,129.85
2021-01-11 08:30:00,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,130.66,88.5908888857,-7.84,88.9371193235,3.1808888857,0,3.1808888857,85.41,-7.84,85.7690719316,121.96,88.4808888857,-10.62,89.1159474954,3.1808888857,0,3.1808888857,85.3,-10.62,85.9585621099,130.92
2021-01-11 09:00:00,5.7167777721,0.0,5.7167777721,5.7167777721,0,5.7167777721,0.0,0.0,0.0,130.52,91.0167777721,-6.76,91.2674719493,5.7167777721,0,5.7167777721,85.3,-6.76,85.5674447439,122.56,90.8067777721,-9.63,91.3159777331,5.7167777721,0,5.7167777721,85.09,-9.63,85.6332003373,131.5
2021-01-11 09:30:00,6.2253333271,0.0,6.2253333271,6.2253333271,0,6.2253333271,0.0,0.0,0.0,130.52,93.2753333271,-6.43,93.4966989112,6.2253333271,0,6.2253333271,87.05,-6.43,87.2871548396,122.56,93.0553333271,-9.3,93.5189021568,6.2253333271,0,6.2253333271,86.83,-9.3,87.3266219431,131.5
2021-01-11 10:00:00,8.0673333253,0.0,8.0673333253,8.0673333253,0,8.0673333253,0.0,0.0,0.0,130.88,91.8373333253,-7.44,92.1382081023,8.0673333253,0,8.0673333253,83.77,-7.44,84.0997413789,123.08,91.6373333253,-10.35,92.2199726684,8.0673333253,0,8.0673333253,83.57,-10.35,84.2084758204,131.97
2021-01-11 10:30:00,8.7965555468,0.0,8.7965555468,8.7965555468,0,8.7965555468,0.0,0.0,0.0,131.01,90.8465555468,-7.67,91.1697622828,8.7965555468,0,8.7965555468,82.05,-7.67,82.4077144447,123.25,90.6265555468,-10.57,91.2408760933,8.7965555468,0,8.7965555468,81.83,-10.57,82.5098406252,132.13
2021-01-11 11:00:00,9.1342222131,0.0,9.1342222131,9.1342222131,0,9.1342222131,0.0,0.0,0.0,130.86,92.5642222131,-6.97,92.8262685554,9.1342222131,0,9.1342222131,83.43,-6.97,83.7206414213,123.02,92.3542222131,-9.89,92.8822612805,9.1342222131,0,9.1342222131,83.22,-9.89,83.8056113873,131.89
2021-01-11 11:30:00,9.3167777685,0.0,9.3167777685,9.3167777685,0,9.3167777685,0.0,0.0,0.0,131.28,91.9667777685,-7.51,92.2729012935,9.3167777685,0,9.3167777685,82.65,-7.51,82.9904970463,123.57,91.7667777685,-10.43,92.3576006726,9.3167777685,0,9.3167777685,82.45,-10.43,83.1070839339,132.42
2021-01-11 12:00:00,11.7561110994,0.0,11.7561110994,11.7561110994,0,11.7561110994,0.0,0.0,0.0,131.61,90.3761110994,-8.76,90.7996644126,11.7561110994,0,11.7561110994,78.62,-8.76,79.1065231191,124.08,90.1961110994,-11.7,90.9517919419,11.7561110994,0,11.7561110994,78.44,-11.7,79.3077776766,132.92
2021-01-11 12:30:00,12.2693333211,0.0,12.2693333211,12.2693333211,0,12.2693333211,0.0,0.0,0.0,131.37,92.4693333211,-8.08,92.8216785285,12.2693333211,0,12.2693333211,80.2,-8.08,80.6059948143,123.71,92.2493333211,-11.02,92.9052199727,12.2693333211,0,12.2693333211,79.98,-11.02,80.7356228687,132.55
2021-01-11 13:00:00,10.629333322699999,0.0,10.629333322699999,10.629333322699999,0,10.629333322699999,0.0,0.0,0.0,131.37,93.4893333227,-8.06,93.8361286772,10.629333322699999,0,10.629333322699999,82.86,-8.06,83.2510852782,123.63,93.2893333227,-10.98,93.9332747848,10.629333322699999,0,10.629333322699999,82.66,-10.98,83.3860659823,132.55
2021-01-11 13:30:00,8.0015555476,0.0,8.0015555476,8.0015555476,0,8.0015555476,0.0,0.0,0.0,131.63,95.5315555476,-7.04,95.7906034292,8.0015555476,0,8.0015555476,87.53,-7.04,87.8126556938,123.84,95.3215555476,-9.96,95.840495366,8.0015555476,0,8.0015555476,87.32,-9.96,87.8861991441,132.67
2021-01-11 14:00:00,5.7863333275,0.0,5.7863333275,5.7863333275,0,5.7863333275,0.0,0.0,0.0,132.37,93.7063333275,-7.18,93.981005026,5.7863333275,0,5.7863333275,87.92,-7.18,88.212690697,124.55,93.5063333275,-10.13,94.053449019,5.7863333275,0,5.7863333275,87.72,-10.13,88.3029744686,133.4
2021-01-11 14:30:00,5.2299999948,0.0,5.2299999948,5.2299999948,0,5.2299999948,0.0,0.0,0.0,132.27,92.3899999948,-8.1,92.7443911999,5.2299999948,0,5.2299999948,87.16,-8.1,87.5355676283,124.55,92.1699999948,-11.06,92.831204339,5.2299999948,0,5.2299999948,86.94,-11.06,87.6406709239,133.4
2021-01-11 15:00:00,4.7327777730000005,0.0,4.7327777730000005,4.7327777730000005,0,4.7327777730000005,0.0,0.0,0.0,132.16,91.702777773,-8.22,92.0704504784,4.7327777730000005,0,4.7327777730000005,86.97,-8.22,87.3575944037,124.46,91.492777773,-11.17,92.1721068688,4.7327777730000005,0,4.7327777730000005,86.76,-11.17,87.4760910192,133.27
2021-01-11 15:30:00,4.5939999954,0.0,4.5939999954,4.5939999954,0,4.5939999954,0.0,0.0,0.0,131.69,92.9439999954,-8.49,93.3309553961,4.5939999954,0,4.5939999954,88.35,-8.49,88.7569862039,124.13,92.7339999954,-11.42,93.4345287094,4.5939999954,0,4.5939999954,88.14,-11.42,88.8767461151,132.83
2021-01-11 16:00:00,7.6044444368,0.0,7.6044444368,7.6044444368,0,7.6044444368,0.0,0.0,0.0,131.59,92.0644444368,-9.86,92.5909365406,7.6044444368,0,7.6044444368,84.46,-9.86,85.0335886577,124.13,91.8544444368,-12.8,92.7420021501,7.6044444368,0,7.6044444368,84.25,-12.8,85.2167970532,132.92
2021-01-11 16:30:00,4.8263333285000005,0.0,4.8263333285000005,4.8263333285000005,0,4.8263333285000005,0.0,0.0,0.0,130.63,98.6163333285,-6.34,98.8199210643,4.8263333285000005,0,4.8263333285000005,93.79,-6.34,94.0040408706,122.7,98.3763333285,-9.2,98.8055816195,4.8263333285000005,0,4.8263333285000005,93.55,-9.2,94.0012898848,131.51
2021-01-11 17:00:00,2.9334444415,0.0,2.9334444415,2.9334444415,0,2.9334444415,0.0,0.0,0.0,130.07,105.4134444415,-8.59,105.762859119,2.9334444415,0,2.9334444415,102.48,-8.59,102.8393820479,122.23,105.1534444415,-11.4,105.7695933523,2.9334444415,0,2.9334444415,102.22,-11.4,102.8537233162,131.09
2021-01-11 17:30:00,5.3299999947,0.0,5.3299999947,5.3299999947,0,5.3299999947,0.0,0.0,0.0,130.3,109.6899999947,-8.66,110.0313214445,5.3299999947,0,5.3299999947,104.36,-8.66,104.718695561,122.48,109.4399999947,-11.47,110.0394224759,5.3299999947,0,5.3299999947,104.11,-11.47,104.7399303036,131.27
2021-01-11 18:00:00,3.9603333294,0.0,3.9603333294,3.9603333294,0,3.9603333294,0.0,0.0,0.0,130.07,109.5103333294,-8.42,109.8335536433,3.9603333294,0,3.9603333294,105.55,-8.42,105.8853101237,122.2,109.2603333294,-11.22,109.8349163028,3.9603333294,0,3.9603333294,105.3,-11.22,105.8960735816,131.07
2021-01-11 18:30:00,5.3739999946,0.0,5.3739999946,5.3739999946,0,5.3739999946,0.0,0.0,0.0,131.47,106.7239999946,-10.75,107.264041854,5.3739999946,0,5.3739999946,101.35,-10.75,101.9185213786,123.93,106.4739999946,-13.61,107.3403222226,5.3739999946,0,5.3739999946,101.1,-13.61,102.011970376,132.78
2021-01-11 19:00:00,3.8779999961,0.0,3.8779999961,3.8779999961,0,3.8779999961,0.0,0.0,0.0,131.92,101.5079999961,-14.13,102.4867355476,3.8779999961,0,3.8779999961,97.63,-14.13,98.6472189167,124.46,101.3779999961,-17.58,102.890987376,3.8779999961,0,3.8779999961,97.5,-17.58,99.0722281974,133.27
2021-01-11 19:30:00,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,131.92,95.7574444412,-26.94,99.4748800748,3.2674444412,0,3.2674444412,92.49,-26.94,96.3336062857,122.28,96.3474444412,-31.39,101.3319404252,3.2674444412,0,3.2674444412,93.08,-31.39,98.2304357111,131.01
2021-01-11 20:00:00,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.55,90.6413333302,-25.11,94.055108356,3.1813333302,0,3.1813333302,87.46,-25.11,90.9932068893,122.68,91.1813333302,-29.59,95.8624204152,3.1813333302,0,3.1813333302,88.0,-29.59,92.8416291326,131.49
2021-01-11 20:30:00,3.1761111079,0.0,3.1761111079,3.1761111079,0,3.1761111079,0.0,0.0,0.0,131.56,86.2061111079,-23.35,89.3124632532,3.1761111079,0,3.1761111079,83.03,-23.35,86.2508168077,121.63,86.7161111079,-27.76,91.0510929406,3.1761111079,0,3.1761111079,83.54,-27.76,88.0315238991,130.39
2021-01-11 21:00:00,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,131.81,81.7823333302,-25.01,85.5210508876,3.1623333302,0,3.1623333302,78.62,-25.01,82.5021484569,122.03,82.2623333302,-29.48,87.3851353774,3.1623333302,0,3.1623333302,79.1,-29.48,84.4149299591,130.79
2021-01-11 21:30:00,5.0679999949,0.0,5.0679999949,5.0679999949,0,5.0679999949,0.0,0.0,0.0,131.81,77.3579999949,-26.36,81.7258206641,5.0679999949,0,5.0679999949,72.29,-26.36,76.9460440829,122.24,77.7979999949,-30.89,83.7061580961,5.0679999949,0,5.0679999949,72.73,-30.89,79.0180042775,131.03
2021-01-11 22:00:00,5.480444439,0.0,5.480444439,5.480444439,0,5.480444439,0.0,0.0,0.0,131.81,71.600444439,-47.1,85.7031717258,5.480444439,0,5.480444439,66.12,-47.1,81.1804434578,121.55,72.280444439,-23.32,75.9492267788,5.480444439,0,5.480444439,66.8,-23.32,70.753532774,130.32
2021-01-11 22:30:00,4.0854444404,0.0,4.0854444404,4.0854444404,0,4.0854444404,0.0,0.0,0.0,131.81,66.8054444404,-60.64,90.2229294962,4.0854444404,0,4.0854444404,62.72,-60.64,87.2410912357,121.55,67.4554444404,-8.53,67.9926311055,4.0854444404,0,4.0854444404,63.37,-8.53,63.9415185932,130.32
2021-01-11 23:00:00,3.3742222188,0.0,3.3742222188,3.3742222188,0,3.3742222188,0.0,0.0,0.0,131.73,63.4642222188,-53.29,82.870571386,3.3742222188,0,3.3742222188,60.09,-53.29,80.3158278299,123.1,63.7442222188,-0.08,63.7442724195,3.3742222188,0,3.3742222188,60.37,-0.08,60.3700530064,131.87
2021-01-11 23:30:00,3.37733333,0.0,3.37733333,3.37733333,0,3.37733333,0.0,0.0,0.0,132.6,61.01733333,-55.21,82.2876604765,3.37733333,0,3.37733333,57.64,-55.21,79.8154978685,124.1,61.30733333,-1.19,61.3188814317,3.37733333,0,3.37733333,57.93,-1.19,57.9422212208,132.88
2021-01-12 00:00:00,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,132.78,58.8698888855,-56.2,81.3885975883,3.3998888855000002,0,3.3998888855000002,55.47,-56.2,78.9643014279,124.44,59.1598888855,-2.01,59.1940246388,3.3998888855000002,0,3.3998888855000002,55.76,-2.01,55.7962158215,133.18
2021-01-12 00:30:00,3.4067777744,0.0,3.4067777744,3.4067777744,0,3.4067777744,0.0,0.0,0.0,131.52,65.5167777744,-53.42,84.5348719165,3.4067777744,0,3.4067777744,62.11,-53.42,81.922820386,122.91,65.7767777744,-0.34,65.7776564981,3.4067777744,0,3.4067777744,62.37,-0.34,62.3709267207,131.62
2021-01-12 01:00:00,3.4053333299,0.0,3.4053333299,3.4053333299,0,3.4053333299,0.0,0.0,0.0,130.91,67.4053333299,-51.64,84.9127114237,3.4053333299,0,3.4053333299,64.0,-51.64,82.2355738109,122.2,67.6353333299,0.84,67.6405493373,3.4053333299,0,3.4053333299,64.23,0.84,64.2354925256,130.93
2021-01-12 01:30:00,3.4001111077,0.0,3.4001111077,3.4001111077,0,3.4001111077,0.0,0.0,0.0,131.0,66.0601111077,-51.74,83.9104634689,3.4001111077,0,3.4001111077,62.66,-51.74,81.260711294,122.28,66.3001111077,0.73,66.3041298329,3.4001111077,0,3.4001111077,62.9,0.73,62.9042359464,131.02
2021-01-12 02:00:00,3.4301111077,0.0,3.4301111077,3.4301111077,0,3.4301111077,0.0,0.0,0.0,131.48,63.9601111077,-52.53,82.766519275,3.4301111077,0,3.4301111077,60.53,-52.53,80.1453791556,122.8,64.2301111077,0.34,64.2310109908,3.4301111077,0,3.4301111077,60.8,0.34,60.8009506505,131.58
2021-01-12 02:30:00,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,131.7,64.0178888854,-52.59,82.8492498297,3.4578888854,0,3.4578888854,60.56,-52.59,80.2073668686,123.01,64.2578888854,0.48,64.2596816364,3.4578888854,0,3.4578888854,60.8,0.48,60.8018947073,131.75
2021-01-12 03:00:00,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,131.86,62.4703333298,-52.7,81.7302425442,3.5303333298,0,3.5303333298,58.94,-52.7,79.064616612,123.14,62.7503333298,0.54,62.7526567804,3.5303333298,0,3.5303333298,59.22,0.54,59.2224619549,131.86
2021-01-12 03:30:00,3.4807777743,0.0,3.4807777743,3.4807777743,0,3.4807777743,0.0,0.0,0.0,132.3,60.4907777743,-53.36,80.6624063349,3.4807777743,0,3.4807777743,57.01,-53.36,78.0860403657,123.63,60.7707777743,0.19,60.7710747913,3.4807777743,0,3.4807777743,57.29,0.19,57.2903150628,132.4
2021-01-12 04:00:00,3.478444441,0.0,3.478444441,3.478444441,0,3.478444441,0.0,0.0,0.0,132.73,58.518444441,-54.6,80.0347945571,3.478444441,0,3.478444441,55.04,-54.6,77.5278117839,124.2,58.818444441,-0.63,58.8218182859,3.478444441,0,3.478444441,55.34,-0.63,55.3435858976,132.91
2021-01-12 04:30:00,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,133.01,57.187444441,-55.42,79.6352949495,3.397444441,0,3.397444441,53.79,-55.42,77.2317324679,124.57,57.497444441,-1.1400000000000001,57.5087447024,3.397444441,0,3.397444441,54.1,-1.1400000000000001,54.1120097575,133.28
2021-01-12 05:00:00,3.4759999965,0.0,3.4759999965,3.4759999965,0,3.4759999965,0.0,0.0,0.0,133.01,56.2559999965,-55.53,79.0463056417,3.4759999965,0,3.4759999965,52.78,-55.53,76.6114175564,124.57,56.5659999965,-1.26,56.580031421,3.4759999965,0,3.4759999965,53.09,-1.26,53.1049498635,133.28
2021-01-12 05:30:00,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,132.74,56.9462222188,-55.18,79.2950479222,3.4462222188,0,3.4462222188,53.5,-55.18,76.8575461487,124.33,57.2562222188,-1.09,57.2665965705,3.4462222188,0,3.4462222188,53.81,-1.09,53.8210386373,133.04
2021-01-12 06:00:00,3.3837777744,0.0,3.3837777744,3.3837777744,0,3.3837777744,0.0,0.0,0.0,132.4,58.6837777744,-54.7,80.223910238,3.3837777744,0,3.3837777744,55.3,-54.7,77.7829030057,123.96,58.9737777744,-0.9400000000000001,58.9812687638,3.3837777744,0,3.3837777744,55.59,-0.9400000000000001,55.5979469045,132.64
2021-01-12 06:30:00,3.2485555523,0.0,3.2485555523,3.2485555523,0,3.2485555523,0.0,0.0,0.0,131.29,64.5385555523,-51.83,82.7742354406,3.2485555523,0,3.2485555523,61.29,-51.83,80.2671352423,122.59,64.7985555523,0.93,64.8052289685,3.2485555523,0,3.2485555523,61.55,0.93,61.5570255942,131.3
2021-01-12 07:00:00,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,131.08,70.2883333302,-34.49,78.2943797621,3.1683333302,0,3.1683333302,67.12,-34.49,75.4629346103,122.67,70.3583333302,-2.64,70.4078452234,3.1683333302,0,3.1683333302,67.19,-2.64,67.2418448587,131.44
2021-01-12 07:30:00,3.0996666636,0.0,3.0996666636,3.0996666636,0,3.0996666636,0.0,0.0,0.0,131.86,76.0596666636,-10.87,76.8324787637,3.0996666636,0,3.0996666636,72.96,-10.87,73.7652933296,124.67,75.8796666636,-13.84,77.131507265,3.0996666636,0,3.0996666636,72.78,-13.84,74.08423584,133.4
2021-01-12 08:00:00,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,131.86,80.340999997,-9.48,80.8983725455,3.020999997,0,3.020999997,77.32,-9.48,77.8989910076,124.46,80.170999997,-12.45,81.1319403226,3.020999997,0,3.020999997,77.15,-12.45,78.1480965859,133.21
2021-01-12 08:30:00,3.6522222186,0.0,3.6522222186,3.6522222186,0,3.6522222186,0.0,0.0,0.0,132.19,84.4022222186,-7.23,84.7113216485,3.6522222186,0,3.6522222186,80.75,-7.23,81.073025107,124.46,84.2122222186,-10.19,84.8264962791,3.6522222186,0,3.6522222186,80.56,-10.19,81.2019069973,133.21
2021-01-12 09:00:00,9.5544444349,0.0,9.5544444349,9.5544444349,0,9.5544444349,0.0,0.0,0.0,132.19,87.6744444349,-6.96,87.950268942,9.5544444349,0,9.5544444349,78.12,-6.96,78.4294332505,124.58,87.4844444349,-9.93,88.0461976356,9.5544444349,0,9.5544444349,77.93,-9.93,78.5601031058,133.29
2021-01-12 09:30:00,9.4001111017,0.0,9.4001111017,9.4001111017,0,9.4001111017,0.0,0.0,0.0,132.03,88.0301111017,-7.03,88.3103694963,9.4001111017,0,9.4001111017,78.63,-7.03,78.9436368557,124.4,87.8401111017,-9.99,88.4063641282,9.4001111017,0,9.4001111017,78.44,-9.99,79.0735967311,133.1
2021-01-12 10:00:00,9.3826666573,0.0,9.3826666573,9.3826666573,0,9.3826666573,0.0,0.0,0.0,131.94,89.2426666573,-6.5600000000000005,89.4834462462,9.3826666573,0,9.3826666573,79.86,-6.5600000000000005,80.1289785284,124.23,89.0426666573,-9.5,89.5480121803,9.3826666573,0,9.3826666573,79.66,-9.5,80.2244700824,132.92
2021-01-12 10:30:00,7.7422222145,0.0,7.7422222145,7.7422222145,0,7.7422222145,0.0,0.0,0.0,131.82,91.4222222145,-5.47,91.585717307,7.7422222145,0,7.7422222145,83.68,-5.47,83.8585910924,124.07,91.2022222145,-8.4,91.5882379832,7.7422222145,0,7.7422222145,83.46,-8.4,83.8816523442,132.77
2021-01-12 11:00:00,8.2593333251,0.0,8.2593333251,8.2593333251,0,8.2593333251,0.0,0.0,0.0,132.15,93.0693333251,-5.84,93.2523801604,8.2593333251,0,8.2593333251,84.81,-5.84,85.0108328391,124.42,92.8693333251,-8.77,93.2825062498,8.2593333251,0,8.2593333251,84.61,-8.77,85.0632999595,133.09
2021-01-12 11:30:00,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,132.24,94.2516666603,-4.98,94.3831397456,6.3616666603,0,6.3616666603,87.89,-4.98,88.0309746623,124.32,94.0216666603,-7.92,94.3546511921,6.3616666603,0,6.3616666603,87.66,-7.92,88.0170551655,132.98
2021-01-12 12:00:00,5.1527777726,0.0,5.1527777726,5.1527777726,0,5.1527777726,0.0,0.0,0.0,132.24,94.3627777726,-4.58,94.47386003,5.1527777726,0,5.1527777726,89.21,-4.58,89.3274901696,124.32,94.1427777726,-7.5,94.4410536088,5.1527777726,0,5.1527777726,88.99,-7.5,89.3054875134,132.88
2021-01-12 12:30:00,5.2441111059,0.0,5.2441111059,5.2441111059,0,5.2441111059,0.0,0.0,0.0,131.96,95.7241111059,-4.45,95.8274905599,5.2441111059,0,5.2441111059,90.48,-4.45,90.589364166,124.03,95.4941111059,-7.35,95.7765511798,5.2441111059,0,5.2441111059,90.25,-7.35,90.5487989981,132.68
2021-01-12 13:00:00,5.1398888837,0.0,5.1398888837,5.1398888837,0,5.1398888837,0.0,0.0,0.0,132.14,95.8498888837,-4.45,95.9531328255,5.1398888837,0,5.1398888837,90.71,-4.45,90.8190872009,124.23,95.6198888837,-7.36,95.9027254573,5.1398888837,0,5.1398888837,90.48,-7.36,90.7788521628,132.82
2021-01-12 13:30:00,5.4212222168,0.0,5.4212222168,5.4212222168,0,5.4212222168,0.0,0.0,0.0,132.52,93.7512222168,-4.82,93.8750449648,5.4212222168,0,5.4212222168,88.33,-4.82,88.4614113611,124.71,93.5512222168,-7.76,93.8725134332,5.4212222168,0,5.4212222168,88.13,-7.76,88.4709811181,133.25
2021-01-12 14:00:00,5.4243333279,0.0,5.4243333279,5.4243333279,0,5.4243333279,0.0,0.0,0.0,132.42,91.4843333279,-4.96,91.6186926585,5.4243333279,0,5.4243333279,86.06,-4.96,86.2028143392,124.59,91.2643333279,-7.91,91.6064770515,5.4243333279,0,5.4243333279,85.84,-7.91,86.2036756757,133.18
2021-01-12 14:30:00,7.3098888816,0.0,7.3098888816,7.3098888816,0,7.3098888816,0.0,0.0,0.0,132.42,90.8798888816,-5.43,91.0419634187,7.3098888816,0,7.3098888816,83.57,-5.43,83.7462226014,124.78,90.6798888816,-8.38,91.0662761267,7.3098888816,0,7.3098888816,83.37,-8.38,83.7901026375,133.32
2021-01-12 15:00:00,5.6794444388,0.0,5.6794444388,5.6794444388,0,5.6794444388,0.0,0.0,0.0,132.63,90.1894444388,-5.74,90.371917586,5.6794444388,0,5.6794444388,84.51,-5.74,84.704708842,124.97,89.9794444388,-8.7,90.399062061,5.6794444388,0,5.6794444388,84.3,-8.7,84.7477433328,133.52
2021-01-12 15:30:00,4.3985555512,0.0,4.3985555512,4.3985555512,0,4.3985555512,0.0,0.0,0.0,132.32,90.7685555512,-5.36,90.9266752765,4.3985555512,0,4.3985555512,86.37,-5.36,86.536157183,124.56,90.5385555512,-8.31,90.9191186786,4.3985555512,0,4.3985555512,86.14,-8.31,86.5399081349,133.12
2021-01-12 16:00:00,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,132.32,93.5215555522,-4.87,93.6482688196,3.3515555522,0,3.3515555522,90.17,-4.87,90.3014163787,124.43,93.2915555522,-7.8,93.6170622128,3.3515555522,0,3.3515555522,89.94,-7.8,90.2775919041,133.0
2021-01-12 16:30:00,4.15691042,0.0,4.15691042,4.15691042,0,4.15691042,0.0,0.0,0.0,132.04,98.23691042,-3.85,98.3123240945,4.15691042,0,4.15691042,94.08,-3.85,94.1587430885,124.06,98.01691042,-6.74,98.2483706138,4.15691042,0,4.15691042,93.86,-6.74,94.1016854259,132.6
2021-01-12 17:00:00,18.0079953134,0.0,18.0079953134,18.0079953134,0,18.0079953134,0.0,0.0,0.0,131.92,103.9579953134,-3.52,104.0175715425,18.0079953134,0,18.0079953134,85.95,-3.52,86.0220489177,123.94,103.7279953134,-6.44,103.9277182072,18.0079953134,0,18.0079953134,85.72,-6.44,85.9615728102,132.6
2021-01-12 17:30:00,20.3943286529,0.0,20.3943286529,20.3943286529,0,20.3943286529,0.0,0.0,0.0,131.63,105.3343286529,-4.02,105.4110107757,20.3943286529,0,20.3943286529,84.94,-4.02,85.0350751161,123.75,105.0843286529,-6.94,105.3132457407,20.3943286529,0,20.3943286529,84.69,-6.94,84.9738765739,132.32
2021-01-12 18:00:00,20.5223285771,0.0,20.5223285771,20.5223285771,0,20.5223285771,0.0,0.0,0.0,131.72,105.7823285771,-3.69,105.846668059,20.5223285771,0,20.5223285771,85.26,-3.69,85.3398131003,123.75,105.5323285771,-6.6,105.7385094226,20.5223285771,0,20.5223285771,85.01,-6.6,85.265820233,132.41
2021-01-12 18:30:00,20.4262174629,0.0,20.4262174629,20.4262174629,0,20.4262174629,0.0,0.0,0.0,131.39,101.8062174629,-4.78,101.9183708371,20.4262174629,0,20.4262174629,81.38,-4.78,81.5202600585,123.61,101.5962174629,-7.7,101.8875919961,20.4262174629,0,20.4262174629,81.17,-7.7,81.5344031682,132.22
2021-01-12 19:00:00,18.2281063514,0.0,18.2281063514,18.2281063514,0,18.2281063514,0.0,0.0,0.0,130.2,100.9781063514,-4.84,101.0940332676,18.2281063514,0,18.2281063514,82.75,-4.84,82.8914235612,122.35,100.7481063514,-7.7,101.0419266117,18.2281063514,0,18.2281063514,82.52,-7.7,82.8784676499,130.97
2021-01-12 19:30:00,7.9989106986,0.0,7.9989106986,7.9989106986,0,7.9989106986,0.0,0.0,0.0,130.52,96.4489106986,-4.9,96.5733005284,7.9989106986,0,7.9989106986,88.45,-4.9,88.5856224226,122.64,96.2289106986,-7.75,96.5404876424,7.9989106986,0,7.9989106986,88.23,-7.75,88.5697205596,131.29
2021-01-12 20:00:00,4.8714444396,0.0,4.8714444396,4.8714444396,0,4.8714444396,0.0,0.0,0.0,131.17,91.3114444396,-6.42,91.5368575255,4.8714444396,0,4.8714444396,86.44,-6.42,86.67808258150001,123.46,91.0714444396,-9.31,91.5460763349,4.8714444396,0,4.8714444396,86.2,-9.31,86.7013039118,132.11
2021-01-12 20:30:00,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,131.44,85.8125555525,-8.52,86.2344773884,3.0525555525,0,3.0525555525,82.76,-8.52,83.1974038056,124.01,85.6225555525,-11.44,86.3834221326,3.0525555525,0,3.0525555525,82.57,-11.44,83.3587337956,132.64
2021-01-12 21:00:00,4.1739999958,0.0,4.1739999958,4.1739999958,0,4.1739999958,0.0,0.0,0.0,131.52,81.4239999958,-10.25,82.0666209571,4.1739999958,0,4.1739999958,77.25,-10.25,77.9270492191,124.33,81.2239999958,-13.19,82.287995937,4.1739999958,0,4.1739999958,77.05,-13.19,78.1708295977,132.95
2021-01-12 21:30:00,5.1711111059,0.0,5.1711111059,5.1711111059,0,5.1711111059,0.0,0.0,0.0,131.89,76.2011111059,-34.76,83.754802452,5.1711111059,0,5.1711111059,71.03,-34.76,79.0791913211,123.92,76.2611111059,-5.13,76.4334610437,5.1711111059,0,5.1711111059,71.09,-5.13,71.2748553138,132.48
2021-01-12 22:00:00,3.7565555518,0.0,3.7565555518,3.7565555518,0,3.7565555518,0.0,0.0,0.0,132.05,70.8865555518,-52.4,88.1513684409,3.7565555518,0,3.7565555518,67.13,-52.4,85.1598314935,123.52,71.1365555518,0.84,71.1415148544,3.7565555518,0,3.7565555518,67.38,0.84,67.3852357716,132.05
2021-01-12 22:30:00,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,132.36,66.4961111081,-53.67,85.4529209126,2.9961111081,0,2.9961111081,63.5,-53.67,83.1427621624,123.95,66.7661111081,-0.05,66.7661298302,2.9961111081,0,2.9961111081,63.77,-0.05,63.7700196017,132.49
2021-01-12 23:00:00,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,132.55,61.852555552,-54.7,82.5701436859,3.582555552,0,3.582555552,58.27,-54.7,79.9217298361,124.28,62.152555552,-0.86,62.1585051432,3.582555552,0,3.582555552,58.57,-0.86,58.5763134723,132.79
2021-01-12 23:30:00,3.3719999966,0.0,3.3719999966,3.3719999966,0,3.3719999966,0.0,0.0,0.0,132.17,59.1219999966,-55.42,81.0357160985,3.3719999966,0,3.3719999966,55.75,-55.42,78.6094071979,124.06,59.4119999966,-1.78,59.4386586625,3.3719999966,0,3.3719999966,56.04,-1.78,56.068261967,132.55
2021-01-13 00:00:00,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,132.17,57.1151111079,-55.73,79.7995539891,3.2451111079,0,3.2451111079,53.87,-55.73,77.5100625725,124.06,57.4251111079,-2.07,57.4624075875,3.2451111079,0,3.2451111079,54.18,-2.07,54.2195287696,132.55
2021-01-13 00:30:00,3.7145555518,0.0,3.7145555518,3.7145555518,0,3.7145555518,0.0,0.0,0.0,131.47,64.2445555518,-53.5,83.6039049211,3.7145555518,0,3.7145555518,60.53,-53.5,80.784471899,123.12,64.4945555518,-0.55,64.4969006684,3.7145555518,0,3.7145555518,60.78,-0.55,60.7824884321,131.63
2021-01-13 01:00:00,4.4082222178,0.0,4.4082222178,4.4082222178,0,4.4082222178,0.0,0.0,0.0,131.39,65.8082222178,-52.6,84.2465554873,4.4082222178,0,4.4082222178,61.4,-52.6,80.8499845393,122.94,66.0782222178,0.21,66.0785559124,4.4082222178,0,4.4082222178,61.67,0.21,61.6703575472,131.48
2021-01-13 01:30:00,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,131.59,64.5758888859,-52.85,83.4455985982,2.9758888859,0,2.9758888859,61.6,-52.85,81.164539671,123.13,64.8358888859,0.06,64.8359166483,2.9758888859,0,2.9758888859,61.86,0.06,61.860029098,131.65
2021-01-13 02:00:00,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,131.89,62.6315555526,-53.42,82.3189416291,3.0015555526,0,3.0015555526,59.63,-53.42,80.0589364156,123.53,62.9015555526,-0.15,62.9017344032,3.0015555526,0,3.0015555526,59.9,-0.15,59.9001878127,132.07
2021-01-13 02:30:00,3.0679999969,0.0,3.0679999969,3.0679999969,0,3.0679999969,0.0,0.0,0.0,132.04,62.3479999969,-53.54,82.1815350527,3.0679999969,0,3.0679999969,59.28,-53.54,79.8789709498,123.66,62.6279999969,-0.18,62.6282586666,3.0679999969,0,3.0679999969,59.56,-0.18,59.560271994,132.17
2021-01-13 03:00:00,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,132.14,60.8518888857,-53.86,81.2640878922,3.1818888857,0,3.1818888857,57.67,-53.86,78.9096223537,123.79,61.1318888857,-0.38,61.1330699273,3.1818888857,0,3.1818888857,57.95,-0.38,57.9512458882,132.3
