Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-13 03:30:00,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,132.54,58.6563333301,-54.93,80.360875678,3.2163333301,0,3.2163333301,55.44,-54.93,78.0442086256,124.28,58.9463333301,-1.1,58.9565960098,3.2163333301,0,3.2163333301,55.73,-1.1,55.7408548553,132.82
2021-01-13 04:00:00,3.1705555524,0.0,3.1705555524,3.1705555524,0,3.1705555524,0.0,0.0,0.0,132.78,56.8305555524,-55.47,79.414311962,3.1705555524,0,3.1705555524,53.66,-55.47,77.1771760302,124.61,57.1505555524,-1.43,57.1684432178,3.1705555524,0,3.1705555524,53.98,-1.43,53.9989379525,133.1
2021-01-13 04:30:00,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,132.99,55.5212222191,-55.84,78.744598016,3.0912222191,0,3.0912222191,52.43,-55.84,76.5964131014,124.83,55.8412222191,-1.6099999999999999,55.8644269542,3.0912222191,0,3.0912222191,52.75,-1.6099999999999999,52.7745639489,133.34
2021-01-13 05:00:00,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,132.99,54.9398888857,-56.03,78.4713469412,3.2098888857,0,3.2098888857,51.73,-56.03,76.2584670709,124.83,55.2498888857,-1.82,55.2798572889,3.2098888857,0,3.2098888857,52.04,-1.82,52.0718157932,133.34
2021-01-13 05:30:00,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,132.87,55.7907777746,-55.8,78.9065959517,3.2007777746,0,3.2007777746,52.59,-55.8,76.6769072146,124.69,56.1107777746,-1.65,56.1350325774,3.2007777746,0,3.2007777746,52.91,-1.65,52.9357213987,133.17
2021-01-13 06:00:00,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,132.72,57.5016666635,-55.39,79.8404269094,3.2016666635,0,3.2016666635,54.3,-55.39,77.5663722241,124.53,57.8216666635,-1.38,57.8381321944,3.2016666635,0,3.2016666635,54.62,-1.38,54.6374303935,133.01
2021-01-13 06:30:00,4.3215555512,0.0,4.3215555512,4.3215555512,0,4.3215555512,0.0,0.0,0.0,132.36,63.8715555512,-53.6,83.3818661852,4.3215555512,0,4.3215555512,59.55,-53.6,80.1196761102,124.0,64.1415555512,0.07,64.141593748,4.3215555512,0,4.3215555512,59.82,0.07,59.8200409562,132.48
2021-01-13 07:00:00,2.8787777749,0.0,2.8787777749,2.8787777749,0,2.8787777749,0.0,0.0,0.0,132.03,71.0087777749,-51.73,87.8535111483,2.8787777749,0,2.8787777749,68.13,-51.73,85.5434965383,123.47,71.2387777749,1.55,71.2556380847,2.8787777749,0,2.8787777749,68.36,1.55,68.3775701528,131.97
2021-01-13 07:30:00,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,131.68,76.0995555527,-43.57,87.6897214919,2.8495555527,0,2.8495555527,73.25,-43.57,85.2285597673,123.08,76.2295555527,1.37,76.2418654006,2.8495555527,0,2.8495555527,73.38,1.37,73.3927877928,131.58
2021-01-13 08:00:00,2.8429999972,0.0,2.8429999972,2.8429999972,0,2.8429999972,0.0,0.0,0.0,132.12,81.3829999972,-29.24,86.4764146374,2.8429999972,0,2.8429999972,78.54,-29.24,83.8063792321,123.84,81.3729999972,-2.54,81.4126324875,2.8429999972,0,2.8429999972,78.53,-2.54,78.5710665576,132.41
2021-01-13 08:30:00,3.4818888854,0.0,3.4818888854,3.4818888854,0,3.4818888854,0.0,0.0,0.0,131.66,85.5118888854,-18.01,87.3878895543,3.4818888854,0,3.4818888854,82.03,-18.01,83.9838139167,123.74,85.3918888854,-6.0,85.6024222053,3.4818888854,0,3.4818888854,81.91,-6.0,82.1294593919,132.28
2021-01-13 09:00:00,5.8408214501,0.0,5.8408214501,5.8408214501,0,5.8408214501,0.0,0.0,0.0,131.58,101.4208214501,-6.33,101.6181672912,5.8408214501,0,5.8408214501,95.58,-6.33,95.7893798915,123.95,101.1708214501,-9.22,101.5900758583,5.8408214501,0,5.8408214501,95.33,-9.22,95.7748260244,132.44
2021-01-13 09:30:00,10.7664398019,0.0,10.7664398019,10.7664398019,0,10.7664398019,0.0,0.0,0.0,132.35,106.5464398019,-4.67,106.6487352689,10.7664398019,0,10.7664398019,95.78,-4.67,95.8937813416,124.59,106.2864398019,-7.58,106.5563873532,10.7664398019,0,10.7664398019,95.52,-7.58,95.8202838652,133.04
2021-01-13 10:00:00,11.6131063711,0.0,11.6131063711,11.6131063711,0,11.6131063711,0.0,0.0,0.0,132.72,106.4931063711,-5.22,106.6209646579,11.6131063711,0,11.6131063711,94.88,-5.22,95.0234855181,125.03,106.2631063711,-8.14,106.5744217701,11.6131063711,0,11.6131063711,94.65,-8.14,94.9993794717,133.46
2021-01-13 10:30:00,13.2492174592,0.0,13.2492174592,13.2492174592,0,13.2492174592,0.0,0.0,0.0,132.72,105.1792174592,-5.45,105.3203222808,13.2492174592,0,13.2492174592,91.93,-5.45,92.0914078511,125.14,104.9592174592,-8.39,105.2940142156,13.2492174592,0,13.2492174592,91.71,-8.39,92.0929758451,133.56
2021-01-13 11:00:00,15.250550801,0.0,15.250550801,15.250550801,0,15.250550801,0.0,0.0,0.0,132.72,104.450550801,-5.41,104.5905620151,15.250550801,0,15.250550801,89.2,-5.41,89.3639082628,125.14,104.230550801,-8.37,104.5660777704,15.250550801,0,15.250550801,88.98,-8.37,89.3727995533,133.56
2021-01-13 11:30:00,14.4825508008,0.0,14.4825508008,14.4825508008,0,14.4825508008,0.0,0.0,0.0,132.62,104.6525508008,-5.36,104.7897227266,14.4825508008,0,14.4825508008,90.17,-5.36,90.3291674931,125.14,104.4225508008,-8.3,104.7518931368,14.4825508008,0,14.4825508008,89.94,-8.3,90.3221656073,133.56
2021-01-13 12:00:00,15.0587730091,0.0,15.0587730091,15.0587730091,0,15.0587730091,0.0,0.0,0.0,132.86,92.1087730091,-17.1,93.6826348116,15.0587730091,0,15.0587730091,77.05,-17.1,78.9247267971,123.61,92.4487730091,-21.64,94.9476973438,15.0587730091,0,15.0587730091,77.39,-21.64,80.3585819935,132.0
2021-01-13 12:30:00,17.7511063285,0.0,17.7511063285,17.7511063285,0,17.7511063285,0.0,0.0,0.0,132.86,91.9311063285,-21.34,94.3754412481,17.7511063285,0,17.7511063285,74.18,-21.34,77.1885224629,123.19,92.3711063285,-25.85,95.9199863654,17.7511063285,0,17.7511063285,74.62,-25.85,78.9706711381,131.6
2021-01-13 13:00:00,17.6053285832,0.0,17.6053285832,17.6053285832,0,17.6053285832,0.0,0.0,0.0,133.12,89.2953285832,-21.7,91.8942093213,17.6053285832,0,17.6053285832,71.69,-21.7,74.9022436246,123.36,89.7253285832,-26.23,93.4807332522,17.6053285832,0,17.6053285832,72.12,-26.23,76.7418223656,131.76
2021-01-13 13:30:00,16.885661923,0.0,16.885661923,16.885661923,0,16.885661923,0.0,0.0,0.0,133.21,88.505661923,-21.93,91.1821094975,16.885661923,0,16.885661923,71.62,-21.93,74.9022649858,123.55,88.935661923,-26.46,92.7883805316,16.885661923,0,16.885661923,72.05,-26.46,76.7550265455,131.95
2021-01-13 14:00:00,14.8805508123,0.0,14.8805508123,14.8805508123,0,14.8805508123,0.0,0.0,0.0,133.31,88.7905508123,-21.54,91.3659319087,14.8805508123,0,14.8805508123,73.91,-21.54,76.9848017468,123.55,89.2305508123,-26.08,92.9637434609,14.8805508123,0,14.8805508123,74.35,-26.08,78.7914265641,131.95
2021-01-13 14:30:00,14.0348841104,0.0,14.0348841104,14.0348841104,0,14.0348841104,0.0,0.0,0.0,133.31,88.9248841104,-21.59,91.5082680092,14.0348841104,0,14.0348841104,74.89,-21.59,77.9399781883,123.55,89.3748841104,-26.11,93.1106976118,14.0348841104,0,14.0348841104,75.34,-26.11,79.73611289749999,131.95
2021-01-13 15:00:00,14.6709952357,0.0,14.6709952357,14.6709952357,0,14.6709952357,0.0,0.0,0.0,133.46,87.2709952358,-22.44,90.1098230463,14.6709952357,0,14.6709952357,72.6,-22.44,75.9889044532,123.79,87.7109952358,-27.0,91.7726467159,14.6709952357,0,14.6709952357,73.04,-27.0,77.8706722714,132.22
2021-01-13 15:30:00,11.4664396915,0.0,11.4664396915,11.4664396915,0,11.4664396915,0.0,0.0,0.0,133.26,89.6864396915,-21.58,92.2461590774,11.4664396915,0,11.4664396915,78.22,-21.58,81.1422504001,123.52,90.1664396915,-26.1,93.8679756181,11.4664396915,0,11.4664396915,78.7,-26.1,82.915016734,131.89
2021-01-13 16:00:00,10.8642174568,0.0,10.8642174568,10.8642174568,0,10.8642174568,0.0,0.0,0.0,133.35,91.4442174568,-20.56,93.7270425559,10.8642174568,0,10.8642174568,80.58,-20.56,83.1615896914,123.52,91.9242174568,-25.05,95.2762523142,10.8642174568,0,10.8642174568,81.06,-25.05,84.8423602925,131.81
2021-01-13 16:30:00,12.0746619278,0.0,12.0746619278,12.0746619278,0,12.0746619278,0.0,0.0,0.0,133.11,96.4446619278,-19.43,98.3824055122,12.0746619278,0,12.0746619278,84.37,-19.43,86.5784141689,123.13,96.9246619278,-23.89,99.8254586256,12.0746619278,0,12.0746619278,84.85,-23.89,88.1490476409,131.48
2021-01-13 17:00:00,18.0921063497,0.0,18.0921063497,18.0921063497,0,18.0921063497,0.0,0.0,0.0,132.57,100.0021063497,-17.27,101.4823835666,18.0921063497,0,18.0921063497,81.91,-17.27,83.7108177,122.37,100.4621063497,-21.67,102.7726797948,18.0921063497,0,18.0921063497,82.37,-21.67,85.1727996487,130.8
2021-01-13 17:30:00,16.6271063508,0.0,16.6271063508,16.6271063508,0,16.6271063508,0.0,0.0,0.0,132.07,105.7671063508,-14.2,106.7160755735,16.6271063508,0,16.6271063508,89.14,-14.2,90.2639440751,121.49,106.2571063508,-18.49,107.8538490275,16.6271063508,0,16.6271063508,89.63,-18.49,91.5173043746,129.91
2021-01-13 18:00:00,16.6454396978,0.0,16.6454396978,16.6454396978,0,16.6454396978,0.0,0.0,0.0,131.31,105.8654396978,-7.78,106.1509289757,16.6454396978,0,16.6454396978,89.22,-7.78,89.5585663128,121.98,105.9754396978,-10.94,106.5386193788,16.6454396978,0,16.6454396978,89.33,-10.94,89.9974027403,130.43
2021-01-13 18:30:00,14.4311063715,0.0,14.4311063715,14.4311063715,0,14.4311063715,0.0,0.0,0.0,131.13,106.9811063715,-3.09,107.0257222376,14.4311063715,0,14.4311063715,92.55,-3.09,92.6015691012,123.22,106.7311063715,-5.94,106.8962705958,14.4311063715,0,14.4311063715,92.3,-5.94,92.4909379345,131.69
2021-01-13 19:00:00,14.511550829,0.0,14.511550829,14.511550829,0,14.511550829,0.0,0.0,0.0,131.4,103.221550829,-5.11,103.3479591261,14.511550829,0,14.511550829,88.71,-5.11,88.857054869,123.72,103.001550829,-7.99,103.3109847653,14.511550829,0,14.511550829,88.49,-7.99,88.8499870568,132.17
2021-01-13 19:30:00,16.2465508201,0.0,16.2465508201,16.2465508201,0,16.2465508201,0.0,0.0,0.0,131.1,94.4465508201,-22.96,97.1972868028,16.2465508201,0,16.2465508201,78.2,-22.96,81.500930056,123.1,94.3765508201,-3.5300000000000002,94.4425446751,16.2465508201,0,16.2465508201,78.13,-3.5300000000000002,78.2097040015,131.53
2021-01-13 20:00:00,5.3632440867,0.0,5.3632440867,5.3632440867,0,5.3632440867,0.0,0.0,0.0,130.69,89.3632440867,-28.72,93.8649444346,5.3632440867,0,5.3632440867,84.0,-28.72,88.774086309,122.51,89.3332440867,-2.58,89.3704923286,5.3632440867,0,5.3632440867,83.97,-2.58,84.0096262341,130.92
2021-01-13 20:30:00,3.0817777747,0.0,3.0817777747,3.0817777747,0,3.0817777747,0.0,0.0,0.0,131.01,84.2317777747,-30.2,89.4820227034,3.0817777747,0,3.0817777747,81.15,-30.2,86.5873114261,123.0,84.2217777747,-3.87,84.3106443549,3.0817777747,0,3.0817777747,81.14,-3.87,81.2322380585,131.42
2021-01-13 21:00:00,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,131.43,79.7557777748,-31.96,85.921043339,3.0157777748,0,3.0157777748,76.74,-31.96,83.1292319224,123.65,79.7657777748,-5.38,79.9470055975,3.0157777748,0,3.0157777748,76.75,-5.38,76.9383317989,132.06
2021-01-13 21:30:00,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,131.43,75.1093333304,-44.56,87.3327289928,2.9793333304000003,0,2.9793333304000003,72.13,-44.56,84.7840226694,123.2,75.2693333304,-1.1400000000000001,75.2779658333,2.9793333304000003,0,2.9793333304000003,72.29,-1.1400000000000001,72.2989882364,131.6
2021-01-13 22:00:00,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,131.63,70.2235555526,-52.32,87.5712861299,2.9935555526,0,2.9935555526,67.23,-52.32,85.1895257646,123.3,70.4635555526,0.64,70.4664619596,2.9935555526,0,2.9935555526,67.47,0.64,67.4730353549,131.68
2021-01-13 22:30:00,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,132.05,65.7835555525,-54.36,85.3374816897,3.0135555525,0,3.0135555525,62.77,-54.36,83.0366334819,123.94,66.0635555525,-0.84,66.0688956487,3.0135555525,0,3.0135555525,63.05,-0.84,63.0555953108,132.29
2021-01-13 23:00:00,3.0422222192,0.0,3.0422222192,3.0422222192,0,3.0422222192,0.0,0.0,0.0,132.61,61.3822222192,-56.76,83.603078918,3.0422222192,0,3.0422222192,58.34,-56.76,81.3956583609,124.74,61.6922222192,-2.64,61.7486832438,3.0422222192,0,3.0422222192,58.65,-2.64,58.7093868134,133.07
2021-01-13 23:30:00,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,132.8,58.8259999969,-57.44,82.2183183703,3.0759999969,0,3.0759999969,55.75,-57.44,80.0463372054,124.99,59.1459999969,-3.05,59.2245879313,3.0759999969,0,3.0759999969,56.07,-3.05,56.1528930688,133.31
2021-01-14 00:00:00,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,132.97,56.8178888858,-57.85,81.085726225,3.1078888858,0,3.1078888858,53.71,-57.85,78.9391322476,125.24,57.1278888858,-3.35,57.2260271952,3.1078888858,0,3.1078888858,54.02,-3.35,54.1237738891,133.53
2021-01-14 00:30:00,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,132.32,63.6366666636,-56.11,84.8407770123,3.0666666636,0,3.0666666636,60.57,-56.11,82.5654709912,124.36,63.9166666636,-2.25,63.9562567493,3.0666666636,0,3.0666666636,60.85,-2.25,60.8915839833,132.69
2021-01-14 01:00:00,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,131.78,64.805222219,-55.49,85.3162172559,3.235222219,0,3.235222219,61.57,-55.49,82.8854933025,123.78,65.065222219,-2.04,65.0971945817,3.235222219,0,3.235222219,61.83,-2.04,61.8636444125,132.13
2021-01-14 01:30:00,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,131.78,63.3861111079,-55.72,84.3950086284,3.2061111079,0,3.2061111079,60.18,-55.72,82.0143328937,123.78,63.6561111079,-2.19,63.6937719199,3.2061111079,0,3.2061111079,60.45,-2.19,60.4896569671,132.13
2021-01-14 02:00:00,3.208222219,0.0,3.208222219,3.208222219,0,3.208222219,0.0,0.0,0.0,132.15,61.388222219,-56.25,83.2620941798,3.208222219,0,3.208222219,58.18,-56.25,80.9257369444,124.23,61.678222219,-2.47,61.7276598949,3.208222219,0,3.208222219,58.47,-2.47,58.5221479442,132.52
2021-01-14 02:30:00,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,132.3,60.9229999968,-56.45,83.055490057,3.1829999968,0,3.1829999968,57.74,-56.45,80.7496755411,124.36,61.2229999968,-2.55,61.2760820272,3.1829999968,0,3.1829999968,58.04,-2.55,58.0959903952,132.71
2021-01-14 03:00:00,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,132.47,59.2129999969,-56.83,82.0720918987,3.1229999969,0,3.1229999969,56.09,-56.83,79.848212253,124.58,59.5129999969,-2.73,59.5755828224,3.1229999969,0,3.1229999969,56.39,-2.73,56.4560448491,132.92
2021-01-14 03:30:00,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,132.79,57.3158888858,-57.33,81.0668860804,3.0458888858,0,3.0458888858,54.27,-57.33,78.9427754769,124.97,57.6158888858,-2.99,57.6934203537,3.0458888858,0,3.0458888858,54.57,-2.99,54.6518526676,133.26
2021-01-14 04:00:00,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,132.79,55.3212222192,-57.71,79.9429904859,3.0212222192,0,3.0212222192,52.3,-57.71,77.8828228816,124.97,55.6512222192,-3.35,55.7519599161,3.0212222192,0,3.0212222192,52.63,-3.35,52.7365091753,133.33
2021-01-14 04:30:00,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,132.91,54.0794444413,-58.0,79.3006072554,3.1794444413,0,3.1794444413,50.9,-58.0,77.1674154031,125.15,54.4094444413,-3.5300000000000002,54.5238346451,3.1794444413,0,3.1794444413,51.23,-3.5300000000000002,51.3514732018,133.42
2021-01-14 05:00:00,3.3624444411,0.0,3.3624444411,3.3624444411,0,3.3624444411,0.0,0.0,0.0,132.91,53.0324444411,-58.01,78.5977115659,3.3624444411,0,3.3624444411,49.67,-58.01,76.3692935675,125.15,53.3624444411,-3.55,53.4803980607,3.3624444411,0,3.3624444411,50.0,-3.55,50.1258665761,133.42
2021-01-14 05:30:00,3.3011111078,0.0,3.3011111078,3.3011111078,0,3.3011111078,0.0,0.0,0.0,132.72,54.2011111078,-56.9,78.5835252793,3.3011111078,0,3.3011111078,50.9,-56.9,76.3440894896,124.95,54.5311111078,-2.65,54.595462986,3.3011111078,0,3.3011111078,51.23,-2.65,51.2984931553,133.2
2021-01-14 06:00:00,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,132.6,55.6949999967,-56.55,79.3715032278,3.2749999967,0,3.2749999967,52.42,-56.55,77.108747234,124.69,56.0149999967,-2.46,56.0689916499,3.2749999967,0,3.2749999967,52.74,-2.46,52.7973408421,133.07
2021-01-14 06:30:00,3.3242222189,0.0,3.3242222189,3.3242222189,0,3.3242222189,0.0,0.0,0.0,132.14,61.5142222189,-54.55,82.2174071301,3.3242222189,0,3.3242222189,58.19,-54.55,79.760758522,124.06,61.8042222189,-0.96,61.8116775705,3.3242222189,0,3.3242222189,58.48,-0.96,58.4878790862,132.39
2021-01-14 07:00:00,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,131.96,66.3139999968,-52.81,84.7728889184,3.2039999968,0,3.2039999968,63.11,-52.81,82.2907540371,123.67,66.5839999968,0.45,66.58552061500001,3.2039999968,0,3.2039999968,63.38,0.45,63.381597487,132.04
2021-01-14 07:30:00,3.0557777747,0.0,3.0557777747,3.0557777747,0,3.0557777747,0.0,0.0,0.0,132.09,71.8657777747,-38.0,81.2938497991,3.0557777747,0,3.0557777747,68.81,-38.0,78.6054457401,124.38,71.9457777747,-5.09,72.1256059913,3.0557777747,0,3.0557777747,68.89,-5.09,69.0777836935,132.76
2021-01-14 08:00:00,2.9551111082,0.0,2.9551111082,2.9551111082,0,2.9551111082,0.0,0.0,0.0,131.97,76.3951111082,-32.19,82.8999945792,2.9551111082,0,2.9551111082,73.44,-32.19,80.184971784,124.21,76.4251111082,-5.44,76.6184782405,2.9551111082,0,2.9551111082,73.47,-5.44,73.6711239225,132.61
2021-01-14 08:30:00,2.9497777748000003,0.0,2.9497777748000003,2.9497777748000003,0,2.9497777748000003,0.0,0.0,0.0,131.97,80.2297777748,-29.61,85.5194091525,2.9497777748000003,0,2.9497777748000003,77.28,-29.61,82.758386282,123.82,80.2297777748,-2.96,80.284362374,2.9497777748000003,0,2.9497777748000003,77.28,-2.96,77.3366665948,132.25
2021-01-14 09:00:00,3.8467777739,0.0,3.8467777739,3.8467777739,0,3.8467777739,0.0,0.0,0.0,133.36,83.1867777739,-27.67,87.6679468016,3.8467777739,0,3.8467777739,79.34,-27.67,84.0265702025,125.02,83.1867777739,-0.55,83.1885959517,3.8467777739,0,3.8467777739,79.34,-0.55,79.3419063295,133.44
2021-01-14 09:30:00,3.4549999965,0.0,3.4549999965,3.4549999965,0,3.4549999965,0.0,0.0,0.0,133.36,83.7149999965,-27.12,87.9982705763,3.4549999965,0,3.4549999965,80.26,-27.12,84.7181326518,125.02,83.7149999965,-0.01,83.7150005938,3.4549999965,0,3.4549999965,80.26,-0.01,80.260000623,133.44
2021-01-14 10:00:00,4.8388888841,0.0,4.8388888841,4.8388888841,0,4.8388888841,0.0,0.0,0.0,133.36,83.0188888841,-27.19,87.3580678103,4.8388888841,0,4.8388888841,78.18,-27.19,82.7732354086,125.02,83.0388888841,-0.09,83.0389376564,4.8388888841,0,4.8388888841,78.2,-0.09,78.2000517903,133.37
2021-01-14 10:30:00,5.7703333276,0.0,5.7703333276,5.7703333276,0,5.7703333276,0.0,0.0,0.0,133.5,81.8003333276,-26.57,86.0073219703,5.7703333276,0,5.7703333276,76.03,-26.57,80.5389706912,125.16,81.8103333276,0.54,81.8121154791,5.7703333276,0,5.7703333276,76.04,0.54,76.0419173877,133.37
2021-01-14 11:00:00,6.549555549,0.0,6.549555549,6.549555549,0,6.549555549,0.0,0.0,0.0,133.5,82.239555549,-25.73,86.1706295492,6.549555549,0,6.549555549,75.69,-25.73,79.9437865003,125.16,82.239555549,1.3599999999999999,82.2507999773,6.549555549,0,6.549555549,75.69,1.3599999999999999,75.7022172727,133.37
2021-01-14 11:30:00,6.9237777709,0.0,6.9237777709,6.9237777709,0,6.9237777709,0.0,0.0,0.0,133.5,83.2537777709,-25.47,87.0626924298,6.9237777709,0,6.9237777709,76.33,-25.47,80.4673213174,125.03,83.2737777709,1.6099999999999999,83.2893400396,6.9237777709,0,6.9237777709,76.35,1.6099999999999999,76.366973228,133.37
2021-01-14 12:00:00,9.1377777686,0.0,9.1377777686,9.1377777686,0,9.1377777686,0.0,0.0,0.0,133.75,84.1177777686,-25.56,87.9153805471,9.1377777686,0,9.1377777686,74.98,-25.56,79.2168795144,125.26,84.1277777686,1.5899999999999999,84.1428017854,9.1377777686,0,9.1377777686,74.99,1.5899999999999999,75.0068543535,133.59
2021-01-14 12:30:00,12.0945555435,0.0,12.0945555435,12.0945555435,0,12.0945555435,0.0,0.0,0.0,133.84,85.4045555435,-25.92,89.2512437313,12.0945555435,0,12.0945555435,73.31,-25.92,77.7573308441,125.48,85.4345555435,1.28,85.4441436314,12.0945555435,0,12.0945555435,73.34,1.28,73.3511690432,133.74
2021-01-14 13:00:00,11.2945555443,0.0,11.2945555443,11.2945555443,0,11.2945555443,0.0,0.0,0.0,133.84,85.9845555443,-25.92,89.8064039595,11.2945555443,0,11.2945555443,74.69,-25.92,79.0597400704,125.48,85.9845555443,1.28,85.9940823089,11.2945555443,0,11.2945555443,74.69,1.28,74.7009671959,133.74
2021-01-14 13:30:00,13.2649999867,0.0,13.2649999867,13.2649999867,0,13.2649999867,0.0,0.0,0.0,134.08,85.5749999867,-32.46,91.5244897431,13.2649999867,0,13.2649999867,72.31,-32.46,79.2615146209,124.78,85.8949999867,-4.37,86.0060923582,13.2649999867,0,13.2649999867,72.63,-4.37,72.7613482558,133.04
2021-01-14 14:00:00,10.8875555447,0.0,10.8875555447,10.8875555447,0,10.8875555447,0.0,0.0,0.0,133.99,82.2275555447,-56.44,99.7338683239,10.8875555447,0,10.8875555447,71.34,-56.44,90.9663080486,122.22,83.1775555447,-4.62,83.3057629842,10.8875555447,0,10.8875555447,72.29,-4.62,72.4374799396,130.44
2021-01-14 14:30:00,7.8724444366,0.0,7.8724444366,7.8724444366,0,7.8724444366,0.0,0.0,0.0,133.6,81.4224444366,-55.25,98.3980536293,7.8724444366,0,7.8724444366,73.55,-55.25,91.9900266333,121.79,82.4024444366,-3.77,82.4886401217,7.8724444366,0,7.8724444366,74.53,-3.77,74.6252892792,130.06
2021-01-14 15:00:00,6.9664444375,0.0,6.9664444375,6.9664444375,0,6.9664444375,0.0,0.0,0.0,133.6,81.3564444375,-55.37,98.4109137825,6.9664444375,0,6.9664444375,74.39,-55.37,92.7346159748,121.79,82.3464444375,-3.86,82.4368637898,6.9664444375,0,6.9664444375,75.38,-3.86,75.4787652257,130.06
2021-01-14 15:30:00,4.6714444398,0.0,4.6714444398,4.6714444398,0,4.6714444398,0.0,0.0,0.0,133.38,81.7914444398,-55.0,98.563889856,4.6714444398,0,4.6714444398,77.12,-55.0,94.7232516334,121.51,82.7614444398,-3.69,82.8436647292,4.6714444398,0,4.6714444398,78.09,-3.69,78.1771334854,129.82
2021-01-14 16:00:00,3.8905555517,0.0,3.8905555517,3.8905555517,0,3.8905555517,0.0,0.0,0.0,133.18,84.2605555517,-54.61,100.4096276354,3.8905555517,0,3.8905555517,80.37,-54.61,97.1678393297,121.89,84.5705555517,4.07,84.6684342971,3.8905555517,0,3.8905555517,80.68,4.07,80.7825928032,130.22
2021-01-14 16:30:00,3.2971111078,0.0,3.2971111078,3.2971111078,0,3.2971111078,0.0,0.0,0.0,132.98,91.2371111078,-53.79,105.9130518081,3.2971111078,0,3.2971111078,87.94,-53.79,103.0864089005,122.7,90.3171111078,16.78,91.8626635737,3.2971111078,0,3.2971111078,87.02,16.78,88.6230714882,131.05
2021-01-14 17:00:00,8.2623321698,0.0,8.2623321698,8.2623321698,0,8.2623321698,0.0,0.0,0.0,132.52,99.9523321698,-52.07,112.7020567966,8.2623321698,0,8.2623321698,91.69,-52.07,105.4435441362,122.1,98.9623321698,17.83,100.5557163392,8.2623321698,0,8.2623321698,90.7,17.83,92.4359178026,130.44
2021-01-14 17:30:00,18.2014397944,0.0,18.2014397944,18.2014397944,0,18.2014397944,0.0,0.0,0.0,132.33,105.0914397944,-52.42,117.4396318032,18.2014397944,0,18.2014397944,86.89,-52.42,101.4777241566,121.97,104.1714397944,17.45,105.6228733222,18.2014397944,0,18.2014397944,85.97,17.45,87.7231064201,130.35
2021-01-14 18:00:00,14.3641063211,0.0,14.3641063211,14.3641063211,0,14.3641063211,0.0,0.0,0.0,132.18,109.6541063211,-51.51,121.1499200704,14.3641063211,0,14.3641063211,95.29,-51.51,108.3211161316,121.66,108.5741063211,18.06,110.0658900996,14.3641063211,0,14.3641063211,94.21,18.06,95.9254278072,129.97
2021-01-14 18:30:00,16.1311062489,0.0,16.1311062489,16.1311062489,0,16.1311062489,0.0,0.0,0.0,132.43,108.6711062489,-52.86,120.8453099353,16.1311062489,0,16.1311062489,92.54,-52.86,106.5731260684,122.07,107.6711062489,17.16,109.0299624914,16.1311062489,0,16.1311062489,91.54,17.16,93.1345113264,130.44
2021-01-14 19:00:00,17.0828840625,0.0,17.0828840625,17.0828840625,0,17.0828840625,0.0,0.0,0.0,132.96,103.1428840625,-56.55,117.6280452644,17.0828840625,0,17.0828840625,86.06,-56.55,102.9768231205,122.98,102.2628840625,14.32,103.2606404047,17.0828840625,0,17.0828840625,85.18,14.32,86.3753136029,131.32
2021-01-14 19:30:00,12.8984395891,0.0,12.8984395891,12.8984395891,0,12.8984395891,0.0,0.0,0.0,132.59,99.9984395891,-56.04,114.6305784695,12.8984395891,0,12.8984395891,87.1,-56.04,103.5707082142,122.62,99.1184395891,14.5,100.1734249518,12.8984395891,0,12.8984395891,86.22,14.5,87.4307634646,130.93
2021-01-14 20:00:00,9.2479329791,0.0,9.2479329791,9.2479329791,0,9.2479329791,0.0,0.0,0.0,132.77,90.7279329791,-59.35,108.4157752481,9.2479329791,0,9.2479329791,81.48,-59.35,100.8038337565,123.18,89.9679329791,11.74,90.7306814949,9.2479329791,0,9.2479329791,80.72,11.74,81.5692711749,131.45
2021-01-14 20:30:00,7.9446666587,0.0,7.9446666587,7.9446666587,0,7.9446666587,0.0,0.0,0.0,133.07,83.5546666587,-62.31,104.2301224237,7.9446666587,0,7.9446666587,75.61,-62.31,97.9765696481,123.79,82.9046666587,9.48,83.4449168841,7.9446666587,0,7.9446666587,74.96,9.48,75.5570777624,132.07
2021-01-14 21:00:00,5.5324444389,0.0,5.5324444389,5.5324444389,0,5.5324444389,0.0,0.0,0.0,133.26,80.5824444389,-63.65,102.6881339384,5.5324444389,0,5.5324444389,75.05,-63.65,98.4064276356,124.07,79.9524444389,8.52,80.4051227955,5.5324444389,0,5.5324444389,74.42,8.52,74.9061199102,132.36
2021-01-14 21:30:00,6.0733333273,0.0,6.0733333273,6.0733333273,0,6.0733333273,0.0,0.0,0.0,132.36,75.6633333273,-64.53,99.4437575225,6.0733333273,0,6.0733333273,69.59,-64.53,94.9046310777,123.39,75.1333333273,6.92,75.4513364816,6.0733333273,0,6.0733333273,69.06,6.92,69.4058354895,131.65
2021-01-14 22:00:00,3.5329999965,0.0,3.5329999965,3.5329999965,0,3.5329999965,0.0,0.0,0.0,132.91,72.7729999965,-64.29,97.1036231481,3.5329999965,0,3.5329999965,69.24,-64.29,94.4848225907,123.82,72.2429999965,7.65,72.6469101097,3.5329999965,0,3.5329999965,68.71,7.65,69.1345543126,132.13
2021-01-14 22:30:00,2.413444442,0.0,2.413444442,2.413444442,0,2.413444442,0.0,0.0,0.0,133.97,65.623444442,-65.58,92.774850366,2.413444442,0,2.413444442,63.21,-65.58,91.0837005177,124.16,65.783444442,-1.27,65.7957024634,2.413444442,0,2.413444442,63.37,-1.27,63.3827247758,132.39
2021-01-14 23:00:00,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,134.36,60.0765555531,-66.9,89.9155299552,2.4465555531,0,2.4465555531,57.63,-66.9,88.2996426946,123.63,60.9865555531,-14.05,62.5840431598,2.4465555531,0,2.4465555531,58.54,-14.05,60.2024426415,131.86
2021-01-14 23:30:00,2.4976666642,0.0,2.4976666642,2.4976666642,0,2.4976666642,0.0,0.0,0.0,134.52,58.0576666642,-67.39,88.9500126953,2.4976666642,0,2.4976666642,55.56,-67.39,87.3402868097,123.87,58.9476666642,-14.38,60.6762870086,2.4976666642,0,2.4976666642,56.45,-14.38,58.2527844828,132.14
2021-01-15 00:00:00,2.5191111085999998,0.0,2.5191111085999998,2.5191111085999998,0,2.5191111085999998,0.0,0.0,0.0,134.79,56.3091111086,-67.93,88.2337854444,2.5191111085999998,0,2.5191111085999998,53.79,-67.93,86.647844751,124.22,57.1891111086,-14.69,59.0456647807,2.5191111085999998,0,2.5191111085999998,54.67,-14.69,56.6092306961,132.42
2021-01-15 00:30:00,3.2719999967,0.0,3.2719999967,3.2719999967,0,3.2719999967,0.0,0.0,0.0,133.34,63.2619999967,-65.18,90.832334791,3.2719999967,0,3.2719999967,59.99,-65.18,88.5846064506,122.52,64.1419999967,-13.17,65.4801119698,3.2719999967,0,3.2719999967,60.87,-13.17,62.278453738,130.77
2021-01-15 01:00:00,2.4757777753,0.0,2.4757777753,2.4757777753,0,2.4757777753,0.0,0.0,0.0,132.17,65.5557777753,-61.89,90.1550447824,2.4757777753,0,2.4757777753,63.08,-61.89,88.3711406512,121.79,65.9457777753,-3.56,66.0417989336,2.4757777753,0,2.4757777753,63.47,-3.56,63.5697608931,130.12
2021-01-15 01:30:00,2.5256666641,0.0,2.5256666641,2.5256666641,0,2.5256666641,0.0,0.0,0.0,132.28,65.4256666641,-63.08,90.8823649475,2.5256666641,0,2.5256666641,62.9,-63.08,89.081403222,123.07,65.0256666641,8.02,65.5183770031,2.5256666641,0,2.5256666641,62.5,8.02,63.0124622595,131.44
2021-01-15 02:00:00,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,132.77,63.1356666642,-65.44,90.9313257636,2.4956666642,0,2.4956666642,60.64,-65.44,89.2166083193,123.84,62.7756666642,6.43,63.1041141696,2.4956666642,0,2.4956666642,60.28,6.43,60.6219704398,132.2
2021-01-15 02:30:00,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,132.89,62.5824444419,-65.56,90.6348495465,2.5324444419,0,2.5324444419,60.05,-65.56,88.9050960294,123.93,62.2324444419,6.44,62.5647723661,2.5324444419,0,2.5324444419,59.7,6.44,60.0463454342,132.2
2021-01-15 03:00:00,2.5087777753,0.0,2.5087777753,2.5087777753,0,2.5087777753,0.0,0.0,0.0,133.15,61.0187777753,-66.07,89.9362893452,2.5087777753,0,2.5087777753,58.51,-66.07,88.2534135317,124.23,60.7187777753,6.26,61.0406223307,2.5087777753,0,2.5087777753,58.21,6.26,58.5456377538,132.55
2021-01-15 03:30:00,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,133.81,58.011444442,-66.94,88.5792937782,2.451444442,0,2.451444442,55.56,-66.94,86.9935468871,123.74,58.441444442,-6.54,58.8062414074,2.451444442,0,2.451444442,55.99,-6.54,56.3706634696,132.02
2021-01-15 04:00:00,2.4497777753,0.0,2.4497777753,2.4497777753,0,2.4497777753,0.0,0.0,0.0,134.28,55.9697777753,-66.78,87.1331419393,2.4497777753,0,2.4497777753,53.52,-66.78,85.5801308716,123.49,56.8397777753,-14.01,58.5409295925,2.4497777753,0,2.4497777753,54.39,-14.01,56.1654003814,131.79
2021-01-15 04:30:00,2.4468888864,0.0,2.4468888864,2.4468888864,0,2.4468888864,0.0,0.0,0.0,134.28,54.6868888864,-67.08,86.5469942637,2.4468888864,0,2.4468888864,52.24,-67.08,85.022020677,123.6,55.5568888864,-14.21,57.3453747284,2.4468888864,0,2.4468888864,53.11,-14.21,54.9781429297,131.95
2021-01-15 05:00:00,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,134.43,53.7506666636,-67.47,86.2631732942,3.0706666636,0,3.0706666636,50.68,-67.47,84.3840227768,123.68,54.5906666636,-14.56,56.4989777498,3.0706666636,0,3.0706666636,51.52,-14.56,53.5378744442,131.95
2021-01-15 05:30:00,4.5724444399,0.0,4.5724444399,4.5724444399,0,4.5724444399,0.0,0.0,0.0,134.33,54.8224444399,-67.48,86.9428019698,4.5724444399,0,4.5724444399,50.25,-67.48,84.1344929265,123.68,55.6724444399,-14.61,57.5575639678,4.5724444399,0,4.5724444399,51.1,-14.61,53.1475502728,131.95
2021-01-15 06:00:00,2.6383333307,0.0,2.6383333307,2.6383333307,0,2.6383333307,0.0,0.0,0.0,134.14,56.6083333307,-66.84,87.5904618236,2.6383333307,0,2.6383333307,53.97,-66.84,85.9089430735,123.35,57.4683333307,-14.17,59.1895111976,2.6383333307,0,2.6383333307,54.83,-14.17,56.6314206073,131.66
2021-01-15 06:30:00,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,133.25,63.0451111078,-64.41,90.1295408543,3.2651111078,0,3.2651111078,59.78,-64.41,87.8765981363,122.26,63.9551111078,-12.49,65.1633051404,3.2651111078,0,3.2651111078,60.69,-12.49,61.961893128,130.64
2021-01-15 07:00:00,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,133.25,69.5698888855,-62.16,93.2943462357,3.3998888855000002,0,3.3998888855000002,66.17,-62.16,90.7873036278,122.06,70.4698888855,-10.34,71.2244399033,3.3998888855000002,0,3.3998888855000002,67.07,-10.34,67.8623643856,130.4
2021-01-15 07:30:00,2.4749999975,0.0,2.4749999975,2.4749999975,0,2.4749999975,0.0,0.0,0.0,133.02,75.0649999975,-59.56,95.8235243801,2.4749999975,0,2.4749999975,72.59,-59.56,93.8972933582,121.52,76.0149999975,-8.1,76.4453414187,2.4749999975,0,2.4749999975,73.54,-8.1,73.9847389669,129.89
2021-01-15 08:00:00,4.7331111064,0.0,4.7331111064,4.7331111064,0,4.7331111064,0.0,0.0,0.0,133.12,80.5031111064,-57.71,99.0514765049,4.7331111064,0,4.7331111064,75.77,-57.71,95.2446166458,121.41,81.4631111064,-6.32,81.7078996862,4.7331111064,0,4.7331111064,76.73,-6.32,76.98983894,129.89
2021-01-15 08:30:00,3.0066666637,0.0,3.0066666637,3.0066666637,0,3.0066666637,0.0,0.0,0.0,133.12,83.8666666637,-55.02,100.3036299307,3.0066666637,0,3.0066666637,80.86,-55.02,97.8035786666,121.32,84.5766666637,-1.19,84.5850379437,3.0066666637,0,3.0066666637,81.57,-1.19,81.5786798128,129.74
2021-01-15 09:00:00,5.1879999948,0.0,5.1879999948,5.1879999948,0,5.1879999948,0.0,0.0,0.0,132.82,89.7579999948,-53.77,104.6313120584,5.1879999948,0,5.1879999948,84.57,-53.77,100.2162551685,122.48,88.9079999948,16.82,90.4850532579,5.1879999948,0,5.1879999948,83.72,16.82,85.3929200812,130.93
2021-01-15 09:30:00,9.7343333236,0.0,9.7343333236,9.7343333236,0,9.7343333236,0.0,0.0,0.0,132.82,91.8543333236,-53.7,106.3997582249,9.7343333236,0,9.7343333236,82.12,-53.7,98.1192356269,122.48,91.0243333236,16.89,92.5780824872,9.7343333236,0,9.7343333236,81.29,16.89,83.0261175775,130.93
2021-01-15 10:00:00,12.9169999871,0.0,12.9169999871,12.9169999871,0,12.9169999871,0.0,0.0,0.0,133.08,88.7669999871,-55.2,104.5304753969,12.9169999871,0,12.9169999871,75.85,-55.2,93.8097143157,122.97,88.0869999871,15.86,89.5034031014,12.9169999871,0,12.9169999871,75.17,15.86,76.8249210868,131.4
2021-01-15 10:30:00,13.0773333203,0.0,13.0773333203,13.0773333203,0,13.0773333203,0.0,0.0,0.0,133.32,86.7473333203,-56.86,103.7215476079,13.0773333203,0,13.0773333203,73.67,-56.86,93.0608859833,123.42,86.1073333203,14.57,87.3313102588,13.0773333203,0,13.0773333203,73.03,14.57,74.4692272016,131.78
2021-01-15 11:00:00,14.1262222081,0.0,14.1262222081,14.1262222081,0,14.1262222081,0.0,0.0,0.0,133.32,87.5362222081,-56.77,104.3332310363,14.1262222081,0,14.1262222081,73.41,-56.77,92.8001131465,123.42,86.9062222081,14.72,88.1440290575,14.1262222081,0,14.1262222081,72.78,14.72,74.2536652294,131.78
2021-01-15 11:30:00,15.9347777618,0.0,15.9347777618,15.9347777618,0,15.9347777618,0.0,0.0,0.0,133.51,87.4447777618,-57.31,104.5515435458,15.9347777618,0,15.9347777618,71.51,-57.31,91.6412363513,123.65,86.8547777618,14.37,88.0355003397,15.9347777618,0,15.9347777618,70.92,14.37,72.3612002388,132.03
2021-01-15 12:00:00,13.188222209,0.0,13.188222209,13.188222209,0,13.188222209,0.0,0.0,0.0,133.62,87.758222209,-56.42,104.3298709157,13.188222209,0,13.188222209,74.57,-56.42,93.5088300643,123.65,87.118222209,15.26,88.4446281063,13.188222209,0,13.188222209,73.93,15.26,75.4884925005,132.03
2021-01-15 12:30:00,13.6162222086,0.0,13.6162222086,13.6162222086,0,13.6162222086,0.0,0.0,0.0,133.75,88.0962222086,-56.82,104.8306098782,13.6162222086,0,13.6162222086,74.48,-56.82,93.6791481601,123.86,87.4762222086,15.15,88.7784430585,13.6162222086,0,13.6162222086,73.86,15.15,75.3977592505,132.19
2021-01-15 13:00:00,12.2319999878,0.0,12.2319999878,12.2319999878,0,12.2319999878,0.0,0.0,0.0,133.94,88.3219999878,-56.84,105.031239552,12.2319999878,0,12.2319999878,76.09,-56.84,94.9761743807,124.03,87.6719999878,15.29,88.9953014594,12.2319999878,0,12.2319999878,75.44,15.29,76.9738767375,132.38
2021-01-15 13:30:00,12.341333321,0.0,12.341333321,12.341333321,0,12.341333321,0.0,0.0,0.0,133.94,84.011333321,-57.94,102.0536512153,12.341333321,0,12.341333321,71.67,-57.94,92.160905486,124.2,83.451333321,14.19,84.6491649873,12.341333321,0,12.341333321,71.11,14.19,72.5119865953,132.49
2021-01-15 14:00:00,11.4331110997,0.0,11.4331110997,11.4331110997,0,11.4331110997,0.0,0.0,0.0,134.44,82.8031110997,-57.09,100.5764550369,11.4331110997,0,11.4331110997,71.37,-57.09,91.3944473149,124.49,82.2231110997,15.4,83.652854099,11.4331110997,0,11.4331110997,70.79,15.4,72.4457321034,132.83
2021-01-15 14:30:00,11.2882222109,0.0,11.2882222109,11.2882222109,0,11.2882222109,0.0,0.0,0.0,134.37,79.5182222109,-59.61,99.3805804148,11.2882222109,0,11.2882222109,68.23,-59.61,90.6017935805,124.59,79.1182222109,12.03,80.0275826563,11.2882222109,0,11.2882222109,67.83,12.03,68.8885317016,132.83
2021-01-15 15:00:00,9.7003769564,0.0,9.7003769564,9.7003769564,0,9.7003769564,0.0,0.0,0.0,134.29,79.5503769564,-58.4,98.6854724562,9.7003769564,0,9.7003769564,69.85,-58.4,91.0471443814,122.7,80.5003769564,-6.23,80.7410898497,9.7003769564,0,9.7003769564,70.8,-6.23,71.0735738513,130.93
2021-01-15 15:30:00,9.7704397962,0.0,9.7704397962,9.7704397962,0,9.7704397962,0.0,0.0,0.0,134.11,84.9404397962,-56.67,102.1095843336,9.7704397962,0,9.7704397962,75.17,-56.67,94.1382908279,122.32,85.9204397962,-4.74,86.0510870052,9.7704397962,0,9.7704397962,76.15,-4.74,76.2973793783,130.58
2021-01-15 16:00:00,8.333328587,0.0,8.333328587,8.333328587,0,8.333328587,0.0,0.0,0.0,133.28,88.193328587,-54.2,103.5166808164,8.333328587,0,8.333328587,79.86,-54.2,96.5155925227,121.85,88.653328587,2.6,88.6914464283,8.333328587,0,8.333328587,80.32,2.6,80.3620706553,130.17
2021-01-15 16:30:00,4.2120218871,0.0,4.2120218871,4.2120218871,0,4.2120218871,0.0,0.0,0.0,132.11,91.6520218871,-51.22,104.993245097,4.2120218871,0,4.2120218871,87.44,-51.22,101.3372685639,121.85,90.7720218871,17.12,92.3723679326,4.2120218871,0,4.2120218871,86.56,17.12,88.2367723798,130.26
2021-01-15 17:00:00,4.6074444398,0.0,4.6074444398,4.6074444398,0,4.6074444398,0.0,0.0,0.0,131.32,101.0574444398,-4.21,101.1450996179,4.6074444398,0,4.6074444398,96.45,-4.21,96.5418385986,124.06,100.5174444398,5.31,100.657601485,4.6074444398,0,4.6074444398,95.91,5.31,96.0568800243,132.48
2021-01-15 17:30:00,10.6728888782,0.0,10.6728888782,10.6728888782,0,10.6728888782,0.0,0.0,0.0,132.11,102.6728888782,-7.28,102.9306587495,10.6728888782,0,10.6728888782,92.0,-7.28,92.2875852973,123.78,102.6328888782,-10.89,103.2090208242,10.6728888782,0,10.6728888782,91.96,-10.89,92.6025577401,132.17
2021-01-15 18:00:00,9.9021111012,0.0,9.9021111012,9.9021111012,0,9.9021111012,0.0,0.0,0.0,131.9,103.7021111012,-9.87,104.1707480382,9.9021111012,0,9.9021111012,93.8,-9.87,94.3178503784,122.86,103.8021111012,-13.26,104.6456204008,9.9021111012,0,9.9021111012,93.9,-13.26,94.8316276355,131.28
2021-01-15 18:30:00,5.3576666613,0.0,5.3576666613,5.3576666613,0,5.3576666613,0.0,0.0,0.0,131.4,103.5276666613,-9.32,103.9463330971,5.3576666613,0,5.3576666613,98.17,-9.32,98.6114156678,122.24,103.6376666613,-12.67,104.4092661166,5.3576666613,0,5.3576666613,98.28,-12.67,99.0933262132,130.58
2021-01-15 19:00:00,9.5185991842,0.0,9.5185991842,9.5185991842,0,9.5185991842,0.0,0.0,0.0,132.89,97.8185991842,-14.47,98.8830584396,9.5185991842,0,9.5185991842,88.3,-14.47,89.4777676297,124.06,97.9685991842,-17.89,99.5886465724,9.5185991842,0,9.5185991842,88.45,-17.89,90.2410915271,132.45
2021-01-15 19:30:00,11.0345507717,0.0,11.0345507717,11.0345507717,0,11.0345507717,0.0,0.0,0.0,130.0,96.9345507717,-28.93,101.1595375302,11.0345507717,0,11.0345507717,85.9,-28.93,90.64080151900001,122.36,97.4945507717,-3.58,97.5602574319,11.0345507717,0,11.0345507717,86.46,-3.58,86.5340857697,130.65
2021-01-15 20:00:00,7.6917728455,0.0,7.6917728455,7.6917728455,0,7.6917728455,0.0,0.0,0.0,129.7,91.9417728455,-44.8,102.2757527177,7.6917728455,0,7.6917728455,84.25,-44.8,95.4206607607,124.06,90.5717728455,22.5,93.3246807461,7.6917728455,0,7.6917728455,82.88,22.5,85.8798253375,132.35
2021-01-15 20:30:00,3.0981773958,0.0,3.0981773958,3.0981773958,0,3.0981773958,0.0,0.0,0.0,129.92,83.1481773958,-47.32,95.670276493,3.0981773958,0,3.0981773958,80.05,-47.32,92.9902408858,123.02,83.3381773958,5.39,83.5122979665,3.0981773958,0,3.0981773958,80.24,5.39,80.4208287697,131.29
2021-01-15 21:00:00,2.7846666639,0.0,2.7846666639,2.7846666639,0,2.7846666639,0.0,0.0,0.0,130.26,79.1246666639,-48.86,92.9946905725,2.7846666639,0,2.7846666639,76.34,-48.86,90.6371623563,123.53,79.3146666639,4.23,79.4273834896,2.7846666639,0,2.7846666639,76.53,4.23,76.6468120668,131.81
2021-01-15 21:30:00,2.8387777749,0.0,2.8387777749,2.8387777749,0,2.8387777749,0.0,0.0,0.0,130.67,75.1487777749,-50.59,90.5907660916,2.8387777749,0,2.8387777749,72.31,-50.59,88.2501229461,124.13,75.3787777749,2.96,75.4368725415,2.8387777749,0,2.8387777749,72.54,2.96,72.6003663903,132.39
2021-01-15 22:00:00,2.9207777749,0.0,2.9207777749,2.9207777749,0,2.9207777749,0.0,0.0,0.0,131.21,70.7807777749,-53.26,88.5807321172,2.9207777749,0,2.9207777749,67.86,-53.26,86.2647506227,124.97,71.0407777749,0.89,71.0463525232,2.9207777749,0,2.9207777749,68.12,0.89,68.1258137566,133.24
2021-01-15 22:30:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,131.54,65.0216666637,-63.24,90.7034439022,2.9616666637,0,2.9616666637,62.06,-63.24,88.6044084682,123.56,65.75166666370001,-9.95,66.5002569097,2.9616666637,0,2.9616666637,62.79,-9.95,63.5734740281,131.77
2021-01-15 23:00:00,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,131.54,60.6219999971,-67.12,90.4440229293,2.9319999971,0,2.9319999971,57.69,-67.12,88.5055393747,122.93,61.5219999971,-14.74,63.2631336849,2.9319999971,0,2.9319999971,58.59,-14.74,60.4156908427,131.18
2021-01-15 23:30:00,2.9149999971,0.0,2.9149999971,2.9149999971,0,2.9149999971,0.0,0.0,0.0,131.79,58.5849999971,-67.62,89.4688025217,2.9149999971,0,2.9149999971,55.67,-67.62,87.5877462891,123.15,59.4749999971,-15.08,61.357004691,2.9149999971,0,2.9149999971,56.56,-15.08,58.535801011,131.45
2021-01-16 00:00:00,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,131.79,56.6184444415,-68.13,88.5852422866,2.9784444414999998,0,2.9784444414999998,53.64,-68.13,86.7118590505,123.26,57.4884444415,-15.57,59.559601613,2.9784444414999998,0,2.9784444414999998,54.51,-15.57,56.690078497,131.45
2021-01-16 00:30:00,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,130.47,63.3325555525,-65.09,90.816962583,3.0525555525,0,3.0525555525,60.28,-65.09,88.7151988106,121.76,64.2225555525,-13.71,65.66963333,3.0525555525,0,3.0525555525,61.17,-13.71,62.6875825024,129.98
2021-01-16 01:00:00,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,130.2,64.2395555524,-65.25,91.5657304758,3.1495555524,0,3.1495555524,61.09,-65.25,89.384286091,121.44,65.1495555524,-14.03,66.6431203402,3.1495555524,0,3.1495555524,62.0,-14.03,63.5676088901,129.72
2021-01-16 01:30:00,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,130.51,62.7736666635,-65.81,90.9477285389,3.1536666635,0,3.1536666635,59.62,-65.81,88.8003406525,121.77,63.6636666635,-14.33,65.2565042968,3.1536666635,0,3.1536666635,60.51,-14.33,62.1836714902,130.05
2021-01-16 02:00:00,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,131.18,60.9479999968,-66.51,90.2121876667,3.1779999968,0,3.1779999968,57.77,-66.51,88.0962712037,122.45,61.8479999968,-14.53,63.5318503084,3.1779999968,0,3.1779999968,58.67,-14.53,60.4424503143,130.74
2021-01-16 02:30:00,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,131.53,61.0227777746,-66.64,90.3585580193,3.1627777746,0,3.1627777746,57.86,-66.64,88.2534373268,122.79,61.9127777746,-14.38,63.5608090868,3.1627777746,0,3.1627777746,58.75,-14.38,60.4842698559,131.04
2021-01-16 03:00:00,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,131.89,59.586111108,-67.05,89.7006529351,3.076111108,0,3.076111108,56.51,-67.05,87.6874141482,123.12,60.466111108,-14.52,62.1850544145,3.076111108,0,3.076111108,57.39,-14.52,59.1983319022,131.39
2021-01-16 03:30:00,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,132.23,57.4358888857,-66.74,88.0517400856,3.1558888857,0,3.1558888857,54.28,-66.74,86.0264261724,123.38,58.3158888857,-13.89,59.947268466,3.1558888857,0,3.1558888857,55.16,-13.89,56.8819628705,131.71
2021-01-16 04:00:00,3.117111108,0.0,3.117111108,3.117111108,0,3.117111108,0.0,0.0,0.0,132.8,55.157111108,-67.37,87.0690749106,3.117111108,0,3.117111108,52.04,-67.37,85.128599777,124.01,56.017111108,-14.08,57.7595285376,3.117111108,0,3.117111108,52.9,-14.08,54.7417244887,132.29
2021-01-16 04:30:00,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,132.8,53.4476666634,-67.49,86.0903779279,3.2276666634,0,3.2276666634,50.22,-67.49,84.1246010392,124.01,54.3176666634,-14.17,56.1355307427,3.2276666634,0,3.2276666634,51.09,-14.17,53.0186476629,132.29
2021-01-16 05:00:00,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,132.8,52.219222219,-67.73,85.5230967,3.229222219,0,3.229222219,48.99,-67.73,83.5905078343,124.12,53.079222219,-14.3,54.9717548508,3.229222219,0,3.229222219,49.85,-14.3,51.8605100245,132.37
2021-01-16 05:30:00,3.1486666635000002,0.0,3.1486666635000002,3.1486666635000002,0,3.1486666635000002,0.0,0.0,0.0,132.49,52.0186666635,-67.59,85.2897988123,3.1486666635000002,0,3.1486666635000002,48.87,-67.59,83.4067443316,123.78,52.8586666635,-14.47,54.80346286,3.1486666635000002,0,3.1486666635000002,49.71,-14.47,51.7732073567,132.02
2021-01-16 06:00:00,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,132.25,52.3645555524,-67.35,85.3116004902,3.1345555524,0,3.1345555524,49.23,-67.35,83.4243094068,123.52,53.2245555524,-14.48,55.1590764404,3.1345555524,0,3.1345555524,50.09,-14.48,52.1409483995,131.78
2021-01-16 06:30:00,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,132.06,54.9505555525,-65.9,85.8042746927,3.0105555525,0,3.0105555525,51.94,-65.9,83.9081259474,123.14,55.8105555525,-13.25,57.3618393279,3.0105555525,0,3.0105555525,52.8,-13.25,54.437142651,131.45
2021-01-16 07:00:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,131.7,57.0503333305,-64.35,85.9980408679,2.8103333305,0,2.8103333305,54.24,-64.35,84.1599673241,122.69,57.9203333305,-12.08,59.1666410498,2.8103333305,0,2.8103333305,55.11,-12.08,56.4184234094,130.99
2021-01-16 07:30:00,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,131.7,57.8871111084,-63.8,86.1473019454,2.7271111084,0,2.7271111084,55.16,-63.8,84.3389921685,122.69,58.7571111084,-11.55,59.8815548045,2.7271111084,0,2.7271111084,56.03,-11.55,57.2080711089,130.99
2021-01-16 08:00:00,2.844888886,0.0,2.844888886,2.844888886,0,2.844888886,0.0,0.0,0.0,131.7,60.364888886,-63.14,87.3531877508,2.844888886,0,2.844888886,57.52,-63.14,85.4120014986,122.6,61.244888886,-10.98,62.2213533657,2.844888886,0,2.844888886,58.4,-10.98,59.4232311474,130.99
2021-01-16 08:30:00,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,130.95,63.3137777749,-61.83,88.4962335703,2.8837777749,0,2.8837777749,60.43,-61.83,86.4565428409,121.94,64.15377777489999,-9.38,64.8358820623,2.8837777749,0,2.8837777749,61.27,-9.38,61.9838470894,130.25
2021-01-16 09:00:00,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,130.05,68.7604444414,-60.7,91.7196201463,3.0804444414,0,3.0804444414,65.68,-60.7,89.4335082617,122.63,68.2904444414,9.94,69.0100601507,3.0804444414,0,3.0804444414,65.21,9.94,65.9632299088,131.01
2021-01-16 09:30:00,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,130.05,72.2089999963,-60.04,93.9092182934,3.6789999963,0,3.6789999963,68.53,-60.04,91.1107156157,122.63,71.6989999963,10.51,72.4652102769,3.6789999963,0,3.6789999963,68.02,10.51,68.827178498,130.93
2021-01-16 10:00:00,4.6311111065,0.0,4.6311111065,4.6311111065,0,4.6311111065,0.0,0.0,0.0,129.65,74.3411111065,-59.65,95.3138148463,4.6311111065,0,4.6311111065,69.71,-59.65,91.7475154977,122.19,73.7911111065,10.44,74.5259798884,4.6311111065,0,4.6311111065,69.16,10.44,69.9435429472,130.47
2021-01-16 10:30:00,6.5592222157,0.0,6.5592222157,6.5592222157,0,6.5592222157,0.0,0.0,0.0,129.65,73.7292222157,-60.01,95.0641799445,6.5592222157,0,6.5592222157,67.17,-60.01,90.0722432273,122.26,73.2492222157,10.16,73.9504844825,6.5592222157,0,6.5592222157,66.69,10.16,67.4594819132,130.47
2021-01-16 11:00:00,10.2123333231,0.0,10.2123333231,10.2123333231,0,10.2123333231,0.0,0.0,0.0,131.03,71.5423333231,-60.96,93.9916329112,10.2123333231,0,10.2123333231,61.33,-60.96,86.4724840629,123.68,71.2223333231,10.71,72.0230856322,10.2123333231,0,10.2123333231,61.01,10.71,61.9429108131,131.97
2021-01-16 11:30:00,14.7157777631,0.0,14.7157777631,14.7157777631,0,14.7157777631,0.0,0.0,0.0,131.69,68.1157777631,-62.31,92.3162785226,14.7157777631,0,14.7157777631,53.4,-62.31,82.061538494,124.55,67.9457777631,10.18,68.7041564669,14.7157777631,0,14.7157777631,53.23,10.18,54.1946980802,132.79
2021-01-16 12:00:00,14.4861110966,0.0,14.4861110966,14.4861110966,0,14.4861110966,0.0,0.0,0.0,131.91,67.3561110966,-63.05,92.2613039256,14.4861110966,0,14.4861110966,52.87,-63.05,82.283287489,124.72,67.2361110966,9.2,67.8626158897,14.4861110966,0,14.4861110966,52.75,9.2,53.5462650425,132.93
2021-01-16 12:30:00,13.6645555419,0.0,13.6645555419,13.6645555419,0,13.6645555419,0.0,0.0,0.0,131.69,69.2445555419,-61.5,92.6124099254,13.6645555419,0,13.6645555419,55.58,-61.5,82.8938260668,122.67,70.1245555419,-9.38,70.7491179447,13.6645555419,0,13.6645555419,56.46,-9.38,57.2338710905,130.78
