Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-16 13:00:00,12.669222209600001,0.0,12.669222209600001,12.669222209600001,0,12.669222209600001,0.0,0.0,0.0,131.19,68.9692222096,-60.59,91.8036040262,12.669222209600001,0,12.669222209600001,56.3,-60.59,82.7093592044,122.16,69.8792222096,-8.97,70.4525840308,12.669222209600001,0,12.669222209600001,57.21,-8.97,57.9089371341,130.27
2021-01-16 13:30:00,13.4861110976,0.0,13.4861110976,13.4861110976,0,13.4861110976,0.0,0.0,0.0,131.19,71.2861110976,-61.35,94.050689181,13.4861110976,0,13.4861110976,57.8,-61.35,84.2891600385,122.27,72.1861110976,-9.6,72.8216632287,13.4861110976,0,13.4861110976,58.7,-9.6,59.4798285135,130.35
2021-01-16 14:00:00,11.2438888776,0.0,11.2438888776,11.2438888776,0,11.2438888776,0.0,0.0,0.0,131.19,68.9938888776,-62.77,93.2750213211,11.2438888776,0,11.2438888776,57.75,-62.77,85.2944042713,122.42,69.9038888776,-10.92,70.7516789922,11.2438888776,0,11.2438888776,58.66,-10.92,59.6677634908,130.5
2021-01-16 14:30:00,11.2453333221,0.0,11.2453333221,11.2453333221,0,11.2453333221,0.0,0.0,0.0,131.19,69.3953333221,-62.64,93.4851960841,11.2453333221,0,11.2453333221,58.15,-62.64,85.4704165194,122.32,70.2953333221,-10.88,71.132329407,11.2453333221,0,11.2453333221,59.05,-10.88,60.0439580641,130.36
2021-01-16 15:00:00,9.7087777681,0.0,9.7087777681,9.7087777681,0,9.7087777681,0.0,0.0,0.0,131.19,68.6887777681,-63.62,93.6250639053,9.7087777681,0,9.7087777681,58.98,-63.62,86.753356131,122.45,69.5987777681,-11.77,70.5869872343,9.7087777681,0,9.7087777681,59.89,-11.77,61.0356043634,130.5
2021-01-16 15:30:00,8.5704444359,0.0,8.5704444359,8.5704444359,0,8.5704444359,0.0,0.0,0.0,131.19,71.7004444359,-63.51,95.7834736909,8.5704444359,0,8.5704444359,63.13,-63.51,89.5484059043,122.38,72.6204444359,-11.69,73.5553196585,8.5704444359,0,8.5704444359,64.05,-11.69,65.1080532653,130.5
2021-01-16 16:00:00,8.4485555471,0.0,8.4485555471,8.4485555471,0,8.4485555471,0.0,0.0,0.0,131.05,74.8285555471,-62.75,97.656926151,8.4485555471,0,8.4485555471,66.38,-62.75,91.3447694178,122.15,75.7685555471,-11.06,76.5715195728,8.4485555471,0,8.4485555471,67.32,-11.06,68.2224743028,130.24
2021-01-16 16:30:00,9.5284444349,0.0,9.5284444349,9.5284444349,0,9.5284444349,0.0,0.0,0.0,130.58,83.4284444349,-54.48,99.641235143,9.5284444349,0,9.5284444349,73.9,-54.48,91.8111126172,122.76,83.9884444349,-2.58,84.028061971,9.5284444349,0,9.5284444349,74.46,-2.58,74.5046844165,130.86
2021-01-16 17:00:00,10.0724444344,0.0,10.0724444344,10.0724444344,0,10.0724444344,0.0,0.0,0.0,129.69,90.6424444344,-47.77,102.4598732824,10.0724444344,0,10.0724444344,80.57,-47.77,93.6669514824,122.97,90.8124444344,4.9,90.9445438943,10.0724444344,0,10.0724444344,80.74,4.9,80.8885504877,131.1
2021-01-16 17:30:00,11.6029999884,0.0,11.6029999884,11.6029999884,0,11.6029999884,0.0,0.0,0.0,129.35,99.1229999884,-13.88,100.0900770641,11.6029999884,0,11.6029999884,87.52,-13.88,88.6137957657,123.98,98.9229999884,-8.83,99.3163069526,11.6029999884,0,11.6029999884,87.32,-8.83,87.7653194605,132.22
2021-01-16 18:00:00,11.1373333222,0.0,11.1373333222,11.1373333222,0,11.1373333222,0.0,0.0,0.0,129.35,101.5273333222,-9.15,101.9388145483,11.1373333222,0,11.1373333222,90.39,-9.15,90.8519377889,124.28,101.2773333222,-12.04,101.9904889921,11.1373333222,0,11.1373333222,90.14,-12.04,90.940536616,132.5
2021-01-16 18:30:00,8.7984444356,0.0,8.7984444356,8.7984444356,0,8.7984444356,0.0,0.0,0.0,129.52,99.8284444356,-10.1,100.3380701351,8.7984444356,0,8.7984444356,91.03,-10.1,91.5885959058,124.58,99.5984444356,-12.99,100.4419744629,8.7984444356,0,8.7984444356,90.8,-12.99,91.7244792844,132.8
2021-01-16 19:00:00,7.5451111036,0.0,7.5451111036,7.5451111036,0,7.5451111036,0.0,0.0,0.0,129.87,94.5151111036,-11.25,95.1822920869,7.5451111036,0,7.5451111036,86.97,-11.25,87.6946030266,125.14,94.2751111036,-14.18,95.3355598588,7.5451111036,0,7.5451111036,86.73,-14.18,87.8815412928,133.32
2021-01-16 19:30:00,7.0377777707,0.0,7.0377777707,7.0377777707,0,7.0377777707,0.0,0.0,0.0,129.74,87.3677777707,-42.46,97.1389736028,7.0377777707,0,7.0377777707,80.33,-42.46,90.8612155983,123.82,87.4677777707,-1.76,87.4854830709,7.0377777707,0,7.0377777707,80.43,-1.76,80.4492541917,131.92
2021-01-16 20:00:00,4.3249999957,0.0,4.3249999957,4.3249999957,0,4.3249999957,0.0,0.0,0.0,130.06,84.9349999957,-50.96,99.049865342,4.3249999957,0,4.3249999957,80.61,-50.96,95.3671521018,123.74,85.1149999957,2.2,85.1434273697,4.3249999957,0,4.3249999957,80.79,2.2,80.8199486513,131.84
2021-01-16 20:30:00,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,129.98,79.0759999974,-51.63,94.4387138603,2.5859999974,0,2.5859999974,76.49,-51.63,92.2842185858,123.74,79.2759999974,1.55,79.291151307,2.5859999974,0,2.5859999974,76.69,1.55,76.7056621117,131.84
2021-01-16 21:00:00,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,130.52,75.6292222196,-52.34,91.9742075451,2.6292222196,0,2.6292222196,73.0,-52.34,89.8246937095,124.27,75.8392222196,1.31,75.8505354422,2.6292222196,0,2.6292222196,73.21,1.31,73.2217194554,132.43
2021-01-16 21:30:00,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,130.13,71.7373333307,-54.01,89.7960193628,2.5973333307,0,2.5973333307,69.14,-54.01,87.7349400182,124.12,71.9673333307,-0.47000000000000003,71.9688680385,2.5973333307,0,2.5973333307,69.37,-0.47000000000000003,69.3715921686,132.25
2021-01-16 22:00:00,3.4512222188,0.0,3.4512222188,3.4512222188,0,3.4512222188,0.0,0.0,0.0,130.13,68.5212222188,-55.31,88.0588098622,3.4512222188,0,3.4512222188,65.07,-55.31,85.4008255229,124.26,68.7912222188,-1.63,68.8105308391,3.4512222188,0,3.4512222188,65.34,-1.63,65.3603281816,132.39
2021-01-16 22:30:00,3.6142222186,0.0,3.6142222186,3.6142222186,0,3.6142222186,0.0,0.0,0.0,130.63,64.9742222186,-57.0,86.4329193821,3.6142222186,0,3.6142222186,61.36,-57.0,83.749922985,124.88,65.2642222186,-2.7800000000000002,65.3234039361,3.6142222186,0,3.6142222186,61.65,-2.7800000000000002,61.7126478123,133.04
2021-01-16 23:00:00,2.7145555528000003,0.0,2.7145555528000003,2.7145555528000003,0,2.7145555528000003,0.0,0.0,0.0,130.93,60.5645555528,-65.13,88.93808121,2.7145555528000003,0,2.7145555528000003,57.85,-65.13,87.1122230229,124.04,61.1545555528,-11.38,62.204373358,2.7145555528000003,0,2.7145555528000003,58.44,-11.38,59.5377023406,132.13
2021-01-16 23:30:00,4.4177777734,0.0,4.4177777734,4.4177777734,0,4.4177777734,0.0,0.0,0.0,130.43,58.7577777734,-70.18,91.5298249144,4.4177777734,0,4.4177777734,54.34,-70.18,88.7584812849,122.35,59.6277777734,-18.32,62.3786364246,4.4177777734,0,4.4177777734,55.21,-18.32,58.1701512805,130.47
2021-01-17 00:00:00,3.0926666636,0.0,3.0926666636,3.0926666636,0,3.0926666636,0.0,0.0,0.0,130.73,56.8026666636,-70.51,90.5439287865,3.0926666636,0,3.0926666636,53.71,-70.51,88.6364721771,122.62,57.6726666636,-18.43,60.5458617916,3.0926666636,0,3.0926666636,54.58,-18.43,57.6076496656,130.77
2021-01-17 00:30:00,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,129.98,63.5091111084,-68.31,93.2719855786,2.6991111084,0,2.6991111084,60.81,-68.31,91.4555203364,121.74,64.4091111084,-16.95,66.6020727438,2.6991111084,0,2.6991111084,61.71,-16.95,63.9955201557,129.86
2021-01-17 01:00:00,2.6943333306,0.0,2.6943333306,2.6943333306,0,2.6943333306,0.0,0.0,0.0,129.57,66.6043333306,-67.57,94.8780381248,2.6943333306,0,2.6943333306,63.91,-67.57,93.0064137573,122.48,66.6543333306,-3.79,66.7619970623,2.6943333306,0,2.6943333306,63.96,-3.79,64.0721913157,130.61
2021-01-17 01:30:00,2.7215555528,0.0,2.7215555528,2.7215555528,0,2.7215555528,0.0,0.0,0.0,129.86,66.1815555528,-68.57,95.2987051087,2.7215555528,0,2.7215555528,63.46,-68.57,93.4292058192,123.44,65.7615555528,2.96,65.8281382748,2.7215555528,0,2.7215555528,63.04,2.96,63.1094541254,131.59
2021-01-17 02:00:00,2.7602222195,0.0,2.7602222195,2.7602222195,0,2.7602222195,0.0,0.0,0.0,130.44,63.7302222195,-69.64,94.3995276691,2.7602222195,0,2.7602222195,60.97,-69.64,92.5584707091,124.1,63.3702222195,2.55,63.4215071103,2.7602222195,0,2.7602222195,60.61,2.55,60.6636184216,132.26
2021-01-17 02:30:00,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,130.51,62.6546666638,-69.74,93.7511325519,2.8346666638,0,2.8346666638,59.82,-69.74,91.880901171,124.17,62.3246666638,2.5700000000000003,62.3776320067,2.8346666638,0,2.8346666638,59.49,2.5700000000000003,59.5454868147,132.26
2021-01-17 03:00:00,4.3145555512,0.0,4.3145555512,4.3145555512,0,4.3145555512,0.0,0.0,0.0,130.74,60.5645555512,-70.39,92.859127118,4.3145555512,0,4.3145555512,56.25,-70.39,90.1044649282,124.39,60.3145555512,2.27,60.3572573213,4.3145555512,0,4.3145555512,56.0,2.27,56.0459891518,132.58
2021-01-17 03:30:00,3.671666663,0.0,3.671666663,3.671666663,0,3.671666663,0.0,0.0,0.0,131.3,57.941666663,-72.5,92.8088720742,3.671666663,0,3.671666663,54.27,-72.5,90.5620389567,123.86,58.471666663,-13.04,59.9080746006,3.671666663,0,3.671666663,54.8,-13.04,56.3301127285,132.0
2021-01-17 04:00:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,131.81,55.7925555527,-72.77,91.6966856277,2.8325555527,0,2.8325555527,52.96,-72.77,90.0013027683,123.77,56.6725555527,-19.7,59.9989045973,2.8325555527,0,2.8325555527,53.84,-19.7,57.3309305698,132.0
2021-01-17 04:30:00,3.6034444408,0.0,3.6034444408,3.6034444408,0,3.6034444408,0.0,0.0,0.0,133.02,54.7734444408,-67.28,86.7567208688,3.6034444408,0,3.6034444408,51.17,-67.28,84.527908409,124.34,55.6334444408,-13.7,57.2954635233,3.6034444408,0,3.6034444408,52.03,-13.7,53.8034469156,132.56
2021-01-17 05:00:00,2.7065555528000003,0.0,2.7065555528000003,2.7065555528000003,0,2.7065555528000003,0.0,0.0,0.0,133.15,53.0365555528,-67.09,85.5216015104,2.7065555528000003,0,2.7065555528000003,50.33,-67.09,83.8700005962,124.34,53.8865555528,-13.51,55.5543064879,2.7065555528000003,0,2.7065555528000003,51.18,-13.51,52.9330945629,132.66
2021-01-17 05:30:00,2.6657777751,0.0,2.6657777751,2.6657777751,0,2.6657777751,0.0,0.0,0.0,133.03,52.9657777751,-67.07,85.46202967,2.6657777751,0,2.6657777751,50.3,-67.07,83.8360000239,124.34,53.8257777751,-13.56,55.5075486136,2.6657777751,0,2.6657777751,51.16,-13.56,52.9265453246,132.57
2021-01-17 06:00:00,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,133.12,54.4532222195,-67.26,86.5393610451,2.7232222195,0,2.7232222195,51.73,-67.26,84.852227431,124.44,55.3132222195,-13.68,56.9797766958,2.7232222195,0,2.7232222195,52.59,-13.68,54.3401370996,132.66
2021-01-17 06:30:00,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,132.6,56.1753333307,-65.89,86.5861430878,2.6553333307,0,2.6553333307,53.52,-65.89,84.8874696289,123.84,57.0353333307,-12.76,58.4452465829,2.6553333307,0,2.6553333307,54.38,-12.76,55.8569780779,132.06
2021-01-17 07:00:00,3.9735555516,0.0,3.9735555516,3.9735555516,0,3.9735555516,0.0,0.0,0.0,133.18,58.2335555516,-64.96,87.2407507543,3.9735555516,0,3.9735555516,54.26,-64.96,84.6401157844,124.24,59.0935555516,-11.4,60.1831231138,3.9735555516,0,3.9735555516,55.12,-11.4,56.2865383551,132.48
2021-01-17 07:30:00,3.1124444413,0.0,3.1124444413,3.1124444413,0,3.1124444413,0.0,0.0,0.0,132.83,57.8724444413,-64.17,86.4118552377,3.1124444413,0,3.1124444413,54.76,-64.17,84.3590333041,123.8,58.7424444413,-11.02,59.7671747613,3.1124444413,0,3.1124444413,55.63,-11.02,56.7109980515,132.1
2021-01-17 08:00:00,4.535555551,0.0,4.535555551,4.535555551,0,4.535555551,0.0,0.0,0.0,132.68,59.995555551,-63.35,87.2507259905,4.535555551,0,4.535555551,55.46,-63.35,84.1964019421,123.6,60.855555551,-10.35,61.7294187679,4.535555551,0,4.535555551,56.32,-10.35,57.263119894,131.88
2021-01-17 08:30:00,2.8823333305,0.0,2.8823333305,2.8823333305,0,2.8823333305,0.0,0.0,0.0,132.21,63.4423333305,-61.18,88.1358159797,2.8823333305,0,2.8823333305,60.56,-61.18,86.0842958965,122.94,64.3223333305,-8.74,64.9134051262,2.8823333305,0,2.8823333305,61.44,-8.74,62.058530437,131.2
2021-01-17 09:00:00,3.6503333297,0.0,3.6503333297,3.6503333297,0,3.6503333297,0.0,0.0,0.0,131.74,66.7103333297,-59.68,89.5096138577,3.6503333297,0,3.6503333297,63.06,-59.68,86.8231881469,122.41,67.6103333297,-7.75,68.0530651253,3.6503333297,0,3.6503333297,63.96,-7.75,64.427820854,130.67
2021-01-17 09:30:00,4.6083333287,0.0,4.6083333287,4.6083333287,0,4.6083333287,0.0,0.0,0.0,131.31,70.6683333287,-58.68,91.8550800743,4.6083333287,0,4.6083333287,66.06,-58.68,88.3587347125,121.85,71.5783333287,-7.06,71.9256658093,4.6083333287,0,4.6083333287,66.97,-7.06,67.3411055745,130.14
2021-01-17 10:00:00,6.2731111048,0.0,6.2731111048,6.2731111048,0,6.2731111048,0.0,0.0,0.0,131.19,72.4331111048,-60.45,94.3438290739,6.2731111048,0,6.2731111048,66.16,-60.45,89.6177889707,121.85,73.3531111048,-8.8,73.879083026,6.2731111048,0,6.2731111048,67.08,-8.8,67.6547588866,130.14
2021-01-17 10:30:00,8.3055555473,0.0,8.3055555473,8.3055555473,0,8.3055555473,0.0,0.0,0.0,131.19,72.2455555473,-60.93,94.5086514364,8.3055555473,0,8.3055555473,63.94,-60.93,88.3220725527,121.85,73.1755555473,-9.26,73.759131839,8.3055555473,0,8.3055555473,64.87,-9.26,65.5275857941,130.22
2021-01-17 11:00:00,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,130.77,73.4883333231,-60.03,94.8901261176,10.2183333231,0,10.2183333231,63.27,-60.03,87.216361997,121.52,74.3883333231,-8.72,74.8976804353,10.2183333231,0,10.2183333231,64.17,-8.72,64.7597660589,129.78
2021-01-17 11:30:00,9.0766666576,0.0,9.0766666576,9.0766666576,0,9.0766666576,0.0,0.0,0.0,130.32,75.0166666576,-51.08,90.7560834127,9.0766666576,0,9.0766666576,65.94,-51.08,83.4101312791,122.89,75.4766666576,0.98,75.4830286206,9.0766666576,0,9.0766666576,66.4,0.98,66.4072315339,131.13
2021-01-17 12:00:00,11.0962222111,0.0,11.0962222111,11.0962222111,0,11.0962222111,0.0,0.0,0.0,130.17,72.2262222111,-48.11,86.7824825347,11.0962222111,0,11.0962222111,61.13,-48.11,77.7910598977,123.54,72.5162222111,4.96,72.6856525304,11.0962222111,0,11.0962222111,61.42,4.96,61.6199480688,131.77
2021-01-17 12:30:00,15.2998888736,0.0,15.2998888736,15.2998888736,0,15.2998888736,0.0,0.0,0.0,129.95,73.4098888736,-48.48,87.9734174875,15.2998888736,0,15.2998888736,58.11,-48.48,75.6774900482,123.41,73.7098888736,4.44,73.8434920474,15.2998888736,0,15.2998888736,58.41,4.44,58.5785088578,131.61
2021-01-17 13:00:00,14.8473333185,0.0,14.8473333185,14.8473333185,0,14.8473333185,0.0,0.0,0.0,130.46,74.9973333185,-37.14,83.6897819622,14.8473333185,0,14.8473333185,60.15,-37.14,70.6923058048,124.82,75.0873333185,-4.25,75.2075137528,14.8473333185,0,14.8473333185,60.24,-4.25,60.3897350549,133.03
2021-01-17 13:30:00,12.8982222093,0.0,12.8982222093,12.8982222093,0,12.8982222093,0.0,0.0,0.0,131.52,76.2582222093,-42.97,87.5313506952,12.8982222093,0,12.8982222093,63.36,-42.97,76.556583649,124.12,76.7582222093,-16.55,78.5221444991,12.8982222093,0,12.8982222093,63.86,-16.55,65.9697059263,132.23
2021-01-17 14:00:00,10.8269999892,0.0,10.8269999892,10.8269999892,0,10.8269999892,0.0,0.0,0.0,131.69,74.3169999892,-45.91,87.3541332015,10.8269999892,0,10.8269999892,63.49,-45.91,78.3499087428,123.68,74.9769999892,-20.33,77.684357675,10.8269999892,0,10.8269999892,64.15,-20.33,67.2943638056,131.8
2021-01-17 14:30:00,10.064111101,0.0,10.064111101,10.064111101,0,10.064111101,0.0,0.0,0.0,131.53,74.234111101,-46.01,87.336265955,10.064111101,0,10.064111101,64.17,-46.01,78.9601735054,123.56,74.894111101,-20.49,77.6464292651,10.064111101,0,10.064111101,64.83,-20.49,67.9909479269,131.72
2021-01-17 15:00:00,8.381333325,0.0,8.381333325,8.381333325,0,8.381333325,0.0,0.0,0.0,131.37,75.321333325,-44.7,87.5864901332,8.381333325,0,8.381333325,66.94,-44.7,80.4925686011,123.23,76.001333325,-19.25,78.4013084532,8.381333325,0,8.381333325,67.62,-19.25,70.3066632689,131.33
2021-01-17 15:30:00,9.439444435,0.0,9.439444435,9.439444435,0,9.439444435,0.0,0.0,0.0,131.15,75.229444435,-45.2,87.7639408299,9.439444435,0,9.439444435,65.79,-45.2,79.8208249769,123.07,75.889444435,-19.84,78.4399985763,9.439444435,0,9.439444435,66.45,-19.84,69.3485983997,131.21
2021-01-17 16:00:00,7.8181111033,0.0,7.8181111033,7.8181111033,0,7.8181111033,0.0,0.0,0.0,130.78,81.9581111033,-43.46,92.7680094409,7.8181111033,0,7.8181111033,74.14,-43.46,85.9389969688,122.57,82.6481111033,-18.26,84.6412303133,7.8181111033,0,7.8181111033,74.83,-18.26,77.0256872738,130.68
2021-01-17 16:30:00,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,130.11,91.7165555486,-38.0,99.277019303,6.9965555486,0,6.9965555486,84.72,-38.0,92.8519165123,121.78,92.3765555486,-13.33,93.3333644257,6.9965555486,0,6.9965555486,85.38,-13.33,86.4143118933,129.94
2021-01-17 17:00:00,9.3347102265,0.0,9.3347102265,9.3347102265,0,9.3347102265,0.0,0.0,0.0,129.48,102.0947102265,-24.53,105.0002416961,9.3347102265,0,9.3347102265,92.76,-24.53,95.9486242736,122.9,101.9947102265,1.75,102.0097221552,9.3347102265,0,9.3347102265,92.66,1.75,92.6765239961,131.18
2021-01-17 17:30:00,13.0739954555,0.0,13.0739954555,13.0739954555,0,13.0739954555,0.0,0.0,0.0,129.08,109.7739954555,-23.24,112.207074992,13.0739954555,0,13.0739954555,96.7,-23.24,99.4534443848,122.37,109.6439954555,2.86,109.681289833,13.0739954555,0,13.0739954555,96.57,2.86,96.6123413442,130.68
2021-01-17 18:00:00,13.3524398351,0.0,13.3524398351,13.3524398351,0,13.3524398351,0.0,0.0,0.0,129.08,109.0924398351,-25.48,112.0285268545,13.3524398351,0,13.3524398351,95.74,-25.48,99.0725895493,122.69,108.9924398351,0.73,108.9948844727,13.3524398351,0,13.3524398351,95.64,0.73,95.6427859276,130.96
2021-01-17 18:30:00,8.7482885517,0.0,8.7482885517,8.7482885517,0,8.7482885517,0.0,0.0,0.0,129.63,102.4282885517,-27.18,105.973141388,8.7482885517,0,8.7482885517,93.68,-27.18,97.5432970532,123.32,102.3382885517,-0.71,102.3407514322,8.7482885517,0,8.7482885517,93.59,-0.71,93.5926930909,131.55
2021-01-17 19:00:00,4.9524444395,0.0,4.9524444395,4.9524444395,0,4.9524444395,0.0,0.0,0.0,129.63,98.8924444395,-45.1,108.690963595,4.9524444395,0,4.9524444395,93.94,-45.1,104.2052474686,122.59,98.9924444395,7.14,99.2496028007,4.9524444395,0,4.9524444395,94.04,7.14,94.3106632359,130.79
2021-01-17 19:30:00,2.6086666641000003,0.0,2.6086666641000003,2.6086666641000003,0,2.6086666641000003,0.0,0.0,0.0,129.92,92.9086666641,-47.02,104.1292501716,2.6086666641000003,0,2.6086666641000003,90.3,-47.02,101.8084986629,123.05,93.0386666641,5.68,93.2118870886,2.6086666641000003,0,2.6086666641000003,90.43,5.68,90.60820768560001,131.23
2021-01-17 20:00:00,2.7225555528000003,0.0,2.7225555528000003,2.7225555528000003,0,2.7225555528000003,0.0,0.0,0.0,130.22,87.3125555528,-48.9,100.0734348225,2.7225555528000003,0,2.7225555528000003,84.59,-48.9,97.7071036312,123.52,87.4525555528,4.19,87.5528730124,2.7225555528000003,0,2.7225555528000003,84.73,4.19,84.8335370004,131.7
2021-01-17 20:30:00,3.9808888849,0.0,3.9808888849,3.9808888849,0,3.9808888849,0.0,0.0,0.0,130.33,82.3108888849,-49.92,96.265719906,3.9808888849,0,3.9808888849,78.33,-49.92,92.8848496796,123.85,82.4808888849,3.38,82.5501146652,3.9808888849,0,3.9808888849,78.5,3.38,78.572733184,132.0
2021-01-17 21:00:00,2.4356666642,0.0,2.4356666642,2.4356666642,0,2.4356666642,0.0,0.0,0.0,129.54,77.8556666642,-51.28,93.2263011801,2.4356666642,0,2.4356666642,75.42,-51.28,91.2020548014,123.23,78.0356666642,1.5,78.0500818176,2.4356666642,0,2.4356666642,75.6,1.5,75.6148794881,131.37
2021-01-17 21:30:00,4.5492222177,0.0,4.5492222177,4.5492222177,0,4.5492222177,0.0,0.0,0.0,129.54,74.4992222177,-52.76,91.2893844378,4.5492222177,0,4.5492222177,69.95,-52.76,87.6163232509,123.36,74.7292222177,0.22,74.7295460528,4.5492222177,0,4.5492222177,70.18,0.22,70.1803448267,131.54
2021-01-17 22:00:00,3.7884444407,0.0,3.7884444407,3.7884444407,0,3.7884444407,0.0,0.0,0.0,130.07,70.7084444407,-54.45,89.2439724307,3.7884444407,0,3.7884444407,66.92,-54.45,86.2733382917,124.11,70.9184444407,-0.9500000000000001,70.924807098,3.7884444407,0,3.7884444407,67.13,-0.9500000000000001,67.1367216954,132.26
2021-01-17 22:30:00,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,130.63,65.476666663,-58.45,87.7701337432,3.636666663,0,3.636666663,61.84,-58.45,85.0916453008,124.41,65.826666663,-4.27,65.9650130294,3.636666663,0,3.636666663,62.19,-4.27,62.3364179272,132.6
2021-01-17 23:00:00,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,130.0,60.6648888861,-68.55,91.5386871413,2.8048888861,0,2.8048888861,57.86,-68.55,89.7044151645,121.78,61.5248888861,-17.17,63.8758236929,2.8048888861,0,2.8048888861,58.72,-17.17,61.1788141435,129.89
2021-01-17 23:30:00,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,129.53,60.7038888862,-68.95,91.8643817043,2.6838888862,0,2.6838888862,58.02,-68.95,90.1133891273,123.05,60.5138888862,0.25,60.5144052944,2.6838888862,0,2.6838888862,57.83,0.25,57.8305403744,131.21
2021-01-18 00:00:00,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,129.61,59.4354444418,-69.69,91.5929481783,2.6054444418,0,2.6054444418,56.83,-69.69,89.9241068902,123.32,59.1354444418,1.77,59.1619277013,2.6054444418,0,2.6054444418,56.53,1.77,56.5577032773,131.5
2021-01-18 00:30:00,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,128.91,66.2717777752,-67.67,94.7162997033,2.5617777752,0,2.5617777752,63.71,-67.67,92.9418796883,122.48,65.8217777752,2.86,65.8838829266,2.5617777752,0,2.5617777752,63.26,2.86,63.3246176459,130.62
2021-01-18 01:00:00,3.820777774,0.0,3.820777774,3.820777774,0,3.820777774,0.0,0.0,0.0,128.56,68.320777774,-67.06,95.73281713,3.820777774,0,3.820777774,64.5,-67.06,93.0445785632,122.07,67.860777774,3.05,67.9292842601,3.820777774,0,3.820777774,64.04,3.05,64.1125892474,130.24
2021-01-18 01:30:00,4.350333329,0.0,4.350333329,4.350333329,0,4.350333329,0.0,0.0,0.0,128.85,66.850333329,-67.43,94.9514189794,4.350333329,0,4.350333329,62.5,-67.43,91.9404965181,122.37,66.420333329,3.01,66.4885011076,4.350333329,0,4.350333329,62.07,3.01,62.1429400656,130.57
2021-01-18 02:00:00,3.1797777745999998,0.0,3.1797777745999998,3.1797777745999998,0,3.1797777745999998,0.0,0.0,0.0,129.24,65.0297777746,-68.15,94.1981661043,3.1797777745999998,0,3.1797777745999998,61.85,-68.15,92.031760822,122.86,64.6197777746,2.73,64.6774193953,3.1797777745999998,0,3.1797777745999998,61.44,2.73,61.5006219481,131.06
2021-01-18 02:30:00,2.5621111085,0.0,2.5621111085,2.5621111085,0,2.5621111085,0.0,0.0,0.0,129.24,65.3421111085,-67.92,94.2481717813,2.5621111085,0,2.5621111085,62.78,-67.92,92.4902957072,122.72,64.9121111085,2.85,64.974646352,2.5621111085,0,2.5621111085,62.35,2.85,62.4151023391,130.93
2021-01-18 03:00:00,2.604555553,0.0,2.604555553,2.604555553,0,2.604555553,0.0,0.0,0.0,129.35,63.194555553,-68.1,92.9040464756,2.604555553,0,2.604555553,60.59,-68.1,91.1523894366,122.83,62.814555553,2.9,62.8814630023,2.604555553,0,2.604555553,60.21,2.9,60.2797984403,131.04
2021-01-18 03:30:00,2.5292222197000003,0.0,2.5292222197000003,2.5292222197000003,0,2.5292222197000003,0.0,0.0,0.0,129.59,60.6892222197,-68.34,91.3976875727,2.5292222197000003,0,2.5292222197000003,58.16,-68.34,89.7381813945,123.07,60.3592222197,2.87,60.4274160209,2.5292222197000003,0,2.5292222197000003,57.83,2.87,57.9011726997,131.34
2021-01-18 04:00:00,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,129.73,59.2703333308,-68.61,90.6658949834,2.4903333308,0,2.4903333308,56.78,-68.61,89.0578491768,123.23,58.9803333308,2.85,59.0491508814,2.4903333308,0,2.4903333308,56.49,2.85,56.5618475653,131.5
2021-01-18 04:30:00,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,129.91,58.0645555531,-68.9,90.1038434895,2.4945555531,0,2.4945555531,55.57,-68.9,88.5168622354,123.49,57.8045555531,2.77,57.8708868317,2.4945555531,0,2.4945555531,55.31,2.77,55.3793192446,131.72
2021-01-18 05:00:00,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,129.91,57.1348888863,-69.12,89.6770312179,2.5948888863,0,2.5948888863,54.54,-69.12,88.0464990786,123.38,56.8748888863,2.52,56.9306893145,2.5948888863,0,2.5948888863,54.28,2.52,54.3384651973,131.72
2021-01-18 05:30:00,2.6191111085000003,0.0,2.6191111085000003,2.6191111085000003,0,2.6191111085000003,0.0,0.0,0.0,130.1,58.1291111085,-68.75,90.030861699,2.6191111085000003,0,2.6191111085000003,55.51,-68.75,88.3624501697,123.63,57.8691111085,3.03,57.9483815174,2.6191111085000003,0,2.6191111085000003,55.25,3.03,55.3330226899,131.9
2021-01-18 06:00:00,3.3635555522000002,0.0,3.3635555522000002,3.3635555522000002,0,3.3635555522000002,0.0,0.0,0.0,131.03,59.7635555522,-69.31,91.5180783902,3.3635555522000002,0,3.3635555522000002,56.4,-69.31,89.3579101143,123.83,59.8435555522,-3.07,59.9222499672,3.3635555522000002,0,3.3635555522000002,56.48,-3.07,56.5633741921,132.15
2021-01-18 06:30:00,4.6441111065000005,0.0,4.6441111065000005,4.6441111065000005,0,4.6441111065000005,0.0,0.0,0.0,131.31,66.0241111065,-67.2,94.2073417914,4.6441111065000005,0,4.6441111065000005,61.38,-67.2,91.0128804071,122.65,66.9141111065,-14.95,68.5638444457,4.6441111065000005,0,4.6441111065000005,62.27,-14.95,64.0394831335,130.93
2021-01-18 07:00:00,3.9193333294,0.0,3.9193333294,3.9193333294,0,3.9193333294,0.0,0.0,0.0,131.21,71.5393333294,-63.8,95.8557051678,3.9193333294,0,3.9193333294,67.62,-63.8,92.9672221807,122.15,72.4393333294,-11.89,73.4086446763,3.9193333294,0,3.9193333294,68.52,-11.89,69.5439609168,130.51
2021-01-18 07:30:00,4.4637777733,0.0,4.4637777733,4.4637777733,0,4.4637777733,0.0,0.0,0.0,130.93,76.1437777733,-60.67,97.3587376335,4.4637777733,0,4.4637777733,71.68,-60.67,93.9088456962,121.59,77.0837777733,-9.16,77.6261192886,4.4637777733,0,4.4637777733,72.62,-9.16,73.1954233542,129.89
2021-01-18 08:00:00,5.9945555496,0.0,5.9945555496,5.9945555496,0,5.9945555496,0.0,0.0,0.0,130.74,79.2345555496,-59.07,98.8300546045,5.9945555496,0,5.9945555496,73.24,-59.07,94.0923083998,121.82,79.6445555496,-1.6,79.6606253345,5.9945555496,0,5.9945555496,73.65,-1.6,73.6673774476,130.23
2021-01-18 08:30:00,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,130.36,84.8644444371,-57.19,102.336064169,7.3844444371,0,7.3844444371,77.48,-57.19,96.3008125615,122.45,84.1344444371,13.4,85.1948633471,7.3844444371,0,7.3844444371,76.75,13.4,77.9109908806,130.87
2021-01-18 09:00:00,9.0156666577,0.0,9.0156666577,9.0156666577,0,9.0156666577,0.0,0.0,0.0,130.17,87.8956666577,-56.29,104.3753434351,9.0156666577,0,9.0156666577,78.88,-56.29,96.9052036786,122.2,87.1356666577,14.0,88.2531835339,9.0156666577,0,9.0156666577,78.12,14.0,79.3645664009,130.61
2021-01-18 09:30:00,9.5918888793,0.0,9.5918888793,9.5918888793,0,9.5918888793,0.0,0.0,0.0,130.35,89.8718888793,-55.84,105.8067200641,9.5918888793,0,9.5918888793,80.28,-55.84,97.7905107871,122.37,89.0718888793,14.57,90.2556717804,9.5918888793,0,9.5918888793,79.48,14.57,80.8044262402,130.77
2021-01-18 10:00:00,8.9837777688,0.0,8.9837777688,8.9837777688,0,8.9837777688,0.0,0.0,0.0,130.35,90.1337777688,-55.51,105.8558359037,8.9837777688,0,8.9837777688,81.15,-55.51,98.3192890536,122.28,89.3437777688,14.88,90.5744170613,8.9837777688,0,8.9837777688,80.36,14.88,81.726030125,130.77
2021-01-18 10:30:00,9.7993333235,0.0,9.7993333235,9.7993333235,0,9.7993333235,0.0,0.0,0.0,130.6,89.8393333235,-55.72,105.7157708765,9.7993333235,0,9.7993333235,80.04,-55.72,97.5249711612,122.61,89.0693333235,14.93,90.3119650916,9.7993333235,0,9.7993333235,79.27,14.93,80.6637328668,130.98
2021-01-18 11:00:00,8.8722222133,0.0,8.8722222133,8.8722222133,0,8.8722222133,0.0,0.0,0.0,130.72,90.4222222133,-55.07,105.8720131574,8.8722222133,0,8.8722222133,81.55,-55.07,98.4027814648,122.61,89.6322222134,15.56,90.9727918606,8.8722222133,0,8.8722222133,80.76,15.56,82.2453111125,130.98
2021-01-18 11:30:00,9.8591111013,0.0,9.8591111013,9.8591111013,0,9.8591111013,0.0,0.0,0.0,130.63,90.6091111013,-54.88,105.9331176477,9.8591111013,0,9.8591111013,80.75,-54.88,97.6338921687,122.61,89.8091111013,15.65,91.1624864558,9.8591111013,0,9.8591111013,79.95,15.65,81.4673247382,130.98
2021-01-18 12:00:00,8.987777768800001,0.0,8.987777768800001,8.987777768800001,0,8.987777768800001,0.0,0.0,0.0,130.33,91.4977777688,-54.53,106.5146198258,8.987777768800001,0,8.987777768800001,82.51,-54.53,98.9010667283,122.26,90.6777777688,15.65,92.0183779529,8.987777768800001,0,8.987777768800001,81.69,15.65,83.175588967,130.61
2021-01-18 12:30:00,9.6412222126,0.0,9.6412222126,9.6412222126,0,9.6412222126,0.0,0.0,0.0,130.54,92.5812222126,-53.83,107.0931912232,9.6412222126,0,9.6412222126,82.94,-53.83,98.8772597719,122.26,91.7512222126,16.49,93.2212791025,9.6412222126,0,9.6412222126,82.11,16.49,83.7494608938,130.61
2021-01-18 13:00:00,6.5928888823000005,0.0,6.5928888823000005,6.5928888823000005,0,6.5928888823000005,0.0,0.0,0.0,130.54,96.5528888823,-51.85,109.5941734378,6.5928888823000005,0,6.5928888823000005,89.96,-51.85,103.8326735667,122.14,95.5928888823,18.23,97.3156375145,6.5928888823000005,0,6.5928888823000005,89.0,18.23,90.847855781,130.53
2021-01-18 13:30:00,4.3744444400999996,0.0,4.3744444400999996,4.3744444400999996,0,4.3744444400999996,0.0,0.0,0.0,130.64,95.8144444401,-51.62,108.834884864,4.3744444400999996,0,4.3744444400999996,91.44,-51.62,105.0042761034,122.14,94.8144444401,18.48,96.598598719,4.3744444400999996,0,4.3744444400999996,90.44,18.48,92.3087428145,130.53
2021-01-18 14:00:00,4.1129999959,0.0,4.1129999959,4.1129999959,0,4.1129999959,0.0,0.0,0.0,130.81,94.1829999959,-52.36,107.7590232334,4.1129999959,0,4.1129999959,90.07,-52.36,104.1833695942,122.46,93.2129999959,17.93,94.9218008059,4.1129999959,0,4.1129999959,89.1,17.93,90.8861645136,130.77
2021-01-18 14:30:00,4.1185555514,0.0,4.1185555514,4.1185555514,0,4.1185555514,0.0,0.0,0.0,130.69,93.5685555514,-52.23,107.1589823019,4.1185555514,0,4.1185555514,89.45,-52.23,103.582215655,122.29,92.6085555514,18.04,94.3492774817,4.1185555514,0,4.1185555514,88.49,18.04,90.3101417339,130.57
2021-01-18 15:00:00,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,130.69,94.1067777745,-52.23,107.6292642505,3.2867777745,0,3.2867777745,90.82,-52.23,104.7675775228,122.29,93.1267777745,18.03,94.8560890964,3.2867777745,0,3.2867777745,89.84,18.03,91.6313619892,130.57
2021-01-18 15:30:00,5.4365555501,0.0,5.4365555501,5.4365555501,0,5.4365555501,0.0,0.0,0.0,130.86,95.4565555501,-53.01,109.1879759749,5.4365555501,0,5.4365555501,90.02,-53.01,104.4684665342,122.5,94.4965555501,17.44,96.0924170309,5.4365555501,0,5.4365555501,89.06,17.44,90.751513486,130.8
2021-01-18 16:00:00,6.9043333264,0.0,6.9043333264,6.9043333264,0,6.9043333264,0.0,0.0,0.0,130.86,94.4843333264,-54.36,109.0059578378,6.9043333264,0,6.9043333264,87.58,-54.36,103.0789309219,122.72,93.5643333264,16.25,94.9649776013,6.9043333264,0,6.9043333264,86.66,16.25,88.1703924229,130.99
2021-01-18 16:30:00,7.8719326417,0.0,7.8719326417,7.8719326417,0,7.8719326417,0.0,0.0,0.0,130.63,97.8819326417,-53.44,111.5199817865,7.8719326417,0,7.8719326417,90.01,-53.44,104.6787165569,122.33,96.9219326417,16.84,98.3740139823,7.8719326417,0,7.8719326417,89.05,16.84,90.6282963538,130.68
2021-01-18 17:00:00,15.852550939,0.0,15.852550939,15.852550939,0,15.852550939,0.0,0.0,0.0,130.37,107.012550939,-51.75,118.8686188969,15.852550939,0,15.852550939,91.16,-51.75,104.8246540657,121.92,106.022550939,18.13,107.56150895,15.852550939,0,15.852550939,90.17,18.13,91.974593231,130.25
2021-01-18 17:30:00,20.124439825,0.0,20.124439825,20.124439825,0,20.124439825,0.0,0.0,0.0,130.09,108.344439825,-51.58,119.9958917672,20.124439825,0,20.124439825,88.22,-51.58,102.1922932515,121.63,107.394439825,18.0,108.892450176,20.124439825,0,20.124439825,87.27,18.0,89.1069744745,130.0
2021-01-18 18:00:00,20.1714398263,0.0,20.1714398263,20.1714398263,0,20.1714398263,0.0,0.0,0.0,130.09,108.4614398263,-51.89,120.2350033443,20.1714398263,0,20.1714398263,88.29,-51.89,102.4094536652,121.63,107.5014398263,17.76,108.9586029863,20.1714398263,0,20.1714398263,87.33,17.76,89.117599272,130.0
2021-01-18 18:30:00,13.8041107651,0.0,13.8041107651,13.8041107651,0,13.8041107651,0.0,0.0,0.0,130.26,106.1741107651,-53.63,118.9500680822,13.8041107651,0,13.8041107651,92.37,-53.63,106.8100828574,121.94,105.1741107651,16.33,106.4343106109,13.8041107651,0,13.8041107651,91.37,16.33,92.8178097134,130.35
2021-01-18 19:00:00,10.7721111003,0.0,10.7721111003,10.7721111003,0,10.7721111003,0.0,0.0,0.0,130.12,100.8421111003,-55.52,115.1156017713,10.7721111003,0,10.7721111003,90.07,-55.52,105.8067828639,121.94,99.8921111003,14.55,100.9462052783,10.7721111003,0,10.7721111003,89.12,14.55,90.299927464,130.35
2021-01-18 19:30:00,9.1057777687,0.0,9.1057777687,9.1057777687,0,9.1057777687,0.0,0.0,0.0,130.12,96.1457777687,-57.38,111.9664011333,9.1057777687,0,9.1057777687,87.04,-57.38,104.2517433907,122.22,95.2457777687,12.88,96.1127077069,9.1057777687,0,9.1057777687,86.14,12.88,87.0976119076,130.63
2021-01-18 20:00:00,3.4261111077,0.0,3.4261111077,3.4261111077,0,3.4261111077,0.0,0.0,0.0,130.61,92.4461111077,-57.79,109.0227845862,3.4261111077,0,3.4261111077,89.02,-57.79,106.1331451527,122.72,91.5261111077,12.99,92.443329205,3.4261111077,0,3.4261111077,88.1,12.99,89.0525131594,131.11
2021-01-18 20:30:00,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,130.77,85.9082222191,-59.84,104.6950249288,3.1282222191,0,3.1282222191,82.78,-59.84,102.1437908049,123.16,85.1282222191,11.4,85.888149463,3.1282222191,0,3.1282222191,82.0,11.4,82.7886465646,131.45
2021-01-18 21:00:00,6.3812222158,0.0,6.3812222158,6.3812222158,0,6.3812222158,0.0,0.0,0.0,130.44,78.5912222158,-62.12,100.1772160193,6.3812222158,0,6.3812222158,72.21,-62.12,95.2532335409,123.16,78.0312222158,9.02,78.5508245692,6.3812222158,0,6.3812222158,71.65,9.02,72.2155308781,131.45
2021-01-18 21:30:00,4.4727777733,0.0,4.4727777733,4.4727777733,0,4.4727777733,0.0,0.0,0.0,129.96,76.8827777733,-62.25,98.9243348127,4.4727777733,0,4.4727777733,72.41,-62.25,95.4896360869,122.71,76.3027777733,8.4,76.7637537899,4.4727777733,0,4.4727777733,71.83,8.4,72.31949184,131.03
2021-01-18 22:00:00,3.0365555525,0.0,3.0365555525,3.0365555525,0,3.0365555525,0.0,0.0,0.0,130.96,71.7665555525,-63.71,95.9656323684,3.0365555525,0,3.0365555525,68.73,-63.71,93.7164713378,123.8,71.2665555525,8.01,71.7152845656,3.0365555525,0,3.0365555525,68.23,8.01,68.698566215,132.08
2021-01-18 22:30:00,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,131.59,66.7622222191,-66.14,93.9770925047,3.1422222190999998,0,3.1422222190999998,63.62,-66.14,91.7714770503,124.46,66.5122222191,4.62,66.6724838634,3.1422222190999998,0,3.1422222190999998,63.37,4.62,63.5381877299,132.69
2021-01-18 23:00:00,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,132.13,60.5813333302,-67.17,90.4538934931,3.1413333302,0,3.1413333302,57.44,-67.17,88.3807812819,123.43,61.4913333302,-14.5,63.1777973241,3.1413333302,0,3.1413333302,58.35,-14.5,60.1246413711,131.64
2021-01-18 23:30:00,3.2445555523,0.0,3.2445555523,3.2445555523,0,3.2445555523,0.0,0.0,0.0,132.47,57.8545555523,-67.72,89.068221034,3.2445555523,0,3.2445555523,54.61,-67.72,86.9956924221,123.77,58.7745555523,-14.68,60.580118689,3.2445555523,0,3.2445555523,55.53,-14.68,57.4376470618,132.07
2021-01-19 00:00:00,3.3618888855,0.0,3.3618888855,3.3618888855,0,3.3618888855,0.0,0.0,0.0,132.25,55.7118888855,-68.16,88.0318133585,3.3618888855,0,3.3618888855,52.35,-68.16,85.943633272,123.6,56.5918888855,-15.33,58.6314829049,3.3618888855,0,3.3618888855,53.23,-15.33,55.3935176713,131.84
2021-01-19 00:30:00,3.3196666633,0.0,3.3196666633,3.3196666633,0,3.3196666633,0.0,0.0,0.0,131.3,62.5796666633,-65.53,90.6112331871,3.3196666633,0,3.3196666633,59.26,-65.53,88.3511658101,122.5,63.4996666633,-13.57,64.9334472083,3.3196666633,0,3.3196666633,60.18,-13.57,61.6909823232,130.72
2021-01-19 01:00:00,3.32133333,0.0,3.32133333,3.32133333,0,3.32133333,0.0,0.0,0.0,130.1,65.22133333,-63.61,91.1046344669,3.32133333,0,3.32133333,61.9,-63.61,88.7572087213,122.28,65.40133333,-1.54,65.4194619463,3.32133333,0,3.32133333,62.08,-1.54,62.0990982221,130.61
2021-01-19 01:30:00,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,130.17,64.7695555522,-64.25,91.231342347,3.3695555522,0,3.3695555522,61.4,-64.25,88.8708191703,123.15,64.4195555522,6.94,64.7923046167,3.3695555522,0,3.3695555522,61.05,6.94,61.4431940902,131.47
2021-01-19 02:00:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,130.63,62.5571111077,-65.74,90.7476707698,3.4171111077000003,0,3.4171111077000003,59.14,-65.74,88.4267335142,123.79,62.2471111077,6.07,62.5423675699,3.4171111077000003,0,3.4171111077000003,58.83,6.07,59.1423181825,132.1
2021-01-19 02:30:00,3.4263333299,0.0,3.4263333299,3.4263333299,0,3.4263333299,0.0,0.0,0.0,130.91,61.8863333299,-66.4,90.7682667733,3.4263333299,0,3.4263333299,58.46,-66.4,88.4676867562,124.11,61.606333329899996,5.74,61.873159822,3.4263333299,0,3.4263333299,58.18,5.74,58.4624665918,132.38
2021-01-19 03:00:00,3.4377777743,0.0,3.4377777743,3.4377777743,0,3.4377777743,0.0,0.0,0.0,131.32,60.2277777743,-67.37,90.3664877907,3.4377777743,0,3.4377777743,56.79,-67.37,88.1125473471,124.62,59.9877777743,5.21,60.2135996458,3.4377777743,0,3.4377777743,56.55,5.21,56.7894937466,132.87
2021-01-19 03:30:00,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,131.62,57.1116666632,-68.56,89.2312505183,3.4216666632,0,3.4216666632,53.69,-68.56,87.0809376385,124.04,57.4716666632,-6.16,57.800848342,3.4216666632,0,3.4216666632,54.05,-6.16,54.3998906249,132.29
2021-01-19 04:00:00,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,131.95,54.5252222188,-68.68,87.6923158436,3.4152222188,0,3.4152222188,51.11,-68.68,85.6105980589,123.5,55.4052222188,-16.01,57.6719927618,3.4152222188,0,3.4152222188,51.99,-16.01,54.3992665392,131.73
2021-01-19 04:30:00,3.3194444411,0.0,3.3194444411,3.3194444411,0,3.3194444411,0.0,0.0,0.0,131.95,53.2994444411,-68.56,86.8406838857,3.3194444411,0,3.3194444411,49.98,-68.56,84.8438212246,123.5,54.1794444411,-15.84,56.4474782426,3.3194444411,0,3.3194444411,50.86,-15.84,53.269552279,131.73
2021-01-19 05:00:00,3.3194444411,0.0,3.3194444411,3.3194444411,0,3.3194444411,0.0,0.0,0.0,131.95,52.5094444411,-68.62,86.40570673,3.3194444411,0,3.3194444411,49.19,-68.62,84.4296186181,123.5,53.3794444411,-15.92,55.7028858215,3.3194444411,0,3.3194444411,50.06,-15.92,52.5304673499,131.73
2021-01-19 05:30:00,3.2216666634,0.0,3.2216666634,3.2216666634,0,3.2216666634,0.0,0.0,0.0,131.95,53.9216666634,-68.57,87.2318235265,3.2216666634,0,3.2216666634,50.7,-68.57,85.2779860222,123.5,54.7916666634,-15.9,57.0520528619,3.2216666634,0,3.2216666634,51.57,-15.9,53.965497310800004,131.73
2021-01-19 06:00:00,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,131.79,55.5926666635,-67.78,87.6622666075,3.1326666635000002,0,3.1326666635000002,52.46,-67.78,85.7098594095,123.21,56.4726666635,-15.32,58.5137973481,3.1326666635000002,0,3.1326666635000002,53.34,-15.32,55.4964683561,131.47
2021-01-19 06:30:00,3.0097777748,0.0,3.0097777748,3.0097777748,0,3.0097777748,0.0,0.0,0.0,130.91,61.2497777748,-64.66,89.0643075393,3.0097777748,0,3.0097777748,58.24,-64.66,87.0219121831,122.12,62.1597777748,-13.02,63.5087267469,3.0097777748,0,3.0097777748,59.15,-13.02,60.5660210019,130.38
2021-01-19 07:00:00,3.0103333303,0.0,3.0103333303,3.0103333303,0,3.0103333303,0.0,0.0,0.0,130.5,65.8603333303,-61.49,90.1032940928,3.0103333303,0,3.0103333303,62.85,-61.49,87.926916243,121.45,66.8003333303,-10.69,67.6502818401,3.0103333303,0,3.0103333303,63.79,-10.69,64.6795191695,129.75
2021-01-19 07:30:00,5.3065555502,0.0,5.3065555502,5.3065555502,0,5.3065555502,0.0,0.0,0.0,130.03,71.9765555502,-49.25,87.2134568107,5.3065555502,0,5.3065555502,66.67,-49.25,82.8881861305,123.33,72.2365555502,3.76,72.3343456303,5.3065555502,0,5.3065555502,66.93,3.76,67.0355316232,131.73
2021-01-19 08:00:00,8.3749999916,0.0,8.3749999916,8.3749999916,0,8.3749999916,0.0,0.0,0.0,130.2,73.3949999916,-50.07,88.8472336304,8.3749999916,0,8.3749999916,65.02,-50.07,82.064640985,123.6,73.6549999916,3.19,73.7240471201,8.3749999916,0,8.3749999916,65.28,3.19,65.357895468,131.97
2021-01-19 08:30:00,8.346333325,0.0,8.346333325,8.346333325,0,8.346333325,0.0,0.0,0.0,129.39,77.966333325,-40.34,87.7841940906,8.346333325,0,8.346333325,69.62,-40.34,80.4627864295,122.81,78.106333325,2.25,78.1387343478,8.346333325,0,8.346333325,69.76,2.25,69.7962756886,131.22
2021-01-19 09:00:00,7.9663333254,0.0,7.9663333254,7.9663333254,0,7.9663333254,0.0,0.0,0.0,129.39,80.9363333254,-28.0,85.6428050227,7.9663333254,0,7.9663333254,72.97,-28.0,78.1576669304,123.24,80.9463333254,-1.58,80.96175195000001,7.9663333254,0,7.9663333254,72.98,-1.58,72.9971013123,131.63
2021-01-19 09:30:00,8.3136666584,0.0,8.3136666584,8.3136666584,0,8.3136666584,0.0,0.0,0.0,129.85,82.0536666584,-27.58,86.5647769712,8.3136666584,0,8.3136666584,73.74,-27.58,78.7289273393,123.68,82.0736666584,-1.04,82.0802555963,8.3136666584,0,8.3136666584,73.76,-1.04,73.7673315228,132.06
2021-01-19 10:00:00,8.5208888804,0.0,8.5208888804,8.5208888804,0,8.5208888804,0.0,0.0,0.0,129.85,82.8608888804,-27.1,87.1799111381,8.5208888804,0,8.5208888804,74.34,-27.1,79.1255053696,123.54,82.8708888804,-0.58,82.8729185188,8.5208888804,0,8.5208888804,74.35,-0.58,74.3522622386,131.95
2021-01-19 10:30:00,8.2105555473,0.0,8.2105555473,8.2105555473,0,8.2105555473,0.0,0.0,0.0,130.02,82.9205555473,-27.0,87.2056106697,8.2105555473,0,8.2105555473,74.71,-27.0,79.4391849153,123.73,82.9205555473,-0.43,82.9216704624,8.2105555473,0,8.2105555473,74.71,-0.43,74.7112374412,132.11
2021-01-19 11:00:00,9.2619999907,0.0,9.2619999907,9.2619999907,0,9.2619999907,0.0,0.0,0.0,129.95,83.3519999907,-26.71,87.5270244122,9.2619999907,0,9.2619999907,74.09,-26.71,78.7575532886,123.63,83.3719999907,-0.14,83.3721175361,9.2619999907,0,9.2619999907,74.11,-0.14,74.1101322357,132.01
2021-01-19 11:30:00,9.2379999908,0.0,9.2379999908,9.2379999908,0,9.2379999908,0.0,0.0,0.0,129.7,84.0379999908,-26.8,88.2078536325,9.2379999908,0,9.2379999908,74.8,-26.8,79.4561514296,123.46,84.0479999908,-0.35000000000000003,84.0487287378,9.2379999908,0,9.2379999908,74.81,-0.35000000000000003,74.8108187363,131.82
2021-01-19 12:00:00,8.8006666579,0.0,8.8006666579,8.8006666579,0,8.8006666579,0.0,0.0,0.0,129.49,85.3406666579,-26.44,89.3426157307,8.8006666579,0,8.8006666579,76.54,-26.44,80.9780538171,123.12,85.3406666579,-0.09,85.3407141147,8.8006666579,0,8.8006666579,76.54,-0.09,76.5400529135,131.53
2021-01-19 12:30:00,5.1799999948,0.0,5.1799999948,5.1799999948,0,5.1799999948,0.0,0.0,0.0,128.83,90.7599999948,-20.85,93.1241112659,5.1799999948,0,5.1799999948,85.58,-20.85,88.0832498265,122.53,90.6899999948,-2.08,90.7138495438,5.1799999948,0,5.1799999948,85.51,-2.08,85.535293885,130.96
2021-01-19 13:00:00,5.4881111056,0.0,5.4881111056,5.4881111056,0,5.4881111056,0.0,0.0,0.0,129.89,91.2781111056,-8.44,91.6674815134,5.4881111056,0,5.4881111056,85.79,-8.44,86.2041628925,124.69,91.0881111056,-11.37,91.7949937894,5.4881111056,0,5.4881111056,85.6,-11.37,86.3518204788,133.07
2021-01-19 13:30:00,7.7998888811,0.0,7.7998888811,7.7998888811,0,7.7998888811,0.0,0.0,0.0,130.6,88.1198888811,-18.39,90.0183698831,7.7998888811,0,7.7998888811,80.32,-18.39,82.3983889406,124.29,88.2898888811,-21.8,90.9414343335,7.7998888811,0,7.7998888811,80.49,-21.8,83.3899280489,132.56
2021-01-19 14:00:00,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,131.13,84.2242222133,-24.9,87.8278407308,8.8842222133,0,8.8842222133,75.34,-24.9,79.3481291525,123.84,84.7042222133,-29.44,89.6745162282,8.8842222133,0,8.8842222133,75.82,-29.44,81.3350232065,132.06
2021-01-19 14:30:00,8.5699999914,0.0,8.5699999914,8.5699999914,0,8.5699999914,0.0,0.0,0.0,130.89,83.9499999914,-24.75,87.5223685612,8.5699999914,0,8.5699999914,75.38,-24.75,79.3391889296,123.5,84.4199999914,-29.29,89.3568156245,8.5699999914,0,8.5699999914,75.85,-29.29,81.3088346983,131.81
2021-01-19 15:00:00,8.4795555471,0.0,8.4795555471,8.4795555471,0,8.4795555471,0.0,0.0,0.0,130.89,83.6795555471,-25.14,87.3744105362,8.4795555471,0,8.4795555471,75.2,-25.14,79.2909805716,123.5,84.1595555471,-29.68,89.2397511756,8.4795555471,0,8.4795555471,75.68,-29.68,81.2918495299,131.81
2021-01-19 15:30:00,7.5549999924,0.0,7.5549999924,7.5549999924,0,7.5549999924,0.0,0.0,0.0,130.89,85.6649999924,-24.7,89.1548216515,7.5549999924,0,7.5549999924,78.11,-24.7,81.9222930587,123.5,86.1749999924,-29.22,90.9941702731,7.5549999924,0,7.5549999924,78.62,-29.22,83.874387032,131.81
2021-01-19 16:00:00,7.3129999927,0.0,7.3129999927,7.3129999927,0,7.3129999927,0.0,0.0,0.0,130.66,87.5329999927,-24.06,90.7794563088,7.3129999927,0,7.3129999927,80.22,-24.06,83.7504149243,123.14,88.0329999927,-28.55,92.5468075501,7.3129999927,0,7.3129999927,80.72,-28.55,85.6202131509,131.48
2021-01-19 16:30:00,7.3367777704,0.0,7.3367777704,7.3367777704,0,7.3367777704,0.0,0.0,0.0,129.84,90.2767777704,-22.42,93.019100214,7.3367777704,0,7.3367777704,82.94,-22.42,85.9168202391,122.15,90.7967777704,-26.84,94.6807290503,7.3367777704,0,7.3367777704,83.46,-26.84,87.6695910792,130.55
2021-01-19 17:00:00,10.8317777669,0.0,10.8317777669,10.8317777669,0,10.8317777669,0.0,0.0,0.0,129.84,98.0517777669,-19.58,99.9876368521,10.8317777669,0,10.8317777669,87.22,-19.58,89.39074225,121.76,98.5717777669,-23.93,101.4349065763,10.8317777669,0,10.8317777669,87.74,-23.93,90.9447772002,130.14
2021-01-19 17:30:00,13.7133333196,0.0,13.7133333196,13.7133333196,0,13.7133333196,0.0,0.0,0.0,130.05,102.2833333196,-18.5,103.9429183493,13.7133333196,0,13.7133333196,88.57,-18.5,90.4814616372,121.93,102.8333333196,-22.84,105.3392616341,13.7133333196,0,13.7133333196,89.12,-22.84,92.000217391,130.28
2021-01-19 18:00:00,12.4989999875,0.0,12.4989999875,12.4989999875,0,12.4989999875,0.0,0.0,0.0,129.45,104.7589999875,-12.93,105.5539339787,12.4989999875,0,12.4989999875,92.26,-12.93,93.1616471516,122.17,105.0589999875,-17.13,106.4463732514,12.4989999875,0,12.4989999875,92.56,-17.13,94.1317720007,130.55
2021-01-19 18:30:00,6.0658888828,0.0,6.0658888828,6.0658888828,0,6.0658888828,0.0,0.0,0.0,128.62,102.6458888828,-5.22,102.7785332866,6.0658888828,0,6.0658888828,96.58,-5.22,96.7209636015,122.83,102.4258888828,-8.06,102.7425243676,6.0658888828,0,6.0658888828,96.36,-8.06,96.6965004537,131.29
2021-01-19 19:00:00,5.9019999941,0.0,5.9019999941,5.9019999941,0,5.9019999941,0.0,0.0,0.0,128.83,98.4219999941,-7.61,98.7157646115,5.9019999941,0,5.9019999941,92.52,-7.61,92.8324431435,123.38,98.2019999941,-10.46,98.7575030205,5.9019999941,0,5.9019999941,92.3,-10.46,92.8908047118,131.8
2021-01-19 19:30:00,3.4538888854,0.0,3.4538888854,3.4538888854,0,3.4538888854,0.0,0.0,0.0,129.03,93.6638888854,-9.75,94.1699876879,3.4538888854,0,3.4538888854,90.21,-9.75,90.7353657622,123.89,93.4538888854,-12.63,94.3034795106,3.4538888854,0,3.4538888854,90.0,-12.63,90.8818843335,132.26
2021-01-19 20:00:00,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,131.74,87.2224444411,-18.58,89.1794326865,3.3324444411,0,3.3324444411,83.89,-18.58,85.9229218544,124.44,87.2924444411,-21.72,89.9540396897,3.3324444411,0,3.3324444411,83.96,-21.72,86.7239298003,132.68
2021-01-19 20:30:00,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,132.3,81.8245555522,-26.8,86.1016718265,3.3245555522,0,3.3245555522,78.5,-26.8,82.948719098,123.23,82.3445555522,-31.32,88.0997629344,3.3245555522,0,3.3245555522,79.02,-31.32,85.0006047037,131.45
2021-01-19 21:00:00,3.3097777745,0.0,3.3097777745,3.3097777745,0,3.3097777745,0.0,0.0,0.0,132.41,78.0797777745,-32.74,84.6661638278,3.3097777745,0,3.3097777745,74.77,-32.74,81.6238966235,122.79,78.6497777745,-25.53,82.6895909046,3.3097777745,0,3.3097777745,75.34,-25.53,79.5480766581,131.03
2021-01-19 21:30:00,3.3072222189,0.0,3.3072222189,3.3072222189,0,3.3072222189,0.0,0.0,0.0,131.71,74.0072222189,-43.95,86.0736396382,3.3072222189,0,3.3072222189,70.7,-43.95,83.2471771293,121.54,74.7072222189,-19.1,77.110174761,3.3072222189,0,3.3072222189,71.4,-19.1,73.9105540501,129.78
