Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-19 22:00:00,3.3261111078,0.0,3.3261111078,3.3261111078,0,3.3261111078,0.0,0.0,0.0,132.34,70.9961111078,-63.56,95.2907203899,3.3261111078,0,3.3261111078,67.67,-63.56,92.8391216029,123.23,70.6061111078,6.19,70.8769287269,3.3261111078,0,3.3261111078,67.28,6.19,67.5641509974,131.51
2021-01-19 22:30:00,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,133.04,67.1848888856,-65.75,94.0046370908,3.3348888856,0,3.3348888856,63.85,-65.75,91.6508865205,124.2,66.7948888856,6.5600000000000005,67.1162482655,3.3348888856,0,3.3348888856,63.46,6.5600000000000005,63.7981598481,132.39
2021-01-19 23:00:00,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,133.27,62.4945555523,-67.59,92.0542099726,3.3045555523,0,3.3045555523,59.19,-67.59,89.8435540259,123.89,62.6445555523,-2.66,62.7010043009,3.3045555523,0,3.3045555523,59.34,-2.66,59.3995892242,132.02
2021-01-19 23:30:00,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,132.99,58.8721111077,-67.26,89.3858661438,3.3721111077,0,3.3721111077,55.5,-67.26,87.2018210819,122.52,59.7721111077,-15.21,61.6769759819,3.3721111077,0,3.3721111077,56.4,-15.21,58.4149304545,130.66
2021-01-20 00:00:00,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,133.07,56.7996666632,-67.83,88.4709615244,3.4196666632,0,3.4196666632,53.38,-67.83,86.3153132416,122.7,57.6596666632,-15.67,59.7510339636,3.4196666632,0,3.4196666632,54.24,-15.67,56.4581836406,130.88
2021-01-20 00:30:00,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,132.52,63.3872222188,-65.36,91.0487206973,3.4272222188,0,3.4272222188,59.96,-65.36,88.6968500004,121.82,64.2972222188,-13.76,65.7531017143,3.4272222188,0,3.4272222188,60.87,-13.76,62.4058851391,130.03
2021-01-20 01:00:00,3.4583333299,0.0,3.4583333299,3.4583333299,0,3.4583333299,0.0,0.0,0.0,132.28,65.0283333299,-64.63,91.682719395,3.4583333299,0,3.4583333299,61.57,-64.63,89.2631043601,121.52,65.9283333299,-13.24,67.2446483793,3.4583333299,0,3.4583333299,62.47,-13.24,63.8576424557,129.73
2021-01-20 01:30:00,3.3876666633,0.0,3.3876666633,3.3876666633,0,3.3876666633,0.0,0.0,0.0,132.28,64.0376666633,-65.02,91.2601947822,3.3876666633,0,3.3876666633,60.65,-65.02,88.9158191775,121.59,64.9576666633,-13.56,66.3579087851,3.3876666633,0,3.3876666633,61.57,-13.56,63.0455272006,129.81
2021-01-20 02:00:00,3.4141111077,0.0,3.4141111077,3.4141111077,0,3.4141111077,0.0,0.0,0.0,132.74,62.2741111077,-65.73,90.5455565682,3.4141111077,0,3.4141111077,58.86,-65.73,88.2322645068,122.12,63.1541111077,-13.95,64.6764582348,3.4141111077,0,3.4141111077,59.74,-13.95,61.3471278871,130.32
2021-01-20 02:30:00,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,132.95,62.0577777744,-65.92,90.5351544004,3.3377777744,0,3.3377777744,58.72,-65.92,88.280715901,122.25,62.9577777744,-13.98,64.4912566345,3.3377777744,0,3.3377777744,59.62,-13.98,61.237119462,130.44
2021-01-20 03:00:00,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,132.87,59.8446666634,-66.28,89.2996222167,3.3046666634,0,3.3046666634,56.54,-66.28,87.1195156093,122.25,60.7346666634,-14.35,62.4069085495,3.3046666634,0,3.3046666634,57.43,-14.35,59.1956704498,130.44
2021-01-20 03:30:00,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,132.87,57.2912222189,-66.48,87.7603244259,3.3612222189,0,3.3612222189,53.93,-66.48,85.6039444185,122.25,58.1612222189,-14.52,59.9462940472,3.3612222189,0,3.3612222189,54.8,-14.52,56.6910081053,130.44
2021-01-20 04:00:00,3.4017777744,0.0,3.4017777744,3.4017777744,0,3.4017777744,0.0,0.0,0.0,133.12,55.3417777744,-66.98,86.8851700075,3.4017777744,0,3.4017777744,51.94,-66.98,84.7589759259,122.51,56.2117777744,-14.83,58.1351258755,3.4017777744,0,3.4017777744,52.81,-14.83,54.8527574512,130.78
2021-01-20 04:30:00,3.3584444411,0.0,3.3584444411,3.3584444411,0,3.3584444411,0.0,0.0,0.0,133.12,53.9184444411,-67.1,86.0790837018,3.3584444411,0,3.3584444411,50.56,-67.1,84.0162103406,122.51,54.7784444411,-14.87,56.7608568944,3.3584444411,0,3.3584444411,51.42,-14.87,53.5269399462,130.78
2021-01-20 05:00:00,3.3462222189,0.0,3.3462222189,3.3462222189,0,3.3462222189,0.0,0.0,0.0,133.12,53.6562222189,-67.0,85.8369977504,3.3462222189,0,3.3462222189,50.31,-67.0,83.7860137493,122.43,54.5062222189,-14.83,56.4876726426,3.3462222189,0,3.3462222189,51.16,-14.83,53.2660726917,130.78
2021-01-20 05:30:00,3.3385555522,0.0,3.3385555522,3.3385555522,0,3.3385555522,0.0,0.0,0.0,132.97,55.3585555522,-66.85,86.7956921329,3.3385555522,0,3.3385555522,52.02,-66.85,84.7053888486,122.43,56.208555552199996,-14.82,58.1294599774,3.3385555522,0,3.3385555522,52.87,-14.82,54.9078254896,130.65
2021-01-20 06:00:00,3.2665555523,0.0,3.2665555523,3.2665555523,0,3.2665555523,0.0,0.0,0.0,132.67,57.3465555523,-65.87,87.3354700778,3.2665555523,0,3.2665555523,54.08,-65.87,85.2261890501,121.99,58.2165555523,-14.11,59.9020821038,3.2665555523,0,3.2665555523,54.95,-14.11,56.7326590246,130.2
2021-01-20 06:30:00,3.210222219,0.0,3.210222219,3.210222219,0,3.210222219,0.0,0.0,0.0,132.85,64.270222219,-47.74,80.0610333688,3.210222219,0,3.210222219,61.06,-47.74,77.5076202705,123.17,64.820222219,-15.87,66.7346844491,3.210222219,0,3.210222219,61.61,-15.87,63.6211364249,131.45
2021-01-20 07:00:00,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,132.85,68.669111108,-44.16,81.6428344704,3.139111108,0,3.139111108,65.53,-44.16,79.0207978952,122.59,69.319111108,-18.86,71.8389780328,3.139111108,0,3.139111108,66.18,-18.86,68.8149111748,130.92
2021-01-20 07:30:00,5.6385555499,0.0,5.6385555499,5.6385555499,0,5.6385555499,0.0,0.0,0.0,132.41,71.0885555499,-42.4,82.7728381184,5.6385555499,0,5.6385555499,65.45,-42.4,77.983732278,122.01,71.7585555499,-17.38,73.8332898807,5.6385555499,0,5.6385555499,66.12,-17.38,68.3660646812,130.28
2021-01-20 08:00:00,6.2824444382,0.0,6.2824444382,6.2824444382,0,6.2824444382,0.0,0.0,0.0,131.9,75.4924444382,-32.08,82.0258225637,6.2824444382,0,6.2824444382,69.21,-32.08,76.2833566383,121.67,76.0324444382,-20.12,78.64952007,6.2824444382,0,6.2824444382,69.75,-20.12,72.5939177893,129.98
2021-01-20 08:30:00,5.6587777721,0.0,5.6587777721,5.6587777721,0,5.6587777721,0.0,0.0,0.0,131.9,81.6087777721,-22.15,84.5613097667,5.6587777721,0,5.6587777721,75.95,-22.15,79.1140000253,122.29,82.0787777721,-26.58,86.2752696928,5.6587777721,0,5.6587777721,76.42,-26.58,80.9105234194,130.6
2021-01-20 09:00:00,7.3236666593,0.0,7.3236666593,7.3236666593,0,7.3236666593,0.0,0.0,0.0,132.36,80.9536666593,-23.49,84.2928006747,7.3236666593,0,7.3236666593,73.63,-23.49,77.2862018733,122.88,81.3836666593,-27.97,86.0559242523,7.3236666593,0,7.3236666593,74.06,-27.97,79.1656775377,131.21
2021-01-20 09:30:00,7.2895555483,0.0,7.2895555483,7.2895555483,0,7.2895555483,0.0,0.0,0.0,132.36,82.9995555483,-22.74,86.0583163977,7.2895555483,0,7.2895555483,75.71,-22.74,79.0513232021,122.88,83.4695555483,-27.22,87.7957578897,7.2895555483,0,7.2895555483,76.18,-27.22,80.8969764577,131.21
2021-01-20 10:00:00,7.7094440266,0.0,7.7094440266,7.7094440266,0,7.7094440266,0.0,0.0,0.0,132.11,85.0694440266,-22.27,87.9361314079,7.7094440266,0,7.7094440266,77.36,-22.27,80.5016925288,122.54,85.5494440266,-26.72,89.625140297,7.7094440266,0,7.7094440266,77.84,-26.72,82.2983839453,130.77
2021-01-20 10:30:00,12.1439955402,0.0,12.1439955402,12.1439955402,0,12.1439955402,0.0,0.0,0.0,132.4,88.2339955402,-22.23,90.991268092,12.1439955402,0,12.1439955402,76.09,-22.23,79.2708079939,122.81,88.7039955402,-26.69,92.6323643485,12.1439955402,0,12.1439955402,76.56,-26.69,81.0789103281,131.03
2021-01-20 11:00:00,12.2841066674,0.0,12.2841066674,12.2841066674,0,12.2841066674,0.0,0.0,0.0,132.22,88.9541066674,-22.07,91.6510665131,12.2841066674,0,12.2841066674,76.67,-22.07,79.7832927373,122.68,89.4041066674,-26.52,93.2545156493,12.2841066674,0,12.2841066674,77.12,-26.52,81.5524665476,130.96
2021-01-20 11:30:00,12.3262177153,0.0,12.3262177153,12.3262177153,0,12.3262177153,0.0,0.0,0.0,132.41,90.1162177153,-21.55,92.6570838917,12.3262177153,0,12.3262177153,77.79,-21.55,80.7198030226,122.81,90.5962177153,-26.01,94.2560065158,12.3262177153,0,12.3262177153,78.27,-26.01,82.4785608507,130.96
2021-01-20 12:00:00,13.7742176664,0.0,13.7742176664,13.7742176664,0,13.7742176664,0.0,0.0,0.0,132.41,90.7542176664,-21.55,93.27770646970001,13.7742176664,0,13.7742176664,76.98,-21.55,79.9394952448,122.81,91.2342176664,-26.0,94.8666562772,13.7742176664,0,13.7742176664,77.46,-26.0,81.7071086259,130.96
2021-01-20 12:30:00,16.5472176707,0.0,16.5472176707,16.5472176707,0,16.5472176707,0.0,0.0,0.0,132.09,95.4372176707,-21.71,97.8753626645,16.5472176707,0,16.5472176707,78.89,-21.71,81.8227120059,122.53,95.9072176707,-26.14,99.4057040684,16.5472176707,0,16.5472176707,79.36,-26.14,83.554229097,130.71
2021-01-20 13:00:00,16.5912176643,0.0,16.5912176643,16.5912176643,0,16.5912176643,0.0,0.0,0.0,132.09,95.1812176643,-21.6,97.601353454,16.5912176643,0,16.5912176643,78.59,-21.6,81.5042827096,122.53,95.6712176643,-26.04,99.1517195482,16.5912176643,0,16.5912176643,79.08,-26.04,83.2569997057,130.71
2021-01-20 13:30:00,16.6273287778,0.0,16.6273287778,16.6273287778,0,16.6273287778,0.0,0.0,0.0,132.42,94.3573287778,-22.06,96.9017496957,16.6273287778,0,16.6273287778,77.73,-22.06,80.7997308164,122.89,94.8273287778,-26.52,98.4658960409,16.6273287778,0,16.6273287778,78.2,-26.52,82.5745142281,131.07
2021-01-20 14:00:00,16.6754398912,0.0,16.6754398912,16.6754398912,0,16.6754398912,0.0,0.0,0.0,132.42,91.8454398912,-22.46,94.5517658683,16.6754398912,0,16.6754398912,75.17,-22.46,78.4536837886,122.97,92.3054398912,-26.93,96.1536225709,16.6754398912,0,16.6754398912,75.63,-26.93,80.2815159299,131.18
2021-01-20 14:30:00,16.7088843407,0.0,16.7088843407,16.7088843407,0,16.7088843407,0.0,0.0,0.0,132.18,90.2988843407,-22.77,93.1255142975,16.7088843407,0,16.7088843407,73.59,-22.77,77.0322075498,122.78,90.7688843407,-27.24,94.7681801263,16.7088843407,0,16.7088843407,74.06,-27.24,78.910716636,130.96
2021-01-20 15:00:00,16.8955510092,0.0,16.8955510092,16.8955510092,0,16.8955510092,0.0,0.0,0.0,132.3,89.0455510092,-23.03,91.9754915971,16.8955510092,0,16.8955510092,72.15,-23.03,75.7364073613,122.92,89.4855510092,-27.53,93.6245947357,16.8955510092,0,16.8955510092,72.59,-27.53,77.6351015972,131.12
2021-01-20 15:30:00,15.0439954602,0.0,15.0439954602,15.0439954602,0,15.0439954602,0.0,0.0,0.0,132.9,88.4939954602,-22.55,91.3219017131,15.0439954602,0,15.0439954602,73.45,-22.55,76.8336189438,123.43,88.9339954602,-27.05,92.9567536466,15.0439954602,0,15.0439954602,73.89,-27.05,78.6856695975,131.63
2021-01-20 16:00:00,13.2078843599,0.0,13.2078843599,13.2078843599,0,13.2078843599,0.0,0.0,0.0,132.69,92.0878843599,-21.1,94.4742739897,13.2078843599,0,13.2078843599,78.88,-21.1,81.6533183649,123.09,92.5478843599,-25.57,96.0152894048,13.2078843599,0,13.2078843599,79.34,-25.57,83.3586258284,131.26
2021-01-20 16:30:00,13.8438843682,0.0,13.8438843682,13.8438843682,0,13.8438843682,0.0,0.0,0.0,132.49,93.9338843682,-21.35,96.3296274907,13.8438843682,0,13.8438843682,80.09,-21.35,82.886854205,122.94,94.4338843682,-25.79,97.8921989582,13.8438843682,0,13.8438843682,80.59,-25.79,84.6160280325,131.09
2021-01-20 17:00:00,16.1785510101,0.0,16.1785510101,16.1785510101,0,16.1785510101,0.0,0.0,0.0,132.22,100.4485510101,-20.6,102.5391213149,16.1785510101,0,16.1785510101,84.27,-20.6,86.7513279437,122.61,100.9485510101,-25.01,104.0005290902,16.1785510101,0,16.1785510101,84.77,-25.01,88.3824247235,130.74
2021-01-20 17:30:00,18.7105510096,0.0,18.7105510096,18.7105510096,0,18.7105510096,0.0,0.0,0.0,131.65,105.4905510096,-19.94,107.3585578904,18.7105510096,0,18.7105510096,86.78,-19.94,89.0414060985,121.94,106.0105510096,-24.29,108.7577170842,18.7105510096,0,18.7105510096,87.3,-24.29,90.6161911581,130.11
2021-01-20 18:00:00,18.7065510018,0.0,18.7065510018,18.7065510018,0,18.7065510018,0.0,0.0,0.0,131.48,107.0065510018,-19.44,108.7580597349,18.7065510018,0,18.7065510018,88.3,-19.44,90.4146204991,121.67,107.5265510018,-23.76,110.120374002,18.7065510018,0,18.7065510018,88.82,-23.76,91.9430802181,129.83
2021-01-20 18:30:00,17.6308843478,0.0,17.6308843478,17.6308843478,0,17.6308843478,0.0,0.0,0.0,131.6,105.6808843478,-20.32,107.6166888383,17.6308843478,0,17.6308843478,88.05,-20.32,90.3642899601,121.9,106.2008843478,-24.66,109.0263428546,17.6308843478,0,17.6308843478,88.57,-24.66,91.9388954687,130.08
2021-01-20 19:00:00,10.1529996685,0.0,10.1529996685,10.1529996685,0,10.1529996685,0.0,0.0,0.0,131.6,96.7629996685,-21.07,99.0304145445,10.1529996685,0,10.1529996685,86.61,-21.07,89.1360589212,121.9,97.2829996685,-25.43,100.5518121393,10.1529996685,0,10.1529996685,87.13,-25.43,90.7652014816,130.08
2021-01-20 19:30:00,9.3835555462,0.0,9.3835555462,9.3835555462,0,9.3835555462,0.0,0.0,0.0,132.44,93.2935555462,-23.86,96.2963504316,9.3835555462,0,9.3835555462,83.91,-23.86,87.2363897694,123.05,93.7935555462,-28.32,97.9757799764,9.3835555462,0,9.3835555462,84.41,-28.32,89.0340974009,131.26
2021-01-20 20:00:00,6.5013333268,0.0,6.5013333268,6.5013333268,0,6.5013333268,0.0,0.0,0.0,132.06,88.7513333268,-39.42,97.1119743764,6.5013333268,0,6.5013333268,82.25,-39.42,91.2085462005,122.04,89.4313333268,-20.98,91.8592607232,6.5013333268,0,6.5013333268,82.93,-20.98,85.5426519346,130.19
2021-01-20 20:30:00,3.7093333296,0.0,3.7093333296,3.7093333296,0,3.7093333296,0.0,0.0,0.0,132.28,85.0893333296,-43.97,95.7786800206,3.7093333296,0,3.7093333296,81.38,-43.97,92.4990016162,122.04,85.8293333296,-18.92,87.8899360553,3.7093333296,0,3.7093333296,82.12,-18.92,84.2713521904,130.19
2021-01-20 21:00:00,3.7225555518,0.0,3.7225555518,3.7225555518,0,3.7225555518,0.0,0.0,0.0,132.39,79.7825555518,-58.55,98.9613999011,3.7225555518,0,3.7225555518,76.06,-58.55,95.9855515169,121.79,80.6725555518,-14.78,82.0153011289,3.7225555518,0,3.7225555518,76.95,-14.78,78.3565625841,129.89
2021-01-20 21:30:00,3.2586666634,0.0,3.2586666634,3.2586666634,0,3.2586666634,0.0,0.0,0.0,131.97,75.6686666634,-63.8,98.9756895132,3.2586666634,0,3.2586666634,72.41,-63.8,96.5072437696,122.16,75.8186666634,-2.26,75.8523421828,3.2586666634,0,3.2586666634,72.56,-2.26,72.5951871683,130.37
2021-01-20 22:00:00,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,132.11,70.6946666635,-65.99,96.7078900331,3.1846666635,0,3.1846666635,67.51,-65.99,94.4048738149,123.35,70.1946666635,5.31,70.3952223379,3.1846666635,0,3.1846666635,67.01,5.31,67.2200580184,131.56
2021-01-20 22:30:00,3.1257777747,0.0,3.1257777747,3.1257777747,0,3.1257777747,0.0,0.0,0.0,132.45,66.6657777747,-66.01,93.8170881359,3.1257777747,0,3.1257777747,63.54,-66.01,91.6223318848,123.74,66.2457777747,5.68,66.4888372057,3.1257777747,0,3.1257777747,63.12,5.68,63.3750487179,131.93
2021-01-20 23:00:00,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,132.58,62.9128888859,-64.96,90.4313728081,3.0228888859,0,3.0228888859,59.89,-64.96,88.3550434327,123.74,62.5628888859,6.79,62.9302722523,3.0228888859,0,3.0228888859,59.54,6.79,59.9259184327,131.93
2021-01-20 23:30:00,3.0096666637,0.0,3.0096666637,3.0096666637,0,3.0096666637,0.0,0.0,0.0,132.94,60.2496666637,-66.26,89.5567414162,3.0096666637,0,3.0096666637,57.24,-66.26,87.5602946546,124.17,59.9596666637,6.09,60.2681485232,3.0096666637,0,3.0096666637,56.95,6.09,57.2746942375,132.42
2021-01-21 00:00:00,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,132.94,58.0367777747,-67.58,89.0804354192,3.0467777747,0,3.0467777747,54.99,-67.58,87.126095402,124.38,57.7867777747,4.9,57.9941521671,3.0467777747,0,3.0467777747,54.74,4.9,54.9588718953,132.62
2021-01-21 00:30:00,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,131.89,64.9906666636,-65.39,92.1934859596,3.0906666636,0,3.0906666636,61.9,-65.39,90.0414465677,123.21,64.5906666636,5.77,64.8478767582,3.0906666636,0,3.0906666636,61.5,5.77,61.7700809454,131.4
2021-01-21 01:00:00,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,131.22,66.3382222192,-63.67,91.9490545204,3.0582222192,0,3.0582222192,63.28,-63.67,89.7676294663,122.37,65.8982222192,6.7,66.2379475199,3.0582222192,0,3.0582222192,62.84,6.7,63.1961676053,130.58
2021-01-21 01:30:00,3.0442222192,0.0,3.0442222192,3.0442222192,0,3.0442222192,0.0,0.0,0.0,131.41,65.4642222192,-63.98,91.5369039828,3.0442222192,0,3.0442222192,62.42,-63.98,89.3851039044,122.59,65.0542222192,6.47,65.3751690517,3.0442222192,0,3.0442222192,62.01,6.47,62.3466197961,130.81
2021-01-21 02:00:00,3.0384444414,0.0,3.0384444414,3.0384444414,0,3.0384444414,0.0,0.0,0.0,131.87,63.2184444414,-64.84,90.5582537243,3.0384444414,0,3.0384444414,60.18,-64.84,88.4638796346,123.12,62.8484444414,6.18,63.1515587195,3.0384444414,0,3.0384444414,59.81,6.18,60.1284333739,131.35
2021-01-21 02:30:00,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,131.97,63.0882222193,-64.84,90.4673940312,2.9082222193,0,2.9082222193,60.18,-64.84,88.4638796346,123.22,62.7182222193,6.3,63.0338432776,2.9082222193,0,2.9082222193,59.81,6.3,60.1408854275,131.44
2021-01-21 03:00:00,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,132.45,61.3073333303,-65.5,89.7153226605,3.0473333303,0,3.0473333303,58.26,-65.5,87.6611521713,123.62,60.9773333303,6.13,61.2846806312,3.0473333303,0,3.0473333303,57.93,6.13,58.253427367,131.92
2021-01-21 03:30:00,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,132.85,59.1072222192,-66.19,88.7399561554,3.0272222192,0,3.0272222192,56.08,-66.19,86.7529970664,124.05,58.8372222192,6.02,59.1443921135,3.0272222192,0,3.0272222192,55.81,6.02,56.1337376272,132.36
2021-01-21 04:00:00,3.0768888858,0.0,3.0768888858,3.0768888858,0,3.0768888858,0.0,0.0,0.0,133.33,57.5068888858,-67.14,88.4014811489,3.0768888858,0,3.0768888858,54.43,-67.14,86.4315017803,124.51,57.2768888858,5.69,57.5588229591,3.0768888858,0,3.0768888858,54.2,5.69,54.4978540862,132.89
2021-01-21 04:30:00,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,133.48,54.9423333303,-67.88,87.3290008632,3.0823333303,0,3.0823333303,51.86,-67.88,85.4233808743,123.33,55.5323333303,-10.23,56.4667419381,3.0823333303,0,3.0823333303,52.45,-10.23,53.4383326836,131.63
2021-01-21 05:00:00,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,133.35,54.0475555525,-67.39,86.3860542055,3.0375555525,0,3.0375555525,51.01,-67.39,84.5188274883,122.72,54.8875555525,-15.09,56.9240885261,3.0375555525,0,3.0375555525,51.85,-15.09,54.0012092457,131.04
2021-01-21 05:30:00,3.0607777747,0.0,3.0607777747,3.0607777747,0,3.0607777747,0.0,0.0,0.0,132.9,55.2007777747,-66.17,86.1718908167,3.0607777747,0,3.0607777747,52.14,-66.17,84.2439819809,122.22,56.0407777747,-14.26,57.8266061048,3.0607777747,0,3.0607777747,52.98,-14.26,54.8655447435,130.55
2021-01-21 06:00:00,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,132.55,56.6898888859,-65.22,86.4140723603,2.9798888859,0,2.9798888859,53.71,-65.22,84.4891265193,121.81,57.5298888859,-13.63,59.1224577908,2.9798888859,0,2.9798888859,54.55,-13.63,56.227034423,130.13
2021-01-21 06:30:00,2.7749999972,0.0,2.7749999972,2.7749999972,0,2.7749999972,0.0,0.0,0.0,132.05,64.4749999972,-51.99,82.8250307856,2.7749999972,0,2.7749999972,61.7,-51.99,80.6836420844,123.35,64.8049999972,0.68,64.808567525,2.7749999972,0,2.7749999972,62.03,0.68,62.0337271168,131.76
2021-01-21 07:00:00,4.8487777729,0.0,4.8487777729,4.8487777729,0,4.8487777729,0.0,0.0,0.0,132.53,69.6187777729,-50.37,85.9296870621,4.8487777729,0,4.8487777729,64.77,-50.37,82.050531991,123.91,69.8387777729,3.29,69.916228308,4.8487777729,0,4.8487777729,64.99,3.29,65.0732218351,132.3
2021-01-21 07:30:00,6.7743333266,0.0,6.7743333266,6.7743333266,0,6.7743333266,0.0,0.0,0.0,132.22,70.7443333266,-49.59,86.3940321887,6.7743333266,0,6.7743333266,63.97,-49.59,80.9402804542,123.54,70.9743333266,3.69,71.0701912981,6.7743333266,0,6.7743333266,64.2,3.69,64.3059569558,131.94
2021-01-21 08:00:00,6.8547777709,0.0,6.8547777709,6.8547777709,0,6.8547777709,0.0,0.0,0.0,131.93,75.1747777709,-47.08,88.7004713229,6.8547777709,0,6.8547777709,68.32,-47.08,82.9707707569,122.97,75.3947777709,5.74,75.6129626131,6.8547777709,0,6.8547777709,68.54,5.74,68.7799331201,131.39
2021-01-21 08:30:00,7.571555548,0.0,7.571555548,7.571555548,0,7.571555548,0.0,0.0,0.0,131.45,79.621555548,-44.66,91.2913342431,7.571555548,0,7.571555548,72.05,-44.66,84.7686150648,122.32,79.811555548,7.58,80.1706978826,7.571555548,0,7.571555548,72.24,7.58,72.6365885763,130.73
2021-01-21 09:00:00,9.7396666569,0.0,9.7396666569,9.7396666569,0,9.7396666569,0.0,0.0,0.0,131.36,82.8496666569,-43.58,93.6124119183,9.7396666569,0,9.7396666569,73.11,-43.58,85.1133861387,122.14,83.0196666569,8.53,83.4567310157,9.7396666569,0,9.7396666569,73.28,8.53,73.7747876988,130.53
2021-01-21 09:30:00,10.2284444342,0.0,10.2284444342,10.2284444342,0,10.2284444342,0.0,0.0,0.0,131.54,84.4984444342,-43.48,95.0289298677,10.2284444342,0,10.2284444342,74.27,-43.48,86.0612764256,122.27,84.6884444342,8.8,85.1444221349,10.2284444342,0,10.2284444342,74.46,8.8,74.9782075006,130.72
2021-01-21 10:00:00,10.2335555453,0.0,10.2335555453,10.2335555453,0,10.2335555453,0.0,0.0,0.0,131.74,84.2635555453,-43.11,94.6510374647,10.2335555453,0,10.2335555453,74.03,-43.11,85.6674558978,122.38,84.4535555453,9.22,84.9553497094,10.2335555453,0,10.2335555453,74.22,9.22,74.790486026,130.81
2021-01-21 10:30:00,6.9525555486,0.0,6.9525555486,6.9525555486,0,6.9525555486,0.0,0.0,0.0,131.95,85.5225555486,-41.7,95.1472411979,6.9525555486,0,6.9525555486,78.57,-41.7,88.9501821246,122.53,85.6925555486,10.65,86.3518186053,6.9525555486,0,6.9525555486,78.74,10.65,79.4569701159,130.88
2021-01-21 11:00:00,7.3767777704,0.0,7.3767777704,7.3767777704,0,7.3767777704,0.0,0.0,0.0,131.52,83.0467777704,-41.99,93.0587309071,7.3767777704,0,7.3767777704,75.67,-41.99,86.5396383168,122.15,83.2167777704,10.09,83.8262500801,7.3767777704,0,7.3767777704,75.84,10.09,76.5082590313,130.55
2021-01-21 11:30:00,6.3138888826,0.0,6.3138888826,6.3138888826,0,6.3138888826,0.0,0.0,0.0,131.16,84.3438888826,-41.54,94.0184194285,6.3138888826,0,6.3138888826,78.03,-41.54,88.3982607295,121.73,84.5138888826,10.2,85.127183755,6.3138888826,0,6.3138888826,78.2,10.2,78.8624118323,130.11
2021-01-21 12:00:00,6.4663333269,0.0,6.4663333269,6.4663333269,0,6.4663333269,0.0,0.0,0.0,130.89,85.1563333269,-41.32,94.6516957359,6.4663333269,0,6.4663333269,78.69,-41.32,88.8788979455,121.4,85.3363333269,10.22,85.9461353737,6.4663333269,0,6.4663333269,78.87,10.22,79.5293989667,129.78
2021-01-21 12:30:00,10.4751111006,0.0,10.4751111006,10.4751111006,0,10.4751111006,0.0,0.0,0.0,131.19,84.8651111006,-22.16,87.7106189815,10.4751111006,0,10.4751111006,74.39,-22.16,77.6204721707,123.35,84.8151111006,-5.49,84.9926065668,10.4751111006,0,10.4751111006,74.34,-5.49,74.5424422728,131.83
2021-01-21 13:00:00,11.2599999887,0.0,11.2599999887,11.2599999887,0,11.2599999887,0.0,0.0,0.0,132.0,83.8599999887,-12.23,84.7471090841,11.2599999887,0,11.2599999887,72.6,-12.23,73.6229101571,124.88,83.7099999887,-14.91,85.0274790766,11.2599999887,0,11.2599999887,72.45,-14.91,73.9683080785,133.28
2021-01-21 13:30:00,10.8362222114,0.0,10.8362222114,10.8362222114,0,10.8362222114,0.0,0.0,0.0,132.74,81.9962222114,-23.72,85.3581797893,10.8362222114,0,10.8362222114,71.16,-23.72,75.0092260992,123.34,82.4262222114,-28.25,87.1329134601,10.8362222114,0,10.8362222114,71.59,-28.25,76.9622673782,131.64
2021-01-21 14:00:00,9.572111101499999,0.0,9.572111101499999,9.572111101499999,0,9.572111101499999,0.0,0.0,0.0,132.63,82.0421111015,-23.58,85.3634839612,9.572111101499999,0,9.572111101499999,72.47,-23.58,76.2096929531,123.22,82.4921111015,-28.09,87.1435395998,9.572111101499999,0,9.572111101499999,72.92,-28.09,78.143294658,131.54
2021-01-21 14:30:00,8.9075555466,0.0,8.9075555466,8.9075555466,0,8.9075555466,0.0,0.0,0.0,132.39,80.7275555466,-23.66,84.123325092,8.9075555466,0,8.9075555466,71.82,-23.66,75.6168499741,122.97,81.1675555466,-28.17,85.9169422956,8.9075555466,0,8.9075555466,72.26,-28.17,77.556795318,131.34
2021-01-21 15:00:00,7.5933333257,0.0,7.5933333257,7.5933333257,0,7.5933333257,0.0,0.0,0.0,132.49,82.1933333257,-23.08,85.3723048957,7.5933333257,0,7.5933333257,74.6,-23.08,78.0887085307,122.97,82.6333333257,-27.56,87.1081016698,7.5933333257,0,7.5933333257,75.04,-27.56,79.9409482055,131.34
2021-01-21 15:30:00,3.9825555516,0.0,3.9825555516,3.9825555516,0,3.9825555516,0.0,0.0,0.0,132.19,85.3525555516,-21.38,87.9895626719,3.9825555516,0,3.9825555516,81.37,-21.38,84.1319279465,122.59,85.8425555516,-25.79,89.6329651614,3.9825555516,0,3.9825555516,81.86,-25.79,85.8264743538,130.82
2021-01-21 16:00:00,6.7849999932,0.0,6.7849999932,6.7849999932,0,6.7849999932,0.0,0.0,0.0,132.36,86.0649999932,-22.4,88.9322451298,6.7849999932,0,6.7849999932,79.28,-22.4,82.3837265484,122.8,86.5549999932,-26.85,90.6238959868,6.7849999932,0,6.7849999932,79.77,-26.85,84.1675436258,131.09
2021-01-21 16:30:00,6.8682222154,0.0,6.8682222154,6.8682222154,0,6.8682222154,0.0,0.0,0.0,131.89,89.3882222154,-21.44,91.9234892224,6.8682222154,0,6.8682222154,82.52,-21.44,85.2597443111,122.19,89.8682222154,-25.84,93.50937367,6.8682222154,0,6.8682222154,83.0,-25.84,86.929313813,130.5
2021-01-21 17:00:00,5.0556666616,0.0,5.0556666616,5.0556666616,0,5.0556666616,0.0,0.0,0.0,132.12,98.8356666616,-7.15,99.0939529156,5.0556666616,0,5.0556666616,93.78,-7.15,94.0521711605,124.56,98.6556666616,-10.52,99.2149734891,5.0556666616,0,5.0556666616,93.6,-10.52,94.1893327293,132.95
2021-01-21 17:30:00,11.6958888772,0.0,11.6958888772,11.6958888772,0,11.6958888772,0.0,0.0,0.0,130.75,102.6558888772,-8.41,102.9998039861,11.6958888772,0,11.6958888772,90.96,-8.41,91.3479594737,123.6,102.4258888772,-11.27,103.0440469522,11.6958888772,0,11.6958888772,90.73,-11.27,91.4272705488,131.89
2021-01-21 18:00:00,11.5584444329,0.0,11.5584444329,11.5584444329,0,11.5584444329,0.0,0.0,0.0,130.06,104.9684444329,-8.08,105.278966212,11.5584444329,0,11.5584444329,93.41,-8.08,93.7588102527,122.82,104.7184444329,-10.91,105.2852349783,11.5584444329,0,11.5584444329,93.16,-10.91,93.7966614544,131.09
2021-01-21 18:30:00,11.516555544,0.0,11.516555544,11.516555544,0,11.516555544,0.0,0.0,0.0,130.44,103.546555544,-9.4,103.9723480789,11.516555544,0,11.516555544,92.03,-9.4,92.5088152556,123.33,103.296555544,-12.25,104.0203868829,11.516555544,0,11.516555544,91.78,-12.25,92.593903147,131.7
2021-01-21 19:00:00,11.442444433,0.0,11.442444433,11.442444433,0,11.442444433,0.0,0.0,0.0,130.84,99.912444433,-10.93,100.5085143288,11.442444433,0,11.442444433,88.47,-10.93,89.1426149493,123.92,99.692444433,-13.81,100.6444214899,11.442444433,0,11.442444433,88.25,-13.81,89.3240090905,132.28
2021-01-21 19:30:00,9.4755555461,0.0,9.4755555461,9.4755555461,0,9.4755555461,0.0,0.0,0.0,131.32,95.5355555461,-12.58,96.3602551548,9.4755555461,0,9.4755555461,86.06,-12.58,86.9745939916,124.64,95.3055555461,-15.5,96.5577491346,9.4755555461,0,9.4755555461,85.83,-15.5,87.2183403878,133.0
2021-01-21 20:00:00,7.2728888816,0.0,7.2728888816,7.2728888816,0,7.2728888816,0.0,0.0,0.0,131.15,89.1128888816,-14.33,90.2577191426,7.2728888816,0,7.2728888816,81.84,-14.33,83.0851039597,124.64,88.8928888816,-17.26,90.5530413278,7.2728888816,0,7.2728888816,81.62,-17.26,83.4250082409,133.0
2021-01-21 20:30:00,4.6064444398,0.0,4.6064444398,4.6064444398,0,4.6064444398,0.0,0.0,0.0,131.07,88.1564444398,-13.73,89.2192333316,4.6064444398,0,4.6064444398,83.55,-13.73,84.6706289099,124.51,87.9464444398,-16.66,89.5105172011,4.6064444398,0,4.6064444398,83.34,-16.66,84.9888886855,132.83
2021-01-21 21:00:00,6.2214444382,0.0,6.2214444382,6.2214444382,0,6.2214444382,0.0,0.0,0.0,131.51,81.1914444382,-31.71,87.164067998,6.2214444382,0,6.2214444382,74.97,-31.71,81.4003992619,123.27,81.4714444382,-24.55,85.0899451102,6.2214444382,0,6.2214444382,75.25,-24.55,79.1534269631,131.59
2021-01-21 21:30:00,5.7328888832,0.0,5.7328888832,5.7328888832,0,5.7328888832,0.0,0.0,0.0,131.65,75.1228888832,-54.2,92.6341645083,5.7328888832,0,5.7328888832,69.39,-54.2,88.0489187895,122.11,75.5728888832,-17.91,77.6661421351,5.7328888832,0,5.7328888832,69.84,-17.91,72.0998869625,130.45
2021-01-21 22:00:00,5.5162222167,0.0,5.5162222167,5.5162222167,0,5.5162222167,0.0,0.0,0.0,131.65,71.1462222167,-67.91,98.3542222566,5.5162222167,0,5.5162222167,65.63,-67.91,94.4408015637,122.95,70.6762222167,3.2,70.7486281621,5.5162222167,0,5.5162222167,65.16,3.2,65.2385284935,131.36
2021-01-21 22:30:00,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,131.16,68.2738888863,-67.21,95.8045301834,2.5538888863,0,2.5538888863,65.72,-67.21,94.0016090288,122.47,67.8038888863,3.5,67.8941628427,2.5538888863,0,2.5538888863,65.25,3.5,65.3438023075,130.89
2021-01-21 23:00:00,2.4361111087,0.0,2.4361111087,2.4361111087,0,2.4361111087,0.0,0.0,0.0,130.87,63.5761111087,-68.23,93.259073573,2.4361111087,0,2.4361111087,61.14,-68.23,91.6156782434,122.32,63.1761111087,2.4,63.2216815247,2.4361111087,0,2.4361111087,60.74,2.4,60.78739672,130.73
2021-01-21 23:30:00,2.547555553,0.0,2.547555553,2.547555553,0,2.547555553,0.0,0.0,0.0,130.96,60.877555553,-69.04,92.0467184103,2.547555553,0,2.547555553,58.33,-69.04,90.3820253148,122.49,60.537555553,1.83,60.5652089267,2.547555553,0,2.547555553,57.99,1.83,58.0188676208,130.9
2021-01-22 00:00:00,2.5647777752,0.0,2.5647777752,2.5647777752,0,2.5647777752,0.0,0.0,0.0,130.96,58.9647777752,-69.8,91.3722332992,2.5647777752,0,2.5647777752,56.4,-69.8,89.7385090137,122.62,58.6547777752,1.06,58.6643550707,2.5647777752,0,2.5647777752,56.09,1.06,56.1000151515,131.01
2021-01-22 00:30:00,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,130.05,65.9116666641,-68.24,94.8738393997,2.5816666641,0,2.5816666641,63.33,-68.24,93.09879967,121.6,65.4616666641,1.55,65.4800145269,2.5816666641,0,2.5816666641,62.88,1.55,62.8991009475,130.0
2021-01-22 01:00:00,2.5432222197,0.0,2.5432222197,2.5432222197,0,2.5432222197,0.0,0.0,0.0,129.62,68.1332222197,-59.43,90.4105130504,2.5432222197,0,2.5432222197,65.59,-59.43,88.509733928,121.8,67.8032222197,2.75,67.8589673026,2.5432222197,0,2.5432222197,65.26,2.75,65.3179156128,130.22
2021-01-22 01:30:00,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,129.74,67.4196666641,-49.26,83.4982577848,2.5596666641,0,2.5596666641,64.86,-49.26,81.4454860628,122.98,67.3396666641,3.24,67.4175667496,2.5596666641,0,2.5596666641,64.78,3.24,64.8609743991,131.43
2021-01-22 02:00:00,2.6785555529,0.0,2.6785555529,2.6785555529,0,2.6785555529,0.0,0.0,0.0,130.22,65.3385555529,-51.5,83.1948125891,2.6785555529,0,2.6785555529,62.66,-51.5,81.1081105685,123.65,65.2885555529,1.52,65.3062469154,2.6785555529,0,2.6785555529,62.61,1.52,62.6284480089,132.14
2021-01-22 02:30:00,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,130.32,65.4319999974,-51.56,83.305343308,2.6019999974,0,2.6019999974,62.83,-51.56,81.277564555,123.74,65.3719999974,1.55,65.3903730197,2.6019999974,0,2.6019999974,62.77,1.55,62.7891344103,132.25
2021-01-22 03:00:00,2.6235555529,0.0,2.6235555529,2.6235555529,0,2.6235555529,0.0,0.0,0.0,130.55,64.0635555529,-52.03,82.5303583543,2.6235555529,0,2.6235555529,61.44,-52.03,80.5108346746,124.02,64.0335555529,1.34,64.0475747921,2.6235555529,0,2.6235555529,61.41,1.34,61.4246180289,132.54
2021-01-22 03:30:00,2.5655555530000003,0.0,2.5655555530000003,2.5655555530000003,0,2.5655555530000003,0.0,0.0,0.0,130.86,62.225555553,-52.9,81.6726990118,2.5655555530000003,0,2.5655555530000003,59.66,-52.9,79.7353472432,124.43,62.205555553,0.74,62.2099569334,2.5655555530000003,0,2.5655555530000003,59.64,0.74,59.6445907019,132.92
2021-01-22 04:00:00,2.5047777753,0.0,2.5047777753,2.5047777753,0,2.5047777753,0.0,0.0,0.0,131.05,61.0047777753,-50.3,79.0675212171,2.5047777753,0,2.5047777753,58.5,-50.3,77.1514095788,124.43,61.0047777753,3.2800000000000002,61.0928908418,2.5047777753,0,2.5047777753,58.5,3.2800000000000002,58.5918799835,132.84
2021-01-22 04:30:00,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,131.31,60.0796666641,-50.72,78.6262344671,2.5196666641,0,2.5196666641,57.56,-50.72,76.7181334497,124.75,60.0696666641,3.06,60.1475556705,2.5196666641,0,2.5196666641,57.55,3.06,57.6312944502,133.2
2021-01-22 05:00:00,2.5309999975,0.0,2.5309999975,2.5309999975,0,2.5309999975,0.0,0.0,0.0,131.31,59.1909999975,-51.06,78.170954201,2.5309999975,0,2.5309999975,56.66,-51.06,76.2724012996,124.61,59.2109999975,2.73,59.2739016828,2.5309999975,0,2.5309999975,56.68,2.73,56.7457073266,133.1
2021-01-22 05:30:00,2.5436666641,0.0,2.5436666641,2.5436666641,0,2.5436666641,0.0,0.0,0.0,131.31,60.5036666641,-41.76,73.5159253482,2.5436666641,0,2.5436666641,57.96,-41.76,71.4370996052,124.61,60.4736666641,-5.47,60.7205505558,2.5436666641,0,2.5436666641,57.93,-5.47,58.1876773896,133.1
2021-01-22 06:00:00,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,131.81,61.9894444419,-24.17,66.5348038414,2.5394444419,0,2.5394444419,59.45,-24.17,64.1754735082,124.42,62.0494444419,-27.79,67.9883641188,2.5394444419,0,2.5394444419,59.51,-27.79,65.6789479209,132.93
2021-01-22 06:30:00,5.60355555,0.0,5.60355555,5.60355555,0,5.60355555,0.0,0.0,0.0,131.72,65.99355555,-23.65,70.1032943172,5.60355555,0,5.60355555,60.39,-23.65,64.8557985071,124.14,66.05355555,-27.25,71.4537241912,5.60355555,0,5.60355555,60.45,-27.25,66.3081065934,132.72
2021-01-22 07:00:00,6.3515555492,0.0,6.3515555492,6.3515555492,0,6.3515555492,0.0,0.0,0.0,132.09,69.5615555492,-21.52,72.8142871312,6.3515555492,0,6.3515555492,63.21,-21.52,66.7728575096,124.25,69.6115555492,-25.13,74.0086857469,6.3515555492,0,6.3515555492,63.26,-25.13,68.0686748806,132.85
2021-01-22 07:30:00,3.5116666631999998,0.0,3.5116666631999998,3.5116666631999998,0,3.5116666631999998,0.0,0.0,0.0,131.69,76.8016666632,-18.24,78.9379097914,3.5116666631999998,0,3.5116666631999998,73.29,-18.24,75.525636045,123.42,76.8616666632,-21.78,79.8879477909,3.5116666631999998,0,3.5116666631999998,73.35,-21.78,76.5152984703,132.04
2021-01-22 08:00:00,2.2458888866,0.0,2.2458888866,2.2458888866,0,2.2458888866,0.0,0.0,0.0,131.4,81.0258888866,-15.48,82.4913636078,2.2458888866,0,2.2458888866,78.78,-15.48,80.2864795591,122.83,81.0858888866,-18.96,83.2730627306,2.2458888866,0,2.2458888866,78.84,-18.96,81.0877746642,131.44
2021-01-22 08:30:00,6.9375555486,0.0,6.9375555486,6.9375555486,0,6.9375555486,0.0,0.0,0.0,131.02,84.5175555486,-13.16,85.5359736948,6.9375555486,0,6.9375555486,77.58,-13.16,78.6882583363,122.18,84.5975555486,-16.61,86.2127514049,6.9375555486,0,6.9375555486,77.66,-16.61,79.4164195869,130.85
2021-01-22 09:00:00,14.1382222081,0.0,14.1382222081,14.1382222081,0,14.1382222081,0.0,0.0,0.0,131.4,83.2682222081,-13.67,84.3828521069,14.1382222081,0,14.1382222081,69.13,-13.67,70.4686157094,122.68,83.3182222081,-17.16,85.0669839122,14.1382222081,0,14.1382222081,69.18,-17.16,71.2764898126,131.34
2021-01-22 09:30:00,16.6451110945,0.0,16.6451110945,16.6451110945,0,16.6451110945,0.0,0.0,0.0,131.59,83.6151110945,-13.36,84.6757131847,16.6451110945,0,16.6451110945,66.97,-13.36,68.2896075549,122.89,83.6551110945,-16.87,85.3391733744,16.6451110945,0,16.6451110945,67.01,-16.87,69.1009189519,131.52
2021-01-22 10:00:00,18.1626666485,0.0,18.1626666485,18.1626666485,0,18.1626666485,0.0,0.0,0.0,132.32,84.7526666485,-13.85,85.8768711821,18.1626666485,0,18.1626666485,66.59,-13.85,68.0150762699,123.73,84.8026666485,-17.4,86.5693494875,18.1626666485,0,18.1626666485,66.64,-17.4,68.8741577081,132.3
2021-01-22 10:30:00,20.1496666465,0.0,20.1496666465,20.1496666465,0,20.1496666465,0.0,0.0,0.0,132.9,83.3696666465,-13.66,84.4813406425,20.1496666465,0,20.1496666465,63.22,-13.66,64.6789301087,124.35,83.4296666465,-17.24,85.1922935291,20.1496666465,0,20.1496666465,63.28,-17.24,65.5864010295,132.87
2021-01-22 11:00:00,19.6211110915,0.0,19.6211110915,19.6211110915,0,19.6211110915,0.0,0.0,0.0,133.44,79.9611110915,-14.66,81.2938797634,19.6211110915,0,19.6211110915,60.34,-14.66,62.0953395997,125.06,80.0311110915,-18.29,82.0944751036,19.6211110915,0,19.6211110915,60.41,-18.29,63.118081403,133.54
2021-01-22 11:30:00,17.5013333158,0.0,17.5013333158,17.5013333158,0,17.5013333158,0.0,0.0,0.0,133.31,80.3513333158,-12.88,81.3770923887,17.5013333158,0,17.5013333158,62.85,-12.88,64.1561914393,124.73,80.4313333158,-16.5,82.1063297131,17.5013333158,0,17.5013333158,62.93,-16.5,65.0571664,133.16
2021-01-22 12:00:00,16.5183333168,0.0,16.5183333168,16.5183333168,0,16.5183333168,0.0,0.0,0.0,133.19,80.4783333168,-12.89,81.50407495,16.5183333168,0,16.5183333168,63.96,-12.89,65.2459477669,124.66,80.5383333168,-16.49,82.2091432473,16.5183333168,0,16.5183333168,64.02,-16.49,66.1096097402,133.08
2021-01-22 12:30:00,17.0002222052,0.0,17.0002222052,17.0002222052,0,17.0002222052,0.0,0.0,0.0,133.49,83.6802222052,-12.49,84.6072082527,17.0002222052,0,17.0002222052,66.68,-12.49,67.8396823401,124.98,83.7602222052,-16.1,85.2935215821,17.0002222052,0,17.0002222052,66.76,-16.1,68.6739222704,133.34
2021-01-22 13:00:00,13.4127777644,0.0,13.4127777644,13.4127777644,0,13.4127777644,0.0,0.0,0.0,133.49,81.8227777644,-13.08,82.8616519331,13.4127777644,0,13.4127777644,68.41,-13.08,69.6492246906,124.98,81.9127777644,-16.68,83.5938129354,13.4127777644,0,13.4127777644,68.5,-16.68,70.5015772873,133.34
2021-01-22 13:30:00,14.5679999854,0.0,14.5679999854,14.5679999854,0,14.5679999854,0.0,0.0,0.0,133.23,83.6679999854,-13.93,84.8196859318,14.5679999854,0,14.5679999854,69.1,-13.93,70.4901049794,124.85,83.7579999854,-17.54,85.5748453785,14.5679999854,0,14.5679999854,69.19,-17.54,71.3786221498,133.19
2021-01-22 14:00:00,12.7226666539,0.0,12.7226666539,12.7226666539,0,12.7226666539,0.0,0.0,0.0,133.34,80.7626666539,-15.15,82.1713503909,12.7226666539,0,12.7226666539,68.04,-15.15,69.7062701627,125.08,80.8426666539,-18.76,82.9908088388,12.7226666539,0,12.7226666539,68.12,-18.76,70.6560117754,133.43
2021-01-22 14:30:00,9.887888879,0.0,9.887888879,9.887888879,0,9.887888879,0.0,0.0,0.0,133.19,78.127888879,-15.92,79.7333896225,9.887888879,0,9.887888879,68.24,-15.92,70.0724196814,125.08,78.227888879,-19.54,80.6313474926,9.887888879,0,9.887888879,68.34,-19.54,71.0785987481,133.32
2021-01-22 15:00:00,12.3827547756,0.0,12.3827547756,12.3827547756,0,12.3827547756,0.0,0.0,0.0,133.19,78.3627547756,-17.26,80.2410676401,12.3827547756,0,12.3827547756,65.98,-17.26,68.2002052783,125.2,78.4427547756,-20.89,81.1767077233,12.3827547756,0,12.3827547756,66.06,-20.89,69.2843106338,133.5
2021-01-22 15:30:00,16.5721063873,0.0,16.5721063873,16.5721063873,0,16.5721063873,0.0,0.0,0.0,133.19,82.5321063873,-17.41,84.3484243167,16.5721063873,0,16.5721063873,65.96,-17.41,68.2189834284,125.33,82.6021063873,-21.05,85.2420698928,16.5721063873,0,16.5721063873,66.03,-21.05,69.3041369617,133.5
2021-01-22 16:00:00,14.8876617853,0.0,14.8876617853,14.8876617853,0,14.8876617853,0.0,0.0,0.0,132.93,85.5876617853,-16.83,87.2266974606,14.8876617853,0,14.8876617853,70.7,-16.83,72.6755729252,124.91,85.6476617853,-20.43,88.0505926686,14.8876617853,0,14.8876617853,70.76,-20.43,73.6502715541,133.12
2021-01-22 16:30:00,13.5633283872,0.0,13.5633283872,13.5633283872,0,13.5633283872,0.0,0.0,0.0,132.57,95.2633283872,-15.66,96.5418941983,13.5633283872,0,13.5633283872,81.7,-15.66,83.1872922988,124.32,95.3433283872,-19.19,97.2553667822,13.5633283872,0,13.5633283872,81.78,-19.19,84.0013362989,132.56
2021-01-22 17:00:00,17.5176617088,0.0,17.5176617088,17.5176617088,0,17.5176617088,0.0,0.0,0.0,132.07,97.7176617088,-14.4,98.7729791483,17.5176617088,0,17.5176617088,80.2,-14.4,81.4825134615,123.7,97.7876617088,-17.92,99.4160609885,17.5176617088,0,17.5176617088,80.27,-17.92,82.2459682902,132.0
2021-01-22 17:30:00,20.3945505894,0.0,20.3945505894,20.3945505894,0,20.3945505894,0.0,0.0,0.0,131.97,103.6945505894,-12.51,104.4464452337,20.3945505894,0,20.3945505894,83.3,-12.51,84.2341385663,123.3,103.7445505894,-15.99,104.969575959,20.3945505894,0,20.3945505894,83.35,-15.99,84.8699157535,131.65
2021-01-22 18:00:00,20.3997728081,0.0,20.3997728081,20.3997728081,0,20.3997728081,0.0,0.0,0.0,131.97,106.3497728081,-11.66,106.9870542465,20.3997728081,0,20.3997728081,85.95,-11.66,86.7372935939,123.11,106.3997728081,-15.13,107.4701286573,20.3997728081,0,20.3997728081,86.0,-15.13,87.3207701524,131.5
2021-01-22 18:30:00,20.1175505861,0.0,20.1175505861,20.1175505861,0,20.1175505861,0.0,0.0,0.0,131.97,105.6575505861,-12.18,106.3572771175,20.1175505861,0,20.1175505861,85.54,-12.18,86.4028008805,123.25,105.7075505861,-15.64,106.8582979974,20.1175505861,0,20.1175505861,85.59,-15.64,87.0072278607,131.65
2021-01-22 19:00:00,13.5034394657,0.0,13.5034394657,13.5034394657,0,13.5034394657,0.0,0.0,0.0,132.14,106.4934394657,-12.52,107.2268765246,13.5034394657,0,13.5034394657,92.99,-12.52,93.8290493397,123.33,106.5734394657,-15.97,107.7633467351,13.5034394657,0,13.5034394657,93.07,-15.97,94.4302165623,131.75
2021-01-22 19:30:00,17.8033283107,0.0,17.8033283107,17.8033283107,0,17.8033283107,0.0,0.0,0.0,132.51,97.1033283107,-14.77,98.2202080481,17.8033283107,0,17.8033283107,79.3,-14.77,80.6637644795,124.07,97.1733283107,-18.3,98.8814731634,17.8033283107,0,17.8033283107,79.37,-18.3,81.4523596957,132.45
2021-01-22 20:00:00,16.645772715,0.0,16.645772715,16.645772715,0,16.645772715,0.0,0.0,0.0,132.34,93.355772715,-19.75,95.4220247071,16.645772715,0,16.645772715,76.71,-19.75,79.2116569704,124.07,93.425772715,-19.31,95.4004775008,16.645772715,0,16.645772715,76.78,-19.31,79.1709826894,132.45
2021-01-22 20:30:00,16.6335504637,0.0,16.6335504637,16.6335504637,0,16.6335504637,0.0,0.0,0.0,132.03,87.6535504637,-49.05,100.444250253,16.6335504637,0,16.6335504637,71.02,-49.05,86.311893155,122.52,88.0735504637,-7.09,88.3584653063,16.6335504637,0,16.6335504637,71.44,-7.09,71.7909583443,130.88
2021-01-22 21:00:00,11.1146440276,0.0,11.1146440276,11.1146440276,0,11.1146440276,0.0,0.0,0.0,131.71,81.6346440276,-57.07,99.6052207744,11.1146440276,0,11.1146440276,70.52,-57.07,90.719652226,121.94,82.1246440276,-4.94,82.2730864662,11.1146440276,0,11.1146440276,71.01,-4.94,71.1816247356,130.36
2021-01-22 21:30:00,6.531555549,0.0,6.531555549,6.531555549,0,6.531555549,0.0,0.0,0.0,131.87,76.861555549,-58.01,96.2956843343,6.531555549,0,6.531555549,70.33,-58.01,91.1672583771,122.17,77.361555549,-5.62,77.5654219157,6.531555549,0,6.531555549,70.83,-5.62,71.0526093821,130.62
2021-01-22 22:00:00,2.8139999972,0.0,2.8139999972,2.8139999972,0,2.8139999972,0.0,0.0,0.0,131.3,73.0039999972,-57.08,92.6699002675,2.8139999972,0,2.8139999972,70.19,-57.08,90.4696772405,121.51,73.5239999972,-5.23,73.7097786972,2.8139999972,0,2.8139999972,70.71,-5.23,70.9031522571,130.0
2021-01-22 22:30:00,2.6671111084,0.0,2.6671111084,2.6671111084,0,2.6671111084,0.0,0.0,0.0,131.4,67.0471111084,-58.38,88.9018532315,2.6671111084,0,2.6671111084,64.38,-58.38,86.9080479587,121.78,67.5671111084,-6.43,67.8723758501,2.6671111084,0,2.6671111084,64.9,-6.43,65.2177498845,130.27
2021-01-22 23:00:00,2.6172222196,0.0,2.6172222196,2.6172222196,0,2.6172222196,0.0,0.0,0.0,131.99,63.1772222196,-60.15,87.2317826677,2.6172222196,0,2.6172222196,60.56,-60.15,85.3553519119,122.55,63.6872222196,-7.66,64.1462226016,2.6172222196,0,2.6172222196,61.07,-7.66,61.5485215095,131.02
2021-01-22 23:30:00,2.5354444419,0.0,2.5354444419,2.5354444419,0,2.5354444419,0.0,0.0,0.0,132.28,61.1154444419,-61.13,86.4405833468,2.5354444419,0,2.5354444419,58.58,-61.13,84.6669551832,122.9,61.6454444419,-8.36,62.2097293069,2.5354444419,0,2.5354444419,59.11,-8.36,59.6982554184,131.36
2021-01-23 00:00:00,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,132.19,58.969666664100004,-61.87,85.4711558742,2.5696666641,0,2.5696666641,56.4,-61.87,83.7189160226,122.9,59.4796666641,-9.1,60.1717603737,2.5696666641,0,2.5696666641,56.91,-9.1,57.6329601877,131.36
2021-01-23 00:30:00,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,131.44,65.5591111085,-59.63,88.6212951233,2.6591111085,0,2.6591111085,62.9,-59.63,86.6726421658,121.91,66.0791111085,-7.59,66.5135852656,2.6591111085,0,2.6591111085,63.42,-7.59,63.8725645328,130.42
2021-01-23 01:00:00,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,131.03,67.1164444417,-58.62,89.1118483396,2.7164444417,0,2.7164444417,64.4,-58.62,87.0842373797,121.39,67.6164444417,-6.97,67.9747339748,2.7164444417,0,2.7164444417,64.9,-6.97,65.2732020051,129.92
2021-01-23 01:30:00,3.8165555517,0.0,3.8165555517,3.8165555517,0,3.8165555517,0.0,0.0,0.0,131.12,65.8565555517,-58.59,88.1468888228,3.8165555517,0,3.8165555517,62.04,-58.59,85.3331688149,121.51,66.3665555517,-6.84,66.718103209,3.8165555517,0,3.8165555517,62.55,-6.84,62.9228742192,130.05
2021-01-23 02:00:00,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,131.25,63.879666664,-58.98,86.9439601876,2.639666664,0,2.639666664,61.24,-58.98,85.0233967799,121.67,64.379666664,-7.13,64.7732844603,2.639666664,0,2.639666664,61.74,-7.13,62.1503378913,130.21
2021-01-23 02:30:00,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,131.25,63.5052222196,-58.92,86.6283997841,2.6352222196,0,2.6352222196,60.87,-58.92,84.715543438,121.67,64.0152222196,-7.01,64.3978941878,2.6352222196,0,2.6352222196,61.38,-7.01,61.7789972402,130.21
2021-01-23 03:00:00,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,131.57,61.8993333306,-59.8,86.0672264383,2.7193333306,0,2.7193333306,59.18,-59.8,84.1327070764,121.98,62.4193333306,-7.68,62.8900276152,2.7193333306,0,2.7193333306,59.7,-7.68,60.1919629186,130.59
2021-01-23 03:30:00,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,131.96,59.8669999972,-60.78,85.3127545486,2.7569999972,0,2.7569999972,57.11,-60.78,83.4012020297,122.47,60.3869999972,-8.29,60.953374547,2.7569999972,0,2.7569999972,57.63,-8.29,58.2231998434,131.04
2021-01-23 04:00:00,2.753777775,0.0,2.753777775,2.753777775,0,2.753777775,0.0,0.0,0.0,132.25,58.033777775,-61.72,84.7188158725,2.753777775,0,2.753777775,55.28,-61.72,82.856724531,122.89,58.543777775,-9.0,59.2315280587,2.753777775,0,2.753777775,55.79,-9.0,56.5112740964,131.44
2021-01-23 04:30:00,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,132.52,56.5373333306,-62.87,84.5523918061,2.7673333306,0,2.7673333306,53.77,-62.87,82.7275637258,123.29,57.0673333306,-9.87,57.914570131,2.7673333306,0,2.7673333306,54.3,-9.87,55.1897354587,131.78
2021-01-23 05:00:00,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,132.52,55.1543333306,-63.06,83.7768708245,2.7243333306,0,2.7243333306,52.43,-63.06,82.0089537795,123.29,55.6843333306,-9.96,56.5680703089,2.7243333306,0,2.7243333306,52.96,-9.96,53.8884328961,131.78
2021-01-23 05:30:00,2.7248888862,0.0,2.7248888862,2.7248888862,0,2.7248888862,0.0,0.0,0.0,132.67,55.1748888862,-63.26,83.9410267009,2.7248888862,0,2.7248888862,52.45,-63.26,82.1756052609,123.5,55.7048888862,-10.07,56.6077693062,2.7248888862,0,2.7248888862,52.98,-10.07,53.9285202838,131.99
2021-01-23 06:00:00,2.7818888861,0.0,2.7818888861,2.7818888861,0,2.7818888861,0.0,0.0,0.0,132.67,55.5618888861,-63.17,84.1283091271,2.7818888861,0,2.7818888861,52.78,-63.17,82.3175394433,123.5,56.0918888861,-10.01,56.9780668223,2.7818888861,0,2.7818888861,53.31,-10.01,54.2416463614,131.99
2021-01-23 06:30:00,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,132.09,58.2549999972,-61.7,84.8559663469,2.8249999972,0,2.8249999972,55.43,-61.7,82.9419972029,122.75,58.7749999972,-9.09,59.4737650117,2.8249999972,0,2.8249999972,55.95,-9.09,56.6836008031,131.23
2021-01-23 07:00:00,2.7642222195,0.0,2.7642222195,2.7642222195,0,2.7642222195,0.0,0.0,0.0,131.68,60.0242222195,-60.46,85.1957678119,2.7642222195,0,2.7642222195,57.26,-60.46,83.2713588216,122.18,60.5542222195,-8.19,61.1055638105,2.7642222195,0,2.7642222195,57.79,-8.19,58.3674583994,130.75
2021-01-23 07:30:00,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,131.82,61.8756666642,-52.63,81.2312441437,2.4956666642,0,2.4956666642,59.38,-52.63,79.346715748,122.61,62.2956666642,-10.78,63.2215033445,2.4956666642,0,2.4956666642,59.8,-10.78,60.7638741359,131.15
