Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-23 08:00:00,2.5384444419000003,0.0,2.5384444419000003,2.5384444419000003,0,2.5384444419000003,0.0,0.0,0.0,132.24,65.2184444419,-41.15,77.1152902829,2.5384444419000003,0,2.5384444419000003,62.68,-41.15,74.9806968493,123.49,65.5084444419,-14.93,67.1882518987,2.5384444419000003,0,2.5384444419000003,62.97,-14.93,64.7157306997,132.0
2021-01-23 08:30:00,2.6146666641,0.0,2.6146666641,2.6146666641,0,2.6146666641,0.0,0.0,0.0,131.84,68.5746666641,-39.95,79.3630103265,2.6146666641,0,2.6146666641,65.96,-39.95,77.1150056733,122.93,68.8646666641,-13.91,70.2554653728,2.6146666641,0,2.6146666641,66.25,-13.91,67.694538923,131.42
2021-01-23 09:00:00,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,131.72,73.5328888855,-18.95,75.9354215623,3.4128888855,0,3.4128888855,70.12,-18.95,72.6355071573,123.63,73.6028888855,-21.89,76.7890444809,3.4128888855,0,3.4128888855,70.19,-21.89,73.5242014578,132.11
2021-01-23 09:30:00,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,132.11,75.6381111058,-17.76,77.6951829373,5.2881111058,0,5.2881111058,70.35,-17.76,72.557150578,123.92,75.7081111058,-21.3,78.6473654181,5.2881111058,0,5.2881111058,70.42,-21.3,73.5708257396,132.38
2021-01-23 10:00:00,9.405444435,0.0,9.405444435,9.405444435,0,9.405444435,0.0,0.0,0.0,132.27,73.815444435,-17.26,75.8065131578,9.405444435,0,9.405444435,64.41,-17.26,66.6824992033,124.07,73.905444435,-20.83,76.7847876675,9.405444435,0,9.405444435,64.5,-20.83,67.7800774564,132.55
2021-01-23 10:30:00,14.5186666521,0.0,14.5186666521,14.5186666521,0,14.5186666521,0.0,0.0,0.0,132.69,72.3886666521,-17.12,74.385572927,14.5186666521,0,14.5186666521,57.87,-17.12,60.3492444029,124.5,72.4686666521,-20.74,75.3780820023,14.5186666521,0,14.5186666521,57.95,-20.74,61.5495743283,132.98
2021-01-23 11:00:00,20.0966666466,0.0,20.0966666466,20.0966666466,0,20.0966666466,0.0,0.0,0.0,133.04,69.4866666466,-19.62,72.2034711191,20.0966666466,0,20.0966666466,49.39,-19.62,53.1442988476,124.99,69.6166666466,-23.93,73.6147075996,20.0966666466,0,20.0966666466,49.52,-23.93,54.998866352,133.4
2021-01-23 11:30:00,22.971999977,0.0,22.971999977,22.971999977,0,22.971999977,0.0,0.0,0.0,133.37,64.321999977,-33.02,72.3024209902,22.971999977,0,22.971999977,41.35,-33.02,52.9163764821,123.04,64.781999977,-39.17,75.703344847,22.971999977,0,22.971999977,41.81,-39.17,57.2919278782,131.42
2021-01-23 12:00:00,22.8068888661,0.0,22.8068888661,22.8068888661,0,22.8068888661,0.0,0.0,0.0,133.78,65.2368888661,-33.38,73.2808028676,22.8068888661,0,22.8068888661,42.43,-33.38,53.9863806899,123.49,65.7068888661,-39.55,76.6915754465,22.8068888661,0,22.8068888661,42.9,-39.55,58.3490574046,131.75
2021-01-23 12:30:00,24.0252221982,0.0,24.0252221982,24.0252221982,0,24.0252221982,0.0,0.0,0.0,133.78,63.6652221982,-33.48,71.9317100975,24.0252221982,0,24.0252221982,39.64,-33.48,51.8867998628,123.49,64.1152221982,-39.69,75.4059534621,24.0252221982,0,24.0252221982,40.09,-39.69,56.4136880553,131.85
2021-01-23 13:00:00,24.3949999756,0.0,24.3949999756,24.3949999756,0,24.3949999756,0.0,0.0,0.0,133.86,63.1149999756,-33.95,71.6666290677,24.3949999756,0,24.3949999756,38.72,-33.95,51.4960280022,123.72,63.5449999756,-40.17,75.1770970569,24.3949999756,0,24.3949999756,39.15,-40.17,56.0923470716,131.99
2021-01-23 13:30:00,23.7062221985,0.0,23.7062221985,23.7062221985,0,23.7062221985,0.0,0.0,0.0,133.98,62.7762221985,-34.52,71.6413600758,23.7062221985,0,23.7062221985,39.07,-34.52,52.1353555661,123.86,63.2162221985,-40.75,75.2120552109,23.7062221985,0,23.7062221985,39.51,-40.75,56.7591631369,132.11
2021-01-23 14:00:00,21.5568888673,0.0,21.5568888673,21.5568888673,0,21.5568888673,0.0,0.0,0.0,134.11,63.6668888673,-34.37,72.3517079138,21.5568888673,0,21.5568888673,42.11,-34.37,54.3557632639,124.01,64.1468888673,-40.61,75.920981628,21.5568888673,0,21.5568888673,42.59,-40.61,58.8479413404,132.22
2021-01-23 14:30:00,17.3357777604,0.0,17.3357777604,17.3357777604,0,17.3357777604,0.0,0.0,0.0,134.11,63.8557777604,-33.85,72.2729745713,17.3357777604,0,17.3357777604,46.52,-33.85,57.532016304,123.87,64.3857777604,-40.06,75.8309434058,17.3357777604,0,17.3357777604,47.05,-40.06,61.7940620125,132.01
2021-01-23 15:00:00,14.5567777632,0.0,14.5567777632,14.5567777632,0,14.5567777632,0.0,0.0,0.0,133.97,65.2967777632,-34.09,73.6600114462,14.5567777632,0,14.5567777632,50.74,-34.09,61.1283543047,123.87,65.8667777632,-40.29,77.2121526245,14.5567777632,0,14.5567777632,51.31,-40.29,65.238027254,132.01
2021-01-23 15:30:00,10.8181111003,0.0,10.8181111003,10.8181111003,0,10.8181111003,0.0,0.0,0.0,133.73,68.6081111003,-33.81,76.4865282828,10.8181111003,0,10.8181111003,57.79,-33.81,66.9537168498,123.6,69.2481111003,-39.95,79.9456277163,10.8181111003,0,10.8181111003,58.43,-39.95,70.7818295892,131.69
2021-01-23 16:00:00,7.1382222151,0.0,7.1382222151,7.1382222151,0,7.1382222151,0.0,0.0,0.0,133.32,73.6382222151,-32.52,80.4993054069,7.1382222151,0,7.1382222151,66.5,-32.52,74.0256739247,122.98,74.3682222151,-38.57,83.7751596563,7.1382222151,0,7.1382222151,67.23,-38.57,77.5081789233,131.08
2021-01-23 16:30:00,7.2066666595,0.0,7.2066666595,7.2066666595,0,7.2066666595,0.0,0.0,0.0,132.59,81.4166666595,-30.74,87.0265546252,7.2066666595,0,7.2066666595,74.21,-30.74,80.3247888264,122.05,82.2166666595,-36.65,90.0155696343,7.2066666595,0,7.2066666595,75.01,-36.65,83.4848644965,130.21
2021-01-23 17:00:00,9.6448658016,0.0,9.6448658016,9.6448658016,0,9.6448658016,0.0,0.0,0.0,131.53,92.3848658016,-18.69,94.2564561671,9.6448658016,0,9.6448658016,82.74,-18.69,84.8246644556,122.23,92.6748658016,-22.5,95.3670842133,9.6448658016,0,9.6448658016,83.03,-22.5,86.0245947389,130.52
2021-01-23 17:30:00,16.6231062437,0.0,16.6231062437,16.6231062437,0,16.6231062437,0.0,0.0,0.0,130.24,103.5831062437,-13.09,104.4069346312,16.6231062437,0,16.6231062437,86.96,-13.09,87.9396935405,121.66,103.6531062437,-16.46,104.9518843755,16.6231062437,0,16.6231062437,87.03,-16.46,88.5728654837,129.95
2021-01-23 18:00:00,20.2882171666,0.0,20.2882171666,20.2882171666,0,20.2882171666,0.0,0.0,0.0,130.24,105.9682171666,-13.37,106.8083327717,20.2882171666,0,20.2882171666,85.68,-13.37,86.7168916648,121.66,106.0282171666,-16.74,107.3415596847,20.2882171666,0,20.2882171666,85.74,-16.74,87.3588873556,129.95
2021-01-23 18:30:00,19.2872171086,0.0,19.2872171086,19.2872171086,0,19.2872171086,0.0,0.0,0.0,130.46,105.7572171086,-14.4,106.7330734616,19.2872171086,0,19.2872171086,86.47,-14.4,87.6608287663,122.01,105.7972171086,-17.78,107.280844273,19.2872171086,0,19.2872171086,86.51,-17.78,88.3182229214,130.29
2021-01-23 19:00:00,13.9953281014,0.0,13.9953281014,13.9953281014,0,13.9953281014,0.0,0.0,0.0,130.74,101.5553281015,-15.73,102.7663250574,13.9953281014,0,13.9953281014,87.56,-15.73,88.961713675,122.33,101.6153281015,-19.14,103.4021977772,13.9953281014,0,13.9953281014,87.62,-19.14,89.6861416273,130.72
2021-01-23 19:30:00,9.3394217727,0.0,9.3394217727,9.3394217727,0,9.3394217727,0.0,0.0,0.0,130.99,94.8394217727,-18.9,96.7043221484,9.3394217727,0,9.3394217727,85.5,-18.9,87.5640337125,122.94,94.9094217727,-22.35,97.5054913388,9.3394217727,0,9.3394217727,85.57,-22.35,88.4406433717,131.32
2021-01-23 20:00:00,9.0441111021,0.0,9.0441111021,9.0441111021,0,9.0441111021,0.0,0.0,0.0,130.99,89.8541111021,-20.88,92.2482286114,9.0441111021,0,9.0441111021,80.81,-20.88,83.4639473066,123.22,89.9241111021,-24.36,93.1652046501,9.0441111021,0,9.0441111021,80.88,-24.36,84.4688344894,131.65
2021-01-23 20:30:00,7.0823333263,0.0,7.0823333263,7.0823333263,0,7.0823333263,0.0,0.0,0.0,131.32,86.1823333263,-31.0,91.5881792458,7.0823333263,0,7.0823333263,79.1,-31.0,84.9576953548,123.22,86.3323333263,-21.95,89.0790338831,7.0823333263,0,7.0823333263,79.25,-21.95,82.2336001887,131.65
2021-01-23 21:00:00,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,131.1,81.9157777753,-50.98,96.4839626494,2.4357777753,0,2.4357777753,79.48,-50.98,94.4247361659,122.0,82.3057777753,-11.44,83.0970195326,2.4357777753,0,2.4357777753,79.87,-11.44,80.6851318398,130.39
2021-01-23 21:30:00,2.3986666643,0.0,2.3986666643,2.3986666643,0,2.3986666643,0.0,0.0,0.0,130.97,77.7886666643,-59.58,97.9839428754,2.3986666643,0,2.3986666643,75.39,-59.58,96.0907305623,121.49,78.2986666643,-7.78,78.684239854,2.3986666643,0,2.3986666643,75.9,-7.78,76.2976959023,129.9
2021-01-23 22:00:00,2.4519999975,0.0,2.4519999975,2.4519999975,0,2.4519999975,0.0,0.0,0.0,131.41,74.2519999975,-62.92,97.3256692946,2.4519999975,0,2.4519999975,71.8,-62.92,95.4681433778,122.28,74.7519999975,-10.56,75.494205762,2.4519999975,0,2.4519999975,72.3,-10.56,73.0671170911,130.72
2021-01-23 22:30:00,2.5742222196,0.0,2.5742222196,2.5742222196,0,2.5742222196,0.0,0.0,0.0,131.65,69.7542222196,-60.81,92.5392220492,2.5742222196,0,2.5742222196,67.18,-60.81,90.6146152671,122.28,70.2742222196,-8.47,70.7828171845,2.5742222196,0,2.5742222196,67.7,-8.47,68.2277868614,130.72
2021-01-23 23:00:00,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,131.92,65.6732222197,-61.88,90.2336218752,2.5632222197,0,2.5632222197,63.11,-61.88,88.3855559467,122.69,66.1732222197,-9.28,66.8207582936,2.5632222197,0,2.5632222197,63.61,-9.28,64.2833609887,131.12
2021-01-23 23:30:00,2.5207777753,0.0,2.5207777753,2.5207777753,0,2.5207777753,0.0,0.0,0.0,132.14,62.7607777753,-62.79,88.7778087528,2.5207777753,0,2.5207777753,60.24,-62.79,87.0140316271,122.99,63.2707777753,-9.98,64.0530383377,2.5207777753,0,2.5207777753,60.75,-9.98,61.5642989077,131.41
2021-01-24 00:00:00,2.5264444419,0.0,2.5264444419,2.5264444419,0,2.5264444419,0.0,0.0,0.0,132.25,60.6964444419,-63.53,87.8642092543,2.5264444419,0,2.5264444419,58.17,-63.53,86.1383178382,123.16,61.2164444419,-10.56,62.1205816949,2.5264444419,0,2.5264444419,58.69,-10.56,59.6324550895,131.58
2021-01-24 00:30:00,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,131.75,68.2232222197,-61.55,91.8847677803,2.5632222197,0,2.5632222197,65.66,-61.55,89.997989422,122.42,68.7232222197,-9.1,69.3230933546,2.5632222197,0,2.5632222197,66.16,-9.1,66.7828990087,130.87
2021-01-24 01:00:00,2.6694444418,0.0,2.6694444418,2.6694444418,0,2.6694444418,0.0,0.0,0.0,131.52,69.3994444418,-61.04,92.4238307409,2.6694444418,0,2.6694444418,66.73,-61.04,90.436577224,122.15,69.9094444418,-8.8,70.4611270287,2.6694444418,0,2.6694444418,67.24,-8.8,67.8134028051,130.61
2021-01-24 01:30:00,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,131.65,66.0673333306,-60.8,89.7860375193,2.7473333306,0,2.7473333306,63.32,-60.8,87.7841808073,122.24,66.5573333306,-8.55,67.1042556033,2.7473333306,0,2.7473333306,63.81,-8.55,64.3802656099,130.74
2021-01-24 02:00:00,2.6935555529,0.0,2.6935555529,2.6935555529,0,2.6935555529,0.0,0.0,0.0,131.81,63.1635555529,-61.05,87.8449614382,2.6935555529,0,2.6935555529,60.47,-61.05,85.928594775,122.4,63.6835555529,-8.64,64.2669810078,2.6935555529,0,2.6935555529,60.99,-8.64,61.5989423611,130.91
2021-01-24 02:30:00,2.6382222196000003,0.0,2.6382222196000003,2.6382222196000003,0,2.6382222196000003,0.0,0.0,0.0,131.92,63.3382222196,-60.91,87.8735369377,2.6382222196000003,0,2.6382222196000003,60.7,-60.91,85.9913838707,122.4,63.8482222196,-8.47,64.4075801486,2.6382222196000003,0,2.6382222196000003,61.21,-8.47,61.7932439673,130.91
2021-01-24 03:00:00,2.6903333306,0.0,2.6903333306,2.6903333306,0,2.6903333306,0.0,0.0,0.0,132.06,61.9403333306,-61.23,87.0960262762,2.6903333306,0,2.6903333306,59.25,-61.23,85.2037287916,122.65,62.4503333306,-8.62,63.0424343844,2.6903333306,0,2.6903333306,59.76,-8.62,60.3784895472,131.1
2021-01-24 03:30:00,2.7969999972,0.0,2.7969999972,2.7969999972,0,2.7969999972,0.0,0.0,0.0,132.34,59.9169999972,-61.9,86.1490388145,2.7969999972,0,2.7969999972,57.12,-61.9,84.227693783,122.98,60.4269999972,-9.05,61.1009396709,2.7969999972,0,2.7969999972,57.63,-9.05,58.3362614503,131.42
2021-01-24 04:00:00,2.7533333306000003,0.0,2.7533333306000003,2.7533333306000003,0,2.7533333306000003,0.0,0.0,0.0,132.74,58.1533333306,-62.6,85.4433740992,2.7533333306000003,0,2.7533333306000003,55.4,-62.6,83.5937796729,123.41,58.6733333306,-9.46,59.4310663216,2.7533333306000003,0,2.7533333306000003,55.92,-9.46,56.7145307659,131.84
2021-01-24 04:30:00,2.6715555529,0.0,2.6715555529,2.6715555529,0,2.6715555529,0.0,0.0,0.0,132.9,56.7415555529,-62.84,84.6668159704,2.6715555529,0,2.6715555529,54.07,-62.84,82.9001236429,123.64,57.2615555529,-9.51,58.0458942935,2.6715555529,0,2.6715555529,54.59,-9.51,55.4121665341,132.07
2021-01-24 05:00:00,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,133.13,55.4898888863,-62.59,83.6458957069,2.6198888863,0,2.6198888863,52.87,-62.59,81.9313432088,123.82,56.0198888863,-9.11,56.7557931037,2.6198888863,0,2.6198888863,53.4,-9.11,54.1715063479,132.25
2021-01-24 05:30:00,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,133.13,55.2074444418,-62.32,83.2564971747,2.6074444418000002,0,2.6074444418000002,52.6,-62.32,81.5508577515,123.82,55.7274444418,-8.91,56.4352386725,2.6074444418000002,0,2.6074444418000002,53.12,-8.91,53.8620692139,132.25
2021-01-24 06:00:00,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,133.21,54.9508888862,-62.22,83.0116171953,2.6808888862,0,2.6808888862,52.27,-62.22,81.2618071421,123.82,55.4808888862,-8.73,56.1635284825,2.6808888862,0,2.6808888862,52.8,-8.73,53.5168468802,132.25
2021-01-24 06:30:00,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,132.91,56.8742222194,-61.45,83.73039862,2.7842222194,0,2.7842222194,54.09,-61.45,81.8647091243,123.52,57.3942222194,-8.26,57.9855528919,2.7842222194,0,2.7842222194,54.61,-8.26,55.2311479149,131.95
2021-01-24 07:00:00,2.649666664,0.0,2.649666664,2.649666664,0,2.649666664,0.0,0.0,0.0,132.82,58.409666664,-60.69,84.2316167469,2.649666664,0,2.649666664,55.76,-60.69,82.4163436461,123.36,58.929666664,-7.59,59.4164431208,2.649666664,0,2.649666664,56.28,-7.59,56.7894928662,131.81
2021-01-24 07:30:00,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,132.82,59.048555553,-60.33,84.4182492883,2.508555553,0,2.508555553,56.54,-60.33,82.6830121609,123.36,59.578555553,-7.23,60.0156411429,2.508555553,0,2.508555553,57.07,-7.23,57.5261488369,131.81
2021-01-24 08:00:00,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,132.63,61.3881111086,-59.83,85.7212289079,2.4781111086,0,2.4781111086,58.91,-59.83,83.9643793522,123.11,61.908111108599996,-6.96,62.2981205257,2.4781111086,0,2.4781111086,59.43,-6.96,59.8361638142,131.54
2021-01-24 08:30:00,2.6702222196000003,0.0,2.6702222196000003,2.6702222196000003,0,2.6702222196000003,0.0,0.0,0.0,132.18,64.2502222196,-59.0,87.2301040654,2.6702222196000003,0,2.6702222196000003,61.58,-59.0,85.2824507153,122.52,64.7702222196,-6.42,65.0876185336,2.6702222196000003,0,2.6702222196000003,62.1,-6.42,62.4309730823,131.0
2021-01-24 09:00:00,3.4048888855,0.0,3.4048888855,3.4048888855,0,3.4048888855,0.0,0.0,0.0,131.79,69.1748888855,-55.36,88.5996323487,3.4048888855,0,3.4048888855,65.77,-55.36,85.9675665586,122.15,69.6748888855,-6.91,70.0166997309,3.4048888855,0,3.4048888855,66.27,-6.91,66.6292803503,130.63
2021-01-24 09:30:00,6.993999993,0.0,6.993999993,6.993999993,0,6.993999993,0.0,0.0,0.0,132.16,74.353999993,-24.0,78.1314105527,6.993999993,0,6.993999993,67.36,-24.0,71.507828942,124.04,74.463999993,-21.88,77.6119945302,6.993999993,0,6.993999993,67.47,-21.88,70.9290864174,132.53
2021-01-24 10:00:00,8.9373333244,0.0,8.9373333244,8.9373333244,0,8.9373333244,0.0,0.0,0.0,132.05,75.6673333244,-20.28,78.337881848,8.9373333244,0,8.9373333244,66.73,-20.28,69.7436111769,124.15,75.7273333244,-23.84,79.3912754175,8.9373333244,0,8.9373333244,66.79,-23.84,70.9172031315,132.63
2021-01-24 10:30:00,11.5386666551,0.0,11.5386666551,11.5386666551,0,11.5386666551,0.0,0.0,0.0,131.97,77.0986666551,-20.5,79.7775306712,11.5386666551,0,11.5386666551,65.56,-20.5,68.6903457554,124.15,77.1686666551,-24.08,80.8384160739,11.5386666551,0,11.5386666551,65.63,-24.08,69.9081061108,132.63
2021-01-24 11:00:00,16.3906666503,0.0,16.3906666503,16.3906666503,0,16.3906666503,0.0,0.0,0.0,131.97,73.7606666503,-21.25,76.7606568803,16.3906666503,0,16.3906666503,57.37,-21.25,61.1790764886,124.31,73.8406666503,-24.88,77.9195639834,16.3906666503,0,16.3906666503,57.45,-24.88,62.6060452353,132.82
2021-01-24 11:30:00,18.0907777597,0.0,18.0907777597,18.0907777597,0,18.0907777597,0.0,0.0,0.0,131.97,73.3007777597,-21.12,76.2827530978,18.0907777597,0,18.0907777597,55.21,-21.12,59.1117458717,124.31,73.3807777597,-24.74,77.439047932,18.0907777597,0,18.0907777597,55.29,-24.74,60.5726976451,132.82
2021-01-24 12:00:00,18.2822222039,0.0,18.2822222039,18.2822222039,0,18.2822222039,0.0,0.0,0.0,131.97,78.0622222039,-20.19,80.6309285288,18.2822222039,0,18.2822222039,59.78,-20.19,63.097420708,124.23,78.1322222039,-23.79,81.6737916747,18.2822222039,0,18.2822222039,59.85,-23.79,64.4048647231,132.68
2021-01-24 12:30:00,17.3625555382,0.0,17.3625555382,17.3625555382,0,17.3625555382,0.0,0.0,0.0,131.76,78.4325555382,-20.1,80.9671277016,17.3625555382,0,17.3625555382,61.07,-20.1,64.2927282047,124.01,78.5025555382,-23.69,81.9991910084,17.3625555382,0,17.3625555382,61.14,-23.69,65.5691672968,132.46
2021-01-24 13:00:00,20.7879999792,0.0,20.7879999792,20.7879999792,0,20.7879999792,0.0,0.0,0.0,131.88,77.8979999792,-20.31,80.5021397278,20.7879999792,0,20.7879999792,57.11,-20.31,60.6139274425,124.17,77.9779999792,-23.91,81.5613669623,20.7879999792,0,20.7879999792,57.19,-23.91,61.9869679852,132.61
2021-01-24 13:30:00,20.3491110908,0.0,20.3491110908,20.3491110908,0,20.3491110908,0.0,0.0,0.0,131.95,74.4791110908,-21.04,77.3939247543,20.3491110908,0,20.3491110908,54.13,-21.04,58.0752830385,124.43,74.5491110908,-24.67,78.5250206267,20.3491110908,0,20.3491110908,54.2,-24.67,59.5503895873,132.83
2021-01-24 14:00:00,16.3256666503,0.0,16.3256666503,16.3256666503,0,16.3256666503,0.0,0.0,0.0,131.95,77.5356666503,-19.93,80.0561334497,16.3256666503,0,16.3256666503,61.21,-19.93,64.3728902567,124.21,77.6156666503,-23.54,81.1068635171,16.3256666503,0,16.3256666503,61.29,-23.54,65.6551269894,132.62
2021-01-24 14:30:00,8.8148888801,0.0,8.8148888801,8.8148888801,0,8.8148888801,0.0,0.0,0.0,131.76,81.3048888801,-19.08,83.5136596959,8.8148888801,0,8.8148888801,72.49,-19.08,74.9589654411,123.83,81.3948888801,-22.62,84.479537971,8.8148888801,0,8.8148888801,72.58,-22.62,76.0231596292,132.25
2021-01-24 15:00:00,10.8541111003,0.0,10.8541111003,10.8541111003,0,10.8541111003,0.0,0.0,0.0,131.76,82.0041111003,-20.32,84.4841798051,10.8541111003,0,10.8541111003,71.15,-20.32,73.9947626525,123.96,82.0841111003,-23.87,85.4843739821,10.8541111003,0,10.8541111003,71.23,-23.87,75.1231642039,132.38
2021-01-24 15:30:00,9.3936666573,0.0,9.3936666573,9.3936666573,0,9.3936666573,0.0,0.0,0.0,131.51,87.8336666573,-19.45,89.9614111631,9.3936666573,0,9.3936666573,78.44,-19.45,80.8154446873,123.62,87.9136666573,-22.97,90.8649199919,9.3936666573,0,9.3936666573,78.52,-22.97,81.8108263007,132.01
2021-01-24 16:00:00,9.1364881349,0.0,9.1364881349,9.1364881349,0,9.1364881349,0.0,0.0,0.0,131.51,92.5364881349,-17.44,94.1655735199,9.1364881349,0,9.1364881349,83.4,-17.44,85.2039529599,123.41,92.6264881349,-20.92,94.9595319292,9.1364881349,0,9.1364881349,83.49,-20.92,86.0710549488,131.77
2021-01-24 16:30:00,11.1357729552,0.0,11.1357729552,11.1357729552,0,11.1357729552,0.0,0.0,0.0,131.23,102.1457729552,-14.34,103.1474407468,11.1357729552,0,11.1357729552,91.01,-14.34,92.1328155436,122.69,102.2257729552,-17.77,103.758766166,11.1357729552,0,11.1357729552,91.09,-17.77,92.807117184,131.11
2021-01-24 17:00:00,13.6453282738,0.0,13.6453282738,13.6453282738,0,13.6453282738,0.0,0.0,0.0,130.8,110.3053282739,-11.77,110.9315029448,13.6453282738,0,13.6453282738,96.66,-11.77,97.3739621254,121.85,110.4053282739,-15.13,111.4372173524,13.6453282738,0,13.6453282738,96.76,-15.13,97.935767215,130.31
2021-01-24 17:30:00,16.6949948693,0.0,16.6949948693,16.6949948693,0,16.6949948693,0.0,0.0,0.0,130.69,113.1249948693,-12.39,113.8014787434,16.6949948693,0,16.6949948693,96.43,-12.39,97.2227185384,121.85,113.2149948693,-15.75,114.3052823069,16.6949948693,0,16.6949948693,96.52,-15.75,97.7965894088,130.31
2021-01-24 18:00:00,16.5022170886,0.0,16.5022170886,16.5022170886,0,16.5022170886,0.0,0.0,0.0,130.69,113.2922170886,-12.47,113.9764333222,16.5022170886,0,16.5022170886,96.79,-12.47,97.5899841172,121.85,113.3822170886,-15.82,114.4805640794,16.5022170886,0,16.5022170886,96.88,-15.82,98.1631641707,130.31
2021-01-24 18:30:00,13.3437726496,0.0,13.3437726496,13.3437726496,0,13.3437726496,0.0,0.0,0.0,130.92,112.3137726496,-11.93,112.9455994131,13.3437726496,0,13.3437726496,98.97,-11.93,99.6864373925,121.93,112.4137726496,-15.28,113.447497466,13.3437726496,0,13.3437726496,99.07,-15.28,100.2414250697,130.44
2021-01-24 19:00:00,5.0683995963,0.0,5.0683995963,5.0683995963,0,5.0683995963,0.0,0.0,0.0,131.31,102.4083995963,-12.95,103.2239449346,5.0683995963,0,5.0683995963,97.34,-12.95,98.1976481388,122.39,102.5083995963,-16.34,103.8025413359,5.0683995963,0,5.0683995963,97.44,-16.34,98.80055263,130.96
2021-01-24 19:30:00,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,131.14,97.7072222193,-13.8,98.676954117,2.9072222193,0,2.9072222193,94.8,-13.8,95.7991649233,122.39,97.8272222193,-17.21,99.3294996824,2.9072222193,0,2.9072222193,94.92,-17.21,96.4675619055,130.96
2021-01-24 20:00:00,2.8072222194,0.0,2.8072222194,2.8072222194,0,2.8072222194,0.0,0.0,0.0,131.4,92.0372222194,-16.21,93.4538087713,2.8072222194,0,2.8072222194,89.23,-16.21,90.6904460238,123.0,92.1372222194,-19.66,94.2113757373,2.8072222194,0,2.8072222194,89.33,-19.66,91.4678331437,131.48
2021-01-24 20:30:00,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,131.14,86.4323333306,-32.05,92.1832454678,2.7223333306,0,2.7223333306,83.71,-32.05,89.6357439864,122.19,86.6823333306,-14.06,87.8152066082,2.7223333306,0,2.7223333306,83.96,-14.06,85.1291090051,130.74
2021-01-24 21:00:00,2.6804444418,0.0,2.6804444418,2.6804444418,0,2.6804444418,0.0,0.0,0.0,130.61,80.8304444418,-43.09,91.5986290763,2.6804444418,0,2.6804444418,78.15,-43.09,89.2422019002,122.28,80.8604444418,0.37,80.8612909575,2.6804444418,0,2.6804444418,78.18,0.37,78.1808755387,130.85
2021-01-24 21:30:00,2.7772222194,0.0,2.7772222194,2.7772222194,0,2.7772222194,0.0,0.0,0.0,130.85,76.9772222194,-45.61,89.4749397352,2.7772222194,0,2.7772222194,74.2,-45.61,87.0971417441,123.48,76.8372222194,7.22,77.1756899444,2.7772222194,0,2.7772222194,74.06,7.22,74.4111013223,132.11
2021-01-24 22:00:00,2.7504444417,0.0,2.7504444417,2.7504444417,0,2.7504444417,0.0,0.0,0.0,131.42,72.3804444417,-48.26,86.9940017333,2.7504444417,0,2.7504444417,69.63,-48.26,84.719327783,124.38,72.2904444417,5.21,72.4779446285,2.7504444417,0,2.7504444417,69.54,5.21,69.7348958557,132.99
2021-01-24 22:30:00,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,131.96,67.7072222195,-51.23,84.9045395764,2.6872222195,0,2.6872222195,65.02,-51.23,82.7774927139,124.9,67.7372222195,2.25,67.774580589,2.6872222195,0,2.6872222195,65.05,2.25,65.0889007435,133.41
2021-01-24 23:00:00,2.645666664,0.0,2.645666664,2.645666664,0,2.645666664,0.0,0.0,0.0,132.43,61.975666664,-62.77,88.210295082,2.645666664,0,2.645666664,59.33,-62.77,86.3719966193,123.16,62.515666664,-9.83,63.2837852727,2.645666664,0,2.645666664,59.87,-9.83,60.6716226913,131.65
2021-01-24 23:30:00,2.6891111084,0.0,2.6891111084,2.6891111084,0,2.6891111084,0.0,0.0,0.0,132.79,59.8291111084,-63.32,87.1145506562,2.6891111084,0,2.6891111084,57.14,-63.32,85.290104936,123.6,60.3591111084,-10.06,61.1917142577,2.6891111084,0,2.6891111084,57.67,-10.06,58.5408617976,132.07
2021-01-25 00:00:00,2.6319999974,0.0,2.6319999974,2.6319999974,0,2.6319999974,0.0,0.0,0.0,132.96,57.7119999974,-63.74,85.9852460815,2.6319999974,0,2.6319999974,55.08,-63.74,84.2412844157,123.77,58.2419999974,-10.37,59.1579873195,2.6319999974,0,2.6319999974,55.61,-10.37,56.5686220444,132.26
2021-01-25 00:30:00,2.6433333307,0.0,2.6433333307,2.6433333307,0,2.6433333307,0.0,0.0,0.0,131.79,64.8533333307,-60.65,88.7940163756,2.6433333307,0,2.6433333307,62.21,-60.65,86.8821420086,122.28,65.3733333307,-8.24,65.8905934923,2.6433333307,0,2.6433333307,62.73,-8.24,63.2688746541,130.82
2021-01-25 01:00:00,2.566555553,0.0,2.566555553,2.566555553,0,2.566555553,0.0,0.0,0.0,131.28,66.966555553,-59.64,89.6741276101,2.566555553,0,2.566555553,64.4,-59.64,87.7740827352,121.68,67.476555553,-7.77,67.9224443707,2.566555553,0,2.566555553,64.91,-7.77,65.3733967299,130.3
2021-01-25 01:30:00,2.4407777753,0.0,2.4407777753,2.4407777753,0,2.4407777753,0.0,0.0,0.0,131.28,66.1407777753,-59.56,89.0055958057,2.4407777753,0,2.4407777753,63.7,-59.56,87.2071304424,121.68,66.6407777753,-7.68,67.0818579237,2.4407777753,0,2.4407777753,64.2,-7.68,64.6577327162,130.3
2021-01-25 02:00:00,2.4577777753,0.0,2.4577777753,2.4577777753,0,2.4577777753,0.0,0.0,0.0,131.54,64.5177777753,-60.08,88.1597983724,2.4577777753,0,2.4577777753,62.06,-60.08,86.3773697215,122.01,65.0377777753,-7.95,65.5218668686,2.4577777753,0,2.4577777753,62.58,-7.95,63.0829525308,130.58
2021-01-25 02:30:00,2.4638888864,0.0,2.4638888864,2.4638888864,0,2.4638888864,0.0,0.0,0.0,131.45,64.5538888864,-59.93,88.0841045272,2.4638888864,0,2.4638888864,62.09,-59.93,86.2946869743,121.87,65.0638888864,-7.83,65.5333391262,2.4638888864,0,2.4638888864,62.6,-7.83,63.0877872492,130.48
2021-01-25 03:00:00,2.4953333308,0.0,2.4953333308,2.4953333308,0,2.4953333308,0.0,0.0,0.0,131.61,63.6653333308,-60.22,87.6340291675,2.4953333308,0,2.4953333308,61.17,-60.22,85.8383206965,122.05,64.1853333308,-8.01,64.6832058172,2.4953333308,0,2.4953333308,61.69,-8.01,62.2078467719,130.67
2021-01-25 03:30:00,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,131.89,62.2966666641,-60.67,86.9581714243,2.5266666641,0,2.5266666641,59.77,-60.67,85.1663184598,122.37,62.8066666641,-8.21,63.340993657,2.5266666641,0,2.5266666641,60.28,-8.21,60.8365227474,130.98
2021-01-25 04:00:00,2.3879999976,0.0,2.3879999976,2.3879999976,0,2.3879999976,0.0,0.0,0.0,132.06,61.0479999976,-60.9,86.2303212548,2.3879999976,0,2.3879999976,58.66,-60.9,84.5565231073,122.57,61.5679999976,-8.26,62.1196122308,2.3879999976,0,2.3879999976,59.18,-8.26,59.7536609757,131.13
2021-01-25 04:30:00,2.3316666643,0.0,2.3316666643,2.3316666643,0,2.3316666643,0.0,0.0,0.0,132.44,60.2116666643,-61.26,85.8966378998,2.3316666643,0,2.3316666643,57.88,-61.26,84.2785975204,122.89,60.7216666643,-8.33,61.2903720212,2.3316666643,0,2.3316666643,58.39,-8.33,58.9811919174,131.51
2021-01-25 05:00:00,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,132.44,59.5941111088,-61.83,85.8743674145,2.3241111088,0,2.3241111088,57.27,-61.83,84.2781217161,123.05,60.1141111088,-8.89,60.7679064507,2.3241111088,0,2.3241111088,57.79,-8.89,58.4697887802,131.64
2021-01-25 05:30:00,2.2909999977,0.0,2.2909999977,2.2909999977,0,2.2909999977,0.0,0.0,0.0,132.08,60.9209999977,-61.65,86.6723181917,2.2909999977,0,2.2909999977,58.63,-61.65,85.0776080999,122.59,61.4409999977,-8.98,62.0937748951,2.2909999977,0,2.2909999977,59.15,-8.98,59.8277769936,131.24
2021-01-25 06:00:00,2.2861111088,0.0,2.2861111088,2.2861111088,0,2.2861111088,0.0,0.0,0.0,131.84,62.7961111088,-60.89,87.4696728609,2.2861111088,0,2.2861111088,60.51,-60.89,85.8431837713,122.27,63.3261111088,-8.46,63.8887153429,2.2861111088,0,2.2861111088,61.04,-8.46,61.6234792916,130.93
2021-01-25 06:30:00,3.8375555517,0.0,3.8375555517,3.8375555517,0,3.8375555517,0.0,0.0,0.0,131.23,69.8475555517,-58.07,90.8339469392,3.8375555517,0,3.8375555517,66.01,-58.07,87.9172622413,121.38,70.3575555517,-6.17,70.6275762235,3.8375555517,0,3.8375555517,66.52,-6.17,66.8055334534,130.09
2021-01-25 07:00:00,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,131.15,76.4559999971,-51.23,92.0327813094,2.9359999971,0,2.9359999971,73.52,-51.23,89.6086117513,121.22,76.8959999971,-6.32,77.1552798942,2.9359999971,0,2.9359999971,73.96,-6.32,74.2295359005,129.95
2021-01-25 07:30:00,3.7899999962,0.0,3.7899999962,3.7899999962,0,3.7899999962,0.0,0.0,0.0,130.88,84.8199999962,-19.23,86.9725548628,3.7899999962,0,3.7899999962,81.03,-19.23,83.2805727646,122.16,84.8999999962,-19.09,87.0197569484,3.7899999962,0,3.7899999962,81.11,-19.09,83.3262275637,130.96
2021-01-25 08:00:00,3.8534444406,0.0,3.8534444406,3.8534444406,0,3.8534444406,0.0,0.0,0.0,131.11,90.1634444406,-15.14,91.4257420719,3.8534444406,0,3.8534444406,86.31,-15.14,87.6278249188,122.3,90.2334444406,-18.58,92.1264939939,3.8534444406,0,3.8534444406,86.38,-18.58,88.3556495081,131.07
2021-01-25 08:30:00,3.7305555518,0.0,3.7305555518,3.7305555518,0,3.7305555518,0.0,0.0,0.0,131.4,93.1105555518,-18.22,94.8764668143,3.7305555518,0,3.7305555518,89.38,-18.22,91.2181604726,122.92,93.2005555518,-21.68,95.6889019436,3.7305555518,0,3.7305555518,89.47,-21.68,92.0592379938,131.68
2021-01-25 09:00:00,6.5477777712,0.0,6.5477777712,6.5477777712,0,6.5477777712,0.0,0.0,0.0,131.24,95.8877777712,-17.48,97.4680271982,6.5477777712,0,6.5477777712,89.34,-17.48,91.0339826658,122.65,95.9877777712,-20.93,98.2431594639,6.5477777712,0,6.5477777712,89.44,-20.93,91.8562926533,131.4
2021-01-25 09:30:00,13.8473333195,0.0,13.8473333195,13.8473333195,0,13.8473333195,0.0,0.0,0.0,131.53,96.2273333195,-18.04,97.9037347489,13.8473333195,0,13.8473333195,82.38,-18.04,84.3321172508,123.09,96.3173333195,-21.53,98.6943240403,13.8473333195,0,13.8473333195,82.47,-21.53,85.2340413215,131.85
2021-01-25 10:00:00,18.5484444259,0.0,18.5484444259,18.5484444259,0,18.5484444259,0.0,0.0,0.0,132.14,91.4684444259,-20.33,93.70050814,18.5484444259,0,18.5484444259,72.92,-20.33,75.7009597033,124.1,91.5684444259,-23.89,94.6335675888,18.5484444259,0,18.5484444259,73.02,-23.89,76.8287218428,132.78
2021-01-25 10:30:00,20.0597777577,0.0,20.0597777577,20.0597777577,0,20.0597777577,0.0,0.0,0.0,132.55,88.4397777577,-20.94,90.8849706488,20.0597777577,0,20.0597777577,68.38,-20.94,71.5143901603,124.62,88.5297777577,-24.55,91.8706920069,20.0597777577,0,20.0597777577,68.47,-24.55,72.7381839201,133.26
2021-01-25 11:00:00,21.9792222002,0.0,21.9792222002,21.9792222002,0,21.9792222002,0.0,0.0,0.0,132.83,85.6392222002,-21.13,88.2074445785,21.9792222002,0,21.9792222002,63.66,-21.13,67.0751257919,124.99,85.7392222002,-24.77,89.245543998,21.9792222002,0,21.9792222002,63.76,-24.77,68.402415893,133.62
2021-01-25 11:30:00,20.1122222021,0.0,20.1122222021,20.1122222021,0,20.1122222021,0.0,0.0,0.0,133.51,84.4622222021,-26.51,88.5248387704,20.1122222021,0,20.1122222021,64.35,-26.51,69.5967140029,123.92,84.9422222021,-32.01,90.7734609489,20.1122222021,0,20.1122222021,64.83,-32.01,72.3019294348,132.43
2021-01-25 12:00:00,19.5027777583,0.0,19.5027777583,19.5027777583,0,19.5027777583,0.0,0.0,0.0,134.03,81.9427777583,-31.84,87.91134413,19.5027777583,0,19.5027777583,62.44,-31.84,70.0895084874,123.3,82.6627777583,-37.95,90.9578876553,19.5027777583,0,19.5027777583,63.16,-37.95,73.6843816558,131.81
2021-01-25 12:30:00,20.4277777573,0.0,20.4277777573,20.4277777573,0,20.4277777573,0.0,0.0,0.0,134.03,82.0377777573,-31.92,88.028878099,20.4277777573,0,20.4277777573,61.61,-31.92,69.3878843891,123.38,82.7377777573,-38.06,91.0719686195,20.4277777573,0,20.4277777573,62.31,-38.06,73.0143800905,131.81
2021-01-25 13:00:00,18.7233333146,0.0,18.7233333146,18.7233333146,0,18.7233333146,0.0,0.0,0.0,134.21,82.8533333146,-32.64,89.050796972,18.7233333146,0,18.7233333146,64.13,-32.64,71.9585054042,123.61,83.5933333146,-38.78,92.1506037671,18.7233333146,0,18.7233333146,64.87,-38.78,75.577809574,132.06
2021-01-25 13:30:00,16.3424444281,0.0,16.3424444281,16.3424444281,0,16.3424444281,0.0,0.0,0.0,133.82,79.2824444281,-31.94,85.474379755,16.3424444281,0,16.3424444281,62.94,-31.94,70.5805015567,123.16,80.0224444281,-38.05,88.6080928146,16.3424444281,0,16.3424444281,63.68,-38.05,74.1818367257,131.59
2021-01-25 14:00:00,14.9584444295,0.0,14.9584444295,14.9584444295,0,14.9584444295,0.0,0.0,0.0,133.03,77.6184444295,-30.92,83.55039985330001,14.9584444295,0,14.9584444295,62.66,-30.92,69.8736144764,122.33,78.3384444295,-36.94,86.611058622,14.9584444295,0,14.9584444295,63.38,-36.94,73.3593075213,130.74
2021-01-25 14:30:00,14.5567777632,0.0,14.5567777632,14.5567777632,0,14.5567777632,0.0,0.0,0.0,132.58,77.4767777632,-30.23,83.1655216575,14.5567777632,0,14.5567777632,62.92,-30.23,69.8052956444,121.76,78.2067777632,-36.2,86.1785361219,14.5567777632,0,14.5567777632,63.65,-36.2,73.2240568393,130.22
2021-01-25 15:00:00,11.7919999882,0.0,11.7919999882,11.7919999882,0,11.7919999882,0.0,0.0,0.0,131.92,81.2719999882,-23.23,84.5267465486,11.7919999882,0,11.7919999882,69.48,-23.23,73.2605166512,121.76,81.7719999882,-27.82,86.3748365097,11.7919999882,0,11.7919999882,69.98,-27.82,75.3070567742,130.22
2021-01-25 15:30:00,12.0401110991,0.0,12.0401110991,12.0401110991,0,12.0401110991,0.0,0.0,0.0,132.23,85.8501110991,-17.79,87.6739737649,12.0401110991,0,12.0401110991,73.81,-17.79,75.9236471727,124.01,85.9501110991,-21.36,88.5645030356,12.0401110991,0,12.0401110991,73.91,-21.36,76.9346326436,132.55
2021-01-25 16:00:00,8.5632222137,0.0,8.5632222137,8.5632222137,0,8.5632222137,0.0,0.0,0.0,131.95,87.2832222137,-17.56,89.0320980321,8.5632222137,0,8.5632222137,78.72,-17.56,80.6547704727,123.69,87.3932222137,-21.08,89.8996200709,8.5632222137,0,8.5632222137,78.83,-21.08,81.5998486518,132.2
2021-01-25 16:30:00,4.9914444395,0.0,4.9914444395,4.9914444395,0,4.9914444395,0.0,0.0,0.0,131.67,94.4714444395,-14.41,95.5641246205,4.9914444395,0,4.9914444395,89.48,-14.41,90.6328775887,123.05,94.5614444395,-17.85,96.2314359992,4.9914444395,0,4.9914444395,89.57,-17.85,91.3313056953,131.54
2021-01-25 17:00:00,5.8206666608,0.0,5.8206666608,5.8206666608,0,5.8206666608,0.0,0.0,0.0,131.36,98.6006666608,-14.19,99.6165024781,5.8206666608,0,5.8206666608,92.78,-14.19,93.8588541375,122.61,98.7306666608,-17.61,100.2888659787,5.8206666608,0,5.8206666608,92.91,-17.61,94.5641591725,131.13
2021-01-25 17:30:00,14.4947777633,0.0,14.4947777633,14.4947777633,0,14.4947777633,0.0,0.0,0.0,131.36,100.8347777633,-14.02,101.8047779162,14.4947777633,0,14.4947777633,86.34,-14.02,87.4708865852,122.69,100.9047777633,-17.46,102.404227332,14.4947777633,0,14.4947777633,86.41,-17.46,88.1563366979,131.21
2021-01-25 18:00:00,17.0265555385,0.0,17.0265555385,17.0265555385,0,17.0265555385,0.0,0.0,0.0,131.0,100.5365555385,-15.58,101.7365981324,17.0265555385,0,17.0265555385,83.51,-15.58,84.9509064107,122.51,100.6065555385,-19.01,102.386811247,17.0265555385,0,17.0265555385,83.58,-19.01,85.7146224398,131.04
2021-01-25 18:30:00,14.3785555412,0.0,14.3785555412,14.3785555412,0,14.3785555412,0.0,0.0,0.0,131.37,103.0685555412,-16.98,104.4578744822,14.3785555412,0,14.3785555412,88.69,-16.98,90.3008111813,122.95,103.1485555412,-20.44,105.1542586405,14.3785555412,0,14.3785555412,88.77,-20.44,91.0928454929,131.53
2021-01-25 19:00:00,11.2884444332,0.0,11.2884444332,11.2884444332,0,11.2884444332,0.0,0.0,0.0,131.89,100.6484444332,-18.62,102.3563078995,11.2884444332,0,11.2884444332,89.36,-18.62,91.2793185776,123.6,100.7284444332,-22.1,103.1243400848,11.2884444332,0,11.2884444332,89.44,-22.1,92.1299278194,132.19
2021-01-25 19:30:00,8.0842222141,0.0,8.0842222141,8.0842222141,0,8.0842222141,0.0,0.0,0.0,131.2,96.0842222141,-12.62,96.9094534011,8.0842222141,0,8.0842222141,88.0,-12.62,88.9003059612,122.38,96.1642222141,-16.04,97.4927650344,8.0842222141,0,8.0842222141,88.08,-16.04,89.5285876131,130.86
2021-01-25 20:00:00,6.8874444376,0.0,6.8874444376,6.8874444376,0,6.8874444376,0.0,0.0,0.0,130.72,91.3174444376,-12.83,92.2143403089,6.8874444376,0,6.8874444376,84.43,-12.83,85.3992611209,121.86,91.3974444376,-16.23,92.8272898975,6.8874444376,0,6.8874444376,84.51,-16.23,86.0543607262,130.42
2021-01-25 20:30:00,3.5332222186999998,0.0,3.5332222186999998,3.5332222186999998,0,3.5332222186999998,0.0,0.0,0.0,130.8,90.5732222187,-12.23,91.3951939824,3.5332222186999998,0,3.5332222186999998,87.04,-12.23,87.8950197679,121.86,90.6432222187,-15.63,91.9809253823,3.5332222186999998,0,3.5332222186999998,87.11,-15.63,88.5011242866,130.42
2021-01-25 21:00:00,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,131.07,86.0454444413,-13.63,87.1182840114,3.1654444413,0,3.1654444413,82.88,-13.63,83.9932812789,122.26,86.1254444413,-17.06,87.7988370094,3.1654444413,0,3.1654444413,82.96,-17.06,84.6959574006,130.89
2021-01-25 21:30:00,5.6835555499,0.0,5.6835555499,5.6835555499,0,5.6835555499,0.0,0.0,0.0,132.09,79.2735555499,-23.77,82.7605552756,5.6835555499,0,5.6835555499,73.59,-23.77,77.3336989934,123.36,79.4035555499,-17.63,81.3372087913,5.6835555499,0,5.6835555499,73.72,-17.63,75.7987816525,132.02
2021-01-25 22:00:00,6.0697777717,0.0,6.0697777717,6.0697777717,0,6.0697777717,0.0,0.0,0.0,132.29,73.6197777717,-39.32,83.4621715459,6.0697777717,0,6.0697777717,67.55,-39.32,78.1605072911,123.19,73.8997777717,-13.07,75.0466658467,6.0697777717,0,6.0697777717,67.83,-13.07,69.0777373689,131.78
2021-01-25 22:30:00,2.7985555528,0.0,2.7985555528,2.7985555528,0,2.7985555528,0.0,0.0,0.0,131.96,71.7085555528,-38.91,81.5849559629,2.7985555528,0,2.7985555528,68.91,-38.91,79.1364404052,122.86,71.9885555528,-12.83,73.1229172734,2.7985555528,0,2.7985555528,69.19,-12.83,70.369489127,131.45
2021-01-25 23:00:00,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,131.81,65.7726666638,-47.22,80.9677224582,2.8526666638,0,2.8526666638,62.92,-47.22,78.668003661,122.44,66.1626666638,-10.22,66.9473439359,2.8526666638,0,2.8526666638,63.31,-10.22,64.1295914536,131.07
2021-01-25 23:30:00,2.8131111083,0.0,2.8131111083,2.8131111083,0,2.8131111083,0.0,0.0,0.0,131.81,62.2731111083,-58.13,85.1882460619,2.8131111083,0,2.8131111083,59.46,-58.13,83.1540047141,122.02,62.7831111083,-5.83,63.0532151475,2.8131111083,0,2.8131111083,59.97,-5.83,60.2527161214,130.63
2021-01-26 00:00:00,2.3755555532,0.0,2.3755555532,2.3755555532,0,2.3755555532,0.0,0.0,0.0,132.03,60.3755555532,-58.77,84.2562793408,2.3755555532,0,2.3755555532,58.0,-58.77,82.570653988,122.29,60.8855555532,-6.31,61.2116571824,2.3755555532,0,2.3755555532,58.51,-6.31,58.8492667754,130.93
2021-01-26 00:30:00,2.3898888865,0.0,2.3898888865,2.3898888865,0,2.3898888865,0.0,0.0,0.0,130.93,68.2098888865,-49.43,84.2372473548,2.3898888865,0,2.3898888865,65.82,-49.43,82.3140164249,122.03,68.3798888865,2.98,68.4447923814,2.3898888865,0,2.3898888865,65.99,2.98,66.0572516837,130.7
2021-01-26 01:00:00,2.3519999976,0.0,2.3519999976,2.3519999976,0,2.3519999976,0.0,0.0,0.0,130.21,70.9719999976,-38.39,80.6896330619,2.3519999976,0,2.3519999976,68.62,-38.39,78.6288528468,122.64,70.8019999976,7.77,71.2270742321,2.3519999976,0,2.3519999976,68.45,7.77,68.8895884732,131.35
2021-01-26 01:30:00,2.4069999976,0.0,2.4069999976,2.4069999976,0,2.4069999976,0.0,0.0,0.0,130.61,70.56699999759999,-26.31,75.3121344052,2.4069999976,0,2.4069999976,68.16,-26.31,73.0616294644,123.98,70.2869999976,0.25,70.2874446019,2.4069999976,0,2.4069999976,67.88,0.25,67.8804603697,132.67
2021-01-26 02:00:00,2.4555555531,0.0,2.4555555531,2.4555555531,0,2.4555555531,0.0,0.0,0.0,130.98,68.3555555531,-27.17,73.557398506,2.4555555531,0,2.4555555531,65.9,-27.17,71.2812661223,124.4,68.0855555531,-0.38,68.0866159753,2.4555555531,0,2.4555555531,65.63,-0.38,65.6311000974,133.08
2021-01-26 02:30:00,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,131.24,68.4942222197,-27.2,73.6973437614,2.5442222197,0,2.5442222197,65.95,-27.2,71.3389269614,124.64,68.2242222197,-0.31,68.2249265114,2.5442222197,0,2.5442222197,65.68,-0.31,65.6807315733,133.33
2021-01-26 03:00:00,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,131.41,67.2073333308,-27.43,72.5894658572,2.5273333308,0,2.5273333308,64.68,-27.43,70.2560125541,124.82,66.9673333308,-0.46,66.9689131869,2.5273333308,0,2.5273333308,64.44,-0.46,64.4416418165,133.52
2021-01-26 03:30:00,2.520555553,0.0,2.520555553,2.520555553,0,2.520555553,0.0,0.0,0.0,132.02,64.180555553,-37.84,74.5050958733,2.520555553,0,2.520555553,61.66,-37.84,72.3451532585,123.71,64.340555553,-11.79,65.4118581671,2.520555553,0,2.520555553,61.82,-11.79,62.9342235989,132.38
2021-01-26 04:00:00,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,132.32,61.9502222196,-41.57,74.6049256622,2.5902222196,0,2.5902222196,59.36,-41.57,72.4684379575,123.33,62.2302222196,-15.25,64.0715463955,2.5902222196,0,2.5902222196,59.64,-15.25,61.558850704,132.06
2021-01-26 04:30:00,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,132.58,60.6874444418,-41.89,73.7410198796,2.6374444418,0,2.6374444418,58.05,-41.89,71.5861341322,123.68,60.9674444418,-15.46,62.8970657643,2.6374444418,0,2.6374444418,58.33,-15.46,60.3440179305,132.38
2021-01-26 05:00:00,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,132.58,59.6331111085,-42.19,73.048641606,2.6331111085,0,2.6331111085,57.0,-42.19,70.9154151084,123.68,59.9131111085,-15.72,61.9410952656,2.6331111085,0,2.6331111085,57.28,-15.72,59.3979528267,132.38
2021-01-26 05:30:00,2.6077777751999998,0.0,2.6077777751999998,2.6077777751999998,0,2.6077777751999998,0.0,0.0,0.0,132.58,60.5777777752,-42.14,73.7932704261,2.6077777751999998,0,2.6077777751999998,57.97,-42.14,71.6679879723,123.68,60.8577777752,-15.69,62.8477940403,2.6077777751999998,0,2.6077777751999998,58.25,-15.69,60.3261021449,132.38
2021-01-26 06:00:00,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,132.44,61.980555553,-41.63,74.6635531344,2.600555553,0,2.600555553,59.38,-41.63,72.5192477898,123.52,62.250555553,-15.25,64.0912955607,2.600555553,0,2.600555553,59.65,-15.25,61.5685390439,132.22
2021-01-26 06:30:00,4.958999995,0.0,4.958999995,4.958999995,0,4.958999995,0.0,0.0,0.0,132.44,68.308999995,-40.26,79.2905232693,4.958999995,0,4.958999995,63.35,-40.26,75.0605762035,123.32,68.598999995,-13.9,69.9930910899,4.958999995,0,4.958999995,63.64,-13.9,65.1403070303,132.09
2021-01-26 07:00:00,6.2698888826,0.0,6.2698888826,6.2698888826,0,6.2698888826,0.0,0.0,0.0,132.19,73.3798888826,-38.93,83.0671595303,6.2698888826,0,6.2698888826,67.11,-38.93,77.5841285315,122.96,73.6498888826,-12.74,74.7436534592,6.2698888826,0,6.2698888826,67.38,-12.74,68.5738434099,131.67
2021-01-26 07:30:00,7.0746666596,0.0,7.0746666596,7.0746666596,0,7.0746666596,0.0,0.0,0.0,131.83,78.9046666596,-26.69,83.2964736388,7.0746666596,0,7.0746666596,71.83,-26.69,76.6283563702,122.74,79.0746666596,-14.78,80.4440880819,7.0746666596,0,7.0746666596,72.0,-14.78,73.5013496475,131.44
2021-01-26 08:00:00,10.6285555449,0.0,10.6285555449,10.6285555449,0,10.6285555449,0.0,0.0,0.0,131.83,85.2285555449,-14.71,86.488674289,10.6285555449,0,10.6285555449,74.6,-14.71,76.0364655938,123.13,85.2685555449,-18.22,87.1934341835,10.6285555449,0,10.6285555449,74.64,-18.22,76.8316210944,131.84
2021-01-26 08:30:00,5.234222217,0.0,5.234222217,5.234222217,0,5.234222217,0.0,0.0,0.0,131.83,90.624222217,-12.67,91.5056203325,5.234222217,0,5.234222217,85.39,-12.67,86.3248573703,122.8,90.684222217,-16.14,92.1093250388,5.234222217,0,5.234222217,85.45,-16.14,86.9609228332,131.49
2021-01-26 09:00:00,3.509555552,0.0,3.509555552,3.509555552,0,3.509555552,0.0,0.0,0.0,132.15,93.459555552,-14.89,94.6382619451,3.509555552,0,3.509555552,89.95,-14.89,91.1740895211,123.26,93.559555552,-18.38,95.3478622471,3.509555552,0,3.509555552,90.05,-18.38,91.906620545,131.96
2021-01-26 09:30:00,6.4046666603,0.0,6.4046666603,6.4046666603,0,6.4046666603,0.0,0.0,0.0,132.15,96.6246666603,-14.41,97.6932664374,6.4046666603,0,6.4046666603,90.22,-14.41,91.3635403211,123.26,96.7146666603,-17.9,98.3571896061,6.4046666603,0,6.4046666603,90.31,-17.9,92.0668566858,131.96
2021-01-26 10:00:00,9.4493333239,0.0,9.4493333239,9.4493333239,0,9.4493333239,0.0,0.0,0.0,132.29,94.2693333239,-15.78,95.5809374579,9.4493333239,0,9.4493333239,84.82,-15.78,86.2753777158,123.63,94.3593333239,-19.28,96.3088894408,9.4493333239,0,9.4493333239,84.91,-19.28,87.0713873784,132.38
2021-01-26 10:30:00,9.4728888794,0.0,9.4728888794,9.4728888794,0,9.4728888794,0.0,0.0,0.0,132.39,94.6328888794,-15.44,95.8841866924,9.4728888794,0,9.4728888794,85.16,-15.44,86.5483633583,123.63,94.7428888794,-18.95,96.6194467652,9.4728888794,0,9.4728888794,85.27,-18.95,87.3503028043,132.38
2021-01-26 11:00:00,10.2559999897,0.0,10.2559999897,10.2559999897,0,10.2559999897,0.0,0.0,0.0,132.39,94.8959999897,-15.27,96.1167192223,10.2559999897,0,10.2559999897,84.64,-15.27,86.0064096449,123.63,94.9959999897,-18.79,96.836481318,10.2559999897,0,10.2559999897,84.74,-18.79,86.7982240602,132.38
2021-01-26 11:30:00,10.7062222115,0.0,10.7062222115,10.7062222115,0,10.7062222115,0.0,0.0,0.0,132.39,95.3262222115,-14.94,96.4898556384,10.7062222115,0,10.7062222115,84.62,-14.94,85.928737917,123.55,95.4362222115,-18.44,97.201368869,10.7062222115,0,10.7062222115,84.73,-18.44,86.7133582558,132.3
2021-01-26 12:00:00,11.5534444329,0.0,11.5534444329,11.5534444329,0,11.5534444329,0.0,0.0,0.0,132.39,95.1834444329,-15.23,96.3941958528,11.5534444329,0,11.5534444329,83.63,-15.23,85.0054692358,123.55,95.2834444329,-18.74,97.1088172258,11.5534444329,0,11.5534444329,83.73,-18.74,85.8015180518,132.3
2021-01-26 12:30:00,11.0506666556,0.0,11.0506666556,11.0506666556,0,11.0506666556,0.0,0.0,0.0,131.89,96.7506666556,-14.94,97.8973702318,11.0506666556,0,11.0506666556,85.7,-14.94,86.99249163,123.17,96.8606666556,-18.42,98.5965777549,11.0506666556,0,11.0506666556,85.81,-18.42,87.764756594,131.84
2021-01-26 13:00:00,9.108111102,0.0,9.108111102,9.108111102,0,9.108111102,0.0,0.0,0.0,131.73,96.658111102,-14.77,97.7800764052,9.108111102,0,9.108111102,87.55,-14.77,88.7871353294,123.02,96.768111102,-18.24,98.4721530497,9.108111102,0,9.108111102,87.66,-18.24,89.5375518986,131.72
2021-01-26 13:30:00,7.4915555481,0.0,7.4915555481,7.4915555481,0,7.4915555481,0.0,0.0,0.0,131.73,98.3815555481,-13.72,99.3336240759,7.4915555481,0,7.4915555481,90.89,-13.72,91.9196959307,122.89,98.5015555481,-17.18,99.9885435707,7.4915555481,0,7.4915555481,91.01,-17.18,92.617344488,131.55
2021-01-26 14:00:00,5.4141111057,0.0,5.4141111057,5.4141111057,0,5.4141111057,0.0,0.0,0.0,131.95,96.3741111057,-13.69,97.3415912722,5.4141111057,0,5.4141111057,90.96,-13.69,91.9844427064,123.03,96.4841111057,-17.13,97.992961971,5.4141111057,0,5.4141111057,91.07,-17.13,92.6670480807,131.7
2021-01-26 14:30:00,7.046999993,0.0,7.046999993,7.046999993,0,7.046999993,0.0,0.0,0.0,131.95,96.046999993,-14.58,97.1473242434,7.046999993,0,7.046999993,89.0,-14.58,90.1863426468,123.03,96.176999993,-18.04,97.8542637172,7.046999993,0,7.046999993,89.13,-18.04,90.9373328177,131.7
2021-01-26 15:00:00,7.4907777703,0.0,7.4907777703,7.4907777703,0,7.4907777703,0.0,0.0,0.0,131.95,95.0207777703,-16.09,96.3734211703,7.4907777703,0,7.4907777703,87.53,-16.09,88.9965673495,123.39,95.1107777703,-19.58,97.1052853766,7.4907777703,0,7.4907777703,87.62,-19.58,89.7810715017,132.05
2021-01-26 15:30:00,7.1956666595,0.0,7.1956666595,7.1956666595,0,7.1956666595,0.0,0.0,0.0,131.95,95.9956666595,-15.75,97.2791371127,7.1956666595,0,7.1956666595,88.8,-15.75,90.1859329386,123.31,96.0956666595,-19.23,98.0008676019,7.1956666595,0,7.1956666595,88.9,-19.23,90.9560492766,131.96
2021-01-26 16:00:00,6.9607777708,0.0,6.9607777708,6.9607777708,0,6.9607777708,0.0,0.0,0.0,131.95,97.1707777708,-15.64,98.4213881866,6.9607777708,0,6.9607777708,90.21,-15.64,91.5557409451,123.21,97.2607777708,-19.11,99.1203863622,6.9607777708,0,6.9607777708,90.3,-19.11,92.2999572048,131.84
2021-01-26 16:30:00,7.5748888813,0.0,7.5748888813,7.5748888813,0,7.5748888813,0.0,0.0,0.0,131.95,99.2048888813,-15.02,100.335489125,7.5748888813,0,7.5748888813,91.63,-15.02,92.8528798692,123.21,99.3048888813,-18.48,101.0097587153,7.5748888813,0,7.5748888813,91.73,-18.48,93.5729838148,131.84
2021-01-26 17:00:00,12.9261110982,0.0,12.9261110982,12.9261110982,0,12.9261110982,0.0,0.0,0.0,132.09,104.7461110982,-14.33,105.7217890985,12.9261110982,0,12.9261110982,91.82,-14.33,92.931487129,123.21,104.8461110982,-17.8,106.3463540156,12.9261110982,0,12.9261110982,91.92,-17.8,93.6275942231,131.84
