Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-26 17:30:00,15.2703333181,0.0,15.2703333181,15.2703333181,0,15.2703333181,0.0,0.0,0.0,131.82,105.0703333181,-13.45,105.9276991328,15.2703333181,0,15.2703333181,89.8,-13.45,90.8016657336,122.83,105.1603333181,-16.9,106.5096507532,15.2703333181,0,15.2703333181,89.89,-16.9,91.4648681189,131.53
2021-01-26 18:00:00,14.6705555409,0.0,14.6705555409,14.6705555409,0,14.6705555409,0.0,0.0,0.0,131.6,106.8805555409,-13.02,107.670671739,14.6705555409,0,14.6705555409,92.21,-13.02,93.1246718115,122.64,106.9405555409,-16.44,108.1968392301,14.6705555409,0,14.6705555409,92.27,-16.44,93.7231374848,131.3
2021-01-26 18:30:00,9.4136666573,0.0,9.4136666573,9.4136666573,0,9.4136666573,0.0,0.0,0.0,131.3,108.2736666573,-12.51,108.9939768584,9.4136666573,0,9.4136666573,98.86,-12.51,99.648380318,122.26,108.3736666573,-15.89,109.5323866477,9.4136666573,0,9.4136666573,98.96,-15.89,100.2276094696,130.89
2021-01-26 19:00:00,7.6482222146000005,0.0,7.6482222146000005,7.6482222146000005,0,7.6482222146000005,0.0,0.0,0.0,131.5,104.4082222146,-13.67,105.299315126,7.6482222146000005,0,7.6482222146000005,96.76,-13.67,97.7208601067,122.59,104.5182222146,-17.08,105.9046041251,7.6482222146000005,0,7.6482222146000005,96.87,-17.08,98.364237912,131.24
2021-01-26 19:30:00,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,131.05,98.5846666634,-14.59,99.6584396884,3.3146666634,0,3.3146666634,95.27,-14.59,96.3807086506,122.31,98.6946666634,-17.98,100.3190790816,3.3146666634,0,3.3146666634,95.38,-17.98,97.0599031526,130.95
2021-01-26 20:00:00,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.26,94.4284444418,-13.64,95.40849396,2.5984444418,0,2.5984444418,91.83,-13.64,92.8374843476,122.43,94.5084444418,-17.06,96.0358769982,2.5984444418,0,2.5984444418,91.91,-17.06,93.4798999786,131.05
2021-01-26 20:30:00,2.4335555531,0.0,2.4335555531,2.4335555531,0,2.4335555531,0.0,0.0,0.0,131.54,88.8635555531,-27.4,92.9918894611,2.4335555531,0,2.4335555531,86.43,-27.4,90.6692059081,121.96,89.1135555531,-9.22,89.5892526106,2.4335555531,0,2.4335555531,86.68,-9.22,87.168978427,130.51
2021-01-26 21:00:00,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,131.34,83.3635555527,-44.45,94.4737259474,2.8635555527000003,0,2.8635555527000003,80.5,-44.45,91.9567969212,122.39,83.4335555527,8.12,83.8277555,2.8635555527000003,0,2.8635555527000003,80.57,8.12,80.9781408776,130.91
2021-01-26 21:30:00,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,131.67,78.454111108,-41.98,88.9795928837,3.114111108,0,3.114111108,75.34,-41.98,86.2463680395,123.94,78.304111108,11.09,79.0855354437,3.114111108,0,3.114111108,75.19,11.09,76.003448606,132.45
2021-01-26 22:00:00,3.1923333301,0.0,3.1923333301,3.1923333301,0,3.1923333301,0.0,0.0,0.0,132.03,73.5023333301,-44.27,85.8045797436,3.1923333301,0,3.1923333301,70.31,-44.27,83.0862744381,124.62,73.4123333301,9.3,73.9990586763,3.1923333301,0,3.1923333301,70.22,9.3,70.8331730194,133.09
2021-01-26 22:30:00,2.6559999973,0.0,2.6559999973,2.6559999973,0,2.6559999973,0.0,0.0,0.0,131.39,68.3359999973,-45.92,82.3313749165,2.6559999973,0,2.6559999973,65.68,-45.92,80.1405565241,124.12,68.2759999973,7.39,68.6747717553,2.6559999973,0,2.6559999973,65.62,7.39,66.0348127884,132.59
2021-01-26 23:00:00,2.559555553,0.0,2.559555553,2.559555553,0,2.559555553,0.0,0.0,0.0,131.62,63.369555553,-46.78,78.7659124938,2.559555553,0,2.559555553,60.81,-46.78,76.7217342088,124.48,63.369555553,6.76,63.7290998758,2.559555553,0,2.559555553,60.81,6.76,61.1845871115,132.97
2021-01-26 23:30:00,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,131.86,61.1752222197,-47.29,77.3223894718,2.5352222197,0,2.5352222197,58.64,-47.29,75.332554052,124.77,61.1852222197,6.52,61.5316326622,2.5352222197,0,2.5352222197,58.65,6.52,59.0112946816,133.22
2021-01-27 00:00:00,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.86,59.2484444418,-47.9,76.1891604415,2.5984444418,0,2.5984444418,56.65,-47.9,74.1864711386,124.85,59.2784444418,5.89,59.5703456045,2.5984444418,0,2.5984444418,56.68,5.89,56.9852129942,133.22
2021-01-27 00:30:00,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,131.13,66.1901111085,-46.12,80.6733240207,2.6401111085,0,2.6401111085,63.55,-46.12,78.5216970015,123.94,66.1401111085,6.97,66.5063545644,2.6401111085,0,2.6401111085,63.5,6.97,63.8813814816,132.4
2021-01-27 01:00:00,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,130.65,67.5955555529,-44.62,80.9944660486,2.6655555529,0,2.6655555529,64.93,-44.62,78.7835598333,123.23,67.5455555529,8.04,68.0223762813,2.6655555529,0,2.6655555529,64.88,8.04,65.3762648061,131.77
2021-01-27 01:30:00,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,130.82,66.377555553,-44.98,80.182169347,2.587555553,0,2.587555553,63.79,-44.98,78.0536001732,123.52,66.327555553,7.83,66.7881241362,2.587555553,0,2.587555553,63.74,7.83,64.2191287702,132.03
2021-01-27 02:00:00,2.6047777752,0.0,2.6047777752,2.6047777752,0,2.6047777752,0.0,0.0,0.0,131.15,64.2647777752,-45.51,78.7472016169,2.6047777752,0,2.6047777752,61.66,-45.51,76.6362557801,123.81,64.2347777752,7.5600000000000005,64.6781282647,2.6047777752,0,2.6047777752,61.63,7.5600000000000005,62.0919519745,132.35
2021-01-27 02:30:00,2.6184444418,0.0,2.6184444418,2.6184444418,0,2.6184444418,0.0,0.0,0.0,131.26,64.0484444418,-45.63,78.640321308,2.6184444418,0,2.6184444418,61.43,-45.63,76.522818819,123.98,64.0284444418,7.58,64.4755620188,2.6184444418,0,2.6184444418,61.41,7.58,61.8760414054,132.47
2021-01-27 03:00:00,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,131.48,62.5861111084,-46.15,77.7614544853,2.6961111084000002,0,2.6961111084000002,59.89,-46.15,75.6084294242,124.23,62.5761111084,7.24,62.9935495226,2.6961111084000002,0,2.6961111084000002,59.88,7.24,60.3161006697,132.77
2021-01-27 03:30:00,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,131.88,60.6332222195,-46.9,76.6550561719,2.7632222195000002,0,2.7632222195000002,57.87,-46.9,74.4885689217,124.72,60.6632222195,6.8100000000000005,61.0442677902,2.7632222195000002,0,2.7632222195000002,57.9,6.8100000000000005,58.2991089126,133.22
2021-01-27 04:00:00,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,132.18,58.9557777751,-48.3,76.2146556318,2.6757777751000003,0,2.6757777751000003,56.28,-48.3,74.1641989103,125.07,59.0157777751,5.3,59.2532870514,2.6757777751000003,0,2.6757777751000003,56.34,5.3,56.5887409296,133.54
2021-01-27 04:30:00,2.5863333307,0.0,2.5863333307,2.5863333307,0,2.5863333307,0.0,0.0,0.0,132.41,56.1363333307,-60.6,82.6053746425,2.5863333307,0,2.5863333307,53.55,-60.6,80.8700346235,122.94,56.6863333307,-7.73,57.2109542525,2.5863333307,0,2.5863333307,54.1,-7.73,54.6494547091,131.41
2021-01-27 05:00:00,2.6129999974,0.0,2.6129999974,2.6129999974,0,2.6129999974,0.0,0.0,0.0,132.41,55.4129999974,-60.47,82.0196407497,2.6129999974,0,2.6129999974,52.8,-60.47,80.2773996838,122.87,55.9629999974,-7.66,56.484802989,2.6129999974,0,2.6129999974,53.35,-7.66,53.8971066014,131.41
2021-01-27 05:30:00,2.6408888862,0.0,2.6408888862,2.6408888862,0,2.6408888862,0.0,0.0,0.0,132.22,56.0808888862,-60.18,82.2599446771,2.6408888862,0,2.6408888862,53.44,-60.18,80.4827062169,122.75,56.6308888862,-7.5,57.1253671852,2.6408888862,0,2.6408888862,53.99,-7.5,54.5084406308,131.22
2021-01-27 06:00:00,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,131.65,57.5164444418,-59.28,82.5969719858,2.6264444418,0,2.6264444418,54.89,-59.28,80.7900396089,122.16,58.0564444418,-7.1,58.4889796562,2.6264444418,0,2.6264444418,55.43,-7.1,55.8828676787,130.64
2021-01-27 06:30:00,2.4678888864,0.0,2.4678888864,2.4678888864,0,2.4678888864,0.0,0.0,0.0,131.22,64.5778888864,-50.36,81.8928161259,2.4678888864,0,2.4678888864,62.11,-50.36,79.9611261802,121.57,65.0278888864,-6.75,65.3772807099,2.4678888864,0,2.4678888864,62.56,-6.75,62.9230967134,130.11
2021-01-27 07:00:00,4.4143333289,0.0,4.4143333289,4.4143333289,0,4.4143333289,0.0,0.0,0.0,131.58,71.2243333289,-37.62,80.5491778862,4.4143333289,0,4.4143333289,66.81,-37.62,76.6735971505,122.4,71.5243333289,-11.72,72.4781943632,4.4143333289,0,4.4143333289,67.11,-11.72,68.1256963267,130.96
2021-01-27 07:30:00,2.3667777754,0.0,2.3667777754,2.3667777754,0,2.3667777754,0.0,0.0,0.0,130.94,77.0067777754,-35.61,84.8417109879,2.3667777754,0,2.3667777754,74.64,-35.61,82.699466141,121.55,77.3067777754,-10.08,77.9611716819,2.3667777754,0,2.3667777754,74.94,-10.08,75.6148794881,130.12
2021-01-27 08:00:00,2.2968888866,0.0,2.2968888866,2.2968888866,0,2.2968888866,0.0,0.0,0.0,130.94,82.7468888866,-13.68,83.8700782187,2.2968888866,0,2.2968888866,80.45,-13.68,81.6048092946,122.17,82.8268888866,-17.1,84.57365738,2.2968888866,0,2.2968888866,80.53,-17.1,82.3255179152,130.74
2021-01-27 08:30:00,2.3985555532,0.0,2.3985555532,2.3985555532,0,2.3985555532,0.0,0.0,0.0,130.55,85.7585555532,-13.43,86.8037715227,2.3985555532,0,2.3985555532,83.36,-13.43,84.4349128027,121.74,85.8485555532,-16.82,87.4807801209,2.3985555532,0,2.3985555532,83.45,-16.82,85.1282262237,130.34
2021-01-27 09:00:00,6.6198888823,0.0,6.6198888823,6.6198888823,0,6.6198888823,0.0,0.0,0.0,130.55,86.3698888823,-15.47,87.7443935846,6.6198888823,0,6.6198888823,79.75,-15.47,81.2365890471,122.0,86.4498888823,-18.9,88.4917696046,6.6198888823,0,6.6198888823,79.83,-18.9,82.036814297,130.61
2021-01-27 09:30:00,9.3799999906,0.0,9.3799999906,9.3799999906,0,9.3799999906,0.0,0.0,0.0,130.55,87.1599999906,-15.28,88.489230974,9.3799999906,0,9.3799999906,77.78,-15.28,79.2666815251,122.0,87.2399999906,-18.71,89.2237731682,9.3799999906,0,9.3799999906,77.86,-18.71,80.0764865613,130.61
2021-01-27 10:00:00,9.7014444347,0.0,9.7014444347,9.7014444347,0,9.7014444347,0.0,0.0,0.0,130.55,87.8014444347,-14.92,89.0600923244,9.7014444347,0,9.7014444347,78.1,-14.92,79.5123663338,122.0,87.8714444347,-18.34,89.7649505489,9.7014444347,0,9.7014444347,78.17,-18.34,80.292617967,130.61
2021-01-27 10:30:00,10.0051111011,0.0,10.0051111011,10.0051111011,0,10.0051111011,0.0,0.0,0.0,130.7,88.1951111011,-15.01,89.4632758295,10.0051111011,0,10.0051111011,78.19,-15.01,79.6176877333,122.13,88.2751111011,-18.45,90.1825800247,10.0051111011,0,10.0051111011,78.27,-18.45,80.4151440961,130.7
2021-01-27 11:00:00,8.4678888804,0.0,8.4678888804,8.4678888804,0,8.4678888804,0.0,0.0,0.0,130.41,90.9578888804,-13.5,91.9542687948,8.4678888804,0,8.4678888804,82.49,-13.5,83.5873800283,121.71,91.0378888804,-16.9,92.5932352378,8.4678888804,0,8.4678888804,82.57,-16.9,84.2817589992,130.27
2021-01-27 11:30:00,5.5426666611,0.0,5.5426666611,5.5426666611,0,5.5426666611,0.0,0.0,0.0,130.32,92.7326666611,-12.62,93.587455709,5.5426666611,0,5.5426666611,87.19,-12.62,88.0985839841,121.42,92.8226666611,-15.98,94.1881513041,5.5426666611,0,5.5426666611,87.28,-15.98,88.7308221533,130.02
2021-01-27 12:00:00,5.5751111054999996,0.0,5.5751111054999996,5.5751111054999996,0,5.5751111054999996,0.0,0.0,0.0,130.32,94.1751111055,-12.5,95.0010607927,5.5751111054999996,0,5.5751111054999996,88.6,-12.5,89.4774273211,121.42,94.2651111055,-15.86,95.590013975,5.5751111054999996,0,5.5751111054999996,88.69,-15.86,90.0969239209,130.02
2021-01-27 12:30:00,5.5608888833,0.0,5.5608888833,5.5608888833,0,5.5608888833,0.0,0.0,0.0,130.32,96.0008888833,-12.33,96.7894599964,5.5608888833,0,5.5608888833,90.44,-12.33,91.2766262523,121.31,96.0908888833,-15.67,97.3601963144,5.5608888833,0,5.5608888833,90.53,-15.67,91.8761655708,129.78
2021-01-27 13:00:00,6.2716666604,0.0,6.2716666604,6.2716666604,0,6.2716666604,0.0,0.0,0.0,130.73,95.2016666604,-13.14,96.104198321,6.2716666604,0,6.2716666604,88.93,-13.14,89.8955199106,121.89,95.2916666604,-16.53,96.7147487973,6.2716666604,0,6.2716666604,89.02,-16.53,90.5417102776,130.33
2021-01-27 13:30:00,8.1202222141,0.0,8.1202222141,8.1202222141,0,8.1202222141,0.0,0.0,0.0,131.06,93.2202222141,-13.61,94.2085024276,8.1202222141,0,8.1202222141,85.1,-13.61,86.1814486998,122.39,93.3202222141,-17.03,94.8613977026,8.1202222141,0,8.1202222141,85.2,-17.03,86.8853319036,130.81
2021-01-27 14:00:00,8.2673333251,0.0,8.2673333251,8.2673333251,0,8.2673333251,0.0,0.0,0.0,131.34,90.2173333251,-13.84,91.2727387136,8.2673333251,0,8.2673333251,81.95,-13.84,83.1104572241,122.77,90.3073333251,-17.28,91.9457060024,8.2673333251,0,8.2673333251,82.04,-17.28,83.84008587779999,131.1
2021-01-27 14:30:00,5.7162222165,0.0,5.7162222165,5.7162222165,0,5.7162222165,0.0,0.0,0.0,131.25,89.0662222165,-13.3,90.0537724913,5.7162222165,0,5.7162222165,83.35,-13.3,84.4044578207,122.56,89.1662222165,-16.74,90.7239923304,5.7162222165,0,5.7162222165,83.45,-16.74,85.1124556102,130.99
2021-01-27 15:00:00,5.5833333278,0.0,5.5833333278,5.5833333278,0,5.5833333278,0.0,0.0,0.0,131.25,88.5933333278,-13.73,89.6509431636,5.5833333278,0,5.5833333278,83.01,-13.73,84.1378214598,122.66,88.6733333278,-17.16,90.3184678981,5.5833333278,0,5.5833333278,83.09,-17.16,84.8434658651,130.99
2021-01-27 15:30:00,5.1969999948,0.0,5.1969999948,5.1969999948,0,5.1969999948,0.0,0.0,0.0,131.4,88.1369999948,-13.42,89.1528303986,5.1969999948,0,5.1969999948,82.94,-13.42,84.0186883973,122.73,88.2269999948,-16.87,89.8253885496,5.1969999948,0,5.1969999948,83.03,-16.87,84.726488184,131.15
2021-01-27 16:00:00,4.0427777737,0.0,4.0427777737,4.0427777737,0,4.0427777737,0.0,0.0,0.0,131.13,88.1527777737,-12.93,89.095999513,4.0427777737,0,4.0427777737,84.11,-12.93,85.0980434558,122.41,88.2527777737,-16.35,89.7545279347,4.0427777737,0,4.0427777737,84.21,-16.35,85.7825541704,130.85
2021-01-27 16:30:00,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,131.0,90.8032222191,-12.92,91.7177821656,3.0732222191,0,3.0732222191,87.73,-12.92,88.6762611977,122.23,90.9132222191,-16.31,92.3646581451,3.0732222191,0,3.0732222191,87.84,-16.31,89.341377312,130.66
2021-01-27 17:00:00,8.5383333248,0.0,8.5383333248,8.5383333248,0,8.5383333248,0.0,0.0,0.0,131.0,95.7983333248,-15.16,96.9904442087,8.5383333248,0,8.5383333248,87.26,-15.16,88.5671112773,122.45,95.9183333248,-18.58,97.7012951184,8.5383333248,0,8.5383333248,87.38,-18.58,89.3335368157,130.94
2021-01-27 17:30:00,13.9149999861,0.0,13.9149999861,13.9149999861,0,13.9149999861,0.0,0.0,0.0,131.34,96.0649999861,-17.84,97.7074706577,13.9149999861,0,13.9149999861,82.15,-17.84,84.0647851362,123.1,96.1449999861,-21.31,98.478307877,13.9149999861,0,13.9149999861,82.23,-21.31,84.9463889756,131.61
2021-01-27 18:00:00,14.7445555408,0.0,14.7445555408,14.7445555408,0,14.7445555408,0.0,0.0,0.0,131.34,99.0545555408,-17.94,100.666024921,14.7445555408,0,14.7445555408,84.31,-17.94,86.1975620305,123.1,99.1445555408,-21.42,101.432042735,14.7445555408,0,14.7445555408,84.4,-21.42,87.0756935086,131.61
2021-01-27 18:30:00,15.59955554,0.0,15.59955554,15.59955554,0,15.59955554,0.0,0.0,0.0,131.66,96.22955554,-18.65,98.0201502724,15.59955554,0,15.59955554,80.63,-18.65,82.758802553,123.52,96.31955554,-22.15,98.8335938809,15.59955554,0,15.59955554,80.72,-22.15,83.7038882012,131.97
2021-01-27 19:00:00,11.8339999882,0.0,11.8339999882,11.8339999882,0,11.8339999882,0.0,0.0,0.0,132.14,97.9539999882,-19.79,99.9331287096,11.8339999882,0,11.8339999882,86.12,-19.79,88.3645771789,124.12,98.0739999882,-23.31,100.8060790512,11.8339999882,0,11.8339999882,86.24,-23.31,89.3347284095,132.53
2021-01-27 19:30:00,8.3985555472,0.0,8.3985555472,8.3985555472,0,8.3985555472,0.0,0.0,0.0,131.62,92.6085555472,-18.09,94.3588504621,8.3985555472,0,8.3985555472,84.21,-18.09,86.1311337438,123.5,92.7085555472,-21.57,95.1847738435,8.3985555472,0,8.3985555472,84.31,-21.57,87.0255192458,131.85
2021-01-27 20:00:00,6.269222216,0.0,6.269222216,6.269222216,0,6.269222216,0.0,0.0,0.0,131.62,87.209222216,-17.42,88.9320237008,6.269222216,0,6.269222216,80.94,-17.42,82.7933572215,123.41,87.309222216,-20.92,89.7805473583,6.269222216,0,6.269222216,81.04,-20.92,83.6966427045,131.78
2021-01-27 20:30:00,2.5904444419,0.0,2.5904444419,2.5904444419,0,2.5904444419,0.0,0.0,0.0,131.15,83.5204444419,-17.33,85.2994345806,2.5904444419,0,2.5904444419,80.93,-17.33,82.7646893307,122.97,83.6304444419,-20.79,86.1758396393,2.5904444419,0,2.5904444419,81.04,-20.79,83.664243856,131.32
2021-01-27 21:00:00,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,131.44,78.792666664,-18.72,80.9859414962,2.622666664,0,2.622666664,76.17,-18.72,78.4366451348,123.47,78.882666664,-22.22,81.9524465775,2.622666664,0,2.622666664,76.26,-22.22,79.4312029369,131.79
2021-01-27 21:30:00,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,131.53,75.3153333307,-19.68,77.8440867036,2.6153333307,0,2.6153333307,72.7,-19.68,75.3166143689,123.68,75.4253333307,-23.22,78.9186245955,2.6153333307,0,2.6153333307,72.81,-23.22,76.4229317679,132.04
2021-01-27 22:00:00,2.6692222196,0.0,2.6692222196,2.6692222196,0,2.6692222196,0.0,0.0,0.0,131.95,70.5292222196,-20.89,73.5578907181,2.6692222196,0,2.6692222196,67.86,-20.89,71.0026175574,124.26,70.6092222196,-24.46,74.72585805759999,2.6692222196,0,2.6692222196,67.94,-24.46,72.208968972,132.62
2021-01-27 22:30:00,2.6973333306000002,0.0,2.6973333306000002,2.6973333306000002,0,2.6973333306000002,0.0,0.0,0.0,132.55,66.7573333306,-20.13,69.7263110556,2.6973333306000002,0,2.6973333306000002,64.06,-20.13,67.148346964,124.83,66.8373333306,-23.74,70.9282505547,2.6973333306000002,0,2.6973333306000002,64.14,-23.74,68.3924498757,133.15
2021-01-27 23:00:00,2.8473333305,0.0,2.8473333305,2.8473333305,0,2.8473333305,0.0,0.0,0.0,132.82,62.3073333305,-20.23,65.5092107017,2.8473333305,0,2.8473333305,59.46,-20.23,62.8072010203,125.11,62.3973333305,-23.87,66.8072159782,2.8473333305,0,2.8473333305,59.55,-23.87,64.1558991832,133.4
2021-01-27 23:30:00,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,132.93,60.0348888859,-20.88,63.5622709124,2.9648888858999998,0,2.9648888858999998,57.07,-20.88,60.7697235472,125.35,60.1048888859,-24.55,64.9253430333,2.9648888858999998,0,2.9648888858999998,57.14,-24.55,62.1906914256,133.63
2021-01-28 00:00:00,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,133.12,57.476888886,-25.08,62.7104389716,2.916888886,0,2.916888886,54.56,-25.08,60.0483138814,124.85,57.706888886,-29.88,64.9838397211,2.916888886,0,2.916888886,54.79,-29.88,62.4080002884,133.08
2021-01-28 00:30:00,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,132.49,63.0398888859,-31.65,70.5389969503,2.9398888859000003,0,2.9398888859000003,60.1,-31.65,67.9244617204,121.96,63.6998888859,-37.65,73.9945832077,2.9398888859000003,0,2.9398888859000003,60.76,-37.65,71.479368352,130.2
2021-01-28 01:00:00,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,132.03,64.9323333304,-30.66,71.8069879032,2.9523333304,0,2.9523333304,61.98,-30.66,69.148796085,121.41,65.6223333304,-36.58,75.1291357046,2.9523333304,0,2.9523333304,62.67,-36.58,72.5646284356,129.66
2021-01-28 01:30:00,2.9295555526,0.0,2.9295555526,2.9295555526,0,2.9295555526,0.0,0.0,0.0,132.25,63.9495555526,-30.92,71.0323310569,2.9295555526,0,2.9295555526,61.02,-30.92,68.4067745183,121.55,64.6295555526,-36.87,74.4068300019,2.9295555526,0,2.9295555526,61.7,-36.87,71.8768871057,129.9
2021-01-28 02:00:00,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,132.55,61.4611111081,-31.62,69.1179613316,3.0311111081,0,3.0311111081,58.43,-31.62,66.437107854,121.96,62.1111111081,-37.6,72.6054414151,3.0311111081,0,3.0311111081,59.08,-37.6,70.0300392689,130.26
2021-01-28 02:30:00,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,132.67,60.813111108,-31.61,68.5377748591,3.133111108,0,3.133111108,57.68,-31.61,65.7736611418,122.09,61.443111108,-37.62,72.0452656503,3.133111108,0,3.133111108,58.31,-37.62,69.3925104028,130.43
2021-01-28 03:00:00,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,132.94,59.3053333302,-32.03,67.4021027966,3.1753333302,0,3.1753333302,56.13,-32.03,64.6258292016,122.39,59.9453333302,-38.07,71.0124488246,3.1753333302,0,3.1753333302,56.77,-38.07,68.3531842711,130.66
2021-01-28 03:30:00,3.245222219,0.0,3.245222219,3.245222219,0,3.245222219,0.0,0.0,0.0,133.29,57.215222219,-32.59,65.8459547244,3.245222219,0,3.245222219,53.97,-32.59,63.0465621585,122.8,57.825222219,-38.68,69.5693806547,3.245222219,0,3.245222219,54.58,-38.68,66.8963287483,131.06
2021-01-28 04:00:00,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,133.54,55.3531111079,-32.97,64.4281600647,3.2531111079,0,3.2531111079,52.1,-32.97,61.6557450689,123.06,55.9331111079,-39.09,68.2388527029,3.2531111079,0,3.2531111079,52.68,-39.09,65.5988605084,131.44
2021-01-28 04:30:00,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,133.23,53.0316666634,-48.15,71.6294643921,3.2416666634,0,3.2416666634,49.79,-48.15,69.26374665,122.18,53.8116666634,-32.1,62.6586424134,3.2416666634,0,3.2416666634,50.57,-32.1,59.8977036288,130.46
2021-01-28 05:00:00,3.2713333301,0.0,3.2713333301,3.2713333301,0,3.2713333301,0.0,0.0,0.0,132.76,51.7613333301,-52.98,74.0683200033,3.2713333301,0,3.2713333301,48.49,-52.98,71.8203348642,121.49,52.5913333301,-29.38,60.2414536796,3.2713333301,0,3.2713333301,49.32,-29.38,57.407724219,129.77
2021-01-28 05:30:00,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,132.6,52.7787777746,-52.69,74.5777143883,3.2087777746,0,3.2087777746,49.57,-52.69,72.3423872982,121.27,53.6287777746,-29.17,61.048625747,3.2087777746,0,3.2087777746,50.42,-29.17,58.2500240343,129.61
2021-01-28 06:00:00,3.2523333301,0.0,3.2523333301,3.2523333301,0,3.2523333301,0.0,0.0,0.0,132.6,54.4223333301,-51.94,75.2300070789,3.2523333301,0,3.2523333301,51.17,-51.94,72.9118131718,121.27,55.2623333301,-28.02,61.9600345794,3.2523333301,0,3.2523333301,52.01,-28.02,59.0775803499,129.61
2021-01-28 06:30:00,3.1385555524,0.0,3.1385555524,3.1385555524,0,3.1385555524,0.0,0.0,0.0,131.76,62.9585555524,-23.89,67.3387839009,3.1385555524,0,3.1385555524,59.82,-23.89,64.4140085696,123.31,63.1085555524,-17.55,65.5033761261,3.1385555524,0,3.1385555524,59.97,-17.55,62.4852254537,131.75
2021-01-28 07:00:00,3.0192222192,0.0,3.0192222192,3.0192222192,0,3.0192222192,0.0,0.0,0.0,131.68,67.6192222192,-16.24,69.5420506854,3.0192222192,0,3.0192222192,64.6,-16.24,66.6100412851,123.46,67.6992222192,-19.78,70.5296610589,3.0192222192,0,3.0192222192,64.68,-19.78,67.6369041279,131.85
2021-01-28 07:30:00,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,130.78,71.7006666637,-15.16,73.2858185465,2.9206666637,0,2.9206666637,68.78,-15.16,70.4309165069,122.45,71.7906666637,-18.64,74.1710821009,2.9206666637,0,2.9206666637,68.87,-18.64,71.3479256881,130.87
2021-01-28 08:00:00,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,130.4,75.8058888861,-13.72,77.0374661435,2.8058888861,0,2.8058888861,73.0,-13.72,74.2781152157,121.87,75.9058888861,-17.16,77.8213953074,2.8058888861,0,2.8058888861,73.1,-17.16,75.0871200673,130.32
2021-01-28 08:30:00,3.2288888857,0.0,3.2288888857,3.2288888857,0,3.2288888857,0.0,0.0,0.0,130.54,78.7988888857,-14.73,80.163818457,3.2288888857,0,3.2288888857,75.57,-14.73,76.9921931107,122.04,78.8988888857,-18.17,80.9640881341,3.2288888857,0,3.2288888857,75.67,-18.17,77.8209342015,130.53
2021-01-28 09:00:00,7.3426666593,0.0,7.3426666593,7.3426666593,0,7.3426666593,0.0,0.0,0.0,130.77,80.4526666593,-15.61,81.9530577379,7.3426666593,0,7.3426666593,73.11,-15.61,74.75790393,122.36,80.5526666593,-19.07,82.779206362,7.3426666593,0,7.3426666593,73.21,-19.07,75.652951033,130.85
2021-01-28 09:30:00,5.8517777719,0.0,5.8517777719,5.8517777719,0,5.8517777719,0.0,0.0,0.0,130.77,82.1717777719,-14.27,83.4016424431,5.8517777719,0,5.8517777719,76.32,-14.27,77.6426126557,122.15,82.2617777719,-17.71,84.1465636981,5.8517777719,0,5.8517777719,76.41,-17.71,78.4355289394,130.58
2021-01-28 10:00:00,6.3402222159,0.0,6.3402222159,6.3402222159,0,6.3402222159,0.0,0.0,0.0,130.77,81.7102222159,-14.06,82.9110608699,6.3402222159,0,6.3402222159,75.37,-14.06,76.6702060777,122.31,81.8202222159,-17.5,83.6707760419,6.3402222159,0,6.3402222159,75.48,-17.5,77.4821295526,130.75
2021-01-28 10:30:00,11.3274444331,0.0,11.3274444331,11.3274444331,0,11.3274444331,0.0,0.0,0.0,131.37,77.7874444331,-15.44,79.3049816306,11.3274444331,0,11.3274444331,66.46,-15.44,68.2299435732,123.11,77.8874444331,-18.96,80.1619336114,11.3274444331,0,11.3274444331,66.56,-18.96,69.2077683501,131.49
2021-01-28 11:00:00,14.8943333184,0.0,14.8943333184,14.8943333184,0,14.8943333184,0.0,0.0,0.0,131.65,73.1043333184,-15.91,74.8155842718,14.8943333184,0,14.8943333184,58.21,-15.91,60.3451091639,123.45,73.1843333184,-19.46,75.7273942722,14.8943333184,0,14.8943333184,58.29,-19.46,61.4525483605,131.85
2021-01-28 11:30:00,14.2812222079,0.0,14.2812222079,14.2812222079,0,14.2812222079,0.0,0.0,0.0,131.65,75.0412222079,-15.78,76.682419305,14.2812222079,0,14.2812222079,60.76,-15.78,62.7756800043,123.54,75.1212222079,-19.32,77.5658457442,14.2812222079,0,14.2812222079,60.84,-19.32,63.8339094839,131.85
2021-01-28 12:00:00,15.186222207,0.0,15.186222207,15.186222207,0,15.186222207,0.0,0.0,0.0,131.65,73.206222207,-16.02,74.938583986,15.186222207,0,15.186222207,58.02,-16.02,60.1910358774,123.45,73.296222207,-19.58,75.8664127913,15.186222207,0,15.186222207,58.11,-19.58,61.3200497391,131.85
2021-01-28 12:30:00,14.0695555415,0.0,14.0695555415,14.0695555415,0,14.0695555415,0.0,0.0,0.0,131.3,76.5495555415,-15.79,78.1611063995,14.0695555415,0,14.0695555415,62.48,-15.79,64.4443519635,123.18,76.6395555415,-19.32,79.0372309333,14.0695555415,0,14.0695555415,62.57,-19.32,65.4848631365,131.49
2021-01-28 13:00:00,15.9438888729,0.0,15.9438888729,15.9438888729,0,15.9438888729,0.0,0.0,0.0,131.48,75.5838888729,-16.22,77.3046742258,15.9438888729,0,15.9438888729,59.64,-16.22,61.8062941779,123.29,75.6738888729,-19.77,78.2137478782,15.9438888729,0,15.9438888729,59.73,-19.77,62.916816512,131.7
2021-01-28 13:30:00,12.694666654,0.0,12.694666654,12.694666654,0,12.694666654,0.0,0.0,0.0,131.48,76.104666654,-16.42,77.8558712398,12.694666654,0,12.694666654,63.41,-16.42,65.501484716,123.29,76.184666654,-19.95,78.7534502938,12.694666654,0,12.694666654,63.49,-19.95,66.5506018004,131.7
2021-01-28 14:00:00,11.9341110992,0.0,11.9341110992,11.9341110992,0,11.9341110992,0.0,0.0,0.0,131.6,76.6541110992,-16.51,78.4119432766,11.9341110992,0,11.9341110992,64.72,-16.51,66.7926530391,123.52,76.7341110992,-20.05,79.310316518,11.9341110992,0,11.9341110992,64.8,-20.05,67.8309848078,131.81
2021-01-28 14:30:00,9.4708888794,0.0,9.4708888794,9.4708888794,0,9.4708888794,0.0,0.0,0.0,131.48,76.9708888794,-16.15,78.6469340463,9.4708888794,0,9.4708888794,67.5,-16.15,69.4051330955,123.32,77.0508888794,-19.67,79.5219993279,9.4708888794,0,9.4708888794,67.58,-19.67,70.3844109161,131.63
2021-01-28 15:00:00,8.9436666577,0.0,8.9436666577,8.9436666577,0,8.9436666577,0.0,0.0,0.0,131.48,76.6036666577,-16.35,78.3290766281,8.9436666577,0,8.9436666577,67.66,-16.35,69.6074572154,123.32,76.6936666577,-19.87,79.2258506133,8.9436666577,0,8.9436666577,67.75,-19.87,70.6036783744,131.63
2021-01-28 15:30:00,8.367111102700001,0.0,8.367111102700001,8.367111102700001,0,8.367111102700001,0.0,0.0,0.0,131.26,78.5571111027,-16.19,80.2080781768,8.367111102700001,0,8.367111102700001,70.19,-16.19,72.0329938292,123.13,78.6271111027,-19.7,81.0574648035,8.367111102700001,0,8.367111102700001,70.26,-19.7,72.9695662588,131.4
2021-01-28 16:00:00,8.0115555475,0.0,8.0115555475,8.0115555475,0,8.0115555475,0.0,0.0,0.0,131.0,80.9815555475,-15.91,82.5296337015,8.0115555475,0,8.0115555475,72.97,-15.91,74.6843290122,122.8,81.0715555475,-19.38,83.35575276430001,8.0115555475,0,8.0115555475,73.06,-19.38,75.5866919504,131.06
2021-01-28 16:30:00,6.6768888822,0.0,6.6768888822,6.6768888822,0,6.6768888822,0.0,0.0,0.0,130.85,86.1768888822,-14.77,87.4334551383,6.6768888822,0,6.6768888822,79.5,-14.77,80.8603914163,122.5,86.2768888822,-18.21,88.1776936373,6.6768888822,0,6.6768888822,79.6,-18.21,81.6563781955,130.77
2021-01-28 17:00:00,7.1132222151,0.0,7.1132222151,7.1132222151,0,7.1132222151,0.0,0.0,0.0,130.85,92.0232222151,-17.87,93.7422547566,7.1132222151,0,7.1132222151,84.91,-17.87,86.7700697245,122.75,92.1232222151,-21.32,94.5580798837,7.1132222151,0,7.1132222151,85.01,-21.32,87.6426979274,131.13
2021-01-28 17:30:00,11.4861110996,0.0,11.4861110996,11.4861110996,0,11.4861110996,0.0,0.0,0.0,130.69,96.6861110996,-18.06,98.3583635466,11.4861110996,0,11.4861110996,85.2,-18.06,87.0930743515,122.56,96.8061110996,-21.49,99.1627109665,11.4861110996,0,11.4861110996,85.32,-21.49,87.9847856166,130.93
2021-01-28 18:00:00,11.6034444328,0.0,11.6034444328,11.6034444328,0,11.6034444328,0.0,0.0,0.0,131.32,98.0334444328,-18.3,99.7268581044,11.6034444328,0,11.6034444328,86.43,-18.3,88.346108573,123.3,98.1534444328,-21.77,100.5387067454,11.6034444328,0,11.6034444328,86.55,-21.77,89.2459265177,131.54
2021-01-28 18:30:00,11.6209999884,0.0,11.6209999884,11.6209999884,0,11.6209999884,0.0,0.0,0.0,131.81,96.2309999884,-19.68,98.2227456283,11.6209999884,0,11.6209999884,84.61,-19.68,86.8686048006,123.95,96.3509999884,-23.19,99.1024283192,11.6209999884,0,11.6209999884,84.73,-23.19,87.8461666779,132.17
2021-01-28 19:00:00,11.7042222105,0.0,11.7042222105,11.7042222105,0,11.7042222105,0.0,0.0,0.0,131.81,92.2642222105,-19.79,94.3627617236,11.7042222105,0,11.7042222105,80.56,-19.79,82.9551547524,124.07,92.3742222105,-23.31,95.2698957121,11.7042222105,0,11.7042222105,80.67,-23.31,83.9702625934,132.32
2021-01-28 19:30:00,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,131.23,88.3127777673,-17.39,90.0086596777,10.4727777673,0,10.4727777673,77.84,-17.39,79.7588722338,123.26,88.4327777673,-20.87,90.8620552466,10.4727777673,0,10.4727777673,77.96,-20.87,80.7051330462,131.47
2021-01-28 20:00:00,7.8064444366,0.0,7.8064444366,7.8064444366,0,7.8064444366,0.0,0.0,0.0,131.23,82.4164444366,-18.63,84.4958413981,7.8064444366,0,7.8064444366,74.61,-18.63,76.9007737282,123.42,82.5164444366,-22.13,85.4324323806,7.8064444366,0,7.8064444366,74.71,-22.13,77.9186819704,131.66
2021-01-28 20:30:00,5.1557777726,0.0,5.1557777726,5.1557777726,0,5.1557777726,0.0,0.0,0.0,131.42,80.8557777726,-17.73,82.7768669328,5.1557777726,0,5.1557777726,75.7,-17.73,77.7485877685,123.42,80.9657777726,-21.23,83.7028677545,5.1557777726,0,5.1557777726,75.81,-21.23,78.7265457136,131.66
2021-01-28 21:00:00,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,131.31,77.1598888859,-17.59,79.1394753134,3.0198888859,0,3.0198888859,74.14,-17.59,76.1980819969,123.32,77.2698888859,-21.08,80.0937084198,3.0198888859,0,3.0198888859,74.25,-21.08,77.1843824877,131.56
2021-01-28 21:30:00,5.9713333274,0.0,5.9713333274,5.9713333274,0,5.9713333274,0.0,0.0,0.0,132.0,72.1313333274,-20.35,74.9469929189,5.9713333274,0,5.9713333274,66.16,-20.35,69.2189865572,124.37,72.2313333274,-23.93,76.0921179509,5.9713333274,0,5.9713333274,66.26,-23.93,70.4487934602,132.62
2021-01-28 22:00:00,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,132.19,69.3238888858,-18.95,71.8672670293,3.0438888858,0,3.0438888858,66.28,-18.95,68.9357737318,124.45,69.4238888858,-22.52,72.9851131946,3.0438888858,0,3.0438888858,66.38,-22.52,70.0960398311,132.62
2021-01-28 22:30:00,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.58,65.8349999969,-18.46,68.3741093148,3.1349999969,0,3.1349999969,62.7,-18.46,65.3610097841,124.8,65.9349999969,-22.07,69.5306344325,3.1349999969,0,3.1349999969,62.8,-22.07,66.5651928563,133.01
2021-01-28 23:00:00,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,132.58,61.3778888857,-19.48,64.3949970422,3.1478888857,0,3.1478888857,58.23,-19.48,61.4019812384,124.8,61.4578888857,-23.1,65.6557850177,3.1478888857,0,3.1478888857,58.31,-23.1,62.7189453036,133.01
2021-01-28 23:30:00,3.0995555525,0.0,3.0995555525,3.0995555525,0,3.0995555525,0.0,0.0,0.0,132.73,58.9195555525,-23.77,63.5336676613,3.0995555525,0,3.0995555525,55.82,-23.77,60.6702999828,125.02,59.0495555525,-22.18,63.0777489369,3.0995555525,0,3.0995555525,55.95,-22.18,60.1860025255,133.23
2021-01-29 00:00:00,3.0455555525,0.0,3.0455555525,3.0455555525,0,3.0455555525,0.0,0.0,0.0,132.07,55.6255555525,-42.45,69.9728871101,3.0455555525,0,3.0455555525,52.58,-42.45,67.5770589771,123.83,55.9455555525,-16.17,58.2355053733,3.0455555525,0,3.0455555525,52.9,-16.17,55.316172138,131.97
2021-01-29 00:30:00,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,130.91,62.6255555524,-40.08,74.3529865456,3.1155555524,0,3.1155555524,59.51,-40.08,71.7484947577,122.39,62.9255555524,-14.34,64.538834368,3.1155555524,0,3.1155555524,59.81,-14.34,61.5050542639,130.55
2021-01-29 01:00:00,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,130.44,63.986111108,-40.38,75.6621888047,3.136111108,0,3.136111108,60.85,-40.38,73.0292194947,121.98,64.296111108,-14.76,65.9685341933,3.136111108,0,3.136111108,61.16,-14.76,62.9158422021,130.19
2021-01-29 01:30:00,3.1322222191,0.0,3.1322222191,3.1322222191,0,3.1322222191,0.0,0.0,0.0,130.6,62.2722222191,-40.79,74.4422847588,3.1322222191,0,3.1322222191,59.14,-40.79,71.8426314941,122.12,62.5722222191,-15.09,64.3660709803,3.1322222191,0,3.1322222191,59.44,-15.09,61.3255387257,130.37
2021-01-29 02:00:00,3.1815555524,0.0,3.1815555524,3.1815555524,0,3.1815555524,0.0,0.0,0.0,131.11,60.2215555524,-41.38,73.0680515215,3.1815555524,0,3.1815555524,57.04,-41.38,70.4689009422,122.67,60.5415555524,-15.5,62.4942393241,3.1815555524,0,3.1815555524,57.36,-15.5,59.4173341711,130.92
2021-01-29 02:30:00,3.124111108,0.0,3.124111108,3.124111108,0,3.124111108,0.0,0.0,0.0,131.4,59.844111108,-41.57,72.865509909,3.124111108,0,3.124111108,56.72,-41.57,70.3222816752,123.0,60.144111108,-15.59,62.1318131151,3.124111108,0,3.124111108,57.02,-15.59,59.1128454737,131.21
2021-01-29 03:00:00,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,131.4,57.6407777747,-42.04,71.3429804709,3.0807777747,0,3.0807777747,54.56,-42.04,68.8778280726,123.0,57.9507777747,-16.03,60.1269785096,3.0807777747,0,3.0807777747,54.87,-16.03,57.1636055546,131.21
2021-01-29 03:30:00,3.1108888858,0.0,3.1108888858,3.1108888858,0,3.1108888858,0.0,0.0,0.0,131.69,55.5608888858,-42.4,69.8911466051,3.1108888858,0,3.1108888858,52.45,-42.4,67.4445142321,123.28,55.8708888858,-16.27,58.1916585507,3.1108888858,0,3.1108888858,52.76,-16.27,55.2116880742,131.54
2021-01-29 04:00:00,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,132.0,54.0674444413,-42.54,68.7963672618,3.1274444413,0,3.1274444413,50.94,-42.54,66.3666723589,123.65,54.3774444413,-16.32,56.7736634714,3.1274444413,0,3.1274444413,51.25,-16.32,53.7857313792,131.97
2021-01-29 04:30:00,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,132.0,52.845111108,-42.1,67.5649004144,3.155111108,0,3.155111108,49.69,-42.1,65.126846231,123.65,53.145111108,-15.85,55.4583206983,3.155111108,0,3.155111108,49.99,-15.85,52.4425647733,131.97
2021-01-29 05:00:00,3.1743333302,0.0,3.1743333302,3.1743333302,0,3.1743333302,0.0,0.0,0.0,132.0,52.1443333302,-42.05,66.9868195875,3.1743333302,0,3.1743333302,48.97,-42.05,64.546598671,123.56,52.4543333302,-15.83,54.7909297705,3.1743333302,0,3.1743333302,49.28,-15.83,51.7600937016,131.84
2021-01-29 05:30:00,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,131.86,53.1612222191,-41.61,67.5093152671,3.0912222191,0,3.0912222191,50.07,-41.61,65.1029722824,123.41,53.4612222191,-15.45,55.6489423185,3.0912222191,0,3.0912222191,50.37,-15.45,52.6862353941,131.65
2021-01-29 06:00:00,4.859888884,0.0,4.859888884,4.859888884,0,4.859888884,0.0,0.0,0.0,131.55,54.989888884,-41.08,68.6400340871,4.859888884,0,4.859888884,50.13,-41.08,64.811907085,123.03,55.279888884,-15.05,57.2919594274,4.859888884,0,4.859888884,50.42,-15.05,52.6182373327,131.32
2021-01-29 06:30:00,4.2867777735,0.0,4.2867777735,4.2867777735,0,4.2867777735,0.0,0.0,0.0,131.34,61.9867777735,-22.09,65.805233217,4.2867777735,0,4.2867777735,57.7,-22.09,61.7839631296,123.32,62.0967777735,-20.62,65.4308353137,4.2867777735,0,4.2867777735,57.81,-20.62,61.3773614617,131.66
2021-01-29 07:00:00,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,131.19,66.8316666634,-17.16,68.9995454261,3.2816666634000002,0,3.2816666634000002,63.55,-17.16,65.8260442378,123.13,66.9116666634,-20.69,70.0374702261,3.2816666634000002,0,3.2816666634000002,63.63,-20.69,66.9092893401,131.49
2021-01-29 07:30:00,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,131.19,71.3118888854,-15.64,73.0068154106,3.5118888854,0,3.5118888854,67.8,-15.64,69.5805260112,122.94,71.4218888854,-19.16,73.9472231524,3.5118888854,0,3.5118888854,67.91,-19.16,70.5611344863,131.33
2021-01-29 08:00:00,5.8527777719,0.0,5.8527777719,5.8527777719,0,5.8527777719,0.0,0.0,0.0,131.42,74.6227777719,-14.82,76.0801640534,5.8527777719,0,5.8527777719,68.77,-14.82,70.3487405715,122.94,74.7027777719,-18.34,76.9211323814,5.8527777719,0,5.8527777719,68.85,-18.34,71.2508112235,131.45
2021-01-29 08:30:00,8.9197777689,0.0,8.9197777689,8.9197777689,0,8.9197777689,0.0,0.0,0.0,131.1,77.3497777689,-14.72,78.7379611172,8.9197777689,0,8.9197777689,68.43,-14.72,69.9953091285,122.64,77.4397777689,-18.21,79.5520161963,8.9197777689,0,8.9197777689,68.52,-18.21,70.8984802376,131.13
2021-01-29 09:00:00,9.9049999901,0.0,9.9049999901,9.9049999901,0,9.9049999901,0.0,0.0,0.0,130.94,79.7349999901,-13.62,80.8898919731,9.9049999901,0,9.9049999901,69.83,-13.62,71.1458593314,122.37,79.8349999901,-17.1,81.6458034648,9.9049999901,0,9.9049999901,69.93,-17.1,71.9903806074,130.82
2021-01-29 09:30:00,6.64566666,0.0,6.64566666,6.64566666,0,6.64566666,0.0,0.0,0.0,131.22,83.34566666,-11.55,84.1421573945,6.64566666,0,6.64566666,76.7,-11.55,77.5647632627,122.45,83.44566666,-14.99,84.7813622463,6.64566666,0,6.64566666,76.8,-14.99,78.2492178875,130.82
2021-01-29 10:00:00,5.4126666613,0.0,5.4126666613,5.4126666613,0,5.4126666613,0.0,0.0,0.0,131.32,83.4426666613,-10.79,84.1374038079,5.4126666613,0,5.4126666613,78.03,-10.79,78.7724888524,122.45,83.5626666613,-14.24,84.7673100879,5.4126666613,0,5.4126666613,78.15,-14.24,79.4367679353,130.82
2021-01-29 10:30:00,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,131.81,81.2998888815,-10.75,82.0075266798,7.4298888815,0,7.4298888815,73.87,-10.75,74.6481037937,122.97,81.4098888815,-14.23,82.64419464,7.4298888815,0,7.4298888815,73.98,-14.23,75.3361354199,131.37
2021-01-29 11:00:00,10.2937777675,0.0,10.2937777675,10.2937777675,0,10.2937777675,0.0,0.0,0.0,132.21,78.3537777675,-10.34,79.0330949061,10.2937777675,0,10.2937777675,68.06,-10.34,68.8409703592,123.36,78.4637777675,-13.85,79.6767652553,10.2937777675,0,10.2937777675,68.17,-13.85,69.5627155882,131.78
2021-01-29 11:30:00,15.0336666516,0.0,15.0336666516,15.0336666516,0,15.0336666516,0.0,0.0,0.0,132.44,73.3036666516,-11.44,74.1909775146,15.0336666516,0,15.0336666516,58.27,-11.44,59.3823753314,123.82,73.4136666516,-15.0,74.9304107238,15.0336666516,0,15.0336666516,58.38,-15.0,60.2762341226,132.19
2021-01-29 12:00:00,14.5059999855,0.0,14.5059999855,14.5059999855,0,14.5059999855,0.0,0.0,0.0,132.63,75.6259999855,-12.06,76.5815609256,14.5059999855,0,14.5059999855,61.12,-12.06,62.29845905,124.08,75.7359999855,-15.63,77.332002391,14.5059999855,0,14.5059999855,61.23,-15.63,63.1934316207,132.43
2021-01-29 12:30:00,14.0688888748,0.0,14.0688888748,14.0688888748,0,14.0688888748,0.0,0.0,0.0,132.47,77.9788888748,-11.83,78.8711354689,14.0688888748,0,14.0688888748,63.91,-11.83,64.9956690865,123.92,78.0988888748,-15.38,79.598874637,14.0688888748,0,14.0688888748,64.03,-15.38,65.8512361311,132.22
2021-01-29 13:00:00,15.0567777627,0.0,15.0567777627,15.0567777627,0,15.0567777627,0.0,0.0,0.0,132.76,73.1067777627,-12.94,74.243144834,15.0567777627,0,15.0567777627,58.05,-12.94,59.4747517859,124.39,73.2267777627,-16.55,75.0737203122,15.0567777627,0,15.0567777627,58.17,-16.55,60.4785201539,132.68
2021-01-29 13:30:00,15.6202222066,0.0,15.6202222066,15.6202222066,0,15.6202222066,0.0,0.0,0.0,133.13,68.5202222066,-14.41,70.0190613422,15.6202222066,0,15.6202222066,52.9,-14.41,54.8275304934,124.97,68.6402222066,-18.05,70.97381633090001,15.6202222066,0,15.6202222066,53.02,-18.05,56.0082395724,133.2
2021-01-29 14:00:00,16.6121110945,0.0,16.6121110945,16.6121110945,0,16.6121110945,0.0,0.0,0.0,133.4,64.9021110945,-14.57,66.5174332376,16.6121110945,0,16.6121110945,48.29,-14.57,50.4401526564,125.32,64.9921110945,-18.24,67.5031266277,16.6121110945,0,16.6121110945,48.38,-18.24,51.7041777809,133.53
2021-01-29 14:30:00,18.9196666477,0.0,18.9196666477,18.9196666477,0,18.9196666477,0.0,0.0,0.0,133.64,62.9796666477,-24.6,67.6135963476,18.9196666477,0,18.9196666477,44.06,-24.6,50.4622987982,124.82,63.0496666477,-20.31,66.2401431489,18.9196666477,0,18.9196666477,44.13,-20.31,48.5793474637,133.0
2021-01-29 15:00:00,17.5212222047,0.0,17.5212222047,17.5212222047,0,17.5212222047,0.0,0.0,0.0,133.64,63.7912222047,-36.88,73.6848317523,17.5212222047,0,17.5212222047,46.27,-36.88,59.1696484695,123.81,63.7312222047,-21.53,67.2696780407,17.5212222047,0,17.5212222047,46.21,-21.53,50.9794566468,131.92
2021-01-29 15:30:00,11.849888877,0.0,11.849888877,11.849888877,0,11.849888877,0.0,0.0,0.0,132.92,70.029888877,-36.0,78.7412556169,11.849888877,0,11.849888877,58.18,-36.0,68.4171937454,122.96,69.839888877,-20.8,72.8714627159,11.849888877,0,11.849888877,57.99,-20.8,61.6074678915,131.06
2021-01-29 16:00:00,9.331333324,0.0,9.331333324,9.331333324,0,9.331333324,0.0,0.0,0.0,132.6,73.161333324,-34.86,81.0419662505,9.331333324,0,9.331333324,63.83,-34.86,72.7288697836,122.5,72.921333324,-19.76,75.5511644765,9.331333324,0,9.331333324,63.59,-19.76,66.5893812856,130.62
2021-01-29 16:30:00,11.1277777666,0.0,11.1277777666,11.1277777666,0,11.1277777666,0.0,0.0,0.0,132.08,75.5077777666,-34.95,83.2041285229,11.1277777666,0,11.1277777666,64.38,-34.95,73.254944543,122.07,75.2377777666,-19.73,77.7817208813,11.1277777666,0,11.1277777666,64.11,-19.73,67.0773061475,130.22
2021-01-29 17:00:00,14.2056626517,0.0,14.2056626517,14.2056626517,0,14.2056626517,0.0,0.0,0.0,130.91,86.0056626517,-13.96,87.131255059,14.2056626517,0,14.2056626517,71.8,-13.96,73.1445254274,122.6,86.0956626517,-17.4,87.8363428624,14.2056626517,0,14.2056626517,71.89,-17.4,73.9657495061,130.84
2021-01-29 17:30:00,16.3302174743,0.0,16.3302174743,16.3302174743,0,16.3302174743,0.0,0.0,0.0,129.98,95.2802174743,-12.48,96.0940697543,16.3302174743,0,16.3302174743,78.95,-12.48,79.9303002622,121.49,95.3602174743,-15.85,96.6684725065,16.3302174743,0,16.3302174743,79.03,-15.85,80.6037430893,129.69
2021-01-29 18:00:00,16.3761063568,0.0,16.3761063568,16.3761063568,0,16.3761063568,0.0,0.0,0.0,129.88,98.9961063568,-14.29,100.022163413,16.3761063568,0,16.3761063568,82.62,-14.29,83.8466964167,121.49,99.0961063568,-17.66,100.6574085454,16.3761063568,0,16.3761063568,82.72,-17.66,84.5841238058,129.69
2021-01-29 18:30:00,16.4017729832,0.0,16.4017729832,16.4017729832,0,16.4017729832,0.0,0.0,0.0,130.36,98.1817729832,-15.36,99.3760038748,16.4017729832,0,16.4017729832,81.78,-15.36,83.2099633457,122.14,98.2917729832,-18.77,100.0679046257,16.4017729832,0,16.4017729832,81.89,-18.77,84.0136000895,130.39
2021-01-29 19:00:00,15.799884089,0.0,15.799884089,15.799884089,0,15.799884089,0.0,0.0,0.0,130.88,94.319884089,-17.07,95.8521018787,15.799884089,0,15.799884089,78.52,-17.07,80.3540621251,122.83,94.429884089,-20.52,96.6337074165,15.799884089,0,15.799884089,78.63,-20.52,81.2634438109,131.07
2021-01-29 19:30:00,10.2442884375,0.0,10.2442884375,10.2442884375,0,10.2442884375,0.0,0.0,0.0,130.96,86.7942884375,-18.61,88.767001782,10.2442884375,0,10.2442884375,76.55,-18.61,78.779658542,123.13,86.8842884375,-22.09,89.6484672333,10.2442884375,0,10.2442884375,76.64,-22.09,79.7600006269,131.34
2021-01-29 20:00:00,8.2808888806,0.0,8.2808888806,8.2808888806,0,8.2808888806,0.0,0.0,0.0,130.96,80.5408888806,-25.98,84.6273902568,8.2808888806,0,8.2808888806,72.26,-25.98,76.7884626751,122.68,80.7208888806,-18.35,82.7803382554,8.2808888806,0,8.2808888806,72.44,-18.35,74.728014158,130.92
2021-01-29 20:30:00,4.8804444396,0.0,4.8804444396,4.8804444396,0,4.8804444396,0.0,0.0,0.0,130.54,79.1404444396,-41.52,89.3706906435,4.8804444396,0,4.8804444396,74.26,-41.52,85.0791278752,122.38,79.2104444396,-1.16,79.2189378136,4.8804444396,0,4.8804444396,74.33,-1.16,74.3390509759,130.63
2021-01-29 21:00:00,4.5423333288,0.0,4.5423333288,4.5423333288,0,4.5423333288,0.0,0.0,0.0,130.61,75.4723333288,-44.9,87.8184667259,4.5423333288,0,4.5423333288,70.93,-44.9,83.9468575946,123.53,75.3723333288,7.78,75.7727987567,4.5423333288,0,4.5423333288,70.83,7.78,71.255998344,131.75
2021-01-29 21:30:00,2.4709999975,0.0,2.4709999975,2.4709999975,0,2.4709999975,0.0,0.0,0.0,130.61,72.2709999975,-45.28,85.2840890239,2.4709999975,0,2.4709999975,69.8,-45.28,83.2004711525,123.63,72.1909999975,7.49,72.578513216,2.4709999975,0,2.4709999975,69.72,7.49,70.1211701271,131.84
2021-01-29 22:00:00,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,131.21,68.0564444419,-47.92,83.2346444101,2.5864444419,0,2.5864444419,65.47,-47.92,81.1335152696,124.5,67.9964444419,5.44,68.2137087156,2.5864444419,0,2.5864444419,65.41,5.44,65.6358263451,132.6
2021-01-29 22:30:00,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,131.66,63.7235555527,-50.05,81.0289703272,2.8135555527,0,2.8135555527,60.91,-50.05,78.8354653693,125.23,63.7335555527,3.83,63.8485317247,2.8135555527,0,2.8135555527,60.92,3.83,61.0402760479,133.28
2021-01-29 23:00:00,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,131.57,60.4771111082,-50.74,78.9431983644,2.8771111082000003,0,2.8771111082000003,57.6,-50.74,76.7613678878,125.23,60.5171111082,3.15,60.5990366003,2.8771111082000003,0,2.8771111082000003,57.64,3.15,57.7260088695,133.28
2021-01-29 23:30:00,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,131.73,59.4065555526,-51.36,78.5301753635,2.9565555526000002,0,2.9565555526000002,56.45,-51.36,76.3180981157,125.49,59.4665555526,2.68,59.5269151669,2.9565555526000002,0,2.9565555526000002,56.51,2.68,56.573514121,133.53
2021-01-30 00:00:00,3.0696666636,0.0,3.0696666636,3.0696666636,0,3.0696666636,0.0,0.0,0.0,131.64,57.6196666636,-51.58,77.3338372669,3.0696666636,0,3.0696666636,54.55,-51.58,75.0746222102,125.4,57.6896666636,2.39,57.7391525722,3.0696666636,0,3.0696666636,54.62,2.39,54.6722644492,133.39
2021-01-30 00:30:00,3.0336666636,0.0,3.0336666636,3.0336666636,0,3.0336666636,0.0,0.0,0.0,130.92,64.2936666636,-49.72,81.2757895874,3.0336666636,0,3.0336666636,61.26,-49.72,78.8978199952,124.41,64.2836666636,3.59,64.3838325958,3.0336666636,0,3.0336666636,61.25,3.59,61.3551187759,132.49
2021-01-30 01:00:00,3.0236666636,0.0,3.0236666636,3.0236666636,0,3.0236666636,0.0,0.0,0.0,130.56,65.7036666636,-49.22,82.0949463307,3.0236666636,0,3.0236666636,62.68,-49.22,79.6956134301,124.0,65.6936666636,3.74,65.8000413352,3.0236666636,0,3.0236666636,62.67,3.74,62.7814980707,132.08
2021-01-30 01:30:00,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,130.69,64.3466666637,-49.48,81.1712012399,2.9566666637,0,2.9566666637,61.39,-49.48,78.8479708046,124.17,64.3366666637,3.66,64.4406880581,2.9566666637,0,2.9566666637,61.38,3.66,61.4890234107,132.29
2021-01-30 02:00:00,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,130.8,61.9293333305,-49.97,79.5753933497,2.8493333305,0,2.8493333305,59.08,-49.97,77.37859717,124.31,61.9493333305,3.2800000000000002,62.0361048108,2.8493333305,0,2.8493333305,59.1,3.2800000000000002,59.1909486324,132.46
