Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-30 02:30:00,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,130.93,61.3589999971,-50.37,79.3855388634,2.9389999971,0,2.9389999971,58.42,-50.37,77.1364589542,124.54,61.3789999971,2.95,61.4498506153,2.9389999971,0,2.9389999971,58.44,2.95,58.5144093365,132.64
2021-01-30 03:00:00,3.0196666636,0.0,3.0196666636,3.0196666636,0,3.0196666636,0.0,0.0,0.0,131.12,59.0796666636,-50.78,77.9038857381,3.0196666636,0,3.0196666636,56.06,-50.78,75.6394870422,124.77,59.1296666636,2.7,59.1912787474,3.0196666636,0,3.0196666636,56.11,2.7,56.174924121,132.82
2021-01-30 03:30:00,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,131.53,56.7805555525,-51.32,76.5360953332,3.0205555525,0,3.0205555525,53.76,-51.32,74.3228094195,125.21,56.8505555525,2.51,56.9059378855,3.0205555525,0,3.0205555525,53.83,2.51,53.888486711,133.3
2021-01-30 04:00:00,3.0341111081,0.0,3.0341111081,3.0341111081,0,3.0341111081,0.0,0.0,0.0,131.95,53.5241111081,-58.69,79.4313953668,3.0341111081,0,3.0341111081,50.49,-58.69,77.4193528777,124.31,53.9041111081,-5.67,54.2014953147,3.0341111081,0,3.0341111081,50.87,-5.67,51.1850153854,132.43
2021-01-30 04:30:00,2.909888886,0.0,2.909888886,2.909888886,0,2.909888886,0.0,0.0,0.0,132.22,51.769888886,-64.32,82.5662388344,2.909888886,0,2.909888886,48.86,-64.32,80.7735228896,123.52,52.339888886,-11.33,53.5521509241,2.909888886,0,2.909888886,49.43,-11.33,50.7118704053,131.68
2021-01-30 05:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.22,50.443888886,-64.65,82.0012708801,2.853888886,0,2.853888886,47.59,-64.65,80.277210963,123.52,51.013888886,-11.64,52.3250079721,2.853888886,0,2.853888886,48.16,-11.64,49.5466971654,131.68
2021-01-30 05:30:00,2.8641111082,0.0,2.8641111082,2.8641111082,0,2.8641111082,0.0,0.0,0.0,132.22,50.3241111082,-64.85,82.0855569442,2.8641111082,0,2.8641111082,47.46,-64.85,80.3615212648,123.52,50.8941111082,-11.85,52.2554594803,2.8641111082,0,2.8641111082,48.03,-11.85,49.47022741,131.68
2021-01-30 06:00:00,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,132.05,50.4976666638,-64.69,82.0658908347,2.8876666638,0,2.8876666638,47.61,-64.69,80.3212811153,123.37,51.0776666638,-11.82,52.4274778319,2.8876666638,0,2.8876666638,48.19,-11.82,49.618429036,131.51
2021-01-30 06:30:00,2.8218888861,0.0,2.8218888861,2.8218888861,0,2.8218888861,0.0,0.0,0.0,131.45,53.6518888861,-62.51,82.3773347532,2.8218888861,0,2.8218888861,50.83,-62.51,80.5679154503,122.61,54.2118888861,-10.23,55.168666801,2.8218888861,0,2.8218888861,51.39,-10.23,52.3983301261,130.78
2021-01-30 07:00:00,2.7309999973,0.0,2.7309999973,2.7309999973,0,2.7309999973,0.0,0.0,0.0,131.21,55.5709999973,-60.96,82.4879242113,2.7309999973,0,2.7309999973,52.84,-60.96,80.6733363634,122.18,56.1209999973,-8.93,56.827031778,2.7309999973,0,2.7309999973,53.39,-8.93,54.1316635621,130.37
2021-01-30 07:30:00,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,131.13,56.7019999973,-59.88,82.4665459668,2.7019999973,0,2.7019999973,54.0,-59.88,80.6325889452,122.01,57.2619999973,-7.96,57.8126131886,2.7019999973,0,2.7019999973,54.56,-7.96,55.1376024143,130.22
2021-01-30 08:00:00,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,131.34,58.7513333305,-59.03,83.2842125983,2.7913333305,0,2.7913333305,55.96,-59.03,81.3391818252,122.01,59.3113333305,-6.99,59.7218080892,2.7913333305,0,2.7913333305,56.52,-6.99,56.9505970118,130.22
2021-01-30 08:30:00,3.1841111079,0.0,3.1841111079,3.1841111079,0,3.1841111079,0.0,0.0,0.0,131.23,61.7641111079,-58.34,84.9609382066,3.1841111079,0,3.1841111079,58.58,-58.34,82.6750990323,121.89,62.3341111079,-6.41,62.6628239678,3.1841111079,0,3.1841111079,59.15,-6.41,59.4963074484,130.13
2021-01-30 09:00:00,3.9315555516,0.0,3.9315555516,3.9315555516,0,3.9315555516,0.0,0.0,0.0,130.72,65.4615555516,-49.14,81.8532519527,3.9315555516,0,3.9315555516,61.53,-49.14,78.7443998009,122.26,65.7315555516,-1.21,65.7426915728,3.9315555516,0,3.9315555516,61.8,-1.21,61.8118443342,130.55
2021-01-30 09:30:00,3.9675555516000003,0.0,3.9675555516000003,3.9675555516000003,0,3.9675555516000003,0.0,0.0,0.0,131.03,71.1775555516,-26.91,76.0946286823,3.9675555516000003,0,3.9675555516000003,67.21,-26.91,72.3970455198,124.81,70.9375555516,-0.09,70.937612644,3.9675555516000003,0,3.9675555516000003,66.97,-0.09,66.9700604748,133.09
2021-01-30 10:00:00,4.3829999956,0.0,4.3829999956,4.3829999956,0,4.3829999956,0.0,0.0,0.0,130.74,73.6929999956,-24.02,77.5088294864,4.3829999956,0,4.3829999956,69.31,-24.02,73.354185293,124.48,73.4329999956,0.22,73.433329547,4.3829999956,0,4.3829999956,69.05,0.22,69.0503504698,132.73
2021-01-30 10:30:00,4.9532222173000005,0.0,4.9532222173000005,4.9532222173000005,0,4.9532222173000005,0.0,0.0,0.0,130.83,76.4832222173,-5.47,76.6785770652,4.9532222173000005,0,4.9532222173000005,71.53,-5.47,71.7388444289,125.54,76.0832222173,-8.2,76.523830948,4.9532222173000005,0,4.9532222173000005,71.13,-8.2,71.601095662,133.76
2021-01-30 11:00:00,5.470444439,0.0,5.470444439,5.470444439,0,5.470444439,0.0,0.0,0.0,130.66,77.520444439,-5.09,77.6873696685,5.470444439,0,5.470444439,72.05,-5.09,72.2295687375,125.3,77.100444439,-7.8,77.4939903005,5.470444439,0,5.470444439,71.63,-7.8,72.053430869,133.49
2021-01-30 11:30:00,5.5066666612,0.0,5.5066666612,5.5066666612,0,5.5066666612,0.0,0.0,0.0,130.66,78.8366666612,-4.88,78.9875585788,5.5066666612,0,5.5066666612,73.33,-4.88,73.4921989057,125.3,78.4166666612,-7.61,78.785060197,5.5066666612,0,5.5066666612,72.91,-7.61,73.3060720541,133.49
2021-01-30 12:00:00,5.8036666609,0.0,5.8036666609,5.8036666609,0,5.8036666609,0.0,0.0,0.0,130.66,79.5636666609,-4.64,79.6988497566,5.8036666609,0,5.8036666609,73.76,-4.64,73.9057995018,125.3,79.1336666609,-7.36,79.4751961255,5.8036666609,0,5.8036666609,73.33,-7.36,73.698429427,133.42
2021-01-30 12:30:00,6.0493333273,0.0,6.0493333273,6.0493333273,0,6.0493333273,0.0,0.0,0.0,130.66,81.1893333273,-4.41,81.309015159,6.0493333273,0,6.0493333273,75.14,-4.41,75.2693011792,125.3,80.7693333273,-7.12,81.0825480984,6.0493333273,0,6.0493333273,74.72,-7.12,75.0584625475,133.42
2021-01-30 13:00:00,6.4458888824,0.0,6.4458888824,6.4458888824,0,6.4458888824,0.0,0.0,0.0,130.66,80.6258888824,-4.52,80.752488247,6.4458888824,0,6.4458888824,74.18,-4.52,74.3175806926,125.3,80.2058888824,-7.24,80.5319949549,6.4458888824,0,6.4458888824,73.76,-7.24,74.1144736202,133.42
2021-01-30 13:30:00,9.3369999907,0.0,9.3369999907,9.3369999907,0,9.3369999907,0.0,0.0,0.0,130.92,78.2269999907,-12.86,79.2770025136,9.3369999907,0,9.3369999907,68.89,-12.86,70.0800378139,124.6,78.0869999907,-16.39,79.7885434605,9.3369999907,0,9.3369999907,68.75,-16.39,70.6766906413,132.69
2021-01-30 14:00:00,6.7724444377,0.0,6.7724444377,6.7724444377,0,6.7724444377,0.0,0.0,0.0,131.19,77.0024444377,-19.57,79.4503703539,6.7724444377,0,6.7724444377,70.23,-19.57,72.9056774195,123.52,77.1024444377,-23.08,80.482751806,6.7724444377,0,6.7724444377,70.33,-23.08,74.0202357467,131.67
2021-01-30 14:30:00,5.7839999942,0.0,5.7839999942,5.7839999942,0,5.7839999942,0.0,0.0,0.0,131.27,74.8139999942,-20.12,77.4722466122,5.7839999942,0,5.7839999942,69.03,-20.12,71.9024012116,123.73,74.9339999942,-23.66,78.5805316547,5.7839999942,0,5.7839999942,69.15,-23.66,73.0856901178,131.89
2021-01-30 15:00:00,5.1595555504,0.0,5.1595555504,5.1595555504,0,5.1595555504,0.0,0.0,0.0,131.48,75.4895555504,-20.33,78.1791653652,5.1595555504,0,5.1595555504,70.33,-20.33,73.2094105973,123.95,75.6095555504,-23.87,79.2879675016,5.1595555504,0,5.1595555504,70.45,-23.87,74.3839996236,132.04
2021-01-30 15:30:00,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,131.36,75.2558888812,-21.34,78.2230427132,7.6558888812,0,7.6558888812,67.6,-21.34,70.8883319031,123.95,75.3758888812,-24.89,79.3790698146,7.6558888812,0,7.6558888812,67.72,-24.89,72.149223835,132.04
2021-01-30 16:00:00,8.0304444364,0.0,8.0304444364,8.0304444364,0,8.0304444364,0.0,0.0,0.0,131.36,75.5704444364,-21.78,78.646426952,8.0304444364,0,8.0304444364,67.54,-21.78,70.9649209117,123.95,75.6704444364,-25.32,79.7942263651,8.0304444364,0,8.0304444364,67.64,-25.32,72.2237634024,132.04
2021-01-30 16:30:00,7.9091111032,0.0,7.9091111032,7.9091111032,0,7.9091111032,0.0,0.0,0.0,131.05,78.85911110320001,-20.86,81.5714349757,7.9091111032,0,7.9091111032,70.95,-20.86,73.9529722188,123.57,78.9591111032,-24.4,82.6432164561,7.9091111032,0,7.9091111032,71.05,-24.4,75.122982502,131.73
2021-01-30 17:00:00,6.7005555489,0.0,6.7005555489,6.7005555489,0,6.7005555489,0.0,0.0,0.0,130.6,85.7405555489,-17.58,87.5242781508,6.7005555489,0,6.7005555489,79.04,-17.58,80.9714641093,122.64,85.8505555489,-21.02,88.3864146125,6.7005555489,0,6.7005555489,79.15,-21.02,81.8936071986,130.84
2021-01-30 17:30:00,8.2231111029,0.0,8.2231111029,8.2231111029,0,8.2231111029,0.0,0.0,0.0,130.84,92.5731111029,-18.08,94.3221463882,8.2231111029,0,8.2231111029,84.35,-18.08,86.2659196902,122.89,92.7031111029,-21.53,95.1704140379,8.2231111029,0,8.2231111029,84.48,-21.53,87.1803378062,131.11
2021-01-30 18:00:00,9.7088888792,0.0,9.7088888792,9.7088888792,0,9.7088888792,0.0,0.0,0.0,130.84,94.4388888792,-18.27,96.1898988082,9.7088888792,0,9.7088888792,84.73,-18.27,86.6773661344,122.81,94.5588888792,-21.72,97.021347476,9.7088888792,0,9.7088888792,84.85,-21.72,87.5858487428,131.02
2021-01-30 18:30:00,9.7271111014,0.0,9.7271111014,9.7271111014,0,9.7271111014,0.0,0.0,0.0,131.03,93.3371111014,-18.91,95.2334206503,9.7271111014,0,9.7271111014,83.61,-18.91,85.7217603646,123.13,93.4471111014,-22.36,96.085025749,9.7271111014,0,9.7271111014,83.72,-22.36,86.6545324839,131.37
2021-01-30 19:00:00,7.9496666587,0.0,7.9496666587,7.9496666587,0,7.9496666587,0.0,0.0,0.0,131.2,88.3096666587,-20.42,90.6398015519,7.9496666587,0,7.9496666587,80.36,-20.42,82.9138468532,123.5,88.4196666587,-23.92,91.5980559403,7.9496666587,0,7.9496666587,80.47,-23.92,83.9499094699,131.76
2021-01-30 19:30:00,5.2694444392,0.0,5.2694444392,5.2694444392,0,5.2694444392,0.0,0.0,0.0,131.31,86.5994444392,-20.42,88.9743793301,5.2694444392,0,5.2694444392,81.33,-20.42,83.8543099668,123.6,86.7094444392,-23.93,89.9509458258,5.2694444392,0,5.2694444392,81.44,-23.93,84.8829694344,131.85
2021-01-30 20:00:00,2.6254444418,0.0,2.6254444418,2.6254444418,0,2.6254444418,0.0,0.0,0.0,131.54,81.9854444418,-21.33,84.7147094684,2.6254444418,0,2.6254444418,79.36,-21.33,82.1765082003,123.97,82.1054444418,-24.85,85.7836027862,2.6254444418,0,2.6254444418,79.48,-24.85,83.2742030884,132.18
2021-01-30 20:30:00,2.5804444419,0.0,2.5804444419,2.5804444419,0,2.5804444419,0.0,0.0,0.0,131.28,76.9804444419,-34.68,84.4315771881,2.5804444419,0,2.5804444419,74.4,-34.68,82.0857015564,123.36,77.2104444419,-21.06,80.0310960247,2.5804444419,0,2.5804444419,74.63,-21.06,77.5445710543,131.55
2021-01-30 21:00:00,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,131.28,72.539777775,-57.26,92.4160535819,2.789777775,0,2.789777775,69.75,-57.26,90.2428396051,122.4,73.049777775,-11.68,73.9776481985,2.789777775,0,2.789777775,70.26,-11.68,71.2242234075,130.59
2021-01-30 21:30:00,2.7752222194,0.0,2.7752222194,2.7752222194,0,2.7752222194,0.0,0.0,0.0,131.28,69.2352222194,-62.7,93.4066699748,2.7752222194,0,2.7752222194,66.46,-62.7,91.3686029224,122.31,69.7952222194,-10.57,70.5910613652,2.7752222194,0,2.7752222194,67.02,-10.57,67.8483993916,130.47
2021-01-30 22:00:00,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,131.04,65.8422222194,-63.35,91.3696926053,2.8422222194,0,2.8422222194,63.0,-63.35,89.3432845826,122.21,66.3822222194,-11.3,67.3371325999,2.8422222194,0,2.8422222194,63.54,-11.3,64.5369785472,130.39
2021-01-30 22:30:00,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,131.32,62.3363333304,-64.35,89.5920808614,2.8963333304,0,2.8963333304,59.44,-64.35,87.6015758991,122.61,62.8963333304,-12.03,64.0364712208,2.8963333304,0,2.8963333304,60.0,-12.03,61.194124718,130.76
2021-01-30 23:00:00,2.8529999971,0.0,2.8529999971,2.8529999971,0,2.8529999971,0.0,0.0,0.0,131.48,59.0329999971,-64.86,87.7024212246,2.8529999971,0,2.8529999971,56.18,-64.86,85.8079949655,122.91,59.5729999971,-12.39,60.847797237500004,2.8529999971,0,2.8529999971,56.72,-12.39,58.0574758321,131.01
2021-01-30 23:30:00,2.7735555528,0.0,2.7735555528,2.7735555528,0,2.7735555528,0.0,0.0,0.0,131.78,58.1535555528,-62.29,85.216665761,2.7735555528,0,2.7735555528,55.38,-62.29,83.3485962689,122.91,58.7035555528,-9.81,59.5175901271,2.7735555528,0,2.7735555528,55.93,-9.81,56.7838093122,131.01
2021-01-31 00:00:00,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,132.0,56.3148888861,-62.78,84.3367957078,2.7548888861,0,2.7548888861,53.56,-62.78,82.522736261,123.19,56.8548888861,-10.15,57.7537954619,2.7548888861,0,2.7548888861,54.1,-10.15,55.0439142867,131.29
2021-01-31 00:30:00,2.744777775,0.0,2.744777775,2.744777775,0,2.744777775,0.0,0.0,0.0,131.32,62.654777775,-60.94,87.4031165236,2.744777775,0,2.744777775,59.91,-60.94,85.4569581719,122.28,63.184777775,-8.91,63.8099070872,2.744777775,0,2.744777775,60.44,-8.91,61.0932213916,130.42
2021-01-31 01:00:00,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,130.76,63.9673333306,-59.58,87.4162235139,2.7673333306,0,2.7673333306,61.2,-59.58,85.4120389641,121.63,64.4873333306,-8.05,64.9878347084,2.7673333306,0,2.7673333306,61.72,-8.05,62.2427578117,129.8
2021-01-31 01:30:00,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,130.9,62.621666664,-59.73,86.5398522981,2.631666664,0,2.631666664,59.99,-59.73,84.6550234776,121.76,63.151666664,-8.06,63.6639348646,2.631666664,0,2.631666664,60.52,-8.06,61.0543528342,129.95
2021-01-31 02:00:00,2.6285555529,0.0,2.6285555529,2.6285555529,0,2.6285555529,0.0,0.0,0.0,131.29,60.4085555529,-60.51,85.5023606925,2.6285555529,0,2.6285555529,57.78,-60.51,83.6659339277,122.22,60.9485555529,-8.53,61.5425651398,2.6285555529,0,2.6285555529,58.32,-8.53,58.9405064451,130.39
2021-01-31 02:30:00,2.6043333307000003,0.0,2.6043333307000003,2.6043333307000003,0,2.6043333307000003,0.0,0.0,0.0,131.4,59.9743333307,-60.48,85.1748264364,2.6043333307000003,0,2.6043333307000003,57.37,-60.48,83.361545691,122.22,60.5043333307,-8.43,61.0887817181,2.6043333307000003,0,2.6043333307000003,57.9,-8.43,58.5104682941,130.47
2021-01-31 03:00:00,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,131.65,58.4612222196,-61.14,84.5920451544,2.6112222196,0,2.6112222196,55.85,-61.14,82.8089493956,122.62,58.9912222196,-8.9,59.658815769,2.6112222196,0,2.6112222196,56.38,-8.9,57.078142927,130.81
2021-01-31 03:30:00,2.6194444418,0.0,2.6194444418,2.6194444418,0,2.6194444418,0.0,0.0,0.0,131.99,56.0494444418,-61.92,83.5202168474,2.6194444418,0,2.6194444418,53.43,-61.92,81.7853978409,123.01,56.5794444418,-9.36,57.3484361892,2.6194444418,0,2.6194444418,53.96,-9.36,54.7657849391,131.2
2021-01-31 04:00:00,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,132.32,54.0492222196,-63.13,83.1066502907,2.6492222196,0,2.6492222196,51.4,-63.13,81.4085800146,123.4,54.5892222196,-10.27,55.5468818435,2.6492222196,0,2.6492222196,51.94,-10.27,52.9455994394,131.57
2021-01-31 04:30:00,2.6612222196,0.0,2.6612222196,2.6612222196,0,2.6612222196,0.0,0.0,0.0,132.44,52.3412222196,-63.83,82.5461837,2.6612222196,0,2.6612222196,49.68,-63.83,80.8849262842,123.57,52.8912222196,-10.78,53.9786049086,2.6612222196,0,2.6612222196,50.23,-10.78,51.3737413471,131.77
2021-01-31 05:00:00,2.6259999974,0.0,2.6259999974,2.6259999974,0,2.6259999974,0.0,0.0,0.0,132.56,51.2759999974,-64.07,82.0621293639,2.6259999974,0,2.6259999974,48.65,-64.07,80.4474200954,123.7,51.8259999974,-10.92,52.9639563829,2.6259999974,0,2.6259999974,49.2,-10.92,50.3972856412,131.89
2021-01-31 05:30:00,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,132.56,50.7991111085,-64.11,81.7963433743,2.6491111085,0,2.6491111085,48.15,-64.11,80.1780181845,123.7,51.3391111085,-10.95,52.4938742084,2.6491111085,0,2.6491111085,48.69,-10.95,49.9060978238,131.89
2021-01-31 06:00:00,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,132.56,51.2412222196,-64.02,82.001361297,2.6112222196,0,2.6112222196,48.63,-64.02,80.3955054714,123.7,51.7912222196,-10.85,52.9155289022,2.6112222196,0,2.6112222196,49.18,-10.85,50.3626339661,131.89
2021-01-31 06:30:00,2.6551111085,0.0,2.6551111085,2.6551111085,0,2.6551111085,0.0,0.0,0.0,132.19,53.6651111085,-63.05,82.7964168928,2.6551111085,0,2.6551111085,51.01,-63.05,81.1006942017,123.3,54.1951111085,-10.29,55.1633407986,2.6551111085,0,2.6551111085,51.54,-10.29,52.5571660195,131.5
2021-01-31 07:00:00,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,132.02,55.2992222196,-62.3,83.3024248032,2.6292222196,0,2.6292222196,52.67,-62.3,81.5807507933,123.06,55.8492222196,-9.71,56.6870331075,2.6292222196,0,2.6292222196,53.22,-9.71,54.0985443427,131.27
2021-01-31 07:30:00,2.5834444419,0.0,2.5834444419,2.5834444419,0,2.5834444419,0.0,0.0,0.0,132.02,55.7134444419,-61.91,83.2876701053,2.5834444419,0,2.5834444419,53.13,-61.91,81.5821365251,123.06,56.2534444419,-9.37,57.0284745682,2.5834444419,0,2.5834444419,53.67,-9.37,54.4817932891,131.27
2021-01-31 08:00:00,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,132.02,57.755555553,-61.38,84.2805351029,2.575555553,0,2.575555553,55.18,-61.38,82.5368814531,122.99,58.295555553,-8.82,58.9590043779,2.575555553,0,2.575555553,55.72,-8.82,56.4137465517,131.27
2021-01-31 08:30:00,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,131.67,60.9823333307,-60.06,85.5923394847,2.6023333307,0,2.6023333307,58.38,-60.06,83.7581518421,122.37,61.5123333307,-7.8,62.0048961921,2.6023333307,0,2.6023333307,58.91,-7.8,59.4241373518,130.64
2021-01-31 09:00:00,2.8414444416,0.0,2.8414444416,2.8414444416,0,2.8414444416,0.0,0.0,0.0,131.46,65.4314444416,-58.93,88.0569067235,2.8414444416,0,2.8414444416,62.59,-58.93,85.966580716,122.04,65.9814444416,-6.9,66.3412466766,2.8414444416,0,2.8414444416,63.14,-6.9,63.5159003715,130.36
2021-01-31 09:30:00,3.1246666635,0.0,3.1246666635,3.1246666635,0,3.1246666635,0.0,0.0,0.0,131.21,70.6746666635,-50.72,86.9909587716,3.1246666635,0,3.1246666635,67.55,-50.72,84.4720125249,121.93,71.1146666635,-8.59,71.6315846165,3.1246666635,0,3.1246666635,67.99,-8.59,68.5304910241,130.36
2021-01-31 10:00:00,3.4297777743,0.0,3.4297777743,3.4297777743,0,3.4297777743,0.0,0.0,0.0,131.08,75.8297777743,-38.32,84.9622127614,3.4297777743,0,3.4297777743,72.4,-38.32,81.9157030123,122.15,76.1397777743,-12.58,77.172029645,3.4297777743,0,3.4297777743,72.71,-12.58,73.7902466455,130.49
2021-01-31 10:30:00,3.5851111075,0.0,3.5851111075,3.5851111075,0,3.5851111075,0.0,0.0,0.0,131.01,80.5351111075,-20.73,83.1603091691,3.5851111075,0,3.5851111075,76.95,-20.73,79.6933836651,122.7,80.6451111075,-18.89,82.8279303469,3.5851111075,0,3.5851111075,77.06,-18.89,79.3415130937,131.07
2021-01-31 11:00:00,3.6319999964000003,0.0,3.6319999964000003,3.6319999964000003,0,3.6319999964000003,0.0,0.0,0.0,131.01,84.3419999964,-16.06,85.857419967,3.6319999964000003,0,3.6319999964000003,80.71,-16.06,82.2923307484,122.7,84.4319999964,-19.52,86.6590619808,3.6319999964000003,0,3.6319999964000003,80.8,-19.52,83.1244272161,131.07
2021-01-31 11:30:00,4.0152222182,0.0,4.0152222182,4.0152222182,0,4.0152222182,0.0,0.0,0.0,131.26,88.4852222182,-15.29,89.7965403064,4.0152222182,0,4.0152222182,84.47,-15.29,85.842675867,122.83,88.5752222182,-18.74,90.5359464025,4.0152222182,0,4.0152222182,84.56,-18.74,86.6116689598,131.21
2021-01-31 12:00:00,4.0839999959,0.0,4.0839999959,4.0839999959,0,4.0839999959,0.0,0.0,0.0,130.99,91.4439999959,-14.99,92.6644766631,4.0839999959,0,4.0839999959,87.36,-14.99,88.6367288431,122.51,91.5439999959,-18.4,93.3748570829,4.0839999959,0,4.0839999959,87.46,-18.4,89.374557901,130.88
2021-01-31 12:30:00,6.7087777711,0.0,6.7087777711,6.7087777711,0,6.7087777711,0.0,0.0,0.0,130.99,93.6787777711,-14.95,94.8641971699,6.7087777711,0,6.7087777711,86.97,-14.95,88.2455857253,122.51,93.7887777711,-18.38,95.5727954796,6.7087777711,0,6.7087777711,87.08,-18.38,88.998599989,130.88
2021-01-31 13:00:00,7.5987777702,0.0,7.5987777702,7.5987777702,0,7.5987777702,0.0,0.0,0.0,131.45,92.5087777702,-15.68,93.8282279729,7.5987777702,0,7.5987777702,84.91,-15.68,86.3456455185,123.08,92.5987777702,-19.13,94.554167251,7.5987777702,0,7.5987777702,85.0,-19.13,87.1260976975,131.46
2021-01-31 13:30:00,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,131.92,90.1794444336,-17.58,91.8770297645,10.8894444336,0,10.8894444336,79.29,-17.58,81.2155188372,123.79,90.2794444336,-21.09,92.7101191199,10.8894444336,0,10.8894444336,79.39,-21.09,82.1435341339,132.14
2021-01-31 14:00:00,7.7318888812,0.0,7.7318888812,7.7318888812,0,7.7318888812,0.0,0.0,0.0,132.03,90.9018888812,-16.73,92.4286011046,7.7318888812,0,7.7318888812,83.17,-16.73,84.8359699656,123.79,90.9918888812,-20.22,93.2114383655,7.7318888812,0,7.7318888812,83.26,-20.22,85.680079365,132.14
2021-01-31 14:30:00,4.5461111066,0.0,4.5461111066,4.5461111066,0,4.5461111066,0.0,0.0,0.0,131.92,90.2161111066,-16.39,91.6928503385,4.5461111066,0,4.5461111066,85.67,-16.39,87.2237410342,123.68,90.3161111066,-19.86,92.4738856403,4.5461111066,0,4.5461111066,85.77,-19.86,88.0392668075,131.99
2021-01-31 15:00:00,4.1767777736,0.0,4.1767777736,4.1767777736,0,4.1767777736,0.0,0.0,0.0,132.14,90.7167777736,-16.45,92.1961835958,4.1767777736,0,4.1767777736,86.54,-16.45,88.089579974,123.85,90.8267777736,-19.94,92.989822888,4.1767777736,0,4.1767777736,86.65,-19.94,88.9147125059,132.22
2021-01-31 15:30:00,3.7453333296,0.0,3.7453333296,3.7453333296,0,3.7453333296,0.0,0.0,0.0,132.14,92.6253333296,-16.17,94.0261733477,3.7453333296,0,3.7453333296,88.88,-16.17,90.3389356811,123.85,92.7353333296,-19.64,94.7922552097,3.7453333296,0,3.7453333296,88.99,-19.64,91.1314967506,132.22
2021-01-31 16:00:00,3.3372222189,0.0,3.3372222189,3.3372222189,0,3.3372222189,0.0,0.0,0.0,131.89,94.8472222189,-15.4,96.0893103453,3.3372222189,0,3.3372222189,91.51,-15.4,92.7967677239,123.54,94.9672222189,-18.84,96.8179678364,3.3372222189,0,3.3372222189,91.63,-18.84,93.5467931038,131.77
2021-01-31 16:30:00,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,131.32,98.5497777746,-13.97,99.535016951,3.1597777746,0,3.1597777746,95.39,-13.97,96.4075360125,122.79,98.6397777746,-17.37,100.1574892828,3.1597777746,0,3.1597777746,95.48,-17.37,97.0471395766,131.06
2021-01-31 17:00:00,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,130.88,102.142222219,-12.57,102.9127711211,3.262222219,0,3.262222219,98.88,-12.57,99.6757708774,122.12,102.262222219,-15.92,103.4940022086,3.262222219,0,3.262222219,99.0,-15.92,100.271862454,130.46
2021-01-31 17:30:00,6.7312222155,0.0,6.7312222155,6.7312222155,0,6.7312222155,0.0,0.0,0.0,130.65,106.8112222155,-14.6,107.8044395708,6.7312222155,0,6.7312222155,100.08,-14.6,101.1393415047,122.12,106.9412222155,-17.97,108.4405178379,6.7312222155,0,6.7312222155,100.21,-17.97,101.8084721425,130.46
2021-01-31 18:00:00,7.5299999925000005,0.0,7.5299999925000005,7.5299999925000005,0,7.5299999925000005,0.0,0.0,0.0,131.08,107.2799999925,-20.17,109.1596413442,7.5299999925000005,0,7.5299999925000005,99.75,-20.17,101.7688134941,123.13,107.4099999925,-23.57,109.9656900964,7.5299999925000005,0,7.5299999925000005,99.88,-23.57,102.6233857364,131.5
2021-01-31 18:30:00,5.8921111052,0.0,5.8921111052,5.8921111052,0,5.8921111052,0.0,0.0,0.0,131.32,102.1821111052,-22.34,104.5956950831,5.8921111052,0,5.8921111052,96.29,-22.34,98.8475578859,123.59,102.2921111052,-25.8,105.4955733401,5.8921111052,0,5.8921111052,96.4,-25.8,99.7927853104,131.95
2021-01-31 19:00:00,6.71566666,0.0,6.71566666,6.71566666,0,6.71566666,0.0,0.0,0.0,131.79,95.85566666,-18.55,97.6340684947,6.71566666,0,6.71566666,89.14,-18.55,91.0496683135,123.79,95.95566666,-22.02,98.4498367909,6.71566666,0,6.71566666,89.24,-22.02,91.9165817467,132.12
2021-01-31 19:30:00,7.5522222147,0.0,7.5522222147,7.5522222147,0,7.5522222147,0.0,0.0,0.0,131.51,90.0122222147,-15.92,91.4092257271,7.5522222147,0,7.5522222147,82.46,-15.92,83.982724414,123.27,90.0922222147,-19.38,92.1530949213,7.5522222147,0,7.5522222147,82.54,-19.38,84.7846448362,131.59
2021-01-31 20:00:00,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,131.25,88.0372222189,-15.16,89.3329619795,3.2772222189,0,3.2772222189,84.76,-15.16,86.1050706985,122.96,88.1372222189,-18.6,90.0784654647,3.2772222189,0,3.2772222189,84.86,-18.6,86.8745048907,131.24
2021-01-31 20:30:00,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,131.25,83.6662222194,-24.46,87.1683907186,2.7762222194,0,2.7762222194,80.89,-24.46,84.5072996847,122.83,83.8262222194,-17.7,85.6745325729,2.7762222194,0,2.7762222194,81.05,-17.7,82.96018623410001,131.11
2021-01-31 21:00:00,2.7923333305,0.0,2.7923333305,2.7923333305,0,2.7923333305,0.0,0.0,0.0,130.91,78.6523333305,-43.43,89.8462822733,2.7923333305,0,2.7923333305,75.86,-43.43,87.4122674457,122.6,78.9523333305,-17.52,80.8728714609,2.7923333305,0,2.7923333305,76.16,-17.52,78.1491906548,130.85
2021-01-31 21:30:00,2.7664444417,0.0,2.7664444417,2.7664444417,0,2.7664444417,0.0,0.0,0.0,129.95,72.8664444417,-44.64,85.4531937705,2.7664444417,0,2.7664444417,70.1,-44.64,83.1067963526,121.88,73.1764444417,-19.05,75.6154383782,2.7664444417,0,2.7664444417,70.41,-19.05,72.9415560569,130.13
2021-01-31 22:00:00,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,130.11,67.0129999972,-45.62,81.0674198962,2.8129999972,0,2.8129999972,64.2,-45.62,78.758011656,122.12,67.3229999972,-19.97,70.2224125805,2.8129999972,0,2.8129999972,64.51,-19.97,67.5302969044,130.44
2021-01-31 22:30:00,2.807777775,0.0,2.807777775,2.807777775,0,2.807777775,0.0,0.0,0.0,130.82,63.087777775,-46.45,78.3432843617,2.807777775,0,2.807777775,60.28,-46.45,76.100465833,122.88,63.387777775,-20.52,66.6264269735,2.807777775,0,2.807777775,60.58,-20.52,63.9609787292,131.2
2021-01-31 23:00:00,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,131.18,58.9805555528,-58.49,83.0649506911,2.7805555528,0,2.7805555528,56.2,-58.49,81.1142410431,122.49,59.4705555528,-12.48,60.7659228331,2.7805555528,0,2.7805555528,56.69,-12.48,58.0474504177,130.73
2021-01-31 23:30:00,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,131.45,56.4474444416,-63.08,84.6486880229,2.7974444416,0,2.7974444416,53.65,-63.08,82.8094734919,122.57,56.9874444416,-10.76,57.9943654504,2.7974444416,0,2.7974444416,54.19,-10.76,55.247929373,130.83
2021-02-01 00:00:00,2.7835555528,0.0,2.7835555528,2.7835555528,0,2.7835555528,0.0,0.0,0.0,131.68,54.5735555528,-63.43,83.6757902005,2.7835555528,0,2.7835555528,51.79,-63.43,81.8875387345,122.83,55.1235555528,-10.98,56.2064656137,2.7835555528,0,2.7835555528,52.34,-10.98,53.4793044083,131.06
2021-02-01 00:30:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,130.3,62.6579999972,-53.92,82.6643294514,2.8479999972,0,2.8479999972,59.81,-53.92,80.5270296236,122.65,62.8179999972,-1.43,62.8342742748,2.8479999972,0,2.8479999972,59.97,-1.43,59.9870469352,130.96
2021-02-01 01:00:00,3.7432222185,0.0,3.7432222185,3.7432222185,0,3.7432222185,0.0,0.0,0.0,129.8,65.6332222185,-40.26,76.99732111430001,3.7432222185,0,3.7432222185,61.89,-40.26,73.8325111316,123.52,65.5132222185,0.07,65.5132596155,3.7432222185,0,3.7432222185,61.77,0.07,61.7700396633,131.82
2021-02-01 01:30:00,5.0635555505,0.0,5.0635555505,5.0635555505,0,5.0635555505,0.0,0.0,0.0,130.29,65.0435555505,-31.71,72.3615106161,5.0635555505,0,5.0635555505,59.98,-31.71,67.8463300408,124.58,64.8435555505,-5.0,65.0360415188,5.0635555505,0,5.0635555505,59.78,-5.0,59.9887356093,132.94
2021-02-01 02:00:00,5.0658888838,0.0,5.0658888838,5.0658888838,0,5.0658888838,0.0,0.0,0.0,130.72,63.1058888838,-32.52,70.9922785366,5.0658888838,0,5.0658888838,58.04,-32.52,66.5296324956,125.15,62.9358888838,-5.61,63.1854271933,5.0658888838,0,5.0658888838,57.87,-5.61,58.1412848155,133.44
2021-02-01 02:30:00,5.0052222172,0.0,5.0052222172,5.0052222172,0,5.0052222172,0.0,0.0,0.0,130.92,62.9852222172,-32.86,71.0416625492,5.0052222172,0,5.0052222172,57.98,-32.86,66.6442795745,125.38,62.7952222172,-5.87,63.0689847176,5.0052222172,0,5.0052222172,57.79,-5.87,58.0873566278,133.64
2021-02-01 03:00:00,4.9259999951,0.0,4.9259999951,4.9259999951,0,4.9259999951,0.0,0.0,0.0,131.13,61.4459999951,-33.67,70.0662530424,4.9259999951,0,4.9259999951,56.52,-33.67,65.7888995196,125.5,61.3159999951,-7.04,61.7188257778,4.9259999951,0,4.9259999951,56.39,-7.04,56.8277546627,133.76
2021-02-01 03:30:00,4.0037777738,0.0,4.0037777738,4.0037777738,0,4.0037777738,0.0,0.0,0.0,131.69,57.7037777738,-46.27,73.963767274,4.0037777738,0,4.0037777738,53.7,-46.27,70.884433411,123.79,57.9937777738,-20.1,61.3782393074,4.0037777738,0,4.0037777738,53.99,-20.1,57.6101562227,132.01
2021-02-01 04:00:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.83,55.7979999972,-46.42,72.5825957354,2.8079999972,0,2.8079999972,52.99,-46.42,70.4468345634,123.88,56.1079999972,-20.16,59.6199066058,2.8079999972,0,2.8079999972,53.3,-20.16,56.9852226459,132.14
2021-02-01 04:30:00,2.7806666639,0.0,2.7806666639,2.7806666639,0,2.7806666639,0.0,0.0,0.0,132.08,54.7506666639,-46.55,71.8647201354,2.7806666639,0,2.7806666639,51.97,-46.55,69.7695019332,124.14,55.0406666639,-20.18,58.6234371801,2.7806666639,0,2.7806666639,52.26,-20.18,56.0208889612,132.41
2021-02-01 05:00:00,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.22,54.061777775,-46.72,71.4523212793,2.771777775,0,2.771777775,51.29,-46.72,69.3788332274,124.27,54.361777775,-20.32,58.0353795788,2.771777775,0,2.771777775,51.59,-20.32,55.4475472857,132.52
2021-02-01 05:30:00,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,132.0,55.1005555528,-46.42,72.0478148331,2.7205555528,0,2.7205555528,52.38,-46.42,69.9891477302,124.04,55.4005555528,-20.12,58.9409531274,2.7205555528,0,2.7205555528,52.68,-20.12,56.3914603464,132.27
2021-02-01 06:00:00,2.5729999974,0.0,2.5729999974,2.5729999974,0,2.5729999974,0.0,0.0,0.0,131.59,56.9029999974,-45.68,72.9699514095,2.5729999974,0,2.5729999974,54.33,-45.68,70.9817673773,123.57,57.2029999974,-19.56,60.4547500922,2.5729999974,0,2.5729999974,54.63,-19.56,58.0261191189,131.83
2021-02-01 06:30:00,4.0357777737,0.0,4.0357777737,4.0357777737,0,4.0357777737,0.0,0.0,0.0,131.09,63.7257777737,-37.31,73.8445045543,4.0357777737,0,4.0357777737,59.69,-37.31,70.3912792894,122.82,63.9657777737,-17.91,66.4258144564,4.0357777737,0,4.0357777737,59.93,-17.91,62.5489648196,131.14
2021-02-01 07:00:00,2.5957777752,0.0,2.5957777752,2.5957777752,0,2.5957777752,0.0,0.0,0.0,131.21,69.8657777752,-19.19,72.4533160327,2.5957777752,0,2.5957777752,67.27,-19.19,69.9536203495,123.3,69.9257777752,-22.72,73.5242327227,2.5957777752,0,2.5957777752,67.33,-22.72,71.0600260343,131.66
2021-02-01 07:30:00,4.1713333292,0.0,4.1713333292,4.1713333292,0,4.1713333292,0.0,0.0,0.0,131.21,75.2713333292,-18.08,77.4122730654,4.1713333292,0,4.1713333292,71.1,-18.08,73.3627725757,123.11,75.3413333292,-21.57,78.3682423423,4.1713333292,0,4.1713333292,71.17,-21.57,74.3668864482,131.45
2021-02-01 08:00:00,7.0374657757,0.0,7.0374657757,7.0374657757,0,7.0374657757,0.0,0.0,0.0,132.44,80.6774657757,-17.15,82.4801550919,7.0374657757,0,7.0374657757,73.64,-17.15,75.6106612853,124.34,80.7474657757,-20.7,83.358522235,7.0374657757,0,7.0374657757,73.71,-20.7,76.5614400335,132.66
2021-02-01 08:30:00,12.2053285189,0.0,12.2053285189,12.2053285189,0,12.2053285189,0.0,0.0,0.0,132.26,85.7153285189,-14.87,86.9956001365,12.2053285189,0,12.2053285189,73.51,-14.87,74.9989133255,123.85,85.7653285189,-18.4,87.7168830725,12.2053285189,0,12.2053285189,73.56,-18.4,75.826338432,132.21
2021-02-01 09:00:00,15.6709951821,0.0,15.6709951821,15.6709951821,0,15.6709951821,0.0,0.0,0.0,132.13,89.5909951821,-13.44,90.5934877225,15.6709951821,0,15.6709951821,73.92,-13.44,75.131884044,123.59,89.6209951821,-16.95,91.2097871801,15.6709951821,0,15.6709951821,73.95,-16.95,75.8676808661,131.92
2021-02-01 09:30:00,15.75888403,0.0,15.75888403,15.75888403,0,15.75888403,0.0,0.0,0.0,131.62,91.73888403,-13.17,92.6794030142,15.75888403,0,15.75888403,75.98,-13.17,77.112964539,123.11,91.80888403,-16.65,93.3064504031,15.75888403,0,15.75888403,76.05,-16.65,77.8513005672,131.41
2021-02-01 10:00:00,17.5734394683,0.0,17.5734394683,17.5734394683,0,17.5734394683,0.0,0.0,0.0,131.81,95.3434394683,-12.05,96.1018935799,17.5734394683,0,17.5734394683,77.77,-12.05,78.6980012453,123.11,95.4034394683,-15.53,96.6591804351,17.5734394683,0,17.5734394683,77.83,-15.53,79.3642854186,131.41
2021-02-01 10:30:00,17.9439950258,0.0,17.9439950258,17.9439950258,0,17.9439950258,0.0,0.0,0.0,131.96,93.7439950258,-12.89,94.6260466436,17.9439950258,0,17.9439950258,75.8,-12.89,76.8881791955,123.49,93.7939950258,-16.38,95.2135384433,17.9439950258,0,17.9439950258,75.85,-16.38,77.5984980525,131.74
2021-02-01 11:00:00,18.3082172465,0.0,18.3082172465,18.3082172465,0,18.3082172465,0.0,0.0,0.0,131.96,94.4682172465,-12.73,95.3220696887,18.3082172465,0,18.3082172465,76.16,-12.73,77.2165688178,123.49,94.5182172465,-16.22,95.8998529272,18.3082172465,0,18.3082172465,76.21,-16.22,77.9169590012,131.74
2021-02-01 11:30:00,18.7768838477,0.0,18.7768838477,18.7768838477,0,18.7768838477,0.0,0.0,0.0,131.96,94.5168838477,-12.64,95.3583291185,18.7768838477,0,18.7768838477,75.74,-12.64,76.7874807504,123.49,94.5768838477,-16.15,95.9458673333,18.7768838477,0,18.7768838477,75.8,-16.15,77.5013709556,131.74
2021-02-01 12:00:00,16.8899949392,0.0,16.8899949392,16.8899949392,0,16.8899949392,0.0,0.0,0.0,131.96,94.6399949392,-12.61,95.4763884009,16.8899949392,0,16.8899949392,77.75,-12.61,78.7659482264,123.49,94.7199949392,-16.09,96.0768730823,16.8899949392,0,16.8899949392,77.83,-16.09,79.4757636012,131.74
2021-02-01 12:30:00,16.7428838327,0.0,16.7428838327,16.7428838327,0,16.7428838327,0.0,0.0,0.0,131.54,96.4428838327,-12.54,97.2547245227,16.7428838327,0,16.7428838327,79.7,-12.54,80.6804908265,123.0,96.5128838327,-16.01,97.8317783019,16.7428838327,0,16.7428838327,79.77,-16.01,81.3607583544,131.24
2021-02-01 13:00:00,18.838994952,0.0,18.838994952,18.838994952,0,18.838994952,0.0,0.0,0.0,131.54,96.698994952,-12.8,97.5424811286,18.838994952,0,18.838994952,77.86,-12.8,78.9051303782,123.0,96.748994952,-16.26,98.1058388895,18.838994952,0,18.838994952,77.91,-16.26,79.5886656503,131.36
2021-02-01 13:30:00,13.755106086,0.0,13.755106086,13.755106086,0,13.755106086,0.0,0.0,0.0,131.09,97.405106086,-10.85,98.0075364022,13.755106086,0,13.755106086,83.65,-10.85,84.350726138,122.34,97.495106086,-14.28,98.5353444746,13.755106086,0,13.755106086,83.74,-14.28,84.9488434294,130.59
2021-02-01 14:00:00,5.6603993865,0.0,5.6603993865,5.6603993865,0,5.6603993865,0.0,0.0,0.0,130.23,91.2503993865,-17.79,92.9683789694,5.6603993865,0,5.6603993865,85.59,-17.79,87.4192896334,122.11,91.3503993865,-21.2,93.7781182797,5.6603993865,0,5.6603993865,85.69,-21.2,88.2735300076,130.47
2021-02-01 14:30:00,6.3959999936,0.0,6.3959999936,6.3959999936,0,6.3959999936,0.0,0.0,0.0,130.93,90.2759999936,-20.86,92.6547126424,6.3959999936,0,6.3959999936,83.88,-20.86,86.434911928,123.17,90.3859999936,-24.33,93.6033006621,6.3959999936,0,6.3959999936,83.99,-24.33,87.4429471141,131.51
2021-02-01 15:00:00,7.977776488,0.0,7.977776488,7.977776488,0,7.977776488,0.0,0.0,0.0,131.53,90.357776488,-16.98,91.9393722616,7.977776488,0,7.977776488,82.38,-16.98,84.1117399654,123.39,90.457776488,-20.47,92.7449741342,7.977776488,0,7.977776488,82.48,-20.47,84.9821822502,131.7
2021-02-01 15:30:00,9.4492172986,0.0,9.4492172986,9.4492172986,0,9.4492172986,0.0,0.0,0.0,132.41,93.7892172986,-14.16,94.85211058,9.4492172986,0,9.4492172986,84.34,-14.16,85.5204139373,123.95,93.8792172986,-17.66,95.5258239462,9.4492172986,0,9.4492172986,84.43,-17.66,86.257176513,132.22
2021-02-01 16:00:00,8.9095506844,0.0,8.9095506844,8.9095506844,0,8.9095506844,0.0,0.0,0.0,132.33,94.8995506844,-14.56,96.0099907307,8.9095506844,0,8.9095506844,85.99,-14.56,87.2139535854,123.95,94.9795506844,-18.06,96.6813252299,8.9095506844,0,8.9095506844,86.07,-18.06,87.9443488804,132.22
2021-02-01 16:30:00,12.3407729257,0.0,12.3407729257,12.3407729257,0,12.3407729257,0.0,0.0,0.0,132.33,99.4907729257,-14.08,100.4821391958,12.3407729257,0,12.3407729257,87.15,-14.08,88.2800594698,123.83,99.6007729257,-17.58,101.1403498481,12.3407729257,0,12.3407729257,87.26,-17.58,89.0132799081,132.1
2021-02-01 17:00:00,17.1592173107,0.0,17.1592173107,17.1592173107,0,17.1592173107,0.0,0.0,0.0,132.1,103.1592173107,-11.58,103.8071313358,17.1592173107,0,17.1592173107,86.0,-11.58,86.7761280537,123.36,103.2392173107,-15.04,104.3289872995,17.1592173107,0,17.1592173107,86.08,-15.04,87.3840260002,131.66
2021-02-01 17:30:00,20.3633283465,0.0,20.3633283465,20.3633283465,0,20.3633283465,0.0,0.0,0.0,131.4,101.1433283465,-12.95,101.9689921937,20.3633283465,0,20.3633283465,80.78,-12.95,81.8114350198,122.78,101.2133283465,-16.41,102.5349985857,20.3633283465,0,20.3633283465,80.85,-16.41,82.4985490782,131.18
2021-02-01 18:00:00,20.5146616818,0.0,20.5146616818,20.5146616818,0,20.5146616818,0.0,0.0,0.0,131.78,102.5446616818,-13.12,103.3805689645,20.5146616818,0,20.5146616818,82.03,-13.12,83.0725905459,123.19,102.6246616818,-16.6,103.9585551328,20.5146616818,0,20.5146616818,82.11,-16.6,83.7711889614,131.59
2021-02-01 18:30:00,17.6018839185,0.0,17.6018839185,17.6018839185,0,17.6018839185,0.0,0.0,0.0,131.86,99.4918839185,-14.81,100.588125868,17.6018839185,0,17.6018839185,81.89,-14.81,83.2184366592,123.46,99.5718839185,-18.32,101.2431847932,17.6018839185,0,17.6018839185,81.97,-18.32,83.992281193,131.86
2021-02-01 19:00:00,14.9467728113,0.0,14.9467728113,14.9467728113,0,14.9467728113,0.0,0.0,0.0,131.15,100.2367728113,-15.81,101.4759416001,14.9467728113,0,14.9467728113,85.29,-15.81,86.7429547571,122.86,100.3267728113,-19.27,102.1606296121,14.9467728113,0,14.9467728113,85.38,-19.27,87.5275802247,131.22
2021-02-01 19:30:00,11.7947728234,0.0,11.7947728234,11.7947728234,0,11.7947728234,0.0,0.0,0.0,131.85,96.1247728234,-16.3,97.4969843141,11.7947728234,0,11.7947728234,84.33,-16.3,85.8908545772,123.63,96.2447728234,-19.8,98.2603495609,11.7947728234,0,11.7947728234,84.45,-19.8,86.7400858888,131.95
2021-02-01 20:00:00,7.6095506194,0.0,7.6095506194,7.6095506194,0,7.6095506194,0.0,0.0,0.0,131.67,92.5695506194,-15.96,93.9353144557,7.6095506194,0,7.6095506194,84.96,-15.96,86.4460710501,123.43,92.6595506194,-19.44,94.676849974,7.6095506194,0,7.6095506194,85.05,-19.44,87.2434301251,131.75
2021-02-01 20:30:00,3.1152885009,0.0,3.1152885009,3.1152885009,0,3.1152885009,0.0,0.0,0.0,131.33,86.4352885009,-15.07,87.7391816592,3.1152885009,0,3.1152885009,83.32,-15.07,84.6718802201,122.97,86.5552885009,-18.55,88.5207346754,3.1152885009,0,3.1152885009,83.44,-18.55,85.4771086315,131.32
2021-02-01 21:00:00,2.8003333305,0.0,2.8003333305,2.8003333305,0,2.8003333305,0.0,0.0,0.0,131.48,82.4203333305,-16.49,84.0537414177,2.8003333305,0,2.8003333305,79.62,-16.49,81.3096826952,123.31,82.5303333305,-19.99,84.9167593567,2.8003333305,0,2.8003333305,79.73,-19.99,82.1977676096,131.65
2021-02-01 21:30:00,4.6944444397,0.0,4.6944444397,4.6944444397,0,4.6944444397,0.0,0.0,0.0,131.81,76.3844444397,-21.34,79.3093875425,4.6944444397,0,4.6944444397,71.69,-21.34,74.7987412996,124.2,76.4944444397,-24.92,80.4512674241,4.6944444397,0,4.6944444397,71.8,-24.92,76.0016210353,132.52
2021-02-01 22:00:00,3.8804444406,0.0,3.8804444406,3.8804444406,0,3.8804444406,0.0,0.0,0.0,131.2,71.9404444406,-33.91,79.5318530295,3.8804444406,0,3.8804444406,68.06,-33.91,76.0398033927,123.19,72.1704444406,-20.68,75.0748656392,3.8804444406,0,3.8804444406,68.29,-20.68,71.3525507603,131.54
2021-02-01 22:30:00,2.9865555526,0.0,2.9865555526,2.9865555526,0,2.9865555526,0.0,0.0,0.0,131.35,67.6865555526,-46.64,82.1995097465,2.9865555526,0,2.9865555526,64.7,-46.64,79.75825725280001,122.89,68.0465555526,-16.05,69.9137770584,2.9865555526,0,2.9865555526,65.06,-16.05,67.010492462,131.21
2021-02-01 23:00:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,130.41,62.9812222193,-55.49,83.9391115764,2.9712222193,0,2.9712222193,60.01,-55.49,81.7333481512,122.66,63.2312222193,-2.68,63.2879914624,2.9712222193,0,2.9712222193,60.26,-2.68,60.3195656483,130.95
2021-02-01 23:30:00,2.9066666638000003,0.0,2.9066666638000003,2.9066666638000003,0,2.9066666638000003,0.0,0.0,0.0,130.41,61.3866666638,-51.0,79.8080374655,2.9066666638000003,0,2.9066666638000003,58.48,-51.0,77.5945255801,123.99,61.4166666638,2.25,61.457867227,2.9066666638000003,0,2.9066666638000003,58.51,2.25,58.5532458537,132.28
2021-02-02 00:00:00,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,130.63,58.9327777748,-51.87,78.5084020743,2.9427777748,0,2.9427777748,55.99,-51.87,76.3241573815,124.37,58.9927777748,1.58,59.013932504,2.9427777748,0,2.9427777748,56.05,1.58,56.0722649801,132.6
2021-02-02 00:30:00,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,129.68,65.5744444414,-50.94,83.0354825589,3.0844444414,0,3.0844444414,62.49,-50.94,80.6218562178,123.24,65.5444444414,1.7000000000000002,65.5664868445,3.0844444414,0,3.0844444414,62.46,1.7000000000000002,62.4831305234,131.51
2021-02-02 01:00:00,3.0637777747,0.0,3.0637777747,3.0637777747,0,3.0637777747,0.0,0.0,0.0,129.58,67.2037777747,-51.04,84.3885617083,3.0637777747,0,3.0637777747,64.14,-51.04,81.9696358416,123.17,67.1837777747,1.53,67.2011971328,3.0637777747,0,3.0637777747,64.12,1.53,64.1382514573,131.51
2021-02-02 01:30:00,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,130.0,66.1209999969,-51.37,83.7308995568,3.0609999969,0,3.0609999969,63.06,-51.37,81.3353582398,123.59,66.1109999969,1.53,66.1287019425,3.0609999969,0,3.0609999969,63.05,1.53,63.0685611061,131.92
2021-02-02 02:00:00,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,130.48,63.9276666636,-51.68,82.2044339744,3.0676666636,0,3.0676666636,60.86,-51.68,79.8421066856,124.06,63.9476666636,1.6400000000000001,63.968692903,3.0676666636,0,3.0676666636,60.88,1.6400000000000001,60.9020853502,132.41
2021-02-02 02:30:00,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,130.79,63.2024444414,-51.65,81.6227387642,3.0824444414,0,3.0824444414,60.12,-51.65,79.2599325006,124.42,63.2324444414,1.87,63.2600895512,3.0824444414,0,3.0824444414,60.15,1.87,60.1790611426,132.74
2021-02-02 03:00:00,3.1939999968,0.0,3.1939999968,3.1939999968,0,3.1939999968,0.0,0.0,0.0,131.04,61.4839999968,-52.03,80.5444172839,3.1939999968,0,3.1939999968,58.29,-52.03,78.1335075368,124.69,61.5239999968,1.73,61.5483182192,3.1939999968,0,3.1939999968,58.33,1.73,58.3556492552,133.01
2021-02-02 03:30:00,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,131.57,59.4778888857,-54.4,80.6038415108,3.2378888857,0,3.2378888857,56.24,-54.4,78.2451123074,125.12,59.6078888857,-0.75,59.6126070341,3.2378888857,0,3.2378888857,56.37,-0.75,56.3749891353,133.42
2021-02-02 04:00:00,3.1841111079,0.0,3.1841111079,3.1841111079,0,3.1841111079,0.0,0.0,0.0,131.99,55.9441111079,-66.05,86.5583390995,3.1841111079,0,3.1841111079,52.76,-66.05,84.5353186544,123.31,56.5341111079,-12.96,58.0005803313,3.1841111079,0,3.1841111079,53.35,-12.96,54.9015855873,131.53
2021-02-02 04:30:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,132.13,55.0738888859,-66.16,86.0829764646,3.0238888859,0,3.0238888859,52.05,-66.16,84.1804496305,123.46,55.6638888859,-12.99,57.1595016239,3.0238888859,0,3.0238888859,52.64,-12.99,54.2190898116,131.68
2021-02-02 05:00:00,2.9294444415000003,0.0,2.9294444415000003,2.9294444415000003,0,2.9294444415000003,0.0,0.0,0.0,132.13,54.1194444415,-66.36,85.6303910225,2.9294444415000003,0,2.9294444415000003,51.19,-66.36,83.8096993194,123.54,54.6994444415,-13.11,56.2485672903,2.9294444415000003,0,2.9294444415000003,51.77,-13.11,53.4041665041,131.8
2021-02-02 05:30:00,2.8662222194,0.0,2.8662222194,2.8662222194,0,2.8662222194,0.0,0.0,0.0,132.0,54.7862222194,-66.28,85.9916771849,2.8662222194,0,2.8662222194,51.92,-66.28,84.1945651453,123.46,55.3762222194,-13.2,56.9277259979,2.8662222194,0,2.8662222194,52.51,-13.2,54.1436986177,131.72
2021-02-02 06:00:00,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,131.61,56.188888886,-65.4,86.2226839888,2.908888886,0,2.908888886,53.28,-65.4,84.3559031722,122.91,56.768888886,-12.65,58.1612349022,2.908888886,0,2.908888886,53.86,-12.65,55.3256007649,131.18
2021-02-02 06:30:00,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,131.48,62.3899999971,-53.89,82.4417624729,2.8899999971,0,2.8899999971,59.5,-53.89,80.2769088842,122.83,62.8499999971,-13.66,64.31732348,2.8899999971,0,2.8899999971,59.96,-13.66,61.496318589,131.18
2021-02-02 07:00:00,4.3254444401,0.0,4.3254444401,4.3254444401,0,4.3254444401,0.0,0.0,0.0,132.08,66.4154444401,-43.41,79.3438048002,4.3254444401,0,4.3254444401,62.09,-43.41,75.760122756,123.61,66.7554444401,-17.01,68.8885292512,4.3254444401,0,4.3254444401,62.43,-17.01,64.7058343583,132.03
2021-02-02 07:30:00,4.9166666617,0.0,4.9166666617,4.9166666617,0,4.9166666617,0.0,0.0,0.0,131.65,71.2866666618,-22.86,74.862329938,4.9166666617,0,4.9166666617,66.37,-22.86,70.1965561833,123.89,71.3866666617,-24.48,75.4673875066,4.9166666617,0,4.9166666617,66.47,-24.48,70.8345346565,132.3
2021-02-02 08:00:00,5.2902222169,0.0,5.2902222169,5.2902222169,0,5.2902222169,0.0,0.0,0.0,131.4,75.2402222169,-20.22,77.9098160648,5.2902222169,0,5.2902222169,69.95,-20.22,72.8138098165,123.61,75.3502222169,-23.76,79.0075539942,5.2902222169,0,5.2902222169,70.06,-23.76,73.9793295455,131.93
2021-02-02 08:30:00,5.3744444391,0.0,5.3744444391,5.3744444391,0,5.3744444391,0.0,0.0,0.0,131.4,80.4844444391,-18.86,82.6646562726,5.3744444391,0,5.3744444391,75.11,-18.86,77.4416664335,123.4,80.5944444391,-22.38,83.6440606047,5.3744444391,0,5.3744444391,75.22,-22.38,78.4787410704,131.73
2021-02-02 09:00:00,6.005999994,0.0,6.005999994,6.005999994,0,6.005999994,0.0,0.0,0.0,131.29,82.955999994,-17.86,84.8568060618,6.005999994,0,6.005999994,76.95,-17.86,78.9954561984,123.3,83.065999994,-21.36,85.7683505438,6.005999994,0,6.005999994,77.06,-21.36,79.9655750933,131.6
2021-02-02 09:30:00,6.6597777711,0.0,6.6597777711,6.6597777711,0,6.6597777711,0.0,0.0,0.0,131.37,83.2497777711,-17.37,85.0425916758,6.6597777711,0,6.6597777711,76.59,-17.37,78.5349922009,123.3,83.3497777711,-20.87,85.9228860927,6.6597777711,0,6.6597777711,76.69,-20.87,79.4790098076,131.6
2021-02-02 10:00:00,7.7286666589,0.0,7.7286666589,7.7286666589,0,7.7286666589,0.0,0.0,0.0,131.56,82.9386666589,-17.41,84.7462714647,7.7286666589,0,7.7286666589,75.21,-17.41,77.1987836692,123.52,83.0586666589,-20.92,85.6527203722,7.7286666589,0,7.7286666589,75.33,-20.92,78.1809139113,131.92
2021-02-02 10:30:00,8.9303333244,0.0,8.9303333244,8.9303333244,0,8.9303333244,0.0,0.0,0.0,131.56,82.5803333244,-17.14,84.34032874,8.9303333244,0,8.9303333244,73.65,-17.14,75.6181334073,123.52,82.6903333244,-20.66,85.2321935967,8.9303333244,0,8.9303333244,73.76,-20.66,76.5987806691,131.92
2021-02-02 11:00:00,9.4461111017,0.0,9.4461111017,9.4461111017,0,9.4461111017,0.0,0.0,0.0,131.56,81.7561111017,-16.88,83.4805133098,9.4461111017,0,9.4461111017,72.31,-16.88,74.2540941632,123.52,81.8761111017,-20.41,84.3816666648,9.4461111017,0,9.4461111017,72.43,-20.41,75.2507342157,131.79
2021-02-02 11:30:00,8.6068888803,0.0,8.6068888803,8.6068888803,0,8.6068888803,0.0,0.0,0.0,131.56,82.8168888803,-15.4,84.2365543206,8.6068888803,0,8.6068888803,74.21,-15.4,75.7910555409,123.61,82.9168888803,-19.36,85.1470496352,8.6068888803,0,8.6068888803,74.31,-19.36,76.7905313173,131.99
2021-02-02 12:00:00,10.3799999896,0.0,10.3799999896,10.3799999896,0,10.3799999896,0.0,0.0,0.0,131.46,92.8699999896,-12.49,93.7061203875,10.3799999896,0,10.3799999896,82.49,-12.49,83.4302115543,124.85,92.6799999896,-15.44,93.9573094446,10.3799999896,0,10.3799999896,82.3,-15.44,83.7357964075,133.13
