Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-02 12:30:00,11.1796666555,0.0,11.1796666555,11.1796666555,0,11.1796666555,0.0,0.0,0.0,131.46,95.7196666555,-11.73,96.4357168514,11.1796666555,0,11.1796666555,84.54,-11.73,85.3498945518,124.75,95.5396666555,-14.68,96.6609037028,11.1796666555,0,11.1796666555,84.36,-14.68,85.6277525105,133.05
2021-02-02 13:00:00,11.7971110993,0.0,11.7971110993,11.7971110993,0,11.7971110993,0.0,0.0,0.0,131.59,96.0971110993,-12.39,96.8925531795,11.7971110993,0,11.7971110993,84.3,-12.39,85.2056459397,124.99,95.9171110993,-15.34,97.1360273104,11.7971110993,0,11.7971110993,84.12,-15.34,85.5072511545,133.26
2021-02-02 13:30:00,9.521555546,0.0,9.521555546,9.521555546,0,9.521555546,0.0,0.0,0.0,131.59,98.601555546,-11.52,99.2722375899,9.521555546,0,9.521555546,89.08,-11.52,89.8218058157,124.99,98.411555546,-14.46,99.4682153504,9.521555546,0,9.521555546,88.89,-14.46,90.0584460226,133.26
2021-02-02 14:00:00,7.5436666591,0.0,7.5436666591,7.5436666591,0,7.5436666591,0.0,0.0,0.0,131.78,95.9236666591,-11.49,96.6093676893,7.5436666591,0,7.5436666591,88.38,-11.49,89.1237594584,125.08,95.7236666591,-14.45,96.8081755776,7.5436666591,0,7.5436666591,88.18,-14.45,89.3561128295,133.26
2021-02-02 14:30:00,6.7601111044,0.0,6.7601111044,6.7601111044,0,6.7601111044,0.0,0.0,0.0,131.4,96.5501111044,-11.32,97.211451765,6.7601111044,0,6.7601111044,89.79,-11.32,90.5007541405,124.64,96.3701111044,-14.25,97.4179696682,6.7601111044,0,6.7601111044,89.61,-14.25,90.73596089750001,132.9
2021-02-02 15:00:00,5.7388888832,0.0,5.7388888832,5.7388888832,0,5.7388888832,0.0,0.0,0.0,131.25,97.8888888832,-10.81,98.4839614698,5.7388888832,0,5.7388888832,92.15,-10.81,92.781887241,124.44,97.6788888831,-13.72,98.63773990440001,5.7388888832,0,5.7388888832,91.94,-13.72,92.9580658146,132.66
2021-02-02 15:30:00,5.0616666616,0.0,5.0616666616,5.0616666616,0,5.0616666616,0.0,0.0,0.0,131.1,90.4416666616,-10.65,91.0665557081,5.0616666616,0,5.0616666616,85.38,-10.65,86.0416579338,124.34,90.2616666616,-13.56,91.2745422806,5.0616666616,0,5.0616666616,85.2,-13.56,86.2723223288,132.57
2021-02-02 16:00:00,3.7874444407,0.0,3.7874444407,3.7874444407,0,3.7874444407,0.0,0.0,0.0,130.9,88.2174444407,-10.25,88.8109227721,3.7874444407,0,3.7874444407,84.43,-10.25,85.0499112286,124.04,88.0174444407,-13.17,88.9973001044,3.7874444407,0,3.7874444407,84.23,-13.17,85.2533975863,132.3
2021-02-02 16:30:00,6.3687777714,0.0,6.3687777714,6.3687777714,0,6.3687777714,0.0,0.0,0.0,131.16,92.2787777714,-10.87,92.9167892632,6.3687777714,0,6.3687777714,85.91,-10.87,86.5949478896,124.36,92.0787777714,-13.79,93.1056680115,6.3687777714,0,6.3687777714,85.71,-13.79,86.812258351,132.61
2021-02-02 17:00:00,12.0906653689,0.0,12.0906653689,12.0906653689,0,12.0906653689,0.0,0.0,0.0,131.16,96.5106653689,-11.51,97.1945915673,12.0906653689,0,12.0906653689,84.42,-11.51,85.2010357918,124.36,96.3106653689,-14.44,97.3871545112,12.0906653689,0,12.0906653689,84.22,-14.44,85.4489438203,132.61
2021-02-02 17:30:00,14.4386621044,0.0,14.4386621044,14.4386621044,0,14.4386621044,0.0,0.0,0.0,130.68,102.6986621044,-12.54,103.461426619,14.4386621044,0,14.4386621044,88.26,-12.54,89.1463919629,124.04,102.4986621044,-15.44,103.6550497236,14.4386621044,0,14.4386621044,88.06,-15.44,89.4033399824,132.3
2021-02-02 18:00:00,14.6816620933,0.0,14.6816620933,14.6816620933,0,14.6816620933,0.0,0.0,0.0,130.68,105.9216620933,-13.98,106.840249441,14.6816620933,0,14.6816620933,91.24,-13.98,92.3048102755,124.18,105.7116620933,-16.87,107.0492989353,14.6816620933,0,14.6816620933,91.03,-16.87,92.580007561,132.46
2021-02-02 18:30:00,11.4975552375,0.0,11.4975552375,11.4975552375,0,11.4975552375,0.0,0.0,0.0,130.88,102.6475552375,-10.02,103.1354497553,11.4975552375,0,11.4975552375,91.15,-10.02,91.6990888722,123.97,102.4175552375,-12.91,103.2280180998,11.4975552375,0,11.4975552375,90.92,-12.91,91.8319906133,132.25
2021-02-02 19:00:00,9.5938888793,0.0,9.5938888793,9.5938888793,0,9.5938888793,0.0,0.0,0.0,131.43,97.9638888793,-11.3,98.6134550878,9.5938888793,0,9.5938888793,88.37,-11.3,89.0895442799,124.61,97.7638888793,-14.23,98.794083167,9.5938888793,0,9.5938888793,88.17,-14.23,89.3109276629,132.93
2021-02-02 19:30:00,4.8869999951,0.0,4.8869999951,4.8869999951,0,4.8869999951,0.0,0.0,0.0,131.04,96.6769999951,-5.78,96.8496294678,4.8869999951,0,4.8869999951,91.79,-5.78,91.9718027441,123.65,96.4569999951,-8.67,96.8458659317,4.8869999951,0,4.8869999951,91.57,-8.67,91.9795292443,131.89
2021-02-02 20:00:00,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,130.95,89.9527777745,-11.23,90.6510624833,3.2327777745,0,3.2327777745,86.72,-11.23,87.4441038607,124.16,89.7727777745,-14.13,90.877987045,3.2327777745,0,3.2327777745,86.54,-14.13,87.6859652396,132.41
2021-02-02 20:30:00,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,130.8,85.3024444413,-13.48,86.3609716692,3.1824444413,0,3.1824444413,82.12,-13.48,83.2190170574,124.32,85.1224444413,-16.4,86.6878915862,3.1824444413,0,3.1824444413,81.94,-16.4,83.5650860108,132.6
2021-02-02 21:00:00,3.2091111079,0.0,3.2091111079,3.2091111079,0,3.2091111079,0.0,0.0,0.0,130.69,81.2091111079,-14.34,82.4654796077,3.2091111079,0,3.2091111079,78.0,-14.34,79.3072228741,124.24,81.0291111079,-17.28,82.8511632202,3.2091111079,0,3.2091111079,77.82,-17.28,79.7154363972,132.6
2021-02-02 21:30:00,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,131.45,76.4674444415,-20.03,79.0472704109,2.9774444415,0,2.9774444415,73.49,-20.03,76.1707358505,124.24,76.5274444415,-23.15,79.9523123664,2.9774444415,0,2.9774444415,73.55,-23.15,77.10723053,132.45
2021-02-02 22:00:00,2.9149999971,0.0,2.9149999971,2.9149999971,0,2.9149999971,0.0,0.0,0.0,130.34,70.3949999971,-47.66,85.0113617382,2.9149999971,0,2.9149999971,67.48,-47.66,82.6137155683,122.5,70.7149999971,-15.81,72.4607985368,2.9149999971,0,2.9149999971,67.8,-15.81,69.6189349243,130.75
2021-02-02 22:30:00,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,130.74,65.9154444416,-61.47,90.1299435034,2.8854444416,0,2.8854444416,63.03,-61.47,88.0417048904,123.46,66.2054444416,-8.14,66.703976446,2.8854444416,0,2.8854444416,63.32,-8.14,63.8410682868,131.76
2021-02-02 23:00:00,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,131.11,61.7198888862,-62.69,87.9737505403,2.6398888862,0,2.6398888862,59.08,-62.69,86.142222516,124.02,62.0198888862,-8.95,62.6623421,2.6398888862,0,2.6398888862,59.38,-8.95,60.0507027436,132.3
2021-02-02 23:30:00,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,131.33,59.0979999971,-63.79,86.9582526484,2.9079999971,0,2.9079999971,56.19,-63.79,85.0087066129,124.34,59.4179999971,-9.81,60.222378097,2.9079999971,0,2.9079999971,56.51,-9.81,57.355175878,132.6
2021-02-03 00:00:00,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,131.46,56.9917777749,-65.28,86.6576086327,2.9217777749,0,2.9217777749,54.07,-65.28,84.7646347246,124.66,57.3217777749,-11.11,58.3885117747,2.9217777749,0,2.9217777749,54.4,-11.11,55.5228970786,132.88
2021-02-03 00:30:00,2.8715555527000003,0.0,2.8715555527000003,2.8715555527000003,0,2.8715555527000003,0.0,0.0,0.0,129.87,63.8915555527,-62.07,89.0775828755,2.8715555527000003,0,2.8715555527000003,61.02,-62.07,87.0409403672,122.79,64.1615555527,-9.3,64.8320538849,2.8715555527000003,0,2.8715555527000003,61.29,-9.3,61.9915647488,131.04
2021-02-03 01:00:00,2.8113333305,0.0,2.8113333305,2.8113333305,0,2.8113333305,0.0,0.0,0.0,129.71,65.8313333305,-58.14,87.8295169523,2.8113333305,0,2.8113333305,63.02,-58.14,85.7425215398,122.67,66.0513333305,-10.64,66.9028268068,2.8113333305,0,2.8113333305,63.24,-10.64,64.1288328289,131.04
2021-02-03 01:30:00,2.7147777751,0.0,2.7147777751,2.7147777751,0,2.7147777751,0.0,0.0,0.0,131.02,65.1847777751,-44.27,78.7964983586,2.7147777751,0,2.7147777751,62.47,-44.27,76.5658788234,124.68,65.2447777751,-17.19,67.4713059524,2.7147777751,0,2.7147777751,62.53,-17.19,64.8498033921,132.99
2021-02-03 02:00:00,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,131.66,61.7326666638,-48.55,78.5367724918,2.8726666638,0,2.8726666638,58.86,-48.55,76.2994239821,124.0,62.0426666638,-21.82,65.7678104148,2.8726666638,0,2.8726666638,59.17,-21.82,63.0650560929,132.26
2021-02-03 02:30:00,2.8306666637999998,0.0,2.8306666637999998,2.8306666637999998,0,2.8306666637999998,0.0,0.0,0.0,131.73,60.3006666638,-51.26,79.1439069045,2.8306666637999998,0,2.8306666637999998,57.47,-51.26,77.009015706,122.28,60.9206666638,-26.14,66.2919846344,2.8306666637999998,0,2.8306666637999998,58.09,-26.14,63.7004529026,130.55
2021-02-03 03:00:00,2.8396666638,0.0,2.8396666638,2.8396666638,0,2.8396666638,0.0,0.0,0.0,132.06,58.7096666638,-51.74,78.2550481425,2.8396666638,0,2.8396666638,55.87,-51.74,76.1477806637,122.64,59.3196666638,-26.48,64.9616290829,2.8396666638,0,2.8396666638,56.48,-26.48,62.3793299098,130.91
2021-02-03 03:30:00,2.7616666639,0.0,2.7616666639,2.7616666639,0,2.7616666639,0.0,0.0,0.0,132.31,56.8516666639,-52.38,77.3031461356,2.7616666639,0,2.7616666639,54.09,-52.38,75.2953683835,122.95,57.4516666639,-27.04,63.4968944316,2.7616666639,0,2.7616666639,54.69,-27.04,61.0094886063,131.24
2021-02-03 04:00:00,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,132.52,55.1144444417,-51.85,75.6704994441,2.7544444417,0,2.7544444417,52.36,-51.85,73.6884801037,123.11,55.6944444417,-26.42,61.6432278654,2.7544444417,0,2.7544444417,52.94,-26.42,59.1663755861,131.4
2021-02-03 04:30:00,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,132.23,53.7919999973,-51.63,74.5602854321,2.6919999973,0,2.6919999973,51.1,-51.63,72.6420463643,122.85,54.3619999973,-26.32,60.3984225266,2.6919999973,0,2.6919999973,51.67,-26.32,57.9873374109,131.09
2021-02-03 05:00:00,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,132.23,53.1909999972,-51.83,74.2672968453,2.7909999972,0,2.7909999972,50.4,-51.83,72.2945980001,122.85,53.7709999972,-26.52,59.9552403106,2.7909999972,0,2.7909999972,50.98,-26.52,57.4653878435,131.09
2021-02-03 05:30:00,2.7671111083,0.0,2.7671111083,2.7671111083,0,2.7671111083,0.0,0.0,0.0,131.55,53.8971111083,-51.44,74.5048467271,2.7671111083,0,2.7671111083,51.13,-51.44,72.5282737972,122.21,54.4671111083,-26.39,60.5235350297,2.7671111083,0,2.7671111083,51.7,-26.39,58.0458620403,130.45
2021-02-03 06:00:00,2.7892222194,0.0,2.7892222194,2.7892222194,0,2.7892222194,0.0,0.0,0.0,130.95,55.5392222194,-49.98,74.7168361532,2.7892222194,0,2.7892222194,52.75,-49.98,72.6674817233,121.67,56.1092222194,-25.5,61.6319301829,2.7892222194,0,2.7892222194,53.32,-25.5,59.1039118841,129.93
2021-02-03 06:30:00,4.8621111062,0.0,4.8621111062,4.8621111062,0,4.8621111062,0.0,0.0,0.0,130.69,63.5421111062,-36.09,73.0759056313,4.8621111062,0,4.8621111062,58.68,-36.09,68.8899883873,123.68,63.5821111062,-11.57,64.6262311506,4.8621111062,0,4.8621111062,58.72,-11.57,59.8490041688,132.01
2021-02-03 07:00:00,6.7723333266,0.0,6.7723333266,6.7723333266,0,6.7723333266,0.0,0.0,0.0,131.6,64.2823333266,-29.66,70.7950137927,6.7723333266,0,6.7723333266,57.51,-29.66,64.7079260987,122.94,64.6123333266,-34.27,73.1381331311,6.7723333266,0,6.7723333266,57.84,-34.27,67.2301903909,131.26
2021-02-03 07:30:00,4.088111107,0.0,4.088111107,4.088111107,0,4.088111107,0.0,0.0,0.0,131.6,72.278111107,-26.22,76.8870193544,4.088111107,0,4.088111107,68.19,-26.22,73.0572686322,122.43,72.678111107,-30.73,78.9077989434,4.088111107,0,4.088111107,68.59,-30.73,75.1593041479,130.76
2021-02-03 08:00:00,4.7052222175,0.0,4.7052222175,4.7052222175,0,4.7052222175,0.0,0.0,0.0,131.09,76.4452222175,-24.61,80.3089291417,4.7052222175,0,4.7052222175,71.74,-24.61,75.8437848475,121.85,76.8752222175,-29.06,82.184447379,4.7052222175,0,4.7052222175,72.17,-29.06,77.8009800709,130.16
2021-02-03 08:30:00,5.3599999946,0.0,5.3599999946,5.3599999946,0,5.3599999946,0.0,0.0,0.0,130.49,79.6699999946,-26.7,84.0249897301,5.3599999946,0,5.3599999946,74.31,-26.7,78.9611683044,121.45,80.1099999946,-31.13,85.9458492258,5.3599999946,0,5.3599999946,74.75,-31.13,80.9730782421,129.74
2021-02-03 09:00:00,8.0083333253,0.0,8.0083333253,8.0083333253,0,8.0083333253,0.0,0.0,0.0,131.01,80.6983333253,-29.31,85.8562583711,8.0083333253,0,8.0083333253,72.69,-29.31,78.3767325167,122.19,81.1383333253,-33.8,87.8969233524,8.0083333253,0,8.0083333253,73.13,-33.8,80.5632478243,130.54
2021-02-03 09:30:00,10.711666656,0.0,10.711666656,10.711666656,0,10.711666656,0.0,0.0,0.0,131.28,80.541666656,-30.03,85.9579022994,10.711666656,0,10.711666656,69.83,-30.03,76.0133527744,122.61,80.981666656,-34.57,88.0517758729,10.711666656,0,10.711666656,70.27,-34.57,78.3132032291,130.91
2021-02-03 10:00:00,13.1187777647,0.0,13.1187777647,13.1187777647,0,13.1187777647,0.0,0.0,0.0,131.69,79.7387777647,-31.44,85.713162813,13.1187777647,0,13.1187777647,66.62,-31.44,73.6661251865,123.22,80.1587777647,-36.03,87.8839607251,13.1187777647,0,13.1187777647,67.04,-36.03,76.1086230331,131.48
2021-02-03 10:30:00,14.5309999855,0.0,14.5309999855,14.5309999855,0,14.5309999855,0.0,0.0,0.0,132.28,79.8709999855,-31.81,85.9723952131,14.5309999855,0,14.5309999855,65.34,-31.81,72.6718081514,123.89,80.2809999855,-36.44,88.1641228543,14.5309999855,0,14.5309999855,65.75,-36.44,75.1727084785,132.14
2021-02-03 11:00:00,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,132.55,76.7458888735,-32.54,83.359360956,15.3558888735,0,15.3558888735,61.39,-32.54,69.4808153378,124.3,77.1458888735,-37.22,85.65521916430001,15.3558888735,0,15.3558888735,61.79,-37.22,72.1341285384,132.49
2021-02-03 11:30:00,14.5568888743,0.0,14.5568888743,14.5568888743,0,14.5568888743,0.0,0.0,0.0,132.8,77.1168888743,-25.29,81.1578625252,14.5568888743,0,14.5568888743,62.56,-25.29,67.4784239591,123.82,77.4968888743,-29.88,83.0577039485,14.5568888743,0,14.5568888743,62.94,-29.88,69.6725053375,131.99
2021-02-03 12:00:00,15.029999985,0.0,15.029999985,15.029999985,0,15.029999985,0.0,0.0,0.0,132.29,77.889999985,-24.43,81.6313481308,15.029999985,0,15.029999985,62.86,-24.43,67.4403773714,123.25,78.279999985,-28.99,83.4756161861,15.029999985,0,15.029999985,63.25,-28.99,69.5771701063,131.41
2021-02-03 12:30:00,18.654666648,0.0,18.654666648,18.654666648,0,18.654666648,0.0,0.0,0.0,132.08,73.814666648,-24.84,77.8821584983,18.654666648,0,18.654666648,55.16,-24.84,60.4950510373,123.11,74.164666648,-29.41,79.7831177569,18.654666648,0,18.654666648,55.51,-29.41,62.8196482002,131.3
2021-02-03 13:00:00,19.1765555364,0.0,19.1765555364,19.1765555364,0,19.1765555364,0.0,0.0,0.0,132.23,73.8265555364,-25.13,77.9863911357,19.1765555364,0,19.1765555364,54.65,-25.13,60.1509717295,123.3,74.1665555364,-29.72,79.8996643305,19.1765555364,0,19.1765555364,54.99,-29.72,62.5074275587,131.51
2021-02-03 13:30:00,17.9877777598,0.0,17.9877777598,17.9877777598,0,17.9877777598,0.0,0.0,0.0,132.51,75.8977777598,-25.46,80.0542582807,17.9877777598,0,17.9877777598,57.91,-25.46,63.2596214026,123.6,76.2577777598,-30.05,81.9649386559,17.9877777598,0,17.9877777598,58.27,-30.05,65.5621491411,131.79
2021-02-03 14:00:00,15.5087777623,0.0,15.5087777623,15.5087777623,0,15.5087777623,0.0,0.0,0.0,132.58,72.8687777623,-25.06,77.0575263849,15.5087777623,0,15.5087777623,57.36,-25.06,62.5953129236,123.6,73.2287777623,-29.67,79.0111561272,15.5087777623,0,15.5087777623,57.72,-29.67,64.8992087779,131.79
2021-02-03 14:30:00,13.9621110971,0.0,13.9621110971,13.9621110971,0,13.9621110971,0.0,0.0,0.0,132.58,71.4421110971,-24.49,75.5230781816,13.9621110971,0,13.9621110971,57.48,-24.49,62.479680697,123.6,71.8121110971,-29.1,77.4841228913,13.9621110971,0,13.9621110971,57.85,-29.1,64.7567177982,131.7
2021-02-03 15:00:00,15.2151110959,0.0,15.2151110959,15.2151110959,0,15.2151110959,0.0,0.0,0.0,133.84,73.9651110959,-19.09,76.3889112334,15.2151110959,0,15.2151110959,58.75,-19.09,61.7737047618,124.26,74.3151110959,-23.7,78.0027290368,15.2151110959,0,15.2151110959,59.1,-23.7,63.6749558304,132.4
2021-02-03 15:30:00,12.1861110989,0.0,12.1861110989,12.1861110989,0,12.1861110989,0.0,0.0,0.0,133.84,75.8461110989,-18.65,78.1054099844,12.1861110989,0,12.1861110989,63.66,-18.65,66.3356472796,124.16,76.2261110989,-23.23,79.6872192592,12.1861110989,0,12.1861110989,64.04,-23.23,68.1230834593,132.28
2021-02-03 16:00:00,9.9701111011,0.0,9.9701111011,9.9701111011,0,9.9701111011,0.0,0.0,0.0,133.53,80.1101111011,-18.22,82.1559389249,9.9701111011,0,9.9701111011,70.14,-18.22,72.4678411435,123.81,80.5301111011,-22.76,83.6846245971,9.9701111011,0,9.9701111011,70.56,-22.76,74.1399433504,131.91
2021-02-03 16:30:00,5.6129999944,0.0,5.6129999944,5.6129999944,0,5.6129999944,0.0,0.0,0.0,132.68,85.3829999944,-15.99,86.8673516808,5.6129999944,0,5.6129999944,79.77,-15.99,81.3568251593,122.69,85.8329999944,-20.41,88.226254528,5.6129999944,0,5.6129999944,80.22,-20.41,82.7756999366,130.77
2021-02-03 17:00:00,3.634666663,0.0,3.634666663,3.634666663,0,3.634666663,0.0,0.0,0.0,131.37,92.024666663,-18.97,93.9595666999,3.634666663,0,3.634666663,88.39,-18.97,90.4027267288,121.6,92.544666663,-23.31,95.4351687156,3.634666663,0,3.634666663,88.91,-23.31,91.9148747483,129.75
2021-02-03 17:30:00,8.1278888808,0.0,8.1278888808,8.1278888808,0,8.1278888808,0.0,0.0,0.0,131.11,98.0178888808,-23.32,100.7538036038,8.1278888808,0,8.1278888808,89.89,-23.32,92.8656798823,121.76,98.5478888808,-27.71,102.3695780144,8.1278888808,0,8.1278888808,90.42,-27.71,94.5707169265,129.97
2021-02-03 18:00:00,10.7286666559,0.0,10.7286666559,10.7286666559,0,10.7286666559,0.0,0.0,0.0,130.47,103.3986666559,-24.43,106.2455136287,10.7286666559,0,10.7286666559,92.67,-24.43,95.8360777578,121.21,103.9386666559,-28.78,107.8495935375,10.7286666559,0,10.7286666559,93.21,-28.78,97.5519989544,129.4
2021-02-03 18:30:00,9.8872222123,0.0,9.8872222123,9.8872222123,0,9.8872222123,0.0,0.0,0.0,131.01,103.3572222123,-28.0,107.0827501676,9.8872222123,0,9.8872222123,93.47,-28.0,97.5737715782,122.06,103.9172222123,-32.42,108.856995514,9.8872222123,0,9.8872222123,94.03,-32.42,99.4620394925,130.28
2021-02-03 19:00:00,8.9277777688,0.0,8.9277777688,8.9277777688,0,8.9277777688,0.0,0.0,0.0,131.84,98.2377777689,-30.36,102.8221307937,8.9277777688,0,8.9277777688,89.31,-30.36,94.3292409595,123.16,98.7977777689,-34.87,104.7707869211,8.9277777688,0,8.9277777688,89.87,-34.87,96.3977893937,131.37
2021-02-03 19:30:00,7.268222215,0.0,7.268222215,7.268222215,0,7.268222215,0.0,0.0,0.0,131.71,93.688222215,-32.05,99.0186117949,7.268222215,0,7.268222215,86.42,-32.05,92.1716816598,123.16,94.198222215,-36.59,101.0550996658,7.268222215,0,7.268222215,86.93,-36.59,94.3167694527,131.37
2021-02-03 20:00:00,4.9267777729,0.0,4.9267777729,4.9267777729,0,4.9267777729,0.0,0.0,0.0,131.93,89.3167777729,-51.34,103.0207862119,4.9267777729,0,4.9267777729,84.39,-51.34,98.7798952216,122.63,90.0767777729,-27.95,94.3134581804,4.9267777729,0,4.9267777729,85.15,-27.95,89.6198917652,130.8
2021-02-03 20:30:00,3.9998888849,0.0,3.9998888849,3.9998888849,0,3.9998888849,0.0,0.0,0.0,131.48,86.6598888849,-70.0,111.399893813,3.9998888849,0,3.9998888849,82.66,-70.0,108.3174759676,122.34,86.6898888849,-8.24,87.0806203175,3.9998888849,0,3.9998888849,82.69,-8.24,83.0995409133,130.52
2021-02-03 21:00:00,2.3265555532,0.0,2.3265555532,2.3265555532,0,2.3265555532,0.0,0.0,0.0,131.7,82.0065555532,-71.86,109.0363918777,2.3265555532,0,2.3265555532,79.68,-71.86,107.2975395804,123.56,81.2865555532,-0.01,81.2865561683,2.3265555532,0,2.3265555532,78.96,-0.01,78.9600006332,131.71
2021-02-03 21:30:00,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,131.46,77.9142222195,-68.32,103.625520139,2.7042222195,0,2.7042222195,75.21,-68.32,101.6079056964,123.0,77.2742222195,2.95,77.3305109231,2.7042222195,0,2.7042222195,74.57,2.95,74.6283284015,131.15
2021-02-03 22:00:00,2.7293333306000003,0.0,2.7293333306000003,2.7293333306000003,0,2.7293333306000003,0.0,0.0,0.0,131.89,73.5493333306,-69.38,101.10929152840001,2.7293333306000003,0,2.7293333306000003,70.82,-69.38,99.141599745,123.52,73.0093333306,2.39,73.0484418272,2.7293333306000003,0,2.7293333306000003,70.28,2.39,70.3206264193,131.66
2021-02-03 22:30:00,2.7813333306,0.0,2.7813333306,2.7813333306,0,2.7813333306,0.0,0.0,0.0,132.5,69.0513333306,-64.14,94.2445024112,2.7813333306,0,2.7813333306,66.27,-64.14,92.2260944636,123.65,68.5813333306,7.62,69.0033599283,2.7813333306,0,2.7813333306,65.8,7.62,66.2397493957,131.78
2021-02-03 23:00:00,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,132.15,64.1427777753,-64.03,90.6318754122,2.5227777753,0,2.5227777753,61.62,-64.03,88.8643083583,123.36,63.7527777753,7.4,64.1808123512,2.5227777753,0,2.5227777753,61.23,7.4,61.6755453969,131.49
2021-02-03 23:30:00,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,131.22,60.0997777753,-64.24,87.9702272854,2.5097777753,0,2.5097777753,57.59,-64.24,86.2750583889,122.58,59.7997777753,6.29,60.1296725583,2.5097777753,0,2.5097777753,57.29,6.29,57.6342623792,130.67
2021-02-04 00:00:00,2.4798888864,0.0,2.4798888864,2.4798888864,0,2.4798888864,0.0,0.0,0.0,131.11,57.9498888864,-64.63,86.8056825441,2.4798888864,0,2.4798888864,55.47,-64.63,85.1701696605,122.5,57.6798888864,5.91,57.9818737361,2.4798888864,0,2.4798888864,55.2,5.91,55.5154762206,130.67
2021-02-04 00:30:00,2.4435555531,0.0,2.4435555531,2.4435555531,0,2.4435555531,0.0,0.0,0.0,130.01,65.7735555531,-49.82,82.5117749785,2.4435555531,0,2.4435555531,63.33,-49.82,80.5774242577,122.63,65.6435555531,6.89,66.0041550636,2.4435555531,0,2.4435555531,63.2,6.89,63.5744610673,130.8
2021-02-04 01:00:00,2.4821111086,0.0,2.4821111086,2.4821111086,0,2.4821111086,0.0,0.0,0.0,130.01,67.6421111086,-40.25,78.7116109302,2.4821111086,0,2.4821111086,65.16,-40.25,76.5890860371,123.43,67.5221111086,4.11,67.6470811533,2.4821111086,0,2.4821111086,65.04,4.11,65.1697299365,131.6
2021-02-04 01:30:00,2.4532222197999998,0.0,2.4532222197999998,2.4532222197999998,0,2.4532222197999998,0.0,0.0,0.0,130.81,67.3332222198,-28.4,73.0775123721,2.4532222197999998,0,2.4532222197999998,64.88,-28.4,70.8235441079,124.92,67.1132222198,-1.51,67.1302070362,2.4532222197999998,0,2.4532222197999998,64.66,-1.51,64.6776290536,133.07
2021-02-04 02:00:00,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,131.58,63.9935555531,-32.12,71.6021616456,2.4835555531,0,2.4835555531,61.51,-32.12,69.3914584081,125.16,63.9335555531,-5.55,64.1739980495,2.4835555531,0,2.4835555531,61.45,-5.55,61.7001215558,133.29
2021-02-04 02:30:00,2.399444442,0.0,2.399444442,2.399444442,0,2.399444442,0.0,0.0,0.0,131.58,62.309444442,-41.56,74.8979336609,2.399444442,0,2.399444442,59.91,-41.56,72.9139335107,123.34,62.609444442,-15.41,64.4779856489,2.399444442,0,2.399444442,60.21,-15.41,62.150721637,131.43
2021-02-04 03:00:00,2.4261111087,0.0,2.4261111087,2.4261111087,0,2.4261111087,0.0,0.0,0.0,131.84,60.8161111087,-41.73,73.7563032587,2.4261111087,0,2.4261111087,58.39,-41.73,71.7689696178,123.53,61.1261111087,-15.51,63.0631553228,2.4261111087,0,2.4261111087,58.7,-15.51,60.7144966215,131.65
2021-02-04 03:30:00,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,132.09,58.7654444418,-41.94,72.1965446573,2.6054444418,0,2.6054444418,56.16,-41.94,70.0921479197,123.72,59.0654444418,-15.61,61.0933615634,2.6054444418,0,2.6054444418,56.46,-15.61,58.5781845058,131.88
2021-02-04 04:00:00,2.6066666641,0.0,2.6066666641,2.6066666641,0,2.6066666641,0.0,0.0,0.0,132.73,57.3166666641,-42.61,71.419971839,2.6066666641,0,2.6066666641,54.71,-42.61,69.3454843519,124.47,57.6166666641,-16.02,59.8023467556,2.6066666641,0,2.6066666641,55.01,-16.02,57.2952048604,132.59
2021-02-04 04:30:00,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,132.85,56.4916666641,-42.72,70.8258907638,2.5816666641,0,2.5816666641,53.91,-42.72,68.7843477835,124.47,56.7916666641,-16.06,59.0187851661,2.5816666641,0,2.5816666641,54.21,-16.06,56.5389043049,132.71
2021-02-04 05:00:00,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.85,55.641555553,-42.78,70.1862600824,2.591555553,0,2.591555553,53.05,-42.78,68.1500616287,124.47,55.941555553,-16.14,58.2233392866,2.591555553,0,2.591555553,53.35,-16.14,55.7379771789,132.71
2021-02-04 05:30:00,2.5249999975,0.0,2.5249999975,2.5249999975,0,2.5249999975,0.0,0.0,0.0,132.5,56.4449999975,-42.56,70.6922317141,2.5249999975,0,2.5249999975,53.92,-42.56,68.6929399575,124.25,56.7449999975,-16.03,58.9657182159,2.5249999975,0,2.5249999975,54.22,-16.03,56.5399796604,132.41
2021-02-04 06:00:00,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,131.93,57.7829999974,-41.98,71.42265389,2.6329999974,0,2.6329999974,55.15,-41.98,69.3097604959,123.6,58.0829999974,-15.71,60.1700838349,2.6329999974,0,2.6329999974,55.45,-15.71,57.632513393,131.75
2021-02-04 06:30:00,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,131.34,64.3967777752,-25.78,69.3653615851,2.5367777752,0,2.5367777752,61.86,-25.78,67.0169232359,123.24,64.5367777752,-18.56,67.1525821217,2.5367777752,0,2.5367777752,62.0,-18.56,64.7184177804,131.43
2021-02-04 07:00:00,2.4582222198,0.0,2.4582222198,2.4582222198,0,2.4582222198,0.0,0.0,0.0,131.78,69.2982222198,-17.04,71.3624915682,2.4582222198,0,2.4582222198,66.84,-17.04,68.9778747136,123.83,69.3582222198,-20.6,72.3527676698,2.4582222198,0,2.4582222198,66.9,-20.6,69.999785714,132.01
2021-02-04 07:30:00,2.3757777754,0.0,2.3757777754,2.3757777754,0,2.3757777754,0.0,0.0,0.0,131.58,73.8057777754,-15.66,75.4488464659,2.3757777754,0,2.3757777754,71.43,-15.66,73.126469216,123.44,73.8657777754,-19.18,76.3153033563,2.3757777754,0,2.3757777754,71.49,-19.18,74.0181903318,131.62
2021-02-04 08:00:00,2.5637777752,0.0,2.5637777752,2.5637777752,0,2.5637777752,0.0,0.0,0.0,131.24,80.0037777752,-14.13,81.2419925796,2.5637777752,0,2.5637777752,77.44,-14.13,78.7185524511,122.96,80.0837777752,-17.61,81.9970948434,2.5637777752,0,2.5637777752,77.52,-17.61,79.4950470155,131.12
2021-02-04 08:30:00,6.9047777709,0.0,6.9047777709,6.9047777709,0,6.9047777709,0.0,0.0,0.0,131.05,85.1547777709,-13.4,86.2026459989,6.9047777709,0,6.9047777709,78.25,-13.4,79.3890578103,122.64,85.2247777709,-16.85,86.8745373864,6.9047777709,0,6.9047777709,78.32,-16.85,80.112077117,130.83
2021-02-04 09:00:00,6.4821111046,0.0,6.4821111046,6.4821111046,0,6.4821111046,0.0,0.0,0.0,131.05,87.6221111046,-15.48,88.9790129999,6.4821111046,0,6.4821111046,81.14,-15.48,82.6034502911,122.88,87.7021111046,-18.93,89.7218211597,6.4821111046,0,6.4821111046,81.22,-18.93,83.3968422664,131.0
2021-02-04 09:30:00,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,131.21,89.0864444411,-16.08,90.5260237896,3.3864444411,0,3.3864444411,85.7,-16.08,87.195506765,123.03,89.1764444411,-19.55,91.2942536152,3.3864444411,0,3.3864444411,85.79,-19.55,87.989355038,131.19
2021-02-04 10:00:00,4.1336666625,0.0,4.1336666625,4.1336666625,0,4.1336666625,0.0,0.0,0.0,131.21,88.4036666625,-16.14,89.864942438,4.1336666625,0,4.1336666625,84.27,-16.14,85.8017045285,123.03,88.4936666625,-19.59,90.6360697481,4.1336666625,0,4.1336666625,84.36,-19.59,86.604721003,131.19
2021-02-04 10:30:00,11.5111110996,0.0,11.5111110996,11.5111110996,0,11.5111110996,0.0,0.0,0.0,131.61,82.9811110996,-17.94,84.8982237701,11.5111110996,0,11.5111110996,71.47,-17.94,73.6872071665,123.72,83.0711110996,-21.47,85.8007598994,11.5111110996,0,11.5111110996,71.56,-21.47,74.7114080981,131.95
2021-02-04 11:00:00,13.6854444308,0.0,13.6854444308,13.6854444308,0,13.6854444308,0.0,0.0,0.0,131.72,83.4654444308,-18.17,85.420309728,13.6854444308,0,13.6854444308,69.78,-18.17,72.1068464156,123.9,83.5554444308,-21.72,86.3323270509,13.6854444308,0,13.6854444308,69.87,-21.72,73.1681303574,132.13
2021-02-04 11:30:00,11.3146666554,0.0,11.3146666554,11.3146666554,0,11.3146666554,0.0,0.0,0.0,131.72,88.1346666554,-18.27,90.0084016437,11.3146666554,0,11.3146666554,76.82,-18.27,78.9626829585,123.9,88.2046666554,-21.79,90.8563003857,11.3146666554,0,11.3146666554,76.89,-21.79,79.9179341575,132.13
2021-02-04 12:00:00,11.2742222109,0.0,11.2742222109,11.2742222109,0,11.2742222109,0.0,0.0,0.0,131.64,90.1642222109,-18.27,91.9966296497,11.2742222109,0,11.2742222109,78.89,-18.27,80.9779290918,123.8,90.2442222109,-21.79,92.8376202973,11.2742222109,0,11.2742222109,78.97,-21.79,81.9210900806,131.97
2021-02-04 12:30:00,14.1483333192,0.0,14.1483333192,14.1483333192,0,14.1483333192,0.0,0.0,0.0,131.49,90.9783333192,-18.53,92.8462063497,14.1483333192,0,14.1483333192,76.83,-18.53,79.0329665393,123.8,91.0483333192,-22.04,93.6779621907,14.1483333192,0,14.1483333192,76.9,-22.04,79.9960724036,131.97
2021-02-04 13:00:00,14.7576666519,0.0,14.7576666519,14.7576666519,0,14.7576666519,0.0,0.0,0.0,131.76,87.9176666519,-19.18,89.98549055,14.7576666519,0,14.7576666519,73.16,-19.18,75.6323872425,124.11,87.9876666519,-22.72,90.8736919182,14.7576666519,0,14.7576666519,73.23,-22.72,76.6735371559,132.24
2021-02-04 13:30:00,12.5042222097,0.0,12.5042222097,12.5042222097,0,12.5042222097,0.0,0.0,0.0,132.03,86.8242222097,-19.43,88.9717396836,12.5042222097,0,12.5042222097,74.32,-19.43,76.8178839854,124.4,86.9142222097,-22.98,89.9008477286,12.5042222097,0,12.5042222097,74.41,-22.98,77.8776508377,132.52
2021-02-04 14:00:00,11.5256666551,0.0,11.5256666551,11.5256666551,0,11.5256666551,0.0,0.0,0.0,132.19,85.0756666551,-20.0,87.39490292240001,11.5256666551,0,11.5256666551,73.55,-20.0,76.2207484875,124.62,85.1356666551,-23.56,88.3354704341,11.5256666551,0,11.5256666551,73.61,-23.56,77.2884577411,132.74
2021-02-04 14:30:00,11.845888877,0.0,11.845888877,11.845888877,0,11.845888877,0.0,0.0,0.0,132.4,82.965888877,-20.18,85.384841261,11.845888877,0,11.845888877,71.12,-20.18,73.9275780748,124.86,83.025888877,-23.76,86.3587622875,11.845888877,0,11.845888877,71.18,-23.76,75.0408555388,132.98
2021-02-04 15:00:00,11.0821111,0.0,11.0821111,11.0821111,0,11.0821111,0.0,0.0,0.0,134.6,81.4021111,-22.9,84.5618926677,11.0821111,0,11.0821111,70.32,-22.9,73.954799709,123.66,82.1021111,-29.13,87.1166662992,11.0821111,0,11.0821111,71.02,-29.13,76.7619521638,131.68
2021-02-04 15:30:00,10.8952222113,0.0,10.8952222113,10.8952222113,0,10.8952222113,0.0,0.0,0.0,134.74,81.7652222113,-23.86,85.1754140775,10.8952222113,0,10.8952222113,70.87,-23.86,74.7787168919,123.52,82.5052222113,-29.83,87.7322095478,10.8952222113,0,10.8952222113,71.61,-29.83,77.5746156935,131.68
2021-02-04 16:00:00,7.4003333259,0.0,7.4003333259,7.4003333259,0,7.4003333259,0.0,0.0,0.0,133.84,87.1003333259,-20.99,89.5937953515,7.4003333259,0,7.4003333259,79.7,-20.99,82.4176564821,122.37,87.9303333259,-26.81,91.9267078645,7.4003333259,0,7.4003333259,80.53,-26.81,84.8755382899,130.41
2021-02-04 16:30:00,5.652666661,0.0,5.652666661,5.652666661,0,5.652666661,0.0,0.0,0.0,133.37,92.012666661,-19.03,93.9599474567,5.652666661,0,5.652666661,86.36,-19.03,88.431840985,121.62,92.932666661,-24.74,96.1693721136,5.652666661,0,5.652666661,87.28,-24.74,90.7186088959,129.7
2021-02-04 17:00:00,6.9848888819,0.0,6.9848888819,6.9848888819,0,6.9848888819,0.0,0.0,0.0,132.57,96.2848888819,-12.42,97.0826257731,6.9848888819,0,6.9848888819,89.3,-12.42,90.1595607798,122.33,96.6848888819,-16.41,98.0676085061,6.9848888819,0,6.9848888819,89.7,-16.41,91.188695023,130.48
2021-02-04 17:30:00,4.1536666625,0.0,4.1536666625,4.1536666625,0,4.1536666625,0.0,0.0,0.0,130.19,103.4136666625,-18.98,105.1409855983,4.1536666625,0,4.1536666625,99.26,-18.98,101.0583395866,122.33,103.5036666625,-22.35,105.8892417226,4.1536666625,0,4.1536666625,99.35,-22.35,101.832926895,130.48
2021-02-04 18:00:00,8.0869999919,0.0,8.0869999919,8.0869999919,0,8.0869999919,0.0,0.0,0.0,130.03,107.5369999919,-20.85,109.5396223622,8.0869999919,0,8.0869999919,99.45,-20.85,101.6121301814,122.33,107.6469999919,-24.22,110.338048774,8.0869999919,0,8.0869999919,99.56,-24.22,102.4636618514,130.56
2021-02-04 18:30:00,8.8953333244,0.0,8.8953333244,8.8953333244,0,8.8953333244,0.0,0.0,0.0,130.31,105.1453333244,-22.43,107.511143701,8.8953333244,0,8.8953333244,96.25,-22.43,98.8289805674,122.86,105.2553333244,-25.84,108.3807676354,8.8953333244,0,8.8953333244,96.36,-25.84,99.7644986957,131.02
2021-02-04 19:00:00,6.2561111049,0.0,6.2561111049,6.2561111049,0,6.2561111049,0.0,0.0,0.0,130.82,102.5361111049,-23.68,105.2349584525,6.2561111049,0,6.2561111049,96.28,-23.68,99.1492854235,123.47,102.6361111049,-27.12,106.1586817115,6.2561111049,0,6.2561111049,96.38,-27.12,100.1229184553,131.62
2021-02-04 19:30:00,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,131.57,99.1777777745,-16.73,100.5789466255,3.2477777745,0,3.2477777745,95.93,-16.73,97.3779122799,123.47,99.2577777745,-20.18,101.2883944425,3.2477777745,0,3.2477777745,96.01,-20.18,98.1078615606,131.62
2021-02-04 20:00:00,5.5669999944,0.0,5.5669999944,5.5669999944,0,5.5669999944,0.0,0.0,0.0,131.41,94.2269999944,-20.26,96.3804706772,5.5669999944,0,5.5669999944,88.66,-20.26,90.9453858093,123.81,94.3169999944,-23.74,97.2588509492,5.5669999944,0,5.5669999944,88.75,-23.74,91.8702895391,131.86
2021-02-04 20:30:00,6.7428888821,0.0,6.7428888821,6.7428888821,0,6.7428888821,0.0,0.0,0.0,131.07,87.9128888821,-22.24,90.6823777346,6.7428888821,0,6.7428888821,81.17,-22.24,84.1616688285,123.81,87.9728888821,-25.75,91.6640151765,6.7428888821,0,6.7428888821,81.23,-25.75,85.2137042969,131.86
2021-02-04 21:00:00,6.8312222154,0.0,6.8312222154,6.8312222154,0,6.8312222154,0.0,0.0,0.0,130.63,82.0512222154,-23.49,85.3474262473,6.8312222154,0,6.8312222154,75.22,-23.49,78.802465063,123.46,82.1212222154,-27.0,86.4459087415,6.8312222154,0,6.8312222154,75.29,-27.0,79.9848991998,131.52
2021-02-04 21:30:00,6.8163333265,0.0,6.8163333265,6.8163333265,0,6.8163333265,0.0,0.0,0.0,130.82,77.0263333265,-32.46,83.5865277765,6.8163333265,0,6.8163333265,70.21,-32.46,77.3504731724,123.54,77.1763333265,-25.28,81.2112358342,6.8163333265,0,6.8163333265,70.36,-25.28,74.7636810223,131.6
2021-02-04 22:00:00,6.4883333268,0.0,6.4883333268,6.4883333268,0,6.4883333268,0.0,0.0,0.0,130.99,70.7883333268,-46.32,84.596279677,6.4883333268,0,6.4883333268,64.3,-46.32,79.2466554499,123.2,71.0783333268,-20.21,73.8956938429,6.4883333268,0,6.4883333268,64.59,-20.21,67.6780038122,131.28
2021-02-04 22:30:00,2.5703333308,0.0,2.5703333308,2.5703333308,0,2.5703333308,0.0,0.0,0.0,130.99,71.4103333308,-46.26,85.084800678,2.5703333308,0,2.5703333308,68.84,-46.26,82.939334456,123.2,71.7003333308,-20.1,74.4644062606,2.5703333308,0,2.5703333308,69.13,-20.1,71.992825337,131.28
2021-02-04 23:00:00,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,131.43,67.4762222197,-50.5,84.2810213811,2.5362222197,0,2.5362222197,64.94,-50.5,82.2645342781,123.6,67.8062222197,-19.89,70.6632568716,2.5362222197,0,2.5362222197,65.27,-19.89,68.2333129783,131.67
2021-02-04 23:30:00,2.5807777752,0.0,2.5807777752,2.5807777752,0,2.5807777752,0.0,0.0,0.0,131.57,64.2507777752,-66.44,92.4252998086,2.5807777752,0,2.5807777752,61.67,-66.44,90.6502206285,123.12,64.7707777752,-13.55,66.1729261375,2.5807777752,0,2.5807777752,62.19,-13.55,63.6490267011,131.13
2021-02-05 00:00:00,2.5701111085,0.0,2.5701111085,2.5701111085,0,2.5701111085,0.0,0.0,0.0,131.68,61.4101111085,-66.78,90.7235920054,2.5701111085,0,2.5701111085,58.84,-66.78,89.0040111456,123.24,61.9601111085,-13.79,63.4761330626,2.5701111085,0,2.5701111085,59.39,-13.79,60.9699614564,131.33
2021-02-05 00:30:00,3.3952222188,0.0,3.3952222188,3.3952222188,0,3.3952222188,0.0,0.0,0.0,131.04,69.0552222188,-65.01,94.8415721912,3.3952222188,0,3.3952222188,65.66,-65.01,92.3987862474,122.42,69.5652222188,-12.59,70.6953198052,3.3952222188,0,3.3952222188,66.17,-12.59,67.3570857446,130.47
2021-02-05 01:00:00,2.595555553,0.0,2.595555553,2.595555553,0,2.595555553,0.0,0.0,0.0,130.69,71.225555553,-64.39,96.0164145541,2.595555553,0,2.595555553,68.63,-64.39,94.1071145026,122.05,71.745555553,-12.28,72.7888943562,2.595555553,0,2.595555553,69.15,-12.28,70.2319079906,130.15
2021-02-05 01:30:00,2.6105555529,0.0,2.6105555529,2.6105555529,0,2.6105555529,0.0,0.0,0.0,130.77,70.1205555529,-64.67,95.3892090912,2.6105555529,0,2.6105555529,67.51,-64.67,93.4869456127,122.15,70.6405555529,-12.48,71.7344999901,2.6105555529,0,2.6105555529,68.03,-12.48,69.1652463308,130.26
2021-02-05 02:00:00,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,131.15,67.2861111085,-65.46,93.8745564469,2.6461111085,0,2.6461111085,64.64,-65.46,91.9964194955,122.57,67.8061111085,-12.94,69.0297928698,2.6461111085,0,2.6461111085,65.16,-12.94,66.4324408704,130.67
2021-02-05 02:30:00,2.6651111084,0.0,2.6651111084,2.6651111084,0,2.6651111084,0.0,0.0,0.0,131.27,67.0851111084,-65.77,93.9473524504,2.6651111084,0,2.6651111084,64.42,-65.77,92.0631810226,122.73,67.6151111084,-13.16,68.8838794654,2.6651111084,0,2.6651111084,64.95,-13.16,66.2698128864,130.81
2021-02-05 03:00:00,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,131.27,65.3982222195,-66.13,93.0059372808,2.7082222195,0,2.7082222195,62.69,-66.13,91.1219677136,122.73,65.9282222195,-13.43,67.2822070463,2.7082222195,0,2.7082222195,63.22,-13.43,64.6307457794,130.93
2021-02-05 03:30:00,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,131.62,63.3563333306,-66.82,92.0811455896,2.7263333306,0,2.7263333306,60.63,-66.82,90.2269876478,123.12,63.8863333306,-13.9,65.3809879585,2.7263333306,0,2.7263333306,61.16,-13.9,62.7196588001,131.24
2021-02-05 04:00:00,2.7634444417,0.0,2.7634444417,2.7634444417,0,2.7634444417,0.0,0.0,0.0,131.86,61.5634444417,-67.26,91.1809480732,2.7634444417,0,2.7634444417,58.8,-67.26,89.3383881654,123.41,62.1034444417,-14.13,63.6906171388,2.7634444417,0,2.7634444417,59.34,-14.13,60.999118846100004,131.54
2021-02-05 04:30:00,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,131.99,60.5913333307,-67.57,90.7580000594,2.6813333307000002,0,2.6813333307000002,57.91,-67.57,88.9902972239,123.53,61.1313333307,-14.33,62.7884449145,2.6813333307000002,0,2.6813333307000002,58.45,-14.33,60.1809886924,131.64
2021-02-05 05:00:00,2.6511111085,0.0,2.6511111085,2.6511111085,0,2.6511111085,0.0,0.0,0.0,131.99,59.0111111085,-67.38,89.5677153569,2.6511111085,0,2.6511111085,56.36,-67.38,87.8436907239,123.53,59.5511111085,-14.17,61.2137544532,2.6511111085,0,2.6511111085,56.9,-14.17,58.6378623417,131.64
2021-02-05 05:30:00,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,131.78,58.4091111085,-66.67,88.6369740034,2.6291111085,0,2.6291111085,55.78,-66.67,86.9269653215,123.14,58.9591111085,-13.65,60.5185862583,2.6291111085,0,2.6291111085,56.33,-13.65,57.9602570733,131.34
2021-02-05 06:00:00,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,131.4,61.1745555529,-66.19,90.1301411687,2.6445555529,0,2.6445555529,58.53,-66.19,88.3565334313,122.8,61.7045555529,-13.46,63.1555522182,2.6445555529,0,2.6445555529,59.06,-13.46,60.5743774215,130.98
2021-02-05 06:30:00,5.0547777727,0.0,5.0547777727,5.0547777727,0,5.0547777727,0.0,0.0,0.0,131.29,65.7447777727,-55.3,85.909637436,5.0547777727,0,5.0547777727,60.69,-55.3,82.1058225706,122.94,66.1547777727,-16.34,68.1428662602,5.0547777727,0,5.0547777727,61.1,-16.34,63.2471785932,131.18
2021-02-05 07:00:00,5.9097777719,0.0,5.9097777719,5.9097777719,0,5.9097777719,0.0,0.0,0.0,132.0,70.3397777719,-35.56,78.8174976575,5.9097777719,0,5.9097777719,64.43,-35.56,73.5917012984,124.56,70.4997777719,-26.06,75.1621065823,5.9097777719,0,5.9097777719,64.59,-26.06,69.6490610131,132.83
2021-02-05 07:30:00,5.8083333275,0.0,5.8083333275,5.8083333275,0,5.8083333275,0.0,0.0,0.0,131.76,76.1783333275,-25.83,80.4383451381,5.8083333275,0,5.8083333275,70.37,-25.83,74.9608284373,124.67,76.2483333275,-29.44,81.7344599005,5.8083333275,0,5.8083333275,70.44,-29.44,76.3446605861,132.91
2021-02-05 08:00:00,4.0296666626,0.0,4.0296666626,4.0296666626,0,4.0296666626,0.0,0.0,0.0,131.44,82.6396666626,-22.96,85.7699020992,4.0296666626,0,4.0296666626,78.61,-22.96,81.8944057918,124.01,82.7096666626,-26.49,86.8481954876,4.0296666626,0,4.0296666626,78.68,-26.49,83.0196512881,132.27
2021-02-05 08:30:00,2.8956666638,0.0,2.8956666638,2.8956666638,0,2.8956666638,0.0,0.0,0.0,131.03,84.9656666638,-19.66,87.2105504605,2.8956666638,0,2.8956666638,82.07,-19.66,84.3919457057,123.21,85.0556666638,-23.15,88.1498095949,2.8956666638,0,2.8956666638,82.16,-23.15,85.3591711534,131.51
2021-02-05 09:00:00,4.9638888839,0.0,4.9638888839,4.9638888839,0,4.9638888839,0.0,0.0,0.0,131.03,86.7938888839,-19.24,88.9008253482,4.9638888839,0,4.9638888839,81.83,-19.24,84.0614447889,123.21,86.8738888839,-22.73,89.7982487013,4.9638888839,0,4.9638888839,81.91,-22.73,85.0052998348,131.51
2021-02-05 09:30:00,7.8743333255,0.0,7.8743333255,7.8743333255,0,7.8743333255,0.0,0.0,0.0,131.03,87.1343333255,-18.84,89.1478414998,7.8743333255,0,7.8743333255,79.26,-18.84,81.4683570474,123.21,87.2043333255,-22.33,90.0179129437,7.8743333255,0,7.8743333255,79.33,-22.33,82.4128497262,131.51
2021-02-05 10:00:00,9.0033333243,0.0,9.0033333243,9.0033333243,0,9.0033333243,0.0,0.0,0.0,131.28,87.2733333243,-18.27,89.1651703836,9.0033333243,0,9.0033333243,78.27,-18.27,80.3740368527,123.35,87.3633333243,-21.78,90.0373278676,9.0033333243,0,9.0033333243,78.36,-21.78,81.3305477665,131.67
2021-02-05 10:30:00,10.6825555449,0.0,10.6825555449,10.6825555449,0,10.6825555449,0.0,0.0,0.0,131.57,88.8925555449,-18.12,90.7205645446,10.6825555449,0,10.6825555449,78.21,-18.12,80.2816199388,123.65,88.9625555449,-21.65,91.55904537,10.6825555449,0,10.6825555449,78.28,-21.65,81.2187225952,131.88
2021-02-05 11:00:00,12.0557777657,0.0,12.0557777657,12.0557777657,0,12.0557777657,0.0,0.0,0.0,131.57,84.8457777657,-19.34,87.0220753871,12.0557777657,0,12.0557777657,72.79,-19.34,75.3154678668,123.92,84.9157777657,-22.88,87.9442079591,12.0557777657,0,12.0557777657,72.86,-22.88,76.3680168657,132.11
2021-02-05 11:30:00,11.6207777662,0.0,11.6207777662,11.6207777662,0,11.6207777662,0.0,0.0,0.0,131.57,84.4707777662,-19.45,86.6811098015,11.6207777662,0,11.6207777662,72.85,-19.45,75.401757274,123.92,84.5607777662,-22.99,87.6302757979,11.6207777662,0,11.6207777662,72.94,-22.99,76.4773410887,132.11
2021-02-05 12:00:00,11.5511110996,0.0,11.5511110996,11.5511110996,0,11.5511110996,0.0,0.0,0.0,131.78,81.4511110996,-20.07,83.8873554199,11.5511110996,0,11.5511110996,69.9,-20.07,72.7242387379,124.21,81.5311110996,-23.63,84.8863886446,11.5511110996,0,11.5511110996,69.98,-23.63,73.861879884,132.41
2021-02-05 12:30:00,14.476999985500001,0.0,14.476999985500001,14.476999985500001,0,14.476999985500001,0.0,0.0,0.0,131.6,83.5569999855,-19.58,85.8204442227,14.476999985500001,0,14.476999985500001,69.08,-19.58,71.8012729692,123.97,83.6269999855,-23.12,86.7641027533,14.476999985500001,0,14.476999985500001,69.15,-23.12,72.9126662522,132.18
2021-02-05 13:00:00,13.0373333203,0.0,13.0373333203,13.0373333203,0,13.0373333203,0.0,0.0,0.0,131.6,84.0573333203,-20.2,86.4504209644,13.0373333203,0,13.0373333203,71.02,-20.2,73.8368498786,123.97,84.1473333203,-23.75,87.4347539879,13.0373333203,0,13.0373333203,71.11,-23.75,74.9712918389,132.18
2021-02-05 13:30:00,10.1124444343,0.0,10.1124444343,10.1124444343,0,10.1124444343,0.0,0.0,0.0,131.92,83.6124444343,-21.02,86.2141593028,10.1124444343,0,10.1124444343,73.5,-21.02,76.4466506788,124.42,83.7124444343,-24.59,87.2493063191,10.1124444343,0,10.1124444343,73.6,-24.59,77.5991501242,132.61
2021-02-05 14:00:00,9.4827777683,0.0,9.4827777683,9.4827777683,0,9.4827777683,0.0,0.0,0.0,132.1,82.3527777683,-22.32,85.3238677402,9.4827777683,0,9.4827777683,72.87,-22.32,76.2116743026,124.79,82.4427777683,-25.91,86.4183991182,9.4827777683,0,9.4827777683,72.96,-25.91,77.4240899204,132.92
2021-02-05 14:30:00,9.7319999903,0.0,9.7319999903,9.7319999903,0,9.7319999903,0.0,0.0,0.0,132.44,80.9319999903,-22.94,84.1203436894,9.7319999903,0,9.7319999903,71.2,-22.94,74.8043020153,124.79,81.1019999903,-27.24,85.5543803813,9.7319999903,0,9.7319999903,71.37,-27.24,76.391717483,132.92
2021-02-05 15:00:00,9.5536666571,0.0,9.5536666571,9.5536666571,0,9.5536666571,0.0,0.0,0.0,134.63,78.3436666571,-28.6,83.400780004,9.5536666571,0,9.5536666571,68.79,-28.6,74.4984838772,123.87,79.0836666571,-34.67,86.3494946826,9.5536666571,0,9.5536666571,69.53,-34.67,77.6944644103,131.87
2021-02-05 15:30:00,8.3699999916,0.0,8.3699999916,8.3699999916,0,8.3699999916,0.0,0.0,0.0,134.54,78.7599999916,-28.06,83.6092171874,8.3699999916,0,8.3699999916,70.39,-28.06,75.7767490725,123.76,79.5199999916,-34.13,86.5348906434,8.3699999916,0,8.3699999916,71.15,-34.13,78.912479368,131.87
2021-02-05 16:00:00,10.5278888784,0.0,10.5278888784,10.5278888784,0,10.5278888784,0.0,0.0,0.0,134.44,78.5778888784,-29.26,83.8488653506,10.5278888784,0,10.5278888784,68.05,-29.26,74.0739502119,123.76,79.3278888784,-35.33,86.8396387251,10.5278888784,0,10.5278888784,68.8,-35.33,77.3411203694,131.87
2021-02-05 16:30:00,8.422444436,0.0,8.422444436,8.422444436,0,8.422444436,0.0,0.0,0.0,133.87,84.422444436,-27.25,88.7113951223,8.422444436,0,8.422444436,76.0,-27.25,80.7376151493,123.01,85.232444436,-33.21,91.473896192,8.422444436,0,8.422444436,76.81,-33.21,83.6820183791,131.08
2021-02-05 17:00:00,6.3407777714,0.0,6.3407777714,6.3407777714,0,6.3407777714,0.0,0.0,0.0,132.74,90.9107777714,-21.52,93.4231230211,6.3407777714,0,6.3407777714,84.57,-21.52,87.2650863748,121.86,91.7807777714,-28.14,95.9977643924,6.3407777714,0,6.3407777714,85.44,-28.14,89.9547286139,129.94
2021-02-05 17:30:00,10.0204444344,0.0,10.0204444344,10.0204444344,0,10.0204444344,0.0,0.0,0.0,130.61,98.7404444344,-6.5600000000000005,98.9581172371,10.0204444344,0,10.0204444344,88.72,-6.5600000000000005,88.9621942175,123.42,99.9604444344,-28.11,103.8376740472,10.0204444344,0,10.0204444344,89.94,-28.11,94.2304393495,131.56
2021-02-05 18:00:00,11.1332222111,0.0,11.1332222111,11.1332222111,0,11.1332222111,0.0,0.0,0.0,130.61,104.3732222111,-8.48,104.717142411,11.1332222111,0,11.1332222111,93.24,-8.48,93.6248257675,123.59,105.6932222111,-30.11,109.8984500408,11.1332222111,0,11.1332222111,94.56,-30.11,99.2381262419,131.73
2021-02-05 18:30:00,11.228222211,0.0,11.228222211,11.228222211,0,11.228222211,0.0,0.0,0.0,130.61,104.778222211,-8.73,105.1412799508,11.228222211,0,11.228222211,93.55,-8.73,93.9564548075,123.69,106.088222211,-30.39,110.3551674906,11.228222211,0,11.228222211,94.86,-30.39,99.6090944643,131.73
2021-02-05 19:00:00,9.6842222125,0.0,9.6842222125,9.6842222125,0,9.6842222125,0.0,0.0,0.0,130.9,101.0542222125,-9.86,101.5341096725,9.6842222125,0,9.6842222125,91.37,-9.86,91.900470619,124.07,102.3442222125,-31.67,107.1322954122,9.6842222125,0,9.6842222125,92.66,-31.67,97.9227476126,132.23
2021-02-05 19:30:00,9.329333324,0.0,9.329333324,9.329333324,0,9.329333324,0.0,0.0,0.0,132.49,97.289333324,-24.09,100.2274537172,9.329333324,0,9.329333324,87.96,-24.09,91.1991759831,124.28,97.989333324,-33.71,103.6256413504,9.329333324,0,9.329333324,88.66,-33.71,94.8523046636,132.38
2021-02-05 20:00:00,6.9946666597,0.0,6.9946666597,6.9946666597,0,6.9946666597,0.0,0.0,0.0,132.66,89.3346666597,-65.57,110.8156467616,6.9946666597,0,6.9946666597,82.34,-65.57,105.2582562082,122.42,90.2946666597,-17.56,91.9863056503,6.9946666597,0,6.9946666597,83.3,-17.56,85.1307441527,130.46
2021-02-05 20:30:00,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,132.22,86.7058888854,-64.86,108.2807959308,3.4858888854,0,3.4858888854,83.22,-64.86,105.5101322149,122.25,87.4858888854,-12.41,88.3616933635,3.4858888854,0,3.4858888854,84.0,-12.41,84.911766558,130.36
2021-02-05 21:00:00,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,131.71,84.1266666633,-56.91,101.5679287171,3.3266666633,0,3.3266666633,80.8,-56.91,98.8300971364,123.94,84.2766666633,-3.21,84.3377770864,3.3266666633,0,3.3266666633,80.95,-3.21,81.0136198426,132.07
2021-02-05 21:30:00,4.0948888848,0.0,4.0948888848,4.0948888848,0,4.0948888848,0.0,0.0,0.0,131.71,77.7148888848,-58.63,97.3502997138,4.0948888848,0,4.0948888848,73.62,-58.63,94.1136616013,124.26,77.8948888848,-4.8100000000000005,78.0432560467,4.0948888848,0,4.0948888848,73.8,-4.8100000000000005,73.9565825333,132.36
