Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-05 22:00:00,3.3035555523,0.0,3.3035555523,3.3035555523,0,3.3035555523,0.0,0.0,0.0,131.84,76.0435555523,-59.25,96.4011661809,3.3035555523,0,3.3035555523,72.74,-59.25,93.8172164371,124.43,76.2135555523,-5.31,76.3983124808,3.3035555523,0,3.3035555523,72.91,-5.31,73.1031066371,132.49
2021-02-05 22:30:00,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,131.53,70.9711111083,-56.61,90.7832072134,2.8311111083,0,2.8311111083,68.14,-56.61,88.5875369338,123.92,71.1811111083,-3.12,71.2494559882,2.8311111083,0,2.8311111083,68.35,-3.12,68.4211728926,131.97
2021-02-05 23:00:00,3.1665555524,0.0,3.1665555524,3.1665555524,0,3.1665555524,0.0,0.0,0.0,130.49,65.6465555524,-55.55,85.9957717326,3.1665555524,0,3.1665555524,62.48,-55.55,83.6035459774,122.94,65.8665555524,-2.89,65.929926743,3.1665555524,0,3.1665555524,62.7,-2.89,62.7665683306,130.99
2021-02-05 23:30:00,4.6757777731,0.0,4.6757777731,4.6757777731,0,4.6757777731,0.0,0.0,0.0,130.93,65.7557777731,-56.96,86.995769498,4.6757777731,0,4.6757777731,61.08,-56.96,83.5177106966,123.46,65.9757777731,-3.87,66.0891833265,4.6757777731,0,4.6757777731,61.3,-3.87,61.4220392042,131.54
2021-02-06 00:00:00,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,131.26,63.9647777747,-57.81,86.2176831965,3.0847777747,0,3.0847777747,60.88,-57.81,83.9545740267,123.93,64.1747777747,-4.45,64.3288784484,3.0847777747,0,3.0847777747,61.09,-4.45,61.2518620125,131.96
2021-02-06 00:30:00,2.5681111085,0.0,2.5681111085,2.5681111085,0,2.5681111085,0.0,0.0,0.0,130.41,68.7481111085,-55.1,88.1039884511,2.5681111085,0,2.5681111085,66.18,-55.1,86.1150532718,122.69,68.9381111085,-2.62,68.9878798284,2.5681111085,0,2.5681111085,66.37,-2.62,66.4216929926,130.79
2021-02-06 01:00:00,2.4277777754,0.0,2.4277777754,2.4277777754,0,2.4277777754,0.0,0.0,0.0,130.25,70.3377777754,-55.05,89.3191215943,2.4277777754,0,2.4277777754,67.91,-55.05,87.4200812171,122.44,70.5177777754,-2.67,70.5683065007,2.4277777754,0,2.4277777754,68.09,-2.67,68.1423289887,130.62
2021-02-06 01:30:00,2.4135555531,0.0,2.4135555531,2.4135555531,0,2.4135555531,0.0,0.0,0.0,131.22,69.1335555531,-56.3,89.1579413368,2.4135555531,0,2.4135555531,66.72,-56.3,87.2997617408,123.52,69.3335555531,-3.15,69.4050749271,2.4135555531,0,2.4135555531,66.92,-3.15,66.9940960085,131.73
2021-02-06 02:00:00,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,131.73,66.9695555531,-57.18,88.0594899541,2.4995555531,0,2.4995555531,64.47,-57.18,86.1738550838,124.07,67.1795555531,-3.6,67.2759443212,2.4995555531,0,2.4995555531,64.68,-3.6,64.780108058,132.28
2021-02-06 02:30:00,2.5167777753,0.0,2.5167777753,2.5167777753,0,2.5167777753,0.0,0.0,0.0,132.78,66.0967777753,-53.71,85.1677646312,2.5167777753,0,2.5167777753,63.58,-53.71,83.2296852091,124.66,66.3267777753,0.4,66.3279839136,2.5167777753,0,2.5167777753,63.81,0.4,63.8112537097,132.91
2021-02-06 03:00:00,3.1086666636,0.0,3.1086666636,3.1086666636,0,3.1086666636,0.0,0.0,0.0,131.41,63.3486666636,-51.43,81.5971719366,3.1086666636,0,3.1086666636,60.24,-51.43,79.2079699273,123.2,63.5786666636,1.3599999999999999,63.5932107596,3.1086666636,0,3.1086666636,60.47,1.3599999999999999,60.4852916005,131.43
2021-02-06 03:30:00,3.0302222192,0.0,3.0302222192,3.0302222192,0,3.0302222192,0.0,0.0,0.0,132.08,61.5902222192,-52.22,80.748274737,3.0302222192,0,3.0302222192,58.56,-52.22,78.4614682503,123.92,61.8302222192,1.1,61.840006304,3.0302222192,0,3.0302222192,58.8,1.1,58.8102882156,132.15
2021-02-06 04:00:00,2.3816666643,0.0,2.3816666643,2.3816666643,0,2.3816666643,0.0,0.0,0.0,132.9,59.3616666643,-53.34,79.8057834318,2.3816666643,0,2.3816666643,56.98,-53.34,78.0504708506,124.78,59.6116666643,0.72,59.6160146479,2.3816666643,0,2.3816666643,57.23,0.72,57.2345289139,133.04
2021-02-06 04:30:00,2.4615555531,0.0,2.4615555531,2.4615555531,0,2.4615555531,0.0,0.0,0.0,133.15,57.8315555531,-54.39,79.3899295735,2.4615555531,0,2.4615555531,55.37,-54.39,77.6151338336,125.11,58.0915555531,0.0,58.0915555531,2.4615555531,0,2.4615555531,55.63,0.0,55.63,133.37
2021-02-06 05:00:00,2.5374444419,0.0,2.5374444419,2.5374444419,0,2.5374444419,0.0,0.0,0.0,133.26,56.6174444419,-54.66,78.6972084329,2.5374444419,0,2.5374444419,54.08,-54.66,76.8918851375,125.22,56.9074444419,-0.1,56.9075323038,2.5374444419,0,2.5374444419,54.37,-0.1,54.3700919624,133.53
2021-02-06 05:30:00,2.4739999975,0.0,2.4739999975,2.4739999975,0,2.4739999975,0.0,0.0,0.0,133.02,57.0539999975,-54.41,78.8391210993,2.4739999975,0,2.4739999975,54.58,-54.41,77.0676618304,125.0,57.3239999975,-0.05,57.3240218034,2.4739999975,0,2.4739999975,54.85,-0.05,54.8500227894,133.26
2021-02-06 06:00:00,2.4262222198,0.0,2.4262222198,2.4262222198,0,2.4262222198,0.0,0.0,0.0,132.66,57.5462222198,-54.1,78.9834013687,2.4262222198,0,2.4262222198,55.12,-54.1,77.2335704212,124.61,57.8062222198,-0.07,57.8062646028,2.4262222198,0,2.4262222198,55.38,-0.07,55.3800442398,132.9
2021-02-06 06:30:00,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,131.41,60.788444442,-51.54,79.6969671799,2.448444442,0,2.448444442,58.34,-51.54,77.8455342329,123.16,61.018444442,1.28,61.0318684141,2.448444442,0,2.448444442,58.57,1.28,58.583985013,131.47
2021-02-06 07:00:00,2.5104444419,0.0,2.5104444419,2.5104444419,0,2.5104444419,0.0,0.0,0.0,130.78,62.4904444419,-50.31,80.2256302347,2.5104444419,0,2.5104444419,59.98,-50.31,78.2859917227,122.47,62.7004444419,1.9300000000000002,62.7301413454,2.5104444419,0,2.5104444419,60.19,1.9300000000000002,60.2209348981,130.75
2021-02-06 07:30:00,2.4842222197,0.0,2.4842222197,2.4842222197,0,2.4842222197,0.0,0.0,0.0,130.65,64.1142222197,-39.56,75.3367578997,2.4842222197,0,2.4842222197,61.63,-39.56,73.2342167296,123.0,64.1942222197,-4.89,64.3802008881,2.4842222197,0,2.4842222197,61.71,-4.89,61.9034425537,131.36
2021-02-06 08:00:00,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,132.19,66.3383333308,-35.73,75.3485724424,2.5283333308,0,2.5283333308,63.81,-35.73,73.1324073171,124.88,66.3583333308,-8.7,66.9262161073,2.5283333308,0,2.5283333308,63.83,-8.7,64.420174635,133.29
2021-02-06 08:30:00,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,131.63,69.6157777742,-34.9,77.8740426273,3.5457777742000003,0,3.5457777742000003,66.07,-34.9,74.7211810667,124.25,69.6357777742,-8.09,70.1041343019,3.5457777742000003,0,3.5457777742000003,66.09,-8.09,66.5833027117,132.64
2021-02-06 09:00:00,6.3342222159,0.0,6.3342222159,6.3342222159,0,6.3342222159,0.0,0.0,0.0,131.51,71.4842222159,-33.91,79.1194168698,6.3342222159,0,6.3342222159,65.15,-33.91,73.4466513872,124.04,71.4842222159,-7.13,71.8389234734,6.3342222159,0,6.3342222159,65.15,-7.13,65.5389914478,132.44
2021-02-06 09:30:00,9.4552222128,0.0,9.4552222128,9.4552222128,0,9.4552222128,0.0,0.0,0.0,131.73,72.7652222128,-33.58,80.1398400527,9.4552222128,0,9.4552222128,63.31,-33.58,71.6643042246,124.27,72.8152222128,-6.73,73.1255734056,9.4552222128,0,9.4552222128,63.36,-6.73,63.7164225298,132.68
2021-02-06 10:00:00,16.3277777615,0.0,16.3277777615,16.3277777615,0,16.3277777615,0.0,0.0,0.0,132.44,68.8477777615,-34.69,77.093531523,16.3277777615,0,16.3277777615,52.52,-34.69,62.9424062139,125.19,68.9277777615,-7.52,69.3367791805,16.3277777615,0,16.3277777615,52.6,-7.52,53.1348322666,133.54
2021-02-06 10:30:00,17.369333316,0.0,17.369333316,17.369333316,0,17.369333316,0.0,0.0,0.0,132.77,67.139333316,-45.7,81.2168706496,17.369333316,0,17.369333316,49.77,-45.7,67.5688012325,124.62,67.229333316,-6.71,67.5633581027,17.369333316,0,17.369333316,49.86,-6.71,50.3094792261,132.93
2021-02-06 11:00:00,19.7233333136,0.0,19.7233333136,19.7233333136,0,19.7233333136,0.0,0.0,0.0,133.24,63.8533333136,-72.39,96.5275104582,19.7233333136,0,19.7233333136,44.13,-72.39,84.7807112497,123.23,64.0933333136,-0.03,64.0933403346,19.7233333136,0,19.7233333136,44.37,-0.03,44.370010142,131.55
2021-02-06 11:30:00,24.3475555312,0.0,24.3475555312,24.3475555312,0,24.3475555312,0.0,0.0,0.0,133.66,63.2675555312,-72.24,96.0281270404,24.3475555312,0,24.3475555312,38.92,-72.24,82.0571995623,123.66,63.5875555312,0.54,63.5898483913,24.3475555312,0,24.3475555312,39.24,0.54,39.2437154204,131.92
2021-02-06 12:00:00,23.4072221988,0.0,23.4072221988,23.4072221988,0,23.4072221988,0.0,0.0,0.0,133.53,65.1272221988,-68.99,94.8745232996,23.4072221988,0,23.4072221988,41.72,-68.99,80.6236844854,123.24,65.3972221988,3.3,65.4804296819,23.4072221988,0,23.4072221988,41.99,3.3,42.1194741183,131.48
2021-02-06 12:30:00,15.4627777623,0.0,15.4627777623,15.4627777623,0,15.4627777623,0.0,0.0,0.0,133.28,69.9327777623,-67.68,97.3199661198,15.4627777623,0,15.4627777623,54.47,-67.68,86.8767132205,122.89,69.9927777623,4.17,70.1168869737,15.4627777623,0,15.4627777623,54.53,4.17,54.6892110018,131.06
2021-02-06 13:00:00,16.2164444282,0.0,16.2164444282,16.2164444282,0,16.2164444282,0.0,0.0,0.0,133.28,70.1864444282,-68.24,97.8919536095,16.2164444282,0,16.2164444282,53.97,-68.24,87.0026350176,123.0,70.2764444282,3.66,70.3716863623,16.2164444282,0,16.2164444282,54.06,3.66,54.1837540228,131.16
2021-02-06 13:30:00,15.3068888736,0.0,15.3068888736,15.3068888736,0,15.3068888736,0.0,0.0,0.0,133.4,72.8168888736,-67.73,99.4467304904,15.3068888736,0,15.3068888736,57.51,-67.73,88.8524225894,123.0,72.8368888736,4.27,72.9619440584,15.3068888736,0,15.3068888736,57.53,4.27,57.6882466366,131.16
2021-02-06 14:00:00,12.1638888767,0.0,12.1638888767,12.1638888767,0,12.1638888767,0.0,0.0,0.0,133.71,73.8838888767,-67.78,100.2644375417,12.1638888767,0,12.1638888767,61.72,-67.78,91.670533979,123.22,73.8438888767,4.54,73.983319231,12.1638888767,0,12.1638888767,61.68,4.54,61.8468592574,131.39
2021-02-06 14:30:00,11.7184444327,0.0,11.7184444327,11.7184444327,0,11.7184444327,0.0,0.0,0.0,133.84,75.0184444327,-68.09,101.3114756832,11.7184444327,0,11.7184444327,63.3,-68.09,92.9684790668,123.37,74.9784444327,4.27,75.0999336188,11.7184444327,0,11.7184444327,63.26,4.27,63.403947038,131.51
2021-02-06 15:00:00,7.9472222143,0.0,7.9472222143,7.9472222143,0,7.9472222143,0.0,0.0,0.0,133.84,74.9472222143,-68.36,101.4405033388,7.9472222143,0,7.9472222143,67.0,-68.36,95.71880484,123.24,74.8472222143,4.01,74.9545647255,7.9472222143,0,7.9472222143,66.9,4.01,67.0200723664,131.43
2021-02-06 15:30:00,6.0448888828,0.0,6.0448888828,6.0448888828,0,6.0448888828,0.0,0.0,0.0,133.29,75.5848888828,-67.91,101.6112372104,6.0448888828,0,6.0448888828,69.54,-67.91,97.198660999,122.78,75.4248888828,3.93,75.5272054494,6.0448888828,0,6.0448888828,69.38,3.93,69.4912174307,130.93
2021-02-06 16:00:00,4.8019999952,0.0,4.8019999952,4.8019999952,0,4.8019999952,0.0,0.0,0.0,132.63,78.5419999952,-65.61,102.3402064843,4.8019999952,0,4.8019999952,73.74,-65.61,98.702885976,121.98,78.3119999952,5.37,78.4958995314,4.8019999952,0,4.8019999952,73.51,5.37,73.7058817192,130.11
2021-02-06 16:30:00,7.0188888819,0.0,7.0188888819,7.0188888819,0,7.0188888819,0.0,0.0,0.0,131.74,85.6888888819,-48.73,98.5758519,7.0188888819,0,7.0188888819,78.67,-48.73,92.539622865,122.53,85.7288888819,7.28,86.0374382982,7.0188888819,0,7.0188888819,78.71,7.28,79.0459518255,130.71
2021-02-06 17:00:00,7.9918888809,0.0,7.9918888809,7.9918888809,0,7.9918888809,0.0,0.0,0.0,131.06,90.3718888809,-47.82,102.2439763502,7.9918888809,0,7.9918888809,82.38,-47.82,95.2534345837,122.43,90.5018888809,4.61,90.6192252837,7.9918888809,0,7.9918888809,82.51,4.61,82.6386846459,130.56
2021-02-06 17:30:00,7.5294444369,0.0,7.5294444369,7.5294444369,0,7.5294444369,0.0,0.0,0.0,130.61,100.0594444369,-23.35,102.747821977,7.5294444369,0,7.5294444369,92.53,-23.35,95.43072566,122.8,99.9094444369,-3.71,99.9783035848,7.5294444369,0,7.5294444369,92.38,-3.71,92.4544671717,130.96
2021-02-06 18:00:00,9.0937777687,0.0,9.0937777687,9.0937777687,0,9.0937777687,0.0,0.0,0.0,130.61,103.9937777687,-7.87,104.2911439893,9.0937777687,0,9.0937777687,94.9,-7.87,95.2257680463,123.52,103.6937777687,-10.72,104.2464289457,9.0937777687,0,9.0937777687,94.6,-10.72,95.2054536253,131.73
2021-02-06 18:30:00,9.1069999909,0.0,9.1069999909,9.1069999909,0,9.1069999909,0.0,0.0,0.0,130.76,102.3469999909,-8.44,102.6944107882,9.1069999909,0,9.1069999909,93.24,-8.44,93.62121127180001,123.68,102.0669999909,-11.3,102.6906153801,9.1069999909,0,9.1069999909,92.96,-11.3,93.6442822601,131.89
2021-02-06 19:00:00,7.3746666593,0.0,7.3746666593,7.3746666593,0,7.3746666593,0.0,0.0,0.0,130.87,99.5446666593,-10.45,100.0916737811,7.3746666593,0,7.3746666593,92.17,-10.45,92.7605056045,124.01,99.2746666593,-13.34,100.1669358637,7.3746666593,0,7.3746666593,91.9,-13.34,92.8631552339,132.25
2021-02-06 19:30:00,7.2759999927,0.0,7.2759999927,7.2759999927,0,7.2759999927,0.0,0.0,0.0,131.86,94.0859999927,-14.59,95.2105219744,7.2759999927,0,7.2759999927,86.81,-14.59,88.0275195606,125.01,93.9559999927,-18.17,95.6968068152,7.2759999927,0,7.2759999927,86.68,-18.17,88.5639390497,133.19
2021-02-06 20:00:00,6.2037777716,0.0,6.2037777716,6.2037777716,0,6.2037777716,0.0,0.0,0.0,132.11,88.9437777716,-34.36,95.349909304,6.2037777716,0,6.2037777716,82.74,-34.36,89.5908321203,122.89,89.4937777716,-28.74,93.9953395644,6.2037777716,0,6.2037777716,83.29,-28.74,88.1090897694,131.02
2021-02-06 20:30:00,2.727777775,0.0,2.727777775,2.727777775,0,2.727777775,0.0,0.0,0.0,130.91,82.177777775,-51.22,96.8332358235,2.727777775,0,2.727777775,79.45,-51.22,94.5293123851,122.25,82.407777775,-1.6800000000000002,82.4249005933,2.727777775,0,2.727777775,79.68,-1.6800000000000002,79.6977088755,130.47
2021-02-06 21:00:00,2.7147777751,0.0,2.7147777751,2.7147777751,0,2.7147777751,0.0,0.0,0.0,131.1,75.8947777751,-51.95,91.971842395,2.7147777751,0,2.7147777751,73.18,-51.95,89.7447207361,122.91,76.1047777751,0.89,76.1099816068,2.7147777751,0,2.7147777751,73.39,0.89,73.3953963134,131.13
2021-02-06 21:30:00,2.6832222195,0.0,2.6832222195,2.6832222195,0,2.6832222195,0.0,0.0,0.0,132.02,72.9732222195,-51.47,89.2986677454,2.6832222195,0,2.6832222195,70.29,-51.47,87.1197164826,123.69,73.1832222195,2.03,73.2113714831,2.6832222195,0,2.6832222195,70.5,2.03,70.5292201857,131.95
2021-02-06 22:00:00,2.684666664,0.0,2.684666664,2.684666664,0,2.684666664,0.0,0.0,0.0,131.8,70.134666664,-50.19,86.2433044825,2.684666664,0,2.684666664,67.45,-50.19,84.0746013966,123.41,70.354666664,3.01,70.4190259901,2.684666664,0,2.684666664,67.67,3.01,67.7369101746,131.67
2021-02-06 22:30:00,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,132.0,66.1819999974,-52.93,84.7445692871,2.6419999974,0,2.6419999974,63.54,-52.93,82.6977418071,123.92,66.4219999974,0.67,66.4253790629,2.6419999974,0,2.6419999974,63.78,0.67,63.7835190312,132.15
2021-02-06 23:00:00,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,131.88,61.1045555529,-56.63,83.3110053313,2.6445555529,0,2.6445555529,58.46,-56.63,81.3912065275,124.22,61.3545555529,-2.75,61.4161541217,2.6445555529,0,2.6445555529,58.71,-2.75,58.7743702646,132.46
2021-02-06 23:30:00,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,132.96,59.7056666638,-58.68,83.7144493607,2.8456666638,0,2.8456666638,56.86,-58.68,81.709252842,124.31,60.1656666638,-5.24,60.393418889,2.8456666638,0,2.8456666638,57.32,-5.24,57.5590131952,132.55
2021-02-07 00:00:00,2.8243333305,0.0,2.8243333305,2.8243333305,0,2.8243333305,0.0,0.0,0.0,133.48,56.7743333305,-66.84,87.6978364906,2.8243333305,0,2.8243333305,53.95,-66.84,85.8963800169,122.96,57.6343333305,-14.31,59.384278041,2.8243333305,0,2.8243333305,54.81,-14.31,56.6472611871,131.16
2021-02-07 00:30:00,2.8253333305,0.0,2.8253333305,2.8253333305,0,2.8253333305,0.0,0.0,0.0,130.66,65.7153333305,-53.42,84.6888507109,2.8253333305,0,2.8253333305,62.89,-53.42,82.515746982,122.18,65.9953333305,-0.78,65.9999425864,2.8253333305,0,2.8253333305,63.17,-0.78,63.1748153935,130.43
2021-02-07 01:00:00,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,130.52,67.030777775,-54.01,86.0825491556,2.770777775,0,2.770777775,64.26,-54.01,83.9430026863,122.54,67.240777775,-1.31,67.2535374221,2.770777775,0,2.770777775,64.47,-1.31,64.4833079176,130.84
2021-02-07 01:30:00,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,131.84,65.2746666639,-55.62,85.7576032086,2.7646666639,0,2.7646666639,62.51,-55.62,83.6724835295,123.91,65.5246666639,-1.85,65.5507775806,2.7646666639,0,2.7646666639,62.76,-1.85,62.7872606505,132.23
2021-02-07 02:00:00,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,131.84,63.4396666639,-60.05,87.353270153,2.7696666639,0,2.7696666639,60.67,-60.05,85.363056412,123.05,63.5696666639,-0.07,63.5697052043,2.7696666639,0,2.7696666639,60.8,-0.07,60.800040296,131.32
2021-02-07 02:30:00,2.7831111083,0.0,2.7831111083,2.7831111083,0,2.7831111083,0.0,0.0,0.0,130.73,63.7631111083,-51.99,82.2720756892,2.7831111083,0,2.7831111083,60.98,-51.99,80.1343902454,122.57,63.9931111083,0.62,63.9961144861,2.7831111083,0,2.7831111083,61.21,0.62,61.2131399293,130.85
2021-02-07 03:00:00,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,131.67,62.277777775,-52.83,81.6671935639,2.737777775,0,2.737777775,59.54,-52.83,79.5991237389,123.54,62.527777775,0.58,62.5304677216,2.737777775,0,2.737777775,59.79,0.58,59.7928131133,131.86
2021-02-07 03:30:00,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,132.61,59.8879999972,-54.59,81.0348113077,2.7579999971999998,0,2.7579999971999998,57.13,-54.59,79.0183839369,124.55,60.1479999972,-0.33,60.1489052574,2.7579999971999998,0,2.7579999971999998,57.39,-0.33,57.3909487637,132.9
2021-02-07 04:00:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.89,57.7698888861,-56.14,80.5546998127,2.8098888861,0,2.8098888861,54.96,-56.14,78.5639942976,125.03,58.0398888861,-1.63,58.0627729437,2.8098888861,0,2.8098888861,55.23,-1.63,55.2540478155,133.34
2021-02-07 04:30:00,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,131.53,55.8242222194,-55.09,78.4299170368,2.8342222194,0,2.8342222194,52.99,-55.09,76.4385256268,123.75,56.1142222194,-1.6800000000000002,56.1393652911,2.8342222194,0,2.8342222194,53.28,-1.6800000000000002,53.3064799063,131.97
2021-02-07 05:00:00,2.7225555528000003,0.0,2.7225555528000003,2.7225555528000003,0,2.7225555528000003,0.0,0.0,0.0,131.68,55.0025555528,-55.13,77.875529002,2.7225555528000003,0,2.7225555528000003,52.28,-55.13,75.9770708833,123.84,55.2825555528,-1.63,55.3065805167,2.7225555528000003,0,2.7225555528000003,52.56,-1.63,52.5852688497,132.11
2021-02-07 05:30:00,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,131.58,55.1155555529,-55.17,77.983673701,2.6855555529,0,2.6855555529,52.43,-55.17,76.1093542214,123.84,55.3955555529,-1.79,55.4244681978,2.6855555529,0,2.6855555529,52.71,-1.79,52.7403849057,132.11
2021-02-07 06:00:00,2.8006666639,0.0,2.8006666639,2.8006666639,0,2.8006666639,0.0,0.0,0.0,131.33,55.1006666639,-54.91,77.7894052349,2.8006666639,0,2.8006666639,52.3,-54.91,75.8313793887,123.55,55.3906666639,-1.69,55.416442086,2.8006666639,0,2.8006666639,52.59,-1.69,52.6171473951,131.79
2021-02-07 06:30:00,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,131.02,57.2391111083,-53.58,78.4036494079,2.7891111083,0,2.7891111083,54.45,-53.58,76.3912226633,123.11,57.5091111083,-0.64,57.5126721729,2.7891111083,0,2.7891111083,54.72,-0.64,54.7237425621,131.35
2021-02-07 07:00:00,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,132.27,58.9548888861,-54.14,80.0426044277,2.7548888861,0,2.7548888861,56.2,-54.14,78.0357584701,124.22,59.2148888861,-0.17,59.2151329121,2.7548888861,0,2.7548888861,56.46,-0.17,56.4602559328,132.54
2021-02-07 07:30:00,2.651666664,0.0,2.651666664,2.651666664,0,2.651666664,0.0,0.0,0.0,132.61,59.201666664,-54.18,80.2515403952,2.651666664,0,2.651666664,56.55,-54.18,78.3158662086,124.45,59.481666664,0.1,59.4817507235,2.651666664,0,2.651666664,56.83,0.1,56.8300879816,132.85
2021-02-07 08:00:00,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,132.1,60.9221111085,-53.51,81.0852867166,2.6321111085,0,2.6321111085,58.29,-53.51,79.126760328,123.95,61.1821111085,0.34,61.1830558218,2.6321111085,0,2.6321111085,58.55,0.34,58.5509871821,132.32
2021-02-07 08:30:00,2.8182222194,0.0,2.8182222194,2.8182222194,0,2.8182222194,0.0,0.0,0.0,131.08,64.7082222194,-51.84,82.9128435334,2.8182222194,0,2.8182222194,61.89,-51.84,80.7326309493,122.88,64.9382222194,1.12,64.9478799116,2.8182222194,0,2.8182222194,62.12,1.12,62.1300957669,131.2
2021-02-07 09:00:00,4.290333329,0.0,4.290333329,4.290333329,0,4.290333329,0.0,0.0,0.0,131.08,69.310333329,-45.43,82.8722342295,4.290333329,0,4.290333329,65.02,-45.43,79.318883628,122.88,69.530333329,-3.05,69.5971964439,4.290333329,0,4.290333329,65.24,-3.05,65.3112555384,131.2
2021-02-07 09:30:00,5.3604444391,0.0,5.3604444391,5.3604444391,0,5.3604444391,0.0,0.0,0.0,132.44,71.4104444391,-43.05,83.3831762107,5.3604444391,0,5.3604444391,66.05,-43.05,78.8410109017,122.04,72.0304444391,-17.84,74.2068091626,5.3604444391,0,5.3604444391,66.67,-17.84,69.015610553,130.44
2021-02-07 10:00:00,9.0594444354,0.0,9.0594444354,9.0594444354,0,9.0594444354,0.0,0.0,0.0,131.56,69.6294444354,-41.26,80.9360681796,9.0594444354,0,9.0594444354,60.57,-41.26,73.2878741676,121.11,70.2494444354,-16.38,72.1338259313,9.0594444354,0,9.0594444354,61.19,-16.38,63.3444591105,129.48
2021-02-07 10:30:00,12.023999988,0.0,12.023999988,12.023999988,0,12.023999988,0.0,0.0,0.0,131.65,68.253999988,-40.81,79.5239876664,12.023999988,0,12.023999988,56.23,-40.81,69.4785506469,121.11,68.853999988,-15.95,70.6772651872,12.023999988,0,12.023999988,56.83,-15.95,59.0258536575,129.48
2021-02-07 11:00:00,13.8103333195,0.0,13.8103333195,13.8103333195,0,13.8103333195,0.0,0.0,0.0,132.63,69.3903333195,-41.12,80.6589905602,13.8103333195,0,13.8103333195,55.58,-41.12,69.1374775357,122.18,69.9803333195,-15.95,71.7749925218,13.8103333195,0,13.8103333195,56.17,-15.95,58.3906790507,130.57
2021-02-07 11:30:00,12.8261110983,0.0,12.8261110983,12.8261110983,0,12.8261110983,0.0,0.0,0.0,132.51,69.9561110983,-40.94,81.0551730613,12.8261110983,0,12.8261110983,57.13,-40.94,70.2845680075,122.02,70.5661110983,-15.82,72.3176910274,12.8261110983,0,12.8261110983,57.74,-15.82,59.868021514,130.39
2021-02-07 12:00:00,14.0031110971,0.0,14.0031110971,14.0031110971,0,14.0031110971,0.0,0.0,0.0,131.89,69.2731110971,-41.55,80.778502221,14.0031110971,0,14.0031110971,55.27,-41.55,69.1460439939,121.56,69.8731110971,-16.66,71.8317983513,14.0031110971,0,14.0031110971,55.87,-16.66,58.3010505909,129.86
2021-02-07 12:30:00,13.9073333194,0.0,13.9073333194,13.9073333194,0,13.9073333194,0.0,0.0,0.0,131.54,76.0773333194,-28.2,81.135692793,13.9073333194,0,13.9073333194,62.17,-28.2,68.2667481282,123.51,76.0973333194,-11.68,76.9884831538,13.9073333194,0,13.9073333194,62.19,-11.68,63.2773142603,131.84
2021-02-07 13:00:00,19.5414444249,0.0,19.5414444249,19.5414444249,0,19.5414444249,0.0,0.0,0.0,133.26,75.1114444249,-33.15,82.1014712633,19.5414444249,0,19.5414444249,55.57,-33.15,64.7066256267,123.72,75.3114444249,-31.26,81.5414082621,19.5414444249,0,19.5414444249,55.77,-31.26,63.9334067605,131.97
2021-02-07 13:30:00,21.6764444228,0.0,21.6764444228,21.6764444228,0,21.6764444228,0.0,0.0,0.0,133.55,72.3764444228,-31.56,78.9581110924,21.6764444228,0,21.6764444228,50.7,-31.56,59.7203784315,123.19,72.9464444228,-37.7,82.112567576,21.6764444228,0,21.6764444228,51.27,-37.7,63.6388474126,131.4
2021-02-07 14:00:00,21.1724444233,0.0,21.1724444233,21.1724444233,0,21.1724444233,0.0,0.0,0.0,134.01,70.6924444233,-29.75,76.6973545733,21.1724444233,0,21.1724444233,49.52,-29.75,57.769307595,123.41,71.2324444233,-35.89,79.7631070014,21.1724444233,0,21.1724444233,50.06,-35.89,61.5962312159,131.65
2021-02-07 14:30:00,21.2083333121,0.0,21.2083333121,21.2083333121,0,21.2083333121,0.0,0.0,0.0,134.09,68.2583333121,-30.17,74.6286068914,21.2083333121,0,21.2083333121,47.05,-30.17,55.8921407713,123.52,68.7683333121,-36.34,77.7796841503,21.2083333121,0,21.2083333121,47.56,-36.34,59.8544000053,131.78
2021-02-07 15:00:00,19.9576666467,0.0,19.9576666467,19.9576666467,0,19.9576666467,0.0,0.0,0.0,134.09,67.3276666467,-30.86,74.0631777342,19.9576666467,0,19.9576666467,47.37,-30.86,56.5354446343,123.63,67.8576666467,-37.06,77.3182159826,19.9576666467,0,19.9576666467,47.9,-37.06,60.5628070684,131.89
2021-02-07 15:30:00,15.9714444285,0.0,15.9714444285,15.9714444285,0,15.9714444285,0.0,0.0,0.0,133.26,73.1314444285,-30.25,79.1408280485,15.9714444285,0,15.9714444285,57.16,-30.25,64.6709215954,122.78,73.7614444285,-36.32,82.2185689743,15.9714444285,0,15.9714444285,57.79,-36.32,68.2555968401,130.98
2021-02-07 16:00:00,9.8076666569,0.0,9.8076666569,9.8076666569,0,9.8076666569,0.0,0.0,0.0,132.55,80.0776666569,-27.69,84.729975789,9.8076666569,0,9.8076666569,70.27,-27.69,75.528862033,121.71,80.8376666569,-33.67,87.5693853497,9.8076666569,0,9.8076666569,71.03,-33.67,78.6061689691,129.89
2021-02-07 16:30:00,9.788222212400001,0.0,9.788222212400001,9.788222212400001,0,9.788222212400001,0.0,0.0,0.0,131.78,91.7682222124,-28.82,96.1873120948,9.788222212400001,0,9.788222212400001,81.98,-28.82,86.8982899717,123.05,90.9382222124,-13.97,92.0050061636,9.788222212400001,0,9.788222212400001,81.15,-13.97,82.3436907116,131.24
2021-02-07 17:00:00,8.0958657494,0.0,8.0958657494,8.0958657494,0,8.0958657494,0.0,0.0,0.0,130.8,99.3458657494,-22.7,101.9062855838,8.0958657494,0,8.0958657494,91.25,-22.7,94.0311251661,122.45,98.5558657494,-12.69,99.3694861294,8.0958657494,0,8.0958657494,90.46,-12.69,91.3457590696,130.66
2021-02-07 17:30:00,10.2471063294,0.0,10.2471063294,10.2471063294,0,10.2471063294,0.0,0.0,0.0,130.52,112.0971063294,-7.07,112.3198386191,10.2471063294,0,10.2471063294,101.85,-7.07,102.0950899897,123.25,111.8071063294,-9.89,112.2436685331,10.2471063294,0,10.2471063294,101.56,-9.89,102.0404120925,131.47
2021-02-07 18:00:00,13.9112173619,0.0,13.9112173619,13.9112173619,0,13.9112173619,0.0,0.0,0.0,130.39,115.5312173619,-7.48,115.7731082123,13.9112173619,0,13.9112173619,101.62,-7.48,101.8949203837,123.14,115.2212173619,-10.31,115.6815673751,13.9112173619,0,13.9112173619,101.31,-10.31,101.8332568467,131.47
2021-02-07 18:30:00,7.8945329206,0.0,7.8945329206,7.8945329206,0,7.8945329206,0.0,0.0,0.0,130.52,111.1445329206,-7.93,111.42707076,7.8945329206,0,7.8945329206,103.25,-7.93,103.5540795913,123.28,110.8445329206,-10.75,111.3645948154,7.8945329206,0,7.8945329206,102.95,-10.75,103.5097338418,131.54
2021-02-07 19:00:00,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,131.15,108.5678888854,-8.31,108.8854563155,3.4578888854,0,3.4578888854,105.11,-8.31,105.4379827197,123.92,108.2778888854,-11.15,108.8504649576,3.4578888854,0,3.4578888854,104.82,-11.15,105.4113603935,132.19
2021-02-07 19:30:00,5.3227777725,0.0,5.3227777725,5.3227777725,0,5.3227777725,0.0,0.0,0.0,132.0,99.8927777725,-20.33,101.9405510633,5.3227777725,0,5.3227777725,94.57,-20.33,96.7305215534,123.32,100.2127777725,-24.74,103.2214533364,5.3227777725,0,5.3227777725,94.89,-24.74,98.0621216373,131.62
2021-02-07 20:00:00,2.8279999972,0.0,2.8279999972,2.8279999972,0,2.8279999972,0.0,0.0,0.0,131.76,93.0579999972,-23.65,96.0162166692,2.8279999972,0,2.8279999972,90.23,-23.65,93.2779470186,122.28,93.5679999972,-28.08,97.6906189123,2.8279999972,0,2.8279999972,90.74,-28.08,94.9854409897,130.61
2021-02-07 20:30:00,2.8611111082000003,0.0,2.8611111082000003,2.8611111082000003,0,2.8611111082000003,0.0,0.0,0.0,131.92,87.3211111082,-25.07,90.8486727761,2.8611111082000003,0,2.8611111082000003,84.46,-25.07,88.1021935028,122.58,87.8211111082,-29.54,92.6561339377,2.8611111082000003,0,2.8611111082000003,84.96,-29.54,89.9489477426,130.95
2021-02-07 21:00:00,4.5167777733,0.0,4.5167777733,4.5167777733,0,4.5167777733,0.0,0.0,0.0,131.7,80.4167777733,-26.47,84.6612015473,4.5167777733,0,4.5167777733,75.9,-26.47,80.3832750017,122.58,80.8567777733,-30.97,86.5849837551,4.5167777733,0,4.5167777733,76.34,-30.97,82.3828653301,130.95
2021-02-07 21:30:00,3.7241111074,0.0,3.7241111074,3.7241111074,0,3.7241111074,0.0,0.0,0.0,133.1,76.8441111074,-27.67,81.6740247073,3.7241111074,0,3.7241111074,73.12,-27.67,78.1803255301,124.09,77.2741111074,-32.29,83.7492229662,3.7241111074,0,3.7241111074,73.55,-32.29,80.325877524,132.5
2021-02-07 22:00:00,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,133.29,71.6023333304,-27.35,76.6480047905,2.9023333304000003,0,2.9023333304000003,68.7,-27.35,73.9439821757,124.23,72.0123333304,-32.0,78.8021329133,2.9023333304000003,0,2.9023333304000003,69.11,-32.0,76.1589922465,132.63
2021-02-07 22:30:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,133.7,67.9379999972,-32.69,75.3936863644,2.8479999972,0,2.8479999972,65.09,-32.69,72.8377937612,124.31,68.3879999972,-28.16,73.9588003121,2.8479999972,0,2.8479999972,65.54,-28.16,71.333562928,132.63
2021-02-07 23:00:00,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,133.42,62.5855555527,-48.1,78.9339075673,2.8655555527,0,2.8655555527,59.72,-48.1,76.6817344613,123.52,63.1955555527,-22.41,67.0513709152,2.8655555527,0,2.8655555527,60.33,-22.41,64.3577268088,131.9
2021-02-07 23:30:00,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,134.12,60.6009999972,-52.63,80.2645507099,2.8309999972,0,2.8309999972,57.77,-52.63,78.1491509871,124.02,61.2509999972,-20.85,64.7024535907,2.8309999972,0,2.8309999972,58.42,-20.85,62.0291778117,132.41
2021-02-08 00:00:00,2.8833333305,0.0,2.8833333305,2.8833333305,0,2.8833333305,0.0,0.0,0.0,133.04,58.0133333304,-64.88,87.0342532806,2.8833333305,0,2.8833333305,55.13,-64.88,85.1394814408,122.26,58.8633333304,-12.8,60.2389575837,2.8833333305,0,2.8833333305,55.98,-12.8,57.42473683,130.62
2021-02-08 00:30:00,2.8355555527,0.0,2.8355555527,2.8355555527,0,2.8355555527,0.0,0.0,0.0,131.13,67.3755555527,-52.14,85.194161103,2.8355555527,0,2.8355555527,64.54,-52.14,82.9698210195,122.41,67.6355555527,0.8200000000000001,67.6405261284,2.8355555527,0,2.8355555527,64.8,0.8200000000000001,64.8051880639,130.83
2021-02-08 01:00:00,4.9302222173,0.0,4.9302222173,4.9302222173,0,4.9302222173,0.0,0.0,0.0,130.78,69.1702222173,-51.69,86.3503082889,4.9302222173,0,4.9302222173,64.24,-51.69,82.4538276856,122.41,69.3802222173,0.96,69.3868635616,4.9302222173,0,4.9302222173,64.45,0.96,64.4571493319,130.83
2021-02-08 01:30:00,4.9655555506,0.0,4.9655555506,4.9655555506,0,4.9655555506,0.0,0.0,0.0,130.78,67.6055555506,-54.34,86.7372281163,4.9655555506,0,4.9655555506,62.64,-54.34,82.9252989141,122.7,67.8355555506,-1.5,67.8521377471,4.9655555506,0,4.9655555506,62.87,-1.5,62.8878915213,131.16
2021-02-08 02:00:00,5.0251111061,0.0,5.0251111061,5.0251111061,0,5.0251111061,0.0,0.0,0.0,131.59,66.0351111061,-55.05,85.9717302303,5.0251111061,0,5.0251111061,61.01,-55.05,82.1749511713,123.56,66.2651111061,-1.51,66.282313251,5.0251111061,0,5.0251111061,61.24,-1.51,61.2586132719,132.0
2021-02-08 02:30:00,5.0252222172,0.0,5.0252222172,5.0252222172,0,5.0252222172,0.0,0.0,0.0,132.29,66.1452222172,-55.28,86.2036473832,5.0252222172,0,5.0252222172,61.12,-55.28,82.4107565795,124.19,66.6552222172,-1.27,66.6673199463,5.0252222172,0,5.0252222172,61.63,-1.27,61.6430839592,132.66
2021-02-08 03:00:00,4.9601111062,0.0,4.9601111062,4.9601111062,0,4.9601111062,0.0,0.0,0.0,132.88,65.4001111062,-52.9,84.1164938208,4.9601111062,0,4.9601111062,60.44,-52.9,80.3206299776,124.51,65.6401111062,1.37,65.6544064479,4.9601111062,0,4.9601111062,60.68,1.37,60.6954635867,132.97
2021-02-08 03:30:00,5.0327777727,0.0,5.0327777727,5.0327777727,0,5.0327777727,0.0,0.0,0.0,133.48,63.2927777727,-58.2,85.9838107913,5.0327777727,0,5.0327777727,58.26,-58.2,82.349666666,124.28,63.7627777727,-4.76,63.9402019804,5.0327777727,0,5.0327777727,58.73,-4.76,58.9225805613,132.72
2021-02-08 04:00:00,3.9199999961,0.0,3.9199999961,3.9199999961,0,3.9199999961,0.0,0.0,0.0,133.41,60.5299999961,-65.2,88.965841195,3.9199999961,0,3.9199999961,56.61,-65.2,86.3465812873,122.46,61.3999999961,-12.87,62.7343358897,3.9199999961,0,3.9199999961,57.48,-12.87,58.9032027992,130.94
2021-02-08 04:30:00,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,133.99,60.4026666638,-65.22,88.8939285896,2.8826666638000003,0,2.8826666638000003,57.52,-65.22,86.9609038591,123.0,61.2526666638,-12.51,62.5171118449,2.8826666638000003,0,2.8826666638000003,58.37,-12.51,59.6955358465,131.45
2021-02-08 05:00:00,2.7736666639000003,0.0,2.7736666639000003,2.7736666639000003,0,2.7736666639000003,0.0,0.0,0.0,133.99,61.9336666639,-65.95,90.471993271,2.7736666639000003,0,2.7736666639000003,59.16,-65.95,88.5963210297,123.0,62.8036666639,-13.24,64.1840957436,2.7736666639000003,0,2.7736666639000003,60.03,-13.24,61.4727459937,131.45
2021-02-08 05:30:00,2.8293333305,0.0,2.8293333305,2.8293333305,0,2.8293333305,0.0,0.0,0.0,133.66,62.8893333305,-65.34,90.6883887097,2.8293333305,0,2.8293333305,60.06,-65.34,88.749756056,122.65,63.7593333305,-12.8,65.0314738165,2.8293333305,0,2.8293333305,60.93,-12.8,62.2599783167,131.13
2021-02-08 06:00:00,2.6834444418,0.0,2.6834444418,2.6834444418,0,2.6834444418,0.0,0.0,0.0,133.66,65.0934444418,-64.74,91.8064491705,2.6834444418,0,2.6834444418,62.41,-64.74,89.9237215644,122.65,65.9934444418,-12.32,67.1335766162,2.6834444418,0,2.6834444418,63.31,-12.32,64.4975852261,131.13
2021-02-08 06:30:00,5.7682222165,0.0,5.7682222165,5.7682222165,0,5.7682222165,0.0,0.0,0.0,132.69,70.0782222165,-62.34,93.7935649659,5.7682222165,0,5.7682222165,64.31,-62.34,89.5659070182,121.43,70.9382222165,-10.7,71.7406535462,5.7682222165,0,5.7682222165,65.17,-10.7,66.0425537059,129.95
2021-02-08 07:00:00,7.1672222151,0.0,7.1672222151,7.1672222151,0,7.1672222151,0.0,0.0,0.0,132.22,73.8472222151,-60.54,95.4908573052,7.1672222151,0,7.1672222151,66.68,-60.54,90.0628336219,121.43,74.2572222151,-2.77,74.3088685898,7.1672222151,0,7.1672222151,67.09,-2.77,67.1471592847,129.95
2021-02-08 07:30:00,6.9186666597,0.0,6.9186666597,6.9186666597,0,6.9186666597,0.0,0.0,0.0,131.65,80.4586666597,-51.28,95.4108769516,6.9186666597,0,6.9186666597,73.54,-51.28,89.6536111933,122.59,79.6886666597,4.89,79.838560195,6.9186666597,0,6.9186666597,72.77,4.89,72.9341141031,131.19
2021-02-08 08:00:00,7.1267777707,0.0,7.1267777707,7.1267777707,0,7.1267777707,0.0,0.0,0.0,131.44,86.5967777707,-28.45,91.1504493695,7.1267777707,0,7.1267777707,79.47,-28.45,84.4090243991,123.15,85.4767777707,-2.76,85.52132563320001,7.1267777707,0,7.1267777707,78.35,-2.76,78.398597564,131.77
2021-02-08 08:30:00,8.3953333249,0.0,8.3953333249,8.3953333249,0,8.3953333249,0.0,0.0,0.0,131.44,90.6853333249,-19.96,92.8559706225,8.3953333249,0,8.3953333249,82.29,-19.96,84.6761223722,123.36,89.4153333249,-4.78,89.5430077315,8.3953333249,0,8.3953333249,81.02,-4.78,81.1608822032,131.98
2021-02-08 09:00:00,10.5206666561,0.0,10.5206666561,10.5206666561,0,10.5206666561,0.0,0.0,0.0,131.59,96.9506666561,-18.46,98.692468634,10.5206666561,0,10.5206666561,86.43,-18.46,88.3793895657,123.36,95.6306666561,-3.32,95.6882793507,10.5206666561,0,10.5206666561,85.11,-3.32,85.1747292335,131.98
2021-02-08 09:30:00,12.4209999876,0.0,12.4209999876,12.4209999876,0,12.4209999876,0.0,0.0,0.0,131.78,99.8009999876,-16.85,101.2134482098,12.4209999876,0,12.4209999876,87.38,-16.85,88.989813462,123.48,98.4209999876,-1.73,98.4362033936,12.4209999876,0,12.4209999876,86.0,-1.73,86.0173988214,131.98
2021-02-08 10:00:00,14.7452222075,0.0,14.7452222075,14.7452222075,0,14.7452222075,0.0,0.0,0.0,132.14,95.2952222075,-17.27,96.8474691232,14.7452222075,0,14.7452222075,80.55,-17.27,82.3805523167,123.91,94.0652222075,-2.06,94.087776193,14.7452222075,0,14.7452222075,79.32,-2.06,79.3467453649,132.42
2021-02-08 10:30:00,18.0637777597,0.0,18.0637777597,18.0637777597,0,18.0637777597,0.0,0.0,0.0,132.25,94.5437777597,-17.61,96.1698394149,18.0637777597,0,18.0637777597,76.48,-17.61,78.4812238692,124.2,93.3937777597,-2.36,93.4235908335,18.0637777597,0,18.0637777597,75.33,-2.36,75.3669589409,132.65
2021-02-08 11:00:00,23.8013333095,0.0,23.8013333095,23.8013333095,0,23.8013333095,0.0,0.0,0.0,132.25,90.0113333095,-19.78,92.1590392971,23.8013333095,0,23.8013333095,66.21,-19.78,69.1014652522,124.55,89.0213333095,-4.47,89.1334880065,23.8013333095,0,23.8013333095,65.22,-4.47,65.3730013079,132.98
2021-02-08 11:30:00,26.3284444181,0.0,26.3284444181,26.3284444181,0,26.3284444181,0.0,0.0,0.0,132.44,85.8284444181,-20.54,88.2519884832,26.3284444181,0,26.3284444181,59.5,-20.54,62.9455447192,123.87,85.4884444181,-14.06,86.6369305148,26.3284444181,0,26.3284444181,59.16,-14.06,60.80780542,132.26
2021-02-08 12:00:00,26.4881110846,0.0,26.4881110846,26.4881110846,0,26.4881110846,0.0,0.0,0.0,132.44,83.8181110846,-20.33,86.2483892359,26.4881110846,0,26.4881110846,57.33,-20.33,60.8279360163,122.78,84.1581110846,-24.9,87.7644441749,26.4881110846,0,26.4881110846,57.67,-24.9,62.8159127929,131.16
2021-02-08 12:30:00,25.0725555305,0.0,25.0725555305,25.0725555305,0,25.0725555305,0.0,0.0,0.0,132.19,84.4725555305,-20.36,86.8915544679,25.0725555305,0,25.0725555305,59.4,-20.36,62.7924326651,122.56,84.8125555305,-24.88,88.3865599263,25.0725555305,0,25.0725555305,59.74,-24.88,64.7138470499,130.93
2021-02-08 13:00:00,24.6155555309,0.0,24.6155555309,24.6155555309,0,24.6155555309,0.0,0.0,0.0,132.28,84.3255555309,-20.83,86.8601647224,24.6155555309,0,24.6155555309,59.71,-20.83,63.2390148563,122.72,84.6755555309,-25.37,88.3944941977,24.6155555309,0,24.6155555309,60.06,-25.37,65.1984700741,131.1
2021-02-08 13:30:00,24.4616666422,0.0,24.4616666422,24.4616666422,0,24.4616666422,0.0,0.0,0.0,132.55,86.4816666422,-21.29,89.0637006036,24.4616666422,0,24.4616666422,62.02,-21.29,65.5724370448,123.02,86.8616666422,-25.85,90.6265503694,24.4616666422,0,24.4616666422,62.4,-25.85,67.542449615,131.37
2021-02-08 14:00:00,21.0012222012,0.0,21.0012222012,21.0012222012,0,21.0012222012,0.0,0.0,0.0,132.87,89.4612222012,-20.94,91.8792352914,21.0012222012,0,21.0012222012,68.46,-20.94,71.5908876883,123.3,89.9212222012,-25.48,93.4615247156,21.0012222012,0,21.0012222012,68.92,-25.48,73.4792269965,131.6
2021-02-08 14:30:00,17.2293333161,0.0,17.2293333161,17.2293333161,0,17.2293333161,0.0,0.0,0.0,132.58,93.9093333161,-19.69,95.9513365403,17.2293333161,0,17.2293333161,76.68,-19.69,79.1676606955,122.8,94.3793333161,-24.16,97.4226059865,17.2293333161,0,17.2293333161,77.15,-24.16,80.8444685801,131.13
2021-02-08 15:00:00,15.7295555398,0.0,15.7295555398,15.7295555398,0,15.7295555398,0.0,0.0,0.0,132.31,95.0995555398,-19.69,97.1165359961,15.7295555398,0,15.7295555398,79.37,-19.69,81.7758705243,122.53,95.5595555398,-24.16,98.5663951607,15.7295555398,0,15.7295555398,79.83,-24.16,83.4058421215,130.85
2021-02-08 15:30:00,14.4691110966,0.0,14.4691110966,14.4691110966,0,14.4691110966,0.0,0.0,0.0,132.11,95.2891110966,-20.09,97.3838939126,14.4691110966,0,14.4691110966,80.82,-20.09,83.2795322994,122.35,95.7691110966,-24.52,98.858247204,14.4691110966,0,14.4691110966,81.3,-24.52,84.9171384351,130.65
2021-02-08 16:00:00,11.8813333215,0.0,11.8813333215,11.8813333215,0,11.8813333215,0.0,0.0,0.0,131.86,100.4313333215,-19.11,102.2332862268,11.8813333215,0,11.8813333215,88.55,-19.11,90.5886008281,121.91,100.9813333215,-23.49,103.6774313888,11.8813333215,0,11.8813333215,89.1,-23.49,92.1443980934,130.28
2021-02-08 16:30:00,10.7222222115,0.0,10.7222222115,10.7222222115,0,10.7222222115,0.0,0.0,0.0,131.56,104.6522222115,-19.18,106.395300713,10.7222222115,0,10.7222222115,93.93,-19.18,95.8682288352,121.66,105.2122222115,-23.52,107.8091002777,10.7222222115,0,10.7222222115,94.49,-23.52,97.37325351449999,129.95
2021-02-08 17:00:00,10.1708888787,0.0,10.1708888787,10.1708888787,0,10.1708888787,0.0,0.0,0.0,130.78,114.3508888787,-6.85,114.5558740849,10.1708888787,0,10.1708888787,104.18,-6.85,104.4049563,122.26,114.3308888787,-10.41,114.8038337853,10.1708888787,0,10.1708888787,104.16,-10.41,104.6789076175,130.66
2021-02-08 17:30:00,14.3489999857,0.0,14.3489999857,14.3489999857,0,14.3489999857,0.0,0.0,0.0,131.25,114.2589999857,-4.66,114.3539884644,14.3489999857,0,14.3489999857,99.91,-4.66,100.0186167671,123.59,113.9689999857,-7.52,114.216826071,14.3489999857,0,14.3489999857,99.62,-7.52,99.9034273686,132.0
2021-02-08 18:00:00,14.5627777632,0.0,14.5627777632,14.5627777632,0,14.5627777632,0.0,0.0,0.0,130.61,118.8727777632,-3.23,118.9166522954,14.5627777632,0,14.5627777632,104.31,-3.23,104.3599971253,122.68,118.5727777632,-6.05,118.7270235729,14.5627777632,0,14.5627777632,104.01,-6.05,104.1858080546,131.11
2021-02-08 18:30:00,10.8789999891,0.0,10.8789999891,10.8789999891,0,10.8789999891,0.0,0.0,0.0,131.07,121.0089999891,-4.26,121.0839612763,10.8789999891,0,10.8789999891,110.13,-4.26,110.212360922,123.25,120.6889999891,-7.09,120.8970753094,10.8789999891,0,10.8789999891,109.81,-7.09,110.0386486649,131.65
2021-02-08 19:00:00,8.9584444355,0.0,8.9584444355,8.9584444355,0,8.9584444355,0.0,0.0,0.0,131.44,116.9584444355,-5.6,117.0924323975,8.9584444355,0,8.9584444355,108.0,-5.6,108.1450877294,123.79,116.6284444355,-8.45,116.9341547686,8.9584444355,0,8.9584444355,107.67,-8.45,108.001071291,132.21
2021-02-08 19:30:00,8.7559999912,0.0,8.7559999912,8.7559999912,0,8.7559999912,0.0,0.0,0.0,131.44,113.0259999912,-7.25,113.2582852334,8.7559999912,0,8.7559999912,104.27,-7.25,104.5217460627,123.99,112.7159999912,-10.12,113.1693909767,8.7559999912,0,8.7559999912,103.96,-10.12,104.451404969,132.37
2021-02-08 20:00:00,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,131.1,108.5132222151,-8.29,108.8294238499,7.1332222151,0,7.1332222151,101.38,-8.29,101.7183783787,123.8,108.2132222151,-11.15,108.7861386491,7.1332222151,0,7.1332222151,101.08,-11.15,101.6931113695,132.2
2021-02-08 20:30:00,4.554555551,0.0,4.554555551,4.554555551,0,4.554555551,0.0,0.0,0.0,131.42,102.334555551,-10.19,102.8406406039,4.554555551,0,4.554555551,97.78,-10.19,98.3095341256,124.39,102.004555551,-13.09,102.8410300082,4.554555551,0,4.554555551,97.45,-13.09,98.3252287056,132.74
2021-02-08 21:00:00,4.5603333288,0.0,4.5603333288,4.5603333288,0,4.5603333288,0.0,0.0,0.0,131.42,94.8503333288,-10.94,95.4791565347,4.5603333288,0,4.5603333288,90.29,-10.94,90.950358438,124.5,94.5803333288,-13.87,95.5919261893,4.5603333288,0,4.5603333288,90.02,-13.87,91.0822556813,132.93
2021-02-08 21:30:00,3.5868888853,0.0,3.5868888853,3.5868888853,0,3.5868888853,0.0,0.0,0.0,131.83,90.8068888853,-22.0,93.4338860854,3.5868888853,0,3.5868888853,87.22,-22.0,89.9518115437,123.7,90.8868888853,-16.64,92.3975982981,3.5868888853,0,3.5868888853,87.3,-16.64,88.8717030331,132.11
2021-02-08 22:00:00,2.4078888865,0.0,2.4078888865,2.4078888865,0,2.4078888865,0.0,0.0,0.0,131.44,87.2378888865,-31.85,92.8701876674,2.4078888865,0,2.4078888865,84.83,-31.85,90.6120930119,123.7,87.1678888865,-5.22,87.324047392,2.4078888865,0,2.4078888865,84.76,-5.22,84.9205864323,132.03
2021-02-08 22:30:00,2.3742222198,0.0,2.3742222198,2.3742222198,0,2.3742222198,0.0,0.0,0.0,131.89,81.9142222198,-34.29,88.8017111428,2.3742222198,0,2.3742222198,79.54,-34.29,86.616486306,124.39,81.8342222198,-7.36,82.1645271777,2.3742222198,0,2.3742222198,79.46,-7.36,79.800132832,132.75
2021-02-08 23:00:00,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,130.79,73.6996666626,-35.16,81.6570050038,4.0196666626,0,4.0196666626,69.68,-35.16,78.048241492,123.49,73.6596666626,-8.57,74.1565330423,4.0196666626,0,4.0196666626,69.64,-8.57,70.1653368837,131.89
2021-02-08 23:30:00,3.1639999968,0.0,3.1639999968,3.1639999968,0,3.1639999968,0.0,0.0,0.0,131.2,70.7639999968,-35.73,79.2727985853,3.1639999968,0,3.1639999968,67.6,-35.73,76.4617087175,123.92,70.7639999968,-8.96,71.3289933726,3.1639999968,0,3.1639999968,67.6,-8.96,68.1912135102,132.34
2021-02-09 00:00:00,3.5314444409,0.0,3.5314444409,3.5314444409,0,3.5314444409,0.0,0.0,0.0,131.57,68.6014444409,-36.47,77.6931083133,3.5314444409,0,3.5314444409,65.07,-36.47,74.5933361635,124.36,68.6214444409,-9.55,69.2827910607,3.5314444409,0,3.5314444409,65.09,-9.55,65.78685735010001,132.78
2021-02-09 00:30:00,2.454444442,0.0,2.454444442,2.454444442,0,2.454444442,0.0,0.0,0.0,130.27,75.384444442,-33.95,82.676580504,2.454444442,0,2.454444442,72.93,-33.95,80.4449339611,122.75,75.384444442,-7.61,75.7675825392,2.454444442,0,2.454444442,72.93,-7.61,73.3259640237,131.21
2021-02-09 01:00:00,4.1113333292,0.0,4.1113333292,4.1113333292,0,4.1113333292,0.0,0.0,0.0,129.55,77.5313333292,-34.19,84.7352568168,4.1113333292,0,4.1113333292,73.42,-34.19,80.9904469675,122.05,77.5113333292,-8.11,77.9344525513,4.1113333292,0,4.1113333292,73.4,-8.11,73.8466796816,130.52
2021-02-09 01:30:00,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,130.39,76.7998888866,-34.82,84.3247017961,2.2698888866,0,2.2698888866,74.53,-34.82,82.2627090485,122.89,76.7698888866,-8.4,77.2280767575,2.2698888866,0,2.2698888866,74.5,-8.4,74.9720614629,131.41
2021-02-09 02:00:00,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.15,74.76711110869999,-35.38,82.715568689,2.3871111087,0,2.3871111087,72.38,-35.38,80.5643146809,123.69,74.7571111087,-8.67,75.2581860087,2.3871111087,0,2.3871111087,72.37,-8.67,72.8874872663,132.22
2021-02-09 02:30:00,3.4985555521,0.0,3.4985555521,3.4985555521,0,3.4985555521,0.0,0.0,0.0,131.48,74.7985555521,-34.75,82.4765809953,3.4985555521,0,3.4985555521,71.3,-34.75,79.3174161203,123.93,74.78855555210001,-7.94,75.2088534786,3.4985555521,0,3.4985555521,71.29,-7.94,71.7308002186,132.44
2021-02-09 03:00:00,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,131.77,74.0343333302,-35.03,81.9035006068,3.1543333302,0,3.1543333302,70.88,-35.03,79.0637420061,124.23,74.0243333302,-8.1,74.4661797394,3.1543333302,0,3.1543333302,70.87,-8.1,71.3313879018,132.75
2021-02-09 03:30:00,2.4172222198,0.0,2.4172222198,2.4172222198,0,2.4172222198,0.0,0.0,0.0,132.21,72.6072222198,-35.97,81.0286962654,2.4172222198,0,2.4172222198,70.19,-35.97,78.870000634,124.78,72.5872222198,-8.85,73.1247381506,2.4172222198,0,2.4172222198,70.17,-8.85,70.7258891779,133.28
2021-02-09 04:00:00,2.4787777753,0.0,2.4787777753,2.4787777753,0,2.4787777753,0.0,0.0,0.0,132.57,70.8587777753,-38.18,80.4902403264,2.4787777753,0,2.4787777753,68.38,-38.18,78.3168998365,125.08,70.8687777753,-10.62,71.6600869617,2.4787777753,0,2.4787777753,68.39,-10.62,69.2096561182,133.57
2021-02-09 04:30:00,2.4942222197,0.0,2.4942222197,2.4942222197,0,2.4942222197,0.0,0.0,0.0,132.77,68.1842222197,-49.04,83.9881524961,2.4942222197,0,2.4942222197,65.69,-49.04,81.9762020345,122.81,68.8342222197,-23.66,72.7869888689,2.4942222197,0,2.4942222197,66.34,-23.66,70.4328843652,131.32
2021-02-09 05:00:00,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,132.77,66.1243333302,-49.53,82.6174821595,3.1043333302,0,3.1043333302,63.02,-49.53,80.1544839669,122.69,66.7343333302,-24.14,70.9662655424,3.1043333302,0,3.1043333302,63.63,-24.14,68.0552459403,131.32
2021-02-09 05:30:00,3.3987777744,0.0,3.3987777744,3.3987777744,0,3.3987777744,0.0,0.0,0.0,132.36,65.2287777744,-49.67,81.9872084531,3.3987777744,0,3.3987777744,61.83,-49.67,79.3098846298,122.39,65.8387777744,-24.39,70.2112295778,3.3987777744,0,3.3987777744,62.44,-24.39,67.034511261,131.01
2021-02-09 06:00:00,2.0759999979,0.0,2.0759999979,2.0759999979,0,2.0759999979,0.0,0.0,0.0,132.36,66.5659999979,-49.06,82.6916921808,2.0759999979,0,2.0759999979,64.49,-49.06,81.0298938664,122.29,67.2259999979,-23.84,71.3279796133,2.0759999979,0,2.0759999979,65.15,-23.84,69.3748376575,130.93
2021-02-09 06:30:00,3.9501111072,0.0,3.9501111072,3.9501111072,0,3.9501111072,0.0,0.0,0.0,131.18,73.0601111072,-42.2,84.3719137805,3.9501111072,0,3.9501111072,69.11,-42.2,80.9755030858,121.52,73.5601111072,-17.27,75.5601935287,3.9501111072,0,3.9501111072,69.61,-17.27,71.7203248738,130.2
2021-02-09 07:00:00,4.7799999952,0.0,4.7799999952,4.7799999952,0,4.7799999952,0.0,0.0,0.0,132.01,80.4599999952,-25.09,84.2811942205,4.7799999952,0,4.7799999952,75.68,-25.09,79.7306120634,123.32,80.7199999952,-26.45,84.9430450315,4.7799999952,0,4.7799999952,75.94,-26.45,80.4144644949,132.05
