Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-09 07:30:00,6.1546666605,0.0,6.1546666605,6.1546666605,0,6.1546666605,0.0,0.0,0.0,131.67,84.9646666605,-25.14,88.6059489015,6.1546666605,0,6.1546666605,78.81,-25.14,82.7226432121,122.07,85.4046666605,-29.6,90.3886999984,6.1546666605,0,6.1546666605,79.25,-29.6,84.5974142631,130.74
2021-02-09 08:00:00,6.5966666601,0.0,6.5966666601,6.5966666601,0,6.5966666601,0.0,0.0,0.0,131.52,89.9666666601,-23.67,93.028329072,6.5966666601,0,6.5966666601,83.37,-23.67,86.6650206254,121.74,90.4666666601,-28.09,94.727323812,6.5966666601,0,6.5966666601,83.87,-28.09,88.4489966026,130.43
2021-02-09 08:30:00,5.1896666615000004,0.0,5.1896666615000004,5.1896666615000004,0,5.1896666615000004,0.0,0.0,0.0,131.34,97.2496666615,-19.9,99.2648359983,5.1896666615000004,0,5.1896666615000004,92.06,-19.9,94.1862707617,121.11,97.8096666615,-24.23,100.7661837743,5.1896666615000004,0,5.1896666615000004,92.62,-24.23,95.7369171219,129.81
2021-02-09 09:00:00,6.4432222158,0.0,6.4432222158,6.4432222158,0,6.4432222158,0.0,0.0,0.0,130.77,117.9332222158,-11.41,118.4838934294,6.4432222158,0,6.4432222158,111.49,-11.41,112.0723346772,122.16,118.0232222158,-15.02,118.975129259,6.4432222158,0,6.4432222158,111.58,-15.02,112.5863970469,130.83
2021-02-09 09:30:00,6.8432222154,0.0,6.8432222154,6.8432222154,0,6.8432222154,0.0,0.0,0.0,130.68,123.3532222154,-18.29,124.7018104556,6.8432222154,0,6.8432222154,116.51,-18.29,117.9368653136,124.01,123.0632222154,-21.16,124.8691405513,6.8432222154,0,6.8432222154,116.22,-21.16,118.1305802915,132.67
2021-02-09 10:00:00,7.3497777704,0.0,7.3497777704,7.3497777704,0,7.3497777704,0.0,0.0,0.0,131.02,124.2397777704,-19.55,125.7685369258,7.3497777704,0,7.3497777704,116.89,-19.55,118.5136051262,124.5,123.9397777704,-22.37,125.942389265,7.3497777704,0,7.3497777704,116.59,-22.37,118.7166584772,133.12
2021-02-09 10:30:00,7.4639999925,0.0,7.4639999925,7.4639999925,0,7.4639999925,0.0,0.0,0.0,131.02,124.7939999925,-19.07,126.2426525947,7.4639999925,0,7.4639999925,117.33,-19.07,118.869650458,124.5,124.5339999925,-21.9,126.4449570135,7.4639999925,0,7.4639999925,117.07,-21.9,119.1007762359,133.12
2021-02-09 11:00:00,6.8039999932,0.0,6.8039999932,6.8039999932,0,6.8039999932,0.0,0.0,0.0,130.93,126.7739999932,-17.75,128.0105838369,6.8039999932,0,6.8039999932,119.97,-17.75,121.2759803094,124.2,126.4639999932,-20.56,128.1243805615,6.8039999932,0,6.8039999932,119.66,-20.56,121.4134638333,132.8
2021-02-09 11:30:00,10.1474444343,0.0,10.1474444343,10.1474444343,0,10.1474444343,0.0,0.0,0.0,130.93,123.1774444343,-19.6,124.7270733136,10.1474444343,0,10.1474444343,113.03,-19.6,114.716785607,124.48,122.8874444343,-22.45,124.9212812118,10.1474444343,0,10.1474444343,112.74,-22.45,114.953512778,133.14
2021-02-09 12:00:00,12.0571110991,0.0,12.0571110991,12.0571110991,0,12.0571110991,0.0,0.0,0.0,131.06,124.2471110991,-19.61,125.7851212046,12.0571110991,0,12.0571110991,112.19,-19.61,113.8909487185,124.58,123.9771110991,-22.45,125.9933592554,12.0571110991,0,12.0571110991,111.92,-22.45,114.1494148036,133.26
2021-02-09 12:30:00,12.9402222093,0.0,12.9402222093,12.9402222093,0,12.9402222093,0.0,0.0,0.0,130.82,129.2302222093,-18.75,130.5833558776,12.9402222093,0,12.9402222093,116.29,-18.75,117.7918783278,124.22,128.9502222093,-21.57,130.7418246309,12.9402222093,0,12.9402222093,116.01,-21.57,117.9982415123,132.93
2021-02-09 13:00:00,12.6669999873,0.0,12.6669999873,12.6669999873,0,12.6669999873,0.0,0.0,0.0,130.92,129.9069999873,-18.76,131.2545856178,12.6669999873,0,12.6669999873,117.24,-18.76,118.7314414972,124.22,129.60699998730001,-21.59,131.3929318712,12.6669999873,0,12.6669999873,116.94,-21.59,118.9163222607,132.93
2021-02-09 13:30:00,12.909888876,0.0,12.909888876,12.909888876,0,12.909888876,0.0,0.0,0.0,131.22,129.409888876,-19.68,130.8977529941,12.909888876,0,12.909888876,116.5,-19.68,118.1505497236,124.64,129.129888876,-22.53,131.0806206162,12.909888876,0,12.909888876,116.22,-22.53,118.38365301,133.36
2021-02-09 14:00:00,11.0328888779,0.0,11.0328888779,11.0328888779,0,11.0328888779,0.0,0.0,0.0,131.81,125.2928888779,-27.57,128.2903461035,11.0328888779,0,11.0328888779,114.26,-27.57,117.5391530512,123.49,125.6128888779,-31.05,129.3935869827,11.0328888779,0,11.0328888779,114.58,-31.05,118.7125894756,132.19
2021-02-09 14:30:00,5.177222217,0.0,5.177222217,5.177222217,0,5.177222217,0.0,0.0,0.0,131.63,127.497222217,-28.03,130.5420337403,5.177222217,0,5.177222217,122.32,-28.03,125.4904908748,121.85,128.267222217,-32.36,132.2862422751,5.177222217,0,5.177222217,123.09,-32.36,127.2726117435,130.58
2021-02-09 15:00:00,4.538555551,0.0,4.538555551,4.538555551,0,4.538555551,0.0,0.0,0.0,131.73,125.408555551,-28.05,128.5072305569,4.538555551,0,4.538555551,120.87,-28.05,124.0820671975,121.85,126.138555551,-32.4,130.2332338403,4.538555551,0,4.538555551,121.6,-32.4,125.8424411715,130.74
2021-02-09 15:30:00,3.5449999965,0.0,3.5449999965,3.5449999965,0,3.5449999965,0.0,0.0,0.0,131.48,126.8549999965,-27.39,129.7782844859,3.5449999965,0,3.5449999965,123.31,-27.39,126.3153521944,121.57,127.6249999965,-31.71,131.5053790691,3.5449999965,0,3.5449999965,124.08,-31.71,128.0678355404,130.41
2021-02-09 16:00:00,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,131.31,129.0143333299,-26.39,131.6857255155,3.4743333299,0,3.4743333299,125.54,-26.39,128.2837624175,121.24,129.7943333299,-30.66,133.3664296761,3.4743333299,0,3.4743333299,126.32,-30.66,129.9876071016,130.07
2021-02-09 16:30:00,3.9102222183,0.0,3.9102222183,3.9102222183,0,3.9102222183,0.0,0.0,0.0,131.45,130.9602222183,-26.37,133.5887596449,3.9102222183,0,3.9102222183,127.05,-26.37,129.7577720216,121.36,131.7502222183,-30.67,135.2729461296,3.9102222183,0,3.9102222183,127.84,-30.67,131.4675416215,130.21
2021-02-09 17:00:00,8.9294444355,0.0,8.9294444355,8.9294444355,0,8.9294444355,0.0,0.0,0.0,131.07,135.1494444355,-25.63,137.558239416,8.9294444355,0,8.9294444355,126.22,-25.63,128.7959056026,120.89,135.9194444355,-29.88,139.1650450927,8.9294444355,0,8.9294444355,126.99,-29.88,130.4579414984,129.76
2021-02-09 17:30:00,11.7761110993,0.0,11.7761110993,11.7761110993,0,11.7761110993,0.0,0.0,0.0,130.89,137.1061110993,-25.49,139.4554617101,11.7761110993,0,11.7761110993,125.33,-25.49,127.895852161,120.73,137.8161110993,-29.73,140.9863588385,11.7761110993,0,11.7761110993,126.04,-29.73,129.4988590683,129.64
2021-02-09 18:00:00,18.268222204,0.0,18.268222204,18.268222204,0,18.268222204,0.0,0.0,0.0,131.07,132.418222204,-25.71,134.8910288776,18.268222204,0,18.268222204,114.15,-25.71,117.0095149977,121.07,133.068222204,-30.02,136.4124340393,18.268222204,0,18.268222204,114.8,-30.02,118.6601887745,130.06
2021-02-09 18:30:00,15.7948888731,0.0,15.7948888731,15.7948888731,0,15.7948888731,0.0,0.0,0.0,131.07,135.3948888731,-26.49,137.9619368991,15.7948888731,0,15.7948888731,119.6,-26.49,122.4984901948,121.07,136.1448888731,-30.81,139.587559855,15.7948888731,0,15.7948888731,120.35,-30.81,124.231149878,130.06
2021-02-09 19:00:00,8.4925555471,0.0,8.4925555471,8.4925555471,0,8.4925555471,0.0,0.0,0.0,131.07,138.1425555471,-25.95,140.5587711709,8.4925555471,0,8.4925555471,129.65,-25.95,132.2214997646,120.84,138.9825555471,-30.21,142.2279678769,8.4925555471,0,8.4925555471,130.49,-30.21,133.9413461184,129.78
2021-02-09 19:30:00,7.0856666596,0.0,7.0856666596,7.0856666596,0,7.0856666596,0.0,0.0,0.0,130.72,132.7256666596,-29.12,135.8825853089,7.0856666596,0,7.0856666596,125.64,-29.12,128.9704772419,120.84,133.4356666596,-33.43,137.5595944923,7.0856666596,0,7.0856666596,126.35,-33.43,130.6976947004,129.78
2021-02-09 20:00:00,7.238222215,0.0,7.238222215,7.238222215,0,7.238222215,0.0,0.0,0.0,131.05,123.098222215,-32.3,127.2653225057,7.238222215,0,7.238222215,115.86,-32.3,120.2781343387,121.58,123.758222215,-36.7,129.0851949908,7.238222215,0,7.238222215,116.52,-36.7,122.1630074941,130.56
2021-02-09 20:30:00,5.1203333282,0.0,5.1203333282,5.1203333282,0,5.1203333282,0.0,0.0,0.0,131.3,120.8203333282,-33.08,125.2670720722,5.1203333282,0,5.1203333282,115.7,-33.08,120.3360976598,121.87,121.5203333282,-37.51,127.1777948865,5.1203333282,0,5.1203333282,116.4,-37.51,122.2945628391,130.87
2021-02-09 21:00:00,4.1985555514,0.0,4.1985555514,4.1985555514,0,4.1985555514,0.0,0.0,0.0,131.81,115.5285555514,-37.02,121.3149930873,4.1985555514,0,4.1985555514,111.33,-37.02,117.3236945378,122.83,116.2085555514,-41.55,123.4132524623,4.1985555514,0,4.1985555514,112.01,-41.55,119.4681656342,131.81
2021-02-09 21:30:00,2.887888886,0.0,2.887888886,2.887888886,0,2.887888886,0.0,0.0,0.0,132.17,110.437888886,-38.29,116.8873449164,2.887888886,0,2.887888886,107.55,-38.29,114.1627198345,123.42,111.087888886,-42.86,119.0693019092,2.887888886,0,2.887888886,108.2,-42.86,116.3796356757,132.33
2021-02-09 22:00:00,2.9143333304,0.0,2.9143333304,2.9143333304,0,2.9143333304,0.0,0.0,0.0,132.17,103.6343333304,-39.26,110.8215802307,2.9143333304,0,2.9143333304,100.72,-39.26,108.1011840823,123.63,104.2143333304,-43.88,113.0755573566,2.9143333304,0,2.9143333304,101.3,-43.88,110.3954002665,132.52
2021-02-09 22:30:00,3.9458888849,0.0,3.9458888849,3.9458888849,0,3.9458888849,0.0,0.0,0.0,133.26,95.6558888849,-32.49,101.0230131127,3.9458888849,0,3.9458888849,91.71,-32.49,97.2950368724,124.0,96.1758888849,-37.08,103.0763212518,3.9458888849,0,3.9458888849,92.23,-37.08,99.4047247368,132.93
2021-02-09 23:00:00,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,133.64,90.2055555527,-32.17,95.770304127,2.8655555527,0,2.8655555527,87.34,-32.17,93.0762295111,124.39,90.6855555527,-36.85,97.8866307822,2.8655555527,0,2.8655555527,87.82,-36.85,95.237990844,133.32
2021-02-09 23:30:00,4.0654444404,0.0,4.0654444404,4.0654444404,0,4.0654444404,0.0,0.0,0.0,134.03,82.99544444040001,-37.94,91.2561636157,4.0654444404,0,4.0654444404,78.93,-37.94,87.5750449615,123.71,83.7354444404,-43.63,94.4203450302,4.0654444404,0,4.0654444404,79.67,-43.63,90.8343866606,132.69
2021-02-10 00:00:00,3.5739999964,0.0,3.5739999964,3.5739999964,0,3.5739999964,0.0,0.0,0.0,132.9,76.6639999964,-37.14,85.1865511419,3.5739999964,0,3.5739999964,73.09,-37.14,81.984923614,122.24,77.4939999964,-43.26,88.7510430105,3.5739999964,0,3.5739999964,73.92,-43.26,85.6480822903,131.19
2021-02-10 00:30:00,2.8804444416,0.0,2.8804444416,2.8804444416,0,2.8804444416,0.0,0.0,0.0,131.02,87.5604444416,-26.98,91.6228783154,2.8804444416,0,2.8804444416,84.68,-26.98,88.8741964802,122.32,87.9404444416,-31.51,93.4152121904,2.8804444416,0,2.8804444416,85.06,-31.51,90.7087851313,131.27
2021-02-10 01:00:00,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,130.04,90.1656666639,-23.81,93.2564396969,2.7856666639,0,2.7856666639,87.38,-23.81,90.5658903782,121.93,90.2856666639,-27.27,94.3141267517,2.7856666639,0,2.7856666639,87.5,-27.27,91.6509841737,130.94
2021-02-10 01:30:00,3.8028888851,0.0,3.8028888851,3.8028888851,0,3.8028888851,0.0,0.0,0.0,130.52,88.6528888851,-24.13,91.8781345461,3.8028888851,0,3.8028888851,84.85,-24.13,88.214394517,122.47,88.7628888851,-27.63,92.9637958736,3.8028888851,0,3.8028888851,84.96,-27.63,89.3399042981,131.47
2021-02-10 02:00:00,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,130.73,86.916888886,-24.39,90.2741251612,2.866888886,0,2.866888886,84.05,-24.39,87.517281722,122.71,87.006888886,-27.9,91.370721315,2.866888886,0,2.866888886,84.14,-27.9,88.6450765694,131.69
2021-02-10 02:30:00,3.2483333301,0.0,3.2483333301,3.2483333301,0,3.2483333301,0.0,0.0,0.0,130.88,87.1283333301,-24.49,90.504732301,3.2483333301,0,3.2483333301,83.88,-24.49,87.3820032959,122.86,87.2383333301,-28.02,91.6277643633,3.2483333301,0,3.2483333301,83.99,-28.02,88.5406149741,131.83
2021-02-10 03:00:00,3.8126666629,0.0,3.8126666629,3.8126666629,0,3.8126666629,0.0,0.0,0.0,131.11,85.6726666629,-24.63,89.1428219944,3.8126666629,0,3.8126666629,81.86,-24.63,85.4850659472,123.04,85.7926666629,-28.18,90.3022372543,3.8126666629,0,3.8126666629,81.98,-28.18,86.6881352897,132.11
2021-02-10 03:30:00,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,131.32,84.4768888862,-25.04,88.1098539091,2.7368888862,0,2.7368888862,81.74,-25.04,85.4893513837,123.35,84.5668888862,-28.61,89.275365,2.7368888862,0,2.7368888862,81.83,-28.61,86.6872597329,132.38
2021-02-10 04:00:00,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,131.54,82.8462222195,-25.66,86.729073188,2.6862222195000003,0,2.6862222195000003,80.16,-25.66,84.1668652143,123.68,82.9462222195,-29.23,87.9458281017,2.6862222195000003,0,2.6862222195000003,80.26,-29.23,85.416980162,132.68
2021-02-10 04:30:00,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,131.92,81.2028888855,-26.41,85.3896789042,3.3428888855,0,3.3428888855,77.86,-26.41,82.2171983225,124.12,81.2928888855,-30.02,86.6587224886,3.3428888855,0,3.3428888855,77.95,-30.02,83.5308499897,133.15
2021-02-10 05:00:00,2.6552222196,0.0,2.6552222196,2.6552222196,0,2.6552222196,0.0,0.0,0.0,132.04,80.4952222196,-27.2,84.9665863747,2.6552222196,0,2.6552222196,77.84,-27.2,82.4554764706,124.36,80.6152222196,-30.82,86.3057730022,2.6552222196,0,2.6552222196,77.96,-30.82,83.8309847252,133.35
2021-02-10 05:30:00,3.6192222186,0.0,3.6192222186,3.6192222186,0,3.6192222186,0.0,0.0,0.0,131.89,81.0492222186,-27.52,85.5939648704,3.6192222186,0,3.6192222186,77.43,-27.52,82.1751501368,124.36,81.1592222186,-31.14,86.9282402395,3.6192222186,0,3.6192222186,77.54,-31.14,83.5592675889,133.26
2021-02-10 06:00:00,2.6166666640000003,0.0,2.6166666640000003,2.6166666640000003,0,2.6166666640000003,0.0,0.0,0.0,131.51,82.8766666641,-26.91,87.1360429291,2.6166666640000003,0,2.6166666640000003,80.26,-26.91,84.6511411618,123.81,83.0066666641,-30.48,88.4258848453,2.6166666640000003,0,2.6166666640000003,80.39,-30.48,85.9743130243,132.78
2021-02-10 06:30:00,4.5131111066,0.0,4.5131111066,4.5131111066,0,4.5131111066,0.0,0.0,0.0,131.26,90.4931111066,-24.98,93.8775988069,4.5131111066,0,4.5131111066,85.98,-24.98,89.5352489247,123.3,90.6231111066,-28.53,95.0079426503,4.5131111066,0,4.5131111066,86.11,-28.53,90.7132460008,132.28
2021-02-10 07:00:00,5.1247777727,0.0,5.1247777727,5.1247777727,0,5.1247777727,0.0,0.0,0.0,130.66,95.1847777727,-25.17,98.4564412298,5.1247777727,0,5.1247777727,90.06,-25.17,93.5111357005,122.66,95.3747777727,-28.68,99.5936274828,5.1247777727,0,5.1247777727,90.25,-28.68,94.6974387193,131.67
2021-02-10 07:30:00,3.7416666629,0.0,3.7416666629,3.7416666629,0,3.7416666629,0.0,0.0,0.0,130.31,100.3816666629,-29.1,104.5145396681,3.7416666629,0,3.7416666629,96.64,-29.1,100.9262086873,122.66,100.5416666629,-32.57,105.6855318166,3.7416666629,0,3.7416666629,96.8,-32.57,102.1324869961,131.67
2021-02-10 08:00:00,6.6233333267,0.0,6.6233333267,6.6233333267,0,6.6233333267,0.0,0.0,0.0,130.14,102.4133333267,-26.72,105.8416233959,6.6233333267,0,6.6233333267,95.79,-26.72,99.4468828069,122.22,102.5733333267,-30.18,106.9210975895,6.6233333267,0,6.6233333267,95.95,-30.18,100.5844664946,131.29
2021-02-10 08:30:00,6.9561111042,0.0,6.9561111042,6.9561111042,0,6.9561111042,0.0,0.0,0.0,130.14,107.5261111042,-23.52,110.0684104055,6.9561111042,0,6.9561111042,100.57,-23.52,103.2836642456,121.87,107.6861111042,-26.94,111.0047842426,6.9561111042,0,6.9561111042,100.73,-26.94,104.270304977,130.93
2021-02-10 09:00:00,10.798777767,0.0,10.798777767,10.798777767,0,10.798777767,0.0,0.0,0.0,130.55,112.028777767,-22.15,114.1975023718,10.798777767,0,10.798777767,101.23,-22.15,103.6249747889,122.14,112.198777767,-25.56,115.0733649999,10.798777767,0,10.798777767,101.4,-25.56,104.5718585471,131.2
2021-02-10 09:30:00,8.131111103,0.0,8.131111103,8.131111103,0,8.131111103,0.0,0.0,0.0,130.55,115.651111103,-18.84,117.175616488,8.131111103,0,8.131111103,107.52,-18.84,109.1581238388,121.68,115.811111103,-22.22,117.9234576109,8.131111103,0,8.131111103,107.68,-22.22,109.9486734799,130.72
2021-02-10 10:00:00,14.6709999853,0.0,14.6709999853,14.6709999853,0,14.6709999853,0.0,0.0,0.0,131.62,113.6409999853,-21.47,115.6513630601,14.6709999853,0,14.6709999853,98.97,-21.47,101.2720188403,123.16,113.7509999853,-24.97,116.4593959183,14.6709999853,0,14.6709999853,99.08,-24.97,102.1780176946,132.2
2021-02-10 10:30:00,13.474444431,0.0,13.474444431,13.474444431,0,13.474444431,0.0,0.0,0.0,132.19,114.694444431,-21.03,116.6065027489,13.474444431,0,13.474444431,101.22,-21.03,103.3815713752,123.68,114.884444431,-24.53,117.4740672328,13.474444431,0,13.474444431,101.41,-24.53,104.3346011638,132.67
2021-02-10 11:00:00,14.2536666524,0.0,14.2536666524,14.2536666524,0,14.2536666524,0.0,0.0,0.0,132.66,111.4436666524,-29.11,115.1828239667,14.2536666524,0,14.2536666524,97.19,-29.11,101.4558435971,122.18,112.2336666524,-33.88,117.2358747579,14.2536666524,0,14.2536666524,97.98,-33.88,103.6722470095,131.11
2021-02-10 11:30:00,12.6859999873,0.0,12.6859999873,12.6859999873,0,12.6859999873,0.0,0.0,0.0,132.14,111.7559999873,-24.7,114.4530188906,12.6859999873,0,12.6859999873,99.07,-24.7,102.1026684274,121.95,112.4259999873,-29.39,116.2040342378,12.6859999873,0,12.6859999873,99.74,-29.39,103.979996634,130.93
2021-02-10 12:00:00,13.9827777638,0.0,13.9827777638,13.9827777638,0,13.9827777638,0.0,0.0,0.0,132.14,110.4927777638,-24.77,113.2351837459,13.9827777638,0,13.9827777638,96.51,-24.77,99.6380098155,121.95,111.0727777638,-29.21,114.849406007,13.9827777638,0,13.9827777638,97.09,-29.21,101.3888169376,130.93
2021-02-10 12:30:00,19.3395555362,0.0,19.3395555362,19.3395555362,0,19.3395555362,0.0,0.0,0.0,131.7,109.0395555362,-26.61,112.2395508345,19.3395555362,0,19.3395555362,89.7,-26.61,93.5637862637,121.95,109.5695555362,-31.09,113.8950200861,19.3395555362,0,19.3395555362,90.23,-31.09,95.4360571273,130.93
2021-02-10 13:00:00,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,132.12,102.8571110879,-28.86,106.8292324289,23.2271110879,0,23.2271110879,79.63,-28.86,84.6985035287,122.6,103.3871110879,-33.43,108.6575337429,23.2271110879,0,23.2271110879,80.16,-33.43,86.8515428763,131.61
2021-02-10 13:30:00,19.7878888691,0.0,19.7878888691,19.7878888691,0,19.7878888691,0.0,0.0,0.0,132.28,104.9678888691,-29.75,109.1023381676,19.7878888691,0,19.7878888691,85.18,-29.75,90.2257995254,122.86,105.5178888691,-34.31,110.9558514518,19.7878888691,0,19.7878888691,85.73,-34.31,92.3407223277,131.81
2021-02-10 14:00:00,16.4509999835,0.0,16.4509999835,16.4509999835,0,16.4509999835,0.0,0.0,0.0,132.28,104.3009999835,-29.55,108.4061856979,16.4509999835,0,16.4509999835,87.85,-29.55,92.6867034693,122.76,104.8709999835,-34.09,110.2726382089,16.4509999835,0,16.4509999835,88.42,-34.09,94.7640464522,131.74
2021-02-10 14:30:00,10.5777777672,0.0,10.5777777672,10.5777777672,0,10.5777777672,0.0,0.0,0.0,131.71,108.5677777672,-26.99,111.8723489934,10.5777777672,0,10.5777777672,97.99,-26.99,101.6390682759,121.91,109.2277777672,-31.42,113.6570448145,10.5777777672,0,10.5777777672,98.65,-31.42,103.5327914238,130.88
2021-02-10 15:00:00,9.6395555459,0.0,9.6395555459,9.6395555459,0,9.6395555459,0.0,0.0,0.0,131.71,107.8995555459,-26.94,111.211859471,9.6395555459,0,9.6395555459,98.26,-26.94,101.8861678541,121.91,108.5495555459,-31.38,112.994293702,9.6395555459,0,9.6395555459,98.91,-31.38,103.7684561897,130.88
2021-02-10 15:30:00,6.037999994,0.0,6.037999994,6.037999994,0,6.037999994,0.0,0.0,0.0,131.86,112.387999994,-25.77,115.3046202138,6.037999994,0,6.037999994,106.35,-25.77,109.427672003,121.77,113.087999994,-30.19,117.0484166601,6.037999994,0,6.037999994,107.05,-30.19,111.22562025,130.8
2021-02-10 16:00:00,6.8086666599,0.0,6.8086666599,6.8086666599,0,6.8086666599,0.0,0.0,0.0,131.36,117.3286666599,-23.06,119.5733231962,6.8086666599,0,6.8086666599,110.52,-23.06,112.9001062887,121.01,118.0286666599,-27.35,121.1560508332,6.8086666599,0,6.8086666599,111.22,-27.35,114.5334488261,129.95
2021-02-10 16:30:00,5.3875555502,0.0,5.3875555502,5.3875555502,0,5.3875555502,0.0,0.0,0.0,130.87,123.4675555502,-24.64,125.9022115514,5.3875555502,0,5.3875555502,118.08,-24.64,120.6234471403,120.63,124.2075555502,-28.91,127.5276634921,5.3875555502,0,5.3875555502,118.82,-28.91,122.286468998,129.59
2021-02-10 17:00:00,8.8378888801,0.0,8.8378888801,8.8378888801,0,8.8378888801,0.0,0.0,0.0,130.5,130.9678888801,-16.28,131.9758550558,8.8378888801,0,8.8378888801,122.13,-16.28,123.2102889372,122.06,130.9978888801,-19.86,132.4947791086,8.8378888801,0,8.8378888801,122.16,-19.86,123.7638283183,131.1
2021-02-10 17:30:00,15.7535555398,0.0,15.7535555398,15.7535555398,0,15.7535555398,0.0,0.0,0.0,130.5,125.6335555398,-17.66,126.86869542,15.7535555398,0,15.7535555398,109.88,-17.66,111.2901163626,123.57,125.3035555398,-20.48,126.9661822334,15.7535555398,0,15.7535555398,109.55,-20.48,111.4478932057,132.58
2021-02-10 18:00:00,18.0235555375,0.0,18.0235555375,18.0235555375,0,18.0235555375,0.0,0.0,0.0,130.09,125.8135555375,-16.36,126.8727723233,18.0235555375,0,18.0235555375,107.79,-16.36,109.0244637685,122.92,125.5235555375,-19.17,126.9789427219,18.0235555375,0,18.0235555375,107.5,-19.17,109.1958740063,131.94
2021-02-10 18:30:00,17.963999982,0.0,17.963999982,17.963999982,0,17.963999982,0.0,0.0,0.0,130.5,122.933999982,-16.84,124.0820452426,17.963999982,0,17.963999982,104.97,-16.84,106.3122123747,123.43,122.603999982,-19.7,124.176611371,17.963999982,0,17.963999982,104.64,-19.7,106.4782588137,132.49
2021-02-10 19:00:00,14.1584444303,0.0,14.1584444303,14.1584444303,0,14.1584444303,0.0,0.0,0.0,131.42,111.5884444303,-14.66,112.5473079659,14.1584444303,0,14.1584444303,97.43,-14.66,98.5267501748,124.26,111.3384444303,-17.53,112.7100266532,14.1584444303,0,14.1584444303,97.18,-17.53,98.748434418,133.23
2021-02-10 19:30:00,12.4522222098,0.0,12.4522222098,12.4522222098,0,12.4522222098,0.0,0.0,0.0,131.65,109.2322222098,-10.72,109.7569896129,12.4522222098,0,12.4522222098,96.78,-10.72,97.3718994372,124.01,108.9522222098,-13.63,109.8014736898,12.4522222098,0,12.4522222098,96.5,-13.63,97.457821133,132.99
2021-02-10 20:00:00,7.3107777705,0.0,7.3107777705,7.3107777705,0,7.3107777705,0.0,0.0,0.0,131.24,105.7607777705,-11.87,106.4248045082,7.3107777705,0,7.3107777705,98.45,-11.87,99.1629941057,123.71,105.4907777705,-14.75,106.5169784336,7.3107777705,0,7.3107777705,98.18,-14.75,99.2817954108,132.73
2021-02-10 20:30:00,4.3515555512,0.0,4.3515555512,4.3515555512,0,4.3515555512,0.0,0.0,0.0,131.46,101.6315555512,-12.62,102.4120963742,4.3515555512,0,4.3515555512,97.28,-12.62,98.0951721544,123.99,101.3515555512,-15.52,102.5329615911,4.3515555512,0,4.3515555512,97.0,-15.52,98.2337538731,132.98
2021-02-10 21:00:00,4.1559999958,0.0,4.1559999958,4.1559999958,0,4.1559999958,0.0,0.0,0.0,131.37,95.8359999958,-29.04,100.139205585,4.1559999958,0,4.1559999958,91.68,-29.04,96.1693506269,123.43,95.6759999958,-10.72,96.2746870948,4.1559999958,0,4.1559999958,91.52,-10.72,92.145693334,132.44
2021-02-10 21:30:00,9.2964444351,0.0,9.2964444351,9.2964444351,0,9.2964444351,0.0,0.0,0.0,132.28,86.2364444351,-34.05,92.7152999716,9.2964444351,0,9.2964444351,76.94,-34.05,84.1377804556,124.12,86.1364444351,-6.9,86.41236636,9.2964444351,0,9.2964444351,76.84,-6.9,77.1491775718,133.12
2021-02-10 22:00:00,11.7165555438,0.0,11.7165555438,11.7165555438,0,11.7165555438,0.0,0.0,0.0,132.0,79.0165555438,-31.45,85.0453911156,11.7165555438,0,11.7165555438,67.3,-31.45,74.285883585,123.71,78.9665555438,-4.58,79.0992622877,11.7165555438,0,11.7165555438,67.25,-4.58,67.4057779423,132.65
2021-02-10 22:30:00,8.0615555475,0.0,8.0615555475,8.0615555475,0,8.0615555475,0.0,0.0,0.0,131.64,76.0015555475,-31.88,82.4170543373,8.0615555475,0,8.0615555475,67.94,-31.88,75.0478380768,123.39,75.9915555475,-5.08,76.1611640833,8.0615555475,0,8.0615555475,67.93,-5.08,68.1196836458,132.33
2021-02-10 23:00:00,3.266222219,0.0,3.266222219,3.266222219,0,3.266222219,0.0,0.0,0.0,131.64,72.866222219,-31.05,79.2059899279,3.266222219,0,3.266222219,69.6,-31.05,76.2119577232,123.27,72.846222219,-4.29,72.9724344638,3.266222219,0,3.266222219,69.58,-4.29,69.7121259179,132.25
2021-02-10 23:30:00,2.5882222196,0.0,2.5882222196,2.5882222196,0,2.5882222196,0.0,0.0,0.0,133.21,68.7882222196,-39.22,79.1835078545,2.5882222196,0,2.5882222196,66.2,-39.22,76.9457497202,123.6,69.0882222196,-12.44,70.1992596077,2.5882222196,0,2.5882222196,66.5,-12.44,67.6535557085,132.57
2021-02-11 00:00:00,2.6384444418,0.0,2.6384444418,2.6384444418,0,2.6384444418,0.0,0.0,0.0,132.99,65.3284444418,-44.63,79.1179028614,2.6384444418,0,2.6384444418,62.69,-44.63,76.9537068633,122.09,65.9384444418,-19.27,68.6965163266,2.6384444418,0,2.6384444418,63.3,-19.27,66.1681411255,131.1
2021-02-11 00:30:00,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,130.99,74.150666664,-32.0,80.7608900813,2.650666664,0,2.650666664,71.5,-32.0,78.3342198531,121.69,74.320666664,-6.4,74.5957203423,2.650666664,0,2.650666664,71.67,-6.4,71.9551867484,130.74
2021-02-11 01:00:00,3.3037777745,0.0,3.3037777745,3.3037777745,0,3.3037777745,0.0,0.0,0.0,130.11,76.0437777745,-33.17,82.963275238,3.3037777745,0,3.3037777745,72.74,-33.17,79.9459598729,121.9,76.0237777745,-6.95,76.3407970033,3.3037777745,0,3.3037777745,72.72,-6.95,73.0513579614,130.92
2021-02-11 01:30:00,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,130.33,74.7791111085,-36.84,83.3612683336,2.5791111085000002,0,2.5791111085000002,72.2,-36.84,81.0556944329,122.48,74.7491111085,-10.34,75.4608853083,2.5791111085000002,0,2.5791111085000002,72.17,-10.34,72.9069578298,131.53
2021-02-11 02:00:00,2.7382222195,0.0,2.7382222195,2.7382222195,0,2.7382222195,0.0,0.0,0.0,131.11,73.1182222195,-38.03,82.416960151,2.7382222195,0,2.7382222195,70.38,-38.03,79.9976580907,123.34,73.1182222195,-11.21,73.9725524809,2.7382222195,0,2.7382222195,70.38,-11.21,71.2671628452,132.41
2021-02-11 02:30:00,2.6907777751,0.0,2.6907777751,2.6907777751,0,2.6907777751,0.0,0.0,0.0,131.26,73.4507777751,-38.04,82.716735645,2.6907777751,0,2.6907777751,70.76,-38.04,80.3369105704,123.46,73.4407777751,-11.12,74.2778718072,2.6907777751,0,2.6907777751,70.75,-11.12,71.6185513676,132.57
2021-02-11 03:00:00,2.7324444417000002,0.0,2.7324444417000002,2.7324444417000002,0,2.7324444417000002,0.0,0.0,0.0,131.72,72.6324444417,-38.83,82.3604327671,2.7324444417000002,0,2.7324444417000002,69.9,-38.83,79.9611086717,123.97,72.6324444417,-11.73,73.5735338663,2.7324444417000002,0,2.7324444417000002,69.9,-11.73,70.8773793251,133.08
2021-02-11 03:30:00,2.7506666639,0.0,2.7506666639,2.7506666639,0,2.7506666639,0.0,0.0,0.0,131.95,71.1006666639,-39.77,81.4675254322,2.7506666639,0,2.7506666639,68.35,-39.77,79.0782865267,124.28,71.1206666639,-12.55,72.2194691667,2.7506666639,0,2.7506666639,68.37,-12.55,69.5122967539,133.41
2021-02-11 04:00:00,2.768777775,0.0,2.768777775,2.768777775,0,2.768777775,0.0,0.0,0.0,132.41,69.588777775,-37.39,78.9975321907,2.768777775,0,2.768777775,66.82,-37.39,76.5697361887,124.5,69.598777775,-10.11,70.3292397782,2.768777775,0,2.768777775,66.83,-10.11,67.5903913289,133.59
2021-02-11 04:30:00,3.871888885,0.0,3.871888885,3.871888885,0,3.871888885,0.0,0.0,0.0,132.65,68.761888885,-35.73,77.4908398653,3.871888885,0,3.871888885,64.89,-35.73,74.0766157434,124.5,68.781888885,-8.43,69.2965593561,3.871888885,0,3.871888885,64.91,-8.43,65.4551220303,133.68
2021-02-11 05:00:00,2.8074444416,0.0,2.8074444416,2.8074444416,0,2.8074444416,0.0,0.0,0.0,132.49,68.1274444416,-35.75,76.9377097797,2.8074444416,0,2.8074444416,65.32,-35.75,74.4631781487,124.41,68.1474444416,-8.52,68.6779774304,2.8074444416,0,2.8074444416,65.34,-8.52,65.8931407659,133.54
2021-02-11 05:30:00,2.8977777748999998,0.0,2.8977777748999998,2.8977777748999998,0,2.8977777748999998,0.0,0.0,0.0,131.91,69.7877777749,-35.55,78.3207279509,2.8977777748999998,0,2.8977777748999998,66.89,-35.55,75.7500798679,123.88,69.8177777749,-8.55,70.3393530922,2.8977777748999998,0,2.8977777748999998,66.92,-8.55,67.4639822424,133.0
2021-02-11 06:00:00,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,132.55,72.9641111082,-34.2,80.5816449932,2.8841111082,0,2.8841111082,70.08,-34.2,77.9797819951,123.88,73.1141111082,-14.89,74.6149136778,2.8841111082,0,2.8841111082,70.23,-14.89,71.7911206209,133.0
2021-02-11 06:30:00,6.2347777715,0.0,6.2347777715,6.2347777715,0,6.2347777715,0.0,0.0,0.0,133.21,79.1647777715,-33.69,86.0353307637,6.2347777715,0,6.2347777715,72.93,-33.69,80.3355525281,122.02,79.9447777715,-39.74,89.2772932662,6.2347777715,0,6.2347777715,73.71,-39.74,83.7402633146,131.1
2021-02-11 07:00:00,7.3314444371,0.0,7.3314444371,7.3314444371,0,7.3314444371,0.0,0.0,0.0,132.86,82.7514444371,-31.24,88.4519030684,7.3314444371,0,7.3314444371,75.42,-31.24,81.6340247691,121.39,83.6014444371,-37.19,91.5002601743,7.3314444371,0,7.3314444371,76.27,-37.19,84.8540452778,130.54
2021-02-11 07:30:00,6.9355555486,0.0,6.9355555486,6.9355555486,0,6.9355555486,0.0,0.0,0.0,132.33,91.5855555486,-23.31,94.5053971218,6.9355555486,0,6.9355555486,84.65,-23.31,87.8007892903,121.27,92.3255555486,-28.76,96.7013226764,6.9355555486,0,6.9355555486,85.39,-28.76,90.1032169237,130.45
2021-02-11 08:00:00,7.4466666592,0.0,7.4466666592,7.4466666592,0,7.4466666592,0.0,0.0,0.0,131.66,97.3566666592,-13.5,98.2882014435,7.4466666592,0,7.4466666592,89.91,-13.5,90.9178645812,122.21,97.4566666592,-16.94,98.9179734746,7.4466666592,0,7.4466666592,90.01,-16.94,91.5901943442,131.48
2021-02-11 08:30:00,8.6891111024,0.0,8.6891111024,8.6891111024,0,8.6891111024,0.0,0.0,0.0,131.25,100.9191111024,-12.29,101.6646993096,8.6891111024,0,8.6891111024,92.23,-12.29,93.0452416838,121.63,100.9891111024,-15.7,102.2022042877,8.6891111024,0,8.6891111024,92.3,-15.7,93.6257443228,130.93
2021-02-11 09:00:00,9.8357777679,0.0,9.8357777679,9.8357777679,0,9.8357777679,0.0,0.0,0.0,130.72,103.7457777679,-15.48,104.8943125468,9.8357777679,0,9.8357777679,93.91,-15.48,95.1773003399,121.47,103.8657777679,-18.9,105.571349292,9.8357777679,0,9.8357777679,94.03,-18.9,95.9106401814,130.72
2021-02-11 09:30:00,10.6007777672,0.0,10.6007777672,10.6007777672,0,10.6007777672,0.0,0.0,0.0,130.55,105.4207777672,-18.09,106.961621552,10.6007777672,0,10.6007777672,94.82,-18.09,96.5302051174,121.47,105.5307777672,-21.49,107.6966348413,10.6007777672,0,10.6007777672,94.93,-21.49,97.3320348087,130.72
2021-02-11 10:00:00,8.5618888803,0.0,8.5618888803,8.5618888803,0,8.5618888803,0.0,0.0,0.0,130.32,109.4018888803,-16.12,110.5831257045,8.5618888803,0,8.5618888803,100.84,-16.12,102.1203211903,121.0,109.5718888803,-19.47,111.2882731145,8.5618888803,0,8.5618888803,101.01,-19.47,102.8693394554,130.24
2021-02-11 10:30:00,6.2089999938,0.0,6.2089999938,6.2089999938,0,6.2089999938,0.0,0.0,0.0,130.32,110.6489999938,-15.96,111.7941089666,6.2089999938,0,6.2089999938,104.44,-15.96,105.6524263801,120.82,110.7689999938,-19.32,112.4412458114,6.2089999938,0,6.2089999938,104.56,-19.32,106.3299393398,130.16
2021-02-11 11:00:00,8.3065555472,0.0,8.3065555472,8.3065555472,0,8.3065555472,0.0,0.0,0.0,130.32,111.6565555472,-20.68,113.5554877436,8.3065555472,0,8.3065555472,103.35,-20.68,105.3986949635,121.38,111.7765555472,-24.07,114.3388091157,8.3065555472,0,8.3065555472,103.47,-24.07,106.2327906063,130.65
2021-02-11 11:30:00,12.1137777657,0.0,12.1137777657,12.1137777657,0,12.1137777657,0.0,0.0,0.0,130.55,107.2037777657,-23.1,109.6643058029,12.1137777657,0,12.1137777657,95.09,-23.1,97.8555982047,121.99,107.3337777657,-26.54,110.5663214973,12.1137777657,0,12.1137777657,95.22,-26.54,98.8494815363,131.26
2021-02-11 12:00:00,9.8211111013,0.0,9.8211111013,9.8211111013,0,9.8211111013,0.0,0.0,0.0,130.55,107.0911111013,-22.71,109.4726001194,9.8211111013,0,9.8211111013,97.27,-22.71,99.8859199287,121.88,107.2211111013,-26.14,110.3615252966,9.8211111013,0,9.8211111013,97.4,-26.14,100.8467133822,131.26
2021-02-11 12:30:00,7.79177777,0.0,7.79177777,7.79177777,0,7.79177777,0.0,0.0,0.0,130.55,109.28177777,-20.45,111.1787275182,7.79177777,0,7.79177777,101.49,-20.45,103.5298150293,121.66,109.45177777,-23.85,112.0201506739,7.79177777,0,7.79177777,101.66,-23.85,104.4201996742,130.96
2021-02-11 13:00:00,7.8469999922,0.0,7.8469999922,7.8469999922,0,7.8469999922,0.0,0.0,0.0,131.03,107.6569999922,-20.7,109.6290091505,7.8469999922,0,7.8469999922,99.81,-20.7,101.9339300724,122.14,107.7769999922,-24.12,110.4429994491,7.8469999922,0,7.8469999922,99.93,-24.12,102.7997047661,131.46
2021-02-11 13:30:00,10.8509999891,0.0,10.8509999891,10.8509999891,0,10.8509999891,0.0,0.0,0.0,131.33,107.0709999891,-22.3,109.3685925606,10.8509999891,0,10.8509999891,96.22,-22.3,98.7703315779,122.67,107.2009999891,-25.78,110.2572573515,10.8509999891,0,10.8509999891,96.35,-25.78,99.7393147159,131.98
2021-02-11 14:00:00,8.6941111024,0.0,8.6941111024,8.6941111024,0,8.6941111024,0.0,0.0,0.0,131.71,103.5941111024,-23.51,106.2283387571,8.6941111024,0,8.6941111024,94.9,-23.51,97.7687583024,123.17,103.73411110239999,-27.01,107.192844473,8.6941111024,0,8.6941111024,95.04,-27.01,98.8035510495,132.49
2021-02-11 14:30:00,8.4111111027,0.0,8.4111111027,8.4111111027,0,8.4111111027,0.0,0.0,0.0,131.71,103.9211111027,-24.68,106.8115149823,8.4111111027,0,8.4111111027,95.51,-24.68,98.6471616419,123.27,104.0511111027,-28.17,107.7969508924,8.4111111027,0,8.4111111027,95.64,-28.17,99.702349521,132.49
2021-02-11 15:00:00,7.9139999921,0.0,7.9139999921,7.9139999921,0,7.9139999921,0.0,0.0,0.0,131.8,103.4639999921,-25.33,106.5195202503,7.9139999921,0,7.9139999921,95.55,-25.33,98.8504496702,123.52,103.6239999921,-28.84,107.5624422108,7.9139999921,0,7.9139999921,95.71,-28.84,99.9607407936,132.76
2021-02-11 15:30:00,6.2497777715,0.0,6.2497777715,6.2497777715,0,6.2497777715,0.0,0.0,0.0,131.8,105.9597777715,-24.88,108.841577099,6.2497777715,0,6.2497777715,99.71,-24.88,102.7672053721,123.38,106.1197777715,-28.36,109.8439658528,6.2497777715,0,6.2497777715,99.87,-28.36,103.8186230885,132.66
2021-02-11 16:00:00,4.8554444396,0.0,4.8554444396,4.8554444396,0,4.8554444396,0.0,0.0,0.0,131.7,107.0554444396,-24.3,109.7786781855,4.8554444396,0,4.8554444396,102.2,-24.3,105.0491789592,123.14,107.2154444396,-27.78,110.7559475892,4.8554444396,0,4.8554444396,102.36,-27.78,106.0627078666,132.5
2021-02-11 16:30:00,4.1292222181,0.0,4.1292222181,4.1292222181,0,4.1292222181,0.0,0.0,0.0,131.45,109.9992222181,-23.33,112.4460661321,4.1292222181,0,4.1292222181,105.87,-23.33,108.4100816345,122.77,110.1492222181,-26.75,113.3508432049,4.1292222181,0,4.1292222181,106.02,-26.75,109.3425941708,132.08
2021-02-11 17:00:00,9.2957777685,0.0,9.2957777685,9.2957777685,0,9.2957777685,0.0,0.0,0.0,131.63,114.5557777685,-22.79,116.8007291079,9.2957777685,0,9.2957777685,105.26,-22.79,107.6988936805,122.77,114.6857777685,-26.24,117.6493315848,9.2957777685,0,9.2957777685,105.39,-26.24,108.6075029637,132.17
2021-02-11 17:30:00,12.2618888766,0.0,12.2618888766,12.2618888766,0,12.2618888766,0.0,0.0,0.0,131.56,117.6918888766,-22.03,119.735966223,12.2618888766,0,12.2618888766,105.43,-22.03,107.7070369103,122.67,117.8318888766,-25.48,120.555316914,12.2618888766,0,12.2618888766,105.57,-25.48,108.6013595679,132.05
2021-02-11 18:00:00,16.0394444284,0.0,16.0394444284,16.0394444284,0,16.0394444284,0.0,0.0,0.0,131.56,117.9794444284,-21.26,119.8796767915,16.0394444284,0,16.0394444284,101.94,-21.26,104.1333337601,122.59,118.1094444284,-24.71,120.6665859432,16.0394444284,0,16.0394444284,102.07,-24.71,105.0184221934,132.05
2021-02-11 18:30:00,16.1737777616,0.0,16.1737777616,16.1737777616,0,16.1737777616,0.0,0.0,0.0,131.68,117.2037777616,-21.84,119.2212695856,16.1737777616,0,16.1737777616,101.03,-21.84,103.3636614096,122.76,117.3037777616,-25.32,120.0053277032,16.1737777616,0,16.1737777616,101.13,-25.32,104.2515194134,132.18
2021-02-11 19:00:00,12.5812222096,0.0,12.5812222096,12.5812222096,0,12.5812222096,0.0,0.0,0.0,131.68,116.1412222096,-23.27,118.4494676913,12.5812222096,0,12.5812222096,103.56,-23.27,106.1421994308,122.76,116.2812222096,-26.74,119.3161776063,12.5812222096,0,12.5812222096,103.7,-26.74,107.0920986815,132.18
2021-02-11 19:30:00,9.7048888792,0.0,9.7048888792,9.7048888792,0,9.7048888792,0.0,0.0,0.0,131.88,111.7548888792,-25.19,114.5586805458,9.7048888792,0,9.7048888792,102.05,-25.19,105.112980169,123.32,111.8748888792,-28.69,115.4950512435,9.7048888792,0,9.7048888792,102.17,-28.69,106.1217461221,132.75
2021-02-11 20:00:00,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,132.16,105.1265555482,-25.57,108.1915781446,7.3765555482,0,7.3765555482,97.75,-25.57,101.0390389899,123.68,105.2465555482,-29.07,109.1874642748,7.3765555482,0,7.3765555482,97.87,-29.07,102.0960420389,133.08
2021-02-11 20:30:00,7.6082222146,0.0,7.6082222146,7.6082222146,0,7.6082222146,0.0,0.0,0.0,131.85,96.8682222146,-32.16,102.067223314,7.6082222146,0,7.6082222146,89.26,-32.16,94.8768317346,122.59,97.0582222146,-21.3,99.3679450299,7.6082222146,0,7.6082222146,89.45,-21.3,91.9510331644,131.99
2021-02-11 21:00:00,8.6087777692,0.0,8.6087777692,8.6087777692,0,8.6087777692,0.0,0.0,0.0,131.99,91.5287777692,-44.12,101.6075369248,8.6087777692,0,8.6087777692,82.92,-44.12,93.9271036496,122.45,91.8487777692,-17.79,93.5557698792,8.6087777692,0,8.6087777692,83.24,-17.79,85.119807918,131.87
2021-02-11 21:30:00,8.6755555469,0.0,8.6755555469,8.6755555469,0,8.6755555469,0.0,0.0,0.0,132.49,86.3555555469,-40.65,95.4447718516,8.6755555469,0,8.6755555469,77.68,-40.65,87.6732849847,122.61,86.6455555469,-14.22,87.8046735432,8.6755555469,0,8.6755555469,77.97,-14.22,79.2560994498,132.02
2021-02-11 22:00:00,7.2708888816,0.0,7.2708888816,7.2708888816,0,7.2708888816,0.0,0.0,0.0,132.92,81.2608888816,-40.27,90.6918130915,7.2708888816,0,7.2708888816,73.99,-40.27,84.2389043139,123.03,81.5708888816,-13.72,82.7166749388,7.2708888816,0,7.2708888816,74.3,-13.72,75.5561274815,132.47
2021-02-11 22:30:00,3.0472222192,0.0,3.0472222192,3.0472222192,0,3.0472222192,0.0,0.0,0.0,132.66,78.0772222192,-39.57,87.5319229165,3.0472222192,0,3.0472222192,75.03,-39.57,84.825030504,122.75,78.3472222192,-13.17,79.4464355995,3.0472222192,0,3.0472222192,75.3,-13.17,76.443043503,132.13
2021-02-11 23:00:00,2.9802222192,0.0,2.9802222192,2.9802222192,0,2.9802222192,0.0,0.0,0.0,132.3,72.8102222192,-40.68,83.4037820462,2.9802222192,0,2.9802222192,69.83,-40.68,80.815167512,122.54,73.1102222192,-14.39,74.5129297032,2.9802222192,0,2.9802222192,70.13,-14.39,71.5911237515,131.92
2021-02-11 23:30:00,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,132.4,69.8159999969,-41.35,81.1424448459,3.0559999969,0,3.0559999969,66.76,-41.35,78.528466813,122.71,70.1059999969,-14.92,71.6760604077,3.0559999969,0,3.0559999969,67.05,-14.92,68.6899475906,132.11
2021-02-12 00:00:00,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,133.16,66.6346666636,-40.41,77.9303978007,3.0446666636,0,3.0446666636,63.59,-40.41,75.3435876502,123.39,66.9246666636,-13.75,68.3225695363,3.0446666636,0,3.0446666636,63.88,-13.75,65.343070788,132.77
2021-02-12 00:30:00,3.0632222192,0.0,3.0632222192,3.0632222192,0,3.0632222192,0.0,0.0,0.0,131.32,71.9032222192,-37.19,80.9516489362,3.0632222192,0,3.0632222192,68.84,-37.19,78.2434770444,121.27,72.2132222192,-11.32,73.095087819,3.0632222192,0,3.0632222192,69.15,-11.32,70.070428142,130.65
2021-02-12 01:00:00,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,131.01,74.2756666636,-23.55,77.9196840235,3.0256666636,0,3.0256666636,71.25,-23.55,75.0410887448,121.68,74.4156666636,-19.39,76.9003481461,3.0256666636,0,3.0256666636,71.39,-19.39,73.9763759588,131.1
2021-02-12 01:30:00,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,131.48,73.4868888859,-18.54,75.7895404269,3.0368888859,0,3.0368888859,70.45,-18.54,72.8487069206,122.43,73.5768888859,-22.1,76.8242707621,3.0368888859,0,3.0368888859,70.54,-22.1,73.9209144965,131.91
2021-02-12 02:00:00,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,132.28,71.4109999969,-19.72,74.0837993124,3.1009999969,0,3.1009999969,68.31,-19.72,71.0994690557,123.38,71.4709999969,-23.31,75.1761926447,3.1009999969,0,3.1009999969,68.37,-23.31,72.2344308485,132.8
2021-02-12 02:30:00,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,132.19,71.7808888858,-19.83,74.4696240707,3.0908888858,0,3.0908888858,68.69,-19.83,71.4950697601,123.3,71.8608888858,-23.42,75.5809747983,3.0908888858,0,3.0908888858,68.77,-23.42,72.6485326762,132.72
2021-02-12 03:00:00,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,132.39,71.133111108,-19.82,73.8427511399,3.093111108,0,3.093111108,68.04,-19.82,70.8680040639,123.5,71.213111108,-23.42,74.9653492867,3.093111108,0,3.093111108,68.12,-23.42,72.0335394105,132.93
2021-02-12 03:30:00,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,132.95,69.6559999969,-22.85,73.3081225757,3.0559999969,0,3.0559999969,66.6,-22.85,70.4108123799,123.76,69.7959999969,-26.44,74.6361522024,3.0559999969,0,3.0559999969,66.74,-26.44,71.7864973376,133.18
2021-02-12 04:00:00,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,133.35,66.4172222192,-33.51,74.3919855046,3.0272222192,0,3.0272222192,63.39,-33.51,71.7022468267,121.87,67.1672222192,-40.6,78.484366218,3.0272222192,0,3.0272222192,64.14,-40.6,75.9098122775,131.24
2021-02-12 04:30:00,3.0253333303,0.0,3.0253333303,3.0253333303,0,3.0253333303,0.0,0.0,0.0,133.15,65.3953333303,-34.1,73.7520143547,3.0253333303,0,3.0253333303,62.37,-34.1,71.083239234,121.72,66.0853333303,-40.21,77.3570641983,3.0253333303,0,3.0253333303,63.06,-40.21,74.7890881078,131.15
2021-02-12 05:00:00,2.9656666637,0.0,2.9656666637,2.9656666637,0,2.9656666637,0.0,0.0,0.0,133.32,64.7456666637,-34.08,73.1672587414,2.9656666637,0,2.9656666637,61.78,-34.08,70.556465331,121.84,65.4356666637,-40.21,76.8028031502,2.9656666637,0,2.9656666637,62.47,-40.21,74.2922943514,131.26
2021-02-12 05:30:00,2.9446666637,0.0,2.9446666637,2.9446666637,0,2.9446666637,0.0,0.0,0.0,133.12,65.3646666637,-34.02,73.6878554991,2.9446666637,0,2.9446666637,62.42,-34.02,71.088795179,121.63,66.0746666637,-40.13,77.3063934919,2.9446666637,0,2.9446666637,63.13,-40.13,74.8051722811,131.08
2021-02-12 06:00:00,2.9022222193,0.0,2.9022222193,2.9022222193,0,2.9022222193,0.0,0.0,0.0,133.04,66.8122222193,-33.69,74.8257251076,2.9022222193,0,2.9022222193,63.91,-33.69,72.2461362289,121.63,67.5422222193,-39.76,78.3760765944,2.9022222193,0,2.9022222193,64.64,-39.76,75.889308865,130.99
2021-02-12 06:30:00,6.3288888826,0.0,6.3288888826,6.3288888826,0,6.3288888826,0.0,0.0,0.0,132.76,71.2088888826,-32.65,78.3372730945,6.3288888826,0,6.3288888826,64.88,-32.65,72.632202913,121.12,71.9288888826,-38.68,81.6695013814,6.3288888826,0,6.3288888826,65.6,-38.68,76.1544640845,130.59
2021-02-12 07:00:00,6.5948888823,0.0,6.5948888823,6.5948888823,0,6.5948888823,0.0,0.0,0.0,132.76,76.8048888823,-31.48,83.0059115739,6.5948888823,0,6.5948888823,70.21,-31.48,76.9443597673,121.12,77.6248888823,-37.46,86.1909216448,6.5948888823,0,6.5948888823,71.03,-37.46,80.3026307166,130.59
2021-02-12 07:30:00,4.5188888844,0.0,4.5188888844,4.5188888844,0,4.5188888844,0.0,0.0,0.0,131.84,89.4388888844,-20.74,91.8121040216,4.5188888844,0,4.5188888844,84.92,-20.74,87.4159825204,121.48,89.9088888844,-25.47,93.4469325362,4.5188888844,0,4.5188888844,85.39,-25.47,89.107648381,130.94
2021-02-12 08:00:00,2.5401111086,0.0,2.5401111086,2.5401111086,0,2.5401111086,0.0,0.0,0.0,131.4,94.4001111086,-14.21,95.4636322235,2.5401111086,0,2.5401111086,91.86,-14.21,92.9525884524,121.78,94.5301111086,-17.62,96.158235769,2.5401111086,0,2.5401111086,91.99,-17.62,93.6622896368,131.22
2021-02-12 08:30:00,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,131.07,97.8309999938,-13.61,98.7731575875,6.1509999938,0,6.1509999938,91.68,-13.61,92.6847047792,121.38,97.9009999938,-17.02,99.3694429883,6.1509999938,0,6.1509999938,91.75,-17.02,93.3152876007,130.79
2021-02-12 09:00:00,8.8086666579,0.0,8.8086666579,8.8086666579,0,8.8086666579,0.0,0.0,0.0,130.86,98.8786666579,-13.25,99.762484031,8.8086666579,0,8.8086666579,90.07,-13.25,91.039372801,121.17,98.9586666579,-16.64,100.3479312527,8.8086666579,0,8.8086666579,90.15,-16.64,91.67285367,130.62
2021-02-12 09:30:00,13.1641110979,0.0,13.1641110979,13.1641110979,0,13.1641110979,0.0,0.0,0.0,131.47,97.3141110979,-12.71,98.1406150316,13.1641110979,0,13.1641110979,84.15,-12.71,85.1044452423,121.78,97.4341110979,-16.15,98.7634978393,13.1641110979,0,13.1641110979,84.27,-16.15,85.8035861721,131.21
2021-02-12 10:00:00,10.9111111002,0.0,10.9111111002,10.9111111002,0,10.9111111002,0.0,0.0,0.0,131.68,99.8011111002,-12.58,100.5908453928,10.9111111002,0,10.9111111002,88.89,-12.58,89.7757678887,122.01,99.8911111002,-16.02,101.1675564439,10.9111111002,0,10.9111111002,88.98,-16.02,90.4106232696,131.42
2021-02-12 10:30:00,12.7019999873,0.0,12.7019999873,12.7019999873,0,12.7019999873,0.0,0.0,0.0,132.18,98.0419999873,-12.89,98.8857212216,12.7019999873,0,12.7019999873,85.34,-12.89,86.3079816703,122.52,98.1319999873,-16.36,99.4863760598,12.7019999873,0,12.7019999873,85.43,-16.36,86.9823803997,131.95
2021-02-12 11:00:00,12.1053333212,0.0,12.1053333212,12.1053333212,0,12.1053333212,0.0,0.0,0.0,132.25,97.8753333212,-11.64,98.5650570575,12.1053333212,0,12.1053333212,85.77,-11.64,86.5562389432,122.52,98.0053333212,-15.11,99.1632868526,12.1053333212,0,12.1053333212,85.9,-15.11,87.2188173504,131.95
2021-02-12 11:30:00,11.0234444334,0.0,11.0234444334,11.0234444334,0,11.0234444334,0.0,0.0,0.0,132.25,96.1234444334,-10.97,96.7473899893,11.0234444334,0,11.0234444334,85.1,-10.97,85.8041426739,122.52,96.2234444334,-14.44,97.30089855,11.0234444334,0,11.0234444334,85.2,-14.44,86.4150079558,131.83
2021-02-12 12:00:00,14.5946666521,0.0,14.5946666521,14.5946666521,0,14.5946666521,0.0,0.0,0.0,132.55,93.1646666521,-11.11,93.8247686509,14.5946666521,0,14.5946666521,78.57,-11.11,79.3516036385,122.81,93.2746666521,-14.62,94.4134939458,14.5946666521,0,14.5946666521,78.68,-14.62,80.026788015,132.17
2021-02-12 12:30:00,18.3037777595,0.0,18.3037777595,18.3037777595,0,18.3037777595,0.0,0.0,0.0,132.45,92.0937777595,-12.18,92.895728115,18.3037777595,0,18.3037777595,73.79,-12.18,74.7884783907,122.94,92.1637777595,-15.71,93.4931336029,18.3037777595,0,18.3037777595,73.86,-15.71,75.5122751611,132.27
2021-02-12 13:00:00,19.810999980200002,0.0,19.810999980200002,19.810999980200002,0,19.810999980200002,0.0,0.0,0.0,132.76,87.0309999802,-13.0,87.9965621917,19.810999980200002,0,19.810999980200002,67.22,-13.0,68.4655270921,123.34,87.1409999802,-16.58,88.7042855647,19.810999980200002,0,19.810999980200002,67.33,-16.58,69.3413678838,132.66
2021-02-12 13:30:00,18.5397777592,0.0,18.5397777592,18.5397777592,0,18.5397777592,0.0,0.0,0.0,133.12,84.6497777592,-13.72,85.7544358893,18.5397777592,0,18.5397777592,66.11,-13.72,67.518667789,123.83,84.7697777592,-17.32,86.5210819474,18.5397777592,0,18.5397777592,66.23,-17.32,68.4572516246,133.09
2021-02-12 14:00:00,22.1662222001,0.0,22.1662222001,22.1662222001,0,22.1662222001,0.0,0.0,0.0,133.56,81.2862222001,-18.72,83.4139575824,22.1662222001,0,22.1662222001,59.12,-18.72,62.0130050876,123.98,81.4462222001,-22.51,84.4996284646,22.1662222001,0,22.1662222001,59.28,-22.51,63.4099243021,133.18
2021-02-12 14:30:00,22.2615555333,0.0,22.2615555333,22.2615555333,0,22.2615555333,0.0,0.0,0.0,133.78,77.0415555333,-29.61,82.5357702999,22.2615555333,0,22.2615555333,54.78,-29.61,62.2703822053,122.16,77.7015555333,-35.69,85.50618593,22.2615555333,0,22.2615555333,55.44,-35.69,65.9345865233,131.34
2021-02-12 15:00:00,17.1428888717,0.0,17.1428888717,17.1428888717,0,17.1428888717,0.0,0.0,0.0,133.66,79.6428888717,-28.07,84.4447431628,17.1428888717,0,17.1428888717,62.5,-28.07,68.5140489243,121.89,80.3828888717,-34.09,87.3128680285,17.1428888717,0,17.1428888717,63.24,-34.09,71.8430629915,131.04
2021-02-12 15:30:00,14.5008888744,0.0,14.5008888744,14.5008888744,0,14.5008888744,0.0,0.0,0.0,133.66,82.2608888744,-27.84,86.8442251299,14.5008888744,0,14.5008888744,67.76,-27.84,73.2562843721,121.79,83.0708888744,-33.83,89.6952701004,14.5008888744,0,14.5008888744,68.57,-33.83,76.4611914634,130.95
