Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-12 16:00:00,10.3622222119,0.0,10.3622222119,10.3622222119,0,10.3622222119,0.0,0.0,0.0,133.23,87.0322222119,-26.29,90.9162900867,10.3622222119,0,10.3622222119,76.67,-26.29,81.0521622167,121.16,87.9422222119,-32.17,93.6415684809,10.3622222119,0,10.3622222119,77.58,-32.17,83.9855064877,130.37
2021-02-12 16:30:00,7.3939999926,0.0,7.3939999926,7.3939999926,0,7.3939999926,0.0,0.0,0.0,132.55,92.9039999926,-20.61,95.1626256186,7.3939999926,0,7.3939999926,85.51,-20.61,87.9586959885,120.85,93.6939999926,-26.2,97.288260518,7.3939999926,0,7.3939999926,86.3,-26.2,90.1894117954,130.08
2021-02-12 17:00:00,7.5157777703,0.0,7.5157777703,7.5157777703,0,7.5157777703,0.0,0.0,0.0,130.99,96.7457777703,-14.88,97.8833995955,7.5157777703,0,7.5157777703,89.23,-14.88,90.4621871281,121.57,96.8857777703,-18.33,98.604476745,7.5157777703,0,7.5157777703,89.37,-18.33,91.2303995388,130.89
2021-02-12 17:30:00,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,130.76,102.6783333231,-16.88,104.0565929387,10.2183333231,0,10.2183333231,92.46,-16.88,93.9882226665,121.47,102.8383333231,-20.31,104.8247055835,10.2183333231,0,10.2183333231,92.62,-20.31,94.820675488,130.89
2021-02-12 18:00:00,10.616333322700001,0.0,10.616333322700001,10.616333322700001,0,10.616333322700001,0.0,0.0,0.0,130.76,106.4263333227,-18.83,108.0792918395,10.616333322700001,0,10.616333322700001,95.81,-18.83,97.6428440798,121.66,106.5563333227,-22.25,108.8545574204,10.616333322700001,0,10.616333322700001,95.94,-22.25,98.4862736629,131.02
2021-02-12 18:30:00,11.0914444334,0.0,11.0914444334,11.0914444334,0,11.0914444334,0.0,0.0,0.0,131.35,107.0114444334,-18.92,108.6711352647,11.0914444334,0,11.0914444334,95.92,-18.92,97.7681584157,122.22,107.1414444334,-22.36,109.4497999782,11.0914444334,0,11.0914444334,96.05,-22.36,98.6183152361,131.59
2021-02-12 19:00:00,11.1899999888,0.0,11.1899999888,11.1899999888,0,11.1899999888,0.0,0.0,0.0,131.45,104.7399999888,-17.13,106.1315433679,11.1899999888,0,11.1899999888,93.55,-17.13,95.1054120437,122.15,104.8399999888,-20.6,106.8446797817,11.1899999888,0,11.1899999888,93.65,-20.6,95.8889070748,131.59
2021-02-12 19:30:00,7.5953333257,0.0,7.5953333257,7.5953333257,0,7.5953333257,0.0,0.0,0.0,132.3,99.8953333257,-16.3,101.2164394763,7.5953333257,0,7.5953333257,92.3,-16.3,93.7282241377,122.9,100.0253333257,-19.76,101.9584469621,7.5953333257,0,7.5953333257,92.43,-19.76,94.518582829,132.33
2021-02-12 20:00:00,7.2348888817,0.0,7.2348888817,7.2348888817,0,7.2348888817,0.0,0.0,0.0,131.58,94.9448888817,-16.11,96.3019419573,7.2348888817,0,7.2348888817,87.71,-16.11,89.1772179427,122.22,95.0548888817,-19.62,97.0586230085,7.2348888817,0,7.2348888817,87.82,-19.62,89.984980969,131.64
2021-02-12 20:30:00,7.2705555483,0.0,7.2705555483,7.2705555483,0,7.2705555483,0.0,0.0,0.0,131.76,89.7205555483,-20.53,92.0394425662,7.2705555483,0,7.2705555483,82.45,-20.53,84.967543215,122.89,89.8105555483,-24.06,92.9775214119,7.2705555483,0,7.2705555483,82.54,-24.06,85.9752010757,132.34
2021-02-12 21:00:00,7.3042222149,0.0,7.3042222149,7.3042222149,0,7.3042222149,0.0,0.0,0.0,131.64,84.9742222149,-35.61,92.1340900049,7.3042222149,0,7.3042222149,77.67,-35.61,85.4441396469,122.38,85.2042222149,-19.59,87.4272702493,7.3042222149,0,7.3042222149,77.9,-19.59,80.3254511347,131.79
2021-02-12 21:30:00,7.3475555482,0.0,7.3475555482,7.3475555482,0,7.3475555482,0.0,0.0,0.0,132.49,80.7875555482,-42.38,91.2287977091,7.3475555482,0,7.3475555482,73.44,-42.38,84.7909075314,122.86,81.0975555482,-15.87,82.635769591,7.3475555482,0,7.3475555482,73.75,-15.87,75.4381826398,132.3
2021-02-12 22:00:00,5.7993333275,0.0,5.7993333275,5.7993333275,0,5.7993333275,0.0,0.0,0.0,131.39,78.4093333275,-44.25,90.033805056,5.7993333275,0,5.7993333275,72.61,-44.25,85.0310213981,121.96,78.5593333275,2.12,78.5879332523,5.7993333275,0,5.7993333275,72.76,2.12,72.7908785494,131.34
2021-02-12 22:30:00,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,131.25,74.9739999971,-43.87,86.8658596663,2.9439999971,0,2.9439999971,72.03,-43.87,84.3379973677,122.85,74.8639999971,9.24,75.4320627821,2.9439999971,0,2.9439999971,71.92,9.24,72.5111301801,132.3
2021-02-12 23:00:00,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,131.8,69.8865555526,-46.43,83.9039662174,2.9665555526,0,2.9665555526,66.92,-46.43,81.4495629209,123.71,69.8065555526,7.32,70.1892983162,2.9665555526,0,2.9665555526,66.84,7.32,67.2396311709,133.12
2021-02-12 23:30:00,4.1795555514,0.0,4.1795555514,4.1795555514,0,4.1795555514,0.0,0.0,0.0,131.64,67.7695555514,-48.06,83.0811426235,4.1795555514,0,4.1795555514,63.59,-48.06,79.7085422022,123.49,67.7495555514,6.01,68.0156039259,4.1795555514,0,4.1795555514,63.57,6.01,63.8534650587,132.88
2021-02-13 00:00:00,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,132.52,63.8042222192,-60.3,87.7899127064,3.0642222192,0,3.0642222192,60.74,-60.3,85.5887702914,122.16,64.3642222192,-7.25,64.771255985,3.0642222192,0,3.0642222192,61.3,-7.25,61.7272427701,131.48
2021-02-13 00:30:00,3.0526666636,0.0,3.0526666636,3.0526666636,0,3.0526666636,0.0,0.0,0.0,130.52,72.6526666636,-60.77,94.7174897964,3.0526666636,0,3.0526666636,69.6,-60.77,92.3967147684,121.97,71.9526666636,7.25,72.3170017355,3.0526666636,0,3.0526666636,68.9,7.25,69.2803904435,131.38
2021-02-13 01:00:00,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,130.04,73.6689999969,-61.92,96.2351700811,3.0689999969,0,3.0689999969,70.6,-61.92,93.9065833688,121.74,72.7789999969,7.92,73.2086691626,3.0689999969,0,3.0689999969,69.71,7.92,70.1584670585,131.15
2021-02-13 01:30:00,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,130.47,72.5682222192,-62.22,95.5901421489,3.0282222192,0,3.0282222192,69.54,-62.22,93.3120570987,122.17,71.6982222192,7.98,72.1409417002,3.0282222192,0,3.0282222192,68.67,7.98,69.1321148237,131.57
2021-02-13 02:00:00,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,130.74,70.7835555525,-62.71,94.5666740277,3.0335555525,0,3.0335555525,67.75,-62.71,92.3179646656,122.52,69.9635555525,7.79,70.3959033293,3.0335555525,0,3.0335555525,66.93,7.79,67.3818150542,131.9
2021-02-13 02:30:00,3.0514444414,0.0,3.0514444414,3.0514444414,0,3.0514444414,0.0,0.0,0.0,130.22,70.7314444414,-62.68,94.5077755149,3.0514444414,0,3.0514444414,67.68,-62.68,92.2462183507,122.02,69.9214444414,7.38,70.3098342536,3.0514444414,0,3.0514444414,66.87,7.38,67.2760083536,131.4
2021-02-13 03:00:00,3.8749999961,0.0,3.8749999961,3.8749999961,0,3.8749999961,0.0,0.0,0.0,130.39,69.7249999961,-62.98,93.9577353093,3.8749999961,0,3.8749999961,65.85,-62.98,91.1191686749,122.18,68.9449999961,7.28,69.3282873326,3.8749999961,0,3.8749999961,65.07,7.28,65.4759749832,131.57
2021-02-13 03:30:00,4.7366666619,0.0,4.7366666619,4.7366666619,0,4.7366666619,0.0,0.0,0.0,130.87,68.2466666619,-63.64,93.3148279239,4.7366666619,0,4.7366666619,63.51,-63.64,89.90867422,122.73,67.5466666619,7.2,67.9293175083,4.7366666619,0,4.7366666619,62.81,7.2,63.2213263069,132.11
2021-02-13 04:00:00,3.2641111078,0.0,3.2641111078,3.2641111078,0,3.2641111078,0.0,0.0,0.0,131.52,66.6341111078,-64.58,92.7937560568,3.2641111078,0,3.2641111078,63.37,-64.58,90.4783581858,123.4,65.9241111078,6.95,66.2894480695,3.2641111078,0,3.2641111078,62.66,6.95,63.0442550912,132.78
2021-02-13 04:30:00,4.1374444403,0.0,4.1374444403,4.1374444403,0,4.1374444403,0.0,0.0,0.0,131.41,65.1974444403,-65.33,92.2968886883,4.1374444403,0,4.1374444403,61.06,-65.33,89.4222148015,123.4,64.5674444403,6.25,64.8692329348,4.1374444403,0,4.1374444403,60.43,6.25,60.7523448107,132.78
2021-02-13 05:00:00,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,131.41,64.0803333303,-65.39,91.5540344262,3.0403333303,0,3.0403333303,61.04,-65.39,89.4524102526,123.47,63.4403333303,6.25,63.7474579341,3.0403333303,0,3.0403333303,60.4,6.25,60.7225040656,132.78
2021-02-13 05:30:00,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,130.58,64.0658888858,-64.77,91.1020911875,3.0558888858,0,3.0558888858,61.01,-64.77,88.9796212624,122.61,63.4258888858,5.93,63.7024982317,3.0558888858,0,3.0558888858,60.37,5.93,60.6605456619,131.97
2021-02-13 06:00:00,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,131.08,64.713999997,-64.53,91.3894014403,2.973999997,0,2.973999997,61.74,-64.53,89.30816592,123.03,64.073999997,6.62,64.4150749097,2.973999997,0,2.973999997,61.1,6.62,61.4575821197,132.42
2021-02-13 06:30:00,3.9976666627,0.0,3.9976666627,3.9976666627,0,3.9976666627,0.0,0.0,0.0,131.5,67.4576666627,-64.2,93.1245230408,3.9976666627,0,3.9976666627,63.46,-64.2,90.2707682475,123.34,66.7576666627,7.33,67.1588784767,3.9976666627,0,3.9976666627,62.76,7.33,63.1866006365,132.75
2021-02-13 07:00:00,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,131.5,69.9097777749,-64.08,94.8347163676,2.9197777749,0,2.9197777749,66.99,-64.08,92.7033251831,123.34,69.1297777749,7.39,69.5236526313,2.9197777749,0,2.9197777749,66.21,7.39,66.6211392878,132.75
2021-02-13 07:30:00,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,131.72,72.0622222195,-64.01,96.3859116843,2.7422222195,0,2.7422222195,69.32,-64.01,94.3532855814,123.52,71.2322222195,7.63,71.6396983685,2.7422222195,0,2.7422222195,68.49,7.63,68.9136923985,132.9
2021-02-13 08:00:00,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,131.59,75.1627777749,-63.0,98.0736619223,2.8427777749,0,2.8427777749,72.32,-63.0,95.9123683369,123.27,74.2527777749,8.39,74.7252775659,2.8427777749,0,2.8427777749,71.41,8.39,71.9011835786,132.66
2021-02-13 08:30:00,3.7094444407,0.0,3.7094444407,3.7094444407,0,3.7094444407,0.0,0.0,0.0,131.11,78.6894444407,-61.48,99.8589959212,3.7094444407,0,3.7094444407,74.98,-61.48,96.9628320543,122.67,77.7394444407,9.23,78.2854655856,3.7094444407,0,3.7094444407,74.03,9.23,74.6031755356,132.05
2021-02-13 09:00:00,3.6448888852,0.0,3.6448888852,3.6448888852,0,3.6448888852,0.0,0.0,0.0,130.55,84.4248888852,-58.66,102.8034895482,3.6448888852,0,3.6448888852,80.78,-58.66,99.8318786761,121.84,83.2948888852,11.1,84.0312353498,3.6448888852,0,3.6448888852,79.65,11.1,80.4197270575,131.22
2021-02-13 09:30:00,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,131.16,87.9783333293,-57.97,105.3598976622,4.0783333293,0,4.0783333293,83.9,-57.97,101.979070892,122.28,86.7783333293,12.28,87.6428978035,4.0783333293,0,4.0783333293,82.7,12.28,83.6067485314,131.68
2021-02-13 10:00:00,6.66366666,0.0,6.66366666,6.66366666,0,6.66366666,0.0,0.0,0.0,130.8,90.60366666,-57.02,107.0528131916,6.66366666,0,6.66366666,83.94,-57.02,101.4751398127,121.85,89.39366666,12.8,90.3054131208,6.66366666,0,6.66366666,82.73,12.8,83.7143530107,131.28
2021-02-13 10:30:00,5.2167777726,0.0,5.2167777726,5.2167777726,0,5.2167777726,0.0,0.0,0.0,130.8,92.0067777726,-55.65,107.5275297591,5.2167777726,0,5.2167777726,86.79,-55.65,103.0991105684,121.64,90.7267777726,13.87,91.780853695,5.2167777726,0,5.2167777726,85.51,13.87,86.6275764408,131.04
2021-02-13 11:00:00,5.666666661,0.0,5.666666661,5.666666661,0,5.666666661,0.0,0.0,0.0,130.63,92.566666661,-55.07,107.7092970766,5.666666661,0,5.666666661,86.9,-55.07,102.8800996306,121.49,91.276666661,14.29,92.3884948289,5.666666661,0,5.666666661,85.61,14.29,86.7944479791,130.89
2021-02-13 11:30:00,6.9772222152,0.0,6.9772222152,6.9772222152,0,6.9772222152,0.0,0.0,0.0,130.51,92.4872222152,-54.94,107.5745781916,6.9772222152,0,6.9772222152,85.51,-54.94,101.63839678,121.41,91.2372222152,14.3,92.3510731803,6.9772222152,0,6.9772222152,84.26,14.3,85.4648325336,130.8
2021-02-13 12:00:00,8.234222214,0.0,8.234222214,8.234222214,0,8.234222214,0.0,0.0,0.0,130.51,91.934222214,-55.04,107.1508414064,8.234222214,0,8.234222214,83.7,-55.04,100.1753043419,121.41,90.734222214,14.3,91.8541729089,8.234222214,0,8.234222214,82.5,14.3,83.7301618295,130.8
2021-02-13 12:30:00,7.5791111035,0.0,7.5791111035,7.5791111035,0,7.5791111035,0.0,0.0,0.0,130.35,93.6891111035,-54.72,108.4985158395,7.5791111035,0,7.5791111035,86.11,-54.72,102.0255384695,121.18,92.4291111035,14.41,93.545650243,7.5791111035,0,7.5791111035,84.85,14.41,86.0649208447,130.6
2021-02-13 13:00:00,6.8334444376,0.0,6.8334444376,6.8334444376,0,6.8334444376,0.0,0.0,0.0,130.43,94.7734444376,-54.75,109.4512141119,6.8334444376,0,6.8334444376,87.94,-54.75,103.5905695515,121.26,93.4534444376,14.38,94.5533218732,6.8334444376,0,6.8334444376,86.62,14.38,87.805516911,130.67
2021-02-13 13:30:00,9.3852222128,0.0,9.3852222128,9.3852222128,0,9.3852222128,0.0,0.0,0.0,130.59,94.2052222128,-55.7,109.4400013348,9.3852222128,0,9.3852222128,84.82,-55.7,101.4737522712,121.51,92.9452222128,13.73,93.9538569309,9.3852222128,0,9.3852222128,83.56,13.73,84.6804965739,130.91
2021-02-13 14:00:00,13.1515555424,0.0,13.1515555424,13.1515555424,0,13.1515555424,0.0,0.0,0.0,131.23,88.6115555424,-59.37,106.6621051529,13.1515555424,0,13.1515555424,75.46,-59.37,96.0156679923,122.56,87.6215555424,11.17,88.3306622622,13.1515555424,0,13.1515555424,74.47,11.17,75.303053059,131.95
2021-02-13 14:30:00,13.8351110973,0.0,13.8351110973,13.8351110973,0,13.8351110973,0.0,0.0,0.0,131.32,89.3451110973,-60.01,107.6278262207,13.8351110973,0,13.8351110973,75.51,-60.01,96.4518543108,122.74,88.3351110973,10.73,88.9844073564,13.8351110973,0,13.8351110973,74.5,10.73,75.2687378664,132.13
2021-02-13 15:00:00,11.2213333221,0.0,11.2213333221,11.2213333221,0,11.2213333221,0.0,0.0,0.0,131.46,88.1613333221,-60.26,106.7880531386,11.2213333221,0,11.2213333221,76.94,-60.26,97.7293773642,122.81,87.1313333221,10.58,87.7713258786,11.2213333221,0,11.2213333221,75.91,10.58,76.6437505606,132.22
2021-02-13 15:30:00,9.8699999901,0.0,9.8699999901,9.8699999901,0,9.8699999901,0.0,0.0,0.0,131.17,89.1499999901,-60.18,107.5609357445,9.8699999901,0,9.8699999901,79.28,-60.18,99.5336666661,122.6,88.0499999901,10.41,88.6632426559,9.8699999901,0,9.8699999901,78.18,10.41,78.8700228224,132.01
2021-02-13 16:00:00,8.9972222132,0.0,8.9972222132,8.9972222132,0,8.9972222132,0.0,0.0,0.0,131.17,90.9372222132,-59.95,108.9200664885,8.9972222132,0,8.9972222132,81.94,-59.95,101.529139167,122.6,89.7872222132,10.5,90.3990888935,8.9972222132,0,8.9972222132,80.79,10.5,81.4694672868,132.01
2021-02-13 16:30:00,8.7912222134,0.0,8.7912222134,8.7912222134,0,8.7912222134,0.0,0.0,0.0,130.77,94.0412222134,-58.95,110.9903328015,8.7912222134,0,8.7912222134,85.25,-58.95,103.6468282197,122.08,92.8112222134,10.97,93.4572836581,8.7912222134,0,8.7912222134,84.02,10.97,84.7331180826,131.45
2021-02-13 17:00:00,9.9207777679,0.0,9.9207777679,9.9207777679,0,9.9207777679,0.0,0.0,0.0,130.42,100.3307777679,-44.94,109.9357474505,9.9207777679,0,9.9207777679,90.41,-44.94,100.9632195406,122.17,99.4607777679,-6.75,99.6895622128,9.9207777679,0,9.9207777679,89.54,-6.75,89.7940649486,131.56
2021-02-13 17:30:00,11.6837777661,0.0,11.6837777661,11.6837777661,0,11.6837777661,0.0,0.0,0.0,130.74,107.0137777661,-26.07,110.1435133441,11.6837777661,0,11.6837777661,95.33,-26.07,98.8304295245,122.39,107.1437777661,-29.51,111.133384786,11.6837777661,0,11.6837777661,95.46,-29.51,99.9172242409,131.73
2021-02-13 18:00:00,11.7739999882,0.0,11.7739999882,11.7739999882,0,11.7739999882,0.0,0.0,0.0,130.37,112.4839999882,-25.0,115.228686764,11.7739999882,0,11.7739999882,100.71,-25.0,103.7665846985,121.9,112.6239999882,-28.42,116.1544737552,11.7739999882,0,11.7739999882,100.85,-28.42,104.7779504476,131.25
2021-02-13 18:30:00,11.1944444333,0.0,11.1944444333,11.1944444333,0,11.1944444333,0.0,0.0,0.0,130.93,111.8744444333,-25.92,114.8378757956,11.1944444333,0,11.1944444333,100.68,-25.92,103.9630165011,122.52,112.0144444333,-29.37,115.8008318696,11.1944444333,0,11.1944444333,100.82,-29.37,105.0108056345,131.88
2021-02-13 19:00:00,10.1503333232,0.0,10.1503333232,10.1503333232,0,10.1503333232,0.0,0.0,0.0,131.51,107.2603333232,-26.17,110.4067389456,10.1503333232,0,10.1503333232,97.11,-26.17,100.5744550072,123.1,107.3803333232,-29.66,111.4013087203,10.1503333232,0,10.1503333232,97.23,-29.66,101.6532758941,132.46
2021-02-13 19:30:00,9.9611111011,0.0,9.9611111011,9.9611111011,0,9.9611111011,0.0,0.0,0.0,132.22,99.5411111012,-25.39,102.7282088779,9.9611111011,0,9.9611111011,89.58,-25.39,93.1086918606,123.78,99.6411111012,-28.93,103.7559440296,9.9611111011,0,9.9611111011,89.68,-28.93,94.2308192684,133.15
2021-02-13 20:00:00,9.0987777687,0.0,9.0987777687,9.0987777687,0,9.0987777687,0.0,0.0,0.0,132.8,91.7387777687,-38.14,99.3512100907,9.0987777687,0,9.0987777687,82.64,-38.14,91.0166424342,122.72,92.0487777687,-11.61,92.7780663126,9.0987777687,0,9.0987777687,82.95,-11.61,83.7585494144,132.06
2021-02-13 20:30:00,7.9818888809,0.0,7.9818888809,7.9818888809,0,7.9818888809,0.0,0.0,0.0,132.41,87.3818888809,-55.26,103.388887722,7.9818888809,0,7.9818888809,79.4,-55.26,96.7368988546,121.41,87.9018888809,-2.77,87.9455227333,7.9818888809,0,7.9818888809,79.92,-2.77,79.9679892207,130.76
2021-02-13 21:00:00,7.431444437,0.0,7.431444437,7.431444437,0,7.431444437,0.0,0.0,0.0,132.82,83.091444437,-56.08,100.2454714121,7.431444437,0,7.431444437,75.66,-56.08,94.1775026214,121.78,83.611444437,-3.16,83.671137442,7.431444437,0,7.431444437,76.18,-3.16,76.2455113433,131.21
2021-02-13 21:30:00,3.2044444412,0.0,3.2044444412,3.2044444412,0,3.2044444412,0.0,0.0,0.0,133.59,80.7744444412,-53.33,96.7915273916,3.2044444412,0,3.2044444412,77.57,-53.33,94.1339141861,122.22,81.3244444412,-0.05,81.3244598118,3.2044444412,0,3.2044444412,78.12,-0.05,78.120016001,131.65
2021-02-13 22:00:00,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,133.18,74.9323333302,-51.22,90.7653181469,3.1123333302,0,3.1123333302,71.82,-51.22,88.2133822047,121.74,75.4523333302,1.53,75.4678441787,3.1123333302,0,3.1123333302,72.34,1.53,72.3561780362,131.14
2021-02-13 22:30:00,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,133.18,70.8116666635,-52.73,88.2878532736,3.1416666635,0,3.1416666635,67.67,-52.73,85.7885878191,121.93,71.3416666635,0.2,71.3419470041,3.1416666635,0,3.1416666635,68.2,0.2,68.2002932545,131.34
2021-02-13 23:00:00,3.1874444413,0.0,3.1874444413,3.1874444413,0,3.1874444413,0.0,0.0,0.0,133.54,66.5374444413,-53.8,85.5667664036,3.1874444413,0,3.1874444413,63.35,-53.8,83.1123486613,122.38,67.0774444413,-0.52,67.0794599916,3.1874444413,0,3.1874444413,63.89,-0.52,63.8921161021,131.77
2021-02-13 23:30:00,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,133.14,64.8163333302,-54.41,84.6262675909,3.1763333302,0,3.1763333302,61.64,-54.41,82.2188402983,122.14,65.3563333302,-1.37,65.3706907288,3.1763333302,0,3.1763333302,62.18,-1.37,62.1950906423,131.48
2021-02-14 00:00:00,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,132.52,62.5465555523,-54.61,83.0320643574,3.2365555523,0,3.2365555523,59.31,-54.61,80.6221321971,121.57,63.0865555523,-2.03,63.1192077854,3.2365555523,0,3.2365555523,59.85,-2.03,59.8844170048,130.9
2021-02-14 00:30:00,4.6213333287000005,0.0,4.6213333287000005,4.6213333287000005,0,4.6213333287000005,0.0,0.0,0.0,130.8,68.6513333287,-62.9,93.1096964221,4.6213333287000005,0,4.6213333287000005,64.03,-62.9,89.7566203686,120.79,69.2413333287,-10.92,70.0971371822,4.6213333287000005,0,4.6213333287000005,64.62,-10.92,65.536179321,130.11
2021-02-14 01:00:00,5.0997777727,0.0,5.0997777727,5.0997777727,0,5.0997777727,0.0,0.0,0.0,130.07,69.4097777727,-65.28,95.2848133254,5.0997777727,0,5.0997777727,64.31,-65.28,91.6365347446,120.34,69.9697777727,-13.58,71.2754249483,5.0997777727,0,5.0997777727,64.87,-13.58,66.2761895404,129.66
2021-02-14 01:30:00,3.242222219,0.0,3.242222219,3.242222219,0,3.242222219,0.0,0.0,0.0,130.51,68.352222219,-65.77,94.8563080784,3.242222219,0,3.242222219,65.11,-65.77,92.5473122246,120.78,68.922222219,-13.78,70.2862797109,3.242222219,0,3.242222219,65.68,-13.78,67.1099903144,130.1
2021-02-14 02:00:00,3.2849999967,0.0,3.2849999967,3.2849999967,0,3.2849999967,0.0,0.0,0.0,131.23,66.4149999967,-66.55,94.0205016183,3.2849999967,0,3.2849999967,63.13,-66.55,91.7294903507,121.57,66.9949999967,-13.97,68.4360352779,3.2849999967,0,3.2849999967,63.71,-13.97,65.2236536848,130.83
2021-02-14 02:30:00,4.0347777737,0.0,4.0347777737,4.0347777737,0,4.0347777737,0.0,0.0,0.0,131.43,66.3047777737,-66.94,94.2193565868,4.0347777737,0,4.0347777737,62.27,-66.94,91.4249227509,121.82,66.8747777737,-14.21,68.3678287083,4.0347777737,0,4.0347777737,62.84,-14.21,64.4266226028,131.12
2021-02-14 03:00:00,4.0719999959,0.0,4.0719999959,4.0719999959,0,4.0719999959,0.0,0.0,0.0,131.59,64.9919999959,-67.4,93.630764514,4.0719999959,0,4.0719999959,60.92,-67.4,90.8515624522,122.03,65.5819999959,-14.45,67.1550535959,4.0719999959,0,4.0719999959,61.51,-14.45,63.1845123428,131.32
2021-02-14 03:30:00,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,132.08,63.3094444412,-67.14,92.2814464313,3.2294444412,0,3.2294444412,60.08,-67.14,90.0965371144,122.43,63.8894444412,-13.91,65.3861545819,3.2294444412,0,3.2294444412,60.66,-13.91,62.2344253609,131.69
2021-02-14 04:00:00,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,132.52,61.6081111079,-64.05,88.8704779681,3.2481111079,0,3.2481111079,58.36,-64.05,86.6504016148,122.43,62.1781111079,-10.69,63.0903606024,3.2481111079,0,3.2481111079,58.93,-10.69,59.8917440053,131.82
2021-02-14 04:30:00,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,132.61,60.3419999968,-61.64,86.2591824886,3.2419999968,0,3.2419999968,57.1,-61.64,84.0232086985,122.43,60.9119999968,-8.43,61.4925738899,3.2419999968,0,3.2419999968,57.67,-8.43,58.282877417,131.69
2021-02-14 05:00:00,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,132.77,58.9374444412,-61.96,85.5141155439,3.2674444412,0,3.2674444412,55.67,-61.96,83.2958012147,122.59,59.4974444412,-8.61,60.1172021557,3.2674444412,0,3.2674444412,56.23,-8.61,56.885367187,131.85
2021-02-14 05:30:00,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,132.77,58.3182222189,-62.1,85.1905220243,3.2782222189,0,3.2782222189,55.04,-62.1,82.9807905482,122.7,58.8882222189,-8.69,59.5259507787,3.2782222189,0,3.2782222189,55.61,-8.69,56.2848842941,131.92
2021-02-14 06:00:00,3.31833333,0.0,3.31833333,3.31833333,0,3.31833333,0.0,0.0,0.0,132.62,57.80833333,-61.81,84.6302516976,3.31833333,0,3.31833333,54.49,-61.81,82.399248783,122.49,58.38833333,-8.53,59.0081212127,3.31833333,0,3.31833333,55.07,-8.53,55.7267063444,131.7
2021-02-14 06:30:00,4.7898888841,0.0,4.7898888841,4.7898888841,0,4.7898888841,0.0,0.0,0.0,132.28,59.6098888841,-60.91,85.2253891324,4.7898888841,0,4.7898888841,54.82,-60.91,81.9466930388,122.11,60.1798888841,-7.95,60.7027307961,4.7898888841,0,4.7898888841,55.39,-7.95,55.9576143166,131.29
2021-02-14 07:00:00,3.2216666634,0.0,3.2216666634,3.2216666634,0,3.2216666634,0.0,0.0,0.0,131.76,60.7616666634,-60.01,85.400118476,3.2216666634,0,3.2216666634,57.54,-60.01,83.1387496899,121.55,61.3316666634,-7.49,61.7873242317,3.2216666634,0,3.2216666634,58.11,-7.49,58.5907176949,130.73
2021-02-14 07:30:00,3.1385555524,0.0,3.1385555524,3.1385555524,0,3.1385555524,0.0,0.0,0.0,132.15,60.4085555524,-59.91,85.0787969116,3.1385555524,0,3.1385555524,57.27,-59.91,82.8797985036,121.93,60.9785555524,-7.16,61.3974741928,3.1385555524,0,3.1385555524,57.84,-7.16,58.2814824794,131.07
2021-02-14 08:00:00,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,132.41,62.772111108,-44.45,76.9164509904,3.132111108,0,3.132111108,59.64,-44.45,74.3823372851,122.78,63.172111108,-13.44,64.5859831685,3.132111108,0,3.132111108,60.04,-13.44,61.5258904852,131.96
2021-02-14 08:30:00,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,133.36,64.8406666635,-33.74,73.0937730136,3.2106666635,0,3.2106666635,61.63,-33.74,70.2612588843,122.1,65.5206666635,-39.38,76.4443729782,3.2106666635,0,3.2106666635,62.31,-39.38,73.7110609068,131.27
2021-02-14 09:00:00,4.707666662,0.0,4.707666662,4.707666662,0,4.707666662,0.0,0.0,0.0,132.49,69.197666662,-31.69,76.1089559215,4.707666662,0,4.707666662,64.49,-31.69,71.8555231002,121.03,69.947666662,-37.67,79.4462395048,4.707666662,0,4.707666662,65.24,-37.67,75.3344974099,130.2
2021-02-14 09:30:00,8.0606666586,0.0,8.0606666586,8.0606666586,0,8.0606666586,0.0,0.0,0.0,132.49,72.4906666586,-31.4,78.9990933657,8.0606666586,0,8.0606666586,64.43,-31.4,71.6741578255,121.03,73.2306666586,-37.38,82.2191883885,8.0606666586,0,8.0606666586,65.17,-37.38,75.1291774213,130.2
2021-02-14 10:00:00,7.5718888813,0.0,7.5718888813,7.5718888813,0,7.5718888813,0.0,0.0,0.0,131.68,76.7618888813,-24.9,80.699427412,7.5718888813,0,7.5718888813,69.19,-24.9,73.5341152119,121.03,77.3318888813,-30.3,83.0560716501,7.5718888813,0,7.5718888813,69.76,-30.3,76.0562134214,130.2
2021-02-14 10:30:00,7.6802222145,0.0,7.6802222145,7.6802222145,0,7.6802222145,0.0,0.0,0.0,130.7,81.5702222145,-15.43,83.01678175,7.6802222145,0,7.6802222145,73.89,-15.43,75.4838856975,121.61,81.6902222145,-18.89,83.8458377349,7.6802222145,0,7.6802222145,74.01,-18.89,76.3826695004,130.79
2021-02-14 11:00:00,7.7041111034,0.0,7.7041111034,7.7041111034,0,7.7041111034,0.0,0.0,0.0,131.28,84.8741111034,-15.0,86.1894119692,7.7041111034,0,7.7041111034,77.17,-15.0,78.614304678,122.07,84.9941111034,-18.48,86.9799363202,7.7041111034,0,7.7041111034,77.29,-18.48,79.4685755503,131.27
2021-02-14 11:30:00,8.5763333248,0.0,8.5763333248,8.5763333248,0,8.5763333248,0.0,0.0,0.0,131.54,86.0663333248,-15.52,87.4544689079,8.5763333248,0,8.5763333248,77.49,-15.52,79.028921921,122.42,86.1763333248,-19.01,88.2481757619,8.5763333248,0,8.5763333248,77.6,-19.01,79.8945561349,131.54
2021-02-14 12:00:00,8.8451111023,0.0,8.8451111023,8.8451111023,0,8.8451111023,0.0,0.0,0.0,130.82,87.5451111023,-15.17,88.8497348218,8.8451111023,0,8.8451111023,78.7,-15.17,80.1487298714,121.7,87.6751111023,-18.61,89.6284397209,8.8451111023,0,8.8451111023,78.83,-18.61,80.9969196945,130.8
2021-02-14 12:30:00,11.270888877600001,0.0,11.270888877600001,11.270888877600001,0,11.270888877600001,0.0,0.0,0.0,130.82,89.2908888776,-14.64,90.4831058074,11.270888877600001,0,11.270888877600001,78.02,-14.64,79.3816729479,121.7,89.4008888776,-18.09,91.2127569593,11.270888877600001,0,11.270888877600001,78.13,-18.09,80.1969139057,130.8
2021-02-14 13:00:00,11.7629999882,0.0,11.7629999882,11.7629999882,0,11.7629999882,0.0,0.0,0.0,130.96,89.6329999882,-14.7,90.8304171899,11.7629999882,0,11.7629999882,77.87,-14.7,79.2453588546,121.82,89.7429999882,-18.17,91.5639391185,11.7629999882,0,11.7629999882,77.98,-18.17,80.068903452,130.91
2021-02-14 13:30:00,12.9602222093,0.0,12.9602222093,12.9602222093,0,12.9602222093,0.0,0.0,0.0,131.97,89.7702222093,-15.68,91.1293322454,12.9602222093,0,12.9602222093,76.81,-15.68,78.3941228664,122.95,89.8802222093,-19.2,91.9080755124,12.9602222093,0,12.9602222093,76.92,-19.2,79.2800504541,131.96
2021-02-14 14:00:00,11.1025555445,0.0,11.1025555445,11.1025555445,0,11.1025555445,0.0,0.0,0.0,132.9,88.8625555445,-17.44,90.5577571381,11.1025555445,0,11.1025555445,77.76,-17.44,79.6917260448,124.04,88.9825555445,-21.03,91.4338891835,11.1025555445,0,11.1025555445,77.88,-21.03,80.6694198566,133.1
2021-02-14 14:30:00,9.0907777687,0.0,9.0907777687,9.0907777687,0,9.0907777687,0.0,0.0,0.0,132.9,88.6607777687,-18.56,90.5825982987,9.0907777687,0,9.0907777687,79.57,-18.56,81.7059269576,124.19,88.7807777687,-22.14,91.4997601156,9.0907777687,0,9.0907777687,79.69,-22.14,82.7083774475,133.18
2021-02-14 15:00:00,7.4586666592,0.0,7.4586666592,7.4586666592,0,7.4586666592,0.0,0.0,0.0,132.99,90.9886666592,-17.74,92.701915085,7.4586666592,0,7.4586666592,83.53,-17.74,85.3930237197,124.1,91.1286666592,-21.3,93.5848485979,7.4586666592,0,7.4586666592,83.67,-21.3,86.3386292455,133.09
2021-02-14 15:30:00,6.541555549,0.0,6.541555549,6.541555549,0,6.541555549,0.0,0.0,0.0,132.99,92.801555549,-17.27,94.3948177196,6.541555549,0,6.541555549,86.26,-17.27,87.9718165096,123.99,92.901555549,-20.82,95.2059421645,6.541555549,0,6.541555549,86.36,-20.82,88.8342388947,132.97
2021-02-14 16:00:00,8.0498888808,0.0,8.0498888808,8.0498888808,0,8.0498888808,0.0,0.0,0.0,132.99,92.0798888808,-18.06,93.8342663226,8.0498888808,0,8.0498888808,84.03,-18.06,85.9488481598,124.16,92.2098888808,-21.61,94.7082663098,8.0498888808,0,8.0498888808,84.16,-21.61,86.8901473126,133.17
2021-02-14 16:30:00,10.0461111011,0.0,10.0461111011,10.0461111011,0,10.0461111011,0.0,0.0,0.0,132.4,95.5061111011,-17.08,97.021356709,10.0461111011,0,10.0461111011,85.46,-17.08,87.1500889271,123.47,95.6161111011,-20.6,97.8100235257,10.0461111011,0,10.0461111011,85.57,-20.6,88.0146857064,132.56
2021-02-14 17:00:00,9.6965555459,0.0,9.6965555459,9.6965555459,0,9.6965555459,0.0,0.0,0.0,131.67,101.0865555459,-15.77,102.3092596597,9.6965555459,0,9.6965555459,91.39,-15.77,92.7406329502,122.54,101.2365555459,-19.23,103.046751908,9.6965555459,0,9.6965555459,91.54,-19.23,93.5380377173,131.53
2021-02-14 17:30:00,9.4879999905,0.0,9.4879999905,9.4879999905,0,9.4879999905,0.0,0.0,0.0,130.58,107.9779999905,-20.08,109.8292077817,9.4879999905,0,9.4879999905,98.49,-20.08,100.5161007003,121.87,108.1079999905,-23.49,110.6305552818,9.4879999905,0,9.4879999905,98.62,-23.49,101.3789154608,130.8
2021-02-14 18:00:00,9.2779999907,0.0,9.2779999907,9.2779999907,0,9.2779999907,0.0,0.0,0.0,130.8,109.0079999907,-20.89,110.9916040157,9.2779999907,0,9.2779999907,99.73,-20.89,101.8943815919,122.15,109.1479999907,-24.31,111.8224575028,9.2779999907,0,9.2779999907,99.87,-24.31,102.786151791,131.15
2021-02-14 18:30:00,9.0757777687,0.0,9.0757777687,9.0757777687,0,9.0757777687,0.0,0.0,0.0,131.43,106.2357777687,-22.07,108.5040339256,9.0757777687,0,9.0757777687,97.16,-22.07,99.6350866914,122.9,106.3657777687,-25.55,109.3914127358,9.0757777687,0,9.0757777687,97.29,-25.55,100.5889984044,131.86
2021-02-14 19:00:00,7.7218888812,0.0,7.7218888812,7.7218888812,0,7.7218888812,0.0,0.0,0.0,132.24,101.0418888812,-23.53,103.7454780155,7.7218888812,0,7.7218888812,93.32,-23.53,96.2407569588,123.86,101.1618888812,-27.05,104.7159503705,7.7218888812,0,7.7218888812,93.44,-27.05,97.2765958492,132.82
2021-02-14 19:30:00,7.5691111035,0.0,7.5691111035,7.5691111035,0,7.5691111035,0.0,0.0,0.0,133.37,92.3191111035,-34.07,98.4051989224,7.5691111035,0,7.5691111035,84.75,-34.07,91.3418162727,123.39,92.9291111035,-38.97,100.7694427418,7.5691111035,0,7.5691111035,85.36,-38.97,93.8349108808,132.31
2021-02-14 20:00:00,6.7418888821,0.0,6.7418888821,6.7418888821,0,6.7418888821,0.0,0.0,0.0,133.56,87.4818888821,-35.87,94.5501865804,6.7418888821,0,6.7418888821,80.74,-35.87,88.3493321989,122.56,88.4118888821,-41.95,97.8594124022,6.7418888821,0,6.7418888821,81.67,-41.95,91.8138954625,131.54
2021-02-14 20:30:00,3.1525555524,0.0,3.1525555524,3.1525555524,0,3.1525555524,0.0,0.0,0.0,131.67,87.2325555524,-56.32,103.8338150518,3.1525555524,0,3.1525555524,84.08,-56.32,101.1997470353,121.75,86.8125555524,-5.3,86.9741904334,3.1525555524,0,3.1525555524,83.66,-5.3,83.8277137944,130.69
2021-02-14 21:00:00,3.799777774,0.0,3.799777774,3.799777774,0,3.799777774,0.0,0.0,0.0,131.59,82.859777774,-66.5,106.2449658702,3.799777774,0,3.799777774,79.06,-66.5,103.3089231383,122.12,82.139777774,4.54,82.2651487129,3.799777774,0,3.799777774,78.34,4.54,78.4714419391,131.02
2021-02-14 21:30:00,2.9777777748,0.0,2.9777777748,2.9777777748,0,2.9777777748,0.0,0.0,0.0,132.24,80.9277777748,-68.8,106.2202674426,2.9777777748,0,2.9777777748,77.95,-68.8,103.9694306034,122.91,80.1977777748,3.19,80.2611964776,2.9777777748,0,2.9777777748,77.22,3.19,77.2858622259,131.81
2021-02-14 22:00:00,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,132.49,75.8302222193,-70.77,103.7237460846,2.9502222193,0,2.9502222193,72.88,-70.77,101.5868460973,123.38,75.2402222193,1.72,75.2598793489,2.9502222193,0,2.9502222193,72.29,1.72,72.3104591328,132.35
2021-02-14 22:30:00,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,131.63,71.9622222193,-71.38,101.3590934585,2.9422222193,0,2.9422222193,69.02,-71.38,99.2918163798,122.72,71.4222222193,0.35000000000000003,71.4230797904,2.9422222193,0,2.9422222193,68.48,0.35000000000000003,68.4808944159,131.65
2021-02-14 23:00:00,2.9203333304,0.0,2.9203333304,2.9203333304,0,2.9203333304,0.0,0.0,0.0,131.15,67.5603333304,-71.96,98.7048136603,2.9203333304,0,2.9203333304,64.64,-71.96,96.7293709273,122.39,67.1203333304,-0.5,67.1221956314,2.9203333304,0,2.9203333304,64.2,-0.5,64.201947011,131.27
2021-02-14 23:30:00,2.9262222193,0.0,2.9262222193,2.9262222193,0,2.9262222193,0.0,0.0,0.0,131.8,63.8562222193,-72.16,96.3570584655,2.9262222193,0,2.9262222193,60.93,-72.16,94.4432660384,123.02,63.4862222193,-0.05,63.4862419086,2.9262222193,0,2.9262222193,60.56,-0.05,60.5600206407,131.86
2021-02-15 00:00:00,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,132.07,62.2357777749,-71.79,95.0110316502,2.9257777749000002,0,2.9257777749000002,59.31,-71.79,93.1207828575,123.19,61.9157777749,0.45,61.9174130392,2.9257777749000002,0,2.9257777749000002,58.99,0.45,58.9917163676,132.07
2021-02-15 00:30:00,2.6993333306,0.0,2.6993333306,2.6993333306,0,2.6993333306,0.0,0.0,0.0,131.51,70.4593333306,-69.86,99.2216571793,2.6993333306,0,2.6993333306,67.76,-69.86,97.3233641013,122.42,69.9693333306,1.6099999999999999,69.9878539943,2.6993333306,0,2.6993333306,67.27,1.6099999999999999,67.289263631,131.32
2021-02-15 01:00:00,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,130.93,72.4723333307,-68.97,100.0454896454,2.6523333307,0,2.6523333307,69.82,-68.97,98.1411906388,121.9,71.9123333307,1.88,71.9369034993,2.6523333307,0,2.6523333307,69.26,1.88,69.2855107508,130.74
2021-02-15 01:30:00,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,131.1,71.024666664,-69.36,99.2739284744,2.654666664,0,2.654666664,68.37,-69.36,97.3923328604,122.05,70.494666664,1.69,70.5149213151,2.654666664,0,2.654666664,67.84,1.69,67.8610470005,130.93
2021-02-15 02:00:00,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.4,67.041777775,-69.69,96.702099601,2.7317777750000003,0,2.7317777750000003,64.31,-69.69,94.8286465157,122.39,66.591777775,1.65,66.6122163514,2.7317777750000003,0,2.7317777750000003,63.86,1.65,63.8813126039,131.26
2021-02-15 02:30:00,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,129.98,67.4522222195,-70.51,97.5779810323,2.7422222195,0,2.7422222195,64.71,-70.51,95.702895463,121.24,67.0022222195,-0.42,67.0035385808,2.7422222195,0,2.7422222195,64.26,-0.42,64.2613725344,130.12
2021-02-15 03:00:00,2.7904444417,0.0,2.7904444417,2.7904444417,0,2.7904444417,0.0,0.0,0.0,130.1,67.0804444417,-71.4,97.9680867757,2.7904444417,0,2.7904444417,64.29,-71.4,96.0789472257,121.35,66.3604444417,-0.79,66.3651466245,2.7904444417,0,2.7904444417,63.57,-0.79,63.5749085725,130.21
2021-02-15 03:30:00,2.8947777749,0.0,2.8947777749,2.8947777749,0,2.8947777749,0.0,0.0,0.0,130.37,65.2947777749,-71.65,96.9387977266,2.8947777749,0,2.8947777749,62.4,-71.65,95.0130648911,121.72,64.8947777749,-1.07,64.9035983783,2.8947777749,0,2.8947777749,62.0,-1.07,62.0092323771,130.55
2021-02-15 04:00:00,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,130.57,63.8435555527,-71.97,96.2064472144,2.8135555527,0,2.8135555527,61.03,-71.97,94.3628200087,121.93,63.4635555527,-1.1400000000000001,63.4737936742,2.8135555527,0,2.8135555527,60.65,-1.1400000000000001,60.6607129862,130.73
2021-02-15 04:30:00,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,130.42,63.3316666639,-72.24,96.0703783818,2.8016666639,0,2.8016666639,60.53,-72.24,94.2470079101,121.85,62.9816666639,-1.45,62.9983558179,2.8016666639,0,2.8016666639,60.18,-1.45,60.1974658935,130.65
2021-02-15 05:00:00,2.9194444415,0.0,2.9194444415,2.9194444415,0,2.9194444415,0.0,0.0,0.0,130.32,62.4494444415,-72.33,95.5592068356,2.9194444415,0,2.9194444415,59.53,-72.33,93.6773708,121.72,62.1194444415,-1.6099999999999999,62.1403047766,2.9194444415,0,2.9194444415,59.2,-1.6099999999999999,59.2218886899,130.57
2021-02-15 05:30:00,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,130.25,62.2561111082,-71.77,95.0092430783,2.8961111082,0,2.8961111082,59.36,-71.77,93.1372240299,121.59,61.9061111082,-1.23,61.9183292131,2.8961111082,0,2.8961111082,59.01,-1.23,59.0228176217,130.44
2021-02-15 06:00:00,2.8083333305,0.0,2.8083333305,2.8083333305,0,2.8083333305,0.0,0.0,0.0,130.17,63.4883333305,-71.31,95.4771416051,2.8083333305,0,2.8083333305,60.68,-71.31,93.6332125904,121.52,63.1083333305,-0.9400000000000001,63.1153336025,2.8083333305,0,2.8083333305,60.3,-0.9400000000000001,60.3073262548,130.32
2021-02-15 06:30:00,6.0092222162,0.0,6.0092222162,6.0092222162,0,6.0092222162,0.0,0.0,0.0,130.09,66.5992222162,-72.52,98.4611943854,6.0092222162,0,6.0092222162,60.59,-72.52,94.5002566134,121.52,66.2492222162,-1.99,66.2791033754,6.0092222162,0,6.0092222162,60.24,-1.99,60.2728603934,130.32
2021-02-15 07:00:00,8.2989999917,0.0,8.2989999917,8.2989999917,0,8.2989999917,0.0,0.0,0.0,132.33,70.5389999917,-65.57,96.3077121514,8.2989999917,0,8.2989999917,62.24,-65.57,90.4059870805,122.86,70.1289999917,6.19,70.4016529624,8.2989999917,0,8.2989999917,61.83,6.19,62.1390778818,131.76
2021-02-15 07:30:00,8.3615555472,0.0,8.3615555472,8.3615555472,0,8.3615555472,0.0,0.0,0.0,131.73,73.9715555472,-63.29,97.3520165691,8.3615555472,0,8.3615555472,65.61,-63.29,91.1608260164,122.09,73.4815555472,7.55,73.8684066813,8.3615555472,0,8.3615555472,65.12,7.55,65.5562117575,130.94
2021-02-15 08:00:00,6.0763333273,0.0,6.0763333273,6.0763333273,0,6.0763333273,0.0,0.0,0.0,131.0,78.2263333273,-57.1,96.8492087001,6.0763333273,0,6.0763333273,72.15,-57.1,92.0110455326,121.35,77.5663333273,8.1,77.9881149012,6.0763333273,0,6.0763333273,71.49,8.1,71.9474120452,130.25
2021-02-15 08:30:00,5.6538888832000005,0.0,5.6538888832000005,5.6538888832000005,0,5.6538888832000005,0.0,0.0,0.0,131.77,80.4838888832,-17.29,82.3201097531,5.6538888832000005,0,5.6538888832000005,74.83,-17.29,76.8015169121,123.02,80.6238888832,-20.84,83.2737477159,5.6538888832000005,0,5.6538888832000005,74.97,-20.84,77.8126371485,131.96
2021-02-15 09:00:00,8.762777769,0.0,8.762777769,8.762777769,0,8.762777769,0.0,0.0,0.0,132.15,79.992777769,-14.53,81.3016936798,8.762777769,0,8.762777769,71.23,-14.53,72.6968623807,123.18,80.162777769,-18.12,82.1851892962,8.762777769,0,8.762777769,71.4,-18.12,73.663385749,132.09
2021-02-15 09:30:00,9.9982222122,0.0,9.9982222122,9.9982222122,0,9.9982222122,0.0,0.0,0.0,131.76,82.1882222122,-13.79,83.3370744051,9.9982222122,0,9.9982222122,72.19,-13.79,73.4953073332,122.75,82.3582222122,-17.35,84.1659032267,9.9982222122,0,9.9982222122,72.36,-17.35,74.4109676056,131.62
2021-02-15 10:00:00,11.3225555442,0.0,11.3225555442,11.3225555442,0,11.3225555442,0.0,0.0,0.0,132.5,82.3225555442,-13.44,83.4124496183,11.3225555442,0,11.3225555442,71.0,-13.44,72.2608718464,123.45,82.5025555442,-17.05,84.2459148643,11.3225555442,0,11.3225555442,71.18,-17.05,73.1935441142,132.34
2021-02-15 10:30:00,13.1374444313,0.0,13.1374444313,13.1374444313,0,13.1374444313,0.0,0.0,0.0,133.52,80.3874444313,-9.27,80.9201712937,13.1374444313,0,13.1374444313,67.25,-9.27,67.8858998615,124.15,80.5774444313,-12.88,81.6003612191,13.1374444313,0,13.1374444313,67.44,-12.88,68.6589251299,132.91
2021-02-15 11:00:00,15.173222207,0.0,15.173222207,15.173222207,0,15.173222207,0.0,0.0,0.0,133.52,77.663222207,-7.48,78.0226023892,15.173222207,0,15.173222207,62.49,-7.48,62.9360826553,124.04,77.833222207,-11.1,78.6207382256,15.173222207,0,15.173222207,62.66,-11.1,63.6355686704,132.83
2021-02-15 11:30:00,16.5918888723,0.0,16.5918888723,16.5918888723,0,16.5918888723,0.0,0.0,0.0,133.61,74.4218888723,-7.76,74.8253643046,16.5918888723,0,16.5918888723,57.83,-7.76,58.3483204557,124.12,74.5818888723,-11.4,75.4481156011,16.5918888723,0,16.5918888723,57.99,-11.4,59.0999162436,132.97
2021-02-15 12:00:00,16.6195555389,0.0,16.6195555389,16.6195555389,0,16.6195555389,0.0,0.0,0.0,133.73,77.8095555389,-7.19,78.1410457645,16.6195555389,0,16.6195555389,61.19,-7.19,61.6109746717,124.12,77.9595555389,-10.81,78.7054534313,16.6195555389,0,16.6195555389,61.34,-10.81,62.2852446411,132.97
2021-02-15 12:30:00,10.4993333228,0.0,10.4993333228,10.4993333228,0,10.4993333228,0.0,0.0,0.0,133.34,82.6893333228,-5.43,82.8674287364,10.4993333228,0,10.4993333228,72.19,-5.43,72.3939293035,123.52,82.8893333228,-8.98,83.3743484455,10.4993333228,0,10.4993333228,72.39,-8.98,72.9448593117,132.25
2021-02-15 13:00:00,10.8631111002,0.0,10.8631111002,10.8631111002,0,10.8631111002,0.0,0.0,0.0,133.27,79.2831111002,-5.79,79.4942501426,10.8631111002,0,10.8631111002,68.42,-5.79,68.6645505337,123.52,79.4731111002,-9.35,80.0212339817,10.8631111002,0,10.8631111002,68.61,-9.35,69.2441665413,132.25
2021-02-15 13:30:00,8.9815555466,0.0,8.9815555466,8.9815555466,0,8.9815555466,0.0,0.0,0.0,133.39,81.0515555466,-5.95,81.2696570469,8.9815555466,0,8.9815555466,72.07,-5.95,72.3151948072,123.63,81.2415555466,-9.49,81.7939511677,8.9815555466,0,8.9815555466,72.26,-9.49,72.8805028797,132.36
2021-02-15 14:00:00,8.4629999915,0.0,8.4629999915,8.4629999915,0,8.4629999915,0.0,0.0,0.0,133.81,76.8129999915,-5.8100000000000005,77.0324156943,8.4629999915,0,8.4629999915,68.35,-5.8100000000000005,68.5964911639,124.05,77.0129999915,-9.4,77.5845485113,8.4629999915,0,8.4629999915,68.55,-9.4,69.1914915289,132.77
2021-02-15 14:30:00,10.260222212,0.0,10.260222212,10.260222212,0,10.260222212,0.0,0.0,0.0,133.81,75.270222212,-6.25,75.5292582503,10.260222212,0,10.260222212,65.01,-6.25,65.3097435303,124.05,75.450222212,-9.86,76.0917579757,10.260222212,0,10.260222212,65.19,-9.86,65.9314469734,132.77
2021-02-15 15:00:00,7.6923333256,0.0,7.6923333256,7.6923333256,0,7.6923333256,0.0,0.0,0.0,133.67,79.2323333256,-5.98,79.4576808385,7.6923333256,0,7.6923333256,71.54,-5.98,71.7894978392,123.9,79.4223333256,-9.54,79.9932411575,7.6923333256,0,7.6923333256,71.73,-9.54,72.3616231161,132.6
2021-02-15 15:30:00,6.6179999934,0.0,6.6179999934,6.6179999934,0,6.6179999934,0.0,0.0,0.0,133.48,81.4079999934,-5.73,81.6094073188,6.6179999934,0,6.6179999934,74.79,-5.73,75.0091794383,123.76,81.6179999934,-9.28,82.1438757481,6.6179999934,0,6.6179999934,75.0,-9.28,75.5719418832,132.42
2021-02-15 16:00:00,8.3446666583,0.0,8.3446666583,8.3446666583,0,8.3446666583,0.0,0.0,0.0,133.48,83.1046666583,-6.84,83.3856775495,8.3446666583,0,8.3446666583,74.76,-6.84,75.0722531965,123.84,83.2646666583,-10.41,83.9128882456,8.3446666583,0,8.3446666583,74.92,-10.41,75.6397679795,132.49
2021-02-15 16:30:00,8.3468888805,0.0,8.3468888805,8.3468888805,0,8.3468888805,0.0,0.0,0.0,133.11,85.3668888805,-6.42,85.607955922,8.3468888805,0,8.3468888805,77.02,-6.42,77.2871062985,123.42,85.5368888805,-9.97,86.1159698277,8.3468888805,0,8.3468888805,77.19,-9.97,77.8312083935,132.1
2021-02-15 17:00:00,8.5813324747,0.0,8.5813324747,8.5813324747,0,8.5813324747,0.0,0.0,0.0,132.64,91.8713324747,-4.06,91.9609989652,8.5813324747,0,8.5813324747,83.29,-4.06,83.3888943445,122.67,92.0613324747,-7.55,92.370403469,8.5813324747,0,8.5813324747,83.48,-7.55,83.8207187991,131.36
2021-02-15 17:30:00,15.9178843614,0.0,15.9178843614,15.9178843614,0,15.9178843614,0.0,0.0,0.0,132.14,100.1378843614,-3.86,100.2122521669,15.9178843614,0,15.9178843614,84.22,-3.86,84.3084100194,122.15,100.2978843614,-7.31,100.5639185164,15.9178843614,0,15.9178843614,84.38,-7.31,84.6960477236,130.82
2021-02-15 18:00:00,16.1324398824,0.0,16.1324398824,16.1324398824,0,16.1324398824,0.0,0.0,0.0,131.47,105.0224398824,-5.86,105.1857997966,16.1324398824,0,16.1324398824,88.89,-5.86,89.0829484245,121.64,105.2124398824,-9.28,105.6209065764,16.1324398824,0,16.1324398824,89.08,-9.28,89.5620723298,130.3
2021-02-15 18:30:00,16.3599952816,0.0,16.3599952816,16.3599952816,0,16.3599952816,0.0,0.0,0.0,131.47,104.7499952816,-8.88,105.1257147966,16.3599952816,0,16.3599952816,88.39,-8.88,88.8349396353,122.01,104.9499952816,-12.33,105.6718051781,16.3599952816,0,16.3599952816,88.59,-12.33,89.4439321586,130.69
2021-02-15 19:00:00,16.4426619288,0.0,16.4426619288,16.4426619288,0,16.4426619288,0.0,0.0,0.0,132.06,100.6726619288,-10.94,101.2653369117,16.4426619288,0,16.4426619288,84.23,-10.94,84.9374858352,122.8,100.8726619288,-14.46,101.9038052509,16.4426619288,0,16.4426619288,84.43,-14.46,85.6593048069,131.51
2021-02-15 19:30:00,8.5731330194,0.0,8.5731330194,8.5731330194,0,8.5731330194,0.0,0.0,0.0,132.19,91.7431330194,-13.03,92.6638190245,8.5731330194,0,8.5731330194,83.17,-13.03,84.1844985731,123.15,91.9431330194,-16.59,93.4278749058,8.5731330194,0,8.5731330194,83.37,-16.59,85.0046175216,131.84
2021-02-15 20:00:00,5.1908888837,0.0,5.1908888837,5.1908888837,0,5.1908888837,0.0,0.0,0.0,132.19,87.8708888837,-29.23,92.6049999363,5.1908888837,0,5.1908888837,82.68,-29.23,87.6947849077,122.35,88.2808888837,-8.77,88.7154340693,5.1908888837,0,5.1908888837,83.09,-8.77,83.5515469635,131.0
2021-02-15 20:30:00,6.65066666,0.0,6.65066666,6.65066666,0,6.65066666,0.0,0.0,0.0,132.19,81.71066666,-34.94,88.8675230105,6.65066666,0,6.65066666,75.06,-34.94,82.7937630501,122.35,82.14066666,-8.55,82.5844514382,6.65066666,0,6.65066666,75.49,-8.55,75.9726437608,131.0
2021-02-15 21:00:00,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,131.67,75.3016666592,-53.85,92.5751775675,7.4216666592,0,7.4216666592,67.88,-53.85,86.6459283521,121.9,75.5116666592,3.7,75.6022605592,7.4216666592,0,7.4216666592,68.09,3.7,68.1904546106,130.58
2021-02-15 21:30:00,7.5397777702,0.0,7.5397777702,7.5397777702,0,7.5397777702,0.0,0.0,0.0,130.95,71.4497777702,-55.77,90.6386432126,7.5397777702,0,7.5397777702,63.91,-55.77,84.822054915,122.66,70.8197777702,13.98,72.1864344834,7.5397777702,0,7.5397777702,63.28,13.98,64.8058546738,131.37
2021-02-15 22:00:00,5.4142222168,0.0,5.4142222168,5.4142222168,0,5.4142222168,0.0,0.0,0.0,131.07,69.5242222168,-55.81,89.1536514948,5.4142222168,0,5.4142222168,64.11,-55.81,84.9991070541,122.66,68.8842222168,14.11,70.3144947391,5.4142222168,0,5.4142222168,63.47,14.11,65.0194816959,131.37
2021-02-15 22:30:00,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,130.69,65.5394444411,-56.22,86.3487531911,3.3294444411,0,3.3294444411,62.21,-56.22,83.849701848,122.46,64.9594444411,13.33,66.3130328224,3.3294444411,0,3.3294444411,61.63,13.33,63.0551013004,131.11
2021-02-15 23:00:00,3.38333333,0.0,3.38333333,3.38333333,0,3.38333333,0.0,0.0,0.0,130.69,61.1933333299,-57.39,83.8941961284,3.38333333,0,3.38333333,57.81,-57.39,81.4592425695,122.68,60.7133333299,12.35,61.9566892598,3.38333333,0,3.38333333,57.33,12.35,58.6451310852,131.24
2021-02-15 23:30:00,3.4827777743,0.0,3.4827777743,3.4827777743,0,3.4827777743,0.0,0.0,0.0,131.4,58.9627777743,-58.46,83.0312035494,3.4827777743,0,3.4827777743,55.48,-58.46,80.5952976296,123.39,58.5527777743,12.18,59.8061885183,3.4827777743,0,3.4827777743,55.07,12.18,56.4008625821,132.03
2021-02-16 00:00:00,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,133.51,56.4042222188,-52.85,77.2952701276,3.4442222188000002,0,3.4442222188000002,52.96,-52.85,74.8190089483,123.19,56.9242222188,2.59,56.9831130706,3.4442222188000002,0,3.4442222188000002,53.48,2.59,53.5426792382,131.81
2021-02-16 00:30:00,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,132.39,63.6922222187,-48.12,79.8262711841,3.4822222187,0,3.4822222187,60.21,-48.12,77.0764458184,121.49,64.3222222187,3.83,64.4361480161,3.4822222187,0,3.4822222187,60.84,3.83,60.9604338895,130.09
2021-02-16 01:00:00,3.3706666633,0.0,3.3706666633,3.3706666633,0,3.3706666633,0.0,0.0,0.0,132.14,65.2106666633,-47.28,80.5470635509,3.3706666633,0,3.3706666633,61.84,-47.28,77.8433298363,121.09,65.8406666633,4.42,65.9888610802,3.3706666633,0,3.3706666633,62.47,4.42,62.6261710469,129.69
