Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-16 01:30:00,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,132.33,64.0056666634,-47.67,79.8069813051,3.2656666634000002,0,3.2656666634000002,60.74,-47.67,77.2125410798,121.33,64.6456666634,4.25,64.78521990670001,3.2656666634000002,0,3.2656666634000002,61.38,4.25,61.5269607571,129.97
2021-02-16 02:00:00,3.3489999967,0.0,3.3489999967,3.3489999967,0,3.3489999967,0.0,0.0,0.0,132.76,62.1589999967,-48.56,78.8784817335,3.3489999967,0,3.3489999967,58.81,-48.56,76.2672255953,121.86,62.7889999967,3.68,62.8967480922,3.3489999967,0,3.3489999967,59.44,3.68,59.5538076029,130.48
2021-02-16 02:30:00,3.3616666633,0.0,3.3616666633,3.3616666633,0,3.3616666633,0.0,0.0,0.0,132.59,62.0416666633,-48.71,78.8785934355,3.3616666633,0,3.3616666633,58.68,-48.71,76.2627464756,121.67,62.6716666633,3.48,62.7682101255,3.3616666633,0,3.3616666633,59.31,3.48,59.4120063624,130.25
2021-02-16 03:00:00,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,132.78,61.0016666633,-49.12,78.3197148597,3.3816666633,0,3.3816666633,57.62,-49.12,75.7155122812,121.98,61.6316666633,3.22,61.7157251897,3.3816666633,0,3.3816666633,58.25,3.22,58.3389312552,130.53
2021-02-16 03:30:00,3.2861111078,0.0,3.2861111078,3.2861111078,0,3.2861111078,0.0,0.0,0.0,132.89,61.3361111078,-50.16,79.2347406497,3.2861111078,0,3.2861111078,58.05,-50.16,76.7191508034,122.14,61.9461111078,2.33,61.9899151587,3.2861111078,0,3.2861111078,58.66,2.33,58.706256055,130.69
2021-02-16 04:00:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.98,58.2185555524,-50.07,76.7880531763,3.1585555524,0,3.1585555524,55.06,-50.07,74.4218281151,122.14,58.8485555524,2.56,58.9042111449,3.1585555524,0,3.1585555524,55.69,2.56,55.7488089559,130.79
2021-02-16 04:30:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,132.98,57.7038888859,-50.21,76.4904104614,3.0238888859,0,3.0238888859,54.68,-50.21,74.2357494742,122.24,58.3238888859,2.42,58.3740731384,3.0238888859,0,3.0238888859,55.3,2.42,55.3529258486,130.79
2021-02-16 05:00:00,2.9931111081,0.0,2.9931111081,2.9931111081,0,2.9931111081,0.0,0.0,0.0,133.05,57.8431111081,-50.43,76.73988795060001,2.9931111081,0,2.9931111081,54.85,-50.43,74.509780566,122.34,58.4631111081,2.23,58.5056258871,2.9931111081,0,2.9931111081,55.47,2.23,55.5148070338,130.87
2021-02-16 05:30:00,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,132.89,58.1252222193,-50.06,76.7107884071,2.9352222193,0,2.9352222193,55.19,-50.06,74.5113394055,122.15,58.7252222193,2.45,58.776306661,2.9352222193,0,2.9352222193,55.79,2.45,55.8437695719,130.74
2021-02-16 06:00:00,2.9525555526,0.0,2.9525555526,2.9525555526,0,2.9525555526,0.0,0.0,0.0,132.89,58.4825555526,-49.4,76.5543552253,2.9525555526,0,2.9525555526,55.53,-49.4,74.3232191176,122.15,59.1025555526,3.02,59.1796626625,2.9525555526,0,2.9525555526,56.15,3.02,56.2311559547,130.55
2021-02-16 06:30:00,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,132.77,62.2116666638,-47.89,78.5095126025,2.9016666638,0,2.9016666638,59.31,-47.89,76.2307562602,121.77,62.8316666638,4.35,62.9820675728,2.9016666638,0,2.9016666638,59.93,4.35,60.0876642914,130.35
2021-02-16 07:00:00,2.7883333305,0.0,2.7883333305,2.7883333305,0,2.7883333305,0.0,0.0,0.0,132.41,66.4383333305,-46.3,80.9798872297,2.7883333305,0,2.7883333305,63.65,-46.3,78.7084017116,121.29,67.0683333305,5.55,67.2975767449,2.7883333305,0,2.7883333305,64.28,5.55,64.5191514203,129.94
2021-02-16 07:30:00,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,131.51,70.2054444418,-34.88,78.3927217876,2.6154444418000002,0,2.6154444418000002,67.59,-34.88,76.0593353902,122.59,70.2654444418,17.08,72.3115418354,2.6154444418000002,0,2.6154444418000002,67.65,17.08,69.7728378382,131.29
2021-02-16 08:00:00,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,131.38,73.6956666641,-34.74,81.4734244098,2.6056666641,0,2.6056666641,71.09,-34.74,79.1243053682,122.68,73.6856666641,17.64,75.7677178733,2.6056666641,0,2.6056666641,71.08,17.64,73.2361659291,131.29
2021-02-16 08:30:00,5.4177777724,0.0,5.4177777724,5.4177777724,0,5.4177777724,0.0,0.0,0.0,131.38,77.8977777724,-33.76,84.8987713802,5.4177777724,0,5.4177777724,72.48,-33.76,79.9567883297,122.61,77.8677777724,18.54,80.044502717,5.4177777724,0,5.4177777724,72.45,18.54,74.7845846415,131.29
2021-02-16 09:00:00,10.2418888786,0.0,10.2418888786,10.2418888786,0,10.2418888786,0.0,0.0,0.0,131.67,83.2718888786,-20.35,85.7224006746,10.2418888786,0,10.2418888786,73.03,-20.35,75.8122905603,123.65,83.1118888786,11.41,83.8914427875,10.2418888786,0,10.2418888786,72.87,11.41,73.7578809349,132.33
2021-02-16 09:30:00,5.786777772,0.0,5.786777772,5.786777772,0,5.786777772,0.0,0.0,0.0,131.98,83.296777772,-9.96,83.8901352198,5.786777772,0,5.786777772,77.51,-9.96,78.1473076951,123.49,83.256777772,-0.66,83.2593937341,5.786777772,0,5.786777772,77.47,-0.66,77.4728113599,132.11
2021-02-16 10:00:00,7.3211111038,0.0,7.3211111038,7.3211111038,0,7.3211111038,0.0,0.0,0.0,132.19,81.9511111038,-7.41,82.2854343802,7.3211111038,0,7.3211111038,74.63,-7.41,74.9969666053,122.71,82.1611111038,-11.03,82.8981850091,7.3211111038,0,7.3211111038,74.84,-11.03,75.648440169,131.34
2021-02-16 10:30:00,9.5546666571,0.0,9.5546666571,9.5546666571,0,9.5546666571,0.0,0.0,0.0,132.66,82.8746666571,-7.94,83.2541528906,9.5546666571,0,9.5546666571,73.32,-7.94,73.7486677846,123.25,83.0846666571,-11.59,83.8891526571,9.5546666571,0,9.5546666571,73.53,-11.59,74.4378196887,131.89
2021-02-16 11:00:00,10.6559999893,0.0,10.6559999893,10.6559999893,0,10.6559999893,0.0,0.0,0.0,132.76,80.0959999893,-8.91,80.5900571677,10.6559999893,0,10.6559999893,69.44,-8.91,70.0092972397,123.49,80.2959999893,-12.59,81.2770306685,10.6559999893,0,10.6559999893,69.64,-12.59,70.7689034817,132.11
2021-02-16 11:30:00,10.7019999893,0.0,10.7019999893,10.7019999893,0,10.7019999893,0.0,0.0,0.0,132.99,78.1119999893,-8.55,78.5785405968,10.7019999893,0,10.7019999893,67.41,-8.55,67.9500596026,123.65,78.3219999893,-12.25,79.2741961947,10.7019999893,0,10.7019999893,67.62,-12.25,68.7206439143,132.3
2021-02-16 12:00:00,7.5114444369,0.0,7.5114444369,7.5114444369,0,7.5114444369,0.0,0.0,0.0,132.9,81.1314444369,-7.77,81.5026636155,7.5114444369,0,7.5114444369,73.62,-7.77,74.0288950343,123.52,81.3714444369,-11.43,82.1702918928,7.5114444369,0,7.5114444369,73.86,-11.43,74.7391764739,132.09
2021-02-16 12:30:00,8.3849999916,0.0,8.3849999916,8.3849999916,0,8.3849999916,0.0,0.0,0.0,132.68,79.7849999916,-7.46,80.1330008402,8.3849999916,0,8.3849999916,71.4,-7.46,71.7886592715,123.27,80.0249999916,-11.11,80.7925288852,8.3849999916,0,8.3849999916,71.64,-11.11,72.4963564602,131.84
2021-02-16 13:00:00,10.7515555448,0.0,10.7515555448,10.7515555448,0,10.7515555448,0.0,0.0,0.0,132.93,78.4115555448,-8.02,78.8206346267,10.7515555448,0,10.7515555448,67.66,-8.02,68.133662752,123.63,78.6315555448,-11.7,79.4972422628,10.7515555448,0,10.7515555448,67.88,-11.7,68.8809436637,132.16
2021-02-16 13:30:00,9.3166666573,0.0,9.3166666573,9.3166666573,0,9.3166666573,0.0,0.0,0.0,133.43,82.5166666574,-7.68,82.8732929009,9.3166666573,0,9.3166666573,73.2,-7.68,73.6017825871,124.0,82.7566666573,-11.36,83.5327209915,9.3166666573,0,9.3166666573,73.44,-11.36,74.3134119793,132.55
2021-02-16 14:00:00,11.2266666554,0.0,11.2266666554,11.2266666554,0,11.2266666554,0.0,0.0,0.0,133.93,73.3066666554,-7.21,73.6603792831,11.2266666554,0,11.2266666554,62.08,-7.21,62.497283941,124.52,73.5966666554,-10.96,74.4082720051,11.2266666554,0,11.2266666554,62.37,-10.96,63.325654359,133.14
2021-02-16 14:30:00,16.924888872,0.0,16.924888872,16.924888872,0,16.924888872,0.0,0.0,0.0,133.93,68.654888872,-9.64,69.3283734558,16.924888872,0,16.924888872,51.73,-9.64,52.6205520686,124.97,68.864888872,-13.44,70.164139839,16.924888872,0,16.924888872,51.94,-13.44,53.6506961744,133.53
2021-02-16 15:00:00,18.3865555372,0.0,18.3865555372,18.3865555372,0,18.3865555372,0.0,0.0,0.0,134.05,70.4265555372,-9.07,71.0082011097,18.3865555372,0,18.3865555372,52.04,-9.07,52.8244876927,124.97,70.6265555372,-12.87,71.7896040318,18.3865555372,0,18.3865555372,52.24,-12.87,53.801993457500004,133.53
2021-02-16 15:30:00,14.1365555414,0.0,14.1365555414,14.1365555414,0,14.1365555414,0.0,0.0,0.0,133.65,70.1365555414,-8.48,70.6473412325,14.1365555414,0,14.1365555414,56.0,-8.48,56.638418057,124.52,70.3265555414,-12.25,71.3854811171,14.1365555414,0,14.1365555414,56.19,-12.25,57.5098130757,133.0
2021-02-16 16:00:00,10.8919999891,0.0,10.8919999891,10.8919999891,0,10.8919999891,0.0,0.0,0.0,133.53,73.9519999891,-8.21,74.4063330798,10.8919999891,0,10.8919999891,63.06,-8.21,63.5921984209,124.36,74.1519999891,-11.95,75.1087318651,10.8919999891,0,10.8919999891,63.26,-11.95,64.3788016353,132.85
2021-02-16 16:30:00,8.5393333248,0.0,8.5393333248,8.5393333248,0,8.5393333248,0.0,0.0,0.0,133.53,79.1593333248,-7.8,79.5426932686,8.5393333248,0,8.5393333248,70.62,-7.8,71.0494503849,124.17,79.3593333248,-11.51,80.1896744335,8.5393333248,0,8.5393333248,70.82,-11.51,71.7492334454,132.69
2021-02-16 17:00:00,7.5746666591,0.0,7.5746666591,7.5746666591,0,7.5746666591,0.0,0.0,0.0,133.06,83.5446666591,-7.83,83.9107873112,7.5746666591,0,7.5746666591,75.97,-7.83,76.3724413647,123.66,83.7446666591,-11.5,84.530581412,7.5746666591,0,7.5746666591,76.17,-11.5,77.033232439,132.2
2021-02-16 17:30:00,9.9114444345,0.0,9.9114444345,9.9114444345,0,9.9114444345,0.0,0.0,0.0,132.47,89.5314444345,-8.4,89.9246325682,9.9114444345,0,9.9114444345,79.62,-8.4,80.061878569,123.16,89.6914444345,-12.01,90.4919626528,9.9114444345,0,9.9114444345,79.78,-12.01,80.6789222784,131.68
2021-02-16 18:00:00,11.3817777664,0.0,11.3817777664,11.3817777664,0,11.3817777664,0.0,0.0,0.0,131.76,98.7617777664,-10.8,99.3505347121,11.3817777664,0,11.3817777664,87.38,-10.8,88.0448999091,122.69,98.8617777664,-14.34,99.89637983,11.3817777664,0,11.3817777664,87.48,-14.34,88.6475380369,131.15
2021-02-16 18:30:00,9.9601111012,0.0,9.9601111012,9.9601111012,0,9.9601111012,0.0,0.0,0.0,131.27,99.9801111012,-10.76,100.5574473413,9.9601111012,0,9.9601111012,90.02,-10.76,90.6607853485,122.15,100.0801111012,-14.25,101.0895204164,9.9601111012,0,9.9601111012,90.12,-14.25,91.2396673602,130.63
2021-02-16 19:00:00,5.8022222164,0.0,5.8022222164,5.8022222164,0,5.8022222164,0.0,0.0,0.0,130.01,97.9822222164,-21.85,100.3889354982,5.8022222164,0,5.8022222164,92.18,-21.85,94.7342329889,122.01,98.1222222164,-25.35,101.3439341682,5.8022222164,0,5.8022222164,92.32,-25.35,95.7371657195,130.5
2021-02-16 19:30:00,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,131.38,91.7416666638,-23.5,94.703660976,2.8216666638,0,2.8216666638,88.92,-23.5,91.9729112293,123.55,91.8916666638,-27.1,95.8044278844,2.8216666638,0,2.8216666638,89.07,-27.1,93.1014226529,132.08
2021-02-16 20:00:00,2.6764444418,0.0,2.6764444418,2.6764444418,0,2.6764444418,0.0,0.0,0.0,131.69,87.2464444418,-17.09,88.904500267,2.6764444418,0,2.6764444418,84.57,-17.09,86.2795050983,123.24,87.3864444418,-20.67,89.7977704187,2.6764444418,0,2.6764444418,84.71,-20.67,87.1953725836,131.73
2021-02-16 20:30:00,6.2264444382,0.0,6.2264444382,6.2264444382,0,6.2264444382,0.0,0.0,0.0,131.9,81.6064444382,-21.59,84.4140976013,6.2264444382,0,6.2264444382,75.38,-21.59,78.4109207955,123.57,81.7864444382,-25.04,85.5337599656,6.2264444382,0,6.2264444382,75.56,-25.04,79.6009748684,132.06
2021-02-16 21:00:00,6.0235555495,0.0,6.0235555495,6.0235555495,0,6.0235555495,0.0,0.0,0.0,131.78,79.3235555495,-26.85,83.7445458822,6.0235555495,0,6.0235555495,73.3,-26.85,78.0628752993,122.12,79.8935555495,-32.35,86.19456316,6.0235555495,0,6.0235555495,73.87,-32.35,80.6430368972,130.58
2021-02-16 21:30:00,4.5921111065,0.0,4.5921111065,4.5921111065,0,4.5921111065,0.0,0.0,0.0,132.58,75.7421111065,-24.72,79.6739969806,4.5921111065,0,4.5921111065,71.15,-24.72,75.3219815193,123.82,76.0421111065,-26.33,80.4715574693,4.5921111065,0,4.5921111065,71.45,-26.33,76.1470380251,132.29
2021-02-16 22:00:00,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,131.02,71.1976666638,-32.29,78.1776939949,2.8976666638,0,2.8976666638,68.3,-32.29,75.548223672,122.94,71.2576666638,-3.23,71.3308345554,2.8976666638,0,2.8976666638,68.36,-3.23,68.4362659706,131.4
2021-02-16 22:30:00,3.0416666636,0.0,3.0416666636,3.0416666636,0,3.0416666636,0.0,0.0,0.0,131.58,65.9216666636,-50.61,83.1085930317,3.0416666636,0,3.0416666636,62.88,-50.61,80.7172007691,122.94,66.1916666636,2.25,66.229896842,3.0416666636,0,3.0416666636,63.15,2.25,63.1900704225,131.4
2021-02-16 23:00:00,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,132.37,61.3083333302,-52.12,80.4686655521,3.1183333302,0,3.1183333302,58.19,-52.12,78.1189509658,123.87,61.5983333302,1.4,61.6142407976,3.1183333302,0,3.1183333302,58.48,1.4,58.4967554656,132.32
2021-02-16 23:30:00,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,132.88,58.5656666635,-55.33,80.5688910916,3.1956666635,0,3.1956666635,55.37,-55.33,78.2767257874,124.12,58.9456666635,-1.2,58.9578800365,3.1956666635,0,3.1956666635,55.75,-1.2,55.7629133027,132.52
2021-02-17 00:00:00,3.2346666634,0.0,3.2346666634,3.2346666634,0,3.2346666634,0.0,0.0,0.0,133.93,55.1446666634,-67.27,86.9838327589,3.2346666634,0,3.2346666634,51.91,-67.27,84.9700005884,123.11,56.0046666634,-14.75,57.9144644116,3.2346666634,0,3.2346666634,52.77,-14.75,54.7926582673,131.49
2021-02-17 00:30:00,3.2428888856,0.0,3.2428888856,3.2428888856,0,3.2428888856,0.0,0.0,0.0,131.65,64.5728888856,-58.35,87.0309167999,3.2428888856,0,3.2428888856,61.33,-58.35,84.6527695944,122.55,64.4528888856,4.23,64.5915457758,3.2428888856,0,3.2428888856,61.21,4.23,61.3559858531,130.96
2021-02-17 01:00:00,4.0578888848,0.0,4.0578888848,4.0578888848,0,4.0578888848,0.0,0.0,0.0,130.75,66.4278888848,-59.15,88.9459775465,4.0578888848,0,4.0578888848,62.37,-59.15,85.9577768442,123.02,65.7678888848,10.81,66.6503661533,4.0578888848,0,4.0578888848,61.71,10.81,62.6496624093,131.44
2021-02-17 01:30:00,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,131.18,64.7334444395,-61.68,89.4138760428,4.9134444395,0,4.9134444395,59.82,-61.68,85.9235404298,123.73,64.1334444395,8.95,64.7549318251,4.9134444395,0,4.9134444395,59.22,8.95,59.8924945214,132.14
2021-02-17 02:00:00,3.3469999967,0.0,3.3469999967,3.3469999967,0,3.3469999967,0.0,0.0,0.0,131.89,62.1769999967,-63.24,88.686396525,3.3469999967,0,3.3469999967,58.83,-63.24,86.372834271,124.31,61.7069999967,6.57,62.0557712754,3.3469999967,0,3.3469999967,58.36,6.57,58.7286514403,132.72
2021-02-17 02:30:00,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,132.63,60.5102222189,-63.65,87.8226024038,3.3502222189,0,3.3502222189,57.16,-63.65,85.5487469224,123.35,61.1002222189,-10.47,61.9907900837,3.3502222189,0,3.3502222189,57.75,-10.47,58.6914252681,131.78
2021-02-17 03:00:00,3.2915555523,0.0,3.2915555523,3.2915555523,0,3.2915555523,0.0,0.0,0.0,133.15,59.9415555523,-60.62,85.2512432873,3.2915555523,0,3.2915555523,56.65,-60.62,82.9699156321,123.59,60.5215555523,-7.28,60.957830395,3.2915555523,0,3.2915555523,57.23,-7.28,57.6911717683,132.0
2021-02-17 03:30:00,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,133.15,58.1201111078,-60.82,84.1250243102,3.2901111078,0,3.2901111078,54.83,-60.82,81.8865147628,123.49,58.7101111078,-7.46,59.182165779,3.2901111078,0,3.2901111078,55.42,-7.46,55.919835479,131.93
2021-02-17 04:00:00,3.3371111078,0.0,3.3371111078,3.3371111078,0,3.3371111078,0.0,0.0,0.0,132.92,56.9271111078,-61.57,83.8544028604,3.3371111078,0,3.3371111078,53.59,-61.57,81.6256883585,123.49,57.5071111078,-8.29,58.101565624,3.3371111078,0,3.3371111078,54.17,-8.29,54.8006660543,131.93
2021-02-17 04:30:00,3.3206666633,0.0,3.3206666633,3.3206666633,0,3.3206666633,0.0,0.0,0.0,131.48,57.1106666633,-60.76,83.387084412,3.3206666633,0,3.3206666633,53.79,-60.76,81.1488860059,122.09,57.6706666633,-8.53,58.2980848176,3.3206666633,0,3.3206666633,54.35,-8.53,55.0153015079,130.52
2021-02-17 05:00:00,3.2223333301,0.0,3.2223333301,3.2223333301,0,3.2223333301,0.0,0.0,0.0,132.19,59.6523333301,-61.02,85.3337053674,3.2223333301,0,3.2223333301,56.43,-61.02,83.1130874171,122.68,60.2223333301,-8.24,60.7834437304,3.2223333301,0,3.2223333301,57.0,-8.24,57.5925134024,131.1
2021-02-17 05:30:00,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,133.2,60.1013333302,-60.57,85.3281616354,3.1013333302,0,3.1013333302,57.0,-60.57,83.1728615595,123.58,60.6713333302,-7.1,61.0853557579,3.1013333302,0,3.1013333302,57.57,-7.1,58.0061626036,132.06
2021-02-17 06:00:00,3.0834444414,0.0,3.0834444414,3.0834444414,0,3.0834444414,0.0,0.0,0.0,132.93,61.2934444414,-59.75,85.5975982811,3.0834444414,0,3.0834444414,58.21,-59.75,83.4174238394,123.22,61.8634444414,-6.55,62.2092296862,3.0834444414,0,3.0834444414,58.78,-6.55,59.1438153994,131.7
2021-02-17 06:30:00,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,132.28,67.4904444415,-58.19,89.1124917781,2.9904444415,0,2.9904444415,64.5,-58.19,86.8695924936,122.5,68.0404444415,-5.5600000000000005,68.2672372357,2.9904444415,0,2.9904444415,65.05,-5.5600000000000005,65.2871817434,130.96
2021-02-17 07:00:00,5.1659999948,0.0,5.1659999948,5.1659999948,0,5.1659999948,0.0,0.0,0.0,132.06,72.7559999948,-57.09,92.4808284741,5.1659999948,0,5.1659999948,67.59,-57.09,88.4741555484,122.13,73.3059999948,-4.67,73.4546018657,5.1659999948,0,5.1659999948,68.14,-4.67,68.299842606,130.63
2021-02-17 07:30:00,4.3738888845,0.0,4.3738888845,4.3738888845,0,4.3738888845,0.0,0.0,0.0,132.41,74.3338888845,-40.74,84.7659992963,4.3738888845,0,4.3738888845,69.96,-40.74,80.9577000661,122.86,74.6938888845,-9.28,75.2681568573,4.3738888845,0,4.3738888845,70.32,-9.28,70.9296891294,131.4
2021-02-17 08:00:00,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,132.21,77.1776666638,-35.35,84.8882484898,2.8776666638,0,2.8776666638,74.3,-35.35,82.2806933612,122.67,77.5076666638,-9.36,78.0707883377,2.8776666638,0,2.8776666638,74.63,-9.36,75.2146694469,131.17
2021-02-17 08:30:00,3.5341111076000002,0.0,3.5341111076000002,3.5341111076000002,0,3.5341111076000002,0.0,0.0,0.0,132.21,80.1941111076,-34.03,87.1156493194,3.5341111076000002,0,3.5341111076000002,76.66,-34.03,83.8736937305,122.55,80.5241111076,-8.09,80.9294789904,3.5341111076000002,0,3.5341111076000002,76.99,-8.09,77.4138760172,131.04
2021-02-17 09:00:00,6.7559999932,0.0,6.7559999932,6.7559999932,0,6.7559999932,0.0,0.0,0.0,131.62,83.0959999932,-36.11,90.6028548936,6.7559999932,0,6.7559999932,76.34,-36.11,84.4495571332,122.23,83.4359999932,-10.31,84.0705786519,6.7559999932,0,6.7559999932,76.68,-10.31,77.3700103399,130.7
2021-02-17 09:30:00,10.9214444335,0.0,10.9214444335,10.9214444335,0,10.9214444335,0.0,0.0,0.0,132.07,81.8814444335,-37.88,90.2189854882,10.9214444335,0,10.9214444335,70.96,-37.88,80.4376528748,122.84,82.2014444335,-11.85,83.0511888353,10.9214444335,0,10.9214444335,71.28,-11.85,72.2582929497,131.33
2021-02-17 10:00:00,10.0558888788,0.0,10.0558888788,10.0558888788,0,10.0558888788,0.0,0.0,0.0,131.52,84.0158888788,-32.49,90.0792411386,10.0558888788,0,10.0558888788,73.96,-32.49,80.7816916139,122.4,84.2958888788,-10.37,84.931347463,10.0558888788,0,10.0558888788,74.24,-10.37,74.9607530645,130.86
2021-02-17 10:30:00,7.7023333256,0.0,7.7023333256,7.7023333256,0,7.7023333256,0.0,0.0,0.0,131.14,84.0923333256,-11.0,84.8087290563,7.7023333256,0,7.7023333256,76.39,-11.0,77.1779249527,124.11,83.9123333256,-14.03,85.0771448989,7.7023333256,0,7.7023333256,76.21,-14.03,77.4906768586,132.59
2021-02-17 11:00:00,7.6642222146,0.0,7.6642222146,7.6642222146,0,7.6642222146,0.0,0.0,0.0,130.99,84.8642222146,-10.42,85.5015357294,7.6642222146,0,7.6642222146,77.2,-10.42,77.9000410783,123.9,84.6742222146,-13.44,85.734225999,7.6642222146,0,7.6642222146,77.01,-13.44,78.1739963159,132.37
2021-02-17 11:30:00,8.9803333244,0.0,8.9803333244,8.9803333244,0,8.9803333244,0.0,0.0,0.0,132.44,84.8603333244,-19.64,87.1034199783,8.9803333244,0,8.9803333244,75.88,-19.64,78.380507781,123.13,85.1803333244,-23.48,88.3572271252,8.9803333244,0,8.9803333244,76.2,-23.48,79.7355027576,131.56
2021-02-17 12:00:00,8.1337777696,0.0,8.1337777696,8.1337777696,0,8.1337777696,0.0,0.0,0.0,132.11,86.1437777696,-21.11,88.6926296173,8.1337777696,0,8.1337777696,78.01,-21.11,80.8157917736,122.24,86.6137777696,-25.63,90.326316207,8.1337777696,0,8.1337777696,78.48,-25.63,82.559113973,130.65
2021-02-17 12:30:00,8.2611111029,0.0,8.2611111029,8.2611111029,0,8.2611111029,0.0,0.0,0.0,132.63,90.5711111029,-20.18,92.7920177947,8.2611111029,0,8.2611111029,82.31,-20.18,84.7476754843,122.57,91.0611111029,-24.72,94.3567928412,8.2611111029,0,8.2611111029,82.8,-24.72,86.4113325901,131.0
2021-02-17 13:00:00,9.6982222125,0.0,9.6982222125,9.6982222125,0,9.6982222125,0.0,0.0,0.0,132.71,88.4682222125,-22.05,91.1747160206,9.6982222125,0,9.6982222125,78.77,-22.05,81.7980158684,122.85,88.9282222125,-26.65,92.8356138876,9.6982222125,0,9.6982222125,79.23,-26.65,83.5919577471,131.28
2021-02-17 13:30:00,7.7906666589,0.0,7.7906666589,7.7906666589,0,7.7906666589,0.0,0.0,0.0,132.71,90.1806666589,-21.26,92.6527940164,7.7906666589,0,7.7906666589,82.39,-21.26,85.0887754055,122.85,90.6506666589,-25.82,94.2561179219,7.7906666589,0,7.7906666589,82.86,-25.82,86.7896998497,131.13
2021-02-17 14:00:00,4.9848888839,0.0,4.9848888839,4.9848888839,0,4.9848888839,0.0,0.0,0.0,132.71,89.0948888839,-20.11,91.3362541669,4.9848888839,0,4.9848888839,84.11,-20.11,86.4806579531,122.68,89.6148888839,-24.66,92.9459192739,4.9848888839,0,4.9848888839,84.63,-24.66,88.1496029486,131.04
2021-02-17 14:30:00,4.8236666618,0.0,4.8236666618,4.8236666618,0,4.8236666618,0.0,0.0,0.0,132.58,88.1836666618,-20.04,90.432077638,4.8236666618,0,4.8236666618,83.36,-20.04,85.7350056861,122.56,88.6836666618,-24.59,92.0296736525,4.8236666618,0,4.8236666618,83.86,-24.59,87.3908902575,130.85
2021-02-17 15:00:00,4.4043333289,0.0,4.4043333289,4.4043333289,0,4.4043333289,0.0,0.0,0.0,132.58,87.8443333289,-19.98,90.087886522,4.4043333289,0,4.4043333289,83.44,-19.98,85.7987995254,122.56,88.3443333289,-24.52,91.6839769607,4.4043333289,0,4.4043333289,83.94,-24.52,87.4480074101,130.95
2021-02-17 15:30:00,4.1339999959,0.0,4.1339999959,4.1339999959,0,4.1339999959,0.0,0.0,0.0,132.58,89.5639999959,-19.97,91.7633423283,4.1339999959,0,4.1339999959,85.43,-19.97,87.7330371069,122.56,90.0839999959,-24.5,93.3561838083,4.1339999959,0,4.1339999959,85.95,-24.5,89.3736678222,130.95
2021-02-17 16:00:00,3.8509999961,0.0,3.8509999961,3.8509999961,0,3.8509999961,0.0,0.0,0.0,132.75,91.2209999961,-20.25,93.4416039048,3.8509999961,0,3.8509999961,87.37,-20.25,89.6860044823,122.76,91.7609999961,-24.79,95.0506455543,3.8509999961,0,3.8509999961,87.91,-24.79,91.3384486402,131.12
2021-02-17 16:30:00,7.0707777707,0.0,7.0707777707,7.0707777707,0,7.0707777707,0.0,0.0,0.0,132.75,92.0507777707,-21.44,94.5146511827,7.0707777707,0,7.0707777707,84.98,-21.44,87.6428776342,122.76,92.5707777707,-26.01,96.1554418485,7.0707777707,0,7.0707777707,85.5,-26.01,89.3687311088,131.23
2021-02-17 17:00:00,8.2153333251,0.0,8.2153333251,8.2153333251,0,8.2153333251,0.0,0.0,0.0,132.11,95.5753333251,-20.67,97.7849336054,8.2153333251,0,8.2153333251,87.36,-20.67,89.7720362919,122.1,96.1053333251,-25.18,99.3492198939,8.2153333251,0,8.2153333251,87.89,-25.18,91.4258415329,130.52
2021-02-17 17:30:00,10.5789999894,0.0,10.5789999894,10.5789999894,0,10.5789999894,0.0,0.0,0.0,131.86,100.9489999894,-19.96,102.9033633992,10.5789999894,0,10.5789999894,90.37,-19.96,92.5480334745,121.78,101.4989999894,-24.43,104.3976623247,10.5789999894,0,10.5789999894,90.92,-24.43,94.1449483509,130.21
2021-02-17 18:00:00,11.9621110991,0.0,11.9621110991,11.9621110991,0,11.9621110991,0.0,0.0,0.0,131.86,104.2221110991,-20.32,106.1845131927,11.9621110991,0,11.9621110991,92.26,-20.32,94.4712125465,121.78,104.7621110991,-24.77,107.6506053023,11.9621110991,0,11.9621110991,92.8,-24.77,96.0489088954,130.21
2021-02-17 18:30:00,11.6457777661,0.0,11.6457777661,11.6457777661,0,11.6457777661,0.0,0.0,0.0,131.99,104.1757777661,-20.83,106.2378537678,11.6457777661,0,11.6457777661,92.53,-20.83,94.845610336,121.95,104.7257777661,-25.3,107.7384728346,11.6457777661,0,11.6457777661,93.08,-25.3,96.4571220802,130.39
2021-02-17 19:00:00,6.4232222158,0.0,6.4232222158,6.4232222158,0,6.4232222158,0.0,0.0,0.0,132.36,102.5432222158,-20.28,104.5293777959,6.4232222158,0,6.4232222158,96.12,-20.28,98.2361074147,122.26,103.1232222158,-24.76,106.0540266099,6.4232222158,0,6.4232222158,96.7,-24.76,99.8195752345,130.69
2021-02-17 19:30:00,5.0573333283,0.0,5.0573333283,5.0573333283,0,5.0573333283,0.0,0.0,0.0,132.13,99.0273333283,-21.15,101.260729042,5.0573333283,0,5.0573333283,93.97,-21.15,96.3207319324,122.14,99.5973333283,-25.64,102.8447295981,5.0573333283,0,5.0573333283,94.54,-25.64,97.9551999641,130.55
2021-02-17 20:00:00,3.32433333,0.0,3.32433333,3.32433333,0,3.32433333,0.0,0.0,0.0,132.13,90.81433333,-22.34,93.5217554271,3.32433333,0,3.32433333,87.49,-22.34,90.2971522253,122.37,91.34433333,-26.89,95.2200574013,3.32433333,0,3.32433333,88.02,-26.89,92.0358218304,130.8
2021-02-17 20:30:00,3.234222219,0.0,3.234222219,3.234222219,0,3.234222219,0.0,0.0,0.0,132.3,85.504222219,-25.49,89.2228228497,3.234222219,0,3.234222219,82.27,-25.49,86.1283518941,122.56,86.034222219,-27.5,90.3224080327,3.234222219,0,3.234222219,82.8,-27.5,87.2472922216,130.99
2021-02-17 21:00:00,3.3128888856,0.0,3.3128888856,3.3128888856,0,3.3128888856,0.0,0.0,0.0,132.3,78.5128888856,-62.96,100.6391341435,3.3128888856,0,3.3128888856,75.2,-62.96,98.0765089101,121.13,79.5028888856,-11.86,80.3826407948,3.3128888856,0,3.3128888856,76.19,-11.86,77.1075592922,129.51
2021-02-17 21:30:00,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,132.01,77.3241111078,-63.79,100.2406217988,3.3041111078,0,3.3041111078,74.02,-63.79,97.7145050645,122.45,77.0141111078,3.36,77.0873719213,3.3041111078,0,3.3041111078,73.71,3.36,73.7865414557,130.84
2021-02-17 22:00:00,3.3412222189,0.0,3.3412222189,3.3412222189,0,3.3412222189,0.0,0.0,0.0,132.53,72.9412222189,-66.86,98.9478726339,3.3412222189,0,3.3412222189,69.6,-66.86,96.5112407961,123.57,72.4312222189,4.98,72.602220022,3.3412222189,0,3.3412222189,69.09,4.98,69.2692464229,131.95
2021-02-17 22:30:00,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,132.69,68.8909999966,-68.42,97.0941104318,3.3809999966,0,3.3809999966,65.51,-68.42,94.7251629716,123.89,68.4609999966,3.83,68.5680495605,3.3809999966,0,3.3809999966,65.08,3.83,65.1926015741,132.22
2021-02-17 23:00:00,3.3949999966,0.0,3.3949999966,3.3949999966,0,3.3949999966,0.0,0.0,0.0,133.14,63.6549999966,-69.12,93.9655970266,3.3949999966,0,3.3949999966,60.26,-69.12,91.6997382766,123.62,63.8349999966,-4.63,64.0026884167,3.3949999966,0,3.3949999966,60.44,-4.63,60.6170809261,131.95
2021-02-17 23:30:00,3.4448888854,0.0,3.4448888854,3.4448888854,0,3.4448888854,0.0,0.0,0.0,133.06,60.9548888854,-67.54,90.9788441289,3.4448888854,0,3.4448888854,57.51,-67.54,88.7076755416,122.34,61.8548888854,-15.55,63.779540442300004,3.4448888854,0,3.4448888854,58.41,-15.55,60.444442259,130.69
2021-02-18 00:00:00,3.4736666632,0.0,3.4736666632,3.4736666632,0,3.4736666632,0.0,0.0,0.0,132.13,59.6636666632,-63.79,87.3436730376,3.4736666632,0,3.4736666632,56.19,-63.79,85.0087066129,122.34,60.3836666632,-12.22,61.6077560027,3.4736666632,0,3.4736666632,56.91,-12.22,58.2071859825,130.69
2021-02-18 00:30:00,3.4995555521,0.0,3.4995555521,3.4995555521,0,3.4995555521,0.0,0.0,0.0,130.65,68.0195555521,-53.06,86.267163727,3.4995555521,0,3.4995555521,64.52,-53.06,83.5355852317,122.34,68.2695555521,-0.75,68.2736751265,3.4995555521,0,3.4995555521,64.77,-0.75,64.7743421425,130.69
2021-02-18 01:00:00,3.5106666632,0.0,3.5106666632,3.5106666632,0,3.5106666632,0.0,0.0,0.0,130.65,68.7706666632,-55.34,88.2718539133,3.5106666632,0,3.5106666632,65.26,-55.34,85.565081663,122.54,69.0206666632,-2.8200000000000003,69.0782514734,3.5106666632,0,3.5106666632,65.51,-2.8200000000000003,65.570667985,130.88
2021-02-18 01:30:00,3.4573333299,0.0,3.4573333299,3.4573333299,0,3.4573333299,0.0,0.0,0.0,131.02,67.6273333299,-56.06,87.8417885366,3.4573333299,0,3.4573333299,64.17,-56.06,85.2086409937,123.0,67.8873333299,-3.21,67.9631821403,3.4573333299,0,3.4573333299,64.43,-3.21,64.5099139668,131.37
2021-02-18 02:00:00,3.4872222187,0.0,3.4872222187,3.4872222187,0,3.4872222187,0.0,0.0,0.0,131.39,65.2472222187,-57.09,86.6975669051,3.4872222187,0,3.4872222187,61.76,-57.09,84.1044927456,123.5,65.5272222187,-3.87,65.641402725,3.4872222187,0,3.4872222187,62.04,-3.87,62.1605863872,131.81
2021-02-18 02:30:00,3.4871111076,0.0,3.4871111076,3.4871111076,0,3.4871111076,0.0,0.0,0.0,131.39,64.7171111076,-57.6,86.637546538,3.4871111076,0,3.4871111076,61.23,-57.6,84.0646947297,123.5,64.9971111076,-4.35,65.1425126345,3.4871111076,0,3.4871111076,61.51,-4.35,61.6636246097,131.95
2021-02-18 03:00:00,3.5226666631,0.0,3.5226666631,3.5226666631,0,3.5226666631,0.0,0.0,0.0,131.84,63.1226666631,-58.11,85.7976873037,3.5226666631,0,3.5226666631,59.6,-58.11,83.2402072318,123.9,63.4226666631,-4.47,63.5799932893,3.5226666631,0,3.5226666631,59.9,-4.47,60.0665539215,132.33
2021-02-18 03:30:00,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,132.68,61.8861111076,-60.18,86.3222054168,3.5561111076,0,3.5561111076,58.33,-60.18,83.8094344331,124.97,62.2061111076,-5.75,62.4712954814,3.5561111076,0,3.5561111076,58.65,-5.75,58.9311886865,133.34
2021-02-18 04:00:00,3.5644444409,0.0,3.5644444409,3.5644444409,0,3.5644444409,0.0,0.0,0.0,132.83,60.1344444409,-58.14,83.6445515752,3.5644444409,0,3.5644444409,56.57,-58.14,81.1198157049,125.04,60.4444444409,-3.68,60.5563643539,3.5644444409,0,3.5644444409,56.88,-3.68,56.998919288,133.41
2021-02-18 04:30:00,3.4883333298,0.0,3.4883333298,3.4883333298,0,3.4883333298,0.0,0.0,0.0,132.63,59.7983333298,-56.95,82.5781034477,3.4883333298,0,3.4883333298,56.31,-56.95,80.0881926379,124.69,60.1083333298,-2.66,60.1671616057,3.4883333298,0,3.4883333298,56.62,-2.66,56.6824487827,133.05
2021-02-18 05:00:00,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,132.99,59.4682222188,-57.35,82.6165355959,3.4482222188,0,3.4482222188,56.02,-57.35,80.1702120491,125.01,59.7682222188,-2.8200000000000003,59.8347122262,3.4482222188,0,3.4482222188,56.32,-2.8200000000000003,56.3905559469,133.37
2021-02-18 05:30:00,3.3576666633,0.0,3.3576666633,3.3576666633,0,3.3576666633,0.0,0.0,0.0,132.73,60.1276666633,-56.65,82.6108878924,3.3576666633,0,3.3576666633,56.77,-56.65,80.2000960099,124.73,60.4276666633,-2.41,60.4757058526,3.3576666633,0,3.3576666633,57.07,-2.41,57.1208630887,133.07
2021-02-18 06:00:00,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,132.8,61.9268888857,-55.98,83.4787396111,3.2368888857,0,3.2368888857,58.69,-55.98,81.1065749493,124.73,62.2068888857,-1.71,62.2303874713,3.2368888857,0,3.2368888857,58.97,-1.71,58.9947879054,133.07
2021-02-18 06:30:00,3.1253333302,0.0,3.1253333302,3.1253333302,0,3.1253333302,0.0,0.0,0.0,132.55,66.7753333302,-53.94,85.8397853059,3.1253333302,0,3.1253333302,63.65,-53.94,83.4316852281,124.18,67.0253333302,-0.01,67.0253340762,3.1253333302,0,3.1253333302,63.9,-0.01,63.9000007825,132.6
2021-02-18 07:00:00,4.2548888846,0.0,4.2548888846,4.2548888846,0,4.2548888846,0.0,0.0,0.0,132.26,72.1348888846,-52.18,89.0291783316,4.2548888846,0,4.2548888846,67.88,-52.18,85.6180284753,123.73,72.3548888846,1.42,72.3688216396,4.2548888846,0,4.2548888846,68.1,1.42,68.1148030901,132.17
2021-02-18 07:30:00,11.2881110998,0.0,11.2881110998,11.2881110998,0,11.2881110998,0.0,0.0,0.0,133.01,75.4881110998,-48.6,89.7798135297,11.2881110998,0,11.2881110998,64.2,-48.6,80.520804765,123.73,75.8881110998,-11.49,76.7530162684,11.2881110998,0,11.2881110998,64.6,-11.49,65.6138712469,132.17
2021-02-18 08:00:00,10.7664444337,0.0,10.7664444337,10.7664444337,0,10.7664444337,0.0,0.0,0.0,133.01,78.0864444337,-44.71,89.9804251173,10.7664444337,0,10.7664444337,67.32,-44.71,80.8143953761,122.54,78.7364444337,-19.46,81.1056057376,10.7664444337,0,10.7664444337,67.97,-19.46,70.7008663313,130.97
2021-02-18 08:30:00,9.3863333239,0.0,9.3863333239,9.3863333239,0,9.3863333239,0.0,0.0,0.0,132.83,80.8663333239,-41.86,91.0583519797,9.3863333239,0,9.3863333239,71.48,-41.86,82.8350771111,122.05,81.5463333239,-16.76,83.2508383056,9.3863333239,0,9.3863333239,72.16,-16.76,74.0807883327,130.5
2021-02-18 09:00:00,9.4063333239,0.0,9.4063333239,9.4063333239,0,9.4063333239,0.0,0.0,0.0,132.97,83.0563333239,-20.78,85.6163705445,9.4063333239,0,9.4063333239,73.65,-20.78,76.5253611556,122.98,83.4963333239,-24.88,87.124348368,9.4063333239,0,9.4063333239,74.09,-24.88,78.1558858948,131.44
2021-02-18 09:30:00,10.7309999893,0.0,10.7309999893,10.7309999893,0,10.7309999893,0.0,0.0,0.0,133.34,79.4409999893,-19.37,81.7683886309,10.7309999893,0,10.7309999893,68.71,-19.37,71.3881012494,123.29,79.8609999893,-24.0,83.3893237728,10.7309999893,0,10.7309999893,69.13,-24.0,73.1775710174,131.73
2021-02-18 10:00:00,15.2784444292,0.0,15.2784444292,15.2784444292,0,15.2784444292,0.0,0.0,0.0,133.46,75.0784444292,-18.86,77.4110613408,15.2784444292,0,15.2784444292,59.8,-18.86,62.7035852245,123.51,75.4484444292,-23.53,79.0324532504,15.2784444292,0,15.2784444292,60.17,-23.53,64.6071961936,131.89
2021-02-18 10:30:00,19.3588888695,0.0,19.3588888695,19.3588888695,0,19.3588888695,0.0,0.0,0.0,133.67,74.8388888695,-20.37,77.5615638524,19.3588888695,0,19.3588888695,55.48,-20.37,59.1013307803,123.97,75.1888888695,-25.09,79.2646018689,19.3588888695,0,19.3588888695,55.83,-25.09,61.2086350117,132.3
2021-02-18 11:00:00,22.4143333109,0.0,22.4143333109,22.4143333109,0,22.4143333109,0.0,0.0,0.0,134.33,72.3843333109,-21.51,75.5127261385,22.4143333109,0,22.4143333109,49.97,-21.51,54.4029502876,124.84,72.7043333109,-26.31,77.3184077836,22.4143333109,0,22.4143333109,50.29,-26.31,56.7564991873,133.09
2021-02-18 11:30:00,24.342333309,0.0,24.342333309,24.342333309,0,24.342333309,0.0,0.0,0.0,134.7,69.192333309,-25.05,73.587237268,24.342333309,0,24.342333309,44.85,-25.05,51.3714414826,124.96,69.482333309,-26.99,74.5402893881,24.342333309,0,24.342333309,45.14,-26.99,52.5935328724,133.17
2021-02-18 12:00:00,22.6942221995,0.0,22.6942221995,22.6942221995,0,22.6942221995,0.0,0.0,0.0,134.87,69.6342221995,-40.95,80.7825934304,22.6942221995,0,22.6942221995,46.94,-40.95,62.291781962,123.13,69.8342221995,-26.27,74.6118723141,22.6942221995,0,22.6942221995,47.14,-26.27,53.9656603777,131.33
2021-02-18 12:30:00,19.4408888694,0.0,19.4408888694,19.4408888694,0,19.4408888694,0.0,0.0,0.0,133.56,71.6908888694,-40.53,82.3545047152,19.4408888694,0,19.4408888694,52.25,-40.53,66.1267222838,122.8,72.2708888694,-14.37,73.685672135,19.4408888694,0,19.4408888694,52.83,-14.37,54.7494821893,130.99
2021-02-18 13:00:00,19.7226666469,0.0,19.7226666469,19.7226666469,0,19.7226666469,0.0,0.0,0.0,133.74,69.6226666469,-39.94,80.2653057742,19.7226666469,0,19.7226666469,49.9,-39.94,63.9156756985,123.16,70.2026666469,-14.58,71.7007029557,19.7226666469,0,19.7226666469,50.48,-14.58,52.543380173,131.36
2021-02-18 13:30:00,19.0847777587,0.0,19.0847777587,19.0847777587,0,19.0847777587,0.0,0.0,0.0,134.22,66.6647777587,-41.86,78.7175469233,19.0847777587,0,19.0847777587,47.58,-41.86,63.3728332963,123.78,67.2447777587,-16.25,69.1803630795,19.0847777587,0,19.0847777587,48.16,-16.25,50.8276312649,132.0
2021-02-18 14:00:00,18.8792222033,0.0,18.8792222033,18.8792222033,0,18.8792222033,0.0,0.0,0.0,133.7,66.0792222033,-60.33,89.4772178099,18.8792222033,0,18.8792222033,47.2,-60.33,76.5999275457,122.52,66.9292222033,-8.54,67.4718636525,18.8792222033,0,18.8792222033,48.05,-8.54,48.8030132266,130.71
2021-02-18 14:30:00,17.9806666487,0.0,17.9806666487,17.9806666487,0,17.9806666487,0.0,0.0,0.0,133.11,68.3506666487,-58.78,90.1493318407,17.9806666487,0,17.9806666487,50.37,-58.78,77.4094651835,121.78,69.2006666487,-7.27,69.5815001608,17.9806666487,0,17.9806666487,51.22,-7.27,51.7333673754,129.97
2021-02-18 15:00:00,15.9406666507,0.0,15.9406666507,15.9406666507,0,15.9406666507,0.0,0.0,0.0,133.21,69.1806666507,-58.99,90.9163612241,15.9406666507,0,15.9406666507,53.24,-58.99,79.462681178,121.86,70.0506666507,-7.26,70.4258723639,15.9406666507,0,15.9406666507,54.11,-7.26,54.5948688065,130.09
2021-02-18 15:30:00,13.4021110977,0.0,13.4021110977,13.4021110977,0,13.4021110977,0.0,0.0,0.0,133.08,73.2921110977,-58.4,93.7138919753,13.4021110977,0,13.4021110977,59.89,-58.4,83.6502964729,121.63,74.1821110977,-6.84,74.4967865543,13.4021110977,0,13.4021110977,60.78,-6.84,61.1636656848,129.84
2021-02-18 16:00:00,10.9112222113,0.0,10.9112222113,10.9112222113,0,10.9112222113,0.0,0.0,0.0,132.76,75.8912222113,-57.85,95.4258880426,10.9112222113,0,10.9112222113,64.98,-57.85,87.0001316091,121.35,76.7512222113,-5.77,76.9678050287,10.9112222113,0,10.9112222113,65.84,-5.77,66.0923482712,129.57
2021-02-18 16:30:00,7.5836666591,0.0,7.5836666591,7.5836666591,0,7.5836666591,0.0,0.0,0.0,131.7,82.8036666591,-57.49,100.804500456,7.5836666591,0,7.5836666591,75.22,-57.49,94.6739061199,122.01,82.1336666591,12.6,83.0945196681,7.5836666591,0,7.5836666591,74.55,12.6,75.6072913151,130.26
2021-02-18 17:00:00,4.9792222172,0.0,4.9792222172,4.9792222172,0,4.9792222172,0.0,0.0,0.0,130.93,89.4292222172,-45.99,100.5617516076,4.9792222172,0,4.9792222172,84.45,-45.99,96.1607123518,122.01,88.4192222172,4.53,88.5351893741,4.9792222172,0,4.9792222172,83.44,4.53,83.5628775235,130.26
2021-02-18 17:30:00,7.8036666589,0.0,7.8036666589,7.8036666589,0,7.8036666589,0.0,0.0,0.0,131.02,96.4536666589,-21.85,98.8975849651,7.8036666589,0,7.8036666589,88.65,-21.85,91.3030393799,123.27,95.0736666589,-6.71,95.3101578635,7.8036666589,0,7.8036666589,87.27,-6.71,87.527578511,131.58
2021-02-18 18:00:00,9.7148888792,0.0,9.7148888792,9.7148888792,0,9.7148888792,0.0,0.0,0.0,131.02,100.2048888792,-21.9,102.5701211625,9.7148888792,0,9.7148888792,90.49,-21.9,93.1023635575,123.27,98.8048888792,-6.77,99.0365536882,9.7148888792,0,9.7148888792,89.09,-6.77,89.3468578071,131.58
2021-02-18 18:30:00,11.1613333222,0.0,11.1613333222,11.1613333222,0,11.1613333222,0.0,0.0,0.0,130.63,100.2313333222,-25.32,103.3799911953,11.1613333222,0,11.1613333222,89.07,-25.32,92.5989594974,123.27,98.8713333222,-10.13,99.3889201717,11.1613333222,0,11.1613333222,87.71,-10.13,88.2930404958,131.49
2021-02-18 19:00:00,11.189222211,0.0,11.189222211,11.189222211,0,11.189222211,0.0,0.0,0.0,131.73,95.749222211,-23.04,98.4822580672,11.189222211,0,11.189222211,84.56,-23.04,87.6426562811,124.07,94.479222211,-7.72,94.7941022933,11.189222211,0,11.189222211,83.29,-7.72,83.6470113035,132.41
2021-02-18 19:30:00,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,131.82,92.0398888815,-23.35,94.9555877519,7.4298888815,0,7.4298888815,84.61,-23.35,87.7728579915,124.19,90.7698888815,-8.0,91.1217467323,7.4298888815,0,7.4298888815,83.34,-8.0,83.7230888107,132.53
2021-02-18 20:00:00,4.8196666618,0.0,4.8196666618,4.8196666618,0,4.8196666618,0.0,0.0,0.0,131.54,89.3396666618,-19.38,91.4175061968,4.8196666618,0,4.8196666618,84.52,-19.38,86.7134061146,123.56,88.0596666618,-4.25,88.1621653125,4.8196666618,0,4.8196666618,83.24,-4.25,83.3484259,131.85
2021-02-18 20:30:00,1.9934444425,0.0,1.9934444425,1.9934444425,0,1.9934444425,0.0,0.0,0.0,131.54,86.0534444425,-19.13,88.1541388728,1.9934444425,0,1.9934444425,84.06,-19.13,86.2092831428,123.56,84.7934444425,-4.02,84.8886837006,1.9934444425,0,1.9934444425,82.8,-4.02,82.8975295169,131.77
2021-02-18 21:00:00,2.0178888869,0.0,2.0178888869,2.0178888869,0,2.0178888869,0.0,0.0,0.0,131.54,81.9578888869,-20.39,84.4561877591,2.0178888869,0,2.0178888869,79.94,-20.39,82.4994284829,123.68,80.7578888869,-5.24,80.9277098247,2.0178888869,0,2.0178888869,78.74,-5.24,78.9141634943,131.93
2021-02-18 21:30:00,2.1481111090000002,0.0,2.1481111090000002,2.1481111090000002,0,2.1481111090000002,0.0,0.0,0.0,131.8,76.338111109,-28.63,81.5302649798,2.1481111090000002,0,2.1481111090000002,74.19,-28.63,79.5225313983,122.67,76.168111109,-13.52,77.3587199345,2.1481111090000002,0,2.1481111090000002,74.02,-13.52,75.2446064512,130.91
2021-02-18 22:00:00,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,131.29,70.6398888868,-53.28,88.4802367873,2.1198888868,0,2.1198888868,68.52,-53.28,86.7971704608,122.5,71.0998888868,-11.17,71.9719605104,2.1198888868,0,2.1198888868,68.98,-11.17,69.8785324688,130.77
2021-02-18 22:30:00,2.4537777753,0.0,2.4537777753,2.4537777753,0,2.4537777753,0.0,0.0,0.0,131.14,66.0537777753,-57.22,87.3912464632,2.4537777753,0,2.4537777753,63.6,-57.22,85.5516709363,123.4,66.3237777753,-4.03,66.4461014537,2.4537777753,0,2.4537777753,63.87,-4.03,63.9970139928,131.6
2021-02-18 23:00:00,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,131.31,61.3926666641,-58.07,84.5055289323,2.5926666641000002,0,2.5926666641000002,58.8,-58.07,82.6411816227,123.67,61.6826666641,-4.7,61.8614691613,2.5926666641000002,0,2.5926666641000002,59.09,-4.7,59.2766235543,131.87
2021-02-18 23:30:00,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,132.0,58.8539999972,-59.83,83.9250988422,2.8439999972,0,2.8439999972,56.01,-59.83,81.9557746593,124.5,59.1639999972,-5.8100000000000005,59.4485912,2.8439999972,0,2.8439999972,56.32,-5.8100000000000005,56.6188881911,132.7
2021-02-19 00:00:00,3.0071111081,0.0,3.0071111081,3.0071111081,0,3.0071111081,0.0,0.0,0.0,132.41,56.8071111081,-57.43,80.779036714,3.0071111081,0,3.0071111081,53.8,-57.43,78.6933599486,124.69,57.1171111081,-3.3,57.2123621374,3.0071111081,0,3.0071111081,54.11,-3.3,54.210534954,132.88
2021-02-19 00:30:00,3.092111108,0.0,3.092111108,3.092111108,0,3.092111108,0.0,0.0,0.0,132.09,63.462111108,-52.0,82.0453505464,3.092111108,0,3.092111108,60.37,-52.0,79.6777064178,123.79,63.712111108,1.46,63.7288372861,3.092111108,0,3.092111108,60.62,1.46,60.6375791073,131.99
2021-02-19 01:00:00,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,131.48,64.7998888858,-50.85,82.3695823688,3.1098888858000002,0,3.1098888858000002,61.69,-50.85,79.9460980912,123.07,65.0398888858,2.03,65.0715609639,3.1098888858000002,0,3.1098888858000002,61.93,2.03,61.9632616959,131.28
2021-02-19 01:30:00,3.0606666636,0.0,3.0606666636,3.0606666636,0,3.0606666636,0.0,0.0,0.0,132.22,63.6906666636,-51.36,81.8190113608,3.0606666636,0,3.0606666636,60.63,-51.36,79.4597162089,123.8,63.9606666636,2.08,63.9944785122,3.0606666636,0,3.0606666636,60.9,2.08,60.9355101726,132.06
2021-02-19 02:00:00,3.124111108,0.0,3.124111108,3.124111108,0,3.124111108,0.0,0.0,0.0,133.01,61.654111108,-52.54,81.0042036966,3.124111108,0,3.124111108,58.53,-52.54,78.6524792998,124.68,61.944111108,1.56,61.9637515081,3.124111108,0,3.124111108,58.82,1.56,58.8406832047,132.93
2021-02-19 02:30:00,3.1276666635,0.0,3.1276666635,3.1276666635,0,3.1276666635,0.0,0.0,0.0,133.22,61.5276666635,-51.56,80.275073124,3.1276666635,0,3.1276666635,58.4,-51.56,77.9037457379,124.8,61.7976666635,2.62,61.8531810424,3.1276666635,0,3.1276666635,58.67,2.62,58.7284709489,133.02
2021-02-19 03:00:00,3.111111108,0.0,3.111111108,3.111111108,0,3.111111108,0.0,0.0,0.0,133.78,60.561111108,-49.3,78.0905767595,3.111111108,0,3.111111108,57.45,-49.3,75.7033189497,125.08,60.841111108,5.12,61.056164315,3.111111108,0,3.111111108,57.73,5.12,57.9565984164,133.34
2021-02-19 03:30:00,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,132.27,58.8754444413,-48.97,76.5792325514,3.1654444413,0,3.1654444413,55.71,-48.97,74.1732094492,123.67,59.1554444413,4.32,59.3129750311,3.1654444413,0,3.1654444413,55.99,4.32,56.156411032,131.95
2021-02-19 04:00:00,3.1607777746,0.0,3.1607777746,3.1607777746,0,3.1607777746,0.0,0.0,0.0,132.86,57.7607777746,-49.53,76.0889502433,3.1607777746,0,3.1607777746,54.6,-49.53,73.7182535062,124.28,58.0607777746,4.24,58.2153889946,3.1607777746,0,3.1607777746,54.9,4.24,55.0634869946,132.58
2021-02-19 04:30:00,3.1814444413,0.0,3.1814444413,3.1814444413,0,3.1814444413,0.0,0.0,0.0,132.57,57.6414444413,-49.96,76.2793400422,3.1814444413,0,3.1814444413,54.46,-49.96,73.9046223182,124.06,57.9314444413,3.67,58.047576651,3.1814444413,0,3.1814444413,54.75,3.67,54.8728657899,132.32
2021-02-19 05:00:00,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,132.57,59.1674444413,-50.7,77.9183962984,3.1274444413,0,3.1274444413,56.04,-50.7,75.570970617,124.19,59.4374444413,3.03,59.5146259479,3.1274444413,0,3.1274444413,56.31,3.03,56.3914621197,132.44
2021-02-19 05:30:00,3.1889999968,0.0,3.1889999968,3.1889999968,0,3.1889999968,0.0,0.0,0.0,132.4,60.8189999968,-50.56,79.0902292361,3.1889999968,0,3.1889999968,57.63,-50.56,76.6650539685,123.97,61.0989999968,2.98,61.1716290498,3.1889999968,0,3.1889999968,57.91,2.98,57.9866234575,132.17
2021-02-19 06:00:00,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,132.31,62.1042222191,-49.98,79.7178450376,3.1442222191,0,3.1442222191,58.96,-49.98,77.2934796733,123.83,62.3642222191,3.43,62.4584751094,3.1442222191,0,3.1442222191,59.22,3.43,59.3192489838,132.03
2021-02-19 06:30:00,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,132.51,65.9285555526,-47.66,81.351398496,2.9485555526000002,0,2.9485555526000002,62.98,-47.66,78.9807318275,123.72,66.1785555526,5.73,66.4261553534,2.9485555526000002,0,2.9485555526000002,63.23,5.73,63.4890998519,131.95
2021-02-19 07:00:00,2.779777775,0.0,2.779777775,2.779777775,0,2.779777775,0.0,0.0,0.0,132.19,70.969777775,-46.44,84.8138134824,2.779777775,0,2.779777775,68.19,-46.44,82.5018163436,123.21,71.189777775,6.63,71.4978416433,2.779777775,0,2.779777775,68.41,6.63,68.7305245142,131.45
2021-02-19 07:30:00,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,132.0,72.3223333307,-46.67,86.0732757503,2.6523333307,0,2.6523333307,69.67,-46.67,83.8570080554,122.98,72.5323333307,6.26,72.8019709788,2.6523333307,0,2.6523333307,69.88,6.26,70.1598318128,131.3
2021-02-19 08:00:00,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,131.89,75.4151111084,-46.63,88.6667687665,2.7051111084,0,2.7051111084,72.71,-46.63,86.3776649372,122.87,75.6151111084,6.16,75.8656089934,2.7051111084,0,2.7051111084,72.91,6.16,73.1697594639,131.21
2021-02-19 08:30:00,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,131.4,79.3375555525,-46.57,91.995720667,3.0575555525,0,3.0575555525,76.28,-46.57,89.3722736647,122.42,79.5175555525,5.91,79.7368781747,3.0575555525,0,3.0575555525,76.46,5.91,76.6880675203,130.74
2021-02-19 09:00:00,3.4361111077,0.0,3.4361111077,3.4361111077,0,3.4361111077,0.0,0.0,0.0,131.27,82.3261111077,-48.05,95.3225632792,3.4361111077,0,3.4361111077,78.89,-48.05,92.3711784054,122.42,82.5261111077,4.42,82.6443913073,3.4361111077,0,3.4361111077,79.09,4.42,79.213411112,130.74
2021-02-19 09:30:00,3.9974444404,0.0,3.9974444404,3.9974444404,0,3.9974444404,0.0,0.0,0.0,131.1,83.9274444404,-47.05,96.2159988271,3.9974444404,0,3.9974444404,79.93,-47.05,92.7497029645,122.09,84.0874444404,5.23,84.249933012,3.9974444404,0,3.9974444404,80.09,5.23,80.2605818568,130.44
2021-02-19 10:00:00,4.4066666623,0.0,4.4066666623,4.4066666623,0,4.4066666623,0.0,0.0,0.0,131.1,84.9566666623,-46.46,96.8306088505,4.4066666623,0,4.4066666623,80.55,-46.46,92.9883546472,122.01,85.1366666623,5.73,85.3292734667,4.4066666623,0,4.4066666623,80.73,5.73,80.9330945905,130.31
2021-02-19 10:30:00,7.0785555485,0.0,7.0785555485,7.0785555485,0,7.0785555485,0.0,0.0,0.0,131.1,86.0885555485,-46.9,98.0349396716,7.0785555485,0,7.0785555485,79.01,-46.9,91.8813914784,122.12,86.2685555485,5.37,86.4355284384,7.0785555485,0,7.0785555485,79.19,5.37,79.3718652924,130.49
