Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-19 11:00:00,6.4964444379,0.0,6.4964444379,6.4964444379,0,6.4964444379,0.0,0.0,0.0,131.1,87.6664444379,-45.86,98.9370763687,6.4964444379,0,6.4964444379,81.17,-45.86,93.2293328304,122.01,87.8364444379,6.35,88.0656770342,6.4964444379,0,6.4964444379,81.34,6.35,81.5874873985,130.35
2021-02-19 11:30:00,6.1738888827,0.0,6.1738888827,6.1738888827,0,6.1738888827,0.0,0.0,0.0,130.24,88.0738888827,-44.41,98.6370011858,6.1738888827,0,6.1738888827,81.9,-44.41,93.165756048,121.38,88.1338888827,7.57,88.4583928725,6.1738888827,0,6.1738888827,81.96,7.57,82.3088482485,129.7
2021-02-19 12:00:00,8.4118888805,0.0,8.4118888805,8.4118888805,0,8.4118888805,0.0,0.0,0.0,129.98,85.3118888805,-24.98,88.8938624673,8.4118888805,0,8.4118888805,76.9,-24.98,80.8554908463,123.53,84.7018888805,6.32,84.9373438478,8.4118888805,0,8.4118888805,76.29,6.32,76.5513324508,131.92
2021-02-19 12:30:00,10.6767777671,0.0,10.6767777671,10.6767777671,0,10.6767777671,0.0,0.0,0.0,130.12,87.4667777671,-6.89,87.7377302702,10.6767777671,0,10.6767777671,76.79,-6.89,77.0984837724,124.31,87.0367777671,-5.5,87.2103817448,10.6767777671,0,10.6767777671,76.36,-5.5,76.5578186732,132.66
2021-02-19 13:00:00,11.0166666557,0.0,11.0166666557,11.0166666557,0,11.0166666557,0.0,0.0,0.0,130.67,87.2766666557,-5.08,87.4243841415,11.0166666557,0,11.0166666557,76.26,-5.08,76.4290128158,125.07,86.8366666556,-7.79,87.1853816638,11.0166666557,0,11.0166666557,75.82,-7.79,76.2191347366,133.39
2021-02-19 13:30:00,10.182222212,0.0,10.182222212,10.182222212,0,10.182222212,0.0,0.0,0.0,131.65,84.692222212,-17.27,86.435093586,10.182222212,0,10.182222212,74.51,-17.27,76.4852469434,124.0,84.712222212,-20.29,87.108235501,10.182222212,0,10.182222212,74.53,-20.29,77.2425077273,132.24
2021-02-19 14:00:00,8.3076666584,0.0,8.3076666584,8.3076666584,0,8.3076666584,0.0,0.0,0.0,132.26,83.5676666584,-17.97,85.4779258682,8.3076666584,0,8.3076666584,75.26,-17.97,77.3756324691,124.13,83.6776666584,-21.53,86.4030832632,8.3076666584,0,8.3076666584,75.37,-21.53,78.3848059256,132.44
2021-02-19 14:30:00,7.4265555481,0.0,7.4265555481,7.4265555481,0,7.4265555481,0.0,0.0,0.0,132.26,83.4665555481,-17.18,85.2163029887,7.4265555481,0,7.4265555481,76.04,-17.18,77.95661614,124.13,83.5865555481,-20.73,86.1187852237,7.4265555481,0,7.4265555481,76.16,-20.73,78.930846315,132.44
2021-02-19 15:00:00,6.0497777717,0.0,6.0497777717,6.0497777717,0,6.0497777717,0.0,0.0,0.0,132.38,84.4997777717,-17.14,86.2206010387,6.0497777717,0,6.0497777717,78.45,-17.14,80.3005734724,124.13,84.6097777717,-20.68,87.1003840094,6.0497777717,0,6.0497777717,78.56,-20.68,81.2362973061,132.44
2021-02-19 15:30:00,3.890888885,0.0,3.890888885,3.890888885,0,3.890888885,0.0,0.0,0.0,132.3,84.270888885,-16.5,85.8710237127,3.890888885,0,3.890888885,80.38,-16.5,82.0560442624,124.03,84.400888885,-20.03,86.7450917607,3.890888885,0,3.890888885,80.51,-20.03,82.9642151774,132.3
2021-02-19 16:00:00,3.6114444408,0.0,3.6114444408,3.6114444408,0,3.6114444408,0.0,0.0,0.0,132.43,85.2814444408,-16.55,86.8724770334,3.6114444408,0,3.6114444408,81.67,-16.55,83.3300150006,124.16,85.4114444408,-20.09,87.7423668559,3.6114444408,0,3.6114444408,81.8,-20.09,84.2309212819,132.46
2021-02-19 16:30:00,3.222222219,0.0,3.222222219,3.222222219,0,3.222222219,0.0,0.0,0.0,132.57,89.642222219,-16.58,91.1626261379,3.222222219,0,3.222222219,86.42,-16.58,87.9960953679,124.26,89.752222219,-20.11,91.9775705988,3.222222219,0,3.222222219,86.53,-20.11,88.8361018956,132.55
2021-02-19 17:00:00,6.4029999936,0.0,6.4029999936,6.4029999936,0,6.4029999936,0.0,0.0,0.0,132.36,93.4729999936,-17.73,95.1396585437,6.4029999936,0,6.4029999936,87.07,-17.73,88.8568387914,124.11,93.6029999936,-21.25,95.98481186,6.4029999936,0,6.4029999936,87.2,-21.25,89.7518941304,132.42
2021-02-19 17:30:00,4.0958888848,0.0,4.0958888848,4.0958888848,0,4.0958888848,0.0,0.0,0.0,131.54,97.8058888848,-14.72,98.907382437,4.0958888848,0,4.0958888848,93.71,-14.72,94.8590665145,123.05,97.9358888848,-18.15,99.6035181691,4.0958888848,0,4.0958888848,93.84,-18.15,95.5791195816,131.3
2021-02-19 18:00:00,5.3682222169,0.0,5.3682222169,5.3682222169,0,5.3682222169,0.0,0.0,0.0,131.02,101.1982222169,-13.38,102.0789134927,5.3682222169,0,5.3682222169,95.83,-13.38,96.7595643851,122.36,101.3082222169,-16.78,102.6884817725,5.3682222169,0,5.3682222169,95.94,-16.78,97.3963654353,130.6
2021-02-19 18:30:00,5.7246666609,0.0,5.7246666609,5.7246666609,0,5.7246666609,0.0,0.0,0.0,131.02,100.8246666609,-13.91,101.7796713853,5.7246666609,0,5.7246666609,95.1,-13.91,96.1119040494,122.44,100.9446666609,-17.31,102.4180737335,5.7246666609,0,5.7246666609,95.22,-17.31,96.7805998122,130.75
2021-02-19 19:00:00,10.4152222118,0.0,10.4152222118,10.4152222118,0,10.4152222118,0.0,0.0,0.0,131.65,96.6752222118,-16.97,98.1533468085,10.4152222118,0,10.4152222118,86.26,-16.97,87.9134147898,123.51,96.8052222118,-20.45,98.9416673979,10.4152222118,0,10.4152222118,86.39,-20.45,88.7774442074,131.77
2021-02-19 19:30:00,8.0593333253,0.0,8.0593333253,8.0593333253,0,8.0593333253,0.0,0.0,0.0,132.24,90.2293333253,-19.34,92.2787526591,8.0593333253,0,8.0593333253,82.17,-19.34,84.4153096304,124.28,90.3393333253,-22.89,93.1941373996,8.0593333253,0,8.0593333253,82.28,-22.89,85.4046280947,132.55
2021-02-19 20:00:00,7.6441111035,0.0,7.6441111035,7.6441111035,0,7.6441111035,0.0,0.0,0.0,132.53,84.6541111035,-21.99,87.4635845751,7.6441111035,0,7.6441111035,77.01,-21.99,80.0880777644,124.88,84.7641111035,-25.58,88.5397703361,7.6441111035,0,7.6441111035,77.12,-25.58,81.2516510601,133.12
2021-02-19 20:30:00,7.7699999922,0.0,7.7699999922,7.7699999922,0,7.7699999922,0.0,0.0,0.0,132.19,79.4099999922,-35.84,87.1232098741,7.7699999922,0,7.7699999922,71.64,-35.84,80.1049012233,124.12,79.6599999922,-20.97,82.3738823825,7.7699999922,0,7.7699999922,71.89,-20.97,74.8860000267,132.33
2021-02-19 21:00:00,7.7621111033,0.0,7.7621111033,7.7621111033,0,7.7621111033,0.0,0.0,0.0,132.19,75.5221111033,-44.71,87.7643057598,7.7621111033,0,7.7621111033,67.76,-44.71,81.1812891004,123.8,75.8321111033,-18.22,77.9902396098,7.7621111033,0,7.7621111033,68.07,-18.22,70.4662564636,132.06
2021-02-19 21:30:00,4.5991111065,0.0,4.5991111065,4.5991111065,0,4.5991111065,0.0,0.0,0.0,132.03,75.2391111065,-43.81,87.064573393,4.5991111065,0,4.5991111065,70.64,-43.81,83.1223537925,123.61,75.5591111065,-17.37,77.5299695035,4.5991111065,0,4.5991111065,70.96,-17.37,73.0550374718,131.81
2021-02-19 22:00:00,3.6107777742,0.0,3.6107777742,3.6107777742,0,3.6107777742,0.0,0.0,0.0,132.48,70.4707777742,-52.93,88.1346436998,3.6107777742,0,3.6107777742,66.86,-52.93,85.2751106713,123.78,70.9107777742,-14.76,72.4306289117,3.6107777742,0,3.6107777742,67.3,-14.76,68.8995471683,131.95
2021-02-19 22:30:00,4.3865555512,0.0,4.3865555512,4.3865555512,0,4.3865555512,0.0,0.0,0.0,132.71,66.5765555512,-65.03,93.0663131808,4.3865555512,0,4.3865555512,62.19,-65.03,89.9805367844,123.78,67.1565555512,-11.45,68.1256592885,4.3865555512,0,4.3865555512,62.77,-11.45,63.8057630626,131.95
2021-02-19 23:00:00,4.9263333284,0.0,4.9263333284,4.9263333284,0,4.9263333284,0.0,0.0,0.0,133.0,63.3763333284,-64.71,90.5756243487,4.9263333284,0,4.9263333284,58.45,-64.71,87.1996938068,123.95,63.9463333284,-10.88,64.8653061825,4.9263333284,0,4.9263333284,59.02,-10.88,60.0144549255,132.22
2021-02-19 23:30:00,5.1457777726,0.0,5.1457777726,5.1457777726,0,5.1457777726,0.0,0.0,0.0,133.0,62.1657777726,-62.87,88.4150486404,5.1457777726,0,5.1457777726,57.02,-62.87,84.8758935152,123.79,62.7357777726,-9.23,63.4111245188,5.1457777726,0,5.1457777726,57.59,-9.23,58.3249603515,131.96
2021-02-20 00:00:00,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,132.07,60.2953333303,-62.77,87.0379234668,3.0353333303,0,3.0353333303,57.26,-62.77,84.9634068291,122.99,60.8553333303,-9.83,61.6441440426,3.0353333303,0,3.0353333303,57.82,-9.83,58.6496487628,131.15
2021-02-20 00:30:00,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,131.68,66.8611111082,-60.02,89.8488095559,2.9311111082,0,2.9311111082,63.93,-60.02,87.6894822655,122.34,67.4111111082,-7.6,67.8381743625,2.9311111082,0,2.9311111082,64.48,-7.6,64.9263459622,130.5
2021-02-20 01:00:00,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,131.48,67.9249999971,-59.27,90.1484249702,2.9449999971,0,2.9449999971,64.98,-59.27,87.9507436012,122.07,68.4749999971,-7.01,68.8328825824,2.9449999971,0,2.9449999971,65.53,-7.01,65.9038769725,130.26
2021-02-20 01:30:00,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,131.81,66.4391111082,-59.94,89.4816131105,2.8991111082,0,2.8991111082,63.54,-59.94,87.3506451035,122.42,66.9991111082,-7.44,67.4109374604,2.8991111082,0,2.8991111082,64.1,-7.44,64.530330853,130.62
2021-02-20 02:00:00,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,132.1,64.0614444415,-60.62,88.1966726353,2.9214444415000003,0,2.9214444415000003,61.14,-60.62,86.0981068317,122.78,64.6114444415,-7.82,65.0829559318,2.9214444415000003,0,2.9214444415000003,61.69,-7.82,62.1836674698,130.96
2021-02-20 02:30:00,3.6281111075,0.0,3.6281111075,3.6281111075,0,3.6281111075,0.0,0.0,0.0,132.29,63.4681111075,-61.18,88.1543732752,3.6281111075,0,3.6281111075,59.84,-61.18,85.5793082468,123.06,64.0181111075,-8.25,64.5475100199,3.6281111075,0,3.6281111075,60.39,-8.25,60.9509195993,131.18
2021-02-20 03:00:00,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,132.37,61.4611111079,-61.48,86.9324943771,3.161111108,0,3.161111108,58.3,-61.48,84.7270936596,123.06,62.0311111079,-8.39,62.595933137,3.161111108,0,3.161111108,58.87,-8.39,59.4648551667,131.26
2021-02-20 03:30:00,4.4349999956,0.0,4.4349999956,4.4349999956,0,4.4349999956,0.0,0.0,0.0,132.54,59.7249999956,-62.04,86.1164166955,4.4349999956,0,4.4349999956,55.29,-62.04,83.102019831,123.35,60.2849999956,-8.76,60.9181321485,4.4349999956,0,4.4349999956,55.85,-8.76,56.532823209200004,131.48
2021-02-20 04:00:00,4.4201111067,0.0,4.4201111067,4.4201111067,0,4.4201111067,0.0,0.0,0.0,132.87,57.6101111067,-61.96,84.6047664244,4.4201111067,0,4.4201111067,53.19,-61.96,81.659155641,123.66,58.1701111067,-8.49,58.7864093662,4.4201111067,0,4.4201111067,53.75,-8.49,54.4163817246,131.8
2021-02-20 04:30:00,3.1136666636,0.0,3.1136666636,3.1136666636,0,3.1136666636,0.0,0.0,0.0,132.87,56.1036666636,-62.1,83.690091487,3.1136666636,0,3.1136666636,52.99,-62.1,81.6354708445,123.66,56.6636666636,-8.62,57.315578334,3.1136666636,0,3.1136666636,53.55,-8.62,54.239348263,131.87
2021-02-20 05:00:00,3.0352222192,0.0,3.0352222192,3.0352222192,0,3.0352222192,0.0,0.0,0.0,132.96,54.9452222192,-62.46,83.1879140544,3.0352222192,0,3.0352222192,51.91,-62.46,81.2151445237,123.82,55.5152222192,-8.94,56.2304499186,3.0352222192,0,3.0352222192,52.48,-8.94,53.2360216395,132.01
2021-02-20 05:30:00,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,132.96,55.062999997,-62.47,83.2732542217,3.012999997,0,3.012999997,52.05,-62.47,81.312381591,123.82,55.632999997,-9.03,56.3610822169,3.012999997,0,3.012999997,52.62,-9.03,53.3891871075,132.01
2021-02-20 06:00:00,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,132.75,55.4243333303,-62.14,83.2660574611,3.0043333303,0,3.0043333303,52.42,-62.14,81.2972078241,123.57,55.9743333303,-8.78,56.6587538848,3.0043333303,0,3.0043333303,52.97,-8.78,53.6927304204,131.76
2021-02-20 06:30:00,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,132.66,59.8598888859,-33.86,68.7728572726,2.9398888859000003,0,2.9398888859000003,56.92,-33.86,66.2297969195,124.66,60.0698888859,-21.52,63.8083219554,2.9398888859000003,0,2.9398888859000003,57.13,-21.52,61.0487288975,132.88
2021-02-20 07:00:00,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,132.49,60.6408888861,-21.18,64.2332453243,2.8308888861,0,2.8308888861,57.81,-21.18,61.5677553594,124.88,60.6108888861,-24.8,65.4883184359,2.8308888861,0,2.8308888861,57.78,-24.8,62.8774077074,133.1
2021-02-20 07:30:00,2.6941111084,0.0,2.6941111084,2.6941111084,0,2.6941111084,0.0,0.0,0.0,132.49,59.5541111084,-20.15,62.8706183357,2.6941111084,0,2.6941111084,56.86,-20.15,60.3248050142,124.8,59.4841111084,-23.74,64.046444666,2.6941111084,0,2.6941111084,56.79,-23.74,61.5523492647,133.01
2021-02-20 08:00:00,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,132.26,61.3545555529,-19.47,64.3697319172,2.6845555529,0,2.6845555529,58.67,-19.47,61.8162583792,124.48,61.2745555529,-23.04,65.4630640759,2.6845555529,0,2.6845555529,58.59,-23.04,62.9573641443,132.71
2021-02-20 08:30:00,2.7781111083,0.0,2.7781111083,2.7781111083,0,2.7781111083,0.0,0.0,0.0,131.59,64.8881111083,-18.86,67.5734160984,2.7781111083,0,2.7781111083,62.11,-18.86,64.9103358488,123.69,64.8081111083,-22.39,68.5667803344,2.7781111083,0,2.7781111083,62.03,-22.39,65.9471985758,132.0
2021-02-20 09:00:00,3.3878888855,0.0,3.3878888855,3.3878888855,0,3.3878888855,0.0,0.0,0.0,132.22,68.8178888855,-16.91,70.8650120346,3.3878888855,0,3.3878888855,65.43,-16.91,67.5798268716,124.07,68.7278888855,-20.46,71.7086766762,3.3878888855,0,3.3878888855,65.34,-20.46,68.4684394448,132.36
2021-02-20 09:30:00,4.1387777736,0.0,4.1387777736,4.1387777736,0,4.1387777736,0.0,0.0,0.0,132.04,72.3087777736,-16.31,74.1254034938,4.1387777736,0,4.1387777736,68.17,-16.31,70.0939726367,123.87,72.2187777736,-19.84,74.8944421377,4.1387777736,0,4.1387777736,68.08,-19.84,70.9120018051,132.1
2021-02-20 10:00:00,7.3239999927,0.0,7.3239999927,7.3239999927,0,7.3239999927,0.0,0.0,0.0,132.04,73.9939999927,-16.37,75.7831705256,7.3239999927,0,7.3239999927,66.67,-16.37,68.6503153671,123.87,73.9039999927,-19.89,76.533739716,7.3239999927,0,7.3239999927,66.58,-19.89,69.4874700935,132.1
2021-02-20 10:30:00,8.6745555469,0.0,8.6745555469,8.6745555469,0,8.6745555469,0.0,0.0,0.0,132.36,75.0445555469,-16.58,76.8542888668,8.6745555469,0,8.6745555469,66.37,-16.58,68.4095994726,124.23,74.9345555469,-20.12,77.5886719503,8.6745555469,0,8.6745555469,66.26,-20.12,69.247397063,132.47
2021-02-20 11:00:00,8.7428888801,0.0,8.7428888801,8.7428888801,0,8.7428888801,0.0,0.0,0.0,132.26,76.3728888801,-16.17,78.065914815,8.7428888801,0,8.7428888801,67.63,-16.17,69.5362193393,124.08,76.2828888801,-19.71,78.7880906984,8.7428888801,0,8.7428888801,67.54,-19.71,70.3572007686,132.32
2021-02-20 11:30:00,9.2455555463,0.0,9.2455555463,9.2455555463,0,9.2455555463,0.0,0.0,0.0,132.26,75.7755555463,-15.92,77.4298470769,9.2455555463,0,9.2455555463,66.53,-15.92,68.4082400007,124.08,75.6855555463,-19.46,78.147264305,9.2455555463,0,9.2455555463,66.44,-19.46,69.2312443915,132.39
2021-02-20 12:00:00,7.5722222146,0.0,7.5722222146,7.5722222146,0,7.5722222146,0.0,0.0,0.0,132.03,79.0922222147,-14.31,80.3763380284,7.5722222146,0,7.5722222146,71.52,-14.31,72.9375520565,123.64,78.9822222147,-17.81,80.9653476863,7.5722222146,0,7.5722222146,71.41,-17.81,73.5974469666,131.87
2021-02-20 12:30:00,5.3522222168999996,0.0,5.3522222168999996,5.3522222168999996,0,5.3522222168999996,0.0,0.0,0.0,131.63,79.9022222169,-13.59,81.0496959599,5.3522222168999996,0,5.3522222168999996,74.55,-13.59,75.7785629317,123.13,79.8022222169,-17.06,81.6053813835,5.3522222168999996,0,5.3522222168999996,74.45,-17.06,76.3796183546,131.4
2021-02-20 13:00:00,7.9978888809,0.0,7.9978888809,7.9978888809,0,7.9978888809,0.0,0.0,0.0,131.76,79.4878888809,-16.37,81.1560310682,7.9978888809,0,7.9978888809,71.49,-16.37,73.3402822465,123.58,79.3778888809,-19.87,81.8270501924,7.9978888809,0,7.9978888809,71.38,-19.87,74.0940031312,131.81
2021-02-20 13:30:00,7.3282222149,0.0,7.3282222149,7.3282222149,0,7.3282222149,0.0,0.0,0.0,132.13,80.6582222149,-17.08,82.4468023083,7.3282222149,0,7.3282222149,73.33,-17.08,75.2928635396,124.08,80.5682222149,-20.58,83.1551251028,7.3282222149,0,7.3282222149,73.24,-20.58,76.0765009711,132.27
2021-02-20 14:00:00,7.4222222148,0.0,7.4222222148,7.4222222148,0,7.4222222148,0.0,0.0,0.0,132.55,78.2522222148,-18.39,80.384092839,7.4222222148,0,7.4222222148,70.83,-18.39,73.1784189499,124.67,78.1622222148,-21.94,81.1831052717,7.4222222148,0,7.4222222148,70.74,-21.94,74.0642369839,132.83
2021-02-20 14:30:00,5.0207777728,0.0,5.0207777728,5.0207777728,0,5.0207777728,0.0,0.0,0.0,132.55,75.2007777728,-18.09,77.3460088022,5.0207777728,0,5.0207777728,70.18,-18.09,72.4739987858,124.67,75.1107777728,-21.63,78.1632000217,5.0207777728,0,5.0207777728,70.09,-21.63,73.3516530148,132.83
2021-02-20 15:00:00,4.4338888845,0.0,4.4338888845,4.4338888845,0,4.4338888845,0.0,0.0,0.0,132.7,75.3938888845,-18.23,77.5665609726,4.4338888845,0,4.4338888845,70.96,-18.23,73.2642784718,124.8,75.3038888845,-21.77,78.3875537386,4.4338888845,0,4.4338888845,70.87,-21.77,74.1383153302,132.96
2021-02-20 15:30:00,4.1159999959,0.0,4.1159999959,4.1159999959,0,4.1159999959,0.0,0.0,0.0,132.7,75.9359999959,-19.16,78.315909593,4.1159999959,0,4.1159999959,71.82,-19.16,74.3318101488,124.93,75.8359999959,-22.71,79.1633942891,4.1159999959,0,4.1159999959,71.72,-22.71,75.2296650265,133.08
2021-02-20 16:00:00,4.0013333293,0.0,4.0013333293,4.0013333293,0,4.0013333293,0.0,0.0,0.0,132.7,75.8013333293,-19.22,78.2000673561,4.0013333293,0,4.0013333293,71.8,-19.22,74.3279785814,124.93,75.7213333293,-22.78,79.0736917133,4.0013333293,0,4.0013333293,71.72,-22.78,75.2508259091,133.08
2021-02-20 16:30:00,3.5751111075,0.0,3.5751111075,3.5751111075,0,3.5751111075,0.0,0.0,0.0,132.33,78.6851111075,-18.34,80.7941972545,3.5751111075,0,3.5751111075,75.11,-18.34,77.3166715528,124.46,78.5951111075,-21.86,81.5784964927,3.5751111075,0,3.5751111075,75.02,-21.86,78.1400025595,132.58
2021-02-20 17:00:00,3.4139999966,0.0,3.4139999966,3.4139999966,0,3.4139999966,0.0,0.0,0.0,131.79,83.4739999966,-16.6,85.1085699294,3.4139999966,0,3.4139999966,80.06,-16.6,81.7628497546,123.65,83.3739999966,-20.08,85.7579749961,3.4139999966,0,3.4139999966,79.96,-20.08,82.4427558977,131.82
2021-02-20 17:30:00,8.0123333253,0.0,8.0123333253,8.0123333253,0,8.0123333253,0.0,0.0,0.0,131.27,91.0523333253,-16.37,92.5121846244,8.0123333253,0,8.0123333253,83.04,-16.37,84.6381621965,123.08,91.0523333253,-19.82,93.1845470236,8.0123333253,0,8.0123333253,83.04,-19.82,85.3725599944,131.23
2021-02-20 18:00:00,10.3246666563,0.0,10.3246666563,10.3246666563,0,10.3246666563,0.0,0.0,0.0,131.27,93.7646666563,-18.27,95.5280357444,10.3246666563,0,10.3246666563,83.44,-18.27,85.4167811381,123.29,93.8746666563,-21.76,96.3636375395,10.3246666563,0,10.3246666563,83.55,-21.76,86.3371304828,131.45
2021-02-20 18:30:00,11.3276666553,0.0,11.3276666553,11.3276666553,0,11.3276666553,0.0,0.0,0.0,131.59,95.3576666553,-18.37,97.1109751261,11.3276666553,0,11.3276666553,84.03,-18.37,86.0145208671,123.61,95.4676666553,-21.87,97.9406569133,11.3276666553,0,11.3276666553,84.14,-21.87,86.9358182799,131.81
2021-02-20 19:00:00,11.434666655200001,0.0,11.434666655200001,11.434666655200001,0,11.434666655200001,0.0,0.0,0.0,131.33,88.6446666552,-19.14,90.6874662035,11.434666655200001,0,11.434666655200001,77.21,-19.14,79.546990515,123.42,88.7646666552,-22.66,91.6113619941,11.434666655200001,0,11.434666655200001,77.33,-22.66,80.581663547,131.64
2021-02-20 19:30:00,8.3337777694,0.0,8.3337777694,8.3337777694,0,8.3337777694,0.0,0.0,0.0,131.19,82.4637777694,-20.47,84.9664377505,8.3337777694,0,8.3337777694,74.13,-20.47,76.90434188,123.42,82.5637777694,-23.99,85.9784711399,8.3337777694,0,8.3337777694,74.23,-23.99,78.0103390584,131.64
2021-02-20 20:00:00,3.9672222183,0.0,3.9672222183,3.9672222183,0,3.9672222183,0.0,0.0,0.0,131.56,80.3972222183,-20.21,82.8984767074,3.9672222183,0,3.9672222183,76.43,-20.21,79.0568719341,123.76,80.5072222183,-23.74,83.9345008283,3.9672222183,0,3.9672222183,76.54,-23.74,80.1371274753,131.97
2021-02-20 20:30:00,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,131.56,75.0785555528,-33.68,82.2868878005,2.7285555528,0,2.7285555528,72.35,-33.68,79.805168379,123.47,75.3285555528,-19.83,77.8949303978,2.7285555528,0,2.7285555528,72.6,-19.83,75.2594771441,131.64
2021-02-20 21:00:00,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,131.56,71.151666664,-42.81,83.0376768044,2.661666664,0,2.661666664,68.49,-42.81,80.7686585254,123.06,71.481666664,-16.7,73.4065301527,2.661666664,0,2.661666664,68.82,-16.7,70.817246487,131.26
2021-02-20 21:30:00,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,131.89,67.3667777742,-58.56,89.2611693161,3.5467777742,0,3.5467777742,63.82,-58.56,86.6156221475,122.93,67.8967777742,-11.04,68.788473105,3.5467777742,0,3.5467777742,64.35,-11.04,65.2901531626,131.09
2021-02-20 22:00:00,4.6161111065,0.0,4.6161111065,4.6161111065,0,4.6161111065,0.0,0.0,0.0,132.49,63.5661111065,-62.31,89.0122833164,4.6161111065,0,4.6161111065,58.95,-62.31,85.7766786487,123.35,64.1361111065,-9.14,64.7841056731,4.6161111065,0,4.6161111065,59.52,-9.14,60.2176884312,131.51
2021-02-20 22:30:00,4.6394444398,0.0,4.6394444398,4.6394444398,0,4.6394444398,0.0,0.0,0.0,133.09,61.6394444398,-59.76,85.8526569819,4.6394444398,0,4.6394444398,57.0,-59.76,82.584850911,123.67,62.1994444398,-6.37,62.5247773976,4.6394444398,0,4.6394444398,57.56,-6.37,57.9114021588,131.84
2021-02-20 23:00:00,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,133.51,58.2766666639,-60.93,84.3127201403,2.7666666639,0,2.7666666639,55.51,-60.93,82.4246625713,124.19,58.8566666639,-7.18,59.2929979912,2.7666666639,0,2.7666666639,56.09,-7.18,56.5476834185,132.35
2021-02-20 23:30:00,3.6588888852,0.0,3.6588888852,3.6588888852,0,3.6588888852,0.0,0.0,0.0,133.51,56.5688888852,-62.45,84.2617451143,3.6588888852,0,3.6588888852,52.91,-62.45,81.8502938296,124.47,57.1388888852,-8.52,57.7706069125,3.6588888852,0,3.6588888852,53.48,-8.52,54.1544162557,132.54
2021-02-21 00:00:00,2.633666664,0.0,2.633666664,2.633666664,0,2.633666664,0.0,0.0,0.0,133.73,54.413666664,-62.79,83.0868895785,2.633666664,0,2.633666664,51.78,-62.79,81.3864392881,124.71,54.983666664,-8.7,55.6677069747,2.633666664,0,2.633666664,52.35,-8.7,53.0679988317,132.74
2021-02-21 00:30:00,2.5557777752,0.0,2.5557777752,2.5557777752,0,2.5557777752,0.0,0.0,0.0,132.74,60.8857777752,-60.52,85.8472383673,2.5557777752,0,2.5557777752,58.33,-60.52,84.0539071073,123.44,61.4457777752,-7.3,61.8778927114,2.5557777752,0,2.5557777752,58.89,-7.3,59.3407288462,131.51
2021-02-21 01:00:00,2.4593333309,0.0,2.4593333309,2.4593333309,0,2.4593333309,0.0,0.0,0.0,132.05,60.5993333309,-59.0,84.5770607207,2.4593333309,0,2.4593333309,58.14,-59.0,82.8327205879,122.66,61.1593333309,-6.38,61.4912063101,2.4593333309,0,2.4593333309,58.7,-6.38,59.0456975571,130.73
2021-02-21 01:30:00,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,132.64,58.6724444419,-59.59,83.6266933269,2.5324444419,0,2.5324444419,56.14,-59.59,81.8698216683,123.24,59.2224444419,-6.54,59.5824598827,2.5324444419,0,2.5324444419,56.69,-6.54,57.0659942523,131.37
2021-02-21 02:00:00,2.7028888862000002,0.0,2.7028888862000002,2.7028888862000002,0,2.7028888862000002,0.0,0.0,0.0,133.17,56.2028888862,-60.36,82.4748102099,2.7028888862000002,0,2.7028888862000002,53.5,-60.36,80.6571732706,123.87,56.7628888862,-6.88,57.1783171727,2.7028888862000002,0,2.7028888862000002,54.06,-6.88,54.4960365531,131.93
2021-02-21 02:30:00,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,133.57,55.4808888862,-60.63,82.18348941,2.7108888862000002,0,2.7108888862000002,52.77,-60.63,80.3782918455,124.23,56.0508888862,-6.82,56.4642767148,2.7108888862000002,0,2.7108888862000002,53.34,-6.82,53.7742317472,132.3
2021-02-21 03:00:00,2.5175555530000002,0.0,2.5175555530000002,2.5175555530000002,0,2.5175555530000002,0.0,0.0,0.0,133.96,53.837555553,-61.04,81.3901958956,2.5175555530000002,0,2.5175555530000002,51.32,-61.04,79.7472507363,124.68,54.397555553,-6.94,54.8384687072,2.5175555530000002,0,2.5175555530000002,51.88,-6.94,52.342124527,132.74
2021-02-21 03:30:00,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,134.33,53.657444442,-57.03,78.3041649215,2.417444442,0,2.417444442,51.24,-57.03,76.6678452808,124.68,54.207444442,-2.98,54.2892939071,2.417444442,0,2.417444442,51.79,-2.98,51.8756638512,132.74
2021-02-21 04:00:00,2.5169999975,0.0,2.5169999975,2.5169999975,0,2.5169999975,0.0,0.0,0.0,134.65,51.8169999975,-57.58,77.4626225269,2.5169999975,0,2.5169999975,49.3,-57.58,75.8020210812,125.02,52.3869999975,-3.27,52.4889575886,2.5169999975,0,2.5169999975,49.87,-3.27,49.9770927526,133.08
2021-02-21 04:30:00,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,134.25,49.5442222197,-58.14,76.3864487678,2.5442222197,0,2.5442222197,47.0,-58.14,74.7613509776,124.7,50.0942222197,-4.08,50.2600984857,2.5442222197,0,2.5442222197,47.55,-4.08,47.7247200097,132.72
2021-02-21 05:00:00,2.6355555529,0.0,2.6355555529,2.6355555529,0,2.6355555529,0.0,0.0,0.0,134.04,48.7055555529,-58.03,75.7608872818,2.6355555529,0,2.6355555529,46.07,-58.03,74.094033498,124.47,49.2655555529,-4.1,49.435867181,2.6355555529,0,2.6355555529,46.63,-4.1,46.8099017303,132.5
2021-02-21 05:30:00,2.4893333308,0.0,2.4893333308,2.4893333308,0,2.4893333308,0.0,0.0,0.0,133.9,48.6193333308,-57.89,75.5982253332,2.4893333308,0,2.4893333308,46.13,-57.89,74.0218143523,124.36,49.1893333308,-4.03,49.3541428204,2.4893333308,0,2.4893333308,46.7,-4.03,46.8735629113,132.43
2021-02-21 06:00:00,2.4165555531000003,0.0,2.4165555531000003,2.4165555531000003,0,2.4165555531000003,0.0,0.0,0.0,133.9,49.1565555531,-57.65,75.7620581416,2.4165555531000003,0,2.4165555531000003,46.74,-57.65,74.216912493,124.36,49.7065555531,-3.85,49.8554326524,2.4165555531000003,0,2.4165555531000003,47.29,-3.85,47.4464603527,132.43
2021-02-21 06:30:00,2.5317777752,0.0,2.5317777752,2.5317777752,0,2.5317777752,0.0,0.0,0.0,133.17,51.4117777752,-55.86,75.9177877313,2.5317777752,0,2.5317777752,48.88,-55.86,74.2266394228,123.46,51.9517777752,-2.76,52.0250402596,2.5317777752,0,2.5317777752,49.42,-2.76,49.4970100107,131.51
2021-02-21 07:00:00,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,133.01,52.9832222196,-54.57,76.0598891452,2.5732222196,0,2.5732222196,50.41,-54.57,74.2903291149,123.16,53.5232222196,-1.63,53.5480365352,2.5732222196,0,2.5732222196,50.95,-1.63,50.9760669334,131.19
2021-02-21 07:30:00,2.5027777753000002,0.0,2.5027777753000002,2.5027777753000002,0,2.5027777753000002,0.0,0.0,0.0,133.01,53.2527777753,-54.16,75.9550126113,2.5027777753000002,0,2.5027777753000002,50.75,-54.16,74.2217495078,123.16,53.7827777753,-1.29,53.7982461166,2.5027777753000002,0,2.5027777753000002,51.28,-1.29,51.2962230578,131.19
2021-02-21 08:00:00,2.515555553,0.0,2.515555553,2.515555553,0,2.515555553,0.0,0.0,0.0,132.6,55.155555553,-53.18,76.6175417797,2.515555553,0,2.515555553,52.64,-53.18,74.8270138386,122.62,55.695555553,-0.68,55.6997065375,2.515555553,0,2.515555553,53.18,-0.68,53.1843473214,130.66
2021-02-21 08:30:00,2.6871111084,0.0,2.6871111084,2.6871111084,0,2.6871111084,0.0,0.0,0.0,132.03,58.3671111084,-57.84,82.1716816132,2.6871111084,0,2.6871111084,55.68,-57.84,80.2852913054,122.5,58.9171111084,-5.34,59.1586137546,2.6871111084,0,2.6871111084,56.23,-5.34,56.4829930156,130.55
2021-02-21 09:00:00,3.3946666632999998,0.0,3.3946666632999998,3.3946666632999998,0,3.3946666632999998,0.0,0.0,0.0,132.03,60.1646666633,-58.49,83.9098755493,3.3946666632999998,0,3.3946666632999998,56.77,-58.49,81.5102018155,122.5,60.7146666633,-5.98,61.0084514476,3.3946666632999998,0,3.3946666632999998,57.32,-5.98,57.6310923027,130.63
2021-02-21 09:30:00,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,131.52,63.1708888848,-57.51,85.4281060454,4.0608888848,0,4.0608888848,59.11,-57.51,82.4705535328,121.96,63.7108888848,-5.41,63.9401709608,4.0608888848,0,4.0608888848,59.65,-5.41,59.894829493,130.12
2021-02-21 10:00:00,5.2379999948,0.0,5.2379999948,5.2379999948,0,5.2379999948,0.0,0.0,0.0,130.79,66.5979999948,-50.49,83.5735227408,5.2379999948,0,5.2379999948,61.36,-50.49,79.4625049945,122.35,66.8779999948,1.23,66.8893099329,5.2379999948,0,5.2379999948,61.64,1.23,61.6522708422,130.52
2021-02-21 10:30:00,5.9364444385,0.0,5.9364444385,5.9364444385,0,5.9364444385,0.0,0.0,0.0,131.54,71.6064444385,-44.6,84.36019728,5.9364444385,0,5.9364444385,65.67,-44.6,79.3833036602,124.33,71.5664444385,8.75,72.0993652508,5.9364444385,0,5.9364444385,65.63,8.75,66.2107196759,132.49
2021-02-21 11:00:00,5.8019999942,0.0,5.8019999942,5.8019999942,0,5.8019999942,0.0,0.0,0.0,132.25,73.0919999942,-44.95,85.8075926894,5.8019999942,0,5.8019999942,67.29,-44.95,80.9224727749,125.08,73.0419999942,8.93,73.5858591249,5.8019999942,0,5.8019999942,67.24,8.93,67.8303951043,133.21
2021-02-21 11:30:00,7.228222215,0.0,7.228222215,7.228222215,0,7.228222215,0.0,0.0,0.0,132.01,73.708222215,-44.86,86.2862771366,7.228222215,0,7.228222215,66.48,-44.86,80.1998129674,124.88,73.668222215,8.8,74.1919602404,7.228222215,0,7.228222215,66.44,8.8,67.0202476868,132.97
2021-02-21 12:00:00,9.385555546199999,0.0,9.385555546199999,9.385555546199999,0,9.385555546199999,0.0,0.0,0.0,131.82,74.9555555462,-44.31,87.0730234185,9.385555546199999,0,9.385555546199999,65.57,-44.31,79.1378607242,124.65,74.9155555462,9.17,75.4746935257,9.385555546199999,0,9.385555546199999,65.53,9.17,66.1684955247,132.75
2021-02-21 12:30:00,11.750555543800001,0.0,11.750555543800001,11.750555543800001,0,11.750555543800001,0.0,0.0,0.0,131.6,74.3905555438,-43.77,86.3120365541,11.750555543800001,0,11.750555543800001,62.64,-43.77,76.4171610308,124.39,74.3905555438,9.52,74.9972343098,11.750555543800001,0,11.750555543800001,62.64,9.52,63.3592929253,132.52
2021-02-21 13:00:00,11.9027777659,0.0,11.9027777659,11.9027777659,0,11.9027777659,0.0,0.0,0.0,131.8,69.9127777659,-44.54,82.8951632783,11.9027777659,0,11.9027777659,58.01,-44.54,73.1366645398,124.74,69.9427777659,8.97,70.5156228194,11.9027777659,0,11.9027777659,58.04,8.97,58.729060098,132.81
2021-02-21 13:30:00,7.411444437,0.0,7.411444437,7.411444437,0,7.411444437,0.0,0.0,0.0,131.98,73.831444437,-44.66,86.2878774085,7.411444437,0,7.411444437,66.42,-44.66,80.0383158244,124.84,73.801444437,8.98,74.3457705656,7.411444437,0,7.411444437,66.39,8.98,66.9945706755,132.94
2021-02-21 14:00:00,6.6648888822,0.0,6.6648888822,6.6648888822,0,6.6648888822,0.0,0.0,0.0,132.59,72.8248888822,-48.41,87.4470842322,6.6648888822,0,6.6648888822,66.16,-48.41,81.9797151739,125.04,72.9048888822,5.86,73.1400192981,6.6648888822,0,6.6648888822,66.24,5.86,66.4987007392,133.04
2021-02-21 14:30:00,8.6068888803,0.0,8.6068888803,8.6068888803,0,8.6068888803,0.0,0.0,0.0,132.59,65.6368888803,-59.0,88.2564512196,8.6068888803,0,8.6068888803,57.03,-59.0,82.0574244051,123.24,66.2368888803,-6.03,66.5107987363,8.6068888803,0,8.6068888803,57.63,-6.03,57.9446097579,131.26
2021-02-21 15:00:00,12.4428888764,0.0,12.4428888764,12.4428888764,0,12.4428888764,0.0,0.0,0.0,132.33,66.1628888764,-59.84,89.2096041045,12.4428888764,0,12.4428888764,53.72,-59.84,80.4155706316,123.16,66.7528888764,-7.04,67.1230941879,12.4428888764,0,12.4428888764,54.31,-7.04,54.7643834988,131.17
2021-02-21 15:30:00,7.6945555479,0.0,7.6945555479,7.6945555479,0,7.6945555479,0.0,0.0,0.0,132.11,71.2845555479,-57.96,91.8740956944,7.6945555479,0,7.6945555479,63.59,-57.96,86.0409768657,122.69,71.8445555479,-5.4,72.04720787,7.6945555479,0,7.6945555479,64.15,-5.4,64.3768786134,130.68
2021-02-21 16:00:00,7.271222215,0.0,7.271222215,7.271222215,0,7.271222215,0.0,0.0,0.0,131.79,75.031222215,-56.68,94.0335403304,7.271222215,0,7.271222215,67.76,-56.68,88.3404776985,122.23,75.601222215,-4.47,75.733253597,7.271222215,0,7.271222215,68.33,-4.47,68.4760527484,130.25
2021-02-21 16:30:00,6.313333327,0.0,6.313333327,6.313333327,0,6.313333327,0.0,0.0,0.0,131.42,81.913333327,-52.76,97.4341407143,6.313333327,0,6.313333327,75.6,-52.76,92.1898996637,121.6,82.433333327,-1.42,82.4455629091,6.313333327,0,6.313333327,76.12,-1.42,76.1332437244,129.63
2021-02-21 17:00:00,9.9012207285,0.0,9.9012207285,9.9012207285,0,9.9012207285,0.0,0.0,0.0,130.86,95.3312207285,-35.71,101.8000282199,9.9012207285,0,9.9012207285,85.43,-35.71,92.5931368947,123.54,95.0512207285,9.51,95.5257800909,9.9012207285,0,9.9012207285,85.15,9.51,85.6794175984,131.57
2021-02-21 17:30:00,13.288328901,0.0,13.288328901,13.288328901,0,13.288328901,0.0,0.0,0.0,130.5,102.918328901,-23.9,105.6569563435,13.288328901,0,13.288328901,89.63,-23.9,92.7617749938,123.93,102.478328901,2.6,102.5113061781,13.288328901,0,13.288328901,89.19,2.6,89.2278885775,131.94
2021-02-21 18:00:00,13.1965510813,0.0,13.1965510813,13.1965510813,0,13.1965510813,0.0,0.0,0.0,130.22,102.5565510813,-26.41,105.9024752765,13.1965510813,0,13.1965510813,89.36,-26.41,93.1809943068,123.93,102.1265510813,0.16,102.1266764159,13.1965510813,0,13.1965510813,88.93,0.16,88.9301439333,131.94
2021-02-21 18:30:00,13.3272175885,0.0,13.3272175885,13.3272175885,0,13.3272175885,0.0,0.0,0.0,130.39,101.1572175885,-28.33,105.0493768199,13.3272175885,0,13.3272175885,87.83,-28.33,92.2859566781,124.39,100.7472175885,-1.65,100.760728222,13.3272175885,0,13.3272175885,87.42,-1.65,87.435569993,132.34
2021-02-21 19:00:00,13.3431064906,0.0,13.3431064906,13.3431064906,0,13.3431064906,0.0,0.0,0.0,130.93,96.3431064906,-30.66,101.1040541633,13.3431064906,0,13.3431064906,83.0,-30.66,88.4818376844,125.16,95.9731064906,-3.66,96.0428694358,13.3431064906,0,13.3431064906,82.63,-3.66,82.7110180085,133.13
2021-02-21 19:30:00,11.9925509468,0.0,11.9925509468,11.9925509468,0,11.9925509468,0.0,0.0,0.0,131.28,88.3925509468,-41.35,97.5861955549,11.9925509468,0,11.9925509468,76.4,-41.35,86.87221938,124.01,88.4725509468,-14.46,89.6464381392,11.9925509468,0,11.9925509468,76.48,-14.46,77.8349664354,131.91
2021-02-21 20:00:00,7.5947330016,0.0,7.5947330016,7.5947330016,0,7.5947330016,0.0,0.0,0.0,131.28,82.4147330016,-45.3,94.0440227538,7.5947330016,0,7.5947330016,74.82,-45.3,87.4649781341,123.22,82.7147330016,-19.18,84.909360235,7.5947330016,0,7.5947330016,75.12,-19.18,77.5299090674,131.16
2021-02-21 20:30:00,7.2198888817,0.0,7.2198888817,7.2198888817,0,7.2198888817,0.0,0.0,0.0,131.28,79.5998888817,-46.26,92.0658998217,7.2198888817,0,7.2198888817,72.38,-46.26,85.90024447,123.38,79.8998888817,-20.07,82.3820195389,7.2198888817,0,7.2198888817,72.68,-20.07,75.4001810343,131.3
2021-02-21 21:00:00,6.6155555489,0.0,6.6155555489,6.6155555489,0,6.6155555489,0.0,0.0,0.0,131.95,74.2655555489,-47.13,87.9579993008,6.6155555489,0,6.6155555489,67.65,-47.13,82.44852576,124.09,74.5755555489,-20.7,77.3951128007,6.6155555489,0,6.6155555489,67.96,-20.7,71.0426041189,132.03
2021-02-21 21:30:00,2.5501111086,0.0,2.5501111086,2.5501111086,0,2.5501111086,0.0,0.0,0.0,132.03,73.8301111086,-46.73,87.37607342,2.5501111086,0,2.5501111086,71.28,-46.73,85.2322198467,124.09,74.1501111086,-20.29,76.8760240739,2.5501111086,0,2.5501111086,71.6,-20.29,74.4193798684,132.03
2021-02-21 22:00:00,2.5667777752000003,0.0,2.5667777752000003,2.5667777752000003,0,2.5667777752000003,0.0,0.0,0.0,133.33,67.8267777752,-48.22,83.2204312856,2.5667777752000003,0,2.5667777752000003,65.26,-48.22,81.1420729338,124.09,68.2567777752,-7.09,68.6240177507,2.5667777752000003,0,2.5667777752000003,65.69,-7.09,66.0715082316,132.03
2021-02-21 22:30:00,2.6577777751,0.0,2.6577777751,2.6577777751,0,2.6577777751,0.0,0.0,0.0,132.89,61.0177777751,-52.8,80.6908247858,2.6577777751,0,2.6577777751,58.36,-52.8,78.7002515879,122.97,61.5477777751,-0.19,61.5480710425,2.6577777751,0,2.6577777751,58.89,-0.19,58.8903065029,130.89
2021-02-21 23:00:00,2.6199999974,0.0,2.6199999974,2.6199999974,0,2.6199999974,0.0,0.0,0.0,133.5,57.3799999974,-53.79,78.6500381418,2.6199999974,0,2.6199999974,54.76,-53.79,76.7595056003,123.65,57.9099999974,-0.71,57.9143522773,2.6199999974,0,2.6199999974,55.29,-0.71,55.2945585026,131.62
2021-02-21 23:30:00,2.6509999973,0.0,2.6509999973,2.6509999973,0,2.6509999973,0.0,0.0,0.0,134.13,55.5009999973,-53.6,77.15776695,2.6509999973,0,2.6509999973,52.85,-53.6,75.2733850707,124.23,56.0409999973,-0.1,56.0410892177,2.6509999973,0,2.6509999973,53.39,-0.1,53.3900936504,132.19
2021-02-22 00:00:00,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,134.32,53.3741111083,-54.56,76.3255483872,2.7641111083,0,2.7641111083,50.61,-54.56,74.418853122,124.5,53.9141111083,-0.79,53.9198987073,2.7641111083,0,2.7641111083,51.15,-0.79,51.1561003205,132.46
2021-02-22 00:30:00,2.6971111084,0.0,2.6971111084,2.6971111084,0,2.6971111084,0.0,0.0,0.0,133.23,60.0771111084,-52.2,79.5870547208,2.6971111084,0,2.6971111084,57.38,-52.2,77.5712859246,123.21,60.5971111084,0.5700000000000001,60.59979187,2.6971111084,0,2.6971111084,57.9,0.5700000000000001,57.9028056315,131.18
2021-02-22 01:00:00,2.7295555528,0.0,2.7295555528,2.7295555528,0,2.7295555528,0.0,0.0,0.0,132.72,61.5495555528,-54.27,82.0583980391,2.7295555528,0,2.7295555528,58.82,-54.27,80.031401962,122.9,62.0595555528,-1.6400000000000001,62.0812212784,2.7295555528,0,2.7295555528,59.33,-1.6400000000000001,59.3526621138,130.93
2021-02-22 01:30:00,2.6294444418,0.0,2.6294444418,2.6294444418,0,2.6294444418,0.0,0.0,0.0,132.8,60.1894444418,-59.03,84.304864167,2.6294444418,0,2.6294444418,57.56,-59.03,82.4481321802,123.4,60.7294444418,-6.03,61.0280781461,2.6294444418,0,2.6294444418,58.1,-6.03,58.4120783743,131.44
2021-02-22 02:00:00,2.690666664,0.0,2.690666664,2.690666664,0,2.690666664,0.0,0.0,0.0,133.53,58.090666664,-60.04,83.542367416,2.690666664,0,2.690666664,55.4,-60.04,81.6943180399,124.23,58.640666664,-6.47,58.9965141919,2.690666664,0,2.690666664,55.95,-6.47,56.3228497148,132.25
2021-02-22 02:30:00,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,133.53,57.2685555528,-60.31,83.1684047888,2.7285555528,0,2.7285555528,54.54,-60.31,81.3136378475,124.23,57.8185555528,-6.66,58.2008674009,2.7285555528,0,2.7285555528,55.09,-6.66,55.491113703,132.25
2021-02-22 03:00:00,2.6634444418000003,0.0,2.6634444418000003,2.6634444418000003,0,2.6634444418000003,0.0,0.0,0.0,133.83,55.6234444418,-61.13,82.648922991,2.6634444418000003,0,2.6634444418000003,52.96,-61.13,80.8803962651,124.61,56.1734444418,-7.26,56.640652013,2.6634444418000003,0,2.6634444418000003,53.51,-7.26,54.0002564809,132.63
2021-02-22 03:30:00,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,134.26,54.0054444418,-59.58,80.4137079692,2.6154444418000002,0,2.6154444418000002,51.39,-59.58,78.6810555344,124.82,54.5454444418,-5.52,54.8240449927,2.6154444418000002,0,2.6154444418000002,51.93,-5.52,52.2225554717,132.87
2021-02-22 04:00:00,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,134.6,52.7903333308,-56.79,77.5365938972,2.4903333308,0,2.4903333308,50.3,-56.79,75.8629955907,124.93,53.3203333308,-2.67,53.3871412094,2.4903333308,0,2.4903333308,50.83,-2.67,50.9000766208,132.96
2021-02-22 04:30:00,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,134.78,51.828555553,-56.89,76.9588933829,2.508555553,0,2.508555553,49.32,-56.89,75.2923269663,125.1,52.378555553,-2.5700000000000003,52.441567309,2.508555553,0,2.508555553,49.87,-2.5700000000000003,49.9361772666,133.09
2021-02-22 05:00:00,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,134.78,51.1346666642,-56.87,76.4784350968,2.4946666642,0,2.4946666642,48.64,-56.87,74.833458426,125.01,51.6846666642,-2.61,51.7505252938,2.4946666642,0,2.4946666642,49.19,-2.61,49.2591940657,133.09
2021-02-22 05:30:00,2.4707777753,0.0,2.4707777753,2.4707777753,0,2.4707777753,0.0,0.0,0.0,134.31,52.0007777753,-56.46,76.7581428204,2.4707777753,0,2.4707777753,49.53,-56.46,75.1062747046,124.63,52.5307777753,-2.58,52.5940967569,2.4707777753,0,2.4707777753,50.06,-2.58,50.1264401289,132.66
2021-02-22 06:00:00,2.351333331,0.0,2.351333331,2.351333331,0,2.351333331,0.0,0.0,0.0,133.68,53.911333331,-55.41,77.3091195237,2.351333331,0,2.351333331,51.56,-55.41,75.6881873214,123.91,54.441333331,-2.05,54.4799162523,2.351333331,0,2.351333331,52.09,-2.05,52.1303232294,131.95
2021-02-22 06:30:00,2.2578888866,0.0,2.2578888866,2.2578888866,0,2.2578888866,0.0,0.0,0.0,132.95,60.5878888866,-39.54,72.3484891324,2.2578888866,0,2.2578888866,58.33,-39.54,70.4684361966,123.39,60.9278888866,-4.7,61.108899877,2.2578888866,0,2.2578888866,58.67,-4.7,58.8579552822,131.45
2021-02-22 07:00:00,4.4509999955,0.0,4.4509999955,4.4509999955,0,4.4509999955,0.0,0.0,0.0,132.77,65.9809999955,-32.1,73.3750799687,4.4509999955,0,4.4509999955,61.53,-32.1,69.399934438,123.29,66.2409999955,-5.96,66.5085835093,4.4509999955,0,4.4509999955,61.79,-5.96,62.0767726287,131.45
2021-02-22 07:30:00,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,132.08,70.8605555534,-32.58,77.9915042382,2.1705555534,0,2.1705555534,68.69,-32.58,76.0248150277,122.59,71.1505555534,-6.63,71.4587885117,2.1705555534,0,2.1705555534,68.98,-6.63,69.2978881352,130.76
2021-02-22 08:00:00,5.2771111058,0.0,5.2771111058,5.2771111058,0,5.2771111058,0.0,0.0,0.0,132.19,77.4171111058,-37.05,85.8260542724,5.2771111058,0,5.2771111058,72.14,-37.05,81.0979783965,123.13,77.6871111058,-10.9,78.4480543543,5.2771111058,0,5.2771111058,72.41,-10.9,73.2258021465,131.31
2021-02-22 08:30:00,8.3204444361,0.0,8.3204444361,8.3204444361,0,8.3204444361,0.0,0.0,0.0,131.89,79.6404444361,-38.92,88.6417891854,8.3204444361,0,8.3204444361,71.32,-38.92,81.2484387542,123.06,79.9204444361,-12.78,80.9358130797,8.3204444361,0,8.3204444361,71.6,-12.78,72.7316189838,131.21
2021-02-22 09:00:00,10.4078879808,0.0,10.4078879808,10.4078879808,0,10.4078879808,0.0,0.0,0.0,132.14,81.4378879808,-40.18,90.810583077,10.4078879808,0,10.4078879808,71.03,-40.18,81.6069439447,123.43,81.7278879808,-13.9,82.9014937972,10.4078879808,0,10.4078879808,71.32,-13.9,72.6619047369,131.57
2021-02-22 09:30:00,18.2026620956,0.0,18.2026620956,18.2026620956,0,18.2026620956,0.0,0.0,0.0,132.34,79.6526620956,-40.11,89.1816050479,18.2026620956,0,18.2026620956,61.45,-40.11,73.3819773514,123.74,79.9326620956,-13.74,81.1049817809,18.2026620956,0,18.2026620956,61.73,-13.74,63.2406554362,131.85
2021-02-22 10:00:00,22.0986621087,0.0,22.0986621087,22.0986621087,0,22.0986621087,0.0,0.0,0.0,132.47,73.1286621087,-39.4,83.0672090647,22.0986621087,0,22.0986621087,51.03,-39.4,64.4703102211,123.9,73.3686621087,-12.97,74.5062512788,22.0986621087,0,22.0986621087,51.27,-12.97,52.885099981,131.97
2021-02-22 10:30:00,25.6078843306,0.0,25.6078843306,25.6078843306,0,25.6078843306,0.0,0.0,0.0,132.86,69.9778843306,-40.57,80.8877567706,25.6078843306,0,25.6078843306,44.37,-40.57,60.1217248588,124.43,70.2078843306,-13.97,71.584271472,25.6078843306,0,25.6078843306,44.6,-13.97,46.7367189691,132.44
2021-02-22 11:00:00,29.6598843293,0.0,29.6598843293,29.6598843293,0,29.6598843293,0.0,0.0,0.0,132.98,67.3798843293,-38.17,77.440284815,29.6598843293,0,29.6598843293,37.72,-38.17,53.6632770151,124.43,67.6198843293,-11.6,68.6076435735,29.6598843293,0,29.6598843293,37.96,-11.6,39.6928406643,132.36
2021-02-22 11:30:00,24.8285774217,0.0,24.8285774217,24.8285774217,0,24.8285774217,0.0,0.0,0.0,132.88,66.3385774217,-32.51,73.8762949419,24.8285774217,0,24.8285774217,41.51,-32.51,52.7255175413,123.77,66.5385774217,-6.22,66.8286666432,24.8285774217,0,24.8285774217,41.71,-6.22,42.1712283435,131.73
2021-02-22 12:00:00,22.2461110889,0.0,22.2461110889,22.2461110889,0,22.2461110889,0.0,0.0,0.0,132.97,65.5561110889,-32.03,72.9624876296,22.2461110889,0,22.2461110889,43.31,-32.03,53.8672163751,123.87,65.7661110889,-5.73,66.0152578405,22.2461110889,0,22.2461110889,43.52,-5.73,43.895595451,131.73
2021-02-22 12:30:00,22.7559999772,0.0,22.7559999772,22.7559999772,0,22.7559999772,0.0,0.0,0.0,133.19,64.5059999772,-31.65,71.852254892,22.7559999772,0,22.7559999772,41.75,-31.65,52.3906957388,124.05,64.7259999772,-5.28,64.9409999388,22.7559999772,0,22.7559999772,41.97,-5.28,42.300819141,131.91
2021-02-22 13:00:00,22.6077777552,0.0,22.6077777552,22.6077777552,0,22.6077777552,0.0,0.0,0.0,133.49,63.4977777552,-32.3,71.2408434807,22.6077777552,0,22.6077777552,40.89,-32.3,52.1083688096,124.43,63.7377777552,-5.8,64.0011274367,22.6077777552,0,22.6077777552,41.13,-5.8,41.5369341671,132.24
2021-02-22 13:30:00,22.3008888666,0.0,22.3008888666,22.3008888666,0,22.3008888666,0.0,0.0,0.0,133.81,62.770888866600004,-33.01,70.9213972585,22.3008888666,0,22.3008888666,40.47,-33.01,52.2252908082,124.86,62.9908888666,-6.35,63.3101459499,22.3008888666,0,22.3008888666,40.69,-6.35,41.1825035664,132.67
2021-02-22 14:00:00,22.120111089,0.0,22.120111089,22.120111089,0,22.120111089,0.0,0.0,0.0,133.98,60.900111089,-33.16,69.3426934194,22.120111089,0,22.120111089,38.78,-33.16,51.0242491371,125.04,61.130111089,-6.41,61.4652632123,22.120111089,0,22.120111089,39.01,-6.41,39.5331278803,132.8
2021-02-22 14:30:00,21.7023333116,0.0,21.7023333116,21.7023333116,0,21.7023333116,0.0,0.0,0.0,133.9,61.5023333116,-33.21,69.8959305166,21.7023333116,0,21.7023333116,39.8,-33.21,51.8357415303,125.04,61.7023333116,-6.46,62.0395803991,21.7023333116,0,21.7023333116,40.0,-6.46,40.5182872293,132.72
2021-02-22 15:00:00,20.0353333133,0.0,20.0353333133,20.0353333133,0,20.0353333133,0.0,0.0,0.0,133.97,63.3053333133,-30.74,70.3740920077,20.0353333133,0,20.0353333133,43.27,-30.74,53.0776836345,124.83,63.5053333133,-4.04,63.6337092997,20.0353333133,0,20.0353333133,43.47,-4.04,43.6573304269,132.55
2021-02-22 15:30:00,17.2237777606,0.0,17.2237777606,17.2237777606,0,17.2237777606,0.0,0.0,0.0,133.15,66.2137777606,-31.12,73.1622769282,17.2237777606,0,17.2237777606,48.99,-31.12,58.0385604577,124.03,66.4137777606,-4.74,66.5827115431,17.2237777606,0,17.2237777606,49.19,-4.74,49.4178479904,131.74
2021-02-22 16:00:00,16.132111095,0.0,16.132111095,16.132111095,0,16.132111095,0.0,0.0,0.0,132.89,69.652111095,-31.66,76.509948242,16.132111095,0,16.132111095,53.52,-31.66,62.1831649243,123.83,69.852111095,-5.32,70.0544061742,16.132111095,0,16.132111095,53.72,-5.32,53.9827824403,131.53
2021-02-22 16:30:00,13.0672222092,0.0,13.0672222092,13.0672222092,0,13.0672222092,0.0,0.0,0.0,132.63,75.3472222092,-31.27,81.5782862938,13.0672222092,0,13.0672222092,62.28,-31.27,69.6893915887,123.49,75.5472222092,-5.07,75.7171558071,13.0672222092,0,13.0672222092,62.48,-5.07,62.6853675111,131.21
2021-02-22 17:00:00,7.2523333261000005,0.0,7.2523333261000005,7.2523333261000005,0,7.2523333261000005,0.0,0.0,0.0,131.7,84.2223333261,-29.26,89.1602435556,7.2523333261000005,0,7.2523333261000005,76.97,-29.26,82.3439645633,122.23,84.4123333261,-3.45,84.4828060469,7.2523333261000005,0,7.2523333261000005,77.16,-3.45,77.2370901834,129.97
2021-02-22 17:30:00,9.0468436749,0.0,9.0468436749,9.0468436749,0,9.0468436749,0.0,0.0,0.0,131.11,89.2668436749,-29.15,93.9057606309,9.0468436749,0,9.0468436749,80.22,-29.15,85.3520409832,121.61,89.4568436749,-3.59,89.5288499885,9.0468436749,0,9.0468436749,80.41,-3.59,80.4901000124,129.37
2021-02-22 18:00:00,13.1707732083,0.0,13.1707732083,13.1707732083,0,13.1707732083,0.0,0.0,0.0,130.58,97.1007732083,-28.02,101.0627555415,13.1707732083,0,13.1707732083,83.93,-28.02,88.483700759,122.21,96.1207732083,8.96,96.5374779148,13.1707732083,0,13.1707732083,82.95,8.96,83.4325122479,130.0
2021-02-22 18:30:00,13.2083286834,0.0,13.2083286834,13.2083286834,0,13.2083286834,0.0,0.0,0.0,130.36,100.9783286834,-32.18,105.9819572555,13.2083286834,0,13.2083286834,87.77,-32.18,93.483288881,122.91,99.3883286834,11.06,100.0018173759,13.2083286834,0,13.2083286834,86.18,11.06,86.8867999181,130.77
2021-02-22 19:00:00,5.9024441156,0.0,5.9024441156,5.9024441156,0,5.9024441156,0.0,0.0,0.0,130.28,99.5824441156,-31.9,104.5670750095,5.9024441156,0,5.9024441156,93.68,-31.9,98.9623787103,122.78,97.8424441156,11.27,98.4893738965,5.9024441156,0,5.9024441156,91.94,11.27,92.6281625641,130.6
2021-02-22 19:30:00,4.2589999957,0.0,4.2589999957,4.2589999957,0,4.2589999957,0.0,0.0,0.0,131.01,94.0189999957,-34.06,99.9982797862,4.2589999957,0,4.2589999957,89.76,-34.06,96.0049019582,123.74,92.3889999957,9.72,92.8989005329,4.2589999957,0,4.2589999957,88.13,9.72,88.6643970261,131.58
