Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-22 20:00:00,2.9562222193,0.0,2.9562222193,2.9562222193,0,2.9562222193,0.0,0.0,0.0,131.3,87.0362222193,-36.21,94.2680649966,2.9562222193,0,2.9562222193,84.08,-36.21,91.5456743926,124.26,85.5362222193,7.93,85.9030279533,2.9562222193,0,2.9562222193,82.58,7.93,82.9598776518,132.15
2021-02-22 20:30:00,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,131.18,82.8859999972,-37.37,90.920877116,2.8059999972,0,2.8059999972,80.08,-37.37,88.3703756923,124.34,81.5059999972,6.84,81.7925035412,2.8059999972,0,2.8059999972,78.7,6.84,78.9966809429,132.15
2021-02-22 21:00:00,4.7281111064,0.0,4.7281111064,4.7281111064,0,4.7281111064,0.0,0.0,0.0,131.27,74.6381111064,-43.37,86.3238352341,4.7281111064,0,4.7281111064,69.91,-43.37,82.2700735383,123.27,74.3781111064,-3.67,74.4685995018,4.7281111064,0,4.7281111064,69.65,-3.67,69.7466228573,131.1
2021-02-22 21:30:00,2.8329999972,0.0,2.8329999972,2.8329999972,0,2.8329999972,0.0,0.0,0.0,131.37,69.2829999972,-56.23,89.2297427353,2.8329999972,0,2.8329999972,66.45,-56.23,87.0483509321,121.96,69.7629999972,-4.27,69.8935552723,2.8329999972,0,2.8329999972,66.93,-4.27,67.0660704082,129.83
2021-02-22 22:00:00,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,132.28,64.838999997,-57.75,86.8283272936,2.9989999970000003,0,2.9989999970000003,61.84,-57.75,84.6123401166,123.01,65.338999997,-5.07,65.535408907,2.9989999970000003,0,2.9989999970000003,62.34,-5.07,62.5458271989,130.87
2021-02-22 22:30:00,3.068111108,0.0,3.068111108,3.068111108,0,3.068111108,0.0,0.0,0.0,132.57,61.538111108,-55.96,83.1772848724,3.068111108,0,3.068111108,58.47,-55.96,80.9336919954,123.01,62.028111108,-3.16,62.1085514855,3.068111108,0,3.068111108,58.96,-3.16,59.0446204154,130.94
2021-02-22 23:00:00,3.0542222192,0.0,3.0542222192,3.0542222192,0,3.0542222192,0.0,0.0,0.0,132.99,57.2342222192,-57.02,80.7900773179,3.0542222192,0,3.0542222192,54.18,-57.02,78.6559139544,123.64,57.7342222192,-3.8,57.8591428838,3.0542222192,0,3.0542222192,54.68,-3.8,54.8118819235,131.47
2021-02-22 23:30:00,3.1018888858,0.0,3.1018888858,3.1018888858,0,3.1018888858,0.0,0.0,0.0,132.87,54.9718888858,-57.41,79.4846945498,3.1018888858,0,3.1018888858,51.87,-57.41,77.3718618104,123.64,55.4618888858,-4.22,55.6222034693,3.1018888858,0,3.1018888858,52.36,-4.22,52.5297820289,131.39
2021-02-23 00:00:00,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,133.04,52.7126666635,-57.26,77.828868852,3.1826666635,0,3.1826666635,49.53,-57.26,75.7095007248,123.74,53.2126666635,-4.0,53.3627950302,3.1826666635,0,3.1826666635,50.03,-4.0,50.1896493313,131.57
2021-02-23 00:30:00,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,131.81,58.9248888856,-55.87,81.200981707,3.2448888856,0,3.2448888856,55.68,-55.87,78.8778758588,122.46,59.4048888856,-3.58,59.512664396,3.2448888856,0,3.2448888856,56.16,-3.58,56.2739904396,130.23
2021-02-23 01:00:00,3.2053333301,0.0,3.2053333301,3.2053333301,0,3.2053333301,0.0,0.0,0.0,131.26,60.4553333301,-56.06,82.4473827848,3.2053333301,0,3.2053333301,57.25,-56.06,80.1266878137,121.91,60.9353333301,-4.15,61.076487686,3.2053333301,0,3.2053333301,57.73,-4.15,57.8789720019,129.78
2021-02-23 01:30:00,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,131.59,59.360222219,-56.62,82.0332882548,3.180222219,0,3.180222219,56.18,-56.62,79.7622517235,122.26,59.860222219,-4.46,60.0261426723,3.180222219,0,3.180222219,56.68,-4.46,56.8552020487,130.13
2021-02-23 02:00:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,132.15,57.0406666635,-57.46,80.9647408037,3.1606666635,0,3.1606666635,53.88,-57.46,78.7699562016,122.86,57.5306666635,-4.85,57.7347391676,3.1606666635,0,3.1606666635,54.37,-4.85,54.5858901182,130.74
2021-02-23 02:30:00,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,132.33,56.8006666635,-57.76,81.0094644681,3.1906666635,0,3.1906666635,53.61,-57.76,78.8051375229,123.08,57.3006666635,-4.97,57.5158004385,3.1906666635,0,3.1906666635,54.11,-4.97,54.3377677127,130.92
2021-02-23 03:00:00,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,132.61,55.1186666634,-58.22,80.1725377842,3.2286666634,0,3.2286666634,51.89,-58.22,77.9880792173,123.32,55.6186666634,-5.19,55.8602916338,3.2286666634,0,3.2286666634,52.39,-5.19,52.6464452741,131.23
2021-02-23 03:30:00,3.2417777745,0.0,3.2417777745,3.2417777745,0,3.2417777745,0.0,0.0,0.0,132.41,53.4517777745,-58.75,79.427042292,3.2417777745,0,3.2417777745,50.21,-58.75,77.2826410004,123.21,53.9617777745,-5.77,54.2693869561,3.2417777745,0,3.2417777745,50.72,-5.77,51.0471478145,131.09
2021-02-23 04:00:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,132.67,52.438222219,-58.88,78.8455550395,3.218222219,0,3.218222219,49.22,-58.88,76.7428354962,123.47,52.948222219,-5.73,53.257366966,3.218222219,0,3.218222219,49.73,-5.73,50.0590231627,131.38
2021-02-23 04:30:00,4.9152222173,0.0,4.9152222173,4.9152222173,0,4.9152222173,0.0,0.0,0.0,132.55,51.5452222173,-59.26,78.5408017112,4.9152222173,0,4.9152222173,46.63,-59.26,75.4062630025,123.47,52.0652222173,-6.16,52.4283603075,4.9152222173,0,4.9152222173,47.15,-6.16,47.5506897952,131.31
2021-02-23 05:00:00,5.1751111059,0.0,5.1751111059,5.1751111059,0,5.1751111059,0.0,0.0,0.0,132.55,51.2251111059,-59.21,78.2932698756,5.1751111059,0,5.1751111059,46.05,-59.21,75.0095100637,123.47,51.7351111059,-6.15,52.0993687212,5.1751111059,0,5.1751111059,46.56,-6.15,46.9644131231,131.31
2021-02-23 05:30:00,5.1304444393,0.0,5.1304444393,5.1304444393,0,5.1304444393,0.0,0.0,0.0,131.98,52.2204444393,-58.84,78.6709629879,5.1304444393,0,5.1304444393,47.09,-58.84,75.3632118477,122.88,52.7204444393,-6.17,53.0802615091,5.1304444393,0,5.1304444393,47.59,-6.17,47.9883006576,130.77
2021-02-23 06:00:00,5.1355555504,0.0,5.1355555504,5.1355555504,0,5.1355555504,0.0,0.0,0.0,131.59,53.5855555504,-58.11,79.0454544148,5.1355555504,0,5.1355555504,48.45,-58.11,75.6582751588,122.41,54.1055555504,-5.75,54.410234712,5.1355555504,0,5.1355555504,48.97,-5.75,49.3064235166,130.32
2021-02-23 06:30:00,4.7227777731,0.0,4.7227777731,4.7227777731,0,4.7227777731,0.0,0.0,0.0,132.17,58.7527777731,-56.23,81.3246690497,4.7227777731,0,4.7227777731,54.03,-56.23,77.9811118156,122.72,59.2427777731,-3.68,59.3569635196,4.7227777731,0,4.7227777731,54.52,-3.68,54.6440554864,130.66
2021-02-23 07:00:00,2.977999997,0.0,2.977999997,2.977999997,0,2.977999997,0.0,0.0,0.0,131.18,64.037999997,-43.55,77.4433208458,2.977999997,0,2.977999997,61.06,-43.55,74.9995073317,122.86,63.927999997,-2.96,63.9964904008,2.977999997,0,2.977999997,60.95,-2.96,61.021832978,130.88
2021-02-23 07:30:00,4.1443333292,0.0,4.1443333292,4.1443333292,0,4.1443333292,0.0,0.0,0.0,131.48,67.5143333292,-18.95,70.1233748823,4.1443333292,0,4.1443333292,63.37,-18.95,66.142719932,123.82,67.5343333292,-22.47,71.1743428366,4.1443333292,0,4.1443333292,63.39,-22.47,67.254687569,131.83
2021-02-23 08:00:00,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,131.29,71.4886666612,-17.15,73.5170181726,5.5086666612,0,5.5086666612,65.98,-17.15,68.1724497139,123.42,71.4986666612,-20.65,74.4209771121,5.5086666612,0,5.5086666612,65.99,-20.65,69.1455175698,131.46
2021-02-23 08:30:00,5.5898888833,0.0,5.5898888833,5.5898888833,0,5.5898888833,0.0,0.0,0.0,131.43,74.6598888833,-15.6,76.2722689322,5.5898888833,0,5.5898888833,69.07,-15.6,70.8097796918,123.42,74.6898888833,-19.08,77.0884291019,5.5898888833,0,5.5898888833,69.1,-19.08,71.6858172863,131.46
2021-02-23 09:00:00,6.1797777716,0.0,6.1797777716,6.1797777716,0,6.1797777716,0.0,0.0,0.0,131.43,77.1297777716,-14.33,78.4496750732,6.1797777716,0,6.1797777716,70.95,-14.33,72.3826733411,123.31,77.1397777716,-17.8,79.166819531,6.1797777716,0,6.1797777716,70.96,-17.8,73.1584690928,131.31
2021-02-23 09:30:00,6.3334444381,0.0,6.3334444381,6.3334444381,0,6.3334444381,0.0,0.0,0.0,131.84,77.2834444381,-13.79,78.5041074353,6.3334444381,0,6.3334444381,70.95,-13.79,72.2777047228,123.63,77.3034444381,-17.27,79.2090614892,6.3334444381,0,6.3334444381,70.97,-17.27,73.0410418874,131.65
2021-02-23 10:00:00,6.3544444381,0.0,6.3544444381,6.3544444381,0,6.3544444381,0.0,0.0,0.0,132.22,77.5644444381,-13.44,78.7202428921,6.3544444381,0,6.3544444381,71.21,-13.44,72.4672181058,124.0,77.5744444381,-16.94,79.4025064458,6.3544444381,0,6.3544444381,71.22,-16.94,73.2069122419,132.0
2021-02-23 10:30:00,6.2763333271,0.0,6.2763333271,6.2763333271,0,6.2763333271,0.0,0.0,0.0,132.5,77.9663333271,-13.41,79.1111700866,6.2763333271,0,6.2763333271,71.69,-13.41,72.9334230651,124.27,77.9863333271,-16.93,79.802838833,6.2763333271,0,6.2763333271,71.71,-16.93,73.6814019953,132.27
2021-02-23 11:00:00,6.5752222156,0.0,6.5752222156,6.5752222156,0,6.5752222156,0.0,0.0,0.0,132.24,77.9552222156,-13.3,79.0816455993,6.5752222156,0,6.5752222156,71.38,-13.3,72.6085008797,123.93,77.9752222156,-16.8,79.7644988675,6.5752222156,0,6.5752222156,71.4,-16.8,73.3498466256,131.96
2021-02-23 11:30:00,8.2233333251,0.0,8.2233333251,8.2233333251,0,8.2233333251,0.0,0.0,0.0,131.6,79.1833333251,-12.78,80.2080337402,8.2233333251,0,8.2233333251,70.96,-12.78,72.1016643359,123.22,79.2133333251,-16.25,80.8629375949,8.2233333251,0,8.2233333251,70.99,-16.25,72.8261120753,131.26
2021-02-23 12:00:00,8.3278888806,0.0,8.3278888806,8.3278888806,0,8.3278888806,0.0,0.0,0.0,132.02,79.9178888806,-12.77,80.9317111096,8.3278888806,0,8.3278888806,71.59,-12.77,72.7200178768,123.63,79.9378888806,-16.27,81.5768286873,8.3278888806,0,8.3278888806,71.61,-16.27,73.4350393205,131.72
2021-02-23 12:30:00,11.0885555445,0.0,11.0885555445,11.0885555445,0,11.0885555445,0.0,0.0,0.0,131.74,79.9985555445,-14.05,81.2229732847,11.0885555445,0,11.0885555445,68.91,-14.05,70.3277370601,123.5,80.0285555445,-17.54,81.9281471933,11.0885555445,0,11.0885555445,68.94,-17.54,71.1363142143,131.56
2021-02-23 13:00:00,11.4123333219,0.0,11.4123333219,11.4123333219,0,11.4123333219,0.0,0.0,0.0,131.64,79.6923333219,-14.38,80.979333106,11.4123333219,0,11.4123333219,68.28,-14.38,69.7778102265,123.4,79.7223333219,-17.87,81.7005956544,11.4123333219,0,11.4123333219,68.31,-17.87,70.6087317546,131.56
2021-02-23 13:30:00,11.1167777667,0.0,11.1167777667,11.1167777667,0,11.1167777667,0.0,0.0,0.0,132.26,77.5367777667,-14.88,78.9516707007,11.1167777667,0,11.1167777667,66.42,-14.88,68.0663705511,124.05,77.5667777667,-18.41,79.7215975323,11.1167777667,0,11.1167777667,66.45,-18.41,68.9531043536,132.14
2021-02-23 14:00:00,12.7354444317,0.0,12.7354444317,12.7354444317,0,12.7354444317,0.0,0.0,0.0,130.94,71.6554444317,-37.7,80.9678498955,12.7354444317,0,12.7354444317,58.92,-37.7,69.9489556748,122.99,71.7054444317,3.1,71.7724234031,12.7354444317,0,12.7354444317,58.97,3.1,59.051425893,131.02
2021-02-23 14:30:00,11.3496666553,0.0,11.3496666553,11.3496666553,0,11.3496666553,0.0,0.0,0.0,133.4,70.9096666553,-51.55,87.6674587585,11.3496666553,0,11.3496666553,59.56,-51.55,78.7705281181,123.49,71.3996666553,1.3599999999999999,71.4126179221,11.3496666553,0,11.3496666553,60.05,1.3599999999999999,60.0653985253,131.48
2021-02-23 15:00:00,12.2798888766,0.0,12.2798888766,12.2798888766,0,12.2798888766,0.0,0.0,0.0,133.16,69.7698888766,-52.9,87.5571093279,12.2798888766,0,12.2798888766,57.49,-52.9,78.12496464,123.21,70.2798888766,0.15,70.2800489507,12.2798888766,0,12.2798888766,58.0,0.15,58.0001939652,131.21
2021-02-23 15:30:00,8.753777769,0.0,8.753777769,8.753777769,0,8.753777769,0.0,0.0,0.0,132.06,74.113777769,-49.97,89.3859773969,8.753777769,0,8.753777769,65.36,-49.97,82.2735103177,121.91,74.573777769,2.03,74.6014023376,8.753777769,0,8.753777769,65.82,2.03,65.8512968741,129.87
2021-02-23 16:00:00,5.4289999946,0.0,5.4289999946,5.4289999946,0,5.4289999946,0.0,0.0,0.0,131.56,75.8489999946,-40.21,85.8482084855,5.4289999946,0,5.4289999946,70.42,-40.21,81.091432963,122.21,76.5389999946,3.54,76.6208204091,5.4289999946,0,5.4289999946,71.11,3.54,71.1980596646,130.2
2021-02-23 16:30:00,4.5844444399,0.0,4.5844444399,4.5844444399,0,4.5844444399,0.0,0.0,0.0,131.95,80.2444444399,-31.38,86.1619130676,4.5844444399,0,4.5844444399,75.66,-31.38,81.9093401268,123.48,81.2544444399,4.25,81.3655162906,4.5844444399,0,4.5844444399,76.67,4.25,76.7877034427,131.45
2021-02-23 17:00:00,4.1395555514,0.0,4.1395555514,4.1395555514,0,4.1395555514,0.0,0.0,0.0,130.78,85.0695555514,-35.16,92.049198159,4.1395555514,0,4.1395555514,80.93,-35.16,88.2376931929,122.7,85.1295555514,14.01,86.2746853276,4.1395555514,0,4.1395555514,80.99,14.01,82.1928232877,130.69
2021-02-23 17:30:00,6.6609999933,0.0,6.6609999933,6.6609999933,0,6.6609999933,0.0,0.0,0.0,129.49,89.8009999933,-45.72,100.7697275962,6.6609999933,0,6.6609999933,83.14,-45.72,94.8819160852,122.55,90.6309999933,16.13,92.0551739979,6.6609999933,0,6.6609999933,83.97,16.13,85.5051916552,130.57
2021-02-23 18:00:00,10.5261111006,0.0,10.5261111006,10.5261111006,0,10.5261111006,0.0,0.0,0.0,130.33,93.0461111006,-49.84,105.5537985624,10.5261111006,0,10.5261111006,82.52,-49.84,96.4031949678,123.74,91.8261111006,18.32,93.635768165,10.5261111006,0,10.5261111006,81.3,18.32,83.338540904,131.81
2021-02-23 18:30:00,11.1637777666,0.0,11.1637777666,11.1637777666,0,11.1637777666,0.0,0.0,0.0,130.67,94.3737777666,-50.26,106.9227643205,11.1637777666,0,11.1637777666,83.21,-50.26,97.2109649165,124.16,92.7837777666,19.04,94.717216052,11.1637777666,0,11.1637777666,81.62,19.04,83.8113715435,132.18
2021-02-23 19:00:00,11.1432222111,0.0,11.1432222111,11.1432222111,0,11.1432222111,0.0,0.0,0.0,132.28,90.4232222111,-49.47,103.0710435333,11.1432222111,0,11.1432222111,79.28,-49.47,93.448377728,124.16,90.2132222111,7.76,90.5463586331,11.1432222111,0,11.1432222111,79.07,7.76,79.4498741346,132.18
2021-02-23 19:30:00,6.4173333269,0.0,6.4173333269,6.4173333269,0,6.4173333269,0.0,0.0,0.0,131.52,87.1173333269,-41.6,96.5400940853,6.4173333269,0,6.4173333269,80.7,-41.6,90.7912440712,122.28,87.1973333269,10.56,87.8344382308,6.4173333269,0,6.4173333269,80.78,10.56,81.4673063259,130.25
2021-02-23 20:00:00,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,131.75,82.0434444413,-46.83,94.4678552514,3.1034444413,0,3.1034444413,78.94,-46.83,91.785469983,123.05,82.1634444413,5.94,82.3778805412,3.1034444413,0,3.1034444413,79.06,5.94,79.2828304237,131.04
2021-02-23 20:30:00,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,131.64,77.2514444414,-52.62,93.470049044,3.0614444414,0,3.0614444414,74.19,-52.62,90.9561460265,123.54,77.3914444414,0.6000000000000001,77.3937702449,3.0614444414,0,3.0614444414,74.33,0.6000000000000001,74.3324215938,131.54
2021-02-23 21:00:00,4.3544444401,0.0,4.3544444401,4.3544444401,0,4.3544444401,0.0,0.0,0.0,131.97,73.6144444401,-53.96,91.2730410922,4.3544444401,0,4.3544444401,69.26,-53.96,87.7987995362,124.06,73.7944444401,-0.37,73.7953720109,4.3544444401,0,4.3544444401,69.44,-0.37,69.4409857361,132.03
2021-02-23 21:30:00,4.5532222177,0.0,4.5532222177,4.5532222177,0,4.5532222177,0.0,0.0,0.0,132.22,70.2132222177,-54.53,88.9011668888,4.5532222177,0,4.5532222177,65.66,-54.53,85.3507849993,124.39,70.4132222177,-0.7000000000000001,70.4167015918,4.5532222177,0,4.5532222177,65.86,-0.7000000000000001,65.8637199071,132.33
2021-02-23 22:00:00,4.7157777731,0.0,4.7157777731,4.7157777731,0,4.7157777731,0.0,0.0,0.0,131.97,65.9857777731,-50.25,82.9408546394,4.7157777731,0,4.7157777731,61.27,-50.25,79.2406171102,123.71,66.1957777731,3.07,66.2669291199,4.7157777731,0,4.7157777731,61.48,3.07,61.5566024079,131.66
2021-02-23 22:30:00,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,131.85,61.4968888858,-51.18,80.007873004,3.1068888858,0,3.1068888858,58.39,-51.18,77.6452477619,123.71,61.7168888858,2.11,61.7529470855,3.1068888858,0,3.1068888858,58.61,2.11,58.6479684218,131.66
2021-02-23 23:00:00,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,132.3,57.450222219,-52.35,77.724195287,3.180222219,0,3.180222219,54.27,-52.35,75.4039481725,124.34,57.700222219,1.35,57.7160128918,3.180222219,0,3.180222219,54.52,1.35,54.5367114887,132.24
2021-02-23 23:30:00,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,132.22,55.7214444391,-53.33,77.1295551029,5.3914444391,0,5.3914444391,50.33,-53.33,73.3293788328,124.34,56.0014444391,0.44,56.0031729392,5.3914444391,0,5.3914444391,50.61,0.44,50.6119126293,132.24
2021-02-24 00:00:00,5.3985555502,0.0,5.3985555502,5.3985555502,0,5.3985555502,0.0,0.0,0.0,132.6,53.7885555502,-53.91,76.1544273708,5.3985555502,0,5.3985555502,48.39,-53.91,72.4422542443,124.8,54.0885555502,0.12,54.088688665,5.3985555502,0,5.3985555502,48.69,0.12,48.6901478741,132.67
2021-02-24 00:30:00,3.1737777746,0.0,3.1737777746,3.1737777746,0,3.1737777746,0.0,0.0,0.0,131.63,57.8937777746,-52.32,78.0325054385,3.1737777746,0,3.1737777746,54.72,-52.32,75.7077327622,123.66,58.1337777746,0.92,58.1410570797,3.1737777746,0,3.1737777746,54.96,0.92,54.9676996062,131.58
2021-02-24 01:00:00,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,131.39,59.2856666635,-51.5,78.5305053577,3.1556666635,0,3.1556666635,56.13,-51.5,76.1762883055,123.32,59.5156666635,1.49,59.5343151334,3.1556666635,0,3.1556666635,56.36,1.49,56.3796922659,131.24
2021-02-24 01:30:00,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,131.51,57.9699999968,-51.62,77.6218094328,3.2199999968,0,3.2199999968,54.75,-51.62,75.2475042776,123.41,58.2199999968,1.45,58.2380537074,3.2199999968,0,3.2199999968,55.0,1.45,55.0191103163,131.35
2021-02-24 02:00:00,3.2245555523,0.0,3.2245555523,3.2245555523,0,3.2245555523,0.0,0.0,0.0,132.19,56.1045555523,-52.63,76.9261857479,3.2245555523,0,3.2245555523,52.88,-52.63,74.6070459139,124.24,56.3645555523,1.04,56.374149418100004,3.2245555523,0,3.2245555523,53.14,1.04,53.1501759169,132.17
2021-02-24 02:30:00,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,132.02,57.0534444412,-53.06,77.9131511531,3.2734444412,0,3.2734444412,53.78,-53.06,75.5490039643,124.11,57.3134444412,0.5,57.3156253888,3.2734444412,0,3.2734444412,54.04,0.5,54.0423130519,132.0
2021-02-24 03:00:00,3.1937777746,0.0,3.1937777746,3.1937777746,0,3.1937777746,0.0,0.0,0.0,132.58,53.9437777746,-53.26,75.8060601838,3.1937777746,0,3.1937777746,50.75,-53.26,73.5675886515,124.61,54.2337777746,0.78,54.2393865351,3.1937777746,0,3.1937777746,51.04,0.78,51.0459596834,132.56
2021-02-24 03:30:00,3.2011111079,0.0,3.2011111079,3.2011111079,0,3.2011111079,0.0,0.0,0.0,132.98,52.9111111079,-50.92,73.4331810469,3.2011111079,0,3.2011111079,49.71,-50.92,71.1612991731,124.78,53.1911111079,3.19,53.2866812712,3.2011111079,0,3.2011111079,49.99,3.19,50.0916779515,132.73
2021-02-24 04:00:00,3.2777777745,0.0,3.2777777745,3.2777777745,0,3.2777777745,0.0,0.0,0.0,133.44,52.5177777745,-52.38,74.1739939761,3.2777777745,0,3.2777777745,49.24,-52.38,71.8904861578,125.38,52.8077777745,2.15,52.8515268794,3.2777777745,0,3.2777777745,49.53,2.15,49.5766416773,133.32
2021-02-24 04:30:00,3.2814444412,0.0,3.2814444412,3.2814444412,0,3.2814444412,0.0,0.0,0.0,133.07,51.6614444412,-52.59,73.7198273312,3.2814444412,0,3.2814444412,48.38,-52.59,71.4586068994,125.05,51.9514444412,1.78,51.9819293555,3.2814444412,0,3.2814444412,48.67,1.78,48.7025389482,133.01
2021-02-24 05:00:00,3.1949999968,0.0,3.1949999968,3.1949999968,0,3.1949999968,0.0,0.0,0.0,132.86,51.2149999968,-52.44,73.3002716548,3.1949999968,0,3.1949999968,48.02,-52.44,71.1046693263,124.76,51.5049999968,1.7000000000000002,51.5330478884,3.1949999968,0,3.1949999968,48.31,1.7000000000000002,48.3399017376,132.7
2021-02-24 05:30:00,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,132.3,52.2072222191,-51.82,73.5588638563,3.1172222191,0,3.1172222191,49.09,-51.82,71.3802528715,124.25,52.4872222191,1.8599999999999999,52.5201684715,3.1172222191,0,3.1172222191,49.37,1.8599999999999999,49.4050250481,132.14
2021-02-24 06:00:00,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,131.86,53.0204444413,-50.79,73.4220105197,3.1304444413,0,3.1304444413,49.89,-50.79,71.1943551133,123.77,53.2904444413,2.46,53.3471936352,3.1304444413,0,3.1304444413,50.16,2.46,50.2202867375,131.67
2021-02-24 06:30:00,3.1296666635,0.0,3.1296666635,3.1296666635,0,3.1296666635,0.0,0.0,0.0,131.57,58.6196666635,-48.24,75.9168157903,3.1296666635,0,3.1296666635,55.49,-48.24,73.5271222067,123.18,58.8396666635,4.58,59.0176479799,3.1296666635,0,3.1296666635,55.71,4.58,55.8979471895,131.13
2021-02-24 07:00:00,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,131.25,64.9252222192,-17.03,67.1215716459,3.0252222192,0,3.0252222192,61.9,-17.03,64.1999291277,123.93,64.8052222192,-6.48,65.1283903293,3.0252222192,0,3.0252222192,61.78,-6.48,62.1189085545,131.92
2021-02-24 07:30:00,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,131.8,68.819888886,-6.28,69.105828309,2.8998888860000003,0,2.8998888860000003,65.92,-6.28,66.2184626822,124.71,68.579888886,-9.24,69.1995575103,2.8998888860000003,0,2.8998888860000003,65.68,-9.24,66.3267668442,132.74
2021-02-24 08:00:00,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,131.65,72.2753333299,-5.3,72.469399114,3.4153333299,0,3.4153333299,68.86,-5.3,69.0636633839,124.42,72.0453333299,-8.27,72.5184318268,3.4153333299,0,3.4153333299,68.63,-8.27,69.1264768378,132.49
2021-02-24 08:30:00,4.2496666624,0.0,4.2496666624,4.2496666624,0,4.2496666624,0.0,0.0,0.0,131.1,73.9296666624,-7.65,74.3244112847,4.2496666624,0,4.2496666624,69.68,-7.65,70.0986797308,124.15,73.6896666624,-10.58,74.445304572,4.2496666624,0,4.2496666624,69.44,-10.58,70.2413695766,132.18
2021-02-24 09:00:00,5.0954444393,0.0,5.0954444393,5.0954444393,0,5.0954444393,0.0,0.0,0.0,131.31,75.4754444393,-7.72,75.8692369364,5.0954444393,0,5.0954444393,70.38,-7.72,70.8021383858,124.37,75.2354444393,-10.65,75.9854894041,5.0954444393,0,5.0954444393,70.14,-10.65,70.9439363159,132.41
2021-02-24 09:30:00,6.3376666603,0.0,6.3376666603,6.3376666603,0,6.3376666603,0.0,0.0,0.0,131.22,74.9876666603,-7.39,75.3509273411,6.3376666603,0,6.3376666603,68.65,-7.39,69.0466117923,124.28,74.7576666603,-10.34,75.4693601702,6.3376666603,0,6.3376666603,68.42,-10.34,69.1969074453,132.32
2021-02-24 10:00:00,7.3506666593,0.0,7.3506666593,7.3506666593,0,7.3506666593,0.0,0.0,0.0,131.54,75.7406666593,-6.94,76.0579528123,7.3506666593,0,7.3506666593,68.39,-6.94,68.7412227124,124.55,75.5006666593,-9.89,76.1456680711,7.3506666593,0,7.3506666593,68.15,-9.89,68.863884584,132.53
2021-02-24 10:30:00,7.3945555482,0.0,7.3945555482,7.3945555482,0,7.3945555482,0.0,0.0,0.0,131.95,75.8645555482,-7.61,76.2452810902,7.3945555482,0,7.3945555482,68.47,-7.61,68.8916032619,125.08,75.6545555482,-10.6,76.3935322864,7.3945555482,0,7.3945555482,68.26,-10.6,69.0781267841,133.07
2021-02-24 11:00:00,7.75777777,0.0,7.75777777,7.75777777,0,7.75777777,0.0,0.0,0.0,132.03,74.83777777,-7.65,75.2277573875,7.75777777,0,7.75777777,67.08,-7.65,67.514805043,125.08,74.59777777,-10.63,75.351346028,7.75777777,0,7.75777777,66.84,-10.63,67.6800007388,133.16
2021-02-24 11:30:00,7.9387777698,0.0,7.9387777698,7.9387777698,0,7.9387777698,0.0,0.0,0.0,131.76,74.8787777698,-7.47,75.2504635222,7.9387777698,0,7.9387777698,66.94,-7.47,67.3555083122,124.82,74.6487777698,-10.44,75.3752852235,7.9387777698,0,7.9387777698,66.71,-10.44,67.5219793845,132.85
2021-02-24 12:00:00,7.2339999928,0.0,7.2339999928,7.2339999928,0,7.2339999928,0.0,0.0,0.0,131.59,76.3239999928,-7.18,76.6609768715,7.2339999928,0,7.2339999928,69.09,-7.18,69.462079583,124.54,76.0939999928,-10.14,76.7666362094,7.2339999928,0,7.2339999928,68.86,-10.14,69.6025804119,132.62
2021-02-24 12:30:00,6.6947777711,0.0,6.6947777711,6.6947777711,0,6.6947777711,0.0,0.0,0.0,131.66,77.8847777711,-6.95,78.1942524004,6.6947777711,0,6.6947777711,71.19,-6.95,71.5284460897,124.54,77.6347777711,-9.91,78.2647227016,6.6947777711,0,6.6947777711,70.94,-9.91,71.6288468426,132.62
2021-02-24 13:00:00,10.1309999899,0.0,10.1309999899,10.1309999899,0,10.1309999899,0.0,0.0,0.0,132.31,75.9209999899,-15.04,77.3963813073,10.1309999899,0,10.1309999899,65.79,-15.04,67.4872261987,123.93,76.0009999899,-18.39,78.1942715259,10.1309999899,0,10.1309999899,65.87,-18.39,68.3889537864,132.01
2021-02-24 13:30:00,10.4288888785,0.0,10.4288888785,10.4288888785,0,10.4288888785,0.0,0.0,0.0,133.1,73.8788888785,-20.83,76.7592282525,10.4288888785,0,10.4288888785,63.45,-20.83,66.7816696407,123.48,74.1988888785,-25.33,78.4033418344,10.4288888785,0,10.4288888785,63.77,-25.33,68.6164834424,131.59
2021-02-24 14:00:00,10.7028888782,0.0,10.7028888782,10.7028888782,0,10.7028888782,0.0,0.0,0.0,133.5,72.1328888782,-21.1,75.155596318,10.7028888782,0,10.7028888782,61.43,-21.1,64.9527127994,123.89,72.4528888782,-25.63,76.8525731957,10.7028888782,0,10.7028888782,61.75,-25.63,66.8577549728,132.03
2021-02-24 14:30:00,10.4337777673,0.0,10.4337777673,10.4337777673,0,10.4337777673,0.0,0.0,0.0,132.8,70.2537777673,-21.61,73.5022815332,10.4337777673,0,10.4337777673,59.82,-21.61,63.6036516247,123.28,70.5737777673,-26.1,75.2453859606,10.4337777673,0,10.4337777673,60.14,-26.1,65.5593593623,131.43
2021-02-24 15:00:00,8.4582222138,0.0,8.4582222138,8.4582222138,0,8.4582222138,0.0,0.0,0.0,132.7,72.5582222138,-20.12,75.2961487117,8.4582222138,0,8.4582222138,64.1,-20.12,67.1835128584,122.98,72.8782222138,-24.58,76.911713497,8.4582222138,0,8.4582222138,64.42,-24.58,68.9500746918,131.15
2021-02-24 15:30:00,8.4964444359,0.0,8.4964444359,8.4964444359,0,8.4964444359,0.0,0.0,0.0,132.7,74.1564444359,-19.62,76.7080351162,8.4964444359,0,8.4964444359,65.66,-19.62,68.5286801274,122.98,74.4864444359,-24.08,78.2820337288,8.4964444359,0,8.4964444359,65.99,-24.08,70.2461849498,131.15
2021-02-24 16:00:00,7.4795555481000005,0.0,7.4795555481000005,7.4795555481000005,0,7.4795555481000005,0.0,0.0,0.0,132.7,77.6595555481,-21.29,80.5249692203,7.4795555481000005,0,7.4795555481000005,70.18,-21.29,73.3382335484,122.98,78.0895555481,-25.79,82.2380859803,7.4795555481000005,0,7.4795555481000005,70.61,-25.79,75.1724430892,131.15
2021-02-24 16:30:00,7.8363333255,0.0,7.8363333255,7.8363333255,0,7.8363333255,0.0,0.0,0.0,132.7,80.2263333255,-21.84,83.1459569604,7.8363333255,0,7.8363333255,72.39,-21.84,75.6128143902,123.09,80.6763333255,-26.34,84.8673456569,7.8363333255,0,7.8363333255,72.84,-26.34,77.456188907,131.25
2021-02-24 17:00:00,5.697666661,0.0,5.697666661,5.697666661,0,5.697666661,0.0,0.0,0.0,131.85,88.267666661,-18.81,90.2496375493,5.697666661,0,5.697666661,82.57,-18.81,84.6854237753,121.91,88.757666661,-23.19,91.7371216635,5.697666661,0,5.697666661,83.06,-23.19,86.2365334415,130.03
2021-02-24 17:30:00,5.2501111059,0.0,5.2501111059,5.2501111059,0,5.2501111059,0.0,0.0,0.0,130.95,93.5301111059,-23.38,96.4080187716,5.2501111059,0,5.2501111059,88.28,-23.38,91.323506284,121.5,94.0801111059,-27.74,98.0845293902,5.2501111059,0,5.2501111059,88.83,-27.74,93.0606065959,129.6
2021-02-24 18:00:00,8.2718888806,0.0,8.2718888806,8.2718888806,0,8.2718888806,0.0,0.0,0.0,130.55,93.7018888806,-23.55,96.6159742475,8.2718888806,0,8.2718888806,85.43,-23.55,88.6165187761,121.16,94.2218888806,-27.88,98.2601584786,8.2718888806,0,8.2718888806,85.95,-27.88,90.3587123636,129.29
2021-02-24 18:30:00,8.9211111022,0.0,8.9211111022,8.9211111022,0,8.9211111022,0.0,0.0,0.0,130.33,93.8511111022,-24.23,96.928447605,8.9211111022,0,8.9211111022,84.93,-24.23,88.3187284782,121.05,94.3711111022,-28.58,98.6038691465,8.9211111022,0,8.9211111022,85.45,-28.58,90.1028240401,129.2
2021-02-24 19:00:00,7.6929999923,0.0,7.6929999923,7.6929999923,0,7.6929999923,0.0,0.0,0.0,130.44,94.8029999923,-24.25,97.8553591151,7.6929999923,0,7.6929999923,87.11,-24.25,90.422423104,121.13,95.3229999923,-28.59,99.5181512466,7.6929999923,0,7.6929999923,87.63,-28.59,92.1759458861,129.29
2021-02-24 19:30:00,4.4425555511,0.0,4.4425555511,4.4425555511,0,4.4425555511,0.0,0.0,0.0,130.79,91.6525555511,-24.35,94.8320274963,4.4425555511,0,4.4425555511,87.21,-24.35,90.5456050838,121.52,92.1825555511,-28.71,96.5499230861,4.4425555511,0,4.4425555511,87.74,-28.71,92.3177756448,129.62
2021-02-24 20:00:00,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,131.49,85.5733333306,-27.14,89.7740217285,2.7333333306,0,2.7333333306,82.84,-27.14,87.1725025452,122.54,86.0833333306,-31.61,91.7035025357,2.7333333306,0,2.7333333306,83.35,-31.61,89.1426643084,130.63
2021-02-24 20:30:00,5.7157777721,0.0,5.7157777721,5.7157777721,0,5.7157777721,0.0,0.0,0.0,131.49,80.1357777721,-30.5,85.7437629168,5.7157777721,0,5.7157777721,74.42,-30.5,80.4275226524,122.97,80.5857777721,-35.03,87.8701796921,5.7157777721,0,5.7157777721,74.87,-35.03,82.6596503743,130.99
2021-02-24 21:00:00,6.8771111042,0.0,6.8771111042,6.8771111042,0,6.8771111042,0.0,0.0,0.0,131.49,72.7671111042,-50.47,88.5566110376,6.8771111042,0,6.8771111042,65.89,-50.47,82.9982710663,122.59,73.4171111042,-29.55,79.1408535643,6.8771111042,0,6.8771111042,66.54,-29.55,72.8064152393,130.58
2021-02-24 21:30:00,7.1563333262,0.0,7.1563333262,7.1563333262,0,7.1563333262,0.0,0.0,0.0,131.8,68.0063333262,-72.28,99.2434369239,7.1563333262,0,7.1563333262,60.85,-72.28,94.4834424648,121.95,68.9163333262,-20.71,71.9608581044,7.1563333262,0,7.1563333262,61.76,-20.71,65.1398626035,129.93
2021-02-24 22:00:00,4.1645555514,0.0,4.1645555514,4.1645555514,0,4.1645555514,0.0,0.0,0.0,132.12,65.8245555514,-72.37,97.8278539759,4.1645555514,0,4.1645555514,61.66,-72.37,95.0756146443,122.16,66.7445555514,-20.53,69.8306279204,4.1645555514,0,4.1645555514,62.58,-20.53,65.8615008939,130.18
2021-02-24 22:30:00,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,130.85,63.6533333307,-61.52,88.5237665495,2.6333333307,0,2.6333333307,61.02,-61.52,86.64958626559999,123.67,63.9633333307,-8.63,64.5428920236,2.6333333307,0,2.6333333307,61.33,-8.63,61.9342054119,131.65
2021-02-24 23:00:00,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,131.04,59.2254444419,-62.68,86.2347706517,2.5254444419,0,2.5254444419,56.7,-62.68,84.5202484615,124.07,59.5254444419,-9.04,60.2079740234,2.5254444419,0,2.5254444419,57.0,-9.04,57.7124042126,132.03
2021-02-24 23:30:00,2.5533333308,0.0,2.5533333308,2.5533333308,0,2.5533333308,0.0,0.0,0.0,132.03,56.5033333308,-65.12,86.2162460183,2.5533333308,0,2.5533333308,53.95,-65.12,84.5648680008,123.45,56.7033333308,-2.63,56.7642925687,2.5533333308,0,2.5533333308,54.15,-2.63,54.2138303388,131.33
2021-02-25 00:00:00,2.6053333307,0.0,2.6053333307,2.6053333307,0,2.6053333307,0.0,0.0,0.0,133.15,54.0453333307,-66.95,86.0418535065,2.6053333307,0,2.6053333307,51.44,-66.95,84.4297110027,122.77,54.1453333307,4.5600000000000005,54.3370106051,2.6053333307,0,2.6053333307,51.54,4.5600000000000005,51.7413297085,130.66
2021-02-25 00:30:00,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,132.38,60.4669999974,-68.05,91.0332938473,2.6369999974000002,0,2.6369999974000002,57.83,-68.05,89.3034792155,122.07,60.4769999974,2.94,60.5484197042,2.6369999974000002,0,2.6369999974000002,57.84,2.94,57.9146717162,130.02
2021-02-25 01:00:00,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,131.81,61.3752222196,-72.15,94.7234944589,2.6352222196,0,2.6352222196,58.74,-72.15,93.037681076,121.95,61.3752222196,-1.26,61.3881544152,2.6352222196,0,2.6352222196,58.74,-1.26,58.7535122354,129.9
2021-02-25 01:30:00,2.5876666641,0.0,2.5876666641,2.5876666641,0,2.5876666641,0.0,0.0,0.0,132.28,59.9876666641,-72.86,94.3774324285,2.5876666641,0,2.5876666641,57.4,-72.86,92.7541891237,122.45,60.0276666641,-1.54,60.0474176392,2.5876666641,0,2.5876666641,57.44,-1.54,57.460640442,130.4
2021-02-25 02:00:00,2.641666664,0.0,2.641666664,2.641666664,0,2.641666664,0.0,0.0,0.0,132.71,57.431666664,-73.76,93.4822653545,2.641666664,0,2.641666664,54.79,-73.76,91.882978293,122.9,57.511666664,-1.9,57.5430430415,2.641666664,0,2.641666664,54.87,-1.9,54.9028860808,130.86
2021-02-25 02:30:00,2.6311111085,0.0,2.6311111085,2.6311111085,0,2.6311111085,0.0,0.0,0.0,133.07,57.1011111085,-74.49,93.8578552377,2.6311111085,0,2.6311111085,54.47,-74.49,92.2807726452,123.35,57.1911111085,-2.27,57.2361432123,2.6311111085,0,2.6311111085,54.56,-2.27,54.607201906,131.28
2021-02-25 03:00:00,2.6483333307,0.0,2.6483333307,2.6483333307,0,2.6483333307,0.0,0.0,0.0,133.07,55.0483333307,-74.99,93.0259055451,2.6483333307,0,2.6483333307,52.4,-74.99,91.4836602897,123.46,55.1683333307,-2.69,55.2338764029,2.6483333307,0,2.6483333307,52.52,-2.69,52.588843874,131.37
2021-02-25 03:30:00,2.6657777751,0.0,2.6657777751,2.6657777751,0,2.6657777751,0.0,0.0,0.0,133.32,52.9557777751,-75.52,92.2365697528,2.6657777751,0,2.6657777751,50.29,-75.52,90.7323233473,123.62,53.1157777751,-2.83,53.1911153169,2.6657777751,0,2.6657777751,50.45,-2.83,50.529312285,131.54
2021-02-25 04:00:00,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,133.65,51.3182222196,-76.37,92.0105256576,2.6082222196,0,2.6082222196,48.71,-76.37,90.581681371,124.05,51.5082222196,-3.26,51.6112832259,2.6082222196,0,2.6082222196,48.9,-3.26,49.0085461935,131.98
2021-02-25 04:30:00,2.5388888864,0.0,2.5388888864,2.5388888864,0,2.5388888864,0.0,0.0,0.0,133.65,50.5588888863,-76.33,91.555830756,2.5388888864,0,2.5388888864,48.02,-76.33,90.1786521301,124.05,50.7588888863,-3.19,50.8590296897,2.5388888864,0,2.5388888864,48.22,-3.19,48.3254022228,131.98
2021-02-25 05:00:00,2.6349999974,0.0,2.6349999974,2.6349999974,0,2.6349999974,0.0,0.0,0.0,133.74,50.0949999974,-75.7,90.7744403714,2.6349999974,0,2.6349999974,47.46,-75.7,89.3473088571,124.05,50.3049999974,-2.56,50.3700965329,2.6349999974,0,2.6349999974,47.67,-2.56,47.73868976,131.98
2021-02-25 05:30:00,3.6294444408,0.0,3.6294444408,3.6294444408,0,3.6294444408,0.0,0.0,0.0,133.43,50.8894444408,-75.23,90.8255936149,3.6294444408,0,3.6294444408,47.26,-75.23,88.8428978591,123.76,51.0894444408,-2.36,51.143923718,3.6294444408,0,3.6294444408,47.46,-2.36,47.5186405529,131.69
2021-02-25 06:00:00,2.5066666642,0.0,2.5066666642,2.5066666642,0,2.5066666642,0.0,0.0,0.0,133.26,52.7166666642,-74.45,91.2241713812,2.5066666642,0,2.5066666642,50.21,-74.45,89.7989231561,123.51,52.8766666642,-1.9,52.9107916924,2.5066666642,0,2.5066666642,50.37,-1.9,50.4058220844,131.41
2021-02-25 06:30:00,2.4185555531,0.0,2.4185555531,2.4185555531,0,2.4185555531,0.0,0.0,0.0,132.04,58.5885555531,-71.71,92.6009878014,2.4185555531,0,2.4185555531,56.17,-71.71,91.0900268965,122.2,58.6385555531,-0.67,58.6423831146,2.4185555531,0,2.4185555531,56.22,-0.67,56.2239922097,130.09
2021-02-25 07:00:00,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,131.32,65.4953333307,-41.81,77.7027334661,2.6553333307,0,2.6553333307,62.84,-41.81,75.4780875486,123.32,65.4953333307,-4.18,65.6285843828,2.6553333307,0,2.6553333307,62.84,-4.18,62.9788694722,131.3
2021-02-25 07:30:00,3.8785555517,0.0,3.8785555517,3.8785555517,0,3.8785555517,0.0,0.0,0.0,130.93,71.3385555517,-31.26,77.886950821,3.8785555517,0,3.8785555517,67.46,-31.26,74.3507847975,123.4,71.3485555517,-4.87,71.5145669029,3.8785555517,0,3.8785555517,67.47,-4.87,67.6455305249,131.3
2021-02-25 08:00:00,4.1764444403,0.0,4.1764444403,4.1764444403,0,4.1764444403,0.0,0.0,0.0,130.6,74.4364444403,-32.49,81.2181282776,4.1764444403,0,4.1764444403,70.26,-32.49,77.4084472135,123.15,74.4564444403,-6.16,74.710827319,4.1764444403,0,4.1764444403,70.28,-6.16,70.5494436548,131.13
2021-02-25 08:30:00,9.0642222132,0.0,9.0642222132,9.0642222132,0,9.0642222132,0.0,0.0,0.0,131.4,74.1542222132,-35.01,82.0033461027,9.0642222132,0,9.0642222132,65.09,-35.01,73.9081064566,124.2,74.2042222132,-8.28,74.664750681,9.0642222132,0,9.0642222132,65.14,-8.28,65.6641302387,132.2
2021-02-25 09:00:00,12.6048888763,0.0,12.6048888763,12.6048888763,0,12.6048888763,0.0,0.0,0.0,132.23,73.0148888763,-35.54,81.20508357,12.6048888763,0,12.6048888763,60.41,-35.54,70.0889413531,125.02,73.1148888763,-8.96,73.6618529185,12.6048888763,0,12.6048888763,60.51,-8.96,61.1697776684,132.98
2021-02-25 09:30:00,15.0643333183,0.0,15.0643333183,15.0643333183,0,15.0643333183,0.0,0.0,0.0,133.09,68.3843333183,-48.14,83.629400592,15.0643333183,0,15.0643333183,53.32,-48.14,71.8364949034,123.47,69.0043333183,-22.7,72.6421917118,15.0643333183,0,15.0643333183,53.94,-22.7,58.5219070093,131.39
2021-02-25 10:00:00,16.3761110947,0.0,16.3761110947,16.3761110947,0,16.3761110947,0.0,0.0,0.0,133.09,66.6861110947,-48.25,82.3109950914,16.3761110947,0,16.3761110947,50.31,-48.25,69.7076652887,123.47,67.2961110947,-22.6,70.9896229633,16.3761110947,0,16.3761110947,50.92,-22.6,55.7100206426,131.39
2021-02-25 10:30:00,21.6878888672,0.0,21.6878888672,21.6878888672,0,21.6878888672,0.0,0.0,0.0,133.21,58.4378888672,-66.1,88.2280956116,21.6878888672,0,21.6878888672,36.75,-66.1,75.6291775706,122.84,59.2478888672,-14.02,60.8840926287,21.6878888672,0,21.6878888672,37.56,-14.02,40.0913207565,130.73
2021-02-25 11:00:00,21.5191110896,0.0,21.5191110896,21.5191110896,0,21.5191110896,0.0,0.0,0.0,133.12,60.8391110896,-64.33,88.542342064,21.5191110896,0,21.5191110896,39.32,-64.33,75.3950349824,122.64,61.6491110896,-12.39,62.8818336098,21.5191110896,0,21.5191110896,40.13,-12.39,41.9991547534,130.47
2021-02-25 11:30:00,19.3455555362,0.0,19.3455555362,19.3455555362,0,19.3455555362,0.0,0.0,0.0,133.02,59.3055555362,-63.33,86.7631132306,19.3455555362,0,19.3455555362,39.96,-63.33,74.8831790191,122.5,60.1255555362,-11.55,61.2248718132,19.3455555362,0,19.3455555362,40.78,-11.55,42.3840878161,130.28
2021-02-25 12:00:00,18.0809999819,0.0,18.0809999819,18.0809999819,0,18.0809999819,0.0,0.0,0.0,132.89,59.5909999819,-63.19,86.8565678509,18.0809999819,0,18.0809999819,41.51,-63.19,75.6046043571,122.34,60.4309999819,-11.55,61.5248588687,18.0809999819,0,18.0809999819,42.35,-11.55,43.8967538663,130.15
2021-02-25 12:30:00,16.8199999832,0.0,16.8199999832,16.8199999832,0,16.8199999832,0.0,0.0,0.0,132.8,62.5299999832,-62.75,88.586474125,16.8199999832,0,16.8199999832,45.71,-62.75,77.633540432,122.25,63.3699999832,-11.19,64.3503923676,16.8199999832,0,16.8199999832,46.55,-11.19,47.8760754448,130.03
2021-02-25 13:00:00,20.2121110909,0.0,20.2121110909,20.2121110909,0,20.2121110909,0.0,0.0,0.0,132.93,58.9621110909,-63.12,86.3751407773,20.2121110909,0,20.2121110909,38.75,-63.12,74.0654906147,122.39,59.7921110909,-11.41,60.8710493478,20.2121110909,0,20.2121110909,39.58,-11.41,41.1918013687,130.14
2021-02-25 13:30:00,21.0708888678,0.0,21.0708888678,21.0708888678,0,21.0708888678,0.0,0.0,0.0,133.38,57.3608888678,-62.74,85.0092887378,21.0708888678,0,21.0708888678,36.29,-62.74,72.4794570896,122.85,58.1608888678,-10.75,59.1460184112,21.0708888678,0,21.0708888678,37.09,-10.75,38.6164550419,130.6
2021-02-25 14:00:00,21.1265555344,0.0,21.1265555344,21.1265555344,0,21.1265555344,0.0,0.0,0.0,134.24,57.9165555344,-61.2,84.2601175229,21.1265555344,0,21.1265555344,36.79,-61.2,71.406891124,123.45,58.7265555344,-8.72,59.3704196123,21.1265555344,0,21.1265555344,37.6,-8.72,38.597906679,131.18
2021-02-25 14:30:00,19.4182222028,0.0,19.4182222028,19.4182222028,0,19.4182222028,0.0,0.0,0.0,133.63,56.9982222028,-61.33,83.7267354808,19.4182222028,0,19.4182222028,37.58,-61.33,71.9279173896,122.97,57.7982222028,-9.19,58.5242735094,19.4182222028,0,19.4182222028,38.38,-9.19,39.4649274673,130.68
2021-02-25 15:00:00,17.9473333154,0.0,17.9473333154,17.9473333154,0,17.9473333154,0.0,0.0,0.0,133.37,56.6773333154,-61.3,83.4865864181,17.9473333154,0,17.9473333154,38.73,-61.3,72.5100193077,122.77,57.4873333154,-9.36,58.244339568,17.9473333154,0,17.9473333154,39.54,-9.36,40.6327601819,130.44
2021-02-25 15:30:00,15.676666651,0.0,15.676666651,15.676666651,0,15.676666651,0.0,0.0,0.0,133.23,59.706666651,-61.45,85.6795689915,15.676666651,0,15.676666651,44.03,-61.45,75.5959218477,122.6,60.546666651,-9.62,61.306143595500004,15.676666651,0,15.676666651,44.87,-9.62,45.8896644137,130.28
2021-02-25 16:00:00,13.2511110979,0.0,13.2511110979,13.2511110979,0,13.2511110979,0.0,0.0,0.0,132.99,62.8711110979,-61.63,88.0399540588,13.2511110979,0,13.2511110979,49.62,-61.63,79.1226977548,122.34,63.7411110979,-9.96,64.5145785384,13.2511110979,0,13.2511110979,50.49,-9.96,51.4630129316,130.06
2021-02-25 16:30:00,10.7551111004,0.0,10.7551111004,10.7551111004,0,10.7551111004,0.0,0.0,0.0,132.57,69.2451111004,-60.7,92.0835241034,10.7551111004,0,10.7551111004,58.49,-60.7,84.2945437143,121.83,70.1451111004,-9.37,70.7681673585,10.7551111004,0,10.7551111004,59.39,-9.37,60.1246122649,129.5
2021-02-25 17:00:00,7.7605555478,0.0,7.7605555478,7.7605555478,0,7.7605555478,0.0,0.0,0.0,131.77,80.0205555478,-59.15,99.5088529236,7.7605555478,0,7.7605555478,72.26,-59.15,93.3821722814,122.49,79.5205555478,9.85,80.128279993,7.7605555478,0,7.7605555478,71.76,9.85,72.4328661589,130.24
2021-02-25 17:30:00,6.9833547657,0.0,6.9833547657,6.9833547657,0,6.9833547657,0.0,0.0,0.0,130.99,87.6633547657,-60.21,106.3489909156,6.9833547657,0,6.9833547657,80.68,-60.21,100.6702860828,121.97,86.8833547657,9.46,87.3968473993,6.9833547657,0,6.9833547657,79.9,9.46,80.4580735539,129.7
2021-02-25 18:00:00,14.4829955938,0.0,14.4829955938,14.4829955938,0,14.4829955938,0.0,0.0,0.0,130.92,94.6829955938,-61.52,112.9140383416,14.4829955938,0,14.4829955938,80.2,-61.52,101.077942203,122.05,93.9129955938,8.31,94.2799387007,14.4829955938,0,14.4829955938,79.43,8.31,79.8635148237,129.79
2021-02-25 18:30:00,14.9211066693,0.0,14.9211066693,14.9211066693,0,14.9211066693,0.0,0.0,0.0,131.02,99.7711066693,-61.82,117.3711469059,14.9211066693,0,14.9211066693,84.85,-61.82,104.9820694214,122.05,98.9111066693,8.19,99.2496001128,14.9211066693,0,14.9211066693,83.99,8.19,84.3883653118,129.79
2021-02-25 19:00:00,14.9641066749,0.0,14.9641066749,14.9641066749,0,14.9641066749,0.0,0.0,0.0,131.15,99.0641066749,-62.54,117.1535267557,14.9641066749,0,14.9641066749,84.1,-62.54,104.8048739325,122.29,98.2241066749,7.6,98.5176894374,14.9641066749,0,14.9641066749,83.26,7.6,83.6061457071,130.08
2021-02-25 19:30:00,9.3939107849,0.0,9.3939107849,9.3939107849,0,9.3939107849,0.0,0.0,0.0,130.86,92.6839107849,-62.96,112.0458340073,9.3939107849,0,9.3939107849,83.29,-62.96,104.4087434078,122.04,91.8539107849,6.95,92.1164666413,9.3939107849,0,9.3939107849,82.46,6.95,82.7523661293,129.81
2021-02-25 20:00:00,8.4113333249,0.0,8.4113333249,8.4113333249,0,8.4113333249,0.0,0.0,0.0,131.06,88.9613333249,-65.01,110.183569224,8.4113333249,0,8.4113333249,80.55,-65.01,103.5113645935,122.56,88.1813333249,5.31,88.34106433,8.4113333249,0,8.4113333249,79.77,5.31,79.9465383866,130.3
2021-02-25 20:30:00,6.6075555489,0.0,6.6075555489,6.6075555489,0,6.6075555489,0.0,0.0,0.0,131.06,83.1375555489,-65.74,105.9886821442,6.6075555489,0,6.6075555489,76.53,-65.74,100.8889909752,122.65,82.4275555489,4.61,82.5563687051,6.6075555489,0,6.6075555489,75.82,4.61,75.960019089,130.3
2021-02-25 21:00:00,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,131.32,81.7564444415,-65.56,104.7961345075,2.9764444415,0,2.9764444415,78.78,-65.56,102.4909849694,122.84,81.0264444415,5.07,81.1849099207,2.9764444415,0,2.9764444415,78.05,5.07,78.2144960989,130.56
2021-02-25 21:30:00,2.2777777755,0.0,2.2777777755,2.2777777755,0,2.2777777755,0.0,0.0,0.0,131.87,77.2777777755,-69.32,103.812895817,2.2777777755,0,2.2777777755,75.0,-69.32,102.1286561157,123.76,76.6377777755,2.23,76.6702150927,2.2777777755,0,2.2777777755,74.36,2.23,74.3934304895,131.45
2021-02-25 22:00:00,2.2608888866,0.0,2.2608888866,2.2608888866,0,2.2608888866,0.0,0.0,0.0,130.49,72.6708888866,-70.0,100.9012293858,2.2608888866,0,2.2608888866,70.41,-70.0,99.2852864225,122.61,72.1208888866,0.37,72.1218379813,2.2608888866,0,2.2608888866,69.86,0.37,69.8609798099,130.29
2021-02-25 22:30:00,2.1946666645,0.0,2.1946666645,2.1946666645,0,2.1946666645,0.0,0.0,0.0,132.41,65.8146666645,-70.51,96.4532552491,2.1946666645,0,2.1946666645,63.62,-70.51,94.9692818758,124.39,65.4046666645,1.74,65.4278077081,2.1946666645,0,2.1946666645,63.21,1.74,63.2339442072,132.15
2021-02-25 23:00:00,2.2343333311,0.0,2.2343333311,2.2343333311,0,2.2343333311,0.0,0.0,0.0,132.06,59.2343333311,-70.83,92.3341493987,2.2343333311,0,2.2343333311,57.0,-70.83,90.9169340662,124.12,58.9643333311,1.09,58.974407205,2.2343333311,0,2.2343333311,56.73,1.09,56.7404705655,131.85
2021-02-25 23:30:00,2.2941111088,0.0,2.2941111088,2.2941111088,0,2.2941111088,0.0,0.0,0.0,132.76,57.5441111088,-70.08,90.6781733567,2.2941111088,0,2.2941111088,55.25,-70.08,89.239951255,124.75,57.2941111088,2.41,57.3447754181,2.2941111088,0,2.2941111088,55.0,2.41,55.0527755885,132.47
2021-02-26 00:00:00,2.2939999977,0.0,2.2939999977,2.2939999977,0,2.2939999977,0.0,0.0,0.0,132.99,55.9339999977,-68.88,88.7303034805,2.2939999977,0,2.2939999977,53.64,-68.88,87.3023711018,124.75,55.7239999977,3.69,55.8460408243,2.2939999977,0,2.2939999977,53.43,3.69,53.5572684143,132.47
2021-02-26 00:30:00,2.1761111089,0.0,2.1761111089,2.1761111089,0,2.1761111089,0.0,0.0,0.0,131.99,62.4961111089,-66.69,91.3964988593,2.1761111089,0,2.1761111089,60.32,-66.69,89.9225138661,123.62,62.1261111089,4.63,62.2983995101,2.1761111089,0,2.1761111089,59.95,4.63,60.1285240132,131.36
2021-02-26 01:00:00,2.1712222201,0.0,2.1712222201,2.1712222201,0,2.1712222201,0.0,0.0,0.0,131.24,63.9012222201,-65.43,91.4573731375,2.1712222201,0,2.1712222201,61.73,-65.43,89.9537536738,122.81,63.4912222201,5.02,63.6893688067,2.1712222201,0,2.1712222201,61.32,5.02,61.5251395772,130.58
2021-02-26 01:30:00,2.2791111088,0.0,2.2791111088,2.2791111088,0,2.2791111088,0.0,0.0,0.0,131.51,62.4591111088,-66.03,90.8906016071,2.2791111088,0,2.2791111088,60.18,-66.03,89.3397632636,123.1,62.0791111088,4.7,62.2567750214,2.2791111088,0,2.2791111088,59.8,4.7,59.9844146425,130.89
2021-02-26 02:00:00,2.3082222199,0.0,2.3082222199,2.3082222199,0,2.3082222199,0.0,0.0,0.0,132.23,60.5582222199,-67.07,90.3641697712,2.3082222199,0,2.3082222199,58.25,-67.07,88.8338190106,123.82,60.2282222199,4.49,60.3953545546,2.3082222199,0,2.3082222199,57.92,4.49,58.0937733324,131.7
2021-02-26 02:30:00,2.378333331,0.0,2.378333331,2.378333331,0,2.378333331,0.0,0.0,0.0,132.43,59.948333331,-67.07,89.956587136,2.378333331,0,2.378333331,57.57,-67.07,88.3894213127,123.96,59.638333331,4.73,59.8256107574,2.378333331,0,2.378333331,57.26,4.73,57.4550302411,131.79
2021-02-26 03:00:00,3.6679999963,0.0,3.6679999963,3.6679999963,0,3.6679999963,0.0,0.0,0.0,133.03,58.5479999963,-68.2,89.8838600838,3.6679999963,0,3.6679999963,54.88,-68.2,87.5388736505,124.34,58.4179999963,1.8,58.4457245962,3.6679999963,0,3.6679999963,54.75,1.8,54.7795810499,132.22
2021-02-26 03:30:00,2.2386666644,0.0,2.2386666644,2.2386666644,0,2.2386666644,0.0,0.0,0.0,133.69,55.3886666644,-68.47,88.0684125829,2.2386666644,0,2.2386666644,53.15,-68.47,86.67792914,123.41,56.2286666644,-16.06,58.4772310806,2.2386666644,0,2.2386666644,53.99,-16.06,56.3280010297,131.26
2021-02-26 04:00:00,2.2679999977,0.0,2.2679999977,2.2679999977,0,2.2679999977,0.0,0.0,0.0,134.04,53.9479999977,-68.96,87.5549444849,2.2679999977,0,2.2679999977,51.68,-68.96,86.1760059413,123.77,54.7779999977,-16.25,57.1374814264,2.2679999977,0,2.2679999977,52.51,-16.25,54.9669227809,131.65
2021-02-26 04:30:00,2.2519999977,0.0,2.2519999977,2.2519999977,0,2.2519999977,0.0,0.0,0.0,134.04,52.7019999977,-69.03,86.8483834263,2.2519999977,0,2.2519999977,50.45,-69.03,85.5005461971,123.67,53.5319999977,-16.29,55.9556889311,2.2519999977,0,2.2519999977,51.28,-16.29,53.8052274412,131.56
2021-02-26 05:00:00,2.8757777749,0.0,2.8757777749,2.8757777749,0,2.8757777749,0.0,0.0,0.0,134.16,52.3757777749,-68.58,86.292748812,2.8757777749,0,2.8757777749,49.5,-68.58,84.5781673956,123.8,53.1957777749,-15.78,55.4869279477,2.8757777749,0,2.8757777749,50.32,-15.78,52.7362380152,131.7
2021-02-26 05:30:00,2.0833333312,0.0,2.0833333312,2.0833333312,0,2.0833333312,0.0,0.0,0.0,133.66,53.6133333312,-67.66,86.326502946,2.0833333312,0,2.0833333312,51.53,-67.66,85.0483186195,123.27,54.4333333312,-15.27,56.5345971733,2.0833333312,0,2.0833333312,52.35,-15.27,54.5316000132,131.21
