Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-26 06:00:00,2.2049999978,0.0,2.2049999978,2.2049999978,0,2.2049999978,0.0,0.0,0.0,132.41,55.2449999978,-66.62,86.5461404382,2.2049999978,0,2.2049999978,53.04,-66.62,85.1555400429,122.07,56.0749999978,-15.15,58.0855242272,2.2049999978,0,2.2049999978,53.87,-15.15,55.9598016437,130.01
2021-02-26 06:30:00,3.5704444409000002,0.0,3.5704444409000002,3.5704444409000002,0,3.5704444409000002,0.0,0.0,0.0,131.12,64.1004444409,-64.73,91.0979685697,3.5704444409000002,0,3.5704444409000002,60.53,-64.73,88.6219713164,122.33,63.8104444409,3.46,63.9041815513,3.5704444409000002,0,3.5704444409000002,60.24,3.46,60.3392840528,130.3
2021-02-26 07:00:00,5.7227777721,0.0,5.7227777721,5.7227777721,0,5.7227777721,0.0,0.0,0.0,131.43,68.7227777721,-63.39,93.493915763,5.7227777721,0,5.7227777721,63.0,-63.39,89.3716515457,122.78,68.2427777721,5.48,68.4624504239,5.7227777721,0,5.7227777721,62.52,5.48,62.7597068189,130.77
2021-02-26 07:30:00,3.8014444406,0.0,3.8014444406,3.8014444406,0,3.8014444406,0.0,0.0,0.0,132.24,79.7314444406,-45.2,91.6522952936,3.8014444406,0,3.8014444406,75.93,-45.2,88.365179228,124.05,78.7714444406,-0.03,78.7714501534,3.8014444406,0,3.8014444406,74.97,-0.03,74.9700060024,132.11
2021-02-26 08:00:00,8.3225555472,0.0,8.3225555472,8.3225555472,0,8.3225555472,0.0,0.0,0.0,132.63,81.1925555472,-45.17,92.9115707342,8.3225555472,0,8.3225555472,72.87,-45.17,85.7342743598,124.45,80.3225555472,0.27,80.3230093413,8.3225555472,0,8.3225555472,72.0,0.27,72.0005062482,132.48
2021-02-26 08:30:00,14.8843333184,0.0,14.8843333184,14.8843333184,0,14.8843333184,0.0,0.0,0.0,132.94,80.8643333184,-45.43,92.7519557909,14.8843333184,0,14.8843333184,65.98,-45.43,80.1077106151,124.76,80.1743333184,-0.18,80.1745353779,14.8843333184,0,14.8843333184,65.29,-0.18,65.2902481233,132.78
2021-02-26 09:00:00,18.8753333145,0.0,18.8753333145,18.8753333145,0,18.8753333145,0.0,0.0,0.0,133.17,78.0853333145,-44.88,90.0640532001,18.8753333145,0,18.8753333145,59.21,-44.88,74.2969615799,123.19,78.6753333145,-19.45,81.0438805348,18.8753333145,0,18.8753333145,59.8,-19.45,62.8835630352,131.17
2021-02-26 09:30:00,20.7586666459,0.0,20.7586666459,20.7586666459,0,20.7586666459,0.0,0.0,0.0,133.28,74.5386666459,-44.51,86.8167779024,20.7586666459,0,20.7586666459,53.78,-44.51,69.8099455665,123.19,75.1086666459,-19.05,77.486865373,20.7586666459,0,20.7586666459,54.35,-19.05,57.5918831086,131.17
2021-02-26 10:00:00,21.2536666454,0.0,21.2536666454,21.2536666454,0,21.2536666454,0.0,0.0,0.0,133.48,74.2536666454,-42.81,85.7105775869,21.2536666454,0,21.2536666454,53.0,-42.81,68.1299941289,123.34,74.8336666454,-17.35,76.8186185999,21.2536666454,0,21.2536666454,53.58,-17.35,56.319081136,131.27
2021-02-26 10:30:00,21.7763333116,0.0,21.7763333116,21.7763333116,0,21.7763333116,0.0,0.0,0.0,133.48,71.9663333116,-42.91,83.787953969,21.7763333116,0,21.7763333116,50.19,-42.91,66.0325995248,123.45,72.5263333116,-17.43,74.5913796871,21.7763333116,0,21.7763333116,50.75,-17.43,53.6597372338,131.39
2021-02-26 11:00:00,23.7351110874,0.0,23.7351110874,23.7351110874,0,23.7351110874,0.0,0.0,0.0,133.57,68.7951110874,-42.98,81.1174932399,23.7351110874,0,23.7351110874,45.06,-42.98,62.2710526649,123.52,69.3451110874,-17.48,71.5142980929,23.7351110874,0,23.7351110874,45.61,-17.48,48.8448820246,131.39
2021-02-26 11:30:00,24.8138888641,0.0,24.8138888641,24.8138888641,0,24.8138888641,0.0,0.0,0.0,133.57,65.7438888641,-43.02,78.5683099155,24.8138888641,0,24.8138888641,40.93,-43.02,59.3800075783,123.62,66.2738888641,-17.49,68.5428949284,24.8138888641,0,24.8138888641,41.46,-17.49,44.9981299611,131.39
2021-02-26 12:00:00,25.128111086,0.0,25.128111086,25.128111086,0,25.128111086,0.0,0.0,0.0,134.57,64.748111086,-44.24,78.4187189975,25.128111086,0,25.128111086,39.62,-44.24,59.3878943893,124.67,65.258111086,-18.33,67.7835523008,25.128111086,0,25.128111086,40.13,-18.33,44.1180892605,132.57
2021-02-26 12:30:00,25.58355553,0.0,25.58355553,25.58355553,0,25.58355553,0.0,0.0,0.0,134.65,64.06355553,-44.47,77.9853835481,25.58355553,0,25.58355553,38.48,-44.47,58.8072385,124.84,64.59355553,-18.53,67.1988713894,25.58355553,0,25.58355553,39.01,-18.53,43.1872782194,132.57
2021-02-26 13:00:00,25.5162221967,0.0,25.5162221967,25.5162221967,0,25.5162221967,0.0,0.0,0.0,134.84,63.6862221967,-44.69,77.8018701426,25.5162221967,0,25.5162221967,38.17,-44.69,58.7719746138,125.08,64.1962221967,-18.67,66.8559933314,25.5162221967,0,25.5162221967,38.68,-18.67,42.9501024446,132.8
2021-02-26 13:30:00,26.0093333073,0.0,26.0093333073,26.0093333073,0,26.0093333073,0.0,0.0,0.0,134.58,60.6793333073,-62.99,87.4626868477,26.0093333073,0,26.0093333073,34.67,-62.99,71.9009666138,124.01,61.4593333073,-10.06,62.2772289893,26.0093333073,0,26.0093333073,35.45,-10.06,36.8497774756,131.73
2021-02-26 14:00:00,24.4068888645,0.0,24.4068888645,24.4068888645,0,24.4068888645,0.0,0.0,0.0,134.88,59.0368888645,-64.27,87.2696232764,24.4068888645,0,24.4068888645,34.63,-64.27,73.0059572912,124.42,59.8268888645,-11.01,60.8315438831,24.4068888645,0,24.4068888645,35.42,-11.01,37.0917308844,132.11
2021-02-26 14:30:00,22.8401110883,0.0,22.8401110883,22.8401110883,0,22.8401110883,0.0,0.0,0.0,135.04,57.7901110883,-60.63,83.7597387746,22.8401110883,0,22.8401110883,34.95,-60.63,69.9821362921,124.19,58.5601110883,-7.5,59.0384333352,22.8401110883,0,22.8401110883,35.72,-7.5,36.4988821747,131.89
2021-02-26 15:00:00,21.3475555342,0.0,21.3475555342,21.3475555342,0,21.3475555342,0.0,0.0,0.0,134.93,57.5975555342,-59.23,82.6176210231,21.3475555342,0,21.3475555342,36.25,-59.23,69.4424610739,123.98,58.3775555342,-6.33,58.7197402085,21.3475555342,0,21.3475555342,37.03,-6.33,37.5671372346,131.63
2021-02-26 15:30:00,18.5737777592,0.0,18.5737777592,18.5737777592,0,18.5737777592,0.0,0.0,0.0,134.93,59.8837777592,-59.15,84.1711906695,18.5737777592,0,18.5737777592,41.31,-59.15,72.1473395213,123.98,60.6737777592,-6.17,60.9866887736,18.5737777592,0,18.5737777592,42.1,-6.17,42.5497226783,131.63
2021-02-26 16:00:00,15.1979999848,0.0,15.1979999848,15.1979999848,0,15.1979999848,0.0,0.0,0.0,134.66,64.8679999848,-59.55,88.0571400968,15.1979999848,0,15.1979999848,49.67,-59.55,77.545544037,123.7,65.7079999848,-6.79,66.0578940173,15.1979999848,0,15.1979999848,50.51,-6.79,50.9643424366,131.35
2021-02-26 16:30:00,11.5443333218,0.0,11.5443333218,11.5443333218,0,11.5443333218,0.0,0.0,0.0,134.11,72.0343333218,-58.37,92.7146270937,11.5443333218,0,11.5443333218,60.49,-58.37,84.0600797049,123.11,72.9243333218,-6.06,73.1756926201,11.5443333218,0,11.5443333218,61.38,-6.06,61.6784241044,130.7
2021-02-26 17:00:00,8.0066666587,0.0,8.0066666587,8.0066666587,0,8.0066666587,0.0,0.0,0.0,133.21,79.8666666587,-55.1,97.02934836,8.0066666587,0,8.0066666587,71.86,-55.1,90.553131365,122.11,80.6266666587,-1.85,80.6478882333,8.0066666587,0,8.0066666587,72.62,-1.85,72.6435606231,129.69
2021-02-26 17:30:00,8.8504444356,0.0,8.8504444356,8.8504444356,0,8.8504444356,0.0,0.0,0.0,132.33,90.4604444356,-55.62,106.1916965091,8.8504444356,0,8.8504444356,81.61,-55.62,98.7612094904,122.85,89.6504444356,14.79,90.8622379622,8.8504444356,0,8.8504444356,80.8,14.79,82.1424622227,130.46
2021-02-26 18:00:00,7.2121111039,0.0,7.2121111039,7.2121111039,0,7.2121111039,0.0,0.0,0.0,131.43,96.0421111039,-61.24,113.9053322075,7.2121111039,0,7.2121111039,88.83,-61.24,107.8939595158,122.44,95.0921111039,9.0,95.5170644136,7.2121111039,0,7.2121111039,87.88,9.0,88.3396536104,130.11
2021-02-26 18:30:00,6.5372222157,0.0,6.5372222157,6.5372222157,0,6.5372222157,0.0,0.0,0.0,130.94,99.6172222157,-61.46,117.0509400303,6.5372222157,0,6.5372222157,93.08,-61.46,111.5402079969,121.98,98.5972222157,8.35,98.9501628531,6.5372222157,0,6.5372222157,92.06,8.35,92.4379040221,129.67
2021-02-26 19:00:00,9.4089999906,0.0,9.4089999906,9.4089999906,0,9.4089999906,0.0,0.0,0.0,131.12,99.3589999906,-63.06,117.680816105,9.4089999906,0,9.4089999906,89.95,-63.06,109.8524742552,122.34,98.3989999906,7.07,98.6526639232,9.4089999906,0,9.4089999906,88.99,7.07,89.2704038302,130.05
2021-02-26 19:30:00,9.2748888796,0.0,9.2748888796,9.2748888796,0,9.2748888796,0.0,0.0,0.0,131.55,93.6048888796,-66.14,114.6140254165,9.2748888796,0,9.2748888796,84.33,-66.14,107.1729840025,123.07,92.7548888796,4.8100000000000005,92.8795214839,9.2748888796,0,9.2748888796,83.48,4.8100000000000005,83.6184578906,130.77
2021-02-26 20:00:00,7.0596666596,0.0,7.0596666596,7.0596666596,0,7.0596666596,0.0,0.0,0.0,131.94,88.1696666596,-68.82,111.8484801813,7.0596666596,0,7.0596666596,81.11,-68.82,106.3721039559,123.74,87.4096666596,2.75,87.4529149059,7.0596666596,0,7.0596666596,80.35,2.75,80.3970459656,131.38
2021-02-26 20:30:00,3.6016666631,0.0,3.6016666631,3.6016666631,0,3.6016666631,0.0,0.0,0.0,132.26,87.2416666631,-69.34,111.4412132119,3.6016666631,0,3.6016666631,83.64,-69.34,108.6447660957,124.04,86.4216666631,2.64,86.4619804817,3.6016666631,0,3.6016666631,82.82,2.64,82.8620661099,131.69
2021-02-26 21:00:00,4.9635555506,0.0,4.9635555506,4.9635555506,0,4.9635555506,0.0,0.0,0.0,132.03,80.6935555506,-71.24,107.6410121998,4.9635555506,0,4.9635555506,75.73,-71.24,103.9719697803,124.04,80.0435555506,0.74,80.0469761152,4.9635555506,0,4.9635555506,75.08,0.74,75.0836466882,131.69
2021-02-26 21:30:00,6.457444438,0.0,6.457444438,6.457444438,0,6.457444438,0.0,0.0,0.0,131.95,74.367444438,-73.87,104.8202923686,6.457444438,0,6.457444438,67.91,-73.87,100.3421397021,124.31,73.877444438,-1.6600000000000001,73.8960918905,6.457444438,0,6.457444438,67.42,-1.6600000000000001,67.4404329761,131.98
2021-02-26 22:00:00,6.1895555494,0.0,6.1895555494,6.1895555494,0,6.1895555494,0.0,0.0,0.0,132.4,69.0195555494,-71.55,99.4137895276,6.1895555494,0,6.1895555494,62.83,-71.55,95.2208559088,124.48,68.6095555494,0.86,68.6149452574,6.1895555494,0,6.1895555494,62.42,0.86,62.4259241021,132.2
2021-02-26 22:30:00,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,132.27,68.0422222195,-66.41,95.0790834231,2.6922222195,0,2.6922222195,65.35,-66.41,93.1714044114,123.95,67.5722222195,5.2,67.772009087,2.6922222195,0,2.6922222195,64.88,5.2,65.0880511308,131.61
2021-02-26 23:00:00,2.4167777754,0.0,2.4167777754,2.4167777754,0,2.4167777754,0.0,0.0,0.0,132.04,63.2667777754,-66.99,92.1430695716,2.4167777754,0,2.4167777754,60.85,-66.99,90.5007325937,123.82,62.8967777754,4.5,63.0575503372,2.4167777754,0,2.4167777754,60.48,4.5,60.6471796541,131.51
2021-02-26 23:30:00,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,132.42,61.8241111088,-67.77,91.7332743032,2.3041111088,0,2.3041111088,59.52,-67.77,90.1964705518,124.23,61.4741111088,4.2,61.6174191006,2.3041111088,0,2.3041111088,59.17,4.2,59.3188747365,131.93
2021-02-27 00:00:00,2.3686666643,0.0,2.3686666643,2.3686666643,0,2.3686666643,0.0,0.0,0.0,131.62,59.0586666643,-68.35,90.3307733176,2.3686666643,0,2.3686666643,56.69,-68.35,88.8002173421,123.6,58.7586666643,2.84,58.827259907,2.3686666643,0,2.3686666643,56.39,2.84,56.4614709337,131.25
2021-02-27 00:30:00,2.3419999977,0.0,2.3419999977,2.3419999977,0,2.3419999977,0.0,0.0,0.0,130.74,65.6419999977,-65.87,92.9931667581,2.3419999977,0,2.3419999977,63.3,-65.87,91.3550595205,122.52,65.1719999977,4.26,65.311080099,2.3419999977,0,2.3419999977,62.83,4.26,62.9742526752,130.25
2021-02-27 01:00:00,2.3702222199,0.0,2.3702222199,2.3702222199,0,2.3702222199,0.0,0.0,0.0,130.39,67.3502222199,-65.98,94.2836827509,2.3702222199,0,2.3702222199,64.98,-65.98,92.60540373,122.16,66.8602222199,3.8200000000000003,66.9692594799,2.3702222199,0,2.3702222199,64.49,3.8200000000000003,64.6030378543,129.9
2021-02-27 01:30:00,2.2928888866,0.0,2.2928888866,2.2928888866,0,2.2928888866,0.0,0.0,0.0,130.57,66.7328888866,-66.88,94.4786370517,2.2928888866,0,2.2928888866,64.44,-66.88,92.8732900246,122.45,66.2528888866,3.13,66.3267833218,2.2928888866,0,2.2928888866,63.96,3.13,64.03654035,130.2
2021-02-27 02:00:00,2.2591111089,0.0,2.2591111089,2.2591111089,0,2.2591111089,0.0,0.0,0.0,130.96,63.5591111089,-67.24,92.5255543347,2.2591111089,0,2.2591111089,61.3,-67.24,90.9885025704,122.75,63.1591111089,3.18,63.2391153959,2.2591111089,0,2.2591111089,60.9,3.18,60.9829681141,130.53
2021-02-27 02:30:00,2.2932222199,0.0,2.2932222199,2.2932222199,0,2.2932222199,0.0,0.0,0.0,131.22,62.9432222199,-67.62,92.3813488937,2.2932222199,0,2.2932222199,60.65,-67.62,90.8343927155,123.04,62.5232222199,3.08,62.5990392639,2.2932222199,0,2.2932222199,60.23,3.08,60.3087000357,130.8
2021-02-27 03:00:00,2.3923333309,0.0,2.3923333309,2.3923333309,0,2.3923333309,0.0,0.0,0.0,131.42,61.1723333309,-68.25,91.6521514486,2.3923333309,0,2.3923333309,58.78,-68.25,90.0730309249,123.24,60.8223333309,2.76,60.8849228612,2.3923333309,0,2.3923333309,58.43,2.76,58.4951493716,131.11
2021-02-27 03:30:00,2.4973333308,0.0,2.4973333308,2.4973333308,0,2.4973333308,0.0,0.0,0.0,131.73,59.0273333308,-69.25,90.9933436035,2.4973333308,0,2.4973333308,56.53,-69.25,89.3935310859,123.67,58.7273333308,2.13,58.7659474539,2.4973333308,0,2.4973333308,56.23,2.13,56.2703278825,131.49
2021-02-27 04:00:00,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,132.03,57.457444442,-68.92,89.729172078,2.447444442,0,2.447444442,55.01,-68.92,88.182007802,123.87,57.177444442,2.67,57.2397506364,2.447444442,0,2.447444442,54.73,2.67,54.795089196,131.74
2021-02-27 04:30:00,2.4209999976,0.0,2.4209999976,2.4209999976,0,2.4209999976,0.0,0.0,0.0,131.95,56.2309999976,-69.09,89.0806009226,2.4209999976,0,2.4209999976,53.81,-69.09,87.5725082432,123.77,55.9909999976,2.52,56.0476804224,2.4209999976,0,2.4209999976,53.57,2.52,53.6292392264,131.66
2021-02-27 05:00:00,2.3656666643,0.0,2.3656666643,2.3656666643,0,2.3656666643,0.0,0.0,0.0,131.95,55.5256666643,-69.12,88.6604424674,2.3656666643,0,2.3656666643,53.16,-69.12,87.1983944806,123.77,55.2756666643,2.51,55.3326253234,2.3656666643,0,2.3656666643,52.91,2.51,52.9695025463,131.66
2021-02-27 05:30:00,2.3026666644000002,0.0,2.3026666644000002,2.3026666644000002,0,2.3026666644000002,0.0,0.0,0.0,131.76,56.0426666644,-68.83,88.7600663973,2.3026666644000002,0,2.3026666644000002,53.74,-68.83,87.3244324345,123.6,55.7926666644,2.62,55.8541498326,2.3026666644000002,0,2.3026666644000002,53.49,2.62,53.5541268251,131.51
2021-02-27 06:00:00,2.3407777754,0.0,2.3407777754,2.3407777754,0,2.3407777754,0.0,0.0,0.0,131.6,56.6107777754,-68.47,88.8421131015,2.3407777754,0,2.3407777754,54.27,-68.47,87.3691810652,123.42,56.3407777754,2.74,56.407365125,2.3407777754,0,2.3407777754,54.0,2.74,54.0694701287,131.32
2021-02-27 06:30:00,2.2761111088,0.0,2.2761111088,2.2761111088,0,2.2761111088,0.0,0.0,0.0,131.12,60.6861111088,-66.72,90.1907006377,2.2761111088,0,2.2761111088,58.41,-66.72,88.6751740906,122.78,60.3261111088,3.88,60.4507574933,2.2761111088,0,2.2761111088,58.05,3.88,58.17952303,130.68
2021-02-27 07:00:00,2.2227777756,0.0,2.2227777756,2.2227777756,0,2.2227777756,0.0,0.0,0.0,132.0,62.5827777756,-65.79,90.8015868479,2.2227777756,0,2.2227777756,60.36,-65.79,89.2841178486,123.54,62.1827777756,5.44,62.4202807738,2.2227777756,0,2.2227777756,59.96,5.44,60.2062720985,131.48
2021-02-27 07:30:00,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,132.26,64.151444442,-65.34,91.5681354184,2.421444442,0,2.421444442,61.73,-65.34,89.8883112535,123.61,63.731444442,6.17,64.0294144176,2.421444442,0,2.421444442,61.31,6.17,61.6196802978,131.59
2021-02-27 08:00:00,4.4855555511,0.0,4.4855555511,4.4855555511,0,4.4855555511,0.0,0.0,0.0,132.26,66.2155555511,-64.69,92.5704915021,4.4855555511,0,4.4855555511,61.73,-64.69,89.4169391111,123.53,65.8055555511,6.74,66.1498204184,4.4855555511,0,4.4855555511,61.32,6.74,61.689302152,131.59
2021-02-27 08:30:00,8.2335555473,0.0,8.2335555473,8.2335555473,0,8.2335555473,0.0,0.0,0.0,132.26,67.1635555473,-63.94,92.7322316876,8.2335555473,0,8.2335555473,58.93,-63.94,86.9544047188,123.39,66.8135555473,7.37,67.2188076722,8.2335555473,0,8.2335555473,58.58,7.37,59.0417928251,131.38
2021-02-27 09:00:00,12.6133333207,0.0,12.6133333207,12.6133333207,0,12.6133333207,0.0,0.0,0.0,132.4,68.0833333207,-63.4,93.031716506,12.6133333207,0,12.6133333207,55.47,-63.4,84.2406131269,123.61,67.8133333207,7.99,68.2824155699,12.6133333207,0,12.6133333207,55.2,7.99,55.7752642307,131.56
2021-02-27 09:30:00,16.8156666499,0.0,16.8156666499,16.8156666499,0,16.8156666499,0.0,0.0,0.0,132.22,68.0356666499,-62.93,92.6770566887,16.8156666499,0,16.8156666499,51.22,-62.93,81.1398379343,123.5,67.8756666499,8.35,68.3873425654,16.8156666499,0,16.8156666499,51.06,8.35,51.7382460082,131.46
2021-02-27 10:00:00,21.601555534,0.0,21.601555534,21.601555534,0,21.601555534,0.0,0.0,0.0,132.33,66.441555534,-62.33,91.1016421464,21.601555534,0,21.601555534,44.84,-62.33,76.7831654726,123.63,66.401555534,8.91,66.9966766141,21.601555534,0,21.601555534,44.8,8.91,45.6774353483,131.46
2021-02-27 10:30:00,22.6903333106,0.0,22.6903333106,22.6903333106,0,22.6903333106,0.0,0.0,0.0,133.07,59.7303333106,-61.99,86.0841031631,22.6903333106,0,22.6903333106,37.04,-61.99,72.2130299877,124.23,59.8803333106,10.0,60.7095899953,22.6903333106,0,22.6903333106,37.19,10.0,38.510986744,132.14
2021-02-27 11:00:00,24.5759999754,0.0,24.5759999754,24.5759999754,0,24.5759999754,0.0,0.0,0.0,133.49,54.9759999754,-60.97,82.0956848641,24.5759999754,0,24.5759999754,30.4,-60.97,68.1285615583,124.65,55.2459999754,11.22,56.373831813,24.5759999754,0,24.5759999754,30.67,11.22,32.6578826625,132.49
2021-02-27 11:30:00,27.0617777507,0.0,27.0617777507,27.0617777507,0,27.0617777507,0.0,0.0,0.0,133.75,52.9817777507,-58.48,78.9112106967,27.0617777507,0,27.0617777507,25.92,-58.48,63.9668414102,124.65,53.3517777507,13.74,55.092647324,27.0617777507,0,27.0617777507,26.29,13.74,29.6639798409,132.49
2021-02-27 12:00:00,26.6818888622,0.0,26.6818888622,26.6818888622,0,26.6818888622,0.0,0.0,0.0,134.19,50.5918888622,-59.38,78.0097661748,26.6818888622,0,26.6818888622,23.91,-59.38,64.0130650727,124.65,51.0918888622,8.28,51.7584728089,26.6818888622,0,26.6818888622,24.41,8.28,25.7760838763,132.49
2021-02-27 12:30:00,27.8396666388,0.0,27.8396666388,27.8396666388,0,27.8396666388,0.0,0.0,0.0,134.19,48.6096666388,-60.08,77.2819907271,27.8396666388,0,27.8396666388,20.77,-60.08,63.5688547954,123.45,49.3396666388,-7.54,49.912466419,27.8396666388,0,27.8396666388,21.5,-7.54,22.7838012632,131.18
2021-02-27 13:00:00,24.962999975,0.0,24.962999975,24.962999975,0,24.962999975,0.0,0.0,0.0,133.98,47.032999975,-60.6,76.7102541167,24.962999975,0,24.962999975,22.07,-60.6,64.4937586128,123.45,47.762999975,-8.22,48.4651685916,24.962999975,0,24.962999975,22.8,-8.22,24.2365096497,131.09
2021-02-27 13:30:00,24.8277777529,0.0,24.8277777529,24.8277777529,0,24.8277777529,0.0,0.0,0.0,134.33,46.387777753,-61.34,76.9052763135,24.8277777529,0,24.8277777529,21.56,-61.34,65.0186834687,123.76,47.117777753,-8.65,47.9051926244,24.8277777529,0,24.8277777529,22.29,-8.65,23.9095503931,131.44
2021-02-27 14:00:00,24.5628888643,0.0,24.5628888643,24.5628888643,0,24.5628888643,0.0,0.0,0.0,134.77,45.8328888643,-62.25,77.3027567532,24.5628888643,0,24.5628888643,21.27,-62.25,65.7835496154,124.24,46.5628888643,-9.21,47.465005208,24.5628888643,0,24.5628888643,22.0,-9.21,23.850033543,131.92
2021-02-27 14:30:00,23.3598888655,0.0,23.3598888655,23.3598888655,0,23.3598888655,0.0,0.0,0.0,134.2,44.9898888655,-62.62,77.1061249197,23.3598888655,0,23.3598888655,21.63,-62.62,66.2504437721,123.79,45.7198888655,-9.95,46.7900709326,23.3598888655,0,23.3598888655,22.36,-9.95,24.4739065129,131.4
2021-02-27 15:00:00,20.6711110904,0.0,20.6711110904,20.6711110904,0,20.6711110904,0.0,0.0,0.0,134.08,47.2411110904,-63.29,78.9768743181,20.6711110904,0,20.6711110904,26.57,-63.29,68.6410154354,123.7,48.0011110904,-10.63,49.1640474932,20.6711110904,0,20.6711110904,27.33,-10.63,29.3244914704,131.4
2021-02-27 15:30:00,17.8309999822,0.0,17.8309999822,17.8309999822,0,17.8309999822,0.0,0.0,0.0,134.08,51.2509999822,-63.93,81.937231459,17.8309999822,0,17.8309999822,33.42,-63.93,72.1383483315,123.7,52.0409999822,-11.18,53.2283578475,17.8309999822,0,17.8309999822,34.21,-11.18,35.9905056925,131.4
2021-02-27 16:00:00,15.5779999844,0.0,15.5779999844,15.5779999844,0,15.5779999844,0.0,0.0,0.0,133.86,55.6579999844,-64.19,84.9598085112,15.5779999844,0,15.5779999844,40.08,-64.19,75.6753757837,123.51,56.4679999844,-11.61,57.6491727802,15.5779999844,0,15.5779999844,40.89,-11.61,42.5062842413,131.14
2021-02-27 16:30:00,12.4726666542,0.0,12.4726666542,12.4726666542,0,12.4726666542,0.0,0.0,0.0,133.22,62.1826666542,-62.08,87.8670042293,12.4726666542,0,12.4726666542,49.71,-62.08,79.5299346158,122.76,63.0326666542,-10.19,63.8510232145,12.4726666542,0,12.4726666542,50.56,-10.19,51.5766390917,130.3
2021-02-27 17:00:00,9.5489999905,0.0,9.5489999905,9.5489999905,0,9.5489999905,0.0,0.0,0.0,132.33,73.5489999905,-58.72,94.1142592788,9.5489999905,0,9.5489999905,64.0,-58.72,86.8564240572,122.69,73.5789999905,4.04,73.6898286034,9.5489999905,0,9.5489999905,64.03,4.04,64.15732616,130.3
2021-02-27 17:30:00,6.7483770581,0.0,6.7483770581,6.7483770581,0,6.7483770581,0.0,0.0,0.0,131.67,86.0183770581,-57.83,103.6507119692,6.7483770581,0,6.7483770581,79.27,-57.83,98.1225855754,122.69,85.2583770581,12.22,86.1296653807,6.7483770581,0,6.7483770581,78.51,12.22,79.4553239248,130.18
2021-02-27 18:00:00,13.2032177473,0.0,13.2032177473,13.2032177473,0,13.2032177473,0.0,0.0,0.0,131.21,93.9432177473,-63.04,113.1342996651,13.2032177473,0,13.2032177473,80.74,-63.04,102.4352927462,122.69,93.1732177473,7.21,93.4517661972,13.2032177473,0,13.2032177473,79.97,7.21,80.294364684,130.27
2021-02-27 18:30:00,15.9322176739,0.0,15.9322176739,15.9322176739,0,15.9322176739,0.0,0.0,0.0,130.8,95.0022176739,-64.86,115.0314781395,15.9322176739,0,15.9322176739,79.07,-64.86,102.2686877788,122.38,94.2622176739,5.24,94.4077501099,15.9322176739,0,15.9322176739,78.33,5.24,78.5050730845,130.03
2021-02-27 19:00:00,12.991995448800001,0.0,12.991995448800001,12.991995448800001,0,12.991995448800001,0.0,0.0,0.0,130.8,96.8419954488,-64.74,116.4887963819,12.991995448800001,0,12.991995448800001,83.85,-64.74,105.9343669448,122.38,96.0019954488,5.25,96.1454399862,12.991995448800001,0,12.991995448800001,83.01,5.25,83.1758534672,129.95
2021-02-27 19:30:00,12.9268843372,0.0,12.9268843372,12.9268843372,0,12.9268843372,0.0,0.0,0.0,130.93,93.7768843372,-65.85,114.5876369247,12.9268843372,0,12.9268843372,80.85,-65.85,104.2734146367,122.6,92.9968843372,4.48,93.1047307951,12.9268843372,0,12.9268843372,80.07,4.48,80.1952324019,130.25
2021-02-27 20:00:00,12.9469954435,0.0,12.9469954435,12.9469954435,0,12.9469954435,0.0,0.0,0.0,131.02,87.8269954435,-67.14,110.5502633585,12.9469954435,0,12.9469954435,74.88,-67.14,100.57233217940001,122.89,87.1769954435,3.37,87.2421081506,12.9469954435,0,12.9469954435,74.23,3.37,74.3064586695,130.5
2021-02-27 20:30:00,7.2469774559,0.0,7.2469774559,7.2469774559,0,7.2469774559,0.0,0.0,0.0,131.33,79.7869774559,-69.2,105.6153481817,7.2469774559,0,7.2469774559,72.54,-69.2,100.2531376068,123.39,79.1869774559,1.87,79.2090543978,7.2469774559,0,7.2469774559,71.94,1.87,71.9643001772,130.99
2021-02-27 21:00:00,4.291333329,0.0,4.291333329,4.291333329,0,4.291333329,0.0,0.0,0.0,131.6,77.901333329,-68.72,103.8800083483,4.291333329,0,4.291333329,73.61,-68.72,100.7018892574,123.54,77.291333329,2.5300000000000002,77.3327298612,4.291333329,0,4.291333329,73.0,2.5300000000000002,73.0438286236,131.16
2021-02-27 21:30:00,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,131.95,73.5446666635,-69.85,101.4289923771,3.1846666635,0,3.1846666635,70.36,-69.85,99.1440976559,124.0,73.0046666635,1.9100000000000001,73.0296477785,3.1846666635,0,3.1846666635,69.82,1.9100000000000001,69.8461201499,131.66
2021-02-27 22:00:00,2.383333331,0.0,2.383333331,2.383333331,0,2.383333331,0.0,0.0,0.0,132.25,70.4133333309,-70.2,99.4287559551,2.383333331,0,2.383333331,68.03,-70.2,97.7554136608,124.33,69.9133333309,1.8599999999999999,69.938071016,2.383333331,0,2.383333331,67.53,1.8599999999999999,67.5556104258,131.95
2021-02-27 22:30:00,4.4103333289,0.0,4.4103333289,4.4103333289,0,4.4103333289,0.0,0.0,0.0,131.89,63.8303333289,-70.7,95.2512543376,4.4103333289,0,4.4103333289,59.42,-70.7,92.3538109663,124.09,63.5103333289,1.11,63.5200325846,4.4103333289,0,4.4103333289,59.1,1.11,59.1104229388,131.75
2021-02-27 23:00:00,3.492444441,0.0,3.492444441,3.492444441,0,3.492444441,0.0,0.0,0.0,131.48,57.852444441,-70.92,91.5235036905,3.492444441,0,3.492444441,54.36,-70.92,89.3569023635,123.78,57.622444441,0.45,57.624201542,3.492444441,0,3.492444441,54.13,0.45,54.1318704646,131.44
2021-02-27 23:30:00,2.3356666643,0.0,2.3356666643,2.3356666643,0,2.3356666643,0.0,0.0,0.0,132.0,56.0056666643,-71.54,90.8548639233,2.3356666643,0,2.3356666643,53.67,-71.54,89.4340008051,124.34,55.8056666643,0.43,55.8073232815,2.3356666643,0,2.3356666643,53.47,0.43,53.471728979,131.97
2021-02-28 00:00:00,2.3577777753999998,0.0,2.3577777753999998,2.3577777753999998,0,2.3577777753999998,0.0,0.0,0.0,132.18,53.9077777754,-72.24,90.1369297496,2.3577777753999998,0,2.3577777753999998,51.55,-72.24,88.7469441727,124.56,53.7477777754,-0.11,53.7478903381,2.3577777753999998,0,2.3577777753999998,51.39,-0.11,51.390117727,132.19
2021-02-28 00:30:00,2.4038888865,0.0,2.4038888865,2.4038888865,0,2.4038888865,0.0,0.0,0.0,131.02,60.2438888865,-70.38,92.6427036963,2.4038888865,0,2.4038888865,57.84,-70.38,91.0978045839,123.26,59.9338888865,0.46,59.9356541389,2.4038888865,0,2.4038888865,57.53,0.46,57.5318390111,130.94
2021-02-28 01:00:00,3.7221111074,0.0,3.7221111074,3.7221111074,0,3.7221111074,0.0,0.0,0.0,130.66,61.3521111074,-69.43,92.6531512542,3.7221111074,0,3.7221111074,57.63,-69.43,90.2316008946,122.76,61.0321111074,0.92,61.0390447683,3.7221111074,0,3.7221111074,57.31,0.92,57.3173839249,130.44
2021-02-28 01:30:00,2.376333331,0.0,2.376333331,2.376333331,0,2.376333331,0.0,0.0,0.0,130.84,60.026333331,-69.78,92.0456902476,2.376333331,0,2.376333331,57.65,-69.78,90.5139265528,123.02,59.716333331,0.74,59.7209181652,2.376333331,0,2.376333331,57.34,0.74,57.3447748274,130.74
2021-02-28 02:00:00,2.3222222199,0.0,2.3222222199,2.3222222199,0,2.3222222199,0.0,0.0,0.0,131.28,58.1022222199,-70.29,91.1951332413,2.3222222199,0,2.3222222199,55.78,-70.29,89.7334525135,123.44,57.8322222199,0.73,57.8368293295,2.3222222199,0,2.3222222199,55.51,0.73,55.5147998285,131.18
2021-02-28 02:30:00,2.3527777754,0.0,2.3527777754,2.3527777754,0,2.3527777754,0.0,0.0,0.0,131.41,57.4427777754,-70.55,90.9778831286,2.3527777754,0,2.3527777754,55.09,-70.55,89.5109524025,123.6,57.1827777754,0.65,57.1864719502,2.3527777754,0,2.3527777754,54.83,0.65,54.8338526824,131.35
2021-02-28 03:00:00,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,131.78,55.9426666643,-71.21,90.5563142664,2.3326666643,0,2.3326666643,53.61,-71.21,89.1341472164,124.03,55.7326666643,0.39,55.7340311974,2.3326666643,0,2.3326666643,53.4,0.39,53.4014241383,131.78
2021-02-28 03:30:00,2.3853333309,0.0,2.3853333309,2.3853333309,0,2.3853333309,0.0,0.0,0.0,132.09,53.7953333309,-71.81,89.7252137818,2.3853333309,0,2.3853333309,51.41,-71.81,88.3157075497,124.36,53.6253333309,0.16,53.6255720236,2.3853333309,0,2.3853333309,51.24,0.16,51.2402498042,132.11
2021-02-28 04:00:00,2.3522222199,0.0,2.3522222199,2.3522222199,0,2.3522222199,0.0,0.0,0.0,132.49,51.8922222199,-72.71,89.3283092134,2.3522222199,0,2.3522222199,49.54,-72.71,87.9827011406,124.79,51.7722222199,-0.22,51.7726896499,2.3522222199,0,2.3522222199,49.42,-0.22,49.4204896779,132.58
2021-02-28 04:30:00,2.320333331,0.0,2.320333331,2.320333331,0,2.320333331,0.0,0.0,0.0,132.88,50.470333331,-70.81,86.9557970842,2.320333331,0,2.320333331,48.15,-70.81,85.6298931449,125.01,50.360333331,1.8399999999999999,50.3939358774,2.320333331,0,2.320333331,48.04,1.8399999999999999,48.0752243885,132.79
2021-02-28 05:00:00,2.2648888866,0.0,2.2648888866,2.2648888866,0,2.2648888866,0.0,0.0,0.0,133.15,49.7248888866,-68.86,84.9368246097,2.2648888866,0,2.2648888866,47.46,-68.86,83.6310420837,125.01,49.6348888866,3.84,49.78320796,2.2648888866,0,2.2648888866,47.37,3.84,47.5253879521,132.79
2021-02-28 05:30:00,2.2101111089,0.0,2.2101111089,2.2101111089,0,2.2101111089,0.0,0.0,0.0,133.15,50.0601111089,-68.65,84.9637406441,2.2101111089,0,2.2101111089,47.85,-68.65,83.6806130475,125.01,49.9601111089,3.95,50.1160174197,2.2101111089,0,2.2101111089,47.75,3.95,47.9130984179,132.79
2021-02-28 06:00:00,2.2435555533000002,0.0,2.2435555533000002,2.2435555533000002,0,2.2435555533000002,0.0,0.0,0.0,133.04,50.5735555533,-68.32,85.0018054003,2.2435555533000002,0,2.2435555533000002,48.33,-68.32,83.6863865871,124.83,50.4535555533,4.23,50.6305655506,2.2435555533000002,0,2.2435555533000002,48.21,4.23,48.3952167058,132.64
2021-02-28 06:30:00,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,132.45,53.4059999978,-67.17,85.8138085378,2.2259999978,0,2.2259999978,51.18,-67.17,84.4464404223,124.2,53.2159999978,4.63,53.4170343221,2.2259999978,0,2.2259999978,50.99,4.63,51.1997753901,132.0
2021-02-28 07:00:00,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,132.7,55.2098888866,-66.73,86.6084564628,2.2698888866,0,2.2698888866,52.94,-66.73,85.1794370726,124.42,54.9998888866,5.29,55.2537046499,2.2698888866,0,2.2698888866,52.73,5.29,52.9946884131,132.2
2021-02-28 07:30:00,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,132.82,55.8915555529,-66.55,86.9066653493,2.6215555529,0,2.6215555529,53.27,-66.55,85.2443276705,124.42,55.6715555529,5.55,55.9475164568,2.6215555529,0,2.6215555529,53.05,5.55,53.3395256822,132.3
2021-02-28 08:00:00,4.7221111064,0.0,4.7221111064,4.7221111064,0,4.7221111064,0.0,0.0,0.0,132.82,57.4821111064,-66.12,87.6130555183,4.7221111064,0,4.7221111064,52.76,-66.12,84.5900230524,124.42,57.2821111064,5.84,57.5790400476,4.7221111064,0,4.7221111064,52.56,5.84,52.8834492067,132.19
2021-02-28 08:30:00,8.4922222137,0.0,8.4922222137,8.4922222137,0,8.4922222137,0.0,0.0,0.0,132.6,58.4622222137,-65.33,87.6689245181,8.4922222137,0,8.4922222137,49.97,-65.33,82.2496796346,124.17,58.3222222137,6.46,58.6788991371,8.4922222137,0,8.4922222137,49.83,6.46,50.246994935000004,131.99
2021-02-28 09:00:00,12.9152222093,0.0,12.9152222093,12.9152222093,0,12.9152222093,0.0,0.0,0.0,132.33,58.9552222093,-64.14,87.11864224,12.9152222093,0,12.9152222093,46.04,-64.14,78.9532849222,123.81,58.8952222093,7.29,59.3446821466,12.9152222093,0,12.9152222093,45.98,7.29,46.5543177375,131.64
2021-02-28 09:30:00,18.6328888703,0.0,18.6328888703,18.6328888703,0,18.6328888703,0.0,0.0,0.0,132.49,60.1528888703,-63.32,87.3372339809,18.6328888703,0,18.6328888703,41.52,-63.32,75.7187744222,123.94,60.1928888703,8.18,60.7461625994,18.6328888703,0,18.6328888703,41.56,8.18,42.3573606354,131.78
2021-02-28 10:00:00,24.5022221977,0.0,24.5022221977,24.5022221977,0,24.5022221977,0.0,0.0,0.0,132.74,57.6522221977,-64.3,86.3612686587,24.5022221977,0,24.5022221977,33.15,-64.3,72.3423285498,124.31,57.8622221977,7.59,58.3579031294,24.5022221977,0,24.5022221977,33.36,7.59,34.2125371757,132.12
2021-02-28 10:30:00,25.6973333076,0.0,25.6973333076,25.6973333076,0,25.6973333076,0.0,0.0,0.0,132.44,58.7373333076,-63.64,86.6032558516,25.6973333076,0,25.6973333076,33.04,-63.64,71.7055869511,124.09,58.9473333076,7.91,59.4756774159,25.6973333076,0,25.6973333076,33.25,7.91,34.1779256246,131.82
2021-02-28 11:00:00,25.3337777524,0.0,25.3337777524,25.3337777524,0,25.3337777524,0.0,0.0,0.0,132.35,57.4437777524,-62.25,84.7044869087,25.3337777524,0,25.3337777524,32.11,-62.25,70.0436620973,123.85,57.6637777524,9.03,58.3665329164,25.3337777524,0,25.3337777524,32.33,9.03,33.5673919154,131.56
2021-02-28 11:30:00,26.9783333064,0.0,26.9783333064,26.9783333064,0,26.9783333064,0.0,0.0,0.0,132.44,55.5883333064,-62.11,83.3529537556,26.9783333064,0,26.9783333064,28.61,-62.11,68.3826308356,123.96,55.8883333064,9.24,56.6470069797,26.9783333064,0,26.9783333064,28.91,9.24,30.3507116885,131.56
2021-02-28 12:00:00,27.8851110832,0.0,27.8851110832,27.8851110832,0,27.8851110832,0.0,0.0,0.0,132.44,54.6551110832,-61.93,82.5984628641,27.8851110832,0,27.8851110832,26.77,-61.93,67.4681984345,123.96,54.9951110832,9.39,55.7909880093,27.8851110832,0,27.8851110832,27.11,9.39,28.6901411638,131.56
2021-02-28 12:30:00,28.2951110828,0.0,28.2951110828,28.2951110828,0,28.2951110828,0.0,0.0,0.0,132.36,54.4751110828,-61.8,82.3819016986,28.2951110828,0,28.2951110828,26.18,-61.8,67.1165583146,123.96,54.8251110828,9.44,55.6318829921,28.2951110828,0,28.2951110828,26.53,9.44,28.1594477929,131.56
2021-02-28 13:00:00,28.3116666384,0.0,28.3116666384,28.3116666384,0,28.3116666384,0.0,0.0,0.0,132.36,53.0916666384,-62.27,81.83078862159999,28.3116666384,0,28.3116666384,24.78,-62.27,67.0194098751,123.96,53.4816666384,9.16,54.2604300242,28.3116666384,0,28.3116666384,25.17,9.16,26.7849677991,131.67
2021-02-28 13:30:00,27.8163333055,0.0,27.8163333055,27.8163333055,0,27.8163333055,0.0,0.0,0.0,132.55,51.8463333055,-63.0,81.5906996981,27.8163333055,0,27.8163333055,24.03,-63.0,67.4273008506,124.24,52.2563333055,8.61,52.9608956735,27.8163333055,0,27.8163333055,24.44,8.61,25.9122692947,131.82
2021-02-28 14:00:00,26.8767777509,0.0,26.8767777509,26.8767777509,0,26.8767777509,0.0,0.0,0.0,132.88,50.0567777509,-64.16,81.3768185591,26.8767777509,0,26.8767777509,23.18,-64.16,68.2188976751,124.65,50.4767777509,7.88,51.0881541271,26.8767777509,0,26.8767777509,23.6,7.88,24.8808038455,132.19
2021-02-28 14:30:00,25.1135555304,0.0,25.1135555304,25.1135555304,0,25.1135555304,0.0,0.0,0.0,133.01,50.4435555304,-64.83,82.1430532337,25.1135555304,0,25.1135555304,25.33,-64.83,69.6027140275,124.86,50.8335555304,7.47,51.3794829467,25.1135555304,0,25.1135555304,25.72,7.47,26.7828172529,132.44
2021-02-28 15:00:00,22.8276666438,0.0,22.8276666438,22.8276666438,0,22.8276666438,0.0,0.0,0.0,133.12,51.9276666438,-65.41,83.5161700695,22.8276666438,0,22.8276666438,29.1,-65.41,71.5910476247,124.97,52.2476666438,7.11,52.729221213,22.8276666438,0,22.8276666438,29.42,7.11,30.2669539267,132.44
2021-02-28 15:30:00,20.0694444244,0.0,20.0694444244,20.0694444244,0,20.0694444244,0.0,0.0,0.0,133.12,55.6894444244,-65.81,86.2106160533,20.0694444244,0,20.0694444244,35.62,-65.81,74.8314138581,124.97,55.8694444244,6.7,56.2697504907,20.0694444244,0,20.0694444244,35.8,6.7,36.4215595493,132.55
2021-02-28 16:00:00,16.7117777611,0.0,16.7117777611,16.7117777611,0,16.7117777611,0.0,0.0,0.0,132.85,61.0717777611,-65.41,89.4887151483,16.7117777611,0,16.7117777611,44.36,-65.41,79.0333961057,124.67,61.0517777611,6.78,61.4270947367,16.7117777611,0,16.7117777611,44.34,6.78,44.8553675718,132.17
2021-02-28 16:30:00,12.6681110984,0.0,12.6681110984,12.6681110984,0,12.6681110984,0.0,0.0,0.0,131.86,71.2081110984,-63.5,95.40883128,12.6681110984,0,12.6681110984,58.54,-63.5,86.3665537115,123.55,70.8981110984,7.51,71.2947561699,12.6681110984,0,12.6681110984,58.23,7.51,58.7122900252,131.01
2021-02-28 17:00:00,9.4169102948,0.0,9.4169102948,9.4169102948,0,9.4169102948,0.0,0.0,0.0,130.94,81.3869102948,-62.35,102.5248831618,9.4169102948,0,9.4169102948,71.97,-62.35,95.2218640859,122.49,80.7869102948,7.62,81.14548216,9.4169102948,0,9.4169102948,71.37,7.62,71.77563165870001,129.97
2021-02-28 17:30:00,12.609773275,0.0,12.609773275,12.609773275,0,12.609773275,0.0,0.0,0.0,130.58,91.719773275,-55.39,107.1474167193,12.609773275,0,12.609773275,79.11,-55.39,96.5735170738,122.74,91.149773275,7.38,91.4480484651,12.609773275,0,12.609773275,78.54,7.38,78.885968334,130.22
2021-02-28 18:00:00,14.6708845019,0.0,14.6708845019,14.6708845019,0,14.6708845019,0.0,0.0,0.0,130.84,96.4508845019,-27.02,100.164132908,14.6708845019,0,14.6708845019,81.78,-27.02,86.1280953,125.19,96.1008845019,-0.24,96.1011841865,14.6708845019,0,14.6708845019,81.43,-0.24,81.4303536772,132.69
2021-02-28 18:30:00,14.9656622823,0.0,14.9656622823,14.9656622823,0,14.9656622823,0.0,0.0,0.0,130.39,98.4656622823,-26.57,101.9875068265,14.9656622823,0,14.9656622823,83.5,-26.57,87.6254238221,124.72,98.0956622823,-0.04,98.0956704376,14.9656622823,0,14.9656622823,83.13,-0.04,83.1300096235,132.14
2021-02-28 19:00:00,14.5775511822,0.0,14.5775511822,14.5775511822,0,14.5775511822,0.0,0.0,0.0,130.49,97.4275511822,-26.82,101.0516705917,14.5775511822,0,14.5775511822,82.85,-26.82,87.08291968,124.72,97.0675511822,-0.13,97.067638235,14.5775511822,0,14.5775511822,82.49,-0.13,82.4901024366,132.27
2021-02-28 19:30:00,11.4022178528,0.0,11.4022178528,11.4022178528,0,11.4022178528,0.0,0.0,0.0,130.8,94.5422178528,-27.34,98.4159873015,11.4022178528,0,11.4022178528,83.14,-27.34,87.51991316269999,125.16,94.1622178528,-0.55,94.1638241097,11.4022178528,0,11.4022178528,82.76,-0.55,82.7618275535,132.65
2021-02-28 20:00:00,4.7949774897,0.0,4.7949774897,4.7949774897,0,4.7949774897,0.0,0.0,0.0,131.02,87.1149774897,-36.81,94.5726990364,4.7949774897,0,4.7949774897,82.32,-36.81,90.1751545604,125.08,86.8449774897,2.33,86.8762281363,4.7949774897,0,4.7949774897,82.05,2.33,82.0830762094,132.55
2021-02-28 20:30:00,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,131.09,82.9877777752,-47.59,95.6649327605,2.5977777752,0,2.5977777752,80.39,-47.59,93.420341468,124.78,82.8177777752,5.69,83.0130135317,2.5977777752,0,2.5977777752,80.22,5.69,80.4215425119,132.26
2021-02-28 21:00:00,2.5002222197,0.0,2.5002222197,2.5002222197,0,2.5002222197,0.0,0.0,0.0,131.09,79.2202222197,-48.71,92.9973532341,2.5002222197,0,2.5002222197,76.72,-48.71,90.8769635276,124.94,79.0702222197,4.66,79.2074216338,2.5002222197,0,2.5002222197,76.57,4.66,76.7116712111,132.42
2021-02-28 21:30:00,2.5587777752000003,0.0,2.5587777752000003,2.5587777752000003,0,2.5587777752000003,0.0,0.0,0.0,131.09,72.0387777752,-48.6,86.8996289022,2.5587777752000003,0,2.5587777752000003,69.48,-48.6,84.7905089028,124.85,71.9687777752,4.76,72.1260187066,2.5587777752000003,0,2.5587777752000003,69.41,4.76,69.5730242263,132.42
2021-02-28 22:00:00,2.4697777753,0.0,2.4697777753,2.4697777753,0,2.4697777753,0.0,0.0,0.0,130.83,63.7897777753,-49.02,80.4493390192,2.4697777753,0,2.4697777753,61.32,-49.02,78.5054316592,124.75,63.7897777753,4.18,63.9265840525,2.4697777753,0,2.4697777753,61.32,4.18,61.4623038943,132.32
2021-02-28 22:30:00,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,131.6,59.7368888863,-50.3,78.0934433471,2.6068888863,0,2.6068888863,57.13,-50.3,76.117848761,125.59,59.7768888863,3.49,59.8786818903,2.6068888863,0,2.6068888863,57.17,3.49,57.2764262153,133.21
2021-02-28 23:00:00,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,131.88,54.1889999974,-63.49,83.4711196805,2.6489999974,0,2.6489999974,51.54,-63.49,81.7762294313,123.6,54.7589999974,-11.02,55.8568570608,2.6489999974,0,2.6489999974,52.11,-11.02,53.2624867989,131.15
2021-02-28 23:30:00,2.6259999974,0.0,2.6259999974,2.6259999974,0,2.6259999974,0.0,0.0,0.0,132.33,52.2159999974,-64.06,82.6449892959,2.6259999974,0,2.6259999974,49.59,-64.06,81.0114294405,124.01,52.7759999974,-10.98,53.9060903398,2.6259999974,0,2.6259999974,50.15,-10.98,51.337928474,131.57
2021-03-01 00:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,132.47,50.4837777752,-64.41,81.8367882951,2.6137777752,0,2.6137777752,47.87,-64.41,80.2507632362,124.16,51.0437777752,-11.19,52.2559408064,2.6137777752,0,2.6137777752,48.43,-11.19,49.7059453184,131.76
2021-03-01 00:30:00,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,131.76,56.8485555529,-62.64,84.5903532825,2.6085555529,0,2.6085555529,54.24,-62.64,82.8598044893,123.28,57.3885555529,-10.12,58.2740140067,2.6085555529,0,2.6085555529,54.78,-10.12,55.7069367314,130.93
2021-03-01 01:00:00,2.6459999974,0.0,2.6459999974,2.6459999974,0,2.6459999974,0.0,0.0,0.0,131.18,58.1959999974,-61.5,84.6700916244,2.6459999974,0,2.6459999974,55.55,-61.5,82.873714168,122.68,58.7359999974,-9.46,59.4929348384,2.6459999974,0,2.6459999974,56.09,-9.46,56.8821562531,130.26
2021-03-01 01:30:00,2.7336666639000002,0.0,2.7336666639000002,2.7336666639000002,0,2.7336666639000002,0.0,0.0,0.0,131.32,57.0536666639,-61.68,84.0210883041,2.7336666639000002,0,2.7336666639000002,54.32,-61.68,82.1893229075,122.79,57.6036666639,-9.53,58.3866706803,2.7336666639000002,0,2.7336666639000002,54.87,-9.53,55.6914517678,130.39
2021-03-01 02:00:00,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,131.86,55.2539999973,-62.38,83.3322801542,2.7339999972999998,0,2.7339999972999998,52.52,-62.38,81.5451703046,123.36,55.7939999973,-9.85,56.6567995539,2.7339999972999998,0,2.7339999972999998,53.06,-9.85,53.9665275889,130.97
2021-03-01 02:30:00,2.6601111084999998,0.0,2.6601111084999998,2.6601111084999998,0,2.6601111084999998,0.0,0.0,0.0,131.95,54.7201111085,-62.47,83.0469232405,2.6601111084999998,0,2.6601111084999998,52.06,-62.47,81.3187831931,123.36,55.2601111085,-9.84,56.1293637922,2.6601111084999998,0,2.6601111084999998,52.6,-9.84,53.5124807872,131.08
2021-03-01 03:00:00,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,132.13,53.1972222196,-62.84,82.3335293297,2.6372222196,0,2.6372222196,50.56,-62.84,80.6546911221,123.63,53.7572222196,-10.04,54.6867492247,2.6372222196,0,2.6372222196,51.12,-10.04,52.0966025764,131.31
2021-03-01 03:30:00,2.6208888863,0.0,2.6208888863,2.6208888863,0,2.6208888863,0.0,0.0,0.0,132.38,51.3908888863,-63.16,81.4260956974,2.6208888863,0,2.6208888863,48.77,-63.16,79.797860247,123.83,51.9408888863,-10.12,52.9175806164,2.6208888863,0,2.6208888863,49.32,-10.12,50.3475600203,131.52
2021-03-01 04:00:00,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,132.66,50.2731111085,-62.61,80.2956898004,2.6131111085,0,2.6131111085,47.66,-62.61,78.6860070152,124.07,50.8231111085,-9.43,51.6905554502,2.6131111085,0,2.6131111085,48.21,-9.43,49.1236093951,131.75
2021-03-01 04:30:00,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,132.91,50.1715555529,-60.43,78.5427901631,2.6215555529,0,2.6215555529,47.55,-60.43,76.8946513094,124.07,50.7215555529,-7.21,51.2314385676,2.6215555529,0,2.6215555529,48.1,-7.21,48.6373734899,131.75
2021-03-01 05:00:00,2.7298888862,0.0,2.7298888862,2.7298888862,0,2.7298888862,0.0,0.0,0.0,132.91,50.0298888862,-60.37,78.4061648212,2.7298888862,0,2.7298888862,47.3,-60.37,76.6930694392,124.07,50.5698888862,-7.15,51.0728515158,2.7298888862,0,2.7298888862,47.84,-7.15,48.3713561935,131.75
2021-03-01 05:30:00,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,132.73,52.2568888842,-60.19,79.7095887322,4.6568888842,0,4.6568888842,47.6,-60.19,76.7371885073,123.88,52.7968888842,-7.1,53.2721454031,4.6568888842,0,4.6568888842,48.14,-7.1,48.6607603722,131.59
2021-03-01 06:00:00,3.9684444405,0.0,3.9684444405,3.9684444405,0,3.9684444405,0.0,0.0,0.0,132.54,54.9784444405,-59.58,81.0703753112,3.9684444405,0,3.9684444405,51.01,-59.58,78.4333889361,123.65,55.5184444405,-6.66,55.9164848063,3.9684444405,0,3.9684444405,51.55,-6.66,51.9784387992,131.36
2021-03-01 06:30:00,4.3264444401,0.0,4.3264444401,4.3264444401,0,4.3264444401,0.0,0.0,0.0,132.02,61.9364444401,-57.31,84.3834062472,4.3264444401,0,4.3264444401,57.61,-57.31,81.2609881801,122.89,62.4764444401,-4.89,62.6675211723,4.3264444401,0,4.3264444401,58.15,-4.89,58.3552448371,130.62
2021-03-01 07:00:00,7.5676666591,0.0,7.5676666591,7.5676666591,0,7.5676666591,0.0,0.0,0.0,131.79,68.0976666591,-57.14,88.8947231528,7.5676666591,0,7.5676666591,60.53,-57.14,83.2397771501,122.61,68.6076666591,-4.87,68.7802938668,7.5676666591,0,7.5676666591,61.04,-4.87,61.2339652481,130.4
2021-03-01 07:30:00,4.177222218,0.0,4.177222218,4.177222218,0,4.177222218,0.0,0.0,0.0,131.21,74.307222218,-57.18,93.7609496206,4.177222218,0,4.177222218,70.13,-57.18,90.4862934372,122.01,74.847222218,-5.26,75.0318217409,4.177222218,0,4.177222218,70.67,-5.26,70.8654817242,129.79
2021-03-01 08:00:00,8.8369999912,0.0,8.8369999912,8.8369999912,0,8.8369999912,0.0,0.0,0.0,130.86,73.6869999912,-58.09,93.8308161943,8.8369999912,0,8.8369999912,64.85,-58.09,87.0630265957,121.81,74.20699999120001,-6.34,74.4773418409,8.8369999912,0,8.8369999912,65.37,-6.34,65.6767272327,129.61
2021-03-01 08:30:00,8.471733212,0.0,8.471733212,8.471733212,0,8.471733212,0.0,0.0,0.0,130.43,80.501733212,-37.3,88.7232723142,8.471733212,0,8.471733212,72.03,-37.3,81.1148007456,123.64,80.331733212,4.33,80.4483452959,8.471733212,0,8.471733212,71.86,4.33,71.990336157,131.51
2021-03-01 09:00:00,15.8216621642,0.0,15.8216621642,15.8216621642,0,15.8216621642,0.0,0.0,0.0,131.14,83.1916621642,-28.09,87.8060405305,15.8216621642,0,15.8216621642,67.37,-28.09,72.9915406057,125.38,82.9316621642,-1.08,82.9386941621,15.8216621642,0,15.8216621642,67.11,-1.08,67.1186896475,133.27
2021-03-01 09:30:00,15.2659954344,0.0,15.2659954344,15.2659954344,0,15.2659954344,0.0,0.0,0.0,131.02,85.7359954344,-26.61,89.7705576073,15.2659954344,0,15.2659954344,70.47,-26.61,75.3267084108,125.08,85.4559954344,0.28,85.4564541488,15.2659954344,0,15.2659954344,70.19,0.28,70.1905584819,132.94
2021-03-01 10:00:00,12.0575774629,0.0,12.0575774629,12.0575774629,0,12.0575774629,0.0,0.0,0.0,131.1,78.6375774629,-26.16,82.874689678,12.0575774629,0,12.0575774629,66.58,-26.16,71.5349005731,125.08,78.4075774629,0.73,78.4109756577,12.0575774629,0,12.0575774629,66.35,0.73,66.3540157036,132.94
2021-03-01 10:30:00,15.3215555402,0.0,15.3215555402,15.3215555402,0,15.3215555402,0.0,0.0,0.0,131.34,72.6415555402,-25.64,77.0337925284,15.3215555402,0,15.3215555402,57.32,-25.64,62.7932480447,125.4,72.4915555402,1.32,72.5035724957,15.3215555402,0,15.3215555402,57.17,1.32,57.1852367312,133.29
2021-03-01 11:00:00,20.9806666457,0.0,20.9806666457,20.9806666457,0,20.9806666457,0.0,0.0,0.0,131.48,69.1006666457,-25.87,73.7845446613,20.9806666457,0,20.9806666457,48.12,-25.87,54.6332435427,125.62,69.0106666457,1.15,69.0202478327,20.9806666457,0,20.9806666457,48.03,1.15,48.0437654644,133.48
2021-03-01 11:30:00,40.0002221964,-12.62,41.9437978223,25.8402221964,0,25.8402221964,14.16,-12.62,18.9676039604,132.96,29.3902221964,-0.51,29.3946468044,25.8402221964,0,25.8402221964,3.55,-0.51,3.5864467095,113.5,71.6702221964,-25.38,76.0313432058,25.8402221964,0,25.8402221964,45.83,-25.38,52.3882935397,132.89
2021-03-01 12:00:00,41.7581110849,-14.79,44.2999316182,26.2181110849,0,26.2181110849,15.54,-14.79,21.4531046704,133.26,26.2181110849,0.0,26.2181110849,26.2181110849,0,26.2181110849,0.0,0.0,0.0,127.17,69.7081110849,-25.0,74.0555247839,26.2181110849,0,26.2181110849,43.49,-25.0,50.1635335677,132.79
2021-03-01 12:30:00,44.061777749,-14.21,46.2964832185,28.771777749,0,28.771777749,15.29,-14.21,20.8736245056,133.07,28.771777749,0.0,28.771777749,28.771777749,0,28.771777749,0.0,0.0,0.0,127.17,71.551777749,-24.05,75.4854913148,28.771777749,0,28.771777749,42.78,-24.05,49.0767857546,132.6
2021-03-01 13:00:00,45.2031110847,-13.44,47.1588258096,26.4031110847,0,26.4031110847,18.8,-13.44,23.1100324535,133.22,26.4031110847,0.0,26.4031110847,26.4031110847,0,26.4031110847,0.0,0.0,0.0,127.41,71.3731110847,-23.57,75.1642593651,26.4031110847,0,26.4031110847,44.97,-23.57,50.772490583,132.74
2021-03-01 13:30:00,41.922555527,-15.0,44.5252811548,28.522555527,0,28.522555527,13.4,-15.0,20.1136769388,133.82,28.522555527,0.0,28.522555527,28.522555527,0,28.522555527,0.0,0.0,0.0,127.94,67.312555527,-25.71,72.05542472,28.522555527,0,28.522555527,38.79,-25.71,46.5367403242,133.34
2021-03-01 14:00:00,42.8079999741,-14.2,45.1017168385,25.9479999741,0,25.9479999741,16.86,-14.2,22.0431304492,133.82,25.9479999741,0.0,25.9479999741,25.9479999741,0,25.9479999741,0.0,0.0,0.0,128.06,68.8179999741,-25.01,73.2216991091,25.9479999741,0,25.9479999741,42.87,-25.01,49.6320158769,133.34
2021-03-01 14:30:00,41.6544444216,-14.0,43.9442003007,22.8944444216,0,22.8944444216,18.76,-14.0,23.4080669856,133.96,22.8944444216,0.0,22.8944444216,22.8944444216,0,22.8944444216,0.0,0.0,0.0,128.26,68.5444444215,-25.2,73.0299997334,22.8944444216,0,22.8944444216,45.65,-25.2,52.1436717158,133.45
