Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-01 15:00:00,41.3312222016,-13.98,43.6315290664,20.6612222016,0,20.6612222016,20.67,-13.98,24.9537432062,134.08,20.6612222016,0.0,20.6612222016,20.6612222016,0,20.6612222016,0.0,0.0,0.0,128.5,70.9012222016,-26.01,75.521542686,20.6612222016,0,20.6612222016,50.24,-26.01,56.5736484593,133.61
2021-03-01 15:30:00,42.514888871,-13.97,44.7512756881,17.854888871,0,17.854888871,24.66,-13.97,28.3421329473,134.17,17.854888871,0.0,17.854888871,17.854888871,0,17.854888871,0.0,0.0,0.0,128.5,73.614888871,-26.38,78.1988252053,17.854888871,0,17.854888871,55.76,-26.38,61.6853467203,133.61
2021-03-01 16:00:00,43.9408888741,-14.1,46.1477162495,14.7708888741,0,14.7708888741,29.17,-14.1,32.399057085,133.99,14.7708888741,0.0,14.7708888741,14.7708888741,0,14.7708888741,0.0,0.0,0.0,128.35,78.3208888741,-26.41,82.6537944321,14.7708888741,0,14.7708888741,63.55,-26.41,68.8192603854,133.49
2021-03-01 16:30:00,46.4913333217,-13.82,48.5019223745,11.6613333217,0,11.6613333217,34.83,-13.82,37.4716065842,133.45,11.6613333217,0.0,11.6613333217,11.6613333217,0,11.6613333217,0.0,0.0,0.0,127.86,85.0513333217,-25.64,88.8320826042,11.6613333217,0,11.6613333217,73.39,-25.64,77.739962053,132.9
2021-03-01 17:00:00,52.7142222128,-12.74,54.2318801398,9.4442222128,0,9.4442222128,43.27,-12.74,45.1065460881,132.44,9.4442222128,0.0,9.4442222128,9.4442222128,0,9.4442222128,0.0,0.0,0.0,126.99,95.2142222128,-23.24,98.0094164434,9.4442222128,0,9.4442222128,85.77,-23.24,88.8627621673,131.92
2021-03-01 17:30:00,59.5486655213,-10.76,60.5129834446,7.9586655213,0,7.9586655213,51.59,-10.76,52.7001489561,131.48,7.9586655213,0.0,7.9586655213,7.9586655213,0,7.9586655213,0.0,0.0,0.0,126.26,104.8386655213,-20.04,106.7368136506,7.9586655213,0,7.9586655213,96.88,-20.04,98.9309658297,130.99
2021-03-01 18:00:00,64.3081065649,-10.79,65.2070292987,15.0381065649,0,15.0381065649,49.27,-10.79,50.4376545846,131.04,15.0381065649,0.0,15.0381065649,15.0381065649,0,15.0381065649,0.0,0.0,0.0,125.82,110.5081065649,-18.82,112.0992150578,15.0381065649,0,15.0381065649,95.47,-18.82,97.3073137025,130.55
2021-03-01 18:30:00,70.8273287735,-10.95,71.6687728456,14.9273287735,0,14.9273287735,55.9,-10.95,56.9623779349,130.6,14.9273287735,0.0,14.9273287735,14.9273287735,0,14.9273287735,0.0,0.0,0.0,125.29,118.3773287735,-16.9,119.5775981008,14.9273287735,0,14.9273287735,103.45,-16.9,104.8213360915,130.07
2021-03-01 19:00:00,69.1011065642,-14.24,70.5531043144,16.7311065642,0,16.7311065642,52.37,-14.24,54.2714888316,132.38,16.7311065642,0.0,16.7311065642,16.7311065642,0,16.7311065642,0.0,0.0,0.0,126.8,116.3311065642,-19.47,117.9491723348,16.7311065642,0,16.7311065642,99.6,-19.47,101.4851757647,131.9
2021-03-01 19:30:00,65.5812176723,-14.7,67.2085270735,16.2012176723,0,16.2012176723,49.38,-14.7,51.5215915903,133.37,16.2012176723,0.0,16.2012176723,16.2012176723,0,16.2012176723,0.0,0.0,0.0,127.75,111.8912176723,-21.28,113.8968085251,16.2012176723,0,16.2012176723,95.69,-21.28,98.0276211075,132.88
2021-03-01 20:00:00,61.7407732358,-15.62,63.6860069383,11.1007732358,0,11.1007732358,50.64,-15.62,52.9942827105,133.54,11.1007732358,0.0,11.1007732358,11.1007732358,0,11.1007732358,0.0,0.0,0.0,127.92,106.6707732358,-24.2,109.3814146129,11.1007732358,0,11.1007732358,95.57,-24.2,98.586332217,133.29
2021-03-01 20:30:00,54.7788441163,-18.18,57.7168447052,4.5888441163,0,4.5888441163,50.19,-18.18,53.3811624077,130.89,4.5888441163,0.0,4.5888441163,4.5888441163,0,4.5888441163,0.0,0.0,0.0,122.91,99.0688441163,-30.08,103.5347394576,4.5888441163,0,4.5888441163,94.48,-30.08,99.1527952203,130.78
2021-03-01 21:00:00,50.3419999973,-20.39,54.3145382355,2.6519999973,0,2.6519999973,47.69,-20.39,51.8660601935,131.92,2.6519999973,0.0,2.6519999973,2.6519999973,0,2.6519999973,0.0,0.0,0.0,122.77,93.5919999973,-23.66,96.5363043808,2.6519999973,0,2.6519999973,90.94,-23.66,93.967436913,131.84
2021-03-01 21:30:00,48.6309999974,-23.66,54.0811405275,2.5609999974,0,2.5609999974,46.07,-23.66,51.790351418,132.73,2.5609999974,0.0,2.5609999974,2.5609999974,0,2.5609999974,0.0,0.0,0.0,122.56,87.5109999974,-25.46,91.1393807339,2.5609999974,0,2.5609999974,84.95,-25.46,88.6832233289,132.66
2021-03-01 22:00:00,50.9294444419,-26.87,57.5830288467,2.5794444418999998,0,2.5794444418999998,48.35,-26.87,55.314730407,132.73,2.5794444418999998,0.0,2.5794444418999998,2.5794444418999998,0,2.5794444418999998,0.0,0.0,0.0,121.6,74.2294444419,-25.78,78.5787428135,2.5794444418999998,0,2.5794444418999998,71.65,-25.78,76.1467720918,132.66
2021-03-01 22:30:00,50.7881111085,-26.88,57.4627412326,2.6381111085,0,2.6381111085,48.15,-26.88,55.1448719284,132.03,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,120.96,64.8981111085,-27.2,70.3676404709,2.6381111085,0,2.6381111085,62.26,-27.2,67.9422372313,131.95
2021-03-01 23:00:00,46.9022222196,-27.36,54.2990612178,2.6722222196,0,2.6722222196,44.23,-27.36,52.008292608,132.4,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,121.33,60.4322222196,-28.29,66.7261386744,2.6722222196,0,2.6722222196,57.76,-28.29,64.3159521425,132.35
2021-03-01 23:30:00,45.1802222195,-27.85,53.0742402659,2.7302222195,0,2.7302222195,42.45,-27.85,50.7703161306,132.91,2.7302222195,0.0,2.7302222195,2.7302222195,0,2.7302222195,0.0,0.0,0.0,121.76,58.0302222195,-28.88,64.8194499425,2.7302222195,0,2.7302222195,55.3,-28.88,62.3870531441,132.86
2021-03-02 00:00:00,42.9593333305,-28.15,51.3607517488,2.7893333305,0,2.7893333305,40.17,-28.15,49.0515178155,133.3,2.7893333305,0.0,2.7893333305,2.7893333305,0,2.7893333305,0.0,0.0,0.0,122.12,56.0793333305,-29.44,63.3372341265,2.7893333305,0,2.7893333305,53.29,-29.44,60.8813411482,133.21
2021-03-02 00:30:00,47.3001111085,-27.44,54.6832159888,2.6401111085,0,2.6401111085,44.66,-27.44,52.416306623,132.0,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,120.94,63.1001111085,-27.67,68.900311479,2.6401111085,0,2.6401111085,60.46,-27.67,66.4909053931,131.97
2021-03-02 01:00:00,47.9783333307,-25.91,54.5275028696,2.6583333307,0,2.6583333307,45.32,-25.91,52.2037402875,131.18,2.6583333307,0.0,2.6583333307,2.6583333307,0,2.6583333307,0.0,0.0,0.0,120.15,64.9283333307,-25.92,69.9109066534,2.6583333307,0,2.6583333307,62.27,-25.92,67.4492349845,131.07
2021-03-02 01:30:00,47.0261111085,-25.77,53.624136599,2.6061111085,0,2.6061111085,44.42,-25.77,51.3539608988,131.33,2.6061111085,0.0,2.6061111085,2.6061111085,0,2.6061111085,0.0,0.0,0.0,120.32,64.2061111085,-25.91,69.2369323676,2.6061111085,0,2.6061111085,61.6,-25.91,66.827300559,131.28
2021-03-02 02:00:00,45.7897777751,-26.32,52.8152075514,2.6497777751,0,2.6497777751,43.14,-26.32,50.5351560797,131.86,2.6497777751,0.0,2.6497777751,2.6497777751,0,2.6497777751,0.0,0.0,0.0,120.79,61.8097777751,-26.48,67.2431336912,2.6497777751,0,2.6497777751,59.16,-26.48,64.8158622561,131.79
2021-03-02 02:30:00,45.8783333306,-26.34,52.9019571396,2.6983333306,0,2.6983333306,43.18,-26.34,50.5797192558,132.1,2.6983333306,0.0,2.6983333306,2.6983333306,0,2.6983333306,0.0,0.0,0.0,121.07,62.2483333306,-26.61,67.6974674744,2.6983333306,0,2.6983333306,59.55,-26.61,65.2249538137,132.05
2021-03-02 03:00:00,45.3629999973,-26.65,52.6120163913,2.7029999973,0,2.7029999973,42.66,-26.65,50.3000805168,132.49,2.7029999973,0.0,2.7029999973,2.7029999973,0,2.7029999973,0.0,0.0,0.0,121.38,60.7829999973,-27.11,66.5546781877,2.7029999973,0,2.7029999973,58.08,-27.11,64.0955419667,132.41
2021-03-02 03:30:00,43.9327777751,-27.38,51.7663342631,2.6527777751,0,2.6527777751,41.28,-27.38,49.5348644896,133.01,2.6527777751,0.0,2.6527777751,2.6527777751,0,2.6527777751,0.0,0.0,0.0,121.81,58.9027777751,-28.01,65.2234415653,2.6527777751,0,2.6527777751,56.25,-28.01,62.8380664884,132.92
2021-03-02 04:00:00,42.7431111085,-28.4,51.317965151,2.5831111085,0,2.5831111085,40.16,-28.4,49.1872503806,133.01,2.5831111085,0.0,2.5831111085,2.5831111085,0,2.5831111085,0.0,0.0,0.0,122.18,57.0031111085,-33.3,66.0170029315,2.5831111085,0,2.5831111085,54.42,-33.3,63.7998934168,132.92
2021-03-02 04:30:00,41.0856666641,-27.63,49.5121086728,2.5956666641,0,2.5956666641,38.49,-27.63,47.3803440258,131.65,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,122.44,55.2256666641,-51.05,75.2062281895,2.5956666641,0,2.5956666641,52.63,-51.05,73.3213434138,131.59
2021-03-02 05:00:00,40.6098888863,-27.79,49.2082023179,2.5998888863,0,2.5998888863,38.01,-27.79,47.0854988293,131.73,2.5998888863,0.0,2.5998888863,2.5998888863,0,2.5998888863,0.0,0.0,0.0,122.44,54.5998888863,-51.24,74.8778035628,2.5998888863,0,2.5998888863,52.0,-51.24,73.0036820989,131.59
2021-03-02 05:30:00,43.8793333294,-27.75,51.9178042047,3.8993333294,0,3.8993333294,39.98,-27.75,48.6668562782,131.62,3.8993333294,0.0,3.8993333294,3.8993333294,0,3.8993333294,0.0,0.0,0.0,122.44,55.8793333294,-50.83,75.5393195187,3.8993333294,0,3.8993333294,51.98,-50.83,72.7021959778,131.59
2021-03-02 06:00:00,44.9857777752,-27.34,52.6421485318,2.5657777752,0,2.5657777752,42.42,-27.34,50.4671378225,131.2,2.5657777752,0.0,2.5657777752,2.5657777752,0,2.5657777752,0.0,0.0,0.0,122.04,58.6457777752,-49.44,76.7048945691,2.5657777752,0,2.5657777752,56.08,-49.44,74.7614874116,131.15
2021-03-02 06:30:00,49.4138888864,-23.45,54.6958400144,2.4438888864,0,2.4438888864,46.97,-23.45,52.4984133094,130.41,2.4438888864,0.0,2.4438888864,2.4438888864,0,2.4438888864,0.0,0.0,0.0,123.57,66.3038888864,-46.63,81.0590067881,2.4438888864,0,2.4438888864,63.86,-46.63,79.0724762481,130.33
2021-03-02 07:00:00,49.8832222192,-21.03,54.1349864595,3.0332222192,0,3.0332222192,46.85,-21.03,51.3535139986,130.5,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,124.85,78.3532222192,-45.3,90.5058972229,3.0332222192,0,3.0332222192,75.32,-45.3,87.8930736748,130.41
2021-03-02 07:30:00,47.4866666639,-16.47,50.2617589311,2.7466666639,0,2.7466666639,44.74,-16.47,47.675239905,129.91,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,124.45,89.9466666639,-44.59,100.3925841083,2.7466666639,0,2.7466666639,87.2,-44.59,97.9393082475,129.83
2021-03-02 08:00:00,52.9046437455,-15.59,55.1538704883,8.4446437455,0,8.4446437455,44.46,-15.59,47.1141135967,131.11,8.4446437455,0.0,8.4446437455,8.4446437455,0,8.4446437455,0.0,0.0,0.0,123.82,94.5746437455,-26.57,98.2360836943,8.4446437455,0,8.4446437455,86.13,-26.57,90.135130776,130.99
2021-03-02 08:30:00,56.3208842273,-15.54,58.4254533585,15.9808842273,0,15.9808842273,40.34,-15.54,43.2297027517,131.34,15.9808842273,0.0,15.9808842273,15.9808842273,0,15.9808842273,0.0,0.0,0.0,123.7,98.2808842273,-21.82,100.6739519663,15.9808842273,0,15.9808842273,82.3,-21.82,85.1434225293,131.24
2021-03-02 09:00:00,55.753440682,-15.7,57.9218106406,18.083440682,0,18.083440682,37.67,-15.7,40.810769412,131.34,18.083440682,0.0,18.083440682,18.083440682,0,18.083440682,0.0,0.0,0.0,123.59,95.923440682,-21.95,98.4027894537,18.083440682,0,18.083440682,77.84,-21.95,80.8756335369,131.24
2021-03-02 09:30:00,53.4589555391,-15.44,55.6439891392,16.4289555391,0,16.4289555391,37.03,-15.44,40.1200012463,131.34,16.4289555391,0.0,16.4289555391,16.4289555391,0,16.4289555391,0.0,0.0,0.0,123.59,91.6589555391,-22.01,94.2645438673,16.4289555391,0,16.4289555391,75.23,-22.01,78.3836271169,131.24
2021-03-02 10:00:00,52.1411110926,-15.43,54.3762849593,18.5211110926,0,18.5211110926,33.62,-15.43,36.9917463767,131.56,18.5211110926,0.0,18.5211110926,18.5211110926,0,18.5211110926,0.0,0.0,0.0,123.82,88.0411110926,-22.4,90.8460084011,18.5211110926,0,18.5211110926,69.52,-22.4,73.0396495063,131.47
2021-03-02 10:30:00,50.9156666463,-15.42,53.1994502794,20.4056666463,0,20.4056666463,30.51,-15.42,34.1853257992,131.92,20.4056666463,0.0,20.4056666463,20.4056666463,0,20.4056666463,0.0,0.0,0.0,124.16,83.9956666463,-22.98,87.0824460804,20.4056666463,0,20.4056666463,63.59,-22.98,67.6148541372,131.76
2021-03-02 11:00:00,49.683111089,-16.05,52.2112442629,22.143111089,0,22.143111089,27.54,-16.05,31.8756035237,132.13,22.143111089,0.0,22.143111089,22.143111089,0,22.143111089,0.0,0.0,0.0,124.24,80.313111089,-23.76,83.7540053537,22.143111089,0,22.143111089,58.17,-23.76,62.8353920971,131.95
2021-03-02 11:30:00,48.4191110872,-15.98,50.9879467961,23.879111087200002,0,23.879111087200002,24.54,-15.98,29.2843302809,132.13,23.879111087200002,0.0,23.879111087200002,23.879111087200002,0,23.879111087200002,0.0,0.0,0.0,124.24,77.6991110872,-23.6,81.2041369866,23.879111087200002,0,23.879111087200002,53.82,-23.6,58.766932879,131.95
2021-03-02 12:00:00,47.3458888635,-16.47,50.1287750925,25.3758888635,0,25.3758888635,21.97,-16.47,27.4580006555,132.21,25.3758888635,0.0,25.3758888635,25.3758888635,0,25.3758888635,0.0,0.0,0.0,124.34,76.2158888635,-23.95,79.8903261682,25.3758888635,0,25.3758888635,50.84,-23.95,56.1988265002,132.06
2021-03-02 12:30:00,50.2392221971,-15.37,52.537761153,25.1192221971,0,25.1192221971,25.12,-15.37,29.4491307172,132.21,25.1192221971,0.0,25.1192221971,25.1192221971,0,25.1192221971,0.0,0.0,0.0,124.46,79.2592221971,-22.92,82.5066706593,25.1192221971,0,25.1192221971,54.14,-22.92,58.7917171037,132.06
2021-03-02 13:00:00,49.5538888638,-15.58,51.9453973084,25.1038888638,0,25.1038888638,24.45,-15.58,28.99204891,132.48,25.1038888638,0.0,25.1038888638,25.1038888638,0,25.1038888638,0.0,0.0,0.0,124.83,79.1238888638,-23.58,82.5627409243,25.1038888638,0,25.1038888638,54.02,-23.58,58.9421479079,132.36
2021-03-02 13:30:00,47.9245555325,-15.0,50.217158651,23.1045555325,0,23.1045555325,24.82,-15.0,29.0005586153,132.84,23.1045555325,0.0,23.1045555325,23.1045555325,0,23.1045555325,0.0,0.0,0.0,125.29,79.5445555325,-23.82,83.034503159,23.1045555325,0,23.1045555325,56.44,-23.82,61.2606398922,132.71
2021-03-02 14:00:00,45.8144444238,-14.89,48.173389105,20.6244444238,0,20.6244444238,25.19,-14.89,29.2617190199,132.99,20.6244444238,0.0,20.6244444238,20.6244444238,0,20.6244444238,0.0,0.0,0.0,125.49,78.6444444238,-24.01,82.2279072987,20.6244444238,0,20.6244444238,58.02,-24.01,62.791723180700004,132.86
2021-03-02 14:30:00,45.0247777599,-15.08,47.4830181468,17.9147777599,0,17.9147777599,27.11,-15.08,31.0219035522,132.99,17.9147777599,0.0,17.9147777599,17.9147777599,0,17.9147777599,0.0,0.0,0.0,125.49,78.5347777599,-24.28,82.202370512,17.9147777599,0,17.9147777599,60.62,-24.28,65.3016293824,132.86
2021-03-02 15:00:00,45.0163333175,-15.35,47.5614630279,15.8263333175,0,15.8263333175,29.19,-15.35,32.9799727107,133.16,15.8263333175,0.0,15.8263333175,15.8263333175,0,15.8263333175,0.0,0.0,0.0,125.7,80.4263333175,-25.03,84.2312055648,15.8263333175,0,15.8263333175,64.6,-25.03,69.2795850161,133.01
2021-03-02 15:30:00,44.9319999851,-15.52,47.5368806577,14.8619999851,0,14.8619999851,30.07,-15.52,33.8389612725,133.16,14.8619999851,0.0,14.8619999851,14.8619999851,0,14.8619999851,0.0,0.0,0.0,125.7,81.3319999851,-25.05,85.1022721294,14.8619999851,0,14.8619999851,66.47,-25.05,71.0335371497,133.01
2021-03-02 16:00:00,50.3115555438,-15.1,52.528683795,11.7415555438,0,11.7415555438,38.57,-15.1,41.4204647487,132.83,11.7415555438,0.0,11.7415555438,11.7415555438,0,11.7415555438,0.0,0.0,0.0,125.43,88.5915555438,-24.41,91.8929366909,11.7415555438,0,11.7415555438,76.85,-24.41,80.6335575303,132.67
2021-03-02 16:30:00,53.9675555461,-15.01,56.0160436984,9.4775555461,0,9.4775555461,44.49,-15.01,46.9538092171,132.17,9.4775555461,0.0,9.4775555461,9.4775555461,0,9.4775555461,0.0,0.0,0.0,124.81,94.6875555461,-23.05,97.4527355968,9.4775555461,0,9.4775555461,85.21,-23.05,88.2725699184,132.01
2021-03-02 17:00:00,59.5330659451,-14.45,61.2616392273,9.0230659451,0,9.0230659451,50.51,-14.45,52.5362979282,131.54,9.0230659451,0.0,9.0230659451,9.0230659451,0,9.0230659451,0.0,0.0,0.0,124.23,102.9430659451,-21.68,105.2012225507,9.0230659451,0,9.0230659451,93.92,-21.68,96.3897753914,131.36
2021-03-02 17:30:00,63.9649953298,-12.26,65.1293192621,15.1049953298,0,15.1049953298,48.86,-12.26,50.3746682371,131.33,15.1049953298,0.0,15.1049953298,15.1049953298,0,15.1049953298,0.0,0.0,0.0,124.23,108.7149953298,-20.23,110.5812059509,15.1049953298,0,15.1049953298,93.61,-20.23,95.7710029184,131.14
2021-03-02 18:00:00,68.5635508878,-11.82,69.5749445587,16.0435508878,0,16.0435508878,52.52,-11.82,53.8336586161,130.47,16.0435508878,0.0,16.0435508878,16.0435508878,0,16.0435508878,0.0,0.0,0.0,123.38,113.8535508878,-18.35,115.3228231954,16.0435508878,0,16.0435508878,97.81,-18.35,99.5164237701,130.28
2021-03-02 18:30:00,70.0543284665,-11.82,71.0445025099,19.6243284665,0,19.6243284665,50.43,-11.82,51.7966919793,130.17,19.6243284665,0.0,19.6243284665,19.6243284665,0,19.6243284665,0.0,0.0,0.0,123.01,115.4643284665,-17.53,116.7874652872,19.6243284665,0,19.6243284665,95.84,-17.53,97.430008211,130.0
2021-03-02 19:00:00,70.3939951156,-11.7,71.3596843346,19.1739951156,0,19.1739951156,51.22,-11.7,52.5393033833,130.35,19.1739951156,0.0,19.1739951156,19.1739951156,0,19.1739951156,0.0,0.0,0.0,123.26,115.2739951156,-17.83,116.6447720642,19.1739951156,0,19.1739951156,96.1,-17.83,97.7400578064,130.15
2021-03-02 19:30:00,71.5199951208,-11.12,72.3793071401,13.6399951208,0,13.6399951208,57.88,-11.12,58.938517117399996,130.6,13.6399951208,0.0,13.6399951208,13.6399951208,0,13.6399951208,0.0,0.0,0.0,123.6,116.5199951208,-18.46,117.9732209569,13.6399951208,0,13.6399951208,102.88,-18.46,104.5230405222,130.43
2021-03-02 20:00:00,65.2795506846,-13.33,66.6266360969,10.2295506846,0,10.2295506846,55.05,-13.33,56.6408986511,130.93,10.2295506846,0.0,10.2295506846,10.2295506846,0,10.2295506846,0.0,0.0,0.0,123.68,109.9095506846,-20.04,111.7215777355,10.2295506846,0,10.2295506846,99.68,-20.04,101.6745002447,130.75
2021-03-02 20:30:00,60.7737729103,-15.54,62.7291246053,9.3637729103,0,9.3637729103,51.41,-15.54,53.7073523831,131.63,9.3637729103,0.0,9.3637729103,9.3637729103,0,9.3637729103,0.0,0.0,0.0,124.15,104.7137729103,-22.61,107.1269636324,9.3637729103,0,9.3637729103,95.35,-22.61,97.9940539012,131.51
2021-03-02 21:00:00,56.387661801,-19.07,59.5250644971,7.7876618010000005,0,7.7876618010000005,48.6,-19.07,52.2075176579,132.02,7.7876618010000005,0.0,7.7876618010000005,7.7876618010000005,0,7.7876618010000005,0.0,0.0,0.0,122.56,98.647661801,-24.41,101.6228777333,7.7876618010000005,0,7.7876618010000005,90.86,-24.41,94.0818138643,131.89
2021-03-02 21:30:00,55.1188885485,-21.11,59.0230800181,3.4088885485000002,0,3.4088885485000002,51.71,-21.11,55.8529873865,132.02,3.4088885485000002,0.0,3.4088885485000002,3.4088885485000002,0,3.4088885485000002,0.0,0.0,0.0,120.72,85.8188885485,-24.09,89.1359059622,3.4088885485000002,0,3.4088885485000002,82.41,-24.09,85.8588155055,131.89
2021-03-02 22:00:00,55.2671111087,-21.47,59.2909307592,2.4571111087,0,2.4571111087,52.81,-21.47,57.0075170482,131.7,2.4571111087,0.0,2.4571111087,2.4571111087,0,2.4571111087,0.0,0.0,0.0,120.29,72.7971111087,-24.96,76.9572672706,2.4571111087,0,2.4571111087,70.34,-24.96,74.6372373551,131.56
2021-03-02 22:30:00,51.2576666641,-24.92,56.9943399984,2.5176666641,0,2.5176666641,48.74,-24.92,54.7411545366,131.99,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,120.88,68.0976666641,-25.34,72.659533477,2.5176666641,0,2.5176666641,65.58,-25.34,70.3054194213,131.86
2021-03-02 23:00:00,47.1515555531,-26.74,54.2060586196,2.4815555531,0,2.4815555531,44.67,-26.74,52.061852637,132.88,2.4815555531,0.0,2.4815555531,2.4815555531,0,2.4815555531,0.0,0.0,0.0,121.8,63.3415555531,-27.11,68.8992362794,2.4815555531,0,2.4815555531,60.86,-27.11,66.6250080675,132.82
2021-03-02 23:30:00,45.3228888848,-26.56,52.531874675,4.0628888848,0,4.0628888848,41.26,-26.56,49.0695547157,133.07,4.0628888848,0.0,4.0628888848,4.0628888848,0,4.0628888848,0.0,0.0,0.0,122.29,61.0528888848,-29.46,67.78898761,4.0628888848,0,4.0628888848,56.99,-29.46,64.1541245751,132.99
2021-03-03 00:00:00,42.7838888857,-22.96,48.5553575642,3.1538888857,0,3.1538888857,39.63,-22.96,45.8006386418,131.11,3.1538888857,0.0,3.1538888857,3.1538888857,0,3.1538888857,0.0,0.0,0.0,122.42,59.2238888857,-45.26,74.5381554289,3.1538888857,0,3.1538888857,56.07,-45.26,72.0577025723,131.09
2021-03-03 00:30:00,47.3025555531,-21.97,52.1556580043,2.4325555531,0,2.4325555531,44.87,-21.97,49.9599619696,130.28,2.4325555531,0.0,2.4325555531,2.4325555531,0,2.4325555531,0.0,0.0,0.0,120.83,66.7025555531,-34.62,75.1516820658,2.4325555531,0,2.4325555531,64.27,-34.62,73.0012143735,130.17
2021-03-03 01:00:00,49.3687777745,-22.41,54.2170113429,3.2387777745,0,3.2387777745,46.13,-22.41,51.2853292863,131.01,3.2387777745,0.0,3.2387777745,3.2387777745,0,3.2387777745,0.0,0.0,0.0,120.27,68.5387777745,-21.07,71.7043161799,3.2387777745,0,3.2387777745,65.3,-21.07,68.6151215112,130.86
2021-03-03 01:30:00,48.2487777747,-22.54,53.2540717387,3.1187777747,0,3.1187777747,45.13,-22.54,50.4456985282,131.18,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,120.42,67.1787777747,-21.33,70.4837363035,3.1187777747,0,3.1187777747,64.06,-21.33,67.5177939509,131.04
2021-03-03 02:00:00,46.299111108700004,-23.29,51.8269407688,2.4391111087,0,2.4391111087,43.86,-23.29,49.6600815545,131.71,2.4391111087,0.0,2.4391111087,2.4391111087,0,2.4391111087,0.0,0.0,0.0,120.94,64.7691111087,-22.54,68.579073731,2.4391111087,0,2.4391111087,62.33,-22.54,66.2803175913,131.62
2021-03-03 02:30:00,45.6868888865,-23.53,51.3902005846,2.4168888864999998,0,2.4168888864999998,43.27,-23.53,49.2539724286,132.11,2.4168888864999998,0.0,2.4168888864999998,2.4168888864999998,0,2.4168888864999998,0.0,0.0,0.0,121.32,64.2468888865,-23.04,68.2532367847,2.4168888864999998,0,2.4168888864999998,61.83,-23.04,65.9832592405,132.03
2021-03-03 03:00:00,43.8932222197,-23.72,49.8924178291,2.4732222197000002,0,2.4732222197000002,41.42,-23.72,47.7310674509,132.3,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,121.5,62.5832222197,-23.38,66.8078146882,2.4732222197000002,0,2.4732222197000002,60.11,-23.38,64.496794494,132.23
2021-03-03 03:30:00,42.1139999975,-23.61,48.2806492892,2.4939999975,0,2.4939999975,39.62,-23.61,46.1213237017,132.6,2.4939999975,0.0,2.4939999975,2.4939999975,0,2.4939999975,0.0,0.0,0.0,121.79,60.4739999975,-23.46,64.8650620573,2.4939999975,0,2.4939999975,57.98,-23.46,62.5463987772,132.55
2021-03-03 04:00:00,40.6868888864,-23.71,47.0912627485,2.5068888864,0,2.5068888864,38.18,-23.71,44.943036168,133.07,2.5068888864,0.0,2.5068888864,2.5068888864,0,2.5068888864,0.0,0.0,0.0,122.24,58.6768888864,-23.81,63.323719011,2.5068888864,0,2.5068888864,56.17,-23.81,61.0080732363,132.93
2021-03-03 04:30:00,40.424111108700004,-24.19,47.1090740615,2.4241111087,0,2.4241111087,38.0,-24.19,45.0461552188,133.3,2.4241111087,0.0,2.4241111087,2.4241111087,0,2.4241111087,0.0,0.0,0.0,122.48,57.6441111087,-24.42,62.6033541075,2.4241111087,0,2.4241111087,55.22,-24.42,60.3786783559,133.26
2021-03-03 05:00:00,40.4221111087,-24.27,47.1484884857,2.3621111087,0,2.3621111087,38.06,-24.27,45.1397441287,133.23,2.3621111087,0.0,2.3621111087,2.3621111087,0,2.3621111087,0.0,0.0,0.0,122.37,56.9421111087,-24.38,61.9418147742,2.3621111087,0,2.3621111087,54.58,-24.38,59.7775944648,133.15
2021-03-03 05:30:00,43.2839999968,-24.26,49.6190714919,3.2139999968,0,3.2139999968,40.07,-24.26,46.841781563,133.23,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,122.37,57.8939999968,-24.15,62.7290820563,3.2139999968,0,3.2139999968,54.68,-24.15,59.7756212849,133.15
2021-03-03 06:00:00,44.4504444421,-24.22,50.6206520217,2.3604444421,0,2.3604444421,42.09,-24.22,48.5610595024,133.23,2.3604444421,0.0,2.3604444421,2.3604444421,0,2.3604444421,0.0,0.0,0.0,122.37,60.1304444421,-23.75,64.6508534267,2.3604444421,0,2.3604444421,57.77,-23.75,62.4614713243,133.15
2021-03-03 06:30:00,49.5871111087,-20.03,53.479739043,2.3971111087,0,2.3971111087,47.19,-20.03,51.2649685458,132.74,2.3971111087,0.0,2.3971111087,2.3971111087,0,2.3971111087,0.0,0.0,0.0,125.08,67.1871111087,-22.55,70.8703774446,2.3971111087,0,2.3971111087,64.79,-22.55,68.6020888895,132.6
2021-03-03 07:00:00,48.5196666643,-18.37,51.8807763359,2.3396666643,0,2.3396666643,46.18,-18.37,49.6995905416,132.23,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,124.85,79.4996666643,-21.01,82.2290526501,2.3396666643,0,2.3396666643,77.16,-21.01,79.9692797267,132.08
2021-03-03 07:30:00,46.4361111088,-15.55,48.9705515071,2.3261111088,0,2.3261111088,44.11,-15.55,46.7706596062,131.78,2.3261111088,0.0,2.3261111088,2.3261111088,0,2.3261111088,0.0,0.0,0.0,125.95,90.0661111088,-22.96,92.9465758931,2.3261111088,0,2.3261111088,87.74,-22.96,90.6943724825,131.66
2021-03-03 08:00:00,50.2536666626,-12.42,51.7656972621,4.0636666626,0,4.0636666626,46.19,-12.42,47.8306648501,131.66,4.0636666626,0.0,4.0636666626,4.0636666626,0,4.0636666626,0.0,0.0,0.0,126.34,95.0536666626,-22.01,97.5686406895,4.0636666626,0,4.0636666626,90.99,-22.01,93.6142093915,131.5
2021-03-03 08:30:00,54.8904213051,-11.1,56.0015031142,5.3704213051,0,5.3704213051,49.52,-11.1,50.7487970301,131.2,5.3704213051,0.0,5.3704213051,5.3704213051,0,5.3704213051,0.0,0.0,0.0,126.04,99.7904213051,-19.84,101.7435687611,5.3704213051,0,5.3704213051,94.42,-19.84,96.4819257685,131.06
2021-03-03 09:00:00,59.1494395777,-10.99,60.1617511576,12.5094395777,0,12.5094395777,46.64,-10.99,47.9173215028,131.32,12.5094395777,0.0,12.5094395777,12.5094395777,0,12.5094395777,0.0,0.0,0.0,126.16,103.6394395777,-19.74,105.5026115126,12.5094395777,0,12.5094395777,91.13,-19.74,93.2434689402,131.16
2021-03-03 09:30:00,60.5885506682,-10.77,61.5383244172,14.7885506682,0,14.7885506682,45.8,-10.77,47.0492603555,131.51,14.7885506682,0.0,14.7885506682,14.7885506682,0,14.7885506682,0.0,0.0,0.0,126.41,104.0385506682,-19.71,105.8891124013,14.7885506682,0,14.7885506682,89.25,-19.71,91.4004737406,131.3
2021-03-03 10:00:00,60.0814395343,-11.35,61.1441074554,16.801439534300002,0,16.801439534300002,43.28,-11.35,44.7435012041,131.81,16.801439534300002,0.0,16.801439534300002,16.801439534300002,0,16.801439534300002,0.0,0.0,0.0,126.65,102.3114395343,-20.71,104.3864682781,16.801439534300002,0,16.801439534300002,85.51,-20.71,87.9821811505,131.59
2021-03-03 10:30:00,59.283661713,-11.28,60.3472530121,17.353661713,0,17.353661713,41.93,-11.28,43.4207703755,132.08,17.353661713,0.0,17.353661713,17.353661713,0,17.353661713,0.0,0.0,0.0,126.86,101.143661713,-21.27,103.355953891,17.353661713,0,17.353661713,83.79,-21.27,86.4475390049,131.9
2021-03-03 11:00:00,60.1308839344,-10.83,61.0983805246,18.0308839344,0,18.0308839344,42.1,-10.83,43.4706671216,132.26,18.0308839344,0.0,18.0308839344,18.0308839344,0,18.0308839344,0.0,0.0,0.0,127.12,100.6208839344,-21.44,102.8797156087,18.0308839344,0,18.0308839344,82.59,-21.44,85.3274967405,132.11
2021-03-03 11:30:00,60.2331061539,-11.17,61.260068372,18.8531061539,0,18.8531061539,41.38,-11.17,42.8610930799,132.45,18.8531061539,0.0,18.8531061539,18.8531061539,0,18.8531061539,0.0,0.0,0.0,127.25,99.3331061539,-22.07,101.7553481551,18.8531061539,0,18.8531061539,80.48,-22.07,83.4512750052,132.3
2021-03-03 12:00:00,60.2175506162,-11.57,61.3189881049,19.1875506162,0,19.1875506162,41.03,-11.57,42.6301043865,132.65,19.1875506162,0.0,19.1875506162,19.1875506162,0,19.1875506162,0.0,0.0,0.0,127.38,98.2175506162,-22.72,100.8111385167,19.1875506162,0,19.1875506162,79.03,-22.72,82.23101179,132.43
2021-03-03 12:30:00,59.3447728514,-12.12,60.5697652693,20.9847728514,0,20.9847728514,38.36,-12.12,40.2291436648,132.54,20.9847728514,0.0,20.9847728514,20.9847728514,0,20.9847728514,0.0,0.0,0.0,127.24,96.6847728514,-23.02,99.387452434,20.9847728514,0,20.9847728514,75.7,-23.02,79.1227552604,132.43
2021-03-03 13:00:00,55.33455063,-13.58,56.9765644228,22.20455063,0,22.20455063,33.13,-13.58,35.8052133076,132.9,22.20455063,0.0,22.20455063,22.20455063,0,22.20455063,0.0,0.0,0.0,127.4,92.89455063,-24.65,96.1094170035,22.20455063,0,22.20455063,70.69,-24.65,74.8645349949,132.71
2021-03-03 13:30:00,53.6796617494,-14.08,55.4955177067,22.0296617494,0,22.0296617494,31.65,-14.08,34.6405672586,133.15,22.0296617494,0.0,22.0296617494,22.0296617494,0,22.0296617494,0.0,0.0,0.0,127.68,92.7296617494,-25.39,96.1428222394,22.0296617494,0,22.0296617494,70.7,-25.39,75.1208499686,133.05
2021-03-03 14:00:00,53.7074395438,-13.57,55.3952521643,20.6374395438,0,20.6374395438,33.07,-13.57,35.7459060593,133.15,20.6374395438,0.0,20.6374395438,20.6374395438,0,20.6374395438,0.0,0.0,0.0,127.68,92.6274395438,-24.8,95.8899502369,20.6374395438,0,20.6374395438,71.99,-24.8,76.141973313,132.92
2021-03-03 14:30:00,51.3382173163,-13.62,53.1141879088,21.2482173163,0,21.2482173163,30.09,-13.62,33.0289645614,133.04,21.2482173163,0.0,21.2482173163,21.2482173163,0,21.2482173163,0.0,0.0,0.0,127.6,90.4482173163,-24.73,93.7680804736,21.2482173163,0,21.2482173163,69.2,-24.73,73.4861408702,132.92
2021-03-03 15:00:00,52.5042173338,-14.03,54.3464234135,19.0342173338,0,19.0342173338,33.47,-14.03,36.2916216226,132.88,19.0342173338,0.0,19.0342173338,19.0342173338,0,19.0342173338,0.0,0.0,0.0,127.31,93.0642173338,-24.67,96.2785409526,19.0342173338,0,19.0342173338,74.03,-24.67,78.0323637986,132.69
2021-03-03 15:30:00,47.3938662466,-15.43,49.8423861568,15.5938662466,0,15.5938662466,31.8,-15.43,35.3457904141,132.88,15.5938662466,0.0,15.5938662466,15.5938662466,0,15.5938662466,0.0,0.0,0.0,127.31,88.7738662466,-26.13,92.539592761,15.5938662466,0,15.5938662466,73.18,-26.13,77.7051433304,132.87
2021-03-03 16:00:00,49.0967777636,-15.42,51.4613445877,14.1667777636,0,14.1667777636,34.93,-15.42,38.182211827,132.88,14.1667777636,0.0,14.1667777636,14.1667777636,0,14.1667777636,0.0,0.0,0.0,127.13,89.6267777636,-25.51,93.1864764453,14.1667777636,0,14.1667777636,75.46,-25.51,79.655330644,132.66
2021-03-03 16:30:00,49.3263333216,-24.49,55.0712925121,11.6863333216,0,11.6863333216,37.64,-24.49,44.9057869322,131.17,11.6863333216,0.0,11.6863333216,11.6863333216,0,11.6863333216,0.0,0.0,0.0,126.43,90.3063333216,-39.69,98.6434485306,11.6863333216,0,11.6863333216,78.62,-39.69,88.070429203,131.03
2021-03-03 17:00:00,58.9211989253,-13.89,60.5362683256,11.1311989253,0,11.1311989253,47.79,-13.89,49.7676220047,130.78,11.1311989253,0.0,11.1311989253,11.1311989253,0,11.1311989253,0.0,0.0,0.0,124.31,100.9511989253,-23.46,103.6412860035,11.1311989253,0,11.1311989253,89.82,-23.46,92.8332052662,130.58
2021-03-03 17:30:00,65.3895507898,-11.98,66.4779192852,18.8095507898,0,18.8095507898,46.58,-11.98,48.0959125082,131.07,18.8095507898,0.0,18.8095507898,18.8095507898,0,18.8095507898,0.0,0.0,0.0,123.82,109.0995507898,-19.03,110.7467962631,18.8095507898,0,18.8095507898,90.29,-19.03,92.273641957,130.91
2021-03-03 18:00:00,65.7862173663,-12.89,67.0371426552,19.8462173663,0,19.8462173663,45.94,-12.89,47.7141037849,130.68,19.8462173663,0.0,19.8462173663,19.8462173663,0,19.8462173663,0.0,0.0,0.0,123.3,110.0562173663,-18.92,111.6706648184,19.8462173663,0,19.8462173663,90.21,-18.92,92.1727210187,130.48
2021-03-03 18:30:00,67.5327729153,-13.38,68.84547783,19.8327729153,0,19.8327729153,47.7,-13.38,49.5410375346,130.75,19.8327729153,0.0,19.8327729153,19.8327729153,0,19.8327729153,0.0,0.0,0.0,123.38,112.4227729153,-19.04,114.0236881967,19.8327729153,0,19.8327729153,92.59,-19.04,94.5274018473,130.64
2021-03-03 19:00:00,68.5406617995,-12.45,69.6622194587,18.3906617995,0,18.3906617995,50.15,-12.45,51.6722846408,130.93,18.3906617995,0.0,18.3906617995,18.3906617995,0,18.3906617995,0.0,0.0,0.0,123.64,113.7806617995,-18.63,115.2957757228,18.3906617995,0,18.3906617995,95.39,-18.63,97.1922270555,130.77
2021-03-03 19:30:00,63.9527996351,-12.3,65.1248845002,8.3327996351,0,8.3327996351,55.62,-12.3,56.9637990306,130.93,8.3327996351,0.0,8.3327996351,8.3327996351,0,8.3327996351,0.0,0.0,0.0,123.64,109.3827996351,-19.34,111.0793970816,8.3327996351,0,8.3327996351,101.05,-19.34,102.8841003265,130.77
2021-03-03 20:00:00,62.4397777694,-13.71,63.92722384,8.3997777694,0,8.3997777694,54.04,-13.71,55.7520017578,131.69,8.3997777694,0.0,8.3997777694,8.3997777694,0,8.3997777694,0.0,0.0,0.0,124.14,106.0097777694,-21.86,108.2401615978,8.3997777694,0,8.3997777694,97.61,-21.86,100.0278546206,131.55
2021-03-03 20:30:00,55.4226666581,-19.08,58.6150013178,8.6026666581,0,8.6026666581,46.82,-19.08,50.5584691224,132.55,8.6026666581,0.0,8.6026666581,8.6026666581,0,8.6026666581,0.0,0.0,0.0,121.56,97.1926666581,-24.34,100.1940619603,8.6026666581,0,8.6026666581,88.59,-24.34,91.8728670501,132.42
2021-03-03 21:00:00,53.4739999919,-20.81,57.3805260967,8.1439999919,0,8.1439999919,45.33,-20.81,49.8785023833,133.5,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,122.22,88.2839999919,-26.49,92.17258136,8.1439999919,0,8.1439999919,80.14,-26.49,84.4046189494,133.34
2021-03-03 21:30:00,54.4435555508,-28.36,61.3872164299,4.7435555508,0,4.7435555508,49.7,-28.36,57.2221949946,131.66,4.7435555508,0.0,4.7435555508,4.7435555508,0,4.7435555508,0.0,0.0,0.0,121.55,80.8635555508,-32.79,87.2588030878,4.7435555508,0,4.7435555508,76.12,-32.79,82.8820758669,131.55
2021-03-03 22:00:00,55.0586666612,-23.31,59.7897388731,5.4286666612,0,5.4286666612,49.63,-23.31,54.8314964231,131.14,5.4286666612,0.0,5.4286666612,5.4286666612,0,5.4286666612,0.0,0.0,0.0,120.4,72.9186666612,-22.82,76.4060491562,5.4286666612,0,5.4286666612,67.49,-22.82,71.2436137489,131.04
2021-03-03 22:30:00,50.8209999958,-23.99,56.1987023033,4.2009999958,0,4.2009999958,46.62,-23.99,52.430377645,131.32,4.2009999958,0.0,4.2009999958,4.2009999958,0,4.2009999958,0.0,0.0,0.0,120.51,67.5109999958,-24.17,71.7072103797,4.2009999958,0,4.2009999958,63.31,-24.17,67.7668429248,131.24
2021-03-03 23:00:00,46.6316666643,-24.67,52.755295809,2.3516666643,0,2.3516666643,44.28,-24.67,50.6885322336,131.98,2.3516666643,0.0,2.3516666643,2.3516666643,0,2.3516666643,0.0,0.0,0.0,121.08,62.8916666643,-25.3,67.7897612904,2.3516666643,0,2.3516666643,60.54,-25.3,65.6138826774,131.89
2021-03-03 23:30:00,44.4688888867,-25.63,51.3262016793,2.1688888867,0,2.1688888867,42.3,-25.63,49.4589415576,132.85,2.1688888867,0.0,2.1688888867,2.1688888867,0,2.1688888867,0.0,0.0,0.0,121.86,60.5488888867,-26.51,66.0980184682,2.1688888867,0,2.1688888867,58.38,-26.51,64.1171154997,132.74
2021-03-04 00:00:00,43.0787777748,-26.29,50.4672685468,2.9487777748,0,2.9487777748,40.13,-26.29,47.974795466,133.11,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,122.07,58.7987777748,-27.26,64.810522817,2.9487777748,0,2.9487777748,55.85,-27.26,62.1476475822,133.05
2021-03-04 00:30:00,46.3579999978,-25.98,53.1415521395,2.2179999978,0,2.2179999978,44.14,-25.98,51.2181608416,132.07,2.2179999978,0.0,2.2179999978,2.2179999978,0,2.2179999978,0.0,0.0,0.0,121.11,65.6779999978,-26.17,70.6998485409,2.2179999978,0,2.2179999978,63.46,-26.17,68.6443042065,132.01
2021-03-04 01:00:00,46.7932222199,-26.38,53.7169437489,2.2932222199,0,2.2932222199,44.5,-26.38,51.7315609662,131.46,2.2932222199,0.0,2.2932222199,2.2932222199,0,2.2932222199,0.0,0.0,0.0,120.38,66.6332222199,-26.35,71.6540913236,2.2932222199,0,2.2932222199,64.34,-26.35,69.5266718605,131.37
2021-03-04 01:30:00,45.8062222185,-26.54,52.9394143709,3.7062222184999998,0,3.7062222184999998,42.1,-26.54,49.7672743879,131.7,3.7062222184999998,0.0,3.7062222184999998,3.7062222184999998,0,3.7062222184999998,0.0,0.0,0.0,120.64,65.6962222185,-26.66,70.899571323,3.7062222184999998,0,3.7062222184999998,61.99,-26.66,67.4797428863,131.65
2021-03-04 02:00:00,43.4794444421,-26.74,51.0439975804,2.3594444421,0,2.3594444421,41.12,-26.74,49.0497910291,132.13,2.3594444421,0.0,2.3594444421,2.3594444421,0,2.3594444421,0.0,0.0,0.0,121.02,63.1394444421,-27.2,68.7490323165,2.3594444421,0,2.3594444421,60.78,-27.2,66.5886506846,132.03
2021-03-04 02:30:00,43.1604444421,-26.9,50.856995236,2.3804444421,0,2.3804444421,40.78,-26.9,48.8530285653,132.41,2.3804444421,0.0,2.3804444421,2.3804444421,0,2.3804444421,0.0,0.0,0.0,121.3,62.5304444421,-27.5,68.3103687746,2.3804444421,0,2.3804444421,60.15,-27.5,66.1382831649,132.34
2021-03-04 03:00:00,41.8065555532,-27.6,50.09538988,2.3065555532,0,2.3065555532,39.5,-27.6,48.1872389746,132.71,2.3065555532,0.0,2.3065555532,2.3065555532,0,2.3065555532,0.0,0.0,0.0,121.52,60.676555553200004,-28.26,66.9348339343,2.3065555532,0,2.3065555532,58.37,-28.26,64.8512490242,132.66
2021-03-04 03:30:00,40.2631111088,-27.66,48.8486818262,2.3031111088,0,2.3031111088,37.96,-27.66,46.9684702753,132.97,2.3031111088,0.0,2.3031111088,2.3031111088,0,2.3031111088,0.0,0.0,0.0,121.73,58.8431111088,-28.58,65.4165737788,2.3031111088,0,2.3031111088,56.54,-28.58,63.3528847015,132.9
2021-03-04 04:00:00,39.004333331,-27.93,47.9731478913,2.304333331,0,2.304333331,36.7,-27.93,46.1191381099,133.27,2.304333331,0.0,2.304333331,2.304333331,0,2.304333331,0.0,0.0,0.0,122.16,57.164333331,-30.11,64.60938867670001,2.304333331,0,2.304333331,54.86,-30.11,62.5798026523,133.23
2021-03-04 04:30:00,36.57722222,-27.43,45.7197778355,2.23722222,0,2.23722222,34.34,-27.43,43.9504323073,131.69,2.23722222,0.0,2.23722222,2.23722222,0,2.23722222,0.0,0.0,0.0,122.43,55.29722222,-51.3,75.4285939498,2.23722222,0,2.23722222,53.06,-51.3,73.8041570645,131.56
2021-03-04 05:00:00,36.2926666644,-27.41,45.4803886705,2.2226666644,0,2.2226666644,34.07,-27.41,43.7272569458,131.69,2.2226666644,0.0,2.2226666644,2.2226666644,0,2.2226666644,0.0,0.0,0.0,122.43,54.6926666644,-51.35,75.0207323802,2.2226666644,0,2.2226666644,52.47,-51.35,73.4160976898,131.56
2021-03-04 05:30:00,37.9788888867,-26.82,46.4941759908,2.2188888867,0,2.2188888867,35.76,-26.82,44.7,131.4,2.2188888867,0.0,2.2188888867,2.2188888867,0,2.2188888867,0.0,0.0,0.0,122.21,55.8588888867,-50.67,75.416605384,2.2188888867,0,2.2188888867,53.64,-50.67,73.7882002762,131.32
2021-03-04 06:00:00,39.5468888867,-26.31,47.4991844205,2.1968888867,0,2.1968888867,37.35,-26.31,45.6863064824,131.4,2.1968888867,0.0,2.1968888867,2.1968888867,0,2.1968888867,0.0,0.0,0.0,122.21,58.7268888867,-49.54,76.8313678019,2.1968888867,0,2.1968888867,56.53,-49.54,75.1655007301,131.32
2021-03-04 06:30:00,44.3103333306,-22.76,49.8138860146,2.7003333306,0,2.7003333306,41.61,-22.76,47.427942186,130.81,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,124.16,66.5203333306,-47.62,81.808429556,2.7003333306,0,2.7003333306,63.82,-47.62,79.6282412213,130.74
2021-03-04 07:00:00,42.4851111054,-21.87,47.7836956046,5.7451111054,0,5.7451111054,36.74,-21.87,42.7565725942,130.74,5.7451111054,0.0,5.7451111054,5.7451111054,0,5.7451111054,0.0,0.0,0.0,125.05,75.3751111054,-47.39,89.0349340099,5.7451111054,0,5.7451111054,69.63,-47.39,84.2267712785,130.74
2021-03-04 07:30:00,43.4741111074,-17.17,46.7419216183,3.7541111074,0,3.7541111074,39.72,-17.17,43.2722463018,129.84,3.7541111074,0.0,3.7541111074,3.7541111074,0,3.7541111074,0.0,0.0,0.0,124.34,88.4041111074,-45.08,99.2345366326,3.7541111074,0,3.7541111074,84.65,-45.08,95.9053121574,129.74
2021-03-04 08:00:00,43.4638888823,-14.63,45.8600756298,6.5838888823,0,6.5838888823,36.88,-14.63,39.6758276536,130.2,6.5838888823,0.0,6.5838888823,6.5838888823,0,6.5838888823,0.0,0.0,0.0,124.62,90.8838888823,-46.31,102.0024380021,6.5838888823,0,6.5838888823,84.3,-46.31,96.1826704765,130.06
2021-03-04 08:30:00,47.7303333246,-16.85,50.6172620682,8.7503333246,0,8.7503333246,38.98,-16.85,42.4660205341,130.83,8.7503333246,0.0,8.7503333246,8.7503333246,0,8.7503333246,0.0,0.0,0.0,124.19,95.7103333246,-38.78,103.2683703033,8.7503333246,0,8.7503333246,86.96,-38.78,95.2151773616,130.72
2021-03-04 09:00:00,52.1129990567,-30.0,60.1312287475,10.7729990567,0,10.7729990567,41.34,-30.0,51.0783280854,131.7,10.7729990567,0.0,10.7729990567,10.7729990567,0,10.7729990567,0.0,0.0,0.0,124.61,101.9429990567,-63.97,120.3517177139,10.7729990567,0,10.7729990567,91.17,-63.97,111.3738290623,131.63
2021-03-04 09:30:00,56.0019951266,-27.83,62.5358485843,13.0219951266,0,13.0219951266,42.98,-27.83,51.2034110192,131.7,13.0219951266,0.0,13.0219951266,13.0219951266,0,13.0219951266,0.0,0.0,0.0,124.83,105.6319951266,-62.02,122.4932602,13.0219951266,0,13.0219951266,92.61,-62.02,111.4589274127,131.63
2021-03-04 10:00:00,54.3008840112,-28.44,61.2977944497,14.6908840112,0,14.6908840112,39.61,-28.44,48.7625440272,131.84,14.6908840112,0.0,14.6908840112,14.6908840112,0,14.6908840112,0.0,0.0,0.0,124.92,103.2108840112,-62.78,120.8048632232,14.6908840112,0,14.6908840112,88.52,-62.78,108.522434547,131.74
2021-03-04 10:30:00,53.3794395715,-29.0,60.7483709162,16.1494395715,0,16.1494395715,37.23,-29.0,47.1918732411,132.11,16.1494395715,0.0,16.1494395715,16.1494395715,0,16.1494395715,0.0,0.0,0.0,125.09,102.0694395715,-63.74,120.3368526032,16.1494395715,0,16.1494395715,85.92,-63.74,106.9814656845,132.09
2021-03-04 11:00:00,55.2625506866,-27.93,61.9195801697,15.1725506866,0,15.1725506866,40.09,-27.93,48.85993246,131.87,15.1725506866,0.0,15.1725506866,15.1725506866,0,15.1725506866,0.0,0.0,0.0,124.98,104.0625506866,-62.34,121.3065952675,15.1725506866,0,15.1725506866,88.89,-62.34,108.5712102723,131.78
2021-03-04 11:30:00,53.4089329596,-28.17,60.3826383978,12.1689329596,0,12.1689329596,41.24,-28.17,49.9428323186,131.87,12.1689329596,0.0,12.1689329596,12.1689329596,0,12.1689329596,0.0,0.0,0.0,124.83,101.7289329596,-62.47,119.3787112558,12.1689329596,0,12.1689329596,89.56,-62.47,109.1947549107,131.69
2021-03-04 12:00:00,51.3345555431,-28.63,58.778512169,12.4745555431,0,12.4745555431,38.86,-28.63,48.26775839,131.87,12.4745555431,0.0,12.4745555431,12.4745555431,0,12.4745555431,0.0,0.0,0.0,124.83,99.2545555431,-63.01,117.5658406854,12.4745555431,0,12.4745555431,86.78,-63.01,107.2428482464,131.79
2021-03-04 12:30:00,52.8233333214,-27.88,59.7293809041,11.9433333214,0,11.9433333214,40.88,-27.88,49.4820048098,131.55,11.9433333214,0.0,11.9433333214,11.9433333214,0,11.9433333214,0.0,0.0,0.0,124.64,101.0533333214,-61.79,118.4473734422,11.9433333214,0,11.9433333214,89.11,-61.79,108.4370610078,131.52
2021-03-04 13:00:00,51.4832222092,-29.56,59.3659478914,13.0132222092,0,13.0132222092,38.47,-29.56,48.5153017099,131.84,13.0132222092,0.0,13.0132222092,13.0132222092,0,13.0132222092,0.0,0.0,0.0,124.64,99.9332222092,-63.76,118.5410751643,13.0132222092,0,13.0132222092,86.92,-63.76,107.7980704837,131.73
2021-03-04 13:30:00,51.7081111001,-30.16,59.8611255619,10.9881111001,0,10.9881111001,40.72,-30.16,50.6729118958,132.0,10.9881111001,0.0,10.9881111001,10.9881111001,0,10.9881111001,0.0,0.0,0.0,124.91,100.4081111001,-64.79,119.496999438,10.9881111001,0,10.9881111001,89.42,-64.79,110.424999434,131.94
2021-03-04 14:00:00,51.611111102,-30.11,59.7521454777,9.091111102,0,9.091111102,42.52,-30.11,52.1014635111,132.14,9.091111102,0.0,9.091111102,9.091111102,0,9.091111102,0.0,0.0,0.0,124.99,97.971111102,-64.73,117.423641191,9.091111102,0,9.091111102,88.88,-64.73,109.9528412548,132.03
2021-03-04 14:30:00,51.4581111024,-30.45,59.7924719193,8.7281111024,0,8.7281111024,42.73,-30.45,52.4695664171,132.14,8.7281111024,0.0,8.7281111024,8.7281111024,0,8.7281111024,0.0,0.0,0.0,125.16,97.2781111024,-65.41,117.2241400039,8.7281111024,0,8.7281111024,88.55,-65.41,110.0889213318,132.19
2021-03-04 15:00:00,52.4809999938,-29.29,60.1012434177,6.1609999938,0,6.1609999938,46.32,-29.29,54.8037088161,131.92,6.1609999938,0.0,6.1609999938,6.1609999938,0,6.1609999938,0.0,0.0,0.0,124.96,100.9709999938,-64.3,119.706444437,6.1609999938,0,6.1609999938,94.81,-64.3,114.5575231052,131.89
2021-03-04 15:30:00,51.1835555483,-30.29,59.4747043588,7.2735555483,0,7.2735555483,43.91,-30.29,53.3439049939,132.17,7.2735555483,0.0,7.2735555483,7.2735555483,0,7.2735555483,0.0,0.0,0.0,125.13,100.0335555483,-65.57,119.6082653316,7.2735555483,0,7.2735555483,92.76,-65.57,113.5950813196,132.15
2021-03-04 16:00:00,52.4801111034,-30.38,60.6391495771,7.6701111034,0,7.6701111034,44.81,-30.38,54.1376070768,132.17,7.6701111034,0.0,7.6701111034,7.6701111034,0,7.6701111034,0.0,0.0,0.0,125.02,101.1901111034,-65.52,120.5500268981,7.6701111034,0,7.6701111034,93.52,-65.52,114.1878312256,132.06
2021-03-04 16:30:00,58.2578888832,-28.9,65.0322352155,5.6678888832,0,5.6678888832,52.59,-28.9,60.0076503456,131.45,5.6678888832,0.0,5.6678888832,5.6678888832,0,5.6678888832,0.0,0.0,0.0,124.47,107.7678888832,-62.69,124.6753944223,5.6678888832,0,5.6678888832,102.1,-62.69,119.8100417327,131.36
2021-03-04 17:00:00,62.54433333,-28.24,68.6242758191,3.30433333,0,3.30433333,59.24,-28.24,65.6267872138,130.7,3.30433333,0.0,3.30433333,3.30433333,0,3.30433333,0.0,0.0,0.0,123.68,111.22433333,-59.97,126.3615971121,3.30433333,0,3.30433333,107.92,-59.97,123.4630604675,130.59
2021-03-04 17:30:00,66.7427777746,-28.4,72.5338430326,3.1527777746,0,3.1527777746,63.59,-28.4,69.6437226173,130.1,3.1527777746,0.0,3.1527777746,3.1527777746,0,3.1527777746,0.0,0.0,0.0,123.08,115.0927777746,-58.63,129.1658793795,3.1527777746,0,3.1527777746,111.94,-58.63,126.364712242,130.01
2021-03-04 18:00:00,68.6339999954,-29.93,74.8761033666,4.5839999954,0,4.5839999954,64.05,-29.93,70.6980013862,130.1,4.5839999954,0.0,4.5839999954,4.5839999954,0,4.5839999954,0.0,0.0,0.0,122.96,118.3639999954,-60.19,132.7888270711,4.5839999954,0,4.5839999954,113.78,-60.19,128.7195575661,130.01
2021-03-04 18:30:00,70.2093333287,-30.29,76.4645969483,4.6193333287,0,4.6193333287,65.59,-30.29,72.2463300106,130.1,4.6193333287,0.0,4.6193333287,4.6193333287,0,4.6193333287,0.0,0.0,0.0,122.83,118.8493333287,-60.24,133.2442180084,4.6193333287,0,4.6193333287,114.23,-60.24,129.1408165531,129.92
2021-03-04 19:00:00,66.0374444354,-32.9,73.7790896363,8.9974444354,0,8.9974444354,57.04,-32.9,65.8480948851,130.97,8.9974444354,0.0,8.9974444354,8.9974444354,0,8.9974444354,0.0,0.0,0.0,123.52,114.2074444354,-64.34,131.0838508912,8.9974444354,0,8.9974444354,105.21,-64.34,123.3238813045,130.88
2021-03-04 19:30:00,61.2861111023,-34.95,70.5513282231,8.7961111023,0,8.7961111023,52.49,-34.95,63.0611021153,132.02,8.7961111023,0.0,8.7961111023,8.7961111023,0,8.7961111023,0.0,0.0,0.0,124.42,108.8661111023,-68.54,128.645099971,8.7961111023,0,8.7961111023,100.07,-68.54,121.2919473832,131.97
2021-03-04 20:00:00,57.5385555508,-32.32,65.9944526068,4.7985555508,0,4.7985555508,52.74,-32.32,61.8553958843,132.02,4.7985555508,0.0,4.7985555508,4.7985555508,0,4.7985555508,0.0,0.0,0.0,124.71,107.1185555508,-66.53,126.0976837348,4.7985555508,0,4.7985555508,102.32,-66.53,122.0476271789,131.97
2021-03-04 20:30:00,59.1984444424,-17.79,61.8137519036,2.0084444424,0,2.0084444424,57.19,-17.79,59.8930730552,132.02,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,124.0,94.0484444424,-26.15,97.6162507067,2.0084444424,0,2.0084444424,92.04,-26.15,95.6827262362,131.85
2021-03-04 21:00:00,61.4025555535,-17.63,63.8834151286,2.0925555535,0,2.0925555535,59.31,-17.63,61.8748171714,131.95,2.0925555535,0.0,2.0925555535,2.0925555535,0,2.0925555535,0.0,0.0,0.0,123.86,81.6925555535,-26.17,85.781947593,2.0925555535,0,2.0925555535,79.6,-26.17,83.7915801259,131.85
2021-03-04 21:30:00,58.2893333289,-17.23,60.7825573658,4.4293333289,0,4.4293333289,53.86,-17.23,56.548850563,132.82,4.4293333289,0.0,4.4293333289,4.4293333289,0,4.4293333289,0.0,0.0,0.0,124.05,78.4093333289,-25.4,82.4207713691,4.4293333289,0,4.4293333289,73.98,-25.4,78.2189260985,132.73
2021-03-04 22:00:00,54.5566666622,-22.79,59.1254088975,4.4566666622,0,4.4566666622,50.1,-22.79,55.0399318677,133.18,4.4566666622,0.0,4.4566666622,4.4566666622,0,4.4566666622,0.0,0.0,0.0,121.62,73.1866666622,-26.63,77.8809673613,4.4566666622,0,4.4566666622,68.73,-26.63,73.7086819852,133.1
2021-03-04 22:30:00,51.3775555534,-25.69,57.4423999728,2.1775555534,0,2.1775555534,49.2,-25.69,55.5032981002,132.22,2.1775555534,0.0,2.1775555534,2.1775555534,0,2.1775555534,0.0,0.0,0.0,121.06,68.2075555534,-25.96,72.9807661961,2.1775555534,0,2.1775555534,66.03,-25.96,70.9498590555,132.12
2021-03-04 23:00:00,47.9165555521,-26.81,54.9069430581,3.4265555521,0,3.4265555521,44.49,-26.81,51.9435867071,132.03,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,120.79,64.1365555521,-27.46,69.7678246622,3.4265555521,0,3.4265555521,60.71,-27.46,66.6314918038,131.97
2021-03-04 23:30:00,45.3824444409,-27.29,52.9557396646,3.5724444409,0,3.5724444409,41.81,-27.29,49.9281503763,132.58,3.5724444409,0.0,3.5724444409,3.5724444409,0,3.5724444409,0.0,0.0,0.0,121.25,61.8524444409,-28.06,67.9197208719,3.5724444409,0,3.5724444409,58.28,-28.06,64.6832435798,132.52
