Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-05 00:00:00,43.2899999971,-27.51,51.2915607069,2.8599999971,0,2.8599999971,40.43,-27.51,48.9017893333,132.71,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,121.33,59.5099999971,-28.36,65.9221487791,2.8599999971,0,2.8599999971,56.65,-28.36,63.3522856731,132.63
2021-03-05 00:30:00,47.3209999978,-26.77,54.3682806495,2.2409999978,0,2.2409999978,45.08,-26.77,52.4293744002,131.5,2.2409999978,0.0,2.2409999978,2.2409999978,0,2.2409999978,0.0,0.0,0.0,120.23,66.5909999978,-26.72,71.7517921776,2.2409999978,0,2.2409999978,64.35,-26.72,69.6769753936,131.44
2021-03-05 01:00:00,47.7481111088,-25.0,53.8969583044,2.2681111088,0,2.2681111088,45.48,-25.0,51.8982697207,130.52,2.2681111088,0.0,2.2681111088,2.2681111088,0,2.2681111088,0.0,0.0,0.0,119.4,68.3481111088,-24.86,72.7288381053,2.2681111088,0,2.2681111088,66.08,-24.86,70.6016005484,130.42
2021-03-05 01:30:00,47.5912222205,-24.97,53.744072533,1.7712222204999999,0,1.7712222204999999,45.82,-24.97,52.1821166685,130.84,1.7712222204999999,0.0,1.7712222204999999,1.7712222204999999,0,1.7712222204999999,0.0,0.0,0.0,119.74,67.9612222205,-25.04,72.4274072827,1.7712222204999999,0,1.7712222204999999,66.19,-25.04,70.7680556466,130.78
2021-03-05 02:00:00,46.2349999983,-25.34,52.7237216521,1.6649999983,0,1.6649999983,44.57,-25.34,51.2698790714,131.35,1.6649999983,0.0,1.6649999983,1.6649999983,0,1.6649999983,0.0,0.0,0.0,120.2,65.9649999983,-25.54,70.7366441442,1.6649999983,0,1.6649999983,64.3,-25.54,69.1865709513,131.29
2021-03-05 02:30:00,46.2952222206,-25.61,52.9067075185,1.6452222206,0,1.6452222206,44.65,-25.61,51.4732415921,131.7,1.6452222206,0.0,1.6452222206,1.6452222206,0,1.6452222206,0.0,0.0,0.0,120.53,65.6652222206,-25.97,70.6141792367,1.6452222206,0,1.6452222206,64.02,-25.97,69.0869112061,131.62
2021-03-05 03:00:00,46.0601111089,-25.95,52.867157436,2.2501111089,0,2.2501111089,43.81,-25.95,50.9187450749,132.16,2.2501111089,0.0,2.2501111089,2.2501111089,0,2.2501111089,0.0,0.0,0.0,120.92,64.3101111089,-26.47,69.5445992931,2.2501111089,0,2.2501111089,62.06,-26.47,67.4692856046,132.11
2021-03-05 03:30:00,44.0277777759,-26.76,51.5222555396,1.8377777759,0,1.8377777759,42.19,-26.76,49.9609217289,132.77,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,121.43,61.6977777759,-27.43,67.5205204548,1.8377777759,0,1.8377777759,59.86,-27.43,65.8454592208,132.73
2021-03-05 04:00:00,41.5201111087,-27.9,50.0232908402,2.3801111087,0,2.3801111087,39.14,-27.9,48.0660961594,133.26,2.3801111087,0.0,2.3801111087,2.3801111087,0,2.3801111087,0.0,0.0,0.0,121.82,59.0401111087,-28.81,65.6943743385,2.3801111087,0,2.3801111087,56.66,-28.81,63.5639182241,133.18
2021-03-05 04:30:00,41.3582222197,-28.17,50.0404980509,2.4782222197,0,2.4782222197,38.88,-28.17,48.0125327389,133.26,2.4782222197,0.0,2.4782222197,2.4782222197,0,2.4782222197,0.0,0.0,0.0,122.04,57.7182222197,-30.88,65.4596637343,2.4782222197,0,2.4782222197,55.24,-30.88,63.2853221529,133.18
2021-03-05 05:00:00,38.8541111087,-27.45,47.5725178023,2.3941111086999998,0,2.3941111086999998,36.46,-27.45,45.6380773039,131.59,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,122.17,56.5041111087,-51.37,76.3648575733,2.3941111086999998,0,2.3941111086999998,54.11,-51.37,74.6107834029,131.51
2021-03-05 05:30:00,41.9126666643,-27.1,49.9107365896,2.3426666643000003,0,2.3426666643000003,39.57,-27.1,47.960347163,131.24,2.3426666643000003,0.0,2.3426666643000003,2.3426666643000003,0,2.3426666643000003,0.0,0.0,0.0,121.8,57.4726666643,-50.38,76.4280826235,2.3426666643000003,0,2.3426666643000003,55.13,-50.38,74.6824028805,131.15
2021-03-05 06:00:00,43.8307777755,-25.91,50.9162565435,2.2507777755,0,2.2507777755,41.58,-25.91,48.9920860956,130.48,2.2507777755,0.0,2.2507777755,2.2507777755,0,2.2507777755,0.0,0.0,0.0,121.15,59.5507777755,-48.68,76.9157820845,2.2507777755,0,2.2507777755,57.3,-48.68,75.1866504108,130.41
2021-03-05 06:30:00,53.2149999978,-22.95,57.9529009176,2.1849999978,0,2.1849999978,51.03,-22.95,55.9532251081,131.38,2.1849999978,0.0,2.1849999978,2.1849999978,0,2.1849999978,0.0,0.0,0.0,122.22,66.4849999978,-31.43,73.5397859985,2.1849999978,0,2.1849999978,64.3,-31.43,71.57048903,131.3
2021-03-05 07:00:00,58.2967777744,-19.55,61.4875336867,3.4167777744,0,3.4167777744,54.88,-19.55,58.2581916987,132.19,3.4167777744,0.0,3.4167777744,3.4167777744,0,3.4167777744,0.0,0.0,0.0,124.29,72.0167777744,-23.63,75.7944139169,3.4167777744,0,3.4167777744,68.6,-23.63,72.555750289,132.1
2021-03-05 07:30:00,60.211333329,-17.68,62.753382867,4.3713333290000005,0,4.3713333290000005,55.84,-17.68,58.5720752578,131.86,4.3713333290000005,0.0,4.3713333290000005,4.3713333290000005,0,4.3713333290000005,0.0,0.0,0.0,124.96,75.811333329,-22.52,79.0854516401,4.3713333290000005,0,4.3713333290000005,71.44,-22.52,74.9054337148,131.76
2021-03-05 08:00:00,63.1435555488,-13.96,64.6683091424,6.7735555488,0,6.7735555488,56.37,-13.96,58.0728723243,131.86,6.7735555488,0.0,6.7735555488,6.7735555488,0,6.7735555488,0.0,0.0,0.0,125.87,78.7035555488,-22.02,81.7259448157,6.7735555488,0,6.7735555488,71.93,-22.02,75.2250310734,131.76
2021-03-05 08:30:00,64.7916666574,-29.93,71.3706169809,9.3116666574,0,9.3116666574,55.48,-29.93,63.0383637161,132.22,9.3116666574,0.0,9.3116666574,9.3116666574,0,9.3116666574,0.0,0.0,0.0,126.22,82.5816666574,-40.73,92.0796642474,9.3116666574,0,9.3116666574,73.27,-40.73,83.8297429317,132.15
2021-03-05 09:00:00,66.2886666538,-42.92,78.9703344728,12.8186666538,0,12.8186666538,53.47,-42.92,68.5650588857,131.62,12.8186666538,0.0,12.8186666538,12.8186666538,0,12.8186666538,0.0,0.0,0.0,126.95,83.4986666538,-57.68,101.4840368382,12.8186666538,0,12.8186666538,70.68,-57.68,91.228530625,131.6
2021-03-05 09:30:00,70.1959999876,-41.63,81.6121027437,12.425999987600001,0,12.425999987600001,57.77,-41.63,71.2069505034,131.48,12.425999987600001,0.0,12.425999987600001,12.425999987600001,0,12.425999987600001,0.0,0.0,0.0,126.95,84.8059999876,-56.2,101.7373954546,12.425999987600001,0,12.425999987600001,72.38,-56.2,91.6368070155,131.46
2021-03-05 10:00:00,70.3329999903,-40.65,81.2351733404,9.6829999903,0,9.6829999903,60.65,-40.65,73.0126358927,131.56,9.6829999903,0.0,9.6829999903,9.6829999903,0,9.6829999903,0.0,0.0,0.0,127.03,82.5929999903,-55.22,99.3521617651,9.6829999903,0,9.6829999903,72.91,-55.22,91.4610108188,131.46
2021-03-05 10:30:00,69.6214444343,-28.69,75.3011396004,10.1014444343,0,10.1014444343,59.52,-28.69,66.0737958649,131.22,10.1014444343,0.0,10.1014444343,10.1014444343,0,10.1014444343,0.0,0.0,0.0,125.54,80.4714444343,-31.31,86.3479557914,10.1014444343,0,10.1014444343,70.37,-31.31,77.02112048,131.12
2021-03-05 11:00:00,67.7774444303,-22.83,71.5191643792,14.1774444303,0,14.1774444303,53.6,-22.83,58.2594962216,131.56,14.1774444303,0.0,14.1774444303,14.1774444303,0,14.1774444303,0.0,0.0,0.0,124.64,77.0774444303,-14.55,78.4387336709,14.1774444303,0,14.1774444303,62.9,-14.55,64.5609208423,131.48
2021-03-05 11:30:00,66.9789999848,-23.36,70.9357176532,15.1589999848,0,15.1589999848,51.82,-23.36,56.8419035571,131.76,15.1589999848,0.0,15.1589999848,15.1589999848,0,15.1589999848,0.0,0.0,0.0,124.76,76.9089999848,-15.16,78.3889015019,15.1589999848,0,15.1589999848,61.75,-15.16,63.5837093916,131.6
2021-03-05 12:00:00,66.369333317,-24.26,70.6642484212,16.359333317,0,16.359333317,50.01,-24.26,55.5836999488,131.92,16.359333317,0.0,16.359333317,16.359333317,0,16.359333317,0.0,0.0,0.0,124.76,76.779333317,-16.02,78.4328147181,16.359333317,0,16.359333317,60.42,-16.02,62.5077339215,131.77
2021-03-05 12:30:00,66.8843333134,-24.61,71.2682688353,19.8843333134,0,19.8843333134,47.0,-24.61,53.0532949024,132.23,19.8843333134,0.0,19.8843333134,19.8843333134,0,19.8843333134,0.0,0.0,0.0,125.14,78.0143333134,-16.21,79.6806143447,19.8843333134,0,19.8843333134,58.13,-16.21,60.3478334325,132.12
2021-03-05 13:00:00,65.7773333116,-25.51,70.5508162786,21.7473333116,0,21.7473333116,44.03,-25.51,50.8861572532,132.44,21.7473333116,0.0,21.7473333116,21.7473333116,0,21.7473333116,0.0,0.0,0.0,125.29,75.8573333116,-17.81,77.9200302691,21.7473333116,0,21.7473333116,54.11,-17.81,56.9656756302,132.35
2021-03-05 13:30:00,62.3451110927,-24.94,67.1484659331,18.3951110927,0,18.3951110927,43.95,-24.94,50.5332177879,131.94,18.3951110927,0.0,18.3951110927,18.3951110927,0,18.3951110927,0.0,0.0,0.0,124.78,73.5651110927,-18.5,75.8556231936,18.3951110927,0,18.3951110927,55.17,-18.5,58.189164799,131.85
2021-03-05 14:00:00,58.3811110925,-25.0,63.5086933608,18.6211110925,0,18.6211110925,39.76,-25.0,46.9665583155,132.05,18.6211110925,0.0,18.6211110925,18.6211110925,0,18.6211110925,0.0,0.0,0.0,124.93,70.7211110925,-18.67,73.1439980734,18.6211110925,0,18.6211110925,52.1,-18.67,55.3441857832,131.95
2021-03-05 14:30:00,56.3454444276,-25.66,61.9132030163,16.8454444276,0,16.8454444276,39.5,-25.66,47.1029255992,132.38,16.8454444276,0.0,16.8454444276,16.8454444276,0,16.8454444276,0.0,0.0,0.0,125.26,72.9954444276,-19.52,75.560342159,16.8454444276,0,16.8454444276,56.15,-19.52,59.4462185509,132.29
2021-03-05 15:00:00,52.2078888748,-26.2,58.4132147785,14.0878888748,0,14.0878888748,38.12,-26.2,46.255533723,132.6,14.0878888748,0.0,14.0878888748,14.0878888748,0,14.0878888748,0.0,0.0,0.0,125.55,77.12788887479999,-20.91,79.9120725691,14.0878888748,0,14.0878888748,63.04,-20.91,66.4173900421,132.55
2021-03-05 15:30:00,47.0168888752,-26.09,53.7705861927,13.7068888752,0,13.7068888752,33.31,-26.09,42.3112774565,132.44,13.7068888752,0.0,13.7068888752,13.7068888752,0,13.7068888752,0.0,0.0,0.0,125.55,82.8368888752,-21.92,85.6880187571,13.7068888752,0,13.7068888752,69.13,-21.92,72.5220194148,132.41
2021-03-05 16:00:00,45.1959999867,-26.55,52.4173722615,13.2659999867,0,13.2659999867,31.93,-26.55,41.5262254485,132.44,13.2659999867,0.0,13.2659999867,13.2659999867,0,13.2659999867,0.0,0.0,0.0,125.55,82.9759999867,-22.18,85.8892832302,13.2659999867,0,13.2659999867,69.71,-22.18,73.1535132444,132.41
2021-03-05 16:30:00,49.0754444332,-26.4,55.7257502983,11.2854444332,0,11.2854444332,37.79,-26.4,46.0982006156,132.17,11.2854444332,0.0,11.2854444332,11.2854444332,0,11.2854444332,0.0,0.0,0.0,125.22,86.8754444332,-21.28,89.4437322872,11.2854444332,0,11.2854444332,75.59,-21.28,78.5282528775,132.08
2021-03-05 17:00:00,55.204111101,-25.48,60.8006931083,10.084111101,0,10.084111101,45.12,-25.48,51.817417921,131.48,10.084111101,0.0,10.084111101,10.084111101,0,10.084111101,0.0,0.0,0.0,124.64,95.634111101,-19.49,97.5999144778,10.084111101,0,10.084111101,85.55,-19.49,87.7420229992,131.38
2021-03-05 17:30:00,60.4913333262,-22.13,64.4122527753,7.1213333262,0,7.1213333262,53.37,-22.13,57.7762390607,130.66,7.1213333262,0.0,7.1213333262,7.1213333262,0,7.1213333262,0.0,0.0,0.0,123.65,102.3413333262,-16.83,103.7159457701,7.1213333262,0,7.1213333262,95.22,-16.83,96.6959011541,130.57
2021-03-05 18:00:00,65.9979102824,-7.32,66.4026095997,6.1779102824,0,6.1779102824,59.82,-7.32,60.266199482,131.18,6.1779102824,0.0,6.1779102824,6.1779102824,0,6.1779102824,0.0,0.0,0.0,122.33,110.1179102824,-13.75,110.9730447675,6.1779102824,0,6.1779102824,103.94,-13.75,104.8455344781,131.11
2021-03-05 18:30:00,71.7746621731,-7.09,72.1239920557,9.2146621731,0,9.2146621731,62.56,-7.09,62.9604772854,131.51,9.2146621731,0.0,9.2146621731,9.2146621731,0,9.2146621731,0.0,0.0,0.0,122.68,117.0146621731,-11.79,117.6071225032,9.2146621731,0,9.2146621731,107.8,-11.79,108.4428148842,131.4
2021-03-05 19:00:00,71.3838861649,-8.02,71.8329980163,7.5538861649,0,7.5538861649,63.83,-8.02,64.3318684635,132.55,7.5538861649,0.0,7.5538861649,7.5538861649,0,7.5538861649,0.0,0.0,0.0,123.61,116.5638861649,-11.4,117.1200220196,7.5538861649,0,7.5538861649,109.01,-11.4,109.6044711679,132.44
2021-03-05 19:30:00,66.1664444353,-14.48,67.7323317863,9.1664444353,0,9.1664444353,57.0,-14.48,58.8104616544,132.92,9.1664444353,0.0,9.1664444353,9.1664444353,0,9.1664444353,0.0,0.0,0.0,124.78,110.3864444353,-21.03,112.371829277,9.1664444353,0,9.1664444353,101.22,-21.03,103.3815713752,132.87
2021-03-05 20:00:00,58.547111102,-23.8,63.199716917,9.157111102,0,9.157111102,49.39,-23.8,54.825287049,131.74,9.157111102,0.0,9.157111102,9.157111102,0,9.157111102,0.0,0.0,0.0,125.14,102.097111102,-33.25,107.3749626094,9.157111102,0,9.157111102,92.94,-33.25,98.7086931329,131.66
2021-03-05 20:30:00,58.0117777718,-22.76,62.3168031934,6.0117777718,0,6.0117777718,52.0,-22.76,56.7628188165,131.74,6.0117777718,0.0,6.0117777718,6.0117777718,0,6.0117777718,0.0,0.0,0.0,125.3,101.6117777718,-33.07,106.8577478798,6.0117777718,0,6.0117777718,95.6,-33.07,101.158217165,131.66
2021-03-05 21:00:00,53.8898888854,-22.62,58.4447133972,3.4898888854,0,3.4898888854,50.4,-22.62,55.2433199582,132.23,3.4898888854,0.0,3.4898888854,3.4898888854,0,3.4898888854,0.0,0.0,0.0,125.8,96.6398888854,-33.93,102.4232054946,3.4898888854,0,3.4898888854,93.15,-33.93,99.13711414,132.15
2021-03-05 21:30:00,48.5281111042,-29.92,57.0103847325,6.8881111042,0,6.8881111042,41.64,-29.92,51.2747111157,132.07,6.8881111042,0.0,6.8881111042,6.8881111042,0,6.8881111042,0.0,0.0,0.0,122.28,89.3781111042,-34.31,95.7372594373,6.8881111042,0,6.8881111042,82.49,-34.31,89.3407868781,132.03
2021-03-05 22:00:00,45.4394444391,-32.62,55.9357444836,5.3194444391,0,5.3194444391,40.12,-32.62,51.707628064,131.93,5.3194444391,0.0,5.3194444391,5.3194444391,0,5.3194444391,0.0,0.0,0.0,120.4,85.9894444391,-34.15,92.5224678386,5.3194444391,0,5.3194444391,80.67,-34.15,87.6006358424,131.89
2021-03-05 22:30:00,46.5028888866,-32.26,56.5970518208,2.2728888866,0,2.2728888866,44.23,-32.26,54.7448673393,131.82,2.2728888866,0.0,2.2728888866,2.2728888866,0,2.2728888866,0.0,0.0,0.0,120.23,76.5028888866,-34.06,83.7423167102,2.2728888866,0,2.2728888866,74.23,-34.06,81.6711485165,131.81
2021-03-05 23:00:00,48.85722222,-32.11,58.4643503603,2.26722222,0,2.26722222,46.59,-32.11,56.5833915562,131.04,2.26722222,0.0,2.26722222,2.26722222,0,2.26722222,0.0,0.0,0.0,119.32,64.65722222,-33.8,72.9588677626,2.26722222,0,2.26722222,62.39,-33.8,70.9573963728,131.04
2021-03-05 23:30:00,47.9714444421,-32.56,57.9776946925,2.3514444421,0,2.3514444421,45.62,-32.56,56.0476404499,131.59,2.3514444421,0.0,2.3514444421,2.3514444421,0,2.3514444421,0.0,0.0,0.0,119.84,62.851444442100004,-34.26,71.5824815752,2.3514444421,0,2.3514444421,60.5,-34.26,69.5269559236,131.58
2021-03-06 00:00:00,45.8813333308,-32.81,56.4056100775,2.4913333308,0,2.4913333308,43.39,-32.81,54.398420933,131.93,2.4913333308,0.0,2.4913333308,2.4913333308,0,2.4913333308,0.0,0.0,0.0,120.11,60.4713333308,-34.65,69.6950834336,2.4913333308,0,2.4913333308,57.98,-34.65,67.5448214151,131.92
2021-03-06 00:30:00,49.8179999975,-32.25,59.3455611124,2.5079999975,0,2.5079999975,47.31,-32.25,57.25642846,130.88,2.5079999975,0.0,2.5079999975,2.5079999975,0,2.5079999975,0.0,0.0,0.0,119.08,67.4779999975,-32.93,75.084388415,2.5079999975,0,2.5079999975,64.97,-32.93,72.8387657776,130.87
2021-03-06 01:00:00,50.1734444419,-32.9,59.9982043662,2.5134444419,0,2.5134444419,47.66,-32.9,57.9127412579,130.38,2.5134444419,0.0,2.5134444419,2.5134444419,0,2.5134444419,0.0,0.0,0.0,118.55,68.6534444419,-33.2,76.2596579703,2.5134444419,0,2.5134444419,66.14,-33.2,74.0049971286,130.38
2021-03-06 01:30:00,48.8568888866,-33.26,59.1034955961,2.3068888866,0,2.3068888866,46.55,-33.26,57.2112759865,130.64,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,120.09,67.3968888866,-33.7,75.3527081902,2.3068888866,0,2.3068888866,65.09,-33.7,73.2966445344,130.64
2021-03-06 02:00:00,47.5886666647,-33.25,58.0538000041,1.9986666647,0,1.9986666647,45.59,-33.25,56.4270378453,130.85,1.9986666647,0.0,1.9986666647,1.9986666647,0,1.9986666647,0.0,0.0,0.0,120.68,65.7886666647,-33.99,74.0504474093,1.9986666647,0,1.9986666647,63.79,-33.99,72.2805935227,130.85
2021-03-06 02:30:00,47.1157777757,-33.31,57.7014091285,2.0557777757,0,2.0557777757,45.06,-33.31,56.0353433112,130.99,2.0557777757,0.0,2.0557777757,2.0557777757,0,2.0557777757,0.0,0.0,0.0,120.78,65.4757777757,-34.2,73.8695977743,2.0557777757,0,2.0557777757,63.42,-34.2,72.0537049707,130.95
2021-03-06 03:00:00,46.0818888869,-33.56,57.0071406351,1.9418888869000002,0,1.9418888869000002,44.14,-33.56,55.4491947642,131.29,1.9418888869000002,0.0,1.9418888869000002,1.9418888869000002,0,1.9418888869000002,0.0,0.0,0.0,121.05,64.1318888869,-34.71,72.9224469708,1.9418888869000002,0,1.9418888869000002,62.19,-34.71,71.220644479,131.28
2021-03-06 03:30:00,44.3373333315,-33.67,55.6728661643,1.8673333315,0,1.8673333315,42.47,-33.67,54.1975073228,131.6,1.8673333315,0.0,1.8673333315,1.8673333315,0,1.8673333315,0.0,0.0,0.0,121.4,62.2073333315,-35.2,71.4758163312,1.8673333315,0,1.8673333315,60.34,-35.2,69.8566789935,131.58
2021-03-06 04:00:00,42.7667777759,-33.78,54.4984924684,1.8967777759,0,1.8967777759,40.87,-33.78,53.0230638496,131.95,1.8967777759,0.0,1.8967777759,1.8967777759,0,1.8967777759,0.0,0.0,0.0,121.76,60.5767777759,-35.62,70.2732552662,1.8967777759,0,1.8967777759,58.68,-35.62,68.6449328064,131.92
2021-03-06 04:30:00,42.0675555537,-33.1,53.528396485100004,1.8475555537,0,1.8475555537,40.22,-33.1,52.0889470041,132.19,1.8475555537,0.0,1.8475555537,1.8475555537,0,1.8475555537,0.0,0.0,0.0,122.03,59.2775555537,-35.21,68.9461579236,1.8475555537,0,1.8475555537,57.43,-35.21,67.3643006347,132.17
2021-03-06 05:00:00,41.6569999982,-32.86,53.0573769503,1.8069999982,0,1.8069999982,39.85,-32.86,51.6507705654,132.41,1.8069999982,0.0,1.8069999982,1.8069999982,0,1.8069999982,0.0,0.0,0.0,122.33,58.0669999982,-35.34,67.9756727719,1.8069999982,0,1.8069999982,56.26,-35.34,66.4387176276,132.41
2021-03-06 05:30:00,41.7874444426,-32.74,53.0857618674,1.8374444426,0,1.8374444426,39.95,-32.74,51.6518160378,132.27,1.8374444426,0.0,1.8374444426,1.8374444426,0,1.8374444426,0.0,0.0,0.0,122.16,58.4174444426,-35.18,68.1925964838,1.8374444426,0,1.8374444426,56.58,-35.18,66.6252864909,132.25
2021-03-06 06:00:00,42.4134444426,-32.75,53.5860314773,1.8334444426,0,1.8334444426,40.58,-32.75,52.146897319,132.17,1.8334444426,0.0,1.8334444426,1.8334444426,0,1.8334444426,0.0,0.0,0.0,122.08,58.8834444426,-35.13,68.5665875586,1.8334444426,0,1.8334444426,57.05,-35.13,66.9986522253,132.16
2021-03-06 06:30:00,45.4816666648,-32.16,55.7032099848,1.8416666648,0,1.8416666648,43.64,-32.16,54.2099179118,131.46,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,121.41,62.1116666648,-34.07,70.8422475355,1.8416666648,0,1.8416666648,60.27,-34.07,69.2332131278,131.46
2021-03-06 07:00:00,47.2574444427,-31.58,56.8380370461,1.7774444427,0,1.7774444427,45.48,-31.58,55.3690057704,131.04,1.7774444427,0.0,1.7774444427,1.7774444427,0,1.7774444427,0.0,0.0,0.0,120.98,64.0674444427,-32.96,72.0485880321,1.7774444427,0,1.7774444427,62.29,-32.96,70.4727301869,131.04
2021-03-06 07:30:00,49.1284444418,-29.28,57.1919789242,2.6884444417999998,0,2.6884444417999998,46.44,-29.28,54.8998360653,131.32,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,123.13,65.3984444418,-32.83,73.1762627865,2.6884444417999998,0,2.6884444417999998,62.71,-32.83,70.7838470274,131.31
2021-03-06 08:00:00,50.8971111057,-27.59,57.8940758533,5.3771111057,0,5.3771111057,45.52,-27.59,53.2285496703,131.49,5.3771111057,0.0,5.3771111057,5.3771111057,0,5.3771111057,0.0,0.0,0.0,124.66,66.9971111057,-32.58,74.4987872151,5.3771111057,0,5.3771111057,61.62,-32.58,69.702803387,131.49
2021-03-06 08:30:00,52.2304444359,-26.91,58.7551480806,8.5304444359,0,8.5304444359,43.7,-26.91,51.3209323766,131.25,8.5304444359,0.0,8.5304444359,8.5304444359,0,8.5304444359,0.0,0.0,0.0,124.42,67.8604444359,-31.81,74.9460874165,8.5304444359,0,8.5304444359,59.33,-31.81,67.3195736766,131.21
2021-03-06 09:00:00,53.4676666534,-26.46,59.6567094078,13.2176666534,0,13.2176666534,40.25,-26.46,48.168393164,131.07,13.2176666534,0.0,13.2176666534,13.2176666534,0,13.2176666534,0.0,0.0,0.0,124.28,67.9976666534,-31.18,74.8055818125,13.2176666534,0,13.2176666534,54.78,-31.18,63.0320616829,131.03
2021-03-06 09:30:00,53.7748888724,-25.97,59.7174980491,16.4448888724,0,16.4448888724,37.33,-25.97,45.4749359538,131.07,16.4448888724,0.0,16.4448888724,16.4448888724,0,16.4448888724,0.0,0.0,0.0,124.39,66.5548888724,-30.79,73.3319666505,16.4448888724,0,16.4448888724,50.11,-30.79,58.813571562999996,131.03
2021-03-06 10:00:00,53.9348888711,-25.31,59.578253898,17.7648888711,0,17.7648888711,36.17,-25.31,44.1459511167,131.15,17.7648888711,0.0,17.7648888711,17.7648888711,0,17.7648888711,0.0,0.0,0.0,124.46,64.4548888711,-30.25,71.2003876351,17.7648888711,0,17.7648888711,46.69,-30.25,55.6328913504,131.15
2021-03-06 10:30:00,53.7362222035,-25.25,59.3729237675,18.7162222035,0,18.7162222035,35.02,-25.25,43.1736366316,131.02,18.7162222035,0.0,18.7162222035,18.7162222035,0,18.7162222035,0.0,0.0,0.0,124.38,61.3562222035,-30.07,68.3285511561,18.7162222035,0,18.7162222035,42.64,-30.07,52.176378755100004,131.01
2021-03-06 11:00:00,53.7777777565,-25.55,59.5386587053,21.3177777565,0,21.3177777565,32.46,-25.55,41.3092495696,131.27,21.3177777565,0.0,21.3177777565,21.3177777565,0,21.3177777565,0.0,0.0,0.0,124.56,58.5377777565,-30.5,66.0069801208,21.3177777565,0,21.3177777565,37.22,-30.5,48.1204571882,131.24
2021-03-06 11:30:00,55.6281110906,-25.49,61.190087788,20.5481110906,0,20.5481110906,35.08,-25.49,43.3629623066,131.4,20.5481110906,0.0,20.5481110906,20.5481110906,0,20.5481110906,0.0,0.0,0.0,124.72,60.8081110906,-31.05,68.2768546024,20.5481110906,0,20.5481110906,40.26,-31.05,50.8426012316,131.37
2021-03-06 12:00:00,53.3153333091,-26.35,59.4713987212,24.2353333091,0,24.2353333091,29.08,-26.35,39.242437488,131.19,24.2353333091,0.0,24.2353333091,24.2353333091,0,24.2353333091,0.0,0.0,0.0,124.47,60.6653333091,-33.46,69.2809805466,24.2353333091,0,24.2353333091,36.43,-33.46,49.4642952037,131.18
2021-03-06 12:30:00,55.1815555323,-26.82,61.3540257111,23.2915555323,0,23.2915555323,31.89,-26.82,41.6687472814,131.19,23.2915555323,0.0,23.2915555323,23.2915555323,0,23.2915555323,0.0,0.0,0.0,124.54,63.9615555323,-34.16,72.5119727087,23.2915555323,0,23.2915555323,40.67,-34.16,53.1126585665,131.18
2021-03-06 13:00:00,56.5965555346,-26.15,62.3457504437,20.9365555346,0,20.9365555346,35.66,-26.15,44.2205619593,131.46,20.9365555346,0.0,20.9365555346,20.9365555346,0,20.9365555346,0.0,0.0,0.0,124.86,69.4565555346,-33.48,77.1046270125,20.9365555346,0,20.9365555346,48.52,-33.48,58.949985581,131.45
2021-03-06 13:30:00,55.2607777581,-26.22,61.1656926588,19.6507777581,0,19.6507777581,35.61,-26.22,44.2217197766,131.59,19.6507777581,0.0,19.6507777581,19.6507777581,0,19.6507777581,0.0,0.0,0.0,124.97,71.7507777581,-33.85,79.3347125091,19.6507777581,0,19.6507777581,52.1,-33.85,62.1307693498,131.54
2021-03-06 14:00:00,53.5493333144,-26.23,59.6283824904,18.8993333144,0,18.8993333144,34.65,-26.23,43.4584330136,131.76,18.8993333144,0.0,18.8993333144,18.8993333144,0,18.8993333144,0.0,0.0,0.0,125.19,70.5893333144,-34.28,78.4727492686,18.8993333144,0,18.8993333144,51.69,-34.28,62.0239832645,131.72
2021-03-06 14:30:00,52.8251110938,-26.46,59.0815027067,17.2751110938,0,17.2751110938,35.55,-26.46,44.3162960997,132.03,17.2751110938,0.0,17.2751110938,17.2751110938,0,17.2751110938,0.0,0.0,0.0,125.42,68.7051110938,-35.03,77.1199921578,17.2751110938,0,17.2751110938,51.43,-35.03,62.2265682808,131.97
2021-03-06 15:00:00,52.8376213125,-26.75,59.2231097289,19.1276213125,0,19.1276213125,33.71,-26.75,43.0340167774,132.41,19.1276213125,0.0,19.1276213125,19.1276213125,0,19.1276213125,0.0,0.0,0.0,125.84,68.0876213125,-36.08,77.0564116475,19.1276213125,0,19.1276213125,48.96,-36.08,60.8181551841,132.38
2021-03-06 15:30:00,53.0488845008,-23.92,58.1923581476,21.6088845008,0,21.6088845008,31.44,-23.92,39.5049364004,132.22,21.6088845008,0.0,21.6088845008,21.6088845008,0,21.6088845008,0.0,0.0,0.0,126.01,68.9588845008,-33.17,76.5217397319,21.6088845008,0,21.6088845008,47.35,-33.17,57.8123810269,132.21
2021-03-06 16:00:00,50.2686648486,-24.05,55.7255880692,17.1286648486,0,17.1286648486,33.14,-24.05,40.9470646079,132.13,17.1286648486,0.0,17.1286648486,17.1286648486,0,17.1286648486,0.0,0.0,0.0,125.85,69.1586648486,-32.98,76.6198494102,17.1286648486,0,17.1286648486,52.03,-32.98,61.6019585728,132.03
2021-03-06 16:30:00,50.5324444296,-23.94,55.9164693094,14.7024444296,0,14.7024444296,35.83,-23.94,43.091907593,131.71,14.7024444296,0.0,14.7024444296,14.7024444296,0,14.7024444296,0.0,0.0,0.0,125.56,80.1824444296,-32.4,86.4811216088,14.7024444296,0,14.7024444296,65.48,-32.4,73.0574458902,131.64
2021-03-06 17:00:00,54.2034444334,-23.49,59.0744740852,11.0634444334,0,11.0634444334,43.14,-23.49,49.1206646942,131.31,11.0634444334,0.0,11.0634444334,11.0634444334,0,11.0634444334,0.0,0.0,0.0,125.25,89.3334444334,-29.6,94.1096397524,11.0634444334,0,11.0634444334,78.27,-29.6,83.680062739,131.26
2021-03-06 17:30:00,59.8018888804,-21.21,63.4517928325,8.5318888804,0,8.5318888804,51.27,-21.21,55.4840247278,130.29,8.5318888804,0.0,8.5318888804,8.5318888804,0,8.5318888804,0.0,0.0,0.0,125.56,99.2918888804,-28.77,103.3759744691,8.5318888804,0,8.5318888804,90.76,-28.77,95.2107688237,130.24
2021-03-06 18:00:00,62.0076666562,-22.43,65.9397878686,10.4376666562,0,10.4376666562,51.57,-22.43,56.2367299903,130.0,10.4376666562,0.0,10.4376666562,10.4376666562,0,10.4376666562,0.0,0.0,0.0,125.37,103.4676666562,-30.28,107.8074043992,10.4376666562,0,10.4376666562,93.03,-30.28,97.8338351492,129.95
2021-03-06 18:30:00,62.4923333186,-20.42,65.7439588373,14.7623333186,0,14.7623333186,47.73,-20.42,51.9146347382,129.67,14.7623333186,0.0,14.7623333186,14.7623333186,0,14.7623333186,0.0,0.0,0.0,125.21,105.3923333186,-28.39,109.1491457701,14.7623333186,0,14.7623333186,90.63,-28.39,94.9725697241,129.61
2021-03-06 19:00:00,64.467111097,-19.8,67.4392201408,14.107111097,0,14.107111097,50.36,-19.8,54.1125641603,129.59,14.107111097,0.0,14.107111097,14.107111097,0,14.107111097,0.0,0.0,0.0,125.21,108.057111097,-27.98,111.6208746545,14.107111097,0,14.107111097,93.95,-27.98,98.0279699882,129.61
2021-03-06 19:30:00,63.0736666568,-20.5,66.3214703209,9.8736666568,0,9.8736666568,53.2,-20.5,57.0130686773,130.25,9.8736666568,0.0,9.8736666568,9.8736666568,0,9.8736666568,0.0,0.0,0.0,125.89,106.5436666568,-30.01,110.6894439623,9.8736666568,0,9.8736666568,96.67,-30.01,101.220990906,130.22
2021-03-06 20:00:00,60.0106666593,-23.02,64.2744156947,7.3806666593,0,7.3806666593,52.63,-23.02,57.4442103262,130.69,7.3806666593,0.0,7.3806666593,7.3806666593,0,7.3806666593,0.0,0.0,0.0,125.3,100.0406666593,-30.7,104.6452339365,7.3806666593,0,7.3806666593,92.66,-30.7,97.613347448,130.58
2021-03-06 20:30:00,57.2944444374,-26.96,63.3205729869,7.0744444374,0,7.0744444374,50.22,-26.96,56.9990350796,130.69,7.0744444374,0.0,7.0744444374,7.0744444374,0,7.0744444374,0.0,0.0,0.0,122.39,94.1044444374,-30.56,98.9422056701,7.0744444374,0,7.0744444374,87.03,-30.56,92.2395495436,130.58
2021-03-06 21:00:00,60.7023333278,-30.51,67.938452819,5.5423333278,0,5.5423333278,55.16,-30.51,63.0355907405,130.07,5.5423333278,0.0,5.5423333278,5.5423333278,0,5.5423333278,0.0,0.0,0.0,118.81,83.1223333278,-30.7,88.6104525316,5.5423333278,0,5.5423333278,77.58,-30.7,83.4334848847,130.02
2021-03-06 21:30:00,57.9968888863,-31.51,66.0039333714,2.5868888863,0,2.5868888863,55.41,-31.51,63.7428286162,130.39,2.5868888863,0.0,2.5868888863,2.5868888863,0,2.5868888863,0.0,0.0,0.0,118.67,76.2668888863,-31.85,82.650231944,2.5868888863,0,2.5868888863,73.68,-31.85,80.2693272676,130.37
2021-03-06 22:00:00,55.5438888865,-32.58,64.3939437574,2.4338888865,0,2.4338888865,53.11,-32.58,62.3067291711,130.95,2.4338888865,0.0,2.4338888865,2.4338888865,0,2.4338888865,0.0,0.0,0.0,119.12,72.3738888865,-32.97,79.529872957,2.4338888865,0,2.4338888865,69.94,-32.97,77.3215655558,130.96
2021-03-06 22:30:00,51.9661111087,-33.48,61.8173689489,2.3961111087,0,2.3961111087,49.57,-33.48,59.8171823141,131.72,2.3961111087,0.0,2.3961111087,2.3961111087,0,2.3961111087,0.0,0.0,0.0,120.73,68.2961111087,-34.37,76.4568878033,2.3961111087,0,2.3961111087,65.9,-34.37,74.3243358531,131.73
2021-03-06 23:00:00,48.668333331,-33.36,59.0042055214,2.358333331,0,2.358333331,46.31,-33.36,57.0745626352,132.02,2.358333331,0.0,2.358333331,2.358333331,0,2.358333331,0.0,0.0,0.0,121.79,64.528333331,-34.89,73.3567849791,2.358333331,0,2.358333331,62.17,-34.89,71.2911004264,132.03
2021-03-06 23:30:00,46.6986666643,-32.35,56.8092243234,2.3886666643,0,2.3886666643,44.31,-32.35,54.8625427774,132.25,2.3886666643,0.0,2.3886666643,2.3886666643,0,2.3886666643,0.0,0.0,0.0,122.15,62.7986666643,-34.37,71.5888918395,2.3886666643,0,2.3886666643,60.41,-34.37,69.5029855474,132.26
2021-03-07 00:00:00,45.6366666643,-30.45,54.8626270263,2.3566666643,0,2.3566666643,43.28,-30.45,52.9184362959,132.01,2.3566666643,0.0,2.3566666643,2.3566666643,0,2.3566666643,0.0,0.0,0.0,122.15,61.3966666643,-32.32,69.3839540347,2.3566666643,0,2.3566666643,59.04,-32.32,67.3075330108,132.02
2021-03-07 00:30:00,50.1577777754,-29.58,58.2303964555,2.3777777754000002,0,2.3777777754000002,47.78,-29.58,56.1952382324,130.63,2.3777777754000002,0.0,2.3777777754000002,2.3777777754000002,0,2.3777777754000002,0.0,0.0,0.0,120.77,68.6277777754,-30.21,74.9827712371,2.3777777754000002,0,2.3777777754000002,66.25,-30.21,72.8128189263,130.63
2021-03-07 01:00:00,50.4652222198,-29.24,58.3242338458,2.4052222198,0,2.4052222198,48.06,-29.24,56.2560325654,130.29,2.4052222198,0.0,2.4052222198,2.4052222198,0,2.4052222198,0.0,0.0,0.0,120.44,70.3652222198,-29.28,76.2140597137,2.4052222198,0,2.4052222198,67.96,-29.28,73.9991891847,130.3
2021-03-07 01:30:00,49.3701111087,-29.46,57.4917339352,2.4601111087,0,2.4601111087,46.91,-29.46,55.393498716,130.72,2.4601111087,0.0,2.4601111087,2.4601111087,0,2.4601111087,0.0,0.0,0.0,120.83,69.1901111087,-29.56,75.2400496759,2.4601111087,0,2.4601111087,66.73,-29.56,72.9841523894,130.74
2021-03-07 02:00:00,47.4958888864,-29.59,55.9591597606,2.4858888864,0,2.4858888864,45.01,-29.59,53.8652782412,131.11,2.4858888864,0.0,2.4858888864,2.4858888864,0,2.4858888864,0.0,0.0,0.0,121.24,67.1658888864,-29.99,73.5571664075,2.4858888864,0,2.4858888864,64.68,-29.99,71.2944773457,131.15
2021-03-07 02:30:00,47.1786666642,-29.61,55.7007961183,2.4886666642,0,2.4886666642,44.69,-29.61,53.609217491,131.23,2.4886666642,0.0,2.4886666642,2.4886666642,0,2.4886666642,0.0,0.0,0.0,121.34,66.9386666642,-30.04,73.3702030444,2.4886666642,0,2.4886666642,64.45,-30.04,71.1069905143,131.23
2021-03-07 03:00:00,46.1246666641,-29.71,54.8650068338,2.5546666641,0,2.5546666641,43.57,-29.71,52.7354624518,131.48,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,121.54,65.5346666641,-30.32,72.2086901611,2.5546666641,0,2.5546666641,62.98,-30.32,69.8983748023,131.48
2021-03-07 03:30:00,44.9209999975,-29.84,53.9288590717,2.5109999975,0,2.5109999975,42.41,-29.84,51.8558935898,131.79,2.5109999975,0.0,2.5109999975,2.5109999975,0,2.5109999975,0.0,0.0,0.0,121.85,63.6709999975,-30.96,70.7991372877,2.5109999975,0,2.5109999975,61.16,-30.96,68.5497425232,131.8
2021-03-07 04:00:00,43.9436666642,-30.03,53.2244937965,2.4936666642,0,2.4936666642,41.45,-30.03,51.184991941,131.45,2.4936666642,0.0,2.4936666642,2.4936666642,0,2.4936666642,0.0,0.0,0.0,121.46,61.6436666642,-31.34,69.1529987767,2.4936666642,0,2.4936666642,59.15,-31.34,66.9396601425,131.45
2021-03-07 04:30:00,43.1121111086,-30.11,52.5857986936,2.4621111086000003,0,2.4621111086000003,40.65,-30.11,50.5869014667,131.63,2.4621111086000003,0.0,2.4621111086000003,2.4621111086000003,0,2.4621111086000003,0.0,0.0,0.0,121.66,60.4021111086,-31.67,68.2012017957,2.4621111086000003,0,2.4621111086000003,57.94,-31.67,66.0305421756,131.65
2021-03-07 05:00:00,42.1911111086,-30.25,51.9148568002,2.4811111086,0,2.4811111086,39.71,-30.25,49.9194010381,131.63,2.4811111086,0.0,2.4811111086,2.4811111086,0,2.4811111086,0.0,0.0,0.0,121.66,59.1111111086,-31.87,67.1551960499,2.4811111086,0,2.4811111086,56.63,-31.87,64.9819498015,131.65
2021-03-07 05:30:00,42.2441111086,-30.12,51.8823604259,2.4641111086,0,2.4641111086,39.78,-30.12,49.8965209208,131.72,2.4641111086,0.0,2.4641111086,2.4641111086,0,2.4641111086,0.0,0.0,0.0,121.79,59.0341111086,-31.91,67.1064406327,2.4641111086,0,2.4641111086,56.57,-31.91,64.9493110048,131.74
2021-03-07 06:00:00,42.3121111087,-29.83,51.7701037905,2.4121111087,0,2.4121111087,39.9,-29.83,49.818057971,131.64,2.4121111087,0.0,2.4121111087,2.4121111087,0,2.4121111087,0.0,0.0,0.0,121.66,59.1921111087,-31.59,67.0942182122,2.4121111087,0,2.4121111087,56.78,-31.59,64.9761225374,131.65
2021-03-07 06:30:00,43.5469999975,-29.05,52.3473371699,2.4969999975,0,2.4969999975,41.05,-29.05,50.2892135552,131.16,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,121.22,61.9369999975,-30.72,69.1368958566,2.4969999975,0,2.4969999975,59.44,-30.72,66.9091324111,131.17
2021-03-07 07:00:00,44.3521111086,-28.63,52.7900242451,2.4721111086,0,2.4721111086,41.88,-28.63,50.7307727124,131.16,2.4721111086,0.0,2.4721111086,2.4721111086,0,2.4721111086,0.0,0.0,0.0,121.22,62.972111108600004,-30.07,69.7831761779,2.4721111086,0,2.4721111086,60.5,-30.07,67.5607496998,131.17
2021-03-07 07:30:00,45.349555552300004,-28.39,53.5030306506,3.2095555523,0,3.2095555523,42.14,-28.39,50.8111375586,131.16,3.2095555523,0.0,3.2095555523,3.2095555523,0,3.2095555523,0.0,0.0,0.0,121.3,63.1295555523,-30.01,69.899505608,3.2095555523,0,3.2095555523,59.92,-30.01,67.0149722077,131.17
2021-03-07 08:00:00,47.388333328,-27.86,54.9712082422,5.338333328,0,5.338333328,42.05,-27.86,50.4418685221,131.48,5.338333328,0.0,5.338333328,5.338333328,0,5.338333328,0.0,0.0,0.0,121.64,63.218333328,-29.94,69.9497052801,5.338333328,0,5.338333328,57.88,-29.94,65.1651594029,131.49
2021-03-07 08:30:00,50.6164444352,-27.45,57.5806125989,9.1964444352,0,9.1964444352,41.42,-27.45,49.6902294219,131.48,9.1964444352,0.0,9.1964444352,9.1964444352,0,9.1964444352,0.0,0.0,0.0,121.64,63.6264444352,-29.55,70.1535952854,9.1964444352,0,9.1964444352,54.43,-29.55,61.934056867,131.49
2021-03-07 09:00:00,52.9702222092,-26.77,59.3504620108,12.9802222092,0,12.9802222092,39.99,-26.77,48.12310256,131.36,12.9802222092,0.0,12.9802222092,12.9802222092,0,12.9802222092,0.0,0.0,0.0,121.52,63.4802222092,-28.6,69.6254164205,12.9802222092,0,12.9802222092,50.5,-28.6,58.0362817555,131.35
2021-03-07 09:30:00,54.6334444262,-25.95,60.4831856789,18.2134444262,0,18.2134444262,36.42,-25.95,44.7193347446,131.36,18.2134444262,0.0,18.2134444262,18.2134444262,0,18.2134444262,0.0,0.0,0.0,121.52,62.8334444262,-27.68,68.6602078242,18.2134444262,0,18.2134444262,44.62,-27.68,52.5083498122,131.35
2021-03-07 10:00:00,56.7582222009,-25.17,62.0888451125,21.3182222009,0,21.3182222009,35.44,-25.17,43.4686381199,131.05,21.3182222009,0.0,21.3182222009,21.3182222009,0,21.3182222009,0.0,0.0,0.0,121.35,62.7982222009,-26.65,68.219053142,21.3182222009,0,21.3182222009,41.48,-26.65,49.3032747391,131.05
2021-03-07 10:30:00,56.1157777545,-24.86,61.3758919527,23.2957777545,0,23.2957777545,32.82,-24.86,41.172466528,130.91,23.2957777545,0.0,23.2957777545,23.2957777545,0,23.2957777545,0.0,0.0,0.0,121.24,60.8957777545,-26.32,66.340320683,23.2957777545,0,23.2957777545,37.6,-26.32,45.8966491152,130.88
2021-03-07 11:00:00,56.7174444218,-24.67,61.8504438282,22.6174444218,0,22.6174444218,34.1,-24.67,42.0882275702,130.91,22.6174444218,0.0,22.6174444218,22.6174444218,0,22.6174444218,0.0,0.0,0.0,121.24,61.5074444218,-26.15,66.8355311141,22.6174444218,0,22.6174444218,38.89,-26.15,46.8642144925,130.88
2021-03-07 11:30:00,54.2336666432,-24.52,59.5190809536,23.5136666432,0,23.5136666432,30.72,-24.52,39.3058367167,131.08,23.5136666432,0.0,23.5136666432,23.5136666432,0,23.5136666432,0.0,0.0,0.0,121.44,58.4936666432,-26.26,64.117834004,23.5136666432,0,23.5136666432,34.98,-26.26,43.7400045725,131.07
2021-03-07 12:00:00,52.6861110861,-24.46,58.0871578008,25.0461110861,0,25.0461110861,27.64,-24.46,36.9088227935,131.08,25.0461110861,0.0,25.0461110861,25.0461110861,0,25.0461110861,0.0,0.0,0.0,121.44,56.7261110861,-26.17,62.4717582508,25.0461110861,0,25.0461110861,31.68,-26.17,41.0912557608,131.07
2021-03-07 12:30:00,53.1039999745,-24.63,58.5377802218,25.4839999745,0,25.4839999745,27.62,-24.63,37.0067737043,131.19,25.4839999745,0.0,25.4839999745,25.4839999745,0,25.4839999745,0.0,0.0,0.0,121.52,57.7339999745,-26.29,63.4379921897,25.4839999745,0,25.4839999745,32.25,-26.29,41.6080112478,131.17
2021-03-07 13:00:00,51.7616666405,-24.7,57.3529435461,26.2116666405,0,26.2116666405,25.55,-24.7,35.5371988204,131.56,26.2116666405,0.0,26.2116666405,26.2116666405,0,26.2116666405,0.0,0.0,0.0,121.95,56.5116666405,-26.59,62.4547561558,26.2116666405,0,26.2116666405,30.3,-26.59,40.3127535651,131.55
2021-03-07 13:30:00,50.3207777527,-25.18,56.2691129629,25.1207777527,0,25.1207777527,25.2,-25.18,35.6240424433,131.97,25.1207777527,0.0,25.1207777527,25.1207777527,0,25.1207777527,0.0,0.0,0.0,122.36,55.7007777527,-27.38,62.0664244358,25.1207777527,0,25.1207777527,30.58,-27.38,41.0463250487,131.96
2021-03-07 14:00:00,50.9005555331,-26.49,57.381065288,22.4105555331,0,22.4105555331,28.49,-26.49,38.9024446533,132.51,22.4105555331,0.0,22.4105555331,22.4105555331,0,22.4105555331,0.0,0.0,0.0,122.76,56.1605555331,-28.75,63.0917625193,22.4105555331,0,22.4105555331,33.75,-28.75,44.3353696274,132.47
2021-03-07 14:30:00,51.0101110902,-27.2,57.808921746,20.9501110902,0,20.9501110902,30.06,-27.2,40.5394079878,132.73,20.9501110902,0.0,20.9501110902,20.9501110902,0,20.9501110902,0.0,0.0,0.0,122.97,57.1101110902,-29.56,64.3067522794,20.9501110902,0,20.9501110902,36.16,-29.56,46.7048091742,132.69
2021-03-07 15:00:00,53.2292222045,-27.48,59.9040941547,17.7092222045,0,17.7092222045,35.52,-27.48,44.9090280456,132.52,17.7092222045,0.0,17.7092222045,17.7092222045,0,17.7092222045,0.0,0.0,0.0,122.8,62.0592222045,-30.02,68.9387225051,17.7092222045,0,17.7092222045,44.35,-30.02,53.5548587898,132.48
2021-03-07 15:30:00,55.284111096,-27.4,61.7016445459,15.134111096,0,15.134111096,40.15,-27.4,48.6084611976,132.03,15.134111096,0.0,15.134111096,15.134111096,0,15.134111096,0.0,0.0,0.0,122.41,68.174111096,-29.11,74.128951994,15.134111096,0,15.134111096,53.04,-29.11,60.5031709913,132.0
2021-03-07 16:00:00,58.8891110994,-26.79,64.6964566733,11.7391110994,0,11.7391110994,47.15,-26.79,54.2293887113,131.34,11.7391110994,0.0,11.7391110994,11.7391110994,0,11.7391110994,0.0,0.0,0.0,121.85,77.4391110994,-27.63,82.220635049,11.7391110994,0,11.7391110994,65.7,-27.63,71.2734656096,131.33
2021-03-07 16:30:00,61.8779999882,-24.49,66.5480802318,11.8379999882,0,11.8379999882,50.04,-24.49,55.7114144498,130.41,11.8379999882,0.0,11.8379999882,11.8379999882,0,11.8379999882,0.0,0.0,0.0,121.1,90.3579999882,-24.25,93.5554950917,11.8379999882,0,11.8379999882,78.52,-24.25,82.1793946193,130.34
2021-03-07 17:00:00,68.0413333232,-19.29,70.7228897911,10.1213333232,0,10.1213333232,57.92,-19.29,61.0477722771,130.41,10.1213333232,0.0,10.1213333232,10.1213333232,0,10.1213333232,0.0,0.0,0.0,124.11,100.2513333232,-21.09,102.4456828426,10.1213333232,0,10.1213333232,90.13,-21.09,92.5645990647,130.34
2021-03-07 17:30:00,72.0319999886,-10.44,72.7846317732,11.3719999886,0,11.3719999886,60.66,-10.44,61.5518415647,132.6,11.3719999886,0.0,11.3719999886,11.3719999886,0,11.3719999886,0.0,0.0,0.0,126.99,104.4819999886,-14.09,105.4277782258,11.3719999886,0,11.3719999886,93.11,-14.09,94.1700599979,132.53
2021-03-07 18:00:00,74.4054444346,-9.85,75.0545978706,9.7954444346,0,9.7954444346,64.61,-9.85,65.3565191852,132.3,9.7954444346,0.0,9.7954444346,9.7954444346,0,9.7954444346,0.0,0.0,0.0,126.79,107.5254444346,-13.29,108.3436444877,9.7954444346,0,9.7954444346,97.73,-13.29,98.6294935605,132.23
2021-03-07 18:30:00,73.2976666553,-12.92,74.4276449789,11.3976666553,0,11.3976666553,61.9,-12.92,63.2339813708,132.3,11.3976666553,0.0,11.3976666553,11.3976666553,0,11.3976666553,0.0,0.0,0.0,126.43,106.8176666553,-16.04,108.0152559117,11.3976666553,0,11.3976666553,95.42,-16.04,96.7587618772,132.23
2021-03-07 19:00:00,70.4198888749,-13.13,71.6334953018,13.9998888749,0,13.9998888749,56.42,-13.13,57.927655744,133.28,13.9998888749,0.0,13.9998888749,13.9998888749,0,13.9998888749,0.0,0.0,0.0,127.38,103.3598888749,-16.57,104.6796614832,13.9998888749,0,13.9998888749,89.36,-16.57,90.8833015465,133.21
2021-03-07 19:30:00,66.3875555422,-8.89,66.9801435567,13.3375555422,0,13.3375555422,53.05,-8.89,53.7897257848,133.28,13.3375555422,0.0,13.3375555422,13.3375555422,0,13.3375555422,0.0,0.0,0.0,127.82,97.7675555422,-12.69,98.587681871,13.3375555422,0,13.3375555422,84.43,-12.69,85.3783403446,133.21
2021-03-07 20:00:00,65.698666657,-8.55,66.2526776855,9.688666657,0,9.688666657,56.01,-8.55,56.6588263204,132.81,9.688666657,0.0,9.688666657,9.688666657,0,9.688666657,0.0,0.0,0.0,127.43,96.928666657,-11.44,97.6014345176,9.688666657,0,9.688666657,87.24,-11.44,87.9868808403,132.75
2021-03-07 20:30:00,62.1819999942,-8.79,62.8002008219,5.8219999942000005,0,5.8219999942000005,56.36,-8.79,57.0413332593,132.66,5.8219999942000005,0.0,5.8219999942000005,5.8219999942000005,0,5.8219999942000005,0.0,0.0,0.0,127.25,93.3519999942,-11.46,94.0527910427,5.8219999942000005,0,5.8219999942000005,87.53,-11.46,88.2770213589,132.61
2021-03-07 21:00:00,60.3228888838,-9.76,61.1073524487,5.0528888838,0,5.0528888838,55.27,-9.76,56.1251325165,133.21,5.0528888838,0.0,5.0528888838,5.0528888838,0,5.0528888838,0.0,0.0,0.0,126.92,91.0528888838,-12.29,91.8785757078,5.0528888838,0,5.0528888838,86.0,-12.29,86.8737250266,133.18
2021-03-07 21:30:00,55.3508888866,-16.2,57.6728783792,2.2408888866,0,2.2408888866,53.11,-16.2,55.5257786978,132.92,2.2408888866,0.0,2.2408888866,2.2408888866,0,2.2408888866,0.0,0.0,0.0,122.35,85.0908888866,-13.0,86.0782165912,2.2408888866,0,2.2408888866,82.85,-13.0,83.8637138457,132.9
2021-03-07 22:00:00,51.0911111089,-20.83,55.1741835856,2.2111111089,0,2.2111111089,48.88,-20.83,53.1332598285,132.92,2.2111111089,0.0,2.2111111089,2.2111111089,0,2.2111111089,0.0,0.0,0.0,121.78,80.3411111089,-20.87,83.0075360086,2.2111111089,0,2.2111111089,78.13,-20.87,80.8693625547,132.9
2021-03-07 22:30:00,47.0641111089,-21.37,51.6885621242,2.2341111089,0,2.2341111089,44.83,-21.37,49.6629217828,133.26,2.2341111089,0.0,2.2341111089,2.2341111089,0,2.2341111089,0.0,0.0,0.0,122.09,75.7441111089,-22.9,79.1301482854,2.2341111089,0,2.2341111089,73.51,-22.9,76.9943510915,133.26
2021-03-07 23:00:00,42.1086666643,-21.7,47.3711917546,2.3186666643000002,0,2.3186666643000002,39.79,-21.7,45.3225561945,132.63,2.3186666643000002,0.0,2.3186666643000002,2.3186666643000002,0,2.3186666643000002,0.0,0.0,0.0,122.5,70.6386666643,-36.58,79.5482094589,2.3186666643000002,0,2.3186666643000002,68.32,-36.58,77.4965728274,132.63
2021-03-07 23:30:00,39.5849999976,-21.82,45.2004936346,2.3549999976000002,0,2.3549999976000002,37.23,-21.82,43.1530450837,132.22,2.3549999976000002,0.0,2.3549999976000002,2.3549999976000002,0,2.3549999976000002,0.0,0.0,0.0,122.95,68.3149999976,-46.43,82.599540705,2.3549999976000002,0,2.3549999976000002,65.96,-46.43,80.6626710443,132.24
2021-03-08 00:00:00,38.6104444421,-21.73,44.305296749,2.3604444421,0,2.3604444421,36.25,-21.73,42.264114802,132.63,2.3604444421,0.0,2.3604444421,2.3604444421,0,2.3604444421,0.0,0.0,0.0,123.3,66.5904444421,-46.92,81.4602583533,2.3604444421,0,2.3604444421,64.23,-46.92,79.5423113821,132.63
2021-03-08 00:30:00,45.3023333309,-21.43,50.1153300421,2.4323333309,0,2.4323333309,42.87,-21.43,47.9278812384,131.65,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,122.33,72.5123333309,-41.32,83.4588574394,2.4323333309,0,2.4323333309,70.08,-41.32,81.3544639218,131.64
2021-03-08 01:00:00,49.476444442,-21.64,54.0019273232,2.416444442,0,2.416444442,47.06,-21.64,51.7970385254,131.16,2.416444442,0.0,2.416444442,2.416444442,0,2.416444442,0.0,0.0,0.0,121.74,69.226444442,-39.39,79.6484319374,2.416444442,0,2.416444442,66.81,-39.39,77.5573864954,131.15
2021-03-08 01:30:00,48.3258888864,-21.81,53.0195024181,2.4758888864,0,2.4758888864,45.85,-21.81,50.7730105469,131.32,2.4758888864,0.0,2.4758888864,2.4758888864,0,2.4758888864,0.0,0.0,0.0,121.74,68.2958888864,-39.63,78.9611634842,2.4758888864,0,2.4758888864,65.82,-39.63,76.8297422877,131.32
2021-03-08 02:00:00,47.1806666641,-21.94,52.0324793458,2.5206666641,0,2.5206666641,44.66,-21.94,49.7582073632,131.67,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,122.14,66.5106666641,-40.01,77.6174521619,2.5206666641,0,2.5206666641,63.99,-40.01,75.4686703209,131.67
2021-03-08 02:30:00,47.3903333308,-22.05,52.268979263,2.5803333308000003,0,2.5803333308000003,44.81,-22.05,49.9413516037,131.81,2.5803333308000003,0.0,2.5803333308000003,2.5803333308000003,0,2.5803333308000003,0.0,0.0,0.0,122.26,66.7003333308,-40.16,77.8573058,2.5803333308000003,0,2.5803333308000003,64.12,-40.16,75.6584430186,131.81
2021-03-08 03:00:00,46.9923333307,-22.27,52.0022335277,2.6023333307,0,2.6023333307,44.39,-22.27,49.6631150855,132.0,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,122.44,65.3123333307,-40.42,76.8080548192,2.6023333307,0,2.6023333307,62.71,-40.42,74.6077777447,132.0
2021-03-08 03:30:00,45.7124444419,-22.03,50.7439501502,2.5924444419,0,2.5924444419,43.12,-22.03,48.4216408231,132.38,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,122.83,64.0124444419,-40.68,75.8449434268,2.5924444419,0,2.5924444419,61.42,-40.68,73.6700671915,132.38
2021-03-08 04:00:00,44.6206666641,-21.45,49.5086496842,2.5206666641,0,2.5206666641,42.1,-21.45,47.2494708965,132.66,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,123.17,62.6406666641,-40.47,74.5766318637,2.5206666641,0,2.5206666641,60.12,-40.47,72.4723071249,132.66
2021-03-08 04:30:00,44.5248888864,-21.62,49.4963648195,2.4648888864,0,2.4648888864,42.06,-21.62,47.291309984,132.87,2.4648888864,0.0,2.4648888864,2.4648888864,0,2.4648888864,0.0,0.0,0.0,123.36,61.4648888864,-40.72,73.7295799922,2.4648888864,0,2.4648888864,59.0,-40.72,71.6876446816,132.87
2021-03-08 05:00:00,44.2451111087,-21.66,49.2624142427,2.4551111087,0,2.4551111087,41.79,-21.66,47.0697323128,132.71,2.4551111087,0.0,2.4551111087,2.4551111087,0,2.4551111087,0.0,0.0,0.0,123.23,60.9451111087,-40.73,73.3023837815,2.4551111087,0,2.4551111087,58.49,-40.73,71.274209922,132.72
2021-03-08 05:30:00,46.8727777753,-21.79,51.690051232100004,2.4427777753,0,2.4427777753,44.43,-21.79,49.485644383,132.28,2.4427777753,0.0,2.4427777753,2.4427777753,0,2.4427777753,0.0,0.0,0.0,122.72,61.9027777753,-40.33,73.8814103568,2.4427777753,0,2.4427777753,59.46,-40.33,71.8470632664,132.3
2021-03-08 06:00:00,48.944333331,-21.55,53.4785028326,2.364333331,0,2.364333331,46.58,-21.55,51.3234731872,131.69,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,122.15,64.034333331,-39.5,75.2372636739,2.364333331,0,2.364333331,61.67,-39.5,73.2355030023,131.71
2021-03-08 06:30:00,55.0455555532,-15.37,57.1511162285,2.3255555532,0,2.3255555532,52.72,-15.37,54.9148003729,130.79,2.3255555532,0.0,2.3255555532,2.3255555532,0,2.3255555532,0.0,0.0,0.0,125.19,71.6155555532,-38.57,81.3414574322,2.3255555532,0,2.3255555532,69.29,-38.57,79.3016330223,130.76
2021-03-08 07:00:00,60.6061111089,-11.48,61.6837993621,2.2461111089,0,2.2461111089,58.36,-11.48,59.4783994405,131.0,2.2461111089,0.0,2.2461111089,2.2461111089,0,2.2461111089,0.0,0.0,0.0,124.88,78.1561111089,-37.39,86.6394240728,2.2461111089,0,2.2461111089,75.91,-37.39,84.6187934208,130.96
2021-03-08 07:30:00,64.8905555522,-13.35,66.2495788656,3.3805555522,0,3.3805555522,61.51,-13.35,62.9420574815,131.07,3.3805555522,0.0,3.3805555522,3.3805555522,0,3.3805555522,0.0,0.0,0.0,124.72,82.3805555522,-38.6,90.9753589335,3.3805555522,0,3.3805555522,79.0,-38.6,87.9258778745,130.96
2021-03-08 08:00:00,66.9514444333,-10.22,67.7269836307,11.1014444333,0,11.1014444333,55.85,-10.22,56.7773801791,132.23,11.1014444333,0.0,11.1014444333,11.1014444333,0,11.1014444333,0.0,0.0,0.0,126.26,84.0614444333,-36.43,91.6158902168,11.1014444333,0,11.1014444333,72.96,-36.43,81.5494114019,132.19
