Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-08 08:30:00,66.1111110985,-6.12,66.3937753911,12.5711110985,0,12.5711110985,53.54,-6.12,53.8886444439,131.75,12.5711110985,0.0,12.5711110985,12.5711110985,0,12.5711110985,0.0,0.0,0.0,126.12,83.0111110985,-32.33,89.0846421434,12.5711110985,0,12.5711110985,70.44,-32.33,77.5049837107,131.7
2021-03-08 09:00:00,67.1252222056,-17.07,69.2616802868,16.6052222056,0,16.6052222056,50.52,-17.07,53.325934591,131.75,16.6052222056,0.0,16.6052222056,16.6052222056,0,16.6052222056,0.0,0.0,0.0,126.21,80.7152222056,-25.87,84.7596837872,16.6052222056,0,16.6052222056,64.11,-25.87,69.1328359031,131.7
2021-03-08 09:30:00,66.3884444215,-28.74,72.342333061,22.9284444215,0,22.9284444215,43.46,-28.74,52.1033511398,131.67,22.9284444215,0.0,22.9284444215,22.9284444215,0,22.9284444215,0.0,0.0,0.0,125.9,77.4084444215,-20.03,79.9579149788,22.9284444215,0,22.9284444215,54.48,-20.03,58.0454244536,131.62
2021-03-08 10:00:00,63.1897777505,-29.19,69.60606376,27.2897777505,0,27.2897777505,35.9,-29.19,46.26949427,132.38,27.2897777505,0.0,27.2897777505,27.2897777505,0,27.2897777505,0.0,0.0,0.0,126.69,71.4697777505,-20.53,74.3600029028,27.2897777505,0,27.2897777505,44.18,-20.53,48.717074009,132.38
2021-03-08 10:30:00,62.3804444161,-29.72,69.0984677511,28.3104444161,0,28.3104444161,34.07,-29.72,45.2110970891,133.01,28.3104444161,0.0,28.3104444161,28.3104444161,0,28.3104444161,0.0,0.0,0.0,127.24,68.9904444161,-21.2,72.1742434719,28.3104444161,0,28.3104444161,40.68,-21.2,45.8726759629,132.98
2021-03-08 11:00:00,62.1129999761,-32.77,70.2274708787,23.9429999761,0,23.9429999761,38.17,-32.77,50.3072738279,131.07,23.9429999761,0.0,23.9429999761,23.9429999761,0,23.9429999761,0.0,0.0,0.0,121.88,67.0629999761,-17.83,69.3927580212,23.9429999761,0,23.9429999761,43.12,-17.83,46.6609397676,131.04
2021-03-08 11:30:00,59.8603333077,-32.76,68.2383843867,25.6403333077,0,25.6403333077,34.22,-32.76,47.3732625011,131.18,25.6403333077,0.0,25.6403333077,25.6403333077,0,25.6403333077,0.0,0.0,0.0,121.88,63.4303333077,-17.68,65.8482314381,25.6403333077,0,25.6403333077,37.79,-17.68,41.7212955216,131.15
2021-03-08 12:00:00,58.0189999733,-33.17,66.8315289209,26.6689999733,0,26.6689999733,31.35,-33.17,45.6406770327,131.45,26.6689999733,0.0,26.6689999733,26.6689999733,0,26.6689999733,0.0,0.0,0.0,122.12,61.2489999733,-18.12,63.873111696,26.6689999733,0,26.6689999733,34.58,-18.12,39.0398616801,131.42
2021-03-08 12:30:00,57.6598888617,-33.55,66.7103086752,27.1598888617,0,27.1598888617,30.5,-33.55,45.3415096793,131.45,27.1598888617,0.0,27.1598888617,27.1598888617,0,27.1598888617,0.0,0.0,0.0,122.12,61.0698888617,-18.51,63.8134110167,27.1598888617,0,27.1598888617,33.91,-18.51,38.6329936712,131.42
2021-03-08 13:00:00,57.0738888622,-34.0,66.4336420036,26.6638888622,0,26.6638888622,30.41,-34.0,45.61543708,131.73,26.6638888622,0.0,26.6638888622,26.6638888622,0,26.6638888622,0.0,0.0,0.0,122.37,60.5838888622,-19.0,63.4933665013,26.6638888622,0,26.6638888622,33.92,-19.0,38.8788682963,131.69
2021-03-08 13:30:00,56.7623333059,-34.61,66.4816860671,27.4423333059,0,27.4423333059,29.32,-34.61,45.3598335535,132.1,27.4423333059,0.0,27.4423333059,27.4423333059,0,27.4423333059,0.0,0.0,0.0,122.71,60.0223333059,-19.56,63.1290273605,27.4423333059,0,27.4423333059,32.58,-19.56,38.000657889,132.05
2021-03-08 14:00:00,55.5677777528,-34.55,65.4330224305,24.9377777528,0,24.9377777528,30.63,-34.55,46.1724961422,132.43,24.9377777528,0.0,24.9377777528,24.9377777528,0,24.9377777528,0.0,0.0,0.0,123.09,58.1977777528,-19.62,61.4160055309,24.9377777528,0,24.9377777528,33.26,-19.62,38.6156962905,132.37
2021-03-08 14:30:00,55.3975555318,-32.27,64.1111695331,23.7775555318,0,23.7775555318,31.62,-32.27,45.1793902128,131.9,23.7775555318,0.0,23.7775555318,23.7775555318,0,23.7775555318,0.0,0.0,0.0,122.82,57.9275555318,-17.83,60.6094925724,23.7775555318,0,23.7775555318,34.15,-17.83,38.5244260178,131.87
2021-03-08 15:00:00,55.3457777555,-32.36,64.1118141637,22.2457777555,0,22.2457777555,33.1,-32.36,46.2901674225,131.9,22.2457777555,0.0,22.2457777555,22.2457777555,0,22.2457777555,0.0,0.0,0.0,122.82,58.8657777555,-18.06,61.5738856234,22.2457777555,0,22.2457777555,36.62,-18.06,40.8312135504,131.77
2021-03-08 15:30:00,55.7547777583,-32.77,64.6720043208,19.5047777583,0,19.5047777583,36.25,-32.77,48.8665059115,132.12,19.5047777583,0.0,19.5047777583,19.5047777583,0,19.5047777583,0.0,0.0,0.0,123.03,62.0547777583,-18.14,64.6517984485,19.5047777583,0,19.5047777583,42.55,-18.14,46.2554007657,131.99
2021-03-08 16:00:00,57.3737777622,-32.88,66.1274887978,15.6137777622,0,15.6137777622,41.76,-32.88,53.150653806,131.7,15.6137777622,0.0,15.6137777622,15.6137777622,0,15.6137777622,0.0,0.0,0.0,122.61,67.4037777622,-17.89,69.7375175685,15.6137777622,0,15.6137777622,51.79,-17.89,54.7928480734,131.62
2021-03-08 16:30:00,58.9587777658,-32.33,67.241106294,11.9287777658,0,11.9287777658,47.03,-32.33,57.0705685971,131.26,11.9287777658,0.0,11.9287777658,11.9287777658,0,11.9287777658,0.0,0.0,0.0,122.24,78.4687777658,-17.53,80.4030471068,11.9287777658,0,11.9287777658,66.54,-17.53,68.8104098229,131.13
2021-03-08 17:00:00,63.9577777671,-14.21,65.5173369186,10.6877777671,0,10.6877777671,53.27,-14.21,55.1327216814,130.93,10.6877777671,0.0,10.6877777671,10.6877777671,0,10.6877777671,0.0,0.0,0.0,121.02,92.0877777671,-22.76,94.8587181765,10.6877777671,0,10.6877777671,81.4,-22.76,84.5220539268,130.83
2021-03-08 17:30:00,68.1277777703,-10.68,68.9598180386,7.4977777703,0,7.4977777703,60.63,-10.68,61.5634575052,130.36,7.4977777703,0.0,7.4977777703,7.4977777703,0,7.4977777703,0.0,0.0,0.0,119.66,100.3777777703,-27.82,104.1616564293,7.4977777703,0,7.4977777703,92.88,-27.82,96.9569327073,130.24
2021-03-08 18:00:00,72.5313333277,-8.64,73.0441230647,5.6413333277,0,5.6413333277,66.89,-8.64,67.4456944512,131.69,5.6413333277,0.0,5.6413333277,5.6413333277,0,5.6413333277,0.0,0.0,0.0,123.35,105.5313333277,-12.66,106.2879951543,5.6413333277,0,5.6413333277,99.89,-12.66,100.6890644509,131.57
2021-03-08 18:30:00,75.2811111062,-7.78,75.6820592306,4.9611111061,0,4.9611111061,70.32,-7.78,70.7490692518,131.38,4.9611111061,0.0,4.9611111061,4.9611111061,0,4.9611111061,0.0,0.0,0.0,124.02,109.3011111062,-8.7,109.6468097531,4.9611111061,0,4.9611111061,104.34,-8.7,104.7020802086,131.22
2021-03-08 19:00:00,77.0866666616,-7.5600000000000005,77.4564895731,5.0766666616,0,5.0766666616,72.01,-7.5600000000000005,72.4057573678,131.15,5.0766666616,0.0,5.0766666616,5.0766666616,0,5.0766666616,0.0,0.0,0.0,123.81,110.9166666616,-8.03,111.2069595094,5.0766666616,0,5.0766666616,105.84,-8.03,106.1441778903,131.02
2021-03-08 19:30:00,74.4209999954,-8.11,74.8615878827,4.5809999954,0,4.5809999954,69.84,-8.11,70.3093002383,131.64,4.5809999954,0.0,4.5809999954,4.5809999954,0,4.5809999954,0.0,0.0,0.0,124.31,108.2209999954,-9.5,108.6371706186,4.5809999954,0,4.5809999954,103.64,-9.5,104.0744906305,131.57
2021-03-08 20:00:00,69.8778888848,-7.97,70.3309338413,4.1078888848,0,4.1078888848,65.77,-7.97,66.251141877,132.44,4.1078888848,0.0,4.1078888848,4.1078888848,0,4.1078888848,0.0,0.0,0.0,125.13,103.9178888848,-11.0,104.4984575497,4.1078888848,0,4.1078888848,99.81,-11.0,100.4143221856,132.36
2021-03-08 20:30:00,68.085555552,-8.03,68.5574487188,3.535555552,0,3.535555552,64.55,-8.03,65.0475472251,133.14,3.535555552,0.0,3.535555552,3.535555552,0,3.535555552,0.0,0.0,0.0,125.87,101.745555552,-12.25,102.4803423813,3.535555552,0,3.535555552,98.21,-12.25,98.9710391983,133.04
2021-03-08 21:00:00,64.0806666651,-12.53,65.2942014289,1.5806666650999999,0,1.5806666650999999,62.5,-12.53,63.743634192,133.34,1.5806666650999999,0.0,1.5806666650999999,1.5806666650999999,0,1.5806666650999999,0.0,0.0,0.0,122.63,96.9806666651,-13.23,97.8789180917,1.5806666650999999,0,1.5806666650999999,95.4,-13.23,96.3129944504,133.26
2021-03-08 21:30:00,61.2974444429,-8.13,61.8342429018,1.4974444429,0,1.4974444429,59.8,-8.13,60.3501193039,133.27,1.4974444429,0.0,1.4974444429,1.4974444429,0,1.4974444429,0.0,0.0,0.0,122.78,92.8274444429,-9.67,93.3297559292,1.4974444429,0,1.4974444429,91.33,-9.67,91.8405019586,133.26
2021-03-08 22:00:00,57.2224444429,-7.44,57.704087793,1.5024444429,0,1.5024444429,55.72,-7.44,56.2145176978,132.66,1.5024444429,0.0,1.5024444429,1.5024444429,0,1.5024444429,0.0,0.0,0.0,122.25,88.0924444429,-11.84,88.8845564085,1.5024444429,0,1.5024444429,86.59,-11.84,87.3957304449,132.63
2021-03-08 22:30:00,53.7557777763,-7.71,54.3058720981,1.5057777763,0,1.5057777763,52.25,-7.71,52.815779839,132.66,1.5057777763,0.0,1.5057777763,1.5057777763,0,1.5057777763,0.0,0.0,0.0,122.25,83.4757777763,-13.93,84.6300796133,1.5057777763,0,1.5057777763,81.97,-13.93,83.1452091224,132.63
2021-03-08 23:00:00,52.9903333308,-17.23,55.7211658754,2.4903333308,0,2.4903333308,50.5,-17.23,53.3584379457,132.27,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,123.52,75.5403333308,-22.81,78.9090492893,2.4903333308,0,2.4903333308,73.05,-22.81,76.5284169443,132.25
2021-03-08 23:30:00,52.5226666629,-20.65,56.4362739148,3.7326666629,0,3.7326666629,48.79,-20.65,52.9800585126,132.05,3.7326666629,0.0,3.7326666629,3.7326666629,0,3.7326666629,0.0,0.0,0.0,124.07,70.2426666629,-27.61,75.4741301369,3.7326666629,0,3.7326666629,66.51,-27.61,72.0131390789,132.04
2021-03-09 00:00:00,50.8908888866,-17.62,53.8548695261,2.2708888866,0,2.2708888866,48.62,-17.62,51.7142997632,131.55,2.2708888866,0.0,2.2708888866,2.2708888866,0,2.2708888866,0.0,0.0,0.0,123.87,68.7908888866,-24.49,73.0201786756,2.2708888866,0,2.2708888866,66.52,-24.49,70.8849102419,131.54
2021-03-09 00:30:00,54.6422222207,-22.48,59.0857245806,1.5322222207,0,1.5322222207,53.11,-22.48,57.6716784913,130.91,1.5322222207,0.0,1.5322222207,1.5322222207,0,1.5322222207,0.0,0.0,0.0,122.78,76.0822222207,-29.49,81.597577403,1.5322222207,0,1.5322222207,74.55,-29.49,80.1708338487,130.9
2021-03-09 01:00:00,55.5727777762,-22.54,59.9698693493,1.5427777762,0,1.5427777762,54.03,-22.54,58.5430824265,130.2,1.5427777762,0.0,1.5427777762,1.5427777762,0,1.5427777762,0.0,0.0,0.0,121.99,77.4927777762,-29.05,82.7588853687,1.5427777762,0,1.5427777762,75.95,-29.05,81.3160808205,130.18
2021-03-09 01:30:00,54.5845555539,-22.68,59.1088496337,1.6545555538999999,0,1.6545555538999999,52.93,-22.68,57.5844362654,130.4,1.6545555538999999,0.0,1.6545555538999999,1.6545555538999999,0,1.6545555538999999,0.0,0.0,0.0,122.15,76.6645555539,-29.31,82.0763679647,1.6545555538999999,0,1.6545555538999999,75.01,-29.31,80.5330751927,130.37
2021-03-09 02:00:00,53.6221111075,-23.19,58.4218015781,3.5721111075,0,3.5721111075,50.05,-23.19,55.1613868571,131.04,3.5721111075,0.0,3.5721111075,3.5721111075,0,3.5721111075,0.0,0.0,0.0,122.76,75.4121111075,-30.18,81.226959205,3.5721111075,0,3.5721111075,71.84,-30.18,77.9218711274,131.02
2021-03-09 02:30:00,53.4412222207,-23.11,58.2240185185,1.4912222207,0,1.4912222207,51.95,-23.11,56.8583731741,131.04,1.4912222207,0.0,1.4912222207,1.4912222207,0,1.4912222207,0.0,0.0,0.0,122.76,74.8512222207,-30.05,80.6579690293,1.4912222207,0,1.4912222207,73.36,-30.05,79.2760499773,131.02
2021-03-09 03:00:00,52.7443333319,-23.15,57.6011041442,1.4043333319,0,1.4043333319,51.34,-23.15,56.3180086651,131.28,1.4043333319,0.0,1.4043333319,1.4043333319,0,1.4043333319,0.0,0.0,0.0,123.0,73.8643333319,-30.33,79.8489113174,1.4043333319,0,1.4043333319,72.46,-30.33,78.5516422489,131.26
2021-03-09 03:30:00,51.3279999985,-23.39,56.4061670729,1.4579999985,0,1.4579999985,49.87,-23.39,55.0827468451,131.63,1.4579999985,0.0,1.4579999985,1.4579999985,0,1.4579999985,0.0,0.0,0.0,123.3,72.1179999985,-30.92,78.4668867981,1.4579999985,0,1.4579999985,70.66,-30.92,77.1289958446,131.61
2021-03-09 04:00:00,50.0509999986,-23.59,55.3316428535,1.3709999985999999,0,1.3709999985999999,48.68,-23.59,54.0946439123,132.04,1.3709999985999999,0.0,1.3709999985999999,1.3709999985999999,0,1.3709999985999999,0.0,0.0,0.0,123.65,70.4909999986,-31.47,77.1967744197,1.3709999985999999,0,1.3709999985999999,69.12,-31.47,75.94692423,132.01
2021-03-09 04:30:00,50.0166666656,-23.34,55.1944068211,1.0966666656,0,1.0966666656,48.92,-23.34,54.2026014136,132.3,1.0966666656,0.0,1.0966666656,1.0966666656,0,1.0966666656,0.0,0.0,0.0,123.94,69.1966666656,-31.35,75.9671058921,1.0966666656,0,1.0966666656,68.1,-31.35,74.9695438161,132.28
2021-03-09 05:00:00,49.9949999988,-23.27,55.145198566,1.1549999988,0,1.1549999988,48.84,-23.27,54.1002634005,132.3,1.1549999988,0.0,1.1549999988,1.1549999988,0,1.1549999988,0.0,0.0,0.0,123.94,68.3349999988,-31.61,75.2918609469,1.1549999988,0,1.1549999988,67.18,-31.61,74.2451648257,132.28
2021-03-09 05:30:00,53.1383333309,-23.38,58.0543441027,2.3883333309,0,2.3883333309,50.75,-23.38,55.8765326412,131.71,2.3883333309,0.0,2.3883333309,2.3883333309,0,2.3883333309,0.0,0.0,0.0,123.35,70.8683333309,-31.64,77.6106324488,2.3883333309,0,2.3883333309,68.48,-31.64,75.436065645,131.7
2021-03-09 06:00:00,51.9818888877,-22.74,56.7382091041,1.1418888877,0,1.1418888877,50.84,-22.74,55.6939242647,131.37,1.1418888877,0.0,1.1418888877,1.1418888877,0,1.1418888877,0.0,0.0,0.0,123.11,77.9318888877,-31.07,83.8971048703,1.1418888877,0,1.1418888877,76.79,-31.07,82.8374854761,131.34
2021-03-09 06:30:00,55.8314444391,-21.55,59.8460749603,5.3314444391,0,5.3314444391,50.5,-21.55,54.9058512365,130.48,5.3314444391,0.0,5.3314444391,5.3314444391,0,5.3314444391,0.0,0.0,0.0,122.44,93.5114444391,-29.54,98.0663134878,5.3314444391,0,5.3314444391,88.18,-29.54,92.9963655204,130.47
2021-03-09 07:00:00,57.5396666595,-24.79,62.6526722438,7.1596666595,0,7.1596666595,50.38,-24.79,56.1488067549,130.48,7.1596666595,0.0,7.1596666595,7.1596666595,0,7.1596666595,0.0,0.0,0.0,122.06,95.3896666595,-31.17,100.3531634051,7.1596666595,0,7.1596666595,88.23,-31.17,93.5740444782,130.47
2021-03-09 07:30:00,58.2174444352,-23.91,62.9361496801,9.2874444352,0,9.2874444352,48.93,-23.91,54.4594619878,130.48,9.2874444352,0.0,9.2874444352,9.2874444352,0,9.2874444352,0.0,0.0,0.0,122.06,99.3174444352,-29.95,103.7350339525,9.2874444352,0,9.2874444352,90.03,-29.95,94.8809959897,130.47
2021-03-09 08:00:00,61.1469999863,-22.87,65.2839375906,13.6569999863,0,13.6569999863,47.49,-22.87,52.7099326503,130.39,13.6569999863,0.0,13.6569999863,13.6569999863,0,13.6569999863,0.0,0.0,0.0,122.13,101.3569999863,-28.71,105.3446987097,13.6569999863,0,13.6569999863,87.7,-28.71,92.2797599693,130.38
2021-03-09 08:30:00,62.3957777635,-20.82,65.7776974567,14.3257777635,0,14.3257777635,48.07,-20.82,52.3850866182,130.39,14.3257777635,0.0,14.3257777635,14.3257777635,0,14.3257777635,0.0,0.0,0.0,122.26,100.9057777635,-27.26,104.5231246474,14.3257777635,0,14.3257777635,86.58,-27.26,90.7700611435,130.38
2021-03-09 09:00:00,65.2575555404,-19.0,67.9672609063,15.1875555404,0,15.1875555404,50.07,-19.0,53.5537571044,130.17,15.1875555404,0.0,15.1875555404,15.1875555404,0,15.1875555404,0.0,0.0,0.0,122.26,101.5975555404,-25.49,104.7463765091,15.1875555404,0,15.1875555404,86.41,-25.49,90.0912215479,130.15
2021-03-09 09:30:00,62.4568888734,-18.52,65.1448644771,15.5068888734,0,15.5068888734,46.95,-18.52,50.47071329,130.38,15.5068888734,0.0,15.5068888734,15.5068888734,0,15.5068888734,0.0,0.0,0.0,122.42,96.4368888734,-25.45,99.738538367,15.5068888734,0,15.5068888734,80.93,-25.45,84.8372995798,130.36
2021-03-09 10:00:00,59.6868888697,-18.48,62.4822783111,19.1468888697,0,19.1468888697,40.54,-18.48,44.5533612649,130.81,19.1468888697,0.0,19.1468888697,19.1468888697,0,19.1468888697,0.0,0.0,0.0,122.85,92.6968888697,-26.16,96.317489617,19.1468888697,0,19.1468888697,73.55,-26.16,78.0637438252,130.79
2021-03-09 10:30:00,57.8914444238,-19.23,61.0017396266,20.6314444238,0,20.6314444238,37.26,-19.23,41.9297090379,131.53,20.6314444238,0.0,20.6314444238,20.6314444238,0,20.6314444238,0.0,0.0,0.0,123.54,89.4014444238,-27.12,93.4243686897,20.6314444238,0,20.6314444238,68.77,-27.12,73.9243349649,131.53
2021-03-09 11:00:00,57.0375555327,-19.68,60.3372616311,22.8675555327,0,22.8675555327,34.17,-19.68,39.432110012,131.96,22.8675555327,0.0,22.8675555327,22.8675555327,0,22.8675555327,0.0,0.0,0.0,123.94,87.0575555327,-27.0,91.1483295257,22.8675555327,0,22.8675555327,64.19,-27.0,69.6373182999,131.95
2021-03-09 11:30:00,55.6027777547,-19.7,58.9894812152,23.1127777547,0,23.1127777547,32.49,-19.7,37.9959221496,131.96,23.1127777547,0.0,23.1127777547,23.1127777547,0,23.1127777547,0.0,0.0,0.0,123.94,85.8727777547,-27.21,90.0806197764,23.1127777547,0,23.1127777547,62.76,-27.21,68.4046906286,131.95
2021-03-09 12:00:00,54.3655555319,-20.35,58.0494283201,23.6655555319,0,23.6655555319,30.7,-20.35,36.8322209485,132.14,23.6655555319,0.0,23.6655555319,23.6655555319,0,23.6655555319,0.0,0.0,0.0,124.11,84.6855555319,-27.88,89.1568153073,23.6655555319,0,23.6655555319,61.02,-27.88,67.0875159773,132.11
2021-03-09 12:30:00,55.8254444216,-20.67,59.529229332,22.8854444216,0,22.8854444216,32.94,-20.67,38.8882051527,132.14,22.8854444216,0.0,22.8854444216,22.8854444216,0,22.8854444216,0.0,0.0,0.0,124.11,87.0054444216,-28.2,91.4613981907,22.8854444216,0,22.8854444216,64.12,-28.2,70.0472297811,132.11
2021-03-09 13:00:00,58.3243333116,-21.78,62.2583027093,21.7643333116,0,21.7643333116,36.56,-21.78,42.5558691604,132.54,21.7643333116,0.0,21.7643333116,21.7643333116,0,21.7643333116,0.0,0.0,0.0,124.32,82.4643333116,-28.66,87.302702527,21.7643333116,0,21.7643333116,60.7,-28.66,67.1258936626,132.49
2021-03-09 13:30:00,60.2045555354,-22.51,64.2751009895,20.1445555354,0,20.1445555354,40.06,-22.51,45.9511011838,132.82,20.1445555354,0.0,20.1445555354,20.1445555354,0,20.1445555354,0.0,0.0,0.0,124.53,81.9245555354,-29.36,87.0266763681,20.1445555354,0,20.1445555354,61.78,-29.36,68.4015935487,132.75
2021-03-09 14:00:00,62.046111096,-22.58,66.0270876394,15.076111096,0,15.076111096,46.97,-22.58,52.1156147426,132.82,15.076111096,0.0,15.076111096,15.076111096,0,15.076111096,0.0,0.0,0.0,124.53,84.896111096,-29.51,89.8787504321,15.076111096,0,15.076111096,69.82,-29.51,75.8002143796,132.75
2021-03-09 14:30:00,63.226444432,-23.26,67.3692131134,12.396444432,0,12.396444432,50.83,-23.26,55.8991636789,132.63,12.396444432,0.0,12.396444432,12.396444432,0,12.396444432,0.0,0.0,0.0,124.28,84.646444432,-29.79,89.7355261588,12.396444432,0,12.396444432,72.25,-29.79,78.150538066,132.55
2021-03-09 15:00:00,64.1917777674,-23.48,68.3512599221,10.3917777674,0,10.3917777674,53.8,-23.48,58.7005144782,132.47,10.3917777674,0.0,10.3917777674,10.3917777674,0,10.3917777674,0.0,0.0,0.0,124.06,85.2217777674,-29.71,90.2520664907,10.3917777674,0,10.3917777674,74.83,-29.71,80.5121916234,132.4
2021-03-09 15:30:00,66.2225555465,-23.45,70.2518993559,9.0525555465,0,9.0525555465,57.17,-23.45,61.7924865983,132.28,9.0525555465,0.0,9.0525555465,9.0525555465,0,9.0525555465,0.0,0.0,0.0,123.91,87.2925555465,-29.6,92.1745640285,9.0525555465,0,9.0525555465,78.24,-29.6,83.6520029647,132.2
2021-03-09 16:00:00,66.7992222138,-22.75,70.5669794477,8.4292222138,0,8.4292222138,58.37,-22.75,62.6467828384,131.62,8.4292222138,0.0,8.4292222138,8.4292222138,0,8.4292222138,0.0,0.0,0.0,123.38,93.9892222138,-28.37,98.1775472924,8.4292222138,0,8.4292222138,85.56,-28.37,90.1408370274,131.54
2021-03-09 16:30:00,70.0559999914,-21.41,73.2545646004,8.5559999914,0,8.5559999914,61.5,-21.41,65.1201819715,130.93,8.5559999914,0.0,8.5559999914,8.5559999914,0,8.5559999914,0.0,0.0,0.0,122.91,101.1259999914,-26.17,104.4573442811,8.5559999914,0,8.5559999914,92.57,-26.17,96.1980966548,130.86
2021-03-09 17:00:00,74.292999992,-20.65,77.1094828657,7.9529999920000005,0,7.9529999920000005,66.34,-20.65,69.4796236317,129.97,7.9529999920000005,0.0,7.9529999920000005,7.9529999920000005,0,7.9529999920000005,0.0,0.0,0.0,122.06,109.612999992,-24.31,112.2763816092,7.9529999920000005,0,7.9529999920000005,101.66,-24.31,104.526224939,129.89
2021-03-09 17:30:00,78.8354444356,-14.01,80.0706400584,8.8454444356,0,8.8454444356,69.99,-14.01,71.3784295148,130.59,8.8454444356,0.0,8.8454444356,8.8454444356,0,8.8454444356,0.0,0.0,0.0,122.23,114.8754444356,-16.32,116.0289193877,8.8454444356,0,8.8454444356,106.03,-16.32,107.2786246183,130.5
2021-03-09 18:00:00,83.0944444384,-7.01,83.3896084445,6.0844444384,0,6.0844444384,77.01,-7.01,77.3283919398,131.24,6.0844444384,0.0,6.0844444384,6.0844444384,0,6.0844444384,0.0,0.0,0.0,123.97,119.0944444384,-8.89,119.4257878186,6.0844444384,0,6.0844444384,113.01,-8.89,113.3591293192,131.18
2021-03-09 18:30:00,85.8035555489,-7.89,86.1655513813,6.6435555489,0,6.6435555489,79.16,-7.89,79.5522325268,131.24,6.6435555489,0.0,6.6435555489,6.6435555489,0,6.6435555489,0.0,0.0,0.0,123.9,122.9835555489,-9.07,123.3175568824,6.6435555489,0,6.6435555489,116.34,-9.07,116.6930182145,131.18
2021-03-09 19:00:00,84.8673333286,-8.14,85.2568112605,4.7173333286,0,4.7173333286,80.15,-8.14,80.5622870827,131.24,4.7173333286,0.0,4.7173333286,4.7173333286,0,4.7173333286,0.0,0.0,0.0,123.9,121.3573333286,-9.56,121.7332984546,4.7173333286,0,4.7173333286,116.64,-9.56,117.0311206475,131.18
2021-03-09 19:30:00,80.487444442,-8.46,80.9308366002,2.427444442,0,2.427444442,78.06,-8.46,78.5171013219,132.06,2.427444442,0.0,2.427444442,2.427444442,0,2.427444442,0.0,0.0,0.0,124.69,117.057444442,-11.47,117.6180521829,2.427444442,0,2.427444442,114.63,-11.47,115.2024209815,132.01
2021-03-09 20:00:00,76.7979999978,-10.37,77.4949656666,2.1879999978,0,2.1879999978,74.61,-10.37,75.3272128782,132.84,2.1879999978,0.0,2.1879999978,2.1879999978,0,2.1879999978,0.0,0.0,0.0,125.22,109.8679999978,-13.06,110.6414977462,2.1879999978,0,2.1879999978,107.68,-13.06,108.4691015912,132.79
2021-03-09 20:30:00,77.7864444424,-12.39,78.7670174565,2.0064444424,0,2.0064444424,75.78,-12.39,76.786199932,132.18,2.0064444424,0.0,2.0064444424,2.0064444424,0,2.0064444424,0.0,0.0,0.0,124.27,97.4864444424,-14.19,98.5137703574,2.0064444424,0,2.0064444424,95.48,-14.19,96.5286822659,132.14
2021-03-09 21:00:00,78.4712222202,-13.85,79.6840963853,2.0012222202,0,2.0012222202,76.47,-13.85,77.7141132614,131.48,2.0012222202,0.0,2.0012222202,2.0012222202,0,2.0012222202,0.0,0.0,0.0,123.32,88.3812222202,-16.28,89.8681191588,2.0012222202,0,2.0012222202,86.38,-16.28,87.9007554006,131.46
2021-03-09 21:30:00,72.8972222202,-21.12,75.8950552238,2.0172222202,0,2.0172222202,70.88,-21.12,73.9596430494,133.0,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,125.87,83.3572222202,-25.78,87.2527070999,2.0172222202,0,2.0172222202,81.34,-25.78,85.3276274134,132.97
2021-03-09 22:00:00,67.4041111091,-29.91,73.7422693874,2.0341111091,0,2.0341111091,65.37,-29.91,71.8877249605,132.14,2.0341111091,0.0,2.0341111091,2.0341111091,0,2.0341111091,0.0,0.0,0.0,123.74,77.1841111091,-34.24,84.4379334642,2.0341111091,0,2.0341111091,75.15,-34.24,82.5826864421,132.12
2021-03-09 22:30:00,66.8569999973,-30.72,73.5770130451,2.6569999973,0,2.6569999973,64.2,-30.72,71.1713313069,131.65,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,122.49,72.0169999973,-33.95,79.6181561493,2.6569999973,0,2.6569999973,69.36,-33.95,77.2231318971,131.65
2021-03-09 23:00:00,62.8563333313,-29.05,69.2446470123,2.0363333313,0,2.0363333313,60.82,-29.05,67.4015941948,131.9,2.0363333313,0.0,2.0363333313,2.0363333313,0,2.0363333313,0.0,0.0,0.0,122.9,67.6063333313,-32.83,75.1560057913,2.0363333313,0,2.0363333313,65.57,-32.83,73.3296243001,131.9
2021-03-09 23:30:00,59.6333333312,-28.98,66.3021481114,2.1133333311999998,0,2.1133333311999998,57.52,-28.98,64.4080026084,132.71,2.1133333311999998,0.0,2.1133333311999998,2.1133333311999998,0,2.1133333311999998,0.0,0.0,0.0,123.74,65.7133333312,-33.59,73.8006116336,2.1133333311999998,0,2.1133333311999998,63.6,-33.59,71.9252952722,132.71
2021-03-10 00:00:00,56.6159999979,-29.11,63.6613191488,2.0959999979,0,2.0959999979,54.52,-29.11,61.8047126035,132.8,2.0959999979,0.0,2.0959999979,2.0959999979,0,2.0959999979,0.0,0.0,0.0,123.74,63.6459999979,-33.98,72.1488303144,2.0959999979,0,2.0959999979,61.55,-33.98,70.306777056,132.8
2021-03-10 00:30:00,60.9204444424,-28.01,67.0511793413,2.0804444424,0,2.0804444424,58.84,-28.01,65.1667530264,131.78,2.0804444424,0.0,2.0804444424,2.0804444424,0,2.0804444424,0.0,0.0,0.0,122.89,70.7604444424,-31.95,77.6391846794,2.0804444424,0,2.0804444424,68.68,-31.95,75.7479036014,131.77
2021-03-10 01:00:00,61.8632222201,-26.92,67.4666188826,2.1232222201,0,2.1232222201,59.74,-26.92,65.5252165201,130.77,2.1232222201,0.0,2.1232222201,2.1232222201,0,2.1232222201,0.0,0.0,0.0,121.93,72.1832222201,-30.4,78.3235441619,2.1232222201,0,2.1232222201,70.06,-30.4,76.3712223288,130.74
2021-03-10 01:30:00,60.710111109,-26.82,66.3703999601,2.160111109,0,2.160111109,58.55,-26.82,64.4004262408,130.95,2.160111109,0.0,2.160111109,2.160111109,0,2.160111109,0.0,0.0,0.0,122.08,71.070111109,-30.46,77.3225212538,2.160111109,0,2.160111109,68.91,-30.46,75.341885429,130.91
2021-03-10 02:00:00,59.0121111089,-27.28,65.0125192369,2.1721111089,0,2.1721111089,56.84,-27.28,63.0474741762,132.14,2.1721111089,0.0,2.1721111089,2.1721111089,0,2.1721111089,0.0,0.0,0.0,123.28,69.1921111089,-31.58,76.0581661606,2.1721111089,0,2.1721111089,67.02,-31.58,74.0876291968,132.11
2021-03-10 02:30:00,58.9631111089,-26.31,64.566745091,2.1631111089,0,2.1631111089,56.8,-26.31,62.5975726366,132.47,2.1631111089,0.0,2.1631111089,2.1631111089,0,2.1631111089,0.0,0.0,0.0,123.73,68.9331111089,-30.87,75.5296677284,2.1631111089,0,2.1631111089,66.77,-30.87,73.5607898272,132.46
2021-03-10 03:00:00,57.4194444409,-27.19,63.5317928277,3.4994444409,0,3.4994444409,53.92,-27.19,60.3876022044,133.1,3.4994444409,0.0,3.4994444409,3.4994444409,0,3.4994444409,0.0,0.0,0.0,124.31,67.6094444409,-31.92,74.7657901557,3.4994444409,0,3.4994444409,64.11,-31.92,71.6168869751,133.09
2021-03-10 03:30:00,56.3468888867,-22.0,60.4894361621,2.1668888867,0,2.1668888867,54.18,-22.0,58.47625501,132.87,2.1668888867,0.0,2.1668888867,2.1668888867,0,2.1668888867,0.0,0.0,0.0,124.6,65.8068888867,-25.58,70.6037040455,2.1668888867,0,2.1668888867,63.64,-25.58,68.5885267373,132.85
2021-03-10 04:00:00,55.2588888868,-23.89,60.2019675841,2.1288888868,0,2.1288888868,53.13,-23.89,58.2540041542,132.75,2.1288888868,0.0,2.1288888868,2.1288888868,0,2.1288888868,0.0,0.0,0.0,122.64,64.2088888868,-25.26,68.9989058759,2.1288888868,0,2.1288888868,62.08,-25.26,67.0223395593,132.73
2021-03-10 04:30:00,53.9113333312,-24.75,59.321112275,2.1313333312,0,2.1313333312,51.78,-24.75,57.3910350142,132.68,2.1313333312,0.0,2.1313333312,2.1313333312,0,2.1313333312,0.0,0.0,0.0,121.32,63.1913333312,-24.84,67.8982342051,2.1313333312,0,2.1313333312,61.06,-24.84,65.9192627386,132.65
2021-03-10 05:00:00,53.751666663,-24.79,59.1927847719,3.691666663,0,3.691666663,50.06,-24.79,55.8618626614,132.9,3.691666663,0.0,3.691666663,3.691666663,0,3.691666663,0.0,0.0,0.0,121.52,62.861666663,-25.01,67.6541886039,3.691666663,0,3.691666663,59.17,-25.01,64.2385320505,132.88
2021-03-10 05:30:00,53.3706666646,-24.26,58.6257252426,2.1006666646,0,2.1006666646,51.27,-24.26,56.720018512,132.71,2.1006666646,0.0,2.1006666646,2.1006666646,0,2.1006666646,0.0,0.0,0.0,121.42,63.7706666646,-24.6,68.3509906793,2.1006666646,0,2.1006666646,61.67,-24.6,66.3953981839,132.7
2021-03-10 06:00:00,55.0003333312,-23.85,59.9488045464,2.1103333312,0,2.1103333312,52.89,-23.85,58.0187435231,132.12,2.1103333312,0.0,2.1103333312,2.1103333312,0,2.1103333312,0.0,0.0,0.0,120.86,65.6303333312,-23.97,69.8706057879,2.1103333312,0,2.1103333312,63.52,-23.97,67.8922035288,132.11
2021-03-10 06:30:00,60.5709999966,-26.98,66.3081174562,3.3909999966,0,3.3909999966,57.18,-26.98,63.2255707764,130.8,3.3909999966,0.0,3.3909999966,3.3909999966,0,3.3909999966,0.0,0.0,0.0,119.16,72.3709999966,-27.27,77.3383122424,3.3909999966,0,3.3909999966,68.98,-27.27,74.1747483986,130.74
2021-03-10 07:00:00,65.2285555525,-25.25,69.9451710947,3.0285555525,0,3.0285555525,62.2,-25.25,67.1297437802,130.33,3.0285555525,0.0,3.0285555525,3.0285555525,0,3.0285555525,0.0,0.0,0.0,121.14,78.3285555525,-27.92,83.1558116727,3.0285555525,0,3.0285555525,75.3,-27.92,80.3095037963,130.31
2021-03-10 07:30:00,69.1399999966,-24.44,73.3324839313,3.3999999966,0,3.3999999966,65.74,-24.44,70.1360192768,130.19,3.3999999966,0.0,3.3999999966,3.3999999966,0,3.3999999966,0.0,0.0,0.0,123.11,83.2899999966,-31.52,89.0546714071,3.3999999966,0,3.3999999966,79.89,-31.52,85.88319102130001,130.09
2021-03-10 08:00:00,72.9504444372,-21.89,76.1638985582,7.2204444372,0,7.2204444372,65.73,-21.89,69.2791815772,130.4,7.2204444372,0.0,7.2204444372,7.2204444372,0,7.2204444372,0.0,0.0,0.0,125.21,88.4704444372,-31.43,93.8875094936,7.2204444372,0,7.2204444372,81.25,-31.43,87.1172049598,130.31
2021-03-10 08:30:00,71.2211111058,-20.18,74.0248543879,5.3211111058,0,5.3211111058,65.9,-20.18,68.9205513617,129.98,5.3211111058,0.0,5.3211111058,5.3211111058,0,5.3211111058,0.0,0.0,0.0,125.0,92.0111111058,-29.84,96.7288486798,5.3211111058,0,5.3211111058,86.69,-29.84,91.6819595122,129.94
2021-03-10 09:00:00,65.9628888798,-20.59,69.1017424482,9.0428888798,0,9.0428888798,56.92,-20.59,60.5296167178,130.6,9.0428888798,0.0,9.0428888798,9.0428888798,0,9.0428888798,0.0,0.0,0.0,125.69,98.6728888798,-31.99,103.7289694343,9.0428888798,0,9.0428888798,89.63,-31.99,95.1677308755,130.53
2021-03-10 09:30:00,68.8654444344,-19.93,71.6913825864,10.0254444344,0,10.0254444344,58.84,-19.93,62.1236710119,130.2,10.0254444344,0.0,10.0254444344,10.0254444344,0,10.0254444344,0.0,0.0,0.0,125.28,99.0954444344,-30.62,103.7183277326,10.0254444344,0,10.0254444344,89.07,-30.62,94.1862479346,130.09
2021-03-10 10:00:00,70.0755555448,-19.44,72.7220536351,10.7955555448,0,10.7955555448,59.28,-19.44,62.3861523096,130.12,10.7955555448,0.0,10.7955555448,10.7955555448,0,10.7955555448,0.0,0.0,0.0,125.28,99.9955555448,-30.07,104.4189447787,10.7955555448,0,10.7955555448,89.2,-30.07,94.1320609569,130.09
2021-03-10 10:30:00,71.3485555449,-19.47,73.957401782,10.6685555449,0,10.6685555449,60.68,-19.47,63.7271002008,130.3,10.6685555449,0.0,10.6685555449,10.6685555449,0,10.6685555449,0.0,0.0,0.0,125.28,99.5085555449,-30.25,104.004880302,10.6685555449,0,10.6685555449,88.84,-30.25,93.8488577448,130.26
2021-03-10 11:00:00,74.1047777683,-18.03,76.2666308951,9.4347777683,0,9.4347777683,64.67,-18.03,67.1363522989,129.87,9.4347777683,0.0,9.4347777683,9.4347777683,0,9.4347777683,0.0,0.0,0.0,125.02,102.2947777683,-28.28,106.1318988743,9.4347777683,0,9.4347777683,92.86,-28.28,97.070788603,129.81
2021-03-10 11:30:00,72.3108888818,-17.32,74.356217298,7.1208888818,0,7.1208888818,65.19,-17.32,67.4516011671,129.75,7.1208888818,0.0,7.1208888818,7.1208888818,0,7.1208888818,0.0,0.0,0.0,125.02,102.1308888818,-27.82,105.8521178994,7.1208888818,0,7.1208888818,95.01,-27.82,98.9992550477,129.72
2021-03-10 12:00:00,70.595222212,-18.73,73.0376498743,10.185222212,0,10.185222212,60.41,-18.73,63.2469841178,129.92,10.185222212,0.0,10.185222212,10.185222212,0,10.185222212,0.0,0.0,0.0,123.22,102.395222212,-29.53,106.5682993758,10.185222212,0,10.185222212,92.21,-29.53,96.8230602698,129.87
2021-03-10 12:30:00,73.4353333216,-19.03,75.86098523,11.6953333216,0,11.6953333216,61.74,-19.03,64.6062574369,129.92,11.6953333216,0.0,11.6953333216,11.6953333216,0,11.6953333216,0.0,0.0,0.0,123.22,103.1053333216,-29.78,107.3198870637,11.6953333216,0,11.6953333216,91.41,-29.78,96.1386316732,129.87
2021-03-10 13:00:00,73.3595555462,-19.67,75.9508610217,9.3795555462,0,9.3795555462,63.98,-19.67,66.9354114053,129.92,9.3795555462,0.0,9.3795555462,9.3795555462,0,9.3795555462,0.0,0.0,0.0,122.91,99.1895555462,-29.71,103.5434789325,9.3795555462,0,9.3795555462,89.81,-29.71,94.5966183328,129.87
2021-03-10 13:30:00,75.7489999948,-17.97,77.8513448838,5.1989999948,0,5.1989999948,70.55,-17.97,72.8026331941,129.68,5.1989999948,0.0,5.1989999948,5.1989999948,0,5.1989999948,0.0,0.0,0.0,122.91,100.9289999948,-28.06,104.7569885017,5.1989999948,0,5.1989999948,95.73,-28.06,99.7576889267,129.62
2021-03-10 14:00:00,72.9886666584,-19.34,75.5074900958,8.2886666584,0,8.2886666584,64.7,-19.34,67.5287020459,130.48,8.2886666584,0.0,8.2886666584,8.2886666584,0,8.2886666584,0.0,0.0,0.0,123.59,97.0886666584,-30.52,101.7726858912,8.2886666584,0,8.2886666584,88.8,-30.52,93.8984046723,130.39
2021-03-10 14:30:00,70.1779999902,-20.04,72.9832397378,9.8279999902,0,9.8279999902,60.35,-20.04,63.5902830627,130.95,9.8279999902,0.0,9.8279999902,9.8279999902,0,9.8279999902,0.0,0.0,0.0,124.07,93.2279999902,-32.12,98.6060565187,9.8279999902,0,9.8279999902,83.4,-32.12,89.3714406284,130.91
2021-03-10 15:00:00,69.7526666572,-19.79,72.5057142975,9.4526666572,0,9.4526666572,60.3,-19.79,63.4644317709,131.79,9.4526666572,0.0,9.4526666572,9.4526666572,0,9.4526666572,0.0,0.0,0.0,124.99,92.4126666572,-31.47,97.6240844193,9.4526666572,0,9.4526666572,82.96,-31.47,88.7283635598,131.7
2021-03-10 15:30:00,69.9687777687,-19.61,72.6648605754,9.0887777687,0,9.0887777687,60.88,-19.61,63.9603509997,131.91,9.0887777687,0.0,9.0887777687,9.0887777687,0,9.0887777687,0.0,0.0,0.0,125.13,93.6887777687,-31.06,98.7031442244,9.0887777687,0,9.0887777687,84.6,-31.06,90.1214935518,131.83
2021-03-10 16:00:00,74.1637777718,-20.77,77.0172632166,6.0137777718,0,6.0137777718,68.15,-20.77,71.2447570001,130.96,6.0137777718,0.0,6.0137777718,6.0137777718,0,6.0137777718,0.0,0.0,0.0,124.68,99.6637777718,-26.43,103.1087459905,6.0137777718,0,6.0137777718,93.65,-26.43,97.3081055206,130.91
2021-03-10 16:30:00,76.0253333258,-36.65,84.3983045286,7.5153333258,0,7.5153333258,68.51,-36.65,77.6971209248,131.07,7.5153333258,0.0,7.5153333258,7.5153333258,0,7.5153333258,0.0,0.0,0.0,124.77,102.2953333258,-28.73,106.2532263992,7.5153333258,0,7.5153333258,94.78,-28.73,99.0386858758,131.04
2021-03-10 17:00:00,78.5704444368,-12.66,79.5838572765,7.6004444368,0,7.6004444368,70.97,-12.66,72.0903356907,131.32,7.6004444368,0.0,7.6004444368,7.6004444368,0,7.6004444368,0.0,0.0,0.0,123.38,108.7004444368,-19.29,110.3987804315,7.6004444368,0,7.6004444368,101.1,-19.29,102.9238266875,131.26
2021-03-10 17:30:00,80.0595555482,-12.84,81.0826617384,7.3495555482,0,7.3495555482,72.71,-12.84,73.8350167603,130.62,7.3495555482,0.0,7.3495555482,7.3495555482,0,7.3495555482,0.0,0.0,0.0,122.67,117.0195555482,-19.42,118.6200353258,7.3495555482,0,7.3495555482,109.67,-19.42,111.3761433162,130.56
2021-03-10 18:00:00,82.1731111019,-13.76,83.3172118363,9.1931111019,0,9.1931111019,72.98,-13.76,74.2658602589,130.47,9.1931111019,0.0,9.1931111019,9.1931111019,0,9.1931111019,0.0,0.0,0.0,122.4,117.7531111019,-19.76,119.3995509798,9.1931111019,0,9.1931111019,108.56,-19.76,110.3436957873,130.36
2021-03-10 18:30:00,81.7766666573,-14.35,83.0261748461,9.3466666573,0,9.3466666573,72.43,-14.35,73.8378453098,130.38,9.3466666573,0.0,9.3466666573,9.3466666573,0,9.3466666573,0.0,0.0,0.0,122.2,117.1766666573,-20.1,118.8881037317,9.3466666573,0,9.3466666573,107.83,-20.1,109.6873689173,130.36
2021-03-10 19:00:00,80.6085555453,-14.79,81.9541538123,10.2985555453,0,10.2985555453,70.31,-14.79,71.8487313736,130.97,10.2985555453,0.0,10.2985555453,10.2985555453,0,10.2985555453,0.0,0.0,0.0,122.78,116.0585555453,-21.57,118.0459792422,10.2985555453,0,10.2985555453,105.76,-21.57,107.9372155468,130.95
2021-03-10 19:30:00,75.5289999909,-16.12,77.2300734146,9.1489999909,0,9.1489999909,66.38,-16.12,68.3092878019,131.49,9.1489999909,0.0,9.1489999909,9.1489999909,0,9.1489999909,0.0,0.0,0.0,123.22,111.1989999909,-23.67,113.6903096089,9.1489999909,0,9.1489999909,102.05,-23.67,104.7591112983,131.49
2021-03-10 20:00:00,71.8909999928,-17.72,74.0426517621,7.2309999928,0,7.2309999928,64.66,-17.72,67.0441198018,132.45,7.2309999928,0.0,7.2309999928,7.2309999928,0,7.2309999928,0.0,0.0,0.0,123.97,102.0409999928,-25.98,105.2963725848,7.2309999928,0,7.2309999928,94.81,-25.98,98.3051193987,132.41
2021-03-10 20:30:00,72.6353333292,-18.75,75.0163592015,4.1253333292,0,4.1253333292,68.51,-18.75,71.0294488223,132.17,4.1253333292,0.0,4.1253333292,4.1253333292,0,4.1253333292,0.0,0.0,0.0,123.55,97.9753333292,-24.65,101.0286515844,4.1253333292,0,4.1253333292,93.85,-24.65,97.0332159624,132.16
2021-03-10 21:00:00,68.2677777755,-18.9,70.8357217963,2.2977777755,0,2.2977777755,65.97,-18.9,68.6239819597,132.58,2.2977777755,0.0,2.2977777755,2.2977777755,0,2.2977777755,0.0,0.0,0.0,123.98,92.7077777755,-26.22,96.3442808893,2.2977777755,0,2.2977777755,90.41,-26.22,94.1353095284,132.56
2021-03-10 21:30:00,64.4879999977,-20.11,67.5508271134,2.3079999977,0,2.3079999977,62.18,-20.11,65.3510864485,132.9,2.3079999977,0.0,2.3079999977,2.3079999977,0,2.3079999977,0.0,0.0,0.0,124.18,88.3879999977,-28.93,93.0020615018,2.3079999977,0,2.3079999977,86.08,-28.93,90.8114051207,132.89
2021-03-10 22:00:00,61.7217777755,-20.9,65.1643142507,2.3117777755,0,2.3117777755,59.41,-20.9,62.9790290494,131.97,2.3117777755,0.0,2.3117777755,2.3117777755,0,2.3117777755,0.0,0.0,0.0,123.11,80.4617777755,-30.09,85.9040498626,2.3117777755,0,2.3117777755,78.15,-30.09,83.7426450502,131.96
2021-03-10 22:30:00,61.974333331,-22.97,66.0941668517,2.374333331,0,2.374333331,59.6,-22.97,63.8731625959,132.94,2.374333331,0.0,2.374333331,2.374333331,0,2.374333331,0.0,0.0,0.0,123.9,70.944333331,-30.88,77.3735925996,2.374333331,0,2.374333331,68.57,-30.88,75.2025218992,132.96
2021-03-10 23:00:00,58.5292222199,-22.42,62.6763612031,2.3592222199,0,2.3592222199,56.17,-22.42,60.4791311115,133.07,2.3592222199,0.0,2.3592222199,2.3592222199,0,2.3592222199,0.0,0.0,0.0,124.8,66.6992222199,-31.41,73.7249913173,2.3592222199,0,2.3592222199,64.34,-31.41,71.5976514978,133.08
2021-03-10 23:30:00,57.9972222198,-28.97,64.8300754682,2.3772222198,0,2.3772222198,55.62,-28.97,62.7124014849,130.24,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,124.6,63.0172222198,-39.65,74.4532927163,2.3772222198,0,2.3772222198,60.64,-39.65,72.4522746365,130.22
2021-03-11 00:00:00,56.1745555532,-31.7,64.5017107649,2.3545555532,0,2.3545555532,53.82,-31.7,62.4618475551,130.24,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,122.45,60.6245555532,-39.37,72.2864692458,2.3545555532,0,2.3545555532,58.27,-39.37,70.3234655005,130.22
2021-03-11 00:30:00,61.834333331,-11.51,62.8964615737,2.324333331,0,2.324333331,59.51,-11.51,60.6128715703,131.65,2.324333331,0.0,2.324333331,2.324333331,0,2.324333331,0.0,0.0,0.0,120.67,69.904333331,-27.41,75.0861100234,2.324333331,0,2.324333331,67.58,-27.41,72.9271177272,131.65
2021-03-11 01:00:00,62.342333331,-8.88,62.9715882375,2.302333331,0,2.302333331,60.04,-8.88,60.6931297595,131.78,2.302333331,0.0,2.302333331,2.302333331,0,2.302333331,0.0,0.0,0.0,120.83,71.892333331,-26.99,76.7917162966,2.302333331,0,2.302333331,69.59,-26.99,74.6406605008,131.76
2021-03-11 01:30:00,61.3938888858,-9.72,62.158571352,3.0938888858,0,3.0938888858,58.3,-9.72,59.1047240075,132.3,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,121.27,71.0538888858,-27.74,76.2768819879,3.0938888858,0,3.0938888858,67.96,-27.74,73.4034685829,132.3
2021-03-11 02:00:00,59.1067777754,-11.07,60.134483277,2.3367777754,0,2.3367777754,56.77,-11.07,57.8392410047,132.85,2.3367777754,0.0,2.3367777754,2.3367777754,0,2.3367777754,0.0,0.0,0.0,121.78,68.6067777754,-29.1,74.5231504751,2.3367777754,0,2.3367777754,66.27,-29.1,72.3776408845,132.85
2021-03-11 02:30:00,58.1328888866,-27.62,64.3606803126,2.3328888866,0,2.3328888866,55.8,-27.62,62.2615804489,131.27,2.3328888866,0.0,2.3328888866,2.3328888866,0,2.3328888866,0.0,0.0,0.0,122.33,66.7428888866,-30.64,73.4399265858,2.3328888866,0,2.3328888866,64.41,-30.64,71.326416565,131.26
2021-03-11 03:00:00,56.5692222199,-27.8,63.0310788625,2.3192222199,0,2.3192222199,54.25,-27.8,60.9582028935,131.43,2.3192222199,0.0,2.3192222199,2.3192222199,0,2.3192222199,0.0,0.0,0.0,122.48,65.4692222199,-30.85,72.3736247405,2.3192222199,0,2.3192222199,63.15,-30.85,70.2826080905,131.42
2021-03-11 03:30:00,55.6904444421,-28.26,62.4504059407,2.3004444421,0,2.3004444421,53.39,-28.26,60.407944014,131.76,2.3004444421,0.0,2.3004444421,2.3004444421,0,2.3004444421,0.0,0.0,0.0,122.72,63.8804444421,-31.39,71.1761426471,2.3004444421,0,2.3004444421,61.58,-31.39,69.1189445811,131.74
2021-03-11 04:00:00,53.9336666644,-27.91,60.7273291021,2.2436666644,0,2.2436666644,51.69,-27.91,58.7437162597,131.96,2.2436666644,0.0,2.2436666644,2.2436666644,0,2.2436666644,0.0,0.0,0.0,122.96,62.0636666644,-31.17,69.4511887575,2.2436666644,0,2.2436666644,59.82,-31.17,67.4536974524,131.96
2021-03-11 04:30:00,54.09222222,-26.15,60.0815363044,2.22222222,0,2.22222222,51.87,-26.15,58.0888922256,131.84,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,122.96,61.10222222,-29.32,67.7727375884,2.22222222,0,2.22222222,58.88,-29.32,65.7762631958,131.83
2021-03-11 05:00:00,55.0014444422,-24.42,60.1788608294,2.2514444422,0,2.2514444422,52.75,-24.42,58.1282968957,131.37,2.2514444422,0.0,2.2514444422,2.2514444422,0,2.2514444422,0.0,0.0,0.0,122.67,60.5114444422,-27.39,66.4217359641,2.2514444422,0,2.2514444422,58.26,-27.39,64.3773228707,131.36
2021-03-11 05:30:00,56.1134444422,-24.24,61.1252504876,2.2534444422,0,2.2534444422,53.86,-24.24,59.0633321105,131.22,2.2534444422,0.0,2.2534444422,2.2534444422,0,2.2534444422,0.0,0.0,0.0,122.53,61.2034444422,-27.19,66.9713200675,2.2534444422,0,2.2534444422,58.95,-27.19,64.918399549,131.21
2021-03-11 06:00:00,58.3737777752,-22.63,62.6068273573,2.5837777752,0,2.5837777752,55.79,-22.63,60.2049914874,131.1,2.5837777752,0.0,2.5837777752,2.5837777752,0,2.5837777752,0.0,0.0,0.0,122.53,63.4237777752,-26.44,68.7142575255,2.5837777752,0,2.5837777752,60.84,-26.44,66.3368615477,131.06
2021-03-11 06:30:00,59.5996666648,-20.69,63.0887974727,1.8896666648,0,1.8896666648,57.71,-20.69,61.306771241,131.0,1.8896666648,0.0,1.8896666648,1.8896666648,0,1.8896666648,0.0,0.0,0.0,124.28,71.4196666648,-27.74,76.6177289308,1.8896666648,0,1.8896666648,69.53,-27.74,74.8593915284,130.96
2021-03-11 07:00:00,63.4146666597,-22.01,67.1257033301,7.0146666597,0,7.0146666597,56.4,-22.01,60.5425478486,131.2,7.0146666597,0.0,7.0146666597,7.0146666597,0,7.0146666597,0.0,0.0,0.0,126.01,77.1446666597,-30.51,82.9587831036,7.0146666597,0,7.0146666597,70.13,-30.51,76.4792586261,131.16
2021-03-11 07:30:00,61.7922222148,-20.1,64.979140701,7.4722222148,0,7.4722222148,54.32,-20.1,57.9195338379,131.05,7.4722222148,0.0,7.4722222148,7.4722222148,0,7.4722222148,0.0,0.0,0.0,126.15,85.8822222148,-30.53,91.1473367277,7.4722222148,0,7.4722222148,78.41,-30.53,84.1439778,131.02
2021-03-11 08:00:00,67.2744444361,-17.61,69.541088388,8.3044444361,0,8.3044444361,58.97,-17.61,61.5432612071,131.37,8.3044444361,0.0,8.3044444361,8.3044444361,0,8.3044444361,0.0,0.0,0.0,126.54,91.5344444361,-28.78,95.9522950128,8.3044444361,0,8.3044444361,83.23,-28.78,88.0654376018,131.29
2021-03-11 08:30:00,63.5098888775,-17.33,65.8318683103,11.4098888775,0,11.4098888775,52.1,-17.33,54.9066380322,131.45,11.4098888775,0.0,11.4098888775,11.4098888775,0,11.4098888775,0.0,0.0,0.0,124.97,92.8598888775,-29.58,97.4573515048,11.4098888775,0,11.4098888775,81.45,-29.58,86.6549415787,131.4
2021-03-11 09:00:00,64.5304444291,-17.56,66.8769904991,15.3404444291,0,15.3404444291,49.19,-17.56,52.2303522868,131.7,15.3404444291,0.0,15.3404444291,15.3404444291,0,15.3404444291,0.0,0.0,0.0,125.08,89.0504444291,-29.43,93.7875607585,15.3404444291,0,15.3404444291,73.71,-29.43,79.3680603266,131.63
2021-03-11 09:30:00,66.2555555402,-16.28,68.2263661639,15.3955555402,0,15.3955555402,50.86,-16.28,53.4020411595,131.35,15.3955555402,0.0,15.3955555402,15.3955555402,0,15.3955555402,0.0,0.0,0.0,124.8,84.3055555402,-27.16,88.5725256213,15.3955555402,0,15.3955555402,68.91,-27.16,74.0692493549,131.33
2021-03-11 10:00:00,67.5749999871,-15.36,69.2987028974,12.8949999871,0,12.8949999871,54.68,-15.36,56.7964083371,131.35,12.8949999871,0.0,12.8949999871,12.8949999871,0,12.8949999871,0.0,0.0,0.0,124.89,86.4849999871,-26.19,90.363550853,12.8949999871,0,12.8949999871,73.59,-26.19,78.1114857111,131.33
2021-03-11 10:30:00,68.6486666527,-14.51,70.1653727504,13.9186666527,0,13.9186666527,54.73,-14.51,56.6207824036,131.49,13.9186666527,0.0,13.9186666527,13.9186666527,0,13.9186666527,0.0,0.0,0.0,125.16,88.2286666527,-26.01,91.9827033704,13.9186666527,0,13.9186666527,74.31,-26.01,78.7305290215,131.47
2021-03-11 11:00:00,70.2448888759,-14.59,71.7440765025,12.9548888759,0,12.9548888759,57.29,-14.59,59.1186281979,131.58,12.9548888759,0.0,12.9548888759,12.9548888759,0,12.9548888759,0.0,0.0,0.0,125.24,86.6848888759,-26.33,90.5954682058,12.9548888759,0,12.9548888759,73.73,-26.33,78.2903685009,131.47
2021-03-11 11:30:00,62.9055555386,-15.89,64.8814381593,16.9755555386,0,16.9755555386,45.93,-15.89,48.6009979321,131.95,16.9755555386,0.0,16.9755555386,16.9755555386,0,16.9755555386,0.0,0.0,0.0,125.4,79.2655555386,-28.11,84.1023209837,16.9755555386,0,16.9755555386,62.29,-28.11,68.3389800919,131.89
2021-03-11 12:00:00,60.2568888715,-15.69,62.2661124246,17.3768888715,0,17.3768888715,42.88,-15.69,45.660382171,131.83,17.3768888715,0.0,17.3768888715,17.3768888715,0,17.3768888715,0.0,0.0,0.0,125.4,80.9768888715,-27.82,85.6224791238,17.3768888715,0,17.3768888715,63.6,-27.82,69.4183866133,131.76
2021-03-11 12:30:00,72.1313333209,-15.54,73.7863188311,12.4813333209,0,12.4813333209,59.65,-15.54,61.6410098879,131.59,12.4813333209,0.0,12.4813333209,12.4813333209,0,12.4813333209,0.0,0.0,0.0,125.17,86.6613333209,-27.24,90.8416440458,12.4813333209,0,12.4813333209,74.18,-27.24,79.0233509793,131.53
2021-03-11 13:00:00,65.9288888761,-18.12,68.3736264098,12.8188888761,0,12.8188888761,53.11,-18.12,56.1160093022,132.03,12.8188888761,0.0,12.8188888761,12.8188888761,0,12.8188888761,0.0,0.0,0.0,125.3,81.8788888761,-30.52,87.3820510378,12.8188888761,0,12.8188888761,69.06,-30.52,75.5033376746,131.94
2021-03-11 13:30:00,64.4891110922,-19.49,67.3699157596,18.9391110922,0,18.9391110922,45.55,-19.49,49.5445516682,132.32,18.9391110922,0.0,18.9391110922,18.9391110922,0,18.9391110922,0.0,0.0,0.0,125.6,84.2691110922,-32.06,90.1616697065,18.9391110922,0,18.9391110922,65.33,-32.06,72.7726081709,132.27
2021-03-11 14:00:00,67.4593333217,-19.75,70.2909962385,11.6793333217,0,11.6793333217,55.78,-19.75,59.1732278991,132.42,11.6793333217,0.0,11.6793333217,11.6793333217,0,11.6793333217,0.0,0.0,0.0,125.6,87.5093333217,-32.69,93.4158419028,11.6793333217,0,11.6793333217,75.83,-32.69,82.576176952,132.41
2021-03-11 14:30:00,66.701888878,-23.15,70.6049890581,10.901888878,0,10.901888878,55.8,-23.15,60.4116089837,132.19,10.901888878,0.0,10.901888878,10.901888878,0,10.901888878,0.0,0.0,0.0,121.9,82.421888878,-31.66,88.2933936725,10.901888878,0,10.901888878,71.52,-31.66,78.2142314416,132.13
2021-03-11 15:00:00,57.7564444307,-23.37,62.3054072556,13.7064444307,0,13.7064444307,44.05,-23.37,49.865412863,132.19,13.7064444307,0.0,13.7064444307,13.7064444307,0,13.7064444307,0.0,0.0,0.0,121.9,79.7164444307,-31.88,85.8547955136,13.7064444307,0,13.7064444307,66.01,-31.88,73.3052146849,132.13
2021-03-11 15:30:00,67.9468888797,-23.18,71.7920058811,9.1568888797,0,9.1568888797,58.79,-23.18,63.1947505731,132.01,9.1568888797,0.0,9.1568888797,9.1568888797,0,9.1568888797,0.0,0.0,0.0,121.82,87.7168888797,-31.67,93.2590022182,9.1568888797,0,9.1568888797,78.56,-31.67,84.7033795075,131.97
2021-03-11 16:00:00,69.4082222133,-22.92,73.0946489889,8.8882222133,0,8.8882222133,60.52,-22.92,64.7147340256,131.78,8.8882222133,0.0,8.8882222133,8.8882222133,0,8.8882222133,0.0,0.0,0.0,121.49,89.1982222133,-31.21,94.5007245793,8.8882222133,0,8.8882222133,80.31,-31.21,86.1612453485,131.7
2021-03-11 16:30:00,68.9794444318,-24.38,73.161110941,12.5994444318,0,12.5994444318,56.38,-24.38,61.4254735431,131.78,12.5994444318,0.0,12.5994444318,12.5994444318,0,12.5994444318,0.0,0.0,0.0,121.35,89.2594444318,-32.49,94.9886757476,12.5994444318,0,12.5994444318,76.66,-32.49,83.2607692734,131.78
2021-03-11 17:00:00,70.760666654,-23.09,74.4326544288,12.640666654,0,12.640666654,58.12,-23.09,62.5386480506,131.01,12.640666654,0.0,12.640666654,12.640666654,0,12.640666654,0.0,0.0,0.0,120.66,94.350666654,-30.42,99.1333682372,12.640666654,0,12.640666654,81.71,-30.42,87.1888783045,130.94
