Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-11 17:30:00,75.0971111013,-21.51,78.116939237,9.7971111013,0,9.7971111013,65.3,-21.51,68.7515098016,130.36,9.7971111013,0.0,9.7971111013,9.7971111013,0,9.7971111013,0.0,0.0,0.0,120.18,100.1771111013,-28.15,104.0570809153,9.7971111013,0,9.7971111013,90.38,-28.15,94.6623837646,130.29
2021-03-11 18:00:00,77.0179999923,-21.53,79.9707022778,7.7379999923,0,7.7379999923,69.28,-21.53,72.5483238952,129.91,7.7379999923,0.0,7.7379999923,7.7379999923,0,7.7379999923,0.0,0.0,0.0,119.84,105.0579999923,-27.75,108.6611515785,7.7379999923,0,7.7379999923,97.32,-27.75,101.1990360626,129.85
2021-03-11 18:30:00,80.843222212,-21.25,83.5894076879,10.223222212,0,10.223222212,70.62,-21.25,73.7478603079,129.57,10.223222212,0.0,10.223222212,10.223222212,0,10.223222212,0.0,0.0,0.0,119.47,108.483222212,-26.92,111.773413214,10.223222212,0,10.223222212,98.26,-26.92,101.8808814253,129.54
2021-03-11 19:00:00,82.0583333222,-20.19,84.5056576072,11.0983333222,0,11.0983333222,70.96,-20.19,73.7764034092,129.42,11.0983333222,0.0,11.0983333222,11.0983333222,0,11.0983333222,0.0,0.0,0.0,119.37,110.7183333222,-25.92,113.7118979424,11.0983333222,0,11.0983333222,99.62,-25.92,102.9368291721,129.37
2021-03-11 19:30:00,79.0274444342,-21.74,81.9631903588,10.2674444342,0,10.2674444342,68.76,-21.74,72.1149443597,130.05,10.2674444342,0.0,10.2674444342,10.2674444342,0,10.2674444342,0.0,0.0,0.0,119.87,106.8874444342,-28.0,110.4940078813,10.2674444342,0,10.2674444342,96.62,-28.0,100.5953497931,130.04
2021-03-11 20:00:00,73.5197777688,-26.55,78.1668742063,8.9297777688,0,8.9297777688,64.59,-26.55,69.8338785977,129.93,8.9297777688,0.0,8.9297777688,8.9297777688,0,8.9297777688,0.0,0.0,0.0,118.44,101.0397777688,-28.47,104.9741758319,8.9297777688,0,8.9297777688,92.11,-28.47,96.4095067926,129.91
2021-03-11 20:30:00,71.7232222185,-26.25,76.3759327629,3.7232222185,0,3.7232222185,68.0,-26.25,72.8907573016,129.93,3.7232222185,0.0,3.7232222185,3.7232222185,0,3.7232222185,0.0,0.0,0.0,118.44,98.9232222185,-28.23,102.8724297083,3.7232222185,0,3.7232222185,95.2,-28.23,99.2973962398,129.91
2021-03-11 21:00:00,64.7622222188,-27.0,70.1651297064,3.4522222188000002,0,3.4522222188000002,61.31,-27.0,66.9919107057,130.5,3.4522222188000002,0.0,3.4522222188000002,3.4522222188000002,0,3.4522222188000002,0.0,0.0,0.0,119.05,97.2222222188,-30.3,101.8344268563,3.4522222188000002,0,3.4522222188000002,93.77,-30.3,98.5439135614,130.5
2021-03-11 21:30:00,60.8983333292,-29.19,67.5326817347,4.1183333292,0,4.1183333292,56.78,-29.19,63.843750673,131.36,4.1183333292,0.0,4.1183333292,4.1183333292,0,4.1183333292,0.0,0.0,0.0,119.69,93.6983333292,-33.68,99.567665779,4.1183333292,0,4.1183333292,89.58,-33.68,95.7022403082,131.36
2021-03-11 22:00:00,56.3164444424,-28.43,63.0857100668,2.0464444424,0,2.0464444424,54.27,-28.43,61.2657963304,130.46,2.0464444424,0.0,2.0464444424,2.0464444424,0,2.0464444424,0.0,0.0,0.0,118.88,86.8364444424,-35.41,93.7786552655,2.0464444424,0,2.0464444424,84.79,-35.41,91.8869533721,130.48
2021-03-11 22:30:00,52.7525555537,-28.66,60.0352206413,1.8425555537,0,1.8425555537,50.91,-28.66,58.4228011995,130.46,1.8425555537,0.0,1.8425555537,1.8425555537,0,1.8425555537,0.0,0.0,0.0,118.75,79.9225555537,-37.5,88.2828685886,1.8425555537,0,1.8425555537,78.08,-37.5,86.6183375504,130.4
2021-03-11 23:00:00,49.3131111094,-29.5,57.4633181019,1.7431111094,0,1.7431111094,47.57,-29.5,55.9745915572,130.46,1.7431111094,0.0,1.7431111094,1.7431111094,0,1.7431111094,0.0,0.0,0.0,118.75,74.9231111094,-39.17,84.544434934,1.7431111094,0,1.7431111094,73.18,-39.17,83.0036222101,130.53
2021-03-11 23:30:00,50.0951111094,-30.5,58.6495537669,1.7351111094,0,1.7351111094,48.36,-30.5,57.1746412319,130.87,1.7351111094,0.0,1.7351111094,1.7351111094,0,1.7351111094,0.0,0.0,0.0,119.0,72.3551111094,-40.07,82.7095339344,1.7351111094,0,1.7351111094,70.62,-40.07,81.1959931277,130.87
2021-03-12 00:00:00,48.6762222204,-31.18,57.8062886687,1.8562222204,0,1.8562222204,46.82,-31.18,56.2521537365,131.26,1.8562222204,0.0,1.8562222204,1.8562222204,0,1.8562222204,0.0,0.0,0.0,119.33,69.9162222204,-41.26,81.1829152566,1.8562222204,0,1.8562222204,68.06,-41.26,79.5898938308,131.28
2021-03-12 00:30:00,52.4487777751,-30.27,60.5569747436,2.6687777751,0,2.6687777751,49.78,-30.27,58.2608041482,130.51,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,118.77,79.0387777751,-39.42,88.3236366562,2.6687777751,0,2.6687777751,76.37,-39.42,85.9436635244,130.53
2021-03-12 01:00:00,52.8456666647,-29.79,60.6638985331,1.9956666646999999,0,1.9956666646999999,50.85,-29.79,58.9335778653,130.17,1.9956666646999999,0.0,1.9956666646999999,1.9956666646999999,0,1.9956666646999999,0.0,0.0,0.0,118.46,81.5556666647,-38.7,90.2719046277,1.9956666646999999,0,1.9956666646999999,79.56,-38.7,88.4730670882,130.17
2021-03-12 01:30:00,53.3034444424,-30.3,61.3135155526,2.0834444424,0,2.0834444424,51.22,-30.3,59.5111619782,130.48,2.0834444424,0.0,2.0834444424,2.0834444424,0,2.0834444424,0.0,0.0,0.0,118.64,77.8334444424,-39.07,87.0890921629,2.0834444424,0,2.0834444424,75.75,-39.07,85.232196968,130.47
2021-03-12 02:00:00,52.4981111091,-30.76,60.8459470303,2.0481111091,0,2.0481111091,50.45,-30.76,59.0879014689,130.69,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,118.81,74.9681111091,-39.54,84.7562934729,2.0481111091,0,2.0481111091,72.92,-39.54,82.9502139841,130.69
2021-03-12 02:30:00,54.3139999979,-31.3,62.6873240438,2.0639999979,0,2.0639999979,52.25,-31.3,60.9077376037,130.69,2.0639999979,0.0,2.0639999979,2.0639999979,0,2.0639999979,0.0,0.0,0.0,118.7,74.1639999979,-39.82,84.1779739344,2.0639999979,0,2.0639999979,72.1,-39.82,82.3652985182,130.69
2021-03-12 03:00:00,52.751999998,-31.24,61.3083281764,2.011999998,0,2.011999998,50.74,-31.24,59.5859480079,130.83,2.011999998,0.0,2.011999998,2.011999998,0,2.011999998,0.0,0.0,0.0,118.82,73.071999998,-40.07,83.3373990697,2.011999998,0,2.011999998,71.06,-40.07,81.5789709423,130.82
2021-03-12 03:30:00,53.4626666647,-28.04,60.3696805267,1.9926666647000002,0,1.9926666647000002,51.47,-28.04,58.6123067282,131.91,1.9926666647000002,0.0,1.9926666647000002,1.9926666647000002,0,1.9926666647000002,0.0,0.0,0.0,121.38,67.5126666647,-31.2,74.3733834122,1.9926666647000002,0,1.9926666647000002,65.52,-31.2,72.5693489016,131.92
2021-03-12 04:00:00,54.8747777758,-26.35,60.873341751,2.0247777758,0,2.0247777758,52.85,-26.35,59.0545933861,132.0,2.0247777758,0.0,2.0247777758,2.0247777758,0,2.0247777758,0.0,0.0,0.0,122.11,62.9947777758,-27.64,68.7917991262,2.0247777758,0,2.0247777758,60.97,-27.64,66.9425910762,132.01
2021-03-12 04:30:00,54.767111109,-26.75,60.9507912929,2.067111109,0,2.067111109,52.7,-26.75,59.100359559,132.28,2.067111109,0.0,2.067111109,2.067111109,0,2.067111109,0.0,0.0,0.0,122.33,61.697111109,-27.97,67.7410836878,2.067111109,0,2.067111109,59.63,-27.97,65.8639339851,132.29
2021-03-12 05:00:00,54.4368888868,-26.64,60.6058121938,2.1168888868,0,2.1168888868,52.32,-26.64,58.7117705405,132.21,2.1168888868,0.0,2.1168888868,2.1168888868,0,2.1168888868,0.0,0.0,0.0,122.33,60.5668888868,-27.93,66.6965735958,2.1168888868,0,2.1168888868,58.45,-27.93,64.7803010181,132.22
2021-03-12 05:30:00,55.9097777757,-26.13,61.7145051906,2.1197777757,0,2.1197777757,53.79,-26.13,59.8008444756,131.81,2.1197777757,0.0,2.1197777757,2.1197777757,0,2.1197777757,0.0,0.0,0.0,121.89,61.1497777757,-27.6,67.0899047697,2.1197777757,0,2.1197777757,59.03,-27.6,65.1636470741,131.79
2021-03-12 06:00:00,57.7366666641,-24.83,62.849435777,2.5666666641,0,2.5666666641,55.17,-24.83,60.5000644628,131.3,2.5666666641,0.0,2.5666666641,2.5666666641,0,2.5666666641,0.0,0.0,0.0,121.51,63.5066666641,-26.35,68.7562303416,2.5666666641,0,2.5666666641,60.94,-26.35,66.3928166295,131.29
2021-03-12 06:30:00,60.0455555523,-22.2,64.0180345026,3.2855555523,0,3.2855555523,56.76,-22.2,60.9470064892,130.31,3.2855555523,0.0,3.2855555523,3.2855555523,0,3.2855555523,0.0,0.0,0.0,120.83,70.7555555523,-24.21,74.7828372122,3.2855555523,0,3.2855555523,67.47,-24.21,71.682110739,130.3
2021-03-12 07:00:00,61.3906666603,-23.78,65.8354186817,6.3606666603,0,6.3606666603,55.03,-23.78,59.9482218252,130.04,6.3606666603,0.0,6.3606666603,6.3606666603,0,6.3606666603,0.0,0.0,0.0,121.33,73.0906666603,-27.44,78.071756435,6.3606666603,0,6.3606666603,66.73,-27.44,72.1515523049,130.03
2021-03-12 07:30:00,66.8041111059,-20.12,69.7682138273,5.2441111059,0,5.2441111059,61.56,-20.12,64.7645582089,130.34,5.2441111059,0.0,5.2441111059,5.2441111059,0,5.2441111059,0.0,0.0,0.0,125.24,80.9941111059,-31.9,87.049733106,5.2441111059,0,5.2441111059,75.75,-31.9,82.1928981117,130.3
2021-03-12 08:00:00,66.0563333257,-22.65,69.8316666881,7.6563333257,0,7.6563333257,58.4,-22.65,62.6385065275,131.29,7.6563333257,0.0,7.6563333257,7.6563333257,0,7.6563333257,0.0,0.0,0.0,125.98,84.6963333257,-35.95,92.0101699749,7.6563333257,0,7.6563333257,77.04,-35.95,85.0150816032,131.26
2021-03-12 08:30:00,64.3331111013,-21.86,67.9456310882,9.8231111013,0,9.8231111013,54.51,-21.86,58.7298876212,131.51,9.8231111013,0.0,9.8231111013,9.8231111013,0,9.8231111013,0.0,0.0,0.0,126.27,89.0331111013,-35.33,95.7867619892,9.8231111013,0,9.8231111013,79.21,-35.33,86.7319606604,131.45
2021-03-12 09:00:00,66.1909999861,-21.4,69.564419635,13.9309999861,0,13.9309999861,52.26,-21.4,56.4718301457,131.51,13.9309999861,0.0,13.9309999861,13.9309999861,0,13.9309999861,0.0,0.0,0.0,126.27,89.3209999861,-34.85,95.8789003823,13.9309999861,0,13.9309999861,75.39,-34.85,83.0552502856,131.45
2021-03-12 09:30:00,65.9244444305,-21.14,69.2310044234,13.9344444305,0,13.9344444305,51.99,-21.14,56.123610896,131.51,13.9344444305,0.0,13.9344444305,13.9344444305,0,13.9344444305,0.0,0.0,0.0,126.39,88.9744444305,-34.65,95.4833716503,13.9344444305,0,13.9344444305,75.04,-34.65,82.6536393633,131.45
2021-03-12 10:00:00,65.7337777644,-21.01,69.0097793011,13.3337777644,0,13.3337777644,52.4,-21.01,56.4551158001,131.8,13.3337777644,0.0,13.3337777644,13.3337777644,0,13.3337777644,0.0,0.0,0.0,126.77,89.3237777644,-34.93,95.9105946917,13.3337777644,0,13.3337777644,75.99,-34.93,83.633635578,131.77
2021-03-12 10:30:00,66.93833332,-20.85,70.1103627694,13.32833332,0,13.32833332,53.61,-20.85,57.5217750074,132.07,13.32833332,0.0,13.32833332,13.32833332,0,13.32833332,0.0,0.0,0.0,127.08,88.47833332,-35.29,95.2564935691,13.32833332,0,13.32833332,75.15,-35.29,83.0235303995,132.05
2021-03-12 11:00:00,67.9915555451,-18.9,70.569551688,10.4815555451,0,10.4815555451,57.51,-18.9,60.5360231598,131.68,10.4815555451,0.0,10.4815555451,10.4815555451,0,10.4815555451,0.0,0.0,0.0,126.84,88.2115555451,-33.48,94.351411922,10.4815555451,0,10.4815555451,77.73,-33.48,84.6337007344,131.67
2021-03-12 11:30:00,66.4922222091,-19.16,69.1976965968,13.1522222091,0,13.1522222091,53.34,-19.16,56.6768136013,131.68,13.1522222091,0.0,13.1522222091,13.1522222091,0,13.1522222091,0.0,0.0,0.0,126.84,87.4522222091,-33.63,93.6956139278,13.1522222091,0,13.1522222091,74.3,-33.63,81.5565257965,131.67
2021-03-12 12:00:00,70.9199999878,-18.3,73.2429955578,12.1699999878,0,12.1699999878,58.75,-18.3,61.5341571812,131.68,12.1699999878,0.0,12.1699999878,12.1699999878,0,12.1699999878,0.0,0.0,0.0,127.12,90.8299999878,-33.1,96.6731550007,12.1699999878,0,12.1699999878,78.66,-33.1,85.3405273009,131.67
2021-03-12 12:30:00,69.698777764,-19.12,72.2737436542,13.808777764,0,13.808777764,55.89,-19.12,59.0700135433,131.92,13.808777764,0.0,13.808777764,13.808777764,0,13.808777764,0.0,0.0,0.0,127.12,87.438777764,-33.93,93.7911763273,13.808777764,0,13.808777764,73.63,-33.93,81.0717077654,131.86
2021-03-12 13:00:00,68.5441110985,-19.48,71.2584420703,12.5641110985,0,12.5641110985,55.98,-19.48,59.2725130225,132.08,12.5641110985,0.0,12.5641110985,12.5641110985,0,12.5641110985,0.0,0.0,0.0,127.29,85.5841110985,-34.59,92.3098487299,12.5641110985,0,12.5641110985,73.02,-34.59,80.7984436731,132.07
2021-03-12 13:30:00,70.0441110958,-17.92,72.3000961217,15.2941110958,0,15.2941110958,54.75,-17.92,57.6080628037,132.24,15.2941110958,0.0,15.2941110958,15.2941110958,0,15.2941110958,0.0,0.0,0.0,126.62,84.4441110958,-32.57,90.5075289618,15.2941110958,0,15.2941110958,69.15,-32.57,76.4364271797,132.17
2021-03-12 14:00:00,61.7337777591,-16.47,63.8930373077,18.6937777591,0,18.6937777591,43.04,-16.47,46.0836467741,132.24,18.6937777591,0.0,18.6937777591,18.6937777591,0,18.6937777591,0.0,0.0,0.0,125.84,77.1937777591,-30.92,83.1560324013,18.6937777591,0,18.6937777591,58.5,-30.92,66.1686965264,132.25
2021-03-12 14:30:00,59.7004444271,-16.67,61.9841267164,17.3004444271,0,17.3004444271,42.4,-16.67,45.5592899418,132.37,17.3004444271,0.0,17.3004444271,17.3004444271,0,17.3004444271,0.0,0.0,0.0,125.84,78.2504444271,-31.23,84.2522697204,17.3004444271,0,17.3004444271,60.95,-31.23,68.4851472949,132.34
2021-03-12 15:00:00,64.5118888779,-16.06,66.4808800076,11.0318888779,0,11.0318888779,53.48,-16.06,55.8393588788,132.24,11.0318888779,0.0,11.0318888779,11.0318888779,0,11.0318888779,0.0,0.0,0.0,125.94,85.1318888779,-30.82,90.5390021146,11.0318888779,0,11.0318888779,74.1,-30.82,80.2538622124,132.25
2021-03-12 15:30:00,63.0569999906,-16.43,65.1623368812,9.3969999906,0,9.3969999906,53.66,-16.43,56.1189852011,132.24,9.3969999906,0.0,9.3969999906,9.3969999906,0,9.3969999906,0.0,0.0,0.0,125.85,85.0769999906,-31.12,90.5900122939,9.3969999906,0,9.3969999906,75.68,-31.12,81.8285818037,132.25
2021-03-12 16:00:00,65.9111111044,-16.26,67.8871281394,6.7411111044,0,6.7411111044,59.17,-16.26,61.363478552,131.79,6.7411111044,0.0,6.7411111044,6.7411111044,0,6.7411111044,0.0,0.0,0.0,125.4,88.4911111044,-30.27,93.525128412,6.7411111044,0,6.7411111044,81.75,-30.27,87.1741670451,131.75
2021-03-12 16:30:00,69.7184444388,-14.36,71.1819576506,5.6384444388,0,5.6384444388,64.08,-14.36,65.6692926717,130.91,5.6384444388,0.0,5.6384444388,5.6384444388,0,5.6384444388,0.0,0.0,0.0,124.69,94.8184444388,-27.54,98.7369687898,5.6384444388,0,5.6384444388,89.18,-27.54,93.3355452119,130.88
2021-03-12 17:00:00,75.0129999946,-12.96,76.1243178505,5.3529999946,0,5.3529999946,69.66,-12.96,70.8553258408,129.87,5.3529999946,0.0,5.3529999946,5.3529999946,0,5.3529999946,0.0,0.0,0.0,123.8,102.3629999946,-24.97,105.3645323053,5.3529999946,0,5.3529999946,97.01,-24.97,100.172056982,129.84
2021-03-12 17:30:00,79.1977777716,-13.22,80.2935639012,6.1877777716,0,6.1877777716,73.01,-13.22,74.1972270371,130.66,6.1877777716,0.0,6.1877777716,6.1877777716,0,6.1877777716,0.0,0.0,0.0,123.02,105.8977777716,-9.23,106.2992579323,6.1877777716,0,6.1877777716,99.71,-9.23,100.1362921223,130.62
2021-03-12 18:00:00,80.5552222136,-14.36,81.825139327,8.5952222136,0,8.5952222136,71.96,-14.36,73.3788198324,130.88,8.5952222136,0.0,8.5952222136,8.5952222136,0,8.5952222136,0.0,0.0,0.0,122.75,107.3652222136,-5.6,107.5111665874,8.5952222136,0,8.5952222136,98.77,-5.6,98.9286252811,130.85
2021-03-12 18:30:00,82.3082222115,-14.81,83.6300158054,10.7282222115,0,10.7282222115,71.58,-14.81,73.0960498249,130.99,10.7282222115,0.0,10.7282222115,10.7282222115,0,10.7282222115,0.0,0.0,0.0,122.75,110.0582222115,-5.47,110.1940705136,10.7282222115,0,10.7282222115,99.33,-5.47,99.4804995967,130.96
2021-03-12 19:00:00,80.3679999887,-15.42,81.8339283072,11.2579999887,0,11.2579999887,69.11,-15.42,70.8093814406,131.18,11.2579999887,0.0,11.2579999887,11.2579999887,0,11.2579999887,0.0,0.0,0.0,122.87,108.4179999887,-6.29,108.6003076495,11.2579999887,0,11.2579999887,97.16,-6.29,97.3633899369,131.12
2021-03-12 19:30:00,77.0865555442,-18.24,79.21511627,11.3365555442,0,11.3365555442,65.75,-18.24,68.2331305159,131.61,11.3365555442,0.0,11.3365555442,11.3365555442,0,11.3365555442,0.0,0.0,0.0,122.15,103.5165555442,-7.84,103.813018797,11.3365555442,0,11.3365555442,92.18,-7.84,92.5127991145,131.6
2021-03-12 20:00:00,72.5536666551,-22.66,76.0099345158,11.5536666551,0,11.5536666551,61.0,-22.66,65.0728484085,131.61,11.5536666551,0.0,11.5536666551,11.5536666551,0,11.5536666551,0.0,0.0,0.0,119.47,98.1936666551,-8.47,98.558292757,11.5536666551,0,11.5536666551,86.64,-8.47,87.053032687,131.6
2021-03-12 20:30:00,69.1217777666,-24.85,73.452996274,11.1317777666,0,11.1317777666,57.99,-24.85,63.0901149151,132.44,11.1317777666,0.0,11.1317777666,11.1317777666,0,11.1317777666,0.0,0.0,0.0,120.45,92.9917777666,-10.53,93.5860653741,11.1317777666,0,11.1317777666,81.86,-10.53,82.5344806732,132.43
2021-03-12 21:00:00,66.085333325,-27.09,71.4222611002,8.375333325,0,8.375333325,57.71,-27.09,63.7519584013,132.53,8.375333325,0.0,8.375333325,8.375333325,0,8.375333325,0.0,0.0,0.0,120.73,90.395333325,-10.26,90.9757324067,8.375333325,0,8.375333325,82.02,-10.26,82.65922816,132.43
2021-03-12 21:30:00,64.2025555506,-23.78,68.4650022948,4.9825555506,0,4.9825555506,59.22,-23.78,63.8161170865,132.36,4.9825555506,0.0,4.9825555506,4.9825555506,0,4.9825555506,0.0,0.0,0.0,120.92,87.7025555506,-18.09,89.5487931248,4.9825555506,0,4.9825555506,82.72,-18.09,84.6749461175,132.35
2021-03-12 22:00:00,58.2189999971,-16.22,60.4362503855,2.9389999971,0,2.9389999971,55.28,-16.22,57.610474742,131.73,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,121.06,82.5989999971,-38.16,90.9878035811,2.9389999971,0,2.9389999971,79.66,-38.16,88.328371433,131.73
2021-03-12 22:30:00,55.8843333308,-17.1,58.4420115313,2.5743333308,0,2.5743333308,53.31,-17.1,55.9854097065,131.94,2.5743333308,0.0,2.5743333308,2.5743333308,0,2.5743333308,0.0,0.0,0.0,121.06,78.3543333308,-39.25,87.6354040996,2.5743333308,0,2.5743333308,75.78,-39.25,85.3414957685,131.92
2021-03-12 23:00:00,52.0787777748,-17.31,54.8801894541,3.0087777748,0,3.0087777748,49.07,-17.31,52.0336525722,132.23,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,121.35,75.1787777748,-39.96,85.1390053249,3.0087777748,0,3.0087777748,72.17,-39.96,82.4943058641,132.24
2021-03-12 23:30:00,50.1239999955,-17.14,52.9735308956,4.5439999955,0,4.5439999955,45.58,-17.14,48.6961600129,132.33,4.5439999955,0.0,4.5439999955,4.5439999955,0,4.5439999955,0.0,0.0,0.0,121.46,73.9439999955,-41.2,84.647239384,4.5439999955,0,4.5439999955,69.4,-41.2,80.7081160727,132.32
2021-03-13 00:00:00,48.1363333308,-17.54,51.2323939177,2.4963333308,0,2.4963333308,45.64,-17.54,48.8943882261,132.44,2.4963333308,0.0,2.4963333308,2.4963333308,0,2.4963333308,0.0,0.0,0.0,121.46,70.7863333308,-42.29,82.4569529295,2.4963333308,0,2.4963333308,68.29,-42.29,80.3241445644,132.44
2021-03-13 00:30:00,52.258444442,-17.37,55.0696097271,2.438444442,0,2.438444442,49.82,-17.37,52.7612480899,131.94,2.438444442,0.0,2.438444442,2.438444442,0,2.438444442,0.0,0.0,0.0,121.02,77.468444442,-41.13,87.7099582959,2.438444442,0,2.438444442,75.03,-41.13,85.5638813986,131.96
2021-03-13 01:00:00,52.8237777754,-17.18,55.5473122524,2.3637777754,0,2.3637777754,50.46,-17.18,53.3044463436,131.72,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,120.81,78.6637777754,-40.62,88.5323349624,2.3637777754,0,2.3637777754,76.3,-40.62,86.438847748,131.74
2021-03-13 01:30:00,52.8641111088,-18.15,55.8930831438,2.3241111088,0,2.3241111088,50.54,-18.15,53.7002243943,132.16,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,121.17,74.5241111088,-40.2,84.6751624537,2.3241111088,0,2.3241111088,72.2,-40.2,82.637037701,132.19
2021-03-13 02:00:00,54.7982222199,-19.01,58.0019418508,2.3182222199,0,2.3182222199,52.48,-19.01,55.8169373936,132.66,2.3182222199,0.0,2.3182222199,2.3182222199,0,2.3182222199,0.0,0.0,0.0,121.51,67.9782222199,-40.21,78.9802683977,2.3182222199,0,2.3182222199,65.66,-40.21,76.9940237941,132.69
2021-03-13 02:30:00,54.1626666644,-19.43,57.5423266839,2.3126666644,0,2.3126666644,51.85,-19.43,55.3709978238,132.9,2.3126666644,0.0,2.3126666644,2.3126666644,0,2.3126666644,0.0,0.0,0.0,121.71,67.6526666644,-40.64,78.9208014835,2.3126666644,0,2.3126666644,65.34,-40.64,76.947548369,132.92
2021-03-13 03:00:00,52.5221111089,-31.59,61.2902949522,2.2421111089,0,2.2421111089,50.28,-31.59,59.3801860893,131.83,2.2421111089,0.0,2.2421111089,2.2421111089,0,2.2421111089,0.0,0.0,0.0,122.2,65.0721111089,-41.97,77.4329422414,2.2421111089,0,2.2421111089,62.83,-41.97,75.5585190432,131.86
2021-03-13 03:30:00,50.0725555533,-37.36,62.4742380477,2.2625555533,0,2.2625555533,47.81,-37.36,60.6759070802,131.34,2.2625555533,0.0,2.2625555533,2.2625555533,0,2.2625555533,0.0,0.0,0.0,122.39,62.6425555533,-42.74,75.8340119356,2.2625555533,0,2.2625555533,60.38,-42.74,73.9760231426,131.34
2021-03-13 04:00:00,49.4359999977,-35.01,60.5773736289,2.2659999977,0,2.2659999977,47.17,-35.01,58.7427357211,131.34,2.2659999977,0.0,2.2659999977,2.2659999977,0,2.2659999977,0.0,0.0,0.0,122.61,61.2359999977,-40.16,73.2302758135,2.2659999977,0,2.2659999977,58.97,-40.16,71.3462437694,131.34
2021-03-13 04:30:00,49.0087777755,-34.79,60.1016172748,2.2987777755,0,2.2987777755,46.71,-34.79,58.2423230993,131.43,2.2987777755,0.0,2.2987777755,2.2987777755,0,2.2987777755,0.0,0.0,0.0,122.74,59.9387777755,-39.83,71.9658667788,2.2987777755,0,2.2987777755,57.64,-39.83,70.0628182419,131.43
2021-03-13 05:00:00,48.6834444421,-35.16,60.0525050497,2.3634444421,0,2.3634444421,46.32,-35.16,58.1529706894,131.57,2.3634444421,0.0,2.3634444421,2.3634444421,0,2.3634444421,0.0,0.0,0.0,122.82,58.5534444421,-40.14,70.9910237708,2.3634444421,0,2.3634444421,56.19,-40.14,69.0545849311,131.58
2021-03-13 05:30:00,49.5484444421,-35.21,60.7848044056,2.3384444421,0,2.3384444421,47.21,-35.21,58.8942119397,131.57,2.3384444421,0.0,2.3384444421,2.3384444421,0,2.3384444421,0.0,0.0,0.0,122.71,58.5884444421,-40.11,71.0029430527,2.3384444421,0,2.3384444421,56.25,-40.11,69.0859942391,131.58
2021-03-13 06:00:00,50.4126666643,-34.87,61.2972581786,2.3326666643,0,2.3326666643,48.08,-34.87,59.3936301298,131.2,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,122.47,59.3226666643,-39.73,71.3978408649,2.3326666643,0,2.3326666643,56.99,-39.73,69.4718144286,131.2
2021-03-13 06:30:00,53.3201111088,-33.32,62.8749286175,2.2801111088,0,2.2801111088,51.04,-33.32,60.9532935944,130.42,2.2801111088,0.0,2.2801111088,2.2801111088,0,2.2801111088,0.0,0.0,0.0,121.88,63.0101111088,-38.14,73.6541492514,2.2801111088,0,2.2801111088,60.73,-38.14,71.7132658579,130.46
2021-03-13 07:00:00,53.988555553,-32.26,62.8925411372,2.588555553,0,2.588555553,51.4,-32.26,60.6849866112,130.26,2.588555553,0.0,2.588555553,2.588555553,0,2.588555553,0.0,0.0,0.0,121.73,64.168555553,-36.86,74.0017778283,2.588555553,0,2.588555553,61.58,-36.86,71.7687675803,130.25
2021-03-13 07:30:00,54.6436666614,-31.95,63.2987583306,5.2736666614,0,5.2736666614,49.37,-31.95,58.8064571284,130.26,5.2736666614,0.0,5.2736666614,5.2736666614,0,5.2736666614,0.0,0.0,0.0,121.88,65.0836666614,-36.61,74.6737957124,5.2736666614,0,5.2736666614,59.81,-36.61,70.1250896613,130.35
2021-03-13 08:00:00,56.3506666599,-31.42,64.5183232347,6.7306666599,0,6.7306666599,49.62,-31.42,58.7312591386,130.08,6.7306666599,0.0,6.7306666599,6.7306666599,0,6.7306666599,0.0,0.0,0.0,121.65,65.2806666599,-36.09,74.5925836767,6.7306666599,0,6.7306666599,58.55,-36.09,68.7792890338,130.09
2021-03-13 08:30:00,57.2919999898,-29.93,64.6388286004,10.1819999898,0,10.1819999898,47.11,-29.93,55.8135915347,129.44,10.1819999898,0.0,10.1819999898,10.1819999898,0,10.1819999898,0.0,0.0,0.0,121.14,66.6519999898,-34.57,75.0837798905,10.1819999898,0,10.1819999898,56.47,-34.57,66.211372135,129.46
2021-03-13 09:00:00,60.1272222098,-28.9,66.7120142903,12.3972222098,0,12.3972222098,47.73,-28.9,55.7975169698,129.15,12.3972222098,0.0,12.3972222098,12.3972222098,0,12.3972222098,0.0,0.0,0.0,120.93,67.1272222098,-33.33,74.9463332099,12.3972222098,0,12.3972222098,54.73,-33.33,64.0801201622,129.18
2021-03-13 09:30:00,60.5961110904,-31.39,68.2438332692,20.7461110904,0,20.7461110904,39.85,-31.39,50.7282426268,129.58,20.7461110904,0.0,20.7461110904,20.7461110904,0,20.7461110904,0.0,0.0,0.0,121.08,66.8961110904,-35.76,75.854250237,20.7461110904,0,20.7461110904,46.15,-35.76,58.3832176229,129.61
2021-03-13 10:00:00,63.7454444187,-32.94,71.7532249041,25.7854444187,0,25.7854444187,37.96,-32.94,50.2593792242,129.93,25.7854444187,0.0,25.7854444187,25.7854444187,0,25.7854444187,0.0,0.0,0.0,121.33,68.7554444187,-36.98,78.0694020549,25.7854444187,0,25.7854444187,42.97,-36.98,56.6916334215,129.96
2021-03-13 10:30:00,56.8689999752,-33.37,65.9366366915,24.7689999752,0,24.7689999752,32.1,-33.37,46.3029901842,129.93,24.7689999752,0.0,24.7689999752,24.7689999752,0,24.7689999752,0.0,0.0,0.0,121.33,60.7889999752,-37.48,71.4146547845,24.7689999752,0,24.7689999752,36.02,-37.48,51.9826009353,130.03
2021-03-13 11:00:00,58.2259999772,-33.2,67.0261670793,22.8159999772,0,22.8159999772,35.41,-33.2,48.539757931,130.08,22.8159999772,0.0,22.8159999772,22.8159999772,0,22.8159999772,0.0,0.0,0.0,121.46,63.4959999772,-37.33,73.6564383683,22.8159999772,0,22.8159999772,40.68,-37.33,55.2122386795,130.11
2021-03-13 11:30:00,58.3674444215,-33.42,67.2581219504,22.9874444215,0,22.9874444215,35.38,-33.42,48.6686839765,130.35,22.9874444215,0.0,22.9874444215,22.9874444215,0,22.9874444215,0.0,0.0,0.0,121.76,62.2174444215,-37.65,72.7222998147,22.9874444215,0,22.9874444215,39.23,-37.65,54.3738484936,130.4
2021-03-13 12:00:00,62.0806666471,-33.71,70.6425740708,19.5606666471,0,19.5606666471,42.52,-33.71,54.2615379436,130.35,19.5606666471,0.0,19.5606666471,19.5606666471,0,19.5606666471,0.0,0.0,0.0,121.87,65.9306666471,-37.89,76.0427833823,19.5606666471,0,19.5606666471,46.37,-37.89,59.8817918904,130.4
2021-03-13 12:30:00,65.2373333163,-32.63,72.9426251119,17.0673333163,0,17.0673333163,48.17,-32.63,58.1813183075,129.89,17.0673333163,0.0,17.0673333163,17.0673333163,0,17.0673333163,0.0,0.0,0.0,121.34,68.1673333163,-36.63,77.3856720036,17.0673333163,0,17.0673333163,51.1,-36.63,62.8726244084,129.9
2021-03-13 13:00:00,64.8829999796,-33.58,73.0576490612,20.3929999796,0,20.3929999796,44.49,-33.58,55.7402592387,130.32,20.3929999796,0.0,20.3929999796,20.3929999796,0,20.3929999796,0.0,0.0,0.0,121.68,65.5429999796,-37.66,75.5920660276,20.3929999796,0,20.3929999796,45.15,-37.66,58.7945414133,130.33
2021-03-13 13:30:00,63.5206666455,-34.87,72.4623487826,21.1206666455,0,21.1206666455,42.4,-34.87,54.8969662185,130.85,21.1206666455,0.0,21.1206666455,21.1206666455,0,21.1206666455,0.0,0.0,0.0,122.12,61.8106666455,-38.95,73.0592979104,21.1206666455,0,21.1206666455,40.69,-38.95,56.3274231614,130.87
2021-03-13 14:00:00,59.6053333101,-33.55,68.3988176726,23.2553333101,0,23.2553333101,36.35,-33.55,49.4664027396,130.85,23.2553333101,0.0,23.2553333101,23.2553333101,0,23.2553333101,0.0,0.0,0.0,122.12,58.9053333101,-37.7,69.9366019504,23.2553333101,0,23.2553333101,35.65,-37.7,51.8865348621,130.87
2021-03-13 14:30:00,59.4867777589,-33.43,68.2366589755,18.8767777589,0,18.8767777589,40.61,-33.43,52.5997813684,131.04,18.8767777589,0.0,18.8767777589,18.8767777589,0,18.8767777589,0.0,0.0,0.0,122.43,57.9867777589,-37.64,69.1320185938,18.8767777589,0,18.8767777589,39.11,-37.64,54.2803988563,131.05
2021-03-13 15:00:00,61.1991110963,-33.32,69.6818024952,14.7991110963,0,14.7991110963,46.4,-33.32,57.124271549,130.91,14.7991110963,0.0,14.7991110963,14.7991110963,0,14.7991110963,0.0,0.0,0.0,122.43,60.8991110963,-37.43,71.4822119994,14.7991110963,0,14.7991110963,46.1,-37.43,59.3819408575,130.93
2021-03-13 15:30:00,60.5086666484,-33.52,69.1728930981,18.2886666484,0,18.2886666484,42.22,-33.52,53.9084297675,130.77,18.2886666484,0.0,18.2886666484,18.2886666484,0,18.2886666484,0.0,0.0,0.0,122.28,63.2086666484,-37.71,73.6028507564,18.2886666484,0,18.2886666484,44.92,-37.71,58.6502387037,130.81
2021-03-13 16:00:00,62.6385555405,-34.44,71.4821812776,15.0085555405,0,15.0085555405,47.63,-34.44,58.7769555183,130.61,15.0085555405,0.0,15.0085555405,15.0085555405,0,15.0085555405,0.0,0.0,0.0,122.04,68.0685555405,-38.79,78.3453403425,15.0085555405,0,15.0085555405,53.06,-38.79,65.7269176213,130.63
2021-03-13 16:30:00,65.387666654,-33.87,73.6391461823,12.657666654,0,12.657666654,52.73,-33.87,62.6708050052,130.25,12.657666654,0.0,12.657666654,12.657666654,0,12.657666654,0.0,0.0,0.0,121.68,70.757666654,-38.23,80.4249979193,12.657666654,0,12.657666654,58.1,-38.23,69.54957153,130.25
2021-03-13 17:00:00,67.2587777642,-32.03,74.4960675897,13.5687777642,0,13.5687777642,53.69,-32.03,62.5182933228,129.54,13.5687777642,0.0,13.5687777642,13.5687777642,0,13.5687777642,0.0,0.0,0.0,122.5,77.4487777642,-37.55,86.0715729911,13.5687777642,0,13.5687777642,63.88,-37.55,74.0989669294,129.54
2021-03-13 17:30:00,67.7496880521,-30.5,74.2985210563,11.3796880521,0,11.3796880521,56.37,-30.5,64.0923310545,129.54,11.3796880521,0.0,11.3796880521,11.3796880521,0,11.3796880521,0.0,0.0,0.0,124.15,87.9596880521,-37.41,95.5845951094,11.3796880521,0,11.3796880521,76.58,-37.41,85.2291294101,129.54
2021-03-13 18:00:00,74.8042176159,-19.64,77.3395149527,14.8442176159,0,14.8442176159,59.96,-19.64,63.0946210069,131.32,14.8442176159,0.0,14.8442176159,14.8442176159,0,14.8442176159,0.0,0.0,0.0,123.54,99.3542176159,-22.12,101.7868113169,14.8442176159,0,14.8442176159,84.51,-22.12,87.3569373318,131.32
2021-03-13 18:30:00,76.4141065253,-16.28,78.12908598,15.8941065253,0,15.8941065253,60.52,-16.28,62.6714352796,131.58,15.8941065253,0.0,15.8941065253,15.8941065253,0,15.8941065253,0.0,0.0,0.0,124.55,104.3841065253,-21.09,106.4933321626,15.8941065253,0,15.8941065253,88.49,-21.09,90.9685011419,131.58
2021-03-13 19:00:00,75.1355775029,-13.79,76.3905694879,11.4655775029,0,11.4655775029,63.67,-13.79,65.1462431764,131.29,11.4655775029,0.0,11.4655775029,11.4655775029,0,11.4655775029,0.0,0.0,0.0,125.13,109.0055775029,-20.99,111.0080899157,11.4655775029,0,11.4655775029,97.54,-20.99,99.7729006294,131.29
2021-03-13 19:30:00,73.0478888777,-14.89,74.5500246109,11.1978888777,0,11.1978888777,61.85,-14.89,63.6170936148,131.8,11.1978888777,0.0,11.1978888777,11.1978888777,0,11.1978888777,0.0,0.0,0.0,125.6,105.5678888777,-22.53,107.9452641948,11.1978888777,0,11.1978888777,94.37,-22.53,97.022151079,131.81
2021-03-13 20:00:00,70.6344444349,-19.83,73.3652072895,9.5044444349,0,9.5044444349,61.13,-19.83,64.2658992001,131.8,9.5044444349,0.0,9.5044444349,9.5044444349,0,9.5044444349,0.0,0.0,0.0,121.7,95.7244444349,-22.14,98.2514573041,9.5044444349,0,9.5044444349,86.22,-22.14,89.0172342864,131.81
2021-03-13 20:30:00,66.8212222132,-22.33,70.4535637002,9.0712222132,0,9.0712222132,57.75,-22.33,61.9168103184,131.69,9.0712222132,0.0,9.0712222132,9.0712222132,0,9.0712222132,0.0,0.0,0.0,120.5,90.6912222132,-22.78,93.508428425,9.0712222132,0,9.0712222132,81.62,-22.78,84.7393226312,131.71
2021-03-13 21:00:00,63.0398888824,-23.32,67.2149536213,6.4498888824,0,6.4498888824,56.59,-23.32,61.2066213738,132.13,6.4498888824,0.0,6.4498888824,6.4498888824,0,6.4498888824,0.0,0.0,0.0,120.75,86.5198888824,-24.22,89.8459769396,6.4498888824,0,6.4498888824,80.07,-24.22,83.6529336007,132.17
2021-03-13 21:30:00,62.8758888866,-22.59,66.8108187593,2.2758888865999998,0,2.2758888865999998,60.6,-22.59,64.673550235,132.05,2.2758888865999998,0.0,2.2758888865999998,2.2758888865999998,0,2.2758888865999998,0.0,0.0,0.0,120.75,85.4458888866,-24.33,88.8422693746,2.2758888865999998,0,2.2758888865999998,83.17,-24.33,86.6556276303,132.07
2021-03-13 22:00:00,59.9623333313,-22.5,64.0447610545,2.0623333313,0,2.0623333313,57.9,-22.5,62.1181133004,132.05,2.0623333313,0.0,2.0623333313,2.0623333313,0,2.0623333313,0.0,0.0,0.0,120.75,81.3523333313,-26.23,85.4764004766,2.0623333313,0,2.0623333313,79.29,-26.23,83.515968533,132.07
2021-03-13 22:30:00,56.6536666646,-24.52,61.7322310186,2.1136666646,0,2.1136666646,54.54,-24.52,59.7983444587,132.71,2.1136666646,0.0,2.1136666646,2.1136666646,0,2.1136666646,0.0,0.0,0.0,121.17,76.9636666646,-28.69,82.1372149908,2.1136666646,0,2.1136666646,74.85,-28.69,80.1600810878,132.74
2021-03-13 23:00:00,53.5217777757,-25.38,59.2344924539,2.0717777757,0,2.0717777757,51.45,-25.38,57.3693899218,133.0,2.0717777757,0.0,2.0717777757,2.0717777757,0,2.0717777757,0.0,0.0,0.0,121.39,73.2817777757,-29.75,79.0903372984,2.0717777757,0,2.0717777757,71.21,-29.75,77.174649983,133.01
2021-03-13 23:30:00,50.9618888868,-25.74,57.0934472502,2.1218888868,0,2.1218888868,48.84,-25.74,55.2077277199,133.29,2.1218888868,0.0,2.1218888868,2.1218888868,0,2.1218888868,0.0,0.0,0.0,121.68,71.1218888868,-30.21,77.2720336139,2.1218888868,0,2.1218888868,69.0,-30.21,75.3235959046,133.34
2021-03-14 00:00:00,51.2225555535,-22.89,56.104387506,2.0825555535,0,2.0825555535,49.14,-22.89,54.2097011613,131.98,2.0825555535,0.0,2.0825555535,2.0825555535,0,2.0825555535,0.0,0.0,0.0,122.26,65.0325555535,-42.77,77.836406532,2.0825555535,0,2.0825555535,62.95,-42.77,76.1050287432,132.01
2021-03-14 00:30:00,59.5574444423,-19.83,62.7719530404,2.1174444423,0,2.1174444423,57.44,-19.83,60.7666232401,131.39,2.1174444423,0.0,2.1174444423,2.1174444423,0,2.1174444423,0.0,0.0,0.0,120.81,69.7674444423,-27.31,74.9221756492,2.1174444423,0,2.1174444423,67.65,-27.31,72.9544967771,131.42
2021-03-14 01:00:00,61.1865555521,-19.88,64.3351302192,3.4865555521,0,3.4865555521,57.7,-19.88,61.0287178302,131.6,3.4865555521,0.0,3.4865555521,3.4865555521,0,3.4865555521,0.0,0.0,0.0,120.5,71.8265555521,-20.84,74.7887670875,3.4865555521,0,3.4865555521,68.34,-20.84,71.4469117597,131.64
2021-03-14 01:30:00,59.301888886,-20.47,62.7354359628,2.901888886,0,2.901888886,56.4,-20.47,59.9998408331,131.96,2.901888886,0.0,2.901888886,2.901888886,0,2.901888886,0.0,0.0,0.0,120.81,70.491888886,-21.39,73.6657213276,2.901888886,0,2.901888886,67.59,-21.39,70.8938657431,132.0
2021-03-14 02:00:00,57.0296666645,-21.04,60.7870420391,2.1396666645,0,2.1396666645,54.89,-21.04,58.7842980736,132.48,2.1396666645,0.0,2.1396666645,2.1396666645,0,2.1396666645,0.0,0.0,0.0,121.23,67.9196666645,-21.84,71.3447035162,2.1396666645,0,2.1396666645,65.78,-21.84,69.3108505214,132.49
2021-03-14 02:30:00,56.9117777756,-21.97,61.0051747771,2.1617777756,0,2.1617777756,54.75,-21.97,58.9935877871,132.81,2.1617777756,0.0,2.1617777756,2.1617777756,0,2.1617777756,0.0,0.0,0.0,121.45,67.2617777756,-22.54,70.9379894664,2.1617777756,0,2.1617777756,65.1,-22.54,68.8916656788,132.84
2021-03-14 03:00:00,55.8236666646,-23.22,60.4603188867,2.1036666646,0,2.1036666646,53.72,-23.22,58.5235576499,133.47,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,121.98,65.6636666646,-23.66,69.7962228193,2.1036666646,0,2.1036666646,63.56,-23.66,67.8208610975,133.51
2021-03-14 03:30:00,55.9772222201,-23.88,60.8580627976,2.0972222201,0,2.0972222201,53.88,-23.88,58.9347842959,133.73,2.0972222201,0.0,2.0972222201,2.0972222201,0,2.0972222201,0.0,0.0,0.0,122.12,63.4372222201,-24.02,67.8324521376,2.0972222201,0,2.0972222201,61.34,-24.02,65.8753064509,133.76
2021-03-14 04:00:00,53.6049999979,-24.07,58.7610493846,2.0949999979,0,2.0949999979,51.51,-24.07,56.8563540864,133.34,2.0949999979,0.0,2.0949999979,2.0949999979,0,2.0949999979,0.0,0.0,0.0,122.33,61.5049999979,-30.39,68.6033317321,2.0949999979,0,2.0949999979,59.41,-30.39,66.7315532563,133.37
2021-03-14 04:30:00,49.8889999979,-23.44,55.1211930277,2.0689999978999998,0,2.0689999978999998,47.82,-23.44,53.2558541383,132.17,2.0689999978999998,0.0,2.0689999978999998,2.0689999978999998,0,2.0689999978999998,0.0,0.0,0.0,122.64,61.5389999979,-47.35,77.6470928029,2.0689999978999998,0,2.0689999978999998,59.47,-47.35,76.0177834457,132.18
2021-03-14 05:00:00,46.2087777757,-23.64,51.9047275643,2.0387777757,0,2.0387777757,44.17,-23.64,50.0982883939,132.28,2.0387777757,0.0,2.0387777757,2.0387777757,0,2.0387777757,0.0,0.0,0.0,122.83,65.1987777757,-48.43,81.2178891837,2.0387777757,0,2.0387777757,63.16,-48.43,79.5905176513,132.3
2021-03-14 05:30:00,46.7312222203,-23.52,52.3163218337,1.9112222203,0,1.9112222203,44.82,-23.52,50.6164281632,132.19,1.9112222203,0.0,1.9112222203,1.9112222203,0,1.9112222203,0.0,0.0,0.0,122.7,65.0912222203,-48.17,80.9766392865,1.9112222203,0,1.9112222203,63.18,-48.17,79.4484820497,132.19
2021-03-14 06:00:00,46.7425555537,-23.03,52.1080358456,1.9025555537,0,1.9025555537,44.84,-23.03,50.4083971179,132.0,1.9025555537,0.0,1.9025555537,1.9025555537,0,1.9025555537,0.0,0.0,0.0,122.55,65.4725555537,-47.48,80.8764856477,1.9025555537,0,1.9025555537,63.57,-47.48,79.3441573148,132.0
2021-03-14 06:30:00,46.6531111092,-22.07,51.6100540222,1.8831111092000001,0,1.8831111092000001,44.77,-22.07,49.9143045629,131.78,1.8831111092000001,0.0,1.8831111092000001,1.8831111092000001,0,1.8831111092000001,0.0,0.0,0.0,122.55,68.5731111092,-46.47,82.835574889,1.8831111092000001,0,1.8831111092000001,66.69,-46.47,81.2835592233,131.8
2021-03-14 07:00:00,46.8113333314,-21.76,51.6216866081,1.9213333314,0,1.9213333314,44.89,-21.76,49.8859669647,131.61,1.9213333314,0.0,1.9213333314,1.9213333314,0,1.9213333314,0.0,0.0,0.0,122.26,68.9713333314,-45.86,82.8262302747,1.9213333314,0,1.9213333314,67.05,-45.86,81.2332573519,131.61
2021-03-14 07:30:00,48.2474444417,-21.59,52.857771379,2.6974444417,0,2.6974444417,45.55,-21.59,50.4076442616,131.33,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,122.1,68.5274444417,-45.6,82.3126396231,2.6974444417,0,2.6974444417,65.83,-45.6,80.0808897303,131.35
2021-03-14 08:00:00,49.8895555501,-20.86,54.0750159777,5.4295555501,0,5.4295555501,44.46,-20.86,49.1103980843,131.33,5.4295555501,0.0,5.4295555501,5.4295555501,0,5.4295555501,0.0,0.0,0.0,122.1,69.5895555501,-44.93,82.8336353281,5.4295555501,0,5.4295555501,64.16,-44.93,78.3275845408,131.35
2021-03-14 08:30:00,52.1545555485,-19.83,55.7971913671,7.0645555485,0,7.0645555485,45.09,-19.83,49.2578623166,131.02,7.0645555485,0.0,7.0645555485,7.0645555485,0,7.0645555485,0.0,0.0,0.0,121.87,71.1445555485,-43.82,83.5568081259,7.0645555485,0,7.0645555485,64.08,-43.82,77.6301410536,131.02
2021-03-14 09:00:00,55.9909999919,-18.83,59.0725061268,8.0809999919,0,8.0809999919,47.91,-18.83,51.4775387912,130.59,8.0809999919,0.0,8.0809999919,8.0809999919,0,8.0809999919,0.0,0.0,0.0,121.52,72.9409999919,-42.48,84.4093589587,8.0809999919,0,8.0809999919,64.86,-42.48,77.5330252215,130.59
2021-03-14 09:30:00,58.6211111012,-17.87,61.2843500964,9.8711111012,0,9.8711111012,48.75,-17.87,51.9220511921,130.44,9.8711111012,0.0,9.8711111012,9.8711111012,0,9.8711111012,0.0,0.0,0.0,121.41,75.1611111012,-41.3,85.7606122994,9.8711111012,0,9.8711111012,65.29,-41.3,77.2559000983,130.44
2021-03-14 10:00:00,61.1992222116,-17.16,63.5595028245,10.6492222116,0,10.6492222116,50.55,-17.16,53.3832192735,130.2,10.6492222116,0.0,10.6492222116,10.6492222116,0,10.6492222116,0.0,0.0,0.0,121.22,76.2792222116,-40.21,86.2285558339,10.6492222116,0,10.6492222116,65.63,-40.21,76.9684415848,130.2
2021-03-14 10:30:00,59.1538888748,-16.72,61.4714646727,14.1238888748,0,14.1238888748,45.03,-16.72,48.0339390431,130.44,14.1238888748,0.0,14.1238888748,14.1238888748,0,14.1238888748,0.0,0.0,0.0,121.49,74.7938888748,-39.99,84.8134771897,14.1238888748,0,14.1238888748,60.67,-39.99,72.6639456677,130.43
2021-03-14 11:00:00,55.8053333153,-16.81,58.2821698844,17.9953333153,0,17.9953333153,37.81,-16.81,41.3784025791,130.57,17.9953333153,0.0,17.9953333153,17.9953333153,0,17.9953333153,0.0,0.0,0.0,121.49,69.5453333153,-39.63,80.0443020205,17.9953333153,0,17.9953333153,51.55,-39.63,65.0226068379,130.54
2021-03-14 11:30:00,54.5517777594,-16.86,57.0977762852,18.3717777594,0,18.3717777594,36.18,-16.86,39.9155608754,130.57,18.3717777594,0.0,18.3717777594,18.3717777594,0,18.3717777594,0.0,0.0,0.0,121.49,68.8217777594,-39.63,79.4164592132,18.3717777594,0,18.3717777594,50.45,-39.63,64.1540287122,130.54
2021-03-14 12:00:00,54.2768888698,-17.14,56.9188919902,19.0568888698,0,19.0568888698,35.22,-17.14,39.1692226116,130.44,19.0568888698,0.0,19.0568888698,19.0568888698,0,19.0568888698,0.0,0.0,0.0,121.34,67.8968888698,-39.64,78.6213528134,19.0568888698,0,19.0568888698,48.84,-39.64,62.9021080728,130.39
2021-03-14 12:30:00,55.5971110894,-17.17,58.1880370994,21.7371110894,0,21.7371110894,33.86,-17.17,37.9645690085,130.44,21.7371110894,0.0,21.7371110894,21.7371110894,0,21.7371110894,0.0,0.0,0.0,121.44,68.0371110894,-39.77,78.808003308,21.7371110894,0,21.7371110894,46.3,-39.77,61.0355871603,130.47
2021-03-14 13:00:00,56.13933331,-17.2,58.7151151279,23.35933331,0,23.35933331,32.78,-17.2,37.0184872733,130.78,23.35933331,0.0,23.35933331,23.35933331,0,23.35933331,0.0,0.0,0.0,121.72,67.60933331,-40.15,78.6323371815,23.35933331,0,23.35933331,44.25,-40.15,59.7501882842,130.74
2021-03-14 13:30:00,49.2123333074,-18.96,52.7383669595,25.9623333074,0,25.9623333074,23.25,-18.96,30.000734991,131.2,25.9623333074,0.0,25.9623333074,25.9623333074,0,25.9623333074,0.0,0.0,0.0,122.07,66.5423333074,-43.02,79.2376332432,25.9623333074,0,25.9623333074,40.58,-43.02,59.139299962,131.18
2021-03-14 14:00:00,45.5503333108,-19.36,49.4938628996,22.5303333108,0,22.5303333108,23.02,-19.36,30.0787300264,131.53,22.5303333108,0.0,22.5303333108,22.5303333108,0,22.5303333108,0.0,0.0,0.0,122.39,66.7403333108,-44.17,80.0328744357,22.5303333108,0,22.5303333108,44.21,-44.17,62.4941037219,131.51
2021-03-14 14:30:00,46.7876666504,-19.34,50.6272787199,16.2876666504,0,16.2876666504,30.5,-19.34,36.1148944343,131.24,16.2876666504,0.0,16.2876666504,16.2876666504,0,16.2876666504,0.0,0.0,0.0,122.14,74.4876666504,-44.19,86.6092869329,16.2876666504,0,16.2876666504,58.2,-44.19,73.075276941,131.21
2021-03-14 15:00:00,52.1416666561,-17.72,55.0704258353,10.5616666561,0,10.5616666561,41.58,-17.72,45.1983937768,130.61,10.5616666561,0.0,10.5616666561,10.5616666561,0,10.5616666561,0.0,0.0,0.0,121.71,83.1316666561,-41.86,93.0759560844,10.5616666561,0,10.5616666561,72.57,-41.86,83.7774701217,130.56
2021-03-14 15:30:00,55.466888883,-15.68,57.6405947433,5.876888883,0,5.876888883,49.59,-15.68,52.00990771,129.97,5.876888883,0.0,5.876888883,5.876888883,0,5.876888883,0.0,0.0,0.0,121.33,87.926888883,-39.52,96.4000424722,5.876888883,0,5.876888883,82.05,-39.52,91.0715811875,129.91
2021-03-14 16:00:00,60.4868888835,-16.0,62.5672736085,5.3768888835,0,5.3768888835,55.11,-16.0,57.3856436751,130.9,5.3768888835,0.0,5.3768888835,5.3768888835,0,5.3768888835,0.0,0.0,0.0,121.11,93.1868888835,-28.85,97.5505958966,5.3768888835,0,5.3768888835,87.81,-28.85,92.4279102869,130.84
2021-03-14 16:30:00,64.4285555474,-20.76,67.6905929205,8.1685555474,0,8.1685555474,56.26,-20.76,59.9680348186,131.73,8.1685555474,0.0,8.1685555474,8.1685555474,0,8.1685555474,0.0,0.0,0.0,120.56,90.3085555474,-21.51,92.8348819413,8.1685555474,0,8.1685555474,82.14,-21.51,84.9097149919,131.7
2021-03-14 17:00:00,72.0268888845,-14.45,73.462066554,4.3468888845,0,4.3468888845,67.68,-14.45,69.2053820161,131.44,4.3468888845,0.0,4.3468888845,4.3468888845,0,4.3468888845,0.0,0.0,0.0,124.39,98.4668888845,-20.23,100.5235350881,4.3468888845,0,4.3468888845,94.12,-20.23,96.269555416,131.42
2021-03-14 17:30:00,76.0404444417,-11.9,76.9659612484,2.7504444417,0,2.7504444417,73.29,-11.9,74.249808754,130.84,2.7504444417,0.0,2.7504444417,2.7504444417,0,2.7504444417,0.0,0.0,0.0,124.84,102.8204444417,-18.27,104.4310140484,2.7504444417,0,2.7504444417,100.07,-18.27,101.7241259486,130.82
2021-03-14 18:00:00,76.864111103,-12.41,77.8594867415,8.114111103,0,8.114111103,68.75,-12.41,69.8610807245,131.62,8.114111103,0.0,8.114111103,8.114111103,0,8.114111103,0.0,0.0,0.0,125.63,102.724111103,-20.96,104.8406629219,8.114111103,0,8.114111103,94.61,-20.96,96.9039405803,131.62
2021-03-14 18:30:00,78.531333327,-11.85,79.4203551624,6.291333327,0,6.291333327,72.24,-11.85,73.2054649599,131.48,6.291333327,0.0,6.291333327,6.291333327,0,6.291333327,0.0,0.0,0.0,125.63,103.921333327,-20.26,105.8778122199,6.291333327,0,6.291333327,97.63,-20.26,99.7100020058,131.46
2021-03-14 19:00:00,77.6426666614,-12.3,78.6109005565,5.2426666614,0,5.2426666614,72.4,-12.3,73.4373882978,131.7,5.2426666614,0.0,5.2426666614,5.2426666614,0,5.2426666614,0.0,0.0,0.0,125.77,102.0726666614,-20.82,104.1743811087,5.2426666614,0,5.2426666614,96.83,-20.82,99.0430275183,131.7
2021-03-14 19:30:00,74.2097777732,-16.29,75.976675481,4.5997777732,0,4.5997777732,69.61,-16.29,71.4906721188,131.48,4.5997777732,0.0,4.5997777732,4.5997777732,0,4.5997777732,0.0,0.0,0.0,122.64,98.4797777732,-20.08,100.5060845434,4.5997777732,0,4.5997777732,93.88,-20.08,96.003441605,131.47
2021-03-14 20:00:00,71.553555551,-17.47,73.6553610539,4.593555551,0,4.593555551,66.96,-17.47,69.2014631348,131.21,4.593555551,0.0,4.593555551,4.593555551,0,4.593555551,0.0,0.0,0.0,121.48,89.413555551,-21.63,91.9926128353,4.593555551,0,4.593555551,84.82,-21.63,87.5345034829,131.19
2021-03-14 20:30:00,70.2858888866,-20.85,73.3132230678,2.2658888866,0,2.2658888866,68.02,-20.85,71.1438184244,131.21,2.2658888866,0.0,2.2658888866,2.2658888866,0,2.2658888866,0.0,0.0,0.0,119.99,81.7158888866,-21.83,84.5815310605,2.2658888866,0,2.2658888866,79.45,-21.83,82.394486466,131.19
2021-03-14 21:00:00,66.4355555534,-22.72,70.2131144566,2.1255555534,0,2.1255555534,64.31,-22.72,68.2053846848,131.95,2.1255555534,0.0,2.1255555534,2.1255555534,0,2.1255555534,0.0,0.0,0.0,120.59,77.2955555534,-23.47,80.7802191648,2.1255555534,0,2.1255555534,75.17,-23.47,78.7487764984,131.97
2021-03-14 21:30:00,62.5326666644,-25.0,67.3448914185,2.2426666644,0,2.2426666644,60.29,-25.0,65.2677876138,132.85,2.2426666644,0.0,2.2426666644,2.2426666644,0,2.2426666644,0.0,0.0,0.0,121.23,71.9826666644,-25.61,76.4027250831,2.2426666644,0,2.2426666644,69.74,-25.61,74.2936047046,132.89
2021-03-14 22:00:00,58.6068888868,-23.07,62.9840640559,2.0468888868,0,2.0468888868,56.56,-23.07,61.0840281907,133.31,2.0468888868,0.0,2.0468888868,2.0468888868,0,2.0468888868,0.0,0.0,0.0,121.9,67.9168888868,-22.51,71.5500097559,2.0468888868,0,2.0468888868,65.87,-22.51,69.6100351961,133.36
2021-03-14 22:30:00,54.9472222201,-21.57,59.0293327906,2.1572222201,0,2.1572222201,52.79,-21.57,57.0267393422,133.31,2.1572222201,0.0,2.1572222201,2.1572222201,0,2.1572222201,0.0,0.0,0.0,122.04,64.0872222201,-20.77,67.3688722771,2.1572222201,0,2.1572222201,61.93,-20.77,65.3201178811,133.36
2021-03-14 23:00:00,51.1463333308,-20.8,55.2140146447,2.5763333308,0,2.5763333308,48.57,-20.8,52.8363974926,133.31,2.5763333308,0.0,2.5763333308,2.5763333308,0,2.5763333308,0.0,0.0,0.0,122.45,59.5763333308,-20.03,62.8533244398,2.5763333308,0,2.5763333308,57.0,-20.03,60.4168925053,133.36
2021-03-14 23:30:00,48.480222219,-16.92,51.3480120979,3.240222219,0,3.240222219,45.24,-16.92,48.300559003,131.32,3.240222219,0.0,3.240222219,3.240222219,0,3.240222219,0.0,0.0,0.0,120.15,56.760222219,-19.9,60.1475920245,3.240222219,0,3.240222219,53.52,-19.9,57.0999159369,131.35
2021-03-15 00:00:00,47.1971111066,-9.51,48.1456892859,4.4871111066000005,0,4.4871111066000005,42.71,-9.51,43.7559618795,132.26,4.4871111066000005,0.0,4.4871111066000005,4.4871111066000005,0,4.4871111066000005,0.0,0.0,0.0,120.31,55.4171111066,-22.78,59.9164802321,4.4871111066000005,0,4.4871111066000005,50.93,-22.78,55.7924125666,132.31
2021-03-15 00:30:00,51.1638888856,-10.08,52.1473865683,3.2638888856,0,3.2638888856,47.9,-10.08,48.9491205233,131.45,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,119.47,62.1938888856,-22.87,66.2655016937,3.2638888856,0,3.2638888856,58.93,-22.87,63.2121966079,131.5
2021-03-15 01:00:00,51.7859999968,-11.02,52.9455399035,3.1659999968,0,3.1659999968,48.62,-11.02,49.8532325933,131.45,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,119.33,63.3059999968,-24.6,67.9176680666,3.1659999968,0,3.1659999968,60.14,-24.6,64.976762,131.42
2021-03-15 01:30:00,50.4619999968,-11.14,51.6770069149,3.1919999968,0,3.1919999968,47.27,-11.14,48.5649307628,131.45,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,119.41,62.0719999968,-24.83,66.8540356568,3.1919999968,0,3.1919999968,58.88,-24.83,63.9013560107,131.52
2021-03-15 02:00:00,48.9929999968,-11.0,50.2126881245,3.1829999968,0,3.1829999968,45.81,-11.0,47.1121650957,132.07,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,119.96,60.2229999968,-25.08,65.2366164712,3.1829999968,0,3.1829999968,57.04,-25.08,62.3102559776,132.08
