Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-15 02:30:00,48.5488888857,-11.35,49.8579693934,3.1988888857,0,3.1988888857,45.35,-11.35,46.7487432986,132.61,3.1988888857,0.0,3.1988888857,3.1988888857,0,3.1988888857,0.0,0.0,0.0,121.11,59.6288888857,-25.48,64.8446974682,3.1988888857,0,3.1988888857,56.43,-25.48,61.915872763,132.63
2021-03-15 03:00:00,46.6516666635,-17.08,49.6800201538,3.2016666635,0,3.2016666635,43.45,-17.08,46.6864959062,132.82,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,123.02,57.8516666635,-27.35,63.9909199476,3.2016666635,0,3.2016666635,54.65,-27.35,61.1117419159,132.84
2021-03-15 03:30:00,43.8316666635,-30.2,53.2283289471,3.2016666635,0,3.2016666635,40.63,-30.2,50.6244693799,132.13,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,123.76,55.0716666635,-29.64,62.5413308868,3.2016666635,0,3.2016666635,51.87,-29.64,59.7413299149,132.14
2021-03-15 04:00:00,42.8856666635,-30.27,52.4924118818,3.2156666635,0,3.2156666635,39.67,-30.27,49.8997174341,132.13,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,123.76,53.5456666635,-29.14,60.9612829461,3.2156666635,0,3.2156666635,50.33,-29.14,58.1571018879,132.14
2021-03-15 04:30:00,43.0384444412,-27.93,51.3068474955,3.1984444412,0,3.1984444412,39.84,-27.93,48.6550151577,131.81,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,123.64,52.9384444412,-26.5,59.2007508386,3.1984444412,0,3.1984444412,49.74,-26.5,56.3588289445,131.81
2021-03-15 05:00:00,42.880111108,-27.93,51.1741031053,3.160111108,0,3.160111108,39.72,-27.93,48.5568048784,131.81,3.160111108,0.0,3.160111108,3.160111108,0,3.160111108,0.0,0.0,0.0,123.64,52.350111108,-26.53,58.6887981902,3.160111108,0,3.160111108,49.19,-26.53,55.88825458,131.81
2021-03-15 05:30:00,45.8901111067,-26.89,53.1881039086,4.3701111067,0,4.3701111067,41.52,-26.89,49.4669839388,131.15,4.3701111067,0.0,4.3701111067,4.3701111067,0,4.3701111067,0.0,0.0,0.0,123.07,53.8701111067,-25.87,59.7599010261,4.3701111067,0,4.3701111067,49.5,-25.87,55.8525460476,131.15
2021-03-15 06:00:00,47.6787777748,-24.04,53.3965115911,2.9487777748,0,2.9487777748,44.73,-24.04,50.7808477676,131.0,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,123.2,56.1587777748,-24.48,61.2623760653,2.9487777748,0,2.9487777748,53.21,-24.48,58.571106358,131.01
2021-03-15 06:30:00,51.1295555522,-22.41,55.8250799459,3.3995555522,0,3.3995555522,47.73,-22.41,52.7291285724,130.51,3.3995555522,0.0,3.3995555522,3.3995555522,0,3.3995555522,0.0,0.0,0.0,124.93,63.8195555522,-26.95,69.2765340565,3.3995555522,0,3.3995555522,60.42,-26.95,66.157984401,130.51
2021-03-15 07:00:00,56.1687777727,-22.05,60.3418105171,5.0387777727,0,5.0387777727,51.13,-22.05,55.681948601,130.65,5.0387777727,0.0,5.0387777727,5.0387777727,0,5.0387777727,0.0,0.0,0.0,125.98,70.3387777727,-28.77,75.9951087805,5.0387777727,0,5.0387777727,65.3,-28.77,71.3568700266,130.64
2021-03-15 07:30:00,61.8398888835,-21.05,65.3243779697,5.3998888835,0,5.3998888835,56.44,-21.05,60.2376634673,131.16,5.3998888835,0.0,5.3998888835,5.3998888835,0,5.3998888835,0.0,0.0,0.0,126.2,75.2298888835,-30.36,81.1250009641,5.3998888835,0,5.3998888835,69.83,-30.36,76.1443267749,131.15
2021-03-15 08:00:00,64.0994444366,-20.2,67.2069845856,7.7994444366,0,7.7994444366,56.3,-20.2,59.8141287657,131.45,7.7994444366,0.0,7.7994444366,7.7994444366,0,7.7994444366,0.0,0.0,0.0,126.61,76.2494444366,-29.85,81.8840660745,7.7994444366,0,7.7994444366,68.45,-29.85,74.6754645114,131.44
2021-03-15 08:30:00,64.8407777635,-20.84,68.1075037053,14.3207777635,0,14.3207777635,50.52,-20.84,54.6495745638,131.26,14.3207777635,0.0,14.3207777635,14.3207777635,0,14.3207777635,0.0,0.0,0.0,126.31,72.9907777635,-30.5,79.10691271,14.3207777635,0,14.3207777635,58.67,-30.5,66.124268616,131.24
2021-03-15 09:00:00,64.4421110946,-20.2,67.5338854378,16.4921110946,0,16.4921110946,47.95,-20.2,52.0311685435,131.16,16.4921110946,0.0,16.4921110946,16.4921110946,0,16.4921110946,0.0,0.0,0.0,126.31,71.9321110946,-29.88,77.8912254784,16.4921110946,0,16.4921110946,55.44,-29.88,62.9794252117,131.15
2021-03-15 09:30:00,66.6613333196,-16.82,68.7506055242,13.731333319600001,0,13.731333319600001,52.93,-16.82,55.5382507827,130.61,13.731333319600001,0.0,13.731333319600001,13.731333319600001,0,13.731333319600001,0.0,0.0,0.0,126.08,77.3313333196,-26.91,81.879687426,13.731333319600001,0,13.731333319600001,63.6,-26.91,69.0587293541,130.58
2021-03-15 10:00:00,66.9068888727,-16.94,69.018080085,16.2368888727,0,16.2368888727,50.67,-16.94,53.4267021254,130.8,16.2368888727,0.0,16.2368888727,16.2368888727,0,16.2368888727,0.0,0.0,0.0,126.31,76.7968888727,-27.09,81.434822039,16.2368888727,0,16.2368888727,60.56,-27.09,66.3429099452,130.78
2021-03-15 10:30:00,66.2981110923,-17.36,68.5332702737,18.7881110923,0,18.7881110923,47.51,-17.36,50.582306195,131.29,18.7881110923,0.0,18.7881110923,18.7881110923,0,18.7881110923,0.0,0.0,0.0,126.72,74.7981110923,-27.58,79.7208493619,18.7881110923,0,18.7881110923,56.01,-27.58,62.4321751984,131.28
2021-03-15 11:00:00,64.6113333147,-16.54,66.6947973436,18.6513333147,0,18.6513333147,45.96,-16.54,48.8456057389,131.21,18.6513333147,0.0,18.6513333147,18.6513333147,0,18.6513333147,0.0,0.0,0.0,126.72,72.2713333147,-26.86,77.1012660018,18.6513333147,0,18.6513333147,53.62,-26.86,59.9713598312,131.19
2021-03-15 11:30:00,59.5975555343,-17.56,62.1306866666,21.2275555343,0,21.2275555343,38.37,-17.56,42.1972807181,131.43,21.2275555343,0.0,21.2275555343,21.2275555343,0,21.2275555343,0.0,0.0,0.0,126.79,66.8575555343,-28.09,72.5188308788,21.2275555343,0,21.2275555343,45.63,-28.09,53.583066355,131.4
2021-03-15 12:00:00,58.0105555351,-17.78,60.6741539166,20.4305555351,0,20.4305555351,37.58,-17.78,41.5738475487,131.56,20.4305555351,0.0,20.4305555351,20.4305555351,0,20.4305555351,0.0,0.0,0.0,126.94,64.9005555351,-28.27,70.7903595751,20.4305555351,0,20.4305555351,44.47,-28.27,52.6951022392,131.54
2021-03-15 12:30:00,59.8681110917,-16.6,62.1268921297,19.3781110917,0,19.3781110917,40.49,-16.6,43.7607141167,131.25,19.3781110917,0.0,19.3781110917,19.3781110917,0,19.3781110917,0.0,0.0,0.0,126.73,67.8881110917,-27.02,73.0676127132,19.3781110917,0,19.3781110917,48.51,-27.02,55.5274751812,131.2
2021-03-15 13:00:00,61.0226666496,-15.87,63.0525395605,17.0926666496,0,17.0926666496,43.93,-15.87,46.7086908401,131.25,17.0926666496,0.0,17.0926666496,17.0926666496,0,17.0926666496,0.0,0.0,0.0,126.85,70.6526666496,-26.17,75.3436673165,17.0926666496,0,17.0926666496,53.56,-26.17,59.6115970261,131.2
2021-03-15 13:30:00,60.4391110948,-16.59,62.6746699227,16.3591110948,0,16.3591110948,44.08,-16.59,47.0985615492,131.7,16.3591110948,0.0,16.3591110948,16.3591110948,0,16.3591110948,0.0,0.0,0.0,127.28,69.6391110948,-26.65,74.5642561424,16.3591110948,0,16.3591110948,53.28,-26.65,59.573323728,131.68
2021-03-15 14:00:00,57.7101110964,-16.81,60.1085104021,14.7001110964,0,14.7001110964,43.01,-16.81,46.1783087607,131.98,14.7001110964,0.0,14.7001110964,14.7001110964,0,14.7001110964,0.0,0.0,0.0,127.6,67.8801110964,-26.69,72.9387796886,14.7001110964,0,14.7001110964,53.18,-26.69,59.5018361061,131.97
2021-03-15 14:30:00,60.8662222096,-17.33,63.2852740065,12.5962222096,0,12.5962222096,48.27,-17.33,51.2866629837,131.76,12.5962222096,0.0,12.5962222096,12.5962222096,0,12.5962222096,0.0,0.0,0.0,127.31,69.4362222096,-26.88,74.4575271866,12.5962222096,0,12.5962222096,56.84,-26.88,62.8754324041,131.76
2021-03-15 15:00:00,62.8074444337,-16.88,65.0362166512,10.7074444337,0,10.7074444337,52.1,-16.88,54.7662706417,131.48,10.7074444337,0.0,10.7074444337,10.7074444337,0,10.7074444337,0.0,0.0,0.0,127.14,72.5474444337,-26.92,77.3809931047,10.7074444337,0,10.7074444337,61.84,-26.92,67.4453260056,131.46
2021-03-15 15:30:00,61.0457777684,-16.15,63.1459379798,9.3357777684,0,9.3357777684,51.71,-16.15,54.1733015424,131.61,9.3357777684,0.0,9.3357777684,9.3357777684,0,9.3357777684,0.0,0.0,0.0,127.32,75.7057777684,-26.43,80.1867176503,9.3357777684,0,9.3357777684,66.37,-26.43,71.4389375621,131.54
2021-03-15 16:00:00,62.9741111027,-15.81,64.9283818462,8.4341111027,0,8.4341111027,54.54,-15.81,56.7852771412,131.21,8.4341111027,0.0,8.4341111027,8.4341111027,0,8.4341111027,0.0,0.0,0.0,126.1,79.3841111027,-25.65,83.4251736322,8.4341111027,0,8.4341111027,70.95,-25.65,75.4441846665,131.18
2021-03-15 16:30:00,63.5351111036,-14.62,65.1955116779,7.4951111036,0,7.4951111036,56.04,-14.62,57.9156800875,130.42,7.4951111036,0.0,7.4951111036,7.4951111036,0,7.4951111036,0.0,0.0,0.0,124.37,87.1651111036,-24.49,90.5401385779,7.4951111036,0,7.4951111036,79.67,-24.49,83.3490791791,130.36
2021-03-15 17:00:00,66.1841111037,-14.08,67.6652271302,7.4541111037,0,7.4541111037,58.73,-14.08,60.3941992248,129.87,7.4541111037,0.0,7.4541111037,7.4541111037,0,7.4541111037,0.0,0.0,0.0,123.88,97.2341111037,-23.46,100.0242168783,7.4541111037,0,7.4541111037,89.78,-23.46,92.7945041476,129.81
2021-03-15 17:30:00,69.956222215,-6.69,70.2753806578,7.206222215,0,7.206222215,62.75,-6.69,63.1056146472,130.63,7.206222215,0.0,7.206222215,7.206222215,0,7.206222215,0.0,0.0,0.0,123.2,102.226222215,-13.16,103.0698118188,7.206222215,0,7.206222215,95.02,-13.16,95.9269826483,130.54
2021-03-15 18:00:00,72.3563333261,-2.36,72.3948103969,7.2163333261,0,7.2163333261,65.14,-2.36,65.1827369784,131.47,7.2163333261,0.0,7.2163333261,7.2163333261,0,7.2163333261,0.0,0.0,0.0,122.83,104.6763333261,-7.31,104.9312673067,7.2163333261,0,7.2163333261,97.46,-7.31,97.7337592646,131.39
2021-03-15 18:30:00,70.8189999857,-4.46,70.9593007221,14.2989999857,0,14.2989999857,56.52,-4.46,56.6956964857,131.86,14.2989999857,0.0,14.2989999857,14.2989999857,0,14.2989999857,0.0,0.0,0.0,122.91,102.7289999857,-9.2,103.1401349527,14.2989999857,0,14.2989999857,88.43,-9.2,88.9072826038,131.79
2021-03-15 19:00:00,71.3741111012,-3.69,71.4694328751,9.8741111012,0,9.8741111012,61.5,-3.69,61.6106005489,131.58,9.8741111012,0.0,9.8741111012,9.8741111012,0,9.8741111012,0.0,0.0,0.0,122.76,103.9541111012,-8.24,104.2801746012,9.8741111012,0,9.8741111012,94.08,-8.24,94.4401609486,131.52
2021-03-15 19:30:00,70.7863333279,-4.77,70.9468666398,5.4663333279,0,5.4663333279,65.32,-4.77,65.4939333068,132.06,5.4663333279,0.0,5.4663333279,5.4663333279,0,5.4663333279,0.0,0.0,0.0,123.15,103.2263333279,-9.8,103.690481204,5.4663333279,0,5.4663333279,97.76,-9.8,98.2499750636,131.97
2021-03-15 20:00:00,65.1671111061,-6.66,65.5065490612,5.0371111061,0,5.0371111061,60.13,-6.66,60.4977065681,132.82,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,123.71,97.8571111061,-13.13,98.7340422247,5.0371111061,0,5.0371111061,92.82,-13.13,93.7440627453,132.77
2021-03-15 20:30:00,60.8888888849,-8.47,61.47517946,3.9988888849,0,3.9988888849,56.89,-8.47,57.5170670323,132.82,3.9988888849,0.0,3.9988888849,3.9988888849,0,3.9988888849,0.0,0.0,0.0,123.46,92.4288888849,-14.1,93.4981791293,3.9988888849,0,3.9988888849,88.43,-14.1,89.5470541112,132.77
2021-03-15 21:00:00,57.2809999976,-9.2,58.0151097622,2.4409999976,0,2.4409999976,54.84,-9.2,55.6063449617,133.01,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,123.63,88.7309999976,-15.0,89.989945886,2.4409999976,0,2.4409999976,86.29,-15.0,87.5840402128,132.97
2021-03-15 21:30:00,54.2216666643,-10.11,55.1561532003,2.3316666643,0,2.3316666643,51.89,-10.11,52.8657185707,133.5,2.3316666643,0.0,2.3316666643,2.3316666643,0,2.3316666643,0.0,0.0,0.0,124.07,84.5616666643,-16.9,86.2338997671,2.3316666643,0,2.3316666643,82.23,-16.9,83.9486920684,133.48
2021-03-15 22:00:00,48.9857777755,-20.87,53.2462517391,2.3257777755,0,2.3257777755,46.66,-20.87,51.1146994513,132.2,2.3257777755,0.0,2.3257777755,2.3257777755,0,2.3257777755,0.0,0.0,0.0,124.91,78.5057777755,-31.26,84.5005606143,2.3257777755,0,2.3257777755,76.18,-31.26,82.3442772754,132.19
2021-03-15 22:30:00,45.4918888866,-25.35,52.0781571724,2.2718888866,0,2.2718888866,43.22,-25.35,50.1057970698,132.2,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,124.05,73.9018888866,-34.67,81.6302522415,2.2718888866,0,2.2718888866,71.63,-34.67,79.5793050988,132.19
2021-03-15 23:00:00,44.3097777755,-28.39,52.6245998229,2.2597777755,0,2.2597777755,42.05,-28.39,50.7365213628,132.47,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,122.06,64.8497777755,-34.04,73.2408033649,2.2597777755,0,2.2597777755,62.59,-34.04,71.2476645231,132.47
2021-03-15 23:30:00,43.9608888865,-28.03,52.1367495313,2.3508888865,0,2.3508888865,41.61,-28.03,50.1704395038,132.47,2.3508888865,0.0,2.3508888865,2.3508888865,0,2.3508888865,0.0,0.0,0.0,122.06,59.5008888865,-33.74,68.4013404714,2.3508888865,0,2.3508888865,57.15,-33.74,66.3664832577,132.47
2021-03-16 00:00:00,42.7382222198,-27.21,50.6649754614,2.4382222198,0,2.4382222198,40.3,-27.21,48.6258583472,132.37,2.4382222198,0.0,2.4382222198,2.4382222198,0,2.4382222198,0.0,0.0,0.0,121.55,57.9882222198,-31.13,65.8157338044,2.4382222198,0,2.4382222198,55.55,-31.13,63.677934954,132.38
2021-03-16 00:30:00,47.4129999976,-27.66,54.8914216319,2.4429999976,0,2.4429999976,44.97,-27.66,52.795610613,131.32,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,119.94,65.1229999976,-28.8,71.2070581381,2.4429999976,0,2.4429999976,62.68,-28.8,68.9798695273,131.32
2021-03-16 01:00:00,48.4693333309,-25.94,54.9741746053,2.4593333309,0,2.4593333309,46.01,-25.94,52.8185923705,130.54,2.4593333309,0.0,2.4593333309,2.4593333309,0,2.4593333309,0.0,0.0,0.0,119.33,66.7793333309,-27.26,72.12896062,2.4593333309,0,2.4593333309,64.32,-27.26,69.8582135472,130.54
2021-03-16 01:30:00,46.8322222198,-26.05,53.5897335135,2.3822222198,0,2.3822222198,44.45,-26.05,51.5209180819,130.77,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,119.53,65.6722222198,-27.44,71.1743940704,2.3822222198,0,2.3822222198,63.29,-27.44,68.9824448682,130.77
2021-03-16 02:00:00,44.9181111087,-26.68,52.2442255716,2.3681111087,0,2.3681111087,42.55,-26.68,50.2227528118,131.33,2.3681111087,0.0,2.3681111087,2.3681111087,0,2.3681111087,0.0,0.0,0.0,120.01,63.2681111087,-27.95,69.166873453,2.3681111087,0,2.3681111087,60.9,-27.95,67.0075555441,131.32
2021-03-16 02:30:00,44.7634444421,-27.23,52.3950270381,2.3634444421,0,2.3634444421,42.4,-27.23,50.39080174,131.62,2.3634444421,0.0,2.3634444421,2.3634444421,0,2.3634444421,0.0,0.0,0.0,120.26,62.5834444421,-28.4,68.725886813,2.3634444421,0,2.3634444421,60.22,-28.4,66.5808410881,131.61
2021-03-16 03:00:00,44.0417777753,-27.99,52.1835059153,2.4717777753,0,2.4717777753,41.57,-27.99,50.1149179387,131.83,2.4717777753,0.0,2.4717777753,2.4717777753,0,2.4717777753,0.0,0.0,0.0,120.36,60.5217777753,-28.81,67.0291107287,2.4717777753,0,2.4717777753,58.05,-28.81,64.8060074376,131.81
2021-03-16 03:30:00,41.5963333304,-27.85,50.0587399615,2.9163333304,0,2.9163333304,38.68,-27.85,47.6630349432,131.83,2.9163333304,0.0,2.9163333304,2.9163333304,0,2.9163333304,0.0,0.0,0.0,120.36,58.8063333304,-28.99,65.5637471456,2.9163333304,0,2.9163333304,55.89,-28.99,62.9611959861,131.81
2021-03-16 04:00:00,40.8326666629,-28.53,49.8123234431,3.8026666629,0,3.8026666629,37.03,-28.53,46.7459281649,132.25,3.8026666629,0.0,3.8026666629,3.8026666629,0,3.8026666629,0.0,0.0,0.0,120.78,57.4426666629,-29.68,64.6572683721,3.8026666629,0,3.8026666629,53.64,-29.68,61.3037682365,132.25
2021-03-16 04:30:00,39.8769999975,-28.43,48.9738708783,2.5069999975,0,2.5069999975,37.37,-28.43,46.9551040889,132.25,2.5069999975,0.0,2.5069999975,2.5069999975,0,2.5069999975,0.0,0.0,0.0,120.78,55.9369999975,-29.85,63.4032370524,2.5069999975,0,2.5069999975,53.43,-29.85,61.2028381695,132.25
2021-03-16 05:00:00,39.5322222198,-28.97,49.0107895634,2.4722222197,0,2.4722222197,37.06,-28.97,47.0393930658,132.4,2.4722222197,0.0,2.4722222197,2.4722222197,0,2.4722222197,0.0,0.0,0.0,120.87,55.1922222198,-30.45,63.0347832038,2.4722222197,0,2.4722222197,52.72,-30.45,60.8818601884,132.39
2021-03-16 05:30:00,42.3187777753,-29.02,51.3131498975,2.4287777753,0,2.4287777753,39.89,-29.02,49.3292256173,131.87,2.4287777753,0.0,2.4287777753,2.4287777753,0,2.4287777753,0.0,0.0,0.0,120.28,55.9587777753,-30.15,63.5641983361,2.4287777753,0,2.4287777753,53.53,-30.15,61.4368244622,131.84
2021-03-16 06:00:00,45.1356666638,-28.01,53.1205092708,2.8456666638,0,2.8456666638,42.29,-28.01,50.7247888118,131.15,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,119.66,58.1556666638,-29.18,65.0657664607,2.8456666638,0,2.8456666638,55.31,-29.18,62.5353380098,131.14
2021-03-16 06:30:00,52.484444438,-24.16,57.7782182831,6.414444438,0,6.414444438,46.07,-24.16,52.020673775,130.47,6.414444438,0.0,6.414444438,6.414444438,0,6.414444438,0.0,0.0,0.0,121.01,66.184444438,-27.39,71.6281563742,6.414444438,0,6.414444438,59.77,-27.39,65.7469771168,130.47
2021-03-16 07:00:00,58.1926666601,-18.86,61.1725923352,6.6126666601,0,6.6126666601,51.58,-18.86,54.9199053167,130.01,6.6126666601,0.0,6.6126666601,6.6126666601,0,6.6126666601,0.0,0.0,0.0,125.41,72.1426666601,-27.36,77.1565548273,6.6126666601,0,6.6126666601,65.53,-27.36,71.0123263948,130.0
2021-03-16 07:30:00,61.9368888815,-19.25,64.8593917973,7.4368888815,0,7.4368888815,54.5,-19.25,57.7997621102,130.55,7.4368888815,0.0,7.4368888815,7.4368888815,0,7.4368888815,0.0,0.0,0.0,125.88,76.4968888815,-29.3,81.9162011359,7.4368888815,0,7.4368888815,69.06,-29.3,75.0184883879,130.51
2021-03-16 08:00:00,64.9377777699,-17.99,67.383641054,7.8577777699,0,7.8577777699,57.08,-17.99,59.8478612818,130.21,7.8577777699,0.0,7.8577777699,7.8577777699,0,7.8577777699,0.0,0.0,0.0,125.71,79.8977777699,-27.86,84.6158052173,7.8577777699,0,7.8577777699,72.04,-27.86,77.239505436,130.18
2021-03-16 08:30:00,64.8412222127,-17.11,67.0606904083,9.4912222127,0,9.4912222127,55.35,-17.11,57.9342264987,129.89,9.4912222127,0.0,9.4912222127,9.4912222127,0,9.4912222127,0.0,0.0,0.0,125.46,80.4412222127,-27.0,84.8515776582,9.4912222127,0,9.4912222127,70.95,-27.0,75.9137833335,129.86
2021-03-16 09:00:00,65.2306666552,-16.64,67.3196068934,11.4806666552,0,11.4806666552,53.75,-16.64,56.2667939375,130.05,11.4806666552,0.0,11.4806666552,11.4806666552,0,11.4806666552,0.0,0.0,0.0,125.65,79.2006666552,-26.69,83.5769208492,11.4806666552,0,11.4806666552,67.72,-26.69,72.7897966751,129.98
2021-03-16 09:30:00,64.2317777645,-16.43,66.2998203224,13.2717777645,0,13.2717777645,50.96,-16.43,53.5431274768,130.26,13.2717777645,0.0,13.2717777645,13.2717777645,0,13.2717777645,0.0,0.0,0.0,125.87,75.7417777645,-26.91,80.3801281346,13.2717777645,0,13.2717777645,62.47,-26.91,68.0194751523,130.21
2021-03-16 10:00:00,63.228111096,-15.82,65.1771925813,15.068111096,0,15.068111096,48.16,-15.82,50.6917942077,130.57,15.068111096,0.0,15.068111096,15.068111096,0,15.068111096,0.0,0.0,0.0,126.28,72.068111096,-26.54,76.7996369585,15.068111096,0,15.068111096,57.0,-26.54,62.8758427379,130.55
2021-03-16 10:30:00,58.3742222059,-15.89,60.4982802908,16.3342222059,0,16.3342222059,42.04,-15.89,44.9427825129,130.97,16.3342222059,0.0,16.3342222059,16.3342222059,0,16.3342222059,0.0,0.0,0.0,126.61,63.0542222059,-26.68,68.4664687127,16.3342222059,0,16.3342222059,46.72,-26.68,53.8013085343,130.95
2021-03-16 11:00:00,59.9469999845,-15.54,61.9284620118,15.4569999845,0,15.4569999845,44.49,-15.54,47.1259132538,130.97,15.4569999845,0.0,15.4569999845,15.4569999845,0,15.4569999845,0.0,0.0,0.0,126.69,63.9169999845,-26.28,69.1087641839,15.4569999845,0,15.4569999845,48.46,-26.28,55.1272165087,130.95
2021-03-16 11:30:00,59.3666666491,-15.33,61.3140278323,17.6066666491,0,17.6066666491,41.76,-15.33,44.4849019331,131.06,17.6066666491,0.0,17.6066666491,17.6066666491,0,17.6066666491,0.0,0.0,0.0,126.79,61.6966666491,-25.98,66.9435514117,17.6066666491,0,17.6066666491,44.09,-25.98,51.1750769418,131.04
2021-03-16 12:00:00,59.4381110937,-16.01,61.556552457,17.3981110937,0,17.3981110937,42.04,-16.01,44.9853498375,131.32,17.3981110937,0.0,17.3981110937,17.3981110937,0,17.3981110937,0.0,0.0,0.0,126.99,61.0181110937,-26.46,66.5082061211,17.3981110937,0,17.3981110937,43.62,-26.46,51.0179968247,131.28
2021-03-16 12:30:00,58.5536666458,-16.97,60.9632083938,20.8936666458,0,20.8936666458,37.66,-16.97,41.3068577842,131.53,20.8936666458,0.0,20.8936666458,20.8936666458,0,20.8936666458,0.0,0.0,0.0,127.16,59.6436666458,-27.34,65.6112991104,20.8936666458,0,20.8936666458,38.75,-27.34,47.4240245024,131.48
2021-03-16 13:00:00,58.9283333085,-17.63,61.509067352,24.8683333085,0,24.8683333085,34.06,-17.63,38.3523206599,131.85,24.8683333085,0.0,24.8683333085,24.8683333085,0,24.8683333085,0.0,0.0,0.0,127.51,61.3883333085,-28.08,67.5056580324,24.8683333085,0,24.8683333085,36.52,-28.08,46.0673072797,131.83
2021-03-16 13:30:00,59.8052222017,-18.66,62.648704716,20.5552222017,0,20.5552222017,39.25,-18.66,43.4598446845,132.17,20.5552222017,0.0,20.5552222017,20.5552222017,0,20.5552222017,0.0,0.0,0.0,127.79,64.7552222017,-29.27,71.0631529162,20.5552222017,0,20.5552222017,44.2,-29.27,53.0129503046,132.13
2021-03-16 14:00:00,60.95077776,-19.72,64.0614994325,17.80077776,0,17.80077776,43.15,-19.72,47.4426063787,132.36,17.80077776,0.0,17.80077776,17.80077776,0,17.80077776,0.0,0.0,0.0,127.98,68.24077776,-30.02,74.5520231066,17.80077776,0,17.80077776,50.44,-30.02,58.6974786511,132.31
2021-03-16 14:30:00,60.670999985,-19.81,63.8232429384,15.040999985,0,15.040999985,45.63,-19.81,49.7446781073,132.15,15.040999985,0.0,15.040999985,15.040999985,0,15.040999985,0.0,0.0,0.0,127.8,68.480999985,-29.94,74.7398886736,15.040999985,0,15.040999985,53.44,-29.94,61.2555075075,132.12
2021-03-16 15:00:00,61.0432222092,-19.65,64.1279773397,13.0132222092,0,13.0132222092,48.03,-19.65,51.8941557403,132.15,13.0132222092,0.0,13.0132222092,13.0132222092,0,13.0132222092,0.0,0.0,0.0,127.92,69.3232222092,-29.69,75.4135613631,13.0132222092,0,13.0132222092,56.31,-29.69,63.6577740736,132.19
2021-03-16 15:30:00,63.4137777652,-19.8,66.4330280091,12.5737777652,0,12.5737777652,50.84,-19.8,54.5595601155,132.02,12.5737777652,0.0,12.5737777652,12.5737777652,0,12.5737777652,0.0,0.0,0.0,127.66,71.1637777652,-29.82,77.1590284141,12.5737777652,0,12.5737777652,58.59,-29.82,65.7420755681,131.96
2021-03-16 16:00:00,64.6194444337,-19.66,67.5439723359,10.7494444337,0,10.7494444337,53.87,-19.66,57.3453790641,131.67,10.7494444337,0.0,10.7494444337,10.7494444337,0,10.7494444337,0.0,0.0,0.0,127.31,73.6994444337,-29.26,79.2953700403,10.7494444337,0,10.7494444337,62.95,-29.26,69.4179378835,131.62
2021-03-16 16:30:00,66.8043333226,-19.26,69.5252943229,10.6943333226,0,10.6943333226,56.11,-19.26,59.3235172592,131.59,10.6943333226,0.0,10.6943333226,10.6943333226,0,10.6943333226,0.0,0.0,0.0,127.31,78.7343333226,-28.9,83.8707651316,10.6943333226,0,10.6943333226,68.04,-28.9,73.9232818536,131.62
2021-03-16 17:00:00,66.9434444357,-18.37,69.4181651509,8.7734444357,0,8.7734444357,58.17,-18.37,61.0016868619,131.22,8.7734444357,0.0,8.7734444357,8.7734444357,0,8.7734444357,0.0,0.0,0.0,126.99,84.9634444357,-28.01,89.4614273884,8.7734444357,0,8.7734444357,76.19,-28.01,81.1755886951,131.19
2021-03-16 17:30:00,63.0988888808,-17.4,65.4540279738,8.1088888808,0,8.1088888808,54.99,-17.4,57.6772060696,130.85,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,126.7,90.6488888808,-27.61,94.7603986659,8.1088888808,0,8.1088888808,82.54,-27.61,87.0354163545,130.77
2021-03-16 18:00:00,65.5169999945,-16.0,67.4423997815,5.4869999945,0,5.4869999945,60.03,-16.0,62.1256863141,130.12,5.4869999945,0.0,5.4869999945,5.4869999945,0,5.4869999945,0.0,0.0,0.0,124.48,95.0769999945,-25.4,98.4113607667,5.4869999945,0,5.4869999945,89.59,-25.4,93.12104005,129.98
2021-03-16 18:30:00,68.7894444358,-16.25,70.6827430551,8.6394444358,0,8.6394444358,60.15,-16.25,62.3063800906,129.84,8.6394444358,0.0,8.6394444358,8.6394444358,0,8.6394444358,0.0,0.0,0.0,123.76,99.8694444358,-24.96,102.9412819617,8.6394444358,0,8.6394444358,91.23,-24.96,94.582844639,129.73
2021-03-16 19:00:00,68.3215555434,-17.29,70.4753790474,12.1415555434,0,12.1415555434,56.18,-17.29,58.7804091513,129.84,12.1415555434,0.0,12.1415555434,12.1415555434,0,12.1415555434,0.0,0.0,0.0,123.69,101.1715555434,-25.74,104.3945939744,12.1415555434,0,12.1415555434,89.03,-25.74,92.6762563983,129.8
2021-03-16 19:30:00,65.8887777657,-17.88,68.2717030361,12.1087777657,0,12.1087777657,53.78,-17.88,56.6743575173,130.49,12.1087777657,0.0,12.1087777657,12.1087777657,0,12.1087777657,0.0,0.0,0.0,124.2,98.3487777657,-26.79,101.9322627435,12.1087777657,0,12.1087777657,86.24,-26.79,90.3052695029,130.4
2021-03-16 20:00:00,63.5407777705,-17.78,65.9815037695,7.2807777705,0,7.2807777705,56.26,-17.78,59.0026779053,130.7,7.2807777705,0.0,7.2807777705,7.2807777705,0,7.2807777705,0.0,0.0,0.0,124.47,95.9307777705,-27.4,99.7670994048,7.2807777705,0,7.2807777705,88.65,-27.4,92.7878359485,130.66
2021-03-16 20:30:00,57.5256666603,-20.9,61.2046756769,6.3756666603,0,6.3756666603,51.15,-20.9,55.2551581303,130.78,6.3756666603,0.0,6.3756666603,6.3756666603,0,6.3756666603,0.0,0.0,0.0,124.23,88.6556666603,-29.2,93.3405979785,6.3756666603,0,6.3756666603,82.28,-29.2,87.3077224534,130.75
2021-03-16 21:00:00,54.2968888821,-21.99,58.5808180404,6.7468888821,0,6.7468888821,47.55,-21.99,52.3885731816,130.95,6.7468888821,0.0,6.7468888821,6.7468888821,0,6.7468888821,0.0,0.0,0.0,124.23,84.0968888821,-30.58,89.4842059788,6.7468888821,0,6.7468888821,77.35,-30.58,83.1754705427,130.89
2021-03-16 21:30:00,51.4618888851,-26.34,57.8110855081,3.7418888851,0,3.7418888851,47.72,-26.34,54.5068252607,130.84,3.7418888851,0.0,3.7418888851,3.7418888851,0,3.7418888851,0.0,0.0,0.0,120.42,81.3018888851,-28.96,86.3057282936,3.7418888851,0,3.7418888851,77.56,-28.96,82.7903086116,130.78
2021-03-16 22:00:00,48.0712222195,-28.3,55.7829042421,2.6912222195,0,2.6912222195,45.38,-28.3,53.4811592993,131.26,2.6912222195,0.0,2.6912222195,2.6912222195,0,2.6912222195,0.0,0.0,0.0,119.93,77.5712222195,-30.16,83.2281209486,2.6912222195,0,2.6912222195,74.88,-30.16,80.7257084206,131.24
2021-03-16 22:30:00,41.4867777753,-29.06,50.6521108166,2.5267777753000003,0,2.5267777753000003,38.96,-29.06,48.6041685455,131.61,2.5267777753000003,0.0,2.5267777753000003,2.5267777753000003,0,2.5267777753000003,0.0,0.0,0.0,120.34,77.8167777753,-32.63,84.3810867631,2.5267777753000003,0,2.5267777753000003,75.29,-32.63,82.0566938159,131.6
2021-03-16 23:00:00,38.8208888863,-29.71,48.8850234113,2.5408888863,0,2.5408888863,36.28,-29.71,46.8926700029,131.8,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,120.43,70.9608888863,-33.11,78.3052990004,2.5408888863,0,2.5408888863,68.42,-33.11,76.0103183785,131.79
2021-03-16 23:30:00,40.5586666642,-30.53,50.7650109975,2.5086666642,0,2.5086666642,38.05,-30.53,48.7840486225,132.04,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,120.51,62.8786666642,-33.48,71.2364872903,2.5086666642,0,2.5086666642,60.37,-33.48,69.0322192893,132.05
2021-03-17 00:00:00,42.0697777752,-30.9,52.1984310306,2.6197777752,0,2.6197777752,39.45,-30.9,50.111001786,132.04,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,120.51,56.3997777752,-33.51,65.6037730095,2.6197777752,0,2.6197777752,53.78,-33.51,63.3656728837,132.05
2021-03-17 00:30:00,45.1989999974,-29.74,54.105611546,2.6189999974,0,2.6189999974,42.58,-29.74,51.9376934413,131.16,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,119.64,63.2789999974,-32.0,70.9100263762,2.6189999974,0,2.6189999974,60.66,-32.0,68.5830562165,131.15
2021-03-17 01:00:00,46.1875555518,-29.18,54.6329816855,3.7975555518,0,3.7975555518,42.39,-29.18,51.4624571897,130.8,3.7975555518,0.0,3.7975555518,3.7975555518,0,3.7975555518,0.0,0.0,0.0,119.32,65.3575555518,-31.42,72.5177665659,3.7975555518,0,3.7975555518,61.56,-31.42,69.1147596393,130.78
2021-03-17 01:30:00,44.8681111079,-29.57,53.7357636439,3.2181111079,0,3.2181111079,41.65,-29.57,51.0794224713,131.06,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,119.56,64.0681111079,-31.77,71.5126265839,3.2181111079,0,3.2181111079,60.85,-31.77,68.6444127369,131.07
2021-03-17 02:00:00,43.215444442,-29.89,52.5450924285,2.475444442,0,2.475444442,40.74,-29.89,50.5288006982,131.42,2.475444442,0.0,2.475444442,2.475444442,0,2.475444442,0.0,0.0,0.0,119.85,61.985444442,-32.07,69.790258795,2.475444442,0,2.475444442,59.51,-32.07,67.6012204032,131.4
2021-03-17 02:30:00,42.3291111086,-30.09,51.934205946,2.5091111086,0,2.5091111086,39.82,-30.09,49.9103245832,131.52,2.5091111086,0.0,2.5091111086,2.5091111086,0,2.5091111086,0.0,0.0,0.0,119.97,61.5691111086,-32.27,69.5133680863,2.5091111086,0,2.5091111086,59.06,-32.27,67.3010884013,131.51
2021-03-17 03:00:00,41.4188888864,-30.69,51.5499801802,2.5388888864,0,2.5388888864,38.88,-30.69,49.53312528,131.87,2.5388888864,0.0,2.5388888864,2.5388888864,0,2.5388888864,0.0,0.0,0.0,120.29,59.8888888864,-32.84,68.3018638987,2.5388888864,0,2.5388888864,57.35,-32.84,66.0869737543,131.89
2021-03-17 03:30:00,39.6747777753,-30.66,50.1410370008,2.5247777753,0,2.5247777753,37.15,-30.66,48.1680194735,132.11,2.5247777753,0.0,2.5247777753,2.5247777753,0,2.5247777753,0.0,0.0,0.0,120.48,57.9947777753,-32.93,66.6916722627,2.5247777753,0,2.5247777753,55.47,-32.93,64.5081839769,132.11
2021-03-17 04:00:00,39.0833333308,-28.06,48.1131015862,2.5633333308,0,2.5633333308,36.52,-28.06,46.0551191509,131.73,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,120.35,56.9033333308,-30.34,64.4864710164,2.5633333308,0,2.5633333308,54.34,-30.34,62.2362531006,131.73
2021-03-17 04:30:00,38.8828888864,-28.2,48.0324790964,2.5228888864,0,2.5228888864,36.36,-28.2,46.0140152562,131.86,2.5228888864,0.0,2.5228888864,2.5228888864,0,2.5228888864,0.0,0.0,0.0,120.56,56.3628888864,-30.57,64.1194209551,2.5228888864,0,2.5228888864,53.84,-30.57,61.9134113097,131.88
2021-03-17 05:00:00,39.2566666643,-28.4,48.4525115715,2.4166666643,0,2.4166666643,36.84,-28.4,46.5160789405,131.96,2.4166666643,0.0,2.4166666643,2.4166666643,0,2.4166666643,0.0,0.0,0.0,120.56,55.8966666642,-30.71,63.7772799998,2.4166666643,0,2.4166666643,53.48,-30.71,61.670207556,131.97
2021-03-17 05:30:00,40.5407777754,-28.16,49.3613235503,2.3507777754,0,2.3507777754,38.19,-28.16,47.4495700718,131.57,2.3507777754,0.0,2.3507777754,2.3507777754,0,2.3507777754,0.0,0.0,0.0,120.18,57.3207777754,-30.39,64.8785300757,2.3507777754,0,2.3507777754,54.97,-30.39,62.8112489925,131.57
2021-03-17 06:00:00,42.9582222199,-27.02,50.749278382,2.3182222199,0,2.3182222199,40.64,-27.02,48.8025614082,131.04,2.3182222199,0.0,2.3182222199,2.3182222199,0,2.3182222199,0.0,0.0,0.0,119.73,60.0382222199,-29.21,66.7668497634,2.3182222199,0,2.3182222199,57.72,-29.21,64.6902040498,131.03
2021-03-17 06:30:00,49.0461111074,-24.0,54.6033058959,3.7461111074,0,3.7461111074,45.3,-24.0,51.264900273,130.14,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,119.94,67.4261111074,-26.79,72.553322178,3.7461111074,0,3.7461111074,63.68,-26.79,69.085790869,130.13
2021-03-17 07:00:00,54.2608888861,-21.32,58.2991120233,2.8008888861,0,2.8008888861,51.46,-21.32,55.7016516811,130.14,2.8008888861,0.0,2.8008888861,2.8008888861,0,2.8008888861,0.0,0.0,0.0,122.7,73.3108888861,-26.29,77.8822863639,2.8008888861,0,2.8008888861,70.51,-26.29,75.2517388503,130.13
2021-03-17 07:30:00,60.2959999938,-19.82,63.4699930302,6.1559999938,0,6.1559999938,54.14,-19.82,57.6538983938,130.5,6.1559999938,0.0,6.1559999938,6.1559999938,0,6.1559999938,0.0,0.0,0.0,125.86,76.6859999938,-29.06,82.0074764583,6.1559999938,0,6.1559999938,70.53,-29.06,76.2821374897,130.47
2021-03-17 08:00:00,61.9868888793,-18.47,64.680099667,9.5868888793,0,9.5868888793,52.4,-18.47,55.559885709,130.5,9.5868888793,0.0,9.5868888793,9.5868888793,0,9.5868888793,0.0,0.0,0.0,125.95,76.5268888793,-28.31,81.5954705945,9.5868888793,0,9.5868888793,66.94,-28.31,72.6802566038,130.47
2021-03-17 08:30:00,62.601777764,-16.94,64.8532665269,13.761777764,0,13.761777764,48.84,-16.94,51.6943826736,130.5,13.761777764,0.0,13.761777764,13.761777764,0,13.761777764,0.0,0.0,0.0,126.17,77.311777764,-27.11,81.9271815763,13.761777764,0,13.761777764,63.55,-27.11,69.0909154665,130.47
2021-03-17 09:00:00,61.7563333125,-17.02,64.0587628995,20.7963333125,0,20.7963333125,40.96,-17.02,44.355405533,130.92,20.7963333125,0.0,20.7963333125,20.7963333125,0,20.7963333125,0.0,0.0,0.0,126.55,72.3963333125,-27.31,77.3761279537,20.7963333125,0,20.7963333125,51.6,-27.31,58.3814705193,130.88
2021-03-17 09:30:00,57.2314444187,-17.67,59.8971379137,25.7514444187,0,25.7514444187,31.48,-17.67,36.1001288086,131.32,25.7514444187,0.0,25.7514444187,25.7514444187,0,25.7514444187,0.0,0.0,0.0,126.95,65.7014444187,-28.18,71.4898048585,25.7514444187,0,25.7514444187,39.95,-28.18,48.8888013762,131.3
2021-03-17 10:00:00,56.1721110839,-18.02,58.9917491148,27.1821110839,0,27.1821110839,28.99,-18.02,34.1341544498,131.54,27.1821110839,0.0,27.1821110839,27.1821110839,0,27.1821110839,0.0,0.0,0.0,127.18,63.2121110839,-28.51,69.34400542,27.1821110839,0,27.1821110839,36.03,-28.51,45.945413264,131.51
2021-03-17 10:30:00,56.3763333069,-18.52,59.3403855492,26.4663333069,0,26.4663333069,29.91,-18.52,35.1795181889,131.97,26.4663333069,0.0,26.4663333069,26.4663333069,0,26.4663333069,0.0,0.0,0.0,127.64,63.4063333069,-29.01,69.7276358657,26.4663333069,0,26.4663333069,36.94,-29.01,46.9696040009,131.97
2021-03-17 11:00:00,54.4565555258,-18.81,57.6136489014,29.7865555258,0,29.7865555258,24.67,-18.81,31.022975357,132.13,29.7865555258,0.0,29.7865555258,29.7865555258,0,29.7865555258,0.0,0.0,0.0,127.73,58.2565555258,-29.16,65.1470019397,29.7865555258,0,29.7865555258,28.47,-29.16,40.7534845136,132.14
2021-03-17 11:30:00,52.5181110804,-18.78,55.7749082604,30.7181110804,0,30.7181110804,21.8,-18.78,28.773744977,132.13,30.7181110804,0.0,30.7181110804,30.7181110804,0,30.7181110804,0.0,0.0,0.0,127.73,55.6981110804,-29.44,62.9999458565,30.7181110804,0,30.7181110804,24.98,-29.44,38.6097656041,132.14
2021-03-17 12:00:00,51.6269999714,-18.65,54.8923457875,28.5569999714,0,28.5569999714,23.07,-18.65,29.6655928645,131.84,28.5569999714,0.0,28.5569999714,28.5569999714,0,28.5569999714,0.0,0.0,0.0,127.43,54.1269999714,-29.55,61.6679383952,28.5569999714,0,28.5569999714,25.57,-29.55,39.0771979548,131.79
2021-03-17 12:30:00,52.6698888618,-18.64,55.8709834594,27.0398888618,0,27.0398888618,25.63,-18.64,31.6914262854,131.68,27.0398888618,0.0,27.0398888618,27.0398888618,0,27.0398888618,0.0,0.0,0.0,127.24,57.0598888618,-29.74,64.345151464,27.0398888618,0,27.0398888618,30.02,-29.74,42.2571650729,131.67
2021-03-17 13:00:00,55.8675555329,-18.09,58.7233502213,22.6775555329,0,22.6775555329,33.19,-18.09,37.7997910047,131.51,22.6775555329,0.0,22.6775555329,22.6775555329,0,22.6775555329,0.0,0.0,0.0,127.24,62.7775555329,-29.38,69.3123789715,22.6775555329,0,22.6775555329,40.1,-29.38,49.7111094223,131.48
2021-03-17 13:30:00,52.5579999824,-17.36,55.3508171769,17.5679999824,0,17.5679999824,34.99,-17.36,39.0598220682,131.26,17.5679999824,0.0,17.5679999824,17.5679999824,0,17.5679999824,0.0,0.0,0.0,127.01,59.2379999824,-28.55,65.7589776526,17.5679999824,0,17.5679999824,41.67,-28.55,50.5122895937,131.24
2021-03-17 14:00:00,48.1928888687,-17.72,51.3473751765,20.1728888687,0,20.1728888687,28.02,-17.72,33.1529606521,131.65,20.1728888687,0.0,20.1728888687,20.1728888687,0,20.1728888687,0.0,0.0,0.0,127.25,52.2728888687,-29.05,59.8026538766,20.1728888687,0,20.1728888687,32.1,-29.05,43.2933308952,131.62
2021-03-17 14:30:00,51.9613333157,-18.43,55.1329761571,17.6613333157,0,17.6613333157,34.3,-18.43,38.9378337867,132.03,17.6613333157,0.0,17.6613333157,17.6613333157,0,17.6613333157,0.0,0.0,0.0,127.62,56.1613333157,-29.77,63.5637338409,17.6613333157,0,17.6613333157,38.5,-29.77,48.6672672337,131.95
2021-03-17 15:00:00,51.3449999838,-20.03,55.1136092388,16.2449999838,0,16.2449999838,35.1,-20.03,40.4130040952,132.28,16.2449999838,0.0,16.2449999838,16.2449999838,0,16.2449999838,0.0,0.0,0.0,127.88,57.2049999838,-31.72,65.4107821627,16.2449999838,0,16.2449999838,40.96,-31.72,51.8061772379,132.26
2021-03-17 15:30:00,55.9281110995,-20.17,59.4540369627,11.5781110995,0,11.5781110995,44.35,-20.17,48.7211596742,132.2,11.5781110995,0.0,11.5781110995,11.5781110995,0,11.5781110995,0.0,0.0,0.0,127.88,64.8381110995,-31.71,72.1768990118,11.5781110995,0,11.5781110995,53.26,-31.71,61.9850925626,132.26
2021-03-17 16:00:00,59.335555548,-18.41,62.1259708349,7.6055555479,0,7.6055555479,51.73,-18.41,54.9082962766,131.66,7.6055555479,0.0,7.6055555479,7.6055555479,0,7.6055555479,0.0,0.0,0.0,127.56,72.405555548,-29.56,78.2071484853,7.6055555479,0,7.6055555479,64.8,-29.56,71.2238274737,131.62
2021-03-17 16:30:00,59.274999993,-17.64,61.8441203686,7.044999993,0,7.044999993,52.23,-17.64,55.1284182614,131.49,7.044999993,0.0,7.044999993,7.044999993,0,7.044999993,0.0,0.0,0.0,127.56,80.054999993,-28.96,85.132159751,7.044999993,0,7.044999993,73.01,-28.96,78.5438839121,131.47
2021-03-17 17:00:00,59.7691111022,-16.68,62.0529535312,8.8891111022,0,8.8891111022,50.88,-16.68,53.5443442391,131.15,8.8891111022,0.0,8.8891111022,8.8891111022,0,8.8891111022,0.0,0.0,0.0,125.82,89.4291111022,-28.16,93.7579410639,8.8891111022,0,8.8891111022,80.54,-28.16,85.3210243727,131.09
2021-03-17 17:30:00,55.8585555451,-17.17,58.4378911972,10.4885555451,0,10.4885555451,45.37,-17.17,48.5102648931,130.91,10.4885555451,0.0,10.4885555451,10.4885555451,0,10.4885555451,0.0,0.0,0.0,125.0,96.6485555451,-29.54,101.0621338037,10.4885555451,0,10.4885555451,86.16,-29.54,91.0832432448,130.82
2021-03-17 18:00:00,58.0632222102,-17.39,60.6114665178,11.9932222102,0,11.9932222102,46.07,-17.39,49.2428370426,130.48,11.9932222102,0.0,11.9932222102,11.9932222102,0,11.9932222102,0.0,0.0,0.0,124.57,101.4032222102,-29.14,105.5071233359,11.9932222102,0,11.9932222102,89.41,-29.14,94.038756372,130.39
2021-03-17 18:30:00,60.0405555453,-17.16,62.4446467696,10.2805555453,0,10.2805555453,49.76,-17.16,52.6357597076,130.0,10.2805555453,0.0,10.2805555453,10.2805555453,0,10.2805555453,0.0,0.0,0.0,124.09,104.5805555453,-28.37,108.3602763847,10.2805555453,0,10.2805555453,94.3,-28.37,98.4751080223,129.95
2021-03-17 19:00:00,62.7011110999,-15.47,64.5813458606,11.1811110999,0,11.1811110999,51.52,-15.47,53.7924836757,129.45,11.1811110999,0.0,11.1811110999,11.1811110999,0,11.1811110999,0.0,0.0,0.0,123.65,107.8611110999,-26.13,110.9810622931,11.1811110999,0,11.1811110999,96.68,-26.13,100.1488856653,129.4
2021-03-17 19:30:00,61.1809999902,-15.63,63.1459552133,9.8209999902,0,9.8209999902,51.36,-15.63,53.685626568,129.57,9.8209999902,0.0,9.8209999902,9.8209999902,0,9.8209999902,0.0,0.0,0.0,123.79,105.0409999902,-26.31,108.2858613991,9.8209999902,0,9.8209999902,95.22,-26.31,98.7879775074,129.51
2021-03-17 20:00:00,57.4472222125,-16.98,59.9041212266,9.7672222125,0,9.7672222125,47.68,-16.98,50.6132670354,130.15,9.7672222125,0.0,9.7672222125,9.7672222125,0,9.7672222125,0.0,0.0,0.0,124.26,99.8872222125,-27.97,103.7293500477,9.7672222125,0,9.7672222125,90.12,-27.97,94.3606660638,130.13
2021-03-17 20:30:00,56.2431111027,-17.98,59.0471671336,8.4531111027,0,8.4531111027,47.79,-17.98,51.0604005076,130.15,8.4531111027,0.0,8.4531111027,8.4531111027,0,8.4531111027,0.0,0.0,0.0,124.26,98.9131111027,-28.35,102.8957047112,8.4531111027,0,8.4531111027,90.46,-28.35,94.7983865896,130.13
2021-03-17 21:00:00,49.2665555519,-19.01,52.8069464744,3.6165555519,0,3.6165555519,45.65,-19.01,49.4500010111,130.15,3.6165555519,0.0,3.6165555519,3.6165555519,0,3.6165555519,0.0,0.0,0.0,124.01,93.7065555519,-29.34,98.1924342982,3.6165555519,0,3.6165555519,90.09,-29.34,94.7472622296,130.13
2021-03-17 21:30:00,46.1671111077,-21.23,50.8145161153,3.3871111077,0,3.3871111077,42.78,-21.23,47.7581542776,130.47,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,123.03,89.7071111077,-30.43,94.7277714469,3.3871111077,0,3.3871111077,86.32,-30.43,91.5266480321,130.45
2021-03-17 22:00:00,42.3579999972,-24.72,49.0436393813,2.7779999972000002,0,2.7779999972000002,39.58,-24.72,46.665349029,131.03,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,121.32,84.9279999972,-31.84,90.7003350795,2.7779999972000002,0,2.7779999972000002,82.15,-31.84,88.1045293955,131.01
2021-03-17 22:30:00,38.7883333308,-26.6,47.0329119083,2.5683333308,0,2.5683333308,36.22,-26.6,44.9382732201,131.7,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,121.81,79.9483333308,-34.31,86.9994948397,2.5683333308,0,2.5683333308,77.38,-34.31,84.6453808545,131.7
2021-03-17 23:00:00,35.1156666642,-27.26,44.4546695553,2.4656666642,0,2.4656666642,32.65,-27.26,42.5338700332,131.96,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,121.94,75.0056666642,-35.11,82.8164363622,2.4656666642,0,2.4656666642,72.54,-35.11,80.5900967861,131.95
2021-03-17 23:30:00,33.2723333309,-29.03,44.1564159017,2.4123333309,0,2.4123333309,30.86,-29.03,42.36839034,132.25,2.4123333309,0.0,2.4123333309,2.4123333309,0,2.4123333309,0.0,0.0,0.0,121.7,72.5023333309,-35.73,80.8283442762,2.4123333309,0,2.4123333309,70.09,-35.73,78.6717293569,132.25
2021-03-18 00:00:00,31.6782222198,-31.17,44.4418571058,2.3982222198,0,2.3982222198,29.28,-31.17,42.7654919298,132.25,2.3982222198,0.0,2.3982222198,2.3982222198,0,2.3982222198,0.0,0.0,0.0,120.94,70.4682222198,-35.71,78.9998382455,2.3982222198,0,2.3982222198,68.07,-35.71,76.8682574279,132.25
2021-03-18 00:30:00,35.6635555532,-30.36,46.8360843228,2.3635555532,0,2.3635555532,33.3,-30.36,45.0623967405,131.65,2.3635555532,0.0,2.3635555532,2.3635555532,0,2.3635555532,0.0,0.0,0.0,120.48,77.1935555532,-33.95,84.3293989006,2.3635555532,0,2.3635555532,74.83,-33.95,82.1713538893,131.66
2021-03-18 01:00:00,36.2367777754,-30.07,47.0883102643,2.3967777754,0,2.3967777754,33.84,-30.07,45.2697525949,131.45,2.3967777754,0.0,2.3967777754,2.3967777754,0,2.3967777754,0.0,0.0,0.0,120.24,78.9467777754,-33.39,85.7174767543,2.3967777754,0,2.3967777754,76.55,-33.39,83.5152357358,131.45
2021-03-18 01:30:00,34.9267777754,-30.42,46.316910581,2.3767777754,0,2.3767777754,32.55,-30.42,44.551979754,131.59,2.3767777754,0.0,2.3767777754,2.3767777754,0,2.3767777754,0.0,0.0,0.0,120.33,77.4567777754,-33.87,84.5383304978,2.3767777754,0,2.3767777754,75.08,-33.87,82.3661538497,131.59
2021-03-18 02:00:00,33.3492222198,-30.82,45.4097238779,2.4492222198,0,2.4492222198,30.9,-30.82,43.6426671962,131.92,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,120.53,75.2592222198,-34.58,82.8234684683,2.4492222198,0,2.4492222198,72.81,-34.58,80.604419854,131.92
2021-03-18 02:30:00,32.7339999958,-30.78,44.9324287762,4.2139999958,0,4.2139999958,28.52,-30.78,41.9618731708,131.92,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,120.53,75.8139999958,-34.6,83.3362021895,4.2139999958,0,4.2139999958,71.6,-34.6,79.5218209047,131.92
2021-03-18 03:00:00,30.7554444418,-30.8,43.526283586,2.6854444418,0,2.6854444418,28.07,-30.8,41.6721117775,132.03,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,120.75,75.4254444418,-35.28,83.2686980157,2.6854444418,0,2.6854444418,72.74,-35.28,80.8442082032,132.03
2021-03-18 03:30:00,28.7665555533,-31.04,42.320164442,2.2965555533,0,2.2965555533,26.47,-31.04,40.7939027307,132.18,2.2965555533,0.0,2.2965555533,2.2965555533,0,2.2965555533,0.0,0.0,0.0,120.82,73.8865555533,-35.77,82.0896826131,2.2965555533,0,2.2965555533,71.59,-35.77,80.0288760386,132.18
2021-03-18 04:00:00,27.4955555532,-31.09,41.5041404583,2.3355555532,0,2.3355555532,25.16,-31.09,39.9951709585,132.26,2.3355555532,0.0,2.3355555532,2.3355555532,0,2.3355555532,0.0,0.0,0.0,120.94,72.5755555532,-36.01,81.018092818,2.3355555532,0,2.3355555532,70.24,-36.01,78.9327416222,132.28
2021-03-18 04:30:00,27.7304444421,-31.4,41.891974756,2.3304444421,0,2.3304444421,25.4,-31.4,40.387126661799996,132.43,2.3304444421,0.0,2.3304444421,2.3304444421,0,2.3304444421,0.0,0.0,0.0,121.06,71.4704444421,-36.38,80.1968130835,2.3304444421,0,2.3304444421,69.14,-36.38,78.1271015717,132.45
2021-03-18 05:00:00,28.8261111087,-31.76,42.8910513004,2.4361111087,0,2.4361111087,26.39,-31.76,41.2932161499,132.43,2.4361111087,0.0,2.4361111087,2.4361111087,0,2.4361111087,0.0,0.0,0.0,121.06,69.5161111087,-36.36,78.4508719115,2.4361111087,0,2.4361111087,67.08,-36.36,76.3005635628,132.45
2021-03-18 05:30:00,35.5876666642,-32.3,48.0600875842,2.4176666642,0,2.4176666642,33.17,-32.3,46.2983682218,132.25,2.4176666642,0.0,2.4176666642,2.4176666642,0,2.4176666642,0.0,0.0,0.0,120.75,70.1076666642,-36.26,78.9295415235,2.4176666642,0,2.4176666642,67.69,-36.26,76.7901276207,132.28
2021-03-18 06:00:00,37.3298888865,-32.02,49.1813074682,2.3798888865,0,2.3798888865,34.95,-32.02,47.4002415606,131.72,2.3798888865,0.0,2.3798888865,2.3798888865,0,2.3798888865,0.0,0.0,0.0,120.18,72.5498888865,-35.16,80.6207912231,2.3798888865,0,2.3798888865,70.17,-35.16,78.4860146778,131.73
2021-03-18 06:30:00,42.9464444423,-28.24,51.3993646871,2.1664444423,0,2.1664444423,40.78,-28.24,49.6034877806,130.87,2.1664444423,0.0,2.1664444423,2.1664444423,0,2.1664444423,0.0,0.0,0.0,121.27,80.8364444423,-32.46,87.1101736313,2.1664444423,0,2.1664444423,78.67,-32.46,85.1035868809,130.86
2021-03-18 07:00:00,49.1043333303,-22.34,53.9472997639,3.0043333303,0,3.0043333303,46.1,-22.34,51.2277815253,130.59,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,125.87,86.2043333303,-31.21,91.6801569857,3.0043333303,0,3.0043333303,83.2,-31.21,88.861150679,130.58
2021-03-18 07:30:00,53.4999999931,-20.59,57.3253704677,6.9399999931,0,6.9399999931,46.56,-20.59,50.9095442918,130.45,6.9399999931,0.0,6.9399999931,6.9399999931,0,6.9399999931,0.0,0.0,0.0,125.99,90.9399999931,-29.11,95.4854737577,6.9399999931,0,6.9399999931,84.0,-29.11,88.9010241786,130.44
2021-03-18 08:00:00,56.1197777638,-19.81,59.5135745545,14.0097777638,0,14.0097777638,42.11,-19.81,46.5369552077,130.63,14.0097777638,0.0,14.0097777638,14.0097777638,0,14.0097777638,0.0,0.0,0.0,126.26,91.1897777638,-28.6,95.5695326378,14.0097777638,0,14.0097777638,77.18,-28.6,82.3086411016,130.61
2021-03-18 08:30:00,53.5452222065,-18.94,56.7962535837,15.7652222065,0,15.7652222065,37.78,-18.94,42.2617084368,130.7,15.7652222065,0.0,15.7652222065,15.7652222065,0,15.7652222065,0.0,0.0,0.0,126.39,87.4452222065,-28.17,91.8706470356,15.7652222065,0,15.7652222065,71.68,-28.17,77.0166949434,130.61
2021-03-18 09:00:00,53.0979999799,-18.37,56.1858923741,20.0679999799,0,20.0679999799,33.03,-18.37,37.7946795197,130.7,20.0679999799,0.0,20.0679999799,20.0679999799,0,20.0679999799,0.0,0.0,0.0,126.5,84.7279999799,-27.72,89.1472511107,20.0679999799,0,20.0679999799,64.66,-27.72,70.3513610387,130.73
2021-03-18 09:30:00,49.6825555344,-17.68,52.7346065163,21.2025555344,0,21.2025555344,28.48,-17.68,33.5215274115,130.61,21.2025555344,0.0,21.2025555344,21.2025555344,0,21.2025555344,0.0,0.0,0.0,126.4,81.1525555344,-27.02,85.5325532751,21.2025555344,0,21.2025555344,59.95,-27.02,65.757759238,130.6
2021-03-18 10:00:00,45.8355555339,-17.63,49.1092155415,21.6155555339,0,21.6155555339,24.22,-17.63,29.9570575992,131.02,21.6155555339,0.0,21.6155555339,21.6155555339,0,21.6155555339,0.0,0.0,0.0,126.8,76.2255555339,-27.31,80.9701884428,21.6155555339,0,21.6155555339,54.61,-27.31,61.0580723574,131.02
2021-03-18 10:30:00,44.0437777561,-17.91,47.5460036073,21.6737777561,0,21.6737777561,22.37,-17.91,28.6563256542,131.11,21.6737777561,0.0,21.6737777561,21.6737777561,0,21.6737777561,0.0,0.0,0.0,126.92,72.9937777561,-27.75,78.0906786442,21.6737777561,0,21.6737777561,51.32,-27.75,58.3421365738,131.02
2021-03-18 11:00:00,46.2877777584,-18.02,49.6717099546,19.3477777584,0,19.3477777584,26.94,-18.02,32.4111709137,131.11,19.3477777584,0.0,19.3477777584,19.3477777584,0,19.3477777584,0.0,0.0,0.0,126.92,73.8677777584,-27.91,78.9646546942,19.3477777584,0,19.3477777584,54.52,-27.91,61.2486612099,131.02
2021-03-18 11:30:00,47.1128888691,-17.61,50.2964849427,19.7528888691,0,19.7528888691,27.36,-17.61,32.5373892622,131.27,19.7528888691,0.0,19.7528888691,19.7528888691,0,19.7528888691,0.0,0.0,0.0,127.21,74.7028888691,-27.99,79.7744426831,19.7528888691,0,19.7528888691,54.95,-27.99,61.6680030486,131.27
