Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-18 12:00:00,46.5522222041,-17.64,49.7823160584,18.1522222041,0,18.1522222041,28.4,-17.64,33.4324632655,131.43,18.1522222041,0.0,18.1522222041,18.1522222041,0,18.1522222041,0.0,0.0,0.0,127.38,76.2322222041,-28.55,81.4030355833,18.1522222041,0,18.1522222041,58.08,-28.55,64.7177634039,131.38
2021-03-18 12:30:00,46.10988887,-17.23,49.2239245856,18.87988887,0,18.87988887,27.23,-17.23,32.2233735043,131.29,18.87988887,0.0,18.87988887,18.87988887,0,18.87988887,0.0,0.0,0.0,127.38,79.88988887,-28.24,84.7342430406,18.87988887,0,18.87988887,61.01,-28.24,67.2288457435,131.3
2021-03-18 13:00:00,41.6072222028,-17.87,45.2824230738,19.4072222028,0,19.4072222028,22.2,-17.87,28.498717515,131.4,19.4072222028,0.0,19.4072222028,19.4072222028,0,19.4072222028,0.0,0.0,0.0,127.38,76.1872222028,-28.61,81.381969299,19.4072222028,0,19.4072222028,56.78,-28.61,63.5806613681,131.3
2021-03-18 13:30:00,44.079777758,-18.61,47.8472455549,19.819777758,0,19.819777758,24.26,-18.61,30.5758025242,131.6,19.819777758,0.0,19.819777758,19.819777758,0,19.819777758,0.0,0.0,0.0,127.55,75.879777758,-29.43,81.38713395,19.819777758,0,19.819777758,56.06,-29.43,63.3154680943,131.59
2021-03-18 14:00:00,44.0342222025,-19.1,47.9981533497,19.6742222025,0,19.6742222025,24.36,-19.1,30.9551223548,131.84,19.6742222025,0.0,19.6742222025,19.6742222025,0,19.6742222025,0.0,0.0,0.0,127.83,75.2842222025,-30.44,81.2053428824,19.6742222025,0,19.6742222025,55.61,-30.44,63.3961016152,131.83
2021-03-18 14:30:00,46.2634444264,-19.6,50.2440672139,18.0134444264,0,18.0134444264,28.25,-19.6,34.3834625947,131.84,18.0134444264,0.0,18.0134444264,18.0134444264,0,18.0134444264,0.0,0.0,0.0,127.83,77.0434444264,-30.77,82.9607451093,18.0134444264,0,18.0134444264,59.03,-30.77,66.5682642105,131.83
2021-03-18 15:00:00,42.802111092,-20.24,47.3463653719,19.142111092,0,19.142111092,23.66,-20.24,31.1360434224,132.07,19.142111092,0.0,19.142111092,19.142111092,0,19.142111092,0.0,0.0,0.0,127.83,73.772111092,-31.35,80.157013885,19.142111092,0,19.142111092,54.63,-31.35,62.9861841994,132.01
2021-03-18 15:30:00,44.5749999825,-20.66,49.1300948853,17.5049999825,0,17.5049999825,27.07,-20.66,34.0532010243,132.07,17.5049999825,0.0,17.5049999825,17.5049999825,0,17.5049999825,0.0,0.0,0.0,127.83,76.1149999825,-31.56,82.3985850748,17.5049999825,0,17.5049999825,58.61,-31.56,66.5670015849,132.01
2021-03-18 16:00:00,50.3267777646,-20.51,54.3456038716,13.1367777646,0,13.1367777646,37.19,-20.51,42.4706510428,131.69,13.1367777646,0.0,13.1367777646,13.1367777646,0,13.1367777646,0.0,0.0,0.0,127.52,81.9467777646,-30.37,87.3934281626,13.1367777646,0,13.1367777646,68.81,-30.37,75.21404789,131.68
2021-03-18 16:30:00,53.8919999907,-18.14,56.8630571021,9.2819999907,0,9.2819999907,44.61,-18.14,48.1571562699,131.53,9.2819999907,0.0,9.2819999907,9.2819999907,0,9.2819999907,0.0,0.0,0.0,126.75,90.9419999907,-29.21,95.5179117355,9.2819999907,0,9.2819999907,81.66,-29.21,86.7270413424,131.51
2021-03-18 17:00:00,56.2306666551,-19.84,59.6281265216,11.5706666551,0,11.5706666551,44.66,-19.84,48.868611603,131.07,11.5706666551,0.0,11.5706666551,11.5706666551,0,11.5706666551,0.0,0.0,0.0,125.03,93.7006666551,-29.05,98.1005475602,11.5706666551,0,11.5706666551,82.13,-29.05,87.1162407362,131.04
2021-03-18 17:30:00,59.8662222099,-20.89,63.4062825096,12.3062222099,0,12.3062222099,47.56,-20.89,51.9456032788,130.33,12.3062222099,0.0,12.3062222099,12.3062222099,0,12.3062222099,0.0,0.0,0.0,124.15,98.8962222099,-28.14,102.8217990865,12.3062222099,0,12.3062222099,86.59,-28.14,91.0477221022,130.3
2021-03-18 18:00:00,63.1377777669,-19.97,66.2206907344,10.8377777669,0,10.8377777669,52.3,-19.97,55.9829518693,130.41,10.8377777669,0.0,10.8377777669,10.8377777669,0,10.8377777669,0.0,0.0,0.0,124.31,102.4077777669,-29.07,106.4538296501,10.8377777669,0,10.8377777669,91.57,-29.07,96.0735645222,130.41
2021-03-18 18:30:00,65.7744444346,-19.98,68.7421118433,9.8644444346,0,9.8644444346,55.91,-19.98,59.3727925905,130.2,9.8644444346,0.0,9.8644444346,9.8644444346,0,9.8644444346,0.0,0.0,0.0,124.08,104.5944444346,-28.81,108.4896949326,9.8644444346,0,9.8644444346,94.73,-28.81,99.0140848567,130.18
2021-03-18 19:00:00,67.3641111015,-19.52,70.1352540773,9.6341111015,0,9.6341111015,57.73,-19.52,60.9408180122,130.37,9.6341111015,0.0,9.6341111015,9.6341111015,0,9.6341111015,0.0,0.0,0.0,124.28,106.2041111015,-28.76,110.0293179787,9.6341111015,0,9.6341111015,96.57,-28.76,100.761612234,130.36
2021-03-18 19:30:00,65.9093333283,-17.4,68.1674425205,5.0093333283,0,5.0093333283,60.9,-17.4,63.3369560367,130.37,5.0093333283,0.0,5.0093333283,5.0093333283,0,5.0093333283,0.0,0.0,0.0,124.44,106.7893333283,-27.55,110.2858296097,5.0093333283,0,5.0093333283,101.78,-27.55,105.4427375403,130.28
2021-03-18 20:00:00,62.7775555492,-19.64,65.7780440628,6.3975555492,0,6.3975555492,56.38,-19.64,59.7028810025,131.08,6.3975555492,0.0,6.3975555492,6.3975555492,0,6.3975555492,0.0,0.0,0.0,124.91,92.9375555492,-30.01,97.6626301686,6.3975555492,0,6.3975555492,86.54,-30.01,91.5956969513,131.06
2021-03-18 20:30:00,65.3024444377,-20.53,68.4535619931,6.7524444377,0,6.7524444377,58.55,-20.53,62.0450110807,129.84,6.7524444377,0.0,6.7524444377,6.7524444377,0,6.7524444377,0.0,0.0,0.0,123.46,80.6624444377,-30.65,86.2893530087,6.7524444377,0,6.7524444377,73.91,-30.65,80.0131901626,129.84
2021-03-18 21:00:00,64.8026666624,-19.88,67.7834788614,4.3126666624,0,4.3126666624,60.49,-19.88,63.6730280417,130.5,4.3126666624,0.0,4.3126666624,4.3126666624,0,4.3126666624,0.0,0.0,0.0,124.21,79.5826666624,-30.65,85.2808497442,4.3126666624,0,4.3126666624,75.27,-30.65,81.2711227928,130.5
2021-03-18 21:30:00,60.2781111084,-20.1,63.5410157205,2.7181111084,0,2.7181111084,57.56,-20.1,60.9685459889,131.84,2.7181111084,0.0,2.7181111084,2.7181111084,0,2.7181111084,0.0,0.0,0.0,125.6,74.8481111084,-32.09,81.4371403998,2.7181111084,0,2.7181111084,72.13,-32.09,78.9462158688,131.85
2021-03-18 22:00:00,56.3326666639,-24.88,61.5823329654,2.7926666639,0,2.7926666639,53.54,-24.88,59.0385128539,132.08,2.7926666639,0.0,2.7926666639,2.7926666639,0,2.7926666639,0.0,0.0,0.0,123.74,69.2626666639,-33.39,76.8908908349,2.7926666639,0,2.7926666639,66.47,-33.39,74.385166532,132.09
2021-03-18 22:30:00,54.7619999973,-28.85,61.896681201,2.7019999973,0,2.7019999973,52.06,-28.85,59.519459843,131.79,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,121.53,64.3819999973,-33.99,72.803585239,2.7019999973,0,2.7019999973,61.68,-33.99,70.4254392958,131.81
2021-03-18 23:00:00,50.9424444418,-28.53,58.3874433908,2.6024444418,0,2.6024444418,48.34,-28.53,56.131243528,132.49,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,122.23,60.2024444418,-34.3,69.2879810413,2.6024444418,0,2.6024444418,57.6,-34.3,67.0391676559,132.51
2021-03-18 23:30:00,46.3187777752,-24.96,52.6158794908,2.5487777752,0,2.5487777752,43.77,-24.96,50.3866500176,133.12,2.5487777752,0.0,2.5487777752,2.5487777752,0,2.5487777752,0.0,0.0,0.0,123.22,58.8987777752,-31.64,66.859222426,2.5487777752,0,2.5487777752,56.35,-31.64,64.6251661507,133.15
2021-03-19 00:00:00,43.2552222197,-25.31,50.1159690046,2.5652222197,0,2.5652222197,40.69,-25.31,47.9194344708,132.65,2.5652222197,0.0,2.5652222197,2.5652222197,0,2.5652222197,0.0,0.0,0.0,122.73,56.8352222197,-31.99,65.2196487629,2.5652222197,0,2.5652222197,54.27,-31.99,62.9967697585,132.66
2021-03-19 00:30:00,47.6072222197,-24.98,53.7628868968,2.4872222197,0,2.4872222197,45.12,-24.98,51.5733923647,131.62,2.4872222197,0.0,2.4872222197,2.4872222197,0,2.4872222197,0.0,0.0,0.0,121.76,63.8972222197,-30.51,70.8075921593,2.4872222197,0,2.4872222197,61.41,-30.51,68.5714824107,131.63
2021-03-19 01:00:00,47.9371111085,-23.5,53.3874200672,2.5671111085,0,2.5671111085,45.37,-23.5,51.0948813483,131.03,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,121.23,65.3671111085,-28.68,71.3820818881,2.5671111085,0,2.5671111085,62.8,-28.68,69.0389918814,131.03
2021-03-19 01:30:00,45.3432222196,-23.59,51.1125806554,2.6132222196,0,2.6132222196,42.73,-23.59,48.8092306844,131.2,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,121.46,64.0732222196,-29.09,70.367648146,2.6132222196,0,2.6132222196,61.46,-29.09,67.9967624229,131.2
2021-03-19 02:00:00,43.4074444418,-23.79,49.499195276,2.5974444418,0,2.5974444418,40.81,-23.79,47.2379106227,131.53,2.5974444418,0.0,2.5974444418,2.5974444418,0,2.5974444418,0.0,0.0,0.0,121.78,62.0074444418,-29.61,68.7144472888,2.5974444418,0,2.5974444418,59.41,-29.61,66.379968364,131.54
2021-03-19 02:30:00,42.9348888864,-23.7,49.0417646877,2.5048888864,0,2.5048888864,40.43,-23.7,46.8644310752,131.79,2.5048888864,0.0,2.5048888864,2.5048888864,0,2.5048888864,0.0,0.0,0.0,122.01,61.5948888864,-29.77,68.411864738,2.5048888864,0,2.5048888864,59.09,-29.77,66.1655575054,131.79
2021-03-19 03:00:00,41.8037777753,-23.69,48.0496819582,2.4837777753,0,2.4837777753,39.32,-23.69,45.9051032021,132.08,2.4837777753,0.0,2.4837777753,2.4837777753,0,2.4837777753,0.0,0.0,0.0,122.32,59.8637777753,-30.04,66.978156809,2.4837777753,0,2.4837777753,57.38,-30.04,64.7677852022,132.08
2021-03-19 03:30:00,40.6531111072,-25.36,47.9145598194,3.9531111072,0,3.9531111072,36.7,-25.36,44.6096357304,132.32,3.9531111072,0.0,3.9531111072,3.9531111072,0,3.9531111072,0.0,0.0,0.0,122.01,58.1331111072,-30.41,65.6066056659,3.9531111072,0,3.9531111072,54.18,-30.41,62.1308337301,132.31
2021-03-19 04:00:00,38.721444442,-27.65,47.5801719172,2.451444442,0,2.451444442,36.27,-27.65,45.6074051005,132.32,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,121.19,55.761444442,-30.5,63.5577586629,2.451444442,0,2.451444442,53.31,-30.5,61.4182879931,132.31
2021-03-19 04:30:00,38.7276666623,-27.91,47.736781051,4.3176666623,0,4.3176666623,34.41,-27.91,44.3059386539,132.43,4.3176666623,0.0,4.3176666623,4.3176666623,0,4.3176666623,0.0,0.0,0.0,121.33,54.9276666623,-30.8,62.9737132855,4.3176666623,0,4.3176666623,50.61,-30.8,59.2453550922,132.44
2021-03-19 05:00:00,38.2922222188,-28.04,47.4608879232,3.3822222188,0,3.3822222188,34.91,-28.04,44.7766646815,132.43,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,121.33,53.9522222188,-31.01,62.2291120164,3.3822222188,0,3.3822222188,50.57,-31.01,59.3206962198,132.44
2021-03-19 05:30:00,40.1615555531,-28.01,48.9643813853,2.4215555531,0,2.4215555531,37.74,-28.01,46.9985925321,132.43,2.4215555531,0.0,2.4215555531,2.4215555531,0,2.4215555531,0.0,0.0,0.0,121.2,55.1115555531,-30.72,63.0951817137,2.4215555531,0,2.4215555531,52.69,-30.72,60.9914297258,132.44
2021-03-19 06:00:00,42.2911111086,-27.64,50.5223483104,2.5111111085999998,0,2.5111111085999998,39.78,-27.64,48.4398389758,131.98,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,120.87,57.2811111086,-30.03,64.6755486242,2.5111111085999998,0,2.5111111085999998,54.77,-30.03,62.4624191014,131.99
2021-03-19 06:30:00,49.2085555531,-26.07,55.6877620274,2.4585555531,0,2.4585555531,46.75,-26.07,53.5276321165,130.44,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,119.45,63.1985555531,-27.11,68.7677942354,2.4585555531,0,2.4585555531,60.74,-27.11,66.5154094928,130.44
2021-03-19 07:00:00,54.6409999974,-25.33,60.226636804,2.6009999973999998,0,2.6009999973999998,52.04,-25.33,57.877201902,130.22,2.6009999973999998,0.0,2.6009999973999998,2.6009999973999998,0,2.6009999973999998,0.0,0.0,0.0,119.61,69.3009999974,-25.72,73.9198687813,2.6009999973999998,0,2.6009999973999998,66.7,-25.72,71.4871205183,130.21
2021-03-19 07:30:00,59.532666663,-21.61,63.3334864034,3.692666663,0,3.692666663,55.84,-21.61,59.8756853823,130.41,3.692666663,0.0,3.692666663,3.692666663,0,3.692666663,0.0,0.0,0.0,124.9,73.882666663,-28.97,79.3593682764,3.692666663,0,3.692666663,70.19,-28.97,75.9335038043,130.4
2021-03-19 08:00:00,62.6914444383,-19.21,65.5685999985,6.1614444383,0,6.1614444383,56.53,-19.21,59.7048155512,130.71,6.1614444383,0.0,6.1614444383,6.1614444383,0,6.1614444383,0.0,0.0,0.0,126.34,76.5214444383,-28.83,81.7722468746,6.1614444383,0,6.1614444383,70.36,-28.83,76.0374808894,130.66
2021-03-19 08:30:00,63.2307777707,-17.64,65.645265309,7.0507777707,0,7.0507777707,56.18,-17.64,58.8843103042,130.38,7.0507777707,0.0,7.0507777707,7.0507777707,0,7.0507777707,0.0,0.0,0.0,126.23,79.0107777707,-27.73,83.7356310297,7.0507777707,0,7.0507777707,71.96,-27.73,77.1180556031,130.38
2021-03-19 09:00:00,64.4903333249,-16.79,66.6401319954,8.4003333249,0,8.4003333249,56.09,-16.79,58.5490580624,130.38,8.4003333249,0.0,8.4003333249,8.4003333249,0,8.4003333249,0.0,0.0,0.0,126.34,79.8903333249,-26.94,84.3103134781,8.4003333249,0,8.4003333249,71.49,-26.94,76.397537264,130.38
2021-03-19 09:30:00,65.0761111018,-13.56,66.4738582913,9.3461111018,0,9.3461111018,55.73,-13.56,57.3559630727,130.67,9.3461111018,0.0,9.3461111018,9.3461111018,0,9.3461111018,0.0,0.0,0.0,126.47,80.4661111018,-28.05,85.2150076914,9.3461111018,0,9.3461111018,71.12,-28.05,76.4516638145,130.66
2021-03-19 10:00:00,64.609888879,-4.35,64.7561598688,9.929888879,0,9.929888879,54.68,-4.35,54.8527565397,131.29,9.929888879,0.0,9.929888879,9.929888879,0,9.929888879,0.0,0.0,0.0,126.58,80.389888879,-32.02,86.532159536,9.929888879,0,9.929888879,70.46,-32.02,77.3943925617,131.29
2021-03-19 10:30:00,68.1212222131,-3.79,68.2265711861,9.1012222131,0,9.1012222131,59.02,-3.79,59.1415632191,131.54,9.1012222131,0.0,9.1012222131,9.1012222131,0,9.1012222131,0.0,0.0,0.0,114.66,76.3712222131,-32.46,82.9832222942,9.1012222131,0,9.1012222131,67.27,-32.46,74.6920645049,131.5
2021-03-19 11:00:00,71.2383333229,-5.79,71.4732413888,10.4683333229,0,10.4683333229,60.77,-5.79,61.0452045619,132.11,10.4683333229,0.0,10.4683333229,10.4683333229,0,10.4683333229,0.0,0.0,0.0,127.19,71.5083333229,-28.36,76.9267920468,10.4683333229,0,10.4683333229,61.04,-28.36,67.306546487,132.09
2021-03-19 11:30:00,48.2703333219,-7.18,48.801408576,11.4503333219,0,11.4503333219,36.82,-7.18,37.5135282265,132.71,30.8203333219,2.99,30.9650294053,11.4503333219,0,11.4503333219,19.37,2.99,19.5994132565,126.9,69.4303333219,-25.07,73.8178574952,11.4503333219,0,11.4503333219,57.98,-25.07,63.1679135321,133.21
2021-03-19 12:00:00,11.4792222107,0.0,11.4792222107,11.4792222107,0,11.4792222107,0.0,0.0,0.0,132.19,69.0292222107,9.08,69.623845908,11.4792222107,0,11.4792222107,57.55,9.08,58.2618992138,125.53,70.3892222107,-30.68,76.7847966946,11.4792222107,0,11.4792222107,58.91,-30.68,66.4202566993,133.58
2021-03-19 12:30:00,13.610666653100001,0.0,13.610666653100001,13.610666653100001,0,13.610666653100001,0.0,0.0,0.0,132.28,68.2806666531,7.7,68.7134589334,13.610666653100001,0,13.610666653100001,54.67,7.7,55.2095906523,125.82,69.5506666531,-32.24,76.6597210527,13.610666653100001,0,13.610666653100001,55.94,-32.24,64.5654799409,133.82
2021-03-19 13:00:00,14.8497777629,0.0,14.8497777629,14.8497777629,0,14.8497777629,0.0,0.0,0.0,132.47,65.7897777629,6.58,66.1180100887,14.8497777629,0,14.8497777629,50.94,6.58,51.3632164102,126.16,66.9197777629,-33.63,74.8948166153,14.8497777629,0,14.8497777629,52.07,-33.63,61.9859806731,134.17
2021-03-19 13:30:00,14.5138888744,0.0,14.5138888744,14.5138888744,0,14.5138888744,0.0,0.0,0.0,132.82,66.3038888744,6.15,66.5884988558,14.5138888744,0,14.5138888744,51.79,6.15,52.1538742569,126.58,67.4738888744,-34.32,75.7006478165,14.5138888744,0,14.5138888744,52.96,-34.32,63.1080343538,134.57
2021-03-19 14:00:00,11.6729999883,0.0,11.6729999883,11.6729999883,0,11.6729999883,0.0,0.0,0.0,133.04,67.9429999883,7.4,68.3447967838,11.6729999883,0,11.6729999883,56.27,7.4,56.7544967381,126.69,69.2529999883,-33.06,76.7394397125,11.6729999883,0,11.6729999883,57.58,-33.06,66.3959336104,134.66
2021-03-19 14:30:00,7.7345555478,0.0,7.7345555478,7.7345555478,0,7.7345555478,0.0,0.0,0.0,133.11,68.3345555478,7.5600000000000005,68.7514733073,7.7345555478,0,7.7345555478,60.6,7.5600000000000005,61.0697437362,126.69,69.7945555478,-32.89,77.1558946816,7.7345555478,0,7.7345555478,62.06,-32.89,70.2367119105,134.66
2021-03-19 15:00:00,6.7694444377,0.0,6.7694444377,6.7694444377,0,6.7694444377,0.0,0.0,0.0,133.48,68.3494444377,7.84,68.7976173638,6.7694444377,0,6.7694444377,61.58,7.84,62.0770650079,127.07,69.8394444377,-32.79,77.15395064,6.7694444377,0,6.7694444377,63.07,-32.79,71.0845201151,135.02
2021-03-19 15:30:00,5.5638888833,0.0,5.5638888833,5.5638888833,0,5.5638888833,0.0,0.0,0.0,133.32,69.0238888833,12.11,70.0781659048,5.5638888833,0,5.5638888833,63.46,12.11,64.6051367927,126.47,70.5738888833,-27.96,75.9107067028,5.5638888833,0,5.5638888833,65.01,-27.96,70.7676599867,134.41
2021-03-19 16:00:00,5.5025555501,0.0,5.5025555501,5.5025555501,0,5.5025555501,0.0,0.0,0.0,132.67,70.8225555501,12.73,71.9575379974,5.5025555501,0,5.5025555501,65.32,12.73,66.5488940554,125.7,72.4425555501,-26.88,77.2687404752,5.5025555501,0,5.5025555501,66.94,-26.88,72.1352756978,133.64
2021-03-19 16:30:00,5.7067777721,0.0,5.7067777721,5.7067777721,0,5.7067777721,0.0,0.0,0.0,131.87,73.5567777721,14.25,74.924375581,5.7067777721,0,5.7067777721,67.85,14.25,69.3302603486,124.67,75.2767777721,-24.72,79.2317592367,5.7067777721,0,5.7067777721,69.57,-24.72,73.8313165263,132.62
2021-03-19 17:00:00,9.2709999907,0.0,9.2709999907,9.2709999907,0,9.2709999907,0.0,0.0,0.0,131.73,78.6709999907,14.24,79.9493829841,9.2709999907,0,9.2709999907,69.4,14.24,70.8458721451,124.48,80.4209999907,-24.6,84.099329602,9.2709999907,0,9.2709999907,71.15,-24.6,75.282683932,132.45
2021-03-19 17:30:00,6.8651111042,0.0,6.8651111042,6.8651111042,0,6.8651111042,0.0,0.0,0.0,131.34,82.9451111042,15.11,84.3101628281,6.8651111042,0,6.8651111042,76.08,15.11,77.5659622515,123.87,84.9451111042,-23.45,88.1224965631,6.8651111042,0,6.8651111042,78.08,-23.45,81.5253880702,131.9
2021-03-19 18:00:00,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,131.89,85.5674444381,15.77,87.0085079039,6.3874444381,0,6.3874444381,79.18,15.77,80.7351552919,124.39,87.6674444381,-23.01,90.6368628887,6.3874444381,0,6.3874444381,81.28,-23.01,84.4742475551,132.41
2021-03-19 18:30:00,10.0601111011,0.0,10.0601111011,10.0601111011,0,10.0601111011,0.0,0.0,0.0,131.78,88.3901111011,15.72,89.7771136786,10.0601111011,0,10.0601111011,78.33,15.72,79.891847519,124.39,90.4501111011,-22.99,93.3261094131,10.0601111011,0,10.0601111011,80.39,-22.99,83.6127514199,132.32
2021-03-19 19:00:00,12.6795555429,0.0,12.6795555429,12.6795555429,0,12.6795555429,0.0,0.0,0.0,131.54,87.5095555429,14.38,88.6831816711,12.6795555429,0,12.6795555429,74.83,14.38,76.1991686306,124.22,89.4695555429,-24.33,92.7186619243,12.6795555429,0,12.6795555429,76.79,-24.33,80.5521756379,132.32
2021-03-19 19:30:00,11.737777766,0.0,11.737777766,11.737777766,0,11.737777766,0.0,0.0,0.0,131.76,83.637777766,13.23,84.6776875549,11.737777766,0,11.737777766,71.9,13.23,73.1070646381,124.57,85.477777766,-25.77,89.2778997951,11.737777766,0,11.737777766,73.74,-25.77,78.113254317,132.66
2021-03-19 20:00:00,11.5664444329,0.0,11.5664444329,11.5664444329,0,11.5664444329,0.0,0.0,0.0,131.24,78.8164444329,11.37,79.6323352228,11.5664444329,0,11.5664444329,67.25,11.37,68.2043942866,124.31,80.5064444329,-27.53,85.0834208011,11.5664444329,0,11.5664444329,68.94,-27.53,74.2335806761,132.33
2021-03-19 20:30:00,11.3986666553,0.0,11.3986666553,11.3986666553,0,11.3986666553,0.0,0.0,0.0,130.96,74.4786666553,10.19,75.1725208221,11.3986666553,0,11.3986666553,63.08,10.19,63.8977503516,124.21,76.0186666553,-28.69,81.2524078415,11.3986666553,0,11.3986666553,64.62,-28.69,70.7026201778,132.22
2021-03-19 21:00:00,5.2545555503,0.0,5.2545555503,5.2545555503,0,5.2545555503,0.0,0.0,0.0,130.52,72.4445555503,5.84,72.6795654148,5.2545555503,0,5.2545555503,67.19,5.84,67.4433221305,124.21,74.1245555503,-33.19,81.2159210717,5.2545555503,0,5.2545555503,68.87,-33.19,76.4503302805,132.22
2021-03-19 21:30:00,4.9439999951,0.0,4.9439999951,4.9439999951,0,4.9439999951,0.0,0.0,0.0,131.13,68.0839999951,-23.04,71.8767880148,4.9439999951,0,4.9439999951,63.14,-23.04,67.2123589826,123.74,68.5239999951,-23.57,72.4643600353,4.9439999951,0,4.9439999951,63.58,-23.57,67.8082686698,131.73
2021-03-19 22:00:00,4.2073333291,0.0,4.2073333291,4.2073333291,0,4.2073333291,0.0,0.0,0.0,130.94,63.2573333291,-42.39,76.1472410525,4.2073333291,0,4.2073333291,59.05,-42.39,72.6898521116,122.82,63.5473333291,-16.55,65.6670851587,4.2073333291,0,4.2073333291,59.34,-16.55,61.6046921914,130.82
2021-03-19 22:30:00,2.3016666644,0.0,2.3016666644,2.3016666644,0,2.3016666644,0.0,0.0,0.0,131.21,58.6316666644,-57.09,81.834836322,2.3016666644,0,2.3016666644,56.33,-57.09,80.2018515996,122.67,59.1116666644,-11.81,60.2798908081,2.3016666644,0,2.3016666644,56.81,-11.81,58.0245827215,130.65
2021-03-19 23:00:00,2.3417777754,0.0,2.3417777754,2.3417777754,0,2.3417777754,0.0,0.0,0.0,131.05,54.5617777754,-62.32,82.8297651452,2.3417777754,0,2.3417777754,52.22,-62.32,81.3062777404,122.31,55.1117777754,-10.24,56.0550234107,2.3417777754,0,2.3417777754,52.77,-10.24,53.7543533121,130.32
2021-03-19 23:30:00,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,131.82,52.5174444411,-62.76,81.8345866405,3.2974444411,0,3.2974444411,49.22,-62.76,79.7585481312,123.05,53.0474444411,-10.14,54.0078787006,3.2974444411,0,3.2974444411,49.75,-10.14,50.7728480588,131.04
2021-03-20 00:00:00,2.3144444421,0.0,2.3144444421,2.3144444421,0,2.3144444421,0.0,0.0,0.0,131.82,50.1044444421,-63.04,80.5263742686,2.3144444421,0,2.3144444421,47.79,-63.04,79.1070521509,123.05,50.6544444421,-10.4,51.71105048,2.3144444421,0,2.3144444421,48.34,-10.4,49.4460878129,131.04
2021-03-20 00:30:00,3.6855555519000003,0.0,3.6855555519000003,3.6855555519000003,0,3.6855555519000003,0.0,0.0,0.0,131.13,56.0555555519,-61.6,83.287365838,3.6855555519000003,0,3.6855555519000003,52.37,-61.6,80.8528100934,122.32,56.5755555519,-9.52,57.3709324136,3.6855555519000003,0,3.6855555519000003,52.89,-9.52,53.7399525493,130.32
2021-03-20 01:00:00,2.3221111088,0.0,2.3221111088,2.3221111088,0,2.3221111088,0.0,0.0,0.0,130.36,57.7021111088,-59.8,83.0997811454,2.3221111088,0,2.3221111088,55.38,-59.8,81.5045053969,122.32,57.6621111088,1.16,57.6737779023,2.3221111088,0,2.3221111088,55.34,1.16,55.3521562362,130.32
2021-03-20 01:30:00,2.2954444421,0.0,2.2954444421,2.2954444421,0,2.2954444421,0.0,0.0,0.0,130.55,57.2554444421,-60.16,83.0506563386,2.2954444421,0,2.2954444421,54.96,-60.16,81.4851348407,123.39,56.7254444421,9.84,57.5725772148,2.2954444421,0,2.2954444421,54.43,9.84,55.3122997172,131.45
2021-03-20 02:00:00,2.314333331,0.0,2.314333331,2.314333331,0,2.314333331,0.0,0.0,0.0,131.18,55.294333331,-62.09,83.1422359485,2.314333331,0,2.314333331,52.98,-62.09,81.6213728137,124.23,54.824333331,8.68,55.5072060654,2.314333331,0,2.314333331,52.51,8.68,53.2225750974,132.26
2021-03-20 02:30:00,2.3201111088,0.0,2.3201111088,2.3201111088,0,2.3201111088,0.0,0.0,0.0,131.29,54.5201111088,-62.49,82.9303479754,2.3201111088,0,2.3201111088,52.2,-62.49,81.4238300499,124.36,54.0601111088,8.4,54.7088257331,2.3201111088,0,2.3201111088,51.74,8.4,52.4174360304,132.36
2021-03-20 03:00:00,2.2777777755,0.0,2.2777777755,2.2777777755,0,2.2777777755,0.0,0.0,0.0,131.71,52.8377777755,-63.48,82.5926217059,2.2777777755,0,2.2777777755,50.56,-63.48,81.1543221277,124.88,52.4377777755,7.94,53.0354988478,2.2777777755,0,2.2777777755,50.16,7.94,50.7845370167,132.88
2021-03-20 03:30:00,2.3472222199,0.0,2.3472222199,2.3472222199,0,2.3472222199,0.0,0.0,0.0,132.01,50.1372222199,-64.74,81.8841172141,2.3472222199,0,2.3472222199,47.79,-64.74,80.4683273096,124.6,50.0872222199,0.97,50.0966139545,2.3472222199,0,2.3472222199,47.74,0.97,47.7498534029,132.6
2021-03-20 04:00:00,2.3746666643,0.0,2.3746666643,2.3746666643,0,2.3746666643,0.0,0.0,0.0,132.69,47.2646666643,-65.48,80.7562945837,2.3746666643,0,2.3746666643,44.89,-65.48,79.3898135783,124.14,47.8146666643,-12.07,49.3145743996,2.3746666643,0,2.3746666643,45.44,-12.07,47.0157260924,132.14
2021-03-20 04:30:00,2.3592222199,0.0,2.3592222199,2.3592222199,0,2.3592222199,0.0,0.0,0.0,132.95,47.0792222199,-62.99,78.6396418152,2.3592222199,0,2.3592222199,44.72,-62.99,77.2503624587,124.14,47.6292222199,-9.56,48.5791767043,2.3592222199,0,2.3592222199,45.27,-9.56,46.2684179544,132.14
2021-03-20 05:00:00,2.3535555532,0.0,2.3535555532,2.3535555532,0,2.3535555532,0.0,0.0,0.0,132.95,46.5135555532,-62.22,77.6842278085,2.3535555532,0,2.3535555532,44.16,-62.22,76.2983223931,124.14,47.0435555532,-8.77,47.8540386915,2.3535555532,0,2.3535555532,44.69,-8.77,45.5423868501,132.14
2021-03-20 05:30:00,2.311333331,0.0,2.311333331,2.311333331,0,2.311333331,0.0,0.0,0.0,133.05,47.011333331,-62.1,77.8875822038,2.311333331,0,2.311333331,44.7,-62.1,76.5147044691,124.14,47.571333331,-8.65,48.3513624926,2.311333331,0,2.311333331,45.26,-8.65,46.0791720846,132.14
2021-03-20 06:00:00,2.3104444421,0.0,2.3104444421,2.3104444421,0,2.3104444421,0.0,0.0,0.0,132.72,47.5804444421,-61.9,78.0737388199,2.3104444421,0,2.3104444421,45.27,-61.9,76.6875667889,123.79,48.1304444421,-8.69,48.9086473151,2.3104444421,0,2.3104444421,45.82,-8.69,46.6367719723,131.79
2021-03-20 06:30:00,2.2359999978,0.0,2.2359999978,2.2359999978,0,2.2359999978,0.0,0.0,0.0,132.11,50.6359999978,-60.25,78.7023951082,2.2359999978,0,2.2359999978,48.4,-60.25,77.2827438695,123.07,51.1659999978,-7.58,51.7244232039,2.2359999978,0,2.2359999978,48.93,-7.58,49.5136476136,131.1
2021-03-20 07:00:00,2.3946666643,0.0,2.3946666643,2.3946666643,0,2.3946666643,0.0,0.0,0.0,131.78,52.9646666643,-58.88,79.1966559575,2.3946666643,0,2.3946666643,50.57,-58.88,77.6155867078,122.56,53.4846666643,-6.54,53.8830322846,2.3946666643,0,2.3946666643,51.09,-6.54,51.5068898304,130.63
2021-03-20 07:30:00,4.7224444397,0.0,4.7224444397,4.7224444397,0,4.7224444397,0.0,0.0,0.0,131.56,55.1324444397,-57.66,79.7763249962,4.7224444397,0,4.7224444397,50.41,-57.66,76.588796178,122.24,55.6724444397,-5.53,55.946420528,4.7224444397,0,4.7224444397,50.95,-5.53,51.2492282869,130.28
2021-03-20 08:00:00,5.8881111052,0.0,5.8881111052,5.8881111052,0,5.8881111052,0.0,0.0,0.0,131.48,58.3181111052,-56.78,81.3939216581,5.8881111052,0,5.8881111052,52.43,-56.78,77.2843664657,122.11,58.8581111052,-4.78,59.0518894099,5.8881111052,0,5.8881111052,52.97,-4.78,53.1852357332,130.15
2021-03-20 08:30:00,6.6102222156,0.0,6.6102222156,6.6102222156,0,6.6102222156,0.0,0.0,0.0,131.34,62.8202222156,-46.65,78.2470626875,6.6102222156,0,6.6102222156,56.21,-46.65,73.0464687716,122.69,63.1802222156,-12.05,64.3190716601,6.6102222156,0,6.6102222156,56.57,-12.05,57.8391511003,130.78
2021-03-20 09:00:00,5.6096666611,0.0,5.6096666611,5.6096666611,0,5.6096666611,0.0,0.0,0.0,131.42,67.4096666611,-40.84,78.8160437941,5.6096666611,0,5.6096666611,61.8,-40.84,74.0752698274,123.02,67.7096666611,-14.79,69.3061545561,5.6096666611,0,5.6096666611,62.1,-14.79,63.836933667,131.14
2021-03-20 09:30:00,13.3491110978,0.0,13.3491110978,13.3491110978,0,13.3491110978,0.0,0.0,0.0,131.42,71.9191110978,-41.73,83.1489713772,13.3491110978,0,13.3491110978,58.57,-41.73,71.9154906818,123.18,72.1891110978,-15.61,73.8575646842,13.3491110978,0,13.3491110978,58.84,-15.61,60.8754277192,131.14
2021-03-20 10:00:00,15.1082222071,0.0,15.1082222071,15.1082222071,0,15.1082222071,0.0,0.0,0.0,131.67,70.1882222071,-42.44,82.0215833583,15.1082222071,0,15.1082222071,55.08,-42.44,69.5338766358,123.5,70.4782222071,-16.24,72.3250814412,15.1082222071,0,15.1082222071,55.37,-16.24,57.7024652853,131.56
2021-03-20 10:30:00,16.8079999832,0.0,16.8079999832,16.8079999832,0,16.8079999832,0.0,0.0,0.0,131.67,69.8679999832,-42.53,81.794488333,16.8079999832,0,16.8079999832,53.06,-42.53,68.0012095481,123.65,70.1579999832,-16.3,72.0266267546,16.8079999832,0,16.8079999832,53.35,-16.3,55.7845184617,131.67
2021-03-20 11:00:00,16.1447777616,0.0,16.1447777616,16.1447777616,0,16.1447777616,0.0,0.0,0.0,131.86,69.6747777616,-41.85,81.27728561,16.1447777616,0,16.1447777616,53.53,-41.85,67.9476519094,123.65,69.9647777616,-15.62,71.6871991867,16.1447777616,0,16.1447777616,53.82,-15.62,56.0408493869,131.67
2021-03-20 11:30:00,12.3355555432,0.0,12.3355555432,12.3355555432,0,12.3355555432,0.0,0.0,0.0,131.76,70.6355555432,-40.7,81.5222160328,12.3355555432,0,12.3355555432,58.3,-40.7,71.1011954892,123.43,70.9255555432,-14.5,72.3925716432,12.3355555432,0,12.3355555432,58.59,-14.5,60.3575852731,131.42
2021-03-20 12:00:00,13.662666653,0.0,13.662666653,13.662666653,0,13.662666653,0.0,0.0,0.0,132.02,71.352666653,-41.05,82.3183183653,13.662666653,0,13.662666653,57.69,-41.05,70.8042272749,123.79,71.652666653,-14.79,73.1631651754,13.662666653,0,13.662666653,57.99,-14.79,59.8463382338,131.74
2021-03-20 12:30:00,16.3336666503,0.0,16.3336666503,16.3336666503,0,16.3336666503,0.0,0.0,0.0,132.02,72.1136666503,-41.82,83.3624214965,16.3336666503,0,16.3336666503,55.78,-41.82,69.7160010328,123.79,72.4136666503,-15.51,74.0560545651,16.3336666503,0,16.3336666503,56.08,-15.51,58.1852773475,131.74
2021-03-20 13:00:00,16.906666649800002,0.0,16.906666649800002,16.906666649800002,0,16.906666649800002,0.0,0.0,0.0,132.02,69.9066666498,-42.84,81.9890702599,16.906666649800002,0,16.906666649800002,53.0,-42.84,68.1488488531,124.04,70.2066666498,-16.49,72.1172388689,16.906666649800002,0,16.906666649800002,53.3,-16.49,55.7925631245,132.0
2021-03-20 13:30:00,14.2148888747,0.0,14.2148888747,14.2148888747,0,14.2148888747,0.0,0.0,0.0,132.02,69.4048888747,-43.19,81.7460378227,14.2148888747,0,14.2148888747,55.19,-43.19,70.0807548475,124.04,69.7048888747,-16.83,71.7078826422,14.2148888747,0,14.2148888747,55.49,-16.83,57.9861104059,132.0
2021-03-20 14:00:00,12.1303333212,0.0,12.1303333212,12.1303333212,0,12.1303333212,0.0,0.0,0.0,132.31,66.2503333212,-43.62,79.3209371173,12.1303333212,0,12.1303333212,54.12,-43.62,69.5102783767,124.34,66.5403333212,-17.16,68.7174036071,12.1303333212,0,12.1303333212,54.41,-17.16,57.0518509779,132.28
2021-03-20 14:30:00,9.3437777684,0.0,9.3437777684,9.3437777684,0,9.3437777684,0.0,0.0,0.0,132.31,66.7237777684,-42.24,78.9701216897,9.3437777684,0,9.3437777684,57.38,-42.24,71.2508385916,124.24,67.0437777684,-15.78,68.8758051674,9.3437777684,0,9.3437777684,57.7,-15.78,59.8188799628,132.19
2021-03-20 15:00:00,6.6745555489,0.0,6.6745555489,6.6745555489,0,6.6745555489,0.0,0.0,0.0,131.95,63.2245555489,-41.4,75.5731726498,6.6745555489,0,6.6745555489,56.55,-41.4,70.0846809224,123.75,63.5345555489,-15.2,65.3274808086,6.6745555489,0,6.6745555489,56.86,-15.2,58.8566020086,131.71
2021-03-20 15:30:00,6.0829999939,0.0,6.0829999939,6.0829999939,0,6.0829999939,0.0,0.0,0.0,131.85,64.1229999939,-41.36,76.3047097381,6.0829999939,0,6.0829999939,58.04,-41.36,71.2691461995,123.64,64.4329999939,-15.18,66.1970081515,6.0829999939,0,6.0829999939,58.35,-15.18,60.2922457701,131.61
2021-03-20 16:00:00,5.6831111054,0.0,5.6831111054,5.6831111054,0,5.6831111054,0.0,0.0,0.0,131.63,65.4731111054,-40.77,77.1292498202,5.6831111054,0,5.6831111054,59.79,-40.77,72.367375246,123.33,65.7931111054,-14.7,67.4153058951,5.6831111054,0,5.6831111054,60.11,-14.7,61.8813550272,131.32
2021-03-20 16:30:00,4.8065555507,0.0,4.8065555507,4.8065555507,0,4.8065555507,0.0,0.0,0.0,131.24,69.9965555507,-39.4,80.3235817738,4.8065555507,0,4.8065555507,65.19,-39.4,76.1714913862,122.8,70.2965555507,-13.53,71.5867768677,4.8065555507,0,4.8065555507,65.49,-13.53,66.8730214661,130.8
2021-03-20 17:00:00,3.9958888849000003,0.0,3.9958888849000003,3.9958888849000003,0,3.9958888849000003,0.0,0.0,0.0,130.47,74.8258888849,-37.76,83.8136698124,3.9958888849000003,0,3.9958888849000003,70.83,-37.76,80.2664718298,121.82,75.1358888849,-12.2,76.1199172262,3.9958888849000003,0,3.9958888849000003,71.14,-12.2,72.1785258924,129.86
2021-03-20 17:30:00,3.4391111077,0.0,3.4391111077,3.4391111077,0,3.4391111077,0.0,0.0,0.0,130.38,80.0991111077,-24.01,83.6202589104,3.4391111077,0,3.4391111077,76.66,-24.01,80.3320340835,122.13,80.2691111077,-16.85,82.0186119001,3.4391111077,0,3.4391111077,76.83,-16.85,78.6560321908,130.21
2021-03-20 18:00:00,6.3986666603,0.0,6.3986666603,6.3986666603,0,6.3986666603,0.0,0.0,0.0,130.25,84.3986666603,-16.2,85.9393677777,6.3986666603,0,6.3986666603,78.0,-16.2,79.6645466942,122.24,84.4986666603,-19.63,86.7488418791,6.3986666603,0,6.3986666603,78.1,-19.63,80.5291680076,130.33
2021-03-20 18:30:00,6.1864444383,0.0,6.1864444383,6.1864444383,0,6.1864444383,0.0,0.0,0.0,130.25,84.6964444383,-16.6,86.3078658089,6.1864444383,0,6.1864444383,78.51,-16.6,80.245748174,122.34,84.7864444383,-20.03,87.1202735331,6.1864444383,0,6.1864444383,78.6,-20.03,81.1120268518,130.41
2021-03-20 19:00:00,5.870888883,0.0,5.870888883,5.870888883,0,5.870888883,0.0,0.0,0.0,129.92,85.350888883,-16.38,86.9084497222,5.870888883,0,5.870888883,79.48,-16.38,81.1503222421,121.93,85.440888883,-19.79,87.7028482612,5.870888883,0,5.870888883,79.57,-19.79,81.9940790545,130.03
2021-03-20 19:30:00,5.1716666615,0.0,5.1716666615,5.1716666615,0,5.1716666615,0.0,0.0,0.0,130.82,82.8616666615,-18.1,84.8154809096,5.1716666615,0,5.1716666615,77.69,-18.1,79.7705841774,123.0,82.9616666615,-21.57,85.7199103782,5.1716666615,0,5.1716666615,77.79,-21.57,80.7251447815,131.12
2021-03-20 20:00:00,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,130.6,76.8903333307,-19.79,79.3962685503,2.5903333307,0,2.5903333307,74.3,-19.79,76.8904031723,123.0,76.9803333307,-23.27,80.4205484917,2.5903333307,0,2.5903333307,74.39,-23.27,77.9446277815,131.12
2021-03-20 20:30:00,2.5249999975,0.0,2.5249999975,2.5249999975,0,2.5249999975,0.0,0.0,0.0,131.08,70.9249999975,-51.41,87.5976239669,2.5249999975,0,2.5249999975,68.4,-51.41,85.5660452516,122.05,71.3949999975,-8.83,71.9389666637,2.5249999975,0,2.5249999975,68.87,-8.83,69.4337511589,130.11
2021-03-20 21:00:00,2.4845555531,0.0,2.4845555531,2.4845555531,0,2.4845555531,0.0,0.0,0.0,131.24,67.0645555531,-59.18,89.4423110811,2.4845555531,0,2.4845555531,64.58,-59.18,87.5947989324,122.05,67.6045555531,-7.21,67.9879403389,2.4845555531,0,2.4845555531,65.12,-7.21,65.5179250282,130.11
2021-03-20 21:30:00,3.0889999969,0.0,3.0889999969,3.0889999969,0,3.0889999969,0.0,0.0,0.0,131.15,63.8789999969,-59.75,87.4676462505,3.0889999969,0,3.0889999969,60.79,-59.75,85.2378237639,122.05,64.4289999969,-7.78,64.8970295206,3.0889999969,0,3.0889999969,61.34,-7.78,61.8314159631,130.11
2021-03-20 22:00:00,4.6701111064,0.0,4.6701111064,4.6701111064,0,4.6701111064,0.0,0.0,0.0,132.22,60.9201111064,-61.68,86.6930351137,4.6701111064,0,4.6701111064,56.25,-61.68,83.4774514465,123.24,61.4701111064,-8.77,62.0925716929,4.6701111064,0,4.6701111064,56.8,-8.77,57.4730623858,131.33
2021-03-20 22:30:00,4.7329999953,0.0,4.7329999953,4.7329999953,0,4.7329999953,0.0,0.0,0.0,130.71,57.1729999953,-62.66,84.8235081122,4.7329999953,0,4.7329999953,52.44,-62.66,81.7081954274,122.03,57.7229999953,-10.79,58.7228135264,4.7329999953,0,4.7329999953,52.99,-10.79,54.0773908394,130.04
2021-03-20 23:00:00,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,130.71,53.6498888852,-63.0,82.748477795,3.6598888852,0,3.6598888852,49.99,-63.0,80.4238776732,122.03,54.1798888852,-11.04,55.2932361109,3.6598888852,0,3.6598888852,50.52,-11.04,51.7122035887,130.14
2021-03-20 23:30:00,2.4613333309,0.0,2.4613333309,2.4613333309,0,2.4613333309,0.0,0.0,0.0,131.94,51.5613333309,-63.46,81.7663909859,2.4613333309,0,2.4613333309,49.1,-63.46,80.2370338435,123.22,52.1113333309,-10.63,53.1844710561,2.4613333309,0,2.4613333309,49.65,-10.63,50.775184884,131.31
2021-03-21 00:00:00,2.5252222197,0.0,2.5252222197,2.5252222197,0,2.5252222197,0.0,0.0,0.0,132.03,50.0452222197,-60.66,78.6394294678,2.5252222197,0,2.5252222197,47.52,-60.66,77.0570308278,123.03,50.5952222197,-7.98,51.2206687916,2.5252222197,0,2.5252222197,48.07,-7.98,48.7278698488,131.1
2021-03-21 00:30:00,3.6537777741,0.0,3.6537777741,3.6537777741,0,3.6537777741,0.0,0.0,0.0,130.39,56.6337777741,-58.69,81.5591863923,3.6537777741,0,3.6537777741,52.98,-58.69,79.0657732524,121.98,56.7837777741,-1.15,56.7954216315,3.6537777741,0,3.6537777741,53.13,-1.15,53.14244443,130.08
2021-03-21 01:00:00,2.5798888863,0.0,2.5798888863,2.5798888863,0,2.5798888863,0.0,0.0,0.0,130.39,57.3398888863,-62.61,84.8992046929,2.5798888863,0,2.5798888863,54.76,-62.61,83.1785411029,123.4,56.8198888863,7.54,57.317984726,2.5798888863,0,2.5798888863,54.24,7.54,54.7615668147,131.54
2021-03-21 01:30:00,3.934888885,0.0,3.934888885,3.934888885,0,3.934888885,0.0,0.0,0.0,130.6,55.664888885,-63.77,84.6474615956,3.934888885,0,3.934888885,51.73,-63.77,82.1133716273,123.79,55.224888885,6.8100000000000005,55.6431887328,3.934888885,0,3.934888885,51.29,6.8100000000000005,51.7401217625,131.89
2021-03-21 02:00:00,4.2511111069,0.0,4.2511111069,4.2511111069,0,4.2511111069,0.0,0.0,0.0,130.77,53.6211111069,-63.84,83.3712729682,4.2511111069,0,4.2511111069,49.37,-63.84,80.70280354490001,124.03,53.2511111069,6.86,53.6911578765,4.2511111069,0,4.2511111069,49.0,6.86,49.4778698005,132.09
2021-03-21 02:30:00,2.8909999970999998,0.0,2.8909999970999998,2.8909999970999998,0,2.8909999970999998,0.0,0.0,0.0,130.56,52.2209999971,-63.29,82.0527692445,2.8909999970999998,0,2.8909999970999998,49.33,-63.29,80.2438346541,123.77,51.8409999971,7.16,52.333114571,2.8909999970999998,0,2.8909999970999998,48.95,7.16,49.4708813344,131.78
2021-03-21 03:00:00,4.032999996,0.0,4.032999996,4.032999996,0,4.032999996,0.0,0.0,0.0,131.59,50.502999996,-64.49,81.9116176656,4.032999996,0,4.032999996,46.47,-64.49,79.488496023,124.16,50.512999996,0.28,50.5137760279,4.032999996,0,4.032999996,46.48,0.28,46.4808433658,132.19
2021-03-21 03:30:00,2.6332222196,0.0,2.6332222196,2.6332222196,0,2.6332222196,0.0,0.0,0.0,131.89,47.2432222196,-64.82,80.2094411257,2.6332222196,0,2.6332222196,44.61,-64.82,78.6872575453,123.32,47.7832222196,-11.96,49.2572626694,2.6332222196,0,2.6332222196,45.15,-11.96,46.7072167871,131.34
2021-03-21 04:00:00,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,131.89,45.5613333309,-64.83,79.2386521521,2.4813333309,0,2.4813333309,43.08,-64.83,77.8383921982,123.32,46.1013333309,-11.88,47.6074294085,2.4813333309,0,2.4813333309,43.62,-11.88,45.2088354196,131.43
2021-03-21 04:30:00,2.4279999976,0.0,2.4279999976,2.4279999976,0,2.4279999976,0.0,0.0,0.0,132.16,44.2279999976,-65.2,78.7855061784,2.4279999976,0,2.4279999976,41.8,-65.2,77.4485635761,123.6,44.7879999976,-12.07,46.3858797888,2.4279999976,0,2.4279999976,42.36,-12.07,44.0460497661,131.65
2021-03-21 05:00:00,2.2949999977,0.0,2.2949999977,2.2949999977,0,2.2949999977,0.0,0.0,0.0,132.25,43.2249999977,-65.32,78.3268984756,2.2949999977,0,2.2949999977,40.93,-65.32,77.0841572569,123.6,43.7849999977,-12.11,45.4288270242,2.2949999977,0,2.2949999977,41.49,-12.11,43.2212008163,131.76
2021-03-21 05:30:00,2.3294444421,0.0,2.3294444421,2.3294444421,0,2.3294444421,0.0,0.0,0.0,132.14,43.2694444421,-65.16,78.2180952359,2.3294444421,0,2.3294444421,40.94,-65.16,76.9539420693,123.6,43.8094444421,-12.04,45.4337872329,2.3294444421,0,2.3294444421,41.48,-12.04,43.192036303,131.63
2021-03-21 06:00:00,2.3027777755,0.0,2.3027777755,2.3027777755,0,2.3027777755,0.0,0.0,0.0,132.14,43.9227777755,-64.92,78.3825031975,2.3027777755,0,2.3027777755,41.62,-64.92,77.1156974941,123.6,44.4727777755,-11.84,46.0218813508,2.3027777755,0,2.3027777755,42.17,-11.84,43.8006221417,131.63
2021-03-21 06:30:00,2.3768888865,0.0,2.3768888865,2.3768888865,0,2.3768888865,0.0,0.0,0.0,131.75,46.0068888865,-64.0,78.820262782,2.3768888865,0,2.3768888865,43.63,-64.0,77.4569357772,123.11,46.5568888865,-11.24,47.89448301,2.3768888865,0,2.3768888865,44.18,-11.24,45.5873886069,131.18
2021-03-21 07:00:00,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,131.09,48.0926666642,-62.86,79.1472310752,2.4926666642,0,2.4926666642,45.6,-62.86,77.6578366941,122.37,48.6326666642,-10.67,49.7894081795,2.4926666642,0,2.4926666642,46.14,-10.67,47.3576656942,130.42
2021-03-21 07:30:00,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,130.76,49.8827777749,-50.95,71.3035344042,2.9227777749,0,2.9227777749,46.96,-50.95,69.2902886413,122.48,50.2727777749,-15.04,52.474315481,2.9227777749,0,2.9227777749,47.35,-15.04,49.6812248239,130.59
2021-03-21 08:00:00,3.4805555521000002,0.0,3.4805555521000002,3.4805555521000002,0,3.4805555521000002,0.0,0.0,0.0,130.69,52.8605555521,-43.39,68.3880869251,3.4805555521000002,0,3.4805555521000002,49.38,-43.39,65.73489560350001,122.69,53.1305555521,-17.53,55.9478045438,3.4805555521000002,0,3.4805555521000002,49.65,-17.53,52.6538070798,130.76
2021-03-21 08:30:00,3.8927777739,0.0,3.8927777739,3.8927777739,0,3.8927777739,0.0,0.0,0.0,130.26,56.5827777739,-42.55,70.7962798501,3.8927777739,0,3.8927777739,52.69,-42.55,67.7254649301,122.15,56.8827777739,-16.9,59.3402090262,3.8927777739,0,3.8927777739,52.99,-16.9,55.6196916568,130.2
2021-03-21 09:00:00,4.5142222177,0.0,4.5142222177,4.5142222177,0,4.5142222177,0.0,0.0,0.0,130.75,60.4542222177,-42.7,74.013532438,4.5142222177,0,4.5142222177,55.94,-42.7,70.3745237995,122.55,60.7642222177,-16.86,63.0598945585,4.5142222177,0,4.5142222177,56.25,-16.86,58.7224156519,130.67
2021-03-21 09:30:00,5.5295555499999995,0.0,5.5295555499999995,5.5295555499999995,0,5.5295555499999995,0.0,0.0,0.0,130.68,63.71955555,-41.87,76.244859889,5.5295555499999995,0,5.5295555499999995,58.19,-41.87,71.6880254994,122.41,64.01955555,-16.09,66.010541528,5.5295555499999995,0,5.5295555499999995,58.49,-16.09,60.6627414481,130.52
2021-03-21 10:00:00,6.6108888823,0.0,6.6108888823,6.6108888823,0,6.6108888823,0.0,0.0,0.0,130.68,65.8708888823,-41.2,77.6943627436,6.6108888823,0,6.6108888823,59.26,-41.2,72.1747019391,122.41,66.1808888823,-15.45,67.9603748757,6.6108888823,0,6.6108888823,59.57,-15.45,61.5409408443,130.52
2021-03-21 10:30:00,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,131.3,68.1688888808,-21.05,71.3449361289,8.1088888808,0,8.1088888808,60.06,-21.05,63.6420152101,123.69,68.2588888808,-22.83,71.9755848273,8.1088888808,0,8.1088888808,60.15,-22.83,64.336858798,131.85
2021-03-21 11:00:00,10.1718888787,0.0,10.1718888787,10.1718888787,0,10.1718888787,0.0,0.0,0.0,131.48,67.3018888787,-19.43,70.050475706,10.1718888787,0,10.1718888787,57.13,-19.43,60.3436972682,123.93,67.3818888787,-23.01,71.2023809213,10.1718888787,0,10.1718888787,57.21,-23.01,61.6639619227,132.07
2021-03-21 11:30:00,14.0859999859,0.0,14.0859999859,14.0859999859,0,14.0859999859,0.0,0.0,0.0,131.75,62.4059999859,-20.23,65.6030619273,14.0859999859,0,14.0859999859,48.32,-20.23,52.3839221517,124.31,62.4859999859,-23.85,66.8829028545,14.0859999859,0,14.0859999859,48.4,-23.85,53.9572284314,132.45
2021-03-21 12:00:00,14.9477777628,0.0,14.9477777628,14.9477777628,0,14.9477777628,0.0,0.0,0.0,131.75,61.7777777628,-20.54,65.1028833871,14.9477777628,0,14.9477777628,46.83,-20.54,51.1364889291,124.48,61.8577777628,-24.18,66.4157893106,14.9477777628,0,14.9477777628,46.91,-24.18,52.775188299,132.53
2021-03-21 12:30:00,14.7628888741,0.0,14.7628888741,14.7628888741,0,14.7628888741,0.0,0.0,0.0,131.75,64.2128888741,-20.68,67.4607848869,14.7628888741,0,14.7628888741,49.45,-20.68,53.6000457089,124.34,64.2928888741,-24.3,68.7318380358,14.7628888741,0,14.7628888741,49.53,-24.3,55.1698368676,132.41
2021-03-21 13:00:00,17.1769999828,0.0,17.1769999828,17.1769999828,0,17.1769999828,0.0,0.0,0.0,132.1,64.9169999828,-21.37,68.3439374544,17.1769999828,0,17.1769999828,47.74,-21.37,52.3047273198,124.87,65.0169999828,-25.02,69.6649889598,17.1769999828,0,17.1769999828,47.84,-25.02,53.9876467352,132.89
2021-03-21 13:30:00,17.096111094,0.0,17.096111094,17.096111094,0,17.096111094,0.0,0.0,0.0,132.3,63.116111094,-23.05,67.1933477335,17.096111094,0,17.096111094,46.02,-23.05,51.4698251406,125.27,63.186111094,-26.74,68.6113127347,17.096111094,0,17.096111094,46.09,-26.74,53.2852296608,133.27
2021-03-21 14:00:00,15.9399999841,0.0,15.9399999841,15.9399999841,0,15.9399999841,0.0,0.0,0.0,133.0,61.1599999841,-33.56,69.762591681,15.9399999841,0,15.9399999841,45.22,-33.56,56.3127161483,124.05,61.5399999841,-38.65,72.6704485884,15.9399999841,0,15.9399999841,45.6,-38.65,59.7761030848,132.03
2021-03-21 14:30:00,14.661666652000001,0.0,14.661666652000001,14.661666652000001,0,14.661666652000001,0.0,0.0,0.0,133.0,60.401666652,-36.87,70.7655158558,14.661666652000001,0,14.661666652000001,45.74,-36.87,58.7498468083,123.34,60.921666652,-43.05,74.5972651487,14.661666652000001,0,14.661666652000001,46.26,-43.05,63.1924845215,131.34
2021-03-21 15:00:00,11.4035555442,0.0,11.4035555442,11.4035555442,0,11.4035555442,0.0,0.0,0.0,132.91,65.3135555442,-35.67,74.419146984,11.4035555442,0,11.4035555442,53.91,-35.67,64.6423777409,123.08,65.9035555442,-41.82,78.0524889633,11.4035555442,0,11.4035555442,54.5,-41.82,68.6961600091,131.12
2021-03-21 15:30:00,7.7401111034,0.0,7.7401111034,7.7401111034,0,7.7401111034,0.0,0.0,0.0,132.76,67.3401111034,-35.02,75.9018508563,7.7401111034,0,7.7401111034,59.6,-35.02,69.1271321552,122.83,68.0201111034,-41.11,79.4780951868,7.7401111034,0,7.7401111034,60.28,-41.11,72.9637615533,130.81
2021-03-21 16:00:00,7.0939999929,0.0,7.0939999929,7.0939999929,0,7.0939999929,0.0,0.0,0.0,132.52,70.1539999929,-34.37,78.1209358303,7.0939999929,0,7.0939999929,63.06,-34.37,71.8182462888,122.56,70.8639999929,-40.41,81.5761888972,7.0939999929,0,7.0939999929,63.77,-40.41,75.4955694064,130.51
2021-03-21 16:30:00,6.3082222159,0.0,6.3082222159,6.3082222159,0,6.3082222159,0.0,0.0,0.0,131.77,74.8382222159,-31.65,81.2556582918,6.3082222159,0,6.3082222159,68.53,-31.65,75.485650292,121.74,75.4682222159,-35.93,83.5847920643,6.3082222159,0,6.3082222159,69.16,-35.93,77.9363233672,129.73
2021-03-21 17:00:00,9.2598888796,0.0,9.2598888796,9.2598888796,0,9.2598888796,0.0,0.0,0.0,131.22,85.3198888796,-31.32,90.8868848538,9.2598888796,0,9.2598888796,76.06,-31.32,82.2561000777,122.91,84.5398888796,-16.0,86.0406462771,9.2598888796,0,9.2598888796,75.28,-16.0,76.9615384462,130.88
2021-03-21 17:30:00,10.9786666557,0.0,10.9786666557,10.9786666557,0,10.9786666557,0.0,0.0,0.0,131.02,87.3486666557,-32.29,93.125902232,10.9786666557,0,10.9786666557,76.37,-32.29,82.9157463936,122.77,86.5586666557,-16.96,88.204559821,10.9786666557,0,10.9786666557,75.58,-16.96,77.4595249146,130.8
2021-03-21 18:00:00,10.3427777674,0.0,10.3427777674,10.3427777674,0,10.3427777674,0.0,0.0,0.0,131.09,88.1127777674,-32.43,93.8912482923,10.3427777674,0,10.3427777674,77.77,-32.43,84.2607726051,122.77,87.3227777674,-17.07,88.9755720241,10.3427777674,0,10.3427777674,76.98,-17.07,78.8498909321,130.8
2021-03-21 18:30:00,9.4116666573,0.0,9.4116666573,9.4116666573,0,9.4116666573,0.0,0.0,0.0,130.85,88.5016666573,-32.55,94.2976537413,9.4116666573,0,9.4116666573,79.09,-32.55,85.5261983254,122.61,87.6716666573,-17.25,89.3525804578,9.4116666573,0,9.4116666573,78.26,-17.25,80.138568118,130.65
2021-03-21 19:00:00,9.2085555463,0.0,9.2085555463,9.2085555463,0,9.2085555463,0.0,0.0,0.0,130.7,89.51855554630001,-32.31,95.17094035,9.2085555463,0,9.2085555463,80.31,-32.31,86.5657680611,122.36,88.6585555463,-17.02,90.2774604847,9.2085555463,0,9.2085555463,79.45,-17.02,81.2525870357,130.44
2021-03-21 19:30:00,11.2366666554,0.0,11.2366666554,11.2366666554,0,11.2366666554,0.0,0.0,0.0,131.06,88.5066666554,-33.28,94.5568000857,11.2366666554,0,11.2366666554,77.27,-33.28,84.1321062377,122.84,87.7066666554,-17.91,89.5166323976,11.2366666554,0,11.2366666554,76.47,-17.91,78.5393468269,130.9
2021-03-21 20:00:00,8.8629999911,0.0,8.8629999911,8.8629999911,0,8.8629999911,0.0,0.0,0.0,131.51,82.7329999911,-44.98,94.1697917994,8.8629999911,0,8.8629999911,73.87,-44.98,86.4868620081,123.22,82.1129999911,-16.14,83.6841942516,8.8629999911,0,8.8629999911,73.25,-16.14,75.0070803325,131.23
2021-03-21 20:30:00,7.2019999928,0.0,7.2019999928,7.2019999928,0,7.2019999928,0.0,0.0,0.0,131.51,80.2019999928,-55.81,97.7093491066,7.2019999928,0,7.2019999928,73.0,-55.81,91.8899129393,123.42,80.3519999928,-1.03,80.3586012997,7.2019999928,0,7.2019999928,73.15,-1.03,73.1572511785,131.46
