Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-21 21:00:00,3.7182222185000002,0.0,3.7182222185000002,3.7182222185000002,0,3.7182222185000002,0.0,0.0,0.0,131.51,77.2382222185,-54.91,94.7673523502,3.7182222185000002,0,3.7182222185000002,73.52,-54.91,91.762184477,123.76,77.4282222185,-1.58,77.4443412776,3.7182222185000002,0,3.7182222185000002,73.71,-1.58,73.7269319855,131.75
2021-03-21 21:30:00,2.4041111087,0.0,2.4041111087,2.4041111087,0,2.4041111087,0.0,0.0,0.0,130.58,72.0641111087,-56.07,91.3076174801,2.4041111087,0,2.4041111087,69.66,-56.07,89.422371362,123.05,72.2541111087,-3.37,72.3326584062,2.4041111087,0,2.4041111087,69.85,-3.37,69.9312476651,131.03
2021-03-21 22:00:00,3.4969999965,0.0,3.4969999965,3.4969999965,0,3.4969999965,0.0,0.0,0.0,131.02,67.6469999965,-57.24,88.6145259454,3.4969999965,0,3.4969999965,64.15,-57.24,85.9746480074,123.57,67.8769999965,-4.05,67.9977178185,3.4969999965,0,3.4969999965,64.38,-4.05,64.5072623818,131.56
2021-03-21 22:30:00,5.5024444389,0.0,5.5024444389,5.5024444389,0,5.5024444389,0.0,0.0,0.0,130.61,57.7524444389,-55.61,80.1736673645,5.5024444389,0,5.5024444389,52.25,-55.61,76.3055345306,123.13,58.0424444389,-3.02,58.1209579794,5.5024444389,0,5.5024444389,52.54,-3.02,52.6267232497,131.09
2021-03-21 23:00:00,4.6839999953,0.0,4.6839999953,4.6839999953,0,4.6839999953,0.0,0.0,0.0,130.98,53.1139999953,-56.23,77.3492721071,4.6839999953,0,4.6839999953,48.43,-56.23,74.2110355675,123.53,53.4239999953,-3.36,53.5295560929,4.6839999953,0,4.6839999953,48.74,-3.36,48.8556772545,131.51
2021-03-21 23:30:00,4.3361111068,0.0,4.3361111068,4.3361111068,0,4.3361111068,0.0,0.0,0.0,131.67,51.1161111068,-57.16,76.6819562523,4.3361111068,0,4.3361111068,46.78,-57.16,73.8622637075,124.25,51.4361111068,-3.64,51.5647469284,4.3361111068,0,4.3361111068,47.1,-3.64,47.2404445364,132.23
2021-03-22 00:00:00,2.4341111087,0.0,2.4341111087,2.4341111087,0,2.4341111087,0.0,0.0,0.0,130.43,48.8041111087,-57.21,75.1985728662,2.4341111087,0,2.4341111087,46.37,-57.21,73.6421143097,123.13,49.1141111087,-4.64,49.3328035895,2.4341111087,0,2.4341111087,46.68,-4.64,46.9100415689,131.09
2021-03-22 00:30:00,2.3759999976,0.0,2.3759999976,2.3759999976,0,2.3759999976,0.0,0.0,0.0,130.3,55.0259999976,-55.63,78.2467735804,2.3759999976,0,2.3759999976,52.65,-55.63,76.5945128583,122.75,55.2959999976,-3.24,55.3908405401,2.3759999976,0,2.3759999976,52.92,-3.24,53.0190909013,130.8
2021-03-22 01:00:00,3.3815555522,0.0,3.3815555522,3.3815555522,0,3.3815555522,0.0,0.0,0.0,130.17,57.3515555522,-55.75,79.9828945729,3.3815555522,0,3.3815555522,53.97,-55.75,77.5939649715,122.61,57.6115555522,-3.43,57.7135706151,3.3815555522,0,3.3815555522,54.23,-3.43,54.3383639798,130.65
2021-03-22 01:30:00,3.7673333296,0.0,3.7673333296,3.7673333296,0,3.7673333296,0.0,0.0,0.0,130.36,56.6273333296,-56.42,79.9366704336,3.7673333296,0,3.7673333296,52.86,-56.42,77.3136210509,122.87,56.8973333296,-3.91,57.0315232132,3.7673333296,0,3.7673333296,53.13,-3.91,53.2736801807,130.92
2021-03-22 02:00:00,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,130.47,54.8089999962,-56.81,78.9392334684,3.8189999962,0,3.8189999962,50.99,-56.81,76.3371220312,122.98,55.3089999962,-4.22,55.4697564496,3.8189999962,0,3.8189999962,51.49,-4.22,51.662641241,131.12
2021-03-22 02:30:00,3.9005555517,0.0,3.9005555517,3.9005555517,0,3.9005555517,0.0,0.0,0.0,130.8,54.3905555517,-57.1,78.8590041353,3.9005555517,0,3.9005555517,50.49,-57.1,76.2210607378,123.35,54.6705555517,-4.23,54.8339543014,3.9005555517,0,3.9005555517,50.77,-4.23,50.9459105326,131.43
2021-03-22 03:00:00,1.9703333314,0.0,1.9703333314,1.9703333314,0,1.9703333314,0.0,0.0,0.0,130.8,52.2003333314,-57.32,77.5271384736,1.9703333314,0,1.9703333314,50.23,-57.32,76.2144034944,123.35,52.4903333314,-4.41,52.6752616817,1.9703333314,0,1.9703333314,50.52,-4.41,50.7121139374,131.43
2021-03-22 03:30:00,1.7377777760000002,0.0,1.7377777760000002,1.7377777760000002,0,1.7377777760000002,0.0,0.0,0.0,131.23,51.207777776,-57.82,77.2359301411,1.7377777760000002,0,1.7377777760000002,49.47,-57.82,76.0948966751,123.84,51.497777776,-4.61,51.7037060168,1.7377777760000002,0,1.7377777760000002,49.76,-4.61,49.9730897584,131.93
2021-03-22 04:00:00,1.647666665,0.0,1.647666665,1.647666665,0,1.647666665,0.0,0.0,0.0,131.53,49.907666665,-57.24,75.9420357374,1.647666665,0,1.647666665,48.26,-57.24,74.8695211685,123.99,50.187666665,-3.84,50.3343569074,1.647666665,0,1.647666665,48.54,-3.84,48.6916543157,132.13
2021-03-22 04:30:00,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,131.29,49.1549999982,-57.31,75.5026497868,1.7749999982,0,1.7749999982,47.38,-57.31,74.3592664031,123.87,49.4549999982,-4.11,49.6254886608,1.7749999982,0,1.7749999982,47.68,-4.11,47.8568124722,131.96
2021-03-22 05:00:00,1.7141111094,0.0,1.7141111094,1.7141111094,0,1.7141111094,0.0,0.0,0.0,131.0,49.0541111094,-57.03,75.2245087504,1.7141111094,0,1.7141111094,47.34,-57.03,74.1181253136,123.52,49.3541111094,-4.05,49.5200038711,1.7141111094,0,1.7141111094,47.64,-4.05,47.8118405837,131.58
2021-03-22 05:30:00,3.4381111077,0.0,3.4381111077,3.4381111077,0,3.4381111077,0.0,0.0,0.0,130.85,51.8281111077,-56.7,76.8182471877,3.4381111077,0,3.4381111077,48.39,-56.7,74.54181444,123.38,52.1281111077,-3.86,52.2708290316,3.4381111077,0,3.4381111077,48.69,-3.86,48.8427650732,131.45
2021-03-22 06:00:00,3.5128888853999998,0.0,3.5128888853999998,3.5128888853999998,0,3.5128888853999998,0.0,0.0,0.0,130.33,54.4228888854,-53.5,76.3157967568,3.5128888853999998,0,3.5128888853999998,50.91,-53.5,73.8517305146,122.83,54.6928888854,-4.39,54.8687907159,3.5128888853999998,0,3.5128888853999998,51.18,-4.39,51.3679326039,130.95
2021-03-22 06:30:00,3.3071111078,0.0,3.3071111078,3.3071111078,0,3.3071111078,0.0,0.0,0.0,131.51,62.1571111078,-36.42,72.0411192394,3.3071111078,0,3.3071111078,58.85,-36.42,69.2079395734,124.42,62.1971111078,-9.53,62.9229809383,3.3071111078,0,3.3071111078,58.89,-9.53,59.6561229045,132.67
2021-03-22 07:00:00,4.2574444402000005,0.0,4.2574444402000005,4.2574444402000005,0,4.2574444402000005,0.0,0.0,0.0,131.65,70.0474444402,-34.46,78.0649477845,4.2574444402000005,0,4.2574444402000005,65.79,-34.46,74.2685377532,124.32,70.0974444402,-7.62,70.5103972265,4.2574444402000005,0,4.2574444402000005,65.84,-7.62,66.2794840052,132.56
2021-03-22 07:30:00,5.8615555497,0.0,5.8615555497,5.8615555497,0,5.8615555497,0.0,0.0,0.0,131.48,78.2315555497,-23.62,81.7195244952,5.8615555497,0,5.8615555497,72.37,-23.62,76.1270076911,124.64,78.1015555497,-12.22,79.0517639226,5.8615555497,0,5.8615555497,72.24,-12.22,73.2662678181,132.84
2021-03-22 08:00:00,9.0855555465,0.0,9.0855555465,9.0855555465,0,9.0855555465,0.0,0.0,0.0,132.42,84.4955555465,-27.02,88.7106493444,9.0855555465,0,9.0855555465,75.41,-27.02,80.10460973,124.52,84.2555555465,-21.99,87.0778889296,9.0855555465,0,9.0855555465,75.17,-21.99,78.3204251776,132.68
2021-03-22 08:30:00,14.5782222076,0.0,14.5782222076,14.5782222076,0,14.5782222076,0.0,0.0,0.0,133.34,84.9682222076,-39.93,93.8829254185,14.5782222076,0,14.5782222076,70.39,-39.93,80.9268620422,123.59,84.6282222076,-24.43,88.0838287884,14.5782222076,0,14.5782222076,70.05,-24.43,74.1877847088,131.76
2021-03-22 09:00:00,16.7526666499,0.0,16.7526666499,16.7526666499,0,16.7526666499,0.0,0.0,0.0,133.34,74.8326666499,-38.58,84.1923060495,16.7526666499,0,16.7526666499,58.08,-38.58,69.7259119697,123.59,74.6026666499,-23.17,78.1179030138,16.7526666499,0,16.7526666499,57.85,-23.17,62.3175047639,131.76
2021-03-22 09:30:00,18.7936666479,0.0,18.7936666479,18.7936666479,0,18.7936666479,0.0,0.0,0.0,133.49,72.8336666479,-36.87,81.6341833877,18.7936666479,0,18.7936666479,54.04,-36.87,65.4195574733,123.59,72.6636666479,-21.46,75.7663517052,18.7936666479,0,18.7936666479,53.87,-21.46,57.9871408159,131.76
2021-03-22 10:00:00,16.6242222056,0.0,16.6242222056,16.6242222056,0,16.6242222056,0.0,0.0,0.0,133.65,74.8542222056,-36.27,83.1785277701,16.6242222056,0,16.6242222056,58.23,-36.27,68.6020830588,123.75,74.6842222056,-20.85,77.5400254479,16.6242222056,0,16.6242222056,58.06,-20.85,61.6902431508,131.84
2021-03-22 10:30:00,14.3642222079,0.0,14.3642222079,14.3642222079,0,14.3642222079,0.0,0.0,0.0,134.09,77.7642222079,-36.81,86.0363316024,14.3642222079,0,14.3642222079,63.4,-36.81,73.3112276531,124.2,77.5342222079,-21.29,80.4041025905,14.3642222079,0,14.3642222079,63.17,-21.29,66.6611806076,132.24
2021-03-22 11:00:00,15.50755554,0.0,15.50755554,15.50755554,0,15.50755554,0.0,0.0,0.0,134.09,78.46755554,-36.83,86.681060056,15.50755554,0,15.50755554,62.96,-36.83,72.9411440821,124.2,78.22755554,-21.27,81.0676467265,15.50755554,0,15.50755554,62.72,-21.27,66.2284780136,132.24
2021-03-22 11:30:00,15.5654444289,0.0,15.5654444289,15.5654444289,0,15.5654444289,0.0,0.0,0.0,134.09,78.3354444289,-35.97,86.1990878947,15.5654444289,0,15.5654444289,62.77,-35.97,72.3457932433,124.1,78.0854444289,-20.45,80.7188895591,15.5654444289,0,15.5654444289,62.52,-20.45,65.7795781379,132.1
2021-03-22 12:00:00,15.8913333174,0.0,15.8913333174,15.8913333174,0,15.8913333174,0.0,0.0,0.0,134.09,76.9213333174,-35.47,84.7054450395,15.8913333174,0,15.8913333174,61.03,-35.47,70.5888220613,124.1,76.7013333174,-19.97,79.2584092237,15.8913333174,0,15.8913333174,60.81,-19.97,64.0051326067,132.1
2021-03-22 12:30:00,15.2919999847,0.0,15.2919999847,15.2919999847,0,15.2919999847,0.0,0.0,0.0,133.95,77.2319999847,-35.48,84.9918362058,15.2919999847,0,15.2919999847,61.94,-35.48,71.3820285506,123.94,77.0119999847,-20.01,79.569141265,15.2919999847,0,15.2919999847,61.72,-20.01,64.8826517646,131.97
2021-03-22 13:00:00,15.7643333176,0.0,15.7643333176,15.7643333176,0,15.7643333176,0.0,0.0,0.0,134.25,75.1443333176,-35.5,83.107886688,15.7643333176,0,15.7643333176,59.38,-35.5,69.1826163136,124.17,74.9243333176,-19.98,77.5426084362,15.7643333176,0,15.7643333176,59.16,-19.98,62.4428218453,132.24
2021-03-22 13:30:00,15.7693333176,0.0,15.7693333176,15.7693333176,0,15.7693333176,0.0,0.0,0.0,134.76,72.1493333176,-36.63,80.9152840826,15.7693333176,0,15.7693333176,56.38,-36.63,67.2343758802,124.49,72.0193333176,-21.39,75.1286661103,15.7693333176,0,15.7693333176,56.25,-21.39,60.1796859414,132.52
2021-03-22 14:00:00,17.0679999829,0.0,17.0679999829,17.0679999829,0,17.0679999829,0.0,0.0,0.0,135.04,65.4179999829,-42.84,78.1970608256,17.0679999829,0,17.0679999829,48.35,-42.84,64.5986694909,123.64,65.5979999829,-27.96,71.3081986995,17.0679999829,0,17.0679999829,48.53,-27.96,56.0082360015,131.73
2021-03-22 14:30:00,16.7946666499,0.0,16.7946666499,16.7946666499,0,16.7946666499,0.0,0.0,0.0,134.56,63.1246666499,-42.31,75.992497259,16.7946666499,0,16.7946666499,46.33,-42.31,62.7423700541,123.27,63.3346666499,-27.56,69.0712212115,16.7946666499,0,16.7946666499,46.54,-27.56,54.0881243897,131.26
2021-03-22 15:00:00,17.2477777605,0.0,17.2477777605,17.2477777605,0,17.2477777605,0.0,0.0,0.0,134.35,59.7677777605,-41.99,73.0434621197,17.2477777605,0,17.2477777605,42.52,-41.99,59.758769231,123.0,59.9777777605,-27.28,65.8903044847,17.2477777605,0,17.2477777605,42.73,-27.28,50.6956733854,131.03
2021-03-22 15:30:00,16.6302222056,0.0,16.6302222056,16.6302222056,0,16.6302222056,0.0,0.0,0.0,134.35,58.5802222056,-42.69,72.485022823,16.6302222056,0,16.6302222056,41.95,-42.69,59.8518053195,123.0,58.8202222056,-28.0,65.144597169,16.6302222056,0,16.6302222056,42.19,-28.0,50.6359170945,131.03
2021-03-22 16:00:00,13.0715555425,0.0,13.0715555425,13.0715555425,0,13.0715555425,0.0,0.0,0.0,133.92,65.0215555425,-41.42,77.0935735659,13.0715555425,0,13.0715555425,51.95,-41.42,66.4410934588,122.45,65.2715555425,-26.79,70.5555105072,13.0715555425,0,13.0715555425,52.2,-26.79,58.6731974585,130.5
2021-03-22 16:30:00,9.5898888793,0.0,9.5898888793,9.5898888793,0,9.5898888793,0.0,0.0,0.0,133.47,75.0798888793,-40.69,85.3971065911,9.5898888793,0,9.5898888793,65.49,-40.69,77.1013372128,121.95,75.2698888793,-26.16,79.6862709123,9.5898888793,0,9.5898888793,65.68,-26.16,70.6980056296,129.94
2021-03-22 17:00:00,9.0026666577,0.0,9.0026666577,9.0026666577,0,9.0026666577,0.0,0.0,0.0,132.66,86.0226666577,-27.37,90.2719008269,9.0026666577,0,9.0026666577,77.02,-27.37,81.7385912528,122.7,86.3826666577,-26.25,90.2830415908,9.0026666577,0,9.0026666577,77.38,-26.25,81.7112409648,130.72
2021-03-22 17:30:00,9.5398888793,0.0,9.5398888793,9.5398888793,0,9.5398888793,0.0,0.0,0.0,131.75,94.0398888793,-21.34,96.4307850245,9.5398888793,0,9.5398888793,84.5,-21.34,87.1530010958,122.28,94.5598888793,-25.73,97.9979871471,9.5398888793,0,9.5398888793,85.02,-25.73,88.8281109785,130.28
2021-03-22 18:00:00,5.8592222164,0.0,5.8592222164,5.8592222164,0,5.8592222164,0.0,0.0,0.0,131.25,95.9392222164,-20.9,98.1893291528,5.8592222164,0,5.8592222164,90.08,-20.9,92.4727873485,121.69,96.4492222164,-25.23,99.6945603639,5.8592222164,0,5.8592222164,90.59,-25.23,94.037763691,129.66
2021-03-22 18:30:00,9.0163333243,0.0,9.0163333243,9.0163333243,0,9.0163333243,0.0,0.0,0.0,131.25,97.0863333243,-22.77,99.7207552035,9.0163333243,0,9.0163333243,88.07,-22.77,90.9659155948,121.89,97.5663333243,-27.13,101.2680912151,9.0163333243,0,9.0163333243,88.55,-27.13,92.612846841,129.99
2021-03-22 19:00:00,10.740777767,0.0,10.740777767,10.740777767,0,10.740777767,0.0,0.0,0.0,131.18,99.120777767,-22.64,101.6734881134,10.740777767,0,10.740777767,88.38,-22.64,91.2337327966,121.71,99.610777767,-27.0,103.2051696736,10.740777767,0,10.740777767,88.87,-27.0,92.8809824453,129.8
2021-03-22 19:30:00,10.6532222116,0.0,10.6532222116,10.6532222116,0,10.6532222116,0.0,0.0,0.0,131.41,100.0432222116,-22.69,102.584026098,10.6532222116,0,10.6532222116,89.39,-22.69,92.2247699916,122.0,100.5232222116,-27.05,104.0990907924,10.6532222116,0,10.6532222116,89.87,-27.05,93.8526472722,130.09
2021-03-22 20:00:00,8.2686666584,0.0,8.2686666584,8.2686666584,0,8.2686666584,0.0,0.0,0.0,131.11,97.0686666584,-25.42,100.3419276616,8.2686666584,0,8.2686666584,88.8,-25.42,92.3667494286,122.0,97.4786666584,-23.7,100.3183953894,8.2686666584,0,8.2686666584,89.21,-23.7,92.3044641391,130.09
2021-03-22 20:30:00,7.3176666593,0.0,7.3176666593,7.3176666593,0,7.3176666593,0.0,0.0,0.0,130.54,89.1176666593,-42.67,98.8063126061,7.3176666593,0,7.3176666593,81.8,-42.67,92.2603322127,122.5,89.1176666593,-1.15,89.1250863158,7.3176666593,0,7.3176666593,81.8,-1.15,81.8080833414,130.66
2021-03-22 21:00:00,6.3027777715,0.0,6.3027777715,6.3027777715,0,6.3027777715,0.0,0.0,0.0,129.25,79.3727777715,-42.26,89.9218852736,6.3027777715,0,6.3027777715,73.07,-42.26,84.4104999393,123.63,78.9927777715,10.08,79.6333180274,6.3027777715,0,6.3027777715,72.69,10.08,73.3855741955,131.79
2021-03-22 21:30:00,6.0276666606,0.0,6.0276666606,6.0276666606,0,6.0276666606,0.0,0.0,0.0,130.0,74.8976666606,-44.67,87.2070488619,6.0276666606,0,6.0276666606,68.87,-44.67,82.0882805277,124.8,74.5576666606,8.2,75.00723737,6.0276666606,0,6.0276666606,68.53,8.2,69.0188445281,132.93
2021-03-22 22:00:00,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,130.72,73.1319999968,-49.03,88.0467507835,3.2419999968,0,3.2419999968,69.89,-49.03,85.3730226711,124.7,73.0319999968,3.79,73.1302750133,3.2419999968,0,3.2419999968,69.79,3.79,69.8928336813,132.79
2021-03-22 22:30:00,1.3165555542,0.0,1.3165555542,1.3165555542,0,1.3165555542,0.0,0.0,0.0,132.05,68.2165555542,-57.07,88.9408980823,1.3165555542,0,1.3165555542,66.9,-57.07,87.9351744184,124.35,68.4465555542,-3.27,68.5246223429,1.3165555542,0,1.3165555542,67.13,-3.27,67.209596041,132.44
2021-03-22 23:00:00,1.2978888876,0.0,1.2978888876,1.2978888876,0,1.2978888876,0.0,0.0,0.0,132.88,63.8478888876,-56.79,85.4497338521,1.2978888876,0,1.2978888876,62.55,-56.79,84.484357132,124.98,64.1378888876,-3.02,64.2089494616,1.2978888876,0,1.2978888876,62.84,-3.02,62.9125265746,133.06
2021-03-22 23:30:00,1.3282222209,0.0,1.3282222209,1.3282222209,0,1.3282222209,0.0,0.0,0.0,132.88,59.8182222209,-65.86,88.970553048,1.3282222209,0,1.3282222209,58.49,-65.86,88.0830273095,122.31,60.6882222209,-14.0,62.2821026968,1.3282222209,0,1.3282222209,59.36,-14.0,60.9886022139,130.32
2021-03-23 00:00:00,1.3625555542,0.0,1.3625555542,1.3625555542,0,1.3625555542,0.0,0.0,0.0,131.56,59.2725555542,-66.82,89.320480529,1.3625555542,0,1.3625555542,57.91,-66.82,88.4221719932,122.91,59.1025555542,1.79,59.1296556141,1.3625555542,0,1.3625555542,57.74,1.79,57.7677392668,130.93
2021-03-23 00:30:00,1.3961111097,0.0,1.3961111097,1.3961111097,0,1.3961111097,0.0,0.0,0.0,130.38,65.6361111097,-65.6,92.7979476153,1.3961111097,0,1.3961111097,64.24,-65.6,91.8157807787,121.91,65.1961111097,4.1,65.3249026316,1.3961111097,0,1.3961111097,63.8,4.1,63.9316040781,129.89
2021-03-23 01:00:00,1.4039999986,0.0,1.4039999986,1.4039999986,0,1.4039999986,0.0,0.0,0.0,129.78,67.0939999986,-53.53,85.8316126833,1.4039999986,0,1.4039999986,65.69,-53.53,84.7386393566,122.82,66.9339999986,2.96,66.9994175782,1.4039999986,0,1.4039999986,65.53,2.96,65.5968177582,130.93
2021-03-23 01:30:00,1.4186666652,0.0,1.4186666652,1.4186666652,0,1.4186666652,0.0,0.0,0.0,130.17,66.0886666652,-50.19,82.9864323946,1.4186666652,0,1.4186666652,64.67,-50.19,81.8611324134,123.79,66.0386666652,2.5700000000000003,66.088655569,1.4186666652,0,1.4186666652,64.62,2.5700000000000003,64.6710855019,131.86
2021-03-23 02:00:00,1.4257777764,0.0,1.4257777764,1.4257777764,0,1.4257777764,0.0,0.0,0.0,130.82,63.5157777764,-52.03,82.1058763216,1.4257777764,0,1.4257777764,62.09,-52.03,81.0079563994,124.62,63.4757777764,1.3599999999999999,63.4903454418,1.4257777764,0,1.4257777764,62.05,1.3599999999999999,62.0649023201,132.69
2021-03-23 02:30:00,1.3928888875,0.0,1.3928888875,1.3928888875,0,1.3928888875,0.0,0.0,0.0,131.35,63.0728888875,-53.78,82.8883448539,1.3928888875,0,1.3928888875,61.68,-53.78,81.8334332654,125.32,63.0628888875,0.1,63.0629681734,1.3928888875,0,1.3928888875,61.67,0.1,61.6700810766,133.38
2021-03-23 03:00:00,1.3206666653,0.0,1.3206666653,1.3206666653,0,1.3206666653,0.0,0.0,0.0,131.7,61.0806666653,-57.63,83.9765725681,1.3206666653,0,1.3206666653,59.76,-57.63,83.0209280844,124.69,61.3006666653,-4.45,61.4619738832,1.3206666653,0,1.3206666653,59.98,-4.45,60.1448493223,132.72
2021-03-23 03:30:00,1.3289999987,0.0,1.3289999987,1.3289999987,0,1.3289999987,0.0,0.0,0.0,132.19,58.5489999987,-64.27,86.9403145891,1.3289999987,0,1.3289999987,57.22,-64.27,86.0509227144,123.46,59.0989999987,-11.26,60.162109345,1.3289999987,0,1.3289999987,57.77,-11.26,58.8571193655,131.5
2021-03-23 04:00:00,1.3277777764,0.0,1.3277777764,1.3277777764,0,1.3277777764,0.0,0.0,0.0,132.58,57.5477777764,-64.08,86.1277721006,1.3277777764,0,1.3277777764,56.22,-64.08,85.2463183956,123.74,58.1177777764,-10.82,59.1163978408,1.3277777764,0,1.3277777764,56.79,-10.82,57.8115602626,131.84
2021-03-23 04:30:00,1.3482222208999999,0.0,1.3482222208999999,1.3482222208999999,0,1.3482222208999999,0.0,0.0,0.0,132.77,57.4282222209,-63.73,85.7876075401,1.3482222208999999,0,1.3482222208999999,56.08,-63.73,84.8909847982,123.88,57.9782222209,-10.39,58.9018365749,1.3482222208999999,0,1.3482222208999999,56.63,-10.39,57.5752464172,131.95
2021-03-23 05:00:00,1.3832222208,0.0,1.3832222208,1.3832222208,0,1.3832222208,0.0,0.0,0.0,132.6,56.9732222208,-63.82,85.5508062512,1.3832222208,0,1.3832222208,55.59,-63.82,84.6359291318,123.76,57.5432222208,-10.6,58.5113871273,1.3832222208,0,1.3832222208,56.16,-10.6,57.1516019023,131.8
2021-03-23 05:30:00,1.4486666652,0.0,1.4486666652,1.4486666652,0,1.4486666652,0.0,0.0,0.0,131.73,58.4786666652,-63.26,86.1486044863,1.4486666652,0,1.4486666652,57.03,-63.26,85.1718762268,122.9,59.0486666652,-10.69,60.0085088545,1.4486666652,0,1.4486666652,57.6,-10.69,58.5835821711,130.99
2021-03-23 06:00:00,1.4801111096000001,0.0,1.4801111096000001,1.4801111096000001,0,1.4801111096000001,0.0,0.0,0.0,131.57,60.9701111096,-62.63,87.406357599,1.4801111096000001,0,1.4801111096000001,59.49,-62.63,86.3804202351,122.71,61.5501111096,-10.27,62.4010342671,1.4801111096000001,0,1.4801111096000001,60.07,-10.27,60.9415933497,130.77
2021-03-23 06:30:00,5.3615555502,0.0,5.3615555502,5.3615555502,0,5.3615555502,0.0,0.0,0.0,132.51,66.4915555502,-62.14,91.0082774229,5.3615555502,0,5.3615555502,61.13,-62.14,87.1679786389,123.41,67.0515555502,-9.06,67.6608801428,5.3615555502,0,5.3615555502,61.69,-9.06,62.3517417559,131.55
2021-03-23 07:00:00,7.8091111033,0.0,7.8091111033,7.8091111033,0,7.8091111033,0.0,0.0,0.0,132.38,72.2791111033,-46.99,86.2109621909,7.8091111033,0,7.8091111033,64.47,-46.99,79.7774466876,123.8,72.6791111033,-14.22,74.0571508415,7.8091111033,0,7.8091111033,64.87,-14.22,66.4102800777,131.97
2021-03-23 07:30:00,6.3865555492,0.0,6.3865555492,6.3865555492,0,6.3865555492,0.0,0.0,0.0,131.37,79.0665555492,-38.03,87.7371136202,6.3865555492,0,6.3865555492,72.68,-38.03,82.0284298277,122.46,79.3865555492,-12.11,80.3049021042,6.3865555492,0,6.3865555492,73.0,-12.11,73.997649287,130.68
2021-03-23 08:00:00,10.2111111009,0.0,10.2111111009,10.2111111009,0,10.2111111009,0.0,0.0,0.0,131.03,76.4811111009,-38.07,85.4323431449,10.2111111009,0,10.2111111009,66.27,-38.07,76.4266825134,122.18,76.7911111009,-12.29,77.7683666031,10.2111111009,0,10.2111111009,66.58,-12.29,67.7048041131,130.43
2021-03-23 08:30:00,11.9712222103,0.0,11.9712222103,11.9712222103,0,11.9712222103,0.0,0.0,0.0,131.35,76.3112222103,-31.53,82.5684172988,11.9712222103,0,11.9712222103,64.34,-31.53,71.6503768308,122.7,76.5412222103,-14.1,77.8290992974,11.9712222103,0,11.9712222103,64.57,-14.1,66.0915645147,130.96
2021-03-23 09:00:00,13.8203333195,0.0,13.8203333195,13.8203333195,0,13.8203333195,0.0,0.0,0.0,131.77,80.3603333195,-18.8,82.5301349279,13.8203333195,0,13.8203333195,66.54,-18.8,69.1448595342,123.99,80.4903333195,-22.37,83.5410716827,13.8203333195,0,13.8203333195,66.67,-22.37,70.3228682578,132.24
2021-03-23 09:30:00,12.9397777648,0.0,12.9397777648,12.9397777648,0,12.9397777648,0.0,0.0,0.0,131.93,90.1297777648,-16.89,91.6986855955,12.9397777648,0,12.9397777648,77.19,-16.89,79.0162527585,123.87,90.2497777648,-20.42,92.5310693043,12.9397777648,0,12.9397777648,77.31,-20.42,79.9613187735,132.03
2021-03-23 10:00:00,15.5478888733,0.0,15.5478888733,15.5478888733,0,15.5478888733,0.0,0.0,0.0,132.22,84.0378888733,-17.6,85.8610899435,15.5478888733,0,15.5478888733,68.49,-17.6,70.7152041643,124.31,84.1178888733,-21.18,86.7433664813,15.5478888733,0,15.5478888733,68.57,-21.18,71.7665472208,132.52
2021-03-23 10:30:00,16.8555555387,0.0,16.8555555387,16.8555555387,0,16.8555555387,0.0,0.0,0.0,132.75,80.2555555387,-19.28,82.5389156388,16.8555555387,0,16.8555555387,63.4,-19.28,66.2667216633,125.1,80.3555555387,-22.92,83.5604075261,16.8555555387,0,16.8555555387,63.5,-22.92,67.5098244702,133.27
2021-03-23 11:00:00,13.1577777646,0.0,13.1577777646,13.1577777646,0,13.1577777646,0.0,0.0,0.0,132.75,80.7477777646,-17.68,82.6606678773,13.1577777646,0,13.1577777646,67.59,-17.68,69.8640859097,124.82,80.8677777646,-21.3,83.6258780557,13.1577777646,0,13.1577777646,67.71,-21.3,70.9812235736,133.0
2021-03-23 11:30:00,11.8085555437,0.0,11.8085555437,11.8085555437,0,11.8085555437,0.0,0.0,0.0,132.57,76.7285555437,-17.46,78.6900427998,11.8085555437,0,11.8085555437,64.92,-17.46,67.2269142531,124.69,76.8285555437,-21.08,79.6680195997,11.8085555437,0,11.8085555437,65.02,-21.08,68.3517871017,132.88
2021-03-23 12:00:00,13.0125555425,0.0,13.0125555425,13.0125555425,0,13.0125555425,0.0,0.0,0.0,132.68,74.3025555425,-17.8,76.4049066497,13.0125555425,0,13.0125555425,61.29,-17.8,63.8224419777,124.83,74.4125555425,-21.44,77.4396669826,13.0125555425,0,13.0125555425,61.4,-21.44,65.0356333097,133.02
2021-03-23 12:30:00,14.774999985200001,0.0,14.774999985200001,14.774999985200001,0,14.774999985200001,0.0,0.0,0.0,132.94,73.0349999852,-18.32,75.2976335806,14.774999985200001,0,14.774999985200001,58.26,-18.32,61.0724979021,125.2,73.1249999852,-21.99,76.3598436538,14.774999985200001,0,14.774999985200001,58.35,-21.99,62.3560951311,133.38
2021-03-23 13:00:00,15.4463333179,0.0,15.4463333179,15.4463333179,0,15.4463333179,0.0,0.0,0.0,133.08,71.5063333179,-18.82,73.9415181381,15.4463333179,0,15.4463333179,56.06,-18.82,59.1347275296,125.04,71.6563333179,-23.18,75.3122998226,15.4463333179,0,15.4463333179,56.21,-23.18,60.8019448702,133.23
2021-03-23 13:30:00,16.9353333164,0.0,16.9353333164,16.9353333164,0,16.9353333164,0.0,0.0,0.0,133.56,66.1253333164,-29.31,72.3300477409,16.9353333164,0,16.9353333164,49.19,-29.31,57.2602148092,122.97,66.6853333164,-35.41,75.5036540806,16.9353333164,0,16.9353333164,49.75,-35.41,61.0649703185,131.1
2021-03-23 14:00:00,18.6657777591,0.0,18.6657777591,18.6657777591,0,18.6657777591,0.0,0.0,0.0,134.3,62.6257777591,-28.89,68.9682545809,18.6657777591,0,18.6657777591,43.96,-28.89,52.6033620599,123.68,63.1357777591,-35.04,72.2075344632,18.6657777591,0,18.6657777591,44.47,-35.04,56.6160975342,131.8
2021-03-23 14:30:00,17.955999982,0.0,17.955999982,17.955999982,0,17.955999982,0.0,0.0,0.0,133.87,64.875999982,-28.24,70.7558688285,17.955999982,0,17.955999982,46.92,-28.24,54.7629801965,123.24,65.465999982,-34.35,73.9305055687,17.955999982,0,17.955999982,47.51,-34.35,58.6269784314,131.31
2021-03-23 15:00:00,15.2048888737,0.0,15.2048888737,15.2048888737,0,15.2048888737,0.0,0.0,0.0,133.73,66.8148888737,-28.58,72.6708041458,15.2048888737,0,15.2048888737,51.61,-28.58,58.9949870752,123.08,67.4348888737,-34.67,75.8252803319,15.2048888737,0,15.2048888737,52.23,-34.67,62.6895669151,131.16
2021-03-23 15:30:00,13.6098663167,0.0,13.6098663167,13.6098663167,0,13.6098663167,0.0,0.0,0.0,133.43,69.2998663167,-29.04,75.1384926088,13.6098663167,0,13.6098663167,55.69,-29.04,62.8068284504,122.83,69.9598663167,-35.1,78.2712775867,13.6098663167,0,13.6098663167,56.35,-35.1,66.3877435977,130.91
2021-03-23 16:00:00,19.2702176104,0.0,19.2702176104,19.2702176104,0,19.2702176104,0.0,0.0,0.0,133.43,73.7502176104,-29.78,79.535796957,19.2702176104,0,19.2702176104,54.48,-29.78,62.0879923979,122.83,74.4002176104,-35.85,82.5870139942,19.2702176104,0,19.2702176104,55.13,-35.85,65.7612302196,130.91
2021-03-23 16:30:00,19.0241064407,0.0,19.0241064407,19.0241064407,0,19.0241064407,0.0,0.0,0.0,132.9,78.4241064407,-29.73,83.8702174257,19.0241064407,0,19.0241064407,59.4,-29.73,66.4246407593,122.39,79.1541064407,-35.75,86.8529508217,19.0241064407,0,19.0241064407,60.13,-35.75,69.9548382887,130.44
2021-03-23 17:00:00,17.2961064316,0.0,17.2961064316,17.2961064316,0,17.2961064316,0.0,0.0,0.0,132.33,86.6161064316,-28.54,91.1969379605,17.2961064316,0,17.2961064316,69.32,-28.54,74.9652852993,121.66,87.4461064316,-34.44,93.9836960863,17.2961064316,0,17.2961064316,70.15,-34.44,78.1481676049,129.7
2021-03-23 17:30:00,12.4454429798,0.0,12.4454429798,12.4454429798,0,12.4454429798,0.0,0.0,0.0,131.7,96.1754429798,-22.43,98.7563705913,12.4454429798,0,12.4454429798,83.73,-22.43,86.6822807729,122.53,96.6354429798,-26.43,100.1845983168,12.4454429798,0,12.4454429798,84.19,-26.43,88.241152531,130.58
2021-03-23 18:00:00,10.7835555447,0.0,10.7835555447,10.7835555447,0,10.7835555447,0.0,0.0,0.0,131.25,101.9335555447,-17.38,103.4046137558,10.7835555447,0,10.7835555447,91.15,-17.38,92.7921704671,123.32,102.0835555447,-20.82,104.1850503318,10.7835555447,0,10.7835555447,91.3,-20.82,93.6438059884,131.33
2021-03-23 18:30:00,9.030999991,0.0,9.030999991,9.030999991,0,9.030999991,0.0,0.0,0.0,131.25,103.160999991,-16.5,104.4722064433,9.030999991,0,9.030999991,94.13,-16.5,95.5651971169,123.13,103.280999991,-19.93,105.1863577615,9.030999991,0,9.030999991,94.25,-19.93,96.3341445179,131.18
2021-03-23 19:00:00,6.9944444375,0.0,6.9944444375,6.9944444375,0,6.9944444375,0.0,0.0,0.0,130.85,106.9144444374,-15.73,108.0654030177,6.9944444375,0,6.9944444375,99.92,-15.73,101.1505773587,122.57,107.0744444374,-19.12,108.7681527451,6.9944444375,0,6.9944444375,100.08,-19.12,101.8900426931,130.64
2021-03-23 19:30:00,3.8537777739,0.0,3.8537777739,3.8537777739,0,3.8537777739,0.0,0.0,0.0,130.85,105.3637777739,-15.53,106.5021434845,3.8537777739,0,3.8537777739,101.51,-15.53,102.6910950375,122.57,105.4837777739,-18.91,107.1653650834,3.8537777739,0,3.8537777739,101.63,-18.91,103.3742956445,130.64
2021-03-23 20:00:00,2.6724444418,0.0,2.6724444418,2.6724444418,0,2.6724444418,0.0,0.0,0.0,130.43,99.1224444418,-28.54,103.1493605996,2.6724444418,0,2.6724444418,96.45,-28.54,100.5839654219,123.1,98.9124444418,-4.88,99.0327524885,2.6724444418,0,2.6724444418,96.24,-4.88,96.3636445969,131.2
2021-03-23 20:30:00,5.6189999944,0.0,5.6189999944,5.6189999944,0,5.6189999944,0.0,0.0,0.0,130.43,93.0489999944,-38.99,100.8877420699,5.6189999944,0,5.6189999944,87.43,-38.99,95.7299587381,123.95,92.6889999944,1.18,92.6965108295,5.6189999944,0,5.6189999944,87.07,1.18,87.0779954983,132.07
2021-03-23 21:00:00,6.8198888821,0.0,6.8198888821,6.8198888821,0,6.8198888821,0.0,0.0,0.0,130.71,85.8598888821,-50.86,99.7930865283,6.8198888821,0,6.8198888821,79.04,-50.86,93.9896866683,124.28,85.6998888821,2.51,85.7366377601,6.8198888821,0,6.8198888821,78.88,2.51,78.9199246072,132.37
2021-03-23 21:30:00,6.6361111045,0.0,6.6361111045,6.6361111045,0,6.6361111045,0.0,0.0,0.0,131.24,81.8761111045,-52.73,97.386603132,6.6361111045,0,6.6361111045,75.24,-52.73,91.8776931578,124.99,81.7361111045,1.21,81.7450668755,6.6361111045,0,6.6361111045,75.1,1.21,75.1097470373,133.04
2021-03-23 22:00:00,6.0695555495,0.0,6.0695555495,6.0695555495,0,6.0695555495,0.0,0.0,0.0,131.01,79.1895555495,-60.08,99.401167539,6.0695555495,0,6.0695555495,73.12,-60.08,94.6368892135,122.5,79.6995555495,-8.13,80.1131453307,6.0695555495,0,6.0695555495,73.63,-8.13,74.0774851085,130.47
2021-03-23 22:30:00,1.4499999986,0.0,1.4499999986,1.4499999986,0,1.4499999986,0.0,0.0,0.0,131.09,74.4699999985,-61.9,96.8369294215,1.4499999986,0,1.4499999986,73.02,-61.9,95.726330756,122.18,75.0199999985,-9.7,75.6445001291,1.4499999986,0,1.4499999986,73.57,-9.7,74.2067038751,130.18
2021-03-23 23:00:00,1.3288888876,0.0,1.3288888876,1.3288888876,0,1.3288888876,0.0,0.0,0.0,131.71,69.8388888876,-63.77,94.5731637466,1.3288888876,0,1.3288888876,68.51,-63.77,93.5961163724,122.97,70.3988888876,-11.01,71.2546395444,1.3288888876,0,1.3288888876,69.07,-11.01,69.9420116954,130.99
2021-03-23 23:30:00,1.3036666654,0.0,1.3036666654,1.3036666654,0,1.3036666654,0.0,0.0,0.0,131.56,67.2936666654,-64.18,92.9919887585,1.3036666654,0,1.3036666654,65.99,-64.18,92.0529874583,122.88,67.8536666654,-11.5,68.8212908912,1.3036666654,0,1.3036666654,66.55,-11.5,67.5363050514,130.86
2021-03-24 00:00:00,1.2791111098,0.0,1.2791111098,1.2791111098,0,1.2791111098,0.0,0.0,0.0,129.87,66.3791111098,-64.87,92.813271097,1.2791111098,0,1.2791111098,65.1,-64.87,91.9028122529,123.06,65.7791111098,3.3,65.8618361299,1.2791111098,0,1.2791111098,64.5,3.3,64.5843634326,131.05
2021-03-24 00:30:00,1.2605555543,0.0,1.2605555543,1.2605555543,0,1.2605555543,0.0,0.0,0.0,129.51,72.5705555543,-63.27,96.2786499358,1.2605555543,0,1.2605555543,71.31,-63.27,95.3320984769,122.7,71.7205555543,6.29,71.9958484151,1.2605555543,0,1.2605555543,70.46,6.29,70.7401986144,130.68
2021-03-24 01:00:00,1.2621111098,0.0,1.2621111098,1.2621111098,0,1.2621111098,0.0,0.0,0.0,129.51,74.2921111098,-62.59,97.1433264468,1.2621111098,0,1.2621111098,73.03,-62.59,96.1815418882,122.7,73.3521111098,6.93,73.6787425535,1.2621111098,0,1.2621111098,72.09,6.93,72.4223239064,130.68
2021-03-24 01:30:00,1.2959999987,0.0,1.2959999987,1.2959999987,0,1.2959999987,0.0,0.0,0.0,130.15,72.7759999987,-63.18,96.3745743223,1.2959999987,0,1.2959999987,71.48,-63.18,95.3997002092,123.23,71.8759999987,6.92,72.2083497652,1.2959999987,0,1.2959999987,70.58,6.92,70.9184235583,131.24
2021-03-24 02:00:00,1.3308888876,0.0,1.3308888876,1.3308888876,0,1.3308888876,0.0,0.0,0.0,130.39,70.1208888876,-64.3,95.1389986198,1.3308888876,0,1.3308888876,68.79,-64.3,94.1623815544,123.57,69.2908888876,6.22,69.569502534,1.3308888876,0,1.3308888876,67.96,6.22,68.2440473595,131.62
2021-03-24 02:30:00,1.3398888875,0.0,1.3398888875,1.3398888875,0,1.3398888875,0.0,0.0,0.0,130.55,69.2798888875,-64.97,94.977912718,1.3398888875,0,1.3398888875,67.94,-64.97,94.0050238019,123.81,68.4698888875,5.77,68.7125795199,1.3398888875,0,1.3398888875,67.13,5.77,67.3775170216,131.82
2021-03-24 03:00:00,1.3403333320000002,0.0,1.3403333320000002,1.3403333320000002,0,1.3403333320000002,0.0,0.0,0.0,130.73,67.660333332,-65.32,94.0458564031,1.3403333320000002,0,1.3403333320000002,66.32,-65.32,93.0862223962,124.06,66.900333332,5.65,67.1384919397,1.3403333320000002,0,1.3403333320000002,65.56,5.65,65.8030098096,132.07
2021-03-24 03:30:00,1.342333332,0.0,1.342333332,1.342333332,0,1.342333332,0.0,0.0,0.0,131.0,65.632333332,-65.88,92.9934276097,1.342333332,0,1.342333332,64.29,-65.88,92.0509559972,124.31,64.922333332,5.42,65.148183131,1.342333332,0,1.342333332,63.58,5.42,63.8106010001,132.32
2021-03-24 04:00:00,1.3323333320000001,0.0,1.3323333320000001,1.3323333320000001,0,1.3323333320000001,0.0,0.0,0.0,131.19,63.742333332,-67.27,92.673286111,1.3323333320000001,0,1.3323333320000001,62.41,-67.27,91.7619801443,124.67,63.102333332,4.41,63.2562453197,1.3323333320000001,0,1.3323333320000001,61.77,4.41,61.9272234159,132.65
2021-03-24 04:30:00,1.3212222209,0.0,1.3212222209,1.3212222209,0,1.3212222209,0.0,0.0,0.0,131.07,62.7412222209,-68.02,92.5374592572,1.3212222209,0,1.3212222209,61.42,-68.02,91.6468046361,124.67,62.1012222209,3.5700000000000003,62.2037515053,1.3212222209,0,1.3212222209,60.78,3.5700000000000003,60.8847542493,132.65
2021-03-24 05:00:00,1.2783333320999999,0.0,1.2783333320999999,1.2783333320999999,0,1.2783333320999999,0.0,0.0,0.0,130.98,62.6483333321,-67.61,92.1733463062,1.2783333320999999,0,1.2783333320999999,61.37,-67.61,91.3093040166,124.52,62.0283333321,3.85,62.1477001662,1.2783333320999999,0,1.2783333320999999,60.75,3.85,60.8718736364,132.49
2021-03-24 05:30:00,1.2656666654,0.0,1.2656666654,1.2656666654,0,1.2656666654,0.0,0.0,0.0,130.98,64.1056666654,-66.42,92.3100909902,1.2656666654,0,1.2656666654,62.84,-66.42,91.4356713761,124.04,63.6856666654,1.29,63.6987302748,1.2656666654,0,1.2656666654,62.42,1.29,62.4333284392,132.0
2021-03-24 06:00:00,1.3769999986,0.0,1.3769999986,1.3769999986,0,1.3769999986,0.0,0.0,0.0,132.63,66.9669999986,-61.65,91.0236320348,1.3769999986,0,1.3769999986,65.59,-61.65,90.0153909062,123.63,67.5669999986,-8.35,68.0809957978,1.3769999986,0,1.3769999986,66.19,-8.35,66.7146055973,131.58
2021-03-24 06:30:00,3.35733333,0.0,3.35733333,3.35733333,0,3.35733333,0.0,0.0,0.0,132.88,73.34733333,-58.6,93.88179433,3.35733333,0,3.35733333,69.99,-58.6,91.2828576459,123.45,73.91733333,-5.37,74.1121384566,3.35733333,0,3.35733333,70.56,-5.37,70.7640480753,131.45
2021-03-24 07:00:00,5.8452222164,0.0,5.8452222164,5.8452222164,0,5.8452222164,0.0,0.0,0.0,132.88,76.5552222164,-57.88,95.9728943431,5.8452222164,0,5.8452222164,70.71,-57.88,91.3783262049,123.45,77.1352222164,-4.7,77.2782796546,5.8452222164,0,5.8452222164,71.29,-4.7,71.4447625792,131.45
2021-03-24 07:30:00,4.9163333284,0.0,4.9163333284,4.9163333284,0,4.9163333284,0.0,0.0,0.0,132.13,84.1463333284,-53.44,99.6816884519,4.9163333284,0,4.9163333284,79.23,-53.44,95.5679156412,122.18,84.7363333284,-1.19,84.7446888362,4.9163333284,0,4.9163333284,79.82,-1.19,79.828870091,130.23
2021-03-24 08:00:00,9.5991111015,0.0,9.5991111015,9.5991111015,0,9.5991111015,0.0,0.0,0.0,131.01,85.6891111015,-54.8,101.713636064,9.5991111015,0,9.5991111015,76.09,-54.8,93.7695478287,121.31,86.2091111015,-3.2800000000000002,86.2714856538,9.5991111015,0,9.5991111015,76.61,-3.2800000000000002,76.6801832288,129.4
2021-03-24 08:30:00,10.8179999892,0.0,10.8179999892,10.8179999892,0,10.8179999892,0.0,0.0,0.0,130.61,89.1479999892,-54.42,104.4456906821,10.8179999892,0,10.8179999892,78.33,-54.42,95.3788514294,122.55,88.2279999892,13.21,89.2114571235,10.8179999892,0,10.8179999892,77.41,13.21,78.5290532224,130.69
2021-03-24 09:00:00,10.0592222122,0.0,10.0592222122,10.0592222122,0,10.0592222122,0.0,0.0,0.0,130.71,90.1492222122,-31.31,95.4316423701,10.0592222122,0,10.0592222122,80.09,-31.31,85.9925822382,123.9,88.8092222122,4.23,88.9099029913,10.0592222122,0,10.0592222122,78.75,4.23,78.8635238878,132.08
2021-03-24 09:30:00,7.7544444367,0.0,7.7544444367,7.7544444367,0,7.7544444367,0.0,0.0,0.0,130.57,89.4444444367,-16.83,91.014051336,7.7544444367,0,7.7544444367,81.69,-16.83,83.4056652752,124.5,87.9644444367,-2.13,87.9902289181,7.7544444367,0,7.7544444367,80.21,-2.13,80.2382764022,132.65
2021-03-24 10:00:00,7.77577777,0.0,7.77577777,7.77577777,0,7.77577777,0.0,0.0,0.0,131.39,84.69577777,-17.47,86.4787585021,7.77577777,0,7.77577777,76.92,-17.47,78.878940789,123.58,84.69577777,-19.96,87.0159546984,7.77577777,0,7.77577777,76.92,-19.96,79.4675279595,131.66
2021-03-24 10:30:00,9.6664444348,0.0,9.6664444348,9.6664444348,0,9.6664444348,0.0,0.0,0.0,132.16,80.0264444348,-17.61,81.941100242,9.6664444348,0,9.6664444348,70.36,-17.61,72.5302812624,124.37,80.1664444348,-21.18,82.9171346183,9.6664444348,0,9.6664444348,70.5,-21.18,73.6127869327,132.42
2021-03-24 11:00:00,12.1433333212,0.0,12.1433333212,12.1433333212,0,12.1433333212,0.0,0.0,0.0,132.43,77.6933333212,-17.34,79.6048342914,12.1433333212,0,12.1433333212,65.55,-17.34,67.8047055889,124.67,77.8033333212,-20.94,80.5719695421,12.1433333212,0,12.1433333212,65.66,-20.94,68.918206593,132.7
2021-03-24 11:30:00,13.6245555419,0.0,13.6245555419,13.6245555419,0,13.6245555419,0.0,0.0,0.0,132.54,75.2745555419,-17.58,77.3001624321,13.6245555419,0,13.6245555419,61.65,-17.58,64.1075572768,124.86,75.3945555419,-21.2,78.3184461373,13.6245555419,0,13.6245555419,61.77,-21.2,65.306759987,132.93
2021-03-24 12:00:00,15.030999985,0.0,15.030999985,15.030999985,0,15.030999985,0.0,0.0,0.0,132.73,70.680999985,-17.09,72.7177547706,15.030999985,0,15.030999985,55.65,-17.09,58.2150375762,125.05,70.820999985,-20.74,73.7954039143,15.030999985,0,15.030999985,55.79,-20.74,59.5203469412,133.06
2021-03-24 12:30:00,16.9259999831,0.0,16.9259999831,16.9259999831,0,16.9259999831,0.0,0.0,0.0,132.73,72.3159999831,-16.96,74.2781626964,16.9259999831,0,16.9259999831,55.39,-16.96,57.9283497089,125.05,72.4659999831,-20.61,75.3398516958,16.9259999831,0,16.9259999831,55.54,-20.61,59.2407267005,133.06
2021-03-24 13:00:00,17.328333316,0.0,17.328333316,17.328333316,0,17.328333316,0.0,0.0,0.0,132.85,71.988333316,-17.43,74.0683807952,17.328333316,0,17.328333316,54.66,-17.43,57.3717744191,125.3,72.118333316,-21.09,75.138818864,17.328333316,0,17.328333316,54.79,-21.09,58.7088766712,133.23
2021-03-24 13:30:00,19.160111092,0.0,19.160111092,19.160111092,0,19.160111092,0.0,0.0,0.0,133.18,68.380111092,-19.11,71.0002231894,19.160111092,0,19.160111092,49.22,-19.11,52.7996259456,125.4,68.510111092,-22.63,72.1508989676,19.160111092,0,19.160111092,49.35,-22.63,54.2912460715,133.32
2021-03-24 14:00:00,20.1456666465,0.0,20.1456666465,20.1456666465,0,20.1456666465,0.0,0.0,0.0,133.75,62.4156666465,-28.78,68.7313890659,20.1456666465,0,20.1456666465,42.27,-28.78,51.1374745172,123.42,62.9256666465,-34.9,71.9558859504,20.1456666465,0,20.1456666465,42.78,-34.9,55.2099483789,131.28
2021-03-24 14:30:00,20.7853333125,0.0,20.7853333125,20.7853333125,0,20.7853333125,0.0,0.0,0.0,133.95,61.1853333125,-28.92,67.6757815808,20.7853333125,0,20.7853333125,40.4,-28.92,49.6842671275,123.62,61.6853333125,-35.06,70.9526880807,20.7853333125,0,20.7853333125,40.9,-35.06,53.8703406338,131.48
2021-03-24 15:00:00,21.186222201,0.0,21.186222201,21.186222201,0,21.186222201,0.0,0.0,0.0,133.95,59.916222201,-28.64,66.4093614097,21.186222201,0,21.186222201,38.73,-28.64,48.1691031679,123.53,60.396222201,-34.78,69.6947060842,21.186222201,0,21.186222201,39.21,-34.78,52.4125223587,131.48
2021-03-24 15:30:00,18.88288887,0.0,18.88288887,18.88288887,0,18.88288887,0.0,0.0,0.0,133.65,63.01288887,-29.45,69.5552058709,18.88288887,0,18.88288887,44.13,-29.45,53.05430614,123.34,63.59288887,-35.57,72.8648091662,18.88288887,0,18.88288887,44.71,-35.57,57.1332565149,131.23
2021-03-24 16:00:00,15.027999985,0.0,15.027999985,15.027999985,0,15.027999985,0.0,0.0,0.0,133.26,69.227999985,-29.99,75.4447883019,15.027999985,0,15.027999985,54.2,-29.99,61.9438463449,122.94,69.907999985,-36.04,78.6511923743,15.027999985,0,15.027999985,54.88,-36.04,65.6558908248,130.82
2021-03-24 16:30:00,11.3928888775,0.0,11.3928888775,11.3928888775,0,11.3928888775,0.0,0.0,0.0,133.1,76.8028888775,-29.44,82.2520354759,11.3928888775,0,11.3928888775,65.41,-29.44,71.7299219294,122.72,77.6228888775,-35.44,85.3305717647,11.3928888775,0,11.3928888775,66.23,-35.44,75.1159536983,130.52
2021-03-24 17:00:00,8.3619999916,0.0,8.3619999916,8.3619999916,0,8.3619999916,0.0,0.0,0.0,132.65,83.7319999916,-27.96,88.2768906487,8.3619999916,0,8.3619999916,75.37,-27.96,80.3890446516,122.0,84.6419999916,-33.83,91.1522740396,8.3619999916,0,8.3619999916,76.28,-33.83,83.4452353343,129.88
2021-03-24 17:30:00,6.450444438,0.0,6.450444438,6.450444438,0,6.450444438,0.0,0.0,0.0,132.2,89.890444438,-27.54,94.0145924911,6.450444438,0,6.450444438,83.44,-27.54,87.8674296881,121.58,90.730444438,-31.84,96.1550786382,6.450444438,0,6.450444438,84.28,-31.84,90.0938621661,129.52
2021-03-24 18:00:00,7.0516666596,0.0,7.0516666596,7.0516666596,0,7.0516666596,0.0,0.0,0.0,132.0,97.1016666596,-28.46,101.1864875765,7.0516666596,0,7.0516666596,90.05,-28.46,94.4403203086,123.19,96.1416666596,-13.05,97.023309406,7.0516666596,0,7.0516666596,89.09,-13.05,90.0407163454,131.21
2021-03-24 18:30:00,7.4098888815,0.0,7.4098888815,7.4098888815,0,7.4098888815,0.0,0.0,0.0,132.0,101.2598888815,-28.3,105.1401688047,7.4098888815,0,7.4098888815,93.85,-28.3,98.0240404187,123.19,100.2798888815,-12.86,101.101116285,7.4098888815,0,7.4098888815,92.87,-12.86,93.7561544647,131.21
2021-03-24 19:00:00,5.1697777726,0.0,5.1697777726,5.1697777726,0,5.1697777726,0.0,0.0,0.0,131.55,102.5197777726,-27.36,106.1078434167,5.1697777726,0,5.1697777726,97.35,-27.36,101.1216697845,122.58,101.4397777726,-12.06,102.1541585769,5.1697777726,0,5.1697777726,96.27,-12.06,97.0224535868,130.59
2021-03-24 19:30:00,8.1178888808,0.0,8.1178888808,8.1178888808,0,8.1178888808,0.0,0.0,0.0,131.98,99.3378888808,-29.07,103.50401474,8.1178888808,0,8.1178888808,91.22,-29.07,95.7400297681,123.21,98.3278888808,-13.64,99.2694481286,8.1178888808,0,8.1178888808,90.21,-13.64,91.2353752664,131.21
2021-03-24 20:00:00,10.9176666557,0.0,10.9176666557,10.9176666557,0,10.9176666557,0.0,0.0,0.0,131.98,95.0976666557,-41.4,103.7184949918,10.9176666557,0,10.9176666557,84.18,-41.4,93.8095538845,123.21,94.3076666557,-12.17,95.0896676304,10.9176666557,0,10.9176666557,83.39,-12.17,84.2733706458,131.21
2021-03-24 20:30:00,8.810777769,0.0,8.810777769,8.810777769,0,8.810777769,0.0,0.0,0.0,131.79,87.470777769,-66.2,109.6976616137,8.810777769,0,8.810777769,78.66,-66.2,102.8097057675,121.92,87.110777769,-1.4100000000000001,87.1221883536,8.810777769,0,8.810777769,78.3,-1.4100000000000001,78.3126943733,129.85
2021-03-24 21:00:00,4.2416666624,0.0,4.2416666624,4.2416666624,0,4.2416666624,0.0,0.0,0.0,131.04,85.2916666624,-56.62,102.3742780295,4.2416666624,0,4.2416666624,81.05,-56.62,98.8682299831,122.4,85.3516666624,0.9400000000000001,85.3568427371,4.2416666624,0,4.2416666624,81.11,0.9400000000000001,81.115446741,130.28
2021-03-24 21:30:00,1.2283333321,0.0,1.2283333321,1.2283333321,0,1.2283333321,0.0,0.0,0.0,131.13,81.5083333321,-52.68,97.0504549324,1.2283333321,0,1.2283333321,80.28,-52.68,96.0211476707,123.22,81.6483333321,0.07,81.6483633388,1.2283333321,0,1.2283333321,80.42,0.07,80.4200304651,131.07
2021-03-24 22:00:00,1.3578888875000001,0.0,1.3578888875000001,1.3578888875000001,0,1.3578888875000001,0.0,0.0,0.0,131.65,75.9278888875,-56.03,94.3631560034,1.3578888875000001,0,1.3578888875000001,74.57,-56.03,93.2740360443,124.08,76.1178888875,-2.59,76.1619400271,1.3578888875000001,0,1.3578888875000001,74.76,-2.59,74.8048507785,131.97
2021-03-24 22:30:00,1.5185555540000002,0.0,1.5185555540000002,1.5185555540000002,0,1.5185555540000002,0.0,0.0,0.0,132.23,70.558555554,-58.02,91.3500419369,1.5185555540000002,0,1.5185555540000002,69.04,-58.02,90.1822709849,124.82,70.768555554,-3.99,70.8809463481,1.5185555540000002,0,1.5185555540000002,69.25,-3.99,69.3648513298,132.72
2021-03-24 23:00:00,1.9907777758,0.0,1.9907777758,1.9907777758,0,1.9907777758,0.0,0.0,0.0,132.52,63.1107777758,-59.98,87.0664727175,1.9907777758,0,1.9907777758,61.12,-59.98,85.6344253207,125.32,63.3607777758,-5.52,63.6007748408,1.9907777758,0,1.9907777758,61.37,-5.52,61.6177515007,133.21
2021-03-24 23:30:00,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,132.52,58.7608888856,-60.46,84.3104599835,3.2608888856,0,3.2608888856,55.5,-60.46,82.071076513,125.47,59.0508888856,-5.93,59.3478927864,3.2608888856,0,3.2608888856,55.79,-5.93,56.1042689998,133.37
2021-03-25 00:00:00,2.4837777753,0.0,2.4837777753,2.4837777753,0,2.4837777753,0.0,0.0,0.0,132.01,56.4537777753,-60.88,83.0265224197,2.4837777753,0,2.4837777753,53.97,-60.88,81.3580684382,125.02,56.7637777753,-6.75,57.1637032331,2.4837777753,0,2.4837777753,54.28,-6.75,54.6980886321,132.9
2021-03-25 00:30:00,2.4629999975,0.0,2.4629999975,2.4629999975,0,2.4629999975,0.0,0.0,0.0,131.56,62.4929999975,-59.01,85.9508880041,2.4629999975,0,2.4629999975,60.03,-59.01,84.1770812039,124.31,62.7829999975,-5.36,63.0113853894,2.4629999975,0,2.4629999975,60.32,-5.36,60.5576749884,132.22
2021-03-25 01:00:00,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,130.4,63.8718888858,-56.08,84.9975563757,3.0518888858,0,3.0518888858,60.82,-56.08,82.7287060215,122.94,64.1118888858,-3.47,64.2057255742,3.0518888858,0,3.0518888858,61.06,-3.47,61.1585194392,130.86
2021-03-25 01:30:00,3.5894444409,0.0,3.5894444409,3.5894444409,0,3.5894444409,0.0,0.0,0.0,130.58,62.0394444409,-56.33,83.7971453364,3.5894444409,0,3.5894444409,58.45,-56.33,81.1755591296,123.16,62.2894444409,-3.56,62.3910930242,3.5894444409,0,3.5894444409,58.7,-3.56,58.8078532171,131.1
2021-03-25 02:00:00,4.080111107,0.0,4.080111107,4.080111107,0,4.080111107,0.0,0.0,0.0,131.21,59.730111107,-57.58,82.9647067906,4.080111107,0,4.080111107,55.65,-57.58,80.0773307497,123.85,60.010111107,-4.22,60.1583064512,4.080111107,0,4.080111107,55.93,-4.22,56.0889766353,131.84
2021-03-25 02:30:00,4.3464444401,0.0,4.3464444401,4.3464444401,0,4.3464444401,0.0,0.0,0.0,131.59,59.1964444401,-57.93,82.8257443936,4.3464444401,0,4.3464444401,54.85,-57.93,79.7772361015,124.23,59.4764444401,-4.29,59.6309612805,4.3464444401,0,4.3464444401,55.13,-4.29,55.2966635522,132.21
2021-03-25 03:00:00,4.4956666622,0.0,4.4956666622,4.4956666622,0,4.4956666622,0.0,0.0,0.0,131.59,57.4356666622,-58.22,81.7827867276,4.4956666622,0,4.4956666622,52.94,-58.22,78.6906093508,124.23,57.7256666622,-4.51,57.9015776261,4.4956666622,0,4.4956666622,53.23,-4.51,53.4207169551,132.29
2021-03-25 03:30:00,3.6434444408,0.0,3.6434444408,3.6434444408,0,3.6434444408,0.0,0.0,0.0,132.06,55.463444440800004,-59.47,81.3195829382,3.6434444408,0,3.6434444408,51.82,-59.47,78.8796127019,124.8,55.7634444408,-5.4,56.0242959429,3.6434444408,0,3.6434444408,52.12,-5.4,52.3989923567,132.8
2021-03-25 04:00:00,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,132.35,53.6552222197,-60.58,80.924775387,2.5352222197,0,2.5352222197,51.12,-60.58,79.2665805999,125.19,53.9752222197,-6.18,54.3278659038,2.5352222197,0,2.5352222197,51.44,-6.18,51.8099025284,133.19
2021-03-25 04:30:00,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.35,52.801555553,-60.8,80.5272889697,2.591555553,0,2.591555553,50.21,-60.8,78.852292928,125.19,53.121555553,-6.4,53.5056974944,2.591555553,0,2.591555553,50.53,-6.4,50.9336912073,133.19
2021-03-25 05:00:00,2.6645555529,0.0,2.6645555529,2.6645555529,0,2.6645555529,0.0,0.0,0.0,132.35,52.5145555529,-61.4,80.7944214963,2.6645555529,0,2.6645555529,49.85,-61.4,79.0884473232,125.36,52.8445555529,-6.95,53.2996205576,2.6645555529,0,2.6645555529,50.18,-6.95,50.6590061095,133.34
2021-03-25 05:30:00,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,132.03,53.8539999973,-61.08,81.4310734039,2.7339999972999998,0,2.7339999972999998,51.12,-61.08,79.6493615794,124.98,54.1839999973,-6.94,54.6266368698,2.7339999972999998,0,2.7339999972999998,51.45,-6.94,51.915952269,132.96
