Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-25 06:00:00,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,132.64,56.4029999972,-59.15,81.7313948779,2.7729999972,0,2.7729999972,53.63,-59.15,79.8429671292,125.3,56.7329999972,-4.65,56.9232447133,2.7729999972,0,2.7729999972,53.96,-4.65,54.1599861521,133.32
2021-03-25 06:30:00,3.8301111073,0.0,3.8301111073,3.8301111073,0,3.8301111073,0.0,0.0,0.0,132.64,62.9401111073,-48.48,79.4466360911,3.8301111073,0,3.8301111073,59.11,-48.48,76.4480379081,123.87,63.4201111073,-14.68,65.0969499505,3.8301111073,0,3.8301111073,59.59,-14.68,61.3715772976,131.9
2021-03-25 07:00:00,5.6231111055,0.0,5.6231111055,5.6231111055,0,5.6231111055,0.0,0.0,0.0,133.15,69.8431111055,-45.76,83.4987291454,5.6231111055,0,5.6231111055,64.22,-45.76,78.8554753964,123.23,70.5031111055,-20.31,73.3701899654,5.6231111055,0,5.6231111055,64.88,-20.31,67.9846342933,131.27
2021-03-25 07:30:00,10.2449999898,0.0,10.2449999898,10.2449999898,0,10.2449999898,0.0,0.0,0.0,132.11,74.0349999898,-43.21,85.7221402176,10.2449999898,0,10.2449999898,63.79,-43.21,77.0471816486,121.98,74.6449999898,-18.18,76.8270032181,10.2449999898,0,10.2449999898,64.4,-18.18,66.9169066828,130.09
2021-03-25 08:00:00,12.8807777649,0.0,12.8807777649,12.8807777649,0,12.8807777649,0.0,0.0,0.0,132.19,73.2607777649,-42.59,84.7410742127,12.8807777649,0,12.8807777649,60.38,-42.59,73.8894613595,121.98,73.8807777649,-17.55,75.936630312,12.8807777649,0,12.8807777649,61.0,-17.55,63.4744239832,130.09
2021-03-25 08:30:00,14.5932222076,0.0,14.5932222076,14.5932222076,0,14.5932222076,0.0,0.0,0.0,132.19,73.1532222076,-43.11,84.9109299169,14.5932222076,0,14.5932222076,58.56,-43.11,72.7168873096,122.07,73.7732222076,-18.08,75.9564000917,14.5932222076,0,14.5932222076,59.18,-18.08,61.8801971555,130.23
2021-03-25 09:00:00,16.8806666498,0.0,16.8806666498,16.8806666498,0,16.8806666498,0.0,0.0,0.0,132.5,71.9606666498,-44.37,84.5401351116,16.8806666498,0,16.8806666498,55.08,-44.37,70.7283769077,122.51,72.5306666498,-19.18,75.023796256,16.8806666498,0,16.8806666498,55.65,-19.18,58.8625084413,130.63
2021-03-25 09:30:00,17.4407777603,0.0,17.4407777603,17.4407777603,0,17.4407777603,0.0,0.0,0.0,132.5,67.1707777603,-44.25,80.436160307,17.4407777603,0,17.4407777603,49.73,-44.25,66.5667739942,122.51,67.7307777603,-19.04,70.3560932402,17.4407777603,0,17.4407777603,50.29,-19.04,53.7736524703,130.63
2021-03-25 10:00:00,17.2998888716,0.0,17.2998888716,17.2998888716,0,17.2998888716,0.0,0.0,0.0,132.5,68.5398888716,-42.36,80.57348178230001,17.2998888716,0,17.2998888716,51.24,-42.36,66.4823826288,122.39,69.1398888716,-17.2,71.2472050903,17.2998888716,0,17.2998888716,51.84,-17.2,54.6189124754,130.5
2021-03-25 10:30:00,19.0749999809,0.0,19.0749999809,19.0749999809,0,19.0749999809,0.0,0.0,0.0,132.7,62.2549999809,-41.94,75.0642965905,19.0749999809,0,19.0749999809,43.18,-41.94,60.1953154323,122.55,62.7949999809,-16.77,64.9957300336,19.0749999809,0,19.0749999809,43.72,-16.77,46.8259682228,130.66
2021-03-25 11:00:00,19.2641110918,0.0,19.2641110918,19.2641110918,0,19.2641110918,0.0,0.0,0.0,132.7,60.8741110918,-42.04,73.9798553744,19.2641110918,0,19.2641110918,41.61,-42.04,59.1502637357,122.55,61.4441110918,-16.88,63.720586845,19.2641110918,0,19.2641110918,42.18,-16.88,45.4322220456,130.66
2021-03-25 11:30:00,20.7862222014,0.0,20.7862222014,20.7862222014,0,20.7862222014,0.0,0.0,0.0,132.6,59.9462222014,-41.58,72.9550954781,20.7862222014,0,20.7862222014,39.16,-41.58,57.1174404188,122.55,60.4662222014,-16.46,62.6665431256,20.7862222014,0,20.7862222014,39.68,-16.46,42.9585148719,130.56
2021-03-25 12:00:00,21.3142222009,0.0,21.3142222009,21.3142222009,0,21.3142222009,0.0,0.0,0.0,132.77,56.7742222009,-41.68,70.4310635055,21.3142222009,0,21.3142222009,35.46,-41.68,54.7232491725,122.7,57.2742222009,-16.48,59.5980446719,21.3142222009,0,21.3142222009,35.96,-16.48,39.5564406892,130.73
2021-03-25 12:30:00,21.6375555339,0.0,21.6375555339,21.6375555339,0,21.6375555339,0.0,0.0,0.0,132.77,59.4175555339,-42.21,72.8843605009,21.6375555339,0,21.6375555339,37.78,-42.21,56.6481464834,122.78,59.9675555339,-17.01,62.3333603836,21.6375555339,0,21.6375555339,38.33,-17.01,41.9348184687,130.73
2021-03-25 13:00:00,21.14811109,0.0,21.14811109,21.14811109,0,21.14811109,0.0,0.0,0.0,132.86,58.94811109,-42.51,72.6772309673,21.14811109,0,21.14811109,37.8,-42.51,56.8853241179,122.89,59.45811109,-17.23,61.9042799359,21.14811109,0,21.14811109,38.31,-17.23,42.006297147,130.87
2021-03-25 13:30:00,24.0626666426,0.0,24.0626666426,24.0626666426,0,24.0626666426,0.0,0.0,0.0,133.43,53.0226666426,-45.86,70.1038000246,24.0626666426,0,24.0626666426,28.96,-45.86,54.2385582404,123.6,53.4926666426,-18.41,56.5720203328,24.0626666426,0,24.0626666426,29.43,-18.41,34.7138733074,131.54
2021-03-25 14:00:00,22.8584444216,0.0,22.8584444216,22.8584444216,0,22.8584444216,0.0,0.0,0.0,132.93,49.9984444216,-60.82,78.7332003959,22.8584444216,0,22.8584444216,27.14,-60.82,66.6006906871,122.21,50.7684444216,-9.11,51.5793277291,22.8584444216,0,22.8584444216,27.91,-9.11,29.3591587073,130.11
2021-03-25 14:30:00,20.1938888687,0.0,20.1938888687,20.1938888687,0,20.1938888687,0.0,0.0,0.0,133.11,52.9938888687,-60.46,80.397536389,20.1938888687,0,20.1938888687,32.8,-60.46,68.7840940916,122.34,53.7938888687,-8.64,54.4833192786,20.1938888687,0,20.1938888687,33.6,-8.64,34.6930771192,130.27
2021-03-25 15:00:00,19.2746666474,0.0,19.2746666474,19.2746666474,0,19.2746666474,0.0,0.0,0.0,133.34,54.3046666474,-61.0,81.6700484859,19.2746666474,0,19.2746666474,35.03,-61.0,70.3427387866,122.61,55.1146666474,-9.0,55.8446638422,19.2746666474,0,19.2746666474,35.84,-9.0,36.9527482063,130.48
2021-03-25 15:30:00,17.0403333163,0.0,17.0403333163,17.0403333163,0,17.0403333163,0.0,0.0,0.0,133.26,57.2503333163,-61.82,84.2574214228,17.0403333163,0,17.0403333163,40.21,-61.82,73.7465694117,122.61,58.1003333163,-9.88,58.9343968448,17.0403333163,0,17.0403333163,41.06,-9.88,42.2319547262,130.55
2021-03-25 16:00:00,14.9745555406,0.0,14.9745555406,14.9745555406,0,14.9745555406,0.0,0.0,0.0,133.16,61.2545555406,-61.83,87.0348750472,14.9745555406,0,14.9745555406,46.28,-61.83,77.2320354516,122.47,62.1445555406,-9.96,62.937646789,14.9745555406,0,14.9745555406,47.17,-9.96,48.2100663762,130.4
2021-03-25 16:30:00,14.3624444301,0.0,14.3624444301,14.3624444301,0,14.3624444301,0.0,0.0,0.0,132.78,68.7624444301,-62.03,92.6066664123,14.3624444301,0,14.3624444301,54.4,-62.03,82.5050356039,122.12,69.6724444301,-10.46,70.4532548067,14.3624444301,0,14.3624444301,55.31,-10.46,56.2903872788,130.01
2021-03-25 17:00:00,14.0066666527,0.0,14.0066666527,14.0066666527,0,14.0066666527,0.0,0.0,0.0,132.14,72.7866666527,-62.96,96.2385600599,14.0066666527,0,14.0066666527,58.78,-62.96,86.1339073768,121.98,73.4566666527,-7.59,73.8477486165,14.0066666527,0,14.0066666527,59.45,-7.59,59.9325504213,129.91
2021-03-25 17:30:00,10.7382222115,0.0,10.7382222115,10.7382222115,0,10.7382222115,0.0,0.0,0.0,131.18,81.1782222115,-63.08,102.8055940181,10.7382222115,0,10.7382222115,70.44,-63.08,94.5562266591,122.45,80.6982222115,7.21,81.0196714884,10.7382222115,0,10.7382222115,69.96,7.21,70.3305459953,130.41
2021-03-25 18:00:00,7.2479999928,0.0,7.2479999928,7.2479999928,0,7.2479999928,0.0,0.0,0.0,130.83,89.0279999928,-39.72,97.4867333677,7.2479999928,0,7.2479999928,81.78,-39.72,90.9156026213,122.97,88.0079999928,-2.09,88.0328129888,7.2479999928,0,7.2479999928,80.76,-2.09,80.7870391833,130.98
2021-03-25 18:30:00,7.3444444371,0.0,7.3444444371,7.3444444371,0,7.3444444371,0.0,0.0,0.0,130.63,94.7244444371,-24.54,97.8515813562,7.3444444371,0,7.3444444371,87.38,-24.54,90.7605420874,123.51,93.4544444371,-9.38,93.9239989835,7.3444444371,0,7.3444444371,86.11,-9.38,86.6193771624,131.48
2021-03-25 19:00:00,6.6193333267,0.0,6.6193333267,6.6193333267,0,6.6193333267,0.0,0.0,0.0,130.23,98.0893333267,-23.02,100.7543433926,6.6193333267,0,6.6193333267,91.47,-23.02,94.3222206058,122.93,96.6893333267,-8.0,97.019725722,6.6193333267,0,6.6193333267,90.07,-8.0,90.4245812819,130.93
2021-03-25 19:30:00,8.7868888801,0.0,8.7868888801,8.7868888801,0,8.7868888801,0.0,0.0,0.0,130.9,93.0568888801,-25.61,96.5166134302,8.7868888801,0,8.7868888801,84.27,-25.61,88.0755641481,123.9,91.7968888801,-10.37,92.3807648164,8.7868888801,0,8.7868888801,83.01,-10.37,83.6552269736,131.92
2021-03-25 20:00:00,5.3758888835,0.0,5.3758888835,5.3758888835,0,5.3758888835,0.0,0.0,0.0,131.69,88.3258888835,-26.52,92.2213264222,5.3758888835,0,5.3758888835,82.95,-26.52,87.0862382929,123.57,88.1558888835,-22.52,90.9868734755,5.3758888835,0,5.3758888835,82.78,-22.52,85.7885703343,131.59
2021-03-25 20:30:00,4.2371111069,0.0,4.2371111069,4.2371111069,0,4.2371111069,0.0,0.0,0.0,131.9,83.1171111069,-35.85,90.5189298365,4.2371111069,0,4.2371111069,78.88,-35.85,86.6445433943,122.43,83.7471111069,-24.66,87.3023150824,4.2371111069,0,4.2371111069,79.51,-24.66,83.2463554758,130.41
2021-03-25 21:00:00,2.9277777749,0.0,2.9277777749,2.9277777749,0,2.9277777749,0.0,0.0,0.0,130.89,80.8677777748,-35.7,88.3973273478,2.9277777749,0,2.9277777749,77.94,-35.7,85.7270879011,123.82,80.8877777748,-9.41,81.433289835,2.9277777749,0,2.9277777749,77.96,-9.41,78.5258537044,131.84
2021-03-25 21:30:00,7.0653333263,0.0,7.0653333263,7.0653333263,0,7.0653333263,0.0,0.0,0.0,131.39,75.1453333263,-39.84,85.0531993561,7.0653333263,0,7.0653333263,68.08,-39.84,78.8803651107,124.88,75.1453333263,-12.85,76.2361044435,7.0653333263,0,7.0653333263,68.08,-12.85,69.2820965329,132.85
2021-03-25 22:00:00,7.7663333256,0.0,7.7663333256,7.7663333256,0,7.7663333256,0.0,0.0,0.0,131.88,69.0263333256,-48.33,84.2640112526,7.7663333256,0,7.7663333256,61.26,-48.33,78.0293310237,124.13,69.4263333256,-21.88,72.7925144437,7.7663333256,0,7.7663333256,61.66,-21.88,65.4269822015,132.0
2021-03-25 22:30:00,4.8611111063,0.0,4.8611111063,4.8611111063,0,4.8611111063,0.0,0.0,0.0,131.2,65.9811111063,-42.96,78.734164267,4.8611111063,0,4.8611111063,61.12,-42.96,74.7075364337,124.42,66.1511111063,-16.33,68.1369092386,4.8611111063,0,4.8611111063,61.29,-16.33,63.4281719743,132.23
2021-03-25 23:00:00,4.572555551,0.0,4.572555551,4.572555551,0,4.572555551,0.0,0.0,0.0,132.58,59.622555551,-65.03,88.2255633614,4.572555551,0,4.572555551,55.05,-65.03,85.2021326024,123.12,60.432555551,-21.69,64.2070858272,4.572555551,0,4.572555551,55.86,-21.69,59.9232484099,130.9
2021-03-25 23:30:00,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,131.43,58.5261111083,-69.84,91.1204218683,2.7861111083,0,2.7861111083,55.74,-69.84,89.3564390517,122.75,58.7261111083,-6.4,59.0738192934,2.7861111083,0,2.7861111083,55.94,-6.4,56.304916304,130.65
2021-03-26 00:00:00,2.8208888861,0.0,2.8208888861,2.8208888861,0,2.8208888861,0.0,0.0,0.0,131.54,57.0808888861,-71.17,91.2326519182,2.8208888861,0,2.8208888861,54.26,-71.17,89.4947847643,123.7,56.8908888861,0.48,56.8929137788,2.8208888861,0,2.8208888861,54.07,0.48,54.0721305295,131.59
2021-03-26 00:30:00,2.8376666638,0.0,2.8376666638,2.8376666638,0,2.8376666638,0.0,0.0,0.0,130.96,63.0876666638,-68.92,93.4345764965,2.8376666638,0,2.8376666638,60.25,-68.92,91.5424977811,122.88,62.7876666638,1.9100000000000001,62.8167110337,2.8376666638,0,2.8376666638,59.95,1.9100000000000001,59.9804184714,130.77
2021-03-26 01:00:00,2.7869999972,0.0,2.7869999972,2.7869999972,0,2.7869999972,0.0,0.0,0.0,130.36,64.4269999972,-69.09,94.4683355873,2.7869999972,0,2.7869999972,61.64,-69.09,92.5900518414,122.33,64.0669999972,1.17,64.0776824537,2.7869999972,0,2.7869999972,61.28,1.17,61.2911682055,130.23
2021-03-26 01:30:00,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,130.63,62.6641111083,-70.02,93.9659045665,2.7641111083,0,2.7641111083,59.9,-70.02,92.145593492,122.63,62.3441111083,0.64,62.3473960153,2.7641111083,0,2.7641111083,59.58,0.64,59.5834372959,130.59
2021-03-26 02:00:00,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,131.68,60.1048888861,-71.53,93.4298590816,2.8348888861,0,2.8348888861,57.27,-71.53,91.6318383533,123.76,59.8448888861,0.21,59.8452573374,2.8348888861,0,2.8348888861,57.01,0.21,57.0103867729,131.74
2021-03-26 02:30:00,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,131.68,59.093777775,-71.76,92.9600568616,2.823777775,0,2.823777775,56.27,-71.76,91.1910659001,123.76,58.863777775,0.04,58.8637913657,2.823777775,0,2.823777775,56.04,0.04,56.0400142755,131.74
2021-03-26 03:00:00,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,131.84,57.2544444416,-72.21,92.1539771704,2.8644444416,0,2.8644444416,54.39,-72.21,90.4021913451,123.95,57.0644444416,-0.13,57.0645925196,2.8644444416,0,2.8644444416,54.2,-0.13,54.2001559038,131.94
2021-03-26 03:30:00,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,132.17,55.4827777749,-71.85,90.7786380688,2.8827777749,0,2.8827777749,52.6,-71.85,89.0459572356,124.26,55.3227777749,0.49,55.3249477246,2.8827777749,0,2.8827777749,52.44,0.49,52.442289233,132.26
2021-03-26 04:00:00,2.879888886,0.0,2.879888886,2.879888886,0,2.879888886,0.0,0.0,0.0,132.66,53.679888886,-72.97,90.5878102772,2.879888886,0,2.879888886,50.8,-72.97,88.9115341224,124.8,53.569888886,-0.07,53.5699346206,2.879888886,0,2.879888886,50.69,-0.07,50.690048333,132.79
2021-03-26 04:30:00,2.8046666639,0.0,2.8046666639,2.8046666639,0,2.8046666639,0.0,0.0,0.0,132.88,53.1746666639,-73.85,91.0020201689,2.8046666639,0,2.8046666639,50.37,-73.85,89.3921663235,125.1,53.0846666639,-0.68,53.0890217918,2.8046666639,0,2.8046666639,50.28,-0.68,50.2845980396,133.09
2021-03-26 05:00:00,2.8291111083000002,0.0,2.8291111083000002,2.8291111083000002,0,2.8291111083000002,0.0,0.0,0.0,132.57,52.7391111083,-73.65,90.5855194857,2.8291111083000002,0,2.8291111083000002,49.91,-73.65,88.968143737,124.77,52.6591111083,-0.73,52.664170768299996,2.8291111083000002,0,2.8291111083000002,49.83,-0.73,49.8353468935,132.76
2021-03-26 05:30:00,2.8272222194000003,0.0,2.8272222194000003,2.8272222194000003,0,2.8272222194000003,0.0,0.0,0.0,132.44,53.6072222194,-72.21,89.9334107775,2.8272222194000003,0,2.8272222194000003,50.78,-72.21,88.2773611975,123.93,53.7672222194,-5.09,54.0076132151,2.8272222194000003,0,2.8272222194000003,50.94,-5.09,51.1936685538,131.94
2021-03-26 06:00:00,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,132.71,55.4644444416,-67.42,87.3026975369,2.8644444416,0,2.8644444416,52.6,-67.42,85.511498642,122.45,56.3744444416,-15.52,58.4717742684,2.8644444416,0,2.8644444416,53.51,-15.52,55.7152627204,130.44
2021-03-26 06:30:00,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,132.71,60.9808888859,-64.75,88.9451027843,2.9608888859,0,2.9608888859,58.02,-64.75,86.9418363045,122.21,61.9108888859,-12.99,63.2589777237,2.9608888859,0,2.9608888859,58.95,-12.99,60.3642493534,130.23
2021-03-26 07:00:00,6.3595555491999995,0.0,6.3595555491999995,6.3595555491999995,0,6.3595555491999995,0.0,0.0,0.0,132.71,66.0095555492,-55.5,86.2410077852,6.3595555491999995,0,6.3595555491999995,59.65,-55.5,81.4762081837,122.43,66.7895555492,-16.83,68.8773811237,6.3595555491999995,0,6.3595555491999995,60.43,-16.83,62.7298477601,130.5
2021-03-26 07:30:00,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,133.16,70.3131111036,-44.34,83.1262244605,7.5431111036,0,7.5431111036,62.77,-44.34,76.8512101401,123.16,70.9731111036,-18.91,73.4491021029,7.5431111036,0,7.5431111036,63.43,-18.91,66.1887679293,131.16
2021-03-26 08:00:00,8.9163333244,0.0,8.9163333244,8.9163333244,0,8.9163333244,0.0,0.0,0.0,132.16,72.9363333244,-44.41,85.3929553231,8.9163333244,0,8.9163333244,64.02,-44.41,77.915393216,122.09,73.6063333244,-19.34,76.1047167097,8.9163333244,0,8.9163333244,64.69,-19.34,67.5191209955,130.2
2021-03-26 08:30:00,7.0978888818,0.0,7.0978888818,7.0978888818,0,7.0978888818,0.0,0.0,0.0,132.04,76.2978888818,-32.65,82.9903027336,7.0978888818,0,7.0978888818,69.2,-32.65,76.5157663492,122.36,76.8278888818,-24.03,80.498232341,7.0978888818,0,7.0978888818,69.73,-24.03,73.754415461,130.54
2021-03-26 09:00:00,9.3324444351,0.0,9.3324444351,9.3324444351,0,9.3324444351,0.0,0.0,0.0,132.33,75.8324444351,-24.96,79.8345866715,9.3324444351,0,9.3324444351,66.5,-24.96,71.0299345347,123.19,76.2224444351,-29.52,81.7391670845,9.3324444351,0,9.3324444351,66.89,-29.52,73.1143111846,131.37
2021-03-26 09:30:00,11.2858888776,0.0,11.2858888776,11.2858888776,0,11.2858888776,0.0,0.0,0.0,132.33,73.6758888776,-25.77,78.0527353903,11.2858888776,0,11.2858888776,62.39,-25.77,67.5026295784,123.38,74.0558888776,-30.34,80.0299336339,11.2858888776,0,11.2858888776,62.77,-30.34,69.7179209386,131.55
2021-03-26 10:00:00,13.2561110979,0.0,13.2561110979,13.2561110979,0,13.2561110979,0.0,0.0,0.0,132.58,72.1561110979,-25.84,76.643394815,13.2561110979,0,13.2561110979,58.9,-25.84,64.3188588207,123.63,72.5061110979,-30.45,78.6405661636,13.2561110979,0,13.2561110979,59.25,-30.45,66.6165519972,131.78
2021-03-26 10:30:00,12.6725555429,0.0,12.6725555429,12.6725555429,0,12.6725555429,0.0,0.0,0.0,132.73,73.6825555429,-24.93,77.7857563525,12.6725555429,0,12.6725555429,61.01,-24.93,65.9069419712,123.63,74.0825555429,-29.52,79.7474478323,12.6725555429,0,12.6725555429,61.41,-29.52,68.1367632046,131.78
2021-03-26 11:00:00,14.869888874,0.0,14.869888874,14.869888874,0,14.869888874,0.0,0.0,0.0,132.73,66.229888874,-24.8,70.7208468577,14.869888874,0,14.869888874,51.36,-24.8,57.0341090927,123.79,66.509888874,-29.43,72.7302565514,14.869888874,0,14.869888874,51.64,-29.43,59.4374839642,131.88
2021-03-26 11:30:00,18.6695555369,0.0,18.6695555369,18.6695555369,0,18.6695555369,0.0,0.0,0.0,132.9,57.4695555369,-24.69,62.5487482977,18.6695555369,0,18.6695555369,38.8,-24.69,45.9895216327,124.06,57.7295555369,-29.39,64.7801951408,18.6695555369,0,18.6695555369,39.06,-29.39,48.882059081,132.11
2021-03-26 12:00:00,22.5432221997,0.0,22.5432221997,22.5432221997,0,22.5432221997,0.0,0.0,0.0,133.36,58.0532221997,-24.56,63.0346746463,22.5432221997,0,22.5432221997,35.51,-24.56,43.1758462569,124.49,58.3032221997,-29.28,65.2425023958,22.5432221997,0,22.5432221997,35.76,-29.28,46.2179186031,132.58
2021-03-26 12:30:00,23.1935555324,0.0,23.1935555324,23.1935555324,0,23.1935555324,0.0,0.0,0.0,133.67,59.0235555324,-24.68,63.9756399552,23.1935555324,0,23.1935555324,35.83,-24.68,43.5073706399,124.87,59.2935555324,-29.43,66.1955483977,23.1935555324,0,23.1935555324,36.1,-29.43,46.5761194176,132.9
2021-03-26 13:00:00,20.7762222014,0.0,20.7762222014,20.7762222014,0,20.7762222014,0.0,0.0,0.0,134.12,62.5762222014,-24.98,67.3779191205,20.7762222014,0,20.7762222014,41.8,-24.98,48.6953837648,125.28,62.8862222014,-29.72,69.5554120308,20.7762222014,0,20.7762222014,42.11,-29.72,51.5415414981,133.28
2021-03-26 13:30:00,21.1983333121,0.0,21.1983333121,21.1983333121,0,21.1983333121,0.0,0.0,0.0,134.49,61.7483333121,-21.96,65.5369992205,21.1983333121,0,21.1983333121,40.55,-21.96,46.1144673611,125.4,62.0083333121,-26.63,67.4847412394,21.1983333121,0,21.1983333121,40.81,-26.63,48.7300010261,133.4
2021-03-26 14:00:00,20.9287777568,0.0,20.9287777568,20.9287777568,0,20.9287777568,0.0,0.0,0.0,134.95,57.5987777568,-33.95,66.8597165645,20.9287777568,0,20.9287777568,36.67,-33.95,49.9729066595,122.99,58.2187777568,-41.73,71.6297353304,20.9287777568,0,20.9287777568,37.29,-41.73,55.9637114566,130.96
2021-03-26 14:30:00,22.4891110886,0.0,22.4891110886,22.4891110886,0,22.4891110886,0.0,0.0,0.0,134.15,57.2991110886,-34.43,66.8476853118,22.4891110886,0,22.4891110886,34.81,-34.43,48.9608108593,123.13,57.6791110886,-32.97,66.4371940706,22.4891110886,0,22.4891110886,35.19,-32.97,48.2219555804,131.1
2021-03-26 15:00:00,21.5603333118,0.0,21.5603333118,21.5603333118,0,21.5603333118,0.0,0.0,0.0,133.49,54.7503333118,-36.44,65.7683251858,21.5603333118,0,21.5603333118,33.19,-36.44,49.2894481608,123.79,54.8303333118,-21.11,58.7537024457,21.5603333118,0,21.5603333118,33.27,-21.11,39.402093853,131.81
2021-03-26 15:30:00,21.3038888676,0.0,21.3038888676,21.3038888676,0,21.3038888676,0.0,0.0,0.0,133.66,60.2038888676,-37.04,70.6857116734,21.3038888676,0,21.3038888676,38.9,-37.04,53.7137933868,124.02,60.2338888676,-21.62,63.996451215,21.3038888676,0,21.3038888676,38.93,-21.62,44.5305434505,132.0
2021-03-26 16:00:00,18.0131110931,0.0,18.0131110931,18.0131110931,0,18.0131110931,0.0,0.0,0.0,133.56,63.4531110931,-37.53,73.7210838729,18.0131110931,0,18.0131110931,45.44,-37.53,58.9346629752,123.9,63.4331110931,-22.13,67.1825608544,18.0131110931,0,18.0131110931,45.42,-22.13,50.5243832224,131.92
2021-03-26 16:30:00,17.9086666488,0.0,17.9086666488,17.9086666488,0,17.9086666488,0.0,0.0,0.0,133.29,64.7886666488,-37.58,74.8987832086,17.9086666488,0,17.9086666488,46.88,-37.58,60.0831989827,123.67,64.7386666488,-22.23,68.4490164974,17.9086666488,0,17.9086666488,46.83,-22.23,51.8384201148,131.68
2021-03-26 17:00:00,14.5482222077,0.0,14.5482222077,14.5482222077,0,14.5482222077,0.0,0.0,0.0,132.41,72.5882222077,-36.07,81.0561219358,14.5482222077,0,14.5482222077,58.04,-36.07,68.3351044486,122.59,72.4782222077,-20.91,75.4342150114,14.5482222077,0,14.5482222077,57.93,-20.91,61.5882537502,130.62
2021-03-26 17:30:00,8.5952222136,0.0,8.5952222136,8.5952222136,0,8.5952222136,0.0,0.0,0.0,131.73,79.5852222136,-38.13,88.2479716186,8.5952222136,0,8.5952222136,70.99,-38.13,80.5821133999,122.07,79.3452222136,-23.06,82.6282511501,8.5952222136,0,8.5952222136,70.75,-23.06,74.4132118646,130.14
2021-03-26 18:00:00,6.801777771,0.0,6.801777771,6.801777771,0,6.801777771,0.0,0.0,0.0,130.72,87.901777771,-21.4,90.4692352974,6.801777771,0,6.801777771,81.1,-21.4,83.8759202632,122.78,88.021777771,-22.71,90.9042213649,6.801777771,0,6.801777771,81.22,-22.71,84.3352387795,130.89
2021-03-26 18:30:00,5.911888883,0.0,5.911888883,5.911888883,0,5.911888883,0.0,0.0,0.0,129.98,93.051888883,-19.03,94.9778654461,5.911888883,0,5.911888883,87.14,-19.03,89.193724555,122.28,93.181888883,-22.46,95.8504878224,5.911888883,0,5.911888883,87.27,-22.46,90.113841889,130.33
2021-03-26 19:00:00,9.6477777681,0.0,9.6477777681,9.6477777681,0,9.6477777681,0.0,0.0,0.0,130.67,92.3077777681,-21.79,94.8447675757,9.6477777681,0,9.6477777681,82.66,-21.79,85.4837978801,123.21,92.4177777681,-25.28,95.8129638807,9.6477777681,0,9.6477777681,82.77,-25.28,86.544504736,131.27
2021-03-26 19:30:00,11.4959999885,0.0,11.4959999885,11.4959999885,0,11.4959999885,0.0,0.0,0.0,131.54,90.7459999885,-24.51,93.9977479194,11.4959999885,0,11.4959999885,79.25,-24.51,82.9536171604,123.97,90.8659999885,-23.98,93.9769671457,11.4959999885,0,11.4959999885,79.37,-23.98,82.9134325667,132.07
2021-03-26 20:00:00,10.7899999892,0.0,10.7899999892,10.7899999892,0,10.7899999892,0.0,0.0,0.0,131.2,83.8099999892,-57.94,101.8879762199,10.7899999892,0,10.7899999892,73.02,-57.94,93.2146125884,121.97,84.3299999892,-7.32,84.647098581,10.7899999892,0,10.7899999892,73.54,-7.32,73.9034099349,130.06
2021-03-26 20:30:00,6.1994444382000005,0.0,6.1994444382000005,6.1994444382000005,0,6.1994444382000005,0.0,0.0,0.0,131.45,80.5894444382,-59.45,100.144700583,6.1994444382000005,0,6.1994444382000005,74.39,-59.45,95.2269636185,122.21,81.1694444382,-7.25,81.4925837755,6.1994444382000005,0,6.1994444382000005,74.97,-7.25,75.3197411042,130.29
2021-03-26 21:00:00,2.5809999974,0.0,2.5809999974,2.5809999974,0,2.5809999974,0.0,0.0,0.0,132.12,77.5009999974,-60.37,98.2392075528,2.5809999974,0,2.5809999974,74.92,-60.37,96.2161280659,122.94,78.0509999974,-7.63,78.4230546497,2.5809999974,0,2.5809999974,75.47,-7.63,75.8547150809,131.02
2021-03-26 21:30:00,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,132.62,73.2344444418,-61.87,95.8706459386,2.6844444418,0,2.6844444418,70.55,-61.87,93.8360239993,123.55,73.7844444418,-8.62,74.2862614592,2.6844444418,0,2.6844444418,71.1,-8.62,71.6206283134,131.62
2021-03-26 22:00:00,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,131.96,68.497777775,-62.78,92.9154129309,2.767777775,0,2.767777775,65.73,-62.78,90.8942313901,123.11,69.047777775,-9.9,69.7538931936,2.767777775,0,2.767777775,66.28,-9.9,67.0152848237,131.15
2021-03-26 22:30:00,2.8124444416000003,0.0,2.8124444416000003,2.8124444416000003,0,2.8124444416000003,0.0,0.0,0.0,132.22,64.6824444416,-63.99,90.9864754727,2.8124444416000003,0,2.8124444416000003,61.87,-63.99,89.0090838061,123.49,65.2424444416,-10.82,66.1335690608,2.8124444416000003,0,2.8124444416000003,62.43,-10.82,63.3606920732,131.55
2021-03-26 23:00:00,2.8341111083,0.0,2.8341111083,2.8341111083,0,2.8341111083,0.0,0.0,0.0,131.98,60.1241111083,-64.92,88.4845474451,2.8341111083,0,2.8341111083,57.29,-64.92,86.5837773489,123.49,60.6841111083,-11.83,61.8264525992,2.8341111083,0,2.8341111083,57.85,-11.83,59.0471963771,131.43
2021-03-26 23:30:00,2.8003333305,0.0,2.8003333305,2.8003333305,0,2.8003333305,0.0,0.0,0.0,132.84,58.3603333305,-64.9,87.2808026226,2.8003333305,0,2.8003333305,55.56,-64.9,85.4337380664,124.23,58.9303333305,-11.2,59.9851997283,2.8003333305,0,2.8003333305,56.13,-11.2,57.2364997183,132.27
2021-03-27 00:00:00,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,133.56,56.3291111083,-64.4,85.5589198053,2.7691111083,0,2.7691111083,53.56,-64.4,83.7617669346,124.83,56.9191111083,-10.24,57.8328869188,2.7691111083,0,2.7691111083,54.15,-10.24,55.1097096708,132.85
2021-03-27 00:30:00,0.1085555554,0.0,0.1085555554,0.1085555554,0,0.1085555554,0.0,0.0,0.0,132.85,59.9385555554,-63.18,87.0881326133,0.1085555554,0,0.1085555554,59.83,-63.18,87.0134547067,124.05,60.5085555554,-9.61,61.2669355803,0.1085555554,0,0.1085555554,60.4,-9.61,61.1597261276,132.09
2021-03-27 01:00:00,0.10611111100000001,0.0,0.10611111100000001,0.10611111100000001,0,0.10611111100000001,0.0,0.0,0.0,132.37,61.506111111,-62.35,87.5815288974,0.10611111100000001,0,0.10611111100000001,61.4,-62.35,87.5070425737,123.46,62.086111111,-9.2,62.7640437901,0.10611111100000001,0,0.10611111100000001,61.98,-9.2,62.6590807465,131.5
2021-03-27 01:30:00,0.1033333332,0.0,0.1033333332,0.1033333332,0,0.1033333332,0.0,0.0,0.0,132.37,59.9433333332,-62.47,86.5777344997,0.1033333332,0,0.1033333332,59.84,-62.47,86.5062223196,123.46,60.5033333332,-9.28,61.210879298,0.1033333332,0,0.1033333332,60.4,-9.28,61.1087424187,131.5
2021-03-27 02:00:00,0.10777777770000001,0.0,0.10777777770000001,0.10777777770000001,0,0.10777777770000001,0.0,0.0,0.0,132.88,58.1977777777,-63.41,86.0686321389,0.10777777770000001,0,0.10777777770000001,58.09,-63.41,85.9957917575,123.95,58.5077777777,-9.53,59.2788407485,0.10777777770000001,0,0.10777777770000001,58.4,-9.53,59.1724674152,132.06
2021-03-27 02:30:00,0.1132222221,0.0,0.1132222221,0.1132222221,0,0.1132222221,0.0,0.0,0.0,133.28,57.2132222221,-63.45,85.4356792976,0.1132222221,0,0.1132222221,57.1,-63.45,85.3598998359,124.38,57.7832222221,-9.57,58.5703480472,0.1132222221,0,0.1132222221,57.67,-9.57,58.4586503436,132.44
2021-03-27 03:00:00,0.10811111100000001,0.0,0.10811111100000001,0.10811111100000001,0,0.10811111100000001,0.0,0.0,0.0,133.52,55.498111111,-64.26,84.9081146704,0.10811111100000001,0,0.10811111100000001,55.39,-64.26,84.837489944,124.67,56.078111111,-10.13,56.985712646,0.10811111100000001,0,0.10811111100000001,55.97,-10.13,56.8793266486,132.76
2021-03-27 03:30:00,0.1084444443,0.0,0.1084444443,0.1084444443,0,0.1084444443,0.0,0.0,0.0,133.21,52.8584444443,-64.94,83.7330206614,0.1084444443,0,0.1084444443,52.75,-64.94,83.6646048219,124.53,53.4384444443,-11.0,54.5588429554,0.1084444443,0,0.1084444443,53.33,-11.0,54.4526298722,132.56
2021-03-27 04:00:00,0.1082222221,0.0,0.1082222221,0.1082222221,0,0.1082222221,0.0,0.0,0.0,133.43,51.6482222221,-65.7,83.5705023241,0.1082222221,0,0.1082222221,51.54,-65.7,83.5036621951,124.8,52.2282222221,-11.55,53.4900897034,0.1082222221,0,0.1082222221,52.12,-11.55,53.3844256315,132.83
2021-03-27 04:30:00,0.10388888880000001,0.0,0.10388888880000001,0.10388888880000001,0,0.10388888880000001,0.0,0.0,0.0,133.43,50.7738888888,-65.68,83.0171680611,0.10388888880000001,0,0.10388888880000001,50.67,-65.68,82.9536695994,124.71,51.3538888888,-11.53,52.6323361063,0.10388888880000001,0,0.10388888880000001,51.25,-11.53,52.5309756239,132.83
2021-03-27 05:00:00,0.0687777777,0.0,0.0687777777,0.0687777777,0,0.0687777777,0.0,0.0,0.0,133.43,48.5487777777,-66.05,81.9730829218,0.0687777777,0,0.0687777777,48.48,-66.05,81.9323678408,124.81,49.1287777777,-11.86,50.5400475458,0.0687777777,0,0.0687777777,49.06,-11.86,50.4731928849,132.83
2021-03-27 05:30:00,0.0892222221,0.0,0.0892222221,0.0892222221,0,0.0892222221,0.0,0.0,0.0,133.23,50.2992222221,-65.95,82.9422344536,0.0892222221,0,0.0892222221,50.21,-65.95,82.8881571758,124.67,50.8692222221,-11.92,52.2471450845,0.0892222221,0,0.0892222221,50.78,-11.92,52.1602799072,132.69
2021-03-27 06:00:00,0.0952222221,0.0,0.0952222221,0.0952222221,0,0.0952222221,0.0,0.0,0.0,133.09,52.7252222221,-65.51,84.0922657465,0.0952222221,0,0.0952222221,52.63,-65.51,84.0325948665,124.47,53.2952222221,-11.62,54.5472740997,0.0952222221,0,0.0952222221,53.2,-11.62,54.4542413408,132.5
2021-03-27 06:30:00,0.1199999999,0.0,0.1199999999,0.1199999999,0,0.1199999999,0.0,0.0,0.0,132.95,55.2699999999,-64.65,85.0552491031,0.1199999999,0,0.1199999999,55.15,-64.65,84.9773205038,124.23,55.8399999999,-10.85,56.8843396726,0.1199999999,0,0.1199999999,55.72,-10.85,56.7665473673,132.33
2021-03-27 07:00:00,0.5429999995,0.0,0.5429999995,0.5429999995,0,0.5429999995,0.0,0.0,0.0,133.08,57.7229999995,-64.16,86.3044050379,0.5429999995,0,0.5429999995,57.18,-64.16,85.9421782363,124.23,58.2929999995,-10.29,59.1942391533,0.5429999995,0,0.5429999995,57.75,-10.29,58.6595823374,132.33
2021-03-27 07:30:00,1.334333332,0.0,1.334333332,1.334333332,0,1.334333332,0.0,0.0,0.0,133.08,56.094333332,-63.78,84.9379928652,1.334333332,0,1.334333332,54.76,-63.78,84.0627503714,124.23,56.664333332,-9.99,57.5382200973,1.334333332,0,1.334333332,55.33,-9.99,56.2246298343,132.33
2021-03-27 08:00:00,2.2538888866,0.0,2.2538888866,2.2538888866,0,2.2538888866,0.0,0.0,0.0,132.97,54.2638888866,-62.76,82.9661812855,2.2538888866,0,2.2538888866,52.01,-62.76,81.5098625934,124.11,54.8338888866,-9.11,55.5854969433,2.2538888866,0,2.2538888866,52.58,-9.11,53.3633629,132.22
2021-03-27 08:30:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,132.81,51.7871111077,-61.1,80.09441227,3.4171111077000003,0,3.4171111077000003,48.37,-61.1,77.9286012963,123.84,52.3571111077,-7.67,52.9159331728,3.4171111077000003,0,3.4171111077000003,48.94,-7.67,49.5373848724,131.88
2021-03-27 09:00:00,3.534555552,0.0,3.534555552,3.534555552,0,3.534555552,0.0,0.0,0.0,132.55,50.964555552,-59.34,78.2216180005,3.534555552,0,3.534555552,47.43,-59.34,75.9660483374,123.43,51.534555552,-6.26,51.9133703004,3.534555552,0,3.534555552,48.0,-6.26,48.4064830369,131.46
2021-03-27 09:30:00,2.0442222202,0.0,2.0442222202,2.0442222202,0,2.0442222202,0.0,0.0,0.0,132.42,52.7142222202,-57.81,78.2354480033,2.0442222202,0,2.0442222202,50.67,-57.81,76.8729146059,123.13,53.2842222202,-4.95,53.5136509464,2.0442222202,0,2.0442222202,51.24,-4.95,51.4785401891,131.15
2021-03-27 10:00:00,4.115111107,0.0,4.115111107,4.115111107,0,4.115111107,0.0,0.0,0.0,132.35,53.095111107,-57.3,78.1177369326,4.115111107,0,4.115111107,48.98,-57.3,75.3812337389,122.99,53.675111107,-4.52,53.8650902937,4.115111107,0,4.115111107,49.56,-4.52,49.7656909929,131.15
2021-03-27 10:30:00,4.4323333289,0.0,4.4323333289,4.4323333289,0,4.4323333289,0.0,0.0,0.0,132.27,47.3423333289,-57.06,74.1427010907,4.4323333289,0,4.4323333289,42.91,-57.06,71.3940592767,122.99,47.9123333289,-4.28,48.1031192858,4.4323333289,0,4.4323333289,43.48,-4.28,43.6901453419,131.08
2021-03-27 11:00:00,3.9945555516,0.0,3.9945555516,3.9945555516,0,3.9945555516,0.0,0.0,0.0,132.63,45.5845555516,-57.15,73.1031750667,3.9945555516,0,3.9945555516,41.59,-57.15,70.68133134,123.27,46.1545555516,-4.11,46.3371891483,3.9945555516,0,3.9945555516,42.16,-4.11,42.3598595371,131.4
2021-03-27 11:30:00,7.1013333262,0.0,7.1013333262,7.1013333262,0,7.1013333262,0.0,0.0,0.0,132.63,48.8113333262,-58.18,75.9437861914,7.1013333262,0,7.1013333262,41.71,-58.18,71.5865664772,123.39,49.4013333262,-5.11,49.6649155281,7.1013333262,0,7.1013333262,42.3,-5.11,42.6075357185,131.48
2021-03-27 12:00:00,7.8546666588,0.0,7.8546666588,7.8546666588,0,7.8546666588,0.0,0.0,0.0,132.63,46.0046666588,-59.6,75.2900348943,7.8546666588,0,7.8546666588,38.15,-59.6,70.7642741784,123.67,46.5846666588,-6.33,47.0127649443,7.8546666588,0,7.8546666588,38.73,-6.33,39.2438759554,131.72
2021-03-27 12:30:00,5.215222217,0.0,5.215222217,5.215222217,0,5.215222217,0.0,0.0,0.0,132.5,49.765222217,-57.58,76.1054120435,5.215222217,0,5.215222217,44.55,-57.58,72.8021902143,123.24,50.345222217,-4.58,50.553118599,5.215222217,0,5.215222217,45.13,-4.58,45.3618044174,131.31
2021-03-27 13:00:00,4.0822222181,0.0,4.0822222181,4.0822222181,0,4.0822222181,0.0,0.0,0.0,132.58,49.4522222181,-57.9,76.1441546168,4.0822222181,0,4.0822222181,45.37,-57.9,73.5584590649,123.35,50.0322222181,-4.86,50.2677119042,4.0822222181,0,4.0822222181,45.95,-4.86,46.2062993541,131.31
2021-03-27 13:30:00,4.097111107,0.0,4.097111107,4.097111107,0,4.097111107,0.0,0.0,0.0,132.69,47.747111107,-58.57,75.566073863,4.097111107,0,4.097111107,43.65,-58.57,73.0463373483,123.53,48.327111107,-5.42,48.6300942622,4.097111107,0,4.097111107,44.23,-5.42,44.5608494084,131.53
2021-03-27 14:00:00,5.349333328,0.0,5.349333328,5.349333328,0,5.349333328,0.0,0.0,0.0,133.1,42.049333328,-60.03,73.2922051335,5.349333328,0,5.349333328,36.7,-60.03,70.3597249852,124.09,42.639333328,-6.44,43.1229213604,5.349333328,0,5.349333328,37.29,-6.44,37.8420097246,132.09
2021-03-27 14:30:00,6.0777777717,0.0,6.0777777717,6.0777777717,0,6.0777777717,0.0,0.0,0.0,133.1,36.8877777717,-60.25,70.6453866076,6.0777777717,0,6.0777777717,30.81,-60.25,67.670662772,124.25,37.4877777717,-6.54,38.0539759061,6.0777777717,0,6.0777777717,31.41,-6.54,32.0836360159,132.24
2021-03-27 15:00:00,3.9566666627,0.0,3.9566666627,3.9566666627,0,3.9566666627,0.0,0.0,0.0,133.29,42.2066666627,-61.14,74.2933530726,3.9566666627,0,3.9566666627,38.25,-61.14,72.1190827729,124.36,42.7966666627,-7.35,43.4232331528,3.9566666627,0,3.9566666627,38.84,-7.35,39.5293321472,132.38
2021-03-27 15:30:00,4.3767777734,0.0,4.3767777734,4.3767777734,0,4.3767777734,0.0,0.0,0.0,133.29,47.1467777734,-61.27,77.3099706016,4.3767777734,0,4.3767777734,42.77,-61.27,74.7213878351,124.28,47.7267777734,-7.46,48.3062823723,4.3767777734,0,4.3767777734,43.35,-7.46,43.9872038211,132.31
2021-03-27 16:00:00,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,133.02,51.4669999974,-61.04,79.8419293901,2.5569999974,0,2.5569999974,48.91,-61.04,78.2180906185,124.03,52.0569999974,-7.39,52.5789249484,2.5569999974,0,2.5569999974,49.5,-7.39,50.0485973829,132.06
2021-03-27 16:30:00,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,132.6,59.3386666646,-60.02,84.4006976365,2.0886666646,0,2.0886666646,57.25,-60.02,82.9455417729,123.5,59.9186666646,-6.8,60.3032885908,2.0886666646,0,2.0886666646,57.83,-6.8,58.228420037,131.55
2021-03-27 17:00:00,5.1784444393,0.0,5.1784444393,5.1784444393,0,5.1784444393,0.0,0.0,0.0,132.18,65.4084444393,-60.22,88.9084529388,5.1784444393,0,5.1784444393,60.23,-60.22,85.1710120874,123.11,65.9984444393,-7.35,66.4064542677,5.1784444393,0,5.1784444393,60.82,-7.35,61.2625081106,131.17
2021-03-27 17:30:00,4.6657777731,0.0,4.6657777731,4.6657777731,0,4.6657777731,0.0,0.0,0.0,131.71,71.6357777731,-57.67,91.9647408367,4.6657777731,0,4.6657777731,66.97,-57.67,88.3787859161,122.33,72.1957777731,-5.32,72.3915238703,4.6657777731,0,4.6657777731,67.53,-5.32,67.7392301403,130.46
2021-03-27 18:00:00,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,131.53,77.5443333291,-58.43,97.0937100509,4.2243333291,0,4.2243333291,73.32,-58.43,93.7543988301,122.23,78.1143333291,-6.21,78.3607884816,4.2243333291,0,4.2243333291,73.89,-6.21,74.1504969639,130.33
2021-03-27 18:30:00,2.913888886,0.0,2.913888886,2.913888886,0,2.913888886,0.0,0.0,0.0,131.18,82.173888886,-54.28,98.4828229421,2.913888886,0,2.913888886,79.26,-54.28,96.0649051423,121.93,82.693888886,-7.8,83.0609370227,2.913888886,0,2.913888886,79.78,-7.8,80.1603917156,130.08
2021-03-27 19:00:00,0.1138888888,0.0,0.1138888888,0.1138888888,0,0.1138888888,0.0,0.0,0.0,131.72,85.2438888888,-21.14,87.8260792298,0.1138888888,0,0.1138888888,85.13,-21.14,87.7155430924,124.11,85.3838888888,-24.18,88.7416524625,0.1138888888,0,0.1138888888,85.27,-24.18,88.6320782787,132.19
2021-03-27 19:30:00,0.1063333332,0.0,0.1063333332,0.1063333332,0,0.1063333332,0.0,0.0,0.0,132.01,84.7263333332,-22.03,87.543546079,0.1063333332,0,0.1063333332,84.62,-22.03,87.4406387214,124.58,84.8463333332,-25.57,88.6156034798,0.1063333332,0,0.1063333332,84.74,-25.57,88.5137983594,132.67
2021-03-27 20:00:00,0.1084444443,0.0,0.1084444443,0.1084444443,0,0.1084444443,0.0,0.0,0.0,132.01,78.3984444443,-47.47,91.649969947,0.1084444443,0,0.1084444443,78.29,-47.47,91.5572225442,123.91,78.8184444443,-17.52,80.7421673268,0.1084444443,0,0.1084444443,78.71,-17.52,80.6363100594,131.98
2021-03-27 20:30:00,0.1263333332,0.0,0.1263333332,0.1263333332,0,0.1263333332,0.0,0.0,0.0,132.19,73.3563333332,-63.94,97.3112287462,0.1263333332,0,0.1263333332,73.23,-63.94,97.2160300568,123.35,73.9563333332,-10.82,74.7436394624,0.1263333332,0,0.1263333332,73.83,-10.82,74.6186390924,131.39
2021-03-27 21:00:00,0.1276666665,0.0,0.1276666665,0.1276666665,0,0.1276666665,0.0,0.0,0.0,132.53,70.9176666665,-64.91,96.1385642988,0.1276666665,0,0.1276666665,70.79,-64.91,96.0444282611,123.75,71.5276666665,-11.48,72.4430638416,0.1276666665,0,0.1276666665,71.4,-11.48,72.3170132127,131.85
2021-03-27 21:30:00,0.128111111,0.0,0.128111111,0.128111111,0,0.128111111,0.0,0.0,0.0,132.7,66.648111111,-66.23,93.9594785781,0.128111111,0,0.128111111,66.52,-66.23,93.868649186,124.08,67.248111111,-12.57,68.4128156707,0.128111111,0,0.128111111,67.12,-12.57,68.2868896641,132.14
2021-03-27 22:00:00,0.11944444430000001,0.0,0.11944444430000001,0.11944444430000001,0,0.11944444430000001,0.0,0.0,0.0,132.7,62.7894444443,-64.58,90.0726969377,0.11944444430000001,0,0.11944444430000001,62.67,-64.58,89.9894732733,123.95,63.3894444443,-11.07,64.3487883877,0.11944444430000001,0,0.11944444430000001,63.27,-11.07,64.2311279677,131.96
2021-03-27 22:30:00,0.1273333332,0.0,0.1273333332,0.1273333332,0,0.1273333332,0.0,0.0,0.0,132.43,59.7273333332,-64.03,87.562521932,0.1273333332,0,0.1273333332,59.6,-64.03,87.4757160588,123.71,60.3273333332,-10.75,61.2776439421,0.1273333332,0,0.1273333332,60.2,-10.75,61.1522894093,131.76
2021-03-27 23:00:00,0.13633333320000002,0.0,0.13633333320000002,0.13633333320000002,0,0.13633333320000002,0.0,0.0,0.0,132.78,57.6363333332,-64.98,86.8582023766,0.13633333320000002,0,0.13633333320000002,57.5,-64.98,86.7677958692,124.15,58.2463333332,-11.39,59.3495361967,0.13633333320000002,0,0.13633333320000002,58.11,-11.39,59.2157428392,132.21
2021-03-27 23:30:00,0.13633333320000002,0.0,0.13633333320000002,0.13633333320000002,0,0.13633333320000002,0.0,0.0,0.0,132.3,55.6363333332,-65.05,85.597336914,0.13633333320000002,0,0.13633333320000002,55.5,-65.05,85.5087860983,123.69,56.2363333332,-11.79,57.4589356564,0.13633333320000002,0,0.13633333320000002,56.1,-11.79,57.3255100283,131.76
2021-03-28 00:00:00,0.1349999999,0.0,0.1349999999,0.1349999999,0,0.1349999999,0.0,0.0,0.0,132.67,53.6549999999,-65.67,84.8021693413,0.1349999999,0,0.1349999999,53.52,-65.67,84.716818283,124.09,54.2449999999,-12.12,55.5825010681,0.1349999999,0,0.1349999999,54.11,-12.12,55.450757434,132.17
2021-03-28 00:30:00,5.1663333282,0.0,5.1663333282,5.1663333282,0,5.1663333282,0.0,0.0,0.0,132.44,62.8163333282,-64.54,90.0627744009,5.1663333282,0,5.1663333282,57.65,-64.54,86.5386277913,123.74,63.4163333282,-11.23,64.4029831047,5.1663333282,0,5.1663333282,58.25,-11.23,59.3226381746,131.8
2021-03-28 01:00:00,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,132.2,64.1323333303,-63.67,90.3704878729,3.0823333303,0,3.0823333303,61.05,-63.67,88.2098146467,123.35,64.7323333303,-10.58,65.5912446778,3.0823333303,0,3.0823333303,61.65,-10.58,62.5512501873,131.49
2021-03-28 01:30:00,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,0.003,62.1846666636,-64.14,89.3357283961,3.0846666636,0,3.0846666636,59.1,-64.14,87.2166818906,0.003,62.7846666636,-10.86,63.7169833565,3.0846666636,0,3.0846666636,59.7,-10.86,60.6797297291,0.003
2021-03-28 02:00:00,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,0.003,59.8639999969,-64.82,88.2345221307,3.0939999969,0,3.0939999969,56.77,-64.82,86.1653369981,0.003,60.4539999969,-11.27,61.4955202891,3.0939999969,0,3.0939999969,57.36,-11.27,58.4566719887,0.003
2021-03-28 02:30:00,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,132.47,58.9292222191,-65.02,87.7510890608,3.1092222191,0,3.1092222191,55.82,-65.02,85.6940651387,123.63,59.5392222191,-11.27,60.596467574100004,3.1092222191,0,3.1092222191,56.43,-11.27,57.5443985111,131.78
2021-03-28 03:00:00,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,132.81,57.4377777746,-65.55,87.1544652653,3.1577777746,0,3.1577777746,54.28,-65.55,85.1065267767,124.1,58.0477777746,-11.7,59.215154349,3.1577777746,0,3.1577777746,54.89,-11.7,56.1230977406,132.24
2021-03-28 03:30:00,3.0972222191,0.0,3.0972222191,3.0972222191,0,3.0972222191,0.0,0.0,0.0,132.96,55.5472222191,-65.9,86.1876087165,3.0972222191,0,3.0972222191,52.45,-65.9,84.2247736714,124.2,56.1472222191,-11.89,57.3923571822,3.0972222191,0,3.0972222191,53.05,-11.89,54.3661162858,132.35
2021-03-28 04:00:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,133.12,53.9005555526,-66.37,85.4999812215,2.9705555526,0,2.9705555526,50.93,-66.37,83.6590807982,124.42,54.5105555526,-12.22,55.8634859873,2.9705555526,0,2.9705555526,51.54,-12.22,52.9688587757,132.56
2021-03-28 04:30:00,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,133.29,52.9727777749,-66.5,85.0197929026,2.8427777749,0,2.8427777749,50.13,-66.5,83.2782498615,124.56,53.5627777749,-12.26,54.9479641385,2.8427777749,0,2.8427777749,50.72,-12.26,52.1807052463,132.72
2021-03-28 05:00:00,3.2985555523,0.0,3.2985555523,3.2985555523,0,3.2985555523,0.0,0.0,0.0,133.43,52.7785555523,-66.48,84.8832511523,3.2985555523,0,3.2985555523,49.48,-66.48,82.8725575809,124.75,53.3885555523,-12.12,54.7469840627,3.2985555523,0,3.2985555523,50.09,-12.12,51.5354489648,132.94
2021-03-28 05:30:00,3.9767777738000003,0.0,3.9767777738000003,3.9767777738000003,0,3.9767777738000003,0.0,0.0,0.0,133.43,54.4967777738,-66.47,85.9544047023,3.9767777738000003,0,3.9767777738000003,50.52,-66.47,83.4897077489,124.75,55.0967777738,-12.22,56.4356564687,3.9767777738000003,0,3.9767777738000003,51.12,-12.22,52.560277777,132.94
2021-03-28 06:00:00,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,133.6,55.5776666637,-65.71,86.0620771989,2.9376666637,0,2.9376666637,52.64,-65.71,84.1948555436,124.95,56.1776666637,-11.71,57.3851403395,2.9376666637,0,2.9376666637,53.24,-11.71,54.5125829511,133.12
2021-03-28 06:30:00,2.9189999971000002,0.0,2.9189999971000002,2.9189999971000002,0,2.9189999971000002,0.0,0.0,0.0,133.46,57.2089999971,-65.2,86.7404731407,2.9189999971000002,0,2.9189999971000002,54.29,-65.2,84.8436450184,124.81,57.8089999971,-11.38,58.9184595917,2.9189999971000002,0,2.9189999971000002,54.89,-11.38,56.0572609035,132.98
2021-03-28 07:00:00,3.2373333301000002,0.0,3.2373333301000002,3.2373333301000002,0,3.2373333301000002,0.0,0.0,0.0,133.27,59.3773333301,-64.43,87.617878389,3.2373333301000002,0,3.2373333301000002,56.14,-64.43,85.4571500812,124.56,59.9773333301,-10.71,60.9260585742,3.2373333301000002,0,3.2373333301000002,56.74,-10.71,57.741940563200004,132.64
2021-03-28 07:30:00,3.7135555518,0.0,3.7135555518,3.7135555518,0,3.7135555518,0.0,0.0,0.0,133.06,60.5435555518,-64.02,88.1140313393,3.7135555518,0,3.7135555518,56.83,-64.02,85.6049607207,124.28,61.1435555518,-9.78,61.920778302,3.7135555518,0,3.7135555518,57.43,-9.78,58.2567875874,132.43
2021-03-28 08:00:00,4.1573333292,0.0,4.1573333292,4.1573333292,0,4.1573333292,0.0,0.0,0.0,132.89,63.3173333292,-63.14,89.4189258486,4.1573333292,0,4.1573333292,59.16,-63.14,86.5249397573,124.04,63.9173333292,-9.18,64.5731979997,4.1573333292,0,4.1573333292,59.76,-9.18,60.4609791518,132.2
2021-03-28 08:30:00,5.6026666611,0.0,5.6026666611,5.6026666611,0,5.6026666611,0.0,0.0,0.0,133.66,65.0526666611,-62.22,90.0176529338,5.6026666611,0,5.6026666611,59.45,-62.22,86.0559753881,124.68,65.6526666611,-8.49,66.1993409311,5.6026666611,0,5.6026666611,60.05,-8.49,60.6471977918,132.84
2021-03-28 09:00:00,8.0434444364,0.0,8.0434444364,8.0434444364,0,8.0434444364,0.0,0.0,0.0,133.37,64.2334444364,-61.97,89.2536625812,8.0434444364,0,8.0434444364,56.19,-61.97,83.651640749,124.3,64.8134444364,-8.33,65.3465491033,8.0434444364,0,8.0434444364,56.77,-8.33,57.3778859841,132.48
2021-03-28 09:30:00,11.594111099500001,0.0,11.594111099500001,11.594111099500001,0,11.594111099500001,0.0,0.0,0.0,133.23,67.5641110995,-61.18,91.1476906381,11.594111099500001,0,11.594111099500001,55.97,-61.18,82.9194386136,124.19,68.1541110995,-7.67,68.584340485,11.594111099500001,0,11.594111099500001,56.56,-7.67,57.0776882854,132.29
2021-03-28 10:00:00,11.438444433,0.0,11.438444433,11.438444433,0,11.438444433,0.0,0.0,0.0,133.23,72.548444433,-58.44,93.158522904,11.438444433,0,11.438444433,61.11,-58.44,84.555695846,124.12,73.138444433,-5.41,73.3382584609,11.438444433,0,11.438444433,61.7,-5.41,61.9367265845,132.29
2021-03-28 10:30:00,10.8587777669,0.0,10.8587777669,10.8587777669,0,10.8587777669,0.0,0.0,0.0,132.97,76.1387777669,-55.9,94.4559340637,10.8587777669,0,10.8587777669,65.28,-55.9,85.943518662,123.94,76.7187777669,-3.4,76.794080905,10.8587777669,0,10.8587777669,65.86,-3.4,65.9477035233,131.98
2021-03-28 11:00:00,11.7025555439,0.0,11.7025555439,11.7025555439,0,11.7025555439,0.0,0.0,0.0,132.58,77.5225555439,-54.83,94.9530174247,11.7025555439,0,11.7025555439,65.82,-54.83,85.6656366345,123.23,78.1025555439,-2.46,78.1412873101,11.7025555439,0,11.7025555439,66.4,-2.46,66.4455536511,131.34
2021-03-28 11:30:00,11.4775555441,0.0,11.4775555441,11.4775555441,0,11.4775555441,0.0,0.0,0.0,132.19,74.9975555441,-54.28,92.5794347444,11.4775555441,0,11.4775555441,63.52,-54.28,83.5530298673,122.67,75.5775555441,-2.03,75.6048133522,11.4775555441,0,11.4775555441,64.1,-2.03,64.1321362501,130.7
2021-03-28 12:00:00,13.0513333203,0.0,13.0513333203,13.0513333203,0,13.0513333203,0.0,0.0,0.0,132.19,72.0513333203,-55.52,90.9607884378,13.0513333203,0,13.0513333203,59.0,-55.52,81.0152479475,122.48,72.6513333203,-3.06,72.7157468037,13.0513333203,0,13.0513333203,59.6,-3.06,59.6785019919,130.55
2021-03-28 12:30:00,16.5508888723,0.0,16.5508888723,16.5508888723,0,16.5508888723,0.0,0.0,0.0,131.97,72.3008888723,-56.52,91.7710680538,16.5508888723,0,16.5508888723,55.75,-56.52,79.388745424,122.32,72.8708888723,-3.87,72.9735797741,16.5508888723,0,16.5508888723,56.32,-3.87,56.4528059533,130.37
2021-03-28 13:00:00,16.2009999838,0.0,16.2009999838,16.2009999838,0,16.2009999838,0.0,0.0,0.0,132.08,69.9709999838,-57.29,90.4327647412,16.2009999838,0,16.2009999838,53.77,-57.29,78.5707133734,122.53,70.5609999838,-4.45,70.7011825836,16.2009999838,0,16.2009999838,54.36,-4.45,54.5418380695,130.58
2021-03-28 13:30:00,17.8378888711,0.0,17.8378888711,17.8378888711,0,17.8378888711,0.0,0.0,0.0,132.3,65.7478888711,-57.87,87.5883656144,17.8378888711,0,17.8378888711,47.91,-57.87,75.1285897645,122.85,66.3278888711,-4.85,66.504972311,17.8378888711,0,17.8378888711,48.49,-4.85,48.7319464007,130.89
2021-03-28 14:00:00,16.8791110942,0.0,16.8791110942,16.8791110942,0,16.8791110942,0.0,0.0,0.0,132.49,69.9391110942,-57.23,90.3700844342,16.8791110942,0,16.8791110942,53.06,-57.23,78.0425300717,123.13,70.5291110942,-4.12,70.6493447368,16.8791110942,0,16.8791110942,53.65,-4.12,53.8079631653,131.24
