Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-28 14:30:00,15.3698888735,0.0,15.3698888735,15.3698888735,0,15.3698888735,0.0,0.0,0.0,132.6,72.8898888735,-56.87,92.4507047025,15.3698888735,0,15.3698888735,57.52,-56.87,80.8872505405,123.26,73.4798888735,-3.88,73.5822564812,15.3698888735,0,15.3698888735,58.11,-3.88,58.2393895916,131.38
2021-03-28 15:00:00,11.3644444331,0.0,11.3644444331,11.3644444331,0,11.3644444331,0.0,0.0,0.0,132.81,75.3144444331,-56.1,93.9120628049,11.3644444331,0,11.3644444331,63.95,-56.1,85.0694569161,123.44,75.9044444331,-3.31,75.9765805015,11.3644444331,0,11.3644444331,64.54,-3.31,64.6248226303,131.38
2021-03-28 15:30:00,9.6427777681,0.0,9.6427777681,9.6427777681,0,9.6427777681,0.0,0.0,0.0,132.67,75.0927777681,-56.46,93.9502893712,9.6427777681,0,9.6427777681,65.45,-56.46,86.4374577368,123.3,75.6727777681,-3.91,75.7737249655,9.6427777681,0,9.6427777681,66.03,-3.91,66.1456650129,131.29
2021-03-28 16:00:00,11.0011111001,0.0,11.0011111001,11.0011111001,0,11.0011111001,0.0,0.0,0.0,132.49,80.4011111001,-58.21,99.2609831008,11.0011111001,0,11.0011111001,69.4,-58.21,90.5801529034,122.98,80.9811111001,-5.96,81.2001351908,11.0011111001,0,11.0011111001,69.98,-5.96,70.2333396614,131.02
2021-03-28 16:30:00,12.3824444321,0.0,12.3824444321,12.3824444321,0,12.3824444321,0.0,0.0,0.0,132.2,85.6124444321,-57.68,103.230194428,12.3824444321,0,12.3824444321,73.23,-57.68,93.2181060739,122.66,86.1924444321,-5.74,86.383361113,12.3824444321,0,12.3824444321,73.81,-5.74,74.032855544,130.73
2021-03-28 17:00:00,10.0978888788,0.0,10.0978888788,10.0978888788,0,10.0978888788,0.0,0.0,0.0,131.53,88.4078888788,-56.76,105.0602323242,10.0978888788,0,10.0978888788,78.31,-56.76,96.7168739156,122.2,88.0278888788,5.8100000000000005,88.2194157794,10.0978888788,0,10.0978888788,77.93,5.8100000000000005,78.146279502,130.26
2021-03-28 17:30:00,9.8783333235,0.0,9.8783333235,9.8783333235,0,9.8783333235,0.0,0.0,0.0,131.17,89.9483333235,-58.97,107.5553976687,9.8783333235,0,9.8783333235,80.07,-58.97,99.4417709014,121.8,88.8883333235,11.81,89.669459132,9.8783333235,0,9.8783333235,79.01,11.81,79.8877725312,129.89
2021-03-28 18:00:00,10.3175555452,0.0,10.3175555452,10.3175555452,0,10.3175555452,0.0,0.0,0.0,131.05,88.1775555452,-60.39,106.8748492487,10.3175555452,0,10.3175555452,77.86,-60.39,98.5349262952,122.56,87.1475555452,10.76,87.8093049597,10.3175555452,0,10.3175555452,76.83,10.76,77.5798072955,130.73
2021-03-28 18:30:00,10.0055555455,0.0,10.0055555455,10.0055555455,0,10.0055555455,0.0,0.0,0.0,131.44,86.3155555455,-61.41,105.9318801359,10.0055555455,0,10.0055555455,76.31,-61.41,97.9510296015,123.86,85.3455555455,10.08,85.9387587261,10.0055555455,0,10.0055555455,75.34,10.08,76.0113281031,132.06
2021-03-28 19:00:00,7.910888881,0.0,7.910888881,7.910888881,0,7.910888881,0.0,0.0,0.0,131.67,88.580888881,-60.89,107.4903064232,7.910888881,0,7.910888881,80.67,-60.89,101.070475412,124.25,87.500888881,10.57,88.1369982185,7.910888881,0,7.910888881,79.59,10.57,80.2888099302,132.39
2021-03-28 19:30:00,8.8892222133,0.0,8.8892222133,8.8892222133,0,8.8892222133,0.0,0.0,0.0,131.81,81.6392222133,-63.87,103.6549058347,8.8892222133,0,8.8892222133,72.75,-63.87,96.8087774946,124.52,81.7492222133,-4.48,81.8718860934,8.8892222133,0,8.8892222133,72.86,-4.48,72.9976027004,132.67
2021-03-28 20:00:00,4.7959999952,0.0,4.7959999952,4.7959999952,0,4.7959999952,0.0,0.0,0.0,131.81,77.3559999952,-63.59,100.1380988199,4.7959999952,0,4.7959999952,72.56,-63.59,96.4813023337,124.52,77.9459999952,-9.86,78.5671592668,4.7959999952,0,4.7959999952,73.15,-9.86,73.811530942,132.67
2021-03-28 20:30:00,4.7774444397,0.0,4.7774444397,4.7774444397,0,4.7774444397,0.0,0.0,0.0,132.48,74.9474444397,-62.21,97.4022768114,4.7774444397,0,4.7774444397,70.17,-62.21,93.7758657651,124.12,75.5574444397,-8.19,76.0000230938,4.7774444397,0,4.7774444397,70.78,-8.19,71.2522596133,132.25
2021-03-28 21:00:00,4.3476666623,0.0,4.3476666623,4.3476666623,0,4.3476666623,0.0,0.0,0.0,133.06,70.7276666623,-59.62,92.5037687421,4.3476666623,0,4.3476666623,66.38,-59.62,89.2235888092,124.12,71.3276666623,-5.1,71.5097617916,4.3476666623,0,4.3476666623,66.98,-5.1,67.1738818292,132.25
2021-03-28 21:30:00,2.9392222193,0.0,2.9392222193,2.9392222193,0,2.9392222193,0.0,0.0,0.0,133.56,65.9292222193,-51.35,83.5672474265,2.9392222193,0,2.9392222193,62.99,-51.35,81.2684600568,124.37,66.5092222193,2.0,66.539286442,2.9392222193,0,2.9392222193,63.57,2.0,63.6014535997,132.52
2021-03-28 22:00:00,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,134.55,61.0199999971,-52.61,80.5683095246,2.8899999971,0,2.8899999971,58.13,-52.61,78.4022257337,125.1,61.6099999971,1.08,61.6194652658,2.8899999971,0,2.8899999971,58.72,1.08,58.7299310403,133.23
2021-03-28 22:30:00,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,133.78,57.9744444415,-51.16,77.3199961737,2.9444444415,0,2.9444444415,55.03,-51.16,75.13751726,123.65,58.5344444415,1.46,58.552649693,2.9444444415,0,2.9444444415,55.59,1.46,55.609169208,131.73
2021-03-28 23:00:00,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,134.14,54.5472222181,-51.96,75.334195766,4.1072222181,0,4.1072222181,50.44,-51.96,72.4157110025,124.16,55.1272222181,1.26,55.1416197575,4.1072222181,0,4.1072222181,51.02,1.26,51.0355562329,132.24
2021-03-28 23:30:00,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,132.85,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,122.82,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,130.9
2021-03-29 00:00:00,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,133.57,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,123.6,4.1072222181,0.0,4.1072222181,4.1072222181,0,4.1072222181,0.0,0.0,0.0,131.7
2021-03-29 00:30:00,4.9424444395,0.0,4.9424444395,4.9424444395,0,4.9424444395,0.0,0.0,0.0,133.23,53.9624444395,-52.58,75.3432267021,4.9424444395,0,4.9424444395,49.02,-52.58,71.8861377457,123.32,54.5124444395,0.4,54.5139119746,4.9424444395,0,4.9424444395,49.57,0.4,49.5716138531,131.45
2021-03-29 01:00:00,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,133.23,53.2876666637,-52.33,74.6860383101,2.9576666637,0,2.9576666637,50.33,-52.33,72.6053565517,123.32,53.8576666637,0.62,53.861235211,2.9576666637,0,2.9576666637,50.9,0.62,50.9037758914,131.36
2021-03-29 01:30:00,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,133.0,58.7889999971,-51.24,77.9851532066,2.9489999971,0,2.9489999971,55.84,-51.24,75.7868273515,122.92,59.3489999971,1.47,59.3672022303,2.9489999971,0,2.9489999971,56.4,1.47,56.4191536626,131.04
2021-03-29 02:00:00,2.9465555526,0.0,2.9465555526,2.9465555526,0,2.9465555526,0.0,0.0,0.0,132.66,60.3665555526,-50.47,78.6850807287,2.9465555526,0,2.9465555526,57.42,-50.47,76.4478730901,122.48,60.9265555526,1.94,60.9574340955,2.9465555526,0,2.9465555526,57.98,1.94,58.0124469403,130.63
2021-03-29 02:30:00,4.4349999956,0.0,4.4349999956,4.4349999956,0,4.4349999956,0.0,0.0,0.0,132.59,60.7449999956,-50.54,79.0205455844,4.4349999956,0,4.4349999956,56.31,-50.54,75.6644414504,122.48,61.2949999956,1.79,61.3211311414,4.4349999956,0,4.4349999956,56.86,1.79,56.8881683657,130.63
2021-03-29 03:00:00,5.0963333282,0.0,5.0963333282,5.0963333282,0,5.0963333282,0.0,0.0,0.0,132.83,58.8863333282,-50.99,77.89467474,5.0963333282,0,5.0963333282,53.79,-50.99,74.1170978925,122.74,59.4563333282,1.56,59.4767952469,5.0963333282,0,5.0963333282,54.36,1.56,54.3823794992,130.91
2021-03-29 03:30:00,5.1183333282,0.0,5.1183333282,5.1183333282,0,5.1183333282,0.0,0.0,0.0,132.95,57.3583333282,-51.27,76.9323813631,5.1183333282,0,5.1183333282,52.24,-51.27,73.1958366302,122.86,57.9183333282,1.4100000000000001,57.9354937454,5.1183333282,0,5.1183333282,52.8,1.4100000000000001,52.8188233493,131.04
2021-03-29 04:00:00,5.0632222172,0.0,5.0632222172,5.0632222172,0,5.0632222172,0.0,0.0,0.0,133.19,56.2932222172,-51.51,76.3033876547,5.0632222172,0,5.0632222172,51.23,-51.51,72.6484204921,123.11,56.8332222172,1.3,56.8480883371,5.0632222172,0,5.0632222172,51.77,1.3,51.7863196221,131.27
2021-03-29 04:30:00,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,133.19,54.6597777748,-51.57,75.1475628773,2.9597777748,0,2.9597777748,51.7,-51.57,73.0229751517,123.11,55.2197777748,1.3,55.2350781433,2.9597777748,0,2.9597777748,52.26,1.3,52.2761666536,131.27
2021-03-29 05:00:00,2.7224444417,0.0,2.7224444417,2.7224444417,0,2.7224444417,0.0,0.0,0.0,133.19,53.9924444417,-51.61,74.691205351,2.7224444417,0,2.7224444417,51.27,-51.61,72.7475429138,123.11,54.5524444417,1.32,54.5684120583,2.7224444417,0,2.7224444417,51.83,1.32,51.8468060733,131.27
2021-03-29 05:30:00,3.9445555516,0.0,3.9445555516,3.9445555516,0,3.9445555516,0.0,0.0,0.0,133.06,54.6945555516,-51.69,75.2552357447,3.9445555516,0,3.9445555516,50.75,-51.69,72.4390681884,123.02,55.2545555516,1.09,55.2653056556,3.9445555516,0,3.9445555516,51.31,1.09,51.3215763593,131.18
2021-03-29 06:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,132.72,56.3765555525,-51.03,76.0419418213,3.0965555525,0,3.0965555525,53.28,-51.03,73.775465434,122.62,56.9265555525,1.44,56.9447655809,3.0965555525,0,3.0965555525,53.83,1.44,53.8492571908,130.74
2021-03-29 06:30:00,4.7683333286,0.0,4.7683333286,4.7683333286,0,4.7683333286,0.0,0.0,0.0,132.28,62.2483333286,-49.75,79.6863696135,4.7683333286,0,4.7683333286,57.48,-49.75,76.0198191263,122.07,62.7883333286,2.34,62.8319218406,4.7683333286,0,4.7683333286,58.02,2.34,58.067168004,130.22
2021-03-29 07:00:00,6.5872222156,0.0,6.5872222156,6.5872222156,0,6.5872222156,0.0,0.0,0.0,131.73,69.2572222156,-53.49,87.5085306072,6.5872222156,0,6.5872222156,62.67,-53.49,82.393622326,121.86,69.8272222156,-1.52,69.8437639475,6.5872222156,0,6.5872222156,63.24,-1.52,63.2582642822,130.04
2021-03-29 07:30:00,6.4605555491,0.0,6.4605555491,6.4605555491,0,6.4605555491,0.0,0.0,0.0,132.27,75.9405555491,-55.18,93.8711903467,6.4605555491,0,6.4605555491,69.48,-55.18,88.7259984446,122.45,76.5005555491,-2.62,76.5454074345,6.4605555491,0,6.4605555491,70.04,-2.62,70.088986296,130.66
2021-03-29 08:00:00,8.9171111022,0.0,8.9171111022,8.9171111022,0,8.9171111022,0.0,0.0,0.0,131.59,77.4971111022,-50.88,92.7069394878,8.9171111022,0,8.9171111022,68.58,-50.88,85.3931542924,122.26,77.9871111022,-8.53,78.4522172922,8.9171111022,0,8.9171111022,69.07,-8.53,69.5947253748,130.56
2021-03-29 08:30:00,7.2534444372,0.0,7.2534444372,7.2534444372,0,7.2534444372,0.0,0.0,0.0,132.09,82.2634444372,-19.81,84.6150718884,7.2534444372,0,7.2534444372,75.01,-19.81,77.5818032789,124.31,82.3534444372,-23.37,85.6051792281,7.2534444372,0,7.2534444372,75.1,-23.37,78.6521894164,132.57
2021-03-29 09:00:00,6.4645555491,0.0,6.4645555491,6.4645555491,0,6.4645555491,0.0,0.0,0.0,131.38,80.8145555491,-18.56,82.9184297282,6.4645555491,0,6.4645555491,74.35,-18.56,76.6315607306,123.49,80.9245555491,-22.06,83.8774540077,6.4645555491,0,6.4645555491,74.46,-22.06,77.6590960545,131.7
2021-03-29 09:30:00,8.8277777689,0.0,8.8277777689,8.8277777689,0,8.8277777689,0.0,0.0,0.0,131.38,80.5477777689,-17.82,82.4954356526,8.8277777689,0,8.8277777689,71.72,-17.82,73.9006819996,123.49,80.667777769,-21.33,83.440153824,8.8277777689,0,8.8277777689,71.84,-21.33,74.9396724039,131.7
2021-03-29 10:00:00,9.7495555458,0.0,9.7495555458,9.7495555458,0,9.7495555458,0.0,0.0,0.0,131.96,78.2895555458,-18.15,80.3658945546,9.7495555458,0,9.7495555458,68.54,-18.15,70.9024266157,124.16,78.3895555458,-21.7,81.337644536,9.7495555458,0,9.7495555458,68.64,-21.7,71.988468521,132.36
2021-03-29 10:30:00,13.1695555424,0.0,13.1695555424,13.1695555424,0,13.1695555424,0.0,0.0,0.0,132.71,75.5795555424,-19.1,77.9556233763,13.1695555424,0,13.1695555424,62.41,-19.1,65.2672820025,125.04,75.6895555424,-22.71,79.0231163534,13.1695555424,0,13.1695555424,62.52,-22.71,66.5168737991,133.24
2021-03-29 11:00:00,16.7785555388,0.0,16.7785555388,16.7785555388,0,16.7785555388,0.0,0.0,0.0,133.34,70.3385555388,-26.93,75.3175762706,16.7785555388,0,16.7785555388,53.56,-26.93,59.9491326042,123.7,70.7685555388,-31.81,77.5890749593,16.7785555388,0,16.7785555388,53.99,-31.81,62.6641540276,131.86
2021-03-29 11:30:00,20.7302222015,0.0,20.7302222015,20.7302222015,0,20.7302222015,0.0,0.0,0.0,134.08,63.9402222015,-28.17,69.8706012224,20.7302222015,0,20.7302222015,43.21,-28.17,51.5815180079,123.4,64.4402222015,-34.28,72.9908257069,20.7302222015,0,20.7302222015,43.71,-34.28,55.5489198815,131.56
2021-03-29 12:00:00,25.3705555302,0.0,25.3705555302,25.3705555302,0,25.3705555302,0.0,0.0,0.0,134.2,56.8805555302,-26.05,62.5619700571,25.3705555302,0,25.3705555302,31.51,-26.05,40.8837693957,123.4,57.2605555302,-32.17,65.6786123455,25.3705555302,0,25.3705555302,31.89,-32.17,45.297693098,131.56
2021-03-29 12:30:00,27.0335555285,0.0,27.0335555285,27.0335555285,0,27.0335555285,0.0,0.0,0.0,134.06,54.5735555285,-26.08,60.485034207,27.0335555285,0,27.0335555285,27.54,-26.08,37.9291181021,123.23,54.9035555285,-32.21,63.6544146912,27.0335555285,0,27.0335555285,27.87,-32.21,42.5936732391,131.4
2021-03-29 13:00:00,27.967999972,0.0,27.967999972,27.967999972,0,27.967999972,0.0,0.0,0.0,134.41,52.307999972,-26.59,58.6784028504,27.967999972,0,27.967999972,24.34,-26.59,36.0480748446,123.72,52.597999972,-32.76,61.9658551225,27.967999972,0,27.967999972,24.63,-32.76,40.9860281071,131.86
2021-03-29 13:30:00,28.6721110824,0.0,28.6721110824,28.6721110824,0,28.6721110824,0.0,0.0,0.0,134.14,49.0721110824,-27.27,56.1402260958,28.6721110824,0,28.6721110824,20.4,-27.27,34.0560258985,123.61,49.3221110824,-33.45,59.5950764882,28.6721110824,0,28.6721110824,20.65,-33.45,39.3106219742,131.69
2021-03-29 14:00:00,29.7162221925,0.0,29.7162221925,29.7162221925,0,29.7162221925,0.0,0.0,0.0,134.3,44.9562221925,-27.12,52.5029171934,29.7162221925,0,29.7162221925,15.24,-27.12,31.108712606,123.75,45.1562221925,-33.34,56.1305621092,29.7162221925,0,29.7162221925,15.44,-33.34,36.7416548348,131.84
2021-03-29 14:30:00,29.3802221928,0.0,29.3802221928,29.3802221928,0,29.3802221928,0.0,0.0,0.0,134.14,43.7302221928,-27.1,51.4464997161,29.3802221928,0,29.3802221928,14.35,-27.1,30.6648414312,123.6,43.9202221928,-33.3,55.1169294996,29.3802221928,0,29.3802221928,14.54,-33.3,36.3359546455,131.65
2021-03-29 15:00:00,28.7053333046,0.0,28.7053333046,28.7053333046,0,28.7053333046,0.0,0.0,0.0,133.84,43.3653333046,-27.28,51.2323192196,28.7053333046,0,28.7053333046,14.66,-27.28,30.9695657057,123.39,43.5553333046,-33.46,54.923935213,28.7053333046,0,28.7053333046,14.85,-33.46,36.6072957209,131.37
2021-03-29 15:30:00,27.3812221948,0.0,27.3812221948,27.3812221948,0,27.3812221948,0.0,0.0,0.0,133.15,43.8812221948,-27.57,51.8234171134,27.3812221948,0,27.3812221948,16.5,-27.57,32.1302801108,122.74,44.1012221948,-33.68,55.4910821581,27.3812221948,0,27.3812221948,16.72,-33.68,37.6018722938,130.69
2021-03-29 16:00:00,27.0326666396,0.0,27.0326666396,27.0326666396,0,27.0326666396,0.0,0.0,0.0,132.84,47.2226666396,-28.17,54.9866269611,27.0326666396,0,27.0326666396,20.19,-28.17,34.6581159326,122.5,47.4726666396,-34.27,58.5498674454,27.0326666396,0,27.0326666396,20.44,-34.27,39.9027129404,130.43
2021-03-29 16:30:00,23.0314444214,0.0,23.0314444214,23.0314444214,0,23.0314444214,0.0,0.0,0.0,132.84,52.7214444214,-28.32,59.846245512,23.0314444214,0,23.0314444214,29.69,-28.32,41.0307019194,122.5,53.0914444214,-34.39,63.2564113016,23.0314444214,0,23.0314444214,30.06,-34.39,45.6757670981,130.43
2021-03-29 17:00:00,19.7383333136,0.0,19.7383333136,19.7383333136,0,19.7383333136,0.0,0.0,0.0,132.69,59.9183333136,-28.18,66.2141908285,19.7383333136,0,19.7383333136,40.18,-28.18,49.0769273692,122.31,60.3983333136,-34.19,69.4039967657,19.7383333136,0,19.7383333136,40.66,-34.19,53.1243042307,130.2
2021-03-29 17:30:00,17.9737777598,0.0,17.9737777598,17.9737777598,0,17.9737777598,0.0,0.0,0.0,132.89,65.5737777598,-28.14,71.3567090727,17.9737777598,0,17.9737777598,47.6,-28.14,55.2957466719,122.45,66.1337777598,-34.14,74.4259105472,17.9737777598,0,17.9737777598,48.16,-34.14,59.0332550348,130.36
2021-03-29 18:00:00,14.4635555411,0.0,14.4635555411,14.4635555411,0,14.4635555411,0.0,0.0,0.0,132.15,70.3035555411,-28.68,75.9284684537,14.4635555411,0,14.4635555411,55.84,-28.68,62.7745808429,121.75,70.9635555411,-34.61,78.9536466228,14.4635555411,0,14.4635555411,56.5,-34.61,66.2578455732,129.65
2021-03-29 18:30:00,10.918666655700001,0.0,10.918666655700001,10.918666655700001,0,10.918666655700001,0.0,0.0,0.0,131.84,74.7186666557,-29.79,80.4383195176,10.918666655700001,0,10.918666655700001,63.8,-29.79,70.4122439637,121.52,75.4686666557,-35.67,83.4737596302,10.918666655700001,0,10.918666655700001,64.55,-35.67,73.7499247457,129.37
2021-03-29 19:00:00,9.4944444349,0.0,9.4944444349,9.4944444349,0,9.4944444349,0.0,0.0,0.0,131.31,80.5144444349,-29.74,85.8314823516,9.4944444349,0,9.4944444349,71.02,-29.74,76.9955063624,122.62,80.0744444349,-18.19,82.1145099941,9.4944444349,0,9.4944444349,70.58,-18.19,72.886298438,130.51
2021-03-29 19:30:00,7.1592222151,0.0,7.1592222151,7.1592222151,0,7.1592222151,0.0,0.0,0.0,131.17,81.8892222151,-30.24,87.2943429724,7.1592222151,0,7.1592222151,74.73,-30.24,80.616564675,122.8,81.1892222151,-14.94,82.5523676456,7.1592222151,0,7.1592222151,74.03,-14.94,75.5224767867,130.66
2021-03-29 20:00:00,6.7122222155,0.0,6.7122222155,6.7122222155,0,6.7122222155,0.0,0.0,0.0,131.02,82.5922222155,-30.42,88.0162006138,6.7122222155,0,6.7122222155,75.88,-30.42,81.7505400594,122.69,81.8322222155,-15.14,83.2209840889,6.7122222155,0,6.7122222155,75.12,-15.14,76.630503065,130.56
2021-03-29 20:30:00,6.8817777709,0.0,6.8817777709,6.8817777709,0,6.8817777709,0.0,0.0,0.0,131.21,83.6417777709,-30.65,89.0806908857,6.8817777709,0,6.8817777709,76.76,-30.65,82.6530102295,122.9,82.8917777709,-15.32,84.2956061845,6.8817777709,0,6.8817777709,76.01,-15.32,77.5385226839,130.78
2021-03-29 21:00:00,4.4708888844,0.0,4.4708888844,4.4708888844,0,4.4708888844,0.0,0.0,0.0,132.22,79.4308888844,-33.49,86.2023561683,4.4708888844,0,4.4708888844,74.96,-33.49,82.1010456693,124.14,78.7108888844,-17.86,80.7117316688,4.4708888844,0,4.4708888844,74.24,-17.86,76.358085361,132.04
2021-03-29 21:30:00,3.7149999963,0.0,3.7149999963,3.7149999963,0,3.7149999963,0.0,0.0,0.0,132.62,74.8149999963,-35.88,82.9738430136,3.7149999963,0,3.7149999963,71.1,-35.88,79.6403440475,124.61,74.2849999963,-21.99,77.4714226309,3.7149999963,0,3.7149999963,70.57,-21.99,73.91674370530001,132.44
2021-03-29 22:00:00,2.4547777753,0.0,2.4547777753,2.4547777753,0,2.4547777753,0.0,0.0,0.0,132.71,68.9747777753,-35.22,77.4465516931,2.4547777753,0,2.4547777753,66.52,-35.22,75.2685777732,122.96,69.7347777753,-41.27,81.031797039,2.4547777753,0,2.4547777753,67.28,-41.27,78.9291536759,130.75
2021-03-29 22:30:00,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,132.44,64.3879999972,-36.03,73.7833005743,2.7579999971999998,0,2.7579999971999998,61.63,-36.03,71.3891994632,122.71,65.0979999972,-42.08,77.5143599834,2.7579999971999998,0,2.7579999971999998,62.34,-42.08,75.2130440815,130.57
2021-03-29 23:00:00,3.8982222183,0.0,3.8982222183,3.8982222183,0,3.8982222183,0.0,0.0,0.0,132.97,59.6782222183,-36.97,70.201646043,3.8982222183,0,3.8982222183,55.78,-36.97,66.9192745029,123.32,60.3082222183,-43.12,74.1378180629,3.8982222183,0,3.8982222183,56.41,-43.12,71.0029752898,131.18
2021-03-29 23:30:00,4.0053333293,0.0,4.0053333293,4.0053333293,0,4.0053333293,0.0,0.0,0.0,133.25,56.1953333293,-37.61,67.6197278018,4.0053333293,0,4.0053333293,52.19,-37.61,64.3296836616,123.65,56.7953333293,-43.81,71.7288365164,4.0053333293,0,4.0053333293,52.79,-43.81,68.6010218583,131.54
2021-03-30 00:00:00,3.7346666629,0.0,3.7346666629,3.7346666629,0,3.7346666629,0.0,0.0,0.0,133.71,53.9846666629,-34.59,64.1156169331,3.7346666629,0,3.7346666629,50.25,-34.59,61.0043490253,123.79,54.5546666629,-40.76,68.0998476849,3.7346666629,0,3.7346666629,50.82,-40.76,65.146373652,131.69
2021-03-30 00:30:00,0.0586666666,0.0,0.0586666666,0.0586666666,0,0.0586666666,0.0,0.0,0.0,133.71,50.9786666666,-34.91,61.7861841766,0.0586666666,0,0.0586666666,50.92,-34.91,61.7377882662,123.79,51.5386666666,-41.08,65.9075152147,0.0586666666,0,0.0586666666,51.48,-41.08,65.8616489317,131.69
2021-03-30 01:00:00,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,133.71,50.0084444444,-35.19,61.1488398561,0.0884444444,0,0.0884444444,49.92,-35.19,61.0765298621,123.87,50.5684444444,-41.38,65.3411966031,0.0884444444,0,0.0884444444,50.48,-41.38,65.2727722714,131.77
2021-03-30 01:30:00,0.0904444444,0.0,0.0904444444,0.0904444444,0,0.0904444444,0.0,0.0,0.0,133.62,54.8904444444,-34.31,64.7312674934,0.0904444444,0,0.0904444444,54.8,-34.31,64.6545907109,123.63,55.4904444444,-40.46,68.6746024716,0.0904444444,0,0.0904444444,55.4,-40.46,68.6015422567,131.56
2021-03-30 02:00:00,0.1072222221,0.0,0.1072222221,0.1072222221,0,0.1072222221,0.0,0.0,0.0,133.45,56.3772222221,-34.04,65.8567596036,0.1072222221,0,0.1072222221,56.27,-34.04,65.7649944879,123.45,57.0072222221,-40.17,69.7384562883,0.1072222221,0,0.1072222221,56.9,-40.17,69.6508356016,131.37
2021-03-30 02:30:00,0.11299999990000001,0.0,0.11299999990000001,0.11299999990000001,0,0.11299999990000001,0.0,0.0,0.0,133.81,55.8729999999,-34.04,65.4256351057,0.11299999990000001,0,0.11299999990000001,55.76,-34.04,65.329160411,123.79,56.4929999999,-40.19,69.3303335416,0.11299999990000001,0,0.11299999990000001,56.38,-40.19,69.2382878182,131.73
2021-03-30 03:00:00,0.1049999999,0.0,0.1049999999,0.1049999999,0,0.1049999999,0.0,0.0,0.0,134.15,54.1249999999,-34.52,64.1961527273,0.1049999999,0,0.1049999999,54.02,-34.52,64.1076500895,124.15,54.7149999999,-40.72,68.204469245,0.1049999999,0,0.1049999999,54.61,-40.72,68.1202649731,132.11
2021-03-30 03:30:00,0.0923333332,0.0,0.0923333332,0.0923333332,0,0.0923333332,0.0,0.0,0.0,134.33,52.9623333332,-34.72,63.3284071496,0.0923333332,0,0.0923333332,52.87,-34.72,63.2512078936,124.38,53.5423333332,-40.93,67.3947057176,0.0923333332,0,0.0923333332,53.45,-40.93,67.3213740204,132.33
2021-03-30 04:00:00,0.099111111,0.0,0.099111111,0.099111111,0,0.099111111,0.0,0.0,0.0,134.33,51.499111111,-34.98,62.2555928831,0.099111111,0,0.099111111,51.4,-34.98,62.1736310666,124.38,52.079111111,-41.21,66.4115796689,0.099111111,0,0.099111111,51.98,-41.21,66.3338865136,132.33
2021-03-30 04:30:00,0.0988888888,0.0,0.0988888888,0.0988888888,0,0.0988888888,0.0,0.0,0.0,134.33,50.3388888888,-35.67,61.6956451831,0.0988888888,0,0.0988888888,50.24,-35.67,61.6149860018,124.38,50.8888888888,-41.91,65.9251629678,0.0988888888,0,0.0988888888,50.79,-41.91,65.84885876,132.33
2021-03-30 05:00:00,0.1014444443,0.0,0.1014444443,0.1014444443,0,0.1014444443,0.0,0.0,0.0,134.11,49.8514444443,-35.73,61.3335097087,0.1014444443,0,0.1014444443,49.75,-35.73,61.2510848884,124.28,50.4114444443,-41.97,65.5956906433,0.1014444443,0,0.1014444443,50.31,-41.97,65.5177609508,132.22
2021-03-30 05:30:00,0.100111111,0.0,0.100111111,0.100111111,0,0.100111111,0.0,0.0,0.0,134.11,52.070111111,-35.78,63.1783576165,0.100111111,0,0.100111111,51.97,-35.78,63.0958738746,124.28,52.630111111,-41.99,67.3282161917,0.100111111,0,0.100111111,52.53,-41.99,67.2499888476,132.22
2021-03-30 06:00:00,0.0994444443,0.0,0.0994444443,0.0994444443,0,0.0994444443,0.0,0.0,0.0,133.88,54.4094444443,-35.37,64.8954894021,0.0994444443,0,0.0994444443,54.31,-35.37,64.8121362092,124.01,54.9994444443,-41.56,68.9360028518,0.0994444443,0,0.0994444443,54.9,-41.56,68.8566888545,131.95
2021-03-30 06:30:00,1.5757777762,0.0,1.5757777762,1.5757777762,0,1.5757777762,0.0,0.0,0.0,133.22,61.9257777762,-32.58,69.9732688474,1.5757777762,0,1.5757777762,60.35,-32.58,68.5826428479,123.02,62.5857777762,-38.64,73.5529005536,1.5757777762,0,1.5757777762,61.01,-38.64,72.2168242171,131.0
2021-03-30 07:00:00,3.1997777746000002,0.0,3.1997777746000002,3.1997777746000002,0,3.1997777746000002,0.0,0.0,0.0,132.9,65.2497777746,-31.57,72.485849651,3.1997777746000002,0,3.1997777746000002,62.05,-31.57,69.6194469958,122.61,65.91977777459999,-37.58,75.8793351437,3.1997777746000002,0,3.1997777746000002,62.72,-37.58,73.116720386,130.61
2021-03-30 07:30:00,0.8703333325,0.0,0.8703333325,0.8703333325,0,0.8703333325,0.0,0.0,0.0,132.17,73.4903333325,-30.52,79.5757468914,0.8703333325,0,0.8703333325,72.62,-30.52,78.7726780045,121.75,74.2703333325,-36.41,82.714995698,0.8703333325,0,0.8703333325,73.4,-36.41,81.9344134049,129.73
2021-03-30 08:00:00,3.2018888857,0.0,3.2018888857,3.2018888857,0,3.2018888857,0.0,0.0,0.0,131.78,77.0218888857,-30.02,82.6654206275,3.2018888857,0,3.2018888857,73.82,-30.02,79.6906067238,123.12,76.4718888857,-17.28,78.3999246795,3.2018888857,0,3.2018888857,73.27,-17.28,75.2800856801,131.15
2021-03-30 08:30:00,4.787777773,0.0,4.787777773,4.787777773,0,4.787777773,0.0,0.0,0.0,132.1,73.367777773,-32.25,80.1429554942,4.787777773,0,4.787777773,68.58,-32.25,75.7844238614,123.87,72.707777773,-16.7,74.6010117136,4.787777773,0,4.787777773,67.92,-16.7,69.9429510387,131.86
2021-03-30 09:00:00,5.9993333273000005,0.0,5.9993333273000005,5.9993333273000005,0,5.9993333273000005,0.0,0.0,0.0,132.66,68.5093333273,-33.31,76.1779814182,5.9993333273000005,0,5.9993333273000005,62.51,-33.31,70.8311809869,124.63,67.9493333273,-17.6,70.1916797037,5.9993333273000005,0,5.9993333273000005,61.95,-17.6,64.4015721858,132.61
2021-03-30 09:30:00,7.0833333263,0.0,7.0833333263,7.0833333263,0,7.0833333263,0.0,0.0,0.0,133.01,60.7733333262,-34.08,69.6767137829,7.0833333263,0,7.0833333263,53.69,-34.08,63.592943791,124.14,60.7633333262,-27.67,66.7668448926,7.0833333263,0,7.0833333263,53.68,-27.67,60.3918148427,132.1
2021-03-30 10:00:00,8.0895555475,0.0,8.0895555475,8.0895555475,0,8.0895555475,0.0,0.0,0.0,133.26,53.4995555475,-33.08,62.900626736,8.0895555475,0,8.0895555475,45.41,-33.08,56.1814426657,123.3,54.0195555475,-39.2,66.7439314211,8.0895555475,0,8.0895555475,45.93,-39.2,60.3838132284,131.25
2021-03-30 10:30:00,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,133.4,51.5134444381,-30.71,59.9728193257,6.3834444381,0,6.3834444381,45.13,-30.71,54.5877367181,123.16,52.0434444381,-36.81,63.7455583471,6.3834444381,0,6.3834444381,45.66,-36.81,58.6499079283,131.1
2021-03-30 11:00:00,6.0813333273,0.0,6.0813333273,6.0813333273,0,6.0813333273,0.0,0.0,0.0,133.4,43.8813333273,-30.03,53.1730412387,6.0813333273,0,6.0813333273,37.8,-30.03,48.276711777,123.16,44.3313333273,-36.15,57.2021819039,6.0813333273,0,6.0813333273,38.25,-36.15,52.62969694,131.1
2021-03-30 11:30:00,6.7431111044000005,0.0,6.7431111044000005,6.7431111044000005,0,6.7431111044000005,0.0,0.0,0.0,133.4,37.2931111044,-29.88,47.786928504,6.7431111044000005,0,6.7431111044000005,30.55,-29.88,42.7330890529,123.28,37.6531111044,-36.01,52.1006417987,6.7431111044000005,0,6.7431111044000005,30.91,-36.01,47.4568035165,131.1
2021-03-30 12:00:00,7.1777777706,0.0,7.1777777706,7.1777777706,0,7.1777777706,0.0,0.0,0.0,133.4,32.9877777706,-29.9,44.5219438282,7.1777777706,0,7.1777777706,25.81,-29.9,39.4989379604,123.28,33.2977777706,-36.05,49.0748866984,7.1777777706,0,7.1777777706,26.12,-36.05,44.5180513949,131.2
2021-03-30 12:30:00,7.5789999924,0.0,7.5789999924,7.5789999924,0,7.5789999924,0.0,0.0,0.0,133.49,30.3489999924,-29.47,42.3029868986,7.5789999924,0,7.5789999924,22.77,-29.47,37.2418286339,123.37,30.6289999924,-35.62,46.9778675605,7.5789999924,0,7.5789999924,23.05,-35.62,42.4274309852,131.2
2021-03-30 13:00:00,6.998999993,0.0,6.998999993,6.998999993,0,6.998999993,0.0,0.0,0.0,133.83,28.708999993,-29.83,41.4009127991,6.998999993,0,6.998999993,21.71,-29.83,36.8938070684,123.73,28.988999993,-36.03,46.2441674224,6.998999993,0,6.998999993,21.99,-36.03,42.210437098,131.48
2021-03-30 13:30:00,7.5561111036,0.0,7.5561111036,7.5561111036,0,7.5561111036,0.0,0.0,0.0,134.03,29.2861111036,-30.08,41.9819330614,7.5561111036,0,7.5561111036,21.73,-30.08,37.1079411986,123.98,29.5561111036,-36.29,46.8030747234,7.5561111036,0,7.5561111036,22.0,-36.29,42.4377673777,131.71
2021-03-30 14:00:00,7.3682222149,0.0,7.3682222149,7.3682222149,0,7.3682222149,0.0,0.0,0.0,134.03,26.6182222149,-30.25,40.2938240166,7.3682222149,0,7.3682222149,19.25,-30.25,35.8556132286,123.98,26.8482222149,-36.48,45.2947837626,7.3682222149,0,7.3682222149,19.48,-36.48,41.3552995395,131.71
2021-03-30 14:30:00,4.6532222176,0.0,4.6532222176,4.6532222176,0,4.6532222176,0.0,0.0,0.0,134.03,35.2832222176,-31.38,47.218748078,4.6532222176,0,4.6532222176,30.63,-31.38,43.8508985085,124.08,35.6332222176,-37.59,51.7951216391,4.6532222176,0,4.6532222176,30.98,-37.59,48.7110716367,131.71
2021-03-30 15:00:00,4.3226666623,0.0,4.3226666623,4.3226666623,0,4.3226666623,0.0,0.0,0.0,134.03,40.7926666623,-30.25,50.7848811501,4.3226666623,0,4.3226666623,36.47,-30.25,47.3827331419,124.08,41.2126666623,-36.41,54.9924721523,4.3226666623,0,4.3226666623,36.89,-36.41,51.8320383547,131.59
2021-03-30 15:30:00,3.6747777741,0.0,3.6747777741,3.6747777741,0,3.6747777741,0.0,0.0,0.0,134.1,46.2947777741,-29.9,55.1109467271,3.6747777741,0,3.6747777741,42.62,-29.9,52.0622166259,124.08,46.7847777741,-36.04,59.0567272321,3.6747777741,0,3.6747777741,43.11,-36.04,56.1903345781,131.67
2021-03-30 16:00:00,2.6053333307,0.0,2.6053333307,2.6053333307,0,2.6053333307,0.0,0.0,0.0,134.0,52.0853333307,-30.31,60.2625758508,2.6053333307,0,2.6053333307,49.48,-30.31,58.0255676405,123.94,52.6453333307,-36.43,64.0209030044,2.6053333307,0,2.6053333307,50.04,-36.43,61.8962559449,131.59
2021-03-30 16:30:00,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,133.85,61.5765555533,-29.92,68.4607814286,2.2265555533,0,2.2265555533,59.35,-29.92,66.4652458056,123.76,62.2565555533,-35.98,71.9057654807,2.2265555533,0,2.2265555533,60.03,-35.98,69.9868651963,131.33
2021-03-30 17:00:00,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,133.67,66.7405555538,-29.29,72.8848808439,1.7305555538,0,1.7305555538,65.01,-29.29,71.3036057994,123.51,67.4605555538,-35.29,76.1335054732,1.7305555538,0,1.7305555538,65.73,-35.29,74.6044033553,131.06
2021-03-30 17:30:00,1.2326666654,0.0,1.2326666654,1.2326666654,0,1.2326666654,0.0,0.0,0.0,133.26,72.6826666654,-28.42,78.041440489,1.2326666654,0,1.2326666654,71.45,-28.42,76.894726087,122.92,73.4826666654,-34.35,81.1148864282,1.2326666654,0,1.2326666654,72.25,-34.35,79.9999062499,130.5
2021-03-30 18:00:00,0.907888888,0.0,0.907888888,0.907888888,0,0.907888888,0.0,0.0,0.0,133.12,76.687888888,-27.81,81.574679908,0.907888888,0,0.907888888,75.78,-27.81,80.721772156,122.77,77.547888888,-33.69,84.549933004,0.907888888,0,0.907888888,76.64,-33.69,83.718012996,130.29
2021-03-30 18:30:00,0.6372222216,0.0,0.6372222216,0.6372222216,0,0.6372222216,0.0,0.0,0.0,132.98,79.1972222216,-28.01,84.0045243282,0.6372222216,0,0.6372222216,78.56,-28.01,83.404038871,122.61,80.0872222216,-33.87,86.9548162161,0.6372222216,0,0.6372222216,79.45,-33.87,86.3682777413,130.15
2021-03-30 19:00:00,0.4042222218,0.0,0.4042222218,0.4042222218,0,0.4042222218,0.0,0.0,0.0,132.67,80.9242222218,-27.25,85.3890639497,0.4042222218,0,0.4042222218,80.52,-27.25,85.0060756652,122.23,81.8342222218,-33.08,88.2673570843,0.4042222218,0,0.4042222218,81.43,-33.08,87.8927260927,129.8
2021-03-30 19:30:00,0.2243333331,0.0,0.2243333331,0.2243333331,0,0.2243333331,0.0,0.0,0.0,132.67,80.8943333331,-27.63,85.4828056711,0.2243333331,0,0.2243333331,80.67,-27.63,85.2705447385,122.23,81.7843333331,-33.43,88.352940408,0.2243333331,0,0.2243333331,81.56,-33.43,88.1453260247,129.8
2021-03-30 20:00:00,0.0886666666,0.0,0.0886666666,0.0886666666,0,0.0886666666,0.0,0.0,0.0,132.54,80.9386666666,-27.64,85.5279916855,0.0886666666,0,0.0886666666,80.85,-27.64,85.4440875661,122.1,81.8386666666,-33.45,88.4108017256,0.0886666666,0,0.0886666666,81.75,-33.45,88.3287325846,129.65
2021-03-30 20:30:00,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,132.66,78.9884444444,-30.74,84.7591998295,0.0884444444,0,0.0884444444,78.9,-30.74,84.6767831226,122.6,79.8684444444,-36.62,87.8634896755,0.0884444444,0,0.0884444444,79.78,-36.62,87.7831008794,130.14
2021-03-30 21:00:00,0.0587777777,0.0,0.0587777777,0.0587777777,0,0.0587777777,0.0,0.0,0.0,132.85,76.5787777777,-31.88,82.9496450018,0.0587777777,0,0.0587777777,76.52,-31.88,82.8953846725,122.9,77.4287777777,-37.81,86.1673472271,0.0587777777,0,0.0587777777,77.37,-37.81,86.1145341972,130.45
2021-03-30 21:30:00,0.09111111100000001,0.0,0.09111111100000001,0.09111111100000001,0,0.09111111100000001,0.0,0.0,0.0,133.0,74.631111111,-32.97,81.5893598802,0.09111111100000001,0,0.09111111100000001,74.54,-32.97,81.5060273845,123.13,75.471111111,-38.95,84.9293301065,0.09111111100000001,0,0.09111111100000001,75.38,-38.95,84.848375942,130.69
2021-03-30 22:00:00,0.0916666666,0.0,0.0916666666,0.0916666666,0,0.0916666666,0.0,0.0,0.0,133.43,66.9816666666,-35.36,75.7421498865,0.0916666666,0,0.0916666666,66.89,-35.36,75.6610976658,123.78,67.7416666666,-41.46,79.4220687389,0.0916666666,0,0.0916666666,67.65,-41.46,79.343897686,131.34
2021-03-30 22:30:00,0.0876666666,0.0,0.0876666666,0.0876666666,0,0.0876666666,0.0,0.0,0.0,133.51,59.9176666666,-35.79,69.7929142447,0.0876666666,0,0.0876666666,59.83,-35.79,69.7176663407,123.93,60.5976666666,-41.92,73.6842154429,0.0876666666,0,0.0876666666,60.51,-41.92,73.6121355484,131.52
2021-03-30 23:00:00,0.0877777777,0.0,0.0877777777,0.0877777777,0,0.0877777777,0.0,0.0,0.0,134.03,55.9177777777,-32.55,64.7016257261,0.0877777777,0,0.0877777777,55.83,-32.55,64.6257796858,124.17,56.5477777777,-38.67,68.5056207299,0.0877777777,0,0.0877777777,56.46,-38.67,68.4331827405,131.78
2021-03-30 23:30:00,0.0874444444,0.0,0.0874444444,0.0874444444,0,0.0874444444,0.0,0.0,0.0,134.03,52.6074444444,-32.78,61.9844465246,0.0874444444,0,0.0874444444,52.52,-32.78,61.9102479401,124.17,53.2074444444,-38.93,65.9285753244,0.0874444444,0,0.0874444444,53.12,-38.93,65.8580238088,131.78
2021-03-31 00:00:00,0.0884444444,0.0,0.0884444444,0.0884444444,0,0.0884444444,0.0,0.0,0.0,134.16,49.6184444444,-33.41,59.8182090093,0.0884444444,0,0.0884444444,49.53,-33.41,59.7448658882,124.44,50.1584444444,-39.58,63.8940212311,0.0884444444,0,0.0884444444,50.07,-39.58,63.8246135907,132.0
2021-03-31 00:30:00,2.6707777751,0.0,2.6707777751,2.6707777751,0,2.6707777751,0.0,0.0,0.0,134.25,51.3407777751,-33.74,61.4350312326,2.6707777751,0,2.6707777751,48.67,-33.74,59.221250409,124.44,51.8807777751,-39.92,65.461603269,2.6707777751,0,2.6707777751,49.21,-39.92,63.365846479,132.14
2021-03-31 01:00:00,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,134.25,50.4815555529,-33.83,60.7688764998,2.6115555529,0,2.6115555529,47.87,-33.83,58.6174530324,124.44,51.0115555529,-40.03,64.8427305095,2.6115555529,0,2.6115555529,48.4,-40.03,62.808923729,132.14
2021-03-31 01:30:00,2.5073333308,0.0,2.5073333308,2.5073333308,0,2.5073333308,0.0,0.0,0.0,133.99,55.7173333308,-32.98,64.7464410875,2.5073333308,0,2.5073333308,53.21,-32.98,62.6017931053,124.2,56.3073333308,-39.11,68.5573328451,2.5073333308,0,2.5073333308,53.8,-39.11,66.5133978985,131.73
2021-03-31 02:00:00,2.3671111087,0.0,2.3671111087,2.3671111087,0,2.3671111087,0.0,0.0,0.0,133.7,56.7471111087,-33.04,65.6648781251,2.3671111087,0,2.3671111087,54.38,-33.04,63.6303858231,123.94,57.3371111087,-39.16,69.4337807576,2.3671111087,0,2.3671111087,54.97,-39.16,67.4922699277,131.51
2021-03-31 02:30:00,2.3866666643,0.0,2.3866666643,2.3866666643,0,2.3866666643,0.0,0.0,0.0,133.79,56.2866666643,-33.32,65.4095653875,2.3866666643,0,2.3866666643,53.9,-33.32,63.3674395885,123.94,56.876666664300004,-39.43,69.2075148437,2.3866666643,0,2.3866666643,54.49,-39.43,67.259831995,131.51
2021-03-31 03:00:00,2.3676666643,0.0,2.3676666643,2.3676666643,0,2.3676666643,0.0,0.0,0.0,133.87,54.2176666643,-33.53,63.7480688219,2.3676666643,0,2.3676666643,51.85,-33.53,61.7469302881,124.09,54.7776666643,-39.67,67.6335838558,2.3676666643,0,2.3676666643,52.41,-39.67,65.7306397352,131.75
2021-03-31 03:30:00,2.3386666643,0.0,2.3386666643,2.3386666643,0,2.3386666643,0.0,0.0,0.0,134.14,52.8686666643,-33.8,62.7497881659,2.3386666643,0,2.3386666643,50.53,-33.8,60.792441142,124.35,53.4286666643,-39.98,66.7309734795,2.3386666643,0,2.3386666643,51.09,-39.98,64.8736348604,132.01
2021-03-31 04:00:00,2.4062222198,0.0,2.4062222198,2.4062222198,0,2.4062222198,0.0,0.0,0.0,134.14,51.6662222198,-34.02,61.8608027629,2.4062222198,0,2.4062222198,49.26,-34.02,59.8657498074,124.48,52.2062222198,-40.2,65.8902848565,2.4062222198,0,2.4062222198,49.8,-40.2,64.0006249969,132.11
2021-03-31 04:30:00,2.5348888864,0.0,2.5348888864,2.5348888864,0,2.5348888864,0.0,0.0,0.0,134.47,51.3348888864,-34.4,61.7950711382,2.5348888864,0,2.5348888864,48.8,-34.4,59.7059461025,124.78,51.8548888864,-40.62,65.8704326797,2.5348888864,0,2.5348888864,49.32,-40.62,63.8940278899,132.46
2021-03-31 05:00:00,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,134.47,50.5301111085,-34.91,61.4166119925,2.6201111085,0,2.6201111085,47.91,-34.91,59.279644061,124.78,51.0701111085,-41.13,65.5731130009,2.6201111085,0,2.6201111085,48.45,-41.13,63.5537520529,132.46
2021-03-31 05:30:00,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,134.32,51.7994444419,-34.77,62.3869805688,2.5394444419,0,2.5394444419,49.26,-34.77,60.2951117422,124.69,52.3194444419,-40.98,66.4581422153,2.5394444419,0,2.5394444419,49.78,-40.98,64.4779714321,132.46
2021-03-31 06:00:00,2.4728888864,0.0,2.4728888864,2.4728888864,0,2.4728888864,0.0,0.0,0.0,134.2,54.2928888864,-34.37,64.2574095621,2.4728888864,0,2.4728888864,51.82,-34.37,62.1820657425,124.52,54.8528888864,-40.55,68.2139422639,2.4728888864,0,2.4728888864,52.38,-40.55,66.2417308047,132.15
2021-03-31 06:30:00,4.7268888842,0.0,4.7268888842,4.7268888842,0,4.7268888842,0.0,0.0,0.0,133.51,63.4068888842,-33.18,71.5635798292,4.7268888842,0,4.7268888842,58.68,-33.18,67.4110881087,123.69,64.0468888842,-39.27,75.1274708462,4.7268888842,0,4.7268888842,59.32,-39.27,71.1406726142,131.32
2021-03-31 07:00:00,7.0525555485,0.0,7.0525555485,7.0525555485,0,7.0525555485,0.0,0.0,0.0,132.85,68.3225555485,-32.48,75.6499966734,7.0525555485,0,7.0525555485,61.27,-32.48,69.3466891784,122.99,68.9625555485,-38.49,78.9766685027,7.0525555485,0,7.0525555485,61.91,-38.49,72.8994389553,130.63
2021-03-31 07:30:00,6.200222216,0.0,6.200222216,6.200222216,0,6.200222216,0.0,0.0,0.0,132.63,77.780222216,-31.31,83.8455667759,6.200222216,0,6.200222216,71.58,-31.31,78.1281799353,122.49,78.540222216,-37.24,86.9217125104,6.200222216,0,6.200222216,72.34,-37.24,81.3627261097,130.22
2021-03-31 08:00:00,7.4913333258,0.0,7.4913333258,7.4913333258,0,7.4913333258,0.0,0.0,0.0,132.85,81.7913333258,-30.75,87.3806884112,7.4913333258,0,7.4913333258,74.3,-30.75,80.4117684173,122.59,82.5913333258,-36.69,90.3741359048,7.4913333258,0,7.4913333258,75.1,-36.69,83.5832884015,130.35
2021-03-31 08:30:00,12.5293333208,0.0,12.5293333208,12.5293333208,0,12.5293333208,0.0,0.0,0.0,132.73,81.3593333208,-30.98,87.0580353466,12.5293333208,0,12.5293333208,68.83,-30.98,75.4806551376,122.59,82.0893333208,-36.93,90.0137964151,12.5293333208,0,12.5293333208,69.56,-36.93,78.7554347331,130.35
2021-03-31 09:00:00,15.461444429,0.0,15.461444429,15.461444429,0,15.461444429,0.0,0.0,0.0,132.73,77.881444429,-31.53,84.0217845939,15.461444429,0,15.461444429,62.42,-31.53,69.9313756478,122.74,78.551444429,-37.51,87.0478576524,15.461444429,0,15.461444429,63.09,-37.51,73.3985572065,130.45
2021-03-31 09:30:00,17.4833333158,0.0,17.4833333158,17.4833333158,0,17.4833333158,0.0,0.0,0.0,132.88,76.1633333158,-31.44,82.3973721776,17.4833333158,0,17.4833333158,58.68,-31.44,66.571885958,122.89,76.8033333159,-37.45,85.4473785931,17.4833333158,0,17.4833333158,59.32,-37.45,70.1524404422,130.63
2021-03-31 10:00:00,19.1034444253,0.0,19.1034444253,19.1034444253,0,19.1034444253,0.0,0.0,0.0,133.36,75.1034444253,-31.54,81.4573444482,19.1034444253,0,19.1034444253,56.0,-31.54,64.2710790325,123.4,75.6934444253,-37.59,84.5133458631,19.1034444253,0,19.1034444253,56.59,-37.59,67.9370017001,131.13
2021-03-31 10:30:00,15.3631110957,0.0,15.3631110957,15.3631110957,0,15.3631110957,0.0,0.0,0.0,133.36,76.3431110957,-30.08,82.0553289664,15.3631110957,0,15.3631110957,60.98,-30.08,67.9953439582,123.25,77.0131110957,-36.1,85.0542725596,15.3631110957,0,15.3631110957,61.65,-36.1,71.4418119871,130.9
2021-03-31 11:00:00,15.5047777623,0.0,15.5047777623,15.5047777623,0,15.5047777623,0.0,0.0,0.0,133.36,74.7547777623,-29.71,80.4422830251,15.5047777623,0,15.5047777623,59.25,-29.71,66.2815705909,123.25,75.4047777623,-35.72,83.4373951498,15.5047777623,0,15.5047777623,59.9,-35.72,69.7418697771,130.9
2021-03-31 11:30:00,17.2188888717,0.0,17.2188888717,17.2188888717,0,17.2188888717,0.0,0.0,0.0,133.67,71.0088888717,-29.76,76.9929860363,17.2188888717,0,17.2188888717,53.79,-29.76,61.4737480556,123.5,71.6188888717,-35.84,80.0860215219,17.2188888717,0,17.2188888717,54.4,-35.84,65.1449583621,131.23
2021-03-31 12:00:00,18.419444426,0.0,18.419444426,18.419444426,0,18.419444426,0.0,0.0,0.0,133.67,69.789444426,-30.22,76.0513967873,18.419444426,0,18.419444426,51.37,-30.22,59.5997088919,123.5,70.369444426,-36.28,79.1713149368,18.419444426,0,18.419444426,51.95,-36.28,63.3643503873,131.23
2021-03-31 12:30:00,17.9503333154,0.0,17.9503333154,17.9503333154,0,17.9503333154,0.0,0.0,0.0,133.59,70.9703333154,-30.03,77.0622417978,17.9503333154,0,17.9503333154,53.02,-30.03,60.9337451664,123.5,71.5603333154,-36.1,80.1504292204,17.9503333154,0,17.9503333154,53.61,-36.1,64.6315874786,131.23
2021-03-31 13:00:00,15.7882222064,0.0,15.7882222064,15.7882222064,0,15.7882222064,0.0,0.0,0.0,133.59,69.6182222064,-30.22,75.8943032327,15.7882222064,0,15.7882222064,53.83,-30.22,61.7326275158,123.5,70.2282222064,-36.29,79.0504098299,15.7882222064,0,15.7882222064,54.44,-36.29,65.4268882036,131.23
2021-03-31 13:30:00,13.9827777638,0.0,13.9827777638,13.9827777638,0,13.9827777638,0.0,0.0,0.0,133.59,68.1127777638,-30.31,74.5523077758,13.9827777638,0,13.9827777638,54.13,-30.31,62.0383188038,123.6,68.7227777638,-36.38,77.7581158695,13.9827777638,0,13.9827777638,54.74,-36.38,65.7264938971,131.23
2021-03-31 14:00:00,14.3354444301,0.0,14.3354444301,14.3354444301,0,14.3354444301,0.0,0.0,0.0,133.83,65.1054444301,-30.04,71.7016073351,14.3354444301,0,14.3354444301,50.77,-30.04,58.9914781981,123.81,65.6954444301,-36.13,74.9751179984,14.3354444301,0,14.3354444301,51.36,-36.13,62.7951152559,131.44
2021-03-31 14:30:00,17.515555538,0.0,17.515555538,17.515555538,0,17.515555538,0.0,0.0,0.0,133.83,57.515555538,-29.97,64.8555319834,17.515555538,0,17.515555538,40.0,-29.97,49.9820057621,123.91,57.985555538,-36.09,68.2994344856,17.515555538,0,17.515555538,40.47,-36.09,54.2246161812,131.52
2021-03-31 15:00:00,19.0178888699,0.0,19.0178888699,19.0178888699,0,19.0178888699,0.0,0.0,0.0,133.5,55.2278888699,-30.4,63.0418885268,19.0178888699,0,19.0178888699,36.21,-30.4,47.279214249,123.63,55.6478888699,-36.51,66.5557483293,19.0178888699,0,19.0178888699,36.63,-36.51,51.7178595845,131.27
2021-03-31 15:30:00,19.7713333136,0.0,19.7713333136,19.7713333136,0,19.7713333136,0.0,0.0,0.0,133.5,53.5413333136,-30.67,61.7035110265,19.7713333136,0,19.7713333136,33.77,-30.67,45.6186562713,123.63,53.9513333136,-36.8,65.3068630874,19.7713333136,0,19.7713333136,34.18,-36.8,50.224619461,131.27
2021-03-31 16:00:00,20.0813333133,0.0,20.0813333133,20.0813333133,0,20.0813333133,0.0,0.0,0.0,133.57,55.6513333133,-30.43,63.4275634054,20.0813333133,0,20.0813333133,35.57,-30.43,46.8103599644,123.63,56.0613333133,-36.55,66.9236549574,20.0813333133,0,20.0813333133,35.98,-36.55,51.2880385665,131.27
2021-03-31 16:30:00,18.4696666482,0.0,18.4696666482,18.4696666482,0,18.4696666482,0.0,0.0,0.0,133.47,61.8696666482,-30.47,68.9657636162,18.4696666482,0,18.4696666482,43.4,-30.47,53.0281142414,123.63,62.3496666482,-36.56,72.2780362983,18.4696666482,0,18.4696666482,43.88,-36.56,57.1146916301,131.14
2021-03-31 17:00:00,15.6439999844,0.0,15.6439999844,15.6439999844,0,15.6439999844,0.0,0.0,0.0,133.47,67.7339999844,-31.19,74.5701740234,15.6439999844,0,15.6439999844,52.09,-31.19,60.7139539151,123.63,68.3239999844,-37.27,77.8281560482,15.6439999844,0,15.6439999844,52.68,-37.27,64.5308864033,131.14
2021-03-31 17:30:00,15.3486666513,0.0,15.3486666513,15.3486666513,0,15.3486666513,0.0,0.0,0.0,133.27,76.1886666513,-30.78,82.1712925912,15.3486666513,0,15.3486666513,60.84,-30.78,68.1829450816,123.34,76.8686666513,-36.81,85.2277420372,15.3486666513,0,15.3486666513,61.52,-36.81,71.6916069007,130.88
2021-03-31 18:00:00,12.9975555426,0.0,12.9975555426,12.9975555426,0,12.9975555426,0.0,0.0,0.0,133.14,82.1075555426,-30.35,87.5372673618,12.9975555426,0,12.9975555426,69.11,-30.35,75.4805577616,123.09,82.8775555426,-36.33,90.4906520736,12.9975555426,0,12.9975555426,69.88,-36.33,78.7596552811,130.61
2021-03-31 18:30:00,10.2158888787,0.0,10.2158888787,10.2158888787,0,10.2158888787,0.0,0.0,0.0,132.9,84.7758888787,-30.15,89.9776296374,10.2158888787,0,10.2158888787,74.56,-30.15,80.4252205468,122.86,85.5958888787,-36.07,92.8854191622,10.2158888787,0,10.2158888787,75.38,-36.07,83.5654791167,130.36
2021-03-31 19:00:00,8.9146666578,0.0,8.9146666578,8.9146666578,0,8.9146666578,0.0,0.0,0.0,132.75,86.4446666578,-30.07,91.5253259681,8.9146666578,0,8.9146666578,77.53,-30.07,83.1571151496,122.64,87.3046666578,-35.96,94.4204766998,8.9146666578,0,8.9146666578,78.39,-35.96,86.2444995348,130.15
2021-03-31 19:30:00,10.5704444339,0.0,10.5704444339,10.5704444339,0,10.5704444339,0.0,0.0,0.0,132.83,83.7504444339,-31.68,89.5419418087,10.5704444339,0,10.5704444339,73.18,-31.68,79.7429294671,122.88,84.5504444339,-37.64,92.5502417823,10.5704444339,0,10.5704444339,73.98,-37.64,83.0048793746,130.39
2021-03-31 20:00:00,8.3635555472,0.0,8.3635555472,8.3635555472,0,8.3635555472,0.0,0.0,0.0,132.7,85.2735555472,-31.13,90.7780599906,8.3635555472,0,8.3635555472,76.91,-31.13,82.9712299535,122.73,86.1135555472,-37.04,93.7416985603,8.3635555472,0,8.3635555472,77.75,-37.04,86.1221463968,130.25
2021-03-31 20:30:00,6.1644444383,0.0,6.1644444383,6.1644444383,0,6.1644444383,0.0,0.0,0.0,132.62,86.4844444383,-31.61,92.0801348272,6.1644444383,0,6.1644444383,80.32,-31.61,86.3162470222,122.63,87.3744444383,-37.52,95.0896626395,6.1644444383,0,6.1644444383,81.21,-37.52,89.4584512497,130.14
2021-03-31 21:00:00,3.9489999961,0.0,3.9489999961,3.9489999961,0,3.9489999961,0.0,0.0,0.0,132.62,82.3989999961,-32.74,88.6651160285,3.9489999961,0,3.9489999961,78.45,-32.74,85.0077061213,122.76,83.2589999961,-38.67,91.8010347455,3.9489999961,0,3.9489999961,79.31,-38.67,88.2351687254,130.3
2021-03-31 21:30:00,5.9424444385,0.0,5.9424444385,5.9424444385,0,5.9424444385,0.0,0.0,0.0,133.01,76.5024444385,-35.1,84.1702679398,5.9424444385,0,5.9424444385,70.56,-35.1,78.8081442492,123.5,77.2724444385,-41.13,87.5368926196,5.9424444385,0,5.9424444385,71.33,-41.13,82.3386045546,130.99
2021-03-31 22:00:00,5.7459999943,0.0,5.7459999943,5.7459999943,0,5.7459999943,0.0,0.0,0.0,133.34,69.3659999943,-35.55,77.9451374699,5.7459999943,0,5.7459999943,63.62,-35.55,72.8787136275,123.78,70.0659999943,-41.66,81.5156423958,5.7459999943,0,5.7459999943,64.32,-41.66,76.6330085538,131.31
2021-03-31 22:30:00,2.4115555531,0.0,2.4115555531,2.4115555531,0,2.4115555531,0.0,0.0,0.0,132.8,65.9415555531,-36.04,75.1476569746,2.4115555531,0,2.4115555531,63.53,-36.04,73.0406907141,123.4,66.6515555531,-42.1,78.8342556105,2.4115555531,0,2.4115555531,64.24,-42.1,76.8061690231,130.87
2021-03-31 23:00:00,2.3614444421,0.0,2.3614444421,2.3614444421,0,2.3614444421,0.0,0.0,0.0,131.82,61.0214444421,-37.29,71.5133608621,2.3614444421,0,2.3614444421,58.66,-37.29,69.509277798,122.64,61.6814444421,-43.32,75.373887975,2.3614444421,0,2.3614444421,59.32,-43.32,73.4539638141,130.11
2021-03-31 23:30:00,2.4013333309,0.0,2.4013333309,2.4013333309,0,2.4013333309,0.0,0.0,0.0,131.44,57.2613333309,-38.39,68.9394835695,2.4013333309,0,2.4013333309,54.86,-38.39,66.9582832815,122.45,57.8713333309,-44.42,72.953599099,2.4013333309,0,2.4013333309,55.47,-44.42,71.063755178,129.89
