Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-01 00:00:00,2.4909999975,0.0,2.4909999975,2.4909999975,0,2.4909999975,0.0,0.0,0.0,131.57,54.0209999975,-39.3,66.8038804317,2.4909999975,0,2.4909999975,51.53,-39.3,64.8061023361,122.65,54.5909999975,-45.36,70.9768052305,2.4909999975,0,2.4909999975,52.1,-45.36,69.0792269789,130.13
2021-04-01 00:30:00,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,131.76,53.552555553,-39.53,66.5619794347,2.522555553,0,2.522555553,51.03,-39.53,64.549839659,122.86,54.122555553,-45.62,70.7844292171,2.522555553,0,2.522555553,51.6,-45.62,68.8748459163,130.36
2021-04-01 01:00:00,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,131.93,52.6781111086,-39.78,66.0108460025,2.5381111086,0,2.5381111086,50.14,-39.78,64.0036561456,123.02,53.2281111086,-45.89,70.2789009034,2.5381111086,0,2.5381111086,50.69,-45.89,68.3766641479,130.52
2021-04-01 01:30:00,2.4848888864,0.0,2.4848888864,2.4848888864,0,2.4848888864,0.0,0.0,0.0,131.73,57.6348888864,-38.85,69.5061358223,2.4848888864,0,2.4848888864,55.15,-38.85,67.4599510821,122.6,58.2448888864,-44.91,73.5484546499,2.4848888864,0,2.4848888864,55.76,-44.91,71.5966877725,130.18
2021-04-01 02:00:00,2.3709999976000002,0.0,2.3709999976000002,2.3709999976000002,0,2.3709999976000002,0.0,0.0,0.0,131.73,58.1309999976,-39.02,70.0126671448,2.3709999976000002,0,2.3709999976000002,55.76,-39.02,68.0568732752,122.6,58.7409999976,-45.07,74.0392462193,2.3709999976000002,0,2.3709999976000002,56.37,-45.07,72.1725834372,130.09
2021-04-01 02:30:00,2.4362222198,0.0,2.4362222198,2.4362222198,0,2.4362222198,0.0,0.0,0.0,131.73,57.7262222198,-39.02,69.6769483529,2.4362222198,0,2.4362222198,55.29,-39.02,67.6723318647,122.6,58.3462222198,-45.08,73.7325440177,2.4362222198,0,2.4362222198,55.91,-45.08,71.8201538567,130.17
2021-04-01 03:00:00,2.4209999976,0.0,2.4209999976,2.4209999976,0,2.4209999976,0.0,0.0,0.0,131.73,55.8009999976,-39.43,68.3262504513,2.4209999976,0,2.4209999976,53.38,-39.43,66.3637649625,122.69,56.3909999976,-45.51,72.4645084212,2.4209999976,0,2.4209999976,53.97,-45.51,70.5968908664,130.28
2021-04-01 03:30:00,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,131.84,54.5168888866,-39.75,67.4696500204,2.3068888866,0,2.3068888866,52.21,-39.75,65.6197119774,122.91,55.0968888866,-45.85,71.679074108,2.3068888866,0,2.3068888866,52.79,-45.85,69.9214316215,130.44
2021-04-01 04:00:00,1.4097777764,0.0,1.4097777764,1.4097777764,0,1.4097777764,0.0,0.0,0.0,131.95,55.1297777764,-39.81,68.0009448293,1.4097777764,0,1.4097777764,53.72,-39.81,66.86310268,122.91,55.7197777764,-45.91,72.197103373,1.4097777764,0,1.4097777764,54.31,-45.91,71.1147256199,130.52
2021-04-01 04:30:00,1.2345555543,0.0,1.2345555543,1.2345555543,0,1.2345555543,0.0,0.0,0.0,133.17,54.1745555543,-36.5,65.3232919372,1.2345555543,0,1.2345555543,52.94,-36.5,64.3031383371,123.79,54.7545555543,-42.64,69.3990702672,1.2345555543,0,1.2345555543,53.52,-42.64,68.429233519,131.38
2021-04-01 05:00:00,1.3768888875,0.0,1.3768888875,1.3768888875,0,1.3768888875,0.0,0.0,0.0,134.14,51.6768888875,-33.73,61.7107263374,1.3768888875,0,1.3768888875,50.3,-33.73,60.5623884932,124.42,52.2268888875,-39.91,65.7301758926,1.3768888875,0,1.3768888875,50.85,-39.91,64.6415547462,132.03
2021-04-01 05:30:00,1.4045555542,0.0,1.4045555542,1.4045555542,0,1.4045555542,0.0,0.0,0.0,134.04,53.4145555542,-33.54,63.0717555253,1.4045555542,0,1.4045555542,52.01,-33.54,61.8867651441,124.26,53.9845555542,-39.69,67.0046889283,1.4045555542,0,1.4045555542,52.58,-39.69,65.8783158558,131.89
2021-04-01 06:00:00,1.408444443,0.0,1.408444443,1.408444443,0,1.408444443,0.0,0.0,0.0,133.76,55.218444443,-32.83,64.2408398662,1.408444443,0,1.408444443,53.81,-32.83,63.0343160509,123.91,55.808444443,-38.94,68.0507609888,1.408444443,0,1.408444443,54.4,-38.94,66.9005500725,131.51
2021-04-01 06:30:00,2.0509999979,0.0,2.0509999979,2.0509999979,0,2.0509999979,0.0,0.0,0.0,132.39,61.0009999979,-30.9,68.3807867807,2.0509999979,0,2.0509999979,58.95,-30.9,66.5575878469,122.44,61.6409999979,-36.87,71.8262471576,2.0509999979,0,2.0509999979,59.59,-36.87,70.0739966036,130.04
2021-04-01 07:00:00,2.6842222195,0.0,2.6842222195,2.6842222195,0,2.6842222195,0.0,0.0,0.0,131.81,66.7142222195,-28.25,72.4489471722,2.6842222195,0,2.6842222195,64.03,-28.25,69.9850226834,122.63,67.2542222195,-33.94,75.3329543185,2.6842222195,0,2.6842222195,64.57,-33.94,72.9466140407,130.31
2021-04-01 07:30:00,1.7643333316,0.0,1.7643333316,1.7643333316,0,1.7643333316,0.0,0.0,0.0,132.19,74.1843333316,-22.36,77.4808680375,1.7643333316,0,1.7643333316,72.42,-22.36,75.7933110505,125.16,74.2843333316,-25.94,78.6831988325,1.7643333316,0,1.7643333316,72.52,-25.94,77.0196987789,132.93
2021-04-01 08:00:00,9.4555555461,0.0,9.4555555461,9.4555555461,0,9.4555555461,0.0,0.0,0.0,133.13,77.9855555461,-23.98,81.5891369842,9.4555555461,0,9.4555555461,68.53,-23.98,72.6044165323,125.36,78.2055555461,-27.69,82.9629135112,9.4555555461,0,9.4555555461,68.75,-27.69,74.1167902705,133.07
2021-04-01 08:30:00,13.6842222085,0.0,13.6842222085,13.6842222085,0,13.6842222085,0.0,0.0,0.0,133.13,73.9042222085,-31.83,80.4672788172,13.6842222085,0,13.6842222085,60.22,-31.83,68.1145894798,123.2,74.5742222085,-37.86,83.6342885305,13.6842222085,0,13.6842222085,60.89,-37.86,71.7005697327,130.88
2021-04-01 09:00:00,16.5192657905,0.0,16.5192657905,16.5192657905,0,16.5192657905,0.0,0.0,0.0,133.33,72.6092657905,-31.34,79.0841392356,16.5192657905,0,16.5192657905,56.09,-31.34,64.2517213777,123.28,73.2292657905,-37.4,82.2270355067,16.5192657905,0,16.5192657905,56.71,-37.4,67.9322022313,131.01
2021-04-01 09:30:00,18.1603288343,0.0,18.1603288343,18.1603288343,0,18.1603288343,0.0,0.0,0.0,133.18,76.0403288343,-28.76,81.2974120697,18.1603288343,0,18.1603288343,57.88,-28.76,64.6315093434,122.95,76.7003288343,-34.76,84.2092515303,18.1603288343,0,18.1603288343,58.54,-34.76,68.082223818,130.65
2021-04-01 10:00:00,20.9005511124,0.0,20.9005511124,20.9005511124,0,20.9005511124,0.0,0.0,0.0,133.48,74.0905511124,-28.37,79.3364144901,20.9005511124,0,20.9005511124,53.19,-28.37,60.2829412023,123.22,74.7005511124,-34.4,82.2406975682,20.9005511124,0,20.9005511124,53.8,-34.4,63.8576542006,130.91
2021-04-01 10:30:00,23.5070883027,0.0,23.5070883027,23.5070883027,0,23.5070883027,0.0,0.0,0.0,133.59,65.2770883027,-29.66,71.6994690168,23.5070883027,0,23.5070883027,41.77,-29.66,51.2293714582,123.5,65.7770883027,-35.75,74.864463169,23.5070883027,0,23.5070883027,42.27,-35.75,55.3607749223,131.19
2021-04-01 11:00:00,21.9856666447,0.0,21.9856666447,21.9856666447,0,21.9856666447,0.0,0.0,0.0,133.37,64.1656666447,-28.54,70.2265218842,21.9856666447,0,21.9856666447,42.18,-28.54,50.928224002,123.22,64.6556666447,-34.61,73.336262035,21.9856666447,0,21.9856666447,42.67,-34.61,54.9416144648,130.88
2021-04-01 11:30:00,21.15311109,0.0,21.15311109,21.15311109,0,21.15311109,0.0,0.0,0.0,133.21,60.46311109,-27.54,66.4397426446,21.15311109,0,21.15311109,39.31,-27.54,47.9971634579,123.02,60.93311109,-33.57,69.5685915274,21.15311109,0,21.15311109,39.78,-33.57,52.0518328208,130.66
2021-04-01 12:00:00,22.641666644,0.0,22.641666644,22.641666644,0,22.641666644,0.0,0.0,0.0,133.45,58.441666644,-27.5,64.5885314907,22.641666644,0,22.641666644,35.8,-27.5,45.1429950269,123.31,58.871666644,-33.58,67.7752870407,22.641666644,0,22.641666644,36.23,-33.58,49.3986771078,130.91
2021-04-01 12:30:00,22.5384444219,0.0,22.5384444219,22.5384444219,0,22.5384444219,0.0,0.0,0.0,133.45,57.4284444219,-27.64,63.7337887523,22.5384444219,0,22.5384444219,34.89,-27.64,44.5115906254,123.31,57.8684444219,-33.72,66.9760797585,22.5384444219,0,22.5384444219,35.33,-33.72,48.8389936424,130.91
2021-04-01 13:00:00,24.9497777528,0.0,24.9497777528,24.9497777528,0,24.9497777528,0.0,0.0,0.0,133.73,56.2797777528,-29.07,63.3441258832,24.9497777528,0,24.9497777528,31.33,-29.07,42.7391366314,123.75,56.6697777528,-35.22,66.7226506559,24.9497777528,0,24.9497777528,31.72,-35.22,47.3983839387,131.29
2021-04-01 13:30:00,26.0386666406,0.0,26.0386666406,26.0386666406,0,26.0386666406,0.0,0.0,0.0,133.83,55.2086666406,-41.2,68.8871313979,26.0386666406,0,26.0386666406,29.17,-41.2,50.4809756245,123.89,55.6486666406,-28.94,62.7239802538,26.0386666406,0,26.0386666406,29.61,-28.94,41.4038126264,131.49
2021-04-01 14:00:00,23.9035555317,0.0,23.9035555317,23.9035555317,0,23.9035555317,0.0,0.0,0.0,133.32,54.7235555317,-68.31,87.5267023829,23.9035555317,0,23.9035555317,30.82,-68.31,74.9408333287,123.63,55.1935555317,3.55,55.3076041085,23.9035555317,0,23.9035555317,31.29,3.55,31.490738321,131.14
2021-04-01 14:30:00,20.848888868,0.0,20.848888868,20.848888868,0,20.848888868,0.0,0.0,0.0,133.02,55.058888868,-66.66,86.4582953995,20.848888868,0,20.848888868,34.21,-66.66,74.9258279901,123.24,55.498888868,4.8100000000000005,55.7069364226,20.848888868,0,20.848888868,34.65,4.8100000000000005,34.9822612191,130.74
2021-04-01 15:00:00,23.3691110877,0.0,23.3691110877,23.3691110877,0,23.3691110877,0.0,0.0,0.0,133.37,53.8891110877,-67.55,86.4120292195,23.3691110877,0,23.3691110877,30.52,-67.55,74.1247118038,123.63,54.3891110877,4.36,54.563586804,23.3691110877,0,23.3691110877,31.02,4.36,31.3249102154,131.12
2021-04-01 15:30:00,24.3574444201,0.0,24.3574444201,24.3574444201,0,24.3574444201,0.0,0.0,0.0,133.8,52.9374444201,-67.5,85.7824167399,24.3574444201,0,24.3574444201,28.58,-67.5,73.3012032643,124.04,53.4474444201,4.77,53.6598752797,24.3574444201,0,24.3574444201,29.09,4.77,29.4784836788,131.51
2021-04-01 16:00:00,21.207222201,0.0,21.207222201,21.207222201,0,21.207222201,0.0,0.0,0.0,133.8,54.807222201,-68.09,87.407549476,21.207222201,0,21.207222201,33.6,-68.09,75.928967463,124.15,55.267222201,4.25,55.4303919327,21.207222201,0,21.207222201,34.06,4.25,34.3241329097,131.59
2021-04-01 16:30:00,19.9867777578,0.0,19.9867777578,19.9867777578,0,19.9867777578,0.0,0.0,0.0,133.8,56.6367777578,-69.54,89.6857636127,19.9867777578,0,19.9867777578,36.65,-69.54,78.6068324002,124.15,57.0467777578,2.87,57.1189263953,19.9867777578,0,19.9867777578,37.06,2.87,37.1709631298,131.59
2021-04-01 17:00:00,19.2249999808,0.0,19.2249999808,19.2249999808,0,19.2249999808,0.0,0.0,0.0,133.31,60.1349999808,-70.3,92.5111248591,19.2249999808,0,19.2249999808,40.91,-70.3,81.3370647368,123.84,60.4649999808,1.85,60.4932948572,19.2249999808,0,19.2249999808,41.24,1.85,41.2814740531,131.29
2021-04-01 17:30:00,15.7829999842,0.0,15.7829999842,15.7829999842,0,15.7829999842,0.0,0.0,0.0,133.01,66.3229999842,-69.67,96.1906919972,15.7829999842,0,15.7829999842,50.54,-69.67,86.0709039107,123.44,66.5129999842,2.07,66.5452031848,15.7829999842,0,15.7829999842,50.73,2.07,50.7722148424,130.85
2021-04-01 18:00:00,12.9958888759,0.0,12.9958888759,12.9958888759,0,12.9958888759,0.0,0.0,0.0,132.72,70.8558888759,-68.72,98.7066126883,12.9958888759,0,12.9958888759,57.86,-68.72,89.8343920779,123.08,70.9358888759,2.5700000000000003,70.9824290273,12.9958888759,0,12.9958888759,57.94,2.5700000000000003,57.9969697484,130.45
2021-04-01 18:30:00,10.7634444337,0.0,10.7634444337,10.7634444337,0,10.7634444337,0.0,0.0,0.0,131.92,74.2534444337,-67.63,100.4360040537,10.7634444337,0,10.7634444337,63.49,-67.63,92.76204504,122.45,74.2434444337,2.24,74.2772282828,10.7634444337,0,10.7634444337,63.48,2.24,63.5195088142,129.79
2021-04-01 19:00:00,8.9795555466,0.0,8.9795555466,8.9795555466,0,8.9795555466,0.0,0.0,0.0,130.88,76.7495555466,-51.31,92.3212347003,8.9795555466,0,8.9795555466,67.77,-51.31,85.0028764219,123.35,77.0095555466,1.15,77.0181416647,8.9795555466,0,8.9795555466,68.03,1.15,68.0397192822,130.74
2021-04-01 19:30:00,9.4715555461,0.0,9.4715555461,9.4715555461,0,9.4715555461,0.0,0.0,0.0,130.76,78.5315555461,-51.43,93.8735858295,9.4715555461,0,9.4715555461,69.06,-51.43,86.1064951093,123.35,78.7715555461,0.9,78.7766968281,9.4715555461,0,9.4715555461,69.3,0.9,69.3058439094,130.66
2021-04-01 20:00:00,8.6046666581,0.0,8.6046666581,8.6046666581,0,8.6046666581,0.0,0.0,0.0,130.16,78.3746666581,-52.02,94.0673629574,8.6046666581,0,8.6046666581,69.77,-52.02,87.0283476805,122.78,78.6146666581,-0.01,78.6146672941,8.6046666581,0,8.6046666581,70.01,-0.01,70.0100007142,130.17
2021-04-01 20:30:00,8.7848888801,0.0,8.7848888801,8.7848888801,0,8.7848888801,0.0,0.0,0.0,129.93,79.1748888801,-51.98,94.71316396980001,8.7848888801,0,8.7848888801,70.39,-51.98,87.5024142524,122.54,79.4148888801,-0.13,79.4149952833,8.7848888801,0,8.7848888801,70.63,-0.13,70.6301196374,129.95
2021-04-01 21:00:00,6.4029999936,0.0,6.4029999936,6.4029999936,0,6.4029999936,0.0,0.0,0.0,130.3,76.4529999936,-53.14,93.1070395192,6.4029999936,0,6.4029999936,70.05,-53.14,87.9253211538,123.03,76.6829999936,-0.97,76.6891347455,6.4029999936,0,6.4029999936,70.28,-0.97,70.2866936198,130.49
2021-04-01 21:30:00,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,129.93,76.499666664,-53.04,93.0883483563,2.679666664,0,2.679666664,73.82,-53.04,90.899031898,122.64,76.729666664,-1.15,76.7382840984,2.679666664,0,2.679666664,74.05,-1.15,74.0589292388,130.05
2021-04-01 22:00:00,1.4093333319,0.0,1.4093333319,1.4093333319,0,1.4093333319,0.0,0.0,0.0,130.39,72.1593333319,-54.3,90.307582112,1.4093333319,0,1.4093333319,70.75,-54.3,89.1854948969,123.21,72.4093333319,-2.02,72.4375037779,1.4093333319,0,1.4093333319,71.0,-2.02,71.0287293987,130.61
2021-04-01 22:30:00,1.4586666652,0.0,1.4586666652,1.4586666652,0,1.4586666652,0.0,0.0,0.0,130.83,68.4786666652,-55.61,88.2145106445,1.4586666652,0,1.4586666652,67.02,-55.61,87.0870397935,123.79,68.7486666652,-2.83,68.8068896859,1.4586666652,0,1.4586666652,67.29,-2.83,67.3494840366,131.16
2021-04-01 23:00:00,1.4565555541,0.0,1.4565555541,1.4565555541,0,1.4565555541,0.0,0.0,0.0,130.83,63.8765555541,-56.63,85.3649298568,1.4565555541,0,1.4565555541,62.42,-56.63,84.2805630024,123.96,64.1665555541,-3.74,64.2754576155,1.4565555541,0,1.4565555541,62.71,-3.74,62.8214270771,131.34
2021-04-01 23:30:00,1.4865555541,0.0,1.4865555541,1.4865555541,0,1.4865555541,0.0,0.0,0.0,131.58,60.6565555541,-57.35,83.4759859581,1.4865555541,0,1.4865555541,59.17,-57.35,82.402132254,124.69,60.9565555541,-3.86,61.0786481924,1.4865555541,0,1.4865555541,59.47,-3.86,59.5951382245,132.07
2021-04-02 00:00:00,1.4866666652,0.0,1.4866666652,1.4866666652,0,1.4866666652,0.0,0.0,0.0,131.86,57.5966666652,-58.85,82.3449968786,1.4866666652,0,1.4866666652,56.11,-58.85,81.3120815131,125.13,57.9166666652,-5.01,58.1329543169,1.4866666652,0,1.4866666652,56.43,-5.01,56.6519637788,132.55
2021-04-02 00:30:00,0.9925555546,0.0,0.9925555546,0.9925555546,0,0.9925555546,0.0,0.0,0.0,132.48,56.5825555546,-59.78,82.3118095603,0.9925555546,0,0.9925555546,55.59,-59.78,81.6326925931,125.81,56.9025555546,-5.47,57.1648644592,0.9925555546,0,0.9925555546,55.91,-5.47,56.1769436691,133.21
2021-04-02 01:00:00,0.9697777768,0.0,0.9697777768,0.9697777768,0,0.9697777768,0.0,0.0,0.0,132.33,55.9597777768,-57.3,80.0923637361,0.9697777768,0,0.9697777768,54.99,-57.3,79.4178197888,125.46,56.2897777768,-3.31,56.3870125309,0.9697777768,0,0.9697777768,55.32,-3.31,55.4189362944,132.82
2021-04-02 01:30:00,0.9738888879,0.0,0.9738888879,0.9738888879,0,0.9738888879,0.0,0.0,0.0,131.67,60.4338888879,-55.71,82.194032789,0.9738888879,0,0.9738888879,59.46,-55.71,81.4806461683,124.62,60.7238888879,-2.32,60.7681913642,0.9738888879,0,0.9738888879,59.75,-2.32,59.7950240405,132.0
2021-04-02 02:00:00,0.9235555546,0.0,0.9235555546,0.9235555546,0,0.9235555546,0.0,0.0,0.0,131.39,61.2535555546,-55.46,82.6305613444,0.9235555546,0,0.9235555546,60.33,-55.46,81.9482794206,124.32,61.5335555546,-2.32,61.5772755097,0.9235555546,0,0.9235555546,60.61,-2.32,60.6543856617,131.76
2021-04-02 02:30:00,0.8559999991,0.0,0.8559999991,0.8559999991,0,0.8559999991,0.0,0.0,0.0,131.39,60.7359999991,-55.41,82.2139270191,0.8559999991,0,0.8559999991,59.88,-55.41,81.5835921004,124.32,61.0059999991,-2.26,61.0478471029,0.8559999991,0,0.8559999991,60.15,-2.26,60.1924422166,131.76
2021-04-02 03:00:00,0.8369999992,0.0,0.8369999992,0.8369999992,0,0.8369999992,0.0,0.0,0.0,131.73,58.7269999992,-56.21,81.2922175174,0.8369999992,0,0.8369999992,57.89,-56.21,80.6896288255,124.72,59.0069999992,-2.75,59.071046621,0.8369999992,0,0.8369999992,58.17,-2.75,58.2349671589,132.17
2021-04-02 03:30:00,0.8176666658,0.0,0.8176666658,0.8176666658,0,0.8176666658,0.0,0.0,0.0,132.14,57.2576666658,-56.78,80.6375147932,0.8176666658,0,0.8176666658,56.44,-56.78,80.0589907506,125.13,57.5676666658,-2.9699999999999998,57.6442290724,0.8176666658,0,0.8176666658,56.75,-2.9699999999999998,56.8276640379,132.6
2021-04-02 04:00:00,0.8035555548000001,0.0,0.8035555548000001,0.8035555548000001,0,0.8035555548000001,0.0,0.0,0.0,132.36,56.2535555548,-57.06,80.1268126943,0.8035555548000001,0,0.8035555548000001,55.45,-57.06,79.5647289947,125.38,56.5635555548,-3.09,56.6478941974,0.8035555548000001,0,0.8035555548000001,55.76,-3.09,55.8455521953,132.85
2021-04-02 04:30:00,0.8273333325000001,0.0,0.8273333325000001,0.8273333325000001,0,0.8273333325000001,0.0,0.0,0.0,132.47,55.3273333325,-57.24,79.6086139415,0.8273333325000001,0,0.8273333325000001,54.5,-57.24,79.035862746,125.46,55.6373333325,-3.16,55.7269993841,0.8273333325000001,0,0.8273333325000001,54.81,-3.16,54.9010172948,132.95
2021-04-02 05:00:00,0.8737777769,0.0,0.8737777769,0.8737777769,0,0.8737777769,0.0,0.0,0.0,132.66,54.5637777769,-57.71,79.4207148374,0.8737777769,0,0.8737777769,53.69,-57.71,78.8229674651,125.71,54.8837777769,-3.46,54.9927328205,0.8737777769,0,0.8737777769,54.01,-3.46,54.120714149,133.18
2021-04-02 05:30:00,0.8722222214,0.0,0.8722222214,0.8722222214,0,0.8722222214,0.0,0.0,0.0,132.66,54.8622222213,-57.65,79.5825730111,0.8722222214,0,0.8722222214,53.99,-57.65,78.9838122656,125.71,55.1722222213,-3.47,55.2812355582,0.8722222214,0,0.8722222214,54.3,-3.47,54.4107608842,133.18
2021-04-02 06:00:00,1.1494444433,0.0,1.1494444433,1.1494444433,0,1.1494444433,0.0,0.0,0.0,132.37,55.3694444433,-57.33,79.7025989411,1.1494444433,0,1.1494444433,54.22,-57.33,78.9084108318,125.44,55.6794444433,-3.3,55.77715064,1.1494444433,0,1.1494444433,54.53,-3.3,54.629762035,132.94
2021-04-02 06:30:00,1.850888887,0.0,1.850888887,1.850888887,0,1.850888887,0.0,0.0,0.0,131.89,58.410888887,-56.16,81.0294856245,1.850888887,0,1.850888887,56.56,-56.16,79.7055782239,124.82,58.700888887,-2.6,58.7584407224,1.850888887,0,1.850888887,56.85,-2.6,56.9094236485,132.3
2021-04-02 07:00:00,0.8776666658000001,0.0,0.8776666658000001,0.8776666658000001,0,0.8776666658000001,0.0,0.0,0.0,132.24,61.1376666658,-55.61,82.6455466758,0.8776666658000001,0,0.8776666658000001,60.26,-55.61,81.9984127895,125.09,61.3976666658,-1.87,61.4261375312,0.8776666658000001,0,0.8776666658000001,60.52,-1.87,60.548883557,132.6
2021-04-02 07:30:00,1.3924444431,0.0,1.3924444431,1.3924444431,0,1.3924444431,0.0,0.0,0.0,131.56,64.2624444431,-54.2,84.067245499,1.3924444431,0,1.3924444431,62.87,-54.2,83.0076918123,124.27,64.5124444431,-1.07,64.5213173147,1.3924444431,0,1.3924444431,63.12,-1.07,63.1290685818,131.78
2021-04-02 08:00:00,2.7408888861,0.0,2.7408888861,2.7408888861,0,2.7408888861,0.0,0.0,0.0,131.45,66.6808888861,-52.92,85.1285342447,2.7408888861,0,2.7408888861,63.94,-52.92,82.9990963806,124.03,66.9308888861,0.02,66.9308918743,2.7408888861,0,2.7408888861,64.19,0.02,64.1900031158,131.56
2021-04-02 08:30:00,6.1497777716,0.0,6.1497777716,6.1497777716,0,6.1497777716,0.0,0.0,0.0,131.45,67.6697777716,-52.09,85.3965275855,6.1497777716,0,6.1497777716,61.52,-52.09,80.610659965,123.89,67.9397777716,0.87,67.9453479177,6.1497777716,0,6.1497777716,61.79,0.87,61.796124474,131.45
2021-04-02 09:00:00,9.018999991,0.0,9.018999991,9.018999991,0,9.018999991,0.0,0.0,0.0,131.28,68.538999991,-51.64,85.81540724,9.018999991,0,9.018999991,59.52,-51.64,78.799238575,123.74,68.828999991,1.1400000000000001,68.8384401316,9.018999991,0,9.018999991,59.81,1.1400000000000001,59.8208634174,131.32
2021-04-02 09:30:00,14.5514444299,0.0,14.5514444299,14.5514444299,0,14.5514444299,0.0,0.0,0.0,131.58,67.3914444299,-52.28,85.2924684972,14.5514444299,0,14.5514444299,52.84,-52.28,74.3321195716,124.1,67.7214444299,0.8300000000000001,67.7265305155,14.5514444299,0,14.5514444299,53.17,0.8300000000000001,53.1764778826,131.7
2021-04-02 10:00:00,21.2345555343,0.0,21.2345555343,21.2345555343,0,21.2345555343,0.0,0.0,0.0,131.8,62.0545555343,-53.18,81.724416563,21.2345555343,0,21.2345555343,40.82,-53.18,67.0401730308,124.48,62.4245555343,0.18,62.424815047,21.2345555343,0,21.2345555343,41.19,0.18,41.1903932975,132.11
2021-04-02 10:30:00,24.5177777533,0.0,24.5177777533,24.5177777533,0,24.5177777533,0.0,0.0,0.0,131.8,69.3477777533,-51.63,86.4567590146,24.5177777533,0,24.5177777533,44.83,-51.63,68.3767928467,124.48,40.3577777533,0.30000000000000004,40.3588927646,24.5177777533,0,24.5177777533,15.84,0.30000000000000004,15.8428406544,132.18
2021-04-02 11:00:00,17.027777751,-3.54,17.3918606002,26.797777751,0,26.797777751,-9.77,-3.54,10.3915590746,132.23,82.457777751,-50.03,96.4483592998,26.797777751,0,26.797777751,55.66,-50.03,74.840072822,124.48,18.107777751,3.51,18.4448289523,26.797777751,0,26.797777751,-8.69,3.51,9.3720968838,131.9
2021-04-02 11:30:00,13.0534444163,-3.42,13.4940287212,28.1834444163,0,28.1834444163,-15.13,-3.42,15.5117149278,132.23,84.4834444163,-48.21,97.2710464652,28.1834444163,0,28.1834444163,56.3,-48.21,74.12080747,124.28,16.0634444163,4.54,16.6926884148,28.1834444163,0,28.1834444163,-12.12,4.54,12.9424109037,131.73
2021-04-02 12:00:00,8.1223333064,-2.84,8.6045277814,26.8923333064,0,26.8923333064,-18.77,-2.84,18.9836376914,132.23,86.0423333064,-46.33,97.7228326483,26.8923333064,0,26.8923333064,59.15,-46.33,75.1344887518,124.28,11.3323333064,5.2,12.4684312633,26.8923333064,0,26.8923333064,-15.56,5.2,16.4059013772,131.81
2021-04-02 12:30:00,6.0894444163,-2.23,6.4849235384,28.1594444163,0,28.1594444163,-22.07,-2.23,22.1823758872,131.45,87.3894444163,-47.75,99.5840222897,28.1594444163,0,28.1594444163,59.23,-47.75,76.0805849084,123.71,9.4094444163,5.64,10.9702891586,28.1594444163,0,28.1594444163,-18.75,5.64,19.5798901938,130.96
2021-04-02 13:00:00,5.1606666379,-1.81,5.4688737549,28.7906666379,0,28.7906666379,-23.63,-1.81,23.6992193964,131.3,85.8206666379,-48.85,98.7497307448,28.7906666379,0,28.7906666379,57.03,-48.85,75.0915667702,123.71,8.4506666379,5.99,10.3582752727,28.7906666379,0,28.7906666379,-20.34,5.99,21.2036718518,130.81
2021-04-02 13:30:00,4.2053333042,-1.6099999999999999,4.5029910281,29.1153333042,0,29.1153333042,-24.91,-1.6099999999999999,24.9619750821,131.43,83.9153333042,-50.06,97.7127768695,29.1153333042,0,29.1153333042,54.8,-50.06,74.2229317664,124.12,7.4553333042,6.12,9.6455375525,29.1153333042,0,29.1153333042,-21.66,6.12,22.5079985783,130.92
2021-04-02 14:00:00,3.3334444153,-1.5,3.6553866649,29.1234444153,0,29.1234444153,-25.79,-1.5,25.83358473,131.67,81.3934444153,-50.94,96.0196667032,29.1234444153,0,29.1234444153,52.27,-50.94,72.9865501308,124.45,6.5334444153,6.22,9.0207702514,29.1234444153,0,29.1234444153,-22.59,6.22,23.4306743394,131.16
2021-04-02 14:30:00,2.9094444155,-1.55,3.2965689447,28.8994444155,0,28.8994444155,-25.99,-1.55,26.0361786751,132.08,79.1494444155,-51.64,94.5056831693,28.8994444155,0,28.8994444155,50.25,-51.64,72.0538139171,124.93,6.0494444155,6.2,8.6623194202,28.8994444155,0,28.8994444155,-22.85,6.2,23.6762011311,131.57
2021-04-02 15:00:00,3.0689999717,-1.83,3.5731863688,28.2989999717,0,28.2989999717,-25.23,-1.83,25.296280359,132.51,77.3889999717,-52.57,93.5556637335,28.2989999717,0,28.2989999717,49.09,-52.57,71.9265806222,125.39,6.1389999717,5.95,8.5492584855,28.2989999717,0,28.2989999717,-22.16,5.95,22.9448926779,132.0
2021-04-02 15:30:00,3.6114444175,-2.5,4.3923263518,26.9514444175,0,26.9514444175,-23.34,-2.5,23.4735084723,132.66,77.7614444175,-52.96,94.0829625272,26.9514444175,0,26.9514444175,50.81,-52.96,73.3922182523,125.53,6.7014444175,5.31,8.5501729386,26.9514444175,0,26.9514444175,-20.25,5.31,20.9346268178,132.15
2021-04-02 16:00:00,6.3334444177,-3.26,7.1232098237,26.7134444177,0,26.7134444177,-20.38,-3.26,20.6390891272,132.92,79.2134444177,-53.7,95.6998420925,26.7134444177,0,26.7134444177,52.5,-53.7,75.0995339533,125.82,9.4134444177,4.61,10.4816523414,26.7134444177,0,26.7134444177,-17.3,4.61,17.9036895639,132.41
2021-04-02 16:30:00,8.6711110867,-4.17,9.621697744,24.4611110866,0,24.4611110866,-15.79,-4.17,16.3313502197,133.07,80.2111110867,-53.49,96.4105929956,24.4611110866,0,24.4611110866,55.75,-53.49,77.2608736684,125.82,11.7411110866,3.7800000000000002,12.334589152,24.4611110866,0,24.4611110866,-12.72,3.7800000000000002,13.2697701563,132.53
2021-04-02 17:00:00,11.4839999787,-4.79,12.4429239133,21.2839999787,0,21.2839999787,-9.8,-4.79,10.907983315,132.82,84.0239999787,-52.4,99.024201953,21.2839999787,0,21.2839999787,62.74,-52.4,81.7439147582,125.39,14.6339999787,3.21,14.9819242882,21.2839999787,0,21.2839999787,-6.65,3.21,7.3842128897,132.25
2021-04-02 17:30:00,15.6268888703,-5.35,16.5173289537,18.5468888703,0,18.5468888703,-2.92,-5.35,6.0949897457,132.5,87.6468888703,-51.48,101.6472701485,18.5468888703,0,18.5468888703,69.1,-51.48,86.1684420191,124.93,18.7868888703,2.7,18.9799155274,18.5468888703,0,18.5468888703,0.24,2.7,2.7106456795,131.95
2021-04-02 18:00:00,17.460666653,-5.41,18.2795782219,13.620666653,0,13.620666653,3.84,-5.41,6.6342821767,131.75,93.910666653,-50.01,106.3964915362,13.620666653,0,13.620666653,80.29,-50.01,94.5911422914,123.96,20.820666653,2.68,20.9924405412,13.620666653,0,13.620666653,7.2,2.68,7.6826037253,131.21
2021-04-02 18:30:00,19.4342222134,-4.16,19.8744708871,8.8042222134,0,8.8042222134,10.63,-4.16,11.4150120455,131.08,94.6942222134,-51.57,107.8260665174,8.8042222134,0,8.8042222134,85.89,-51.57,100.1826182529,123.6,22.7842222134,3.79,23.0972916566,8.8042222134,0,8.8042222134,13.98,3.79,14.4846297847,130.56
2021-04-02 19:00:00,24.0561111032,-3.59,24.3225118236,7.9561111032,0,7.9561111032,16.1,-3.59,16.4953963275,130.66,92.3161111032,-55.61,107.7716867698,7.9561111032,0,7.9561111032,84.36,-55.61,101.0400004949,123.74,27.1861111032,4.15,27.5010388333,7.9561111032,0,7.9561111032,19.23,4.15,19.672706982,130.17
2021-04-02 19:30:00,25.91266666,-3.24,26.1144384093,6.62266666,0,6.62266666,19.29,-3.24,19.5602070541,130.44,88.40266666,-57.04,105.2073812648,6.62266666,0,6.62266666,81.78,-57.04,99.7072214035,123.74,28.85266666,4.4,29.1862360265,6.62266666,0,6.62266666,22.23,4.4,22.6612643072,129.95
2021-04-02 20:00:00,27.386222215,-3.32,27.586728099,7.216222215,0,7.216222215,20.17,-3.32,20.4414113994,130.44,88.056222215,-57.88,105.3754842019,7.216222215,0,7.216222215,80.84,-57.88,99.4243430956,123.84,30.266222215,4.28,30.5673454387,7.216222215,0,7.216222215,23.05,4.28,23.4439949667,129.95
2021-04-02 20:30:00,26.825222216,-3.31,27.0286634324,6.175222216,0,6.175222216,20.65,-3.31,20.9135984469,130.44,89.725222216,-57.56,106.6009807728,6.175222216,0,6.175222216,83.55,-57.56,101.4581495002,123.69,29.775222216,4.31,30.085544004,6.175222216,0,6.175222216,23.6,4.31,23.99033347,129.95
2021-04-02 21:00:00,25.8099999942,-3.46,26.0408851559,5.7499999942,0,5.7499999942,20.06,-3.46,20.3562078983,130.66,88.1099999943,-58.33,105.6681645482,5.7499999942,0,5.7499999942,82.36,-58.33,100.9235279803,123.97,28.7399999942,4.15,29.038080165,5.7499999942,0,5.7499999942,22.99,4.15,23.3615624477,130.17
2021-04-02 21:30:00,20.7013333316,-3.9,21.0654978983,1.7513333316000002,0,1.7513333316000002,18.95,-3.9,19.3471574139,131.18,93.4913333316,-56.78,109.3828039873,1.7513333316000002,0,1.7513333316000002,91.74,-56.78,107.8897400127,124.2,24.0013333316,3.9,24.3161263711,1.7513333316000002,0,1.7513333316000002,22.25,3.9,22.589212027,130.69
2021-04-02 22:00:00,19.4382222207,-4.12,19.8700499018,1.5682222207,0,1.5682222207,17.87,-4.12,18.338792217600002,131.78,88.3582222207,-58.36,105.8917609354,1.5682222207,0,1.5682222207,86.79,-58.36,104.5867759327,124.91,22.5982222207,3.71,22.9007368339,1.5682222207,0,1.5682222207,21.03,3.71,21.3547418622,131.24
2021-04-02 22:30:00,17.5751111102,-4.53,18.1495297607,0.9251111102,0,0.9251111102,16.65,-4.53,17.2552426816,132.34,84.5651111102,-60.21,103.8099326514,0.9251111102,0,0.9251111102,83.64,-60.21,103.0577202348,125.65,20.6551111102,3.29,20.9154898335,0.9251111102,0,0.9251111102,19.73,3.29,20.002424853,131.83
2021-04-02 23:00:00,16.3733333325,-4.43,16.9620442287,0.8733333325,0,0.8733333325,15.5,-4.43,16.1206358435,132.76,80.2733333325,-57.39,98.6783671546,0.8733333325,0,0.8733333325,79.4,-57.39,97.9692405809,125.81,19.3533333325,3.52,19.6708391046,0.8733333325,0,0.8733333325,18.48,3.52,18.8122513273,132.25
2021-04-02 23:30:00,15.5391111103,-4.15,16.0837332139,0.8491111103000001,0,0.8491111103000001,14.69,-4.15,15.2649467736,132.63,77.1491111103,-56.95,95.8920635147,0.8491111103000001,0,0.8491111103000001,76.3,-56.95,95.2102541746,125.71,18.4291111103,3.76,18.8087675384,0.8491111103000001,0,0.8491111103000001,17.58,3.76,17.9775971698,132.14
2021-04-03 00:00:00,14.8243333325,-4.22,15.4132818943,0.8543333325,0,0.8543333325,13.97,-4.22,14.5934677168,132.99,73.8443333325,-57.79,93.7692362415,0.8543333325,0,0.8543333325,72.99,-57.79,93.0979280113,126.1,17.6143333325,3.7,17.9987426991,0.8543333325,0,0.8543333325,16.76,3.7,17.1635544104,132.48
2021-04-03 00:30:00,14.867888888,-4.24,15.4606506974,0.8978888880000001,0,0.8978888880000001,13.97,-4.24,14.5992636801,133.23,72.267888888,-58.29,92.8459577167,0.8978888880000001,0,0.8978888880000001,71.37,-58.29,92.1487981473,126.36,17.607888888,3.69,17.990382183,0.8978888880000001,0,0.8978888880000001,16.71,3.69,17.1125743242,132.71
2021-04-03 01:00:00,14.7509999991,-5.0,15.5753651955,0.9109999991000001,0,0.9109999991000001,13.84,-5.0,14.7154884391,133.52,70.6609999991,-59.32,92.2596299628,0.9109999991000001,0,0.9109999991000001,69.75,-59.32,91.5637750423,126.73,17.4409999991,2.96,17.6903951614,0.9109999991000001,0,0.9109999991000001,16.53,2.96,16.79293006,133.03
2021-04-03 01:30:00,17.2987777769,-4.72,17.9311492262,0.9087777769000001,0,0.9087777769000001,16.39,-4.72,17.056098616,132.75,74.7287777769,-58.15,94.6879756253,0.9087777769000001,0,0.9087777769000001,73.82,-58.15,93.9724156335,125.86,20.0587777769,3.18,20.309282752,0.9087777769000001,0,0.9087777769000001,19.15,3.18,19.4122358321,132.25
2021-04-03 02:00:00,18.2341111102,-4.44,18.7668965996,0.9141111102,0,0.9141111102,17.32,-4.44,17.8800447427,132.18,75.2041111102,-57.65,94.758539604,0.9141111102,0,0.9141111102,74.29,-57.65,94.0347095492,125.3,20.9641111102,3.41,21.2396340515,0.9141111102,0,0.9141111102,20.05,3.41,20.3379104138,131.68
2021-04-03 02:30:00,18.6522222213,-4.46,19.1780341483,0.9022222213000001,0,0.9022222213000001,17.75,-4.46,18.3017512823,132.41,74.6222222213,-58.23,94.6530979379,0.9022222213000001,0,0.9022222213000001,73.72,-58.23,93.94344735,125.57,21.3522222213,3.38,21.6180895037,0.9022222213000001,0,0.9022222213000001,20.45,3.38,20.7274431612,131.95
2021-04-03 03:00:00,18.0514444436,-4.63,18.6357598852,0.8814444436000001,0,0.8814444436000001,17.17,-4.63,17.7833011559,132.74,72.3114444436,-58.74,93.1629357498,0.8814444436000001,0,0.8814444436000001,71.43,-58.74,92.4804438787,125.86,20.7014444436,3.24,20.9534579974,0.8814444436000001,0,0.8814444436000001,19.82,3.24,20.0830774534,132.25
2021-04-03 03:30:00,17.6037777769,-4.79,18.2438233937,0.8437777769,0,0.8437777769,16.76,-4.79,17.4310556192,132.89,70.6737777769,-59.23,92.2115815137,0.8437777769,0,0.8437777769,69.83,-59.23,91.5664884114,126.09,20.2037777769,3.08,20.4371973729,0.8437777769,0,0.8437777769,19.36,3.08,19.6034690808,132.43
2021-04-03 04:00:00,17.2794444436,-4.86,17.9498969434,0.8494444436,0,0.8494444436,16.43,-4.86,17.1337240552,133.11,69.1294444436,-60.09,91.5952410831,0.8494444436,0,0.8494444436,68.28,-60.09,90.9558491797,126.36,19.8494444436,2.99,20.073379006,0.8494444436,0,0.8494444436,19.0,2.99,19.2338269723,132.66
2021-04-03 04:30:00,16.768888888,-4.95,17.4842253057,0.8388888881000001,0,0.8388888881000001,15.93,-4.95,16.6813488663,133.11,67.8088888881,-60.64,90.9684286565,0.8388888881000001,0,0.8388888881000001,66.97,-60.64,90.3448421328,126.36,19.288888888,2.9,19.5056718555,0.8388888881000001,0,0.8388888881000001,18.45,2.9,18.6765226956,132.66
2021-04-03 05:00:00,16.4541111103,-5.02,17.202853613,0.8341111103000001,0,0.8341111103000001,15.62,-5.02,16.406852227,133.3,66.9641111103,-61.25,90.7510588191,0.8341111103000001,0,0.8341111103000001,66.13,-61.25,90.1373363263,126.62,18.9641111103,2.81,19.1711661148,0.8341111103000001,0,0.8341111103000001,18.13,2.81,18.3464710503,132.84
2021-04-03 05:30:00,16.202888888,-4.97,16.947994227,0.8528888880000001,0,0.8528888880000001,15.35,-4.97,16.1345405884,133.3,67.142888888,-60.42,90.3257655834,0.8528888880000001,0,0.8528888880000001,66.29,-60.42,89.6935923018,126.5,18.722888888,2.89,18.9446210918,0.8528888880000001,0,0.8528888880000001,17.87,2.89,18.1021821889,132.84
2021-04-03 06:00:00,16.0586666658,-5.03,16.8280027063,0.8686666658000001,0,0.8686666658000001,15.19,-5.03,16.0011562082,133.12,68.4586666658,-59.76,90.8726946979,0.8686666658000001,0,0.8686666658000001,67.59,-59.76,90.2200958767,126.29,18.6286666658,2.85,18.8454164652,0.8686666658000001,0,0.8686666658000001,17.76,2.85,17.9872204634,132.65
2021-04-03 06:30:00,16.903888888,-4.9,17.5997573716,0.8438888880000001,0,0.8438888880000001,16.06,-4.9,16.7908784761,132.8,71.553888888,-58.09,92.1651079043,0.8438888880000001,0,0.8438888880000001,70.71,-58.09,91.5114867107,125.85,19.553888888,2.98,19.7796605291,0.8438888880000001,0,0.8438888880000001,18.71,2.98,18.9458306759,132.34
2021-04-03 07:00:00,18.3535555547,-4.83,18.978458881,0.8635555547,0,0.8635555547,17.49,-4.83,18.1446686385,132.66,69.9235555547,-55.97,89.5653086938,0.8635555547,0,0.8635555547,69.06,-55.97,88.8927696722,125.49,20.9035555547,3.11,21.1336398859,0.8635555547,0,0.8635555547,20.04,3.11,20.279884122,132.18
2021-04-03 07:30:00,19.1777777763,-4.55,19.7101410557,1.5277777762,0,1.5277777762,17.65,-4.55,18.2270403522,132.35,74.4577777762,-54.47,92.2547644915,1.5277777762,0,1.5277777762,72.93,-54.47,91.0261819478,125.02,21.8377777763,3.39,22.099335696,1.5277777762,0,1.5277777762,20.31,3.39,20.5909737507,131.87
2021-04-03 08:00:00,19.061222219,-3.17,19.3230197557,3.251222219,0,3.251222219,15.81,-3.17,16.1246705393,131.76,79.581222219,-52.1,95.1187727521,3.251222219,0,3.251222219,76.33,-52.1,92.4157935637,124.32,21.891222219,4.76,22.4027500598,3.251222219,0,3.251222219,18.64,4.76,19.2381703912,131.28
2021-04-03 08:30:00,17.4693333268,-3.22,17.7636146908,6.5093333268,0,6.5093333268,10.96,-3.22,11.4232219623,131.76,83.8693333268,-51.24,98.2832776859,6.5093333268,0,6.5093333268,77.36,-51.24,92.7906633234,124.16,20.4593333268,4.76,21.0057592145,6.5093333268,0,6.5093333268,13.95,4.76,14.739745588,131.28
2021-04-03 09:00:00,13.1492222142,-3.15,13.521262694,7.9792222142,0,7.9792222142,5.17,-3.15,6.0540399734,131.86,89.9092222142,-50.16,102.9548145507,7.9792222142,0,7.9792222142,81.93,-50.16,96.0653449481,124.16,16.4692222142,4.88,17.1770102271,7.9792222142,0,7.9792222142,8.49,4.88,9.7925737169,131.38
2021-04-03 09:30:00,9.201111101,-2.85,9.632390435,10.101111101,0,10.101111101,-0.9,-2.85,2.9887288268,131.65,95.761111101,-48.27,107.2389075816,10.101111101,0,10.101111101,85.66,-48.27,98.3240992839,123.63,12.821111101,5.23,13.8467970977,10.101111101,0,10.101111101,2.7199999999999998,5.23,5.8950233248,131.14
2021-04-03 10:00:00,6.0705555433,-2.3,6.4916596186,12.2905555433,0,12.2905555433,-6.22,-2.3,6.6316212196,131.65,98.0605555433,-47.94,109.1518032533,12.2905555433,0,12.2905555433,85.77,-47.94,98.2585187147,123.63,9.8405555433,5.77,11.4074288689,12.2905555433,0,12.2905555433,-2.45,5.77,6.2686043104,131.14
2021-04-03 10:30:00,2.4584444301,-1.6,2.933248884,14.3784444301,0,14.3784444301,-11.92,-1.6,12.0269031758,131.65,100.4084444301,-48.04,111.3090172127,14.3784444301,0,14.3784444301,86.03,-48.04,98.5342706879,123.63,6.4084444301,6.44,9.0852495845,14.3784444301,0,14.3784444301,-7.97,6.44,10.2466823899,131.06
2021-04-03 11:00:00,0.22277776230000002,-0.9500000000000001,0.9757714545,15.5027777623,0,15.5027777623,-15.28,-0.9500000000000001,15.3095035844,131.46,101.4927777623,-48.88,112.6500702969,15.5027777623,0,15.5027777623,85.99,-48.88,98.9117510713,123.73,4.2627777623,7.01,8.2043509341,15.5027777623,0,15.5027777623,-11.24,7.01,13.2467996135,130.97
2021-04-03 11:30:00,1.2624444270000001,-0.53,1.3691844037,17.412444427,0,17.412444427,-16.15,-0.53,16.1586942542,131.56,98.392444427,-49.69,110.2278060216,17.412444427,0,17.412444427,80.98,-49.69,95.0097705502,124.01,5.162444427,7.38,9.0063995282,17.412444427,0,17.412444427,-12.25,7.38,14.3012901516,131.06
2021-04-03 12:00:00,-1.269555575,-0.35000000000000003,1.3169173695,19.480444425,0,19.480444425,-20.75,-0.35000000000000003,20.7529515973,131.67,100.080444425,-50.81,112.2397053466,19.480444425,0,19.480444425,80.6,-50.81,95.2786235207,124.26,2.750444425,7.53,8.0165980649,19.480444425,0,19.480444425,-16.73,7.53,18.3464928529,131.14
2021-04-03 12:30:00,-0.9123333546,-0.30000000000000004,0.9603916649,21.3076666454,0,21.3076666454,-22.22,-0.30000000000000004,22.2220251102,131.79,99.1376666454,-51.4,111.6702151332,21.3076666454,0,21.3076666454,77.83,-51.4,93.2709434926,124.47,3.0476666454,7.5600000000000005,8.1511883785,21.3076666454,0,21.3076666454,-18.26,7.5600000000000005,19.7631272829,131.27
2021-04-03 13:00:00,-0.3800000237,0.15,0.4085339864,23.7199999763,0,23.7199999763,-24.1,0.15,24.1004668005,132.0,94.3699999763,-52.04,107.7676133888,23.7199999763,0,23.7199999763,70.65,-52.04,87.7472740317,124.87,3.3899999763,7.96,8.6518032709,23.7199999763,0,23.7199999763,-20.33,7.96,21.8327849804,131.5
2021-04-03 13:30:00,0.4478888633,0.12,0.4636857059,25.5778888633,0,25.5778888633,-25.13,0.12,25.1302865085,132.23,89.4878888633,-52.92,103.9644586059,25.5778888633,0,25.5778888633,63.91,-52.92,82.9759874904,125.23,4.0178888633,7.91,8.8719519227,25.5778888633,0,25.5778888633,-21.56,7.91,22.9652280633,131.74
2021-04-03 14:00:00,0.6893333072000001,-0.34,0.7686224095,26.0993333072,0,26.0993333072,-25.41,-0.34,25.4122745932,132.65,85.5793333072,-53.89,101.1333495406,26.0993333072,0,26.0993333072,59.48,-53.89,80.2620863173,125.73,4.1293333072,7.43,8.500370201500001,26.0993333072,0,26.0993333072,-21.97,7.43,23.192365123,132.17
2021-04-03 14:30:00,0.8392221959,-0.98,1.2902301710000001,26.2892221959,0,26.2892221959,-25.45,-0.98,25.4688613801,133.05,82.3192221959,-54.7,98.8359466133,26.2892221959,0,26.2892221959,56.03,-54.7,78.303581655,126.15,4.1692221959,6.8100000000000005,7.9848928433,26.2892221959,0,26.2892221959,-22.12,6.8100000000000005,23.1445565955,132.55
2021-04-03 15:00:00,2.3569999736,-1.3900000000000001,2.7363385894,26.3669999736,0,26.3669999736,-24.01,-1.3900000000000001,24.0502016624,132.96,79.3569999736,-54.64,96.3486535703,26.3669999736,0,26.3669999736,52.99,-54.64,76.1148454639,126.07,5.5369999736,6.38,8.4476487088,26.3669999736,0,26.3669999736,-20.83,6.38,21.7851623818,132.46
2021-04-03 15:30:00,3.6822221963,-1.9500000000000002,4.1666845696,25.9322221963,0,25.9322221963,-22.25,-1.9500000000000002,22.3352859843,133.07,78.2322221963,-54.67,95.4415501224,25.9322221963,0,25.9322221963,52.3,-54.67,75.6577748814,126.07,6.8022221963,5.85,8.9717738941,25.9322221963,0,25.9322221963,-19.13,5.85,20.0044844972,132.56
2021-04-03 16:00:00,4.6816666427,-2.68,5.3944788955,23.9516666427,0,23.9516666427,-19.27,-2.68,19.4554696679,133.21,78.4916666427,-54.64,95.6371859286,23.9516666427,0,23.9516666427,54.54,-54.64,77.2019507526,126.16,7.7916666427,5.18,9.3564132589,23.9516666427,0,23.9516666427,-16.16,5.18,16.9699145549,132.71
2021-04-03 16:30:00,6.9718888674,-3.5,7.8011046897,21.4918888674,0,21.4918888674,-14.52,-3.5,14.9358762716,133.21,80.6618888674,-54.04,97.0909981186,21.4918888674,0,21.4918888674,59.17,-54.04,80.1337038954,126.09,10.1118888674,4.44,11.0437265661,21.4918888674,0,21.4918888674,-11.38,4.44,12.2154819798,132.71
2021-04-03 17:00:00,9.9831110926,-4.2,10.830628194500001,18.4731110926,0,18.4731110926,-8.49,-4.2,9.4720694677,133.06,84.6831110926,-52.37,99.5682991937,18.4731110926,0,18.4731110926,66.21,-52.37,84.4178950223,125.63,13.2031110926,3.85,13.7529866765,18.4731110926,0,18.4731110926,-5.27,3.85,6.5265151498,132.53
2021-04-03 17:30:00,13.5409999852,-4.66,14.3204148194,14.8109999852,0,14.8109999852,-1.27,-4.66,4.8299585920000006,132.63,90.1509999852,-50.32,103.2439111925,14.8109999852,0,14.8109999852,75.34,-50.32,90.5992163322,124.97,16.8709999852,3.47,17.2241557268,14.8109999852,0,14.8109999852,2.06,3.47,4.0354058036,132.12
2021-04-03 18:00:00,17.2374444328,-4.79,17.8906006209,11.5974444328,0,11.5974444328,5.64,-4.79,7.3995743121,132.17,92.2274444328,-49.22,104.5395136138,11.5974444328,0,11.5974444328,80.63,-49.22,94.4658949039,124.34,20.5474444328,3.35,20.818740901399998,11.5974444328,0,11.5974444328,8.95,3.35,9.5564114604,131.63
2021-04-03 18:30:00,21.4982222125,-5.15,22.1064709599,9.6982222125,0,9.6982222125,11.8,-5.15,12.8748786402,131.53,96.5182222125,-50.3,108.838675199,9.6982222125,0,9.6982222125,86.82,-50.3,100.3384392942,123.89,24.8382222125,2.93,25.0104414731,9.6982222125,0,9.6982222125,15.14,2.93,15.4209111274,131.03
2021-04-03 19:00:00,25.4093333248,-3.83,25.6963639453,8.5793333248,0,8.5793333248,16.83,-3.83,17.2602954784,131.01,89.1093333248,-55.59,105.0272411595,8.5793333248,0,8.5793333248,80.53,-55.59,97.8536100509,124.08,28.3893333248,3.95,28.6628112129,8.5793333248,0,8.5793333248,19.81,3.95,20.1999653465,130.47
2021-04-03 19:30:00,26.4462222156,-3.5,26.6768189535,6.6462222156,0,6.6462222156,19.8,-3.5,20.1069639677,130.72,88.4662222156,-58.48,106.0480215426,6.6462222156,0,6.6462222156,81.82,-58.48,100.5704867245,124.08,29.3762222156,4.13,29.6651197816,6.6462222156,0,6.6462222156,22.73,4.13,23.1021600722,130.22
2021-04-03 20:00:00,26.0138888836,-3.5700000000000003,26.2577096269,5.2438888836,0,5.2438888836,20.77,-3.5700000000000003,21.0745771013,130.42,92.1938888836,-57.0,108.3914809729,5.2438888836,0,5.2438888836,86.95,-57.0,103.9677954946,123.64,29.0938888836,4.11,29.3827580457,5.2438888836,0,5.2438888836,23.85,4.11,24.2015412732,129.92
2021-04-03 20:30:00,30.6241111016,-3.55,30.8291855352,9.5141111016,0,9.5141111016,21.11,-3.55,21.4064149264,130.27,88.7041111016,-58.85,106.4506544194,9.5141111016,0,9.5141111016,79.19,-58.85,98.6629545473,123.64,33.4041111016,4.0,33.6427501624,9.5141111016,0,9.5141111016,23.89,4.0,24.22255354,129.77
2021-04-03 21:00:00,28.7672222142,-3.76,29.0119057271,8.0372222142,0,8.0372222142,20.73,-3.76,21.0682343826,130.69,88.7272222142,-59.3,106.7193045416,8.0372222142,0,8.0372222142,80.69,-59.3,100.1367370149,124.12,31.6172222142,3.84,31.8495579332,8.0372222142,0,8.0372222142,23.58,3.84,23.8906257767,130.2
2021-04-03 21:30:00,25.5575555498,-4.08,25.8811716442,5.7975555498,0,5.7975555498,19.76,-4.08,20.1768183815,131.1,88.9175555498,-58.63,106.5073170489,5.7975555498,0,5.7975555498,83.12,-58.63,101.7173107195,124.39,28.5275555498,3.61,28.7550608701,5.7975555498,0,5.7975555498,22.73,3.61,23.0148864868,130.58
2021-04-03 22:00:00,21.1958888862,-4.47,21.6621006756,2.6458888862,0,2.6458888862,18.55,-4.47,19.080969577,131.48,87.6258888862,-58.39,105.2980935397,2.6458888862,0,2.6458888862,84.98,-58.39,103.1067044377,124.67,24.2658888862,3.31,24.4905994912,2.6458888862,0,2.6458888862,21.62,3.31,21.8719112105,130.96
2021-04-03 22:30:00,18.1619999992,-4.84,18.7958464553,0.8119999992,0,0.8119999992,17.35,-4.84,18.0124429215,132.08,84.2419999992,-60.07,103.4655472313,0.8119999992,0,0.8119999992,83.43,-60.07,102.8054949893,125.35,21.2219999992,2.96,21.4274329766,0.8119999992,0,0.8119999992,20.41,2.96,20.6235229774,131.54
2021-04-03 23:00:00,17.9419999982,-4.38,18.4688863751,1.7819999981999999,0,1.7819999981999999,16.16,-4.38,16.7430582631,132.33,78.7819999982,-59.28,98.5937215228,1.7819999981999999,0,1.7819999981999999,77.0,-59.28,97.1757088989,125.57,20.8119999982,3.43,21.092753351,1.7819999981999999,0,1.7819999981999999,19.03,3.43,19.3366439694,131.78
2021-04-03 23:30:00,16.3184444436,-3.9,16.778010283,0.8784444436000001,0,0.8784444436000001,15.44,-3.9,15.9249364206,132.12,76.8584444436,-56.57,95.4326222121,0.8784444436000001,0,0.8784444436000001,75.98,-56.57,94.7265818026,125.2,19.1584444436,3.96,19.5634248918,0.8784444436000001,0,0.8784444436000001,18.28,3.96,18.7040102652,131.58
2021-04-04 00:00:00,15.4247777769,-4.22,15.9916281055,0.9047777769,0,0.9047777769,14.52,-4.22,15.1208068568,132.85,73.6447777769,-58.05,93.7728947714,0.9047777769,0,0.9047777769,72.74,-58.05,93.0640107668,126.01,18.1947777769,3.68,18.5631984946,0.9047777769,0,0.9047777769,17.29,3.68,17.6772876879,132.29
2021-04-04 00:30:00,15.3516666658,-4.77,16.0756514461,0.8916666658,0,0.8916666658,14.46,-4.77,15.2264408185,133.32,72.3116666658,-58.84,93.2261912554,0.8916666658,0,0.8916666658,71.42,-58.84,92.5362739686,126.44,18.0816666658,3.16,18.3557148979,0.8916666658,0,0.8916666658,17.19,3.16,17.4780347866,132.73
2021-04-04 01:00:00,15.1367777769,-5.62,16.1464064568,0.8867777769,0,0.8867777769,14.25,-5.62,15.318188535200001,132.96,70.4567777769,-59.24,92.0518067976,0.8867777769,0,0.8867777769,69.57,-59.24,91.3748461011,126.14,17.8067777769,2.27,17.9508839558,0.8867777769,0,0.8867777769,16.92,2.27,17.0715933644,132.44
2021-04-04 01:30:00,17.7686666658,-5.1,18.4860897726,0.8686666658000001,0,0.8686666658000001,16.9,-5.1,17.6527618236,132.47,75.0986666658,-58.08,94.9373274059,0.8686666658000001,0,0.8686666658000001,74.23,-58.08,94.2516806216,125.54,20.5086666658,2.7800000000000002,20.6962269124,0.8686666658000001,0,0.8686666658000001,19.64,2.7800000000000002,19.83577576,131.95
2021-04-04 02:00:00,19.1215555547,-4.18,19.5731011041,0.8515555547,0,0.8515555547,18.27,-4.18,18.742072991,132.04,75.7115555547,-57.58,95.1193778602,0.8515555547,0,0.8515555547,74.86,-57.58,94.4429775049,125.21,21.8515555547,3.63,22.151013073,0.8515555547,0,0.8515555547,21.0,3.63,21.3114265126,131.55
2021-04-04 02:30:00,19.8239999991,-3.16,20.0742764743,0.8539999991,0,0.8539999991,18.97,-3.16,19.2313936052,131.96,75.1739999991,-57.31,94.5281247877,0.8539999991,0,0.8539999991,74.32,-57.31,93.8504049006,125.21,22.5039999991,4.63,22.975354534,0.8539999991,0,0.8539999991,21.65,4.63,22.1395438074,131.48
2021-04-04 03:00:00,19.2849999992,-3.29,19.5636224909,0.8249999992,0,0.8249999992,18.46,-3.29,18.7508853124,132.64,73.0549999992,-58.25,93.4349801995,0.8249999992,0,0.8249999992,72.23,-58.25,92.7913541231,125.87,21.9049999992,4.54,22.370530279,0.8249999992,0,0.8249999992,21.08,4.54,21.563348534,132.17
2021-04-04 03:30:00,18.4954444436,-3.8,18.8817760067,0.8154444436,0,0.8154444436,17.68,-3.8,18.0837606708,133.04,71.3854444436,-58.86,92.5223285397,0.8154444436,0,0.8154444436,70.57,-58.86,91.8946380373,126.24,21.0854444436,4.09,21.4784558892,0.8154444436,0,0.8154444436,20.27,4.09,20.6785154206,132.55
2021-04-04 04:00:00,18.110777777,-4.17,18.5846488179,0.8207777770000001,0,0.8207777770000001,17.29,-4.17,17.7857527251,133.04,70.230777777,-59.4,91.9821838573,0.8207777770000001,0,0.8207777770000001,69.41,-59.4,91.3570364011,126.32,20.670777777,3.7,20.9993107959,0.8207777770000001,0,0.8207777770000001,19.85,3.7,20.1918919371,132.55
2021-04-04 04:30:00,17.5914444436,-4.2,18.0858761915,0.8114444436,0,0.8114444436,16.78,-4.2,17.2976414577,133.16,68.6514444436,-59.77,91.0245775832,0.8114444436,0,0.8114444436,67.84,-59.77,90.4141498882,126.41,20.1214444436,3.65,20.449817273,0.8114444436,0,0.8114444436,19.31,3.65,19.6519362914,132.66
2021-04-04 05:00:00,17.1215555547,-4.26,17.6435615626,0.8215555547000001,0,0.8215555547000001,16.3,-4.26,16.8474805238,133.16,67.4915555547,-60.5,90.6386235067,0.8215555547000001,0,0.8215555547000001,66.67,-60.5,90.0285449177,126.49,19.6215555547,3.58,19.9454717264,0.8215555547000001,0,0.8215555547000001,18.8,3.58,19.1378264179,132.66
2021-04-04 05:30:00,17.1192222214,-4.23,17.6340769383,0.8192222214,0,0.8192222214,16.3,-4.23,16.8399198335,133.29,67.5392222214,-60.72,90.8210599931,0.8192222214,0,0.8192222214,66.72,-60.72,90.2135067493,126.65,19.6192222214,3.61,19.9485834227,0.8192222214,0,0.8192222214,18.8,3.61,19.1434610246,132.8
