Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-04 06:00:00,17.0246666659,-4.28,17.5544203859,0.8146666659,0,0.8146666659,16.21,-4.28,16.7655152023,133.38,68.1946666659,-60.37,91.0771621301,0.8146666659,0,0.8146666659,67.38,-60.37,90.4687863299,126.65,19.5446666659,3.6,19.8734495013,0.8146666659,0,0.8146666659,18.73,3.6,19.0728314626,132.9
2021-04-04 06:30:00,17.9315555547,-4.14,18.4032683133,0.8115555547000001,0,0.8115555547000001,17.12,-4.14,17.6134607616,133.16,69.7115555547,-59.0,91.327438253,0.8115555547000001,0,0.8115555547000001,68.9,-59.0,90.7094813126,126.33,20.4915555547,3.76,20.8336614414,0.8115555547000001,0,0.8115555547000001,19.68,3.76,20.0359676582,132.7
2021-04-04 07:00:00,19.318888888,-4.04,19.7367947719,0.8988888880000001,0,0.8988888880000001,18.42,-4.04,18.8578365673,132.87,67.348888888,-57.21,88.3677369544,0.8988888880000001,0,0.8988888880000001,66.45,-57.21,87.6845858746,125.86,21.728888888,3.85,22.0673313363,0.8988888880000001,0,0.8988888880000001,20.83,3.85,21.1828090677,132.38
2021-04-04 07:30:00,19.8334444428,-3.9,20.2132510612,1.6634444428,0,1.6634444428,18.17,-3.9,18.5838343729,132.6,71.0034444428,-56.45,90.7088288026,1.6634444428,0,1.6634444428,69.34,-56.45,89.4127401437,125.54,22.3534444428,3.99,22.7067518253,1.6634444428,0,1.6634444428,20.69,3.99,21.0712173355,132.13
2021-04-04 08:00:00,19.4251111074,-4.08,19.8489632358,3.7151111074000003,0,3.7151111074000003,15.71,-4.08,16.2311583074,132.49,75.9351111074,-55.41,94.0021765647,3.7151111074000003,0,3.7151111074000003,72.22,-55.41,91.0274491568,125.32,22.1151111074,3.86,22.4494485298,3.7151111074000003,0,3.7151111074000003,18.4,3.86,18.8005212694,132.13
2021-04-04 08:30:00,17.9443333264,-4.21,18.4315815525,6.9743333264,0,6.9743333264,10.97,-4.21,11.7501063825,132.61,79.8943333264,-53.96,96.4094709957,6.9743333264,0,6.9743333264,72.92,-53.96,90.7138798641,125.18,20.7943333264,3.8,21.1386919767,6.9743333264,0,6.9743333264,13.82,3.8,14.3329131721,132.13
2021-04-04 09:00:00,18.799555542,-4.72,19.3830257849,13.529555542,0,13.529555542,5.27,-4.72,7.0746943397,133.42,83.079555542,-53.94,99.054208134,13.529555542,0,13.529555542,69.55,-53.94,88.0154878416,125.86,21.709555542,3.39,21.9726398467,13.529555542,0,13.529555542,8.18,3.39,8.8546315564,132.9
2021-04-04 09:30:00,19.1222222029,-4.7,19.6913529748,19.3122222029,0,19.3122222029,-0.19,-4.7,4.7038388578,133.92,81.9422222029,-54.2,98.2454466098,19.3122222029,0,19.3122222029,62.63,-54.2,82.8260641344,126.41,21.9722222029,3.44,22.2398774397,19.3122222029,0,19.3122222029,2.66,3.44,4.3484709956,133.41
2021-04-04 10:00:00,17.582999977100002,-4.16,18.0684113357,22.8929999771,0,22.8929999771,-5.31,-4.16,6.7454947928,133.81,84.5529999771,-53.19,99.8918710663,22.8929999771,0,22.8929999771,61.66,-53.19,81.4317610027,126.24,20.5229999771,3.96,20.9015580295,22.8929999771,0,22.8929999771,-2.37,3.96,4.6150297941,133.32
2021-04-04 10:30:00,13.4083333096,-3.32,13.8132473423,23.7783333096,0,23.7783333096,-10.37,-3.32,10.8884939271,133.48,91.4483333096,-50.15,104.2967888532,23.7783333096,0,23.7783333096,67.67,-50.15,84.227379159,125.68,16.6983333096,4.87,17.3939999804,23.7783333096,0,23.7783333096,-7.08,4.87,8.5932124377,132.98
2021-04-04 11:00:00,9.6927777536,-2.13,9.9240536365,24.2127777536,0,24.2127777536,-14.52,-2.13,14.67539778,133.31,92.0327777536,-49.49,104.4954175121,24.2127777536,0,24.2127777536,67.82,-49.49,83.9572063613,125.6,13.1127777536,6.01,14.4244597963,24.2127777536,0,24.2127777536,-11.1,6.01,12.6226027427,132.78
2021-04-04 11:30:00,8.092111085,-1.48,8.2263395147,26.152111085,0,26.152111085,-18.06,-1.48,18.1205408308,133.04,90.772111085,-49.1,103.2007080926,26.152111085,0,26.152111085,64.62,-49.1,81.15758991,125.34,11.492111085,6.6,13.2524947534,26.152111085,0,26.152111085,-14.66,6.6,16.077176369,132.52
2021-04-04 12:00:00,7.4705555277,-0.9400000000000001,7.529462125,27.9005555277,0,27.9005555277,-20.43,-0.9400000000000001,20.4516136283,133.04,89.6205555277,-49.44,102.3531024107,27.9005555277,0,27.9005555277,61.72,-49.44,79.0801618612,125.46,10.8405555277,7.11,12.9641715566,27.9005555277,0,27.9005555277,-17.06,7.11,18.4823077563,132.52
2021-04-04 12:30:00,6.9273333047,-0.63,6.9559217012,28.6773333047,0,28.6773333047,-21.75,-0.63,21.7591222249,133.04,89.3773333047,-49.92,102.3734052801,28.6773333047,0,28.6773333047,60.7,-49.92,78.5906890159,125.46,10.2873333047,7.36,12.6490642548,28.6773333047,0,28.6773333047,-18.39,7.36,19.8081220715,132.41
2021-04-04 13:00:00,5.9566666375,-0.4,5.9700818613,29.1166666376,0,29.1166666376,-23.16,-0.4,23.1634539739,133.04,88.0166666375,-50.55,101.4999315566,29.1166666376,0,29.1166666376,58.9,-50.55,77.6177331542,125.64,9.3066666376,7.55,11.984012011899999,29.1166666376,0,29.1166666376,-19.81,7.55,21.1999669811,132.41
2021-04-04 13:30:00,4.6736666375,-0.19,4.6775271070999995,29.2136666375,0,29.2136666375,-24.54,-0.19,24.5407355228,133.36,85.3336666375,-51.82,99.8356001724,29.2136666375,0,29.2136666375,56.12,-51.82,76.3856452483,126.17,7.9836666375,7.71,11.0987852028,29.2136666375,0,29.2136666375,-21.23,7.71,22.5866553522,132.85
2021-04-04 14:00:00,3.681999971,-0.32,3.6958792981,29.031999971,0,29.031999971,-25.35,-0.32,25.3520196434,133.66,82.181999971,-52.06,97.2837330659,29.031999971,0,29.031999971,53.15,-52.06,74.3986968972,126.52,6.901999971,7.59,10.2589328684,29.031999971,0,29.031999971,-22.13,7.59,23.3954055319,133.14
2021-04-04 14:30:00,3.7147777492,1.81,4.1322722231,28.5547777492,0,28.5547777492,-24.84,1.81,24.9058567409,132.88,80.1147777492,-37.74,88.5589363859,28.5547777492,0,28.5547777492,51.56,-37.74,63.8963316631,125.3,6.5347777492,3.59,7.4559654125,28.5547777492,0,28.5547777492,-22.02,3.59,22.310726119999998,132.38
2021-04-04 15:00:00,3.8621110834,-0.13,3.8642983866,27.7121110834,0,27.7121110834,-23.85,-0.13,23.8503542951,132.72,78.9821110834,-37.89,87.6003765471,27.7121110834,0,27.7121110834,51.27,-37.89,63.7515882155,124.27,6.9221110834,7.75,10.3912521792,27.7121110834,0,27.7121110834,-20.79,7.75,22.1875325352,132.17
2021-04-04 15:30:00,4.5679999737,-1.44,4.7895953649,26.3279999737,0,26.3279999737,-21.76,-1.44,21.8075950072,132.91,79.1579999737,-37.73,87.690032842,26.3279999737,0,26.3279999737,52.83,-37.73,64.9196564994,124.27,7.6379999737,6.92,10.3065728347,26.3279999737,0,26.3279999737,-18.69,6.92,19.9299397892,132.34
2021-04-04 16:00:00,5.7088888645,-2.13,6.093300589,24.3588888645,0,24.3588888645,-18.65,-2.13,18.7712386379,132.91,80.3588888645,-37.34,88.6105333442,24.3588888645,0,24.3588888645,56.0,-37.34,67.3073220385,124.12,8.8088888645,6.3,10.8298902593,24.3588888645,0,24.3588888645,-15.55,6.3,16.7777382266,132.34
2021-04-04 16:30:00,8.0535555337,-2.89,8.5563927408,21.8635555337,0,21.8635555337,-13.81,-2.89,14.1091530575,132.91,83.8735555337,-36.62,91.5193843831,21.8635555337,0,21.8635555337,62.01,-36.62,72.0157239775,123.9,11.2435555337,5.61,12.5654144794,21.8635555337,0,21.8635555337,-10.62,5.61,12.010682745,132.34
2021-04-04 17:00:00,10.7015555367,-3.47,11.2500751511,18.8415555367,0,18.8415555367,-8.14,-3.47,8.8487569749,132.49,87.9015555367,-34.77,94.5284949937,18.8415555367,0,18.8415555367,69.06,-34.77,77.3190565126,123.3,13.9615555367,5.11,14.867317613,18.8415555367,0,18.8415555367,-4.88,5.11,7.0658686656,131.89
2021-04-04 17:30:00,13.2475555402,-4.67,14.0465877633,15.3175555402,0,15.3175555402,-2.07,-4.67,5.1082090795,131.59,93.0275555402,-45.08,103.3747188136,15.3175555402,0,15.3175555402,77.71,-45.08,89.8390254845,123.39,16.6775555402,3.54,17.0491190036,15.3175555402,0,15.3175555402,1.3599999999999999,3.54,3.7922552657,131.01
2021-04-04 18:00:00,17.2388888757,-4.34,17.7768076344,13.1488888757,0,13.1488888757,4.09,-4.34,5.9635308333,131.29,94.9688888757,-49.6,107.1412612129,13.1488888757,0,13.1488888757,81.82,-49.6,95.6800522575,123.61,20.6288888757,3.71,20.959846284,13.1488888757,0,13.1488888757,7.48,3.71,8.3495209443,130.71
2021-04-04 18:30:00,22.221999988,-3.58,22.5085246844,11.981999988,0,11.981999988,10.24,-3.58,10.8477647467,130.81,93.551999988,-51.31,106.699075918,11.981999988,0,11.981999988,81.57,-51.31,96.3658705144,123.48,25.421999988,4.32,25.7864399131,11.981999988,0,11.981999988,13.44,4.32,14.1172235231,130.31
2021-04-04 19:00:00,24.6131111018,-4.36,24.9962964878,9.3431111018,0,9.3431111018,15.27,-4.36,15.8802550357,131.15,91.8831111018,-55.62,107.4061939822,9.3431111018,0,9.3431111018,82.54,-55.62,99.5310805729,124.17,27.7131111018,3.47,27.9295081757,9.3431111018,0,9.3431111018,18.37,3.47,18.6948602562,130.62
2021-04-04 19:30:00,24.6245555493,-4.42,25.0180961706,6.2245555493,0,6.2245555493,18.4,-4.42,18.9234352061,130.78,94.5445555493,-55.33,109.5448852481,6.2245555493,0,6.2245555493,88.32,-55.33,104.2201098637,123.76,27.8245555493,3.41,28.0327307182,6.2245555493,0,6.2245555493,21.6,3.41,21.8675124328,130.25
2021-04-04 20:00:00,21.7846666643,-4.42,22.2285425,2.3446666643,0,2.3446666643,19.44,-4.42,19.9361480733,130.58,93.4246666643,-54.7,108.2601419791,2.3446666643,0,2.3446666643,91.08,-54.7,106.2433828528,123.49,25.0446666643,3.42,25.2770988906,2.3446666643,0,2.3446666643,22.7,3.42,22.9561843519,130.03
2021-04-04 20:30:00,22.5429999975,-4.35,22.9588620991,2.5229999975,0,2.5229999975,20.02,-4.35,20.4871398687,130.66,94.6529999975,-54.67,109.3069042125,2.5229999975,0,2.5229999975,92.13,-54.67,107.1295748148,123.49,25.8229999975,3.5,26.0591122042,2.5229999975,0,2.5229999975,23.3,3.5,23.5614091259,130.13
2021-04-04 21:00:00,20.3145555547,-4.52,20.8113326672,0.8645555547,0,0.8645555547,19.45,-4.52,19.9682973736,130.88,94.5145555547,-54.91,109.3074073963,0.8645555547,0,0.8645555547,93.65,-54.91,108.5607231,123.66,23.6545555547,3.37,23.8934070088,0.8645555547,0,0.8645555547,22.79,3.37,23.0378167368,130.34
2021-04-04 21:30:00,20.011777776,-4.87,20.5958284552,1.7417777760000002,0,1.7417777760000002,18.27,-4.87,18.9079295535,132.03,90.431777776,-57.51,107.1695224014,1.7417777760000002,0,1.7417777760000002,88.69,-57.51,105.7039081586,125.0,23.231777776,3.07,23.4337448701,1.7417777760000002,0,1.7417777760000002,21.49,3.07,21.7081781824,131.47
2021-04-04 22:00:00,17.9681111102,-4.18,18.447910908,0.8781111102,0,0.8781111102,17.09,-4.18,17.5937630995,132.03,86.7581111102,-59.78,105.3594715411,0.8781111102,0,0.8781111102,85.88,-59.78,104.6375783359,125.39,21.1281111102,3.64,21.439372171,0.8781111102,0,0.8781111102,20.25,3.64,20.5745498128,131.47
2021-04-04 22:30:00,17.529555554,-4.05,17.9913261858,1.509555554,0,1.509555554,16.02,-4.05,16.5240098039,132.27,83.059555554,-60.88,102.9818633005,1.509555554,0,1.509555554,81.55,-60.88,101.768250943,125.65,20.559555554,3.74,20.896959697,1.509555554,0,1.509555554,19.05,3.74,19.4136575637,131.69
2021-04-04 23:00:00,16.2983333319,-4.33,16.863705684,1.4483333319,0,1.4483333319,14.85,-4.33,15.4684000465,132.56,78.7683333319,-59.01,98.4206809359,1.4483333319,0,1.4483333319,77.32,-59.01,97.2654229416,125.74,19.2083333319,3.5300000000000002,19.5300017765,1.4483333319,0,1.4483333319,17.76,3.5300000000000002,18.107415608,131.97
2021-04-04 23:30:00,15.8271111092,-4.58,16.4764633967,1.8871111092000001,0,1.8871111092000001,13.94,-4.58,14.6731046476,132.36,76.1771111092,-58.12,95.8169434753,1.8871111092000001,0,1.8871111092000001,74.29,-58.12,94.3235840074,125.52,18.6671111092,3.2800000000000002,18.9530851622,1.8871111092000001,0,1.8871111092000001,16.78,3.2800000000000002,17.0975670784,131.82
2021-04-05 00:00:00,14.2461111099,-4.71,15.0045253759,1.1961111099,0,1.1961111099,13.05,-4.71,13.8739540146,132.66,73.7261111099,-59.12,94.5024542506,1.1961111099,0,1.1961111099,72.53,-59.12,93.5722998542,125.92,17.0561111099,3.15,17.3445503313,1.1961111099,0,1.1961111099,15.86,3.15,16.1697897327,132.14
2021-04-05 00:30:00,14.0166666658,-4.63,14.7615664622,0.8966666658,0,0.8966666658,13.12,-4.63,13.9129903328,132.66,72.7766666658,-59.36,93.9151362187,0.8966666658,0,0.8966666658,71.88,-59.36,93.2220145674,125.92,16.7966666658,3.21,17.1006465106,0.8966666658,0,0.8966666658,15.9,3.21,16.2207922125,132.21
2021-04-05 01:00:00,13.8269999991,-5.04,14.7169130246,0.9169999991000001,0,0.9169999991000001,12.91,-5.04,13.8589213144,132.9,71.4069999991,-59.69,93.0690912649,0.9169999991000001,0,0.9169999991000001,70.49,-59.69,92.3673979281,126.14,16.5769999991,2.83,16.8168317162,0.9169999991000001,0,0.9169999991000001,15.66,2.83,15.9136576562,132.33
2021-04-05 01:30:00,16.019999999,-5.71,17.0071896552,0.989999999,0,0.989999999,15.03,-5.71,16.0780906827,132.9,76.189999999,-58.81,96.2472451546,0.989999999,0,0.989999999,75.2,-58.81,95.4654707211,125.88,18.869999999,2.21,18.9989736555,0.989999999,0,0.989999999,17.88,2.21,18.0160622779,132.33
2021-04-05 02:00:00,16.9033333323,-5.41,17.7479795397,1.0333333323,0,1.0333333323,15.87,-5.41,16.7667826371,132.63,76.5933333323,-58.28,96.2449848613,1.0333333323,0,1.0333333323,75.56,-58.28,95.4246928211,125.63,19.7533333323,2.51,19.9121640646,1.0333333323,0,1.0333333323,18.72,2.51,18.8875223362,132.08
2021-04-05 02:30:00,17.0755555546,-5.32,17.8851054651,0.9955555546,0,0.9955555546,16.08,-5.32,16.9372016579,132.74,76.1755555546,-58.79,96.2235904758,0.9955555546,0,0.9955555546,75.18,-58.79,95.4373957105,125.76,19.8855555546,2.59,20.0535138994,0.9955555546,0,0.9955555546,18.89,2.59,19.0667301864,132.19
2021-04-05 03:00:00,16.1808888879,-5.53,17.0997679868,0.9808888879000001,0,0.9808888879000001,15.2,-5.53,16.174699379,133.09,74.3908888879,-59.23,95.0904687628,0.9808888879000001,0,0.9808888879000001,73.41,-59.23,94.3250815001,126.12,18.9808888879,2.41,19.1332758036,0.9808888879000001,0,0.9808888879000001,18.0,2.41,18.1606194828,132.53
2021-04-05 03:30:00,15.4477777768,-5.64,16.4451645854,0.9477777768000001,0,0.9477777768000001,14.5,-5.64,15.5582646847,133.43,72.8877777768,-60.13,94.4893911995,0.9477777768000001,0,0.9477777768000001,71.94,-60.13,93.7602287753,126.61,18.2077777768,2.31,18.3537263674,0.9477777768000001,0,0.9477777768000001,17.26,2.31,17.4138938782,132.96
2021-04-05 04:00:00,15.0406666658,-5.66,16.0703843685,0.9106666658,0,0.9106666658,14.13,-5.66,15.2214486827,133.61,71.1406666658,-61.63,94.1235961576,0.9106666658,0,0.9106666658,70.23,-61.63,93.4371970898,126.61,17.7506666658,2.25,17.8926987087,0.9106666658,0,0.9106666658,16.84,2.25,16.9896468474,133.1
2021-04-05 04:30:00,14.3003333324,-5.52,15.3287290216,0.8903333324,0,0.8903333324,13.41,-5.52,14.5016723174,133.72,68.5703333324,-76.27,102.5621933917,0.8903333324,0,0.8903333324,67.68,-76.27,101.9690899243,124.59,16.9703333324,1.9100000000000001,17.0774797149,0.8903333324,0,0.8903333324,16.08,1.9100000000000001,16.1930386278,133.23
2021-04-05 05:00:00,13.4205555545,-5.61,14.5459070323,1.0205555545,0,1.0205555545,12.4,-5.61,13.61,133.62,67.9805555545,-76.39,102.2584374685,1.0205555545,0,1.0205555545,66.96,-76.39,101.5828415629,124.49,16.1005555545,1.8,16.2008607538,1.0205555545,0,1.0205555545,15.08,1.8,15.1870471126,133.1
2021-04-05 05:30:00,13.1521111099,-5.55,14.2751716854,1.1721111099,0,1.1721111099,11.98,-5.55,13.2031397781,133.51,68.6821111099,-76.04,102.4661602019,1.1721111099,0,1.1721111099,67.51,-76.04,101.6842254236,124.32,15.852111109900001,1.8599999999999999,15.9608592075,1.1721111099,0,1.1721111099,14.68,1.8599999999999999,14.7973646302,132.98
2021-04-05 06:00:00,12.997222221,-5.52,14.1208422363,1.247222221,0,1.247222221,11.75,-5.52,12.9820221845,133.24,69.987222221,-75.21,102.7363391124,1.247222221,0,1.247222221,68.74,-75.21,101.8907831946,124.05,15.747222221,1.87,15.8578657983,1.247222221,0,1.247222221,14.5,1.87,14.6200854991,132.76
2021-04-05 06:30:00,13.9286666654,-5.41,14.9424179796,1.2586666654,0,1.2586666654,12.67,-5.41,13.7766832002,133.24,72.0186666654,-73.26,102.7312802814,1.2586666654,0,1.2586666654,70.76,-73.26,101.8528605391,123.86,16.7286666654,2.07,16.856250722,1.2586666654,0,1.2586666654,15.47,2.07,15.6078762168,132.76
2021-04-05 07:00:00,14.874888887600001,-5.2,15.7576114757,1.2848888876,0,1.2848888876,13.59,-5.2,14.5508796985,133.12,72.4548888876,-71.36,101.6954302007,1.2848888876,0,1.2848888876,71.17,-71.36,100.7840190705,123.56,17.6448888876,2.31,17.7954545841,1.2848888876,0,1.2848888876,16.36,2.31,16.5222788985,132.59
2021-04-05 07:30:00,15.5312222205,-5.05,16.3316062793,1.7012222205,0,1.7012222205,13.83,-5.05,14.7231586285,132.79,75.6712222205,-69.49,102.7375003217,1.7012222205,0,1.7012222205,73.97,-69.49,101.4909897479,123.06,18.3912222205,2.5,18.5603624632,1.7012222205,0,1.7012222205,16.69,2.5,16.8761992166,132.27
2021-04-05 08:00:00,16.325666663,-5.0,17.0741732448,3.645666663,0,3.645666663,12.68,-5.0,13.6302017593,132.49,79.215666663,-68.52,104.7383036184,3.645666663,0,3.645666663,75.57,-68.52,102.0088981413,122.71,19.265666663,2.55,19.4336927003,3.645666663,0,3.645666663,15.62,2.55,15.8267779412,131.98
2021-04-05 08:30:00,14.8317777732,-5.03,15.661498393,4.5517777731999995,0,4.5517777731999995,10.28,-5.03,11.4446188228,132.49,84.4217777732,-67.14,107.8648050218,4.5517777731999995,0,4.5517777731999995,79.87,-67.14,104.3407710341,122.53,17.9917777732,2.61,18.1801036147,4.5517777731999995,0,4.5517777731999995,13.44,2.61,13.6910810384,131.98
2021-04-05 09:00:00,14.0121111035,-4.99,14.8741170352,7.6421111035,0,7.6421111035,6.37,-4.99,8.0917859586,132.32,87.0821111035,-65.9,109.2067034309,7.6421111035,0,7.6421111035,79.44,-65.9,103.2159076887,122.2,17.2621111035,2.63,17.4613109401,7.6421111035,0,7.6421111035,9.62,2.63,9.9730286273,131.76
2021-04-05 09:30:00,12.9376666543,-4.78,13.7924478777,12.3476666543,0,12.3476666543,0.59,-4.78,4.8162744938,132.44,90.4976666543,-64.54,111.1541239445,12.3476666543,0,12.3476666543,78.15,-64.54,101.3549905037,122.2,16.3076666543,2.9,16.5635138696,12.3476666543,0,12.3476666543,3.96,2.9,4.908319468,131.87
2021-04-05 10:00:00,11.4825555391,-4.27,12.250795146,16.4525555391,0,16.4525555391,-4.97,-4.27,6.5523888773,132.44,89.6825555391,-66.35,111.5584298385,16.4525555391,0,16.4525555391,73.23,-66.35,98.8177888844,122.53,14.8425555391,3.3,15.2049812539,16.4525555391,0,16.4525555391,-1.6099999999999999,3.3,3.6717979247,131.96
2021-04-05 10:30:00,10.4106666476,-3.79,11.0790829967,19.0206666476,0,19.0206666476,-8.61,-3.79,9.4072418912,132.11,91.6906666476,-65.86,112.8925061742,19.0206666476,0,19.0206666476,72.67,-65.86,98.0737910963,122.13,13.8506666476,3.7199999999999998,14.3415259503,19.0206666476,0,19.0206666476,-5.17,3.7199999999999998,6.3692464232,131.59
2021-04-05 11:00:00,8.6389999794,-3.21,9.2160957376,20.6189999794,0,20.6189999794,-11.98,-3.21,12.4026005338,131.72,92.5189999794,-65.36,113.2770716305,20.6189999794,0,20.6189999794,71.9,-65.36,97.16758513,121.76,12.1489999794,4.24,12.8676260631,20.6189999794,0,20.6189999794,-8.47,4.24,9.4719850084,131.21
2021-04-05 11:30:00,12.2902222018,-3.91,12.8971958878,20.4502222018,0,20.4502222018,-8.16,-3.91,9.0484086999,131.86,93.7902222018,-54.36,108.4048678827,20.4502222018,0,20.4502222018,73.34,-54.36,91.289458318,123.05,15.7102222018,3.8,16.1632633348,20.4502222018,0,20.4502222018,-4.74,3.8,6.0751625493,131.31
2021-04-05 12:00:00,1.4954444265,-2.38,2.8108279977,17.9854444265,0,17.9854444265,-16.49,-2.38,16.6608673244,132.15,101.0454444265,-44.34,110.3458990599,17.9854444265,0,17.9854444265,83.06,-44.34,94.1541247105,125.16,5.5554444265,5.0,7.4741529805,17.9854444265,0,17.9854444265,-12.43,5.0,13.3979438721,131.65
2021-04-05 12:30:00,8.2609999799,-2.96,8.7752903466,20.1009999799,0,20.1009999799,-11.84,-2.96,12.2043926518,132.15,103.1909999799,-46.34,113.1184250105,20.1009999799,0,20.1009999799,83.09,-46.34,95.1385500205,124.8,12.1609999799,4.37,12.9223380435,20.1009999799,0,20.1009999799,-7.94,4.37,9.0631396326,131.65
2021-04-05 13:00:00,3.3104444246,-2.15,3.9473462337000003,19.8104444246,0,19.8104444246,-16.5,-2.15,16.63948617,132.3,98.7804444246,-47.92,109.7902664207,19.8104444246,0,19.8104444246,78.97,-47.92,92.3720049582,125.21,7.2304444246,5.08,8.8366128453,19.8104444246,0,19.8104444246,-12.58,5.08,13.5669746075,131.78
2021-04-05 13:30:00,9.512333312500001,-2.99,9.9711877451,20.8023333125,0,20.8023333125,-11.29,-2.99,11.6792208644,132.58,92.1023333125,-48.94,104.2974755285,20.8023333125,0,20.8023333125,71.3,-48.94,86.480134135,125.57,13.0023333125,4.23,13.6730966343,20.8023333125,0,20.8023333125,-7.8,4.23,8.8731561465,132.05
2021-04-05 14:00:00,1.4873333141,-1.87,2.3893640132,19.1873333141,0,19.1873333141,-17.7,-1.87,17.7985083645,132.71,93.0773333141,-50.21,105.7564847982,19.1873333141,0,19.1873333141,73.89,-50.21,89.3351901548,125.9,5.2573333141,5.3,7.4652229422,19.1873333141,0,19.1873333141,-13.93,5.3,14.9041906858,132.15
2021-04-05 14:30:00,2.0174444241,-1.98,2.8267440642,20.3174444241,0,20.3174444241,-18.3,-1.98,18.4068030902,133.05,89.6374444241,-50.42,102.8447754769,20.3174444241,0,20.3174444241,69.32,-50.42,85.7172024742,126.21,5.6574444241,5.19,7.6774199711,20.3174444241,0,20.3174444241,-14.66,5.19,15.5515819131,132.49
2021-04-05 15:00:00,4.1963333092,-2.83,5.0614339116,24.1463333092,0,24.1463333092,-19.95,-2.83,20.1497245639,132.38,85.7463333092,-73.63,113.02128373,24.1463333092,0,24.1463333092,61.6,-73.63,95.9996713536,123.95,7.5863333092000005,4.28,8.7103876537,24.1463333092,0,24.1463333092,-16.56,4.28,17.1041515428,131.86
2021-04-05 15:30:00,8.5011110869,-3.66,9.2555113156,24.1611110869,0,24.1611110869,-15.66,-3.66,16.0820147991,131.94,82.521111087,-77.56,113.2487853137,24.1611110869,0,24.1611110869,58.36,-77.56,97.0641190142,123.16,11.661111087,3.42,12.1522801063,24.1611110869,0,24.1611110869,-12.5,3.42,12.959413567,131.41
2021-04-05 16:00:00,13.5522222009,-4.64,14.3245358244,21.3022222009,0,21.3022222009,-7.75,-4.64,9.0328345496,132.1,83.3422222009,-77.18,113.5899573087,21.3022222009,0,21.3022222009,62.04,-77.18,99.0238052187,123.16,16.6322222009,2.5300000000000002,16.8235464555,21.3022222009,0,21.3022222009,-4.67,2.5300000000000002,5.3112898622,131.59
2021-04-05 16:30:00,7.3937777553,-3.75,8.2903829522,22.5137777553,0,22.5137777553,-15.12,-3.75,15.5780903836,131.88,88.9737777553,-76.7,117.4700946115,22.5137777553,0,22.5137777553,66.46,-76.7,101.4880367334,122.93,10.8037777553,3.4,11.3261473496,22.5137777553,0,22.5137777553,-11.71,3.4,12.1936089818,131.35
2021-04-05 17:00:00,8.0897777576,-4.16,9.0967084249,20.1297777576,0,20.1297777576,-12.04,-4.16,12.738414344,131.4,95.4097777576,-74.48,121.0384075067,20.1297777576,0,20.1297777576,75.28,-74.48,105.8978224516,122.18,11.7497777576,3.07,12.1442240326,20.1297777576,0,20.1297777576,-8.38,3.07,8.9246456512,130.88
2021-04-05 17:30:00,11.8598888721,-4.08,12.5420637878,16.8198888721,0,16.8198888721,-4.96,-4.08,6.4224605877,130.64,99.9298888721,-64.44,118.9054090022,16.8198888721,0,16.8198888721,83.11,-64.44,105.1655157359,122.53,15.5798888721,3.44,15.9551414054,16.8198888721,0,16.8198888721,-1.24,3.44,3.6566651474,130.13
2021-04-05 18:00:00,18.6736666499,-3.9699999999999998,19.0910116587,16.7236666499,0,16.7236666499,1.9500000000000002,-3.9699999999999998,4.4230532441,130.26,100.2636666499,-59.07,116.3703903495,16.7236666499,0,16.7236666499,83.54,-59.07,102.3142047812,123.38,22.2236666499,3.67,22.5246589179,16.7236666499,0,16.7236666499,5.5,3.67,6.6120269207,129.75
2021-04-05 18:30:00,21.1186666542,1.8399999999999999,21.198671686,12.4286666542,0,12.4286666542,8.69,1.8399999999999999,8.882662889,131.02,98.3986666542,-60.18,115.3426633962,12.4286666542,0,12.4286666542,85.97,-60.18,104.940332094,122.72,24.4886666542,-0.41000000000000003,24.4920986137,12.4286666542,0,12.4286666542,12.06,-0.41000000000000003,12.0669673075,130.51
2021-04-05 19:00:00,25.5783333221,5.25,26.1115613385,11.2683333221,0,11.2683333221,14.31,5.25,15.2426572487,132.03,95.9683333221,-64.31,115.5235781155,11.2683333221,0,11.2683333221,84.7,-64.31,106.3478542332,122.89,28.7483333221,-4.57,29.1093038185,11.2683333221,0,11.2683333221,17.48,-4.57,18.0675205825,131.55
2021-04-05 19:30:00,25.0209999924,5.3,25.5761693891,7.5509999923999995,0,7.5509999923999995,17.47,5.3,18.2562564618,131.67,95.5109999924,-64.11,115.032357272,7.5509999923999995,0,7.5509999923999995,87.96,-64.11,108.84417164,122.59,28.2609999924,-4.45,28.609205172,7.5509999923999995,0,7.5509999923999995,20.71,-4.45,21.182695768,131.17
2021-04-05 20:00:00,27.4335555472,5.36,27.9522730732,8.3935555472,0,8.3935555472,19.04,5.36,19.7800707784,131.59,95.0435555472,-64.1,114.6389438675,8.3935555472,0,8.3935555472,86.65,-64.1,107.7823385347,122.47,30.5935555472,-4.37,30.9040861541,8.3935555472,0,8.3935555472,22.2,-4.37,22.6260226288,131.08
2021-04-05 20:30:00,29.762333323500002,5.74,30.310791557800002,9.8423333235,0,9.8423333235,19.92,5.74,20.730508918,131.7,97.0123333235,-54.46,111.2532445229,9.8423333235,0,9.8423333235,87.17,-54.46,102.7837560123,124.06,32.9423333235,-4.51,33.2496229271,9.8423333235,0,9.8423333235,23.1,-4.51,23.5361445441,131.19
2021-04-05 21:00:00,29.3283333237,5.61,29.8600608765,9.5883333237,0,9.5883333237,19.74,5.61,20.521688527,132.4,94.7083333237,-55.68,109.8632368036,9.5883333237,0,9.5883333237,85.12,-55.68,101.7137001588,124.99,32.4483333237,-4.83,32.8058414842,9.5883333237,0,9.5883333237,22.86,-4.83,23.3646848898,131.89
2021-04-05 21:30:00,24.5203333276,5.04,25.0329452221,5.7803333276,0,5.7803333276,18.74,5.04,19.4059063174,132.4,97.3203333276,-59.28,113.9533486958,5.7803333276,0,5.7803333276,91.54,-59.28,109.0581954738,124.0,27.8603333276,-5.03,28.3107589641,5.7803333276,0,5.7803333276,22.08,-5.03,22.6456905393,131.89
2021-04-05 22:00:00,21.2999999963,4.49,21.7680982138,3.6599999963,0,3.6599999963,17.64,4.49,18.2024641189,131.95,90.6099999963,-65.31,111.694083099,3.6599999963,0,3.6599999963,86.95,-65.31,108.7460279734,122.81,24.4999999963,-5.31,25.0688272526,3.6599999963,0,3.6599999963,20.84,-5.31,21.5058526918,131.45
2021-04-05 22:30:00,20.4931111075,4.29,20.9373279781,3.6531111075,0,3.6531111075,16.84,4.29,17.3778508453,132.37,87.0431111075,-67.02,109.8552847671,3.6531111075,0,3.6531111075,83.39,-67.02,106.983982446,123.38,23.5631111075,-5.64,24.2286979647,3.6531111075,0,3.6531111075,19.91,-5.64,20.69342166,131.89
2021-04-05 23:00:00,18.1411111089,4.87,18.783418545700002,2.2611111087999998,0,2.2611111087999998,15.88,4.87,16.6099759181,132.66,80.0111111089,-68.68,105.4453427178,2.2611111087999998,0,2.2611111087999998,77.75,-68.68,103.7400833815,123.85,21.0311111088,-5.18,21.659640682,2.2611111087999998,0,2.2611111087999998,18.77,-5.18,19.4716537562,132.19
2021-04-05 23:30:00,16.8379999983,5.05,17.5789858622,1.7079999983,0,1.7079999983,15.13,5.05,15.9505297718,133.06,76.6179999983,-69.9,103.7127182352,1.7079999983,0,1.7079999983,74.91,-69.9,102.4573965119,124.34,19.6379999983,-5.12,20.2944683087,1.7079999983,0,1.7079999983,17.93,-5.12,18.6466967584,132.59
2021-04-06 00:00:00,15.3365555546,4.25,15.9145353774,0.9865555546,0,0.9865555546,14.35,4.25,14.9661284239,133.43,73.4565555546,-68.29,100.2965086827,0.9865555546,0,0.9865555546,72.47,-68.29,99.5762270826,124.46,18.0665555546,-5.92,19.0117550375,0.9865555546,0,0.9865555546,17.08,-5.92,18.0768581341,132.93
2021-04-06 00:30:00,15.6544444435,3.67,16.0788846266,0.9244444435,0,0.9244444435,14.73,3.67,15.1803096148,133.58,73.3244444435,-65.5,98.3195003697,0.9244444435,0,0.9244444435,72.4,-65.5,97.6320131924,124.28,18.3644444435,-6.41,19.4509876284,0.9244444435,0,0.9244444435,17.44,-6.41,18.5806808271,133.12
2021-04-06 01:00:00,15.5621111102,3.71,15.9982312212,0.8721111102,0,0.8721111102,14.69,3.71,15.1512441733,133.58,72.0921111102,-65.69,97.5317824318,0.8721111102,0,0.8721111102,71.22,-65.69,96.8889286761,124.28,18.2421111102,-6.4,19.3322170937,0.8721111102,0,0.8721111102,17.37,-6.4,18.5115342422,133.12
2021-04-06 01:30:00,18.956555554,4.22,19.4205921247,1.5065555540000002,0,1.5065555540000002,17.45,4.22,17.9530192447,132.97,77.006555554,-64.56,100.4888212604,1.5065555540000002,0,1.5065555540000002,75.5,-64.56,99.3390336172,123.64,21.756555554,-5.75,22.5035599312,1.5065555540000002,0,1.5065555540000002,20.25,-5.75,21.050534435,132.49
2021-04-06 02:00:00,20.1942222207,4.46,20.6808658208,1.5442222207,0,1.5442222207,18.65,4.46,19.1758728615,132.45,77.7442222207,-63.59,100.4383004073,1.5442222207,0,1.5442222207,76.2,-63.59,99.2478115628,123.1,22.9842222207,-5.43,23.6169297558,1.5442222207,0,1.5442222207,21.44,-5.43,22.116927906,131.97
2021-04-06 02:30:00,20.1493333325,4.5600000000000005,20.6588778433,0.8793333325,0,0.8793333325,19.27,4.5600000000000005,19.802184223,132.31,78.0493333325,-63.85,100.8390843554,0.8793333325,0,0.8793333325,77.17,-63.85,100.1600289537,123.0,22.9793333325,-5.3,23.5826156396,0.8793333325,0,0.8793333325,22.1,-5.3,22.7266363547,131.86
2021-04-06 03:00:00,20.0491111103,4.61,20.5722861227,0.7691111103,0,0.7691111103,19.28,4.61,19.8234835486,132.55,76.0591111103,-64.2,99.5320470145,0.7691111103,0,0.7691111103,75.29,-64.2,98.9455612951,123.2,22.7991111103,-5.3,23.4070388435,0.7691111103,0,0.7691111103,22.03,-5.3,22.6585723293,132.08
2021-04-06 03:30:00,19.4494444437,4.5600000000000005,19.9768488298,0.7194444437,0,0.7194444437,18.73,4.5600000000000005,19.2770978106,132.72,74.8894444437,-64.92,99.1112268569,0.7194444437,0,0.7194444437,74.17,-64.92,98.5687338866,123.5,22.1694444437,-5.4,22.8176306163,0.7194444437,0,0.7194444437,21.45,-5.4,22.1192789213,132.28
2021-04-06 04:00:00,19.0061111104,4.45,19.5201116682,0.7361111104,0,0.7361111104,18.27,4.45,18.8041325245,133.03,74.0961111104,-65.21,98.7044972718,0.7361111104,0,0.7361111104,73.36,-65.21,98.1531135522,123.74,21.7061111104,-5.5600000000000005,22.4068931255,0.7361111104,0,0.7361111104,20.97,-5.5600000000000005,21.6945730541,132.58
2021-04-06 04:30:00,18.3042222214,4.37,18.8186463682,0.7842222214,0,0.7842222214,17.52,4.37,18.0567798901,133.23,73.2742222214,-65.82,98.4956041768,0.7842222214,0,0.7842222214,72.49,-65.82,97.913597115,123.98,20.9842222214,-5.68,21.7393648076,0.7842222214,0,0.7842222214,20.2,-5.68,20.9833839025,132.77
2021-04-06 05:00:00,17.6894444436,4.26,18.1951654217,0.8394444436,0,0.8394444436,16.85,4.26,17.3801639808,133.55,72.8194444436,-65.74,98.1041237109,0.8394444436,0,0.8394444436,71.98,-65.74,97.4826548674,124.19,20.3594444436,-5.84,21.1804763415,0.8394444436,0,0.8394444436,19.52,-5.84,20.3748865028,133.06
2021-04-06 05:30:00,18.2413333317,4.3,18.7412977597,1.6713333317,0,1.6713333317,16.57,4.3,17.1188463396,133.32,73.8113333317,-65.12,98.4313330612,1.6713333317,0,1.6713333317,72.14,-65.12,97.1843300126,123.89,20.9213333317,-5.75,21.697112443199998,1.6713333317,0,1.6713333317,19.25,-5.75,20.0904206029,132.85
2021-04-06 06:00:00,18.0439999985,4.33,18.5562613677,1.4939999985,0,1.4939999985,16.55,4.33,17.1070570233,133.11,76.3939999985,-64.03,99.6789051694,1.4939999985,0,1.4939999985,74.9,-64.03,98.538575695,123.59,20.8239999985,-5.66,21.5794943393,1.4939999985,0,1.4939999985,19.33,-5.66,20.141611157,132.63
2021-04-06 06:30:00,20.1805555532,4.65,20.7093535011,2.3705555532,0,2.3705555532,17.81,4.65,18.4070258325,132.97,83.7605555532,-60.91,103.5657219672,2.3705555532,0,2.3705555532,81.39,-60.91,101.6580552637,123.16,23.1605555532,-5.17,23.7305759208,2.3705555532,0,2.3705555532,20.79,-5.17,21.4231883715,132.5
2021-04-06 07:00:00,25.6899999946,5.19,26.2090098959,5.3699999946,0,5.3699999946,20.32,5.19,20.9723270049,132.6,77.5499999946,-60.06,98.0877469369,5.3699999946,0,5.3699999946,72.18,-60.06,93.8997124596,122.78,28.3199999946,-4.6,28.6911554263,5.3699999946,0,5.3699999946,22.95,-4.6,23.4064627827,132.12
2021-04-06 07:30:00,27.2387777714,7.25,28.1871161079,6.3387777714,0,6.3387777714,20.9,7.25,22.1217653003,132.08,85.5287777714,-52.16,100.1790268823,6.3387777714,0,6.3387777714,79.19,-52.16,94.8246892956,123.77,30.0987777714,-2.9,30.2381617056,6.3387777714,0,6.3387777714,23.76,-2.9,23.9363238614,131.62
2021-04-06 08:00:00,27.8481111028,7.34,28.7991821411,8.2981111028,0,8.2981111028,19.55,7.34,20.8824830899,131.54,90.4981111028,-48.09,102.4819799437,8.2981111028,0,8.2981111028,82.2,-48.09,95.2338600499,123.37,30.8281111028,-2.76,30.9514140899,8.2981111028,0,8.2981111028,22.53,-2.76,22.6984250555,131.1
2021-04-06 08:30:00,27.4294444319,7.23,28.3663061015,12.5694444319,0,12.5694444319,14.86,7.23,16.5255105821,131.67,95.8294444319,-45.97,106.2851039428,12.5694444319,0,12.5694444319,83.26,-45.97,95.1076679348,123.2,30.4994444319,-2.79,30.626789101299998,12.5694444319,0,12.5694444319,17.93,-2.79,18.1457708571,131.24
2021-04-06 09:00:00,23.7554444276,7.26,24.8400632035,16.8154444276,0,16.8154444276,6.94,7.26,10.0434655374,132.14,100.1254444276,-45.59,110.0161475504,16.8154444276,0,16.8154444276,83.31,-45.59,94.9684379149,123.6,26.9354444276,-2.83,27.0837048151,16.8154444276,0,16.8154444276,10.12,-2.83,10.5082491406,131.71
2021-04-06 09:30:00,21.738333313,7.63,23.0384902984,20.328333313,0,20.328333313,1.4100000000000001,7.63,7.7591881019,132.29,103.208333313,-45.08,112.6240048358,20.328333313,0,20.328333313,82.88,-45.08,94.3467052949,123.74,24.968333313,-2.48,25.0911950379,20.328333313,0,20.328333313,4.64,-2.48,5.2611785752,131.85
2021-04-06 10:00:00,18.1406666481,7.61,19.6722110206,18.5306666481,0,18.5306666481,-0.39,7.61,7.6199868766000005,132.29,108.2306666481,-43.39,116.6043279776,18.5306666481,0,18.5306666481,89.7,-43.39,99.6432742336,123.54,21.6506666481,-2.38,21.7810873537,18.5306666481,0,18.5306666481,3.12,-2.38,3.9241304769000003,131.85
2021-04-06 10:30:00,18.6728888703,7.02,19.948864097,18.6128888703,0,18.6128888703,0.06,7.02,7.0202564056,132.56,106.7728888703,-40.8,114.3026237569,18.6128888703,0,18.6128888703,88.16,-40.8,97.1433250409,123.54,22.1028888703,-2.92,22.2949343218,18.6128888703,0,18.6128888703,3.49,-2.92,4.5504395392,132.14
2021-04-06 11:00:00,17.1715555351,7.7,18.8189351318,20.4915555351,0,20.4915555351,-3.32,7.7,8.3852489528,132.9,106.1515555351,-44.28,115.0168298229,20.4915555351,0,20.4915555351,85.66,-44.28,96.4279731198,124.19,20.5715555351,-2.44,20.7157548048,20.4915555351,0,20.4915555351,0.08,-2.44,2.4413111231,132.47
2021-04-06 11:30:00,20.4687777549,7.76,21.8903737469,22.9087777549,0,22.9087777549,-2.44,7.76,8.1345682123,133.01,103.7587777549,-43.91,112.6675288678,22.9087777549,0,22.9087777549,80.85,-43.91,92.0044053293,124.31,23.7187777549,-2.42,23.8419130563,22.9087777549,0,22.9087777549,0.81,-2.42,2.551960031,132.58
2021-04-06 12:00:00,21.5839999779,7.63,22.8929236893,22.1239999779,0,22.1239999779,-0.54,7.63,7.6490849126,133.18,98.0639999779,-44.52,107.6966967537,22.1239999779,0,22.1239999779,75.94,-44.52,88.0279160267,124.56,24.6239999779,-2.63,24.7640520697,22.1239999779,0,22.1239999779,2.5,-2.63,3.6286223281,132.74
2021-04-06 12:30:00,22.7107777564,7.5,23.917136666,21.3707777564,0,21.3707777564,1.34,7.5,7.6187663043,132.74,104.5507777564,-42.57,112.8852073102,21.3707777564,0,21.3707777564,83.18,-42.57,93.4404478799,123.93,25.9807777564,-2.59,26.1095559676,21.3707777564,0,21.3707777564,4.61,-2.59,5.2877405383,132.28
2021-04-06 13:00:00,14.1231110937,7.19,15.8479767468,17.3831110937,0,17.3831110937,-3.26,7.19,7.8945360852,132.66,111.0131110937,-41.0,118.3423459067,17.3831110937,0,17.3831110937,93.63,-41.0,102.2133890447,123.54,17.7831110937,-2.76,17.996017342000002,17.3831110937,0,17.3831110937,0.4,-2.76,2.7888348821999998,132.19
2021-04-06 13:30:00,16.8149999792,7.53,18.4240365909,20.7849999792,0,20.7849999792,-3.9699999999999998,7.53,8.5124497062,132.98,107.5849999792,-44.21,116.3144716728,20.7849999792,0,20.7849999792,86.8,-44.21,97.4102874444,124.3,20.2949999792,-2.61,20.4621387972,20.7849999792,0,20.7849999792,-0.49,-2.61,2.6555978611,132.55
2021-04-06 14:00:00,18.672333314,7.5600000000000005,20.1447172079,19.382333314,0,19.382333314,-0.71,7.5600000000000005,7.5932667542,132.98,103.422333314,-47.01,113.6051016817,19.382333314,0,19.382333314,84.04,-47.01,96.2946608073,124.61,21.992333314,-2.71,22.1586738004,19.382333314,0,19.382333314,2.61,-2.71,3.7624725913,132.55
2021-04-06 14:30:00,15.2188888664,8.13,17.2543176721,22.4788888664,0,22.4788888664,-7.26,8.13,10.8997477035,132.98,100.3188888664,-48.16,111.2801198031,22.4788888664,0,22.4788888664,77.84,-48.16,91.5338800663,124.86,18.3888888664,-2.23,18.5236101703,22.4788888664,0,22.4788888664,-4.09,-2.23,4.658433213,132.55
2021-04-06 15:00:00,7.6872222043,8.11,11.1743225843,17.8972222043,0,17.8972222043,-10.21,8.11,13.0390260372,132.56,113.9372222043,-43.12,121.8237456477,17.8972222043,0,17.8972222043,96.04,-43.12,105.2759041756,123.8,11.5472222043,-1.8900000000000001,11.7008734988,17.8972222043,0,17.8972222043,-6.35,-1.8900000000000001,6.6252999932000005,132.08
2021-04-06 15:30:00,5.6375555419,7.98,9.7704878326,13.6775555419,0,13.6775555419,-8.04,7.98,11.3279300845,132.56,117.9275555419,-42.46,125.3385812752,13.6775555419,0,13.6775555419,104.25,-42.46,112.5651549104,123.65,9.7875555419,-1.9100000000000001,9.9721784724,13.6775555419,0,13.6775555419,-3.89,-1.9100000000000001,4.3336128115,132.08
2021-04-06 16:00:00,8.4715555425,7.52,11.3277382257,13.1015555425,0,13.1015555425,-4.63,7.52,8.8310418411,132.64,118.8915555425,-42.72,126.333686637,13.1015555425,0,13.1015555425,105.79,-42.72,114.089975458,123.65,12.6015555425,-2.4,12.8280630685,13.1015555425,0,13.1015555425,-0.5,-2.4,2.4515301344,132.18
2021-04-06 16:30:00,9.5717777638,7.61,12.2282880879,13.9617777638,0,13.9617777638,-4.39,7.61,8.785453887,132.47,120.5817777638,-41.81,127.6246105917,13.9617777638,0,13.9617777638,106.62,-41.81,114.5246720144,123.49,13.7417777638,-2.24,13.923148211200001,13.9617777638,0,13.9617777638,-0.22,-2.24,2.2507776434,132.02
2021-04-06 17:00:00,15.251888878,6.55,16.5988738879,10.921888878,0,10.921888878,4.33,6.55,7.8518405486,132.08,125.611888878,-38.5,131.3795898437,10.921888878,0,10.921888878,114.69,-38.5,120.9795276069,123.05,19.611888878,-3.2,19.8712401566,10.921888878,0,10.921888878,8.69,-3.2,9.2604589519,131.61
2021-04-06 17:30:00,19.6513333214,4.93,20.2603011159,11.9713333214,0,11.9713333214,7.68,4.93,9.126187594,132.8,124.9113333214,-28.05,128.0220437742,11.9713333214,0,11.9713333214,112.94,-28.05,116.3711566497,125.11,23.9313333214,-5.43,24.5396335453,11.9713333214,0,11.9713333214,11.96,-5.43,13.1349343356,132.36
2021-04-06 18:00:00,21.7976666557,5.03,22.3704977958,10.9976666557,0,10.9976666557,10.8,5.03,11.9138952488,132.36,121.5676666557,-28.19,124.7933238443,10.9976666557,0,10.9976666557,110.57,-28.19,114.1069717414,124.75,25.9676666557,-5.29,26.5010152926,10.9976666557,0,10.9976666557,14.97,-5.29,15.877184889,131.9
2021-04-06 18:30:00,27.3727777658,5.1,27.8438316798,11.9927777658,0,11.9927777658,15.38,5.1,16.2035304795,132.36,121.5927777658,-29.48,125.1154427111,11.9927777658,0,11.9927777658,109.6,-29.48,113.4955082812,124.91,31.4327777658,-5.27,31.8714985226,11.9927777658,0,11.9927777658,19.44,-5.27,20.1416608054,131.9
2021-04-06 19:00:00,30.0238888768,5.12,30.4573193713,12.0738888768,0,12.0738888768,17.95,5.12,18.6659288545,132.63,115.9338888768,-33.5,120.6769099294,12.0738888768,0,12.0738888768,103.86,-33.5,109.1290502112,125.61,33.8538888768,-5.48,34.2945504721,12.0738888768,0,12.0738888768,21.78,-5.48,22.4588245463,132.17
2021-04-06 19:30:00,31.2019999886,5.1,31.6160529366,11.3819999886,0,11.3819999886,19.82,5.1,20.4656394965,132.7,111.6819999886,-34.79,116.9752675631,11.3819999886,0,11.3819999886,100.3,-34.79,106.1623007475,125.87,34.8819999886,-5.5600000000000005,35.3223374539,11.3819999886,0,11.3819999886,23.5,-5.5600000000000005,24.1487805075,132.25
2021-04-06 20:00:00,30.2633333241,5.16,30.7000805192,9.2633333241,0,9.2633333241,21.0,5.16,21.6246525984,132.7,110.6433333241,-34.85,116.0020245904,9.2633333241,0,9.2633333241,101.38,-34.85,107.2027373718,125.87,33.9633333241,-5.51,34.4073845342,9.2633333241,0,9.2633333241,24.7,-5.51,25.3071156002,132.25
2021-04-06 20:30:00,31.6335555451,5.2,32.0581009485,10.4735555451,0,10.4735555451,21.16,5.2,21.7895754892,132.7,109.0735555451,-35.74,114.7797374071,10.4735555451,0,10.4735555451,98.6,-35.74,104.8775838776,125.87,35.2235555451,-5.49,35.6488283852,10.4735555451,0,10.4735555451,24.75,-5.49,25.3515798324,132.25
2021-04-06 21:00:00,30.5257777672,5.16,30.958822786,10.5657777672,0,10.5657777672,19.96,5.16,20.6161878144,132.9,106.2557777672,-39.02,113.1938633889,10.5657777672,0,10.5657777672,95.69,-39.02,103.3399075866,125.99,34.0357777672,-5.72,34.51307822,10.5657777672,0,10.5657777672,23.47,-5.72,24.1569720785,132.44
2021-04-06 21:30:00,27.2868888807,7.23,28.2284821552,8.2068888807,0,8.2068888807,19.08,7.23,20.4039040382,132.55,100.4268888807,-59.74,116.8521613418,8.2068888807,0,8.2068888807,92.22,-59.74,109.8790061841,123.22,30.6968888807,-3.91,30.9449040547,8.2068888807,0,8.2068888807,22.49,-3.91,22.8273563953,132.08
2021-04-06 22:00:00,23.337333328,6.24,24.1571671945,5.337333328,0,5.337333328,18.0,6.24,19.0509212376,132.29,100.337333328,-60.38,117.1039062516,5.337333328,0,5.337333328,95.0,-60.38,112.5644011222,122.7,26.817333328,-3.79,27.0838229729,5.337333328,0,5.337333328,21.48,-3.79,21.8117972666,131.83
2021-04-06 22:30:00,21.1156666629,6.24,22.0183782014,3.7556666629,0,3.7556666629,17.36,6.24,18.4474171634,131.95,94.2556666629,-55.23,109.2450621221,3.7556666629,0,3.7556666629,90.5,-55.23,106.0217095693,123.57,24.4156666629,-3.21,24.6257767105,3.7556666629,0,3.7556666629,20.66,-3.21,20.907886072,131.48
2021-04-06 23:00:00,17.8234444429,5.85,18.7589357856,1.5934444429,0,1.5934444429,16.23,5.85,17.2521129141,132.43,88.8834444429,-57.22,105.709011423,1.5934444429,0,1.5934444429,87.29,-57.22,104.3727574609,124.23,21.0234444429,-3.74,21.3535199965,1.5934444429,0,1.5934444429,19.43,-3.74,19.7866748091,131.97
2021-04-06 23:30:00,16.571999999,5.5,17.4608471721,1.011999999,0,1.011999999,15.56,5.5,16.5034420652,132.92,84.091999999,-58.61,102.5016905413,1.011999999,0,1.011999999,83.08,-58.61,101.6730962448,124.75,19.631999999,-4.23,20.0825377869,1.011999999,0,1.011999999,18.62,-4.23,19.0944311253,132.41
2021-04-07 00:00:00,16.3071111102,4.95,17.0418418242,0.9371111102,0,0.9371111102,15.37,4.95,16.1474270396,133.35,79.3971111102,-60.22,99.6511397458,0.9371111102,0,0.9371111102,78.46,-60.22,98.906117101,125.32,19.2271111102,-4.89,19.8392011342,0.9371111102,0,0.9371111102,18.29,-4.89,18.9324113625,132.88
2021-04-07 00:30:00,16.7921111102,4.84,17.47571445,0.9121111102,0,0.9121111102,15.88,4.84,16.6012047756,133.23,78.0221111102,-59.97,98.4065583287,0.9121111102,0,0.9121111102,77.11,-59.97,97.6849681374,125.19,19.6521111102,-4.99,20.2757384844,0.9121111102,0,0.9121111102,18.74,-4.99,19.3929806889,132.8
2021-04-07 01:00:00,17.0531111102,4.8100000000000005,17.7184846569,0.8631111102000001,0,0.8631111102000001,16.19,4.8100000000000005,16.8894108837,133.06,76.5131111102,-59.96,97.208321515,0.8631111102000001,0,0.8631111102000001,75.65,-59.96,96.5304309531,125.08,19.8531111102,-5.02,20.4779496228,0.8631111102000001,0,0.8631111102000001,18.99,-5.02,19.6423140185,132.6
2021-04-07 01:30:00,20.3127777769,5.74,21.108210275,0.8327777769,0,0.8327777769,19.48,5.74,20.3080772108,132.08,81.3827777769,-57.84,99.8429873286,0.8327777769,0,0.8327777769,80.55,-57.84,99.1653573583,123.9,23.2427777769,-3.87,23.5627591506,0.8327777769,0,0.8327777769,22.41,-3.87,22.7417017833,131.59
2021-04-07 02:00:00,21.6296666659,6.23,22.5090066435,0.7996666659,0,0.7996666659,20.83,6.23,21.7417064648,131.43,82.7896666659,-57.25,100.6563033627,0.7996666659,0,0.7996666659,81.99,-57.25,99.9996129993,123.38,24.5796666659,-3.29,24.7988732285,0.7996666659,0,0.7996666659,23.78,-3.29,24.0065095339,130.98
2021-04-07 02:30:00,22.4428888881,6.34,23.3212105527,0.8028888881,0,0.8028888881,21.64,6.34,22.5496164047,131.29,82.7028888881,-57.11,100.505322896,0.8028888881,0,0.8028888881,81.9,-57.11,99.8456914443,123.22,25.3728888881,-3.14,25.5664446204,0.8028888881,0,0.8028888881,24.57,-3.14,24.7698304395,130.87
2021-04-07 03:00:00,22.8369999984,6.24,23.6741666997,1.5869999984,0,1.5869999984,21.25,6.24,22.147236848,131.53,80.31699999840001,-58.02,99.0814861048,1.5869999984,0,1.5869999984,78.73,-58.02,97.7994544975,123.52,25.6669999984,-3.33,25.8821133009,1.5869999984,0,1.5869999984,24.08,-3.33,24.3091608247,131.09
2021-04-07 03:30:00,21.7536666659,6.13,22.6008608997,0.8136666659,0,0.8136666659,20.94,6.13,21.8188106917,131.86,79.0136666659,-58.56,98.3485288145,0.8136666659,0,0.8136666659,78.2,-58.56,97.6960265313,123.84,24.4736666659,-3.51,24.7240866378,0.8136666659,0,0.8136666659,23.66,-3.51,23.9189401939,131.43
2021-04-07 04:00:00,21.3424444436,6.1,22.1970704109,0.8324444436,0,0.8324444436,20.51,6.1,21.3978994296,132.24,78.0124444436,-58.94,97.7745625818,0.8324444436,0,0.8324444436,77.18,-58.94,97.1116676821,124.2,24.1324444436,-3.59,24.3980116982,0.8324444436,0,0.8324444436,23.3,-3.59,23.5749464474,131.78
2021-04-07 04:30:00,21.844666664400002,5.97,22.6457581388,2.2346666644,0,2.2346666644,19.61,5.97,20.498609709,132.51,76.5446666644,-59.83,97.1530488187,2.2346666644,0,2.2346666644,74.31,-59.83,95.4023322566,124.55,24.5446666644,-3.8,24.8370823904,2.2346666644,0,2.2346666644,22.31,-3.8,22.6313079604,132.05
2021-04-07 05:00:00,19.6224444436,5.83,20.4702033684,0.8324444436,0,0.8324444436,18.79,5.83,19.6736625975,132.68,76.9324444436,-59.71,97.3852407096,0.8324444436,0,0.8324444436,76.1,-59.71,96.7289723919,124.66,22.3924444436,-3.95,22.7381632539,0.8324444436,0,0.8324444436,21.56,-3.95,21.918852616,132.22
2021-04-07 05:30:00,20.6112222203,5.86,21.4280676081,1.8912222203,0,1.8912222203,18.72,5.86,19.6157589708,132.9,77.7312222203,-59.77,98.0540453417,1.8912222203,0,1.8912222203,75.84,-59.77,96.561682359,124.86,23.3812222203,-3.94,23.7108657058,1.8912222203,0,1.8912222203,21.49,-3.94,21.8481967219,132.44
2021-04-07 06:00:00,19.4005555548,5.5,20.1651073847,0.7505555548,0,0.7505555548,18.65,5.5,19.4440865046,133.16,80.4605555548,-59.35,99.981615811,0.7505555548,0,0.7505555548,79.71,-59.35,99.3786023246,124.99,22.3005555548,-4.29,22.7094446883,0.7505555548,0,0.7505555548,21.55,-4.29,21.9728605329,132.7
2021-04-07 06:30:00,23.021999997,5.52,23.6745197177,2.981999997,0,2.981999997,20.04,5.52,20.7863416695,132.47,87.491999997,-48.11,99.8469937628,2.981999997,0,2.981999997,84.51,-48.11,97.2445998501,124.8,26.081999997,-4.33,26.4389792512,2.981999997,0,2.981999997,23.1,-4.33,23.5023169071,131.98
2021-04-07 07:00:00,27.2586666606,6.13,27.9394310629,6.0286666606,0,6.0286666606,21.23,6.13,22.0972803756,132.47,93.3886666606,-42.75,102.7083519518,6.0286666606,0,6.0286666606,87.36,-42.75,97.259097775,125.08,30.3986666606,-4.03,30.6646349195,6.0286666606,0,6.0286666606,24.37,-4.03,24.7009675924,131.98
2021-04-07 07:30:00,32.7157777675,7.36,33.53344174,10.3157777675,0,10.3157777675,22.4,7.36,23.5781593853,132.47,91.2857777675,-53.77,105.9448258416,10.3157777675,0,10.3157777675,80.97,-53.77,97.197498939,123.67,35.6757777675,-4.05,35.9049247223,10.3157777675,0,10.3157777675,25.36,-4.05,25.6813570514,131.98
2021-04-07 08:00:00,34.8482222105,7.25,35.5943969078,11.7282222105,0,11.7282222105,23.12,7.25,24.2300825422,132.18,90.9682222105,-48.37,103.0285123261,11.7282222105,0,11.7282222105,79.24,-48.37,92.8366010795,122.8,37.7182222105,-3.94,37.9234477167,11.7282222105,0,11.7282222105,25.99,-3.94,26.2869492334,131.65
2021-04-07 08:30:00,33.2019999853,7.0,33.9318847549,14.7419999853,0,14.7419999853,18.46,7.0,19.7426340694,132.49,96.1519999853,-46.57,106.8361923749,14.7419999853,0,14.7419999853,81.41,-46.57,93.7888746067,122.8,36.2219999853,-4.14,36.4578233433,14.7419999853,0,14.7419999853,21.48,-4.14,21.875328569,131.9
2021-04-07 09:00:00,32.2768888727,6.95,33.0166632975,16.1768888727,0,16.1768888727,16.1,6.95,17.5360343293,132.49,96.8068888727,-45.55,106.987738705,16.1768888727,0,16.1768888727,80.63,-45.55,92.6066919828,122.8,35.2968888727,-4.18,35.5435333653,16.1768888727,0,16.1768888727,19.12,-4.18,19.5715814384,132.06
2021-04-07 09:30:00,30.6217777596,6.65,31.3355353099,18.1917777596,0,18.1917777596,12.43,6.65,14.0970706177,132.74,97.0817777596,-44.47,106.7822666596,18.1917777596,0,18.1917777596,78.89,-44.47,90.5605488058,122.8,33.6717777596,-4.49,33.9698206868,18.1917777596,0,18.1917777596,15.48,-4.49,16.1180178682,132.27
