Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-07 10:00:00,25.440444426,6.22,26.18978069,18.450444426,0,18.450444426,6.99,6.22,9.3567355418,132.74,100.260444426,-43.05,109.112140555,18.450444426,0,18.450444426,81.81,-43.05,92.4455439705,122.64,28.630444426,-4.85,29.0383341125,18.450444426,0,18.450444426,10.18,-4.85,11.2762981514,132.27
2021-04-07 10:30:00,24.1553333206,6.18,24.9333617434,12.7353333206,0,12.7353333206,11.42,6.18,12.9849451289,132.9,102.6153333206,-38.96,109.7624172133,12.7353333206,0,12.7353333206,89.88,-38.96,97.9606859919,122.35,27.5853333206,-4.72,27.9862290137,12.7353333206,0,12.7353333206,14.85,-4.72,15.582069824,132.46
2021-04-07 11:00:00,19.4499999891,5.87,20.316480984000002,10.9399999891,0,10.9399999891,8.51,5.87,10.3381332938,132.9,110.0199999891,-37.88,116.3584754008,10.9399999891,0,10.9399999891,99.08,-37.88,106.0742230705,122.04,23.2599999891,-4.93,23.7767217987,10.9399999891,0,10.9399999891,12.32,-4.93,13.2697889961,132.46
2021-04-07 11:30:00,20.044444428,5.61,20.8147027946,16.444444428,0,16.444444428,3.6,5.61,6.665740769,133.32,109.704444428,-40.3,116.8723882158,16.444444428,0,16.444444428,93.26,-40.3,101.5948699492,122.71,23.704444428,-5.38,24.3073051908,16.444444428,0,16.444444428,7.26,-5.38,9.0361496225,132.86
2021-04-07 12:00:00,18.275222201,5.72,19.1494685696,21.195222201,0,21.195222201,-2.92,5.72,6.4222114571,133.64,104.655222201,-44.33,113.6567834929,21.195222201,0,21.195222201,83.46,-44.33,94.5024893852,123.49,21.695222201,-5.52,22.3864482746,21.195222201,0,21.195222201,0.5,-5.52,5.5425986685,133.22
2021-04-07 12:30:00,19.4615555361,5.6,20.2512257379,19.4315555361,0,19.4315555361,0.03,5.6,5.6000803566,133.73,102.9915555361,-46.6,113.0434452401,19.4315555361,0,19.4315555361,83.56,-46.6,95.6756687983,123.8,22.8215555361,-5.73,23.5299021904,19.4315555361,0,19.4315555361,3.39,-5.73,6.6577023064,133.32
2021-04-07 13:00:00,19.0935555334,5.53,19.8782484869,22.1935555334,0,22.1935555334,-3.1,5.53,6.3396293267,133.84,101.1335555334,-46.32,111.2364079554,22.1935555334,0,22.1935555334,78.94,-46.32,91.5263131564,123.9,22.3535555334,-5.83,23.1013061315,22.1935555334,0,22.1935555334,0.16,-5.83,5.8321951271,133.4
2021-04-07 13:30:00,17.0887777568,-2.16,17.2247474646,20.9987777568,0,20.9987777568,-3.91,-2.16,4.4669564583,132.09,102.1287777568,-47.12,112.4748044946,20.9987777568,0,20.9987777568,81.13,-47.12,93.8209534166,124.23,20.6887777568,-1.1400000000000001,20.7201622839,20.9987777568,0,20.9987777568,-0.31,-1.1400000000000001,1.1813974776,131.64
2021-04-07 14:00:00,13.469777761,-5.11,14.4064920412,16.729777761,0,16.729777761,-3.26,-5.11,6.0613282373,131.34,101.749777761,-45.4,111.4189269129,16.729777761,0,16.729777761,85.02,-45.4,96.382365607,124.04,17.279777761,1.24,17.3242119437,16.729777761,0,16.729777761,0.55,1.24,1.3565028566000001,130.87
2021-04-07 14:30:00,14.1651110978,-5.16,15.0756748576,13.3451110978,0,13.3451110978,0.8200000000000001,-5.16,5.2247487978,131.34,100.9851110978,-45.05,110.5780048808,13.3451110978,0,13.3451110978,87.64,-45.05,98.5407129059,124.04,17.9651110978,1.22,18.006488185,13.3451110978,0,13.3451110978,4.62,1.22,4.7783679222,130.87
2021-04-07 15:00:00,13.4955555418,-5.13,14.4376909297,13.7855555418,0,13.7855555418,-0.29,-5.13,5.1381903429,131.34,103.3455555418,-45.41,112.8821152807,13.7855555418,0,13.7855555418,89.56,-45.41,100.4144496574,124.04,17.4155555418,1.26,17.4610759929,13.7855555418,0,13.7855555418,3.63,1.26,3.8424601494,130.87
2021-04-07 15:30:00,11.116111098,-5.21,12.2764826372,13.156111098,0,13.156111098,-2.04,-5.21,5.5951496852,131.48,106.346111098,-45.8,115.7891849253,13.156111098,0,13.156111098,93.19,-45.8,103.836487325,124.15,15.186111098,1.2,15.2334490605,13.156111098,0,13.156111098,2.03,1.2,2.3581560593,130.97
2021-04-07 16:00:00,13.4484444319,-5.34,14.4698395858,12.5584444319,0,12.5584444319,0.89,-5.34,5.413658652,131.48,107.0984444319,-44.96,116.1528234686,12.5584444319,0,12.5584444319,94.54,-44.96,104.6862607986,124.0,17.4984444319,1.11,17.5336150732,12.5584444319,0,12.5584444319,4.94,1.11,5.0631709432,130.97
2021-04-07 16:30:00,21.5687777635,-4.76,22.0877743155,14.2687777635,0,14.2687777635,7.3,-4.76,8.7147920228,130.9,105.1887777635,-45.35,114.5482495169,14.2687777635,0,14.2687777635,90.92,-45.35,101.6025043983,123.66,25.2987777635,1.5899999999999999,25.348693385,14.2687777635,0,14.2687777635,11.03,1.5899999999999999,11.1440118449,130.4
2021-04-07 17:00:00,28.829111096,-3.98,29.1025436445,15.159111096,0,15.159111096,13.67,-3.98,14.2376016239,130.54,106.49911109600001,-45.98,116.0009528591,15.159111096,0,15.159111096,91.34,-45.98,102.2602366514,123.53,32.409111096,2.29,32.4899150819,15.159111096,0,15.159111096,17.25,2.29,17.4013390289,130.09
2021-04-07 17:30:00,29.7755555414,-3.04,29.9303409236,14.1055555415,0,14.1055555415,15.67,-3.04,15.9621583754,130.33,114.5255555414,-45.22,123.1298147163,14.1055555415,0,14.1055555415,100.42,-45.22,110.1318518867,122.93,33.6055555414,2.08,33.6698643188,14.1055555415,0,14.1055555415,19.5,2.08,19.6106195721,129.87
2021-04-07 18:00:00,31.8616666521,7.14,32.6518820568,14.5216666521,0,14.5216666521,17.34,7.14,18.7524718371,132.19,116.2116666521,-45.19,124.6887627899,14.5216666521,0,14.5216666521,101.69,-45.19,111.278893776,122.37,35.6316666521,-3.81,35.834784336,14.5216666521,0,14.5216666521,21.11,-3.81,21.4510652416,131.71
2021-04-07 18:30:00,33.431888873,7.0,34.1568615891,15.881888873,0,15.881888873,17.55,7.0,18.8945097846,132.19,110.641888873,-46.09,119.8578978348,15.881888873,0,15.881888873,94.76,-46.09,105.3743123346,122.37,36.941888873,-4.01,37.1588919844,15.881888873,0,15.881888873,21.06,-4.01,21.4383698074,131.71
2021-04-07 19:00:00,34.3842222081,7.18,35.1258756027,14.1242222081,0,14.1242222081,20.26,7.18,21.4946504973,131.79,104.1042222081,-47.66,114.49526052,14.1242222081,0,14.1242222081,89.98,-47.66,101.8227675915,122.37,37.6942222081,-3.87,37.8923645062,14.1242222081,0,14.1242222081,23.57,-3.87,23.8855981713,131.34
2021-04-07 19:30:00,34.5509999887,7.42,35.3387605926,11.3209999887,0,11.3209999887,23.23,7.42,24.3862522746,131.79,100.7709999887,-48.22,111.7137540266,11.3209999887,0,11.3209999887,89.45,-48.22,101.6192447325,122.5,37.7909999887,-3.66,37.9678190069,11.3209999887,0,11.3209999887,26.47,-3.66,26.7218356405,131.34
2021-04-07 20:00:00,34.8762222119,7.52,35.6777420218,10.3262222119,0,10.3262222119,24.55,7.52,25.6759206261,131.97,98.0962222119,-49.7,109.9679899436,10.3262222119,0,10.3262222119,87.77,-49.7,100.8645770328,122.8,38.0362222119,-3.63,38.2090447427,10.3262222119,0,10.3262222119,27.71,-3.63,27.946752942,131.51
2021-04-07 20:30:00,35.4873333232,7.67,36.3067449159,10.1373333232,0,10.1373333232,25.35,7.67,26.4849277892,131.81,97.9073333232,-50.14,109.9993887186,10.1373333232,0,10.1373333232,87.77,-50.14,101.0821077145,122.71,38.6373333232,-3.47,38.7928398848,10.1373333232,0,10.1373333232,28.5,-3.47,28.7104667325,131.34
2021-04-07 21:00:00,33.4508888802,7.59,34.3011671358,8.6408888802,0,8.6408888802,24.81,7.59,25.945022644,132.08,99.8808888802,-49.71,111.5673611031,8.6408888802,0,8.6408888802,91.24,-49.71,103.9029436542,122.8,36.7408888802,-3.55,36.9119955531,8.6408888802,0,8.6408888802,28.1,-3.55,28.3233560865,131.62
2021-04-07 21:30:00,26.9074444411,6.75,27.7411799741,3.2974444411,0,3.2974444411,23.61,6.75,24.5559483629,132.28,107.0374444411,-48.45,117.4921997942,3.2974444411,0,3.2974444411,103.74,-48.45,114.4962449166,122.98,30.6374444411,-3.8,30.8722043574,3.2974444411,0,3.2974444411,27.34,-3.8,27.6028186966,131.81
2021-04-07 22:00:00,23.5731111098,6.93,24.5706423887,1.3431111098000001,0,1.3431111098000001,22.23,6.93,23.2851411849,131.84,100.2031111098,-49.22,111.6390248796,1.3431111098000001,0,1.3431111098000001,98.86,-49.22,110.4350850047,123.27,27.1231111098,-3.03,27.2918313104,1.3431111098000001,0,1.3431111098000001,25.78,-3.03,25.9574517239,131.38
2021-04-07 22:30:00,21.9679999988,6.51,22.9122919837,1.2379999988,0,1.2379999988,20.73,6.51,21.7281614501,132.21,93.0979999988,-61.51,111.5827840833,1.2379999988,0,1.2379999988,91.86,-61.51,110.5519773681,122.41,25.2779999988,-3.15,25.4735114175,1.2379999988,0,1.2379999988,24.04,-3.15,24.245496489,131.76
2021-04-07 23:00:00,19.8928888881,5.94,20.7607954644,0.8028888881,0,0.8028888881,19.09,5.94,19.9927912008,132.93,87.6028888881,-63.51,108.2025241921,0.8028888881,0,0.8028888881,86.8,-63.51,107.5535220251,123.24,23.0528888881,-3.92,23.3837996503,0.8028888881,0,0.8028888881,22.25,-3.92,22.5926735912,132.48
2021-04-07 23:30:00,18.7214444437,5.4,19.4846730036,0.7814444437,0,0.7814444437,17.94,5.4,18.7350900718,133.07,83.0414444437,-66.01,106.0811085693,0.7814444437,0,0.7814444437,82.26,-66.01,105.4705063039,123.61,21.7514444437,-4.57,22.2263410256,0.7814444437,0,0.7814444437,20.97,-4.57,21.4621946688,132.6
2021-04-08 00:00:00,17.6216666659,4.77,18.2558493663,0.7716666659,0,0.7716666659,16.85,4.77,17.5121500679,133.64,79.0416666659,-66.3,103.166249662,0.7716666659,0,0.7716666659,78.27,-66.3,102.5762297026,124.16,20.5116666659,-5.29,21.1828366706,0.7716666659,0,0.7716666659,19.74,-5.29,20.4365285702,133.21
2021-04-08 00:30:00,17.5784444437,3.99,18.0255876204,0.7784444437,0,0.7784444437,16.8,3.99,17.267313051,133.31,78.4184444437,-62.44,100.2407403652,0.7784444437,0,0.7784444437,77.64,-62.44,99.6329423434,123.41,20.4484444437,-5.91,21.285370097,0.7784444437,0,0.7784444437,19.67,-5.91,20.5386708431,132.88
2021-04-08 01:00:00,17.550777777,3.99,17.9986082956,0.770777777,0,0.770777777,16.78,3.99,17.2478549391,133.23,77.420777777,-62.68,99.6130474968,0.770777777,0,0.770777777,76.65,-62.68,99.0151750996,123.41,20.390777777,-5.91,21.2299768806,0.770777777,0,0.770777777,19.62,-5.91,20.4907906143,132.88
2021-04-08 01:30:00,20.5119999992,4.65,21.0324664262,0.7619999992,0,0.7619999992,19.75,4.65,20.2900221784,132.51,82.4519999992,-61.19,102.6769127111,0.7619999992,0,0.7619999992,81.69,-61.19,102.066018831,122.61,23.4819999992,-5.08,24.0252101752,0.7619999992,0,0.7619999992,22.72,-5.08,23.2809965422,132.09
2021-04-08 02:00:00,21.9364444437,6.11,22.7714666816,0.7664444437,0,0.7664444437,21.17,6.11,22.0340872287,131.86,83.6064444437,-59.78,102.779793503,0.7664444437,0,0.7664444437,82.84,-59.78,102.1573002776,122.0,24.9164444437,-3.5300000000000002,25.1652558842,0.7664444437,0,0.7664444437,24.15,-3.5300000000000002,24.4066261495,131.43
2021-04-08 02:30:00,22.3484444438,6.64,23.3139994222,0.6684444438,0,0.6684444438,21.68,6.64,22.6740380171,131.69,82.7284444438,-63.74,104.4355452903,0.6684444438,0,0.6684444438,82.06,-63.74,103.9068390434,122.28,25.2984444438,-3.11,25.4888876037,0.6684444438,0,0.6684444438,24.63,-3.11,24.8255714939,131.27
2021-04-08 03:00:00,21.814666666,6.61,22.7941172619,0.684666666,0,0.684666666,21.13,6.61,22.139760613,131.85,80.234666666,-65.72,103.7146090722,0.684666666,0,0.684666666,79.55,-65.72,103.1858561044,122.59,24.684666666,-3.25,24.8976960462,0.684666666,0,0.684666666,24.0,-3.25,24.2190524175,131.38
2021-04-08 03:30:00,21.1573333326,6.42,22.1099333727,0.7573333326,0,0.7573333326,20.4,6.42,21.3863601391,131.85,79.1473333326,-65.75,102.8949117967,0.7573333326,0,0.7573333326,78.39,-65.75,102.3135113267,122.59,24.0073333326,-3.44,24.2525391195,0.7573333326,0,0.7573333326,23.25,-3.44,23.5031083051,131.38
2021-04-08 04:00:00,20.7773333326,6.34,21.7231024583,0.7673333326,0,0.7673333326,20.01,6.34,20.9903716022,132.06,78.1673333326,-65.91,102.2460762099,0.7673333326,0,0.7673333326,77.4,-65.91,101.66065168,122.74,23.5873333326,-3.55,23.8529829108,0.7673333326,0,0.7673333326,22.82,-3.55,23.0944776949,131.61
2021-04-08 04:30:00,19.9716666659,6.07,20.8737243781,0.7716666659,0,0.7716666659,19.2,6.07,20.136655631,131.95,77.2716666659,-65.54,101.3232553234,0.7716666659,0,0.7716666659,76.5,-65.54,100.7359995235,122.59,22.7716666659,-3.81,23.0881983434,0.7716666659,0,0.7716666659,22.0,-3.81,22.327474107,131.49
2021-04-08 05:00:00,19.5304444437,6.13,20.4698597984,0.7704444437,0,0.7704444437,18.76,6.13,19.7361217062,132.21,76.5504444437,-65.97,101.0544973988,0.7704444437,0,0.7704444437,75.78,-65.97,100.4721319571,122.85,22.3104444437,-3.7800000000000002,22.6283965688,0.7704444437,0,0.7704444437,21.54,-3.7800000000000002,21.8691563623,131.74
2021-04-08 05:30:00,19.3594444437,6.15,20.3128183463,0.7294444437000001,0,0.7294444437000001,18.63,6.15,19.6188531775,131.82,77.4394444437,-64.85,101.0068812297,0.7294444437000001,0,0.7294444437000001,76.71,-64.85,100.4487262239,122.49,22.1594444437,-3.74,22.4728408986,0.7294444437000001,0,0.7294444437000001,21.43,-3.74,21.7539076949,131.36
2021-04-08 06:00:00,19.3971111103,6.42,20.4319436037,0.7771111103,0,0.7771111103,18.62,6.42,19.6957051156,132.03,81.4571111103,-54.0,97.7305527992,0.7771111103,0,0.7771111103,80.68,-54.0,97.0837906141,124.09,22.3671111103,-3.92,22.7080175141,0.7771111103,0,0.7771111103,21.59,-3.92,21.942982933,131.58
2021-04-08 06:30:00,20.6623333326,6.91,21.7871549025,0.7623333326,0,0.7623333326,19.9,6.91,21.0655666907,131.76,87.9223333326,-44.84,98.6963135008,0.7623333326,0,0.7623333326,87.16,-44.84,98.0178106264,124.53,23.8423333326,-3.6,24.1125871433,0.7623333326,0,0.7623333326,23.08,-3.6,23.3590753242,131.32
2021-04-08 07:00:00,21.8086666659,6.42,22.733990889,0.8086666659,0,0.8086666659,21.0,6.42,21.959426222,131.87,91.0886666659,-36.94,98.2939916524,0.8086666659,0,0.8086666659,90.28,-36.94,97.5450767594,125.19,25.0986666659,-4.28,25.4609793292,0.8086666659,0,0.8086666659,24.29,-4.28,24.664194696,131.41
2021-04-08 07:30:00,23.1038888873,-22.5,32.2496462263,1.5438888873,0,1.5438888873,21.56,-22.5,31.1622142987,131.87,96.5938888873,-33.09,102.1044929001,1.5438888873,0,1.5438888873,95.05,-33.09,100.645171767,125.36,26.8738888873,-34.33,43.5976467705,1.5438888873,0,1.5438888873,25.33,-34.33,42.6633074198,131.41
2021-04-08 08:00:00,31.30588888,-23.48,39.1327111068,8.92588888,0,8.92588888,22.38,-23.48,32.437244026,131.87,86.82588888,-32.61,92.7477605109,8.92588888,0,8.92588888,77.9,-32.61,84.4501160449,125.57,34.44588888,-36.08,49.8827190591,8.92588888,0,8.92588888,25.52,-36.08,44.1931759438,131.41
2021-04-08 08:30:00,30.8963333225,-23.38,38.7454231204,10.8163333225,0,10.8163333225,20.08,-23.38,30.8193251062,131.87,88.5863333225,-30.88,93.8142465275,10.8163333225,0,10.8163333225,77.77,-30.88,83.6764441166,125.3,34.0663333225,-35.9,49.4906563509,10.8163333225,0,10.8163333225,23.25,-35.9,42.7711643517,131.41
2021-04-08 09:00:00,26.7485555469,-23.45,35.5722887069,8.6885555469,0,8.6885555469,18.06,-23.45,29.5984138089,131.52,96.4785555469,-27.69,100.3735412368,8.6885555469,0,8.6885555469,87.79,-27.69,92.0533551806,124.62,30.2785555469,-35.74,46.8416324012,8.6885555469,0,8.6885555469,21.59,-35.74,41.7549482098,131.07
2021-04-08 09:30:00,23.5358888805,-23.84,33.5005024648,8.4258888805,0,8.4258888805,15.11,-23.84,28.2251253319,132.04,100.3358888805,-26.23,103.7077793487,8.4258888805,0,8.4258888805,91.91,-26.23,95.5796055652,124.98,27.2458888805,-36.14,45.2596736719,8.4258888805,0,8.4258888805,18.82,-36.14,40.7466808464,131.67
2021-04-08 10:00:00,21.9415555458,-22.55,31.4632223361,9.7415555458,0,9.7415555458,12.2,-22.55,25.6386914643,132.44,103.7315555458,-26.11,106.967133812,9.7415555458,0,9.7415555458,93.99,-26.11,97.5492296228,125.46,25.7515555458,-34.92,43.3883511213,9.7415555458,0,9.7415555458,16.01,-34.92,38.4151857994,132.05
2021-04-08 10:30:00,18.2208888788,-22.61,29.0381282374,10.1008888788,0,10.1008888788,8.12,-22.61,24.0238735428,132.36,105.0208888788,-26.26,108.254213317,10.1008888788,0,10.1008888788,94.92,-26.26,98.485501471,125.46,22.0808888788,-34.96,41.3493319617,10.1008888788,0,10.1008888788,11.98,-34.96,36.955676154,131.93
2021-04-08 11:00:00,16.3639999876,-18.59,24.7662794056,12.4039999876,0,12.4039999876,3.96,-18.59,19.0070960433,132.88,104.3139999876,-38.85,111.3136698407,12.4039999876,0,12.4039999876,91.91,-38.85,99.7836188961,124.3,20.1739999876,-28.82,35.1792932774,12.4039999876,0,12.4039999876,7.77,-28.82,29.8490418607,132.48
2021-04-08 11:30:00,12.911111096,-3.31,13.3286492088,15.151111096,0,15.151111096,-2.24,-3.31,3.9967111479,132.99,103.811111096,-44.53,112.9586990319,15.151111096,0,15.151111096,88.66,-44.53,99.2144974286,123.65,16.821111096,3.22,17.1265343401,15.151111096,0,15.151111096,1.67,3.22,3.6272992708,132.48
2021-04-08 12:00:00,11.8795555378,-3.39,12.3537824077,17.7295555378,0,17.7295555378,-5.85,-3.39,6.7612572795,133.39,102.4595555378,-45.1,111.9462840875,17.7295555378,0,17.7295555378,84.73,-45.1,95.9853264827,124.15,15.7595555378,3.14,16.0693245269,17.7295555378,0,17.7295555378,-1.97,3.14,3.7068180425,132.99
2021-04-08 12:30:00,12.0249999815,-3.2800000000000002,12.4643100313,18.4649999815,0,18.4649999815,-6.44,-3.2800000000000002,7.2271709541,133.07,97.9049999815,-45.31,107.8813474211,18.4649999815,0,18.4649999815,79.44,-45.31,91.4533197867,123.89,15.7249999815,3.18,16.0433171264,18.4649999815,0,18.4649999815,-2.74,3.18,4.1976183724,132.6
2021-04-08 13:00:00,10.8503333126,-2.87,11.2234857774,20.7003333126,0,20.7003333126,-9.85,-2.87,10.2596003821,133.23,92.8903333126,-46.09,103.6962011017,20.7003333126,0,20.7003333126,72.19,-46.09,85.648608862,124.19,14.4103333126,3.51,14.8316488018,20.7003333126,0,20.7003333126,-6.29,3.51,7.2030687905,132.78
2021-04-08 13:30:00,11.0846666448,-2.69,11.4063988456,21.8946666448,0,21.8946666448,-10.81,-2.69,11.1396678586,133.59,87.0246666448,-46.95,98.8817228037,21.8946666448,0,21.8946666448,65.13,-46.95,80.2883515835,124.69,14.4046666448,3.66,14.8623692979,21.8946666448,0,21.8946666448,-7.49,3.66,8.3364080994,133.15
2021-04-08 14:00:00,11.9715555344,-2.11,12.1560783937,21.1315555344,0,21.1315555344,-9.16,-2.11,9.3998776588,133.59,81.5515555344,-47.7,94.4772258805,21.1315555344,0,21.1315555344,60.42,-47.7,76.9796492587,124.86,15.0815555344,4.17,15.6474348485,21.1315555344,0,21.1315555344,-6.05,4.17,7.3478840492,133.15
2021-04-08 14:30:00,13.4634444256,-2.23,13.6468764119,18.8534444256,0,18.8534444256,-5.39,-2.23,5.8330952332,133.81,79.8434444256,-48.52,93.4300059817,18.8534444256,0,18.8534444256,60.99,-48.52,77.9356818152,125.11,16.5034444256,4.07,16.9978992204,18.8534444256,0,18.8534444256,-2.35,4.07,4.6997233961,133.32
2021-04-08 15:00:00,16.4487777597,-2.5700000000000003,16.6483389499,18.0287777597,0,18.0287777597,-1.58,-2.5700000000000003,3.016836091,134.03,74.4687777597,-49.02,89.1546928716,18.0287777597,0,18.0287777597,56.44,-49.02,74.7558292041,125.38,19.1987777597,3.74,19.559669411,18.0287777597,0,18.0287777597,1.17,3.74,3.9187370414,133.53
2021-04-08 15:30:00,17.856999984,-3.33,18.164838244,15.986999984,0,15.986999984,1.87,-3.33,3.819136028,134.15,75.636999984,-49.37,90.3235997211,15.986999984,0,15.986999984,59.65,-49.37,77.430739374,125.53,20.626999984,3.01,20.8454606171,15.986999984,0,15.986999984,4.64,3.01,5.5307956028,133.64
2021-04-08 16:00:00,20.0938888748,-2.3,20.225092586,14.1038888748,0,14.1038888748,5.99,-2.3,6.4163930678,133.36,78.6038888748,-50.22,93.2771126603,14.1038888748,0,14.1038888748,64.5,-50.22,81.7453264719,125.0,22.9038888748,3.92,23.2369216031,14.1038888748,0,14.1038888748,8.8,3.92,9.6336078392,132.88
2021-04-08 16:30:00,20.6985555431,-2.11,20.8058237417,12.4385555431,0,12.4385555431,8.26,-2.11,8.525238999599999,132.88,81.9885555431,-50.37,96.2250494416,12.4385555431,0,12.4385555431,69.55,-50.37,85.8739739386,124.57,23.6085555431,4.09,23.9602169196,12.4385555431,0,12.4385555431,11.17,4.09,11.8952511533,132.42
2021-04-08 17:00:00,21.0607777668,-3.6,21.3662434729,10.9407777668,0,10.9407777668,10.12,-3.6,10.7412475998,132.3,88.8007777668,-49.73,101.7774583687,10.9407777668,0,10.9407777668,77.86,-49.73,92.3864302806,123.67,24.2107777668,2.63,24.3532063613,10.9407777668,0,10.9407777668,13.27,2.63,13.528111472,131.78
2021-04-08 17:30:00,24.6365555458,-2.83,24.7985638528,9.7765555458,0,9.7765555458,14.86,-2.83,15.1270783696,131.52,94.3165555458,-48.96,106.267089214,9.7765555458,0,9.7765555458,84.54,-48.96,97.6938749359,123.0,27.8565555458,3.37,28.0596612039,9.7765555458,0,9.7765555458,18.08,3.37,18.3913920082,131.04
2021-04-08 18:00:00,25.7065555473,-1.8399999999999999,25.7723223266,8.2665555473,0,8.2665555473,17.44,-1.8399999999999999,17.5367956024,130.68,101.2665555473,-46.66,111.4991967344,8.2665555473,0,8.2665555473,93.0,-46.66,104.0488135444,122.05,29.1465555473,4.38,29.4738205917,8.2665555473,0,8.2665555473,20.88,4.38,21.3344510124,130.21
2021-04-08 18:30:00,26.4062222158,-3.63,26.6545581789,6.3862222158,0,6.3862222158,20.02,-3.63,20.3464321197,130.91,106.2362222158,-47.63,116.4248762537,6.3862222158,0,6.3862222158,99.85,-47.63,110.628384242,122.25,30.0162222158,2.69,30.1365176507,6.3862222158,0,6.3862222158,23.63,2.69,23.7826197043,130.46
2021-04-08 19:00:00,26.3424444394,-3.9699999999999998,26.6399189009,5.0224444394,0,5.0224444394,21.32,-3.9699999999999998,21.6864773534,131.25,104.5424444394,-48.46,115.2280100035,5.0224444394,0,5.0224444394,99.52,-48.46,110.6914721196,122.62,29.9124444394,2.35,30.0046135176,5.0224444394,0,5.0224444394,24.89,2.35,25.0006919904,130.79
2021-04-08 19:30:00,26.2435555523,-3.8,26.5172435978,3.2435555523,0,3.2435555523,23.0,-3.8,23.3117995873,131.25,103.3335555523,-49.14,114.4227394493,3.2435555523,0,3.2435555523,100.09,-49.14,111.5022318162,122.7,29.7735555523,2.5,29.8783301111,3.2435555523,0,3.2435555523,26.53,2.5,26.6475308425,130.79
2021-04-08 20:00:00,26.0213333312,-3.87,26.3075405223,2.1113333312,0,2.1113333312,23.91,-3.87,24.2211684276,130.95,102.5713333312,-49.51,113.8952085092,2.1113333312,0,2.1113333312,100.46,-49.51,111.9975522054,122.45,29.5513333312,2.39,29.6478228822,2.1113333312,0,2.1113333312,27.44,2.39,27.5438867991,130.47
2021-04-08 20:30:00,26.0136666644,-4.05,26.3270460426,2.2436666644,0,2.2436666644,23.77,-4.05,24.1125568947,130.86,101.7436666644,-49.76,113.260016362,2.2436666644,0,2.2436666644,99.5,-49.76,111.2488543761,122.35,29.5036666644,2.2,29.5855766658,2.2436666644,0,2.2436666644,27.26,2.2,27.3486306787,130.39
2021-04-08 21:00:00,25.7688888862,-3.67,26.0289172735,2.6488888862,0,2.6488888862,23.12,-3.67,23.4094703058,131.43,97.9788888862,-52.0,110.9227779466,2.6488888862,0,2.6488888862,95.33,-52.0,108.590095773,123.11,29.1388888862,2.52,29.2476536755,2.6488888862,0,2.6488888862,26.49,2.52,26.609594134399998,130.96
2021-04-08 21:30:00,25.4617777745,-2.5700000000000003,25.5911513504,3.2717777745,0,3.2717777745,22.19,-2.5700000000000003,22.3383302868,131.54,94.2817777745,-53.7,108.5022747242,3.2717777745,0,3.2717777745,91.01,-53.7,105.6717090805,123.49,28.701777774500002,3.5,28.9143917006,3.2717777745,0,3.2717777745,25.43,3.5,25.6697273067,131.08
2021-04-08 22:00:00,22.5073333316,-2.89,22.692116554000002,1.7373333316,0,1.7373333316,20.77,-2.89,20.9700977585,131.19,88.7273333316,-58.18,106.1011408051,1.7373333316,0,1.7373333316,86.99,-58.18,104.652627774,123.05,25.6273333316,3.67,25.8887835498,1.7373333316,0,1.7373333316,23.89,3.67,24.170250309,130.72
2021-04-08 22:30:00,20.9835555538,-3.8200000000000003,21.3284318148,1.7635555538,0,1.7635555538,19.22,-3.8200000000000003,19.5959383547,130.47,82.7335555538,-56.5,100.1852844213,1.7635555538,0,1.7635555538,80.97,-56.5,98.7339399599,123.05,23.8935555538,3.84,24.2001569623,1.7635555538,0,1.7635555538,22.13,3.84,22.460687879,130.03
2021-04-08 23:00:00,19.746777776000002,-4.13,20.174046013,1.796777776,0,1.796777776,17.95,-4.13,18.4189956295,131.36,76.176777776,-59.65,96.7523848405,1.796777776,0,1.796777776,74.38,-59.65,95.3441497943,124.15,22.466777776,3.54,22.7439597176,1.796777776,0,1.796777776,20.67,3.54,20.9709441848,130.89
2021-04-08 23:30:00,18.8444444426,-4.23,19.3133628959,1.8544444426000002,0,1.8544444426000002,16.99,-4.23,17.5086550026,131.65,71.0044444426,-61.8,94.1322002856,1.8544444426000002,0,1.8544444426000002,69.15,-61.8,92.741374262,124.63,21.4144444426,3.38,21.6795486758,1.8544444426000002,0,1.8544444426000002,19.56,3.38,19.8498866496,131.17
2021-04-09 00:00:00,19.5598888853,-4.5,20.0708558165,3.5398888853,0,3.5398888853,16.02,-4.5,16.6400240384,132.02,65.9298888853,-62.69,90.9768451225,3.5398888853,0,3.5398888853,62.39,-62.69,88.4451705861,125.08,21.9198888853,3.11,22.1394134689,3.5398888853,0,3.5398888853,18.38,3.11,18.6412580048,131.54
2021-04-09 00:30:00,18.0213333315,-4.58,18.5942156341,1.8113333315,0,1.8113333315,16.21,-4.58,16.8445985408,132.02,65.7013333315,-62.98,91.0117882559,1.8113333315,0,1.8113333315,63.89,-62.98,89.7129449968,125.08,20.4313333315,3.03,20.6547883481,1.8113333315,0,1.8113333315,18.62,3.03,18.8649224753,131.54
2021-04-09 01:00:00,18.0796666648,-4.66,18.670563642,1.8296666648,0,1.8296666648,16.25,-4.66,16.9049726412,132.19,64.4796666648,-63.17,90.2666954818,1.8296666648,0,1.8296666648,62.65,-63.17,88.9689350279,125.29,20.4496666648,2.9699999999999998,20.6642146404,1.8296666648,0,1.8296666648,18.62,2.9699999999999998,18.855378543,131.73
2021-04-09 01:30:00,21.4207777756,-3.95,21.7819241692,2.1707777756,0,2.1707777756,19.25,-3.95,19.6510813952,131.57,69.0107777756,-61.88,92.6910019861,2.1707777756,0,2.1707777756,66.84,-61.88,91.086332674,124.56,23.8307777756,3.63,24.1056605259,2.1707777756,0,2.1707777756,21.66,3.63,21.9620695746,131.06
2021-04-09 02:00:00,24.6941111072,-3.54,24.9465573451,3.9541111072,0,3.9541111072,20.74,-3.54,21.0399429657,131.25,68.8041111072,-62.06,92.6576996544,3.9541111072,0,3.9541111072,64.85,-62.06,89.7606043874,124.35,26.9841111072,3.9699999999999998,27.2745880307,3.9541111072,0,3.9541111072,23.03,3.9699999999999998,23.369676934,130.75
2021-04-09 02:30:00,25.2471111072,-3.39,25.4736868015,3.8671111072,0,3.8671111072,21.38,-3.39,21.6470898737,131.34,68.9071111072,-62.5,93.0292425055,3.8671111072,0,3.8671111072,65.04,-62.5,90.2022815676,124.56,27.5371111072,4.12,27.8436148539,3.8671111072,0,3.8671111072,23.67,4.12,24.0258881209,130.9
2021-04-09 03:00:00,22.5776666649,-3.5,22.847341903,1.7576666649,0,1.7576666649,20.82,-3.5,21.1121386884,131.51,68.0276666649,-62.36,92.2850639696,1.7576666649,0,1.7576666649,66.27,-62.36,90.997156549,124.56,24.9176666649,4.03,25.2414542375,1.7576666649,0,1.7576666649,23.16,4.03,23.5080092734,131.03
2021-04-09 03:30:00,22.1402222204,-3.61,22.4325999378,1.8202222204,0,1.8202222204,20.32,-3.61,20.6381806369,131.76,66.0202222204,-62.54,90.9391078801,1.8202222204,0,1.8202222204,64.2,-62.54,89.6264001285,124.82,24.4402222204,3.96,24.7589592306,1.8202222204,0,1.8202222204,22.62,3.96,22.9640153283,131.24
2021-04-09 04:00:00,22.6068888863,-3.79,22.9223804418,2.5668888863,0,2.5668888863,20.04,-3.79,20.3952371891,131.94,64.3368888863,-63.25,90.2208278147,2.5668888863,0,2.5668888863,61.77,-63.25,88.4086839626,125.08,24.8068888863,3.76,25.0902239173,2.5668888863,0,2.5668888863,22.24,3.76,22.5556024083,131.46
2021-04-09 04:30:00,21.2944444427,-3.87,21.6432498513,1.7344444427,0,1.7344444427,19.56,-3.87,19.9391699928,132.06,64.1644444427,-63.56,90.3158321151,1.7344444427,0,1.7344444427,62.43,-63.56,89.091966529,125.2,23.5444444427,3.69,23.8318476857,1.7344444427,0,1.7344444427,21.81,3.69,22.1199502712,131.59
2021-04-09 05:00:00,20.6848888872,-3.9699999999999998,21.0624198106,1.6748888872,0,1.6748888872,19.01,-3.9699999999999998,19.4201184342,132.06,63.4448888872,-63.26,89.5939815273,1.6748888872,0,1.6748888872,61.77,-63.26,88.4158385132,125.2,22.9348888872,3.61,23.2172614291,1.6748888872,0,1.6748888872,21.26,3.61,21.5643154308,131.59
2021-04-09 05:30:00,20.7011111095,-3.95,21.0745937367,1.6411111095000002,0,1.6411111095000002,19.06,-3.95,19.4649967891,131.94,64.6211111095,-63.07,90.2979119417,1.6411111095000002,0,1.6411111095000002,62.98,-63.07,89.130832488,125.0,22.9811111095,3.61,23.2629225985,1.6411111095000002,0,1.6411111095000002,21.34,3.61,21.6431906151,131.43
2021-04-09 06:00:00,20.7872222206,-3.9,21.149907982,1.6472222206,0,1.6472222206,19.14,-3.9,19.533294653,131.72,66.7572222206,-62.37,91.3594199774,1.6472222206,0,1.6472222206,65.11,-62.37,90.1627916604,124.74,23.1372222206,3.65,23.4233548426,1.6472222206,0,1.6472222206,21.49,3.65,21.7977659406,131.26
2021-04-09 06:30:00,21.9373333318,-3.27,22.1797090538,1.5573333318,0,1.5573333318,20.38,-3.27,20.6406710162,131.03,74.2973333318,-53.18,91.3685183212,1.5573333318,0,1.5573333318,72.74,-53.18,90.1067145112,124.37,24.5173333318,4.12,24.8610947808,1.5573333318,0,1.5573333318,22.96,4.12,23.3267228731,130.56
2021-04-09 07:00:00,27.0838888837,-2.47,27.1962853541,5.2338888837,0,5.2338888837,21.85,-2.47,21.989165514,131.47,74.6338888837,-48.25,88.8722671585,5.2338888837,0,5.2338888837,69.4,-48.25,84.5246857433,125.87,29.5038888837,4.65,29.8680759216,5.2338888837,0,5.2338888837,24.27,4.65,24.7114426936,131.04
2021-04-09 07:30:00,28.1248888822,-3.09,28.2941243836,6.7148888822,0,6.7148888822,21.41,-3.09,21.6318330245,132.08,78.9248888822,-66.92,103.4766857078,6.7148888822,0,6.7148888822,72.21,-66.92,98.4508532213,122.53,30.7048888822,3.5300000000000002,30.9071367368,6.7148888822,0,6.7148888822,23.99,3.5300000000000002,24.2483195294,131.62
2021-04-09 08:00:00,28.0515555465,-3.12,28.2245313261,9.1015555465,0,9.1015555465,18.95,-3.12,19.2051269197,131.89,84.7715555465,-64.13,106.296159525,9.1015555465,0,9.1015555465,75.67,-64.13,99.1897464459,121.84,30.8215555465,3.5700000000000003,31.0276197331,9.1015555465,0,9.1015555465,21.72,3.5700000000000003,22.0114356642,131.44
2021-04-09 08:30:00,27.1544444329,-3.2,27.3423454089,11.5744444329,0,11.5744444329,15.58,-3.2,15.9052318436,131.89,91.9044444329,-60.18,109.8547190908,11.5744444329,0,11.5744444329,80.33,-60.18,100.372014526,121.35,30.1944444329,3.65,30.4142561081,11.5744444329,0,11.5744444329,18.62,3.65,18.974374825,131.44
2021-04-09 09:00:00,27.4108888717,-3.33,27.6124198276,17.2108888717,0,17.2108888717,10.2,-3.33,10.7298136051,132.28,89.8308888717,-60.28,108.1816389018,17.2108888717,0,17.2108888717,72.62,-60.28,94.3787200591,121.79,30.3408888717,3.51,30.5432420925,17.2108888717,0,17.2108888717,13.13,3.51,13.5910632402,131.84
2021-04-09 09:30:00,25.97011109,-2.01,26.0477786007,21.07011109,0,21.07011109,4.9,-2.01,5.2962345114,132.44,85.29011109,-61.22,104.9871013494,21.07011109,0,21.07011109,64.22,-61.22,88.7248375597,122.18,28.78011109,4.73,29.1662080901,21.07011109,0,21.07011109,7.71,4.73,9.0452750096,131.98
2021-04-09 10:00:00,17.3802222032,-2.23,17.5227002438,19.0002222032,0,19.0002222032,-1.62,-2.23,2.7563200104,132.8,90.9402222032,-57.88,107.7971169112,19.0002222032,0,19.0002222032,71.94,-57.88,92.3334067388,122.18,20.6502222032,4.72,21.1827778406,19.0002222032,0,19.0002222032,1.65,4.72,5.0000899992,132.3
2021-04-09 10:30:00,16.2565555363,-2.2800000000000002,16.4156631881,19.2165555363,0,19.2165555363,-2.96,-2.2800000000000002,3.7363083384999998,132.96,91.1465555363,-58.18,108.132358645,19.2165555363,0,19.2165555363,71.93,-58.18,92.5139843483,122.36,19.5565555363,4.66,20.1040907391,19.2165555363,0,19.2165555363,0.34,4.66,4.6723869703,132.47
2021-04-09 11:00:00,23.3992221971,-2.22,23.5042974673,25.0892221971,0,25.0892221971,-1.69,-2.22,2.7900716837,133.21,80.3092221971,-61.67,101.2559137528,25.0892221971,0,25.0892221971,55.22,-61.67,82.7794497445,123.02,26.0992221971,4.5600000000000005,26.494584339,25.0892221971,0,25.0892221971,1.01,4.5600000000000005,4.6705138904,132.69
2021-04-09 11:30:00,25.9032221945,-2.98,26.0740737143,27.7032221945,0,27.7032221945,-1.8,-2.98,3.4814364851,133.4,77.5732221945,-63.23,100.0781579649,27.7032221945,0,27.7032221945,49.87,-63.23,80.529806904,123.35,28.4332221945,3.77,28.6820679931,27.7032221945,0,27.7032221945,0.73,3.77,3.8400260416,132.89
2021-04-09 12:00:00,24.535333305199998,-2.93,24.7096637047,28.1153333052,0,28.1153333052,-3.58,-2.93,4.6261539101,133.4,76.7153333052,-63.01,99.2748833499,28.1153333052,0,28.1153333052,48.6,-63.01,79.5752480361,123.35,27.0553333052,3.8200000000000003,27.3236794787,28.1153333052,0,28.1153333052,-1.06,3.8200000000000003,3.9643410550000002,132.89
2021-04-09 12:30:00,26.3334444177,-2.88,26.4904642258,26.7334444177,0,26.7334444177,-0.4,-2.88,2.9076450953,133.4,78.4434444177,-65.04,101.8998310701,26.7334444177,0,26.7334444177,51.71,-65.04,83.0910687138,123.57,28.8634444177,3.8200000000000003,29.1151304935,26.7334444177,0,26.7334444177,2.13,3.8200000000000003,4.3737055228,132.89
2021-04-09 13:00:00,29.921777755,-3.29,30.1021076342,22.731777755,0,22.731777755,7.19,-3.29,7.9069716074,133.59,78.321777755,-67.0,103.0693983232,22.731777755,0,22.731777755,55.59,-67.0,87.0588772039,123.91,32.371777755,3.42,32.5519338139,22.731777755,0,22.731777755,9.64,3.42,10.228685155,133.1
2021-04-09 13:30:00,27.8179999792,-3.49,28.036070032,20.8379999792,0,20.8379999792,6.98,-3.49,7.8038772415,133.74,77.6279999792,-67.33,102.7591128843,20.8379999792,0,20.8379999792,56.79,-67.33,88.0819675075,124.07,30.3279999792,3.23,30.4995161066,20.8379999792,0,20.8379999792,9.49,3.23,10.0246196935,133.23
2021-04-09 14:00:00,24.1052222036,-3.6,24.3725611598,18.5952222036,0,18.5952222036,5.51,-3.6,6.5818006655,133.74,78.1952222036,-65.99,102.318976126,18.5952222036,0,18.5952222036,59.6,-65.99,88.9204144165,123.87,26.7652222036,3.18,26.9534695282,18.5952222036,0,18.5952222036,8.17,3.18,8.7670576592,133.23
2021-04-09 14:30:00,20.0379999841,-3.46,20.3345283536,15.9279999841,0,15.9279999841,4.11,-3.46,5.372494765,133.64,81.4679999841,-64.74,104.0591304087,15.9279999841,0,15.9279999841,65.54,-64.74,92.1236082663,123.69,22.9379999841,3.37,23.1842348002,15.9279999841,0,15.9279999841,7.01,3.37,7.7779817434,133.14
2021-04-09 15:00:00,19.2734444303,-3.6,19.6067758749,14.1234444303,0,14.1234444303,5.15,-3.6,6.2835101655,133.73,82.3534444303,-60.81,102.3716069501,14.1234444303,0,14.1234444303,68.23,-60.81,91.3957821784,123.36,22.2234444303,3.39,22.4805156157,14.1234444303,0,14.1234444303,8.1,3.39,8.7807801476,133.14
2021-04-09 15:30:00,17.1581111015,-3.68,17.5483097925,9.5681111015,0,9.5681111015,7.59,-3.68,8.4350755776,133.58,88.2081111015,-60.86,107.1662748448,9.5681111015,0,9.5681111015,78.64,-60.86,99.4393744952,123.12,20.4081111015,3.35,20.6812354257,9.5681111015,0,9.5681111015,10.84,3.35,11.3458406476,133.02
2021-04-09 16:00:00,21.3941110994,-3.7,21.7117016775,11.7241110994,0,11.7241110994,9.67,-3.7,10.3536901634,133.73,89.1841110994,-61.31,108.2253287017,11.7241110994,0,11.7241110994,77.46,-61.31,98.787487568,123.35,24.5341110994,3.33,24.7590691957,11.7241110994,0,11.7241110994,12.81,3.33,13.2357470511,133.22
2021-04-09 16:30:00,22.3764444337,-3.69,22.6786544022,10.7764444337,0,10.7764444337,11.6,-3.69,12.1727605743,133.73,93.2364444337,-60.79,111.3034530939,10.7764444337,0,10.7764444337,82.46,-60.79,102.4454767181,123.25,25.6364444337,3.38,25.8583000833,10.7764444337,0,10.7764444337,14.86,3.38,15.2395537992,133.22
2021-04-09 17:00:00,26.0167777659,-3.52,26.2538211565,11.9067777659,0,11.9067777659,14.11,-3.52,14.5424378974,133.25,96.0267777659,-59.73,113.0876427736,11.9067777659,0,11.9067777659,84.12,-59.73,103.1690229672,122.72,29.2467777659,3.56,29.4626477033,11.9067777659,0,11.9067777659,17.34,3.56,17.7016722374,132.74
2021-04-09 17:30:00,26.4901111011,-3.32,26.6973479235,9.9701111011,0,9.9701111011,16.52,-3.32,16.8503056352,132.63,100.9401111011,-57.13,115.9859600517,9.9701111011,0,9.9701111011,90.97,-57.13,107.4214959866,121.87,29.8901111011,3.79,30.1294348045,9.9701111011,0,9.9701111011,19.92,3.79,20.2773395691,132.08
2021-04-09 18:00:00,26.8877777699,-2.12,26.9712252855,7.8977777699,0,7.8977777699,18.99,-2.12,19.1079695415,132.02,106.3677777699,-55.34,119.9025427074,7.8977777699,0,7.8977777699,98.47,-55.34,112.9551083396,121.17,30.4577777699,5.0,30.8654536121,7.8977777699,0,7.8977777699,22.56,5.0,23.1074360326,131.51
2021-04-09 18:30:00,25.906222216,-1.77,25.9666179836,6.216222216,0,6.216222216,19.69,-1.77,19.7693955396,131.84,106.496222216,-50.38,117.811670671,6.216222216,0,6.216222216,100.28,-50.38,112.2239849587,122.46,29.506222216,5.49,30.0126181707,6.216222216,0,6.216222216,23.29,5.49,23.9283137726,131.36
2021-04-09 19:00:00,27.8593333266,-1.71,27.91176371,6.7293333266,0,6.7293333266,21.13,-1.71,21.1990801687,131.7,103.2093333266,-46.24,113.09422658,6.7293333266,0,6.7293333266,96.48,-46.24,106.9884479745,123.96,31.2793333266,5.66,31.7872976731,6.7293333266,0,6.7293333266,24.55,5.66,25.1940092085,131.21
2021-04-09 19:30:00,31.7227777688,-1.54,31.7601358525,8.9727777688,0,8.9727777688,22.75,-1.54,22.8020635031,131.7,100.1827777688,-50.33,112.1146639003,8.9727777688,0,8.9727777688,91.21,-50.33,104.1747234218,124.4,34.9027777688,5.64,35.3555299208,8.9727777688,0,8.9727777688,25.93,5.64,26.5362864772,131.21
2021-04-09 20:00:00,35.3203333222,-1.6,35.3565544983,11.1303333222,0,11.1303333222,24.19,-1.6,24.2428566799,131.61,88.2503333222,-57.07,105.0957003473,11.1303333222,0,11.1303333222,77.12,-57.07,95.9399775902,124.53,37.9803333222,5.45,38.3693656354,11.1303333222,0,11.1303333222,26.85,5.45,27.3975363856,131.11
2021-04-09 20:30:00,34.0921111015,-1.2,34.1132238195,9.5821111015,0,9.5821111015,24.51,-1.2,24.5393581823,130.52,88.8621111015,-62.58,108.6863891636,9.5821111015,0,9.5821111015,79.28,-62.58,101.0028455045,122.17,36.7821111015,6.2,37.3009878835,9.5821111015,0,9.5821111015,27.2,6.2,27.8976701536,130.05
2021-04-09 21:00:00,33.3931111016,-1.22,33.4153897036,9.4731111016,0,9.4731111016,23.92,-1.22,23.9510918332,130.44,87.7531111016,-62.56,107.7699499305,9.4731111016,0,9.4731111016,78.28,-62.56,100.2073450402,122.05,36.0431111016,6.15,36.5640309305,9.4731111016,0,9.4731111016,26.57,6.15,27.2724659684,129.95
2021-04-09 21:30:00,26.9798888846,-1.6400000000000001,27.0296874607,4.3098888846,0,4.3098888846,22.67,-1.6400000000000001,22.7292432782,130.17,85.1598888846,-62.2,105.4563733249,4.3098888846,0,4.3098888846,80.85,-62.2,102.0076590262,121.75,29.7898888846,5.72,30.334071269,4.3098888846,0,4.3098888846,25.48,5.72,26.1141494213,129.68
2021-04-09 22:00:00,23.1333333315,-2.17,23.2348877988,1.8633333315,0,1.8633333315,21.27,-2.17,21.3804069185,130.48,83.1733333315,-62.71,104.1650012119,1.8633333315,0,1.8633333315,81.31,-62.71,102.6833004923,122.04,25.9833333315,5.24,26.5064371618,1.8633333315,0,1.8633333315,24.12,5.24,24.6826254681,129.99
2021-04-09 22:30:00,21.4948888871,-2.91,21.6909738894,1.7448888871000001,0,1.7448888871000001,19.75,-2.91,19.9632312014,131.51,78.1948888871,-65.76,102.1705351267,1.7448888871000001,0,1.7448888871000001,76.45,-65.76,100.8413610579,123.25,24.2448888871,4.52,24.6626242957,1.7448888871000001,0,1.7448888871000001,22.5,4.52,22.9495185135,131.03
2021-04-09 23:00:00,20.141777776,-3.88,20.5120845352,1.771777776,0,1.771777776,18.37,-3.88,18.7752842855,132.2,71.841777776,-69.49,99.9504934156,1.771777776,0,1.771777776,70.07,-69.49,98.6846745954,124.17,22.721777776,3.54,22.9958862691,1.771777776,0,1.771777776,20.95,3.54,21.2469786087,131.7
2021-04-09 23:30:00,19.272777776,-4.18,19.7208611172,1.742777776,0,1.742777776,17.53,-4.18,18.0214677538,132.43,68.142777776,-71.11,98.4889347238,1.742777776,0,1.742777776,66.4,-71.11,97.2912745317,124.57,21.752777776,3.2,21.986890207000002,1.742777776,0,1.742777776,20.01,3.2,20.2642567098,131.95
2021-04-10 00:00:00,18.1871111094,-4.38,18.7070951915,1.7571111094,0,1.7571111094,16.43,-4.38,17.0038025159,132.43,64.5471111094,-71.61,96.4070622546,1.7571111094,0,1.7571111094,62.79,-71.61,95.2395726576,124.57,20.5671111094,2.95,20.777597536400002,1.7571111094,0,1.7571111094,18.81,2.95,19.0399212183,131.95
2021-04-10 00:30:00,18.2265555538,-4.4,18.750128729,1.7965555538,0,1.7965555538,16.43,-4.4,17.008965283,132.53,63.1365555538,-71.94,95.7161859206,1.7965555538,0,1.7965555538,61.34,-71.94,94.5407806187,124.7,20.5565555538,2.94,20.7657308139,1.7965555538,0,1.7965555538,18.76,2.94,18.9889757491,132.03
2021-04-10 01:00:00,18.0625555538,-4.38,18.5860246727,1.7925555538,0,1.7925555538,16.27,-4.38,16.8492522089,132.29,61.5925555538,-71.95,94.7124352957,1.7925555538,0,1.7925555538,59.8,-71.95,93.5566272372,124.49,20.3425555538,2.92,20.5510575508,1.7925555538,0,1.7925555538,18.55,2.92,18.7784158011,131.77
2021-04-10 01:30:00,20.9744444426,-3.77,21.3105659164,1.8144444426000002,0,1.8144444426000002,19.16,-3.77,19.5273782162,131.63,66.5144444426,-70.66,97.0412640041,1.8144444426000002,0,1.8144444426000002,64.7,-70.66,95.8067095771,123.79,23.3244444426,3.48,23.5826230211,1.8144444426000002,0,1.8144444426000002,21.51,3.48,21.789687928,131.13
2021-04-10 02:00:00,22.1329999981,-3.44,22.3987340919,1.8629999981,0,1.8629999981,20.27,-3.44,20.5598273339,131.15,67.5229999981,-70.14,97.3600283933,1.8629999981,0,1.8629999981,65.66,-70.14,96.0773396801,123.35,24.4829999981,3.76,24.7700401475,1.8629999981,0,1.8629999981,22.62,3.76,22.9303728709,130.65
2021-04-10 02:30:00,22.5482222204,-3.26,22.7826672122,1.8282222204,0,1.8282222204,20.72,-3.26,20.9748897494,131.15,66.7482222204,-70.36,96.983786117,1.8282222204,0,1.8282222204,64.92,-70.36,95.7347167959,123.35,24.8682222204,3.93,25.1768420657,1.8282222204,0,1.8282222204,23.04,3.93,23.3727726212,130.65
2021-04-10 03:00:00,21.8967777759,-3.43,22.1637942819,1.8467777759000001,0,1.8467777759000001,20.05,-3.43,20.3412733131,131.35,64.6467777759,-70.66,95.7707756929,1.8467777759000001,0,1.8467777759000001,62.8,-70.66,94.5339917702,123.55,24.1467777759,3.77,24.4393080295,1.8467777759000001,0,1.8467777759000001,22.3,3.77,22.6164298686,130.84
2021-04-10 03:30:00,21.0746666648,-3.63,21.3850058459,1.9046666648000001,0,1.9046666648000001,19.17,-3.63,19.5106586255,131.56,63.0146666648,-70.98,94.915797499,1.9046666648000001,0,1.9046666648000001,61.11,-70.98,93.6621188101,123.79,23.3046666648,3.58,23.5780382635,1.9046666648000001,0,1.9046666648000001,21.4,3.58,21.6973823306,131.07
2021-04-10 04:00:00,20.5981111092,-3.84,20.952989793,1.8981111092,0,1.8981111092,18.7,-3.84,19.0901964369,131.82,61.3981111092,-71.64,94.3505042264,1.8981111092,0,1.8981111092,59.5,-71.64,93.1264709951,124.08,22.7981111092,3.39,23.0487737233,1.8981111092,0,1.8981111092,20.9,3.39,21.1731457275,131.34
2021-04-10 04:30:00,19.9286666648,-4.0,20.3261347786,1.8686666648,0,1.8686666648,18.06,-4.0,18.4976647175,131.97,60.0486666648,-71.97,93.7311221965,1.8686666648,0,1.8686666648,58.18,-71.97,92.5450879302,124.2,22.0886666648,3.22,22.3221324033,1.8686666648,0,1.8686666648,20.22,3.22,20.4747844922,131.47
2021-04-10 05:00:00,19.287888887,-4.2,19.7398748151,1.887888887,0,1.887888887,17.4,-4.2,17.8997206682,132.36,58.617888887,-72.61,93.318106483,1.887888887,0,1.887888887,56.73,-72.61,92.143936317,124.64,21.427888887,3.06,21.6452771328,1.887888887,0,1.887888887,19.54,3.06,19.7781495596,131.9
2021-04-10 05:30:00,19.0023333315,-4.33,19.4894220551,1.8323333315,0,1.8323333315,17.17,-4.33,17.7075633558,132.36,59.0123333315,-72.56,93.527584622,1.8323333315,0,1.8323333315,57.18,-72.56,92.3823900968,124.64,21.1623333315,2.94,21.365578673,1.8323333315,0,1.8323333315,19.33,2.94,19.5523016548,131.9
2021-04-10 06:00:00,18.6082222205,-4.4,19.1213476043,1.7582222205,0,1.7582222205,16.85,-4.4,17.4150078955,132.61,60.2082222205,-72.41,94.1713232516,1.7582222205,0,1.7582222205,58.45,-72.41,93.0570287512,124.79,20.8182222205,2.9,21.0192382455,1.7582222205,0,1.7582222205,19.06,2.9,19.2793568357,132.12
2021-04-10 06:30:00,19.0054444427,-4.21,19.4661505816,1.7254444427000002,0,1.7254444427000002,17.28,-4.21,17.7854575426,132.43,64.0254444427,-71.25,95.7905007612,1.7254444427000002,0,1.7254444427000002,62.3,-71.25,94.6459322951,124.51,21.3354444427,3.12,21.56236512,1.7254444427000002,0,1.7254444427000002,19.61,3.12,19.8566487606,131.95
2021-04-10 07:00:00,19.4859999982,-3.98,19.8883029927,1.7859999981999999,0,1.7859999981999999,17.7,-3.98,18.1419513835,132.02,66.7559999982,-69.81,96.5908879541,1.7859999981999999,0,1.7859999981999999,64.97,-69.81,95.3652819426,124.06,21.8959999982,3.35,22.1507858985,1.7859999981999999,0,1.7859999981999999,20.11,3.35,20.387118482,131.53
2021-04-10 07:30:00,20.47622222,-3.67,20.802513704,2.17622222,0,2.17622222,18.3,-3.67,18.664375157,131.62,72.22622222,-68.14,99.2959554875,2.17622222,0,2.17622222,70.05,-68.14,97.7244191592,123.5,23.04622222,3.68,23.3381824189,2.17622222,0,2.17622222,20.87,3.68,21.1919630993,131.13
2021-04-10 08:00:00,20.7239999967,-3.61,21.0360708276,3.2839999967,0,3.2839999967,17.44,-3.61,17.8097080268,131.42,76.8939999967,-66.73,101.8114931405,3.2839999967,0,3.2839999967,73.61,-66.73,99.3545419193,123.2,23.4239999967,3.77,23.7254436386,3.2839999967,0,3.2839999967,20.14,3.77,20.4898145428,130.99
2021-04-10 08:30:00,20.7712222159,-3.91,21.1360301935,6.3712222159,0,6.3712222159,14.4,-3.91,14.9213973876,131.42,77.7412222159,-64.3,100.8870042752,6.3712222159,0,6.3712222159,71.37,-64.3,96.0633483697,122.91,23.5012222159,3.55,23.7678342648,6.3712222159,0,6.3712222159,17.13,3.55,17.4939818223,130.99
2021-04-10 09:00:00,19.1548888794,-4.06,19.5804332941,9.4648888794,0,9.4648888794,9.69,-4.06,10.5061743751,131.91,83.1948888794,-63.83,104.8601851785,9.4648888794,0,9.4648888794,73.73,-63.83,97.5211864161,123.17,22.1048888794,3.48,22.377142632,9.4648888794,0,9.4648888794,12.64,3.48,13.1103012933,131.45
2021-04-10 09:30:00,19.0703333171,-3.5300000000000002,19.3942907276,16.2203333171,0,16.2203333171,2.85,-3.5300000000000002,4.5368932101,131.57,78.6003333171,-65.7,102.4426785942,16.2203333171,0,16.2203333171,62.38,-65.7,90.596657775,123.17,21.8403333171,3.84,22.1753412466,16.2203333171,0,16.2203333171,5.62,3.84,6.8066144301,131.1
2021-04-10 10:00:00,14.8109999787,-2.71,15.0568861445,21.2909999787,0,21.2909999787,-6.48,-2.71,7.0238522194,131.76,80.3309999787,-65.46,103.6247130639,21.2909999787,0,21.2909999787,59.04,-65.46,88.1517623193,123.3,17.7109999787,4.63,18.3061853002,21.2909999787,0,21.2909999787,-3.58,4.63,5.8526318866,131.24
2021-04-10 10:30:00,13.4071110848,-2.22,13.5896662079,26.2771110848,0,26.2771110848,-12.87,-2.22,13.0600650841,132.11,79.3171110848,-65.95,103.1533160439,26.2771110848,0,26.2771110848,53.04,-65.95,84.6324057321,123.8,16.2971110848,5.11,17.0794592921,26.2771110848,0,26.2771110848,-9.98,5.11,11.212158579,131.6
2021-04-10 11:00:00,10.9156666377,-1.6,11.0323061118,28.9756666377,0,28.9756666377,-18.06,-1.6,18.1307363336,132.19,78.9556666377,-66.19,103.0296723968,28.9756666377,0,28.9756666377,49.98,-66.19,82.9404394732,123.95,13.8356666377,5.68,14.9562051106,28.9756666377,0,28.9756666377,-15.14,5.68,16.170405066,131.68
2021-04-10 11:30:00,6.4658888608,-1.99,6.7651917017,28.0558888608,0,28.0558888608,-21.59,-1.99,21.6815174746,132.71,87.1358888608,-59.69,105.6198808348,28.0558888608,0,28.0558888608,59.08,-59.69,83.9841800579,123.7,9.7958888608,5.63,11.298510458199999,28.0558888608,0,28.0558888608,-18.26,5.63,19.1082312107,132.18
2021-04-10 12:00:00,1.89555553,-1.5899999999999999,2.474112117,25.56555553,0,25.56555553,-23.67,-1.5899999999999999,23.7233429348,131.79,88.83555553,-59.44,106.8871813003,25.56555553,0,25.56555553,63.27,-59.44,86.8113270259,122.93,5.4255555300000005,5.94,8.0448898569,25.56555553,0,25.56555553,-20.14,5.94,20.9976951116,131.29
2021-04-10 12:30:00,3.8639999720000002,-1.62,4.1898562963,28.033999972,0,28.033999972,-24.17,-1.62,24.2242296059,132.74,82.163999972,-61.76,102.7872584098,28.033999972,0,28.033999972,54.13,-61.76,82.12401902,123.91,7.093999972,5.89,9.2204628735,28.033999972,0,28.033999972,-20.94,5.89,21.7526021432,132.18
2021-04-10 13:00:00,5.2255555262,-1.73,5.5044827693,29.3255555262,0,29.3255555262,-24.1,-1.73,24.162013575,132.82,76.2655555262,-63.48,99.227744909,29.3255555262,0,29.3255555262,46.94,-63.48,78.9498195058,124.17,8.2055555262,5.69,9.9853513455,29.3255555262,0,29.3255555262,-21.12,5.69,21.8730541992,132.3
2021-04-10 13:30:00,5.2912221924,-1.71,5.5606773229,29.7912221924,0,29.7912221924,-24.5,-1.71,24.5596030098,132.63,72.7812221924,-63.73,96.7399566044,29.7912221924,0,29.7912221924,42.99,-63.73,76.8742674762,124.09,8.1412221924,5.66,9.9153970564,29.7912221924,0,29.7912221924,-21.65,5.66,22.3776249857,132.09
2021-04-10 14:00:00,4.4869999717,-1.82,4.8420624476,28.2969999717,0,28.2969999717,-23.81,-1.82,23.879457699,132.28,72.0369999717,-63.62,96.1084479373,28.2969999717,0,28.2969999717,43.74,-63.62,77.2055179375,123.81,7.3469999717,5.52,9.1896032876,28.2969999717,0,28.2969999717,-20.95,5.52,21.6650155781,131.77
