Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-10 14:30:00,4.8933333097,-2.83,5.6527525047000005,23.6333333097,0,23.6333333097,-18.74,-2.83,18.9524800488,132.53,72.8333333097,-61.82,95.5322293313,23.6333333097,0,23.6333333097,49.2,-61.82,79.00855903,123.81,7.8033333097,4.66,9.0888729082,23.6333333097,0,23.6333333097,-15.83,4.66,16.5016514325,132.01
2021-04-10 15:00:00,4.4467777543,-3.03,5.3809601742,23.4767777543,0,23.4767777543,-19.03,-3.03,19.2697119854,132.82,74.3567777543,-62.42,97.0834012486,23.4767777543,0,23.4767777543,50.88,-62.42,80.5296889352,124.08,7.4267777543,4.49,8.6785441067,23.4767777543,0,23.4767777543,-16.05,4.49,16.6662113271,132.25
2021-04-10 15:30:00,4.3746666466,-3.9,5.860691791,20.0546666466,0,20.0546666466,-15.68,-3.9,16.1577349898,133.12,77.6246666466,-63.12,100.048604548,20.0546666466,0,20.0546666466,57.57,-63.12,85.430903659,124.39,7.4946666466,3.71,8.3626627424,20.0546666466,0,20.0546666466,-12.56,3.71,13.0964766254,132.6
2021-04-10 16:00:00,3.7555555376000003,-4.37,5.7620393435,17.9355555376,0,17.9355555376,-14.18,-4.37,14.8381029785,133.12,78.3555555376,-63.28,100.7171856418,17.9355555376,0,17.9355555376,60.42,-63.28,87.4924842486,124.39,6.9555555376000004,3.2800000000000002,7.6901334733,17.9355555376,0,17.9355555376,-10.98,3.2800000000000002,11.4594415222,132.6
2021-04-10 16:30:00,7.3424444274,-4.91,8.8328698717,17.0324444274,0,17.0324444274,-9.69,-4.91,10.8629738101,133.21,80.7224444274,-62.13,101.8638794389,17.0324444274,0,17.0324444274,63.69,-62.13,88.9750133464,124.18,10.5024444274,2.8200000000000003,10.8744535013,17.0324444274,0,17.0324444274,-6.53,2.8200000000000003,7.1128967376,132.6
2021-04-10 17:00:00,8.6412222053,-5.04,10.0036154065,16.9012222053,0,16.9012222053,-8.26,-5.04,9.6762182696,132.94,85.1112222053,-61.19,104.8243113275,16.9012222053,0,16.9012222053,68.21,-61.19,91.6341650259,123.87,11.9112222053,2.7199999999999998,12.2178400065,16.9012222053,0,16.9012222053,-4.99,2.7199999999999998,5.6831769284,132.38
2021-04-10 17:30:00,16.9474444258,-5.36,17.7748550645,18.6674444258,0,18.6674444258,-1.72,-5.36,5.629209536,132.94,80.8874444258,-63.0,102.5269655541,18.6674444258,0,18.6674444258,62.22,-63.0,88.5456289153,124.04,19.8474444258,2.32,19.9825786683,18.6674444258,0,18.6674444258,1.18,2.32,2.6028445977,132.38
2021-04-10 18:00:00,19.4335555397,-5.46,20.1860021033,15.8435555397,0,15.8435555397,3.59,-5.46,6.534500746,132.71,82.8835555397,-62.18,103.6148453597,15.8435555397,0,15.8435555397,67.04,-62.18,91.4369400188,123.75,22.3335555397,2.26,22.447612413,15.8435555397,0,15.8435555397,6.49,2.26,6.8722412647,132.17
2021-04-10 18:30:00,25.2152222074,-5.47,25.8017117837,14.7952222074,0,14.7952222074,10.42,-5.47,11.7684875834,132.71,85.6452222074,-60.74,104.9973889531,14.7952222074,0,14.7952222074,70.85,-60.74,93.3223987047,123.63,28.0552222074,2.34,28.1526391855,14.7952222074,0,14.7952222074,13.26,2.34,13.4648876713,132.17
2021-04-10 19:00:00,29.2894444305,-5.27,29.7597791499,13.9094444305,0,13.9094444305,15.38,-5.27,16.2578381097,132.16,83.7694444305,-61.13,103.7024431737,13.9094444305,0,13.9094444305,69.86,-61.13,92.8293945903,123.28,31.9294444305,2.44,32.0225392754,13.9094444305,0,13.9094444305,18.02,2.44,18.1844439013,131.65
2021-04-10 19:30:00,31.2106666543,-5.09,31.6229950037,12.3506666543,0,12.3506666543,18.86,-5.09,19.5347818007,132.59,82.2206666543,-61.45,102.6466781006,12.3506666543,0,12.3506666543,69.87,-61.45,93.0479414066,123.73,33.7606666543,2.67,33.866082043,12.3506666543,0,12.3506666543,21.41,2.67,21.5758429731,132.06
2021-04-10 20:00:00,32.8305555443,3.35,33.0010284286,11.2705555443,0,11.2705555443,21.56,3.35,21.818709861,132.17,76.4505555443,-66.16,101.1030812737,11.2705555443,0,11.2705555443,65.18,-66.16,92.8739899003,122.34,35.1205555443,-0.36,35.1224005691,11.2705555443,0,11.2705555443,23.85,-0.36,23.8527168264,131.61
2021-04-10 20:30:00,30.7207777679,-1.37,30.7513103244,9.8707777679,0,9.8707777679,20.85,-1.37,20.8949611151,131.17,80.5107777679,-68.04,105.410753421,9.8707777679,0,9.8707777679,70.64,-68.04,98.0788009715,124.34,33.3207777679,2.76,33.4348894279,9.8707777679,0,9.8707777679,23.45,2.76,23.6118635436,130.66
2021-04-10 21:00:00,28.6824444356,-2.33,28.7769268478,8.8324444356,0,8.8324444356,19.85,-2.33,19.9862802942,130.47,81.0924444356,-67.87,105.7464961336,8.8324444356,0,8.8324444356,72.26,-67.87,99.135485574,124.52,31.3724444356,2.98,31.5136584653,8.8324444356,0,8.8324444356,22.54,2.98,22.7361386343,129.93
2021-04-10 21:30:00,7.5827777708,0.17,7.5846831654999995,6.9627777708,0,6.9627777708,0.62,0.17,0.6428841264,131.1,68.9927777708,-54.04,87.637463362,6.9627777708,0,6.9627777708,62.03,-54.04,82.268113507,123.22,67.7527777708,-14.48,69.2828210718,6.9627777708,0,6.9627777708,60.79,-14.48,62.4907553163,130.79
2021-04-10 22:00:00,4.1192222181,0.0,4.1192222181,4.1192222181,0,4.1192222181,0.0,0.0,0.0,131.48,66.1192222181,-62.72,91.1347899911,4.1192222181,0,4.1192222181,62.0,-62.72,88.1918272858,122.9,66.5492222181,-10.29,67.340055523,4.1192222181,0,4.1192222181,62.43,-10.29,63.2723399283,130.63
2021-04-10 22:30:00,2.1965555534,0.0,2.1965555534,2.1965555534,0,2.1965555534,0.0,0.0,0.0,131.94,62.2565555534,-63.65,89.034831439,2.1965555534,0,2.1965555534,60.06,-63.65,87.5130053192,123.43,62.6965555534,-10.77,63.6148644442,2.1965555534,0,2.1965555534,60.5,-10.77,61.4511423816,131.18
2021-04-10 23:00:00,1.9527777758,0.0,1.9527777758,1.9527777758,0,1.9527777758,0.0,0.0,0.0,132.77,58.1027777758,-64.99,87.175873298,1.9527777758,0,1.9527777758,56.15,-64.99,85.886684649,124.29,58.5527777758,-11.39,59.6503133711,1.9527777758,0,1.9527777758,56.6,-11.39,57.7346698267,132.05
2021-04-10 23:30:00,1.9583333314,0.0,1.9583333314,1.9583333314,0,1.9583333314,0.0,0.0,0.0,133.45,56.0383333314,-61.67,83.3275686826,1.9583333314,0,1.9583333314,54.08,-61.67,82.0233826418,124.62,56.4983333314,-7.83,57.038325442,1.9583333314,0,1.9583333314,54.54,-7.83,55.0991878343,132.36
2021-04-11 00:00:00,1.9365555535999999,0.0,1.9365555535999999,1.9365555535999999,0,1.9365555535999999,0.0,0.0,0.0,134.0,53.2665555536,-62.99,82.4928241761,1.9365555535999999,0,1.9365555535999999,51.33,-62.99,81.2558244066,125.27,53.7165555536,-8.67,54.4117380769,1.9365555535999999,0,1.9365555535999999,51.78,-8.67,52.500831422,133.01
2021-04-11 00:30:00,1.9708888869,0.0,1.9708888869,1.9708888869,0,1.9708888869,0.0,0.0,0.0,133.84,52.4508888869,-64.32,82.9949284296,1.9708888869,0,1.9708888869,50.48,-64.32,81.7636398407,125.27,52.9208888869,-10.03,53.8629871116,1.9708888869,0,1.9708888869,50.95,-10.03,51.9278672776,133.01
2021-04-11 01:00:00,1.9424444425,0.0,1.9424444425,1.9424444425,0,1.9424444425,0.0,0.0,0.0,134.0,51.6924444425,-64.54,82.6893004713,1.9424444425,0,1.9424444425,49.75,-64.54,81.4891041796,125.38,52.1424444425,-10.12,53.1154300786,1.9424444425,0,1.9424444425,50.2,-10.12,51.2099052918,133.12
2021-04-11 01:30:00,1.8636666648,0.0,1.8636666648,1.8636666648,0,1.8636666648,0.0,0.0,0.0,133.32,57.2736666648,-63.22,85.3055759797,1.8636666648,0,1.8636666648,55.41,-63.22,84.0656677842,124.63,57.7236666648,-9.4,58.4840293861,1.8636666648,0,1.8636666648,55.86,-9.4,56.6453846311,132.4
2021-04-11 02:00:00,1.8527777759,0.0,1.8527777759,1.8527777759,0,1.8527777759,0.0,0.0,0.0,132.91,58.5727777759,-62.4,85.5834697613,1.8527777759,0,1.8527777759,56.72,-62.4,84.3262616271,124.19,59.0227777759,-8.93,59.6944988788,1.8527777759,0,1.8527777759,57.17,-8.93,57.8632335771,131.95
2021-04-11 02:30:00,1.8483333315000001,0.0,1.8483333315000001,1.8483333315000001,0,1.8483333315000001,0.0,0.0,0.0,132.91,58.6783333315,-62.41,85.6630311311,1.8483333315000001,0,1.8483333315000001,56.83,-62.41,84.4076832996,124.19,59.1183333315,-8.9,59.7845074906,1.8483333315000001,0,1.8483333315000001,57.27,-8.9,57.9574231656,131.95
2021-04-11 03:00:00,1.8959999981000002,0.0,1.8959999981000002,1.8959999981000002,0,1.8959999981000002,0.0,0.0,0.0,133.18,56.7559999981,-62.69,84.5652389329,1.8959999981000002,0,1.8959999981000002,54.86,-62.69,83.3045959116,124.42,57.2059999981,-8.98,57.906535346,1.8959999981000002,0,1.8959999981000002,55.31,-8.98,56.0342439942,132.22
2021-04-11 03:30:00,1.912888887,0.0,1.912888887,1.912888887,0,1.912888887,0.0,0.0,0.0,133.62,55.202888887,-63.23,83.9368324484,1.912888887,0,1.912888887,53.29,-63.23,82.6913357009,124.89,55.672888887,-9.16,56.4214157658,1.912888887,0,1.912888887,53.76,-9.16,54.5347888966,132.71
2021-04-11 04:00:00,1.8944444426,0.0,1.8944444426,1.8944444426,0,1.8944444426,0.0,0.0,0.0,133.75,54.1344444426,-63.43,83.3900652063,1.8944444426,0,1.8944444426,52.24,-63.43,82.1728817798,125.04,54.5844444426,-9.27,55.3660046879,1.8944444426,0,1.8944444426,52.69,-9.27,53.4992429853,132.85
2021-04-11 04:30:00,1.8295555537000001,0.0,1.8295555537000001,1.8295555537000001,0,1.8295555537000001,0.0,0.0,0.0,133.99,53.0195555537,-63.78,82.939506094,1.8295555537000001,0,1.8295555537000001,51.19,-63.78,81.7820548776,125.3,53.4895555537,-9.44,54.3161684339,1.8295555537000001,0,1.8295555537000001,51.66,-9.44,52.5154186882,133.12
2021-04-11 05:00:00,1.8314444426,0.0,1.8314444426,1.8314444426,0,1.8314444426,0.0,0.0,0.0,134.14,51.7914444426,-64.2,82.4863244269,1.8314444426,0,1.8314444426,49.96,-64.2,81.3488881301,125.49,52.2514444426,-9.69,53.1423517201,1.8314444426,0,1.8314444426,50.42,-9.69,51.3426966569,133.34
2021-04-11 05:30:00,1.7004444427,0.0,1.7004444427,1.7004444427,0,1.7004444427,0.0,0.0,0.0,134.29,51.9204444427,-64.55,82.839815615,1.7004444427,0,1.7004444427,50.22,-64.55,81.7847840371,125.63,52.3704444427,-10.01,53.3185103986,1.7004444427,0,1.7004444427,50.67,-10.01,51.6492884753,133.34
2021-04-11 06:00:00,1.6392222206,0.0,1.6392222206,1.6392222206,0,1.6392222206,0.0,0.0,0.0,134.07,52.2592222206,-64.2,82.7808329694,1.6392222206,0,1.6392222206,50.62,-64.2,81.7558829688,125.42,52.7192222206,-9.72,53.6077866689,1.6392222206,0,1.6392222206,51.08,-9.72,51.9965845032,133.34
2021-04-11 06:30:00,1.6095555539,0.0,1.6095555539,1.6095555539,0,1.6095555539,0.0,0.0,0.0,133.49,54.2095555539,-63.18,83.2489538274,1.6095555539,0,1.6095555539,52.6,-63.18,82.2099288407,124.76,54.6595555539,-9.23,55.433382662,1.6095555539,0,1.6095555539,53.05,-9.23,53.8469627741,132.6
2021-04-11 07:00:00,1.8062222204,0.0,1.8062222204,1.8062222204,0,1.8062222204,0.0,0.0,0.0,133.67,56.1862222204,-62.66,84.1615539745,1.8062222204,0,1.8062222204,54.38,-62.66,82.9666197937,124.85,56.6262222204,-8.63,57.2800658428,1.8062222204,0,1.8062222204,54.82,-8.63,55.495128615,132.71
2021-04-11 07:30:00,2.7352222194999998,0.0,2.7352222194999998,2.7352222194999998,0,2.7352222194999998,0.0,0.0,0.0,133.86,58.3252222195,-61.98,85.1078841645,2.7352222194999998,0,2.7352222194999998,55.59,-61.98,83.2572429282,124.92,58.7552222195,-7.83,59.2746576377,2.7352222194999998,0,2.7352222194999998,56.02,-7.83,56.5645586918,132.8
2021-04-11 08:00:00,5.1407777726,0.0,5.1407777726,5.1407777726,0,5.1407777726,0.0,0.0,0.0,133.77,59.1207777726,-61.52,85.3227798682,5.1407777726,0,5.1407777726,53.98,-61.52,81.844674842,124.81,59.5507777726,-7.44,60.0137378716,5.1407777726,0,5.1407777726,54.41,-7.44,54.9163154263,132.7
2021-04-11 08:30:00,8.8665555467,0.0,8.8665555467,8.8665555467,0,8.8665555467,0.0,0.0,0.0,133.77,58.4165555467,-61.07,84.510584319,8.8665555467,0,8.8665555467,49.55,-61.07,78.6431649923,124.81,58.8565555467,-7.04,59.2760974662,8.8665555467,0,8.8665555467,49.99,-7.04,50.483281391,132.7
2021-04-11 09:00:00,12.9827777648,0.0,12.9827777648,12.9827777648,0,12.9827777648,0.0,0.0,0.0,133.77,57.7427777648,-60.34,83.5173274476,12.9827777648,0,12.9827777648,44.76,-60.34,75.1290436516,124.81,58.1527777648,-6.34,58.4973602974,12.9827777648,0,12.9827777648,45.17,-6.34,45.6127668532,132.7
2021-04-11 09:30:00,16.8861110942,0.0,16.8861110942,16.8861110942,0,16.8861110942,0.0,0.0,0.0,133.77,57.4061110942,-58.91,82.2547852162,16.8861110942,0,16.8861110942,40.52,-58.91,71.5000594405,124.61,57.7961110942,-5.04,58.0154467156,16.8861110942,0,16.8861110942,40.91,-5.04,41.2192879609,132.52
2021-04-11 10:00:00,19.4994444249,0.0,19.4994444249,19.4994444249,0,19.4994444249,0.0,0.0,0.0,133.77,56.4794444249,-57.79,80.8060130346,19.4994444249,0,19.4994444249,36.98,-57.79,68.6090701001,124.52,56.8394444249,-3.98,56.9786174151,19.4994444249,0,19.4994444249,37.34,-3.98,37.5515112878,132.41
2021-04-11 10:30:00,20.1397777576,0.0,20.1397777576,20.1397777576,0,20.1397777576,0.0,0.0,0.0,133.35,54.2997777576,-56.88,78.6371430339,20.1397777576,0,20.1397777576,34.16,-56.88,66.349378294,124.14,54.6697777576,-3.41,54.7760230399,20.1397777576,0,20.1397777576,34.53,-3.41,34.6979682402,132.01
2021-04-11 11:00:00,21.0088888679,0.0,21.0088888679,21.0088888679,0,21.0088888679,0.0,0.0,0.0,133.56,54.6988888679,-56.55,78.6757328748,21.0088888679,0,21.0088888679,33.69,-56.55,65.8249086593,124.3,55.0588888679,-3.0,55.1405589686,21.0088888679,0,21.0088888679,34.05,-3.0,34.1819031068,132.17
2021-04-11 11:30:00,23.1607777546,0.0,23.1607777546,23.1607777546,0,23.1607777546,0.0,0.0,0.0,133.75,55.2807777546,-57.21,79.5546886686,23.1607777546,0,23.1607777546,32.12,-57.21,65.610048773,124.58,55.6607777546,-3.41,55.7651349882,23.1607777546,0,23.1607777546,32.5,-3.41,32.6784041838,132.4
2021-04-11 12:00:00,23.4907777543,0.0,23.4907777543,23.4907777543,0,23.4907777543,0.0,0.0,0.0,133.65,53.2907777543,-58.17,78.8901508026,23.4907777543,0,23.4907777543,29.8,-58.17,65.3589236447,124.58,53.6807777543,-4.38,53.8591709953,23.4907777543,0,23.4907777543,30.19,-4.38,30.5060731658,132.4
2021-04-11 12:30:00,26.0746666406,0.0,26.0746666406,26.0746666406,0,26.0746666406,0.0,0.0,0.0,133.65,53.2046666406,-58.42,79.0166624981,26.0746666406,0,26.0746666406,27.13,-58.42,64.4122139039,124.58,53.5946666406,-4.65,53.7960109331,26.0746666406,0,26.0746666406,27.52,-4.65,27.9100859906,132.4
2021-04-11 13:00:00,25.0857777527,0.0,25.0857777527,25.0857777527,0,25.0857777527,0.0,0.0,0.0,133.48,54.5757777527,-57.29,79.1243301224,25.0857777527,0,25.0857777527,29.49,-57.29,64.4344954198,124.37,54.9557777527,-3.68,55.0788517346,25.0857777527,0,25.0857777527,29.87,-3.68,30.09583526,132.17
2021-04-11 13:30:00,21.9735555336,0.0,21.9735555336,21.9735555336,0,21.9735555336,0.0,0.0,0.0,133.74,51.6035555336,-57.95,77.5959370309,21.9735555336,0,21.9735555336,29.63,-57.95,65.0856312868,124.75,51.9935555336,-4.16,52.1597106685,21.9735555336,0,21.9735555336,30.02,-4.16,30.306863909,132.51
2021-04-11 14:00:00,21.2326666454,0.0,21.2326666454,21.2326666454,0,21.2326666454,0.0,0.0,0.0,133.95,48.5826666454,-58.76,76.2431183674,21.2326666454,0,21.2326666454,27.35,-58.76,64.8132710176,124.98,49.1926666454,-4.78,49.4243548434,21.2326666454,0,21.2326666454,27.96,-4.78,28.3656482387,132.77
2021-04-11 14:30:00,24.9936666417,0.0,24.9936666417,24.9936666417,0,24.9936666417,0.0,0.0,0.0,134.2,46.3736666417,-59.53,75.4608365829,24.9936666417,0,24.9936666417,21.38,-59.53,63.2528679192,125.35,46.9836666417,-5.35,47.2872861464,24.9936666417,0,24.9936666417,21.99,-5.35,22.6314515663,133.11
2021-04-11 15:00:00,25.4065555301,0.0,25.4065555301,25.4065555301,0,25.4065555301,0.0,0.0,0.0,134.37,43.1065555301,-60.46,74.2535300822,25.4065555301,0,25.4065555301,17.7,-60.46,62.9976317015,125.57,43.7065555301,-6.06,44.1246710618,25.4065555301,0,25.4065555301,18.3,-6.06,19.2772819661,133.34
2021-04-11 15:30:00,23.8591110873,0.0,23.8591110873,23.8591110873,0,23.8591110873,0.0,0.0,0.0,134.05,45.8191110873,-58.93,74.6467403228,23.8591110873,0,23.8591110873,21.96,-58.93,62.8886834017,125.15,46.4091110873,-4.88,46.6649760732,23.8591110873,0,23.8591110873,22.55,-4.88,23.0719938454,132.89
2021-04-11 16:00:00,21.8236666448,0.0,21.8236666448,21.8236666448,0,21.8236666448,0.0,0.0,0.0,134.05,50.3736666448,-58.65,77.3131863995,21.8236666448,0,21.8236666448,28.55,-58.65,65.229786141,125.15,50.9736666448,-4.5600000000000005,51.1772243407,21.8236666448,0,21.8236666448,29.15,-4.5600000000000005,29.5045098248,132.89
2021-04-11 16:30:00,19.0883333142,0.0,19.0883333142,19.0883333142,0,19.0883333142,0.0,0.0,0.0,133.8,54.9283333142,-58.57,80.2967415321,19.0883333142,0,19.0883333142,35.84,-58.57,68.6654971583,124.77,55.5283333142,-4.66,55.7235264557,19.0883333142,0,19.0883333142,36.44,-4.66,36.7367554365,132.55
2021-04-11 17:00:00,15.0176666516,0.0,15.0176666516,15.0176666516,0,15.0176666516,0.0,0.0,0.0,133.27,60.9776666516,-57.37,83.7233105549,15.0176666516,0,15.0176666516,45.96,-57.37,73.5094449714,124.15,61.5576666516,-3.99,61.6868415758,15.0176666516,0,15.0176666516,46.54,-3.99,46.7107236082,131.9
2021-04-11 17:30:00,15.8299999842,0.0,15.8299999842,15.8299999842,0,15.8299999842,0.0,0.0,0.0,132.58,66.6199999842,-56.28,87.2104511965,15.8299999842,0,15.8299999842,50.79,-56.28,75.8093826647,123.36,67.2099999842,-3.48,67.3000334166,15.8299999842,0,15.8299999842,51.38,-3.48,51.4977164542,131.12
2021-04-11 18:00:00,18.2158888707,0.0,18.2158888707,18.2158888707,0,18.2158888707,0.0,0.0,0.0,132.41,71.3458888707,-57.62,91.7076892019,18.2158888707,0,18.2158888707,53.13,-57.62,78.3764078023,123.25,71.9158888707,-4.88,72.0812699115,18.2158888707,0,18.2158888707,53.7,-4.88,53.9212796584,131.03
2021-04-11 18:30:00,15.6662222066,0.0,15.6662222066,15.6662222066,0,15.6662222066,0.0,0.0,0.0,132.7,72.5262222066,-58.44,93.1412180914,15.6662222066,0,15.6662222066,56.86,-58.44,81.5370664177,123.6,73.0862222066,-5.41,73.286178618,15.6662222066,0,15.6662222066,57.42,-5.41,57.6742967014,131.44
2021-04-11 19:00:00,12.5511110986,0.0,12.5511110986,12.5511110986,0,12.5511110986,0.0,0.0,0.0,132.55,74.1611110986,-58.2,94.2714718214,12.5511110986,0,12.5511110986,61.61,-58.2,84.7527704562,123.38,74.7211110986,-5.31,74.9095490829,12.5511110986,0,12.5511110986,62.17,-5.31,62.3963540602,131.18
2021-04-11 19:30:00,10.2097777676,0.0,10.2097777676,10.2097777676,0,10.2097777676,0.0,0.0,0.0,132.17,74.6097777676,-57.76,94.354843747,10.2097777676,0,10.2097777676,64.4,-57.76,86.5076736481,122.98,75.1597777676,-5.25,75.3429140269,10.2097777676,0,10.2097777676,64.95,-5.25,65.1618369907,130.77
2021-04-11 20:00:00,8.9875555466,0.0,8.9875555466,8.9875555466,0,8.9875555466,0.0,0.0,0.0,132.17,74.3275555466,-58.14,94.365486877,8.9875555466,0,8.9875555466,65.34,-58.14,87.461849969,122.98,74.87755554660001,-5.6,75.0866720839,8.9875555466,0,8.9875555466,65.89,-5.6,66.1275441855,130.77
2021-04-11 20:30:00,8.553555547,0.0,8.553555547,8.553555547,0,8.553555547,0.0,0.0,0.0,132.02,74.953555547,-58.1,94.8348326784,8.553555547,0,8.553555547,66.4,-58.1,88.2302102457,122.83,75.503555547,-5.68,75.7169023418,8.553555547,0,8.553555547,66.95,-5.68,67.190511979,130.66
2021-04-11 21:00:00,8.4997777693,0.0,8.4997777693,8.4997777693,0,8.4997777693,0.0,0.0,0.0,132.11,74.4297777693,-58.47,94.6495257187,8.4997777693,0,8.4997777693,65.93,-58.47,88.1221073284,122.96,74.9697777693,-5.94,75.2047284336,8.4997777693,0,8.4997777693,66.47,-5.94,66.7348821832,130.81
2021-04-11 21:30:00,6.0245555495,0.0,6.0245555495,6.0245555495,0,6.0245555495,0.0,0.0,0.0,132.49,70.4945555495,-59.4,92.183742396,6.0245555495,0,6.0245555495,64.47,-59.4,87.6626539639,123.42,71.0545555495,-6.55,71.3558152104,6.0245555495,0,6.0245555495,65.03,-6.55,65.3590345706,131.22
2021-04-11 22:00:00,3.709666663,0.0,3.709666663,3.709666663,0,3.709666663,0.0,0.0,0.0,132.69,69.049666663,-59.29,91.011870469,3.709666663,0,3.709666663,65.34,-59.29,88.2304918948,123.6,69.589666663,-6.28,69.8724559913,3.709666663,0,3.709666663,65.88,-6.28,66.1786430807,131.37
2021-04-11 22:30:00,1.7842222204,0.0,1.7842222204,1.7842222204,0,1.7842222204,0.0,0.0,0.0,133.18,65.1342222204,-60.18,88.6797570151,1.7842222204,0,1.7842222204,63.35,-60.18,87.377656755,124.17,65.6842222204,-6.74,66.0291197026,1.7842222204,0,1.7842222204,63.9,-6.74,64.2544753305,131.94
2021-04-11 23:00:00,1.8245555537,0.0,1.8245555537,1.8245555537,0,1.8245555537,0.0,0.0,0.0,133.85,60.2945555537,-60.92,85.7127751821,1.8245555537,0,1.8245555537,58.47,-60.92,84.4392521284,124.9,60.8545555537,-6.89,61.243359082,1.8245555537,0,1.8245555537,59.03,-6.89,59.4307412035,132.68
2021-04-11 23:30:00,1.8353333315,0.0,1.8353333315,1.8353333315,0,1.8353333315,0.0,0.0,0.0,133.54,56.8553333315,-62.35,84.3803971799,1.8353333315,0,1.8353333315,55.02,-62.35,83.1548128493,124.73,57.4253333315,-8.5,58.0510026462,1.8353333315,0,1.8353333315,55.59,-8.5,56.2360925029,132.49
2021-04-12 00:00:00,1.8331111092999999,0.0,1.8331111092999999,1.8331111092999999,0,1.8331111092999999,0.0,0.0,0.0,133.82,54.0231111093,-63.06,83.0364988058,1.8331111092999999,0,1.8331111092999999,52.19,-63.06,81.8557249067,125.12,54.5731111093,-8.96,55.3037616817,1.8331111092999999,0,1.8331111092999999,52.74,-8.96,53.4956932846,132.9
2021-04-12 00:30:00,1.7923333315,0.0,1.7923333315,1.7923333315,0,1.7923333315,0.0,0.0,0.0,133.82,53.5323333315,-63.03,82.6951728453,1.7923333315,0,1.7923333315,51.74,-63.03,81.5463579812,125.12,54.0823333315,-8.84,54.8000399506,1.7923333315,0,1.7923333315,52.29,-8.84,53.0319686604,132.9
2021-04-12 01:00:00,1.8053333315,0.0,1.8053333315,1.8053333315,0,1.8053333315,0.0,0.0,0.0,133.89,52.8453333315,-63.17,82.3594448434,1.8053333315,0,1.8053333315,51.04,-63.17,81.2128715168,125.12,53.3953333315,-8.98,54.1451938918,1.8053333315,0,1.8053333315,51.59,-8.98,52.3657187481,132.98
2021-04-12 01:30:00,1.7906666649,0.0,1.7906666649,1.7906666649,0,1.7906666649,0.0,0.0,0.0,133.49,58.4206666649,-62.02,85.2024336129,1.7906666649,0,1.7906666649,56.63,-62.02,83.984744448,124.64,58.9606666649,-8.24,59.5336695792,1.7906666649,0,1.7906666649,57.17,-8.24,57.7607695586,132.47
2021-04-12 02:00:00,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,133.11,59.974888887,-61.38,85.8166166719,1.884888887,0,1.884888887,58.09,-61.38,84.5100733641,124.22,60.514888887,-7.96,61.0361645011,1.884888887,0,1.884888887,58.63,-7.96,59.167884025,132.0
2021-04-12 02:30:00,1.8303333314999999,0.0,1.8303333314999999,1.8303333314999999,0,1.8303333314999999,0.0,0.0,0.0,132.74,60.7703333315,-59.99,85.3922333308,1.8303333314999999,0,1.8303333314999999,58.94,-59.99,84.0994869188,123.68,61.3003333315,-6.92,61.6896852525,1.8303333314999999,0,1.8303333314999999,59.47,-6.92,59.8712560416,131.57
2021-04-12 03:00:00,1.8682222204,0.0,1.8682222204,1.8682222204,0,1.8682222204,0.0,0.0,0.0,132.97,59.2382222204,-60.34,84.5581608825,1.8682222204,0,1.8682222204,57.37,-60.34,83.2600294259,123.97,59.7682222204,-7.07,60.1849257487,1.8682222204,0,1.8682222204,57.9,-7.07,58.3300514315,131.83
2021-04-12 03:30:00,1.7941111093000002,0.0,1.7941111093000002,1.7941111093000002,0,1.7941111093000002,0.0,0.0,0.0,133.31,57.9641111093,-60.58,83.8437509698,1.7941111093000002,0,1.7941111093000002,56.17,-60.58,82.6135902863,124.26,58.5041111093,-7.02,58.9237763275,1.7941111093000002,0,1.7941111093000002,56.71,-7.02,57.1428429464,132.16
2021-04-12 04:00:00,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,133.61,57.0755555527,-61.19,83.6769690037,2.8255555527,0,2.8255555527,54.25,-61.19,81.7757824787,124.6,57.6055555527,-7.39,58.0776388168,2.8255555527,0,2.8255555527,54.78,-7.39,55.2762200227,132.5
2021-04-12 04:30:00,1.8381111093,0.0,1.8381111093,1.8381111093,0,1.8381111093,0.0,0.0,0.0,133.9,55.828111109299996,-62.07,83.4833090505,1.8381111093,0,1.8381111093,53.99,-62.07,82.2654544751,124.96,56.3881111093,-7.99,56.9513755275,1.8381111093,0,1.8381111093,54.55,-7.99,55.1320469419,132.88
2021-04-12 05:00:00,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,134.02,55.1583333313,-62.37,83.2613874247,1.9983333313,0,1.9983333313,53.16,-62.37,81.9512202472,125.05,55.7083333313,-8.19,56.3071443296,1.9983333313,0,1.9983333313,53.71,-8.19,54.3308402291,132.99
2021-04-12 05:30:00,2.7873333305,0.0,2.7873333305,2.7873333305,0,2.7873333305,0.0,0.0,0.0,133.6,56.4073333305,-62.27,84.0198795135,2.7873333305,0,2.7873333305,53.62,-62.27,82.1745538473,124.67,56.9473333305,-8.39,57.5620610599,2.7873333305,0,2.7873333305,54.16,-8.39,54.8060005839,132.61
2021-04-12 06:00:00,2.2713333311,0.0,2.2713333311,2.2713333311,0,2.2713333311,0.0,0.0,0.0,133.08,58.1413333311,-61.16,84.3857822237,2.2713333311,0,2.2713333311,55.87,-61.16,82.8372048056,124.05,58.6913333311,-7.76,59.202113207,2.2713333311,0,2.2713333311,56.42,-7.76,56.9511545098,132.01
2021-04-12 06:30:00,5.8192222164,0.0,5.8192222164,5.8192222164,0,5.8192222164,0.0,0.0,0.0,132.52,65.4092222164,-57.83,87.3079334938,5.8192222164,0,5.8192222164,59.59,-57.83,83.0378046434,123.18,65.9392222164,-5.05,66.132318321,5.8192222164,0,5.8192222164,60.12,-5.05,60.3317238275,131.18
2021-04-12 07:00:00,10.524886756,0.0,10.524886756,10.524886756,0,10.524886756,0.0,0.0,0.0,132.69,70.994886756,-56.67,90.8392142497,10.524886756,0,10.524886756,60.47,-56.67,82.874059874,123.18,71.524886756,-3.8,71.6257595106,10.524886756,0,10.524886756,61.0,-3.8,61.1182460481,131.18
2021-04-12 07:30:00,12.9735540324,0.0,12.9735540324,12.9735540324,0,12.9735540324,0.0,0.0,0.0,132.15,72.4235540324,-56.6,91.916979817,12.9735540324,0,12.9735540324,59.45,-56.6,82.0844839175,122.61,72.9635540324,-4.09,73.0780973825,12.9735540324,0,12.9735540324,59.99,-4.09,60.1292624269,130.71
2021-04-12 08:00:00,13.2452666534,0.0,13.2452666534,13.2452666534,0,13.2452666534,0.0,0.0,0.0,131.22,74.1152666534,-58.36,94.3343116321,13.2452666534,0,13.2452666534,60.87,-58.36,84.3270211735,121.9,74.6552666534,-6.39,74.9282385959,13.2452666534,0,13.2452666534,61.41,-6.39,61.7415597471,130.0
2021-04-12 08:30:00,14.8425555407,0.0,14.8425555407,14.8425555407,0,14.8425555407,0.0,0.0,0.0,131.22,73.9625555407,-56.21,92.8979209784,14.8425555407,0,14.8425555407,59.12,-56.21,81.5765805854,121.77,74.5225555407,-4.36,74.6499891783,14.8425555407,0,14.8425555407,59.68,-4.36,59.8390507946,129.89
2021-04-12 09:00:00,20.4448888684,0.0,20.4448888684,20.4448888684,0,20.4448888684,0.0,0.0,0.0,131.68,67.6348888684,-55.67,87.5992413908,20.4448888684,0,20.4448888684,47.19,-55.67,72.9797574674,122.19,68.1548888684,-3.6,68.2499001953,20.4448888684,0,20.4448888684,47.71,-3.6,47.8456278044,130.34
2021-04-12 09:30:00,23.3402221989,0.0,23.3402221989,23.3402221989,0,23.3402221989,0.0,0.0,0.0,131.89,66.0102221989,-54.76,85.7671675803,23.3402221989,0,23.3402221989,42.67,-54.76,69.4218013307,122.28,66.5502221989,-2.54,66.59867622350001,23.3402221989,0,23.3402221989,43.21,-2.54,43.2845896365,130.44
2021-04-12 10:00:00,24.0234444204,0.0,24.0234444204,24.0234444204,0,24.0234444204,0.0,0.0,0.0,131.89,68.0034444204,-53.17,86.3221718508,24.0234444204,0,24.0234444204,43.98,-53.17,69.002096345,122.28,68.5334444204,-1.06,68.5416413878,24.0234444204,0,24.0234444204,44.51,-1.06,44.5226200936,130.33
2021-04-12 10:30:00,19.8069999802,0.0,19.8069999802,19.8069999802,0,19.8069999802,0.0,0.0,0.0,131.73,76.3169999802,-52.88,92.8470725762,19.8069999802,0,19.8069999802,56.51,-52.88,77.3929874084,121.96,76.8569999802,-1.02,76.8637680963,19.8069999802,0,19.8069999802,57.05,-1.02,57.0591175887,130.09
2021-04-12 11:00:00,20.6431110905,0.0,20.6431110905,20.6431110905,0,20.6431110905,0.0,0.0,0.0,131.82,76.1131110905,-51.42,91.8543525363,20.6431110905,0,20.6431110905,55.47,-51.42,75.6368779102,121.96,76.6731110905,0.32,76.6737788575,20.6431110905,0,20.6431110905,56.03,0.32,56.0309137887,130.09
2021-04-12 11:30:00,18.8101110923,0.0,18.8101110923,18.8101110923,0,18.8101110923,0.0,0.0,0.0,131.34,71.8101110923,-50.55,87.8179625993,18.8101110923,0,18.8101110923,53.0,-50.55,73.2413988124,121.4,72.3701110923,0.87,72.3753402722,18.8101110923,0,18.8101110923,53.56,0.87,53.5670654414,129.44
2021-04-12 12:00:00,20.5748888683,0.0,20.5748888683,20.5748888683,0,20.5748888683,0.0,0.0,0.0,131.34,66.0548888683,-49.85,82.7542799099,20.5748888683,0,20.5748888683,45.48,-49.85,67.4792775599,121.4,66.6048888683,1.5899999999999999,66.6238645018,20.5748888683,0,20.5748888683,46.03,1.5899999999999999,46.0574532513,129.44
2021-04-12 12:30:00,20.1514444243,0.0,20.1514444243,20.1514444243,0,20.1514444243,0.0,0.0,0.0,131.59,67.4214444243,-50.1,83.9979831202,20.1514444243,0,20.1514444243,47.27,-50.1,68.8800617015,121.66,67.9814444243,1.49,67.9977711842,20.1514444243,0,20.1514444243,47.83,1.49,47.8532026096,129.7
2021-04-12 13:00:00,19.6605555359,0.0,19.6605555359,19.6605555359,0,19.6605555359,0.0,0.0,0.0,131.92,63.2605555359,-51.05,81.2896081102,19.6605555359,0,19.6605555359,43.6,-51.05,67.134659454,122.09,63.8405555359,0.8200000000000001,63.8458215636,19.6605555359,0,19.6605555359,44.18,0.8200000000000001,44.1876091229,130.14
2021-04-12 13:30:00,21.589555534,0.0,21.589555534,21.589555534,0,21.589555534,0.0,0.0,0.0,132.47,60.679555534,-51.42,79.5363115803,21.589555534,0,21.589555534,39.09,-51.42,64.591365522,122.7,61.249555534,0.88,61.2558768863,21.589555534,0,21.589555534,39.66,0.88,39.669761784,130.7
2021-04-12 14:00:00,22.7079999773,0.0,22.7079999773,22.7079999773,0,22.7079999773,0.0,0.0,0.0,132.85,60.9279999773,-53.1,80.8197449961,22.7079999773,0,22.7079999773,38.22,-53.1,65.4246008777,123.26,61.5079999773,-0.41000000000000003,61.509366451,22.7079999773,0,22.7079999773,38.8,-0.41000000000000003,38.8021661766,131.22
2021-04-12 14:30:00,21.5083333118,0.0,21.5083333118,21.5083333118,0,21.5083333118,0.0,0.0,0.0,133.07,56.5583333118,-53.65,77.9561900494,21.5083333118,0,21.5083333118,35.05,-53.65,64.0845145101,123.53,57.1383333118,-0.72,57.1428694909,21.5083333118,0,21.5083333118,35.63,-0.72,35.6372740259,131.47
2021-04-12 15:00:00,20.7271110904,0.0,20.7271110904,20.7271110904,0,20.7271110904,0.0,0.0,0.0,133.07,56.5471110904,-54.32,78.4107019014,20.7271110904,0,20.7271110904,35.82,-54.32,65.0671560774,123.53,57.1271110904,-1.3,57.1419007518,20.7271110904,0,20.7271110904,36.4,-1.3,36.4232068879,131.54
2021-04-12 15:30:00,18.3374444261,0.0,18.3374444261,18.3374444261,0,18.3374444261,0.0,0.0,0.0,133.26,58.4774444261,-55.07,80.3263120441,18.3374444261,0,18.3374444261,40.14,-55.07,68.146346197,123.78,59.0574444261,-1.85,59.0864133464,18.3374444261,0,18.3374444261,40.72,-1.85,40.7620031402,131.73
2021-04-12 16:00:00,15.1622222071,0.0,15.1622222071,15.1622222071,0,15.1622222071,0.0,0.0,0.0,133.36,64.1622222071,-55.17,84.6198538084,15.1622222071,0,15.1622222071,49.0,-55.17,73.7884062709,123.85,64.7622222071,-1.96,64.791874685,15.1622222071,0,15.1622222071,49.6,-1.96,49.6387107004,131.73
2021-04-12 16:30:00,15.5426666511,0.0,15.5426666511,15.5426666511,0,15.5426666511,0.0,0.0,0.0,133.19,67.2626666511,-55.36,87.1148433105,15.5426666511,0,15.5426666511,51.72,-55.36,75.7607286132,123.72,67.8526666511,-2.24,67.8896308111,15.5426666511,0,15.5426666511,52.31,-2.24,52.3579382711,131.65
2021-04-12 17:00:00,17.1228888718,0.0,17.1228888718,17.1228888718,0,17.1228888718,0.0,0.0,0.0,132.98,73.1928888718,-54.43,91.2130685889,17.1228888718,0,17.1228888718,56.07,-54.43,78.1439044328,123.36,73.7728888718,-1.52,73.7885460792,17.1228888718,0,17.1228888718,56.65,-1.52,56.6703882111,131.29
2021-04-12 17:30:00,14.9633333184,0.0,14.9633333184,14.9633333184,0,14.9633333184,0.0,0.0,0.0,132.48,78.5533333184,-54.31,95.4997501328,14.9633333184,0,14.9633333184,63.59,-54.31,83.6257388607,122.82,79.1333333184,-1.77,79.1531259147,14.9633333184,0,14.9633333184,64.17,-1.77,64.1944062984,130.77
2021-04-12 18:00:00,15.1099999849,0.0,15.1099999849,15.1099999849,0,15.1099999849,0.0,0.0,0.0,131.89,77.9399999849,-54.15,94.9045104178,15.1099999849,0,15.1099999849,62.83,-54.15,82.9447490803,122.23,78.5199999849,-2.03,78.5462366866,15.1099999849,0,15.1099999849,63.41,-2.03,63.4424857647,130.19
2021-04-12 18:30:00,10.7162222115,0.0,10.7162222115,10.7162222115,0,10.7162222115,0.0,0.0,0.0,131.57,79.7262222115,-54.15,96.37682817,10.7162222115,0,10.7162222115,69.01,-54.15,87.7188839418,121.86,80.2862222115,-2.26,80.3180246084,10.7162222115,0,10.7162222115,69.57,-2.26,69.6066986719,129.82
2021-04-12 19:00:00,12.8844444316,0.0,12.8844444316,12.8844444316,0,12.8844444316,0.0,0.0,0.0,131.44,78.4844444316,-53.77,95.1368536253,12.8844444316,0,12.8844444316,65.6,-53.77,84.8208282204,121.75,79.0544444316,-2.05,79.081019748,12.8844444316,0,12.8844444316,66.17,-2.05,66.2017477111,129.71
2021-04-12 19:30:00,11.1519999888,0.0,11.1519999888,11.1519999888,0,11.1519999888,0.0,0.0,0.0,131.44,79.6019999888,-54.59,96.5222591024,11.1519999888,0,11.1519999888,68.45,-54.59,87.5526732887,121.75,80.1419999888,-2.84,80.1923048815,11.1519999888,0,11.1519999888,68.99,-2.84,69.0484301053,129.71
2021-04-12 20:00:00,10.537555545,0.0,10.537555545,10.537555545,0,10.537555545,0.0,0.0,0.0,131.12,78.457555545,-54.71,95.6492139126,10.537555545,0,10.537555545,67.92,-54.71,87.2141645606,121.46,79.017555545,-3.13,79.0795231669,10.537555545,0,10.537555545,68.48,-3.13,68.5514937839,129.44
2021-04-12 20:30:00,12.5648888763,0.0,12.5648888763,12.5648888763,0,12.5648888763,0.0,0.0,0.0,131.0,80.1148888763,-55.59,97.5122736873,12.5648888763,0,12.5648888763,67.55,-55.59,87.4828588925,122.27,79.9548888763,5.05,80.1142106946,12.5648888763,0,12.5648888763,67.39,5.05,67.5789508649,130.31
2021-04-12 21:00:00,12.3976666543,0.0,12.3976666543,12.3976666543,0,12.3976666543,0.0,0.0,0.0,131.6,80.3176666543,-58.98,99.6472176068,12.3976666543,0,12.3976666543,67.92,-58.98,89.954248371,124.17,79.5076666543,11.85,80.3858915283,12.3976666543,0,12.3976666543,67.11,11.85,68.1481811936,132.17
2021-04-12 21:30:00,9.8042222124,0.0,9.8042222124,9.8042222124,0,9.8042222124,0.0,0.0,0.0,132.47,78.2742222124,-60.93,99.1933403156,9.8042222124,0,9.8042222124,68.47,-60.93,91.6548187495,124.6,77.8642222124,5.27,78.0423602971,9.8042222124,0,9.8042222124,68.06,5.27,68.2637275572,132.57
2021-04-12 22:00:00,8.5503333248,0.0,8.5503333248,8.5503333248,0,8.5503333248,0.0,0.0,0.0,133.17,72.7303333248,-60.98,94.9118632497,8.5503333248,0,8.5503333248,64.18,-60.98,88.5304060761,124.09,73.3103333248,-7.5600000000000005,73.6991083541,8.5503333248,0,8.5503333248,64.76,-7.5600000000000005,65.1997791407,132.0
2021-04-12 22:30:00,4.7989999952,0.0,4.7989999952,4.7989999952,0,4.7989999952,0.0,0.0,0.0,132.54,70.7789999952,-60.0,92.7882904268,4.7989999952,0,4.7989999952,65.98,-60.0,89.1816146972,123.46,71.3289999952,-7.09,71.6805018141,4.7989999952,0,4.7989999952,66.53,-7.09,66.9067186462,131.31
2021-04-12 23:00:00,3.7314444407,0.0,3.7314444407,3.7314444407,0,3.7314444407,0.0,0.0,0.0,132.54,66.5614444407,-60.64,90.0424093749,3.7314444407,0,3.7314444407,62.83,-60.64,87.3202067107,123.46,67.1214444407,-7.69,67.5605240048,3.7314444407,0,3.7314444407,63.39,-7.69,63.8547429718,131.31
2021-04-12 23:30:00,1.6925555539000001,0.0,1.6925555539000001,1.6925555539000001,0,1.6925555539000001,0.0,0.0,0.0,133.59,62.8925555539,-59.98,86.9084227454,1.6925555539000001,0,1.6925555539000001,61.2,-59.98,85.6915421731,124.43,63.4725555539,-6.32,63.7864226034,1.6925555539000001,0,1.6925555539000001,61.78,-6.32,62.1024218529,132.28
2021-04-13 00:00:00,1.6426666650000001,0.0,1.6426666650000001,1.6426666650000001,0,1.6426666650000001,0.0,0.0,0.0,134.33,59.842666665,-59.37,84.296747586,1.6426666650000001,0,1.6426666650000001,58.2,-59.37,83.138660682,125.07,60.402666665,-5.21,60.6269431874,1.6426666650000001,0,1.6426666650000001,58.76,-5.21,58.9905221201,132.93
2021-04-13 00:30:00,1.6977777761000001,0.0,1.6977777761000001,1.6977777761000001,0,1.6977777761000001,0.0,0.0,0.0,134.24,58.7477777761,-59.72,83.7721898581,1.6977777761000001,0,1.6977777761000001,57.05,-59.72,82.5904407301,125.07,59.2977777761,-5.57,59.5588058072,1.6977777761000001,0,1.6977777761000001,57.6,-5.57,57.8686866967,132.93
2021-04-13 01:00:00,1.7031111094,0.0,1.7031111094,1.7031111094,0,1.7031111094,0.0,0.0,0.0,133.37,57.7731111094,-59.6,83.0053755323,1.7031111094,0,1.7031111094,56.07,-59.6,81.8291201224,124.26,58.3331111094,-6.11,58.6522288724,1.7031111094,0,1.7031111094,56.63,-6.11,56.9586604477,132.03
2021-04-13 01:30:00,1.6789999983000001,0.0,1.6789999983000001,1.6789999983000001,0,1.6789999983000001,0.0,0.0,0.0,132.77,63.4289999983,-58.57,86.3347145752,1.6789999983000001,0,1.6789999983000001,61.75,-58.57,85.1087974301,123.51,63.9789999983,-5.58,64.2218719813,1.6789999983000001,0,1.6789999983000001,62.3,-5.58,62.5493916837,131.39
2021-04-13 02:00:00,1.647666665,0.0,1.647666665,1.647666665,0,1.647666665,0.0,0.0,0.0,132.09,64.757666665,-58.31,87.1413305607,1.647666665,0,1.647666665,63.11,-58.31,85.9239675527,122.87,65.297666665,-5.78,65.5529836994,1.647666665,0,1.647666665,63.65,-5.78,63.911899518,130.72
2021-04-13 02:30:00,1.6519999983,0.0,1.6519999983,1.6519999983,0,1.6519999983,0.0,0.0,0.0,132.09,65.3219999983,-58.22,87.5016118925,1.6519999983,0,1.6519999983,63.67,-58.22,86.2753574319,122.78,65.8619999983,-5.76,66.1133923179,1.6519999983,0,1.6519999983,64.21,-5.76,64.4678346154,130.72
2021-04-13 03:00:00,1.6315555539000002,0.0,1.6315555539000002,1.6315555539000002,0,1.6315555539000002,0.0,0.0,0.0,132.33,63.9315555539,-58.65,86.7586669765,1.6315555539000002,0,1.6315555539000002,62.3,-58.65,85.5634998115,123.03,64.4615555539,-5.97,64.7374161087,1.6315555539000002,0,1.6315555539000002,62.83,-5.97,63.1129923233,130.97
2021-04-13 03:30:00,1.6249999983999999,0.0,1.6249999983999999,1.6249999983999999,0,1.6249999983999999,0.0,0.0,0.0,132.66,62.6649999984,-58.94,86.0280525456,1.6249999983999999,0,1.6249999983999999,61.04,-58.94,84.8516658646,123.37,63.2049999984,-6.01,63.4900946983,1.6249999983999999,0,1.6249999983999999,61.58,-6.01,61.8725827811,131.29
2021-04-13 04:00:00,1.5549999984,0.0,1.5549999984,1.5549999984,0,1.5549999984,0.0,0.0,0.0,132.55,62.1349999984,-58.83,85.5670913658,1.5549999984,0,1.5549999984,60.58,-58.83,84.444687814,123.37,62.6749999984,-5.96,62.9577415796,1.5549999984,0,1.5549999984,61.12,-5.96,61.4099014818,131.29
2021-04-13 04:30:00,1.5651111095,0.0,1.5651111095,1.5651111095,0,1.5651111095,0.0,0.0,0.0,131.76,60.9651111095,-58.75,84.6658565928,1.5651111095,0,1.5651111095,59.4,-58.75,83.5459304814,122.57,61.5051111095,-6.46,61.8434337064,1.5651111095,0,1.5651111095,59.94,-6.46,60.2871064159,130.51
2021-04-13 05:00:00,1.5412222207,0.0,1.5412222207,1.5412222207,0,1.5412222207,0.0,0.0,0.0,131.76,60.2612222207,-58.99,84.3281388596,1.5412222207,0,1.5412222207,58.72,-58.99,83.2337581754,122.57,60.7912222207,-6.69,61.1582275666,1.5412222207,0,1.5412222207,59.25,-6.69,59.6264924342,130.59
2021-04-13 05:30:00,2.5508888863,0.0,2.5508888863,2.5508888863,0,2.5508888863,0.0,0.0,0.0,132.03,60.9408888863,-58.95,84.7873483384,2.5508888863,0,2.5508888863,58.39,-58.95,82.9728545972,122.82,61.4708888863,-6.42,61.8052310122,2.5508888863,0,2.5508888863,58.92,-6.42,59.2687337472,130.81
2021-04-13 06:00:00,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,132.51,62.7361111076,-58.63,85.8679016682,3.5561111076,0,3.5561111076,59.18,-58.63,83.3051577035,123.19,63.2661111076,-5.83,63.5341617925,3.5561111076,0,3.5561111076,59.71,-5.83,59.9939413608,131.18
2021-04-13 06:30:00,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,131.79,67.3175555526,-56.83,88.0982530223,2.9375555526,0,2.9375555526,64.38,-56.83,85.8745206682,122.3,67.8475555526,-4.67,68.008085508,2.9375555526,0,2.9375555526,64.91,-4.67,65.0777765447,130.31
2021-04-13 07:00:00,4.572555551,0.0,4.572555551,4.572555551,0,4.572555551,0.0,0.0,0.0,132.34,72.092555551,-57.08,91.9535913702,4.572555551,0,4.572555551,67.52,-57.08,88.4142341481,122.76,72.622555551,-4.54,72.764326251,4.572555551,0,4.572555551,68.05,-4.54,68.201276381,130.82
2021-04-13 07:30:00,10.6223333227,0.0,10.6223333227,10.6223333227,0,10.6223333227,0.0,0.0,0.0,131.8,76.4923333227,-55.62,94.5762203577,10.6223333227,0,10.6223333227,65.87,-55.62,86.2116076871,122.11,77.0223333227,-3.54,77.103640838,10.6223333227,0,10.6223333227,66.4,-3.54,66.4942974999,130.19
2021-04-13 08:00:00,14.48844443,0.0,14.48844443,14.48844443,0,14.48844443,0.0,0.0,0.0,131.28,77.86844443,-54.46,95.0230826586,14.48844443,0,14.48844443,63.38,-54.46,83.5638438561,121.53,78.39844443,-2.8200000000000003,78.4491458783,14.48844443,0,14.48844443,63.91,-2.8200000000000003,63.9721853621,129.62
2021-04-13 08:30:00,17.9443333154,0.0,17.9443333154,17.9443333154,0,17.9443333154,0.0,0.0,0.0,131.81,77.0843333154,-53.72,93.9565476307,17.9443333154,0,17.9443333154,59.14,-53.72,79.8960449584,121.9,77.6143333154,-1.72,77.6333893115,17.9443333154,0,17.9443333154,59.67,-1.72,59.6947845293,130.07
2021-04-13 09:00:00,20.7052222015,0.0,20.7052222015,20.7052222015,0,20.7052222015,0.0,0.0,0.0,132.92,74.0052222015,-54.09,91.6651570287,20.7052222015,0,20.7052222015,53.3,-54.09,75.9382518893,123.07,74.5752222015,-1.25,74.5856974654,20.7052222015,0,20.7052222015,53.87,-1.25,53.8845005544,131.22
2021-04-13 09:30:00,21.2225555343,0.0,21.2225555343,21.2225555343,0,21.2225555343,0.0,0.0,0.0,133.0,72.5625555343,-52.3,89.4461540016,21.2225555343,0,21.2225555343,51.34,-52.3,73.2876906445,123.07,73.1225555343,0.49,73.1241972802,21.2225555343,0,21.2225555343,51.9,0.49,51.9023130506,131.14
2021-04-13 10:00:00,21.4445555341,0.0,21.4445555341,21.4445555341,0,21.4445555341,0.0,0.0,0.0,133.27,67.8445555341,-51.7,85.2981460269,21.4445555341,0,21.4445555341,46.4,-51.7,69.4683381117,123.28,68.4245555341,1.21,68.4352533424,21.4445555341,0,21.4445555341,46.98,1.21,46.9955795794,131.4
2021-04-13 10:30:00,23.7986666429,0.0,23.7986666429,23.7986666429,0,23.7986666429,0.0,0.0,0.0,133.68,63.2786666429,-52.64,82.3113555477,23.7986666429,0,23.7986666429,39.48,-52.64,65.8,123.82,63.8586666429,0.67,63.8621813392,23.7986666429,0,23.7986666429,40.06,0.67,40.065602454,131.9
2021-04-13 11:00:00,25.3423313503,0.0,25.3423313503,25.3423313503,0,25.3423313503,0.0,0.0,0.0,133.89,60.3923313503,-51.07,79.090951353,25.3423313503,0,25.3423313503,35.05,-51.07,61.9406764574,123.98,60.9723313503,2.21,61.0123699776,25.3423313503,0,25.3423313503,35.63,2.21,35.6984733567,131.9
2021-04-13 11:30:00,25.5001085848,0.0,25.5001085848,25.5001085848,0,25.5001085848,0.0,0.0,0.0,133.89,59.9401085848,-48.76,77.2680672539,25.5001085848,0,25.5001085848,34.44,-48.76,59.696324845,123.83,60.5201085848,4.43,60.6820273484,25.5001085848,0,25.5001085848,35.02,4.43,35.2990835575,131.76
2021-04-13 12:00:00,23.3558221988,0.0,23.3558221988,23.3558221988,0,23.3558221988,0.0,0.0,0.0,134.04,58.5558221988,-48.88,76.276069074,23.3558221988,0,23.3558221988,35.2,-48.88,60.2353251838,123.97,59.1458221988,4.39,59.3085186426,23.3558221988,0,23.3558221988,35.79,4.39,36.0582334565,131.88
2021-04-13 12:30:00,21.7383333116,0.0,21.7383333116,21.7383333116,0,21.7383333116,0.0,0.0,0.0,133.44,58.4983333116,-49.23,76.4568368443,21.7383333116,0,21.7383333116,36.76,-49.23,61.4401375324,123.38,59.0683333116,3.65,59.1809977967,21.7383333116,0,21.7383333116,37.33,3.65,37.5080178095,131.32
2021-04-13 13:00:00,19.9887761022,0.0,19.9887761022,19.9887761022,0,19.9887761022,0.0,0.0,0.0,133.44,60.8787761022,-49.81,78.6591474636,19.9887761022,0,19.9887761022,40.89,-49.81,64.4439927379,123.38,61.4487761022,3.1,61.5269216235,19.9887761022,0,19.9887761022,41.46,3.1,41.5757333068,131.32
2021-04-13 13:30:00,15.7442888731,0.0,15.7442888731,15.7442888731,0,15.7442888731,0.0,0.0,0.0,133.44,66.3642888731,-50.8,83.5754679175,15.7442888731,0,15.7442888731,50.62,-50.8,71.7148826953,123.49,66.9342888731,2.17,66.9694551788,15.7442888731,0,15.7442888731,51.19,2.17,51.2359736904,131.4
2021-04-13 14:00:00,14.9536666517,0.0,14.9536666517,14.9536666517,0,14.9536666517,0.0,0.0,0.0,133.44,67.2036666517,-50.96,84.3401115214,14.9536666517,0,14.9536666517,52.25,-50.96,72.9861911597,123.58,67.7936666517,2.03,67.824052799,14.9536666517,0,14.9536666517,52.84,2.03,52.8789797557,131.48
2021-04-13 14:30:00,14.3502222079,0.0,14.3502222079,14.3502222079,0,14.3502222079,0.0,0.0,0.0,133.27,66.2002222079,-50.51,83.2690189709,14.3502222079,0,14.3502222079,51.85,-50.51,72.3856518932,123.3,66.7902222079,2.32,66.8305033841,14.3502222079,0,14.3502222079,52.44,2.32,52.4912945163,131.18
2021-04-13 15:00:00,11.3786666553,0.0,11.3786666553,11.3786666553,0,11.3786666553,0.0,0.0,0.0,133.18,68.0586666553,-50.5,84.7480507557,11.3786666553,0,11.3786666553,56.68,-50.5,75.913585082,123.22,68.6186666553,2.26,68.6558738459,11.3786666553,0,11.3786666553,57.24,2.26,57.2845982791,131.05
2021-04-13 15:30:00,8.8189999912,0.0,8.8189999912,8.8189999912,0,8.8189999912,0.0,0.0,0.0,132.93,72.9289999912,-50.6,88.7637259229,8.8189999912,0,8.8189999912,64.11,-50.6,81.6728357534,122.92,73.5089999912,2.0,73.5362025108,8.8189999912,0,8.8189999912,64.69,2.0,64.7209092952,130.78
2021-04-13 16:00:00,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,133.05,75.1617777665,-51.09,90.8816864776,11.3117777665,0,11.3117777665,63.85,-51.09,81.7741438353,123.04,75.7417777665,1.57,75.7580477522,11.3117777665,0,11.3117777665,64.43,1.57,64.4491256729,130.95
2021-04-13 16:30:00,12.5058888764,0.0,12.5058888764,12.5058888764,0,12.5058888764,0.0,0.0,0.0,131.16,77.3758888764,-51.57,92.9865209555,12.5058888764,0,12.5058888764,64.87,-51.57,82.8708742563,122.18,77.3958888764,6.95,77.7073105632,12.5058888764,0,12.5058888764,64.89,6.95,65.2611262545,130.01
2021-04-13 17:00:00,11.2320880088,0.0,11.2320880088,11.2320880088,0,11.2320880088,0.0,0.0,0.0,131.96,82.3020880088,-43.31,93.0020956248,11.2320880088,0,11.2320880088,71.07,-43.31,83.2268045764,123.67,82.1120880088,-0.45,82.1133210701,11.2320880088,0,11.2320880088,70.88,-0.45,70.8814284563,131.54
2021-04-13 17:30:00,15.5673288915,0.0,15.5673288915,15.5673288915,0,15.5673288915,0.0,0.0,0.0,132.49,87.3773288915,-36.19,94.575439223,15.5673288915,0,15.5673288915,71.81,-36.19,80.4138806426,123.67,87.7373288915,-9.95,88.2997246939,15.5673288915,0,15.5673288915,72.17,-9.95,72.8526691344,131.54
2021-04-13 18:00:00,16.5711066727,0.0,16.5711066727,16.5711066727,0,16.5711066727,0.0,0.0,0.0,132.14,90.2711066727,-35.78,97.1034556539,16.5711066727,0,16.5711066727,73.7,-35.78,81.926176525,123.25,90.6111066727,-9.66,91.1245754583,16.5711066727,0,16.5711066727,74.04,-9.66,74.6675110071,131.16
2021-04-13 18:30:00,14.7494400033,0.0,14.7494400033,14.7494400033,0,14.7494400033,0.0,0.0,0.0,131.88,92.1994400033,-35.67,98.8589178422,14.7494400033,0,14.7494400033,77.45,-35.67,85.2692875542,123.0,92.5394400033,-9.65,93.0412298722,14.7494400033,0,14.7494400033,77.79,-9.65,78.3862653786,130.82
2021-04-13 19:00:00,15.567884447099999,0.0,15.567884447099999,15.567884447099999,0,15.567884447099999,0.0,0.0,0.0,131.78,93.3978844471,-36.38,100.2330744774,15.567884447099999,0,15.567884447099999,77.83,-36.38,85.9128238391,123.0,93.7378844471,-10.39,94.3119455881,15.567884447099999,0,15.567884447099999,78.17,-10.39,78.857472696,130.82
2021-04-13 19:30:00,12.9013288951,0.0,12.9013288951,12.9013288951,0,12.9013288951,0.0,0.0,0.0,131.47,91.8513288951,-36.88,98.9787907574,12.9013288951,0,12.9013288951,78.95,-36.88,87.1391811988,122.73,92.1913288951,-10.97,92.8417041175,12.9013288951,0,12.9013288951,79.29,-10.97,80.0452684423,130.53
2021-04-13 20:00:00,5.1470886264,0.0,5.1470886264,5.1470886264,0,5.1470886264,0.0,0.0,0.0,131.15,87.2170886264,-37.13,94.7916528417,5.1470886264,0,5.1470886264,82.07,-37.13,90.0784202792,122.42,87.5370886264,-11.33,88.2672690479,5.1470886264,0,5.1470886264,82.39,-11.33,83.1653834236,130.27
2021-04-13 20:30:00,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,131.31,86.4067777688,-37.73,94.285121543,8.9867777688,0,8.9867777688,77.42,-37.73,86.1243827264,122.67,86.7367777688,-11.89,87.5479338289,8.9867777688,0,8.9867777688,77.75,-11.89,78.6538911943,130.52
2021-04-13 21:00:00,6.1696666605,0.0,6.1696666605,6.1696666605,0,6.1696666605,0.0,0.0,0.0,130.5,87.8896666605,-36.85,95.3022350509,6.1696666605,0,6.1696666605,81.72,-36.85,89.6441905535,121.84,88.2196666605,-11.33,88.9442436906,6.1696666605,0,6.1696666605,82.05,-11.33,82.8285663283,129.62
2021-04-13 21:30:00,8.1002222141,0.0,8.1002222141,8.1002222141,0,8.1002222141,0.0,0.0,0.0,131.54,83.7602222141,-40.27,92.9378702433,8.1002222141,0,8.1002222141,75.66,-40.27,85.7094423036,123.09,84.1202222141,-12.85,85.0960297861,8.1002222141,0,8.1002222141,76.02,-12.85,77.098397519,130.86
2021-04-13 22:00:00,9.1993333241,0.0,9.1993333241,9.1993333241,0,9.1993333241,0.0,0.0,0.0,131.27,74.2893333241,-60.76,95.9723014507,9.1993333241,0,9.1993333241,65.09,-60.76,89.0420445632,122.49,74.8393333241,-8.68,75.3410128177,9.1993333241,0,9.1993333241,65.64,-8.68,66.2114189547,130.26
