Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-13 22:30:00,7.74277777,0.0,7.74277777,7.74277777,0,7.74277777,0.0,0.0,0.0,132.25,68.75277777,-62.14,92.6732110758,7.74277777,0,7.74277777,61.01,-62.14,87.0838658995,123.46,69.31277777,-9.24,69.92595199350001,7.74277777,0,7.74277777,61.57,-9.24,62.2594771902,131.26
2021-04-13 23:00:00,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,130.82,69.1309999969,-58.55,90.5935850961,3.1209999969,0,3.1209999969,66.01,-58.55,88.2350417918,123.32,68.6509999969,7.02,69.0089863755,3.1209999969,0,3.1209999969,65.53,7.02,65.9049413929,131.07
2021-04-13 23:30:00,1.4791111096,0.0,1.4791111096,1.4791111096,0,1.4791111096,0.0,0.0,0.0,131.48,64.8091111096,-61.61,89.4204282187,1.4791111096,0,1.4791111096,63.33,-61.61,88.354292482,124.6,64.1191111096,9.39,64.8030285518,1.4791111096,0,1.4791111096,62.64,9.39,63.3398902746,132.36
2021-04-14 00:00:00,1.5421111096,0.0,1.5421111096,1.5421111096,0,1.5421111096,0.0,0.0,0.0,132.15,60.6421111096,-62.47,87.0630032782,1.5421111096,0,1.5421111096,59.1,-62.47,85.9959935113,124.78,60.3721111096,4.07,60.5091455883,1.5421111096,0,1.5421111096,58.83,4.07,58.9706181077,132.52
2021-04-14 00:30:00,1.5559999984,0.0,1.5559999984,1.5559999984,0,1.5559999984,0.0,0.0,0.0,132.65,58.8659999984,-61.22,84.9299379242,1.5559999984,0,1.5559999984,57.31,-61.22,83.8589559916,123.88,59.4159999984,-8.11,59.9669338537,1.5559999984,0,1.5559999984,57.86,-8.11,58.4256082553,131.61
2021-04-14 01:00:00,1.5126666652,0.0,1.5126666652,1.5126666652,0,1.5126666652,0.0,0.0,0.0,133.03,58.3726666652,-61.13,84.5236364196,1.5126666652,0,1.5126666652,56.86,-61.13,83.4861455572,124.25,58.9326666652,-7.79,59.4452967043,1.5126666652,0,1.5126666652,57.42,-7.79,57.9460136679,131.93
2021-04-14 01:30:00,1.530555554,0.0,1.530555554,1.530555554,0,1.530555554,0.0,0.0,0.0,132.42,63.790555554,-59.81,87.4441025907,1.530555554,0,1.530555554,62.26,-59.81,86.3339081705,123.49,64.340555554,-7.02,64.72238785,1.530555554,0,1.530555554,62.81,-7.02,63.2010798958,131.21
2021-04-14 02:00:00,1.5506666651,0.0,1.5506666651,1.5506666651,0,1.5506666651,0.0,0.0,0.0,131.97,65.1606666651,-59.29,88.0977671694,1.5506666651,0,1.5506666651,63.61,-59.29,86.9570940177,123.01,65.7006666651,-6.84,66.0557582671,1.5506666651,0,1.5506666651,64.15,-6.84,64.5136272426,130.74
2021-04-14 02:30:00,1.5873333317,0.0,1.5873333317,1.5873333317,0,1.5873333317,0.0,0.0,0.0,131.97,65.4473333317,-59.13,88.2026662876,1.5873333317,0,1.5873333317,63.86,-59.13,87.0313535457,122.89,65.9973333317,-6.76,66.3426379254,1.5873333317,0,1.5873333317,64.41,-6.76,64.7637684203,130.63
2021-04-14 03:00:00,1.5823333318000001,0.0,1.5823333318000001,1.5823333318000001,0,1.5823333318000001,0.0,0.0,0.0,130.99,63.7423333318,-58.38,86.4367367418,1.5823333318000001,0,1.5823333318000001,62.16,-58.38,85.2765501178,122.04,64.2723333318,-6.7,64.6206068674,1.5823333318000001,0,1.5823333318000001,62.69,-6.7,63.0470149967,129.79
2021-04-14 03:30:00,1.5576666651000002,0.0,1.5576666651000002,1.5576666651000002,0,1.5576666651000002,0.0,0.0,0.0,130.99,62.6276666651,-57.86,85.2643198056,1.5576666651000002,0,1.5576666651000002,61.07,-57.86,84.1268357898,121.87,63.1576666651,-6.32,63.4730908227,1.5576666651000002,0,1.5576666651000002,61.6,-6.32,61.923359082,129.68
2021-04-14 04:00:00,1.5414444429,0.0,1.5414444429,1.5414444429,0,1.5414444429,0.0,0.0,0.0,130.99,61.8014444429,-57.86,84.6593062529,1.5414444429,0,1.5414444429,60.26,-57.86,83.5406918813,121.96,62.3214444429,-6.21,62.6300769395,1.5414444429,0,1.5414444429,60.78,-6.21,61.0964196987,129.78
2021-04-14 04:30:00,1.5561111096,0.0,1.5561111096,1.5561111096,0,1.5561111096,0.0,0.0,0.0,130.99,61.0461111096,-58.08,84.2609878983,1.5561111096,0,1.5561111096,59.49,-58.08,83.1405226108,121.96,61.5961111096,-6.42,61.9297771982,1.5561111096,0,1.5561111096,60.04,-6.42,60.3822656084,129.78
2021-04-14 05:00:00,1.5243333317999999,0.0,1.5243333317999999,1.5243333317999999,0,1.5243333317999999,0.0,0.0,0.0,130.99,60.0143333318,-58.34,83.6975256818,1.5243333317999999,0,1.5243333317999999,58.49,-58.34,82.611353336,121.96,60.5343333318,-6.62,60.8952371859,1.5243333317999999,0,1.5243333317999999,59.01,-6.62,59.3801692487,129.85
2021-04-14 05:30:00,1.7354444427,0.0,1.7354444427,1.7354444427,0,1.7354444427,0.0,0.0,0.0,130.52,60.6554444427,-58.33,84.1514815113,1.7354444427,0,1.7354444427,58.92,-58.33,82.9093197415,121.49,61.1854444427,-7.03,61.5879818768,1.7354444427,0,1.7354444427,59.45,-7.03,59.8642080044,129.39
2021-04-14 06:00:00,1.7479999983,0.0,1.7479999983,1.7479999983,0,1.7479999983,0.0,0.0,0.0,130.39,64.1179999983,-59.21,87.2750939488,1.7479999983,0,1.7479999983,62.37,-59.21,85.9990755764,123.06,63.5579999983,7.93,64.050794404,1.7479999983,0,1.7479999983,61.81,7.93,62.3166189712,131.01
2021-04-14 06:30:00,2.5724444419,0.0,2.5724444419,2.5724444419,0,2.5724444419,0.0,0.0,0.0,130.97,69.8724444419,-58.27,90.9810496328,2.5724444419,0,2.5724444419,67.3,-58.27,89.020688045,123.54,69.0424444419,11.75,70.0351457092,2.5724444419,0,2.5724444419,66.47,11.75,67.5005437015,131.54
2021-04-14 07:00:00,4.1248888848,0.0,4.1248888848,4.1248888848,0,4.1248888848,0.0,0.0,0.0,131.37,74.4648888848,-58.83,94.8998871265,4.1248888848,0,4.1248888848,70.34,-58.83,91.6988794915,123.93,73.5748888848,11.66,74.4930860846,4.1248888848,0,4.1248888848,69.45,11.66,70.4220001136,131.95
2021-04-14 07:30:00,7.2914444372,0.0,7.2914444372,7.2914444372,0,7.2914444372,0.0,0.0,0.0,131.26,80.7514444372,-52.8,96.4812716473,7.2914444372,0,7.2914444372,73.46,-52.8,90.4666325227,123.93,79.7314444372,10.25,80.3875968793,7.2914444372,0,7.2914444372,72.44,10.25,73.1615752974,131.95
2021-04-14 08:00:00,10.1065555454,0.0,10.1065555454,10.1065555454,0,10.1065555454,0.0,0.0,0.0,131.56,82.5665555454,-22.39,85.5485136904,10.1065555454,0,10.1065555454,72.46,-22.39,75.8403830423,124.09,82.3365555454,-16.29,83.9325471977,10.1065555454,0,10.1065555454,72.23,-16.29,74.0441557451,132.14
2021-04-14 08:30:00,12.8664444316,0.0,12.8664444316,12.8664444316,0,12.8664444316,0.0,0.0,0.0,131.38,81.1664444316,-17.25,82.9792395823,12.8664444316,0,12.8664444316,68.3,-17.25,70.4446768748,123.55,81.2564444316,-20.78,83.8714382949,12.8664444316,0,12.8664444316,68.39,-20.78,71.4772726116,131.57
2021-04-14 09:00:00,14.9252222073,0.0,14.9252222073,14.9252222073,0,14.9252222073,0.0,0.0,0.0,131.69,77.5052222073,-16.89,79.324218051,14.9252222073,0,14.9252222073,62.58,-16.89,64.8191985449,123.84,77.6052222073,-20.44,80.251879192,14.9252222073,0,14.9252222073,62.68,-20.44,65.9285674044,131.86
2021-04-14 09:30:00,18.5623333148,0.0,18.5623333148,18.5623333148,0,18.5623333148,0.0,0.0,0.0,131.98,75.0423333148,-16.36,76.8049568018,18.5623333148,0,18.5623333148,56.48,-16.36,58.8017006557,124.17,75.1423333148,-19.95,77.7455642207,18.5623333148,0,18.5623333148,56.58,-19.95,59.9941572155,132.18
2021-04-14 10:00:00,22.1255555334,0.0,22.1255555334,22.1255555334,0,22.1255555334,0.0,0.0,0.0,132.69,70.5855555334,-16.22,72.425196237,22.1255555334,0,22.1255555334,48.46,-16.22,51.1024461254,124.97,70.6755555334,-19.86,73.4128990707,22.1255555334,0,22.1255555334,48.55,-19.86,52.454953055,132.93
2021-04-14 10:30:00,22.5669999774,0.0,22.5669999774,22.5669999774,0,22.5669999774,0.0,0.0,0.0,133.1,64.5869999774,-16.23,66.5949958036,22.5669999774,0,22.5669999774,42.02,-16.23,45.0454581506,125.41,64.6869999774,-19.92,67.6846686191,22.5669999774,0,22.5669999774,42.12,-19.92,46.5929265018,133.36
2021-04-14 11:00:00,23.6383333097,0.0,23.6383333097,23.6383333097,0,23.6383333097,0.0,0.0,0.0,132.95,60.6183333097,-15.85,62.65624337,23.6383333097,0,23.6383333097,36.98,-15.85,40.233604114,125.26,60.7083333097,-19.54,63.7754916346,23.6383333097,0,23.6383333097,37.07,-19.54,41.904611918,133.18
2021-04-14 11:30:00,24.6202221976,0.0,24.6202221976,24.6202221976,0,24.6202221976,0.0,0.0,0.0,132.95,58.8702221976,-15.73,60.9355065754,24.6202221976,0,24.6202221976,34.25,-15.73,37.6894600651,125.33,58.9602221976,-19.43,62.0792453368,24.6202221976,0,24.6202221976,34.34,-19.43,39.4558043892,133.18
2021-04-14 12:00:00,22.9384444215,0.0,22.9384444215,22.9384444215,0,22.9384444215,0.0,0.0,0.0,132.88,59.6484444215,-16.02,61.7622645464,22.9384444215,0,22.9384444215,36.71,-16.02,40.0532707778,125.24,59.7284444215,-19.71,62.8965116124,22.9384444215,0,22.9384444215,36.79,-19.71,41.7371321487,133.18
2021-04-14 12:30:00,20.8095555347,0.0,20.8095555347,20.8095555347,0,20.8095555347,0.0,0.0,0.0,132.71,63.2995555347,-15.83,65.2489281973,20.8095555347,0,20.8095555347,42.49,-15.83,45.3430148976,125.09,63.3895555347,-19.5,66.3210807428,20.8095555347,0,20.8095555347,42.58,-19.5,46.8327492253,132.91
2021-04-14 13:00:00,17.9715555376,0.0,17.9715555376,17.9715555376,0,17.9715555376,0.0,0.0,0.0,132.88,66.1415555376,-16.79,68.2393542535,17.9715555376,0,17.9715555376,48.17,-16.79,51.0122828346,125.27,66.2415555376,-20.45,69.3263743466,17.9715555376,0,17.9715555376,48.27,-20.45,52.4232333989,133.13
2021-04-14 13:30:00,14.640777763100001,0.0,14.640777763100001,14.640777763100001,0,14.640777763100001,0.0,0.0,0.0,133.0,68.5307777631,-17.85,70.817300152,14.640777763100001,0,14.640777763100001,53.89,-17.85,56.769310371,125.46,68.6407777631,-21.51,71.932165767,14.640777763100001,0,14.640777763100001,54.0,-21.51,58.1264148215,133.26
2021-04-14 14:00:00,12.7994444316,0.0,12.7994444316,12.7994444316,0,12.7994444316,0.0,0.0,0.0,133.0,70.8994444316,-17.8,73.0997347513,12.7994444316,0,12.7994444316,58.1,-17.8,60.7655329936,125.46,70.9994444316,-21.45,74.1688857244,12.7994444316,0,12.7994444316,58.2,-21.45,62.026949788,133.26
2021-04-14 14:30:00,13.8755555417,0.0,13.8755555417,13.8755555417,0,13.8755555417,0.0,0.0,0.0,133.0,69.6155555417,-17.57,71.7985408861,13.8755555417,0,13.8755555417,55.74,-17.57,58.4435839079,125.46,69.7155555417,-21.21,72.870589297,13.8755555417,0,13.8755555417,55.84,-21.21,59.732484462,133.26
2021-04-14 15:00:00,13.3897777644,0.0,13.3897777644,13.3897777644,0,13.3897777644,0.0,0.0,0.0,133.18,69.0197777644,-18.18,71.3739596957,13.3897777644,0,13.3897777644,55.63,-18.18,58.5252876969,125.72,69.1197777644,-21.84,72.4881319817,13.3897777644,0,13.3897777644,55.73,-21.84,59.8566495888,133.53
2021-04-14 15:30:00,14.2344444302,0.0,14.2344444302,14.2344444302,0,14.2344444302,0.0,0.0,0.0,133.31,68.9744444302,-17.89,71.2567616753,14.2344444302,0,14.2344444302,54.74,-17.89,57.5892325005,125.82,69.0844444302,-21.55,72.3675546238,14.2344444302,0,14.2344444302,54.85,-21.55,58.9315280644,133.53
2021-04-14 16:00:00,10.6353333227,0.0,10.6353333227,10.6353333227,0,10.6353333227,0.0,0.0,0.0,133.23,75.7153333227,-17.92,77.807056879,10.6353333227,0,10.6353333227,65.08,-17.92,67.5020947823,125.69,75.8253333227,-21.55,78.8281908552,10.6353333227,0,10.6353333227,65.19,-21.55,68.6595849099,133.53
2021-04-14 16:30:00,8.1978888807,0.0,8.1978888807,8.1978888807,0,8.1978888807,0.0,0.0,0.0,133.12,81.1578888807,-17.73,83.0719918358,8.1978888807,0,8.1978888807,72.96,-17.73,75.0833836478,125.43,81.2678888807,-21.32,84.0179276293,8.1978888807,0,8.1978888807,73.07,-21.32,76.1168003794,133.23
2021-04-14 17:00:00,10.9281111002,0.0,10.9281111002,10.9281111002,0,10.9281111002,0.0,0.0,0.0,133.48,85.4081111002,-16.76,87.0370210985,10.9281111002,0,10.9281111002,74.48,-16.76,76.3424390493,125.73,85.5281111002,-20.36,87.9180720237,10.9281111002,0,10.9281111002,74.6,-20.36,77.3284527196,133.49
2021-04-14 17:30:00,10.538555545,0.0,10.538555545,10.538555545,0,10.538555545,0.0,0.0,0.0,132.96,87.718555545,-16.44,89.2458323223,10.538555545,0,10.538555545,77.18,-16.44,78.9115073991,125.16,87.828555545,-20.01,90.0791611258,10.538555545,0,10.538555545,77.29,-20.01,79.838237706,132.93
2021-04-14 18:00:00,8.5142222137,0.0,8.5142222137,8.5142222137,0,8.5142222137,0.0,0.0,0.0,132.19,88.6742222137,-16.92,90.2740498992,8.5142222137,0,8.5142222137,80.16,-16.92,81.9262595265,124.41,88.7842222137,-20.44,91.1067050995,8.5142222137,0,8.5142222137,80.27,-20.44,82.8315549776,132.17
2021-04-14 18:30:00,8.8462222134,0.0,8.8462222134,8.8462222134,0,8.8462222134,0.0,0.0,0.0,132.19,87.0062222134,-18.25,88.8996355664,8.8462222134,0,8.8462222134,78.16,-18.25,80.2623703861,124.5,87.1162222134,-21.77,89.7951506081,8.8462222134,0,8.8462222134,78.27,-21.77,81.2411582881,132.31
2021-04-14 19:00:00,10.7528888781,0.0,10.7528888781,10.7528888781,0,10.7528888781,0.0,0.0,0.0,132.04,87.0128888781,-19.51,89.1733308278,10.7528888781,0,10.7528888781,76.26,-19.51,78.7161209664,124.5,87.1428888781,-23.05,90.1398113046,10.7528888781,0,10.7528888781,76.39,-23.05,79.7918203828,132.31
2021-04-14 19:30:00,8.2758888806,0.0,8.2758888806,8.2758888806,0,8.2758888806,0.0,0.0,0.0,131.76,90.6058888806,-18.82,92.5398265605,8.2758888806,0,8.2758888806,82.33,-18.82,84.4536636269,124.15,90.6958888806,-22.32,93.4019628265,8.2758888806,0,8.2758888806,82.42,-22.32,85.3887510156,131.94
2021-04-14 20:00:00,7.5081111036,0.0,7.5081111036,7.5081111036,0,7.5081111036,0.0,0.0,0.0,131.84,89.2181111036,-19.43,91.3093437108,7.5081111036,0,7.5081111036,81.71,-19.43,83.9883861019,124.3,89.3381111036,-22.94,92.2363360914,7.5081111036,0,7.5081111036,81.83,-22.94,84.9846603806,132.1
2021-04-14 20:30:00,8.5169999915,0.0,8.5169999915,8.5169999915,0,8.5169999915,0.0,0.0,0.0,132.0,85.6669999915,-20.93,88.1867324916,8.5169999915,0,8.5169999915,77.15,-20.93,79.9386477244,124.61,85.7769999915,-24.46,89.1963302358,8.5169999915,0,8.5169999915,77.26,-24.46,81.0394916075,132.41
2021-04-14 21:00:00,8.5371111026,0.0,8.5371111026,8.5371111026,0,8.5371111026,0.0,0.0,0.0,132.12,83.7171111026,-21.82,86.5139704982,8.5371111026,0,8.5371111026,75.18,-21.82,78.2824680245,124.86,83.8171111026,-25.38,87.5754104391,8.5371111026,0,8.5371111026,75.28,-25.38,79.4432048699,132.64
2021-04-14 21:30:00,8.4772222137,0.0,8.4772222137,8.4772222137,0,8.4772222137,0.0,0.0,0.0,131.92,79.5372222137,-33.88,86.4524384704,8.4772222137,0,8.4772222137,71.06,-33.88,78.7234272628,124.35,79.7572222137,-21.49,82.6016621821,8.4772222137,0,8.4772222137,71.28,-21.49,74.4490329017,132.09
2021-04-14 22:00:00,5.8554444386,0.0,5.8554444386,5.8554444386,0,5.8554444386,0.0,0.0,0.0,130.82,78.6254444386,-41.9,89.0930441346,5.8554444386,0,5.8554444386,72.77,-41.9,83.9707264468,122.83,78.9554444386,-16.16,80.5922316759,5.8554444386,0,5.8554444386,73.1,-16.16,74.8649156815,130.47
2021-04-14 22:30:00,1.6525555539,0.0,1.6525555539,1.6525555539,0,1.6525555539,0.0,0.0,0.0,130.93,72.9325555539,-42.19,84.2564760693,1.6525555539,0,1.6525555539,71.28,-42.19,82.8301545332,122.94,73.2425555539,-16.4,75.0561919102,1.6525555539,0,1.6525555539,71.59,-16.4,73.4444558833,130.61
2021-04-14 23:00:00,1.5318888874,0.0,1.5318888874,1.5318888874,0,1.5318888874,0.0,0.0,0.0,131.79,66.4418888874,-52.83,84.885413935,1.5318888874,0,1.5318888874,64.91,-52.83,83.6917976865,123.61,66.8818888874,-14.01,68.3334995529,1.5318888874,0,1.5318888874,65.35,-14.01,66.8348905887,131.26
2021-04-14 23:30:00,1.5499999984000001,0.0,1.5499999984000001,1.5499999984000001,0,1.5499999984000001,0.0,0.0,0.0,131.79,62.0599999984,-63.01,88.4403963119,1.5499999984000001,0,1.5499999984000001,60.51,-63.01,87.3597172614,123.22,62.6199999984,-10.55,63.502495225,1.5499999984000001,0,1.5499999984000001,61.07,-10.55,61.9745705915,130.87
2021-04-15 00:00:00,1.5987777762,0.0,1.5987777762,1.5987777762,0,1.5987777762,0.0,0.0,0.0,131.56,58.3887777762,-63.57,86.3156664239,1.5987777762,0,1.5987777762,56.79,-63.57,85.2422958396,123.22,58.9387777762,-11.15,59.9841814627,1.5987777762,0,1.5987777762,57.34,-11.15,58.4140231451,130.87
2021-04-15 00:30:00,1.6051111095000001,0.0,1.6051111095000001,1.6051111095000001,0,1.6051111095000001,0.0,0.0,0.0,131.78,57.8051111095,-63.84,86.1218698728,1.6051111095000001,0,1.6051111095000001,56.2,-63.84,85.0528400466,123.35,58.3751111095,-11.28,59.4549577163,1.6051111095000001,0,1.6051111095000001,56.77,-11.28,57.8798004489,131.02
2021-04-15 01:00:00,1.6479999984,0.0,1.6479999984,1.6479999984,0,1.6479999984,0.0,0.0,0.0,131.89,57.2379999984,-63.96,85.831638944,1.6479999984,0,1.6479999984,55.59,-63.96,84.7415464811,123.44,57.7879999984,-11.29,58.8805319593,1.6479999984,0,1.6479999984,56.14,-11.29,57.2639825719,131.13
2021-04-15 01:30:00,1.6553333317,0.0,1.6553333317,1.6553333317,0,1.6553333317,0.0,0.0,0.0,131.21,62.4353333317,-62.66,88.4559011499,1.6553333317,0,1.6553333317,60.78,-62.66,87.2953836122,122.67,62.9853333317,-10.6,63.8710592906,1.6553333317,0,1.6553333317,61.33,-10.6,62.2392874317,130.4
2021-04-15 02:00:00,1.5956666651,0.0,1.5956666651,1.5956666651,0,1.5956666651,0.0,0.0,0.0,131.35,64.1856666651,-62.1,89.3096288495,1.5956666651,0,1.5956666651,62.59,-62.1,88.1698253372,122.67,64.7356666651,-9.96,65.4973903188,1.5956666651,0,1.5956666651,63.14,-9.96,63.9207415476,130.4
2021-04-15 02:30:00,1.6111111095,0.0,1.6111111095,1.6111111095,0,1.6111111095,0.0,0.0,0.0,131.43,64.2411111095,-62.15,89.3842427757,1.6111111095,0,1.6111111095,62.63,-62.15,88.2334369726,122.67,64.7811111095,-9.98,65.5453488554,1.6111111095,0,1.6111111095,63.17,-9.98,63.9534932588,130.49
2021-04-15 03:00:00,1.6282222206,0.0,1.6282222206,1.6282222206,0,1.6282222206,0.0,0.0,0.0,131.67,62.5682222206,-62.64,88.5355975405,1.6282222206,0,1.6282222206,60.94,-62.64,87.3925237077,123.0,63.1182222206,-10.19,63.9354837026,1.6282222206,0,1.6282222206,61.49,-10.19,62.3286146164,130.77
2021-04-15 03:30:00,1.6835555539,0.0,1.6835555539,1.6835555539,0,1.6835555539,0.0,0.0,0.0,132.1,61.1935555539,-63.13,87.9206923387,1.6835555539,0,1.6835555539,59.51,-63.13,86.7573455103,123.45,61.7635555539,-10.43,62.6380211585,1.6835555539,0,1.6835555539,60.08,-10.43,60.9786134641,131.21
2021-04-15 04:00:00,1.6227777762,0.0,1.6227777762,1.6227777762,0,1.6227777762,0.0,0.0,0.0,132.2,60.1427777762,-63.45,87.424574455,1.6227777762,0,1.6227777762,58.52,-63.45,86.316237754,123.64,60.7027777762,-10.57,61.6161677625,1.6227777762,0,1.6227777762,59.08,-10.57,60.0180914392,131.45
2021-04-15 04:30:00,1.659666665,0.0,1.659666665,1.659666665,0,1.659666665,0.0,0.0,0.0,132.2,59.129666665,-63.74,86.9431140454,1.659666665,0,1.659666665,57.47,-63.74,85.8230068222,123.64,59.669666665,-10.79,60.637391269,1.659666665,0,1.659666665,58.01,-10.79,59.0049506398,131.45
2021-04-15 05:00:00,1.5566666651,0.0,1.5566666651,1.5566666651,0,1.5566666651,0.0,0.0,0.0,132.33,58.5866666651,-63.93,86.7147185369,1.5566666651,0,1.5566666651,57.03,-63.93,85.6706822665,123.76,59.1466666651,-10.96,60.1535516623,1.5566666651,0,1.5566666651,57.59,-10.96,58.6236274893,131.45
2021-04-15 05:30:00,1.5534444429,0.0,1.5534444429,1.5534444429,0,1.5534444429,0.0,0.0,0.0,131.78,59.6334444429,-63.45,87.0749688264,1.5534444429,0,1.5534444429,58.08,-63.45,86.0185381182,123.21,60.1834444429,-10.87,61.1572063212,1.5534444429,0,1.5534444429,58.63,-10.87,59.629135496,131.02
2021-04-15 06:00:00,1.5042222207,0.0,1.5042222207,1.5042222207,0,1.5042222207,0.0,0.0,0.0,132.17,61.6942222207,-62.36,87.7208450451,1.5042222207,0,1.5042222207,60.19,-62.36,86.6695200171,123.34,62.2542222207,-9.55,62.9824633077,1.5042222207,0,1.5042222207,60.75,-9.55,61.4960567842,131.22
2021-04-15 06:30:00,2.0725555535,0.0,2.0725555535,2.0725555535,0,2.0725555535,0.0,0.0,0.0,132.53,67.6325555535,-49.82,84.0011605318,2.0725555535,0,2.0725555535,65.56,-49.82,82.3416419559,123.93,68.0325555535,-12.89,69.2429109378,2.0725555535,0,2.0725555535,65.96,-12.89,67.2076907801,131.91
2021-04-15 07:00:00,4.8795103457,0.0,4.8795103457,4.8795103457,0,4.8795103457,0.0,0.0,0.0,132.53,74.8595103457,-38.42,84.1429895428,4.8795103457,0,4.8795103457,69.98,-38.42,79.8329305487,123.8,75.1595103457,-12.12,76.1304564245,4.8795103457,0,4.8795103457,70.28,-12.12,71.3174088144,131.76
2021-04-15 07:30:00,11.4965509519,0.0,11.4965509519,11.4965509519,0,11.4965509519,0.0,0.0,0.0,132.27,82.0265509519,-36.54,89.7971417199,11.4965509519,0,11.4965509519,70.53,-36.54,79.4333210939,123.38,82.3265509519,-10.43,82.9846123786,11.4965509519,0,11.4965509519,70.83,-10.43,71.593811185,131.35
2021-04-15 08:00:00,10.2215537148,0.0,10.2215537148,10.2215537148,0,10.2215537148,0.0,0.0,0.0,131.62,81.5715537148,-35.78,89.0737154016,10.2215537148,0,10.2215537148,71.35,-35.78,79.818737775,122.67,81.8715537148,-9.94,82.4727525167,10.2215537148,0,10.2215537148,71.65,-9.94,72.3362018632,130.68
2021-04-15 08:30:00,11.4049110997,0.0,11.4049110997,11.4049110997,0,11.4049110997,0.0,0.0,0.0,132.0,78.5349110997,-36.14,86.4513265453,11.4049110997,0,11.4049110997,67.13,-36.14,76.2399927859,123.08,78.8749110997,-10.15,79.525304784,11.4049110997,0,11.4049110997,67.47,-10.15,68.2291975623,131.09
2021-04-15 09:00:00,14.1016666526,0.0,14.1016666526,14.1016666526,0,14.1016666526,0.0,0.0,0.0,132.49,75.3716666526,-35.74,83.4160400282,14.1016666526,0,14.1016666526,61.27,-35.74,70.9320837139,123.57,75.6816666526,-9.62,76.2906224074,14.1016666526,0,14.1016666526,61.58,-9.62,62.3268866542,131.56
2021-04-15 09:30:00,17.8937777599,0.0,17.8937777599,17.8937777599,0,17.8937777599,0.0,0.0,0.0,132.8,70.5337777599,-35.5,78.9636866229,17.8937777599,0,17.8937777599,52.64,-35.5,63.4918860958,123.88,70.8537777599,-9.25,71.4550230764,17.8937777599,0,17.8937777599,52.96,-9.25,53.761734533,131.89
2021-04-15 10:00:00,20.5741110905,0.0,20.5741110905,20.5741110905,0,20.5741110905,0.0,0.0,0.0,133.01,65.5641110905,-35.33,74.4772553408,20.5741110905,0,20.5741110905,44.99,-35.33,57.2040995034,124.2,65.8841110905,-8.99,66.4946328224,20.5741110905,0,20.5741110905,45.31,-8.99,46.1932484244,132.19
2021-04-15 10:30:00,21.5783333118,0.0,21.5783333118,21.5783333118,0,21.5783333118,0.0,0.0,0.0,133.01,62.6183333118,-35.31,71.8877720252,21.5783333118,0,21.5783333118,41.04,-35.31,54.1394283309,124.2,62.9383333118,-9.01,63.5799803402,21.5783333118,0,21.5783333118,41.36,-9.01,42.3300094496,132.19
2021-04-15 11:00:00,22.8955555327,0.0,22.8955555327,22.8955555327,0,22.8955555327,0.0,0.0,0.0,132.88,59.7755555327,-35.1,69.319023646,22.8955555327,0,22.8955555327,36.88,-35.1,50.9131063676,124.2,60.1055555327,-8.85,60.7536032338,22.8955555327,0,22.8955555327,37.21,-8.85,38.2479620372,132.08
2021-04-15 11:30:00,23.2309999768,0.0,23.2309999768,23.2309999768,0,23.2309999768,0.0,0.0,0.0,132.88,59.4809999768,-35.19,69.1109648192,23.2309999768,0,23.2309999768,36.25,-35.19,50.5212687885,124.2,59.8009999768,-8.91,60.4611255124,23.2309999768,0,23.2309999768,36.57,-8.91,37.6397794893,132.17
2021-04-15 12:00:00,23.8406666428,0.0,23.8406666428,23.8406666428,0,23.8406666428,0.0,0.0,0.0,132.97,59.7606666428,-35.12,69.3163160994,23.8406666428,0,23.8406666428,35.92,-35.12,50.2360508002,124.3,60.0806666428,-8.82,60.7246153075,23.8406666428,0,23.8406666428,36.24,-8.82,37.2978551662,132.17
2021-04-15 12:30:00,24.6999999753,0.0,24.6999999753,24.6999999753,0,24.6999999753,0.0,0.0,0.0,132.84,58.2099999753,-35.21,68.0304946118,24.6999999753,0,24.6999999753,33.51,-35.21,48.607244316,124.17,58.5399999753,-8.95,59.2202169627,24.6999999753,0,24.6999999753,33.84,-8.95,35.0035441063,132.05
2021-04-15 13:00:00,25.7245555298,0.0,25.7245555298,25.7245555298,0,25.7245555298,0.0,0.0,0.0,133.15,55.6445555298,-35.47,65.9881615149,25.7245555298,0,25.7245555298,29.92,-35.47,46.4039578053,124.53,55.9745555298,-9.1,56.7094424833,25.7245555298,0,25.7245555298,30.25,-9.1,31.5891199624,132.38
2021-04-15 13:30:00,27.0455555285,0.0,27.0455555285,27.0455555285,0,27.0455555285,0.0,0.0,0.0,133.55,52.0355555285,-36.36,63.4803011899,27.0455555285,0,27.0455555285,24.99,-36.36,44.1197200807,125.06,52.3555555285,-9.81,53.2666902923,27.0455555285,0,27.0455555285,25.31,-9.81,27.1446532488,132.88
2021-04-15 14:00:00,26.9557777508,0.0,26.9557777508,26.9557777508,0,26.9557777508,0.0,0.0,0.0,133.71,48.8457777508,-36.34,60.8810775536,26.9557777508,0,26.9557777508,21.89,-36.34,42.4236691011,125.24,49.1757777508,-9.72,50.1271933924,26.9557777508,0,26.9557777508,22.22,-9.72,24.2529750752,133.01
2021-04-15 14:30:00,27.4275555281,0.0,27.4275555281,27.4275555281,0,27.4275555281,0.0,0.0,0.0,133.83,47.3475555281,-33.38,57.9311264735,27.4275555281,0,27.4275555281,19.92,-33.38,38.8719796254,124.98,47.6575555281,-6.83,48.1444856543,27.4275555281,0,27.4275555281,20.23,-6.83,21.3518570621,132.76
2021-04-15 15:00:00,27.307333306,0.0,27.307333306,27.307333306,0,27.307333306,0.0,0.0,0.0,133.83,47.207333306,-33.35,57.7992631256,27.307333306,0,27.307333306,19.9,-33.35,38.8359691523,124.98,47.517333306,-6.78,47.9985975266,27.307333306,0,27.307333306,20.21,-6.78,21.316953347,132.76
2021-04-15 15:30:00,26.2344444182,0.0,26.2344444182,26.2344444182,0,26.2344444182,0.0,0.0,0.0,133.83,46.6644444182,-33.79,57.613665678,26.2344444182,0,26.2344444182,20.43,-33.79,39.4860608316,125.17,46.9744444182,-7.17,47.5184945932,26.2344444182,0,26.2344444182,20.74,-7.17,21.9443956399,132.91
2021-04-15 16:00:00,25.0704444194,0.0,25.0704444194,25.0704444194,0,25.0704444194,0.0,0.0,0.0,133.83,49.1704444194,-34.48,60.0549998285,25.0704444194,0,25.0704444194,24.1,-34.48,42.0675694568,125.17,49.4804444194,-7.85,50.0992702536,25.0704444194,0,25.0704444194,24.41,-7.85,25.64118952,132.91
2021-04-15 16:30:00,22.561555533,0.0,22.561555533,22.561555533,0,22.561555533,0.0,0.0,0.0,133.83,53.311555533,-34.92,63.7301212406,22.561555533,0,22.561555533,30.75,-34.92,46.5292262992,125.17,53.621555533,-8.27,54.255544581,22.561555533,0,22.561555533,31.06,-8.27,32.1421296743,132.91
2021-04-15 17:00:00,20.9956666457,0.0,20.9956666457,20.9956666457,0,20.9956666457,0.0,0.0,0.0,133.71,59.6956666457,-35.38,69.3924853012,20.9956666457,0,20.9956666457,38.7,-35.38,52.4350493468,125.02,60.0056666457,-8.76,60.6417152593,20.9956666457,0,20.9956666457,39.01,-8.76,39.9814669566,132.77
2021-04-15 17:30:00,17.3596666493,0.0,17.3596666493,17.3596666493,0,17.3596666493,0.0,0.0,0.0,133.26,67.2896666493,-36.08,76.3522471036,17.3596666493,0,17.3596666493,49.93,-36.08,61.6017150735,124.63,67.6196666493,-9.62,68.3005396594,17.3596666493,0,17.3596666493,50.26,-9.62,51.1723753601,132.38
2021-04-15 18:00:00,13.3682222089,0.0,13.3682222089,13.3682222089,0,13.3682222089,0.0,0.0,0.0,132.52,73.5382222089,-35.99,81.8727685231,13.3682222089,0,13.3682222089,60.17,-35.99,70.112117355,123.77,73.8582222089,-9.8,74.5055500473,13.3682222089,0,13.3682222089,60.49,-9.8,61.2787083741,131.54
2021-04-15 18:30:00,13.5249999865,0.0,13.5249999865,13.5249999865,0,13.5249999865,0.0,0.0,0.0,132.21,81.3049999865,-36.27,89.0281748819,13.5249999865,0,13.5249999865,67.78,-36.27,76.8741913779,123.51,81.6449999865,-10.19,82.2784426371,13.5249999865,0,13.5249999865,68.12,-10.19,68.8779391387,131.25
2021-04-15 19:00:00,9.8924444346,0.0,9.8924444346,9.8924444346,0,9.8924444346,0.0,0.0,0.0,131.94,85.3124444346,-35.89,92.5543368806,9.8924444346,0,9.8924444346,75.42,-35.89,83.5240594081,123.1,85.6324444346,-9.93,86.2062668246,9.8924444346,0,9.8924444346,75.74,-9.93,76.3881698956,130.87
2021-04-15 19:30:00,7.6572222146,0.0,7.6572222146,7.6572222146,0,7.6572222146,0.0,0.0,0.0,131.62,86.4372222146,-35.55,93.4622698428,7.6572222146,0,7.6572222146,78.78,-35.55,86.4296876079,122.78,86.7772222146,-9.73,87.3210123354,7.6572222146,0,7.6572222146,79.12,-9.73,79.7160416729,130.52
2021-04-15 20:00:00,8.7724444357,0.0,8.7724444357,8.7724444357,0,8.7724444357,0.0,0.0,0.0,131.41,88.1524444357,-35.67,95.095753638,8.7724444357,0,8.7724444357,79.38,-35.67,87.0260495484,122.63,88.4924444357,-9.96,89.0511893362,8.7724444357,0,8.7724444357,79.72,-9.96,80.3397784413,130.37
2021-04-15 20:30:00,8.7233333246,0.0,8.7233333246,8.7233333246,0,8.7233333246,0.0,0.0,0.0,131.69,85.7133333246,-36.68,93.2319575554,8.7233333246,0,8.7233333246,76.99,-36.68,85.2811966379,122.98,86.0433333246,-10.78,86.7159939666,8.7233333246,0,8.7233333246,77.32,-10.78,78.0678602243,130.73
2021-04-15 21:00:00,8.5344444359,0.0,8.5344444359,8.5344444359,0,8.5344444359,0.0,0.0,0.0,131.86,87.4344444359,-36.3,94.6703336522,8.5344444359,0,8.5344444359,78.9,-36.3,86.8498704662,122.98,87.7644444359,-10.39,88.377315003,8.5344444359,0,8.5344444359,79.23,-10.39,79.908353756,130.82
2021-04-15 21:30:00,6.0255555495,0.0,6.0255555495,6.0255555495,0,6.0255555495,0.0,0.0,0.0,132.12,84.1555555495,-36.9,91.8899751325,6.0255555495,0,6.0255555495,78.13,-36.9,86.4054795716,123.38,84.4555555495,-10.88,85.1534806287,6.0255555495,0,6.0255555495,78.43,-10.88,79.1810539207,131.18
2021-04-15 22:00:00,2.8503333305,0.0,2.8503333305,2.8503333305,0,2.8503333305,0.0,0.0,0.0,131.71,80.2003333305,-38.32,88.8848461006,2.8503333305,0,2.8503333305,77.35,-38.32,86.3217521833,123.24,80.5203333305,-12.4,81.4695285346,2.8503333305,0,2.8503333305,77.67,-12.4,78.6536006805,130.93
2021-04-15 22:30:00,3.3412222189,0.0,3.3412222189,3.3412222189,0,3.3412222189,0.0,0.0,0.0,131.26,74.4812222189,-56.16,93.2812846353,3.3412222189,0,3.3412222189,71.14,-56.16,90.6357832205,122.86,74.4512222189,2.77,74.5027341101,3.3412222189,0,3.3412222189,71.11,2.77,71.1639304704,130.53
2021-04-15 23:00:00,5.2421111059,0.0,5.2421111059,5.2421111059,0,5.2421111059,0.0,0.0,0.0,131.73,69.3221111059,-60.9,92.2733173142,5.2421111059,0,5.2421111059,64.08,-60.9,88.4028076477,124.84,68.6121111059,10.07,69.3471462311,5.2421111059,0,5.2421111059,63.37,10.07,64.1651135743,132.52
2021-04-15 23:30:00,2.7993333305,0.0,2.7993333305,2.7993333305,0,2.7993333305,0.0,0.0,0.0,132.03,65.5393333305,-61.74,90.0401677776,2.7993333305,0,2.7993333305,62.74,-61.74,88.0234923188,124.91,65.0193333305,6.91,65.3854862087,2.7993333305,0,2.7993333305,62.22,6.91,62.6025279042,132.52
2021-04-16 00:00:00,1.7322222205000002,0.0,1.7322222205000002,1.7322222205000002,0,1.7322222205000002,0.0,0.0,0.0,131.87,59.6222222205,-60.43,84.8916620317,1.7322222205000002,0,1.7322222205000002,57.89,-60.43,83.6841502317,123.19,60.1722222205,-8.06,60.7096361952,1.7322222205000002,0,1.7322222205000002,58.44,-8.06,58.9931962179,130.79
2021-04-16 00:30:00,1.5795555540000001,0.0,1.5795555540000001,1.5795555540000001,0,1.5795555540000001,0.0,0.0,0.0,131.02,58.579555554,-59.88,83.7686022857,1.5795555540000001,0,1.5795555540000001,57.0,-59.88,82.6717267269,122.3,59.119555554,-8.2,59.6855246178,1.5795555540000001,0,1.5795555540000001,57.54,-8.2,58.1213523587,129.98
2021-04-16 01:00:00,1.5643333318,0.0,1.5643333318,1.5643333318,0,1.5643333318,0.0,0.0,0.0,131.11,57.8043333318,-60.17,83.4372210223,1.5643333318,0,1.5643333318,56.24,-60.17,82.3611953532,122.43,58.3443333318,-8.38,58.9430711104,1.5643333318,0,1.5643333318,56.78,-8.38,57.3950590208,130.14
2021-04-16 01:30:00,1.574555554,0.0,1.574555554,1.574555554,0,1.574555554,0.0,0.0,0.0,130.17,64.474555554,-51.18,82.318653499,1.574555554,0,1.574555554,62.9,-51.18,81.0913213606,123.18,64.604555554,0.47000000000000003,64.6062651631,1.574555554,0,1.574555554,63.03,0.47000000000000003,63.0317523158,130.97
2021-04-16 02:00:00,1.5728888873,0.0,1.5728888873,1.5728888873,0,1.5728888873,0.0,0.0,0.0,129.78,65.8328888873,-50.47,82.952939425,1.5728888873,0,1.5728888873,64.26,-50.47,81.7102716921,123.72,65.7728888873,1.8900000000000001,65.8000380895,1.5728888873,0,1.5728888873,64.2,1.8900000000000001,64.2278140684,131.49
2021-04-16 02:30:00,1.5653333318,0.0,1.5653333318,1.5653333318,0,1.5653333318,0.0,0.0,0.0,129.69,65.7253333318,-52.56,84.1568359765,1.5653333318,0,1.5653333318,64.16,-52.56,82.9400940438,123.84,65.6853333318,-0.06,65.6853607351,1.5653333318,0,1.5653333318,64.12,-0.06,64.1200280724,131.61
2021-04-16 03:00:00,1.5504444429,0.0,1.5504444429,1.5504444429,0,1.5504444429,0.0,0.0,0.0,129.83,63.8904444429,-52.86,82.922665726,1.5504444429,0,1.5504444429,62.34,-52.86,81.7340516554,124.0,63.8604444429,-0.28,63.8610582785,1.5504444429,0,1.5504444429,62.31,-0.28,62.3106291093,131.78
2021-04-16 03:30:00,1.4587777763,0.0,1.4587777763,1.4587777763,0,1.4587777763,0.0,0.0,0.0,129.95,62.5287777763,-53.1,82.0332740429,1.4587777763,0,1.4587777763,61.07,-53.1,80.9268490675,124.12,62.5187777763,-0.4,62.5200573788,1.4587777763,0,1.4587777763,61.06,-0.4,61.0613101726,131.95
2021-04-16 04:00:00,1.4993333318,0.0,1.4993333318,1.4993333318,0,1.4993333318,0.0,0.0,0.0,130.02,61.5893333318,-53.07,81.2998824123,1.4993333318,0,1.4993333318,60.09,-53.07,80.1700255707,124.2,61.5693333318,-0.28,61.5699700091,1.4993333318,0,1.4993333318,60.07,-0.28,60.0706525685,132.07
2021-04-16 04:30:00,1.4897777763,0.0,1.4897777763,1.4897777763,0,1.4897777763,0.0,0.0,0.0,130.49,60.2797777763,-54.11,81.0033561574,1.4897777763,0,1.4897777763,58.79,-54.11,79.9009148884,124.76,60.2997777763,-0.88,60.3061986853,1.4897777763,0,1.4897777763,58.81,-0.88,58.8165835458,132.58
2021-04-16 05:00:00,1.507555554,0.0,1.507555554,1.507555554,0,1.507555554,0.0,0.0,0.0,130.74,59.427555554,-54.19,80.4250611385,1.507555554,0,1.507555554,57.92,-54.19,79.3176052336,125.05,59.447555554,-0.78,59.4526724492,1.507555554,0,1.507555554,57.94,-0.78,57.945250021,132.86
2021-04-16 05:30:00,1.4655555541,0.0,1.4655555541,1.4655555541,0,1.4655555541,0.0,0.0,0.0,130.67,60.4855555541,-53.84,80.9768363835,1.4655555541,0,1.4655555541,59.02,-53.84,79.8880842179,124.92,60.4955555541,-0.45,60.4972292076,1.4655555541,0,1.4655555541,59.03,-0.45,59.0317152046,132.73
2021-04-16 06:00:00,1.4158888875,0.0,1.4158888875,1.4158888875,0,1.4158888875,0.0,0.0,0.0,132.03,61.7958888875,-58.31,84.963450868,1.4158888875,0,1.4158888875,60.38,-58.31,83.9392667349,124.24,62.1258888875,-4.7,62.303419409,1.4158888875,0,1.4158888875,60.71,-4.7,60.8916587063,132.06
2021-04-16 06:30:00,1.4455555541,0.0,1.4455555541,1.4455555541,0,1.4455555541,0.0,0.0,0.0,131.2,67.3055555541,-57.27,88.3735860337,1.4455555541,0,1.4455555541,65.86,-57.27,87.277674694,122.54,67.4355555541,-0.6900000000000001,67.4390854986,1.4455555541,0,1.4455555541,65.99,-0.6900000000000001,65.9936072662,130.38
2021-04-16 07:00:00,7.9223333254,0.0,7.9223333254,7.9223333254,0,7.9223333254,0.0,0.0,0.0,131.29,72.7323333254,-45.0,85.5277283164,7.9223333254,0,7.9223333254,64.81,-45.0,78.9007991088,123.59,72.4623333254,-4.38,72.5945876148,7.9223333254,0,7.9223333254,64.54,-4.38,64.6884533746,131.53
2021-04-16 07:30:00,8.5717777692,0.0,8.5717777692,8.5717777692,0,8.5717777692,0.0,0.0,0.0,131.09,77.7217777692,-38.3,86.6462044155,8.5717777692,0,8.5717777692,69.15,-38.3,79.0481656966,122.44,78.0117777692,-12.58,79.019579034,8.5717777692,0,8.5717777692,69.44,-12.58,70.5703195402,130.42
2021-04-16 08:00:00,12.6992222095,0.0,12.6992222095,12.6992222095,0,12.6992222095,0.0,0.0,0.0,131.4,76.8092222095,-34.94,84.3828194387,12.6992222095,0,12.6992222095,64.11,-34.94,73.0129830921,123.09,77.0592222095,-16.0,78.702755527,12.6992222095,0,12.6992222095,64.36,-16.0,66.3189987862,131.15
2021-04-16 08:30:00,16.2013333171,0.0,16.2013333171,16.2013333171,0,16.2013333171,0.0,0.0,0.0,132.33,79.0313333171,-19.37,81.3704402463,16.2013333171,0,16.2013333171,62.83,-19.37,65.7480478798,124.71,79.1013333171,-22.96,82.366149191,16.2013333171,0,16.2013333171,62.9,-22.96,66.9594772978,132.77
2021-04-16 09:00:00,17.8863333154,0.0,17.8863333154,17.8863333154,0,17.8863333154,0.0,0.0,0.0,132.68,75.6763333154,-18.05,77.799164032,17.8863333154,0,17.8863333154,57.79,-18.05,60.543262218,124.98,75.7663333154,-21.68,78.8071041472,17.8863333154,0,17.8863333154,57.88,-21.68,61.807093444,133.01
2021-04-16 09:30:00,21.4519999785,0.0,21.4519999785,21.4519999785,0,21.4519999785,0.0,0.0,0.0,133.01,71.1819999785,-17.68,73.3447988677,21.4519999785,0,21.4519999785,49.73,-17.68,52.7793074983,125.38,71.2719999785,-21.35,74.4010784931,21.4519999785,0,21.4519999785,49.82,-21.35,54.2019824361,133.37
2021-04-16 10:00:00,25.4948888634,0.0,25.4948888634,25.4948888634,0,25.4948888634,0.0,0.0,0.0,132.48,65.5648888634,-19.03,68.2707518024,25.4948888634,0,25.4948888634,40.07,-19.03,44.3592808779,125.08,65.6448888634,-22.71,69.4621877995,25.4948888634,0,25.4948888634,40.15,-22.71,46.127720516,133.05
2021-04-16 10:30:00,23.7131110874,0.0,23.7131110874,23.7131110874,0,23.7131110874,0.0,0.0,0.0,132.48,62.5031110874,-18.3,65.1270212401,23.7131110874,0,23.7131110874,38.79,-18.3,42.8900233155,125.08,62.5831110874,-21.99,66.3340477687,23.7131110874,0,23.7131110874,38.87,-21.99,44.6591200092,133.05
2021-04-16 11:00:00,24.4606666422,0.0,24.4606666422,24.4606666422,0,24.4606666422,0.0,0.0,0.0,132.13,58.9806666422,-30.0,66.171890086,24.4606666422,0,24.4606666422,34.52,-30.0,45.7343459557,123.93,59.2206666422,-14.04,60.8622128874,24.4606666422,0,24.4606666422,34.76,-14.04,37.4883875353,131.85
2021-04-16 11:30:00,24.3551110868,0.0,24.3551110868,24.3551110868,0,24.3551110868,0.0,0.0,0.0,131.91,58.2351110868,-47.26,74.9989050806,24.3551110868,0,24.3551110868,33.88,-47.26,58.1494797913,122.86,58.6951110868,-5.12,58.9179978062,24.3551110868,0,24.3551110868,34.34,-5.12,34.7195910114,130.76
2021-04-16 12:00:00,26.2727777515,0.0,26.2727777515,26.2727777515,0,26.2727777515,0.0,0.0,0.0,131.98,57.8927777515,-53.56,78.8685445269,26.2727777515,0,26.2727777515,31.62,-53.56,62.1972507431,122.56,58.4627777515,-1.48,58.4815080382,26.2727777515,0,26.2727777515,32.19,-1.48,32.2240050273,130.42
2021-04-16 12:30:00,29.0058888599,0.0,29.0058888599,29.0058888599,0,29.0058888599,0.0,0.0,0.0,132.21,57.6258888599,-54.14,79.0688476386,29.0058888599,0,29.0058888599,28.62,-54.14,61.2392357888,122.86,58.1958888599,-1.83,58.2246544017,29.0058888599,0,29.0058888599,29.19,-1.83,29.2473075684,130.72
2021-04-16 13:00:00,27.7189999723,0.0,27.7189999723,27.7189999723,0,27.7189999723,0.0,0.0,0.0,132.21,55.6889999723,-54.62,78.0039045043,27.7189999723,0,27.7189999723,27.97,-54.62,61.365016907,123.0,56.2589999723,-2.26,56.3043752996,27.7189999723,0,27.7189999723,28.54,-2.26,28.6293415921,130.82
2021-04-16 13:30:00,24.1604444203,0.0,24.1604444203,24.1604444203,0,24.1604444203,0.0,0.0,0.0,132.06,55.3804444203,-54.71,77.8471433271,24.1604444203,0,24.1604444203,31.22,-54.71,62.9910509517,122.88,55.9504444203,-2.52,56.0071658882,24.1604444203,0,24.1604444203,31.79,-2.52,31.8897240502,130.61
2021-04-16 14:00:00,22.2455555333,0.0,22.2455555333,22.2455555333,0,22.2455555333,0.0,0.0,0.0,132.43,52.1455555333,-55.79,76.3654572557,22.2455555333,0,22.2455555333,29.9,-55.79,63.2971887211,123.3,52.7255555333,-3.2800000000000002,52.8274796512,22.2455555333,0,22.2455555333,30.48,-3.2800000000000002,30.6559749478,131.03
2021-04-16 14:30:00,22.124111089,0.0,22.124111089,22.124111089,0,22.124111089,0.0,0.0,0.0,132.55,50.084111089,-55.81,74.9878275694,22.124111089,0,22.124111089,27.96,-55.81,62.422093044,123.49,50.674111089,-3.2,50.7750483472,22.124111089,0,22.124111089,28.55,-3.2,28.7287747737,131.2
2021-04-16 15:00:00,23.194222199,0.0,23.194222199,23.194222199,0,23.194222199,0.0,0.0,0.0,132.67,46.264222199,-55.74,72.4384280315,23.194222199,0,23.194222199,23.07,-55.74,60.3255542867,123.57,46.834222199,-3.0,46.9302074254,23.194222199,0,23.194222199,23.64,-3.0,23.8295950448,131.2
2021-04-16 15:30:00,22.8714444216,0.0,22.8714444216,22.8714444216,0,22.8714444216,0.0,0.0,0.0,132.91,43.9814444216,-56.13,71.3087957647,22.8714444216,0,22.8714444216,21.11,-56.13,59.968400012000004,123.88,44.5614444216,-3.2,44.6761942083,22.8714444216,0,22.8714444216,21.69,-3.2,21.9247827811,131.56
2021-04-16 16:00:00,21.8646666448,0.0,21.8646666448,21.8646666448,0,21.8646666448,0.0,0.0,0.0,133.13,44.1046666448,-56.52,71.6919243698,21.8646666448,0,21.8646666448,22.24,-56.52,60.7381922681,124.09,44.684666644800004,-3.39,44.8130732394,21.8646666448,0,21.8646666448,22.82,-3.39,23.0704247902,131.73
2021-04-16 16:30:00,19.6894444248,0.0,19.6894444248,19.6894444248,0,19.6894444248,0.0,0.0,0.0,133.05,49.2694444248,-57.95,76.0636618493,19.6894444248,0,19.6894444248,29.58,-57.95,65.0628841968,124.09,49.8494444248,-4.75,50.0752394848,19.6894444248,0,19.6894444248,30.16,-4.75,30.5317555997,131.73
2021-04-16 17:00:00,19.2334444252,0.0,19.2334444252,19.2334444252,0,19.2334444252,0.0,0.0,0.0,132.43,54.5134444252,-58.68,80.094057352,19.2334444252,0,19.2334444252,35.28,-58.68,68.4691229679,123.57,55.0734444252,-5.88,55.3864485308,19.2334444252,0,19.2334444252,35.84,-5.88,36.319140959,131.24
2021-04-16 17:30:00,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,131.9,62.3821110951,-58.48,85.5069481661,16.0421110951,0,16.0421110951,46.34,-58.48,74.6143819917,123.01,62.9421110951,-6.09,63.2360454891,16.0421110951,0,16.0421110951,46.9,-6.09,47.2937427151,130.65
2021-04-16 18:00:00,14.4721110966,0.0,14.4721110966,14.4721110966,0,14.4721110966,0.0,0.0,0.0,131.15,71.4221110966,-57.41,91.6352882546,14.4721110966,0,14.4721110966,56.95,-57.41,80.8653856727,122.28,71.9421110966,-5.21,72.1305167668,14.4721110966,0,14.4721110966,57.47,-5.21,57.7056756307,129.9
2021-04-16 18:30:00,9.2064444352,0.0,9.2064444352,9.2064444352,0,9.2064444352,0.0,0.0,0.0,129.7,82.5264444352,-56.08,99.777654969,9.2064444352,0,9.2064444352,73.32,-56.08,92.3081188195,122.39,81.5764444352,12.49,82.5270645709,9.2064444352,0,9.2064444352,72.37,12.49,73.4398869825,130.03
2021-04-16 19:00:00,6.9777777708,0.0,6.9777777708,6.9777777708,0,6.9777777708,0.0,0.0,0.0,131.13,85.7977777708,-56.19,102.5601032098,6.9777777708,0,6.9777777708,78.82,-56.19,96.7982876915,123.58,84.7277777708,13.73,85.8330310893,6.9777777708,0,6.9777777708,77.75,13.73,78.9529948767,131.34
2021-04-16 19:30:00,6.9473333264,0.0,6.9473333264,6.9473333264,0,6.9473333264,0.0,0.0,0.0,130.98,87.5773333264,-56.33,104.1290459601,6.9473333264,0,6.9473333264,80.63,-56.33,98.3578456454,123.43,86.4773333264,13.41,87.5108980599,6.9473333264,0,6.9473333264,79.53,13.41,80.652644098,131.17
2021-04-16 20:00:00,6.6012222156,0.0,6.6012222156,6.6012222156,0,6.6012222156,0.0,0.0,0.0,130.84,85.9112222156,-56.66,102.9130395168,6.6012222156,0,6.6012222156,79.31,-56.66,97.4701579972,123.34,84.8212222156,12.99,85.810138318,6.6012222156,0,6.6012222156,78.22,12.99,79.2912889289,131.09
2021-04-16 20:30:00,7.0136666597,0.0,7.0136666597,7.0136666597,0,7.0136666597,0.0,0.0,0.0,130.97,85.3236666597,-57.85,103.0861319104,7.0136666597,0,7.0136666597,78.31,-57.85,97.3605597765,123.56,84.2636666597,12.03,85.1180733977,7.0136666597,0,7.0136666597,77.25,12.03,78.1810936224,131.35
2021-04-16 21:00:00,8.0849999919,0.0,8.0849999919,8.0849999919,0,8.0849999919,0.0,0.0,0.0,130.97,81.7849999919,-59.79,101.3095766632,8.0849999919,0,8.0849999919,73.7,-59.79,94.9027612875,123.72,80.8649999919,10.36,81.5259334426,8.0849999919,0,8.0849999919,72.78,10.36,73.5136585948,131.55
2021-04-16 21:30:00,8.3438888805,0.0,8.3438888805,8.3438888805,0,8.3438888805,0.0,0.0,0.0,131.76,78.1838888805,-62.56,100.1322829086,8.3438888805,0,8.3438888805,69.84,-62.56,93.7623549192,124.79,77.3438888805,8.73,77.8350181292,8.3438888805,0,8.3438888805,69.0,8.73,69.5500747663,132.66
2021-04-16 22:00:00,9.2143333241,0.0,9.2143333241,9.2143333241,0,9.2143333241,0.0,0.0,0.0,132.3,72.9243333241,-63.01,96.375403972,9.2143333241,0,9.2143333241,63.71,-63.01,89.6059384193,124.37,72.9343333241,-1.6400000000000001,72.952769498,9.2143333241,0,9.2143333241,63.72,-1.6400000000000001,63.7411013397,132.15
2021-04-16 22:30:00,2.2891111088000002,0.0,2.2891111088000002,2.2891111088000002,0,2.2891111088000002,0.0,0.0,0.0,131.86,70.5791111088,-60.82,93.1691114314,2.2891111088000002,0,2.2891111088000002,68.29,-60.82,91.4472334191,122.94,71.1491111088,-8.38,71.6409129728,2.2891111088000002,0,2.2891111088000002,68.86,-8.38,69.3680329835,130.72
2021-04-16 23:00:00,2.0264444424,0.0,2.0264444424,2.0264444424,0,2.0264444424,0.0,0.0,0.0,131.86,65.6764444424,-62.29,90.5176195809,2.0264444424,0,2.0264444424,63.65,-62.29,89.0582202831,122.94,66.2564444424,-9.41,66.9213309054,2.0264444424,0,2.0264444424,64.23,-9.41,64.9156452637,130.72
2021-04-16 23:30:00,1.4728888874,0.0,1.4728888874,1.4728888874,0,1.4728888874,0.0,0.0,0.0,132.3,61.8428888874,-62.67,88.045850589,1.4728888874,0,1.4728888874,60.37,-62.67,87.0176177564,123.52,62.4028888874,-9.7,63.1522805724,1.4728888874,0,1.4728888874,60.93,-9.7,61.6972843811,131.33
2021-04-17 00:00:00,1.5482222207,0.0,1.5482222207,1.5482222207,0,1.5482222207,0.0,0.0,0.0,132.41,58.8182222207,-60.96,84.709532316,1.5482222207,0,1.5482222207,57.27,-60.96,83.64194223,123.69,59.3882222207,-8.68,60.0191914185,1.5482222207,0,1.5482222207,57.84,-8.68,58.4876739151,131.49
2021-04-17 00:30:00,1.4912222207,0.0,1.4912222207,1.4912222207,0,1.4912222207,0.0,0.0,0.0,131.65,58.1812222207,-61.29,84.5075068801,1.4912222207,0,1.4912222207,56.69,-61.29,83.4878446242,122.89,58.7312222207,-8.64,59.3633393901,1.4912222207,0,1.4912222207,57.24,-8.64,57.8884029837,130.64
2021-04-17 01:00:00,1.5022222207,0.0,1.5022222207,1.5022222207,0,1.5022222207,0.0,0.0,0.0,132.11,56.9322222207,-60.88,83.3525784064,1.5022222207,0,1.5022222207,55.43,-60.88,82.3338284061,123.35,57.4822222207,-9.29,58.2280857614,1.5022222207,0,1.5022222207,55.98,-9.29,56.7456121652,131.14
2021-04-17 01:30:00,1.4709999985,0.0,1.4709999985,1.4709999985,0,1.4709999985,0.0,0.0,0.0,130.68,62.8909999985,-54.89,83.4756849676,1.4709999985,0,1.4709999985,61.42,-54.89,82.373105441,122.01,62.9409999985,-2.17,62.9783961436,1.4709999985,0,1.4709999985,61.47,-2.17,61.5082904981,129.76
2021-04-17 02:00:00,1.4666666652,0.0,1.4666666652,1.4666666652,0,1.4666666652,0.0,0.0,0.0,130.47,63.6966666652,-54.71,83.9669544777,1.4666666652,0,1.4666666652,62.23,-54.71,82.8598636253,124.53,63.6766666652,-1.56,63.6957728393,1.4666666652,0,1.4666666652,62.21,-1.56,62.2295564824,132.38
2021-04-17 02:30:00,1.4412222208,0.0,1.4412222208,1.4412222208,0,1.4412222208,0.0,0.0,0.0,130.3,63.9912222208,-54.74,84.2101188772,1.4412222208,0,1.4412222208,62.55,-54.74,83.1202147495,124.53,63.9812222208,-1.57,64.0004820049,1.4412222208,0,1.4412222208,62.54,-1.57,62.559703484,132.38
2021-04-17 03:00:00,1.4776666652000001,0.0,1.4776666652000001,1.4776666652000001,0,1.4776666652000001,0.0,0.0,0.0,130.3,62.2676666652,-55.19,83.2057594877,1.4776666652000001,0,1.4776666652000001,60.79,-55.19,82.1057866414,124.61,62.2676666652,-1.78,62.2931032453,1.4776666652000001,0,1.4776666652000001,60.79,-1.78,60.8160546238,132.47
2021-04-17 03:30:00,1.4429999986,0.0,1.4429999986,1.4429999986,0,1.4429999986,0.0,0.0,0.0,130.61,60.7629999986,-54.97,81.9380440871,1.4429999986,0,1.4429999986,59.32,-54.97,80.8737491402,124.95,60.7629999986,-1.43,60.7798245212,1.4429999986,0,1.4429999986,59.32,-1.43,59.3372336733,132.86
2021-04-17 04:00:00,1.4926666652,0.0,1.4926666652,1.4926666652,0,1.4926666652,0.0,0.0,0.0,130.78,59.6126666652,-55.23,81.2651396783,1.4926666652,0,1.4926666652,58.12,-55.23,80.1766007012,125.02,59.6326666652,-1.53,59.652291101,1.4926666652,0,1.4926666652,58.14,-1.53,58.1601280948,132.86
2021-04-17 04:30:00,1.4578888874,0.0,1.4578888874,1.4578888874,0,1.4578888874,0.0,0.0,0.0,130.91,57.2378888874,-63.56,85.5339086228,1.4578888874,0,1.4578888874,55.78,-63.56,84.5652529116,125.27,57.6778888874,-10.16,58.5658984949,1.4578888874,0,1.4578888874,56.22,-10.16,57.1306747728,133.13
2021-04-17 05:00:00,1.4327777763,0.0,1.4327777763,1.4327777763,0,1.4327777763,0.0,0.0,0.0,131.78,55.8027777763,-65.41,85.9791725219,1.4327777763,0,1.4327777763,54.37,-65.41,85.0562460963,123.93,56.3527777763,-12.48,57.7181597343,1.4327777763,0,1.4327777763,54.92,-12.48,56.3201278408,131.77
2021-04-17 05:30:00,1.4128888875,0.0,1.4128888875,1.4128888875,0,1.4128888875,0.0,0.0,0.0,132.17,55.9328888875,-64.86,85.6464106621,1.4128888875,0,1.4128888875,54.52,-64.86,84.7304549734,123.76,56.4828888875,-12.26,57.7981343737,1.4128888875,0,1.4128888875,55.07,-12.26,56.4181929877,131.61
2021-04-17 06:00:00,1.326333332,0.0,1.326333332,1.326333332,0,1.326333332,0.0,0.0,0.0,131.71,56.846333332,-64.61,86.0578742085,1.326333332,0,1.326333332,55.52,-64.61,85.1875724504,123.31,57.376333332,-12.2,58.6590455652,1.326333332,0,1.326333332,56.05,-12.2,57.3623787861,131.18
2021-04-17 06:30:00,1.3323333320000001,0.0,1.3323333320000001,1.3323333320000001,0,1.3323333320000001,0.0,0.0,0.0,131.54,60.012333332,-63.19,87.1461774948,1.3323333320000001,0,1.3323333320000001,58.68,-63.19,86.2340912865,123.11,60.542333332,-10.86,61.5086475651,1.3323333320000001,0,1.3323333320000001,59.21,-10.86,60.1977051058,130.91
2021-04-17 07:00:00,2.5851111085,0.0,2.5851111085,2.5851111085,0,2.5851111085,0.0,0.0,0.0,131.54,62.3251111085,-62.55,88.3001810569,2.5851111085,0,2.5851111085,59.74,-62.55,86.4949137233,122.93,62.8751111085,-10.1,63.6811557441,2.5851111085,0,2.5851111085,60.29,-10.1,61.1301406836,130.82
