Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-17 07:30:00,5.1023333282,0.0,5.1023333282,5.1023333282,0,5.1023333282,0.0,0.0,0.0,131.74,65.6823333282,-61.79,90.1785618173,5.1023333282,0,5.1023333282,60.58,-61.79,86.5328868119,122.93,66.2123333282,-9.16,66.8429404258,5.1023333282,0,5.1023333282,61.11,-9.16,61.792699407,130.91
2021-04-17 08:00:00,6.6575555489,0.0,6.6575555489,6.6575555489,0,6.6575555489,0.0,0.0,0.0,132.08,66.7375555489,-60.86,90.3207668294,6.6575555489,0,6.6575555489,60.08,-60.86,85.5192726817,123.2,67.2975555489,-8.37,67.8160591811,6.6575555489,0,6.6575555489,60.64,-8.37,61.2149205668,131.14
2021-04-17 08:30:00,9.5617777682,0.0,9.5617777682,9.5617777682,0,9.5617777682,0.0,0.0,0.0,131.99,65.9417777682,-60.0,89.1533401238,9.5617777682,0,9.5617777682,56.38,-60.0,82.3328877181,123.07,66.4917777682,-7.38,66.9000815454,9.5617777682,0,9.5617777682,56.93,-7.38,57.4063524359,130.99
2021-04-17 09:00:00,13.7846666529,0.0,13.7846666529,13.7846666529,0,13.7846666529,0.0,0.0,0.0,132.22,62.5646666529,-59.76,86.5193337549,13.7846666529,0,13.7846666529,48.78,-59.76,77.1410785509,123.22,63.1546666529,-6.98,63.5392187553,13.7846666529,0,13.7846666529,49.37,-6.98,49.8609797337,131.13
2021-04-17 09:30:00,21.0198888679,0.0,21.0198888679,21.0198888679,0,21.0198888679,0.0,0.0,0.0,132.44,56.7398888679,-60.37,82.8489703541,21.0198888679,0,21.0198888679,35.72,-60.37,70.145957118,123.4,57.3198888679,-7.3,57.7828664902,21.0198888679,0,21.0198888679,36.3,-7.3,37.0267470891,131.36
2021-04-17 10:00:00,25.1088888638,0.0,25.1088888638,25.1088888638,0,25.1088888638,0.0,0.0,0.0,132.73,52.7988888638,-59.9,79.8481851093,25.1088888638,0,25.1088888638,27.69,-59.9,65.9905000739,123.76,53.3888888638,-6.77,53.8164134267,25.1088888638,0,25.1088888638,28.28,-6.77,29.079052598,131.7
2021-04-17 10:30:00,25.8853333074,0.0,25.8853333074,25.8853333074,0,25.8853333074,0.0,0.0,0.0,132.73,51.0353333074,-58.11,77.3393647879,25.8853333074,0,25.8853333074,25.15,-58.11,63.3189908321,123.88,51.6153333074,-5.23,51.8796254077,25.8853333074,0,25.8853333074,25.73,-5.23,26.2561573731,131.8
2021-04-17 11:00:00,25.7621110853,0.0,25.7621110853,25.7621110853,0,25.7621110853,0.0,0.0,0.0,132.6,49.5621110853,-57.41,75.8439908973,25.7621110853,0,25.7621110853,23.8,-57.41,62.1477923984,123.6,50.1521110853,-4.63,50.3653764636,25.7621110853,0,25.7621110853,24.39,-4.63,24.8255714939,131.46
2021-04-17 11:30:00,25.3351110858,0.0,25.3351110858,25.3351110858,0,25.3351110858,0.0,0.0,0.0,132.6,47.8451110858,-57.49,74.7947508506,25.3351110858,0,25.3351110858,22.51,-57.49,61.7397781013,123.6,48.4251110858,-4.68,48.6507326119,25.3351110858,0,25.3351110858,23.09,-4.68,23.5595097572,131.46
2021-04-17 12:00:00,24.7862221974,0.0,24.7862221974,24.7862221974,0,24.7862221974,0.0,0.0,0.0,132.6,47.9162221974,-57.74,75.0324726347,24.7862221974,0,24.7862221974,23.13,-57.74,62.2005184866,123.6,48.5062221974,-4.94,48.7571245242,24.7862221974,0,24.7862221974,23.72,-4.94,24.2289496264,131.46
2021-04-17 12:30:00,24.7198888642,0.0,24.7198888642,24.7198888642,0,24.7198888642,0.0,0.0,0.0,132.49,50.1698888642,-58.31,76.9225184757,24.7198888642,0,24.7198888642,25.45,-58.31,63.6219977681,123.6,50.7698888642,-5.43,51.0594410005,24.7198888642,0,24.7198888642,26.05,-5.43,26.6099116872,131.32
2021-04-17 13:00:00,25.0757777527,0.0,25.0757777527,25.0757777527,0,25.0757777527,0.0,0.0,0.0,132.49,49.4557777527,-57.85,76.1084519165,25.0757777527,0,25.0757777527,24.38,-57.85,62.777439419,123.6,50.0557777527,-4.85,50.2901917518,25.0757777527,0,25.0757777527,24.98,-4.85,25.4464712681,131.41
2021-04-17 13:30:00,25.1825555304,0.0,25.1825555304,25.1825555304,0,25.1825555304,0.0,0.0,0.0,132.77,47.0025555304,-56.21,73.2721251663,25.1825555304,0,25.1825555304,21.82,-56.21,60.2965712126,123.82,47.5925555304,-3.08,47.6921140432,25.1825555304,0,25.1825555304,22.41,-3.08,22.6206653306,131.58
2021-04-17 14:00:00,24.6085555309,0.0,24.6085555309,24.6085555309,0,24.6085555309,0.0,0.0,0.0,133.18,47.6585555309,-56.77,74.122674097,24.6085555309,0,24.6085555309,23.05,-56.77,61.2709996654,124.08,48.2485555309,-3.2800000000000002,48.3599163649,24.6085555309,0,24.6085555309,23.64,-3.2800000000000002,23.8664618241,131.83
2021-04-17 14:30:00,25.474444419,0.0,25.474444419,25.474444419,0,25.474444419,0.0,0.0,0.0,133.53,43.304444419,-57.6,72.062715092,25.474444419,0,25.474444419,17.83,-57.6,60.2965081908,124.42,43.904444419,-3.8,44.0685856335,25.474444419,0,25.474444419,18.43,-3.8,18.8176752018,132.16
2021-04-17 15:00:00,26.5262221957,0.0,26.5262221957,26.5262221957,0,26.5262221957,0.0,0.0,0.0,133.86,36.5962221957,-57.78,68.3945310606,26.5262221957,0,26.5262221957,10.07,-57.78,58.6509445789,124.86,37.1962221957,-3.9,37.4001195938,26.5262221957,0,26.5262221957,10.67,-3.9,11.3604093236,132.56
2021-04-17 15:30:00,26.8502221954,0.0,26.8502221954,26.8502221954,0,26.8502221954,0.0,0.0,0.0,133.86,33.9102221954,-57.15,66.4531840421,26.8502221954,0,26.8502221954,7.06,-57.15,57.5844258459,124.97,34.4802221954,-4.46,34.7674750685,26.8502221954,0,26.8502221954,7.63,-4.46,8.8379013346,132.67
2021-04-17 16:00:00,25.1286666415,0.0,25.1286666415,25.1286666415,0,25.1286666415,0.0,0.0,0.0,132.39,35.8086666415,-57.69,67.8999021107,25.1286666415,0,25.1286666415,10.68,-57.69,58.6702522579,123.57,36.3886666415,-4.84,36.7091359194,25.1286666415,0,25.1286666415,11.26,-4.84,12.2561494769,131.23
2021-04-17 16:30:00,24.4817777533,0.0,24.4817777533,24.4817777533,0,24.4817777533,0.0,0.0,0.0,132.58,42.0617777533,-57.73,71.4279080456,24.4817777533,0,24.4817777533,17.58,-57.73,60.3474050809,123.79,42.6317777533,-5.14,42.9405178637,24.4817777533,0,24.4817777533,18.15,-5.14,18.8637774584,131.46
2021-04-17 17:00:00,19.7319999803,0.0,19.7319999803,19.7319999803,0,19.7319999803,0.0,0.0,0.0,132.17,49.2319999803,-57.67,75.8262403265,19.7319999803,0,19.7319999803,29.5,-57.67,64.7771479767,123.38,49.7819999803,-5.08,50.0405227994,19.7319999803,0,19.7319999803,30.05,-5.08,30.4763662532,131.04
2021-04-17 17:30:00,16.1909999838,0.0,16.1909999838,16.1909999838,0,16.1909999838,0.0,0.0,0.0,132.17,57.7809999838,-57.21,81.3119183092,16.1909999838,0,16.1909999838,41.59,-57.21,70.7298536687,123.38,58.3509999838,-4.75,58.544015058,16.1909999838,0,16.1909999838,42.16,-4.75,42.4267380316,131.04
2021-04-17 18:00:00,12.3832222098,0.0,12.3832222098,12.3832222098,0,12.3832222098,0.0,0.0,0.0,132.17,64.7632222098,-56.6,86.0106676582,12.3832222098,0,12.3832222098,52.38,-56.6,77.1182494615,123.13,65.3032222098,-4.66,65.4692785281,12.3832222098,0,12.3832222098,52.92,-4.66,53.1247776466,130.8
2021-04-17 18:30:00,8.4326666582,0.0,8.4326666582,8.4326666582,0,8.4326666582,0.0,0.0,0.0,131.53,70.9626666582,-54.74,89.6223613796,8.4326666582,0,8.4326666582,62.53,-54.74,83.1051653028,122.5,71.5226666582,-2.89,71.581030629,8.4326666582,0,8.4326666582,63.09,-2.89,63.1561572612,130.14
2021-04-17 19:00:00,6.4193333269,0.0,6.4193333269,6.4193333269,0,6.4193333269,0.0,0.0,0.0,131.6,74.7793333269,-55.93,93.3815484602,6.4193333269,0,6.4193333269,68.36,-55.93,88.3247105854,122.2,74.6793333269,4.33,74.8047573765,6.4193333269,0,6.4193333269,68.26,4.33,68.39719658,129.95
2021-04-17 19:30:00,8.9207777689,0.0,8.9207777689,8.9207777689,0,8.9207777689,0.0,0.0,0.0,130.89,74.5907777689,-60.07,95.7715460258,8.9207777689,0,8.9207777689,65.67,-60.07,88.9997404491,122.56,73.8407777689,10.32,74.5584526496,8.9207777689,0,8.9207777689,64.92,10.32,65.7351412868,130.33
2021-04-17 20:00:00,9.6131111015,0.0,9.6131111015,9.6131111015,0,9.6131111015,0.0,0.0,0.0,131.16,76.5231111015,-60.38,97.4757966505,9.6131111015,0,9.6131111015,66.91,-60.38,90.1259812707,124.15,75.7331111015,9.91,76.3787419189,9.6131111015,0,9.6131111015,66.12,9.91,66.8585260083,131.89
2021-04-17 20:30:00,8.5951111025,0.0,8.5951111025,8.5951111025,0,8.5951111025,0.0,0.0,0.0,131.02,76.4651111025,-60.44,97.4674654227,8.5951111025,0,8.5951111025,67.87,-60.44,90.8808588208,124.04,75.6651111025,9.87,76.3061330311,8.5951111025,0,8.5951111025,67.07,9.87,67.7923432255,131.76
2021-04-17 21:00:00,9.0926666576,0.0,9.0926666576,9.0926666576,0,9.0926666576,0.0,0.0,0.0,131.02,77.5926666576,-60.89,98.6317089938,9.0926666576,0,9.0926666576,68.5,-60.89,91.6506524799,124.04,76.7626666576,9.59,77.3593891676,9.0926666576,0,9.0926666576,67.67,9.59,68.3461557075,131.76
2021-04-17 21:30:00,6.0142222162,0.0,6.0142222162,6.0142222162,0,6.0142222162,0.0,0.0,0.0,131.17,78.2942222162,-60.75,99.0986767441,6.0142222162,0,6.0142222162,72.28,-60.75,94.4190706372,124.19,77.3942222162,10.01,78.0388732136,6.0142222162,0,6.0142222162,71.38,10.01,72.0784607216,131.94
2021-04-17 22:00:00,4.2233333291,0.0,4.2233333291,4.2233333291,0,4.2233333291,0.0,0.0,0.0,131.51,73.6433333291,-61.82,96.1511983483,4.2233333291,0,4.2233333291,69.42,-61.82,92.9561660139,124.47,72.8233333291,9.57,73.4494572966,4.2233333291,0,4.2233333291,68.6,9.57,69.2643118785,132.23
2021-04-17 22:30:00,1.7134444427000002,0.0,1.7134444427000002,1.7134444427000002,0,1.7134444427000002,0.0,0.0,0.0,132.0,68.1734444427,-62.41,92.426330811,1.7134444427000002,0,1.7134444427000002,66.46,-62.41,91.1698398595,125.06,67.6234444427,5.96,67.8855790157,1.7134444427000002,0,1.7134444427000002,65.91,5.96,66.1789218709,132.81
2021-04-17 23:00:00,1.4888888874,0.0,1.4888888874,1.4888888874,0,1.4888888874,0.0,0.0,0.0,132.0,62.7688888874,-61.64,87.9739905436,1.4888888874,0,1.4888888874,61.28,-61.64,86.9179383096,124.8,63.3388888874,-8.82,63.9500371031,1.4888888874,0,1.4888888874,61.85,-8.82,62.4757144817,132.53
2021-04-17 23:30:00,1.5037777763,0.0,1.5037777763,1.5037777763,0,1.5037777763,0.0,0.0,0.0,132.33,59.4937777763,-62.35,86.1802302973,1.5037777763,0,1.5037777763,57.99,-62.35,85.1490610635,123.6,60.0637777763,-9.39,60.7933343448,1.5037777763,0,1.5037777763,58.56,-9.39,59.3080576313,131.34
2021-04-18 00:00:00,1.4835555541,0.0,1.4835555541,1.4835555541,0,1.4835555541,0.0,0.0,0.0,132.41,56.2635555541,-62.7,84.2429681551,1.4835555541,0,1.4835555541,54.78,-62.7,83.2594643269,123.71,56.8235555541,-9.75,57.6539588043,1.4835555541,0,1.4835555541,55.34,-9.75,56.1923313273,131.47
2021-04-18 00:30:00,1.5043333318,0.0,1.5043333318,1.5043333318,0,1.5043333318,0.0,0.0,0.0,132.33,55.3743333318,-62.78,83.7116789459,1.5043333318,0,1.5043333318,53.87,-62.78,82.7242727378,123.71,55.9243333318,-9.92,56.7973367211,1.5043333318,0,1.5043333318,54.42,-9.92,55.3167497238,131.47
2021-04-18 01:00:00,1.531555554,0.0,1.531555554,1.531555554,0,1.531555554,0.0,0.0,0.0,132.17,54.391555554,-63.03,83.2539621615,1.531555554,0,1.531555554,52.86,-63.03,82.2615371848,123.57,54.941555554,-10.03,55.8495785722,1.531555554,0,1.531555554,53.41,-10.03,54.3436196807,131.35
2021-04-18 01:30:00,1.5059999985,0.0,1.5059999985,1.5059999985,0,1.5059999985,0.0,0.0,0.0,132.36,59.3159999985,-61.73,85.6094665082,1.5059999985,0,1.5059999985,57.81,-61.73,84.5729803188,123.73,59.8559999985,-9.4,60.5896091407,1.5059999985,0,1.5059999985,58.35,-9.4,59.1023053696,131.51
2021-04-18 02:00:00,1.5159999985,0.0,1.5159999985,1.5159999985,0,1.5159999985,0.0,0.0,0.0,131.59,60.4659999985,-61.19,86.0253059037,1.5159999985,0,1.5159999985,58.95,-61.19,84.9665734274,122.86,61.0159999985,-9.09,61.6893860872,1.5159999985,0,1.5159999985,59.5,-9.09,60.1903488942,130.68
2021-04-18 02:30:00,2.2794444422,0.0,2.2794444422,2.2794444422,0,2.2794444422,0.0,0.0,0.0,131.29,60.4694444422,-61.18,86.0206144546,2.2794444422,0,2.2794444422,58.19,-61.18,84.4338113554,122.55,61.0094444422,-9.11,61.6858526012,2.2794444422,0,2.2794444422,58.73,-9.11,59.4323565072,130.36
2021-04-18 03:00:00,2.880888886,0.0,2.880888886,2.880888886,0,2.880888886,0.0,0.0,0.0,131.29,58.820888886,-61.74,85.2744074699,2.880888886,0,2.880888886,55.94,-61.74,83.3133314662,122.43,59.350888886,-9.51,60.1079704495,2.880888886,0,2.880888886,56.47,-9.51,57.2651813932,130.36
2021-04-18 03:30:00,1.4646666652,0.0,1.4646666652,1.4646666652,0,1.4646666652,0.0,0.0,0.0,131.48,57.2746666652,-62.04,84.4354726499,1.4646666652,0,1.4646666652,55.81,-62.04,83.4488927428,122.71,57.8246666652,-9.72,58.6359145485,1.4646666652,0,1.4646666652,56.36,-9.72,57.1920274164,130.61
2021-04-18 04:00:00,1.4277777763000001,0.0,1.4277777763000001,1.4277777763000001,0,1.4277777763000001,0.0,0.0,0.0,131.48,55.9577777764,-62.05,83.5552236169,1.4277777763000001,0,1.4277777763000001,54.53,-62.05,82.6058315133,122.83,56.4977777764,-9.92,57.3620544756,1.4277777763000001,0,1.4277777763000001,55.07,-9.92,55.9563338685,130.74
2021-04-18 04:30:00,1.4861111096,0.0,1.4861111096,1.4861111096,0,1.4861111096,0.0,0.0,0.0,131.29,54.8261111096,-62.25,82.9515820187,1.4861111096,0,1.4861111096,53.34,-62.25,81.9769363907,122.55,55.3561111096,-9.95,56.2432354793,1.4861111096,0,1.4861111096,53.87,-9.95,54.7811956788,130.46
2021-04-18 05:00:00,1.478444443,0.0,1.478444443,1.478444443,0,1.478444443,0.0,0.0,0.0,131.48,53.878444443,-62.82,82.7601303503,1.478444443,0,1.478444443,52.4,-62.82,81.8053323445,122.71,54.418444443,-10.19,55.3642772516,1.478444443,0,1.478444443,52.94,-10.19,53.9117770065,130.63
2021-04-18 05:30:00,1.3938888875,0.0,1.3938888875,1.3938888875,0,1.3938888875,0.0,0.0,0.0,131.88,54.0638888875,-63.33,83.2681991017,1.3938888875,0,1.3938888875,52.67,-63.33,82.3700054632,123.19,54.6038888875,-9.82,55.4798799714,1.3938888875,0,1.3938888875,53.21,-9.82,54.108562169,131.14
2021-04-18 06:00:00,1.3726666653000001,0.0,1.3726666653000001,1.3726666653000001,0,1.3726666653000001,0.0,0.0,0.0,133.07,54.4026666653,-63.05,83.2763630347,1.3726666653000001,0,1.3726666653000001,53.03,-63.05,82.3861845214,124.34,54.9526666653,-9.65,55.7935307507,1.3726666653000001,0,1.3726666653000001,53.58,-9.65,54.4420692112,132.31
2021-04-18 06:30:00,1.3885555542,0.0,1.3885555542,1.3885555542,0,1.3885555542,0.0,0.0,0.0,132.93,56.5185555542,-62.07,83.946602206,1.3885555542,0,1.3885555542,55.13,-62.07,83.0180811631,124.17,57.0585555542,-8.98,57.7608791651,1.3885555542,0,1.3885555542,55.67,-8.98,56.3896204988,132.13
2021-04-18 07:00:00,2.2603333311,0.0,2.2603333311,2.2603333311,0,2.2603333311,0.0,0.0,0.0,132.6,57.9903333311,-61.54,84.5579704099,2.2603333311,0,2.2603333311,55.73,-61.54,83.0241199893,123.74,58.5303333311,-8.46,59.1385789468,2.2603333311,0,2.2603333311,56.27,-8.46,56.9024120754,131.7
2021-04-18 07:30:00,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,132.6,60.3252222186,-60.82,85.6633225817,3.5752222186,0,3.5752222186,56.75,-60.82,83.1843428777,123.65,60.8652222186,-7.85,61.3693553472,3.5752222186,0,3.5752222186,57.29,-7.85,57.825311067,131.62
2021-04-18 08:00:00,5.4711111056,0.0,5.4711111056,5.4711111056,0,5.4711111056,0.0,0.0,0.0,132.51,60.9111111056,-60.04,85.5275689829,5.4711111056,0,5.4711111056,55.44,-60.04,81.7214488369,123.52,61.4611111056,-7.63,61.9329078789,5.4711111056,0,5.4711111056,55.99,-7.63,56.5074950781,131.48
2021-04-18 08:30:00,9.191222213,0.0,9.191222213,9.191222213,0,9.191222213,0.0,0.0,0.0,131.85,59.581222213,-59.16,83.963251726,9.191222213,0,9.191222213,50.39,-59.16,77.7113743283,122.87,60.141222213,-6.63,60.5055659363,9.191222213,0,9.191222213,50.95,-6.63,51.3795620845,130.86
2021-04-18 09:00:00,12.990999987,0.0,12.990999987,12.990999987,0,12.990999987,0.0,0.0,0.0,132.04,59.470999987,-58.53,83.4419603045,12.990999987,0,12.990999987,46.48,-58.53,74.740559939,122.87,60.040999987,-5.94,60.3341137288,12.990999987,0,12.990999987,47.05,-5.94,47.4234762539,130.86
2021-04-18 09:30:00,18.4551110927,0.0,18.4551110927,18.4551110927,0,18.4551110927,0.0,0.0,0.0,132.12,57.6751110927,-57.73,81.6037458671,18.4551110927,0,18.4551110927,39.22,-57.73,69.7922724949,122.98,58.2451110927,-5.02,58.4610414395,18.4551110927,0,18.4551110927,39.79,-5.02,40.1054173398,130.97
2021-04-18 10:00:00,19.4555555361,0.0,19.4555555361,19.4555555361,0,19.4555555361,0.0,0.0,0.0,132.39,55.4855555361,-56.83,79.4247805987,19.4555555361,0,19.4555555361,36.03,-56.83,67.2890020731,123.23,56.0755555361,-3.45,56.1815844266,19.4555555361,0,19.4555555361,36.62,-3.45,36.7821546405,131.2
2021-04-18 10:30:00,22.1607777556,0.0,22.1607777556,22.1607777556,0,22.1607777556,0.0,0.0,0.0,133.37,51.1907777556,-56.07,75.9232548514,22.1607777556,0,22.1607777556,29.03,-56.07,63.1394155817,124.16,51.7707777556,-2.89,51.8513792432,22.1607777556,0,22.1607777556,29.61,-2.89,29.7507008321,132.12
2021-04-18 11:00:00,24.2969999757,0.0,24.2969999757,24.2969999757,0,24.2969999757,0.0,0.0,0.0,133.19,48.8369999757,-55.41,73.8601426117,24.2969999757,0,24.2969999757,24.54,-55.41,60.6009876157,123.93,49.4169999757,-2.31,49.4709610438,24.2969999757,0,24.2969999757,25.12,-2.31,25.2259885832,131.82
2021-04-18 11:30:00,25.1433333082,0.0,25.1433333082,25.1433333082,0,25.1433333082,0.0,0.0,0.0,133.19,47.8133333082,-54.98,72.862303299,25.1433333082,0,25.1433333082,22.67,-54.98,59.4704069265,123.93,48.3833333082,-1.8900000000000001,48.4202338079,25.1433333082,0,25.1433333082,23.24,-1.8900000000000001,23.3167257564,131.75
2021-04-18 12:00:00,24.9887777528,0.0,24.9887777528,24.9887777528,0,24.9887777528,0.0,0.0,0.0,133.19,47.9487777528,-55.44,73.2985599312,24.9887777528,0,24.9887777528,22.96,-55.44,60.0062930033,123.81,48.5387777528,-2.2,48.5886092179,24.9887777528,0,24.9887777528,23.55,-2.2,23.6525368618,131.75
2021-04-18 12:30:00,24.7926666419,0.0,24.7926666419,24.7926666419,0,24.7926666419,0.0,0.0,0.0,133.19,48.8626666419,-55.63,74.0422655742,24.7926666419,0,24.7926666419,24.07,-55.63,60.6140396278,123.97,49.4526666419,-2.32,49.5070564465,24.7926666419,0,24.7926666419,24.66,-2.32,24.7688917798,131.75
2021-04-18 13:00:00,24.8602221974,0.0,24.8602221974,24.8602221974,0,24.8602221974,0.0,0.0,0.0,133.37,45.4502221974,-55.92,72.0608707815,24.8602221974,0,24.8602221974,20.59,-55.92,59.5902215133,124.06,46.0502221974,-2.49,46.1174919572,24.8602221974,0,24.8602221974,21.19,-2.49,21.335796212,131.95
2021-04-18 13:30:00,24.8329999752,0.0,24.8329999752,24.8329999752,0,24.8329999752,0.0,0.0,0.0,133.47,42.2029999752,-56.72,70.6983140316,24.8329999752,0,24.8329999752,17.37,-56.72,59.3201087322,124.23,42.7929999752,-3.05,42.9015541312,24.8329999752,0,24.8329999752,17.96,-3.05,18.2171375358,132.05
2021-04-18 14:00:00,25.6651110854,0.0,25.6651110854,25.6651110854,0,25.6651110854,0.0,0.0,0.0,133.73,38.4451110854,-56.88,68.6539217115,25.6651110854,0,25.6651110854,12.78,-56.88,58.2980514254,124.6,39.0451110854,-3.2800000000000002,39.1826377325,25.6651110854,0,25.6651110854,13.38,-3.2800000000000002,13.7761678271,132.39
2021-04-18 14:30:00,25.2874444192,0.0,25.2874444192,25.2874444192,0,25.2874444192,0.0,0.0,0.0,133.73,38.3674444192,-57.62,69.2251774375,25.2874444192,0,25.2874444192,13.08,-57.62,59.0859611075,124.6,38.9674444192,-3.84,39.156191395,25.2874444192,0,25.2874444192,13.68,-3.84,14.208729711,132.39
2021-04-18 15:00:00,23.7379999763,0.0,23.7379999763,23.7379999763,0,23.7379999763,0.0,0.0,0.0,133.73,41.0879999763,-58.2,71.2422890006,23.7379999763,0,23.7379999763,17.35,-58.2,60.7310670086,124.67,41.6879999763,-4.28,41.9071323526,23.7379999763,0,23.7379999763,17.95,-4.28,18.4532083931,132.39
2021-04-18 15:30:00,22.126111089,0.0,22.126111089,22.126111089,0,22.126111089,0.0,0.0,0.0,133.87,43.436111089,-58.63,72.9669284439,22.126111089,0,22.126111089,21.31,-58.63,62.3826338014,124.87,44.036111089,-4.69,44.2851575569,22.126111089,0,22.126111089,21.91,-4.69,22.406342852,132.62
2021-04-18 16:00:00,21.9851110891,0.0,21.9851110891,21.9851110891,0,21.9851110891,0.0,0.0,0.0,133.87,46.0451110891,-58.49,74.4394542915,21.9851110891,0,21.9851110891,24.06,-58.49,63.245266226,124.87,46.6451110891,-4.59,46.8704009852,21.9851110891,0,21.9851110891,24.66,-4.59,25.0835344399,132.62
2021-04-18 16:30:00,20.1871110909,0.0,20.1871110909,20.1871110909,0,20.1871110909,0.0,0.0,0.0,133.87,50.6071110909,-58.06,77.0197591074,20.1871110909,0,20.1871110909,30.42,-58.06,65.5464720637,124.87,51.1871110909,-4.39,51.3750176821,20.1871110909,0,20.1871110909,31.0,-4.39,31.3092973412,132.62
2021-04-18 17:00:00,18.417444426,0.0,18.417444426,18.417444426,0,18.417444426,0.0,0.0,0.0,133.59,55.967444426,-57.39,80.1621290609,18.417444426,0,18.417444426,37.55,-57.39,68.5829031173,124.54,56.567444426,-3.92,56.7031054607,18.417444426,0,18.417444426,38.15,-3.92,38.3508657008,132.27
2021-04-18 17:30:00,17.0979999829,0.0,17.0979999829,17.0979999829,0,17.0979999829,0.0,0.0,0.0,133.4,63.2179999829,-57.01,85.1272906995,17.0979999829,0,17.0979999829,46.12,-57.01,73.3293563316,124.26,63.7979999829,-3.89,63.9164838036,17.0979999829,0,17.0979999829,46.7,-3.89,46.8617338561,132.0
2021-04-18 18:00:00,12.0398888768,0.0,12.0398888768,12.0398888768,0,12.0398888768,0.0,0.0,0.0,133.0,69.6698888768,-56.31,89.5807429982,12.0398888768,0,12.0398888768,57.63,-56.31,80.573153097,123.83,70.2498888768,-3.69,70.3467340195,12.0398888768,0,12.0398888768,58.21,-3.69,58.3268394481,131.56
2021-04-18 18:30:00,10.4436666562,0.0,10.4436666562,10.4436666562,0,10.4436666562,0.0,0.0,0.0,132.46,75.3536666562,-55.79,93.7587285459,10.4436666562,0,10.4436666562,64.91,-55.79,85.5910754694,123.19,75.9336666562,-3.56,76.0170726341,10.4436666562,0,10.4436666562,65.49,-3.56,65.586688436,130.91
2021-04-18 19:00:00,7.4461111037,0.0,7.4461111037,7.4461111037,0,7.4461111037,0.0,0.0,0.0,131.99,77.1761111037,-55.7,95.1768991147,7.4461111037,0,7.4461111037,69.73,-55.7,89.2455203358,122.68,77.7461111037,-3.8,77.8389220875,7.4461111037,0,7.4461111037,70.3,-3.8,70.4026277919,130.36
2021-04-18 19:30:00,5.4877777723,0.0,5.4877777723,5.4877777723,0,5.4877777723,0.0,0.0,0.0,131.58,81.2277777723,-52.34,96.6303652162,5.4877777723,0,5.4877777723,75.74,-52.34,92.0653202895,122.31,80.5077777723,8.68,80.9743458253,5.4877777723,0,5.4877777723,75.02,8.68,75.5204793417,129.95
2021-04-18 20:00:00,4.3366666623,0.0,4.3366666623,4.3366666623,0,4.3366666623,0.0,0.0,0.0,130.95,81.3466666623,-41.19,91.1805696246,4.3366666623,0,4.3366666623,77.01,-41.19,87.3335914754,123.3,80.1566666623,3.25,80.2225262032,4.3366666623,0,4.3366666623,75.82,3.25,75.8896231378,131.02
2021-04-18 20:30:00,6.5482222157,0.0,6.5482222157,6.5482222157,0,6.5482222157,0.0,0.0,0.0,131.43,78.9482222157,-41.22,89.0612721165,6.5482222157,0,6.5482222157,72.4,-41.22,83.3117542727,123.65,79.0082222157,-11.73,79.8742266171,6.5482222157,0,6.5482222157,72.46,-11.73,73.4033003345,131.29
2021-04-18 21:00:00,6.4397777713,0.0,6.4397777713,6.4397777713,0,6.4397777713,0.0,0.0,0.0,131.43,78.7697777713,-40.56,88.5990490364,6.4397777713,0,6.4397777713,72.33,-40.56,82.9261267635,123.65,79.1097777713,-14.62,80.449371278,6.4397777713,0,6.4397777713,72.67,-14.62,74.1260635674,131.29
2021-04-18 21:30:00,4.0344444404,0.0,4.0344444404,4.0344444404,0,4.0344444404,0.0,0.0,0.0,131.43,75.0444444404,-41.35,85.6825019556,4.0344444404,0,4.0344444404,71.01,-41.35,82.1720305213,123.26,75.3644444404,-15.3,76.9018171815,4.0344444404,0,4.0344444404,71.33,-15.3,72.9524427281,130.93
2021-04-18 22:00:00,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,131.67,70.1587777746,-42.44,81.9963883279,3.1787777746,0,3.1787777746,66.98,-42.44,79.2935936883,123.57,70.4887777746,-16.33,72.3556265411,3.1787777746,0,3.1787777746,67.31,-16.33,69.2625800848,131.26
2021-04-18 22:30:00,1.8603333315000001,0.0,1.8603333315000001,1.8603333315000001,0,1.8603333315000001,0.0,0.0,0.0,131.67,66.1203333315,-43.07,78.9108571736,1.8603333315000001,0,1.8603333315000001,64.26,-43.07,77.3587260753,123.75,66.4503333315,-16.75,68.5288939052,1.8603333315000001,0,1.8603333315000001,64.59,-16.75,66.7265359508,131.45
2021-04-18 23:00:00,3.4935555521,0.0,3.4935555521,3.4935555521,0,3.4935555521,0.0,0.0,0.0,132.14,60.7035555521,-49.2,78.1380935054,3.4935555521,0,3.4935555521,57.21,-49.2,75.4561071087,124.2,61.1035555521,-14.98,62.9129946919,3.4935555521,0,3.4935555521,57.61,-14.98,59.5257297309,131.92
2021-04-18 23:30:00,3.6323333297,0.0,3.6323333297,3.6323333297,0,3.6323333297,0.0,0.0,0.0,132.66,56.4423333297,-62.36,84.1100861473,3.6323333297,0,3.6323333297,52.81,-62.36,81.7169853825,124.61,57.0223333297,-8.99,57.7266541414,3.6323333297,0,3.6323333297,53.39,-8.99,54.1415939921,132.3
2021-04-19 00:00:00,3.6668888852,0.0,3.6668888852,3.6668888852,0,3.6668888852,0.0,0.0,0.0,132.87,53.3768888852,-62.91,82.5030930757,3.6668888852,0,3.6668888852,49.71,-62.91,80.1794998737,124.24,53.9368888852,-9.66,54.7951054622,3.6668888852,0,3.6668888852,50.27,-9.66,51.1897304154,131.93
2021-04-19 00:30:00,2.26122222,0.0,2.26122222,2.26122222,0,2.26122222,0.0,0.0,0.0,132.52,53.13122222,-62.76,82.2298265509,2.26122222,0,2.26122222,50.87,-62.76,80.7872174295,123.99,53.69122222,-9.59,54.5409519854,2.26122222,0,2.26122222,51.43,-9.59,52.3164696821,131.72
2021-04-19 01:00:00,1.4901111096,0.0,1.4901111096,1.4901111096,0,1.4901111096,0.0,0.0,0.0,132.52,52.3401111096,-62.93,81.8515249153,1.4901111096,0,1.4901111096,50.85,-62.93,80.9067821632,123.99,52.8901111096,-9.78,53.7867293409,1.4901111096,0,1.4901111096,51.4,-9.78,52.3221597414,131.72
2021-04-19 01:30:00,1.550555554,0.0,1.550555554,1.550555554,0,1.550555554,0.0,0.0,0.0,132.52,57.470555554,-61.72,84.3339976266,1.550555554,0,1.550555554,55.92,-61.72,83.2850814972,123.99,58.030555554,-9.17,58.7506108726,1.550555554,0,1.550555554,56.48,-9.17,57.2195709526,131.72
2021-04-19 02:00:00,1.5811111095000001,0.0,1.5811111095000001,1.5811111095000001,0,1.5811111095000001,0.0,0.0,0.0,131.92,58.6811111095,-61.4,84.9319303975,1.5811111095000001,0,1.5811111095000001,57.1,-61.4,83.8473016859,123.24,59.2211111095,-9.11,59.9177110798,1.5811111095000001,0,1.5811111095000001,57.64,-9.11,58.3554770352,131.0
2021-04-19 02:30:00,1.6087777762000002,0.0,1.6087777762000002,1.6087777762000002,0,1.6087777762000002,0.0,0.0,0.0,131.56,58.7487777762,-61.29,84.8992520002,1.6087777762000002,0,1.6087777762000002,57.14,-61.29,83.7940552784,122.89,59.2887777762,-9.11,59.9845919399,1.6087777762000002,0,1.6087777762000002,57.68,-9.11,58.3949869424,130.64
2021-04-19 03:00:00,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,131.44,57.1113333317,-61.61,84.0089072357,1.6013333317,0,1.6013333317,55.51,-61.61,82.9285969977,122.75,57.6613333317,-9.27,58.401731666,1.6013333317,0,1.6013333317,56.06,-9.27,56.8212680253,130.5
2021-04-19 03:30:00,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,131.62,56.0048888858,-61.92,83.4903226674,3.0548888858,0,3.0548888858,52.95,-61.92,81.4726266914,122.88,56.5548888858,-9.4,57.3307548955,3.0548888858,0,3.0548888858,53.5,-9.4,54.3195176709,130.72
2021-04-19 04:00:00,3.7194444407000002,0.0,3.7194444407000002,3.7194444407000002,0,3.7194444407000002,0.0,0.0,0.0,131.76,55.4394444407,-62.03,83.1940676965,3.7194444407000002,0,3.7194444407000002,51.72,-62.03,80.7631060572,123.06,55.9894444407,-9.45,56.7813383849,3.7194444407000002,0,3.7194444407000002,52.27,-9.45,53.1173738056,130.93
2021-04-19 04:30:00,3.7232222185,0.0,3.7232222185,3.7232222185,0,3.7232222185,0.0,0.0,0.0,131.76,54.7632222185,-62.26,82.9175379986,3.7232222185,0,3.7232222185,51.04,-62.26,80.5070754655,123.06,55.3032222185,-9.67,56.1422771871,3.7232222185,0,3.7232222185,51.58,-9.67,52.4786175504,131.01
2021-04-19 05:00:00,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,131.76,54.1598888852,-62.25,82.5127630374,3.6598888852,0,3.6598888852,50.5,-62.25,80.1580470071,123.06,54.7098888852,-9.69,55.5613898479,3.6598888852,0,3.6598888852,51.05,-9.69,51.9615107556,131.01
2021-04-19 05:30:00,3.4818888854,0.0,3.4818888854,3.4818888854,0,3.4818888854,0.0,0.0,0.0,131.76,55.6818888854,-62.74,83.8855193096,3.4818888854,0,3.4818888854,52.2,-62.74,81.6158538521,123.06,56.2418888854,-9.12,56.9765255645,3.4818888854,0,3.4818888854,52.76,-9.12,53.5424317714,131.01
2021-04-19 06:00:00,2.3087777755,0.0,2.3087777755,2.3087777755,0,2.3087777755,0.0,0.0,0.0,133.11,58.2787777755,-62.26,85.2802646513,2.3087777755,0,2.3087777755,55.97,-62.26,83.7194630895,124.32,58.8287777755,-8.65,59.461311746,2.3087777755,0,2.3087777755,56.52,-8.65,57.1780805904,132.23
2021-04-19 06:30:00,1.7266666649,0.0,1.7266666649,1.7266666649,0,1.7266666649,0.0,0.0,0.0,133.21,64.7966666649,-58.85,87.5324540436,1.7266666649,0,1.7266666649,63.07,-58.85,86.2620855301,124.32,65.3266666649,-6.39,65.6384451183,1.7266666649,0,1.7266666649,63.6,-6.39,63.9202010322,132.23
2021-04-19 07:00:00,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,132.02,70.432111108,-42.89,82.463533608,3.152111108,0,3.152111108,67.28,-42.89,79.7881601492,122.87,70.782111108,-11.7,71.7425762912,3.152111108,0,3.152111108,67.63,-11.7,68.6345896761,130.8
2021-04-19 07:30:00,10.0164444344,0.0,10.0164444344,10.0164444344,0,10.0164444344,0.0,0.0,0.0,132.26,75.7864444344,-38.49,85.0003838816,10.0164444344,0,10.0164444344,65.77,-38.49,76.2048095595,123.55,76.0964444344,-12.22,77.0713776675,10.0164444344,0,10.0164444344,66.08,-12.22,67.2004077369,131.56
2021-04-19 08:00:00,13.0244444314,0.0,13.0244444314,13.0244444314,0,13.0244444314,0.0,0.0,0.0,132.47,76.9344444314,-37.24,85.473541754,13.0244444314,0,13.0244444314,63.91,-37.24,73.9682749562,123.8,77.2444444314,-11.28,78.0637085688,13.0244444314,0,13.0244444314,64.22,-11.28,65.2031195573,131.84
2021-04-19 08:30:00,14.1543333192,0.0,14.1543333192,14.1543333192,0,14.1543333192,0.0,0.0,0.0,131.75,77.5143333192,-35.74,85.357011838,14.1543333192,0,14.1543333192,63.36,-35.74,72.7450149495,123.05,77.8243333192,-9.92,78.4540200154,14.1543333192,0,14.1543333192,63.67,-9.92,64.4381509666,131.03
2021-04-19 09:00:00,16.6685555389,0.0,16.6685555389,16.6685555389,0,16.6685555389,0.0,0.0,0.0,131.57,72.7985555389,-36.8,81.5712552836,16.6685555389,0,16.6685555389,56.13,-36.8,67.1179327751,122.66,73.1185555389,-10.86,73.9206518105,16.6685555389,0,16.6685555389,56.45,-10.86,57.4851467772,130.69
2021-04-19 09:30:00,18.8965555367,0.0,18.8965555367,18.8965555367,0,18.8965555367,0.0,0.0,0.0,131.76,67.5265555367,-36.22,76.6271760059,18.8965555367,0,18.8965555367,48.63,-36.22,60.6363364659,123.08,67.8565555367,-10.16,68.6129559872,18.8965555367,0,18.8965555367,48.96,-10.16,50.0030719056,131.06
2021-04-19 10:00:00,20.398444424,0.0,20.398444424,20.398444424,0,20.398444424,0.0,0.0,0.0,132.16,63.928444424,-35.49,73.1189859508,20.398444424,0,20.398444424,43.53,-35.49,56.1640543408,123.46,64.238444424,-9.35,64.9153313326,20.398444424,0,20.398444424,43.84,-9.35,44.8259757284,131.44
2021-04-19 10:30:00,22.5474444219,0.0,22.5474444219,22.5474444219,0,22.5474444219,0.0,0.0,0.0,132.48,59.6874444219,-35.31,69.3497449283,22.5474444219,0,22.5474444219,37.14,-35.31,51.2462262025,123.78,60.0074444219,-9.12,60.696522026,22.5474444219,0,22.5474444219,37.46,-9.12,38.5541956212,131.71
2021-04-19 11:00:00,24.7374444197,0.0,24.7374444197,24.7374444197,0,24.7374444197,0.0,0.0,0.0,132.48,57.1674444197,-34.72,66.8849392725,24.7374444197,0,24.7374444197,32.43,-34.72,47.5098231948,123.91,57.4774444197,-8.57,58.1128343571,24.7374444197,0,24.7374444197,32.74,-8.57,33.843056895,131.78
2021-04-19 11:30:00,26.277444418199998,0.0,26.277444418199998,26.277444418199998,0,26.277444418199998,0.0,0.0,0.0,132.58,53.9674444182,-34.36,63.9772979816,26.277444418199998,0,26.277444418199998,27.69,-34.36,44.1287400681,123.91,54.2774444182,-8.37,54.9190119409,26.277444418199998,0,26.277444418199998,28.0,-8.37,29.2242519151,131.78
2021-04-19 12:00:00,27.4437777503,0.0,27.4437777503,27.4437777503,0,27.4437777503,0.0,0.0,0.0,132.11,51.7637777503,-34.3,62.0965271733,27.4437777503,0,27.4437777503,24.32,-34.3,42.0470260542,123.57,52.0837777503,-8.33,52.7456993957,27.4437777503,0,27.4437777503,24.64,-8.33,26.0099692426,131.35
2021-04-19 12:30:00,28.5064444159,0.0,28.5064444159,28.5064444159,0,28.5064444159,0.0,0.0,0.0,132.11,49.5464444159,-33.92,60.0451209863,28.5064444159,0,28.5064444159,21.04,-33.92,39.9155107696,123.57,49.8564444159,-7.92,50.481595159,28.5064444159,0,28.5064444159,21.35,-7.92,22.7716688014,131.35
2021-04-19 13:00:00,29.0081110821,0.0,29.0081110821,29.0081110821,0,29.0081110821,0.0,0.0,0.0,132.11,47.4181110821,-34.21,58.470517003,29.0081110821,0,29.0081110821,18.41,-34.21,38.8490952276,123.57,47.7281110821,-8.15,48.4189538039,29.0081110821,0,29.0081110821,18.72,-8.15,20.4171716944,131.35
2021-04-19 13:30:00,30.3162221919,0.0,30.3162221919,30.3162221919,0,30.3162221919,0.0,0.0,0.0,132.35,45.0162221919,-35.87,57.5596834636,30.3162221919,0,30.3162221919,14.7,-35.87,38.7652795682,123.79,45.3162221919,-9.35,46.2707520335,30.3162221919,0,30.3162221919,15.0,-9.35,17.6754773627,131.54
2021-04-19 14:00:00,28.1917777496,0.0,28.1917777496,28.1917777496,0,28.1917777496,0.0,0.0,0.0,133.36,44.9417777496,-35.36,57.1847268708,28.1917777496,0,28.1917777496,16.75,-35.36,39.1266162605,124.93,45.2517777496,-8.73,46.086183282,28.1917777496,0,28.1917777496,17.06,-8.73,19.1639374869,132.7
2021-04-19 14:30:00,28.1276666385,0.0,28.1276666385,28.1276666385,0,28.1276666385,0.0,0.0,0.0,133.71,45.8176666385,-33.17,56.5641889909,28.1276666385,0,28.1276666385,17.69,-33.17,37.5923529458,125.25,46.1176666385,-6.6,46.5875431439,28.1276666385,0,28.1276666385,17.99,-6.6,19.1624659165,132.99
2021-04-19 15:00:00,26.9105555286,0.0,26.9105555286,26.9105555286,0,26.9105555286,0.0,0.0,0.0,133.79,48.0805555286,-33.56,58.6345752943,26.9105555286,0,26.9105555286,21.17,-33.56,39.6792452045,125.09,48.3905555286,-6.94,48.8856774973,26.9105555286,0,26.9105555286,21.48,-6.94,22.5733028155,132.78
2021-04-19 15:30:00,24.5372221977,0.0,24.5372221977,24.5372221977,0,24.5372221977,0.0,0.0,0.0,133.87,51.0872221977,-35.89,62.4339360595,24.5372221977,0,24.5372221977,26.55,-35.89,44.6429680913,125.21,51.4072221977,-9.2,52.2239647488,24.5372221977,0,24.5372221977,26.87,-9.2,28.401353841,132.92
2021-04-19 16:00:00,22.1064444223,0.0,22.1064444223,22.1064444223,0,22.1064444223,0.0,0.0,0.0,133.87,56.6164444223,-36.39,67.302703356,22.1064444223,0,22.1064444223,34.51,-36.39,50.1514925002,125.39,56.9264444223,-9.86,57.7740397979,22.1064444223,0,22.1064444223,34.82,-9.86,36.1891143854,133.02
2021-04-19 16:30:00,19.7283333136,0.0,19.7283333136,19.7283333136,0,19.7283333136,0.0,0.0,0.0,133.31,63.5483333136,-36.28,73.1753309998,19.7283333136,0,19.7283333136,43.82,-36.28,56.8896370177,124.9,63.8683333136,-9.78,64.6127882099,19.7283333136,0,19.7283333136,44.14,-9.78,45.2104855094,132.52
2021-04-19 17:00:00,15.5794444289,0.0,15.5794444289,15.5794444289,0,15.5794444289,0.0,0.0,0.0,133.31,73.0594444289,-35.7,81.315265604,15.5794444289,0,15.5794444289,57.48,-35.7,67.6641736815,124.9,73.3794444289,-9.38,73.9765318509,15.5794444289,0,15.5794444289,57.8,-9.38,58.5561644919,132.44
2021-04-19 17:30:00,12.5087777653,0.0,12.5087777653,12.5087777653,0,12.5087777653,0.0,0.0,0.0,132.8,80.4787777653,-35.0,87.7600915598,12.5087777653,0,12.5087777653,67.97,-35.0,76.4520823784,124.21,80.8187777653,-9.0,81.3183548744,12.5087777653,0,12.5087777653,68.31,-9.0,68.900334542,131.86
2021-04-19 18:00:00,9.7189999903,0.0,9.7189999903,9.7189999903,0,9.7189999903,0.0,0.0,0.0,132.14,85.1089999903,-33.79,91.571316357,9.7189999903,0,9.7189999903,75.39,-33.79,82.6160771279,123.43,85.4489999903,-8.13,85.8348909205,9.7189999903,0,9.7189999903,75.73,-8.13,76.1651481978,131.08
2021-04-19 18:30:00,8.5362222137,0.0,8.5362222137,8.5362222137,0,8.5362222137,0.0,0.0,0.0,131.26,86.4162222137,-36.38,93.7617611913,8.5362222137,0,8.5362222137,77.88,-36.38,85.958122362,122.37,86.7462222137,-10.82,87.4184160709,8.5362222137,0,8.5362222137,78.21,-10.82,78.9549016844,130.04
2021-04-19 19:00:00,6.9815555486,0.0,6.9815555486,6.9815555486,0,6.9815555486,0.0,0.0,0.0,130.74,87.1115555486,-36.24,94.3491426039,6.9815555486,0,6.9815555486,80.13,-36.24,87.9440418675,122.12,87.4515555486,-10.76,88.1110218297,6.9815555486,0,6.9815555486,80.47,-10.76,81.1861964868,129.81
2021-04-19 19:30:00,5.0484444394,0.0,5.0484444394,5.0484444394,0,5.0484444394,0.0,0.0,0.0,130.58,87.3584444394,-36.39,94.6347183378,5.0484444394,0,5.0484444394,82.31,-36.39,89.9953787702,121.95,87.6984444394,-10.71,88.349992966,5.0484444394,0,5.0484444394,82.65,-10.71,83.3410259116,129.59
2021-04-19 20:00:00,4.4021111067,0.0,4.4021111067,4.4021111067,0,4.4021111067,0.0,0.0,0.0,131.1,85.8721111067,-37.16,93.5675428016,4.4021111067,0,4.4021111067,81.47,-37.16,89.5445503646,122.48,86.2121111067,-11.39,86.9612568991,4.4021111067,0,4.4021111067,81.81,-11.39,82.5990811087,130.14
2021-04-19 20:30:00,4.1176666625,0.0,4.1176666625,4.1176666625,0,4.1176666625,0.0,0.0,0.0,131.29,84.0876666625,-38.37,92.4283105155,4.1176666625,0,4.1176666625,79.97,-38.37,88.6986910839,122.75,84.4176666625,-12.53,85.3425060843,4.1176666625,0,4.1176666625,80.3,-12.53,81.2717103302,130.4
2021-04-19 21:00:00,5.3074444391,0.0,5.3074444391,5.3074444391,0,5.3074444391,0.0,0.0,0.0,131.37,82.6074444391,-39.2,91.4364800108,5.3074444391,0,5.3074444391,77.3,-39.2,86.6713908969,122.95,82.9474444391,-13.29,84.0053726793,5.3074444391,0,5.3074444391,77.64,-13.29,78.7692433631,130.63
2021-04-19 21:30:00,7.5216666591,0.0,7.5216666591,7.5216666591,0,7.5216666591,0.0,0.0,0.0,131.51,77.7116666591,-41.55,88.1221063919,7.5216666591,0,7.5216666591,70.19,-41.55,81.5661608757,123.19,78.0416666591,-15.48,79.5621275164,7.5216666591,0,7.5216666591,70.52,-15.48,72.1990360046,130.85
2021-04-19 22:00:00,4.333333329,0.0,4.333333329,4.333333329,0,4.333333329,0.0,0.0,0.0,131.67,77.453333329,-42.67,88.429337574,4.333333329,0,4.333333329,73.12,-42.67,84.6596911168,123.6,77.793333329,-16.28,79.4785575513,4.333333329,0,4.333333329,73.46,-16.28,75.242341803,131.28
2021-04-19 22:30:00,4.3489999957,0.0,4.3489999957,4.3489999957,0,4.3489999957,0.0,0.0,0.0,131.64,69.3489999957,-44.12,82.194027766,4.3489999957,0,4.3489999957,65.0,-44.12,78.5593686329,123.92,69.6889999957,-17.95,71.9635964943,4.3489999957,0,4.3489999957,65.34,-17.95,67.7607415839,131.54
2021-04-19 23:00:00,2.4338888865,0.0,2.4338888865,2.4338888865,0,2.4338888865,0.0,0.0,0.0,131.64,63.7838888865,-44.89,77.9967728914,2.4338888865,0,2.4338888865,61.35,-44.89,76.0193041273,123.92,64.1138888865,-18.61,66.7601890961,2.4338888865,0,2.4338888865,61.68,-18.61,64.4263494232,131.54
2021-04-19 23:30:00,2.6778888862,0.0,2.6778888862,2.6778888862,0,2.6778888862,0.0,0.0,0.0,131.88,59.7278888862,-46.07,75.4311978614,2.6778888862,0,2.6778888862,57.05,-46.07,73.3290351771,124.24,60.0478888862,-19.54,63.147134216,2.6778888862,0,2.6778888862,57.37,-19.54,60.6063404274,131.88
2021-04-20 00:00:00,1.5662222207,0.0,1.5662222207,1.5662222207,0,1.5662222207,0.0,0.0,0.0,132.41,56.9662222207,-46.38,73.4592055095,1.5662222207,0,1.5662222207,55.4,-46.38,72.2513972183,124.86,57.3062222207,-19.66,60.5848058939,1.5662222207,0,1.5662222207,55.74,-19.66,59.1055259684,132.51
2021-04-20 00:30:00,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,132.91,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,125.35,1.7217777761000002,0.0,1.7217777761000002,1.7217777761000002,0,1.7217777761000002,0.0,0.0,0.0,132.99
2021-04-20 01:00:00,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,132.25,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,124.58,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,132.19
2021-04-20 01:30:00,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,132.25,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,124.58,1.6539999983,0.0,1.6539999983,1.6539999983,0,1.6539999983,0.0,0.0,0.0,132.29
2021-04-20 02:00:00,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,131.74,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,123.89,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,131.59
2021-04-20 02:30:00,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,131.47,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,123.65,1.6047777762000002,0.0,1.6047777762000002,1.6047777762000002,0,1.6047777762000002,0.0,0.0,0.0,131.34
2021-04-20 03:00:00,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,131.57,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,123.73,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,131.45
2021-04-20 03:30:00,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,131.89,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,124.04,1.6611111094000002,0.0,1.6611111094000002,1.6611111094000002,0,1.6611111094000002,0.0,0.0,0.0,131.78
2021-04-20 04:00:00,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,132.06,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,124.28,1.6572222206,0.0,1.6572222206,1.6572222206,0,1.6572222206,0.0,0.0,0.0,132.01
2021-04-20 04:30:00,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,132.19,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,124.39,1.6561111095,0.0,1.6561111095,1.6561111095,0,1.6561111095,0.0,0.0,0.0,132.13
2021-04-20 05:00:00,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,132.09,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,124.39,1.6252222206,0.0,1.6252222206,1.6252222206,0,1.6252222206,0.0,0.0,0.0,132.13
2021-04-20 05:30:00,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,132.09,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,124.26,1.6082222206,0.0,1.6082222206,1.6082222206,0,1.6082222206,0.0,0.0,0.0,132.03
2021-04-20 06:00:00,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,131.13,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,123.39,1.5911111095,0.0,1.5911111095,1.5911111095,0,1.5911111095,0.0,0.0,0.0,131.13
2021-04-20 06:30:00,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,130.3,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,122.65,2.1009999979,0.0,2.1009999979,2.1009999979,0,2.1009999979,0.0,0.0,0.0,130.42
2021-04-20 07:00:00,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,130.56,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,122.75,4.4754435158,0.0,4.4754435158,4.4754435158,0,4.4754435158,0.0,0.0,0.0,130.6
2021-04-20 07:30:00,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,131.02,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,123.24,13.6882175748,0.0,13.6882175748,13.6882175748,0,13.6882175748,0.0,0.0,0.0,131.12
2021-04-20 08:00:00,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,132.46,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,123.41,12.9832174163,0.0,12.9832174163,12.9832174163,0,12.9832174163,0.0,0.0,0.0,131.28
2021-04-20 08:30:00,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,132.96,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,123.41,10.273243983,0.0,10.273243983,10.273243983,0,10.273243983,0.0,0.0,0.0,131.28
2021-04-20 09:00:00,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,134.62,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,124.92,13.3554444311,0.0,13.3554444311,13.3554444311,0,13.3554444311,0.0,0.0,0.0,132.81
2021-04-20 09:30:00,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,135.15,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,125.49,15.2887777625,0.0,15.2887777625,15.2887777625,0,15.2887777625,0.0,0.0,0.0,133.32
2021-04-20 10:00:00,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,135.29,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,125.49,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,133.32
2021-04-20 10:30:00,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,134.01,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,123.37,19.921888869,0.0,19.921888869,19.921888869,0,19.921888869,0.0,0.0,0.0,131.18
2021-04-20 11:00:00,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,134.4,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,123.57,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,131.46
2021-04-20 11:30:00,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,134.33,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,123.45,23.6275555319,0.0,23.6275555319,23.6275555319,0,23.6275555319,0.0,0.0,0.0,131.26
2021-04-20 12:00:00,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,134.47,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,123.56,25.1587777526,0.0,25.1587777526,25.1587777526,0,25.1587777526,0.0,0.0,0.0,131.4
2021-04-20 12:30:00,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,134.47,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,123.56,26.761777751,0.0,26.761777751,26.761777751,0,26.761777751,0.0,0.0,0.0,131.4
2021-04-20 13:00:00,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,134.05,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,123.17,28.6725555269,0.0,28.6725555269,28.6725555269,0,28.6725555269,0.0,0.0,0.0,130.96
2021-04-20 13:30:00,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,134.31,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,123.53,28.8915555267,0.0,28.8915555267,28.8915555267,0,28.8915555267,0.0,0.0,0.0,131.31
2021-04-20 14:00:00,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,134.31,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,123.53,29.0772221931,0.0,29.0772221931,29.0772221931,0,29.0772221931,0.0,0.0,0.0,131.31
2021-04-20 14:30:00,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,134.48,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,123.74,28.5238888604,0.0,28.5238888604,28.5238888604,0,28.5238888604,0.0,0.0,0.0,131.47
2021-04-20 15:00:00,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,134.48,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,123.74,27.4062221948,0.0,27.4062221948,27.4062221948,0,27.4062221948,0.0,0.0,0.0,131.47
2021-04-20 15:30:00,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,134.81,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,124.11,26.3175555292,0.0,26.3175555292,26.3175555292,0,26.3175555292,0.0,0.0,0.0,131.84
2021-04-20 16:00:00,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,135.01,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,124.38,24.3128888646,0.0,24.3128888646,24.3128888646,0,24.3128888646,0.0,0.0,0.0,132.04
2021-04-20 16:30:00,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,134.82,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,124.22,21.6634444228,0.0,21.6634444228,21.6634444228,0,21.6634444228,0.0,0.0,0.0,131.92
2021-04-20 17:00:00,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,134.72,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,124.04,19.0177777588,0.0,19.0177777588,19.0177777588,0,19.0177777588,0.0,0.0,0.0,131.74
2021-04-20 17:30:00,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,134.13,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,123.54,16.9313333164,0.0,16.9313333164,16.9313333164,0,16.9313333164,0.0,0.0,0.0,131.22
2021-04-20 18:00:00,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,134.13,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,123.54,18.4221110927,0.0,18.4221110927,18.4221110927,0,18.4221110927,0.0,0.0,0.0,131.22
