Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-20 18:30:00,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,133.83,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,123.36,15.0806666516,0.0,15.0806666516,15.0806666516,0,15.0806666516,0.0,0.0,0.0,131.01
2021-04-20 19:00:00,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,133.34,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,122.9,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,130.53
2021-04-20 19:30:00,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,132.6,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,122.7,7.6133333257,0.0,7.6133333257,7.6133333257,0,7.6133333257,0.0,0.0,0.0,130.28
2021-04-20 20:00:00,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,131.91,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,123.38,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,130.96
2021-04-20 20:30:00,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,131.78,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,123.38,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,130.88
2021-04-20 21:00:00,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,131.89,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,123.62,5.2774444392,0.0,5.2774444392,5.2774444392,0,5.2774444392,0.0,0.0,0.0,131.18
2021-04-20 21:30:00,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,132.35,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,124.17,5.8327777719,0.0,5.8327777719,5.8327777719,0,5.8327777719,0.0,0.0,0.0,131.81
2021-04-20 22:00:00,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,133.27,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,123.95,4.0507777737,0.0,4.0507777737,4.0507777737,0,4.0507777737,0.0,0.0,0.0,131.56
2021-04-20 22:30:00,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,132.63,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,122.5,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,130.07
2021-04-20 23:00:00,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,132.52,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,122.76,1.5372222207,0.0,1.5372222207,1.5372222207,0,1.5372222207,0.0,0.0,0.0,130.42
2021-04-20 23:30:00,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,132.18,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,124.45,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,132.14
2021-04-21 00:00:00,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,133.18,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,124.24,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,131.91
2021-04-21 00:30:00,1.6913333316,0.0,1.6913333316,1.6913333316,0,1.6913333316,0.0,0.0,0.0,133.97,54.3313333316,-53.0,75.9005519189,1.6913333316,0,1.6913333316,52.64,-53.0,74.6991941054,123.96,55.2113333316,-29.1,62.4107468971,1.6913333316,0,1.6913333316,53.52,-29.1,60.9196224545,131.51
2021-04-21 01:00:00,1.6786666650000002,0.0,1.6786666650000002,1.6786666650000002,0,1.6786666650000002,0.0,0.0,0.0,133.53,53.428666665,-53.29,75.4615565808,1.6786666650000002,0,1.6786666650000002,51.75,-53.29,74.2824784185,122.78,54.308666665,-29.37,61.7416243302,1.6786666650000002,0,1.6786666650000002,52.63,-29.37,60.2703393055,130.39
2021-04-21 01:30:00,1.6601111095,0.0,1.6601111095,1.6601111095,0,1.6601111095,0.0,0.0,0.0,133.62,57.8901111095,-52.08,77.8690655155,1.6601111095,0,1.6601111095,56.23,-52.08,76.6429337904,122.87,58.8001111095,-28.51,65.3473271564,1.6601111095,0,1.6601111095,57.14,-28.51,63.8576518516,130.52
2021-04-21 02:00:00,1.6848888872,0.0,1.6848888872,1.6848888872,0,1.6848888872,0.0,0.0,0.0,132.71,59.9548888872,-45.54,75.2893106721,1.6848888872,0,1.6848888872,58.27,-45.54,73.95461108,121.89,60.4548888872,-20.51,63.8392801523,1.6848888872,0,1.6848888872,58.77,-20.51,62.2460681489,129.5
2021-04-21 02:30:00,1.6704444428,0.0,1.6704444428,1.6704444428,0,1.6704444428,0.0,0.0,0.0,132.27,60.3004444428,-43.5,74.3531680562,1.6704444428,0,1.6704444428,58.63,-43.5,73.0049785974,123.48,60.6104444428,-17.04,62.9602062858,1.6704444428,0,1.6704444428,58.94,-17.04,61.3537708703,131.17
2021-04-21 03:00:00,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,132.48,58.4578888872,-43.94,73.1303519282,1.6978888872,0,1.6978888872,56.76,-43.94,71.7803677895,124.62,58.7678888872,-17.33,61.2698430246,1.6978888872,0,1.6978888872,57.07,-17.33,59.6432209056,132.33
2021-04-21 03:30:00,1.7244444427,0.0,1.7244444427,1.7244444427,0,1.7244444427,0.0,0.0,0.0,132.81,56.6344444427,-44.12,71.7916060367,1.7244444427,0,1.7244444427,54.91,-44.12,70.4392113812,125.06,56.944444442700004,-17.46,59.5610724626,1.7244444427,0,1.7244444427,55.22,-17.46,57.914592289,132.74
2021-04-21 04:00:00,1.6978888872,0.0,1.6978888872,1.6978888872,0,1.6978888872,0.0,0.0,0.0,132.81,55.8778888872,-44.3,71.307983189,1.6978888872,0,1.6978888872,54.18,-44.3,69.9854442009,125.06,56.1978888872,-17.64,58.9013778733,1.6978888872,0,1.6978888872,54.5,-17.64,57.283676558,132.74
2021-04-21 04:30:00,1.6655555539,0.0,1.6655555539,1.6655555539,0,1.6655555539,0.0,0.0,0.0,132.88,55.1555555539,-44.33,70.7621665048,1.6655555539,0,1.6655555539,53.49,-44.33,69.4717856399,125.17,55.4655555539,-17.81,58.2548191389,1.6655555539,0,1.6655555539,53.8,-17.81,56.6712987323,132.86
2021-04-21 05:00:00,1.6934444428000002,0.0,1.6934444428000002,1.6934444428000002,0,1.6934444428000002,0.0,0.0,0.0,132.41,54.4034444428,-44.2,70.0954689494,1.6934444428000002,0,1.6934444428000002,52.71,-44.2,68.7894185177,124.81,54.7134444428,-17.71,57.5083046419,1.6934444428000002,0,1.6934444428000002,53.02,-17.71,55.8995930218,132.39
2021-04-21 05:30:00,1.6333333317,0.0,1.6333333317,1.6333333317,0,1.6333333317,0.0,0.0,0.0,132.28,56.0933333317,-44.08,71.3407908861,1.6333333317,0,1.6333333317,54.46,-44.08,70.06381377,124.56,56.3933333317,-17.66,59.0938545389,1.6333333317,0,1.6333333317,54.76,-17.66,57.5372331625,132.25
2021-04-21 06:00:00,1.5332222207,0.0,1.5332222207,1.5332222207,0,1.5332222207,0.0,0.0,0.0,132.19,58.4632222207,-43.5,72.8711078029,1.5332222207,0,1.5332222207,56.93,-43.5,71.6468764148,124.56,58.7732222207,-17.25,61.2523807717,1.5332222207,0,1.5332222207,57.24,-17.25,59.7827742749,132.17
2021-04-21 06:30:00,1.7499999983,0.0,1.7499999983,1.7499999983,0,1.7499999983,0.0,0.0,0.0,131.91,64.4999999983,-31.46,71.7633722715,1.7499999983,0,1.7499999983,62.75,-31.46,70.1946871209,124.18,64.6799999982,-23.41,68.7861214183,1.7499999983,0,1.7499999983,62.93,-23.41,67.1432275066,131.86
2021-04-21 07:00:00,5.4559999945,0.0,5.4559999945,5.4559999945,0,5.4559999945,0.0,0.0,0.0,131.66,67.6959999945,-24.16,71.8780496067,5.4559999945,0,5.4559999945,62.24,-24.16,66.764685276,124.42,67.7759999945,-27.76,73.2407248412,5.4559999945,0,5.4559999945,62.32,-27.76,68.2231632219,132.18
2021-04-21 07:30:00,7.8375555477,0.0,7.8375555477,7.8375555477,0,7.8375555477,0.0,0.0,0.0,130.84,74.3875555477,-21.8,77.5161171652,7.8375555477,0,7.8375555477,66.55,-21.8,70.0295830346,123.76,74.4675555477,-25.34,78.6608697464,7.8375555477,0,7.8375555477,66.63,-25.34,71.2858506297,131.52
2021-04-21 08:00:00,10.7263333226,0.0,10.7263333226,10.7263333226,0,10.7263333226,0.0,0.0,0.0,130.84,74.7963333226,-20.78,77.6292462833,10.7263333226,0,10.7263333226,64.07,-20.78,67.3555736372,123.76,74.8763333226,-24.29,78.7176561633,10.7263333226,0,10.7263333226,64.15,-24.29,68.5946543107,131.52
2021-04-21 08:30:00,12.7598888761,0.0,12.7598888761,12.7598888761,0,12.7598888761,0.0,0.0,0.0,130.69,74.6398888761,-18.57,76.9152644892,12.7598888761,0,12.7598888761,61.88,-18.57,64.6063410201,123.54,74.7298888761,-22.12,77.934913174,12.7598888761,0,12.7598888761,61.97,-22.12,65.7995083568,131.32
2021-04-21 09:00:00,14.46444443,0.0,14.46444443,14.46444443,0,14.46444443,0.0,0.0,0.0,131.24,73.53444443,-17.21,75.5215109596,14.46444443,0,14.46444443,59.07,-17.21,61.526002633,123.86,73.63444443,-20.77,76.507674821,14.46444443,0,14.46444443,59.17,-20.77,62.709503267,131.62
2021-04-21 09:30:00,15.8799999841,0.0,15.8799999841,15.8799999841,0,15.8799999841,0.0,0.0,0.0,131.54,68.3799999841,-16.49,70.340205415,15.8799999841,0,15.8799999841,52.5,-16.49,55.0288115445,124.06,68.4699999841,-20.08,71.3536775354,15.8799999841,0,15.8799999841,52.59,-20.08,56.2931123673,131.83
2021-04-21 10:00:00,19.2354444252,0.0,19.2354444252,19.2354444252,0,19.2354444252,0.0,0.0,0.0,131.82,62.7454444252,-18.37,65.3792604433,19.2354444252,0,19.2354444252,43.51,-18.37,47.2289847445,124.29,62.8554444252,-18.46,65.5101403898,19.2354444252,0,19.2354444252,43.62,-18.46,47.3653459821,132.05
2021-04-21 10:30:00,21.5046666452,0.0,21.5046666452,21.5046666452,0,21.5046666452,0.0,0.0,0.0,132.56,58.1646666452,-36.1,68.4568363711,21.5046666452,0,21.5046666452,36.66,-36.1,51.4506132131,124.95,58.4746666452,-10.23,59.3627790729,21.5046666452,0,21.5046666452,36.97,-10.23,38.359272673,132.67
2021-04-21 11:00:00,23.6749999763,0.0,23.6749999763,23.6749999763,0,23.6749999763,0.0,0.0,0.0,131.77,54.7349999763,-35.64,65.3156169871,23.6749999763,0,23.6749999763,31.06,-35.64,47.2750801163,123.52,55.0649999763,-9.63,55.9007255981,23.6749999763,0,23.6749999763,31.39,-9.63,32.8339610769,131.09
2021-04-21 11:30:00,25.9122221963,0.0,25.9122221963,25.9122221963,0,25.9122221963,0.0,0.0,0.0,132.14,51.8922221963,-35.96,63.1341771505,25.9122221963,0,25.9122221963,25.98,-35.96,44.3630702274,123.83,52.2122221963,-9.89,53.1406459001,25.9122221963,0,25.9122221963,26.3,-9.89,28.0980800056,131.4
2021-04-21 12:00:00,26.1305555294,0.0,26.1305555294,26.1305555294,0,26.1305555294,0.0,0.0,0.0,132.24,50.6705555294,-36.58,62.494812566,26.1305555294,0,26.1305555294,24.54,-36.58,44.0489273422,124.0,51.0005555294,-10.53,52.0762668047,26.1305555294,0,26.1305555294,24.87,-10.53,27.007365662,131.56
2021-04-21 12:30:00,23.7493333096,0.0,23.7493333096,23.7493333096,0,23.7493333096,0.0,0.0,0.0,132.15,51.4093333096,-37.11,63.4040349768,23.7493333096,0,23.7493333096,27.66,-37.11,46.2842057294,124.11,51.7293333096,-11.11,52.9089408763,23.7493333096,0,23.7493333096,27.98,-11.11,30.1050244976,131.56
2021-04-21 13:00:00,23.9567777538,0.0,23.9567777538,23.9567777538,0,23.9567777538,0.0,0.0,0.0,131.95,50.3667777538,-37.29,62.6686237387,23.9567777538,0,23.9567777538,26.41,-37.29,45.6949909728,123.86,50.6967777538,-11.29,51.9386886109,23.9567777538,0,23.9567777538,26.74,-11.29,29.025707571,131.37
2021-04-21 13:30:00,26.5709999734,0.0,26.5709999734,26.5709999734,0,26.5709999734,0.0,0.0,0.0,132.03,45.620999973400004,-36.79,58.6069939391,26.5709999734,0,26.5709999734,19.05,-36.79,41.429537772,124.01,45.9509999734,-10.7,47.1803391102,26.5709999734,0,26.5709999734,19.38,-10.7,22.1376240821,131.51
2021-04-21 14:00:00,25.7441110854,0.0,25.7441110854,25.7441110854,0,25.7441110854,0.0,0.0,0.0,132.25,44.9541110854,-37.03,58.2416775469,25.7441110854,0,25.7441110854,19.21,-37.03,41.7162438386,124.17,45.2841110854,-10.89,46.5751308832,25.7441110854,0,25.7441110854,19.54,-10.89,22.3697049601,131.67
2021-04-21 14:30:00,26.6171110845,0.0,26.6171110845,26.6171110845,0,26.6171110845,0.0,0.0,0.0,132.41,41.4971110845,-36.49,55.2587579336,26.6171110845,0,26.6171110845,14.88,-36.49,39.4072899347,124.38,41.8171110845,-10.33,43.0741184408,26.6171110845,0,26.6171110845,15.2,-10.33,18.3779460223,131.86
2021-04-21 15:00:00,25.8333333075,0.0,25.8333333075,25.8333333075,0,25.8333333075,0.0,0.0,0.0,132.52,41.9533333075,-36.95,55.9051399749,25.8333333075,0,25.8333333075,16.12,-36.95,40.3132347995,124.38,42.2633333075,-10.66,43.5869813392,25.8333333075,0,25.8333333075,16.43,-10.66,19.5852112575,131.86
2021-04-21 15:30:00,24.4911110866,0.0,24.4911110866,24.4911110866,0,24.4911110866,0.0,0.0,0.0,132.85,43.5211110866,-38.05,57.8090789601,24.4911110866,0,24.4911110866,19.03,-38.05,42.543429575,124.81,43.8511110866,-11.61,45.3620110173,24.4911110866,0,24.4911110866,19.36,-11.61,22.5743593486,132.25
2021-04-21 16:00:00,20.4286666462,0.0,20.4286666462,20.4286666462,0,20.4286666462,0.0,0.0,0.0,133.12,48.0586666462,-38.69,61.6972571498,20.4286666462,0,20.4286666462,27.63,-38.69,47.5429595208,125.19,48.3886666462,-12.27,49.9200957511,20.4286666462,0,20.4286666462,27.96,-12.27,30.5338255055,132.63
2021-04-21 16:30:00,19.4729999805,0.0,19.4729999805,19.4729999805,0,19.4729999805,0.0,0.0,0.0,132.97,53.2029999805,-38.73,65.8070824982,19.4729999805,0,19.4729999805,33.73,-38.73,51.3587947678,125.07,53.5329999805,-12.32,54.9323628375,19.4729999805,0,19.4729999805,34.06,-12.32,36.2196907773,132.47
2021-04-21 17:00:00,17.177222205,0.0,17.177222205,17.177222205,0,17.177222205,0.0,0.0,0.0,132.88,59.727222205,-39.1,71.3873313154,17.177222205,0,17.177222205,42.55,-39.1,57.7867848214,124.92,60.077222205,-12.79,61.4235844597,17.177222205,0,17.177222205,42.9,-12.79,44.765992673,132.3
2021-04-21 17:30:00,15.4379999846,0.0,15.4379999846,15.4379999846,0,15.4379999846,0.0,0.0,0.0,132.57,62.7779999846,-40.56,74.740824735,15.4379999846,0,15.4379999846,47.34,-40.56,62.3393070221,124.61,63.1179999846,-14.37,64.7331354258,15.4379999846,0,15.4379999846,47.68,-14.37,49.79838652,131.97
2021-04-21 18:00:00,15.4879999845,0.0,15.4879999845,15.4879999845,0,15.4879999845,0.0,0.0,0.0,132.17,68.4479999845,-41.19,79.8858235351,15.4879999845,0,15.4879999845,52.96,-41.19,67.0923073087,124.36,68.7879999845,-14.92,70.3874658009,15.4879999845,0,15.4879999845,53.3,-14.92,55.3488608736,131.77
2021-04-21 18:30:00,13.0091110981,0.0,13.0091110981,13.0091110981,0,13.0091110981,0.0,0.0,0.0,132.29,73.4091110981,-41.55,84.35223821700001,13.0091110981,0,13.0091110981,60.4,-41.55,73.3114077071,124.5,73.75911109809999,-15.25,75.3191142406,13.0091110981,0,13.0091110981,60.75,-15.25,62.6348545141,131.91
2021-04-21 19:00:00,10.518444433900001,0.0,10.518444433900001,10.518444433900001,0,10.518444433900001,0.0,0.0,0.0,132.4,76.5884444339,-40.86,86.8062752387,10.518444433900001,0,10.518444433900001,66.07,-40.86,77.6838754183,124.64,76.9284444339,-14.75,78.3297393269,10.518444433900001,0,10.518444433900001,66.41,-14.75,68.0283073433,132.0
2021-04-21 19:30:00,8.8505555467,0.0,8.8505555467,8.8505555467,0,8.8505555467,0.0,0.0,0.0,131.91,77.2605555467,-40.87,87.4045212983,8.8505555467,0,8.8505555467,68.41,-40.87,79.6886754815,124.01,77.6005555467,-14.94,79.0256276227,8.8505555467,0,8.8505555467,68.75,-14.94,70.3545741228,131.39
2021-04-21 20:00:00,7.6459999924,0.0,7.6459999924,7.6459999924,0,7.6459999924,0.0,0.0,0.0,131.41,77.2459999924,-41.41,87.645493979,7.6459999924,0,7.6459999924,69.6,-41.41,80.9873329602,123.53,77.5859999924,-15.4,79.0996042646,7.6459999924,0,7.6459999924,69.94,-15.4,71.6153866149,130.91
2021-04-21 20:30:00,7.0616666596,0.0,7.0616666596,7.0616666596,0,7.0616666596,0.0,0.0,0.0,131.68,77.1516666596,-41.74,87.7189105516,7.0616666596,0,7.0616666596,70.09,-41.74,81.5771763424,123.89,77.4916666596,-15.69,79.0641163973,7.0616666596,0,7.0616666596,70.43,-15.69,72.1565035184,131.24
2021-04-21 21:00:00,6.9263333264,0.0,6.9263333264,6.9263333264,0,6.9263333264,0.0,0.0,0.0,131.68,76.8263333264,-42.09,87.6005342015,6.9263333264,0,6.9263333264,69.9,-42.09,81.5939832341,123.89,77.1763333264,-16.0,78.8174246326,6.9263333264,0,6.9263333264,70.25,-16.0,72.0490284459,131.24
2021-04-21 21:30:00,8.470444436,0.0,8.470444436,8.470444436,0,8.470444436,0.0,0.0,0.0,131.68,73.850444436,-42.24,85.0770576794,8.470444436,0,8.470444436,65.38,-42.24,77.8380498214,123.89,74.170444436,-15.86,75.8471781138,8.470444436,0,8.470444436,65.7,-15.86,67.5871999716,131.34
2021-04-21 22:00:00,4.6302222176,0.0,4.6302222176,4.6302222176,0,4.6302222176,0.0,0.0,0.0,132.49,75.5802222176,-39.79,85.4143670026,4.6302222176,0,4.6302222176,70.95,-39.79,81.3458456223,124.74,75.9202222176,-13.77,77.1588818061,4.6302222176,0,4.6302222176,71.29,-13.77,72.6076924299,132.14
2021-04-21 22:30:00,3.4621111076,0.0,3.4621111076,3.4621111076,0,3.4621111076,0.0,0.0,0.0,131.8,70.9721111076,-40.78,81.8538267589,3.4621111076,0,3.4621111076,67.51,-40.78,78.8708342799,123.82,71.3021111076,-14.72,72.8056965382,3.4621111076,0,3.4621111076,67.84,-14.72,69.4186142184,131.18
2021-04-21 23:00:00,3.8597777739,0.0,3.8597777739,3.8597777739,0,3.8597777739,0.0,0.0,0.0,131.8,63.5097777739,-42.32,76.3182433819,3.8597777739,0,3.8597777739,59.65,-42.32,73.1375751581,123.96,63.8497777739,-15.85,65.7876631427,3.8597777739,0,3.8597777739,59.99,-15.85,62.0485503457,131.37
2021-04-21 23:30:00,2.4061111087000002,0.0,2.4061111087000002,2.4061111087000002,0,2.4061111087000002,0.0,0.0,0.0,132.65,60.3561111087,-43.33,74.2990514621,2.4061111087000002,0,2.4061111087000002,57.95,-43.33,72.3580776417,124.96,60.6861111087,-16.79,62.9659287353,2.4061111087000002,0,2.4061111087000002,58.28,-16.79,60.65032976,132.35
2021-04-22 00:00:00,1.9992222202,0.0,1.9992222202,1.9992222202,0,1.9992222202,0.0,0.0,0.0,132.82,57.3692222202,-43.74,72.1416333205,1.9992222202,0,1.9992222202,55.37,-43.74,70.5622030552,125.24,57.7092222202,-17.17,60.209328424,1.9992222202,0,1.9992222202,55.71,-17.17,58.2959089474,132.65
2021-04-22 00:30:00,2.0447777757,0.0,2.0447777757,2.0447777757,0,2.0447777757,0.0,0.0,0.0,132.82,56.2447777757,-43.95,71.379811761,2.0447777757,0,2.0447777757,54.2,-43.95,69.7799577243,125.32,56.5647777757,-17.3,59.1511968164,2.0447777757,0,2.0447777757,54.52,-17.3,57.1989545359,132.65
2021-04-22 01:00:00,2.1078888868,0.0,2.1078888868,2.1078888868,0,2.1078888868,0.0,0.0,0.0,132.98,55.1678888868,-44.2,70.6904234265,2.1078888868,0,2.1078888868,53.06,-44.2,69.0579727475,125.44,55.4978888868,-17.46,58.1796121583,2.1078888868,0,2.1078888868,53.39,-17.46,56.1724460924,132.85
2021-04-22 01:30:00,2.129111109,0.0,2.129111109,2.129111109,0,2.129111109,0.0,0.0,0.0,133.18,59.719111109,-43.77,74.0417796359,2.129111109,0,2.129111109,57.59,-43.77,72.3354753907,125.63,60.039111109,-17.15,62.4405105901,2.129111109,0,2.129111109,57.91,-17.15,60.3961141134,133.07
2021-04-22 02:00:00,2.1364444423,0.0,2.1364444423,2.1364444423,0,2.1364444423,0.0,0.0,0.0,132.96,60.3264444423,-43.77,74.5324949203,2.1364444423,0,2.1364444423,58.19,-43.77,72.8140714423,125.32,60.6664444423,-17.21,63.0603011511,2.1364444423,0,2.1364444423,58.53,-17.21,61.0077454099,132.77
2021-04-22 02:30:00,2.1891111089,0.0,2.1891111089,2.1891111089,0,2.1891111089,0.0,0.0,0.0,132.8,59.9991111089,-43.69,74.2206806346,2.1891111089,0,2.1891111089,57.81,-43.69,72.4624882267,125.21,60.3391111089,-17.17,62.7344979211,2.1891111089,0,2.1891111089,58.15,-17.17,60.6319338303,132.67
2021-04-22 03:00:00,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,132.8,58.4105555534,-43.9,73.0684815776,2.1705555534,0,2.1705555534,56.24,-43.9,71.3452703408,125.08,58.7305555534,-17.31,61.228377862,2.1705555534,0,2.1705555534,56.56,-17.31,59.1495536754,132.55
2021-04-22 03:30:00,2.1248888868,0.0,2.1248888868,2.1248888868,0,2.1248888868,0.0,0.0,0.0,132.88,57.0448888868,-44.2,72.1648068528,2.1248888868,0,2.1248888868,54.92,-44.2,70.4971375305,125.25,57.3648888868,-17.52,59.9806708615,2.1248888868,0,2.1248888868,55.24,-17.52,57.9517730531,132.76
2021-04-22 04:00:00,2.0976666646,0.0,2.0976666646,2.0976666646,0,2.0976666646,0.0,0.0,0.0,133.07,56.1476666646,-44.57,71.6871353304,2.0976666646,0,2.0976666646,54.05,-44.57,70.056315918,125.43,56.4776666646,-17.84,59.2283076904,2.0976666646,0,2.0976666646,54.38,-17.84,57.2315472445,132.93
2021-04-22 04:30:00,2.0732222201,0.0,2.0732222201,2.0732222201,0,2.0732222201,0.0,0.0,0.0,133.21,55.6032222201,-44.83,71.4244161423,2.0732222201,0,2.0732222201,53.53,-44.83,69.8225593916,125.64,55.9332222201,-18.05,58.7735301639,2.0732222201,0,2.0732222201,53.86,-18.05,56.804067636,133.13
2021-04-22 05:00:00,2.0524444424,0.0,2.0524444424,2.0524444424,0,2.0524444424,0.0,0.0,0.0,133.31,55.2324444424,-44.69,71.0480050324,2.0524444424,0,2.0524444424,53.18,-44.69,69.4644405433,125.78,55.5624444424,-17.99,58.4022716374,2.0524444424,0,2.0524444424,53.51,-17.99,56.4531682016,133.28
2021-04-22 05:30:00,2.0051111091,0.0,2.0051111091,2.0051111091,0,2.0051111091,0.0,0.0,0.0,133.1,56.5151111091,-44.48,71.9195952691,2.0051111091,0,2.0051111091,54.51,-44.48,70.3548896666,125.55,56.8151111091,-17.96,59.5862270188,2.0051111091,0,2.0051111091,54.81,-17.96,57.6775320207,133.07
2021-04-22 06:00:00,1.9505555536,0.0,1.9505555536,1.9505555536,0,1.9505555536,0.0,0.0,0.0,132.57,58.6905555536,-44.09,73.4064670938,1.9505555536,0,1.9505555536,56.74,-44.09,71.8564937914,125.04,59.0205555536,-17.68,61.6117551921,1.9505555536,0,1.9505555536,57.07,-17.68,59.7458559232,132.55
2021-04-22 06:30:00,1.9844444425,0.0,1.9844444425,1.9844444425,0,1.9844444425,0.0,0.0,0.0,132.41,65.1644444425,-36.67,74.7736164666,1.9844444425,0,1.9844444425,63.18,-36.67,73.050676246,124.82,65.4144444425,-18.18,67.8937548064,1.9844444425,0,1.9844444425,63.43,-18.18,65.9839169798,132.34
2021-04-22 07:00:00,5.3939999946,0.0,5.3939999946,5.3939999946,0,5.3939999946,0.0,0.0,0.0,131.2,70.7339999946,-22.91,74.3516432585,5.3939999946,0,5.3939999946,65.34,-22.91,69.2400440497,123.62,70.8339999946,-26.49,75.6252316045,5.3939999946,0,5.3939999946,65.44,-26.49,70.5982556442,131.18
2021-04-22 07:30:00,12.7238888762,0.0,12.7238888762,12.7238888762,0,12.7238888762,0.0,0.0,0.0,131.7,69.7938888762,-23.03,73.4953592035,12.7238888762,0,12.7238888762,57.07,-23.03,61.5415778153,124.88,69.8738888762,-26.63,74.776448476,12.7238888762,0,12.7238888762,57.15,-26.63,63.0498168118,132.49
2021-04-22 08:00:00,17.5737777602,0.0,17.5737777602,17.5737777602,0,17.5737777602,0.0,0.0,0.0,131.24,70.8937777602,-21.42,74.0590583596,17.5737777602,0,17.5737777602,53.32,-21.42,57.4616289362,124.49,70.9637777602,-25.0,75.2386719314,17.5737777602,0,17.5737777602,53.39,-25.0,58.9533044027,132.13
2021-04-22 08:30:00,20.6439999794,0.0,20.6439999794,20.6439999794,0,20.6439999794,0.0,0.0,0.0,131.01,68.6339999794,-20.03,71.49704087,20.6439999794,0,20.6439999794,47.99,-20.03,52.0023172561,124.15,68.7039999794,-23.66,72.6638508005,20.6439999794,0,20.6439999794,48.06,-23.66,53.5682667257,131.78
2021-04-22 09:00:00,23.4878888654,0.0,23.4878888654,23.4878888654,0,23.4878888654,0.0,0.0,0.0,131.86,64.7478888654,-19.45,67.6061507004,23.4878888654,0,23.4878888654,41.26,-19.45,45.6145820983,124.86,64.8178888654,-23.1,68.8111089648,23.4878888654,0,23.4878888654,41.33,-23.1,47.3474275964,132.52
2021-04-22 09:30:00,24.8899999751,0.0,24.8899999751,24.8899999751,0,24.8899999751,0.0,0.0,0.0,132.29,64.3899999751,-19.49,67.2750488428,24.8899999751,0,24.8899999751,39.5,-19.49,44.0466809192,125.29,64.4599999751,-23.18,68.5011240549,24.8899999751,0,24.8899999751,39.57,-23.18,45.8595388115,132.9
2021-04-22 10:00:00,24.0909999759,0.0,24.0909999759,24.0909999759,0,24.0909999759,0.0,0.0,0.0,132.29,64.2909999759,-18.68,66.9497952043,24.0909999759,0,24.0909999759,40.2,-18.68,44.3281219995,125.29,64.3709999759,-22.34,68.1373703477,24.0909999759,0,24.0909999759,40.28,-22.34,46.0603300032,132.9
2021-04-22 10:30:00,24.7471110864,0.0,24.7471110864,24.7471110864,0,24.7471110864,0.0,0.0,0.0,132.29,63.3171110864,-17.06,65.5751489234,24.7471110864,0,24.7471110864,38.57,-17.06,42.1745005898,125.29,63.4071110864,-20.77,66.7222199595,24.7471110864,0,24.7471110864,38.66,-20.77,43.8860854942,132.82
2021-04-22 11:00:00,25.991999974,0.0,25.991999974,25.991999974,0,25.991999974,0.0,0.0,0.0,132.93,60.321999974,-16.19,62.4568633608,25.991999974,0,25.991999974,34.33,-16.19,37.956093055,125.76,60.411999974,-19.9,63.6051864305,25.991999974,0,25.991999974,34.42,-19.9,39.7586015851,133.31
2021-04-22 11:30:00,27.3765555282,0.0,27.3765555282,27.3765555282,0,27.3765555282,0.0,0.0,0.0,132.8,56.5665555282,-31.81,64.8972364922,27.3765555282,0,27.3765555282,29.19,-31.81,43.1732810891,125.6,56.8365555282,-12.05,58.0998842022,27.3765555282,0,27.3765555282,29.46,-12.05,31.8291391652,133.12
2021-04-22 12:00:00,28.5682221937,0.0,28.5682221937,28.5682221937,0,28.5682221937,0.0,0.0,0.0,132.25,54.8182221937,-36.04,65.6042611762,28.5682221937,0,28.5682221937,26.25,-36.04,44.5863667504,124.34,55.1282221937,-10.08,56.0421919828,28.5682221937,0,28.5682221937,26.56,-10.08,28.4084494473,131.83
2021-04-22 12:30:00,28.6728888602,0.0,28.6728888602,28.6728888602,0,28.6728888602,0.0,0.0,0.0,131.9,53.2728888602,-35.83,64.2011650012,28.6728888602,0,28.6728888602,24.6,-35.83,43.4620397589,123.82,53.5928888602,-10.01,54.51970136,28.6728888602,0,28.6728888602,24.92,-10.01,26.8552881198,131.32
2021-04-22 13:00:00,30.9438888579,0.0,30.9438888579,30.9438888579,0,30.9438888579,0.0,0.0,0.0,131.61,47.9538888579,-37.3,60.7524934188,30.9438888579,0,30.9438888579,17.01,-37.3,40.9954887762,123.52,48.2738888579,-11.36,49.5925190474,30.9438888579,0,30.9438888579,17.33,-11.36,20.7214502388,130.99
2021-04-22 13:30:00,29.3469999707,0.0,29.3469999707,29.3469999707,0,29.3469999707,0.0,0.0,0.0,131.88,45.8669999707,-36.54,58.6425893554,29.3469999707,0,29.3469999707,16.52,-36.54,40.1008977456,123.93,46.1769999707,-10.65,47.3892163502,29.3469999707,0,29.3469999707,16.83,-10.65,19.9166111575,131.43
2021-04-22 14:00:00,29.8068888591,0.0,29.8068888591,29.8068888591,0,29.8068888591,0.0,0.0,0.0,131.76,43.8168888591,-36.21,56.8426235257,29.8068888591,0,29.8068888591,14.01,-36.21,38.8258187293,123.82,44.1368888591,-10.33,45.329613479,29.8068888591,0,29.8068888591,14.33,-10.33,17.6651577972,131.27
2021-04-22 14:30:00,30.0716666366,0.0,30.0716666366,30.0716666366,0,30.0716666366,0.0,0.0,0.0,131.76,42.7216666366,-36.3,56.0609561121,30.0716666366,0,30.0716666366,12.65,-36.3,38.441026261,123.82,43.0316666366,-10.33,44.2541888811,30.0716666366,0,30.0716666366,12.96,-10.33,16.573186175300002,131.27
2021-04-22 15:00:00,29.7674444147,0.0,29.7674444147,29.7674444147,0,29.7674444147,0.0,0.0,0.0,131.97,42.1674444147,-36.44,55.7312028263,29.7674444147,0,29.7674444147,12.4,-36.44,38.4919939728,124.03,42.4874444147,-10.34,43.727548901,29.7674444147,0,29.7674444147,12.72,-10.34,16.3924982843,131.45
2021-04-22 15:30:00,28.8533333045,0.0,28.8533333045,28.8533333045,0,28.8533333045,0.0,0.0,0.0,132.32,44.2333333045,-36.64,57.4375954861,28.8533333045,0,28.8533333045,15.38,-36.64,39.7370607871,124.39,44.5633333045,-10.36,45.7517242867,28.8533333045,0,28.8533333045,15.71,-10.36,18.8184404242,131.74
2021-04-22 16:00:00,27.3541110838,0.0,27.3541110838,27.3541110838,0,27.3541110838,0.0,0.0,0.0,132.74,47.7241110838,-37.61,60.7626766917,27.3541110838,0,27.3541110838,20.37,-37.61,42.7720586365,124.78,48.0541110838,-11.36,49.3786106736,27.3541110838,0,27.3541110838,20.7,-11.36,23.612276468,132.15
2021-04-22 16:30:00,24.973999975,0.0,24.973999975,24.973999975,0,24.973999975,0.0,0.0,0.0,132.6,52.993999975,-38.24,65.3502994129,24.973999975,0,24.973999975,28.02,-38.24,47.4069404202,124.71,53.323999975,-12.06,54.6707652529,24.973999975,0,24.973999975,28.35,-12.06,30.8085394006,132.15
2021-04-22 17:00:00,22.2249999778,0.0,22.2249999778,22.2249999778,0,22.2249999778,0.0,0.0,0.0,132.42,58.8249999778,-38.59,70.353171374,22.2249999778,0,22.2249999778,36.6,-38.59,53.1859765352,124.52,59.1649999778,-12.37,60.4443059549,22.2249999778,0,22.2249999778,36.94,-12.37,38.9561355886,131.94
2021-04-22 17:30:00,19.4067777584,0.0,19.4067777584,19.4067777584,0,19.4067777584,0.0,0.0,0.0,132.42,64.3367777584,-38.96,75.2137126615,19.4067777584,0,19.4067777584,44.93,-38.96,59.4692063172,124.52,64.6667777584,-12.7,65.9020648057,19.4067777584,0,19.4067777584,45.26,-12.7,47.0080588836,131.94
2021-04-22 18:00:00,15.5454444289,0.0,15.5454444289,15.5454444289,0,15.5454444289,0.0,0.0,0.0,132.42,69.4154444289,-39.75,79.9910396561,15.5454444289,0,15.5454444289,53.87,-39.75,66.948035072,124.52,69.7554444289,-13.57,71.0631193199,15.5454444289,0,15.5454444289,54.21,-13.57,55.8826359436,131.94
2021-04-22 18:30:00,11.4128888775,0.0,11.4128888775,11.4128888775,0,11.4128888775,0.0,0.0,0.0,132.19,73.6128888775,-38.94,83.2777341724,11.4128888775,0,11.4128888775,62.2,-38.94,73.3836739336,124.22,73.9528888775,-13.06,75.097226136,11.4128888775,0,11.4128888775,62.54,-13.06,63.8890851398,131.68
2021-04-22 19:00:00,7.7043333256,0.0,7.7043333256,7.7043333256,0,7.7043333256,0.0,0.0,0.0,131.33,77.3743333256,-39.37,86.8146552005,7.7043333256,0,7.7043333256,69.67,-39.37,80.0244075267,123.35,77.7243333256,-13.04,78.8106185162,7.7043333256,0,7.7043333256,70.02,-13.04,71.2238864427,130.78
2021-04-22 19:30:00,7.9863333253,0.0,7.9863333253,7.9863333253,0,7.9863333253,0.0,0.0,0.0,132.5,75.6263333253,-41.26,86.1494625186,7.9863333253,0,7.9863333253,67.64,-41.26,79.2310368479,124.34,75.9663333253,-15.29,77.4897922239,7.9863333253,0,7.9863333253,67.98,-15.29,69.6782928895,131.84
2021-04-22 20:00:00,7.6454444368,0.0,7.6454444368,7.6454444368,0,7.6454444368,0.0,0.0,0.0,131.43,76.4154444368,-38.95,85.7695904646,7.6454444368,0,7.6454444368,68.77,-38.95,79.0342672516,123.6,76.5554444368,-12.17,77.5167399528,7.6454444368,0,7.6454444368,68.91,-12.17,69.9764031656,131.05
2021-04-22 20:30:00,7.0264444374,0.0,7.0264444374,7.0264444374,0,7.0264444374,0.0,0.0,0.0,132.31,75.1064444374,-41.87,85.9888068066,7.0264444374,0,7.0264444374,68.08,-41.87,79.9248603377,125.24,75.4364444374,-15.95,77.1042129158,7.0264444374,0,7.0264444374,68.41,-15.95,70.2447905542,132.84
2021-04-22 21:00:00,6.9406666597,0.0,6.9406666597,6.9406666597,0,6.9406666597,0.0,0.0,0.0,131.24,76.7206666597,-41.78,87.3591958108,6.9406666597,0,6.9406666597,69.78,-41.78,81.3315240236,123.49,77.0506666597,-15.32,78.5589436838,6.9406666597,0,6.9406666597,70.11,-15.32,71.7642982269,130.94
2021-04-22 21:30:00,6.9875555486,0.0,6.9875555486,6.9875555486,0,6.9875555486,0.0,0.0,0.0,132.67,73.8875555486,-43.15,85.5645567098,6.9875555486,0,6.9875555486,66.9,-43.15,79.6086207643,124.7,74.2375555486,-16.42,76.0317766058,6.9875555486,0,6.9875555486,67.25,-16.42,69.2255653642,132.27
2021-04-22 22:00:00,4.4101111067,0.0,4.4101111067,4.4101111067,0,4.4101111067,0.0,0.0,0.0,133.18,74.0901111067,-42.82,85.5739268925,4.4101111067,0,4.4101111067,69.68,-42.82,81.7854192384,125.32,74.4401111067,-16.01,76.142302576,4.4101111067,0,4.4101111067,70.03,-16.01,71.8367663526,132.92
2021-04-22 22:30:00,3.2746666634,0.0,3.2746666634,3.2746666634,0,3.2746666634,0.0,0.0,0.0,133.53,68.4646666634,-47.35,83.2432164283,3.2746666634,0,3.2746666634,65.19,-47.35,80.5714502786,125.62,69.1246666634,-21.21,72.3054883209,3.2746666634,0,3.2746666634,65.85,-21.21,69.181548118,133.15
2021-04-22 23:00:00,4.9923333283,0.0,4.9923333283,4.9923333283,0,4.9923333283,0.0,0.0,0.0,134.39,57.3623333283,-55.18,79.5944073718,4.9923333283,0,4.9923333283,52.37,-55.18,76.0752870517,125.02,58.2523333283,-30.94,65.9592142024,4.9923333283,0,4.9923333283,53.26,-30.94,61.5947335411,132.52
2021-04-22 23:30:00,4.5239999955,0.0,4.5239999955,4.5239999955,0,4.5239999955,0.0,0.0,0.0,134.57,58.463999995500004,-53.42,79.194290801,4.5239999955,0,4.5239999955,53.94,-53.42,75.9158744928,124.03,59.3839999955,-29.77,66.4282496794,4.5239999955,0,4.5239999955,54.86,-29.77,62.4169247881,131.56
2021-04-23 00:00:00,3.4916666632,0.0,3.4916666632,3.4916666632,0,3.4916666632,0.0,0.0,0.0,132.96,55.0416666632,-53.76,76.9397340069,3.4916666632,0,3.4916666632,51.55,-53.76,74.4818105312,122.41,55.9216666632,-29.98,63.4510299553,3.4916666632,0,3.4916666632,52.43,-29.98,60.3962358099,129.92
2021-04-23 00:30:00,2.3728888865,0.0,2.3728888865,2.3728888865,0,2.3728888865,0.0,0.0,0.0,133.32,52.9228888865,-53.88,75.5240793926,2.3728888865,0,2.3728888865,50.55,-53.88,73.8806936892,122.75,53.7928888865,-30.01,61.5976866023,2.3728888865,0,2.3728888865,51.42,-30.01,59.536681970000004,130.27
2021-04-23 01:00:00,2.4288888865000002,0.0,2.4288888865000002,2.4288888865000002,0,2.4288888865000002,0.0,0.0,0.0,133.56,51.6888888865,-54.24,74.9247544829,2.4288888865000002,0,2.4288888865000002,49.26,-54.24,73.2702204173,122.91,52.5488888865,-30.31,60.6636779564,2.4288888865000002,0,2.4288888865000002,50.12,-30.31,58.5722673285,130.5
2021-04-23 01:30:00,2.3736666643,0.0,2.3736666643,2.3736666643,0,2.3736666643,0.0,0.0,0.0,133.7,56.2436666643,-53.56,77.6661035449,2.3736666643,0,2.3736666643,53.87,-53.56,75.9647977684,123.05,57.1436666643,-29.81,64.4518016803,2.3736666643,0,2.3736666643,54.77,-29.81,62.3569482897,130.67
2021-04-23 02:00:00,2.3411111088,0.0,2.3411111088,2.3411111088,0,2.3411111088,0.0,0.0,0.0,133.32,56.8311111088,-53.38,77.9692220678,2.3411111088,0,2.3411111088,54.49,-53.38,76.2796466956,122.66,57.7411111088,-29.69,64.9271284755,2.3411111088,0,2.3411111088,55.4,-29.69,62.8542448845,130.26
2021-04-23 02:30:00,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,133.12,56.4876666643,-53.45,77.7673388073,2.3776666643,0,2.3776666643,54.11,-53.45,76.057837203,122.45,57.4076666643,-29.82,64.6905912157,2.3776666643,0,2.3776666643,55.03,-29.82,62.5902013098,130.06
2021-04-23 03:00:00,2.3864444421,0.0,2.3864444421,2.3864444421,0,2.3864444421,0.0,0.0,0.0,132.95,54.7964444421,-53.71,76.7294886174,2.3864444421,0,2.3864444421,52.41,-53.71,75.043801876,122.29,55.6764444421,-30.0,63.2444975133,2.3864444421,0,2.3864444421,53.29,-30.0,61.1541012525,129.91
2021-04-23 03:30:00,2.402444442,0.0,2.402444442,2.402444442,0,2.402444442,0.0,0.0,0.0,133.12,53.652444442,-54.15,76.2286514023,2.402444442,0,2.402444442,51.25,-54.15,74.5572598745,122.4,54.532444442,-30.38,62.4238087337,2.402444442,0,2.402444442,52.13,-30.38,60.3364011191,130.08
2021-04-23 04:00:00,2.4062222198,0.0,2.4062222198,2.4062222198,0,2.4062222198,0.0,0.0,0.0,133.38,52.5962222198,-54.15,75.4889733126,2.4062222198,0,2.4062222198,50.19,-54.15,73.8326391239,122.72,53.4662222198,-30.34,61.4748120653,2.4062222198,0,2.4062222198,51.06,-30.34,59.39393235,130.36
2021-04-23 04:30:00,2.4481111087,0.0,2.4481111087,2.4481111087,0,2.4481111087,0.0,0.0,0.0,133.38,51.8481111087,-54.61,75.3025811346,2.4481111087,0,2.4481111087,49.4,-54.61,73.6383874077,122.72,52.6981111087,-30.69,60.9833339071,2.4481111087,0,2.4481111087,50.25,-30.69,58.8807150092,130.36
2021-04-23 05:00:00,2.3544444421,0.0,2.3544444421,2.3544444421,0,2.3544444421,0.0,0.0,0.0,133.7,51.3944444421,-54.76,75.1002431388,2.3544444421,0,2.3544444421,49.04,-54.76,73.5090416207,123.08,52.2444444421,-30.83,60.6627634968,2.3544444421,0,2.3544444421,49.89,-30.83,58.6472591005,130.74
2021-04-23 05:30:00,2.3682222199,0.0,2.3682222199,2.3682222199,0,2.3682222199,0.0,0.0,0.0,133.8,52.4882222199,-54.47,75.6438653944,2.3682222199,0,2.3682222199,50.12,-54.47,74.0202357467,123.17,53.3482222199,-30.51,61.4564310225,2.3682222199,0,2.3682222199,50.98,-30.51,59.4122924991,130.74
2021-04-23 06:00:00,2.3574444421000003,0.0,2.3574444421000003,2.3574444421000003,0,2.3574444421000003,0.0,0.0,0.0,133.8,54.2074444421,-53.92,76.4579193605,2.3574444421000003,0,2.3574444421000003,51.85,-53.92,74.8050058485,123.06,55.0974444421,-30.11,62.7880600437,2.3574444421000003,0,2.3574444421000003,52.74,-30.11,60.7298913221,130.74
2021-04-23 06:30:00,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,133.36,61.5672222198,-52.1,80.6531639297,2.3772222198,0,2.3772222198,59.19,-52.1,78.853446976,122.71,61.6372222198,-13.49,63.0961747096,2.3772222198,0,2.3772222198,59.26,-13.49,60.7760454456,130.35
2021-04-23 07:00:00,3.8599999961,0.0,3.8599999961,3.8599999961,0,3.8599999961,0.0,0.0,0.0,132.33,66.1499999961,-51.62,83.9073709485,3.8599999961,0,3.8599999961,62.29,-51.62,80.8991254588,122.94,65.8599999961,-6.6,66.1898753549,3.8599999961,0,3.8599999961,62.0,-6.6,62.350300721,130.61
2021-04-23 07:30:00,8.7027777691,0.0,8.7027777691,8.7027777691,0,8.7027777691,0.0,0.0,0.0,132.48,70.3427777691,-52.18,87.583438984,8.7027777691,0,8.7027777691,61.64,-52.18,80.7603987112,123.46,70.0427777691,-7.58,70.4517360865,8.7027777691,0,8.7027777691,61.34,-7.58,61.8065692301,131.18
2021-04-23 08:00:00,13.4117777644,0.0,13.4117777644,13.4117777644,0,13.4117777644,0.0,0.0,0.0,131.73,73.7717777644,-51.65,90.055525619,13.4117777644,0,13.4117777644,60.36,-51.65,79.4421305102,122.83,73.5117777644,-7.05,73.8490620799,13.4117777644,0,13.4117777644,60.1,-7.05,60.5120855697,130.56
2021-04-23 08:30:00,16.6625555389,0.0,16.6625555389,16.6625555389,0,16.6625555389,0.0,0.0,0.0,131.73,71.1825555389,-51.19,87.6776614255,16.6625555389,0,16.6625555389,54.52,-51.19,74.7853361295,122.83,71.0225555389,-6.59,71.3276348639,16.6625555389,0,16.6625555389,54.36,-6.59,54.7579921107,130.56
2021-04-23 09:00:00,20.4177777574,0.0,20.4177777574,20.4177777574,0,20.4177777574,0.0,0.0,0.0,131.86,67.3077777574,-50.9,84.3868884758,20.4177777574,0,20.4177777574,46.89,-50.9,69.2060842701,122.94,67.2577777574,-6.13,67.5365498738,20.4177777574,0,20.4177777574,46.84,-6.13,47.2394168042,130.66
2021-04-23 09:30:00,24.1424444203,0.0,24.1424444203,24.1424444203,0,24.1424444203,0.0,0.0,0.0,132.15,63.5924444203,-50.41,81.1490424303,24.1424444203,0,24.1424444203,39.45,-50.41,64.0114880314,123.27,63.9224444203,-5.92,64.1959913131,24.1424444203,0,24.1424444203,39.78,-5.92,40.2180904569,130.97
2021-04-23 10:00:00,25.5694444189,0.0,25.5694444189,25.5694444189,0,25.5694444189,0.0,0.0,0.0,132.37,55.3194444189,-48.73,73.7214611278,25.5694444189,0,25.5694444189,29.75,-48.73,57.0935670632,123.49,59.2694444189,-6.92,59.6720490826,25.5694444189,0,25.5694444189,33.7,-6.92,34.4031452051,131.15
2021-04-23 10:30:00,26.817777751,0.0,26.817777751,26.817777751,0,26.817777751,0.0,0.0,0.0,9.32,53.897777751,-46.74,71.3414188708,26.817777751,0,26.817777751,27.08,-46.74,54.0180895627,123.49,59.047777751,-5.24,59.2798250447,26.817777751,0,26.817777751,32.23,-5.24,32.6531851433,131.15
2021-04-23 11:00:00,27.6647777501,0.0,27.6647777501,27.6647777501,0,27.6647777501,0.0,0.0,0.0,0.0,51.3247777501,-45.71,68.7287196963,27.6647777501,0,27.6647777501,23.66,-45.71,51.4703769172,123.1,57.5547777501,-4.52,57.731991494,27.6647777501,0,27.6647777501,29.89,-4.52,30.229827985,130.72
2021-04-23 11:30:00,28.3068888606,0.0,28.3068888606,28.3068888606,0,28.3068888606,0.0,0.0,0.0,0.0,46.5868888606,-45.55,65.1547443684,28.3068888606,0,28.3068888606,18.28,-45.55,49.0811664491,122.91,53.3968888606,-4.47,53.5836601959,28.3068888606,0,28.3068888606,25.09,-4.47,25.4850740631,130.49
2021-04-23 12:00:00,29.6577777481,0.0,29.6577777481,29.6577777481,0,29.6577777481,0.0,0.0,0.0,0.0,44.1877777481,-45.28,63.2679863937,29.6577777481,0,29.6577777481,14.53,-45.28,47.554172267,122.91,51.2877777481,-4.31,51.4685558991,29.6577777481,0,29.6577777481,21.63,-4.31,22.055226138,130.49
2021-04-23 12:30:00,30.1657777476,0.0,30.1657777476,30.1657777476,0,30.1657777476,0.0,0.0,0.0,0.0,42.9757777476,-45.27,62.4202721318,30.1657777476,0,30.1657777476,12.81,-45.27,47.0475185318,122.83,50.3357777476,-4.36,50.5242528045,30.1657777476,0,30.1657777476,20.17,-4.36,20.6358547194,130.33
2021-04-23 13:00:00,30.6613333027,0.0,30.6613333027,30.6613333027,0,30.6613333027,0.0,0.0,0.0,0.0,41.0913333027,-44.95,60.9015613313,30.6613333027,0,30.6613333027,10.43,-44.95,46.144202236,122.83,48.8113333027,-4.13,48.9857444445,30.6613333027,0,30.6613333027,18.15,-4.13,18.613957129,130.33
2021-04-23 13:30:00,30.8225555247,0.0,30.8225555247,30.8225555247,0,30.8225555247,0.0,0.0,0.0,0.0,39.5325555247,-45.67,60.4034092276,30.8225555247,0,30.8225555247,8.71,-45.67,46.4931500331,122.74,47.3925555247,-4.7,47.6250387839,30.8225555247,0,30.8225555247,16.57,-4.7,17.2236726629,130.25
2021-04-23 14:00:00,30.881888858,0.0,30.881888858,30.881888858,0,30.881888858,0.0,0.0,0.0,0.0,37.851888858,-46.51,59.9662037328,30.881888858,0,30.881888858,6.97,-46.51,47.0293631681,123.11,45.721888858,-5.46,46.0467449528,30.881888858,0,30.881888858,14.84,-5.46,15.8125646244,130.55
2021-04-23 14:30:00,30.9429999691,0.0,30.9429999691,30.9429999691,0,30.9429999691,0.0,0.0,0.0,0.0,36.3529999691,-46.6,59.1024585508,30.9429999691,0,30.9429999691,5.41,-46.6,46.9129843434,123.39,44.2029999691,-5.5600000000000005,44.5513053262,30.9429999691,0,30.9429999691,13.26,-5.5600000000000005,14.3784978353,130.8
2021-04-23 15:00:00,30.5921110805,0.0,30.5921110805,30.5921110805,0,30.5921110805,0.0,0.0,0.0,0.0,35.9621110805,-47.09,59.2515108108,30.5921110805,0,30.5921110805,5.37,-47.09,47.3952001789,123.32,43.6421110805,-5.79,44.0245154382,30.5921110805,0,30.5921110805,13.05,-5.79,14.2767853525,130.8
2021-04-23 15:30:00,29.3695555262,0.0,29.3695555262,29.3695555262,0,29.3695555262,0.0,0.0,0.0,0.0,37.4995555262,-49.22,61.877500472,29.3695555262,0,29.3695555262,8.13,-49.22,49.8869251408,124.36,44.9895555262,-7.35,45.5859913399,29.3695555262,0,29.3695555262,15.62,-7.35,17.2628763536,131.75
2021-04-23 16:00:00,27.560555528000002,0.0,27.560555528000002,27.560555528000002,0,27.560555528000002,0.0,0.0,0.0,0.0,40.360555528,-50.7,64.8032749368,27.560555528000002,0,27.560555528000002,12.8,-50.7,52.2908213743,124.36,47.270555528,-8.5,48.0286937145,27.560555528000002,0,27.560555528000002,19.71,-8.5,21.4647175616,131.75
2021-04-23 16:30:00,25.0624444194,0.0,25.0624444194,25.0624444194,0,25.0624444194,0.0,0.0,0.0,0.0,45.4424444194,-52.07,69.1107853725,25.0624444194,0,25.0624444194,20.38,-52.07,55.9162704407,124.7,51.5624444194,-9.42,52.4158570902,25.0624444194,0,25.0624444194,26.5,-9.42,28.1244804396,132.1
2021-04-23 17:00:00,22.0567777557,0.0,22.0567777557,22.0567777557,0,22.0567777557,0.0,0.0,0.0,0.0,52.1767777557,-52.84,74.2595565363,22.0567777557,0,22.0567777557,30.12,-52.84,60.8217066515,125.08,57.4667777557,-9.9,58.3132964737,22.0567777557,0,22.0567777557,35.41,-9.9,36.7678949629,132.38
2021-04-23 17:30:00,19.6258888693,0.0,19.6258888693,19.6258888693,0,19.6258888693,0.0,0.0,0.0,0.0,58.5158888693,-52.99,78.9433299916,19.6258888693,0,19.6258888693,38.89,-52.99,65.729538261,125.08,62.7258888693,-10.0,63.5180063796,19.6258888693,0,19.6258888693,43.1,-10.0,44.2448867102,132.54
2021-04-23 18:00:00,15.7956666509,0.0,15.7956666509,15.7956666509,0,15.7956666509,0.0,0.0,0.0,0.0,63.9856666509,-53.27,83.2577830401,15.7956666509,0,15.7956666509,48.19,-53.27,71.8329242061,125.08,66.7156666509,-10.38,67.5183277094,15.7956666509,0,15.7956666509,50.92,-10.38,51.9672088918,132.45
2021-04-23 18:30:00,11.5336666551,0.0,11.5336666551,11.5336666551,0,11.5336666551,0.0,0.0,0.0,0.0,69.3036666551,-53.34,87.4537238306,11.5336666551,0,11.5336666551,57.77,-53.34,78.6290563342,124.83,70.8036666551,-10.64,71.5986648745,11.5336666551,0,11.5336666551,59.27,-10.64,60.2174600926,132.24
2021-04-23 19:00:00,9.1658888797,0.0,9.1658888797,9.1658888797,0,9.1658888797,0.0,0.0,0.0,0.0,75.3358888797,-52.38,91.7559837466,9.1658888797,0,9.1658888797,66.17,-52.38,84.392732507,124.57,76.1458888797,-10.03,76.8036281258,9.1658888797,0,9.1658888797,66.98,-10.03,67.7268137446,131.95
2021-04-23 19:30:00,6.70466666,0.0,6.70466666,6.70466666,0,6.70466666,0.0,0.0,0.0,0.0,77.37466666,-51.98,93.213515333,6.70466666,0,6.70466666,70.67,-51.98,87.7278137195,124.09,77.73466666,-9.83,78.3537318877,6.70466666,0,6.70466666,71.03,-9.83,71.706971767,131.43
2021-04-23 20:00:00,3.9663333294000003,0.0,3.9663333294000003,3.9663333294000003,0,3.9663333294000003,0.0,0.0,0.0,0.0,75.1763333294,-52.68,91.7968599291,3.9663333294000003,0,3.9663333294000003,71.21,-52.68,88.5779120323,123.82,75.2463333294,-10.5,75.9753952245,3.9663333294000003,0,3.9663333294000003,71.28,-10.5,72.0492081844,131.21
2021-04-23 20:30:00,6.6553333267,0.0,6.6553333267,6.6553333267,0,6.6553333267,0.0,0.0,0.0,0.0,71.0653333267,-55.31,90.0526385001,6.6553333267,0,6.6553333267,64.41,-55.31,84.8990235515,123.82,70.8753333267,-12.81,72.0236695411,6.6553333267,0,6.6553333267,64.22,-12.81,65.4851471709,131.21
2021-04-23 21:00:00,7.3331111038,0.0,7.3331111038,7.3331111038,0,7.3331111038,0.0,0.0,0.0,0.0,72.0231111038,-61.78,94.8899200815,7.3331111038,0,7.3331111038,64.69,-61.78,89.4514644933,124.55,71.7831111038,-9.04,72.3500977175,7.3331111038,0,7.3331111038,64.45,-9.04,65.0809042654,131.94
2021-04-23 21:30:00,7.2626666594,0.0,7.2626666594,7.2626666594,0,7.2626666594,0.0,0.0,0.0,0.0,69.2526666594,-72.16,100.0149860743,7.2626666594,0,7.2626666594,61.99,-72.16,95.1305718473,123.5,69.3226666594,-4.04,69.4402888298,7.2626666594,0,7.2626666594,62.06,-4.04,62.1913595285,130.93
2021-04-23 22:00:00,7.2171111039,0.0,7.2171111039,7.2171111039,0,7.2171111039,0.0,0.0,0.0,0.0,65.3071111039,-71.69,96.9766717347,7.2171111039,0,7.2171111039,58.09,-71.69,92.2708198728,122.77,65.5771111039,-5.13,65.777461191,7.2171111039,0,7.2171111039,58.36,-5.13,58.5850364854,130.18
2021-04-23 22:30:00,4.4197777734,0.0,4.4197777734,4.4197777734,0,4.4197777734,0.0,0.0,0.0,0.0,67.2297777734,-54.78,86.7219200632,4.4197777734,0,4.4197777734,62.81,-54.78,83.3423331807,122.56,68.2997777734,-4.46,68.4452426681,4.4197777734,0,4.4197777734,63.88,-4.46,64.0355057761,129.95
2021-04-23 23:00:00,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,0.0,60.6253333306,-56.96,83.1857718691,2.7053333306000003,0,2.7053333306000003,57.92,-56.96,81.2352632789,123.5,62.0553333306,-5.96,62.3408854186,2.7053333306000003,0,2.7053333306000003,59.35,-5.96,59.6485045915,130.92
2021-04-23 23:30:00,2.4395555531,0.0,2.4395555531,2.4395555531,0,2.4395555531,0.0,0.0,0.0,0.0,56.4595555531,-58.98,81.6475462782,2.4395555531,0,2.4395555531,54.02,-58.98,79.9800025006,124.45,57.9595555531,-7.44,58.4351236836,2.4395555531,0,2.4395555531,55.52,-7.44,56.0162833469,131.83
2021-04-24 00:00:00,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,0.0,52.6037777753,-67.39,85.4901721617,2.4937777753,0,2.4937777753,50.11,-67.39,83.9787127789,125.26,53.9837777753,-8.44,54.6395631653,2.4937777753,0,2.4937777753,51.49,-8.44,52.1771377138,132.65
2021-04-24 00:30:00,2.4571111087,0.0,2.4571111087,2.4571111087,0,2.4571111087,0.0,0.0,0.0,0.0,51.7471111087,-74.26,90.5113866212,2.4571111087,0,2.4571111087,49.29,-74.26,89.1294098488,125.38,52.9371111087,-5.2,53.1918953651,2.4571111087,0,2.4571111087,50.48,-5.2,50.7471220859,132.78
2021-04-24 01:00:00,2.5088888864000003,0.0,2.5088888864000003,2.5088888864000003,0,2.5088888864000003,0.0,0.0,0.0,0.0,50.4188888864,-72.42,88.2423977266,2.5088888864000003,0,2.5088888864000003,47.91,-72.42,86.8333144594,123.5,51.6988888864,-4.63,51.9057994071,2.5088888864000003,0,2.5088888864000003,49.19,-4.63,49.4074184713,130.87
2021-04-24 01:30:00,2.5202222197,0.0,2.5202222197,2.5202222197,0,2.5202222197,0.0,0.0,0.0,0.0,54.1002222197,-74.0,91.666973574,2.5202222197,0,2.5202222197,51.58,-74.0,90.202529898,122.25,54.8702222197,-6.47,55.2503591521,2.5202222197,0,2.5202222197,52.35,-6.47,52.7483023424,129.66
2021-04-24 02:00:00,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,0.0,54.4437777753,-74.38,92.1765118587,2.4937777753,0,2.4937777753,51.95,-74.38,90.725888808,122.18,55.0837777753,-6.99,55.5255137211,2.4937777753,0,2.4937777753,52.59,-6.99,53.0525041822,129.66
2021-04-24 02:30:00,2.5276666641,0.0,2.5276666641,2.5276666641,0,2.5276666641,0.0,0.0,0.0,0.0,53.9576666641,-74.51,91.995488432,2.5276666641,0,2.5276666641,51.43,-74.51,90.5360977732,122.18,54.5976666641,-6.98,55.0420348931,2.5276666641,0,2.5276666641,52.07,-6.98,52.5357525881,129.55
2021-04-24 03:00:00,2.4965555531,0.0,2.4965555531,2.4965555531,0,2.4965555531,0.0,0.0,0.0,0.0,52.2365555531,-75.03,91.4229655833,2.4965555531,0,2.4965555531,49.74,-75.03,90.019822817,122.18,52.9865555531,-7.17,53.4694676369,2.4965555531,0,2.4965555531,50.49,-7.17,50.9965587074,129.63
2021-04-24 03:30:00,2.4783333309,0.0,2.4783333309,2.4783333309,0,2.4783333309,0.0,0.0,0.0,0.0,50.5983333309,-74.97,90.4471792587,2.4783333309,0,2.4783333309,48.12,-74.97,89.0844279322,122.47,51.4483333309,-6.89,51.9076401171,2.4783333309,0,2.4783333309,48.97,-6.89,49.4523305821,129.95
2021-04-24 04:00:00,2.5108888864,0.0,2.5108888864,2.5108888864,0,2.5108888864,0.0,0.0,0.0,0.0,49.4608888864,-75.37,90.1499663307,2.5108888864,0,2.5108888864,46.95,-75.37,88.7971812616,122.61,50.5208888864,-7.1,51.017352086,2.5108888864,0,2.5108888864,48.01,-7.1,48.53215532,130.11
