Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-24 04:30:00,2.5083333308,0.0,2.5083333308,2.5083333308,0,2.5083333308,0.0,0.0,0.0,0.0,48.3683333308,-75.8,89.9173824641,2.5083333308,0,2.5083333308,45.86,-75.8,88.59333835,123.13,49.3983333308,-7.17,49.9159717512,2.5083333308,0,2.5083333308,46.89,-7.17,47.4350187098,130.64
2021-04-24 05:00:00,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,0.0,47.2393333308,-76.28,89.7228678406,2.5293333308,0,2.5293333308,44.71,-76.28,88.4173201358,123.13,48.4493333308,-7.22,48.984347502,2.5293333308,0,2.5293333308,45.92,-7.22,46.484134928,130.64
2021-04-24 05:30:00,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,0.0,47.7167777753,-76.23,89.9327736771,2.4467777753,0,2.4467777753,45.27,-76.23,88.6588168204,123.49,48.8567777753,-7.32,49.4020964594,2.4467777753,0,2.4467777753,46.41,-7.32,46.9837259059,131.02
2021-04-24 06:00:00,2.4377777753,0.0,2.4377777753,2.4377777753,0,2.4377777753,0.0,0.0,0.0,0.0,48.1377777753,-76.04,89.9962624177,2.4377777753,0,2.4377777753,45.7,-76.04,88.7162420304,123.35,49.3777777753,-7.15,49.8927593748,2.4377777753,0,2.4377777753,46.94,-7.15,47.4814290012,130.88
2021-04-24 06:30:00,2.483444442,0.0,2.483444442,2.483444442,0,2.483444442,0.0,0.0,0.0,0.0,51.223444442,-74.91,90.7488256701,2.483444442,0,2.483444442,48.74,-74.91,89.3705527565,123.35,52.583444442,-6.26,52.9547564377,2.483444442,0,2.483444442,50.1,-6.26,50.4895791228,130.88
2021-04-24 07:00:00,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,0.0,53.9378888858,-74.15,91.692520728,3.1078888858,0,3.1078888858,50.83,-74.15,89.8994516112,123.0,55.1378888858,-5.29,55.3910723021,3.1078888858,0,3.1078888858,52.03,-5.29,52.2982313276,130.61
2021-04-24 07:30:00,4.5466666621,0.0,4.5466666621,4.5466666621,0,4.5466666621,0.0,0.0,0.0,0.0,57.0966666621,-72.68,92.4251683468,4.5466666621,0,4.5466666621,52.55,-72.68,89.6877076304,123.15,58.3366666621,-4.67,58.5232908956,4.5466666621,0,4.5466666621,53.79,-4.67,53.9923420496,130.74
2021-04-24 08:00:00,7.453444437,0.0,7.453444437,7.453444437,0,7.453444437,0.0,0.0,0.0,0.0,58.463444437,-71.58,92.4211595655,7.453444437,0,7.453444437,51.01,-71.58,87.8960550878,122.41,60.403444437,-3.77,60.5209798322,7.453444437,0,7.453444437,52.95,-3.77,53.0840409163,129.95
2021-04-24 08:30:00,10.8916666558,0.0,10.8916666558,10.8916666558,0,10.8916666558,0.0,0.0,0.0,0.0,58.9516666558,-69.76,91.3332174047,10.8916666558,0,10.8916666558,48.06,-69.76,84.7125799395,122.27,61.7016666558,-2.35,61.746402066,10.8916666558,0,10.8916666558,50.81,-2.35,50.8643155857,129.82
2021-04-24 09:00:00,15.0808888738,0.0,15.0808888738,15.0808888738,0,15.0808888738,0.0,0.0,0.0,0.0,56.6008888738,-70.23,90.1992988959,15.0808888738,0,15.0808888738,41.52,-70.23,81.5853130165,121.82,60.1208888738,-1.38,60.1367248774,15.0808888738,0,15.0808888738,45.04,-1.38,45.0611362484,129.47
2021-04-24 09:30:00,21.7055555338,0.0,21.7055555338,21.7055555338,0,21.7055555338,0.0,0.0,0.0,0.0,53.2555555339,-68.94,87.114165296,21.7055555338,0,21.7055555338,31.55,-68.94,75.816397303,122.39,57.5755555339,-0.48,57.5775563482,21.7055555338,0,21.7055555338,35.87,-0.48,35.8732114537,129.97
2021-04-24 10:00:00,27.1234444173,0.0,27.1234444173,27.1234444173,0,27.1234444173,0.0,0.0,0.0,0.0,46.0434444173,-69.63,83.4765576303,27.1234444173,0,27.1234444173,18.92,-69.63,72.1547177945,122.08,50.9734444173,-1.21,50.9878037943,27.1234444173,0,27.1234444173,23.85,-1.21,23.8806741948,129.67
2021-04-24 10:30:00,30.7334444137,0.0,30.7334444137,30.7334444137,0,30.7334444137,0.0,0.0,0.0,0.0,41.4934444137,-68.94,80.4638398867,30.7334444137,0,30.7334444137,10.76,-68.94,69.774645825,122.15,47.3334444137,-0.8,47.3402044785,30.7334444137,0,30.7334444137,16.6,-0.8,16.6192659284,129.73
2021-04-24 11:00:00,31.4861110796,0.0,31.4861110796,31.4861110796,0,31.4861110796,0.0,0.0,0.0,0.0,42.6661110796,-55.69,70.1553500074,31.4861110796,0,31.4861110796,11.18,-55.69,56.8011311507,122.15,49.1461110796,1.02,49.1566947043,31.4861110796,0,31.4861110796,17.66,1.02,17.6894318733,129.73
2021-04-24 11:30:00,31.9331110792,0.0,31.9331110792,31.9331110792,0,31.9331110792,0.0,0.0,0.0,0.0,39.9531110792,-49.71,63.7756629515,31.9331110792,0,31.9331110792,8.02,-49.71,50.3528003193,122.97,46.8431110792,0.85,46.8508223575,31.9331110792,0,31.9331110792,14.91,0.85,14.9342090517,130.52
2021-04-24 12:00:00,31.1406666355,0.0,31.1406666355,31.1406666355,0,31.1406666355,0.0,0.0,0.0,0.0,36.9706666355,-49.87,62.079361236,31.1406666355,0,31.1406666355,5.83,-49.87,50.2096186004,123.5,44.1506666355,0.68,44.155902939,31.1406666355,0,31.1406666355,13.01,0.68,13.0277588249,131.0
2021-04-24 12:30:00,31.426444413,0.0,31.426444413,31.426444413,0,31.426444413,0.0,0.0,0.0,0.0,36.006444413,-50.01,61.6235680504,31.426444413,0,31.426444413,4.58,-50.01,50.2192841446,123.63,43.416444413,0.62,43.4208710814,31.426444413,0,31.426444413,11.99,0.62,12.0060193237,131.08
2021-04-24 13:00:00,31.6038888573,0.0,31.6038888573,31.6038888573,0,31.6038888573,0.0,0.0,0.0,0.0,34.2338888573,-50.32,60.8610018509,31.6038888573,0,31.6038888573,2.63,-50.32,50.388682261,123.79,41.7038888573,0.48,41.7066510981,31.6038888573,0,31.6038888573,10.1,0.48,10.1113995075,131.24
2021-04-24 13:30:00,31.6029999684,0.0,31.6029999684,31.6029999684,0,31.6029999684,0.0,0.0,0.0,0.0,32.5629999684,-52.42,61.7106584549,31.6029999684,0,31.6029999684,0.96,-52.42,52.428789801,124.45,40.0829999684,-1.35,40.1057276018,31.6029999684,0,31.6029999684,8.48,-1.35,8.5867863604,131.84
2021-04-24 14:00:00,31.3476666353,0.0,31.3476666353,31.3476666353,0,31.3476666353,0.0,0.0,0.0,0.0,30.6776666353,-53.22,61.4287199133,31.3476666353,0,31.3476666353,-0.67,-53.22,53.2242172324,124.45,38.1776666353,-1.73,38.2168435342,31.3476666353,0,31.3476666353,6.83,-1.73,7.0456937203,131.84
2021-04-24 14:30:00,30.9597777468,0.0,30.9597777468,30.9597777468,0,30.9597777468,0.0,0.0,0.0,0.0,30.4497777468,-53.88,61.8889599592,30.9597777468,0,30.9597777468,-0.51,-53.88,53.882413643,124.9,37.7697777468,-2.01,37.823223171,30.9597777468,0,30.9597777468,6.8100000000000005,-2.01,7.1004366063,132.29
2021-04-24 15:00:00,29.8982221923,0.0,29.8982221923,29.8982221923,0,29.8982221923,0.0,0.0,0.0,0.0,30.1682221923,-46.61,55.5212907833,29.8982221923,0,29.8982221923,0.27,-46.61,46.6107820145,125.27,37.2482221923,-19.61,42.0949184165,29.8982221923,0,29.8982221923,7.35,-19.61,20.9421727622,132.62
2021-04-24 15:30:00,27.8856666388,0.0,27.8856666388,27.8856666388,0,27.8856666388,0.0,0.0,0.0,0.0,32.5856666388,-46.98,57.1746978155,27.8856666388,0,27.8856666388,4.7,-46.98,47.2145147174,124.36,39.5456666388,-23.89,46.201643368,27.8856666388,0,27.8856666388,11.66,-23.89,26.5835983268,131.7
2021-04-24 16:00:00,24.6492221976,0.0,24.6492221976,24.6492221976,0,24.6492221976,0.0,0.0,0.0,0.0,38.3492221976,-47.98,61.4226606649,24.6492221976,0,24.6492221976,13.7,-47.98,49.8975991406,124.12,45.3192221976,-24.67,51.5988449541,24.6492221976,0,24.6492221976,20.67,-24.67,32.1847448335,131.43
2021-04-24 16:30:00,21.9841110891,0.0,21.9841110891,21.9841110891,0,21.9841110891,0.0,0.0,0.0,0.0,42.8141110891,-48.33,64.5665316426,21.9841110891,0,21.9841110891,20.83,-48.33,52.6277284328,124.38,49.2341110891,-24.89,55.1680142359,21.9841110891,0,21.9841110891,27.25,-24.89,36.906294856,131.73
2021-04-24 17:00:00,19.4473333139,0.0,19.4473333139,19.4473333139,0,19.4473333139,0.0,0.0,0.0,0.0,48.5373333139,-48.3,68.4745407084,19.4473333139,0,19.4473333139,29.09,-48.3,56.3836687348,124.38,54.0573333139,-24.8,59.474660865,19.4473333139,0,19.4473333139,34.61,-24.8,42.5780706468,131.73
2021-04-24 17:30:00,16.4131110947,0.0,16.4131110947,16.4131110947,0,16.4131110947,0.0,0.0,0.0,0.0,55.2931110947,-48.27,73.3983721518,16.4131110947,0,16.4131110947,38.88,-48.27,61.9810237089,124.38,59.9231110947,-24.71,64.8179245523,16.4131110947,0,16.4131110947,43.51,-24.71,50.0370282891,131.73
2021-04-24 18:00:00,12.541555543,0.0,12.541555543,12.541555543,0,12.541555543,0.0,0.0,0.0,0.0,62.281555543,-48.06,78.6686453478,12.541555543,0,12.541555543,49.74,-48.06,69.1652456079,124.26,65.741555543,-24.51,70.161900097,12.541555543,0,12.541555543,53.2,-24.51,58.5745687137,131.59
2021-04-24 18:30:00,11.8857777659,0.0,11.8857777659,11.8857777659,0,11.8857777659,0.0,0.0,0.0,0.0,68.0357777659,-47.72,83.1027403652,11.8857777659,0,11.8857777659,56.15,-47.72,73.6886755207,123.84,70.2257777659,-24.26,74.2980986488,11.8857777659,0,11.8857777659,58.34,-24.26,63.1830926752,131.17
2021-04-24 19:00:00,11.2066666555,0.0,11.2066666555,11.2066666555,0,11.2066666555,0.0,0.0,0.0,0.0,70.5166666555,-47.38,84.9556630025,11.2066666555,0,11.2066666555,59.31,-47.38,75.9113990123,123.51,71.7666666555,-24.05,75.6892128565,11.2066666555,0,11.2066666555,60.56,-24.05,65.1606944407,130.88
2021-04-24 19:30:00,9.5541111016,0.0,9.5541111016,9.5541111016,0,9.5541111016,0.0,0.0,0.0,0.0,71.4141111016,-47.06,85.5255450987,9.5541111016,0,9.5541111016,61.86,-47.06,77.7258206776,123.17,71.8541111016,-23.83,75.7025903269,9.5541111016,0,9.5541111016,62.3,-23.83,66.7020157117,130.53
2021-04-24 20:00:00,8.4653333249,0.0,8.4653333249,8.4653333249,0,8.4653333249,0.0,0.0,0.0,0.0,70.7753333249,-47.56,85.2707535281,8.4653333249,0,8.4653333249,62.31,-47.56,78.3867954441,122.92,70.8753333249,-24.28,74.918831237,8.4653333249,0,8.4653333249,62.41,-24.28,66.9666073502,130.31
2021-04-24 20:30:00,10.841111100300001,0.0,10.841111100300001,10.841111100300001,0,10.841111100300001,0.0,0.0,0.0,0.0,68.9511111003,-49.19,84.6989481751,10.841111100300001,0,10.841111100300001,58.11,-49.19,76.1342774314,123.04,68.7011111003,-25.86,73.4069633374,10.841111100300001,0,10.841111100300001,57.86,-25.86,63.3760143903,130.44
2021-04-24 21:00:00,9.6481111015,0.0,9.6481111015,9.6481111015,0,9.6481111015,0.0,0.0,0.0,0.0,69.2581111015,-54.24,87.969674055,9.6481111015,0,9.6481111015,59.61,-54.24,80.5936083074,123.52,69.1981111015,-22.59,72.7920784152,9.6481111015,0,9.6481111015,59.55,-22.59,63.6907418704,130.92
2021-04-24 21:30:00,5.5403333278,0.0,5.5403333278,5.5403333278,0,5.5403333278,0.0,0.0,0.0,0.0,68.2603333278,-64.85,94.1541056249,5.5403333278,0,5.5403333278,62.72,-64.85,90.218184974,123.07,68.7503333278,-15.84,70.5514984439,5.5403333278,0,5.5403333278,63.21,-15.84,65.1644818901,130.5
2021-04-24 22:00:00,2.4369999976,0.0,2.4369999976,2.4369999976,0,2.4369999976,0.0,0.0,0.0,0.0,63.8169999976,-65.63,91.5418286287,2.4369999976,0,2.4369999976,61.38,-65.63,89.8598981749,122.42,64.5469999976,-16.25,66.5610825384,2.4369999976,0,2.4369999976,62.11,-16.25,64.2005809943,129.78
2021-04-24 22:30:00,2.3914444421,0.0,2.3914444421,2.3914444421,0,2.3914444421,0.0,0.0,0.0,0.0,60.6314444421,-66.39,89.9099780621,2.3914444421,0,2.3914444421,58.24,-66.39,88.3149460737,122.79,61.7614444421,-16.3,63.8761772461,2.3914444421,0,2.3914444421,59.37,-16.3,61.5669302467,130.2
2021-04-24 23:00:00,2.3587777754,0.0,2.3587777754,2.3587777754,0,2.3587777754,0.0,0.0,0.0,0.0,56.8687777754,-66.34,87.3787931118,2.3587777754,0,2.3587777754,54.51,-66.34,85.862306631,123.61,57.9587777754,-10.92,58.9785242374,2.3587777754,0,2.3587777754,55.6,-10.92,56.6622131583,131.02
2021-04-24 23:30:00,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,0.0,54.734333331,-66.65,86.2442447076,2.364333331,0,2.364333331,52.37,-66.65,84.7634319739,123.71,55.144333331,2.05,55.1824247249,2.364333331,0,2.364333331,52.78,2.05,52.8197964782,131.04
2021-04-25 00:00:00,2.434444442,0.0,2.434444442,2.434444442,0,2.434444442,0.0,0.0,0.0,0.0,51.614444442,-67.51,84.9802975698,2.434444442,0,2.434444442,49.18,-67.51,83.5240833532,123.71,52.164444442,1.74,52.193456141,2.434444442,0,2.434444442,49.73,1.74,49.7604310673,131.04
2021-04-25 00:30:00,3.8624444406,0.0,3.8624444406,3.8624444406,0,3.8624444406,0.0,0.0,0.0,0.0,50.0324444406,-68.75,85.0282776299,3.8624444406,0,3.8624444406,46.17,-68.75,82.8144395622,124.2,50.5024444406,1.16,50.5157648113,3.8624444406,0,3.8624444406,46.64,1.16,46.6544231558,131.56
2021-04-25 01:00:00,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,0.0,49.3249999975,-68.86,84.7033365621,2.4849999975,0,2.4849999975,46.84,-68.86,83.2807612837,124.97,49.9049999975,1.07,49.916469474,2.4849999975,0,2.4849999975,47.42,1.07,47.4320703744,132.33
2021-04-25 01:30:00,2.4488888864,0.0,2.4488888864,2.4488888864,0,2.4488888864,0.0,0.0,0.0,0.0,53.7688888864,-68.17,86.8230517321,2.4488888864,0,2.4488888864,51.32,-68.17,85.3281389695,124.97,53.8588888864,1.35,53.8758054425,2.4488888864,0,2.4488888864,51.41,1.35,51.4277220962,132.33
2021-04-25 02:00:00,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,0.0,54.0579999975,-68.03,86.8927399944,2.5179999975,0,2.5179999975,51.54,-68.03,85.349004095,124.75,54.0679999975,1.49,54.0885267291,2.5179999975,0,2.5179999975,51.55,1.49,51.5715289671,132.09
2021-04-25 02:30:00,2.4766666642,0.0,2.4766666642,2.4766666642,0,2.4766666642,0.0,0.0,0.0,0.0,53.4666666642,-67.91,86.431779712,2.4766666642,0,2.4766666642,50.99,-67.91,84.9220124585,124.47,53.4666666642,1.46,53.4865968648,2.4766666642,0,2.4766666642,50.99,1.46,51.0108978553,131.88
2021-04-25 03:00:00,3.9752222182,0.0,3.9752222182,3.9752222182,0,3.9752222182,0.0,0.0,0.0,0.0,51.2252222182,-68.83,85.7997219769,3.9752222182,0,3.9752222182,47.25,-68.83,83.4873128086,124.47,51.4052222182,1.03,51.4155401733,3.9752222182,0,3.9752222182,47.43,1.03,47.4411825316,131.88
2021-04-25 03:30:00,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,0.0,50.3745555531,-68.7,85.1897050539,2.4945555531,0,2.4945555531,47.88,-68.7,83.738786712,125.03,50.6645555531,0.8300000000000001,50.6713537355,2.4945555531,0,2.4945555531,48.17,0.8300000000000001,48.1771501855,132.42
2021-04-25 04:00:00,2.5384444419000003,0.0,2.5384444419000003,2.5384444419000003,0,2.5384444419000003,0.0,0.0,0.0,0.0,49.3684444419,-69.04,84.874995768,2.5384444419000003,0,2.5384444419000003,46.83,-69.04,83.4240403001,124.64,49.6684444419,0.65,49.6726974633,2.5384444419000003,0,2.5384444419000003,47.13,0.65,47.1344820699,132.04
2021-04-25 04:30:00,2.571555553,0.0,2.571555553,2.571555553,0,2.571555553,0.0,0.0,0.0,0.0,48.591555553,-69.42,84.7365073098,2.571555553,0,2.571555553,46.02,-69.42,83.2885154148,124.78,48.731555553,0.78,48.737797515,2.571555553,0,2.571555553,46.16,0.78,46.166589651,132.22
2021-04-25 05:00:00,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,0.0,47.8854444419,-70.09,84.8859463598,2.5854444419,0,2.5854444419,45.3,-70.09,83.4547667902,125.26,48.0354444419,0.29,48.0363198291,2.5854444419,0,2.5854444419,45.45,0.29,45.4509251831,132.66
2021-04-25 05:30:00,2.4828888864,0.0,2.4828888864,2.4828888864,0,2.4828888864,0.0,0.0,0.0,0.0,48.1628888864,-70.23,85.15818672259999,2.4828888864,0,2.4828888864,45.68,-70.23,83.7789669308,125.43,48.2828888864,0.04,48.2829054554,2.4828888864,0,2.4828888864,45.8,0.04,45.8000174672,132.88
2021-04-25 06:00:00,2.4928888864,0.0,2.4928888864,2.4928888864,0,2.4928888864,0.0,0.0,0.0,0.0,48.6528888864,-70.02,85.2637320142,2.4928888864,0,2.4928888864,46.16,-70.02,83.8662387376,125.35,48.6128888864,0.14,48.6130904786,2.4928888864,0,2.4928888864,46.12,0.14,46.1202124887,132.74
2021-04-25 06:30:00,2.6402222196,0.0,2.6402222196,2.6402222196,0,2.6402222196,0.0,0.0,0.0,0.0,50.7502222196,-69.24,85.8473217715,2.6402222196,0,2.6402222196,48.11,-69.24,84.3134016631,125.26,50.5402222196,0.49,50.5425974996,2.6402222196,0,2.6402222196,47.9,0.49,47.9025061975,132.74
2021-04-25 07:00:00,4.6705555509,0.0,4.6705555509,4.6705555509,0,4.6705555509,0.0,0.0,0.0,0.0,51.820555550899996,-68.89,86.2044202904,4.6705555509,0,4.6705555509,47.15,-68.89,83.4802647336,124.83,51.6105555509,0.79,51.6166014405,4.6705555509,0,4.6705555509,46.94,0.79,46.9466473776,132.29
2021-04-25 07:30:00,6.2299999938,0.0,6.2299999938,6.2299999938,0,6.2299999938,0.0,0.0,0.0,0.0,53.6199999938,-68.29,86.825275694,6.2299999938,0,6.2299999938,47.39,-68.29,83.1224169523,124.83,53.7499999938,1.24,53.764301347,6.2299999938,0,6.2299999938,47.52,1.24,47.5361756981,132.29
2021-04-25 08:00:00,9.1985555464,0.0,9.1985555464,9.1985555464,0,9.1985555464,0.0,0.0,0.0,0.0,54.2985555464,-67.48,86.6134142868,9.1985555464,0,9.1985555464,45.1,-67.48,81.1637874917,124.67,55.0385555464,1.8,55.0679815921,9.1985555464,0,9.1985555464,45.84,1.8,45.8753267018,132.12
2021-04-25 08:30:00,11.9735555436,0.0,11.9735555436,11.9735555436,0,11.9735555436,0.0,0.0,0.0,0.0,54.3535555436,-66.21,85.662553664,11.9735555436,0,11.9735555436,42.38,-66.21,78.6118852337,124.39,56.1435555436,3.26,56.23812256,11.9735555436,0,11.9735555436,44.17,3.26,44.2901399862,131.84
2021-04-25 09:00:00,16.1553333172,0.0,16.1553333172,16.1553333172,0,16.1553333172,0.0,0.0,0.0,0.0,52.9853333172,-65.03,83.8829329884,16.1553333172,0,16.1553333172,36.83,-65.03,74.7351978655,124.49,55.7253333172,4.23,55.8856481873,16.1553333172,0,16.1553333172,39.57,4.23,39.7954494886,131.97
2021-04-25 09:30:00,21.7532222005,0.0,21.7532222005,21.7532222005,0,21.7532222005,0.0,0.0,0.0,0.0,51.3732222005,-63.84,81.9435998676,21.7532222005,0,21.7532222005,29.62,-63.84,70.3767717361,124.26,54.9132222005,5.18,55.156997493,21.7532222005,0,21.7532222005,33.16,5.18,33.5621513017,131.72
2021-04-25 10:00:00,24.5408888643,0.0,24.5408888643,24.5408888643,0,24.5408888643,0.0,0.0,0.0,0.0,48.9908888643,-62.26,79.2238271716,24.5408888643,0,24.5408888643,24.45,-62.26,66.8887890457,124.26,53.6308888643,6.64,54.040372319,24.5408888643,0,24.5408888643,29.09,6.64,29.8381919694,131.72
2021-04-25 10:30:00,28.5854444159,0.0,28.5854444159,28.5854444159,0,28.5854444159,0.0,0.0,0.0,0.0,45.2754444159,-61.49,76.3602381286,28.5854444159,0,28.5854444159,16.69,-61.49,63.7148036174,124.18,50.8354444159,7.47,51.3813517627,28.5854444159,0,28.5854444159,22.25,7.47,23.4704793304,131.63
2021-04-25 11:00:00,30.9753333024,0.0,30.9753333024,30.9753333024,0,30.9753333024,0.0,0.0,0.0,0.0,42.3553333024,-60.46,73.8199556973,30.9753333024,0,30.9753333024,11.38,-60.46,61.5216709786,124.36,48.5153333024,8.01,49.1721228486,30.9753333024,0,30.9753333024,17.54,8.01,19.282419454,131.78
2021-04-25 11:30:00,32.5266666341,0.0,32.5266666341,32.5266666341,0,32.5266666341,0.0,0.0,0.0,0.0,39.6166666341,-60.97,72.710530016,32.5266666341,0,32.5266666341,7.09,-60.97,61.3808520632,124.06,46.3466666341,7.15,46.8949465092,32.5266666341,0,32.5266666341,13.82,7.15,15.5600417737,131.47
2021-04-25 12:00:00,33.2276666334,0.0,33.2276666334,33.2276666334,0,33.2276666334,0.0,0.0,0.0,0.0,38.0276666334,-60.61,71.5519079381,33.2276666334,0,33.2276666334,4.8,-60.61,60.7997705588,123.88,45.1576666334,7.29,45.7423103459,33.2276666334,0,33.2276666334,11.93,7.29,13.9810228524,131.3
2021-04-25 12:30:00,33.9848888549,0.0,33.9848888549,33.9848888549,0,33.9848888549,0.0,0.0,0.0,0.0,36.5348888549,-60.8,70.9326307396,33.9848888549,0,33.9848888549,2.55,-60.8,60.8534510114,123.76,43.7648888549,7.21,44.3548148061,33.9848888549,0,33.9848888549,9.78,7.21,12.1504115157,131.18
2021-04-25 13:00:00,34.1974444102,0.0,34.1974444102,34.1974444102,0,34.1974444102,0.0,0.0,0.0,0.0,34.8474444102,-61.39,70.5909093434,34.1974444102,0,34.1974444102,0.65,-61.39,61.3934410178,123.76,42.2874444102,7.11,42.8809987611,34.1974444102,0,34.1974444102,8.09,7.11,10.770338899,131.18
2021-04-25 13:30:00,34.1676666325,0.0,34.1676666325,34.1676666325,0,34.1676666325,0.0,0.0,0.0,0.0,32.9476666325,-61.92,70.1401107536,34.1676666325,0,34.1676666325,-1.22,-61.92,61.9320175677,124.23,40.3576666325,7.1,40.9774481394,34.1676666325,0,34.1676666325,6.19,7.1,9.419453275,131.59
2021-04-25 14:00:00,32.3005555233,0.0,32.3005555233,32.3005555233,0,32.3005555233,0.0,0.0,0.0,0.0,31.1105555233,-62.8,70.0835691512,32.3005555233,0,32.3005555233,-1.19,-62.8,62.8112736696,124.61,38.5505555233,6.64,39.1182173821,32.3005555233,0,32.3005555233,6.25,6.64,9.1187773303,131.97
2021-04-25 14:30:00,33.6382221886,0.0,33.6382221886,33.6382221886,0,33.6382221886,0.0,0.0,0.0,0.0,32.3782221886,-63.27,71.0734983809,33.6382221886,0,33.6382221886,-1.26,-63.27,63.2825449867,125.08,39.818222188600004,6.49,40.3436601991,33.6382221886,0,33.6382221886,6.18,6.49,8.9617241645,132.41
2021-04-25 15:00:00,32.4297777453,0.0,32.4297777453,32.4297777453,0,32.4297777453,0.0,0.0,0.0,0.0,32.9197777453,-63.22,71.2774870966,32.4297777453,0,32.4297777453,0.49,-63.22,63.2218988959,125.33,40.2397777453,6.96,40.8372539845,32.4297777453,0,32.4297777453,7.8100000000000005,6.96,10.4612475355,132.65
2021-04-25 15:30:00,29.906888859,0.0,29.906888859,29.906888859,0,29.906888859,0.0,0.0,0.0,0.0,33.036888859,-63.04,71.1721688968,29.906888859,0,29.906888859,3.13,-63.04,63.1176560084,125.34,40.016888859,0.47000000000000003,40.0196488484,29.906888859,0,29.906888859,10.11,0.47000000000000003,10.1209189306,132.62
2021-04-25 16:00:00,28.1467777496,0.0,28.1467777496,28.1467777496,0,28.1467777496,0.0,0.0,0.0,0.0,35.8067777496,-62.19,71.7615595762,28.1467777496,0,28.1467777496,7.66,-62.19,62.6599688797,125.34,42.2567777496,-12.16,43.9715915766,28.1467777496,0,28.1467777496,14.11,-12.16,18.6268005841,132.62
2021-04-25 16:30:00,25.5762221966,0.0,25.5762221966,25.5762221966,0,25.5762221966,0.0,0.0,0.0,0.0,42.5362221966,-62.51,75.6097235728,25.5762221966,0,25.5762221966,16.96,-62.51,64.7699135402,124.21,48.2762221966,-12.21,49.7963626139,25.5762221966,0,25.5762221966,22.7,-12.21,25.7754553791,131.51
2021-04-25 17:00:00,22.5081110886,0.0,22.5081110886,22.5081110886,0,22.5081110886,0.0,0.0,0.0,0.0,49.8181110886,-62.7,80.0820466299,22.5081110886,0,22.5081110886,27.31,-62.7,68.3895174716,124.39,54.7981110886,-12.31,56.1637701626,22.5081110886,0,22.5081110886,32.29,-12.31,34.5569124778,131.7
2021-04-25 17:30:00,19.0032222032,0.0,19.0032222032,19.0032222032,0,19.0032222032,0.0,0.0,0.0,0.0,57.6932222032,-61.79,84.5370450642,19.0032222032,0,19.0032222032,38.69,-61.79,72.9034992301,124.28,61.6732222032,-11.81,62.793808906,19.0032222032,0,19.0032222032,42.67,-11.81,44.2742024208,131.6
2021-04-25 18:00:00,15.1286666515,0.0,15.1286666515,15.1286666515,0,15.1286666515,0.0,0.0,0.0,0.0,63.6486666515,-60.3,87.6769226565,15.1286666515,0,15.1286666515,48.52,-60.3,77.3969017468,123.52,66.5686666515,-10.67,67.4183675252,15.1286666515,0,15.1286666515,51.44,-10.67,52.5349645474,130.85
2021-04-25 18:30:00,11.4511110997,0.0,11.4511110997,11.4511110997,0,11.4511110997,0.0,0.0,0.0,0.0,68.4611110997,-59.93,90.9864200472,11.4511110997,0,11.4511110997,57.01,-59.93,82.7148414736,122.77,70.2111110997,-6.76,70.535790361,11.4511110997,0,11.4511110997,58.76,-6.76,59.1475713787,130.14
2021-04-25 19:00:00,7.7998888811,0.0,7.7998888811,7.7998888811,0,7.7998888811,0.0,0.0,0.0,0.0,73.1698888811,-60.46,94.9170387173,7.7998888811,0,7.7998888811,65.37,-60.46,89.0429587334,122.85,72.8598888811,8.54,73.3586737051,7.7998888811,0,7.7998888811,65.06,8.54,65.6181011612,130.14
2021-04-25 19:30:00,5.1096666616,0.0,5.1096666616,5.1096666616,0,5.1096666616,0.0,0.0,0.0,0.0,74.9196666616,-60.37,96.2158685076,5.1096666616,0,5.1096666616,69.81,-60.37,92.2928653797,123.91,73.7996666616,8.13,74.2461291877,5.1096666616,0,5.1096666616,68.69,8.13,69.1694513496,131.25
2021-04-25 20:00:00,3.9826666627,0.0,3.9826666627,3.9826666627,0,3.9826666627,0.0,0.0,0.0,0.0,74.7126666627,-60.97,96.4329998489,3.9826666627,0,3.9826666627,70.73,-60.97,93.3813353942,123.58,73.1426666627,7.77,73.5542152873,3.9826666627,0,3.9826666627,69.16,7.77,69.5951039945,130.91
2021-04-25 20:30:00,5.378333328,0.0,5.378333328,5.378333328,0,5.378333328,0.0,0.0,0.0,0.0,75.478333328,-61.35,97.2666505127,5.378333328,0,5.378333328,70.1,-61.35,93.1548844667,123.88,73.728333328,7.53,74.1118616371,5.378333328,0,5.378333328,68.35,7.53,68.7635324863,131.22
2021-04-25 21:00:00,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,0.0,74.1578888857,-61.4,96.2774765144,3.2278888857,0,3.2278888857,70.93,-61.4,93.8137777728,124.05,72.3878888857,7.37,72.7621011057,3.2278888857,0,3.2278888857,69.16,7.37,69.551581578,131.37
2021-04-25 21:30:00,4.40944444,0.0,4.40944444,4.40944444,0,4.40944444,0.0,0.0,0.0,0.0,72.64944444,-62.69,95.9582090154,4.40944444,0,4.40944444,68.24,-62.69,92.6646302534,123.77,70.95944444,6.47,71.2537974794,4.40944444,0,4.40944444,66.55,6.47,66.8637674679,131.14
2021-04-25 22:00:00,4.0181111071,0.0,4.0181111071,4.0181111071,0,4.0181111071,0.0,0.0,0.0,0.0,67.4581111071,-66.2,94.5147435808,4.0181111071,0,4.0181111071,63.44,-66.2,91.6900954302,124.23,66.0381111071,3.22,66.1165676559,4.0181111071,0,4.0181111071,62.02,3.22,62.1035329108,131.59
2021-04-25 22:30:00,2.3388888866,0.0,2.3388888866,2.3388888866,0,2.3388888866,0.0,0.0,0.0,0.0,62.5388888866,-65.52,90.5758412777,2.3388888866,0,2.3388888866,60.2,-65.52,88.9770217528,125.38,62.5688888865,-15.05,64.3534642152,2.3388888866,0,2.3388888866,60.23,-15.05,62.0818443669,132.74
2021-04-25 23:00:00,2.4207777754,0.0,2.4207777754,2.4207777754,0,2.4207777754,0.0,0.0,0.0,0.0,58.1007777754,-65.47,87.5329725195,2.4207777754,0,2.4207777754,55.68,-65.47,85.9452343065,124.2,57.8607777754,-4.23,58.015192017,2.4207777754,0,2.4207777754,55.44,-4.23,55.6011375783,131.54
2021-04-25 23:30:00,2.5566666640999998,0.0,2.5566666640999998,2.5566666640999998,0,2.5566666640999998,0.0,0.0,0.0,0.0,54.9966666641,-66.47,86.27221015,2.5566666640999998,0,2.5566666640999998,52.44,-66.47,84.6653087161,123.87,54.6666666641,3.01,54.7494707204,2.5566666640999998,0,2.5566666640999998,52.11,3.01,52.1968600588,131.18
2021-04-26 00:00:00,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,0.0,50.5564444418,-68.39,85.0479051747,2.6064444418,0,2.6064444418,47.95,-68.39,83.524814277,124.46,51.0364444418,-7.71,51.6155282959,2.6064444418,0,2.6064444418,48.43,-7.71,49.0398715333,131.78
2021-04-26 00:30:00,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,0.0,49.6085555529,-66.51,82.9734227572,2.6085555529,0,2.6085555529,47.0,-66.51,81.440653853,124.61,50.4885555529,-16.9,53.2419406279,2.6085555529,0,2.6085555529,47.88,-16.9,50.7750371738,131.95
2021-04-26 01:00:00,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,0.0,48.4805555529,-66.59,82.3686370332,2.6905555529000003,0,2.6905555529000003,45.79,-66.59,80.8143069017,123.13,49.2105555529,-16.99,52.060915069,2.6905555529000003,0,2.6905555529000003,46.52,-16.99,49.5254530519,130.44
2021-04-26 01:30:00,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,0.0,53.2001111084,-65.92,84.7094931041,2.7101111084,0,2.7101111084,50.49,-65.92,83.0342489579,123.13,53.5001111084,-16.15,55.8845630618,2.7101111084,0,2.7101111084,50.79,-16.15,53.295840363,130.44
2021-04-26 02:00:00,2.6505555529000002,0.0,2.6505555529000002,2.6505555529000002,0,2.6505555529000002,0.0,0.0,0.0,0.0,53.7805555529,-65.58,84.8120543059,2.6505555529000002,0,2.6505555529000002,51.13,-65.58,83.1565589716,123.32,53.9505555529,-15.97,56.2645833937,2.6505555529000002,0,2.6505555529000002,51.3,-15.97,53.7283063199,130.68
2021-04-26 02:30:00,2.6559999973,0.0,2.6559999973,2.6559999973,0,2.6559999973,0.0,0.0,0.0,0.0,53.5459999973,-65.78,84.8185269603,2.6559999973,0,2.6559999973,50.89,-65.78,83.1673042728,123.09,53.8059999973,-16.05,56.148803511,2.6559999973,0,2.6559999973,51.15,-16.05,53.6090011099,130.5
2021-04-26 03:00:00,2.6319999974,0.0,2.6319999974,2.6319999974,0,2.6319999974,0.0,0.0,0.0,0.0,51.8719999974,-66.16,84.0705060275,2.6319999974,0,2.6319999974,49.24,-66.16,82.4725602852,123.21,52.4519999974,-16.24,54.9085594759,2.6319999974,0,2.6319999974,49.82,-16.24,52.4000954198,130.61
2021-04-26 03:30:00,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,0.0,50.6189999973,-66.37,83.4701147761,2.6589999973,0,2.6589999973,47.96,-66.37,81.8849100873,123.46,51.2189999973,-16.34,53.7622689321,2.6589999973,0,2.6589999973,48.56,-16.34,51.2354291482,130.9
2021-04-26 04:00:00,2.6067777752,0.0,2.6067777752,2.6067777752,0,2.6067777752,0.0,0.0,0.0,0.0,49.8967777752,-66.44,83.0900838388,2.6067777752,0,2.6067777752,47.29,-66.44,81.5513194253,123.6,50.4767777752,-16.42,53.0803305808,2.6067777752,0,2.6067777752,47.87,-16.42,50.6078383257,131.04
2021-04-26 04:30:00,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,0.0,49.2076666641,-66.44,82.6780990259,2.5176666641,0,2.5176666641,46.69,-66.44,81.2048625391,123.6,49.9176666641,-16.36,52.5302107857,2.5176666641,0,2.5176666641,47.4,-16.36,50.1438889597,131.04
2021-04-26 05:00:00,2.5434444419,0.0,2.5434444419,2.5434444419,0,2.5434444419,0.0,0.0,0.0,0.0,49.1134444419,-66.66,82.7990701937,2.5434444419,0,2.5434444419,46.57,-66.66,81.3161761275,123.6,49.9634444419,-16.55,52.633148115,2.5434444419,0,2.5434444419,47.42,-16.55,50.2250823792,131.04
2021-04-26 05:30:00,2.4768888864000003,0.0,2.4768888864000003,2.4768888864000003,0,2.4768888864000003,0.0,0.0,0.0,0.0,50.7668888864,-66.11,83.3535188652,2.4768888864000003,0,2.4768888864000003,48.29,-66.11,81.8685299734,123.46,51.7768888864,-16.12,54.228227177,2.4768888864000003,0,2.4768888864000003,49.3,-16.12,51.868529958,130.93
2021-04-26 06:00:00,2.4552222198,0.0,2.4552222198,2.4552222198,0,2.4552222198,0.0,0.0,0.0,0.0,52.7952222198,-65.35,84.0116538894,2.4552222198,0,2.4552222198,50.34,-65.35,82.4908364608,123.46,53.9452222198,-15.67,56.1750469545,2.4552222198,0,2.4552222198,51.49,-15.67,53.821640629,130.93
2021-04-26 06:30:00,3.2989999967,0.0,3.2989999967,3.2989999967,0,3.2989999967,0.0,0.0,0.0,0.0,60.5689999967,-63.24,87.5665538925,3.2989999967,0,3.2989999967,57.27,-63.24,85.3179377388,123.15,60.6489999967,-0.8200000000000001,60.6545431159,3.2989999967,0,3.2989999967,57.35,-0.8200000000000001,57.3558619498,130.65
2021-04-26 07:00:00,4.4833333288,0.0,4.4833333288,4.4833333288,0,4.4833333288,0.0,0.0,0.0,0.0,67.0633333288,-62.03,91.3521295711,4.4833333288,0,4.4833333288,62.58,-62.03,88.1134342765,123.32,66.5433333288,6.98,66.9084121058,4.4833333288,0,4.4833333288,62.06,6.98,62.451293021,130.87
2021-04-26 07:30:00,6.2391111049,0.0,6.2391111049,6.2391111049,0,6.2391111049,0.0,0.0,0.0,0.0,74.2491111049,-59.18,94.94842231370001,6.2391111049,0,6.2391111049,68.01,-59.18,90.1533831867,123.98,73.2791111049,8.85,73.8115886858,6.2391111049,0,6.2391111049,67.04,8.85,67.6216244999,131.54
2021-04-26 08:00:00,9.5708888793,0.0,9.5708888793,9.5708888793,0,9.5708888793,0.0,0.0,0.0,0.0,72.5308888793,-59.54,93.8389121933,9.5708888793,0,9.5708888793,62.96,-59.54,86.6543316863,123.27,71.9508888793,8.63,72.4665944455,9.5708888793,0,9.5708888793,62.38,8.63,62.9741319908,130.87
2021-04-26 08:30:00,16.4192222058,0.0,16.4192222058,16.4192222058,0,16.4192222058,0.0,0.0,0.0,0.0,70.7592222058,-59.26,92.2963440618,16.4192222058,0,16.4192222058,54.34,-59.26,80.4026317977,123.64,71.2992222058,9.05,71.8712848581,16.4192222058,0,16.4192222058,54.88,9.05,55.6211911055,131.27
2021-04-26 09:00:00,19.5298888694,0.0,19.5298888694,19.5298888694,0,19.5298888694,0.0,0.0,0.0,0.0,68.6098888694,-58.43,90.1187092155,19.5298888694,0,19.5298888694,49.08,-58.43,76.3080028568,123.64,70.2198888694,9.99,70.9269546282,19.5298888694,0,19.5298888694,50.69,9.99,51.665038469,131.37
2021-04-26 09:30:00,22.8696666438,0.0,22.8696666438,22.8696666438,0,22.8696666438,0.0,0.0,0.0,0.0,64.0396666438,-57.83,86.2866606368,22.8696666438,0,22.8696666438,41.17,-57.83,70.9878707949,123.81,66.4196666438,10.38,67.225861966,22.8696666438,0,22.8696666438,43.55,10.38,44.7699329908,131.37
2021-04-26 10:00:00,27.0478888618,0.0,27.0478888618,27.0478888618,0,27.0478888618,0.0,0.0,0.0,0.0,58.3278888618,-57.59,81.9679859401,27.0478888618,0,27.0478888618,31.28,-57.59,65.5366042758,123.62,61.4378888618,10.63,62.3507104033,27.0478888618,0,27.0478888618,34.39,10.63,35.9954024842,131.21
2021-04-26 10:30:00,29.785777748,0.0,29.785777748,29.785777748,0,29.785777748,0.0,0.0,0.0,0.0,53.305777748,-57.78,78.613194448,29.785777748,0,29.785777748,23.52,-57.78,62.3836420867,123.73,57.415777748,11.07,58.4732112544,29.785777748,0,29.785777748,27.63,11.07,29.7651104483,131.3
2021-04-26 11:00:00,29.9001110812,0.0,29.9001110812,29.9001110812,0,29.9001110812,0.0,0.0,0.0,0.0,54.1701110812,-55.82,77.7835029717,29.9001110812,0,29.9001110812,24.27,-55.82,60.8679332654,124.45,59.0201110812,12.65,60.3605501303,29.9001110812,0,29.9001110812,29.12,12.65,31.7489669123,132.01
2021-04-26 11:30:00,30.1342221921,0.0,30.1342221921,30.1342221921,0,30.1342221921,0.0,0.0,0.0,0.0,50.7842221921,-55.34,75.1102710929,30.1342221921,0,30.1342221921,20.65,-55.34,59.0672337256,124.23,55.9542221921,12.96,57.4354993112,30.1342221921,0,30.1342221921,25.82,12.96,28.8900328833,131.7
2021-04-26 12:00:00,30.0927777477,0.0,30.0927777477,30.0927777477,0,30.0927777477,0.0,0.0,0.0,0.0,48.0927777477,-55.27,73.2645082662,30.0927777477,0,30.0927777477,18.0,-55.27,58.1272130761,124.14,53.5227777477,13.02,55.0836467368,30.0927777477,0,30.0927777477,23.43,13.02,26.8045761019,131.57
2021-04-26 12:30:00,30.1978888587,0.0,30.1978888587,30.1978888587,0,30.1978888587,0.0,0.0,0.0,0.0,47.0278888587,-55.58,72.8063096888,30.1978888587,0,30.1978888587,16.83,-55.58,58.0722420783,124.23,52.3578888587,12.83,53.9069330025,30.1978888587,0,30.1978888587,22.16,12.83,25.6061418414,131.57
2021-04-26 13:00:00,30.5587777472,0.0,30.5587777472,30.5587777472,0,30.5587777472,0.0,0.0,0.0,0.0,45.5187777472,-55.85,72.0498551532,30.5587777472,0,30.5587777472,14.96,-55.85,57.8188905117,124.23,50.8587777472,12.83,52.4521131504,30.5587777472,0,30.5587777472,20.3,12.83,24.0145560026,131.57
2021-04-26 13:30:00,31.4173333019,0.0,31.4173333019,31.4173333019,0,31.4173333019,0.0,0.0,0.0,0.0,42.1873333019,-57.71,71.4857691511,31.4173333019,0,31.4173333019,10.77,-57.71,58.7063625172,124.46,47.2873333019,11.2,48.5955953848,31.4173333019,0,31.4173333019,15.87,11.2,19.4241318982,131.86
2021-04-26 14:00:00,34.2297777435,0.0,34.2297777435,34.2297777435,0,34.2297777435,0.0,0.0,0.0,0.0,39.3697777435,-59.18,71.0791938585,34.2297777435,0,34.2297777435,5.14,-59.18,59.4027945471,124.67,44.4297777435,10.1,45.5633092558,34.2297777435,0,34.2297777435,10.2,10.1,14.3544418213,132.03
2021-04-26 14:30:00,32.7363333006,0.0,32.7363333006,32.7363333006,0,32.7363333006,0.0,0.0,0.0,0.0,42.7163333006,-57.95,71.9922747984,32.7363333006,0,32.7363333006,9.98,-57.95,58.8030858034,125.13,47.9463333006,11.23,49.2439212185,32.7363333006,0,32.7363333006,15.21,11.23,18.9065332623,132.43
2021-04-26 15:00:00,31.1943333021,0.0,31.1943333021,31.1943333021,0,31.1943333021,0.0,0.0,0.0,0.0,43.0943333021,-57.95,72.2172006018,31.1943333021,0,31.1943333021,11.9,-57.95,59.1592131455,124.99,48.2643333021,11.29,49.5672267643,31.1943333021,0,31.1943333021,17.07,11.29,20.4658007417,132.28
2021-04-26 15:30:00,28.6217777492,0.0,28.6217777492,28.6217777492,0,28.6217777492,0.0,0.0,0.0,0.0,42.6117777492,-58.46,72.3417943028,28.6217777492,0,28.6217777492,13.99,-58.46,60.1106621158,125.1,47.6017777492,10.86,48.8248793637,28.6217777492,0,28.6217777492,18.98,10.86,21.8673272258,132.38
2021-04-26 16:00:00,26.9677777508,0.0,26.9677777508,26.9677777508,0,26.9677777508,0.0,0.0,0.0,0.0,45.8277777508,-58.66,74.4391080923,26.9677777508,0,26.9677777508,18.86,-58.66,61.6173287315,124.99,50.6277777508,10.31,51.6668944295,26.9677777508,0,26.9677777508,23.66,10.31,25.8087523914,132.28
2021-04-26 16:30:00,24.5444444199,0.0,24.5444444199,24.5444444199,0,24.5444444199,0.0,0.0,0.0,0.0,51.2244444199,-59.33,78.3836246044,24.5444444199,0,24.5444444199,26.68,-59.33,65.0528346807,124.49,55.3044444199,9.95,56.1923844715,24.5444444199,0,24.5444444199,30.76,9.95,32.3292452742,131.74
2021-04-26 17:00:00,24.1112221981,0.0,24.1112221981,24.1112221981,0,24.1112221981,0.0,0.0,0.0,0.0,57.6412221981,-60.12,83.2882038256,24.1112221981,0,24.1112221981,33.53,-60.12,68.8380367239,124.63,60.6812221981,9.34,61.3958168563,24.1112221981,0,24.1112221981,36.57,9.34,37.7438802987,131.89
2021-04-26 17:30:00,24.285333309,0.0,24.285333309,24.285333309,0,24.285333309,0.0,0.0,0.0,0.0,61.945333309,-61.74,87.4588584351,24.285333309,0,24.285333309,37.66,-61.74,72.3194524316,124.73,63.845333309,8.02,64.347082182,24.285333309,0,24.285333309,39.56,8.02,40.3647618598,132.01
2021-04-26 18:00:00,23.3079999767,0.0,23.3079999767,23.3079999767,0,23.3079999767,0.0,0.0,0.0,0.0,66.1979999767,-63.23,91.5434765612,23.3079999767,0,23.3079999767,42.89,-63.23,76.4040902046,124.88,67.0279999767,6.58,67.350198076,23.3079999767,0,23.3079999767,43.72,6.58,44.2123828808,132.19
2021-04-26 18:30:00,19.6285555359,0.0,19.6285555359,19.6285555359,0,19.6285555359,0.0,0.0,0.0,0.0,63.0885555359,-63.95,89.8318893245,19.6285555359,0,19.6285555359,43.46,-63.95,77.3199463269,125.0,62.9185555359,5.51,63.159359803,19.6285555359,0,19.6285555359,43.29,5.51,43.639250681,132.3
2021-04-26 19:00:00,16.0562222062,0.0,16.0562222062,16.0562222062,0,16.0562222062,0.0,0.0,0.0,0.0,65.7562222062,-63.5,91.411874277,16.0562222062,0,16.0562222062,49.7,-63.5,80.6370882411,124.8,64.6662222062,5.41,64.8921289096,16.0562222062,0,16.0562222062,48.61,5.41,48.9101236964,132.09
2021-04-26 19:30:00,12.4251110987,0.0,12.4251110987,12.4251110987,0,12.4251110987,0.0,0.0,0.0,0.0,67.7651110987,-62.65,92.2883133567,12.4251110987,0,12.4251110987,55.34,-62.65,83.5914953808,124.37,66.0051110987,5.75,66.255091813,12.4251110987,0,12.4251110987,53.58,5.75,53.8876507189,131.67
2021-04-26 20:00:00,8.8485555467,0.0,8.8485555467,8.8485555467,0,8.8485555467,0.0,0.0,0.0,0.0,70.6085555467,-61.22,93.4529641926,8.8485555467,0,8.8485555467,61.76,-61.22,86.9608302628,123.99,68.5785555467,6.88,68.9228023289,8.8485555467,0,8.8485555467,59.73,6.88,60.1249307692,131.29
2021-04-26 20:30:00,5.2538888836,0.0,5.2538888836,5.2538888836,0,5.2538888836,0.0,0.0,0.0,0.0,70.8238888836,-60.78,93.3286217438,5.2538888836,0,5.2538888836,65.57,-60.78,89.407121081,123.61,68.6738888836,7.12,69.0419974682,5.2538888836,0,5.2538888836,63.42,7.12,63.8184205383,130.89
2021-04-26 21:00:00,5.000999995,0.0,5.000999995,5.000999995,0,5.000999995,0.0,0.0,0.0,0.0,70.980999995,-61.2,93.7216216264,5.000999995,0,5.000999995,65.98,-61.2,89.9933353088,123.43,68.690999995,6.8,69.0267591613,5.000999995,0,5.000999995,63.69,6.8,64.0519796728,130.69
2021-04-26 21:30:00,4.8773333285,0.0,4.8773333285,4.8773333285,0,4.8773333285,0.0,0.0,0.0,0.0,70.2073333285,-61.89,93.5918893553,4.8773333285,0,4.8773333285,65.33,-61.89,89.9910051061,123.57,67.8773333285,6.61,68.1984199214,4.8773333285,0,4.8773333285,63.0,6.61,63.3458135949,130.85
2021-04-26 22:00:00,5.7183333276,0.0,5.7183333276,5.7183333276,0,5.7183333276,0.0,0.0,0.0,0.0,65.2383333276,-64.13,91.4805828325,5.7183333276,0,5.7183333276,59.52,-64.13,87.4944986842,124.06,63.1283333276,5.39,63.3580189773,5.7183333276,0,5.7183333276,57.41,5.39,57.6624678626,131.34
2021-04-26 22:30:00,4.670666662,0.0,4.670666662,4.670666662,0,4.670666662,0.0,0.0,0.0,0.0,61.020666662,-64.85,89.0451810031,4.670666662,0,4.670666662,56.35,-64.85,85.9118443522,124.94,59.480666662,3.33,59.5738080582,4.670666662,0,4.670666662,54.81,3.33,54.9110644588,132.21
2021-04-26 23:00:00,2.3335555532,0.0,2.3335555532,2.3335555532,0,2.3335555532,0.0,0.0,0.0,0.0,53.4935555532,-65.41,84.4986898462,2.3335555532,0,2.3335555532,51.16,-65.41,83.0410362411,125.28,53.1035555532,-14.99,55.1786889333,2.3335555532,0,2.3335555532,50.77,-14.99,52.9366886006,132.55
2021-04-26 23:30:00,2.8421111083,0.0,2.8421111083,2.8421111083,0,2.8421111083,0.0,0.0,0.0,0.0,50.1621111083,-64.86,81.9942497425,2.8421111083,0,2.8421111083,47.32,-64.86,80.286997702,124.23,49.5121111083,-15.24,51.8045050782,2.8421111083,0,2.8421111083,46.67,-15.24,49.0952798138,131.5
2021-04-27 00:00:00,3.5248888854000002,0.0,3.5248888854000002,3.5248888854000002,0,3.5248888854000002,0.0,0.0,0.0,0.0,48.0248888854,-65.73,81.4052999039,3.5248888854000002,0,3.5248888854000002,44.5,-65.73,79.376841081,123.19,47.3848888854,-15.61,49.8898766753,3.5248888854000002,0,3.5248888854000002,43.86,-15.61,46.5550394694,130.44
2021-04-27 00:30:00,0.0816666666,0.0,0.0816666666,0.0816666666,0,0.0816666666,0.0,0.0,0.0,0.0,49.8516666666,-66.43,83.0550032776,0.0816666666,0,0.0816666666,49.77,-66.43,83.0060106257,123.79,49.3916666666,-15.98,51.9123986741,0.0816666666,0,0.0816666666,49.31,-15.98,51.834703626,131.05
2021-04-27 01:00:00,0.082111111,0.0,0.082111111,0.082111111,0,0.082111111,0.0,0.0,0.0,0.0,50.092111111,-66.63,83.3593215877,0.082111111,0,0.082111111,50.01,-66.63,83.3100054015,124.24,49.752111111,-16.07,52.2830513647,0.082111111,0,0.082111111,49.67,-16.07,52.204921224,131.51
2021-04-27 01:30:00,0.0832222221,0.0,0.0832222221,0.0832222221,0,0.0832222221,0.0,0.0,0.0,0.0,54.6432222221,-65.83,85.5539048485,0.0832222221,0,0.0832222221,54.56,-65.83,85.5007748503,124.32,53.8332222221,-15.73,56.0843000742,0.0832222221,0,0.0832222221,53.75,-15.73,56.0044230396,131.59
2021-04-27 02:00:00,0.0813333333,0.0,0.0813333333,0.0813333333,0,0.0813333333,0.0,0.0,0.0,0.0,53.3113333333,-65.67,84.5851474064,0.0813333333,0,0.0813333333,53.23,-65.67,84.5339091726,124.01,52.2513333333,-15.74,54.5705913025,0.0813333333,0,0.0813333333,52.17,-15.74,54.4927196972,131.29
2021-04-27 02:30:00,0.0843333332,0.0,0.0843333332,0.0843333332,0,0.0843333332,0.0,0.0,0.0,0.0,54.9143333332,-65.51,85.4818349442,0.0843333332,0,0.0843333332,54.83,-65.51,85.4276828669,123.79,53.7843333332,-15.66,56.0177660399,0.0843333332,0,0.0843333332,53.7,-15.66,55.9368000515,131.08
2021-04-27 03:00:00,0.08199999990000001,0.0,0.08199999990000001,0.08199999990000001,0,0.08199999990000001,0.0,0.0,0.0,0.0,53.5219999999,-66.17,85.1062476202,0.08199999990000001,0,0.08199999990000001,53.44,-66.17,85.0547029858,123.65,52.6219999999,-16.04,55.0123302905,0.08199999990000001,0,0.08199999990000001,52.54,-16.04,54.9338984599,130.98
2021-04-27 03:30:00,0.0802222221,0.0,0.0802222221,0.0802222221,0,0.0802222221,0.0,0.0,0.0,0.0,52.0702222221,-66.38,84.3659436163,0.0802222221,0,0.0802222221,51.99,-66.38,84.3164545033,124.03,51.1702222221,-16.12,53.6492874348,0.0802222221,0,0.0802222221,51.09,-16.12,53.5727776021,131.37
2021-04-27 04:00:00,0.0792222221,0.0,0.0792222221,0.0792222221,0,0.0792222221,0.0,0.0,0.0,0.0,51.2692222221,-66.57,84.0243895977,0.0792222221,0,0.0792222221,51.19,-66.57,83.9760739735,124.03,50.4792222221,-16.21,53.0180721656,0.0792222221,0,0.0792222221,50.4,-16.21,52.9426491593,131.37
2021-04-27 04:30:00,0.0786666666,0.0,0.0786666666,0.0786666666,0,0.0786666666,0.0,0.0,0.0,0.0,50.6886666666,-66.84,83.8863906032,0.0786666666,0,0.0786666666,50.61,-66.84,83.8388794057,124.15,50.0486666666,-16.32,52.6422970158,0.0786666666,0,0.0786666666,49.97,-16.32,52.56751183,131.54
2021-04-27 05:00:00,0.0785555555,0.0,0.0785555555,0.0785555555,0,0.0785555555,0.0,0.0,0.0,0.0,50.1585555555,-66.89,83.6071336395,0.0785555555,0,0.0785555555,50.08,-66.89,83.5600293202,124.41,49.6385555555,-16.34,52.2587963661,0.0785555555,0,0.0785555555,49.56,-16.34,52.1841853438,131.76
2021-04-27 05:30:00,0.07877777770000001,0.0,0.07877777770000001,0.07877777770000001,0,0.07877777770000001,0.0,0.0,0.0,0.0,49.2687777777,-66.77,82.9797888869,0.07877777770000001,0,0.07877777770000001,49.19,-66.77,82.9330392546,124.41,49.0887777777,-16.57,51.8099701188,0.07877777770000001,0,0.07877777770000001,49.01,-16.57,51.7353360867,131.76
2021-04-27 06:00:00,0.07877777770000001,0.0,0.07877777770000001,0.07877777770000001,0,0.07877777770000001,0.0,0.0,0.0,0.0,51.9487777777,-65.93,83.9371217793,0.07877777770000001,0,0.07877777770000001,51.87,-65.93,83.8883889463,123.98,51.8987777777,-16.15,54.3535245851,0.07877777770000001,0,0.07877777770000001,51.82,-16.15,54.2783096642,131.41
2021-04-27 06:30:00,0.12311111100000001,0.0,0.12311111100000001,0.12311111100000001,0,0.12311111100000001,0.0,0.0,0.0,0.0,59.653111111,-63.29,86.9719366533,0.12311111100000001,0,0.12311111100000001,59.53,-63.29,86.8875422601,123.52,59.513111111,-14.31,61.2093660652,0.12311111100000001,0,0.12311111100000001,59.39,-14.31,61.0896734318,130.93
2021-04-27 07:00:00,0.8226666658,0.0,0.8226666658,0.8226666658,0,0.8226666658,0.0,0.0,0.0,0.0,64.5426666658,-62.07,89.5457465229,0.8226666658,0,0.8226666658,63.72,-62.07,88.9546137083,122.54,63.4526666658,0.34,63.4535775745,0.8226666658,0,0.8226666658,62.63,0.34,62.6309228736,129.99
2021-04-27 07:30:00,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,0.0,71.075888886,-60.71,93.4745210255,2.845888886,0,2.845888886,68.23,-60.71,91.3292778905,123.63,69.215888886,7.87,69.6618703042,2.845888886,0,2.845888886,66.37,7.87,66.8349743772,131.17
2021-04-27 08:00:00,4.6048888843,0.0,4.6048888843,4.6048888843,0,4.6048888843,0.0,0.0,0.0,0.0,66.7148888843,-60.31,89.9342676561,4.6048888843,0,4.6048888843,62.11,-60.31,86.5733688844,123.83,64.9448888843,8.18,65.4580093815,4.6048888843,0,4.6048888843,60.34,8.18,60.8919370689,131.34
2021-04-27 08:30:00,6.416444438,0.0,6.416444438,6.416444438,0,6.416444438,0.0,0.0,0.0,0.0,59.306444438,-59.83,84.2430012041,6.416444438,0,6.416444438,52.89,-59.83,79.856001653,123.83,58.216444438,8.85,58.8852859635,6.416444438,0,6.416444438,51.8,8.85,52.5505708818,131.34
2021-04-27 09:00:00,6.2797777715,0.0,6.2797777715,6.2797777715,0,6.2797777715,0.0,0.0,0.0,0.0,55.4997777715,-58.45,80.601661476,6.2797777715,0,6.2797777715,49.22,-58.45,76.4134209416,123.95,55.4397777715,10.34,56.3957849431,6.2797777715,0,6.2797777715,49.16,10.34,50.2356566594,131.48
2021-04-27 09:30:00,6.2951111048,0.0,6.2951111048,6.2951111048,0,6.2951111048,0.0,0.0,0.0,0.0,50.0051111048,-57.85,76.4665524043,6.2951111048,0,6.2951111048,43.71,-57.85,72.5064590226,123.95,50.6751111048,11.11,51.8786949092,6.2951111048,0,6.2951111048,44.38,11.11,45.749497265,131.48
2021-04-27 10:00:00,5.4393333279,0.0,5.4393333279,5.4393333279,0,5.4393333279,0.0,0.0,0.0,0.0,43.1193333279,-57.66,71.9996701843,5.4393333279,0,5.4393333279,37.68,-57.66,68.8800261324,123.95,44.2893333279,11.34,45.7180560242,5.4393333279,0,5.4393333279,38.85,11.34,40.4712008717,131.48
2021-04-27 10:30:00,7.9015555477,0.0,7.9015555477,7.9015555477,0,7.9015555477,0.0,0.0,0.0,0.0,36.9815555477,-59.96,70.4474062739,7.9015555477,0,7.9015555477,29.08,-59.96,66.6396878744,124.09,38.5915555477,9.7,39.7919358613,7.9015555477,0,7.9015555477,30.69,9.7,32.1864272637,131.48
2021-04-27 11:00:00,9.7934444347,0.0,9.7934444347,9.7934444347,0,9.7934444347,0.0,0.0,0.0,0.0,33.7834444347,-60.07,68.9182560565,9.7934444347,0,9.7934444347,23.99,-60.07,64.6832667697,124.76,35.5734444347,9.75,36.8853961473,9.7934444347,0,9.7934444347,25.78,9.75,27.562128002,132.18
2021-04-27 11:30:00,9.0248888799,0.0,9.0248888799,9.0248888799,0,9.0248888799,0.0,0.0,0.0,0.0,35.8848888799,-59.33,69.3381146983,9.0248888799,0,9.0248888799,26.86,-59.33,65.1268646566,124.94,37.5648888799,10.42,38.9832948397,9.0248888799,0,9.0248888799,28.54,10.42,30.3826924416,132.33
2021-04-27 12:00:00,7.1759999928,0.0,7.1759999928,7.1759999928,0,7.1759999928,0.0,0.0,0.0,0.0,34.9159999928,-59.45,68.9451198817,7.1759999928,0,7.1759999928,27.74,-59.45,65.6034305505,124.86,36.4659999928,10.22,37.8710648844,7.1759999928,0,7.1759999928,29.29,10.22,31.0218068462,132.23
2021-04-27 12:30:00,5.2909999947,0.0,5.2909999947,5.2909999947,0,5.2909999947,0.0,0.0,0.0,0.0,35.0709999947,-59.61,69.1616016344,5.2909999947,0,5.2909999947,29.78,-59.61,66.6348294813,124.86,36.8509999947,9.99,38.181098735,5.2909999947,0,5.2909999947,31.56,9.99,33.1033789816,132.23
2021-04-27 13:00:00,4.5733333288,0.0,4.5733333288,4.5733333288,0,4.5733333288,0.0,0.0,0.0,0.0,36.1933333288,-59.75,69.8571390586,4.5733333288,0,4.5733333288,31.62,-59.75,67.600938603,124.86,38.8633333288,10.01,40.1317676837,4.5733333288,0,4.5733333288,34.29,10.01,35.7212009876,132.11
2021-04-27 13:30:00,4.1865555514,0.0,4.1865555514,4.1865555514,0,4.1865555514,0.0,0.0,0.0,0.0,34.3565555514,-60.37,69.4615707377,4.1865555514,0,4.1865555514,30.17,-60.37,67.4890050304,124.96,37.5765555514,9.74,38.8183606957,4.1865555514,0,4.1865555514,33.39,9.74,34.7816000207,132.25
2021-04-27 14:00:00,4.1991111069,0.0,4.1991111069,4.1991111069,0,4.1991111069,0.0,0.0,0.0,0.0,34.1391111069,-60.84,69.7637764687,4.1991111069,0,4.1991111069,29.94,-60.84,67.8078844973,125.28,37.5891111069,9.38,38.7417820164,4.1991111069,0,4.1991111069,33.39,9.38,34.6825100014,132.58
