Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-27 14:30:00,3.9489999961,0.0,3.9489999961,3.9489999961,0,3.9489999961,0.0,0.0,0.0,0.0,34.6289999961,-61.2,70.3179041264,3.9489999961,0,3.9489999961,30.68,-61.2,68.4594945935,125.4,38.3289999961,9.1,39.3944442872,3.9489999961,0,3.9489999961,34.38,9.1,35.5639480373,132.69
2021-04-27 15:00:00,4.0719999959,0.0,4.0719999959,4.0719999959,0,4.0719999959,0.0,0.0,0.0,0.0,37.7119999959,-62.33,72.8506955608,4.0719999959,0,4.0719999959,33.64,-62.33,70.8285147381,125.4,41.1119999959,8.28,41.9375123686,4.0719999959,0,4.0719999959,37.04,8.28,37.9541829052,132.69
2021-04-27 15:30:00,6.6988888822,0.0,6.6988888822,6.6988888822,0,6.6988888822,0.0,0.0,0.0,0.0,30.7588888822,-63.18,70.2696353005,6.6988888822,0,6.6988888822,24.06,-63.18,67.6061831492,125.65,34.3888888822,-12.91,36.7323260705,6.6988888822,0,6.6988888822,27.69,-12.91,30.5516644391,132.93
2021-04-27 16:00:00,8.783777769,0.0,8.783777769,8.783777769,0,8.783777769,0.0,0.0,0.0,0.0,33.833777769,-62.55,71.1141829604,8.783777769,0,8.783777769,25.05,-62.55,67.3795592149,124.09,37.413777769,-12.56,39.4657366199,8.783777769,0,8.783777769,28.63,-12.56,31.2638849153,131.36
2021-04-27 16:30:00,7.8092222144,0.0,7.8092222144,7.8092222144,0,7.8092222144,0.0,0.0,0.0,0.0,40.9292222144,-61.61,73.96616342,7.8092222144,0,7.8092222144,33.12,-61.61,69.9480271344,123.65,44.1092222144,-11.9,45.6862504958,7.8092222144,0,7.8092222144,36.3,-11.9,38.2007853322,130.94
2021-04-27 17:00:00,7.8134444366,0.0,7.8134444366,7.8134444366,0,7.8134444366,0.0,0.0,0.0,0.0,43.6734444366,-60.73,74.8030925093,7.8134444366,0,7.8134444366,35.86,-60.73,70.5271047187,123.22,46.1634444366,-11.25,47.5144830789,7.8134444366,0,7.8134444366,38.35,-11.25,39.9660480908,130.51
2021-04-27 17:30:00,7.1147777707,0.0,7.1147777707,7.1147777707,0,7.1147777707,0.0,0.0,0.0,0.0,48.5847777707,-60.07,77.258562833,7.1147777707,0,7.1147777707,41.47,-60.07,72.9942860777,122.85,50.1447777707,-4.49,50.3453953969,7.1147777707,0,7.1147777707,43.03,-4.49,43.2636221322,130.14
2021-04-27 18:00:00,6.5824444379,0.0,6.5824444379,6.5824444379,0,6.5824444379,0.0,0.0,0.0,0.0,56.7924444379,-62.25,84.264133801,6.5824444379,0,6.5824444379,50.21,-62.25,79.9756625481,122.94,57.2724444379,6.82,57.6770776989,6.5824444379,0,6.5824444379,50.69,6.82,51.1467349887,130.26
2021-04-27 18:30:00,5.4837777723,0.0,5.4837777723,5.4837777723,0,5.4837777723,0.0,0.0,0.0,0.0,64.5737777723,-61.9,89.4504487176,5.4837777723,0,5.4837777723,59.09,-61.9,85.5759200944,124.01,64.0837777723,6.57,64.4196823461,5.4837777723,0,5.4837777723,58.6,6.57,58.967151025,131.35
2021-04-27 19:00:00,4.3081111068,0.0,4.3081111068,4.3081111068,0,4.3081111068,0.0,0.0,0.0,0.0,70.7881111068,-63.25,94.9290217693,4.3081111068,0,4.3081111068,66.48,-63.25,91.7613911185,123.67,69.5481111068,5.08,69.7333934247,4.3081111068,0,4.3081111068,65.24,5.08,65.4374816141,130.96
2021-04-27 19:30:00,2.6263333307,0.0,2.6263333307,2.6263333307,0,2.6263333307,0.0,0.0,0.0,0.0,77.5063333307,-67.39,102.7065908614,2.6263333307,0,2.6263333307,74.88,-67.39,100.739398946,123.67,75.9863333307,1.31,75.997624654,2.6263333307,0,2.6263333307,73.36,1.31,73.3716954963,130.96
2021-04-27 20:00:00,0.7798888881,0.0,0.7798888881,0.7798888881,0,0.7798888881,0.0,0.0,0.0,0.0,75.4198888881,-62.63,98.0340580609,0.7798888881,0,0.7798888881,74.64,-62.63,97.4353452295,124.28,73.5298888881,5.34,73.7235387098,0.7798888881,0,0.7798888881,72.75,5.34,72.9457202309,131.54
2021-04-27 20:30:00,2.6235555529,0.0,2.6235555529,2.6235555529,0,2.6235555529,0.0,0.0,0.0,0.0,75.9335555529,-62.1,98.093398651,2.6235555529,0,2.6235555529,73.31,-62.1,96.07687599,123.51,73.6835555529,6.11,73.9364487849,2.6235555529,0,2.6235555529,71.06,6.11,71.3221964048,130.77
2021-04-27 21:00:00,1.8467777759000001,0.0,1.8467777759000001,1.8467777759000001,0,1.8467777759000001,0.0,0.0,0.0,0.0,79.7067777759,-61.47,100.6565016451,1.8467777759000001,0,1.8467777759000001,77.86,-61.47,99.2005065511,123.61,77.4467777759,6.6,77.727494414,1.8467777759000001,0,1.8467777759000001,75.6,6.6,75.8875483858,130.85
2021-04-27 21:30:00,0.0957777777,0.0,0.0957777777,0.0957777777,0,0.0957777777,0.0,0.0,0.0,0.0,74.7757777777,-62.51,97.4623878338,0.0957777777,0,0.0957777777,74.68,-62.51,97.3889239082,123.51,72.9457777777,6.28,73.2156055468,0.0957777777,0,0.0957777777,72.85,6.28,73.1201812087,130.75
2021-04-27 22:00:00,0.8531111103000001,0.0,0.8531111103000001,0.8531111103000001,0,0.8531111103000001,0.0,0.0,0.0,0.0,66.9931111103,-65.89,93.9657865195,0.8531111103000001,0,0.8531111103000001,66.14,-65.89,93.359475684,124.19,65.6431111103,4.01,65.7654783016,0.8531111103000001,0,0.8531111103000001,64.79,4.01,64.9139753828,131.43
2021-04-27 22:30:00,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,0.0,60.4426666634,-67.65,90.7184570712,3.2326666634,0,3.2326666634,57.21,-67.65,88.5974412723,125.27,60.3026666634,-11.84,61.4540251466,3.2326666634,0,3.2326666634,57.07,-11.84,58.2852511361,132.51
2021-04-27 23:00:00,2.3932222198,0.0,2.3932222198,2.3932222198,0,2.3932222198,0.0,0.0,0.0,0.0,58.3232222198,-66.92,88.7687143655,2.3932222198,0,2.3932222198,55.93,-66.92,87.2149717652,124.4,58.9232222198,-16.9,61.2989079574,2.3932222198,0,2.3932222198,56.53,-16.9,59.0021262329,131.64
2021-04-27 23:30:00,1.5303333318,0.0,1.5303333318,1.5303333318,0,1.5303333318,0.0,0.0,0.0,0.0,54.8903333318,-66.32,86.0888558019,1.5303333318,0,1.5303333318,53.36,-66.32,85.1212781859,124.07,55.1703333318,-16.58,57.6078300229,1.5303333318,0,1.5303333318,53.64,-16.58,56.1439756341,131.33
2021-04-28 00:00:00,0.0972222221,0.0,0.0972222221,0.0972222221,0,0.0972222221,0.0,0.0,0.0,0.0,50.2972222221,-66.99,83.7703447723,0.0972222221,0,0.0972222221,50.2,-66.99,83.7120069046,123.74,50.5172222221,-16.99,53.2977470541,0.0972222221,0,0.0972222221,50.42,-16.99,53.2056059076,131.01
2021-04-28 00:30:00,2.4393333309000003,0.0,2.4393333309000003,2.4393333309000003,0,2.4393333309000003,0.0,0.0,0.0,0.0,51.1593333309,-67.28,84.5214516372,2.4393333309000003,0,2.4393333309000003,48.72,-67.28,83.0676639855,124.05,51.0893333309,-16.93,53.8214165569,2.4393333309000003,0,2.4393333309000003,48.65,-16.93,51.5116239309,131.33
2021-04-28 01:00:00,1.6911111094,0.0,1.6911111094,1.6911111094,0,1.6911111094,0.0,0.0,0.0,0.0,50.4811111094,-67.48,84.272729746,1.6911111094,0,1.6911111094,48.79,-67.48,83.2707301517,124.45,50.4711111094,-17.02,53.2636222634,1.6911111094,0,1.6911111094,48.78,-17.02,51.6639990709,131.73
2021-04-28 01:30:00,2.3038888866000002,0.0,2.3038888866000002,2.3038888866000002,0,2.3038888866000002,0.0,0.0,0.0,0.0,55.2638888866,-66.58,86.5274165503,2.3038888866000002,0,2.3038888866000002,52.96,-66.58,85.0744262396,124.56,54.8738888866,-16.55,57.3153223976,2.3038888866000002,0,2.3038888866000002,52.57,-16.55,55.113586346700004,131.83
2021-04-28 02:00:00,2.2989999977,0.0,2.2989999977,2.2989999977,0,2.2989999977,0.0,0.0,0.0,0.0,55.5689999977,-66.51,86.6688748095,2.2989999977,0,2.2989999977,53.27,-66.51,85.2131034525,124.12,55.0789999977,-16.6,57.5261352843,2.2989999977,0,2.2989999977,52.78,-16.6,55.3289110683,131.41
2021-04-28 02:30:00,2.3318888866,0.0,2.3318888866,2.3318888866,0,2.3318888866,0.0,0.0,0.0,0.0,55.1818888866,-66.85,86.6831203931,2.3318888866,0,2.3318888866,52.85,-66.85,85.2176331518,123.96,54.6018888866,-16.87,57.1486060196,2.3318888866,0,2.3318888866,52.27,-16.87,54.9249469731,131.29
2021-04-28 03:00:00,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,0.0,53.231444442,-67.32,85.822893667,2.421444442,0,2.421444442,50.81,-67.32,84.3423885125,124.11,52.771444442,-17.03,55.4512961841,2.421444442,0,2.421444442,50.35,-17.03,53.1520780403,131.4
2021-04-28 03:30:00,2.3824444421,0.0,2.3824444421,2.3824444421,0,2.3824444421,0.0,0.0,0.0,0.0,51.7824444421,-67.53,85.0983105143,2.3824444421,0,2.3824444421,49.4,-67.53,83.6699521931,124.41,51.5724444421,-17.05,54.3177643661,2.3824444421,0,2.3824444421,49.19,-17.05,52.0611044831,131.74
2021-04-28 04:00:00,2.3496666643,0.0,2.3496666643,2.3496666643,0,2.3496666643,0.0,0.0,0.0,0.0,51.3896666643,-67.11,84.5260311376,2.3496666643,0,2.3496666643,49.04,-67.11,83.1184317706,124.56,51.2096666643,-16.58,53.8268182217,2.3496666643,0,2.3496666643,48.86,-16.58,51.5964727477,131.97
2021-04-28 04:30:00,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,0.0,50.5574444421,-67.17,84.0705899142,2.3674444421,0,2.3674444421,48.19,-67.17,82.6685248447,124.75,50.5274444421,-16.72,53.2219977251,2.3674444421,0,2.3674444421,48.16,-16.72,50.9798391524,132.09
2021-04-28 05:00:00,2.3324444421,0.0,2.3324444421,2.3324444421,0,2.3324444421,0.0,0.0,0.0,0.0,49.9024444421,-67.07,83.5980792919,2.3324444421,0,2.3324444421,47.57,-67.07,82.2270624551,124.64,49.9624444421,-17.07,52.7980184726,2.3324444421,0,2.3324444421,47.63,-17.07,50.5964603505,132.09
2021-04-28 05:30:00,2.3089999977,0.0,2.3089999977,2.3089999977,0,2.3089999977,0.0,0.0,0.0,0.0,51.0889999977,-66.65,83.9780234393,2.3089999977,0,2.3089999977,48.78,-66.65,82.5936492716,124.08,51.4689999977,-16.94,54.1850676918,2.3089999977,0,2.3089999977,49.16,-16.94,51.9968191335,131.46
2021-04-28 06:00:00,2.2924444422,0.0,2.2924444422,2.2924444422,0,2.2924444422,0.0,0.0,0.0,0.0,53.1424444422,-66.08,84.7979115385,2.2924444422,0,2.2924444422,50.85,-66.08,83.3803867825,123.72,53.4924444422,-16.4,55.9499920679,2.2924444422,0,2.2924444422,51.2,-16.4,53.7624404208,131.09
2021-04-28 06:30:00,2.455444442,0.0,2.455444442,2.455444442,0,2.455444442,0.0,0.0,0.0,0.0,59.445444442,-63.24,86.7931936554,2.455444442,0,2.455444442,56.99,-63.24,85.1302396332,123.72,59.615444442,-14.27,61.2995441746,2.455444442,0,2.455444442,57.16,-14.27,58.9143318726,131.09
2021-04-28 07:00:00,6.7474444377000005,0.0,6.7474444377000005,6.7474444377000005,0,6.7474444377000005,0.0,0.0,0.0,0.0,63.2874444377,-62.21,88.7433643911,6.7474444377000005,0,6.7474444377000005,56.54,-62.21,84.0645924275,122.78,63.0674444377,-13.71,64.540426462,6.7474444377000005,0,6.7474444377000005,56.32,-13.71,57.964700465,130.17
2021-04-28 07:30:00,9.5491111016,0.0,9.5491111016,9.5491111016,0,9.5491111016,0.0,0.0,0.0,0.0,75.3191111016,-59.05,95.707214969,9.5491111016,0,9.5491111016,65.77,-59.05,88.3888873106,122.47,73.4691111016,2.54,73.5130048771,9.5491111016,0,9.5491111016,63.92,2.54,63.9704463014,129.88
2021-04-28 08:00:00,9.9588888789,0.0,9.9588888789,9.9588888789,0,9.9588888789,0.0,0.0,0.0,0.0,81.8688888789,-42.73,92.3491627806,9.9588888789,0,9.9588888789,71.91,-42.73,83.6474805359,123.18,79.3788888789,-0.67,79.3817164066,9.9588888789,0,9.9588888789,69.42,-0.67,69.4232331428,130.64
2021-04-28 08:30:00,8.7912222134,0.0,8.7912222134,8.7912222134,0,8.7912222134,0.0,0.0,0.0,0.0,81.9712222134,-41.81,92.0182447733,8.7912222134,0,8.7912222134,73.18,-41.81,84.2816023815,125.08,79.4412222134,-0.02,79.441224731,8.7912222134,0,8.7912222134,70.65,-0.02,70.6500028309,132.6
2021-04-28 09:00:00,9.0703333243,0.0,9.0703333243,9.0703333243,0,9.0703333243,0.0,0.0,0.0,0.0,82.4603333243,-41.22,92.1889091591,9.0703333243,0,9.0703333243,73.39,-41.22,84.1735142429,124.69,80.1703333243,0.55,80.1722199102,9.0703333243,0,9.0703333243,71.1,0.55,71.1021272537,132.14
2021-04-28 09:30:00,8.4281111027,0.0,8.4281111027,8.4281111027,0,8.4281111027,0.0,0.0,0.0,0.0,86.9881111027,-38.17,94.9941070447,8.4281111027,0,8.4281111027,78.56,-38.17,87.3419858945,124.69,85.9081111027,3.75,85.9899183232,8.4281111027,0,8.4281111027,77.48,3.75,77.5706961423,132.14
2021-04-28 10:00:00,7.6595555479,0.0,7.6595555479,7.6595555479,0,7.6595555479,0.0,0.0,0.0,0.0,85.1195555479,-38.57,93.4504341171,7.6595555479,0,7.6595555479,77.46,-38.57,86.5314769318,123.9,84.7995555479,4.36,84.9115670632,7.6595555479,0,7.6595555479,77.14,4.36,77.2631166858,131.33
2021-04-28 10:30:00,8.1026666586,0.0,8.1026666586,8.1026666586,0,8.1026666586,0.0,0.0,0.0,0.0,80.8326666586,-38.43,89.5029882134,8.1026666586,0,8.1026666586,72.73,-38.43,82.2588463328,124.47,80.7026666586,4.92,80.8525003064,8.1026666586,0,8.1026666586,72.6,4.92,72.7665197739,131.93
2021-04-28 11:00:00,8.6413333247,0.0,8.6413333247,8.6413333247,0,8.6413333247,0.0,0.0,0.0,0.0,79.2013333247,-39.8,88.639106496,8.6413333247,0,8.6413333247,70.56,-39.8,81.0108239682,124.95,79.2113333247,3.71,79.2981678671,8.6413333247,0,8.6413333247,70.57,3.71,70.667453612,132.44
2021-04-28 11:30:00,9.7695555458,0.0,9.7695555458,9.7695555458,0,9.7695555458,0.0,0.0,0.0,0.0,77.8195555458,-40.32,87.6446554294,9.7695555458,0,9.7695555458,68.05,-40.32,79.0980714051,125.26,78.1795555458,3.3,78.2491719147,9.7695555458,0,9.7695555458,68.41,3.3,68.4895473777,132.73
2021-04-28 12:00:00,12.8409999872,0.0,12.8409999872,12.8409999872,0,12.8409999872,0.0,0.0,0.0,0.0,72.6409999872,-40.82,83.3245898828,12.8409999872,0,12.8409999872,59.8,-40.82,72.4038148166,125.26,73.2309999872,-7.32,73.5959357514,12.8409999872,0,12.8409999872,60.39,-7.32,60.8320187073,132.73
2021-04-28 12:30:00,17.73377776,0.0,17.73377776,17.73377776,0,17.73377776,0.0,0.0,0.0,0.0,71.09377776,-40.95,82.0440597252,17.73377776,0,17.73377776,53.36,-40.95,67.2621148939,124.58,72.15377776,-17.44,74.2315380754,17.73377776,0,17.73377776,54.42,-17.44,57.1462159727,132.06
2021-04-28 13:00:00,18.1495555374,0.0,18.1495555374,18.1495555374,0,18.1495555374,0.0,0.0,0.0,0.0,72.1695555374,-41.06,83.0323331388,18.1495555374,0,18.1495555374,54.02,-41.06,67.8534007991,123.82,73.5395555374,-17.54,75.6023665545,18.1495555374,0,18.1495555374,55.39,-17.54,58.1008063627,131.3
2021-04-28 13:30:00,20.5269999795,0.0,20.5269999795,20.5269999795,0,20.5269999795,0.0,0.0,0.0,0.0,68.2969999795,-41.42,79.8755069229,20.5269999795,0,20.5269999795,47.77,-41.42,63.2264920741,123.71,69.0869999795,-17.83,71.3507005303,20.5269999795,0,20.5269999795,48.56,-17.83,51.729899478,131.21
2021-04-28 14:00:00,17.7396666489,0.0,17.7396666489,17.7396666489,0,17.7396666489,0.0,0.0,0.0,0.0,70.1296666489,-40.42,80.9440951786,17.7396666489,0,17.7396666489,52.39,-40.42,66.1701481032,123.95,71.6096666489,-16.8,73.5539554176,17.7396666489,0,17.7396666489,53.87,-16.8,56.4288658401,131.45
2021-04-28 14:30:00,16.4003333169,0.0,16.4003333169,16.4003333169,0,16.4003333169,0.0,0.0,0.0,0.0,67.8103333169,-40.11,78.7848551725,16.4003333169,0,16.4003333169,51.41,-40.11,65.205829494,123.72,69.2403333169,-16.58,71.197753882,16.4003333169,0,16.4003333169,52.84,-16.58,55.3801589019,131.23
2021-04-28 15:00:00,15.2319999848,0.0,15.2319999848,15.2319999848,0,15.2319999848,0.0,0.0,0.0,0.0,67.2319999848,-41.29,78.8987067191,15.2319999848,0,15.2319999848,52.0,-41.29,66.3992778575,123.46,69.0219999848,-17.63,71.2380051791,15.2319999848,0,15.2319999848,53.79,-17.63,56.6054855999,130.97
2021-04-28 15:30:00,12.8583333205,0.0,12.8583333205,12.8583333205,0,12.8583333205,0.0,0.0,0.0,0.0,78.0183333205,-40.61,87.9547180889,12.8583333205,0,12.8583333205,65.16,-40.61,76.7788883743,124.01,80.2783333205,-16.94,82.0461723709,12.8583333205,0,12.8583333205,67.42,-16.94,69.51560975780001,131.54
2021-04-28 16:00:00,12.1993333211,0.0,12.1993333211,12.1993333211,0,12.1993333211,0.0,0.0,0.0,0.0,81.7993333211,-39.08,90.6552664316,12.1993333211,0,12.1993333211,69.6,-39.08,79.821089945,123.72,83.9893333211,-15.44,85.3967312707,12.1993333211,0,12.1993333211,71.79,-15.44,73.4315851661,131.22
2021-04-28 16:30:00,13.5319999865,0.0,13.5319999865,13.5319999865,0,13.5319999865,0.0,0.0,0.0,0.0,74.5519999865,-41.46,85.3049371489,13.5319999865,0,13.5319999865,61.02,-41.46,73.7724338761,123.36,76.1219999865,-17.84,78.1845539857,13.5319999865,0,13.5319999865,62.59,-17.84,65.0828218503,130.85
2021-04-28 17:00:00,13.476444431000001,0.0,13.476444431000001,13.476444431000001,0,13.476444431000001,0.0,0.0,0.0,0.0,78.806444431,-41.62,89.1217149961,13.476444431000001,0,13.476444431000001,65.33,-41.62,77.4611728545,123.79,80.316444431,-18.13,82.3372828434,13.476444431000001,0,13.476444431000001,66.84,-18.13,69.2551983608,131.27
2021-04-28 17:30:00,13.0283333203,0.0,13.0283333203,13.0283333203,0,13.0283333203,0.0,0.0,0.0,0.0,81.9783333203,-41.06,91.686262515,13.0283333203,0,13.0283333203,68.95,-41.06,80.2497732084,123.6,83.6083333203,-17.67,85.4551478882,13.0283333203,0,13.0283333203,70.58,-17.67,72.758266197,131.1
2021-04-28 18:00:00,12.691999987300001,0.0,12.691999987300001,12.691999987300001,0,12.691999987300001,0.0,0.0,0.0,0.0,84.2819999873,-39.37,93.023934672,12.691999987300001,0,12.691999987300001,71.59,-39.37,81.7014381758,123.24,85.7019999873,-16.07,87.1956289147,12.691999987300001,0,12.691999987300001,73.01,-16.07,74.7576417499,130.74
2021-04-28 18:30:00,10.1207777677,0.0,10.1207777677,10.1207777677,0,10.1207777677,0.0,0.0,0.0,0.0,85.5607777677,-39.87,94.3941925767,10.1207777677,0,10.1207777677,75.44,-39.87,85.3276655019,122.87,86.2707777677,-16.59,87.85143821610001,10.1207777677,0,10.1207777677,76.15,-16.59,77.9361956988,130.36
2021-04-28 19:00:00,8.8596666578,0.0,8.8596666578,8.8596666578,0,8.8596666578,0.0,0.0,0.0,0.0,77.0396666578,-40.82,87.1859084872,8.8596666578,0,8.8596666578,68.18,-40.82,79.4656202392,122.87,76.8096666578,-17.66,78.8137075139,8.8596666578,0,8.8596666578,67.95,-17.66,70.2073934853,130.36
2021-04-28 19:30:00,8.3724444361,0.0,8.3724444361,8.3724444361,0,8.3724444361,0.0,0.0,0.0,0.0,77.2024444361,-41.58,87.6875922061,8.3724444361,0,8.3724444361,68.83,-41.58,80.4143351648,123.02,76.4824444361,-18.43,78.6716544056,8.3724444361,0,8.3724444361,68.11,-18.43,70.5594571975,130.52
2021-04-28 20:00:00,7.5622222147,0.0,7.5622222147,7.5622222147,0,7.5622222147,0.0,0.0,0.0,0.0,84.0522222147,-46.61,96.1107078281,7.5622222147,0,7.5622222147,76.49,-46.61,89.5723852535,123.16,82.7022222147,-7.39,83.0317388668,7.5622222147,0,7.5622222147,75.14,-7.39,75.5025277723,130.7
2021-04-28 20:30:00,6.8385555487000005,0.0,6.8385555487000005,6.8385555487000005,0,6.8385555487000005,0.0,0.0,0.0,0.0,75.7385555487,-48.26,89.8073293034,6.8385555487000005,0,6.8385555487000005,68.9,-48.26,84.120375653,123.39,73.8385555487,1.65,73.8569887385,6.8385555487000005,0,6.8385555487000005,67.0,1.65,67.0203140846,130.89
2021-04-28 21:00:00,4.7288888842,0.0,4.7288888842,4.7288888842,0,4.7288888842,0.0,0.0,0.0,0.0,77.0988888842,-47.56,90.5880360046,4.7288888842,0,4.7288888842,72.37,-47.56,86.5989058822,123.39,75.1088888842,2.46,75.1491635976,4.7288888842,0,4.7288888842,70.38,2.46,70.4229792042,130.89
2021-04-28 21:30:00,5.8564444386000005,0.0,5.8564444386000005,5.8564444386000005,0,5.8564444386000005,0.0,0.0,0.0,0.0,77.5864444386,-48.51,91.5034232181,5.8564444386000005,0,5.8564444386000005,71.73,-48.51,86.5933773449,123.39,75.3864444386,2.02,75.4135028035,5.8564444386000005,0,5.8564444386000005,69.53,2.02,69.5593365408,130.89
2021-04-28 22:00:00,4.2564444402,0.0,4.2564444402,4.2564444402,0,4.2564444402,0.0,0.0,0.0,0.0,72.1464444402,-51.06,88.3868375119,4.2564444402,0,4.2564444402,67.89,-51.06,84.9480764938,123.92,70.0664444402,0.16,70.0666271237,4.2564444402,0,4.2564444402,65.81,0.16,65.810194499,131.43
2021-04-28 22:30:00,2.085111109,0.0,2.085111109,2.085111109,0,2.085111109,0.0,0.0,0.0,0.0,66.015111109,-53.1,84.7207465426,2.085111109,0,2.085111109,63.93,-53.1,83.1062867658,124.64,64.275111109,-1.16,64.2855777611,2.085111109,0,2.085111109,62.19,-1.16,62.2008175187,132.14
2021-04-28 23:00:00,1.5714444429,0.0,1.5714444429,1.5714444429,0,1.5714444429,0.0,0.0,0.0,0.0,60.8614444429,-60.26,85.6468506115,1.5714444429,0,1.5714444429,59.29,-60.26,84.537398233,125.53,59.2914444429,-2.86,59.3603822774,1.5714444429,0,1.5714444429,57.72,-2.86,57.7908124186,133.01
2021-04-28 23:30:00,1.5054444429,0.0,1.5054444429,1.5054444429,0,1.5054444429,0.0,0.0,0.0,0.0,56.4354444429,-73.28,92.4927985817,1.5054444429,0,1.5054444429,54.93,-73.28,91.5820031447,125.64,54.8154444429,-3.5300000000000002,54.928989154,1.5054444429,0,1.5054444429,53.31,-3.5300000000000002,53.4267442392,133.01
2021-04-29 00:00:00,1.5755555540000001,0.0,1.5755555540000001,1.5755555540000001,0,1.5755555540000001,0.0,0.0,0.0,0.0,53.395555554,-73.87,91.1474752965,1.5755555540000001,0,1.5755555540000001,51.82,-73.87,90.2335264744,124.15,51.965555554,-3.71,52.0978220661,1.5755555540000001,0,1.5755555540000001,50.39,-3.71,50.5263911238,131.59
2021-04-29 00:30:00,1.6175555539,0.0,1.6175555539,1.6175555539,0,1.6175555539,0.0,0.0,0.0,0.0,52.6775555539,-74.21,91.0057633292,1.6175555539,0,1.6175555539,51.06,-74.21,90.079119112,124.5,51.1075555539,-3.83,51.2508647215,1.6175555539,0,1.6175555539,49.49,-3.83,49.6379794109,131.96
2021-04-29 01:00:00,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,0.0,51.4992222206,-74.11,90.2466730097,1.6692222206,0,1.6692222206,49.83,-74.11,89.3046527343,124.76,49.9392222206,-4.19,50.1146886251,1.6692222206,0,1.6692222206,48.27,-4.19,48.4515118443,132.21
2021-04-29 01:30:00,1.6523333317,0.0,1.6523333317,1.6523333317,0,1.6523333317,0.0,0.0,0.0,0.0,55.9623333317,-72.46,91.5545430436,1.6523333317,0,1.6523333317,54.31,-72.46,90.5540043289,124.28,53.8423333317,-3.59,53.9618843129,1.6523333317,0,1.6523333317,52.19,-3.59,52.3133271739,131.73
2021-04-29 02:00:00,1.6372222206,0.0,1.6372222206,1.6372222206,0,1.6372222206,0.0,0.0,0.0,0.0,56.8072222206,-71.41,91.2493758687,1.6372222206,0,1.6372222206,55.17,-71.41,90.2392209629,123.44,54.4972222206,-2.92,54.5753939955,1.6372222206,0,1.6372222206,52.86,-2.92,52.9405893431,130.93
2021-04-29 02:30:00,1.685666665,0.0,1.685666665,1.685666665,0,1.685666665,0.0,0.0,0.0,0.0,56.475666665,-71.47,91.0904046827,1.685666665,0,1.685666665,54.79,-71.47,90.0550109655,123.04,54.165666665,-2.96,54.2464841742,1.685666665,0,1.685666665,52.48,-2.96,52.5634093263,130.54
2021-04-29 03:00:00,1.6685555539,0.0,1.6685555539,1.6685555539,0,1.6685555539,0.0,0.0,0.0,0.0,55.0285555539,-72.07,90.6764954459,1.6685555539,0,1.6685555539,53.36,-72.07,89.6737113094,123.04,52.8285555539,-3.21,52.925989664,1.6685555539,0,1.6685555539,51.16,-3.21,51.2606057319,130.54
2021-04-29 03:30:00,1.5986666651,0.0,1.5986666651,1.5986666651,0,1.5986666651,0.0,0.0,0.0,0.0,53.998666665100004,-72.28,90.2233584035,1.5986666651,0,1.5986666651,52.4,-72.28,89.2757436261,123.41,51.8686666651,-3.24,51.9697621854,1.5986666651,0,1.5986666651,50.27,-3.24,50.3743039654,130.92
2021-04-29 04:00:00,1.6425555539,0.0,1.6425555539,1.6425555539,0,1.6425555539,0.0,0.0,0.0,0.0,53.1125555539,-72.39,89.7844956408,1.6425555539,0,1.6425555539,51.47,-72.39,88.8227054305,123.54,51.0425555539,-3.15,51.1396614916,1.6425555539,0,1.6425555539,49.4,-3.15,49.5003282817,131.06
2021-04-29 04:30:00,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,0.0,52.3333333317,-72.64,89.5284724409,1.6533333317,0,1.6533333317,50.68,-72.64,88.5721852502,123.68,50.3033333317,-3.2800000000000002,50.4101551701,1.6533333317,0,1.6533333317,48.65,-3.2800000000000002,48.7604440095,131.2
2021-04-29 05:00:00,1.6468888872,0.0,1.6468888872,1.6468888872,0,1.6468888872,0.0,0.0,0.0,0.0,51.7168888872,-72.76,89.2673187464,1.6468888872,0,1.6468888872,50.07,-72.76,88.3233972399,123.76,49.8568888872,-3.2800000000000002,49.9646652097,1.6468888872,0,1.6468888872,48.21,-3.2800000000000002,48.3214496885,131.29
2021-04-29 05:30:00,1.5867777762,0.0,1.5867777762,1.5867777762,0,1.5867777762,0.0,0.0,0.0,0.0,52.9067777762,-71.48,88.929846141,1.5867777762,0,1.5867777762,51.32,-71.48,87.9950725893,123.76,51.2467777762,-2.2,51.2939785203,1.5867777762,0,1.5867777762,49.66,-2.2,49.7087074867,131.38
2021-04-29 06:00:00,1.586555554,0.0,1.586555554,1.586555554,0,1.586555554,0.0,0.0,0.0,0.0,54.646555554,-70.8,89.4364916235,1.586555554,0,1.586555554,53.06,-70.8,88.4760057869,123.59,52.966555554,-1.87,52.9995557269,1.586555554,0,1.586555554,51.38,-1.87,51.4140185164,131.13
2021-04-29 06:30:00,1.7806666649,0.0,1.7806666649,1.7806666649,0,1.7806666649,0.0,0.0,0.0,0.0,60.9506666649,-68.86,91.9602270924,1.7806666649,0,1.7806666649,59.17,-68.86,90.789803943,123.33,59.2006666649,-0.37,59.2018228906,1.7806666649,0,1.7806666649,57.42,-0.37,57.421192081,130.88
2021-04-29 07:00:00,5.632666661,0.0,5.632666661,5.632666661,0,5.632666661,0.0,0.0,0.0,0.0,61.632666661,-68.69,92.2870613886,5.632666661,0,5.632666661,56.0,-68.69,88.6245795477,122.91,59.422666661,-0.45,59.4243705319,5.632666661,0,5.632666661,53.79,-0.45,53.791882287199996,130.51
2021-04-29 07:30:00,10.9794444335,0.0,10.9794444335,10.9794444335,0,10.9794444335,0.0,0.0,0.0,0.0,71.2894444335,-51.5,87.9456359783,10.9794444335,0,10.9794444335,60.31,-51.5,79.3066586107,122.74,68.7994444335,2.42,68.8419926669,10.9794444335,0,10.9794444335,57.82,2.42,57.8706212166,130.4
2021-04-29 08:00:00,12.6955555429,0.0,12.6955555429,12.6955555429,0,12.6955555429,0.0,0.0,0.0,0.0,75.4555555429,-38.99,84.9338622828,12.6955555429,0,12.6955555429,62.76,-38.99,73.8853009739,122.74,72.8655555429,-0.49,72.8672030791,12.6955555429,0,12.6955555429,60.17,-0.49,60.1719951472,130.4
2021-04-29 08:30:00,15.070111096,0.0,15.070111096,15.070111096,0,15.070111096,0.0,0.0,0.0,0.0,75.830111096,-29.45,81.348068501,15.070111096,0,15.070111096,60.76,-29.45,67.5209604493,123.68,73.600111096,-5.57,73.8105768393,15.070111096,0,15.070111096,58.53,-5.57,58.7944368117,131.39
2021-04-29 09:00:00,16.7237777611,0.0,16.7237777611,16.7237777611,0,16.7237777611,0.0,0.0,0.0,0.0,75.0837777611,-29.55,80.6893808557,16.7237777611,0,16.7237777611,58.36,-29.55,65.414769739,124.67,73.7737777611,-5.44,73.974075764,16.7237777611,0,16.7237777611,57.05,-5.44,57.3087785597,132.39
2021-04-29 09:30:00,17.3891110937,0.0,17.3891110937,17.3891110937,0,17.3891110937,0.0,0.0,0.0,0.0,74.6091110937,-29.3,80.156156708,17.3891110937,0,17.3891110937,57.22,-29.3,64.2854446978,125.11,72.8291110937,-5.31,73.0224316406,17.3891110937,0,17.3891110937,55.44,-5.31,55.6937132897,132.78
2021-04-29 10:00:00,17.8849999821,0.0,17.8849999821,17.8849999821,0,17.8849999821,0.0,0.0,0.0,0.0,73.8849999821,-27.89,78.9737001942,17.8849999821,0,17.8849999821,56.0,-27.89,62.5607872393,124.97,71.9749999821,-3.99,72.0855097951,17.8849999821,0,17.8849999821,54.09,-3.99,54.2369634106,132.63
2021-04-29 10:30:00,19.7614444247,0.0,19.7614444247,19.7614444247,0,19.7614444247,0.0,0.0,0.0,0.0,66.1914444247,-40.87,77.7924431743,19.7614444247,0,19.7614444247,46.43,-40.87,61.855491268,124.64,63.9914444247,-6.31,64.3017967055,19.7614444247,0,19.7614444247,44.23,-6.31,44.6778356683,132.22
2021-04-29 11:00:00,20.9841110901,0.0,20.9841110901,20.9841110901,0,20.9841110901,0.0,0.0,0.0,0.0,67.3241110901,-47.52,82.4056207675,20.9841110901,0,20.9841110901,46.34,-47.52,66.3742871901,124.64,65.5641110901,-5.75,65.8157668271,20.9841110901,0,20.9841110901,44.58,-5.75,44.9492925417,132.22
2021-04-29 11:30:00,22.1509999778,0.0,22.1509999778,22.1509999778,0,22.1509999778,0.0,0.0,0.0,0.0,70.7809999778,-46.5,84.6888419915,22.1509999778,0,22.1509999778,48.63,-46.5,67.2839275013,123.76,69.8209999778,-4.64,69.9750072376,22.1509999778,0,22.1509999778,47.67,-4.64,47.8952868245,131.37
2021-04-29 12:00:00,23.4781110876,0.0,23.4781110876,23.4781110876,0,23.4781110876,0.0,0.0,0.0,0.0,67.1381110876,-46.64,81.7484896522,23.4781110876,0,23.4781110876,43.66,-46.64,63.8865024868,123.76,66.4381110876,-4.83,66.6134483786,23.4781110876,0,23.4781110876,42.96,-4.83,43.2306661989,131.29
2021-04-29 12:30:00,24.800777753,0.0,24.800777753,24.800777753,0,24.800777753,0.0,0.0,0.0,0.0,64.620777753,-47.5,80.2003423771,24.800777753,0,24.800777753,39.82,-47.5,61.9829202281,123.88,63.940777753,-5.69,64.1934510652,24.800777753,0,24.800777753,39.14,-5.69,39.551431074,131.43
2021-04-29 13:00:00,27.8319999722,0.0,27.8319999722,27.8319999722,0,27.8319999722,0.0,0.0,0.0,0.0,56.7319999722,-48.23,74.4624248923,27.8319999722,0,27.8319999722,28.9,-48.23,56.2258205809,123.62,56.4519999722,-6.07,56.7774004412,27.8319999722,0,27.8319999722,28.62,-6.07,29.2566112187,131.26
2021-04-29 13:30:00,27.454444417,0.0,27.454444417,27.454444417,0,27.454444417,0.0,0.0,0.0,0.0,57.814444417,-49.21,75.9218946237,27.454444417,0,27.454444417,30.36,-49.21,57.8217407209,124.05,58.534444417,-6.91,58.9408965253,27.454444417,0,27.454444417,31.08,-6.91,31.8388834603,131.67
2021-04-29 14:00:00,20.9771110901,0.0,20.9771110901,20.9771110901,0,20.9771110901,0.0,0.0,0.0,0.0,56.3471110901,-48.45,74.3128483387,20.9771110901,0,20.9771110901,35.37,-48.45,59.9869935903,124.32,57.6971110901,-6.05,58.0134392029,20.9771110901,0,20.9771110901,36.72,-6.05,37.2150628106,131.96
2021-04-29 14:30:00,16.6415555389,0.0,16.6415555389,16.6415555389,0,16.6415555389,0.0,0.0,0.0,0.0,57.9915555389,-48.32,75.4840573487,16.6415555389,0,16.6415555389,41.35,-48.32,63.5975227505,124.15,59.4815555389,-5.93,59.7764196764,16.6415555389,0,16.6415555389,42.84,-5.93,43.2484739615,131.73
2021-04-29 15:00:00,14.2861110968,0.0,14.2861110968,14.2861110968,0,14.2861110968,0.0,0.0,0.0,0.0,61.7961110968,-48.67,78.6608431603,14.2861110968,0,14.2861110968,47.51,-48.67,68.0144764002,124.15,63.2661110968,-6.26,63.5750612529,14.2861110968,0,14.2861110968,48.98,-6.26,49.3784163375,131.73
2021-04-29 15:30:00,10.9866666557,0.0,10.9866666557,10.9866666557,0,10.9866666557,0.0,0.0,0.0,0.0,62.1166666557,-48.87,79.036429426,10.9866666557,0,10.9866666557,51.13,-48.87,70.7287339064,124.3,63.5166666557,-6.27,63.8253855691,10.9866666557,0,10.9866666557,52.53,-6.27,52.9028713776,131.84
2021-04-29 16:00:00,9.0829999909,0.0,9.0829999909,9.0829999909,0,9.0829999909,0.0,0.0,0.0,0.0,67.6829999909,-48.21,83.0974884565,9.0829999909,0,9.0829999909,58.6,-48.21,75.8825678269,124.56,69.2929999909,-5.73,69.5295099058,9.0829999909,0,9.0829999909,60.21,-5.73,60.4820386561,132.09
2021-04-29 16:30:00,8.5778888803,0.0,8.5778888803,8.5778888803,0,8.5778888803,0.0,0.0,0.0,0.0,75.5878888803,-46.63,88.8137705842,8.5778888803,0,8.5778888803,67.01,-46.63,81.637595506,124.26,76.8278888803,-4.38,76.9526406942,8.5778888803,0,8.5778888803,68.25,-4.38,68.3904006422,131.8
2021-04-29 17:00:00,9.6441111015,0.0,9.6441111015,9.6441111015,0,9.6441111015,0.0,0.0,0.0,0.0,75.9441111015,-46.46,89.0283079194,9.6441111015,0,9.6441111015,66.3,-46.46,80.958147212,123.8,76.9341111015,-4.35,77.0569915775,9.6441111015,0,9.6441111015,67.29,-4.35,67.4304575099,131.34
2021-04-29 17:30:00,14.6542222076,0.0,14.6542222076,14.6542222076,0,14.6542222076,0.0,0.0,0.0,0.0,77.9142222076,-48.25,91.6443589219,14.6542222076,0,14.6542222076,63.26,-48.25,79.5606064582,123.54,78.4742222076,-6.13,78.7132800173,14.6542222076,0,14.6542222076,63.82,-6.13,64.1137216203,131.12
2021-04-29 18:00:00,13.2875555423,0.0,13.2875555423,13.2875555423,0,13.2875555423,0.0,0.0,0.0,0.0,80.7675555423,-48.0,93.95423369,13.2875555423,0,13.2875555423,67.48,-48.0,82.8103278583,123.69,80.9575555423,-6.04,81.1825560042,13.2875555423,0,13.2875555423,67.67,-6.04,67.9390204522,131.27
2021-04-29 18:30:00,10.2825555453,0.0,10.2825555453,10.2825555453,0,10.2825555453,0.0,0.0,0.0,0.0,80.6925555453,-48.31,94.0486290194,10.2825555453,0,10.2825555453,70.41,-48.31,85.3898366318,123.43,80.5725555453,-6.41,80.8271291529,10.2825555453,0,10.2825555453,70.29,-6.41,70.5816704251,131.02
2021-04-29 19:00:00,10.2466666564,0.0,10.2466666564,10.2466666564,0,10.2466666564,0.0,0.0,0.0,0.0,80.7366666564,-48.43,94.1481505012,10.2466666564,0,10.2466666564,70.49,-48.43,85.5237101627,123.27,79.7766666564,-6.61,80.0500383686,10.2466666564,0,10.2466666564,69.53,-6.61,69.8434893172,130.85
2021-04-29 19:30:00,10.4901111006,0.0,10.4901111006,10.4901111006,0,10.4901111006,0.0,0.0,0.0,0.0,79.9801111006,-51.86,95.3219689876,10.4901111006,0,10.4901111006,69.49,-51.86,86.708244706,123.19,78.1901111006,-5.33,78.3715661061,10.4901111006,0,10.4901111006,67.7,-5.33,67.9094905002,130.85
2021-04-29 20:00:00,8.0418888808,0.0,8.0418888808,8.0418888808,0,8.0418888808,0.0,0.0,0.0,0.0,77.3318888808,-48.4,91.2292773066,8.0418888808,0,8.0418888808,69.29,-48.4,84.5201993609,123.01,75.7718888808,2.35,75.8083217369,8.0418888808,0,8.0418888808,67.73,2.35,67.7707562301,130.65
2021-04-29 20:30:00,9.4392222128,0.0,9.4392222128,9.4392222128,0,9.4392222128,0.0,0.0,0.0,0.0,77.1192222128,-49.64,91.7142520806,9.4392222128,0,9.4392222128,67.68,-49.64,83.9327826299,123.63,75.2192222128,1.16,75.2281662032,9.4392222128,0,9.4392222128,65.78,1.16,65.7902272378,131.3
2021-04-29 21:00:00,8.6517777691,0.0,8.6517777691,8.6517777691,0,8.6517777691,0.0,0.0,0.0,0.0,77.7917777691,-50.29,92.6317698659,8.6517777691,0,8.6517777691,69.14,-50.29,85.4951676997,124.2,75.9117777691,0.43,75.9129956204,8.6517777691,0,8.6517777691,67.26,0.43,67.2613745028,131.81
2021-04-29 21:30:00,5.2127777726,0.0,5.2127777726,5.2127777726,0,5.2127777726,0.0,0.0,0.0,0.0,77.1827777726,-49.85,91.8814654035,5.2127777726,0,5.2127777726,71.97,-49.85,87.5482918166,124.2,75.3227777726,0.99,75.3292834917,5.2127777726,0,5.2127777726,70.11,0.99,70.116989382,131.81
2021-04-29 22:00:00,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,0.0,70.1811111079,-51.68,87.1562433584,3.1711111079,0,3.1711111079,67.01,-51.68,84.6236521311,124.2,68.4311111079,-0.24,68.4315319679,3.1711111079,0,3.1711111079,65.26,-0.24,65.2604413102,131.81
2021-04-29 22:30:00,2.2884444422,0.0,2.2884444422,2.2884444422,0,2.2884444422,0.0,0.0,0.0,0.0,66.1284444422,-59.33,88.8426702905,2.2884444422,0,2.2884444422,63.84,-59.33,87.1527079327,124.79,64.5384444422,-1.92,64.5669978473,2.2884444422,0,2.2884444422,62.25,-1.92,62.2796025999,132.4
2021-04-29 23:00:00,2.1934444423,0.0,2.1934444423,2.1934444423,0,2.1934444423,0.0,0.0,0.0,0.0,60.0434444423,-73.22,94.6909901759,2.1934444423,0,2.1934444423,57.85,-73.22,93.3155447929,125.19,58.4034444423,-2.58,58.4604030325,2.1934444423,0,2.1934444423,56.21,-2.58,56.2691789526,132.77
2021-04-29 23:30:00,3.9384444405,0.0,3.9384444405,3.9384444405,0,3.9384444405,0.0,0.0,0.0,0.0,57.0784444405,-71.16,91.2233216878,3.9384444405,0,3.9384444405,53.14,-71.16,88.8121906047,124.65,55.4384444405,-0.65,55.4422548422,3.9384444405,0,3.9384444405,51.5,-0.65,51.5041017784,132.25
2021-04-30 00:00:00,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,0.0,53.3928888858,-70.38,88.3410718951,3.1028888858,0,3.1028888858,50.29,-70.38,86.5010317858,124.44,51.9428888858,-1.28,51.9586576597,3.1028888858,0,3.1028888858,48.84,-1.28,48.8567702576,132.06
2021-04-30 00:30:00,2.2353333311,0.0,2.2353333311,2.2353333311,0,2.2353333311,0.0,0.0,0.0,0.0,52.7053333311,-71.82,89.0840309008,2.2353333311,0,2.2353333311,50.47,-71.82,87.7800279107,123.34,51.1153333311,-3.22,51.216654533,2.2353333311,0,2.2353333311,48.88,-3.22,48.985944923,130.91
2021-04-30 01:00:00,2.2361111089,0.0,2.2361111089,2.2361111089,0,2.2361111089,0.0,0.0,0.0,0.0,51.7961111089,-71.96,88.6627245577,2.2361111089,0,2.2361111089,49.56,-71.96,87.3752550783,123.0,50.2261111089,-3.32,50.3357192967,2.2361111089,0,2.2361111089,47.99,-3.32,48.1047035122,130.59
2021-04-30 01:30:00,2.2369999978,0.0,2.2369999978,2.2369999978,0,2.2369999978,0.0,0.0,0.0,0.0,56.2269999978,-70.84,90.4421424379,2.2369999978,0,2.2369999978,53.99,-70.84,89.0686572258,123.0,54.0069999978,-2.96,54.0880545847,2.2369999978,0,2.2369999978,51.77,-2.96,51.8545513914,130.59
2021-04-30 02:00:00,2.2189999978,0.0,2.2189999978,2.2189999978,0,2.2189999978,0.0,0.0,0.0,0.0,57.1989999978,-70.47,90.7620322643,2.2189999978,0,2.2189999978,54.98,-70.47,89.3802064218,122.41,54.7589999978,-2.89,54.8352093163,2.2189999978,0,2.2189999978,52.54,-2.89,52.6194232199,130.11
2021-04-30 02:30:00,2.22722222,0.0,2.22722222,2.22722222,0,2.22722222,0.0,0.0,0.0,0.0,57.21722222,-71.19,91.3336007096,2.22722222,0,2.22722222,54.99,-71.19,89.9550787894,122.12,54.68722222,-3.64,54.8082281609,2.22722222,0,2.22722222,52.46,-3.64,52.5861312515,129.85
2021-04-30 03:00:00,2.2209999978,0.0,2.2209999978,2.2209999978,0,2.2209999978,0.0,0.0,0.0,0.0,55.9709999978,-72.17,91.3305082694,2.2209999978,0,2.2209999978,53.75,-72.17,89.9865067663,122.12,53.3209999978,-4.05,53.4745878036,2.2209999978,0,2.2209999978,51.1,-4.05,51.2602428789,129.85
2021-04-30 03:30:00,2.2396666644,0.0,2.2396666644,2.2396666644,0,2.2396666644,0.0,0.0,0.0,0.0,54.2896666644,-72.18,90.3178847545,2.2396666644,0,2.2396666644,52.05,-72.18,88.989633666,122.31,52.1496666644,-4.13,52.3129490013,2.2396666644,0,2.2396666644,49.91,-4.13,50.0805850605,130.09
2021-04-30 04:00:00,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,0.0,53.5665555533,-72.65,90.2629402017,2.2265555533,0,2.2265555533,51.34,-72.65,88.9596430973,122.49,51.3665555533,-4.39,51.5538080981,2.2265555533,0,2.2265555533,49.14,-4.39,49.3357041097,130.3
2021-04-30 04:30:00,2.2025555534,0.0,2.2025555534,2.2025555534,0,2.2025555534,0.0,0.0,0.0,0.0,52.8525555534,-73.0,90.1243176314,2.2025555534,0,2.2025555534,50.65,-73.0,88.8505627444,122.69,50.9825555534,-4.48,51.1790129912,2.2025555534,0,2.2025555534,48.78,-4.48,48.9852916701,130.49
2021-04-30 05:00:00,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,0.0,52.2404444422,-73.08,89.8317896711,2.2604444422,0,2.2604444422,49.98,-73.08,88.536358633,122.97,50.4904444422,-4.5,50.6905807815,2.2604444422,0,2.2604444422,48.23,-4.5,48.4394766693,130.73
2021-04-30 05:30:00,2.2331111089,0.0,2.2331111089,2.2331111089,0,2.2331111089,0.0,0.0,0.0,0.0,53.4831111089,-72.7,90.2537155683,2.2331111089,0,2.2331111089,51.25,-72.7,88.948594705,122.83,51.8231111089,-4.36,52.0061962174,2.2331111089,0,2.2331111089,49.59,-4.36,49.7812986974,130.61
2021-04-30 06:00:00,2.1914444423,0.0,2.1914444423,2.1914444423,0,2.1914444423,0.0,0.0,0.0,0.0,55.3014444423,-72.07,90.8423615798,2.1914444423,0,2.1914444423,53.11,-72.07,89.5251752302,122.83,53.6614444423,-3.45,53.7722337236,2.1914444423,0,2.1914444423,51.47,-3.45,51.5854960236,130.61
2021-04-30 06:30:00,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,0.0,61.7573333303,-69.9,93.2736737781,3.0773333303,0,3.0773333303,58.68,-69.9,91.265285843,122.95,59.9373333303,-1.88,59.9668102098,3.0773333303,0,3.0773333303,56.86,-1.88,56.8910713557,130.77
2021-04-30 07:00:00,5.3265555502,0.0,5.3265555502,5.3265555502,0,5.3265555502,0.0,0.0,0.0,0.0,69.1465555502,-61.35,92.4395404817,5.3265555502,0,5.3265555502,63.82,-61.35,88.5257866387,122.43,66.8265555502,6.72,67.1635833373,5.3265555502,0,5.3265555502,61.5,6.72,61.8660520803,130.28
2021-04-30 07:30:00,7.576555548,0.0,7.576555548,7.576555548,0,7.576555548,0.0,0.0,0.0,0.0,74.346555548,-53.93,91.8469118798,7.576555548,0,7.576555548,66.77,-53.93,85.829352788,123.05,71.566555548,13.35,72.8010602464,7.576555548,0,7.576555548,63.99,13.35,65.3677489287,130.94
2021-04-30 08:00:00,9.2516666574,0.0,9.2516666574,9.2516666574,0,9.2516666574,0.0,0.0,0.0,0.0,74.4316666574,-52.54,91.1072148702,9.2516666574,0,9.2516666574,65.18,-52.54,83.7190778736,123.49,72.3216666574,14.46,73.7530681945,9.2516666574,0,9.2516666574,63.07,14.46,64.7063868563,131.38
2021-04-30 08:30:00,11.6504444328,0.0,11.6504444328,11.6504444328,0,11.6504444328,0.0,0.0,0.0,0.0,70.8604444328,-51.96,87.8694724305,11.6504444328,0,11.6504444328,59.21,-51.96,78.7760477556,123.16,69.8104444328,15.21,71.4481787865,11.6504444328,0,11.6504444328,58.16,15.21,60.1159687604,131.07
2021-04-30 09:00:00,15.0445555405,0.0,15.0445555405,15.0445555405,0,15.0445555405,0.0,0.0,0.0,0.0,66.6945555405,-51.79,84.4415054268,15.0445555405,0,15.0445555405,51.65,-51.79,73.1431924378,123.16,66.5445555405,15.77,68.3876507279,15.0445555405,0,15.0445555405,51.5,15.77,53.8604019666,131.15
2021-04-30 09:30:00,19.3217777585,0.0,19.3217777585,19.3217777585,0,19.3217777585,0.0,0.0,0.0,0.0,64.0517777585,-51.79,82.3701058274,19.3217777585,0,19.3217777585,44.73,-51.79,68.4322803946,123.54,64.6917777585,16.08,66.6602768487,19.3217777585,0,19.3217777585,45.37,16.08,48.1352604647,131.42
2021-04-30 10:00:00,21.7951110893,0.0,21.7951110893,21.7951110893,0,21.7951110893,0.0,0.0,0.0,0.0,62.9951110893,-51.95,81.6528414763,21.7951110893,0,21.7951110893,41.2,-51.95,66.3041665357,123.82,64.2651110893,16.1,66.251147185,21.7951110893,0,21.7951110893,42.47,16.1,45.4192789463,131.66
2021-04-30 10:30:00,23.3184444211,0.0,23.3184444211,23.3184444211,0,23.3184444211,0.0,0.0,0.0,0.0,59.1884444211,-51.76,78.628045588,23.3184444211,0,23.3184444211,35.87,-51.76,62.9742367957,124.08,60.7984444211,16.38,62.9663024484,23.3184444211,0,23.3184444211,37.48,16.38,40.9029925556,131.92
2021-04-30 11:00:00,24.3422221979,0.0,24.3422221979,24.3422221979,0,24.3422221979,0.0,0.0,0.0,0.0,55.0422221979,-51.61,75.4535507745,24.3422221979,0,24.3422221979,30.7,-51.61,60.0506627774,124.08,56.8722221979,16.52,59.2229690046,24.3422221979,0,24.3422221979,32.53,16.52,36.4843980353,131.92
2021-04-30 11:30:00,22.3129999777,0.0,22.3129999777,22.3129999777,0,22.3129999777,0.0,0.0,0.0,0.0,54.5029999777,-52.24,75.4956595214,22.3129999777,0,22.3129999777,32.19,-52.24,61.3613371758,124.18,56.5829999777,16.05,58.8152904139,22.3129999777,0,22.3129999777,34.27,16.05,37.842243591,131.92
2021-04-30 12:00:00,21.4266666452,0.0,21.4266666452,21.4266666452,0,21.4266666452,0.0,0.0,0.0,0.0,60.9166666452,-52.45,80.3855881061,21.4266666452,0,21.4266666452,39.49,-52.45,65.6541133517,124.27,63.3166666452,15.88,65.277673634,21.4266666452,0,21.4266666452,41.89,15.88,44.7989564611,132.0
2021-04-30 12:30:00,25.1446666415,0.0,25.1446666415,25.1446666415,0,25.1446666415,0.0,0.0,0.0,0.0,62.3446666415,-54.12,82.5580514465,25.1446666415,0,25.1446666415,37.2,-54.12,65.6720214399,124.27,64.4246666415,14.5,66.0362602808,25.1446666415,0,25.1446666415,39.28,14.5,41.8708538246,132.0
2021-04-30 13:00:00,24.3905555312,0.0,24.3905555312,24.3905555312,0,24.3905555312,0.0,0.0,0.0,0.0,61.1105555312,-55.59,82.6120336109,24.3905555312,0,24.3905555312,36.72,-55.59,66.6228676957,124.61,63.8305555312,13.43,65.2280976222,24.3905555312,0,24.3905555312,39.44,13.43,41.6638752398,132.26
2021-04-30 13:30:00,17.5894444269,0.0,17.5894444269,17.5894444269,0,17.5894444269,0.0,0.0,0.0,0.0,62.9694444269,-55.64,84.0295217851,17.5894444269,0,17.5894444269,45.38,-55.64,71.7994011117,125.01,66.1294444269,13.32,67.4575853422,17.5894444269,0,17.5894444269,48.54,13.32,50.3344216218,132.69
2021-04-30 14:00:00,17.9984444264,0.0,17.9984444264,17.9984444264,0,17.9984444264,0.0,0.0,0.0,0.0,70.5184444264,-54.84,89.3323939247,17.9984444264,0,17.9984444264,52.52,-54.84,75.9327070504,124.89,73.7484444264,13.94,75.0543580035,17.9984444264,0,17.9984444264,55.75,13.94,57.4663910473,132.52
2021-04-30 14:30:00,19.3122222029,0.0,19.3122222029,19.3122222029,0,19.3122222029,0.0,0.0,0.0,0.0,62.7022222029,-54.21,82.8872292285,19.3122222029,0,19.3122222029,43.39,-54.21,69.4364183984,124.78,66.4322222029,14.67,68.0327057144,19.3122222029,0,19.3122222029,47.12,14.67,49.3508186356,132.33
2021-04-30 15:00:00,16.8526666498,0.0,16.8526666498,16.8526666498,0,16.8526666498,0.0,0.0,0.0,0.0,61.3926666498,-54.49,82.0866591985,16.8526666498,0,16.8526666498,44.54,-54.49,70.3773521809,124.97,65.3426666498,14.64,66.9626290173,16.8526666498,0,16.8526666498,48.49,14.64,50.6518479426,132.56
2021-04-30 15:30:00,15.8362222064,0.0,15.8362222064,15.8362222064,0,15.8362222064,0.0,0.0,0.0,0.0,67.5962222064,-54.16,86.6172895938,15.8362222064,0,15.8362222064,51.76,-54.16,74.9159742645,125.21,71.7362222064,14.99,73.285644409,15.8362222064,0,15.8362222064,55.9,14.99,57.8749522678,132.76
2021-04-30 16:00:00,18.2435555373,0.0,18.2435555373,18.2435555373,0,18.2435555373,0.0,0.0,0.0,0.0,66.0035555373,-54.46,85.5707949219,18.2435555373,0,18.2435555373,47.76,-54.46,72.4355520446,125.21,69.8335555373,14.77,71.3784167587,18.2435555373,0,18.2435555373,51.59,14.77,53.6626592707,132.76
2021-04-30 16:30:00,19.3641110917,0.0,19.3641110917,19.3641110917,0,19.3641110917,0.0,0.0,0.0,0.0,62.4741110917,-55.78,83.7521519527,19.3641110917,0,19.3641110917,43.11,-55.78,70.4973793839,125.3,65.5541110917,13.65,66.9601671222,19.3641110917,0,19.3641110917,46.19,13.65,48.1647028435,132.76
2021-04-30 17:00:00,20.5982222016,0.0,20.5982222016,20.5982222016,0,20.5982222016,0.0,0.0,0.0,0.0,62.0982222016,-55.93,83.5724482147,20.5982222016,0,20.5982222016,41.5,-55.93,69.6449201306,125.3,64.53822220160001,13.43,65.9207632309,20.5982222016,0,20.5982222016,43.94,13.43,45.9465831156,132.88
2021-04-30 17:30:00,17.7356666489,0.0,17.7356666489,17.7356666489,0,17.7356666489,0.0,0.0,0.0,0.0,66.3356666489,-55.02,86.1836473454,17.7356666489,0,17.7356666489,48.6,-55.02,73.4109010979,125.3,67.9756666489,13.71,69.3444688232,17.7356666489,0,17.7356666489,50.24,13.71,52.0770746106,132.88
2021-04-30 18:00:00,11.931888877,0.0,11.931888877,11.931888877,0,11.931888877,0.0,0.0,0.0,0.0,67.261888877,-55.07,86.9302398208,11.931888877,0,11.931888877,55.33,-55.07,78.0648051301,124.75,68.021888877,13.13,69.2775163122,11.931888877,0,11.931888877,56.09,13.13,57.606293059,132.31
2021-04-30 18:30:00,12.6461110985,0.0,12.6461110985,12.6461110985,0,12.6461110985,0.0,0.0,0.0,0.0,71.2061110985,-54.48,89.6570167793,12.6461110985,0,12.6461110985,58.56,-54.48,79.9833982774,124.26,70.7961110985,13.43,72.0586861292,12.6461110985,0,12.6461110985,58.15,13.43,59.6807121271,131.86
2021-04-30 19:00:00,10.7469999893,0.0,10.7469999893,10.7469999893,0,10.7469999893,0.0,0.0,0.0,0.0,77.6269999893,-52.82,93.8930430188,10.7469999893,0,10.7469999893,66.88,-52.82,85.2225721273,123.95,76.3769999893,14.41,77.7244763724,10.7469999893,0,10.7469999893,65.63,14.41,67.1933404438,131.61
2021-04-30 19:30:00,10.5697777672,0.0,10.5697777672,10.5697777672,0,10.5697777672,0.0,0.0,0.0,0.0,74.8497777672,-54.08,92.3424909335,10.5697777672,0,10.5697777672,64.28,-54.08,84.0033618375,123.34,72.6897777672,13.11,73.8625472878,10.5697777672,0,10.5697777672,62.12,13.11,63.488317823,130.98
2021-04-30 20:00:00,9.6115555459,0.0,9.6115555459,9.6115555459,0,9.6115555459,0.0,0.0,0.0,0.0,71.1115555459,-55.44,90.1689909679,9.6115555459,0,9.6115555459,61.5,-55.44,82.8000217391,123.46,68.4315555459,12.0,69.4757352925,9.6115555459,0,9.6115555459,58.82,12.0,60.0315950146,131.11
2021-04-30 20:30:00,7.6684444368,0.0,7.6684444368,7.6684444368,0,7.6684444368,0.0,0.0,0.0,0.0,69.5884444368,-55.68,89.1224662985,7.6684444368,0,7.6684444368,61.92,-55.68,83.2727374355,123.83,66.6684444368,11.78,67.7011808141,7.6684444368,0,7.6684444368,59.0,11.78,60.1645111341,131.51
2021-04-30 21:00:00,8.7114444357,0.0,8.7114444357,8.7114444357,0,8.7114444357,0.0,0.0,0.0,0.0,69.8514444357,-56.13,89.609157957,8.7114444357,0,8.7114444357,61.14,-56.13,82.9980511819,123.83,66.7214444357,11.44,67.6950865838,8.7114444357,0,8.7114444357,58.01,11.44,59.1272669756,131.51
2021-04-30 21:30:00,9.4535555461,0.0,9.4535555461,9.4535555461,0,9.4535555461,0.0,0.0,0.0,0.0,68.9835555461,-56.97,89.4668197478,9.4535555461,0,9.4535555461,59.53,-56.97,82.3978264276,124.03,65.7735555461,11.04,66.6936444437,9.4535555461,0,9.4535555461,56.32,11.04,57.3918461107,131.7
2021-04-30 22:00:00,9.4072222128,0.0,9.4072222128,9.4072222128,0,9.4072222128,0.0,0.0,0.0,0.0,65.3072222128,-58.8,87.8776039338,9.4072222128,0,9.4072222128,55.9,-58.8,81.1310667993,124.45,62.1672222128,9.84,62.9411559924,9.4072222128,0,9.4072222128,52.76,9.84,53.6697605733,132.13
2021-04-30 22:30:00,6.0205555495,0.0,6.0205555495,6.0205555495,0,6.0205555495,0.0,0.0,0.0,0.0,66.3605555495,-56.95,87.4472745879,6.0205555495,0,6.0205555495,60.34,-56.95,82.9711883728,125.04,63.5505555495,10.09,64.346571087,6.0205555495,0,6.0205555495,57.53,10.09,58.4081244349,132.71
2021-04-30 23:00:00,4.7209999953,0.0,4.7209999953,4.7209999953,0,4.7209999953,0.0,0.0,0.0,0.0,60.1609999953,-58.38,83.8306049151,4.7209999953,0,4.7209999953,55.44,-58.38,80.5097385414,123.46,57.5809999953,9.53,58.364308104,4.7209999953,0,4.7209999953,52.86,9.53,53.7122006624,131.13
2021-04-30 23:30:00,2.2731111088000002,0.0,2.2731111088000002,2.2731111088000002,0,2.2731111088000002,0.0,0.0,0.0,0.0,56.8431111088,-59.37,82.1945021308,2.2731111088000002,0,2.2731111088000002,54.57,-59.37,80.6392075854,124.15,54.6331111088,9.09,55.3841577478,2.2731111088000002,0,2.2731111088000002,52.36,9.09,53.1431811242,131.86
2021-05-01 00:00:00,2.3288888866,0.0,2.3288888866,2.3288888866,0,2.3288888866,0.0,0.0,0.0,0.0,53.4088888866,-61.06,81.1223336209,2.3288888866,0,2.3288888866,51.08,-61.06,79.608353833,124.63,51.3888888866,7.73,51.9670164719,2.3288888866,0,2.3288888866,49.06,7.73,49.6652443868,132.33
