Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-01 00:30:00,2.3336666643,0.0,2.3336666643,2.3336666643,0,2.3336666643,0.0,0.0,0.0,0.0,52.1336666643,-61.35,80.5092646834,2.3336666643,0,2.3336666643,49.8,-61.35,79.0181150117,125.0,49.9636666643,6.45,50.3782739536,2.3336666643,0,2.3336666643,47.63,6.45,48.0647417553,132.66
2021-05-01 01:00:00,2.3222222199,0.0,2.3222222199,2.3222222199,0,2.3222222199,0.0,0.0,0.0,0.0,51.0622222199,-61.56,79.9811486416,2.3222222199,0,2.3222222199,48.74,-61.56,78.5189225601,124.19,48.9222222199,6.35,49.3326091641,2.3222222199,0,2.3222222199,46.6,6.35,47.0306548966,131.86
2021-05-01 01:30:00,2.2935555533,0.0,2.2935555533,2.2935555533,0,2.2935555533,0.0,0.0,0.0,0.0,55.1035555533,-60.25,81.6484190576,2.2935555533,0,2.2935555533,52.81,-60.25,80.1184036286,123.74,52.4335555533,7.02,52.9014002457,2.2935555533,0,2.2935555533,50.14,7.02,50.6290430484,131.51
2021-05-01 02:00:00,2.3109999977,0.0,2.3109999977,2.3109999977,0,2.3109999977,0.0,0.0,0.0,0.0,55.9509999977,-59.54,81.7038922007,2.3109999977,0,2.3109999977,53.64,-59.54,80.1390117234,123.74,53.1509999977,7.44,53.6691941504,2.3109999977,0,2.3109999977,50.84,7.44,51.3815064006,131.51
2021-05-01 02:30:00,2.3156666644,0.0,2.3156666644,2.3156666644,0,2.3156666644,0.0,0.0,0.0,0.0,56.0456666644,-59.2,81.5215109763,2.3156666644,0,2.3156666644,53.73,-59.2,79.9471881932,123.49,53.1756666644,7.78,53.7417893747,2.3156666644,0,2.3156666644,50.86,7.78,51.4516083325,131.25
2021-05-01 03:00:00,2.3269999976999998,0.0,2.3269999976999998,2.3269999976999998,0,2.3269999976999998,0.0,0.0,0.0,0.0,54.3669999977,-59.75,80.7826292513,2.3269999976999998,0,2.3269999976999998,52.04,-59.75,79.2352453142,123.49,51.5569999977,7.52,52.1025397535,2.3269999976999998,0,2.3269999976999998,49.23,7.52,49.8010371378,131.25
2021-05-01 03:30:00,2.334333331,0.0,2.334333331,2.334333331,0,2.334333331,0.0,0.0,0.0,0.0,52.904333331,-59.93,79.9404364837,2.334333331,0,2.334333331,50.57,-59.93,78.4151120639,123.71,50.174333331,7.55,50.7391981136,2.334333331,0,2.334333331,47.84,7.55,48.4320978278,131.53
2021-05-01 04:00:00,2.3452222199,0.0,2.3452222199,2.3452222199,0,2.3452222199,0.0,0.0,0.0,0.0,51.9452222199,-60.31,79.5964962261,2.3452222199,0,2.3452222199,49.6,-60.31,78.0862094099,123.79,49.3452222199,7.41,49.8984875114,2.3452222199,0,2.3452222199,47.0,7.41,47.5805432924,131.62
2021-05-01 04:30:00,2.359333331,0.0,2.359333331,2.359333331,0,2.359333331,0.0,0.0,0.0,0.0,50.849333331,-60.44,78.9851144217,2.359333331,0,2.359333331,48.49,-60.44,77.4872486284,124.05,48.349333331,7.44,48.9184181423,2.359333331,0,2.359333331,45.99,7.44,46.5879136687,131.84
2021-05-01 05:00:00,2.3888888865,0.0,2.3888888865,2.3888888865,0,2.3888888865,0.0,0.0,0.0,0.0,49.9788888865,-60.75,78.6667136363,2.3888888865,0,2.3888888865,47.59,-60.75,77.1710476798,124.05,47.6088888865,7.3,48.1653018366,2.3888888865,0,2.3888888865,45.22,7.3,45.8054407249,131.95
2021-05-01 05:30:00,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,0.0,50.2417777747,-60.88,78.9342171303,3.0317777747,0,3.0317777747,47.21,-60.88,77.0399798806,124.24,47.8517777747,7.14,48.3815278407,3.0317777747,0,3.0317777747,44.82,7.14,45.3851517569,132.08
2021-05-01 06:00:00,2.2959999977,0.0,2.2959999977,2.2959999977,0,2.2959999977,0.0,0.0,0.0,0.0,50.4759999977,-60.76,78.9911651754,2.2959999977,0,2.2959999977,48.18,-60.76,77.5441164757,124.24,48.1859999977,7.22,48.7239057935,2.2959999977,0,2.2959999977,45.89,7.22,46.4544992439,132.08
2021-05-01 06:30:00,2.6708888862,0.0,2.6708888862,2.6708888862,0,2.6708888862,0.0,0.0,0.0,0.0,53.1108888862,-59.91,80.0623170929,2.6708888862,0,2.6708888862,50.44,-59.91,78.3160373104,124.24,50.7308888862,8.39,51.4199882068,2.6708888862,0,2.6708888862,48.06,8.39,48.7868394139,132.08
2021-05-01 07:00:00,5.4053333279,0.0,5.4053333279,5.4053333279,0,5.4053333279,0.0,0.0,0.0,0.0,55.5153333279,-59.57,81.4281102231,5.4053333279,0,5.4053333279,50.11,-59.57,77.8434133373,124.01,53.0953333279,9.4,53.921001671,5.4053333279,0,5.4053333279,47.69,9.4,48.6075724553,131.92
2021-05-01 07:30:00,5.1608888837,0.0,5.1608888837,5.1608888837,0,5.1608888837,0.0,0.0,0.0,0.0,58.1408888837,-58.76,82.6625704911,5.1608888837,0,5.1608888837,52.98,-58.76,79.1177476929,124.27,56.0008888837,10.54,56.9841307363,5.1608888837,0,5.1608888837,50.84,10.54,51.9210670152,132.17
2021-05-01 08:00:00,9.0986666576,0.0,9.0986666576,9.0986666576,0,9.0986666576,0.0,0.0,0.0,0.0,58.4486666576,-58.89,82.9715537642,9.0986666576,0,9.0986666576,49.35,-58.89,76.8339417185,124.5,57.3186666576,-0.47000000000000003,57.3205935716,9.0986666576,0,9.0986666576,48.22,-0.47000000000000003,48.2222904889,132.36
2021-05-01 08:30:00,12.706111098400001,0.0,12.706111098400001,12.706111098400001,0,12.706111098400001,0.0,0.0,0.0,0.0,57.8361110984,-56.78,81.0492698733,12.706111098400001,0,12.706111098400001,45.13,-56.78,72.5305818259,124.5,57.8361110984,-6.11,58.1579560076,12.706111098400001,0,12.706111098400001,45.13,-6.11,45.5417281183,132.36
2021-05-01 09:00:00,14.9331110962,0.0,14.9331110962,14.9331110962,0,14.9331110962,0.0,0.0,0.0,0.0,56.9331110962,-56.02,79.8725205505,14.9331110962,0,14.9331110962,42.0,-56.02,70.0160010283,123.35,57.7831110962,-5.18,58.0148285178,14.9331110962,0,14.9331110962,42.85,-5.18,43.1619612622,131.21
2021-05-01 09:30:00,20.8539999791,0.0,20.8539999791,20.8539999791,0,20.8539999791,0.0,0.0,0.0,0.0,55.8739999791,-55.51,78.7608022665,20.8539999791,0,20.8539999791,35.02,-55.51,65.6335318263,123.63,56.9739999791,-4.69,57.1667103621,20.8539999791,0,20.8539999791,36.12,-4.69,36.4232137517,131.49
2021-05-01 10:00:00,23.5836666431,0.0,23.5836666431,23.5836666431,0,23.5836666431,0.0,0.0,0.0,0.0,53.8536666431,-55.27,77.1685837041,23.5836666431,0,23.5836666431,30.27,-55.27,63.0162344162,123.63,55.3536666431,-4.38,55.526685574,23.5836666431,0,23.5836666431,31.77,-4.38,32.070505141,131.49
2021-05-01 10:30:00,24.3932221978,0.0,24.3932221978,24.3932221978,0,24.3932221978,0.0,0.0,0.0,0.0,50.8632221978,-54.56,74.5912928722,24.3932221978,0,24.3932221978,26.47,-54.56,60.6420192606,123.83,52.6432221978,-3.74,52.775907793,24.3932221978,0,24.3932221978,28.25,-3.74,28.4964927667,131.65
2021-05-01 11:00:00,23.3397777544,0.0,23.3397777544,23.3397777544,0,23.3397777544,0.0,0.0,0.0,0.0,51.1197777544,-55.26,75.2788102833,23.3397777544,0,23.3397777544,27.78,-55.26,61.8497857717,123.71,52.9397777544,-4.26,53.1108997164,23.3397777544,0,23.3397777544,29.6,-4.26,29.9049761745,131.51
2021-05-01 11:30:00,21.5642222007,0.0,21.5642222007,21.5642222007,0,21.5642222007,0.0,0.0,0.0,0.0,55.1142222007,-55.65,78.3230488987,21.5642222007,0,21.5642222007,33.55,-55.65,64.9809587495,123.93,57.4242222007,-4.62,57.6097708323,21.5642222007,0,21.5642222007,35.86,-4.62,36.1563825624,131.68
2021-05-01 12:00:00,21.7962222004,0.0,21.7962222004,21.7962222004,0,21.7962222004,0.0,0.0,0.0,0.0,56.3962222004,-55.36,79.0269794341,21.7962222004,0,21.7962222004,34.6,-55.36,65.2831494338,123.93,59.3262222004,-4.41,59.4899045265,21.7962222004,0,21.7962222004,37.53,-4.41,37.7882124478,131.68
2021-05-01 12:30:00,19.5198888694,0.0,19.5198888694,19.5198888694,0,19.5198888694,0.0,0.0,0.0,0.0,56.4598888694,-56.23,79.6839503987,19.5198888694,0,19.5198888694,36.94,-56.23,67.2783509013,123.84,59.8498888694,-5.23,60.0779668238,19.5198888694,0,19.5198888694,40.33,-5.23,40.6676997137,131.59
2021-05-01 13:00:00,21.9578888669,0.0,21.9578888669,21.9578888669,0,21.9578888669,0.0,0.0,0.0,0.0,55.2078888669,-57.34,79.597654445,21.9578888669,0,21.9578888669,33.25,-57.34,66.2830151698,123.94,58.8478888669,-6.17,59.1704565142,21.9578888669,0,21.9578888669,36.89,-6.17,37.4024197078,131.68
2021-05-01 13:30:00,22.8917777549,0.0,22.8917777549,22.8917777549,0,22.8917777549,0.0,0.0,0.0,0.0,52.8617777549,-57.95,78.438320019,22.8917777549,0,22.8917777549,29.97,-57.95,65.2411174031,124.21,56.6317777549,-6.5600000000000005,57.0104538807,22.8917777549,0,22.8917777549,33.74,-6.5600000000000005,34.3718082155,131.93
2021-05-01 14:00:00,22.2729999777,0.0,22.2729999777,22.2729999777,0,22.2729999777,0.0,0.0,0.0,0.0,49.2029999777,-58.49,76.4330773082,22.2729999777,0,22.2729999777,26.93,-58.49,64.3918084852,124.42,52.9829999777,-6.88,53.4278268942,22.2729999777,0,22.2729999777,30.71,-6.88,31.4712328961,132.17
2021-05-01 14:30:00,20.423444424,0.0,20.423444424,20.423444424,0,20.423444424,0.0,0.0,0.0,0.0,50.163444424,-58.45,77.024500365,20.423444424,0,20.423444424,29.74,-58.45,65.5810193577,124.82,53.993444424,-6.69,54.4063244556,20.423444424,0,20.423444424,33.57,-6.69,34.2301183171,132.54
2021-05-01 15:00:00,17.3907777604,0.0,17.3907777604,17.3907777604,0,17.3907777604,0.0,0.0,0.0,0.0,57.6907777604,-57.47,81.4311165256,17.3907777604,0,17.3907777604,40.3,-57.47,70.1918150499,124.82,61.8507777604,-5.8,62.1221273748,17.3907777604,0,17.3907777604,44.46,-5.8,44.8367215572,132.54
2021-05-01 15:30:00,11.5106666552,0.0,11.5106666552,11.5106666552,0,11.5106666552,0.0,0.0,0.0,0.0,58.9306666552,-57.63,82.4259690414,11.5106666552,0,11.5106666552,47.42,-57.63,74.6315837967,124.56,62.7806666552,-5.91,63.0582286912,11.5106666552,0,11.5106666552,51.27,-5.91,51.6095049385,132.28
2021-05-01 16:00:00,12.9313333204,0.0,12.9313333204,12.9313333204,0,12.9313333204,0.0,0.0,0.0,0.0,59.1313333204,-59.21,83.6799777739,12.9313333204,0,12.9313333204,46.2,-59.21,75.1016917253,124.56,62.2913333204,-7.31,62.7187875109,12.9313333204,0,12.9313333204,49.36,-7.31,49.8983536803,132.28
2021-05-01 16:30:00,11.6161110995,0.0,11.6161110995,11.6161110995,0,11.6161110995,0.0,0.0,0.0,0.0,59.6361110995,-59.25,84.065618698,11.6161110995,0,11.6161110995,48.02,-59.25,76.2658698239,124.76,62.1761110995,-7.48,62.6244296697,11.6161110995,0,11.6161110995,50.56,-7.48,51.110312071,132.47
2021-05-01 17:00:00,11.4913333218,0.0,11.4913333218,11.4913333218,0,11.4913333218,0.0,0.0,0.0,0.0,62.6113333218,-58.71,85.8314811729,11.4913333218,0,11.4913333218,51.12,-58.71,77.8467629385,124.64,65.0413333218,-6.91,65.4073630433,11.4913333218,0,11.4913333218,53.55,-6.91,53.9939867022,132.32
2021-05-01 17:30:00,9.8804444346,0.0,9.8804444346,9.8804444346,0,9.8804444346,0.0,0.0,0.0,0.0,70.4904444346,-56.79,90.5207537341,9.8804444346,0,9.8804444346,60.61,-56.79,83.0582699073,124.54,72.5704444346,-4.82,72.7303362114,9.8804444346,0,9.8804444346,62.69,-4.82,62.8750228628,132.32
2021-05-01 18:00:00,11.2912222109,0.0,11.2912222109,11.2912222109,0,11.2912222109,0.0,0.0,0.0,0.0,72.3312222109,-56.61,91.8504099421,11.2912222109,0,11.2912222109,61.04,-56.61,83.2500672672,124.54,73.2812222109,-4.85,73.4415415737,11.2912222109,0,11.2912222109,61.99,-4.85,62.1794387237,132.23
2021-05-01 18:30:00,11.666777766100001,0.0,11.666777766100001,11.666777766100001,0,11.666777766100001,0.0,0.0,0.0,0.0,71.2567777661,-56.91,91.1936208164,11.666777766100001,0,11.666777766100001,59.59,-56.91,82.3997342229,124.31,71.5067777661,-5.4,71.7103846489,11.666777766100001,0,11.666777766100001,59.84,-5.4,60.0831557094,132.06
2021-05-01 19:00:00,10.2114444342,0.0,10.2114444342,10.2114444342,0,10.2114444342,0.0,0.0,0.0,0.0,72.2914444342,-56.1,91.505535015,10.2114444342,0,10.2114444342,62.08,-56.1,83.6727936668,124.31,71.9814444342,-4.88,72.1466752029,10.2114444342,0,10.2114444342,61.77,-4.88,61.962466865,132.06
2021-05-01 19:30:00,8.8994444355,0.0,8.8994444355,8.8994444355,0,8.8994444355,0.0,0.0,0.0,0.0,73.1494444355,-55.75,91.9722986623,8.8994444355,0,8.8994444355,64.25,-55.75,85.0654160044,123.95,72.4094444355,-4.67,72.5598824659,8.8994444355,0,8.8994444355,63.51,-4.67,63.6814651213,131.7
2021-05-01 20:00:00,5.7242222165,0.0,5.7242222165,5.7242222165,0,5.7242222165,0.0,0.0,0.0,0.0,71.1042222165,-55.98,90.49624753,5.7242222165,0,5.7242222165,65.38,-55.98,86.0715098043,123.87,69.9942222165,-4.93,70.1676281749,5.7242222165,0,5.7242222165,64.27,-4.93,64.4588070011,131.59
2021-05-01 20:30:00,3.2388888856,0.0,3.2388888856,3.2388888856,0,3.2388888856,0.0,0.0,0.0,0.0,66.7488888856,-54.66,86.2735751402,3.2388888856,0,3.2388888856,63.51,-54.66,83.792814131,123.87,64.8588888856,-1.6800000000000002,64.8806432419,3.2388888856,0,3.2388888856,61.62,-1.6800000000000002,61.6428974011,131.59
2021-05-01 21:00:00,6.1714444383,0.0,6.1714444383,6.1714444383,0,6.1714444383,0.0,0.0,0.0,0.0,66.9814444383,-53.38,85.6500922302,6.1714444383,0,6.1714444383,60.81,-53.38,80.9152674098,123.75,64.3514444383,4.33,64.4969557521,6.1714444383,0,6.1714444383,58.18,4.33,58.3409058894,131.5
2021-05-01 21:30:00,7.0328888819,0.0,7.0328888819,7.0328888819,0,7.0328888819,0.0,0.0,0.0,0.0,69.0328888819,-53.42,87.2882360194,7.0328888819,0,7.0328888819,62.0,-53.42,81.8394550324,124.19,66.7028888819,-2.04,66.7340766414,7.0328888819,0,7.0328888819,59.67,-2.04,59.7048616111,131.95
2021-05-01 22:00:00,4.0443333293,0.0,4.0443333293,4.0443333293,0,4.0443333293,0.0,0.0,0.0,0.0,66.4343333293,-53.13,85.066547743,4.0443333293,0,4.0443333293,62.39,-53.13,81.9469889624,123.8,64.3643333293,-1.21,64.3757058596,4.0443333293,0,4.0443333293,60.32,-1.21,60.3321348868,131.55
2021-05-01 22:30:00,2.6451111085,0.0,2.6451111085,2.6451111085,0,2.6451111085,0.0,0.0,0.0,0.0,61.1551111085,-54.34,81.8094323088,2.6451111085,0,2.6451111085,58.51,-54.34,79.8514602246,124.2,59.1951111085,-1.77,59.2215676856,2.6451111085,0,2.6451111085,56.55,-1.77,56.5776934843,131.95
2021-05-01 23:00:00,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,0.0,56.8364444421,-55.69,79.5723414059,2.3564444421,0,2.3564444421,54.48,-55.69,77.9066524759,124.94,55.0264444421,-3.86,55.161664115,2.3564444421,0,2.3564444421,52.67,-3.86,52.8112535356,132.69
2021-05-01 23:30:00,2.3594444421,0.0,2.3594444421,2.3594444421,0,2.3594444421,0.0,0.0,0.0,0.0,53.9494444421,-56.53,78.1420722505,2.3594444421,0,2.3594444421,51.59,-56.53,76.5321435738,124.17,52.2494444421,-4.2,52.4179782566,2.3594444421,0,2.3594444421,49.89,-4.2,50.0664768083,131.91
2021-05-02 00:00:00,2.2937777755,0.0,2.2937777755,2.2937777755,0,2.2937777755,0.0,0.0,0.0,0.0,51.0637777755,-57.17,76.654538683,2.2937777755,0,2.2937777755,48.77,-57.17,75.1460032204,124.75,49.5737777755,-4.41,49.7695443312,2.2937777755,0,2.2937777755,47.28,-4.41,47.4852240176,132.5
2021-05-02 00:30:00,2.3256666643,0.0,2.3256666643,2.3256666643,0,2.3256666643,0.0,0.0,0.0,0.0,50.2556666643,-57.46,76.3366467162,2.3256666643,0,2.3256666643,47.93,-57.46,74.8260415898,125.16,48.7456666643,-4.47,48.950188136,2.3256666643,0,2.3256666643,46.42,-4.47,46.6347220427,132.92
2021-05-02 01:00:00,2.3328888866,0.0,2.3328888866,2.3328888866,0,2.3328888866,0.0,0.0,0.0,0.0,49.2028888866,-57.89,75.9748404064,2.3328888866,0,2.3328888866,46.87,-57.89,74.4852267232,125.5,47.7528888866,-4.76,47.9895404959,2.3328888866,0,2.3328888866,45.42,-4.76,45.6687420453,133.25
2021-05-02 01:30:00,2.2724444422,0.0,2.2724444422,2.2724444422,0,2.2724444422,0.0,0.0,0.0,0.0,53.3624444422,-57.08,78.1388307875,2.2724444422,0,2.2724444422,51.09,-57.08,76.6049247764,125.71,51.4624444422,-4.48,51.657076843,2.2724444422,0,2.2724444422,49.19,-4.48,49.3935876405,133.45
2021-05-02 02:00:00,2.2607777755000003,0.0,2.2607777755000003,2.2607777755000003,0,2.2607777755000003,0.0,0.0,0.0,0.0,54.0107777755,-56.6,78.2350568218,2.2607777755000003,0,2.2607777755000003,51.75,-56.6,76.691736843,125.33,51.9807777755,-4.22,52.1517943905,2.2607777755000003,0,2.2607777755000003,49.72,-4.22,49.8987655158,133.1
2021-05-02 02:30:00,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,0.0,53.9404444422,-56.65,78.2227207825,2.2604444422,0,2.2604444422,51.68,-56.65,76.6814508209,124.98,51.9004444422,-4.27,52.0758008416,2.2604444422,0,2.2604444422,49.64,-4.27,49.8233128164,132.76
2021-05-02 03:00:00,2.3259999977,0.0,2.3259999977,2.3259999977,0,2.3259999977,0.0,0.0,0.0,0.0,52.4359999977,-57.2,77.5975134637,2.3259999977,0,2.3259999977,50.11,-57.2,76.0450662436,124.98,50.5159999977,-4.55,50.7204964069,2.3259999977,0,2.3259999977,48.19,-4.55,48.404324187,132.76
2021-05-02 03:30:00,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,0.0,50.9338888865,-57.27,76.6427683288,2.3438888865,0,2.3438888865,48.59,-57.27,75.1055324194,125.36,49.0638888865,-4.5600000000000005,49.2753365556,2.3438888865,0,2.3438888865,46.72,-4.5600000000000005,46.9420067743,133.15
2021-05-02 04:00:00,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,0.0,50.1884444422,-57.58,76.382827622,2.2684444422,0,2.2684444422,47.92,-57.58,74.9118335111,125.25,48.3684444422,-4.74,48.6001442154,2.2684444422,0,2.2684444422,46.1,-4.74,46.3430426278,133.07
2021-05-02 04:30:00,2.27022222,0.0,2.27022222,2.27022222,0,2.27022222,0.0,0.0,0.0,0.0,49.29022222,-57.79,75.9553165124,2.27022222,0,2.27022222,47.02,-57.79,74.5021107084,125.43,47.52022222,-4.79,47.7610261598,2.27022222,0,2.27022222,45.25,-4.79,45.5028196928,133.26
2021-05-02 05:00:00,2.3216666643,0.0,2.3216666643,2.3216666643,0,2.3216666643,0.0,0.0,0.0,0.0,48.0816666643,-58.0,75.338215198,2.3216666643,0,2.3216666643,45.76,-58.0,73.8781266682,125.57,46.3816666643,-4.91,46.640830852,2.3216666643,0,2.3216666643,44.06,-4.91,44.3327384672,133.4
2021-05-02 05:30:00,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,0.0,48.2859999977,-57.85,75.353568567,2.3159999977,0,2.3159999977,45.97,-57.85,73.8908884775,125.64,46.5859999977,-4.8,46.832631741,2.3159999977,0,2.3159999977,44.27,-4.8,44.5294610342,133.4
2021-05-02 06:00:00,2.2649999977,0.0,2.2649999977,2.2649999977,0,2.2649999977,0.0,0.0,0.0,0.0,48.2949999977,-57.83,75.3439839986,2.2649999977,0,2.2649999977,46.03,-57.83,73.9125821495,125.64,46.6149999977,-4.76,46.8573988265,2.2649999977,0,2.2649999977,44.35,-4.76,44.6047093926,133.4
2021-05-02 06:30:00,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,0.0,49.9631111085,-57.24,75.9784842679,2.6131111085,0,2.6131111085,47.35,-57.24,74.2862039682,125.64,48.3331111085,-4.32,48.5257872623,2.6131111085,0,2.6131111085,45.72,-4.32,45.9236409706,133.56
2021-05-02 07:00:00,3.5844444409,0.0,3.5844444409,3.5844444409,0,3.5844444409,0.0,0.0,0.0,0.0,51.2244444409,-56.89,76.5533526913,3.5844444409,0,3.5844444409,47.64,-56.89,74.2027068239,125.4,49.7344444409,-4.04,49.8982621325,3.5844444409,0,3.5844444409,46.15,-4.04,46.3264945792,133.26
2021-05-02 07:30:00,5.4377777723000005,0.0,5.4377777723000005,5.4377777723000005,0,5.4377777723000005,0.0,0.0,0.0,0.0,52.2977777723,-59.91,79.5252517124,5.4377777723000005,0,5.4377777723000005,46.86,-59.91,76.0596325261,124.69,51.2077777723,-7.14,51.7031537179,5.4377777723000005,0,5.4377777723000005,45.77,-7.14,46.3235631186,132.54
2021-05-02 08:00:00,8.3782222138,0.0,8.3782222138,8.3782222138,0,8.3782222138,0.0,0.0,0.0,0.0,51.7882222138,-66.76,84.4921153722,8.3782222138,0,8.3782222138,43.41,-66.76,79.6324412535,124.69,51.5682222138,-15.41,53.8214607968,8.3782222138,0,8.3782222138,43.19,-15.41,45.8567792153,132.54
2021-05-02 08:30:00,12.1747777656,0.0,12.1747777656,12.1747777656,0,12.1747777656,0.0,0.0,0.0,0.0,51.4347777656,-65.39,83.1948824375,12.1747777656,0,12.1747777656,39.26,-65.39,76.270569029,123.49,51.9747777656,-14.44,53.9434066757,12.1747777656,0,12.1747777656,39.8,-14.44,42.3385592575,131.4
2021-05-02 09:00:00,15.9142222063,0.0,15.9142222063,15.9142222063,0,15.9142222063,0.0,0.0,0.0,0.0,51.0442222063,-64.49,82.246414637,15.9142222063,0,15.9142222063,35.13,-64.49,73.4375721276,122.96,52.3042222063,-13.61,54.0459412038,15.9142222063,0,15.9142222063,36.39,-13.61,38.851823638,130.86
2021-05-02 09:30:00,20.264222202,0.0,20.264222202,20.264222202,0,20.264222202,0.0,0.0,0.0,0.0,48.084222202,-63.9,79.9706347653,20.264222202,0,20.264222202,27.82,-63.9,69.6933454499,122.86,49.444222202,-13.32,51.2069673888,20.264222202,0,20.264222202,29.18,-13.32,32.0763900712,130.74
2021-05-02 10:00:00,25.2177777526,0.0,25.2177777526,25.2177777526,0,25.2177777526,0.0,0.0,0.0,0.0,47.6077777526,-64.04,79.7973815519,25.2177777526,0,25.2177777526,22.39,-64.04,67.8412389333,122.61,48.9577777526,-13.54,50.7956258202,25.2177777526,0,25.2177777526,23.74,-13.54,27.3298225388,130.46
2021-05-02 10:30:00,25.6961110854,0.0,25.6961110854,25.6961110854,0,25.6961110854,0.0,0.0,0.0,0.0,47.0261110854,-63.57,79.0733837888,25.6961110854,0,25.6961110854,21.33,-63.57,67.0530670439,122.61,48.7761110854,-13.08,50.499459528,25.6961110854,0,25.6961110854,23.08,-13.08,26.5287165163,130.46
2021-05-02 11:00:00,23.9912221982,0.0,23.9912221982,23.9912221982,0,23.9912221982,0.0,0.0,0.0,0.0,45.4612221982,-63.32,77.9496319668,23.9912221982,0,23.9912221982,21.47,-63.32,66.8609250609,122.61,48.0212221982,-12.94,49.7341068223,23.9912221982,0,23.9912221982,24.03,-12.94,27.2925722496,130.46
2021-05-02 11:30:00,24.2564444202,0.0,24.2564444202,24.2564444202,0,24.2564444202,0.0,0.0,0.0,0.0,46.5264444202,-63.67,78.8579668162,24.2564444202,0,24.2564444202,22.27,-63.67,67.4523668969,122.53,49.5464444202,-12.72,51.153187141,24.2564444202,0,24.2564444202,25.29,-12.72,28.3087000761,130.36
2021-05-02 12:00:00,25.5416666411,0.0,25.5416666411,25.5416666411,0,25.5416666411,0.0,0.0,0.0,0.0,44.8816666411,-64.38,78.4802421026,25.5416666411,0,25.5416666411,19.34,-64.38,67.2221689623,123.05,48.5016666411,-12.6,50.1115921416,25.5416666411,0,25.5416666411,22.96,-12.6,26.1901050017,130.87
2021-05-02 12:30:00,28.9684444155,0.0,28.9684444155,28.9684444155,0,28.9684444155,0.0,0.0,0.0,0.0,44.4084444155,-64.39,78.2188087061,28.9684444155,0,28.9684444155,15.44,-64.39,66.2152980813,123.92,48.1684444155,-12.65,49.8018226314,28.9684444155,0,28.9684444155,19.2,-12.65,22.9926618729,131.78
2021-05-02 13:00:00,28.3326666383,0.0,28.3326666383,28.3326666383,0,28.3326666383,0.0,0.0,0.0,0.0,42.4326666383,-65.36,77.92599565,28.3326666383,0,28.3326666383,14.1,-65.36,66.8635894938,123.92,46.5526666383,-13.56,48.4873630046,28.3326666383,0,28.3326666383,18.22,-13.56,22.7121553359,131.78
2021-05-02 13:30:00,23.1188888658,0.0,23.1188888658,23.1188888658,0,23.1188888658,0.0,0.0,0.0,0.0,46.3388888658,-64.56,79.4687751341,23.1188888658,0,23.1188888658,23.22,-64.56,68.6087603736,124.22,51.5188888658,-12.89,53.1069487917,23.1188888658,0,23.1188888658,28.4,-12.89,31.1883327544,132.02
2021-05-02 14:00:00,20.1198888688,0.0,20.1198888688,20.1198888688,0,20.1198888688,0.0,0.0,0.0,0.0,46.9398888688,-64.77,79.9906623739,20.1198888688,0,20.1198888688,26.82,-64.77,70.1032474283,124.01,52.9598888688,-13.02,54.536870363,20.1198888688,0,20.1198888688,32.84,-13.02,35.3268453163,131.8
2021-05-02 14:30:00,19.0912222031,0.0,19.0912222031,19.0912222031,0,19.0912222031,0.0,0.0,0.0,0.0,43.7212222031,-64.45,77.8803426478,19.0912222031,0,19.0912222031,24.63,-64.45,68.9959375616,124.2,50.0212222031,-13.0,51.6829050141,19.0912222031,0,19.0912222031,30.93,-13.0,33.5509299424,131.97
2021-05-02 15:00:00,17.317333316,0.0,17.317333316,17.317333316,0,17.317333316,0.0,0.0,0.0,0.0,43.237333316,-64.73,77.8424042041,17.317333316,0,17.317333316,25.92,-64.73,69.7267473786,124.2,49.707333316,-14.11,51.6711823494,17.317333316,0,17.317333316,32.39,-14.11,35.3299334842,131.97
2021-05-02 15:30:00,18.1703333152,0.0,18.1703333152,18.1703333152,0,18.1703333152,0.0,0.0,0.0,0.0,44.6103333152,-64.54,78.4569527734,18.1703333152,0,18.1703333152,26.44,-64.54,69.745861526,124.01,51.0403333152,-13.9,52.899202498,18.1703333152,0,18.1703333152,32.87,-13.9,35.6881899233,131.78
2021-05-02 16:00:00,15.8903333174,0.0,15.8903333174,15.8903333174,0,15.8903333174,0.0,0.0,0.0,0.0,44.8703333174,-64.69,78.7282853365,15.8903333174,0,15.8903333174,28.98,-64.69,70.8846704161,124.09,50.7203333174,-13.93,52.5984516106,15.8903333174,0,15.8903333174,34.83,-13.93,37.5123153111,131.86
2021-05-02 16:30:00,17.5343333158,0.0,17.5343333158,17.5343333158,0,17.5343333158,0.0,0.0,0.0,0.0,49.3043333158,-64.19,80.9399368897,17.5343333158,0,17.5343333158,31.77,-64.19,71.6218472255,124.09,54.5243333158,-13.48,56.1659445174,17.5343333158,0,17.5343333158,36.99,-13.48,39.3696647179,131.93
2021-05-02 17:00:00,20.1963333131,0.0,20.1963333131,20.1963333131,0,20.1963333131,0.0,0.0,0.0,0.0,49.7663333131,-64.56,81.5149160058,20.1963333131,0,20.1963333131,29.57,-64.56,71.0097070829,123.95,53.7363333131,-13.89,55.502482989,20.1963333131,0,20.1963333131,33.54,-13.89,36.3023924831,131.71
2021-05-02 17:30:00,20.9628888679,0.0,20.9628888679,20.9628888679,0,20.9628888679,0.0,0.0,0.0,0.0,52.2428888679,-64.9,83.3146411939,20.9628888679,0,20.9628888679,31.28,-64.9,72.0447666385,123.78,54.9528888679,-14.24,56.7679275201,20.9628888679,0,20.9628888679,33.99,-14.24,36.8523771282,131.53
2021-05-02 18:00:00,20.5549999794,0.0,20.5549999794,20.5549999794,0,20.5549999794,0.0,0.0,0.0,0.0,56.7549999794,-64.71,86.0727257769,20.5549999794,0,20.5549999794,36.2,-64.71,74.1473135049,123.78,58.294999979400004,-14.41,60.0496055158,20.5549999794,0,20.5549999794,37.74,-14.41,40.3974714555,131.62
2021-05-02 18:30:00,16.7406666499,0.0,16.7406666499,16.7406666499,0,16.7406666499,0.0,0.0,0.0,0.0,59.3006666499,-63.49,86.8766318703,16.7406666499,0,16.7406666499,42.56,-63.49,76.4351601032,123.44,60.3006666499,-13.52,61.7977410463,16.7406666499,0,16.7406666499,43.56,-13.52,45.6099112036,131.24
2021-05-02 19:00:00,13.5556666531,0.0,13.5556666531,13.5556666531,0,13.5556666531,0.0,0.0,0.0,0.0,61.4056666531,-63.36,88.2334715236,13.5556666531,0,13.5556666531,47.85,-63.36,79.3984389015,123.0,61.6656666531,-13.77,63.1843916151,13.5556666531,0,13.5556666531,48.11,-13.77,50.0418325004,130.81
2021-05-02 19:30:00,13.1437777646,0.0,13.1437777646,13.1437777646,0,13.1437777646,0.0,0.0,0.0,0.0,62.7337777646,-64.46,89.9478653033,13.1437777646,0,13.1437777646,49.59,-64.46,81.3280990802,122.67,62.2337777646,-14.95,64.0042623179,13.1437777646,0,13.1437777646,49.09,-14.95,51.3159877621,130.42
2021-05-02 20:00:00,11.786777766,0.0,11.786777766,11.786777766,0,11.786777766,0.0,0.0,0.0,0.0,62.796777766,-64.57,90.0706400432,11.786777766,0,11.786777766,51.01,-64.57,82.287939578,122.93,61.836777766,-15.11,63.6561009211,11.786777766,0,11.786777766,50.05,-15.11,52.2811113118,130.67
2021-05-02 20:30:00,11.0087777668,0.0,11.0087777668,11.0087777668,0,11.0087777668,0.0,0.0,0.0,0.0,62.8287777668,-64.81,90.2651173802,11.0087777668,0,11.0087777668,51.82,-64.81,82.9798077848,122.93,61.6087777668,-15.4,63.5043423548,11.0087777668,0,11.0087777668,50.6,-15.4,52.8915872328,130.67
2021-05-02 21:00:00,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,0.0,63.2108888782,-64.98,90.6532783344,10.7108888782,0,10.7108888782,52.5,-64.98,83.538316957,122.93,61.9408888782,-15.53,63.8580818301,10.7108888782,0,10.7108888782,51.23,-15.53,53.5321753715,130.67
2021-05-02 21:30:00,5.6899999943,0.0,5.6899999943,5.6899999943,0,5.6899999943,0.0,0.0,0.0,0.0,65.5299999943,-63.7,91.3885709444,5.6899999943,0,5.6899999943,59.84,-63.7,87.3986018195,122.93,64.6399999943,-14.41,66.2267143928,5.6899999943,0,5.6899999943,58.95,-14.41,60.6856704668,130.67
2021-05-02 22:00:00,3.4653333299,0.0,3.4653333299,3.4653333299,0,3.4653333299,0.0,0.0,0.0,0.0,61.5153333299,-64.21,88.9216527888,3.4653333299,0,3.4653333299,58.05,-64.21,86.560537198,122.62,60.7253333299,-14.71,62.4815989554,3.4653333299,0,3.4653333299,57.26,-14.71,59.119300571,130.35
2021-05-02 22:30:00,4.3121111068,0.0,4.3121111068,4.3121111068,0,4.3121111068,0.0,0.0,0.0,0.0,57.4821111068,-65.29,86.9883739203,4.3121111068,0,4.3121111068,53.17,-65.29,84.201146073,122.82,56.5721111068,-15.63,58.6915722662,4.3121111068,0,4.3121111068,52.26,-15.63,54.5472684926,130.58
2021-05-02 23:00:00,3.2437777745,0.0,3.2437777745,3.2437777745,0,3.2437777745,0.0,0.0,0.0,0.0,53.4837777745,-65.93,84.8956970938,3.2437777745,0,3.2437777745,50.24,-65.93,82.8904246581,122.82,52.8537777745,-16.57,55.3903125559,3.2437777745,0,3.2437777745,49.61,-16.57,52.3040820587,130.58
2021-05-02 23:30:00,2.3858888865,0.0,2.3858888865,2.3858888865,0,2.3858888865,0.0,0.0,0.0,0.0,50.3058888865,-66.79,83.6157075953,2.3858888865,0,2.3858888865,47.92,-66.79,82.2023752698,122.62,49.8558888865,-16.93,52.6520137949,2.3858888865,0,2.3858888865,47.47,-16.93,50.3986686332,130.33
2021-05-03 00:00:00,2.4749999975,0.0,2.4749999975,2.4749999975,0,2.4749999975,0.0,0.0,0.0,0.0,47.1749999975,-67.6,82.4332495099,2.4749999975,0,2.4749999975,44.7,-67.6,81.0422729198,123.14,46.8149999975,-17.32,49.9161960166,2.4749999975,0,2.4749999975,44.34,-17.32,47.6027100069,130.88
2021-05-03 00:30:00,2.4857777753,0.0,2.4857777753,2.4857777753,0,2.4857777753,0.0,0.0,0.0,0.0,46.2157777753,-67.97,82.1937893966,2.4857777753,0,2.4857777753,43.73,-67.97,80.8222358018,123.52,45.8657777753,-17.5,49.0909316568,2.4857777753,0,2.4857777753,43.38,-17.5,46.7768575259,131.29
2021-05-03 01:00:00,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,0.0,45.2632222197,-68.14,81.8035383447,2.4732222197000002,0,2.4732222197000002,42.79,-68.14,80.4614423187,123.82,44.9632222197,-17.53,48.259633778,2.4732222197000002,0,2.4732222197000002,42.49,-17.53,45.9641273169,131.57
2021-05-03 01:30:00,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,0.0,49.3746666642,-67.33,83.4936321416,2.4946666642,0,2.4946666642,46.88,-67.33,82.0430575978,123.9,48.6746666642,-17.09,51.587704687,2.4946666642,0,2.4946666642,46.18,-17.09,49.2408417881,131.7
2021-05-03 02:00:00,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,0.0,50.3156666642,-67.08,83.853400121,2.4956666642,0,2.4956666642,47.82,-67.08,82.3800873998,123.63,49.5456666642,-16.92,52.3551285472,2.4956666642,0,2.4956666642,47.05,-16.92,49.9998889999,131.4
2021-05-03 02:30:00,2.4808888864,0.0,2.4808888864,2.4808888864,0,2.4808888864,0.0,0.0,0.0,0.0,50.0408888864,-67.05,83.6647659445,2.4808888864,0,2.4808888864,47.56,-67.05,82.204963962,123.53,49.2608888864,-16.91,52.0824660887,2.4808888864,0,2.4808888864,46.78,-16.91,49.7425019475,131.4
2021-05-03 03:00:00,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,0.0,48.5727777753,-67.63,83.2654288454,2.5227777753,0,2.5227777753,46.05,-67.63,81.8194316773,123.53,48.0027777753,-17.14,50.9710336774,2.5227777753,0,2.5227777753,45.48,-17.14,48.6025719484,131.29
2021-05-03 03:30:00,2.545555553,0.0,2.545555553,2.545555553,0,2.545555553,0.0,0.0,0.0,0.0,47.115555553,-67.69,82.4730966744,2.545555553,0,2.545555553,44.57,-67.69,81.045795696,123.85,46.625555553,-17.15,49.6796228914,2.545555553,0,2.545555553,44.08,-17.15,47.2987198558,131.68
2021-05-03 04:00:00,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,0.0,46.0477777752,-68.07,82.1822531818,2.5477777752,0,2.5477777752,43.5,-68.07,80.7822684752,123.85,45.6777777752,-17.25,48.8264465478,2.5477777752,0,2.5477777752,43.13,-17.25,46.4516888821,131.68
2021-05-03 04:30:00,4.1213333292,0.0,4.1213333292,4.1213333292,0,4.1213333292,0.0,0.0,0.0,0.0,45.2013333292,-67.44,81.1869086413,4.1213333292,0,4.1213333292,41.08,-67.44,78.9665752075,124.17,44.8413333292,-16.62,47.8222706983,4.1213333292,0,4.1213333292,40.72,-16.62,43.9811641501,132.0
2021-05-03 05:00:00,4.6688888842,0.0,4.6688888842,4.6688888842,0,4.6688888842,0.0,0.0,0.0,0.0,44.7788888842,-65.37,79.2362656219,4.6688888842,0,4.6688888842,40.11,-65.37,76.6945174051,124.17,44.5588888842,-14.5,46.8587726962,4.6688888842,0,4.6688888842,39.89,-14.5,42.4436343873,132.0
2021-05-03 05:30:00,3.3961111077,0.0,3.3961111077,3.3961111077,0,3.3961111077,0.0,0.0,0.0,0.0,44.9161111077,-65.06,79.0585899004,3.3961111077,0,3.3961111077,41.52,-65.06,77.1797512305,123.94,45.2461111077,-14.73,47.5834369332,3.3961111077,0,3.3961111077,41.85,-14.73,44.366602304,131.84
2021-05-03 06:00:00,2.5947777752,0.0,2.5947777752,2.5947777752,0,2.5947777752,0.0,0.0,0.0,0.0,45.1547777752,-64.6,78.8169648992,2.5947777752,0,2.5947777752,42.56,-64.6,77.359638055,123.49,45.5647777752,-14.67,47.8681300418,2.5947777752,0,2.5947777752,42.97,-14.67,45.405173714,131.34
2021-05-03 06:30:00,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,0.0,46.9708888859,-65.11,80.2843478066,2.9508888859,0,2.9508888859,44.02,-65.11,78.5943541229,123.06,47.5508888859,-15.68,50.0694461108,2.9508888859,0,2.9508888859,44.6,-15.68,47.2760235214,130.95
2021-05-03 07:00:00,3.8094444406,0.0,3.8094444406,3.8094444406,0,3.8094444406,0.0,0.0,0.0,0.0,48.3194444406,-65.18,81.1369281588,3.8094444406,0,3.8094444406,44.51,-65.18,78.9276409124,122.57,49.1994444406,-16.0,51.7357258891,3.8094444406,0,3.8094444406,45.39,-16.0,48.1274568204,130.39
2021-05-03 07:30:00,4.9349999951,0.0,4.9349999951,4.9349999951,0,4.9349999951,0.0,0.0,0.0,0.0,49.8549999951,-64.76,81.7274655456,4.9349999951,0,4.9349999951,44.92,-64.76,78.8141104118,122.31,51.0549999951,-15.82,53.4498402663,4.9349999951,0,4.9349999951,46.12,-15.82,48.7578383442,130.19
2021-05-03 08:00:00,7.2781111038,0.0,7.2781111038,7.2781111038,0,7.2781111038,0.0,0.0,0.0,0.0,51.7681111038,-63.94,82.2694410292,7.2781111038,0,7.2781111038,44.49,-63.94,77.8953381147,121.98,53.0381111038,-14.82,55.069716083,7.2781111038,0,7.2781111038,45.76,-14.82,48.1,129.87
2021-05-03 08:30:00,10.489444434,0.0,10.489444434,10.489444434,0,10.489444434,0.0,0.0,0.0,0.0,53.619444434,-63.5,83.1101366947,10.489444434,0,10.489444434,43.13,-63.5,76.7622752399,122.12,55.679444434,-14.2,57.4616440112,10.489444434,0,10.489444434,45.19,-14.2,47.368513804,130.01
2021-05-03 09:00:00,10.816777767,0.0,10.816777767,10.816777767,0,10.816777767,0.0,0.0,0.0,0.0,55.146777767,-62.24,83.1563869951,10.816777767,0,10.816777767,44.33,-62.24,76.4131304162,122.33,58.236777767,-13.03,59.6766552739,10.816777767,0,10.816777767,47.42,-13.03,49.1776097426,130.22
2021-05-03 09:30:00,11.3549999886,0.0,11.3549999886,11.3549999886,0,11.3549999886,0.0,0.0,0.0,0.0,59.7349999886,-61.79,85.9434367689,11.3549999886,0,11.3549999886,48.38,-61.79,78.476929731,122.11,63.5749999886,-11.95,64.6883538479,11.3549999886,0,11.3549999886,52.22,-11.95,53.5698693297,130.02
2021-05-03 10:00:00,14.6985555409,0.0,14.6985555409,14.6985555409,0,14.6985555409,0.0,0.0,0.0,0.0,59.0485555409,-61.29,85.1069680547,14.6985555409,0,14.6985555409,44.35,-61.29,75.6530673535,122.81,62.3685555409,-11.7,63.4564947051,14.6985555409,0,14.6985555409,47.67,-11.7,49.0848133337,130.76
2021-05-03 10:30:00,11.8455555437,0.0,11.8455555437,11.8455555437,0,11.8455555437,0.0,0.0,0.0,0.0,58.1055555437,-60.63,83.9776904007,11.8455555437,0,11.8455555437,46.26,-60.63,76.2626022373,122.81,62.0155555437,-11.18,63.0152483879,11.8455555437,0,11.8455555437,50.17,-11.18,51.4005963,130.68
2021-05-03 11:00:00,11.5501110996,0.0,11.5501110996,11.5501110996,0,11.5501110996,0.0,0.0,0.0,0.0,59.7001110996,-60.54,85.0246720976,11.5501110996,0,11.5501110996,48.15,-60.54,77.3531776981,122.7,63.2901110996,-11.08,64.2526619137,11.5501110996,0,11.5501110996,51.74,-11.08,52.9130796685,130.6
2021-05-03 11:30:00,11.5841110995,0.0,11.5841110995,11.5841110995,0,11.5841110995,0.0,0.0,0.0,0.0,57.8641110995,-60.63,83.8108122699,11.5841110995,0,11.5841110995,46.28,-60.63,76.27473566,122.61,62.3441110995,-11.15,63.3333299992,11.5841110995,0,11.5841110995,50.76,-11.15,51.9701847216,130.52
2021-05-03 12:00:00,14.1226666525,0.0,14.1226666525,14.1226666525,0,14.1226666525,0.0,0.0,0.0,0.0,55.8226666525,-60.41,82.2528918166,14.1226666525,0,14.1226666525,41.7,-60.41,73.4047552956,122.61,60.2026666525,-10.96,61.1921781936,14.1226666525,0,14.1226666525,46.08,-10.96,47.3654726568,130.52
2021-05-03 12:30:00,14.3874444301,0.0,14.3874444301,14.3874444301,0,14.3874444301,0.0,0.0,0.0,0.0,56.5574444301,-60.07,82.505450853,14.3874444301,0,14.3874444301,42.17,-60.07,73.3942354685,122.5,61.4174444301,-10.88,62.3736874036,14.3874444301,0,14.3874444301,47.03,-10.88,48.2720964948,130.52
2021-05-03 13:00:00,15.2981110958,0.0,15.2981110958,15.2981110958,0,15.2981110958,0.0,0.0,0.0,0.0,58.1381110958,-60.47,83.8848070975,15.2981110958,0,15.2981110958,42.84,-60.47,74.1072634767,122.18,62.2881110958,-11.27,63.2994603759,15.2981110958,0,15.2981110958,46.99,-11.27,48.3225930596,130.12
2021-05-03 13:30:00,11.7731110993,0.0,11.7731110993,11.7731110993,0,11.7731110993,0.0,0.0,0.0,0.0,59.7831110993,-60.38,84.9691989648,11.7731110993,0,11.7731110993,48.01,-60.38,77.1408095628,122.37,63.4731110993,-11.11,64.4380938004,11.7731110993,0,11.7731110993,51.7,-11.11,52.8802619131,130.31
2021-05-03 14:00:00,10.964999989,0.0,10.964999989,10.964999989,0,10.964999989,0.0,0.0,0.0,0.0,59.554999989,-60.66,85.0084326623,10.964999989,0,10.964999989,48.59,-60.66,77.7214494203,122.37,63.234999989,-11.22,64.2226877639,10.964999989,0,10.964999989,52.27,-11.22,53.4606518853,130.31
2021-05-03 14:30:00,8.4605555471,0.0,8.4605555471,8.4605555471,0,8.4605555471,0.0,0.0,0.0,0.0,61.7505555471,-60.52,86.4627174589,8.4605555471,0,8.4605555471,53.29,-60.52,80.6380462313,122.5,65.4705555471,-11.18,66.4182658886,8.4605555471,0,8.4605555471,57.01,-11.18,58.0958905603,130.4
2021-05-03 15:00:00,7.2511111039,0.0,7.2511111039,7.2511111039,0,7.2511111039,0.0,0.0,0.0,0.0,63.3411111039,-59.23,86.719601336,7.2511111039,0,7.2511111039,56.09,-59.23,81.5737764236,122.34,67.1611111039,-10.52,67.9800356333,7.2511111039,0,7.2511111039,59.91,-10.52,60.8266265709,130.27
2021-05-03 15:30:00,6.9333333264,0.0,6.9333333264,6.9333333264,0,6.9333333264,0.0,0.0,0.0,0.0,66.0733333264,-59.55,88.9487935661,6.9333333264,0,6.9333333264,59.14,-59.55,83.9270045933,121.68,68.1133333264,8.85,68.6858695572,6.9333333264,0,6.9333333264,61.18,8.85,61.8167849374,129.65
2021-05-03 16:00:00,6.8465555487,0.0,6.8465555487,6.8465555487,0,6.8465555487,0.0,0.0,0.0,0.0,70.2865555487,-59.29,91.9538144445,6.8465555487,0,6.8465555487,63.44,-59.29,86.8328146498,123.1,71.6165555487,8.74,72.1478941388,6.8465555487,0,6.8465555487,64.77,8.74,65.357023341,131.08
2021-05-03 16:30:00,7.3154444371,0.0,7.3154444371,7.3154444371,0,7.3154444371,0.0,0.0,0.0,0.0,74.5454444371,-58.93,95.0250924037,7.3154444371,0,7.3154444371,67.23,-58.93,89.4014418228,122.93,75.3054444371,8.2,75.7505773039,7.3154444371,0,7.3154444371,67.99,8.2,68.4826992751,130.87
2021-05-03 17:00:00,7.2158888817,0.0,7.2158888817,7.2158888817,0,7.2158888817,0.0,0.0,0.0,0.0,79.5458888817,-58.95,99.0083377195,7.2158888817,0,7.2158888817,72.33,-58.95,93.3098676454,122.21,79.7358888817,8.34,80.1708648809,7.2158888817,0,7.2158888817,72.52,8.34,72.9979862736,130.14
2021-05-03 17:30:00,12.7498888761,0.0,12.7498888761,12.7498888761,0,12.7498888761,0.0,0.0,0.0,0.0,82.5698888761,-60.32,102.2559971298,12.7498888761,0,12.7498888761,69.82,-60.32,92.2677343387,121.98,82.4698888761,7.82,82.8398151328,12.7498888761,0,12.7498888761,69.72,7.82,70.1571863746,129.91
2021-05-03 18:00:00,12.6731110984,0.0,12.6731110984,12.6731110984,0,12.6731110984,0.0,0.0,0.0,0.0,83.5931110984,-61.93,104.0342882088,12.6731110984,0,12.6731110984,70.92,-61.93,94.1539765491,122.23,83.5031110984,6.12,83.7270802257,12.6731110984,0,12.6731110984,70.83,6.12,71.093904802,130.19
2021-05-03 18:30:00,11.9533333214,0.0,11.9533333214,11.9533333214,0,11.9533333214,0.0,0.0,0.0,0.0,81.6133333214,-63.06,103.13728606,11.9533333214,0,11.9533333214,69.66,-63.06,93.9631800228,122.72,81.6033333214,5.42,81.7831303458,11.9533333214,0,11.9533333214,69.65,5.42,69.8605675614,130.61
2021-05-03 19:00:00,10.1595555454,0.0,10.1595555454,10.1595555454,0,10.1595555454,0.0,0.0,0.0,0.0,78.3595555454,-64.06,101.2121709345,10.1595555454,0,10.1595555454,68.2,-64.06,93.5677487172,122.72,78.4695555454,5.08,78.6338193622,10.1595555454,0,10.1595555454,68.31,5.08,68.4986313732,130.61
2021-05-03 19:30:00,9.5263333238,0.0,9.5263333238,9.5263333238,0,9.5263333238,0.0,0.0,0.0,0.0,75.0163333238,-64.62,99.011083548,9.5263333238,0,9.5263333238,65.49,-64.62,92.0037200335,123.29,75.4563333238,4.87,75.6133264622,9.5263333238,0,9.5263333238,65.93,4.87,66.1096195723,131.32
2021-05-03 20:00:00,7.7392222145,0.0,7.7392222145,7.7392222145,0,7.7392222145,0.0,0.0,0.0,0.0,70.9592222145,-65.68,96.6906076994,7.7392222145,0,7.7392222145,63.22,-65.68,91.1626612161,123.29,71.6692222145,4.33,71.7999046854,7.7392222145,0,7.7392222145,63.93,4.33,64.0764683796,131.32
2021-05-03 20:30:00,9.6052222126,0.0,9.6052222126,9.6052222126,0,9.6052222126,0.0,0.0,0.0,0.0,68.8952222126,-63.44,93.6546060999,9.6052222126,0,9.6052222126,59.29,-63.44,86.8328146498,123.57,69.6452222126,5.24,69.8420688199,9.6052222126,0,9.6052222126,60.04,5.24,60.2682271184,131.63
2021-05-03 21:00:00,9.7067777681,0.0,9.7067777681,9.7067777681,0,9.7067777681,0.0,0.0,0.0,0.0,66.8367777681,-64.24,92.7034652126,9.7067777681,0,9.7067777681,57.13,-64.24,85.9686832515,123.12,67.7767777681,4.64,67.9354193674,9.7067777681,0,9.7067777681,58.07,4.64,58.2550813234,131.24
2021-05-03 21:30:00,6.8304444376,0.0,6.8304444376,6.8304444376,0,6.8304444376,0.0,0.0,0.0,0.0,68.0604444376,-63.43,93.035417971,6.8304444376,0,6.8304444376,61.23,-63.43,88.1616571986,123.59,69.2604444376,5.75,69.4987169932,6.8304444376,0,6.8304444376,62.43,5.75,62.6942373747,131.74
2021-05-03 22:00:00,4.5561111066,0.0,4.5561111066,4.5561111066,0,4.5561111066,0.0,0.0,0.0,0.0,62.8461111066,-63.88,89.6118746663,4.5561111066,0,4.5561111066,58.29,-63.88,86.4776184917,123.85,64.1761111066,4.94,64.3659602333,4.5561111066,0,4.5561111066,59.62,4.94,59.8243094402,131.91
2021-05-03 22:30:00,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,0.0,57.5446666635,-64.8,86.6627293674,3.1646666635,0,3.1646666635,54.38,-64.8,84.5944702685,123.44,59.1046666635,3.86,59.2305767438,3.1646666635,0,3.1646666635,55.94,3.86,56.0730166836,131.48
2021-05-03 23:00:00,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,0.0,52.494111108,-66.18,84.4714395581,3.154111108,0,3.154111108,49.34,-66.18,82.5483373545,123.44,54.214111108,3.31,54.315061845,3.154111108,0,3.154111108,51.06,3.31,51.1671740474,131.36
2021-05-03 23:30:00,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,0.0,48.6643333303,-67.61,83.3026376442,3.0743333303,0,3.0743333303,45.59,-67.61,81.5448355201,124.55,51.0343333303,2.32,51.0870392415,3.0743333303,0,3.0743333303,47.96,2.32,48.0160806397,132.52
2021-05-04 00:00:00,3.1804444413,0.0,3.1804444413,3.1804444413,0,3.1804444413,0.0,0.0,0.0,0.0,45.8904444413,-68.0,82.0361681883,3.1804444413,0,3.1804444413,42.71,-68.0,80.3003368611,124.55,48.4104444413,1.53,48.4346160406,3.1804444413,0,3.1804444413,45.23,1.53,45.2558703374,132.52
2021-05-04 00:30:00,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,0.0,45.3578888857,-68.07,81.7976954698,3.1478888857,0,3.1478888857,42.21,-68.07,80.0949998439,124.28,47.9978888857,1.3900000000000001,48.0180115945,3.1478888857,0,3.1478888857,44.85,1.3900000000000001,44.8715344066,132.25
2021-05-04 01:00:00,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,0.0,44.5861111079,-68.21,81.4894189679,3.1861111079,0,3.1861111079,41.4,-68.21,79.7907519704,124.18,47.3661111079,1.26,47.3828669615,3.1861111079,0,3.1861111079,44.18,1.26,44.197963754,132.17
2021-05-04 01:30:00,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,0.0,49.1202222191,-67.3,83.3191828504,3.1402222191,0,3.1402222191,45.98,-67.3,81.5073640845,124.18,51.2102222191,1.78,51.2411481109,3.1402222191,0,3.1402222191,48.07,1.78,48.1029448163,132.17
2021-05-04 02:00:00,3.1379999969,0.0,3.1379999969,3.1379999969,0,3.1379999969,0.0,0.0,0.0,0.0,50.0379999969,-66.75,83.4228023006,3.1379999969,0,3.1379999969,46.9,-66.75,81.5792406192,123.87,51.8479999969,2.11,51.8909163888,3.1379999969,0,3.1379999969,48.71,2.11,48.7556786436,131.86
2021-05-04 02:30:00,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,0.0,50.517111108,-66.86,83.7987954251,3.097111108,0,3.097111108,47.42,-66.86,81.968994138,123.62,52.187111108,2.09,52.2289447127,3.097111108,0,3.097111108,49.09,2.09,49.1344705884,131.6
2021-05-04 03:00:00,3.1093333302,0.0,3.1093333302,3.1093333302,0,3.1093333302,0.0,0.0,0.0,0.0,49.0493333302,-67.31,83.2854921348,3.1093333302,0,3.1093333302,45.94,-67.31,81.4930653491,123.81,50.8893333302,2.03,50.9298060746,3.1093333302,0,3.1093333302,47.78,2.03,47.8231042489,131.8
2021-05-04 03:30:00,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,0.0,47.4922222191,-67.44,82.4843304592,3.1422222190999998,0,3.1422222190999998,44.35,-67.44,80.7160213341,124.11,49.4922222191,1.9500000000000002,49.530622449,3.1422222190999998,0,3.1422222190999998,46.35,1.9500000000000002,46.3910012826,132.11
2021-05-04 04:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,0.0,46.9165555525,-67.94,82.5651668981,3.0965555525,0,3.0965555525,43.82,-67.94,80.8457543721,124.11,48.9365555525,1.77,48.9685549035,3.0965555525,0,3.0965555525,45.84,1.77,45.8741593928,132.11
2021-05-04 04:30:00,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,0.0,45.6358888857,-67.87,81.7861311861,3.1458888857,0,3.1458888857,42.49,-67.87,80.0733226487,124.43,47.7958888857,1.8,47.8297710049,3.1458888857,0,3.1458888857,44.65,1.8,44.6862674655,132.48
2021-05-04 05:00:00,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,0.0,45.0818888857,-67.79,81.4116748723,3.1518888857,0,3.1518888857,41.93,-67.79,79.7095289159,124.18,47.3318888857,1.83,47.3672524588,3.1518888857,0,3.1518888857,44.18,1.83,44.2178843908,132.22
2021-05-04 05:30:00,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,0.0,46.3138888859,-67.5,81.8610182183,2.9638888859,0,2.9638888859,43.35,-67.5,80.2213967717,124.18,48.4338888859,1.79,48.4669546456,2.9638888859,0,2.9638888859,45.47,1.79,45.5052194808,132.22
2021-05-04 06:00:00,2.8322222194,0.0,2.8322222194,2.8322222194,0,2.8322222194,0.0,0.0,0.0,0.0,47.6622222194,-66.35,81.6946138181,2.8322222194,0,2.8322222194,44.83,-66.35,80.0752858253,123.87,49.6922222194,2.35,49.7477582319,2.8322222194,0,2.8322222194,46.86,2.35,46.9188885205,131.95
2021-05-04 06:30:00,3.0277777748,0.0,3.0277777748,3.0277777748,0,3.0277777748,0.0,0.0,0.0,0.0,54.3377777747,-65.21,84.881907339,3.0277777748,0,3.0277777748,51.31,-65.21,82.9762628708,123.23,55.8677777747,4.66,56.0617890679,3.0277777748,0,3.0277777748,52.84,4.66,53.0450864831,131.28
2021-05-04 07:00:00,5.5964444388,0.0,5.5964444388,5.5964444388,0,5.5964444388,0.0,0.0,0.0,0.0,59.7764444388,-63.33,87.0856601844,5.5964444388,0,5.5964444388,54.18,-63.33,83.3436338301,124.35,61.0964444388,5.9,61.380660823,5.5964444388,0,5.5964444388,55.5,5.9,55.8127225639,132.42
2021-05-04 07:30:00,5.9441111052,0.0,5.9441111052,5.9441111052,0,5.9441111052,0.0,0.0,0.0,0.0,67.2541111052,-59.54,89.8227535792,5.9441111052,0,5.9441111052,61.31,-59.54,85.463019488,123.74,68.0541111052,8.47,68.5791727736,5.9441111052,0,5.9441111052,62.11,8.47,62.6848705829,131.82
2021-05-04 08:00:00,8.3042222139,0.0,8.3042222139,8.3042222139,0,8.3042222139,0.0,0.0,0.0,0.0,69.6442222139,-58.52,90.9665217967,8.3042222139,0,8.3042222139,61.34,-58.52,84.7772728979,122.78,70.5842222139,8.76,71.1257339192,8.3042222139,0,8.3042222139,62.28,8.76,62.8930520805,130.92
2021-05-04 08:30:00,11.7584444327,0.0,11.7584444327,11.7584444327,0,11.7584444327,0.0,0.0,0.0,0.0,67.0184444327,-57.39,88.2331229991,11.7584444327,0,11.7584444327,55.26,-57.39,79.6698167439,122.22,68.4784444327,9.67,69.1578357955,11.7584444327,0,11.7584444327,56.72,9.67,57.5383984831,130.36
2021-05-04 09:00:00,14.2778888746,0.0,14.2778888746,14.2778888746,0,14.2778888746,0.0,0.0,0.0,0.0,63.8178888746,-57.06,85.607047259,14.2778888746,0,14.2778888746,49.54,-57.06,75.564907199,121.98,66.2678888746,10.2,67.0482892839,14.2778888746,0,14.2778888746,51.99,10.2,52.9811296595,130.14
2021-05-04 09:30:00,19.9585555356,0.0,19.9585555356,19.9585555356,0,19.9585555356,0.0,0.0,0.0,0.0,60.6885555356,-57.44,83.5610816888,19.9585555356,0,19.9585555356,40.73,-57.44,70.4151013633,122.21,63.8085555356,10.16,64.6123622811,19.9585555356,0,19.9585555356,43.85,10.16,45.0116440491,130.34
2021-05-04 10:00:00,25.0021110861,0.0,25.0021110861,25.0021110861,0,25.0021110861,0.0,0.0,0.0,0.0,59.7721110861,-59.01,83.993364998,25.0021110861,0,25.0021110861,34.77,-59.01,68.49184623,122.44,63.5121110861,9.33,64.1937470056,25.0021110861,0,25.0021110861,38.51,9.33,39.6240962042,130.57
