Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-04 10:30:00,28.0513333053,0.0,28.0513333053,28.0513333053,0,28.0513333053,0.0,0.0,0.0,0.0,56.1413333053,-59.65,81.9144175667,28.0513333053,0,28.0513333053,28.09,-59.65,65.9330766763,123.48,61.1413333053,8.71,61.7586167134,28.0513333053,0,28.0513333053,33.09,8.71,34.2171331353,131.54
2021-05-04 11:00:00,29.0042221932,0.0,29.0042221932,29.0042221932,0,29.0042221932,0.0,0.0,0.0,0.0,50.4042221932,-60.11,78.4461453158,29.0042221932,0,29.0042221932,21.4,-60.11,63.8057372029,123.48,55.7942221932,8.22,56.3964859734,29.0042221932,0,29.0042221932,26.79,8.22,28.0227140013,131.54
2021-05-04 11:30:00,28.1549999718,0.0,28.1549999718,28.1549999718,0,28.1549999718,0.0,0.0,0.0,0.0,52.0949999718,-58.5,78.3335114882,28.1549999718,0,28.1549999718,23.94,-58.5,63.2089677182,123.48,57.7049999718,9.56,58.4915431644,28.1549999718,0,28.1549999718,29.55,9.56,31.0579474531,131.62
2021-05-04 12:00:00,27.4635555281,0.0,27.4635555281,27.4635555281,0,27.4635555281,0.0,0.0,0.0,0.0,47.9935555281,-59.05,76.0939148173,27.4635555281,0,27.4635555281,20.53,-59.05,62.5170648703,123.25,54.0135555281,9.04,54.7648224756,27.4635555281,0,27.4635555281,26.55,9.04,28.0468197841,131.29
2021-05-04 12:30:00,28.6943333046,0.0,28.6943333046,28.6943333046,0,28.6943333046,0.0,0.0,0.0,0.0,47.4643333046,-58.94,75.6755345938,28.6943333046,0,28.6943333046,18.77,-58.94,61.8565800865,123.26,53.9243333046,9.08,54.6834538261,28.6943333046,0,28.6943333046,25.23,9.08,26.8141623028,131.29
2021-05-04 13:00:00,27.6124444168,0.0,27.6124444168,27.6124444168,0,27.6124444168,0.0,0.0,0.0,0.0,49.7624444168,-57.57,76.0960299512,27.6124444168,0,27.6124444168,22.15,-57.57,61.6840935736,123.26,56.7324444168,10.31,57.661654065,27.6124444168,0,27.6124444168,29.12,10.31,30.891268993,131.29
2021-05-04 13:30:00,27.6598888612,0.0,27.6598888612,27.6598888612,0,27.6598888612,0.0,0.0,0.0,0.0,47.4098888612,-57.57,74.5788338728,27.6598888612,0,27.6598888612,19.75,-57.57,60.8635145222,123.11,54.5298888612,10.42,55.5165306843,27.6598888612,0,27.6598888612,26.87,10.42,28.819668631,131.1
2021-05-04 14:00:00,24.6282221976,0.0,24.6282221976,24.6282221976,0,24.6282221976,0.0,0.0,0.0,0.0,45.2782221976,-58.75,74.173309926,24.6282221976,0,24.6282221976,20.65,-58.75,62.2734694714,123.11,52.3082221976,9.83,53.2238575215,24.6282221976,0,24.6282221976,27.68,9.83,29.3736497562,131.1
2021-05-04 14:30:00,26.0554444184,0.0,26.0554444184,26.0554444184,0,26.0554444184,0.0,0.0,0.0,0.0,44.9154444184,-59.36,74.4379388975,26.0554444184,0,26.0554444184,18.86,-59.36,62.2841006999,123.85,51.8554444184,9.61,52.7384036147,26.0554444184,0,26.0554444184,25.8,9.61,27.531656325,131.8
2021-05-04 15:00:00,24.0037777538,0.0,24.0037777538,24.0037777538,0,24.0037777538,0.0,0.0,0.0,0.0,46.2637777538,-60.34,76.0345495946,24.0037777538,0,24.0037777538,22.26,-60.34,64.3150309026,124.2,52.7937777538,9.03,53.5604692802,24.0037777538,0,24.0037777538,28.79,9.03,30.1729183209,132.12
2021-05-04 15:30:00,22.1028888668,0.0,22.1028888668,22.1028888668,0,22.1028888668,0.0,0.0,0.0,0.0,47.6328888668,-60.6,77.0795180434,22.1028888668,0,22.1028888668,25.53,-60.6,65.7582002491,124.58,54.2628888668,8.81,54.9734227438,22.1028888668,0,22.1028888668,32.16,8.81,33.3448901633,132.52
2021-05-04 16:00:00,20.8421110903,0.0,20.8421110903,20.8421110903,0,20.8421110903,0.0,0.0,0.0,0.0,48.8421110903,-60.57,77.8092328439,20.8421110903,0,20.8421110903,28.0,-60.57,66.728741184,124.58,55.9321110903,8.5,56.5742967346,20.8421110903,0,20.8421110903,35.09,8.5,36.1048210077,132.52
2021-05-04 16:30:00,20.1022222021,0.0,20.1022222021,20.1022222021,0,20.1022222021,0.0,0.0,0.0,0.0,53.6122222021,-60.19,80.6046305708,20.1022222021,0,20.1022222021,33.51,-60.19,68.8894491196,124.39,60.2722222021,8.47,60.864453248,20.1022222021,0,20.1022222021,40.17,8.47,41.0532556565,132.28
2021-05-04 17:00:00,19.2159999808,0.0,19.2159999808,19.2159999808,0,19.2159999808,0.0,0.0,0.0,0.0,57.8859999808,-59.93,83.321029121,19.2159999808,0,19.2159999808,38.67,-59.93,71.323024333,123.86,63.4359999808,8.36,63.984495728,19.2159999808,0,19.2159999808,44.22,8.36,45.0033109893,131.76
2021-05-04 17:30:00,16.755777761,0.0,16.755777761,16.755777761,0,16.755777761,0.0,0.0,0.0,0.0,62.185777761,-60.39,86.6834647193,16.755777761,0,16.755777761,45.43,-60.39,75.5700800582,123.93,66.145777761,8.52,66.6922357971,16.755777761,0,16.755777761,49.39,8.52,50.1194822399,131.88
2021-05-04 18:00:00,13.9239999861,0.0,13.9239999861,13.9239999861,0,13.9239999861,0.0,0.0,0.0,0.0,66.5539999861,-60.39,89.8687209998,13.9239999861,0,13.9239999861,52.63,-60.39,80.105361868,123.93,70.0139999861,8.2,70.4925541745,13.9239999861,0,13.9239999861,56.09,8.2,56.6862249581,131.88
2021-05-04 18:30:00,11.0068888779,0.0,11.0068888779,11.0068888779,0,11.0068888779,0.0,0.0,0.0,0.0,69.2668888779,-59.39,91.2418434427,11.0068888779,0,11.0068888779,58.26,-59.39,83.1949499669,123.63,71.9768888779,8.53,72.4805727939,11.0068888779,0,11.0068888779,60.97,8.53,61.5638026766,131.54
2021-05-04 19:00:00,11.448222210800001,0.0,11.448222210800001,11.448222210800001,0,11.448222210800001,0.0,0.0,0.0,0.0,68.1682222108,-60.11,90.8851947205,11.448222210800001,0,11.448222210800001,56.72,-60.11,82.6460555623,122.81,69.8882222108,7.67,70.3078409837,11.448222210800001,0,11.448222210800001,58.44,7.67,58.9411783052,130.69
2021-05-04 19:30:00,11.2769999887,0.0,11.2769999887,11.2769999887,0,11.2769999887,0.0,0.0,0.0,0.0,70.0569999887,-60.56,92.6039785723,11.2769999887,0,11.2769999887,58.78,-60.56,84.3955093592,122.42,70.8869999887,6.95,71.2268858466,11.2769999887,0,11.2769999887,59.61,6.95,60.0137867494,130.31
2021-05-04 20:00:00,10.3716666563,0.0,10.3716666563,10.3716666563,0,10.3716666563,0.0,0.0,0.0,0.0,70.5316666563,-60.11,92.6710747823,10.3716666563,0,10.3716666563,60.16,-60.11,85.0437399225,122.42,70.7316666563,7.22,71.0992058182,10.3716666563,0,10.3716666563,60.36,7.22,60.7902788281,130.31
2021-05-04 20:30:00,10.1799999898,0.0,10.1799999898,10.1799999898,0,10.1799999898,0.0,0.0,0.0,0.0,69.7599999898,-60.88,92.5895890399,10.1799999898,0,10.1799999898,59.58,-60.88,85.1830429135,122.23,69.3199999898,6.59,69.632539079,10.1799999898,0,10.1799999898,59.14,6.59,59.5060307868,130.13
2021-05-04 21:00:00,8.8775555467,0.0,8.8775555467,8.8775555467,0,8.8775555467,0.0,0.0,0.0,0.0,72.8275555467,-56.97,92.4631480478,8.8775555467,0,8.8775555467,63.95,-56.97,85.6456852387,122.45,71.9775555467,9.58,72.6122916762,8.8775555467,0,8.8775555467,63.1,9.58,63.823086732,130.31
2021-05-04 21:30:00,10.3479999897,0.0,10.3479999897,10.3479999897,0,10.3479999897,0.0,0.0,0.0,0.0,70.9379999897,-51.59,87.713898229,10.3479999897,0,10.3479999897,60.59,-51.59,79.5781138253,122.45,69.3979999897,15.01,71.0026936289,10.3479999897,0,10.3479999897,59.05,15.01,60.9278474919,130.31
2021-05-04 22:00:00,9.3993333239,0.0,9.3993333239,9.3993333239,0,9.3993333239,0.0,0.0,0.0,0.0,67.3493333239,-53.99,86.3183224998,9.3993333239,0,9.3993333239,57.95,-53.99,79.2030466586,124.09,66.5593333239,6.17,66.8446987616,9.3993333239,0,9.3993333239,57.16,6.17,57.4920385793,132.0
2021-05-04 22:30:00,7.0261111041,0.0,7.0261111041,7.0261111041,0,7.0261111041,0.0,0.0,0.0,0.0,63.1161111041,-54.53,83.409618036,7.0261111041,0,7.0261111041,56.09,-54.53,78.2279297949,124.39,63.4261111041,-3.7199999999999998,63.535108167,7.0261111041,0,7.0261111041,56.4,-3.7199999999999998,56.5225477133,132.24
2021-05-04 23:00:00,2.5462222197,0.0,2.5462222197,2.5462222197,0,2.5462222197,0.0,0.0,0.0,0.0,56.0662222197,-54.02,77.8561601544,2.5462222197,0,2.5462222197,53.52,-54.02,76.0430851557,123.82,56.8162222197,-2.36,56.8652152666,2.5462222197,0,2.5462222197,54.27,-2.36,54.321289565,131.65
2021-05-04 23:30:00,2.4011111087,0.0,2.4011111087,2.4011111087,0,2.4011111087,0.0,0.0,0.0,0.0,52.4411111087,-54.34,75.5175855964,2.4011111087,0,2.4011111087,50.04,-54.34,73.8704081483,124.75,53.1711111087,-2.91,53.2506822166,2.4011111087,0,2.4011111087,50.77,-2.91,50.853328308,132.63
2021-05-05 00:00:00,2.5421111086,0.0,2.5421111086,2.5421111086,0,2.5421111086,0.0,0.0,0.0,0.0,48.9621111086,-54.85,73.5242193036,2.5421111086,0,2.5421111086,46.42,-54.85,71.8563768917,124.66,49.8121111086,-3.33,49.9232942933,2.5421111086,0,2.5421111086,47.27,-3.33,47.3871480467,132.5
2021-05-05 00:30:00,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,0.0,48.4501111086,-54.91,73.2292384668,2.5601111086,0,2.5601111086,45.89,-54.91,71.5611640487,124.66,49.3601111086,-3.63,49.4934083353,2.5601111086,0,2.5601111086,46.8,-3.63,46.9405677426,132.5
2021-05-05 01:00:00,2.6624444418,0.0,2.6624444418,2.6624444418,0,2.6624444418,0.0,0.0,0.0,0.0,47.3724444418,-54.97,72.5661725075,2.6624444418,0,2.6624444418,44.71,-54.97,70.8567921938,124.54,48.2224444418,-3.71,48.3649485469,2.6624444418,0,2.6624444418,45.56,-3.71,45.7108050684,132.4
2021-05-05 01:30:00,2.7211111084,0.0,2.7211111084,2.7211111084,0,2.7211111084,0.0,0.0,0.0,0.0,51.7011111084,-54.05,74.7957712029,2.7211111084,0,2.7211111084,48.98,-54.05,72.9413661786,124.37,52.2311111084,-3.38,52.3403607899,2.7211111084,0,2.7211111084,49.51,-3.38,49.6252405536,132.27
2021-05-05 02:00:00,2.6238888863,0.0,2.6238888863,2.6238888863,0,2.6238888863,0.0,0.0,0.0,0.0,52.4638888863,-53.52,74.945647219,2.6238888863,0,2.6238888863,49.84,-53.52,73.132865389,123.87,52.9238888863,-3.06,53.0122779632,2.6238888863,0,2.6238888863,50.3,-3.06,50.392991576200004,131.75
2021-05-05 02:30:00,2.6239999974,0.0,2.6239999974,2.6239999974,0,2.6239999974,0.0,0.0,0.0,0.0,52.7239999974,-53.07,74.8080548853,2.6239999974,0,2.6239999974,50.1,-53.07,72.9824287072,123.86,53.0439999974,-2.32,53.0947109957,2.6239999974,0,2.6239999974,50.42,-2.32,50.4733474222,131.76
2021-05-05 03:00:00,2.6254444418,0.0,2.6254444418,2.6254444418,0,2.6254444418,0.0,0.0,0.0,0.0,51.1954444418,-53.44,74.0054533909,2.6254444418,0,2.6254444418,48.57,-53.44,72.2141156562,123.86,51.3954444418,-2.35,51.4491419693,2.6254444418,0,2.6254444418,48.77,-2.35,48.8265849717,131.76
2021-05-05 03:30:00,2.6464444418,0.0,2.6464444418,2.6464444418,0,2.6464444418,0.0,0.0,0.0,0.0,49.7264444418,-53.78,73.2462127132,2.6464444418,0,2.6464444418,47.08,-53.78,71.4759735855,124.19,50.0764444418,-2.47,50.1373233024,2.6464444418,0,2.6464444418,47.43,-2.47,47.4942712335,132.14
2021-05-05 04:00:00,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,0.0,49.1511111083,-54.21,73.1748305306,2.7911111083,0,2.7911111083,46.36,-54.21,71.3300336464,124.42,49.3111111083,-2.8200000000000003,49.3916802583,2.7911111083,0,2.7911111083,46.52,-2.8200000000000003,46.6053945375,132.34
2021-05-05 04:30:00,2.7511111084,0.0,2.7511111084,2.7511111084,0,2.7511111084,0.0,0.0,0.0,0.0,48.5211111084,-54.89,73.2612470764,2.7511111084,0,2.7511111084,45.77,-54.89,71.4689093243,124.55,48.5611111084,-3.27,48.6710839419,2.7511111084,0,2.7511111084,45.81,-3.27,45.9265609424,132.48
2021-05-05 05:00:00,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,0.0,47.9062222195,-55.34,73.1950936016,2.7162222195,0,2.7162222195,45.19,-55.34,71.4468452768,124.94,47.8162222195,-3.69,47.9583903748,2.7162222195,0,2.7162222195,45.1,-3.69,45.250702757,132.85
2021-05-05 05:30:00,2.6811111084,0.0,2.6811111084,2.6811111084,0,2.6811111084,0.0,0.0,0.0,0.0,47.7511111084,-64.37,80.1477729702,2.6811111084,0,2.6811111084,45.07,-64.37,78.579907101,124.94,48.1111111084,-13.43,49.9504145337,2.6811111084,0,2.6811111084,45.43,-13.43,47.373513697,132.85
2021-05-05 06:00:00,2.6784444418,0.0,2.6784444418,2.6784444418,0,2.6784444418,0.0,0.0,0.0,0.0,48.4684444418,-66.62,82.3857664078,2.6784444418,0,2.6784444418,45.79,-66.62,80.8390283217,124.01,48.8784444418,-16.98,51.7438182882,2.6784444418,0,2.6784444418,46.2,-16.98,49.2215440636,131.91
2021-05-05 06:30:00,3.9371111072,0.0,3.9371111072,3.9371111072,0,3.9371111072,0.0,0.0,0.0,0.0,55.1771111072,-63.42,84.0631309798,3.9371111072,0,3.9371111072,51.24,-63.42,81.5330239842,123.1,54.5171111072,-2.85,54.5915552395,3.9371111072,0,3.9371111072,50.58,-2.85,50.6602299639,131.04
2021-05-05 07:00:00,5.1083333282,0.0,5.1083333282,5.1083333282,0,5.1083333282,0.0,0.0,0.0,0.0,62.4283333282,-63.03,88.7134584048,5.1083333282,0,5.1083333282,57.32,-63.03,85.1960286633,123.0,61.4583333282,6.5,61.8011062642,5.1083333282,0,5.1083333282,56.35,6.5,56.7236502704,131.04
2021-05-05 07:30:00,7.1753333262,0.0,7.1753333262,7.1753333262,0,7.1753333262,0.0,0.0,0.0,0.0,68.8153333262,-58.67,90.4307414588,7.1753333262,0,7.1753333262,61.64,-58.67,85.0979347575,124.18,67.9753333262,8.91,68.5567942716,7.1753333262,0,7.1753333262,60.8,8.91,61.4493946268,132.19
2021-05-05 08:00:00,9.7754444347,0.0,9.7754444347,9.7754444347,0,9.7754444347,0.0,0.0,0.0,0.0,71.6654444347,-58.45,92.4788539398,9.7754444347,0,9.7754444347,61.89,-58.45,85.1279895217,122.37,70.8954444347,10.19,71.6240193063,9.7754444347,0,9.7754444347,61.12,10.19,61.9636223925,130.33
2021-05-05 08:30:00,13.569555542,0.0,13.569555542,13.569555542,0,13.569555542,0.0,0.0,0.0,0.0,69.929555542,-57.63,90.6165527831,13.569555542,0,13.569555542,56.36,-57.63,80.6081044313,122.49,69.769555542,10.64,70.5762033587,13.569555542,0,13.569555542,56.2,10.64,57.1983356401,130.48
2021-05-05 09:00:00,15.6924444288,0.0,15.6924444288,15.6924444288,0,15.6924444288,0.0,0.0,0.0,0.0,66.3024444288,-57.54,87.7887563258,15.6924444288,0,15.6924444288,50.61,-57.54,76.6304358594,122.12,66.5024444288,10.68,67.3545656582,15.6924444288,0,15.6924444288,50.81,10.68,51.9203091285,130.12
2021-05-05 09:30:00,17.75777776,0.0,17.75777776,17.75777776,0,17.75777776,0.0,0.0,0.0,0.0,61.79777776,-59.33,85.6680467624,17.75777776,0,17.75777776,44.04,-59.33,73.8889064745,122.12,62.59777776,7.77,63.0781632619,17.75777776,0,17.75777776,44.84,7.77,45.5082245314,130.12
2021-05-05 10:00:00,18.5488888703,0.0,18.5488888703,18.5488888703,0,18.5488888703,0.0,0.0,0.0,0.0,60.1388888703,-50.97,78.8329046437,18.5488888703,0,18.5488888703,41.59,-50.97,65.7850210914,122.65,61.7888888703,9.73,62.5502972641,18.5488888703,0,18.5488888703,43.24,9.73,44.3212195229,130.62
2021-05-05 10:30:00,23.903888865,0.0,23.903888865,23.903888865,0,23.903888865,0.0,0.0,0.0,0.0,58.193888865,-51.84,77.9353212685,23.903888865,0,23.903888865,34.29,-51.84,62.1545629862,122.45,59.723888865,17.17,62.1429947875,23.903888865,0,23.903888865,35.82,17.17,39.7225540468,130.42
2021-05-05 11:00:00,24.9748888639,0.0,24.9748888639,24.9748888639,0,24.9748888639,0.0,0.0,0.0,0.0,55.6448888639,-52.94,76.8049298983,24.9748888639,0,24.9748888639,30.67,-52.94,61.1824525497,124.45,58.0748888639,0.07,58.0749310508,24.9748888639,0,24.9748888639,33.1,0.07,33.100074018,132.41
2021-05-05 11:30:00,26.0789999739,0.0,26.0789999739,26.0789999739,0,26.0789999739,0.0,0.0,0.0,0.0,54.8589999739,-53.3,76.4879067444,26.0789999739,0,26.0789999739,28.78,-53.3,60.5737434868,123.11,56.7389999739,-0.42,56.740554439,26.0789999739,0,26.0789999739,30.66,-0.42,30.6628765774,131.07
2021-05-05 12:00:00,26.0743333073,0.0,26.0743333073,26.0743333073,0,26.0743333073,0.0,0.0,0.0,0.0,52.5943333073,-54.05,75.4159558451,26.0743333073,0,26.0743333073,26.52,-54.05,60.205588611,123.03,54.6643333073,-1.1400000000000001,54.6762191078,26.0743333073,0,26.0743333073,28.59,-1.1400000000000001,28.6127191997,131.07
2021-05-05 12:30:00,28.8403333045,0.0,28.8403333045,28.8403333045,0,28.8403333045,0.0,0.0,0.0,0.0,53.7103333045,-54.13,76.2552083708,28.8403333045,0,28.8403333045,24.87,-54.13,59.5699068322,123.03,56.4103333045,-1.11,56.4212531191,28.8403333045,0,28.8403333045,27.57,-1.11,27.5923358924,131.07
2021-05-05 13:00:00,28.8989999711,0.0,28.8989999711,28.8989999711,0,28.8989999711,0.0,0.0,0.0,0.0,56.9389999711,-54.0,78.4732420492,28.8989999711,0,28.8989999711,28.04,-54.0,60.8460483516,123.11,59.6389999711,0.85,59.6450569415,28.8989999711,0,28.8989999711,30.74,0.85,30.7517495437,131.07
2021-05-05 13:30:00,29.5911110815,0.0,29.5911110815,29.5911110815,0,29.5911110815,0.0,0.0,0.0,0.0,58.9311110815,-50.31,77.4853015307,29.5911110815,0,29.5911110815,29.34,-50.31,58.2402927534,123.99,61.0411110815,17.08,63.385673792,29.5911110815,0,29.5911110815,31.45,17.08,35.7886699948,131.96
2021-05-05 14:00:00,28.9265555266,0.0,28.9265555266,28.9265555266,0,28.9265555266,0.0,0.0,0.0,0.0,56.9565555266,-51.21,76.5931675638,28.9265555266,0,28.9265555266,28.03,-51.21,58.3793199686,123.38,59.9665555266,16.43,62.1766248821,28.9265555266,0,28.9265555266,31.04,16.43,35.1201722661,131.26
2021-05-05 14:30:00,29.5157777483,0.0,29.5157777483,29.5157777483,0,29.5157777483,0.0,0.0,0.0,0.0,54.3057777483,-54.03,76.6052112904,29.5157777483,0,29.5157777483,24.79,-54.03,59.4456474437,123.63,57.2957777483,14.71,59.1539537798,29.5157777483,0,29.5157777483,27.78,14.71,31.434256791,131.55
2021-05-05 15:00:00,27.8995555277,0.0,27.8995555277,27.8995555277,0,27.8995555277,0.0,0.0,0.0,0.0,52.7095555277,-54.34,75.7042458778,27.8995555277,0,27.8995555277,24.81,-54.34,59.7358493704,125.04,55.6995555277,2.07,55.7380066559,27.8995555277,0,27.8995555277,27.8,2.07,27.8769600208,132.96
2021-05-05 15:30:00,24.2205555313,0.0,24.2205555313,24.2205555313,0,24.2205555313,0.0,0.0,0.0,0.0,57.8705555313,-52.74,78.2975657189,24.2205555313,0,24.2205555313,33.65,-52.74,62.5606114101,123.28,61.0605555313,-2.5700000000000003,61.1146164333,24.2205555313,0,24.2205555313,36.84,-2.5700000000000003,36.9295342511,131.18
2021-05-05 16:00:00,23.5602221987,0.0,23.5602221987,23.5602221987,0,23.5602221987,0.0,0.0,0.0,0.0,59.2302221987,-52.09,78.8770392554,23.5602221987,0,23.5602221987,35.67,-52.09,63.1325351938,123.28,62.1602221987,-2.09,62.195348088,23.5602221987,0,23.5602221987,38.6,-2.09,38.656540197,131.18
2021-05-05 16:30:00,22.9184444215,0.0,22.9184444215,22.9184444215,0,22.9184444215,0.0,0.0,0.0,0.0,62.6484444215,-53.4,82.3188167337,22.9184444215,0,22.9184444215,39.73,-53.4,66.5584923207,123.05,65.1184444215,-3.48,65.2113656035,22.9184444215,0,22.9184444215,42.2,-3.48,42.3432450339,130.96
2021-05-05 17:00:00,23.2962221989,0.0,23.2962221989,23.2962221989,0,23.2962221989,0.0,0.0,0.0,0.0,65.3862221989,-53.75,84.6429001952,23.2962221989,0,23.2962221989,42.09,-53.75,68.268811327,123.05,67.2162221989,-4.03,67.3369246899,23.2962221989,0,23.2962221989,43.92,-4.03,44.1045043051,130.96
2021-05-05 17:30:00,21.359333312,0.0,21.359333312,21.359333312,0,21.359333312,0.0,0.0,0.0,0.0,71.159333312,-53.23,88.8655367249,21.359333312,0,21.359333312,49.8,-53.23,72.893572419,122.78,72.789333312,-3.55,72.8758502112,21.359333312,0,21.359333312,51.43,-3.55,51.552375309,130.69
2021-05-05 18:00:00,19.0293333143,0.0,19.0293333143,19.0293333143,0,19.0293333143,0.0,0.0,0.0,0.0,69.5593333143,-53.37,87.6747269806,19.0293333143,0,19.0293333143,50.53,-53.37,73.4958352562,122.51,70.5793333143,-3.68,70.6752056318,19.0293333143,0,19.0293333143,51.55,-3.68,51.6811851644,130.44
2021-05-05 18:30:00,14.8932222073,0.0,14.8932222073,14.8932222073,0,14.8932222073,0.0,0.0,0.0,0.0,76.5232222073,-51.61,92.3005722463,14.8932222073,0,14.8932222073,61.63,-51.61,80.3856268247,122.51,76.2632222073,11.47,77.1209437277,14.8932222073,0,14.8932222073,61.37,11.47,62.4326661292,130.44
2021-05-05 19:00:00,11.7333333216,0.0,11.7333333216,11.7333333216,0,11.7333333216,0.0,0.0,0.0,0.0,76.6833333216,-51.86,92.5731775911,11.7333333216,0,11.7333333216,64.95,-51.86,83.1141510214,122.97,75.5233333216,15.06,77.0102426694,11.7333333216,0,11.7333333216,63.79,15.06,65.5436320324,130.91
2021-05-05 19:30:00,11.2805555443,0.0,11.2805555443,11.2805555443,0,11.2805555443,0.0,0.0,0.0,0.0,73.9805555443,-53.88,91.5214564932,11.2805555443,0,11.2805555443,62.7,-53.88,82.6700937462,123.13,72.0305555443,13.25,73.2390840468,11.2805555443,0,11.2805555443,60.75,13.25,62.1781714109,131.07
2021-05-05 20:00:00,7.9945555476,0.0,7.9945555476,7.9945555476,0,7.9945555476,0.0,0.0,0.0,0.0,73.6045555476,-54.19,91.4012401303,7.9945555476,0,7.9945555476,65.61,-54.19,85.0954064565,123.61,71.1945555476,13.06,72.382514046,7.9945555476,0,7.9945555476,63.2,13.06,64.5352895709,131.48
2021-05-05 20:30:00,7.3881111037,0.0,7.3881111037,7.3881111037,0,7.3881111037,0.0,0.0,0.0,0.0,72.7381111037,-54.55,90.9204889282,7.3881111037,0,7.3881111037,65.35,-54.55,85.1253487511,123.69,70.0381111037,12.75,71.1891811091,7.3881111037,0,7.3881111037,62.65,12.75,63.9342240119,131.59
2021-05-05 21:00:00,7.8254444366,0.0,7.8254444366,7.8254444366,0,7.8254444366,0.0,0.0,0.0,0.0,72.2554444366,-55.67,91.214023871,7.8254444366,0,7.8254444366,64.43,-55.67,85.1491268305,123.79,69.3654444366,11.84,70.3686754308,7.8254444366,0,7.8254444366,61.54,11.84,62.6686301111,131.71
2021-05-05 21:30:00,9.0051111021,0.0,9.0051111021,9.0051111021,0,9.0051111021,0.0,0.0,0.0,0.0,73.4251111021,-55.92,92.2946008191,9.0051111021,0,9.0051111021,64.42,-55.92,85.3052331337,124.12,70.4751111021,11.61,71.4250193199,9.0051111021,0,9.0051111021,61.47,11.61,62.5567981917,131.97
2021-05-05 22:00:00,4.6611111064,0.0,4.6611111064,4.6611111064,0,4.6611111064,0.0,0.0,0.0,0.0,71.4311111064,-55.8,90.6423942419,4.6611111064,0,4.6611111064,66.77,-55.8,87.0165093531,124.12,68.7111111064,11.95,69.7425213875,4.6611111064,0,4.6611111064,64.05,11.95,65.155237702,131.97
2021-05-05 22:30:00,2.344333331,0.0,2.344333331,2.344333331,0,2.344333331,0.0,0.0,0.0,0.0,66.364333331,-56.58,87.2096390227,2.344333331,0,2.344333331,64.02,-56.58,85.4391994345,124.12,63.874333331,11.92,64.9770487055,2.344333331,0,2.344333331,61.53,11.92,62.6739762581,132.06
2021-05-05 23:00:00,2.3349999976999998,0.0,2.3349999976999998,2.3349999976999998,0,2.3349999976999998,0.0,0.0,0.0,0.0,59.6349999977,-58.35,83.4329414843,2.3349999976999998,0,2.3349999976999998,57.3,-58.35,81.7802696254,124.7,58.2849999977,-2.23,58.3276446012,2.3349999976999998,0,2.3349999976999998,55.95,-2.23,55.9944229366,132.58
2021-05-05 23:30:00,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,0.0,55.0418888865,-58.6,80.3963278527,2.3818888865,0,2.3818888865,52.66,-58.6,78.7847421777,124.34,54.0718888865,-8.29,54.7036860527,2.3818888865,0,2.3818888865,51.69,-8.29,52.3505510955,132.19
2021-05-06 00:00:00,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,0.0,52.4678888868,-59.22,79.1194525021,2.1378888868,0,2.1378888868,50.33,-59.22,77.7181915641,123.38,51.3778888868,-8.93,52.1481770195,2.1378888868,0,2.1378888868,49.24,-8.93,50.0432063321,131.27
2021-05-06 00:30:00,2.3957777754,0.0,2.3957777754,2.3957777754,0,2.3957777754,0.0,0.0,0.0,0.0,52.0757777754,-59.55,79.1080851172,2.3957777754,0,2.3957777754,49.68,-59.55,77.5519496854,123.64,50.8257777754,-9.08,51.630476334,2.3957777754,0,2.3957777754,48.43,-9.08,49.2738399153,131.54
2021-05-06 01:00:00,2.3649999976,0.0,2.3649999976,2.3649999976,0,2.3649999976,0.0,0.0,0.0,0.0,51.3149999976,-59.83,78.8216856249,2.3649999976,0,2.3649999976,48.95,-59.83,77.3028550572,123.64,50.0349999976,-9.3,50.8919563857,2.3649999976,0,2.3649999976,47.67,-9.3,48.5687028857,131.54
2021-05-06 01:30:00,2.4298888865,0.0,2.4298888865,2.4298888865,0,2.4298888865,0.0,0.0,0.0,0.0,55.5298888865,-58.86,80.9201344521,2.4298888865,0,2.4298888865,53.1,-58.86,79.2723760209,123.75,53.8898888865,-8.78,54.600444359,2.4298888865,0,2.4298888865,51.46,-8.78,52.2036397199,131.64
2021-05-06 02:00:00,2.4987777753,0.0,2.4987777753,2.4987777753,0,2.4987777753,0.0,0.0,0.0,0.0,56.3387777753,-58.46,81.1888507199,2.4987777753,0,2.4987777753,53.84,-58.46,79.4752615598,123.31,54.5987777753,-8.64,55.2781705066,2.4987777753,0,2.4987777753,52.1,-8.64,52.8115479796,131.2
2021-05-06 02:30:00,2.4605555531,0.0,2.4605555531,2.4605555531,0,2.4605555531,0.0,0.0,0.0,0.0,56.4205555531,-58.46,81.245619506,2.4605555531,0,2.4605555531,53.96,-58.46,79.5566037485,123.02,54.6705555531,-8.6,55.3428373368,2.4605555531,0,2.4605555531,52.21,-8.6,52.9135530843,130.96
2021-05-06 03:00:00,2.7641111083,0.0,2.7641111083,2.7641111083,0,2.7641111083,0.0,0.0,0.0,0.0,54.4641111083,-58.86,80.1925121119,2.7641111083,0,2.7641111083,51.7,-58.86,78.3414934757,123.02,52.7341111083,-8.76,53.4567495681,2.7641111083,0,2.7641111083,49.97,-8.76,50.7320263739,131.04
2021-05-06 03:30:00,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,0.0,52.9665555527,-59.29,79.5032081562,2.8165555527,0,2.8165555527,50.15,-59.29,77.6551775479,123.35,51.3265555527,-8.96,52.1027533333,2.8165555527,0,2.8165555527,48.51,-8.96,49.3305351684,131.32
2021-05-06 04:00:00,2.8352222194000003,0.0,2.8352222194000003,2.8352222194000003,0,2.8352222194000003,0.0,0.0,0.0,0.0,52.2352222194,-59.41,79.1079423339,2.8352222194000003,0,2.8352222194000003,49.4,-59.41,77.2651803855,123.61,50.6752222194,-8.92,51.4542957097,2.8352222194000003,0,2.8352222194000003,47.84,-8.92,48.6644839693,131.57
2021-05-06 04:30:00,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,0.0,51.4674444416,-59.85,78.9361788874,2.8274444416,0,2.8274444416,48.64,-59.85,77.1224487422,123.76,50.0474444416,-9.12,50.8716138444,2.8274444416,0,2.8274444416,47.22,-9.12,48.0926480868,131.73
2021-05-06 05:00:00,2.8046666639,0.0,2.8046666639,2.8046666639,0,2.8046666639,0.0,0.0,0.0,0.0,50.8346666639,-59.86,78.532687047,2.8046666639,0,2.8046666639,48.03,-59.86,76.746990169,124.1,49.5346666639,-9.08,50.3600000149,2.8046666639,0,2.8046666639,46.73,-9.08,47.603984077,132.06
2021-05-06 05:30:00,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,0.0,52.0671111084,-59.46,79.0346484725,2.7371111084,0,2.7371111084,49.33,-59.46,77.258918579,124.1,50.9671111084,-8.81,51.7229399274,2.7371111084,0,2.7371111084,48.23,-8.81,49.0280429958,132.06
2021-05-06 06:00:00,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,0.0,53.2763333306,-58.96,79.4647676216,2.7463333306,0,2.7463333306,50.53,-58.96,77.6502575656,123.95,52.1463333306,-8.43,52.8233374544,2.7463333306,0,2.7463333306,49.4,-8.43,50.1141187691,131.93
2021-05-06 06:30:00,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,0.0,59.2315555526,-56.75,82.0301144287,2.9315555526,0,2.9315555526,56.3,-56.75,79.9390549106,123.79,58.0515555526,-6.93,58.4637323653,2.9315555526,0,2.9315555526,55.12,-6.93,55.553931454,131.77
2021-05-06 07:00:00,3.5217777743000003,0.0,3.5217777743000003,3.5217777743000003,0,3.5217777743000003,0.0,0.0,0.0,0.0,65.7517777743,-55.07,85.7671334514,3.5217777743000003,0,3.5217777743000003,62.23,-55.07,83.0980011793,122.89,64.4517777743,-4.73,64.6251078008,3.5217777743000003,0,3.5217777743000003,60.93,-4.73,61.1133193338,130.88
2021-05-06 07:30:00,6.8374444376,0.0,6.8374444376,6.8374444376,0,6.8374444376,0.0,0.0,0.0,0.0,68.7974444376,-53.74,87.2987741102,6.8374444376,0,6.8374444376,61.96,-53.74,82.0184686519,122.8,66.9474444376,-3.63,67.0457844814,6.8374444376,0,6.8374444376,60.11,-3.63,60.2195068063,130.88
2021-05-06 08:00:00,9.7716666569,0.0,9.7716666569,9.7716666569,0,9.7716666569,0.0,0.0,0.0,0.0,75.9616666569,-46.76,89.2001816214,9.7716666569,0,9.7716666569,66.19,-46.76,81.0408150255,122.14,73.3216666569,8.7,73.8360129025,9.7716666569,0,9.7716666569,63.55,8.7,64.1427509544,130.17
2021-05-06 08:30:00,12.2536666544,0.0,12.2536666544,12.2536666544,0,12.2536666544,0.0,0.0,0.0,0.0,78.4336666544,-33.18,85.163093326,12.2536666544,0,12.2536666544,66.18,-33.18,74.0317823641,124.08,75.2336666544,8.45,75.7067176561,12.2536666544,0,12.2536666544,62.98,8.45,63.5443380641,132.2
2021-05-06 09:00:00,13.791777764,0.0,13.791777764,13.791777764,0,13.791777764,0.0,0.0,0.0,0.0,81.651777764,-31.22,87.4168245364,13.791777764,0,13.791777764,67.86,-31.22,74.6971753147,124.08,78.701777764,10.3,79.3729161819,13.791777764,0,13.791777764,64.91,10.3,65.7221279327,132.2
2021-05-06 09:30:00,15.51355554,0.0,15.51355554,15.51355554,0,15.51355554,0.0,0.0,0.0,0.0,80.54355554,-30.9,86.2674581695,15.51355554,0,15.51355554,65.03,-30.9,71.9979923331,123.84,78.17355554,10.71,78.9037951291,15.51355554,0,15.51355554,62.66,10.71,63.5687006317,131.96
2021-05-06 10:00:00,19.4321110917,0.0,19.4321110917,19.4321110917,0,19.4321110917,0.0,0.0,0.0,0.0,70.3021110917,-34.13,78.1488561909,19.4321110917,0,19.4321110917,50.87,-34.13,61.2585814397,123.96,69.2621110917,-2.81,69.3190892387,19.4321110917,0,19.4321110917,49.83,-2.81,49.9091674946,131.96
2021-05-06 10:30:00,23.085111088,0.0,23.085111088,23.085111088,0,23.085111088,0.0,0.0,0.0,0.0,68.385111088,-34.82,76.7395323059,23.085111088,0,23.085111088,45.3,-34.82,57.1359991599,124.09,68.145111088,-10.75,68.9878153386,23.085111088,0,23.085111088,45.06,-10.75,46.3245733925,132.08
2021-05-06 11:00:00,19.3128888696,0.0,19.3128888696,19.3128888696,0,19.3128888696,0.0,0.0,0.0,0.0,69.5528888696,-33.69,77.2827306072,19.3128888696,0,19.3128888696,50.24,-33.69,60.4902777312,123.98,70.2828888696,-9.47,70.9180186402,19.3128888696,0,19.3128888696,50.97,-9.47,51.8422781135,131.97
2021-05-06 11:30:00,19.8205555357,0.0,19.8205555357,19.8205555357,0,19.8205555357,0.0,0.0,0.0,0.0,64.5005555357,-34.16,72.9878569655,19.8205555357,0,19.8205555357,44.68,-34.16,56.2424039316,124.15,66.4505555357,-9.69,67.1533501101,19.8205555357,0,19.8205555357,46.63,-9.69,47.6261797754,132.13
2021-05-06 12:00:00,20.6973333126,0.0,20.6973333126,20.6973333126,0,20.6973333126,0.0,0.0,0.0,0.0,62.3273333126,-35.19,71.5753629251,20.6973333126,0,20.6973333126,41.63,-35.19,54.5104852299,124.15,64.2373333126,-10.74,65.1289689088,20.6973333126,0,20.6973333126,43.54,-10.74,44.8450576987,132.13
2021-05-06 12:30:00,22.0205555335,0.0,22.0205555335,22.0205555335,0,22.0205555335,0.0,0.0,0.0,0.0,66.0405555335,-34.83,74.6624663079,22.0205555335,0,22.0205555335,44.02,-34.83,56.1327827566,124.55,68.4005555335,-10.42,69.1896841827,22.0205555335,0,22.0205555335,46.38,-10.42,47.5360999662,132.51
2021-05-06 13:00:00,21.4316666452,0.0,21.4316666452,21.4316666452,0,21.4316666452,0.0,0.0,0.0,0.0,66.2716666452,-33.68,74.3389278907,21.4316666452,0,21.4316666452,44.84,-33.68,56.0800142653,124.55,69.9616666452,-9.35,70.5836900408,21.4316666452,0,21.4316666452,48.53,-9.35,49.4224989251,132.41
2021-05-06 13:30:00,18.3726666483,0.0,18.3726666483,18.3726666483,0,18.3726666483,0.0,0.0,0.0,0.0,59.1326666483,-34.43,68.4258515836,18.3726666483,0,18.3726666483,40.76,-34.43,53.3554355244,124.26,63.4226666483,-9.96,64.1999707537,18.3726666483,0,18.3726666483,45.05,-9.96,46.1378813991,132.17
2021-05-06 14:00:00,17.2046666495,0.0,17.2046666495,17.2046666495,0,17.2046666495,0.0,0.0,0.0,0.0,56.3246666495,-34.86,66.2396231358,17.2046666495,0,17.2046666495,39.12,-34.86,52.3984160066,124.58,61.6246666495,-10.4,62.4960761941,17.2046666495,0,17.2046666495,44.42,-10.4,45.6212275153,132.48
2021-05-06 14:30:00,19.1839999808,0.0,19.1839999808,19.1839999808,0,19.1839999808,0.0,0.0,0.0,0.0,51.8939999808,-35.44,62.8409168775,19.1839999808,0,19.1839999808,32.71,-35.44,48.2279763208,124.87,58.4639999808,-10.91,59.4732493963,19.1839999808,0,19.1839999808,39.28,-10.91,40.7669780582,132.78
2021-05-06 15:00:00,22.7495555328,0.0,22.7495555328,22.7495555328,0,22.7495555328,0.0,0.0,0.0,0.0,49.9195555328,-35.21,61.0876920876,22.7495555328,0,22.7495555328,27.17,-35.21,44.4741835226,125.33,56.7595555328,-10.68,57.7556018433,22.7495555328,0,22.7495555328,34.01,-10.68,35.6474753664,133.18
2021-05-06 15:30:00,23.7494444207,0.0,23.7494444207,23.7494444207,0,23.7494444207,0.0,0.0,0.0,0.0,48.2294444207,-46.86,67.2453634768,23.7494444207,0,23.7494444207,24.48,-46.86,52.86898902,125.47,55.3794444207,-5.39,55.6411265553,23.7494444207,0,23.7494444207,31.63,-5.39,32.0859626628,133.32
2021-05-06 16:00:00,23.5334444209,0.0,23.5334444209,23.5334444209,0,23.5334444209,0.0,0.0,0.0,0.0,48.7034444209,-52.2,71.392335012,23.5334444209,0,23.5334444209,25.17,-52.2,57.9514357027,123.9,55.6834444209,-2.5700000000000003,55.7427204447,23.5334444209,0,23.5334444209,32.15,-2.5700000000000003,32.2525564878,131.73
2021-05-06 16:30:00,23.4775555321,0.0,23.4775555321,23.4775555321,0,23.4775555321,0.0,0.0,0.0,0.0,51.7975555321,-52.62,73.8366518682,23.4775555321,0,23.4775555321,28.32,-52.62,59.7568975098,122.99,57.8475555321,-3.16,57.9338008509,23.4775555321,0,23.4775555321,34.37,-3.16,34.5149605244,130.8
2021-05-06 17:00:00,23.254222199,0.0,23.254222199,23.254222199,0,23.254222199,0.0,0.0,0.0,0.0,57.264222199,-52.69,77.816625756,23.254222199,0,23.254222199,34.01,-52.69,62.7129667613,122.42,62.214222199,-3.08,62.2904153448,23.254222199,0,23.254222199,38.96,-3.08,39.081555752,130.28
2021-05-06 17:30:00,23.1303333102,0.0,23.1303333102,23.1303333102,0,23.1303333102,0.0,0.0,0.0,0.0,62.3003333102,-53.28,81.9761546461,23.1303333102,0,23.1303333102,39.17,-53.28,66.1290201046,122.42,66.2103333102,-3.52,66.3038357642,23.1303333102,0,23.1303333102,43.08,-3.52,43.2235676454,130.28
2021-05-06 18:00:00,20.2078888687,0.0,20.2078888687,20.2078888687,0,20.2078888687,0.0,0.0,0.0,0.0,64.9778888687,-54.3,84.6794900896,20.2078888687,0,20.2078888687,44.77,-54.3,70.3764371079,122.56,68.0878888687,-4.44,68.232501131,20.2078888687,0,20.2078888687,47.88,-4.44,48.0854239869,130.38
2021-05-06 18:30:00,18.4342222038,0.0,18.4342222038,18.4342222038,0,18.4342222038,0.0,0.0,0.0,0.0,67.3442222038,-55.54,87.2922440096,18.4342222038,0,18.4342222038,48.91,-55.54,74.0059436802,122.56,69.6042222038,-5.63,69.831544796,18.4342222038,0,18.4342222038,51.17,-5.63,51.4787898071,130.46
2021-05-06 19:00:00,13.6788888752,0.0,13.6788888752,13.6788888752,0,13.6788888752,0.0,0.0,0.0,0.0,69.4288888752,-54.71,88.3943137902,13.6788888752,0,13.6788888752,55.75,-54.71,78.1104768901,122.78,71.0588888752,-5.19,71.2481704199,13.6788888752,0,13.6788888752,57.38,-5.19,57.6142386915,130.61
2021-05-06 19:30:00,11.9936666547,0.0,11.9936666547,11.9936666547,0,11.9936666547,0.0,0.0,0.0,0.0,71.1936666547,-54.34,89.5621224164,11.9936666547,0,11.9936666547,59.2,-54.34,80.3584195962,122.18,71.6536666547,-5.26,71.8464720432,11.9936666547,0,11.9936666547,59.66,-5.26,59.8914284351,130.07
2021-05-06 20:00:00,8.3936666583,0.0,8.3936666583,8.3936666583,0,8.3936666583,0.0,0.0,0.0,0.0,71.2236666583,-54.15,89.4708510759,8.3936666583,0,8.3936666583,62.83,-54.15,82.9447490803,121.91,71.2236666583,-5.29,71.4198487274,8.3936666583,0,8.3936666583,62.83,-5.29,63.0523036851,129.7
2021-05-06 20:30:00,6.930888882,0.0,6.930888882,6.930888882,0,6.930888882,0.0,0.0,0.0,0.0,73.760888882,-53.23,90.9620889638,6.930888882,0,6.930888882,66.83,-53.23,85.4381753082,121.66,72.710888882,4.86,72.8731292179,6.930888882,0,6.930888882,65.78,4.86,65.9592904753,129.54
2021-05-06 21:00:00,6.2607777715,0.0,6.2607777715,6.2607777715,0,6.2607777715,0.0,0.0,0.0,0.0,74.8607777715,-53.29,91.8910232208,6.2607777715,0,6.2607777715,68.6,-53.29,86.8664728189,122.37,72.9907777715,13.35,74.2015912207,6.2607777715,0,6.2607777715,66.73,13.35,68.052299006,130.2
2021-05-06 21:30:00,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,0.0,74.3447777748,-52.75,91.1576024387,3.0047777748,0,3.0047777748,71.34,-52.75,88.7240559262,123.02,72.3247777748,13.83,73.6351979706,3.0047777748,0,3.0047777748,69.32,13.83,70.6861464503,130.81
2021-05-06 22:00:00,4.3439999957,0.0,4.3439999957,4.3439999957,0,4.3439999957,0.0,0.0,0.0,0.0,70.3539999957,-55.3,89.4861738784,4.3439999957,0,4.3439999957,66.01,-55.3,86.112775475,122.89,68.4239999957,12.49,69.5546107415,4.3439999957,0,4.3439999957,64.08,12.49,65.2858828538,130.72
2021-05-06 22:30:00,2.7184444417,0.0,2.7184444417,2.7184444417,0,2.7184444417,0.0,0.0,0.0,0.0,66.1584444417,-56.66,87.1050823486,2.7184444417,0,2.7184444417,63.44,-56.66,85.0587397038,123.98,64.8184444417,10.92,65.7318578761,2.7184444417,0,2.7184444417,62.1,10.92,63.0528064403,131.84
2021-05-06 23:00:00,2.7201111084000003,0.0,2.7201111084000003,2.7201111084000003,0,2.7201111084000003,0.0,0.0,0.0,0.0,60.7501111084,-57.94,83.9501018444,2.7201111084000003,0,2.7201111084000003,58.03,-57.94,82.0031981084,123.82,59.6301111084,10.21,60.4978863333,2.7201111084000003,0,2.7201111084000003,56.91,10.21,57.8186146496,131.61
2021-05-06 23:30:00,2.8156666639,0.0,2.8156666639,2.8156666639,0,2.8156666639,0.0,0.0,0.0,0.0,56.4156666639,-57.75,80.7328306523,2.8156666639,0,2.8156666639,53.6,-57.75,78.7910051973,124.28,55.1256666639,9.78,55.9864941315,2.8156666639,0,2.8156666639,52.31,9.78,53.216393151,132.08
2021-05-07 00:00:00,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,0.0,53.4072222193,-58.35,79.1015416107,2.8772222193,0,2.8772222193,50.53,-58.35,77.1881040057,123.6,52.3672222193,9.73,53.2634852687,2.8772222193,0,2.8772222193,49.49,9.73,50.4374166666,131.4
2021-05-07 00:30:00,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,0.0,52.7755555526,-58.62,78.8768892889,2.9355555526,0,2.9355555526,49.84,-58.62,76.9436807022,124.05,51.6255555526,9.78,52.543756871,2.9355555526,0,2.9355555526,48.69,9.78,49.6625059779,131.92
2021-05-07 01:00:00,2.9591111082,0.0,2.9591111082,2.9591111082,0,2.9591111082,0.0,0.0,0.0,0.0,51.8391111082,-58.72,78.3283591076,2.9591111082,0,2.9591111082,48.88,-58.72,76.4021779794,124.38,50.6991111082,9.69,51.6168186462,2.9591111082,0,2.9591111082,47.74,9.69,48.7134858125,132.24
2021-05-07 01:30:00,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,0.0,56.2747777748,-57.72,80.6129580998,2.9547777748,0,2.9547777748,53.32,-57.72,78.5787553986,124.38,54.5647777748,10.0,55.4735520191,2.9547777748,0,2.9547777748,51.61,10.0,52.5698782574,132.24
2021-05-07 02:00:00,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,0.0,56.962999997,-57.53,80.9597694455,2.972999997,0,2.972999997,53.99,-57.53,78.8962673388,123.79,55.142999997,9.93,56.0299504611,2.972999997,0,2.972999997,52.17,9.93,53.1066267051,131.64
2021-05-07 02:30:00,2.8434444416,0.0,2.8434444416,2.8434444416,0,2.8434444416,0.0,0.0,0.0,0.0,56.9334444416,-57.47,80.8963410544,2.8434444416,0,2.8434444416,54.09,-57.47,78.9210301504,123.54,55.1234444416,9.96,56.0160309832,2.8434444416,0,2.8434444416,52.28,9.96,53.22029688,131.48
2021-05-07 03:00:00,2.7942222194,0.0,2.7942222194,2.7942222194,0,2.7942222194,0.0,0.0,0.0,0.0,55.5442222194,-57.87,80.212826418,2.7942222194,0,2.7942222194,52.75,-57.87,78.3038913465,123.54,53.8142222194,9.83,54.7046562285,2.7942222194,0,2.7942222194,51.02,9.83,51.9583419674,131.48
2021-05-07 03:30:00,2.7962222194,0.0,2.7962222194,2.7962222194,0,2.7962222194,0.0,0.0,0.0,0.0,54.4662222194,-58.13,79.6596903261,2.7962222194,0,2.7962222194,51.67,-58.13,77.7745832519,123.73,52.7762222194,9.79,53.676565946,2.7962222194,0,2.7962222194,49.98,9.79,50.9297997247,131.67
2021-05-07 04:00:00,2.762777775,0.0,2.762777775,2.762777775,0,2.762777775,0.0,0.0,0.0,0.0,53.652777775,-58.44,79.3338147512,2.762777775,0,2.762777775,50.89,-58.44,77.4921008878,123.95,51.932777775,9.7,52.8308944409,2.762777775,0,2.762777775,49.17,9.7,50.1176505834,131.9
2021-05-07 04:30:00,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,0.0,52.8699999973,-58.72,79.0143993188,2.7399999973,0,2.7399999973,50.13,-58.72,77.2078707128,124.14,51.1699999973,9.64,52.0701305906,2.7399999973,0,2.7399999973,48.43,9.64,49.380102268,132.08
2021-05-07 05:00:00,2.7458888861,0.0,2.7458888861,2.7458888861,0,2.7458888861,0.0,0.0,0.0,0.0,52.0158888861,-58.85,78.5428239664,2.7458888861,0,2.7458888861,49.27,-58.85,76.7519081196,124.28,50.2958888861,9.58,51.2001253792,2.7458888861,0,2.7458888861,47.55,9.58,48.5054522709,132.25
2021-05-07 05:30:00,2.7079999973,0.0,2.7079999973,2.7079999973,0,2.7079999973,0.0,0.0,0.0,0.0,53.0979999973,-58.48,78.9892904368,2.7079999973,0,2.7079999973,50.39,-58.48,77.194964214,124.28,51.4179999973,9.81,52.3454565719,2.7079999973,0,2.7079999973,48.71,9.81,49.6880287393,132.25
2021-05-07 06:00:00,2.6704444418,0.0,2.6704444418,2.6704444418,0,2.6704444418,0.0,0.0,0.0,0.0,54.8104444418,-58.29,80.0119298599,2.6704444418,0,2.6704444418,52.14,-58.29,78.2068008552,124.17,53.1204444418,10.0,54.0535069879,2.6704444418,0,2.6704444418,50.45,10.0,51.4315321568,132.15
2021-05-07 06:30:00,3.0412222192,0.0,3.0412222192,3.0412222192,0,3.0412222192,0.0,0.0,0.0,0.0,60.5012222192,-57.55,83.5009005342,3.0412222192,0,3.0412222192,57.46,-57.55,81.3243758046,124.03,58.5912222192,11.28,59.6671578101,3.0412222192,0,3.0412222192,55.55,11.28,56.6836916582,132.04
2021-05-07 07:00:00,5.3959999946,0.0,5.3959999946,5.3959999946,0,5.3959999946,0.0,0.0,0.0,0.0,67.7859999946,-38.79,78.0999737213,5.3959999946,0,5.3959999946,62.39,-38.79,73.4654762456,123.9,65.6659999946,6.28,65.9656119148,5.3959999946,0,5.3959999946,60.27,6.28,60.5962977417,131.96
2021-05-07 07:30:00,12.2915555433,0.0,12.2915555433,12.2915555433,0,12.2915555433,0.0,0.0,0.0,0.0,73.1715555433,-27.44,78.147489663,12.2915555433,0,12.2915555433,60.88,-27.44,66.7782000356,124.39,71.0015555433,-4.91,71.1711246895,12.2915555433,0,12.2915555433,58.71,-4.91,58.9149573538,132.46
2021-05-07 08:00:00,17.3945555382,0.0,17.3945555382,17.3945555382,0,17.3945555382,0.0,0.0,0.0,0.0,69.5945555382,-22.17,73.0404754951,17.3945555382,0,17.3945555382,52.2,-22.17,56.7128636202,124.12,68.5745555382,-29.5,74.650650816,17.3945555382,0,17.3945555382,51.18,-29.5,59.073195275,132.19
2021-05-07 08:30:00,20.2561110909,0.0,20.2561110909,20.2561110909,0,20.2561110909,0.0,0.0,0.0,0.0,70.9561110909,-20.01,73.7236040976,20.2561110909,0,20.2561110909,50.7,-20.01,54.5058721607,123.18,71.0361110909,-27.07,76.0191684966,20.2561110909,0,20.2561110909,50.78,-27.07,57.5447069677,131.26
2021-05-07 09:00:00,21.6118888673,0.0,21.6118888673,21.6118888673,0,21.6118888673,0.0,0.0,0.0,0.0,66.3118888673,-19.54,69.1308773642,21.6118888673,0,21.6118888673,44.7,-19.54,48.7842351585,123.18,67.4218888673,-26.47,72.4318438149,21.6118888673,0,21.6118888673,45.81,-26.47,52.9076270494,131.26
2021-05-07 09:30:00,25.126111086,0.0,25.126111086,25.126111086,0,25.126111086,0.0,0.0,0.0,0.0,60.486111086,-19.68,63.6071696769,25.126111086,0,25.126111086,35.36,-19.68,40.4676661052,123.36,61.976111086,-26.68,67.4748897394,25.126111086,0,25.126111086,36.85,-26.68,45.494449112,131.41
2021-05-07 10:00:00,27.6444444168,0.0,27.6444444168,27.6444444168,0,27.6444444168,0.0,0.0,0.0,0.0,57.7144444168,-19.66,60.9710808034,27.6444444168,0,27.6444444168,30.07,-19.66,35.9265987814,123.49,59.6544444168,-26.69,65.3529558526,27.6444444168,0,27.6444444168,32.01,-26.69,41.67728638,131.56
2021-05-07 10:30:00,26.9488888619,0.0,26.9488888619,26.9488888619,0,26.9488888619,0.0,0.0,0.0,0.0,59.9488888619,-18.33,62.6885809042,26.9488888619,0,26.9488888619,33.0,-18.33,37.749025153,123.49,62.3388888619,-25.8,67.466859009,26.9488888619,0,26.9488888619,35.39,-25.8,43.7960283587,131.56
2021-05-07 11:00:00,23.4786666432,0.0,23.4786666432,23.4786666432,0,23.4786666432,0.0,0.0,0.0,0.0,56.5086666432,-18.29,59.3948946105,23.4786666432,0,23.4786666432,33.03,-18.29,37.7558604722,123.09,59.6186666432,-26.2,65.1216201604,23.4786666432,0,23.4786666432,36.14,-26.2,44.6378718131,131.1
2021-05-07 11:30:00,25.9861110851,0.0,25.9861110851,25.9861110851,0,25.9861110851,0.0,0.0,0.0,0.0,52.4561110851,-17.94,55.4390403071,25.9861110851,0,25.9861110851,26.47,-17.94,31.9766242746,122.84,54.9961110851,-25.83,60.7598645035,25.9861110851,0,25.9861110851,29.01,-25.83,38.8428757947,130.83
2021-05-07 12:00:00,25.0194444194,0.0,25.0194444194,25.0194444194,0,25.0194444194,0.0,0.0,0.0,0.0,49.7394444194,-18.14,52.9440452851,25.0194444194,0,25.0194444194,24.72,-18.14,30.6616698828,122.71,52.3994444194,-26.06,58.5220076165,25.0194444194,0,25.0194444194,27.38,-26.06,37.7993121631,130.74
2021-05-07 12:30:00,27.647666639,0.0,27.647666639,27.647666639,0,27.647666639,0.0,0.0,0.0,0.0,49.187666639,-18.36,52.5025346949,27.647666639,0,27.647666639,21.54,-18.36,28.3030245734,122.98,52.017666639,-26.26,58.2702775227,27.647666639,0,27.647666639,24.37,-26.26,35.8257519112,130.95
2021-05-07 13:00:00,29.1459999709,0.0,29.1459999709,29.1459999709,0,29.1459999709,0.0,0.0,0.0,0.0,48.9759999709,-18.32,52.2902569619,29.1459999709,0,29.1459999709,19.83,-18.32,26.9972461559,122.98,51.7459999709,-26.22,58.009800146,29.1459999709,0,29.1459999709,22.6,-26.22,34.6157247505,130.95
2021-05-07 13:30:00,27.2284444172,0.0,27.2284444172,27.2284444172,0,27.2284444172,0.0,0.0,0.0,30.07,48.6484444172,-18.26,51.962474385,27.2284444172,0,27.2284444172,21.42,-18.26,28.1468293063,123.16,50.7684444172,-26.42,57.231559026,27.2284444172,0,27.2284444172,23.54,-26.42,35.3857033278,131.1
2021-05-07 14:00:00,26.5981110845,0.0,26.5981110845,26.5981110845,0,26.5981110845,0.0,0.0,0.0,133.45,50.8481110845,-20.95,54.9948443117,26.5981110845,0,26.5981110845,24.25,-20.95,32.0462946376,123.77,51.0181110845,-25.62,57.0896843452,26.5981110845,0,26.5981110845,24.42,-25.62,35.3937960665,131.71
2021-05-07 14:30:00,27.3312221949,0.0,27.3312221949,27.3312221949,0,27.3312221949,0.0,0.0,0.0,133.18,48.6912221949,-20.99,53.0227801877,27.3312221949,0,27.3312221949,21.36,-20.99,29.947115053,123.97,48.851222194900004,-25.68,55.1897119936,27.3312221949,0,27.3312221949,21.52,-25.68,33.504817564,131.84
2021-05-07 15:00:00,25.9688888629,0.0,25.9688888629,25.9688888629,0,25.9688888629,0.0,0.0,0.0,133.18,48.8488888629,-22.02,53.5825936582,25.9688888629,0,25.9688888629,22.88,-22.02,31.7549177294,123.97,49.0088888629,-26.72,55.8196165123,25.9688888629,0,25.9688888629,23.04,-26.72,35.2817233139,131.84
2021-05-07 15:30:00,22.6559999773,0.0,22.6559999773,22.6559999773,0,22.6559999773,0.0,0.0,0.0,133.43,51.0159999773,-22.93,55.9322550385,22.6559999773,0,22.6559999773,28.36,-22.93,36.4701864541,124.36,51.2059999773,-27.66,58.1990552645,22.6559999773,0,22.6559999773,28.55,-27.66,39.7514540615,132.2
2021-05-07 16:00:00,20.2788888686,0.0,20.2788888686,20.2788888686,0,20.2788888686,0.0,0.0,0.0,133.59,56.4488888686,-23.14,61.0076770128,20.2788888686,0,20.2788888686,36.17,-23.14,42.9386597369,124.57,56.6888888686,-27.83,63.1517143169,20.2788888686,0,20.2788888686,36.41,-27.83,45.8279063454,132.43
2021-05-07 16:30:00,18.2461110929,0.0,18.2461110929,18.2461110929,0,18.2461110929,0.0,0.0,0.0,133.52,59.4061110929,-23.4,63.8486181149,18.2461110929,0,18.2461110929,41.16,-23.4,47.3466535248,124.42,59.6761110929,-28.07,65.9481852303,18.2461110929,0,18.2461110929,41.43,-28.07,50.0436789215,132.29
2021-05-07 17:00:00,17.4986666492,0.0,17.4986666492,17.4986666492,0,17.4986666492,0.0,0.0,0.0,133.2,62.9286666492,-25.56,67.9215038573,17.4986666492,0,17.4986666492,45.43,-25.56,52.1267541671,124.2,63.2486666492,-26.72,68.6611406321,17.4986666492,0,17.4986666492,45.75,-26.72,52.9813259555,132.02
2021-05-07 17:30:00,14.710666652,0.0,14.710666652,14.710666652,0,14.710666652,0.0,0.0,0.0,133.0,66.450666652,-41.54,78.3662089072,14.710666652,0,14.710666652,51.74,-41.54,66.3520851217,123.84,67.030666652,-16.66,69.0700070349,14.710666652,0,14.710666652,52.32,-16.66,54.90845108,131.65
2021-05-07 18:00:00,13.2547777645,0.0,13.2547777645,13.2547777645,0,13.2547777645,0.0,0.0,0.0,132.16,67.2847777645,-41.23,78.9123198165,13.2547777645,0,13.2547777645,54.03,-41.23,67.964356835,122.05,67.8947777645,-16.44,69.856813896,13.2547777645,0,13.2547777645,54.64,-16.44,57.0596459856,129.84
2021-05-07 18:30:00,11.0073333223,0.0,11.0073333223,11.0073333223,0,11.0073333223,0.0,0.0,0.0,131.95,70.1973333223,-41.24,81.415006022,11.0073333223,0,11.0073333223,59.19,-41.24,72.1400977266,121.77,70.8173333223,-16.51,72.7163997932,11.0073333223,0,11.0073333223,59.81,-16.51,62.0468871097,129.59
2021-05-07 19:00:00,9.9295555456,0.0,9.9295555456,9.9295555456,0,9.9295555456,0.0,0.0,0.0,131.8,73.4395555456,-38.18,82.7712553894,9.9295555456,0,9.9295555456,63.51,-38.18,74.1028508224,121.64,73.9795555456,-13.68,75.2337493332,9.9295555456,0,9.9295555456,64.05,-13.68,65.4946173361,129.44
2021-05-07 19:30:00,7.8454444366,0.0,7.8454444366,7.8454444366,0,7.8454444366,0.0,0.0,0.0,131.53,75.9554444366,-35.34,83.7743704218,7.8454444366,0,7.8454444366,68.11,-35.34,76.7325726142,121.64,76.0454444366,1.02,76.0522847754,7.8454444366,0,7.8454444366,68.2,1.02,68.2076271395,129.44
2021-05-07 20:00:00,4.8194444396,0.0,4.8194444396,4.8194444396,0,4.8194444396,0.0,0.0,0.0,130.99,73.4294444396,-46.83,87.0915162959,4.8194444396,0,4.8194444396,68.61,-46.83,83.068531948,122.93,73.6494444396,5.0,73.818972265,4.8194444396,0,4.8194444396,68.83,5.0,69.0113679041,130.79
