Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-07 20:30:00,4.8964444395,0.0,4.8964444395,4.8964444395,0,4.8964444395,0.0,0.0,0.0,130.8,72.0864444395,-47.39,86.2685781263,4.8964444395,0,4.8964444395,67.19,-47.39,82.2210934007,122.33,72.3164444395,4.57,72.460699944,4.8964444395,0,4.8964444395,67.42,4.57,67.5747090264,130.11
2021-05-07 21:00:00,3.8158888851,0.0,3.8158888851,3.8158888851,0,3.8158888851,0.0,0.0,0.0,130.93,71.5958888851,-47.39,85.8590904054,3.8158888851,0,3.8158888851,67.78,-47.39,82.7039327965,122.49,71.8158888851,4.62,71.9643404497,3.8158888851,0,3.8158888851,68.0,4.62,68.1567634208,130.3
2021-05-07 21:30:00,5.1815555504,0.0,5.1815555504,5.1815555504,0,5.1815555504,0.0,0.0,0.0,130.93,70.1015555504,-48.3,85.1300069927,5.1815555504,0,5.1815555504,64.92,-48.3,80.9166015104,122.49,70.3415555504,4.11,70.4615252265,5.1815555504,0,5.1815555504,65.16,4.11,65.2894914975,130.3
2021-05-07 22:00:00,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,131.31,66.2307777742,-50.98,83.5791620237,3.5307777742,0,3.5307777742,62.7,-50.98,80.8099647321,122.94,66.4907777742,2.35,66.5322931292,3.5307777742,0,3.5307777742,62.96,2.35,63.0038419463,130.74
2021-05-07 22:30:00,4.7675555508,0.0,4.7675555508,4.7675555508,0,4.7675555508,0.0,0.0,0.0,132.26,62.2275555508,-54.03,82.410615638,4.7675555508,0,4.7675555508,57.46,-54.03,78.8726346713,124.1,62.5275555508,0.26,62.5280961101,4.7675555508,0,4.7675555508,57.76,0.26,57.7605851771,131.94
2021-05-07 23:00:00,4.1004444403,0.0,4.1004444403,4.1004444403,0,4.1004444403,0.0,0.0,0.0,133.15,57.4404444403,-55.47,79.851897645,4.1004444403,0,4.1004444403,53.34,-55.47,76.9550290754,125.3,57.7504444403,-0.86,57.7568474993,4.1004444403,0,4.1004444403,53.65,-0.86,53.6568923811,133.1
2021-05-07 23:30:00,4.2059999958,0.0,4.2059999958,4.2059999958,0,4.2059999958,0.0,0.0,0.0,133.3,51.5359999958,-68.75,85.9216026129,4.2059999958,0,4.2059999958,47.33,-68.75,83.4667083333,125.56,52.3759999958,-15.83,54.7159416949,4.2059999958,0,4.2059999958,48.17,-15.83,50.7044159813,133.34
2021-05-08 00:00:00,3.5456666631,0.0,3.5456666631,3.5456666631,0,3.5456666631,0.0,0.0,0.0,133.82,48.8056666631,-68.67,84.2470296119,3.5456666631,0,3.5456666631,45.26,-68.67,82.2437626814,123.65,49.6256666631,-16.4,52.2653498195,3.5456666631,0,3.5456666631,46.08,-16.4,48.9114138009,131.4
2021-05-08 00:30:00,3.2238888857,0.0,3.2238888857,3.2238888857,0,3.2238888857,0.0,0.0,0.0,133.4,48.0738888857,-68.52,83.7023846291,3.2238888857,0,3.2238888857,44.85,-68.52,81.8933019239,123.29,48.9038888857,-16.3,51.5488151963,3.2238888857,0,3.2238888857,45.68,-16.3,48.5010556586,131.04
2021-05-08 01:00:00,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,133.31,46.8745555523,-68.8,83.2506093565,3.2845555523,0,3.2845555523,43.59,-68.8,81.446473834,123.17,47.6945555523,-16.45,50.4516910453,3.2845555523,0,3.2845555523,44.41,-16.45,47.3587436489,130.94
2021-05-08 01:30:00,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,133.48,50.7808888856,-66.35,83.5525055041,3.2608888856,0,3.2608888856,47.52,-66.35,81.6117203593,123.38,51.6108888856,-14.84,53.7020432718,3.2608888856,0,3.2608888856,48.35,-14.84,50.5761613806,131.13
2021-05-08 02:00:00,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,132.58,51.729111108,-65.6,83.54197110449999,3.139111108,0,3.139111108,48.59,-65.6,81.6354585949,122.19,52.559111108,-14.35,54.4828657512,3.139111108,0,3.139111108,49.42,-14.35,51.4612368682,130.04
2021-05-08 02:30:00,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,132.25,51.365222219,-65.6,83.3171414153,3.205222219,0,3.205222219,48.16,-65.6,81.3802531331,121.85,52.205222219,-14.2,54.1019891218,3.205222219,0,3.205222219,49.0,-14.2,51.0160758977,129.66
2021-05-08 03:00:00,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,132.44,49.7206666635,-65.97,82.6086290497,3.1206666635,0,3.1206666635,46.6,-65.97,80.7688114311,121.92,50.5506666635,-14.41,52.5644176238,3.1206666635,0,3.1206666635,47.43,-14.41,49.5706869026,129.78
2021-05-08 03:30:00,3.2008888857,0.0,3.2008888857,3.2008888857,0,3.2008888857,0.0,0.0,0.0,132.61,48.3808888857,-66.16,81.9625280806,3.2008888857,0,3.2008888857,45.18,-66.16,80.1147801595,122.11,49.2208888857,-14.4,51.2840706526,3.2008888857,0,3.2008888857,46.02,-14.4,48.2203318114,129.96
2021-05-08 04:00:00,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,132.77,47.4062222188,-66.44,81.6187693184,3.4462222188,0,3.4462222188,43.96,-66.44,79.666524965,122.31,48.2262222188,-14.63,50.3964821143,3.4462222188,0,3.4462222188,44.78,-14.63,47.1092910157,130.21
2021-05-08 04:30:00,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,132.9,46.4665555522,-66.8,81.3718672815,3.3765555522,0,3.3765555522,43.09,-66.8,79.4920631258,122.5,47.2865555522,-14.88,49.5724997956,3.3765555522,0,3.3765555522,43.91,-14.88,46.3627274866,130.36
2021-05-08 05:00:00,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,132.9,45.3059999966,-67.2,81.0461204235,3.3859999966,0,3.3859999966,41.92,-67.2,79.2030706475,122.67,46.1159999966,-15.2,48.5564151857,3.3859999966,0,3.3859999966,42.73,-15.2,45.3529811589,130.47
2021-05-08 05:30:00,3.2693333301,0.0,3.2693333301,3.2693333301,0,3.2693333301,0.0,0.0,0.0,133.02,45.5893333301,-67.2,81.2048478447,3.2693333301,0,3.2693333301,42.32,-67.2,79.4155047834,122.82,46.4093333301,-15.12,48.8102511788,3.2693333301,0,3.2693333301,43.14,-15.12,45.7129522127,130.66
2021-05-08 06:00:00,3.2568888856,0.0,3.2568888856,3.2568888856,0,3.2568888856,0.0,0.0,0.0,133.14,45.3668888856,-67.0,80.914489476,3.2568888856,0,3.2568888856,42.11,-67.0,79.1343926495,122.95,46.1868888856,-14.86,48.5185356841,3.2568888856,0,3.2568888856,42.93,-14.86,45.4291151135,130.87
2021-05-08 06:30:00,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,133.14,48.0824444412,-66.19,81.8109868138,3.2124444412,0,3.2124444412,44.87,-66.19,79.9651986804,122.81,48.9024444412,-14.39,50.975691975,3.2124444412,0,3.2124444412,45.69,-14.39,47.9024863655,130.74
2021-05-08 07:00:00,3.3662222189,0.0,3.3662222189,3.3662222189,0,3.3662222189,0.0,0.0,0.0,132.8,49.7062222189,-65.92,82.5600080382,3.3662222189,0,3.3662222189,46.34,-65.92,80.5781732233,122.52,50.5462222189,-14.09,52.4733139853,3.3662222189,0,3.3662222189,47.18,-14.09,49.2390140031,130.41
2021-05-08 07:30:00,3.6152222186,0.0,3.6152222186,3.6152222186,0,3.6152222186,0.0,0.0,0.0,132.8,53.3552222186,-64.68,83.8467777437,3.6152222186,0,3.6152222186,49.74,-64.68,81.593933598,122.52,54.2052222186,-13.41,55.8393608109,3.6152222186,0,3.6152222186,50.59,-13.41,52.3371397766,130.49
2021-05-08 08:00:00,4.1154444403,0.0,4.1154444403,4.1154444403,0,4.1154444403,0.0,0.0,0.0,132.22,58.9254444403,-64.06,87.0395978994,4.1154444403,0,4.1154444403,54.81,-64.06,84.3078863452,121.83,58.7854444403,5.84,59.0748176302,4.1154444403,0,4.1154444403,54.67,5.84,54.9810376403,129.77
2021-05-08 08:30:00,4.7104444397,0.0,4.7104444397,4.7104444397,0,4.7104444397,0.0,0.0,0.0,132.45,62.3804444397,-63.21,88.8077921609,4.7104444397,0,4.7104444397,57.67,-63.21,85.5647883186,123.74,62.0804444397,7.89,62.5798184868,4.7104444397,0,4.7104444397,57.37,7.89,57.9100077707,131.62
2021-05-08 09:00:00,4.9764444395,0.0,4.9764444395,4.9764444395,0,4.9764444395,0.0,0.0,0.0,132.15,66.1964444395,-61.61,90.4309756468,4.9764444395,0,4.9764444395,61.22,-61.61,86.8543637361,123.39,65.8364444395,9.12,66.4651172904,4.9764444395,0,4.9764444395,60.86,9.12,61.5395320099,131.3
2021-05-08 09:30:00,9.5158888794,0.0,9.5158888794,9.5158888794,0,9.5158888794,0.0,0.0,0.0,131.97,67.1858888794,-61.89,91.3472263646,9.5158888794,0,9.5158888794,57.67,-61.89,84.5943319614,123.07,66.9058888794,8.75,67.4756286872,9.5158888794,0,9.5158888794,57.39,8.75,58.0532049072,130.96
2021-05-08 10:00:00,10.6096666561,0.0,10.6096666561,10.6096666561,0,10.6096666561,0.0,0.0,0.0,131.73,67.8696666561,-61.37,91.5017407048,10.6096666561,0,10.6096666561,57.26,-61.37,83.934405937,122.86,67.5896666561,9.05,68.1928554812,10.6096666561,0,10.6096666561,56.98,9.05,57.6942189478,130.76
2021-05-08 10:30:00,11.2436666554,0.0,11.2436666554,11.2436666554,0,11.2436666554,0.0,0.0,0.0,131.55,68.9536666554,-61.11,92.1359877856,11.2436666554,0,11.2436666554,57.71,-61.11,84.0528179183,122.64,68.6536666554,9.35,69.2874335304,11.2436666554,0,11.2436666554,57.41,9.35,58.1664043929,130.55
2021-05-08 11:00:00,11.6764444328,0.0,11.6764444328,11.6764444328,0,11.6764444328,0.0,0.0,0.0,131.68,69.1464444328,-60.8,92.0753538016,11.6764444328,0,11.6764444328,57.47,-60.8,83.6626613251,122.72,68.8464444328,9.64,69.518073269,11.6764444328,0,11.6764444328,57.17,9.64,57.9770514945,130.55
2021-05-08 11:30:00,11.9687777658,0.0,11.9687777658,11.9687777658,0,11.9687777658,0.0,0.0,0.0,131.56,69.5087777658,-60.8,92.3477676314,11.9687777658,0,11.9687777658,57.54,-60.8,83.7107615543,122.59,69.2187777658,9.55,69.8744709847,11.9687777658,0,11.9687777658,57.25,9.55,58.0410630502,130.55
2021-05-08 12:00:00,12.2057777656,0.0,12.2057777656,12.2057777656,0,12.2057777656,0.0,0.0,0.0,131.48,70.3257777656,-60.67,92.8792975767,12.2057777656,0,12.2057777656,58.12,-60.67,84.0165656285,122.51,70.0257777656,9.78,70.7054308499,12.2057777656,0,12.2057777656,57.82,9.78,58.6412892082,130.44
2021-05-08 12:30:00,13.186222209,0.0,13.186222209,13.186222209,0,13.186222209,0.0,0.0,0.0,131.67,71.646222209,-60.52,93.7862013136,13.186222209,0,13.186222209,58.46,-60.52,84.1441738922,122.59,71.346222209,10.78,72.1560241664,13.186222209,0,13.186222209,58.16,10.78,59.1506043925,130.54
2021-05-08 13:00:00,15.3734444291,0.0,15.3734444291,15.3734444291,0,15.3734444291,0.0,0.0,0.0,132.52,70.3534444291,-62.02,93.7874594124,15.3734444291,0,15.3734444291,54.98,-62.02,82.8811245097,123.42,70.6434444291,0.87,70.6488014109,15.3734444291,0,15.3734444291,55.27,0.87,55.276846871,131.34
2021-05-08 13:30:00,16.2096666505,0.0,16.2096666505,16.2096666505,0,16.2096666505,0.0,0.0,0.0,133.48,69.5696666505,-61.96,93.1610439929,16.2096666505,0,16.2096666505,53.36,-61.96,81.769989605,123.51,70.4396666505,-10.09,71.1586589097,16.2096666505,0,16.2096666505,54.23,-10.09,55.160683462,131.43
2021-05-08 14:00:00,16.601555539,0.0,16.601555539,16.601555539,0,16.601555539,0.0,0.0,0.0,133.25,67.071555539,-62.95,91.9853035132,16.601555539,0,16.601555539,50.47,-62.95,80.6840963264,122.34,67.941555539,-10.8,68.7945853178,16.601555539,0,16.601555539,51.34,-10.8,52.4636598037,130.28
2021-05-08 14:30:00,15.9484444285,0.0,15.9484444285,15.9484444285,0,15.9484444285,0.0,0.0,0.0,133.59,67.0484444285,-63.39,92.2701793663,15.9484444285,0,15.9484444285,51.1,-63.39,81.421754464,122.65,67.9184444285,-10.95,68.7954765489,15.9484444285,0,15.9484444285,51.97,-10.95,53.1110478149,130.63
2021-05-08 15:00:00,13.4981110976,0.0,13.4981110976,13.4981110976,0,13.4981110976,0.0,0.0,0.0,133.94,70.1581110976,-61.94,93.5880556096,13.4981110976,0,13.4981110976,56.66,-61.94,83.945930217,123.0,71.0581110976,-9.75,71.723898756,13.4981110976,0,13.4981110976,57.56,-9.75,58.379928914,130.98
2021-05-08 15:30:00,7.7849999922,0.0,7.7849999922,7.7849999922,0,7.7849999922,0.0,0.0,0.0,133.76,67.0349999922,-62.17,91.4264738681,7.7849999922,0,7.7849999922,59.25,-62.17,85.8817291396,122.71,67.9549999922,-9.72,68.6466344692,7.7849999922,0,7.7849999922,60.17,-9.72,60.9500393765,130.69
2021-05-08 16:00:00,7.8785555476999996,0.0,7.8785555476999996,7.8785555476999996,0,7.8785555476999996,0.0,0.0,0.0,134.09,68.3585555477,-62.08,92.3407738573,7.8785555476999996,0,7.8785555476999996,60.48,-62.08,86.6703917148,123.02,69.2785555477,-9.64,69.9460353328,7.8785555476999996,0,7.8785555476999996,61.4,-9.64,62.1521487963,131.0
2021-05-08 16:30:00,6.8389999932,0.0,6.8389999932,6.8389999932,0,6.8389999932,0.0,0.0,0.0,134.09,70.3389999932,-61.71,93.5718922542,6.8389999932,0,6.8389999932,63.5,-61.71,88.5458869739,123.02,71.2789999932,-9.14,71.8626150375,6.8389999932,0,6.8389999932,64.44,-9.14,65.0849690789,131.0
2021-05-08 17:00:00,6.3429999937,0.0,6.3429999937,6.3429999937,0,6.3429999937,0.0,0.0,0.0,134.39,72.8229999937,-60.47,94.6562741084,6.3429999937,0,6.3429999937,66.48,-60.47,89.8677433788,123.28,73.7829999937,-8.63,74.2859878312,6.3429999937,0,6.3429999937,67.44,-8.63,67.9899294013,131.27
2021-05-08 17:30:00,8.8474444356,0.0,8.8474444356,8.8474444356,0,8.8474444356,0.0,0.0,0.0,133.46,75.2274444356,-58.02,95.0025725773,8.8474444356,0,8.8474444356,66.38,-58.02,88.1624908904,122.31,76.0974444356,-6.77,76.3979970263,8.8474444356,0,8.8474444356,67.25,-6.77,67.5899060511,130.28
2021-05-08 18:00:00,10.1684444343,0.0,10.1684444343,10.1684444343,0,10.1684444343,0.0,0.0,0.0,132.89,79.3684444343,-47.08,92.2815061208,10.1684444343,0,10.1684444343,69.2,-47.08,83.696872104,122.15,79.5884444343,5.65,79.7887397285,10.1684444343,0,10.1684444343,69.42,5.65,69.6495434299,130.1
2021-05-08 18:30:00,10.6974444337,0.0,10.6974444337,10.6974444337,0,10.6974444337,0.0,0.0,0.0,131.9,79.8574444337,-47.17,92.7481554075,10.6974444337,0,10.6974444337,69.16,-47.17,83.7144820207,123.3,80.0974444337,5.44,80.2819668719,10.6974444337,0,10.6974444337,69.4,5.44,69.612883865,131.23
2021-05-08 19:00:00,10.4995555451,0.0,10.4995555451,10.4995555451,0,10.4995555451,0.0,0.0,0.0,131.72,78.3895555451,-47.63,91.7253471978,10.4995555451,0,10.4995555451,67.89,-47.63,82.9317128727,123.19,78.6295555451,5.07,78.792841713,10.4995555451,0,10.4995555451,68.13,5.07,68.3183855196,131.07
2021-05-08 19:30:00,8.5759999914,0.0,8.5759999914,8.5759999914,0,8.5759999914,0.0,0.0,0.0,131.72,74.3059999914,-49.9,89.5063776204,8.5759999914,0,8.5759999914,65.73,-49.9,82.5254076027,123.19,74.5659999914,3.29,74.6385453685,8.5759999914,0,8.5759999914,65.99,3.29,66.0719622836,131.15
2021-05-08 20:00:00,8.2579999917,0.0,8.2579999917,8.2579999917,0,8.2579999917,0.0,0.0,0.0,132.23,70.8879999917,-51.54,87.644053665,8.2579999917,0,8.2579999917,62.63,-51.54,81.1103476753,123.89,71.1779999917,1.87,71.2025602266,8.2579999917,0,8.2579999917,62.92,1.87,62.9477823279,131.8
2021-05-08 20:30:00,8.1099999919,0.0,8.1099999919,8.1099999919,0,8.1099999919,0.0,0.0,0.0,132.33,67.5599999919,-52.99,85.8620620467,8.1099999919,0,8.1099999919,59.45,-52.99,79.6381981213,124.16,67.8599999919,0.9500000000000001,67.8666493861,8.1099999919,0,8.1099999919,59.75,0.9500000000000001,59.757551824000004,132.05
2021-05-08 21:00:00,7.5353333258,0.0,7.5353333258,7.5353333258,0,7.5353333258,0.0,0.0,0.0,132.82,66.5853333258,-53.42,85.365701626,7.5353333258,0,7.5353333258,59.05,-53.42,79.627877656,124.78,66.8753333258,0.68,66.8787904155,7.5353333258,0,7.5353333258,59.34,0.68,59.3438960635,132.69
2021-05-08 21:30:00,4.8752222173,0.0,4.8752222173,4.8752222173,0,4.8752222173,0.0,0.0,0.0,132.99,65.8752222173,-52.62,84.311382993,4.8752222173,0,4.8752222173,61.0,-52.62,80.559694637,125.01,66.1652222173,0.93,66.1717578055,4.8752222173,0,4.8752222173,61.29,0.93,61.2970553942,132.9
2021-05-08 22:00:00,3.2823333301,0.0,3.2823333301,3.2823333301,0,3.2823333301,0.0,0.0,0.0,132.42,62.4423333301,-53.28,82.0841238712,3.2823333301,0,3.2823333301,59.16,-53.28,79.6157270896,124.41,62.7423333301,0.0,62.7423333301,3.2823333301,0,3.2823333301,59.46,0.0,59.46,132.28
2021-05-08 22:30:00,5.1475555504,0.0,5.1475555504,5.1475555504,0,5.1475555504,0.0,0.0,0.0,131.86,59.3275555504,-54.16,80.3309681728,5.1475555504,0,5.1475555504,54.18,-54.16,76.6079499791,123.94,59.6575555504,-0.37,59.6587029213,5.1475555504,0,5.1475555504,54.51,-0.37,54.5112557184,131.85
2021-05-08 23:00:00,4.1759999958,0.0,4.1759999958,4.1759999958,0,4.1759999958,0.0,0.0,0.0,132.36,55.5159999958,-55.67,78.620449983,4.1759999958,0,4.1759999958,51.34,-55.67,75.7294163453,124.55,55.8659999958,-1.25,55.8799826014,4.1759999958,0,4.1759999958,51.69,-1.25,51.705111933,132.38
2021-05-08 23:30:00,3.3895555522,0.0,3.3895555522,3.3895555522,0,3.3895555522,0.0,0.0,0.0,133.04,51.3495555522,-64.23,82.2330210767,3.3895555522,0,3.3895555522,47.96,-64.23,80.1601802643,125.35,51.9895555522,-10.15,52.9710901012,3.3895555522,0,3.3895555522,48.6,-10.15,49.6485901109,133.29
2021-05-09 00:00:00,3.3844444411,0.0,3.3844444411,3.3844444411,0,3.3844444411,0.0,0.0,0.0,133.73,47.8344444411,-69.17,84.0988880722,3.3844444411,0,3.3844444411,44.45,-69.17,82.220991237,124.53,48.6844444411,-16.72,51.4755624596,3.3844444411,0,3.3844444411,45.3,-16.72,48.2871452873,132.48
2021-05-09 00:30:00,2.628666664,0.0,2.628666664,2.628666664,0,2.628666664,0.0,0.0,0.0,133.44,46.268666664,-69.14,83.1933237398,2.628666664,0,2.628666664,43.64,-69.14,81.7605601742,123.35,47.098666664,-16.7,49.9717360268,2.628666664,0,2.628666664,44.47,-16.7,47.5023252062,131.27
2021-05-09 01:00:00,2.5202222197,0.0,2.5202222197,2.5202222197,0,2.5202222197,0.0,0.0,0.0,133.44,45.1402222197,-68.99,82.445495705,2.5202222197,0,2.5202222197,42.62,-68.99,81.0930607389,123.26,45.9702222197,-16.83,48.9541645923,2.5202222197,0,2.5202222197,43.45,-16.83,46.5956156736,131.13
2021-05-09 01:30:00,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,132.97,49.8093333303,-66.9,83.4061130062,3.0693333303,0,3.0693333303,46.74,-66.9,81.6102787644,122.89,50.6493333303,-15.33,52.9184643277,3.0693333303,0,3.0693333303,47.58,-15.33,49.9886517122,130.72
2021-05-09 02:00:00,4.2425555513,0.0,4.2425555513,4.2425555513,0,4.2425555513,0.0,0.0,0.0,132.36,50.3925555513,-66.79,83.6678776771,4.2425555513,0,4.2425555513,46.15,-66.79,81.1832901526,122.08,51.2125555513,-15.23,53.4291937624,4.2425555513,0,4.2425555513,46.97,-15.23,49.3774624702,129.98
2021-05-09 02:30:00,3.264222219,0.0,3.264222219,3.264222219,0,3.264222219,0.0,0.0,0.0,132.44,49.984222219,-66.94,83.5427200349,3.264222219,0,3.264222219,46.72,-66.94,81.6316237741,122.15,50.824222219,-15.27,53.068582647,3.264222219,0,3.264222219,47.56,-15.27,49.9512412258,129.98
2021-05-09 03:00:00,3.1462222191,0.0,3.1462222191,3.1462222191,0,3.1462222191,0.0,0.0,0.0,132.58,48.1462222191,-67.48,82.8951694248,3.1462222191,0,3.1462222191,45.0,-67.48,81.1082634508,122.28,48.9662222191,-15.57,51.3820573587,3.1462222191,0,3.1462222191,45.82,-15.57,48.3931534414,130.24
2021-05-09 03:30:00,3.0397777747,0.0,3.0397777747,3.0397777747,0,3.0397777747,0.0,0.0,0.0,132.89,46.4897777747,-67.87,82.2656449409,3.0397777747,0,3.0397777747,43.45,-67.87,80.5868438394,122.6,47.3097777747,-15.84,49.891088113,3.0397777747,0,3.0397777747,44.27,-15.84,47.0184910434,130.58
2021-05-09 04:00:00,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,132.97,45.1222222192,-68.38,81.9258160655,3.0222222192,0,3.0222222192,42.1,-68.38,80.3008991232,122.78,45.9422222192,-16.16,48.7014720767,3.0222222192,0,3.0222222192,42.92,-16.16,45.861443501,130.74
2021-05-09 04:30:00,3.0255555525,0.0,3.0255555525,3.0255555525,0,3.0255555525,0.0,0.0,0.0,133.24,43.7955555525,-68.72,81.4891961315,3.0255555525,0,3.0255555525,40.77,-68.72,79.9038878904,123.05,44.6055555525,-16.35,47.5076634465,3.0255555525,0,3.0255555525,41.58,-16.35,44.6790655677,131.01
2021-05-09 05:00:00,3.0002222192,0.0,3.0002222192,3.0002222192,0,3.0002222192,0.0,0.0,0.0,133.39,42.9702222192,-68.02,80.4559531518,3.0002222192,0,3.0002222192,39.97,-68.02,78.8943679866,123.22,43.7802222192,-15.63,46.4866083681,3.0002222192,0,3.0002222192,40.78,-15.63,43.6727065797,131.17
2021-05-09 05:30:00,3.1445555524,0.0,3.1445555524,3.1445555524,0,3.1445555524,0.0,0.0,0.0,133.39,43.0545555524,-67.98,80.4672303103,3.1445555524,0,3.1445555524,39.91,-67.98,78.8294900402,123.22,43.8545555524,-15.66,46.5667010073,3.1445555524,0,3.1445555524,40.71,-15.66,43.6181120637,131.17
2021-05-09 06:00:00,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,133.39,42.7335555522,-67.84,80.1774430257,3.3535555522,0,3.3535555522,39.38,-67.84,78.4413793861,123.12,43.5335555522,-15.46,46.1972083466,3.3535555522,0,3.3535555522,40.18,-15.46,43.0516434065,131.07
2021-05-09 06:30:00,3.6527777741,0.0,3.6527777741,3.6527777741,0,3.6527777741,0.0,0.0,0.0,133.39,44.7927777741,-67.54,81.0434731531,3.6527777741,0,3.6527777741,41.14,-67.54,79.0831916402,123.12,45.6227777741,-14.99,48.0222651676,3.6527777741,0,3.6527777741,41.97,-14.99,44.5665906257,131.07
2021-05-09 07:00:00,5.5213333278,0.0,5.5213333278,5.5213333278,0,5.5213333278,0.0,0.0,0.0,133.74,45.9413333278,-67.16,81.369968096,5.5213333278,0,5.5213333278,40.42,-67.16,78.3852154427,123.41,46.7513333278,-14.61,48.981009258,5.5213333278,0,5.5213333278,41.23,-14.61,43.7420278451,131.37
2021-05-09 07:30:00,5.8614444386,0.0,5.8614444386,5.8614444386,0,5.8614444386,0.0,0.0,0.0,133.74,48.1014444386,-66.22,81.8464254386,5.8614444386,0,5.8614444386,42.24,-66.22,78.5449298173,123.32,48.9014444386,-13.91,50.841315563,5.8614444386,0,5.8614444386,43.04,-13.91,45.2319544128,131.29
2021-05-09 08:00:00,7.5099999925,0.0,7.5099999925,7.5099999925,0,7.5099999925,0.0,0.0,0.0,133.52,51.1299999925,-65.47,83.0698368798,7.5099999925,0,7.5099999925,43.62,-65.47,78.6703584586,123.02,51.9599999925,-13.46,53.6750705563,7.5099999925,0,7.5099999925,44.45,-13.46,46.4432352448,130.99
2021-05-09 08:30:00,9.0051111021,0.0,9.0051111021,9.0051111021,0,9.0051111021,0.0,0.0,0.0,133.21,53.1951111021,-64.3,83.4518414726,9.0051111021,0,9.0051111021,44.19,-64.3,78.0208055585,122.75,54.0251111021,-12.63,55.481794578,9.0051111021,0,9.0051111021,45.02,-12.63,46.7580720304,130.68
2021-05-09 09:00:00,11.2968888776,0.0,11.2968888776,11.2968888776,0,11.2968888776,0.0,0.0,0.0,132.8,55.0568888776,-63.25,83.8559688566,11.2968888776,0,11.2968888776,43.76,-63.25,76.912288355,122.28,55.8868888776,-11.9,57.1397790372,11.2968888776,0,11.2968888776,44.59,-11.9,46.1506023796,130.16
2021-05-09 09:30:00,15.8511110953,0.0,15.8511110953,15.8511110953,0,15.8511110953,0.0,0.0,0.0,132.44,57.8111110953,-62.52,85.1520696523,15.8511110953,0,15.8511110953,41.96,-62.52,75.2953650632,121.83,58.6311110953,-10.62,59.5851624842,15.8511110953,0,15.8511110953,42.78,-10.62,44.0784845475,129.73
2021-05-09 10:00:00,19.0772222031,0.0,19.0772222031,19.0772222031,0,19.0772222031,0.0,0.0,0.0,133.2,60.2172222031,-61.28,85.9147964548,19.0772222031,0,19.0772222031,41.14,-61.28,73.8087935141,122.49,61.0372222031,-9.49,61.7705641408,19.0772222031,0,19.0772222031,41.96,-9.49,43.0197826587,130.39
2021-05-09 10:30:00,22.5443333108,0.0,22.5443333108,22.5443333108,0,22.5443333108,0.0,0.0,0.0,133.2,57.2643333108,-62.16,84.516681605,22.5443333108,0,22.5443333108,34.72,-62.16,71.1993258395,122.49,58.0443333108,-10.36,58.9616335382,22.5443333108,0,22.5443333108,35.5,-10.36,36.980800424,130.39
2021-05-09 11:00:00,22.8422221994,0.0,22.8422221994,22.8422221994,0,22.8422221994,0.0,0.0,0.0,133.2,60.1922221994,-60.89,85.6194820896,22.8422221994,0,22.8422221994,37.35,-60.89,71.4325878014,122.49,60.9822221994,-9.26,61.6812696398,22.8422221994,0,22.8422221994,38.14,-9.26,39.2480216062,130.39
2021-05-09 11:30:00,20.1337777576,0.0,20.1337777576,20.1337777576,0,20.1337777576,0.0,0.0,0.0,133.02,60.0637777576,-59.94,84.8555301587,20.1337777576,0,20.1337777576,39.93,-59.94,72.0222778035,122.24,60.8837777576,-8.5,61.4742579788,20.1337777576,0,20.1337777576,40.75,-8.5,41.6270645134,130.1
2021-05-09 12:00:00,21.659666645,0.0,21.659666645,21.659666645,0,21.659666645,0.0,0.0,0.0,132.83,59.179666645,-59.97,84.2533906986,21.659666645,0,21.659666645,37.52,-59.97,70.7400261521,121.98,59.969666645,-8.59,60.5817548237,21.659666645,0,21.659666645,38.31,-8.59,39.2612302405,129.83
2021-05-09 12:30:00,22.1718888667,0.0,22.1718888667,22.1718888667,0,22.1718888667,0.0,0.0,0.0,132.72,60.6218888667,-60.06,85.3359069195,22.1718888667,0,22.1718888667,38.45,-60.06,71.3134356205,121.88,61.4218888667,-8.74,62.0405998678,22.1718888667,0,22.1718888667,39.25,-8.74,40.2113180585,129.72
2021-05-09 13:00:00,20.5892222016,0.0,20.5892222016,20.5892222016,0,20.5892222016,0.0,0.0,0.0,132.64,56.6092222016,-60.74,83.029823788,20.5892222016,0,20.5892222016,36.02,-60.74,70.6171933739,121.88,57.4092222016,-9.33,58.1624251024,20.5892222016,0,20.5892222016,36.82,-9.33,37.9836978189,129.72
2021-05-09 13:30:00,20.7856666459,0.0,20.7856666459,20.7856666459,0,20.7856666459,0.0,0.0,0.0,132.64,55.0656666459,-63.12,83.7637274908,20.7856666459,0,20.7856666459,34.28,-63.12,71.8279388539,121.97,55.8556666459,-11.34,56.9951848532,20.7856666459,0,20.7856666459,35.07,-11.34,36.8578417708,129.72
2021-05-09 14:00:00,17.6311110935,0.0,17.6311110935,17.6311110935,0,17.6311110935,0.0,0.0,0.0,132.95,59.5811110935,-63.23,86.878890987,17.6311110935,0,17.6311110935,41.95,-63.23,75.8804019494,122.4,60.4111110935,-11.42,61.4810437741,17.6311110935,0,17.6311110935,42.78,-11.42,44.2780397037,130.3
2021-05-09 14:30:00,16.2564444282,0.0,16.2564444282,16.2564444282,0,16.2564444282,0.0,0.0,0.0,132.95,58.9264444282,-63.95,86.9593488531,16.2564444282,0,16.2564444282,42.67,-63.95,76.8786797493,122.4,59.7664444282,-12.05,60.9690936425,16.2564444282,0,16.2564444282,43.51,-12.05,45.1477862137,130.19
2021-05-09 15:00:00,15.9069999841,0.0,15.9069999841,15.9069999841,0,15.9069999841,0.0,0.0,0.0,133.07,57.5369999841,-64.6,86.5081867061,15.9069999841,0,15.9069999841,41.63,-64.6,76.8519153958,122.55,58.3669999841,-12.59,59.7094195847,15.9069999841,0,15.9069999841,42.46,-12.59,44.2872408262,130.41
2021-05-09 15:30:00,15.7946666509,0.0,15.7946666509,15.7946666509,0,15.7946666509,0.0,0.0,0.0,133.18,57.7446666509,-64.73,86.7434114306,15.7946666509,0,15.7946666509,41.95,-64.73,77.1347872234,122.72,58.5946666509,-12.81,59.9785883456,15.7946666509,0,15.7946666509,42.8,-12.81,44.6759006624,130.56
2021-05-09 16:00:00,15.1019999849,0.0,15.1019999849,15.1019999849,0,15.1019999849,0.0,0.0,0.0,133.1,59.4619999849,-63.3,86.8482552629,15.1019999849,0,15.1019999849,44.36,-63.3,77.2961810182,122.72,60.3119999849,-11.78,61.4516536977,15.1019999849,0,15.1019999849,45.21,-11.78,46.7195087731,130.47
2021-05-09 16:30:00,13.4953333198,0.0,13.4953333198,13.4953333198,0,13.4953333198,0.0,0.0,0.0,132.65,64.9553333198,-61.63,89.5402268631,13.4953333198,0,13.4953333198,51.46,-61.63,80.2894046559,122.11,65.8453333198,-10.47,66.6725492238,13.4953333198,0,13.4953333198,52.35,-10.47,53.3867343073,129.92
2021-05-09 17:00:00,10.0858888788,0.0,10.0858888788,10.0858888788,0,10.0858888788,0.0,0.0,0.0,132.33,70.9558888788,-60.13,93.0072850189,10.0858888788,0,10.0858888788,60.87,-60.13,85.5615205568,121.63,70.7858888788,7.33,71.1643939366,10.0858888788,0,10.0858888788,60.7,7.33,61.1409756219,129.43
2021-05-09 17:30:00,10.7593333226,0.0,10.7593333226,10.7593333226,0,10.7593333226,0.0,0.0,0.0,131.9,74.1993333226,-59.97,95.4040982637,10.7593333226,0,10.7593333226,63.44,-59.97,87.2985366429,122.64,73.8093333226,10.43,74.5426226096,10.7593333226,0,10.7593333226,63.05,10.43,63.9068650459,130.51
2021-05-09 18:00:00,9.2367777685,0.0,9.2367777685,9.2367777685,0,9.2367777685,0.0,0.0,0.0,131.9,74.8067777685,-59.75,95.7398375814,9.2367777685,0,9.2367777685,65.57,-59.75,88.7101313267,122.8,74.3867777685,10.51,75.1255802426,9.2367777685,0,9.2367777685,65.15,10.51,65.9922919741,130.65
2021-05-09 18:30:00,8.0573333253,0.0,8.0573333253,8.0573333253,0,8.0573333253,0.0,0.0,0.0,131.71,74.4673333253,-60.07,95.6754337987,8.0573333253,0,8.0573333253,66.41,-60.07,89.5471551754,122.66,74.0173333253,10.29,74.7291759127,8.0573333253,0,8.0573333253,65.96,10.29,66.7578137749,130.47
2021-05-09 19:00:00,6.5089999935,0.0,6.5089999935,6.5089999935,0,6.5089999935,0.0,0.0,0.0,131.84,73.9389999935,-60.45,95.5048596671,6.5089999935,0,6.5089999935,67.43,-60.45,90.5594136465,122.78,73.4589999935,10.02,74.1392276736,6.5089999935,0,6.5089999935,66.95,10.02,67.6956638198,130.57
2021-05-09 19:30:00,5.4327777723,0.0,5.4327777723,5.4327777723,0,5.4327777723,0.0,0.0,0.0,131.92,72.8527777723,-61.06,95.0570924716,5.4327777723,0,5.4327777723,67.42,-61.06,90.9603210197,122.89,72.4027777723,9.74,73.0549781271,5.4327777723,0,5.4327777723,66.97,9.74,67.6745779447,130.7
2021-05-09 20:00:00,6.3782222158,0.0,6.3782222158,6.3782222158,0,6.3782222158,0.0,0.0,0.0,132.15,70.9982222158,-61.92,94.2063371425,6.3782222158,0,6.3782222158,64.62,-61.92,89.4976580699,123.18,70.5682222158,8.84,71.1197552492,6.3782222158,0,6.3782222158,64.19,8.84,64.7958463175,130.96
2021-05-09 20:30:00,5.779777772,0.0,5.779777772,5.779777772,0,5.779777772,0.0,0.0,0.0,132.02,69.519777772,-62.4,93.417126382,5.779777772,0,5.779777772,63.74,-62.4,89.1994820613,123.18,69.129777772,8.51,69.6516064051,5.779777772,0,5.779777772,63.35,8.51,63.9190315947,130.96
2021-05-09 21:00:00,6.8075555487,0.0,6.8075555487,6.8075555487,0,6.8075555487,0.0,0.0,0.0,132.13,63.0575555487,-65.68,91.0500835353,6.8075555487,0,6.8075555487,56.25,-65.68,86.474995808,123.3,62.8175555487,6.13,63.1159424006,6.8075555487,0,6.8075555487,56.01,6.13,56.3444495935,131.06
2021-05-09 21:30:00,7.2086666595,0.0,7.2086666595,7.2086666595,0,7.2086666595,0.0,0.0,0.0,132.62,67.7686666595,-64.29,93.4119707575,7.2086666595,0,7.2086666595,60.56,-64.29,88.321671746,124.07,67.4286666595,7.02,67.7931079644,7.2086666595,0,7.2086666595,60.22,7.02,60.627789008,131.92
2021-05-09 22:00:00,4.6576666620000005,0.0,4.6576666620000005,4.6576666620000005,0,4.6576666620000005,0.0,0.0,0.0,132.29,63.857666662,-65.41,91.4126342007,4.6576666620000005,0,4.6576666620000005,59.2,-65.41,88.2219252794,123.59,63.557666662,6.68,63.9077412488,4.6576666620000005,0,4.6576666620000005,58.9,6.68,59.2775876702,131.43
2021-05-09 22:30:00,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,133.04,58.3535555523,-67.42,89.1661025592,3.2535555523,0,3.2535555523,55.1,-67.42,87.0716165004,124.46,58.3635555523,1.32,58.3784807674,3.2535555523,0,3.2535555523,55.11,1.32,55.1258061166,132.28
2021-05-09 23:00:00,3.8173333295000003,0.0,3.8173333295000003,3.8173333295000003,0,3.8173333295000003,0.0,0.0,0.0,133.59,52.5373333295,-66.76,84.9533342099,3.8173333295000003,0,3.8173333295000003,48.72,-66.76,82.6470568139,124.67,53.4073333295,-14.53,55.3485695693,3.8173333295000003,0,3.8173333295000003,49.59,-14.53,51.6748391386,132.49
2021-05-09 23:30:00,4.7855555508,0.0,4.7855555508,4.7855555508,0,4.7855555508,0.0,0.0,0.0,133.47,49.4555555508,-66.83,83.1390454289,4.7855555508,0,4.7855555508,44.67,-66.83,80.3844375486,123.13,50.2855555508,-14.5,52.3343777746,4.7855555508,0,4.7855555508,45.5,-14.5,47.7545809321,130.97
2021-05-10 00:00:00,4.0695555515,0.0,4.0695555515,4.0695555515,0,4.0695555515,0.0,0.0,0.0,133.59,46.4095555515,-67.43,81.8575087972,4.0695555515,0,4.0695555515,42.34,-67.43,79.6208546802,123.27,47.2495555515,-14.77,49.504276581,4.0695555515,0,4.0695555515,43.18,-14.77,45.6362279335,131.12
2021-05-10 00:30:00,3.3254444411,0.0,3.3254444411,3.3254444411,0,3.3254444411,0.0,0.0,0.0,133.93,45.5454444411,-67.36,81.3127118558,3.3254444411,0,3.3254444411,42.22,-67.36,79.4977861327,123.6,46.3754444411,-15.08,48.7656461775,3.3254444411,0,3.3254444411,43.05,-15.08,45.6147881723,131.49
2021-05-10 01:00:00,4.884888884,0.0,4.884888884,4.884888884,0,4.884888884,0.0,0.0,0.0,133.45,44.294888884,-67.53,80.7609935628,4.884888884,0,4.884888884,39.41,-67.53,78.1885477548,123.17,45.094888884,-15.18,47.5813135954,4.884888884,0,4.884888884,40.21,-15.18,42.97995463,131.05
2021-05-10 01:30:00,4.3644444401,0.0,4.3644444401,4.3644444401,0,4.3644444401,0.0,0.0,0.0,133.45,48.1744444401,-66.85,82.3996334768,4.3644444401,0,4.3644444401,43.81,-66.85,79.9264574468,123.17,48.9944444401,-14.72,51.157931799400004,4.3644444401,0,4.3644444401,44.63,-14.72,46.9948433341,131.05
2021-05-10 02:00:00,4.2625555513,0.0,4.2625555513,4.2625555513,0,4.2625555513,0.0,0.0,0.0,133.24,48.5925555513,-66.61,82.4507644295,4.2625555513,0,4.2625555513,44.33,-66.61,80.0127552332,122.92,49.4225555513,-14.64,51.5453062579,4.2625555513,0,4.2625555513,45.16,-14.64,47.473731684,130.83
2021-05-10 02:30:00,3.2073333301,0.0,3.2073333301,3.2073333301,0,3.2073333301,0.0,0.0,0.0,133.07,48.3473333301,-66.66,82.3469503997,3.2073333301,0,3.2073333301,45.14,-66.66,80.5057463788,122.75,49.1773333301,-14.66,51.3159401498,3.2073333301,0,3.2073333301,45.97,-14.66,48.2509740834,130.61
2021-05-10 03:00:00,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,133.07,46.9784444413,-67.04,81.8616872666,3.1084444413,0,3.1084444413,43.87,-67.04,80.1182781892,122.75,47.8084444413,-14.85,50.0616605787,3.1084444413,0,3.1084444413,44.7,-14.85,47.1021496325,130.61
2021-05-10 03:30:00,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,133.37,45.8154444412,-67.39,81.4890609183,3.2254444412,0,3.2254444412,42.59,-67.39,79.7202621672,123.02,46.6454444412,-14.98,48.991814491,3.2254444412,0,3.2254444412,43.42,-14.98,45.9314358582,130.91
2021-05-10 04:00:00,3.2527777745,0.0,3.2527777745,3.2527777745,0,3.2527777745,0.0,0.0,0.0,133.64,45.0827777745,-67.46,81.1375896356,3.2527777745,0,3.2527777745,41.83,-67.46,79.3763220362,123.32,45.8827777745,-14.93,48.2507429612,3.2527777745,0,3.2527777745,42.63,-14.93,45.1688144631,131.26
2021-05-10 04:30:00,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,133.83,44.297222218900004,-67.48,80.7204701195,3.2872222189,0,3.2872222189,41.01,-67.48,78.9643622149,123.45,45.1172222189,-14.88,47.5076640212,3.2872222189,0,3.2872222189,41.83,-14.88,44.3977848547,131.34
2021-05-10 05:00:00,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,133.83,43.9485555523,-67.4,80.4626344034,3.2085555523,0,3.2085555523,40.74,-67.4,78.7560004063,123.45,44.7585555523,-14.82,47.1482841165,3.2085555523,0,3.2085555523,41.55,-14.82,44.1138855691,131.46
2021-05-10 05:30:00,3.1693333302,0.0,3.1693333302,3.1693333302,0,3.1693333302,0.0,0.0,0.0,133.83,45.1593333302,-67.01,80.8065930901,3.1693333302,0,3.1693333302,41.99,-67.01,79.0790756142,123.45,45.9693333302,-14.64,48.2442660512,3.1693333302,0,3.1693333302,42.8,-14.64,45.2346062213,131.46
2021-05-10 06:00:00,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,133.62,46.9008888858,-66.34,81.2446243039,3.0908888858,0,3.0908888858,43.81,-66.34,79.5003880494,123.28,47.7308888858,-14.15,49.7841365681,3.0908888858,0,3.0908888858,44.64,-14.15,46.8289664631,131.21
2021-05-10 06:30:00,3.5757777742,0.0,3.5757777742,3.5757777742,0,3.5757777742,0.0,0.0,0.0,133.47,52.7457777742,-63.97,82.911265658,3.5757777742,0,3.5757777742,49.17,-63.97,80.6836402253,123.01,53.5757777742,-12.05,54.9141736177,3.5757777742,0,3.5757777742,50.0,-12.05,51.4315321568,130.95
2021-05-10 07:00:00,4.7584444397,0.0,4.7584444397,4.7584444397,0,4.7584444397,0.0,0.0,0.0,133.27,58.0984444397,-61.52,84.6176083703,4.7584444397,0,4.7584444397,53.34,-61.52,81.4239890941,122.57,58.9684444397,-9.79,59.7755931768,4.7584444397,0,4.7584444397,54.21,-9.79,55.0869149617,130.53
2021-05-10 07:30:00,7.8099999922,0.0,7.8099999922,7.8099999922,0,7.8099999922,0.0,0.0,0.0,133.27,66.4199999922,-57.95,88.146576218,7.8099999922,0,7.8099999922,58.61,-57.95,82.4216876799,122.31,66.4399999922,6.57,66.7640509478,7.8099999922,0,7.8099999922,58.63,6.57,58.9969643287,130.28
2021-05-10 08:00:00,7.910888881,0.0,7.910888881,7.910888881,0,7.910888881,0.0,0.0,0.0,132.49,69.730888881,-56.27,89.6030678277,7.910888881,0,7.910888881,61.82,-56.27,83.5944095021,122.5,69.350888881,13.68,70.6872561964,7.910888881,0,7.910888881,61.44,13.68,62.9445470236,130.51
2021-05-10 08:30:00,9.4639999905,0.0,9.4639999905,9.4639999905,0,9.4639999905,0.0,0.0,0.0,131.92,69.3739999905,-55.08,88.5808008244,9.4639999905,0,9.4639999905,59.91,-55.08,81.381905237,122.37,69.0239999905,14.61,70.5532754356,9.4639999905,0,9.4639999905,59.56,14.61,61.3257344025,130.35
2021-05-10 09:00:00,12.3541110988,0.0,12.3541110988,12.3541110988,0,12.3541110988,0.0,0.0,0.0,131.76,69.0541110988,-54.28,87.8338696611,12.3541110988,0,12.3541110988,56.7,-54.28,78.4933653247,122.12,68.7641110988,15.36,70.4587295883,12.3541110988,0,12.3541110988,56.41,15.36,58.4638153049,130.09
2021-05-10 09:30:00,14.9976666517,0.0,14.9976666517,14.9976666517,0,14.9976666517,0.0,0.0,0.0,131.76,67.9976666517,-53.93,86.7878307718,14.9976666517,0,14.9976666517,53.0,-53.93,75.6137877639,122.12,67.8076666517,15.7,69.6015061385,14.9976666517,0,14.9976666517,52.81,15.7,55.0943381846,130.09
2021-05-10 10:00:00,17.2697777605,0.0,17.2697777605,17.2697777605,0,17.2697777605,0.0,0.0,0.0,131.76,68.8197777605,-53.61,87.2364253681,17.2697777605,0,17.2697777605,51.55,-53.61,74.3736149451,122.12,68.6497777605,15.97,70.4828552668,17.2697777605,0,17.2697777605,51.38,15.97,53.8046958917,130.09
2021-05-10 10:30:00,22.3149999777,0.0,22.3149999777,22.3149999777,0,22.3149999777,0.0,0.0,0.0,131.76,68.8749999777,-53.75,87.3660581801,22.3149999777,0,22.3149999777,46.56,-53.75,71.1118562548,122.12,68.8349999777,16.02,70.6745896481,22.3149999777,0,22.3149999777,46.52,16.02,49.2011260034,130.09
2021-05-10 11:00:00,23.5297777542,0.0,23.5297777542,23.5297777542,0,23.5297777542,0.0,0.0,0.0,131.9,58.7897777542,-53.83,79.7113973557,23.5297777542,0,23.5297777542,35.26,-53.83,64.35010878,122.28,58.9397777542,15.81,61.023384876,23.5297777542,0,23.5297777542,35.41,15.81,38.7791722449,130.22
2021-05-10 11:30:00,24.5534444199,0.0,24.5534444199,24.5534444199,0,24.5534444199,0.0,0.0,0.0,131.74,56.5834444199,-53.42,77.8163387883,24.5534444199,0,24.5534444199,32.03,-53.42,62.2865739947,122.28,56.8134444199,16.1,59.0506347709,24.5534444199,0,24.5534444199,32.26,16.1,36.0543700541,130.22
2021-05-10 12:00:00,22.4791110886,0.0,22.4791110886,22.4791110886,0,22.4791110886,0.0,0.0,0.0,131.67,58.0191110886,-53.43,78.8732030002,22.4791110886,0,22.4791110886,35.54,-53.43,64.1705267237,122.18,58.1691110886,16.11,60.3587407493,22.4791110886,0,22.4791110886,35.69,16.11,39.1574794899,130.1
2021-05-10 12:30:00,21.8479999782,0.0,21.8479999782,21.8479999782,0,21.8479999782,0.0,0.0,0.0,131.67,59.2779999782,-53.62,79.9311308653,21.8479999782,0,21.8479999782,37.43,-53.62,65.391966632,122.18,59.3979999782,16.21,61.5701754213,21.8479999782,0,21.8479999782,37.55,16.21,40.8994694342,130.1
2021-05-10 13:00:00,23.746777754,0.0,23.746777754,23.746777754,0,23.746777754,0.0,0.0,0.0,132.01,58.516777754,-54.13,79.7136762338,23.746777754,0,23.746777754,34.77,-54.13,64.3351365896,122.46,58.686777754,15.89,60.7999176245,23.746777754,0,23.746777754,34.94,15.89,38.3835342302,130.34
2021-05-10 13:30:00,22.8404444216,0.0,22.8404444216,22.8404444216,0,22.8404444216,0.0,0.0,0.0,132.12,56.8304444216,-54.62,78.8228635179,22.8404444216,0,22.8404444216,33.99,-54.62,64.3324529301,122.67,57.0204444216,15.81,59.1716755047,22.8404444216,0,22.8404444216,34.18,15.81,37.6593746629,130.53
2021-05-10 14:00:00,22.8423333105,0.0,22.8423333105,22.8423333105,0,22.8423333105,0.0,0.0,0.0,132.49,56.4823333105,-54.78,78.6835584871,22.8423333105,0,22.8423333105,33.64,-54.78,64.2845082427,123.08,56.6923333105,15.86,58.8690093019,22.8423333105,0,22.8423333105,33.85,15.86,37.3813068257,130.92
2021-05-10 14:30:00,23.0904444214,0.0,23.0904444214,23.0904444214,0,23.0904444214,0.0,0.0,0.0,132.88,53.5504444214,-55.32,76.9931977367,23.0904444214,0,23.0904444214,30.46,-55.32,63.151516213,123.49,53.8304444214,15.61,56.0480940497,23.0904444214,0,23.0904444214,30.74,15.61,34.4763643675,131.34
2021-05-10 15:00:00,21.3251110898,0.0,21.3251110898,21.3251110898,0,21.3251110898,0.0,0.0,0.0,132.88,51.8551110898,-57.15,77.1691327289,21.3251110898,0,21.3251110898,30.53,-57.15,64.7935444315,123.49,52.1251110898,14.35,54.0643108355,21.3251110898,0,21.3251110898,30.8,14.35,33.9788537182,131.34
2021-05-10 15:30:00,20.6034444238,0.0,20.6034444238,20.6034444238,0,20.6034444238,0.0,0.0,0.0,133.18,50.7434444238,-58.49,77.4336958436,20.6034444238,0,20.6034444238,30.14,-58.49,65.7989338819,123.97,51.0334444238,13.16,52.7029225922,20.6034444238,0,20.6034444238,30.43,13.16,33.1537403621,131.81
2021-05-10 16:00:00,19.7514444247,0.0,19.7514444247,19.7514444247,0,19.7514444247,0.0,0.0,0.0,133.18,53.6614444247,-58.22,79.1777684565,19.7514444247,0,19.7514444247,33.91,-58.22,67.3754888665,123.97,53.8614444247,13.4,55.5032899522,19.7514444247,0,19.7514444247,34.11,13.4,36.6476752332,131.81
2021-05-10 16:30:00,18.8145555367,0.0,18.8145555367,18.8145555367,0,18.8145555367,0.0,0.0,0.0,133.18,57.3845555367,-58.08,81.647251112,18.8145555367,0,18.8145555367,38.57,-58.08,69.7203793736,123.97,57.4945555367,13.47,59.0513743817,18.8145555367,0,18.8145555367,38.68,13.47,40.9583117328,131.92
2021-05-10 17:00:00,17.5762222046,0.0,17.5762222046,17.5762222046,0,17.5762222046,0.0,0.0,0.0,133.18,62.3262222046,-58.07,85.1861659796,17.5762222046,0,17.5762222046,44.75,-58.07,73.3122595478,123.97,62.3162222046,13.29,63.7176243269,17.5762222046,0,17.5762222046,44.74,13.29,46.6721726514,131.74
2021-05-10 17:30:00,15.8153333175,0.0,15.8153333175,15.8153333175,0,15.8153333175,0.0,0.0,0.0,133.01,67.8953333175,-58.78,89.8045916771,15.8153333175,0,15.8153333175,52.08,-58.78,78.5328899252,123.78,67.7453333175,13.12,69.0040910838,15.8153333175,0,15.8153333175,51.93,13.12,53.5617335418,131.6
2021-05-10 18:00:00,14.2886666524,0.0,14.2886666524,14.2886666524,0,14.2886666524,0.0,0.0,0.0,133.47,71.1486666524,-58.71,92.2442240274,14.2886666524,0,14.2886666524,56.86,-58.71,81.7308001918,124.25,70.8986666524,12.76,72.0377576906,14.2886666524,0,14.2886666524,56.61,12.76,58.030248147,132.05
2021-05-10 18:30:00,11.8794444326,0.0,11.8794444326,11.8794444326,0,11.8794444326,0.0,0.0,0.0,133.02,74.3994444326,-58.41,94.5886115337,11.8794444326,0,11.8794444326,62.52,-58.41,85.5597948805,123.82,74.0294444326,12.73,75.1159872663,11.8794444326,0,11.8794444326,62.15,12.73,63.4403294443,131.6
2021-05-10 19:00:00,9.3006666574,0.0,9.3006666574,9.3006666574,0,9.3006666574,0.0,0.0,0.0,132.77,74.6106666574,-58.09,94.5579170617,9.3006666574,0,9.3006666574,65.31,-58.09,87.4062022971,123.53,74.1806666574,12.78,75.2734993589,9.3006666574,0,9.3006666574,64.88,12.78,66.1267177471,131.33
2021-05-10 19:30:00,6.5746666601,0.0,6.5746666601,6.5746666601,0,6.5746666601,0.0,0.0,0.0,132.28,74.4946666601,-57.64,94.1903655413,6.5746666601,0,6.5746666601,67.92,-57.64,89.0814009769,122.92,74.0146666601,12.94,75.1373041891,6.5746666601,0,6.5746666601,67.44,12.94,68.6702060576,130.71
2021-05-10 20:00:00,4.9209999951,0.0,4.9209999951,4.9209999951,0,4.9209999951,0.0,0.0,0.0,132.28,72.7009999951,-58.32,93.2022413909,4.9209999951,0,4.9209999951,67.78,-58.32,89.4167255048,122.92,72.2109999951,12.43,73.273006082,4.9209999951,0,4.9209999951,67.29,12.43,68.4284224573,130.71
2021-05-10 20:30:00,3.6027777742,0.0,3.6027777742,3.6027777742,0,3.6027777742,0.0,0.0,0.0,132.39,71.9927777742,-58.68,92.8778900043,3.6027777742,0,3.6027777742,68.39,-58.68,90.114008345,123.11,71.4827777742,12.23,72.5214479882,3.6027777742,0,3.6027777742,67.88,12.23,68.9729461456,130.91
2021-05-10 21:00:00,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,132.49,71.1562222192,-59.08,92.485968452,2.9962222192,0,2.9962222192,68.16,-59.08,90.2010642953,123.25,70.6662222192,11.81,71.6462913397,2.9962222192,0,2.9962222192,67.67,11.81,68.6928307759,131.02
2021-05-10 21:30:00,3.9578888849,0.0,3.9578888849,3.9578888849,0,3.9578888849,0.0,0.0,0.0,132.49,70.6778888849,-59.35,92.2918548802,3.9578888849,0,3.9578888849,66.72,-59.35,89.2971494506,123.25,70.2078888849,11.46,71.137045635,3.9578888849,0,3.9578888849,66.25,11.46,67.233876134,131.02
2021-05-10 22:00:00,4.0193333293,0.0,4.0193333293,4.0193333293,0,4.0193333293,0.0,0.0,0.0,132.31,67.1893333293,-46.0,81.4273081542,4.0193333293,0,4.0193333293,63.17,-46.0,78.143770705,123.08,67.1593333293,7.27,67.551676169,4.0193333293,0,4.0193333293,63.14,7.27,63.5571593135,130.93
2021-05-10 22:30:00,3.3569999966,0.0,3.3569999966,3.3569999966,0,3.3569999966,0.0,0.0,0.0,130.67,62.8369999966,-48.68,79.4873006749,3.3569999966,0,3.3569999966,59.48,-48.68,76.8609966108,123.84,62.8769999966,5.01,63.07628103,3.3569999966,0,3.3569999966,59.52,5.01,59.7304821678,131.61
2021-05-10 23:00:00,2.6989999973,0.0,2.6989999973,2.6989999973,0,2.6989999973,0.0,0.0,0.0,131.53,56.5789999973,-57.34,80.5546947154,2.6989999973,0,2.6989999973,53.88,-57.34,78.6824631033,125.11,57.0089999973,-4.8,57.2107164847,2.6989999973,0,2.6989999973,54.31,-4.8,54.5217030182,132.88
2021-05-10 23:30:00,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,131.67,52.2796666639,-61.42,80.6571754185,2.7596666639,0,2.7596666639,49.52,-61.42,78.8964308445,123.74,52.8496666639,-8.92,53.5971423351,2.7596666639,0,2.7596666639,50.09,-8.92,50.878035536,131.45
2021-05-11 00:00:00,2.7899999972,0.0,2.7899999972,2.7899999972,0,2.7899999972,0.0,0.0,0.0,131.67,49.2399999972,-62.24,79.3624293966,2.7899999972,0,2.7899999972,46.45,-62.24,77.6622179699,122.94,49.8099999972,-9.68,50.7418811212,2.7899999972,0,2.7899999972,47.02,-9.68,48.0060704495,130.68
2021-05-11 00:30:00,2.8171111082999998,0.0,2.8171111082999998,2.8171111082999998,0,2.8171111082999998,0.0,0.0,0.0,131.74,48.5071111083,-61.47,78.3038998267,2.8171111082999998,0,2.8171111082999998,45.69,-61.47,76.590710925,123.14,49.0771111083,-8.74,49.8492771737,2.8171111082999998,0,2.8171111082999998,46.26,-8.74,47.0783941952,130.87
2021-05-11 01:00:00,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,132.03,47.365888886,-61.66,77.7527043257,2.8758888860000003,0,2.8758888860000003,44.49,-61.66,76.034963668,123.32,47.935888886,-8.9,48.7550965879,2.8758888860000003,0,2.8758888860000003,45.06,-8.9,45.9305301515,131.05
2021-05-11 01:30:00,2.8268888861,0.0,2.8268888861,2.8268888861,0,2.8268888861,0.0,0.0,0.0,131.77,51.0768888861,-60.93,79.5066882613,2.8268888861,0,2.8268888861,48.25,-60.93,77.7208298978,123.05,51.6468888861,-8.41,52.3271366655,2.8268888861,0,2.8268888861,48.82,-8.41,49.5390805324,130.78
2021-05-11 02:00:00,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,131.77,51.0782222194,-60.54,79.2090675687,2.7982222194,0,2.7982222194,48.28,-60.54,77.434165586,123.05,51.6282222194,-8.47,52.3183928417,2.7982222194,0,2.7982222194,48.83,-8.47,49.5591545529,130.78
2021-05-11 02:30:00,2.7055555529,0.0,2.7055555529,2.7055555529,0,2.7055555529,0.0,0.0,0.0,131.2,50.5555555529,-60.69,78.9882288525,2.7055555529,0,2.7055555529,47.85,-60.69,77.2845301467,122.4,51.1155555529,-8.57,51.8289968982,2.7055555529,0,2.7055555529,48.41,-8.57,49.1627196156,130.15
2021-05-11 03:00:00,3.9169999961,0.0,3.9169999961,3.9169999961,0,3.9169999961,0.0,0.0,0.0,131.2,48.8969999961,-61.13,78.2802242499,3.9169999961,0,3.9169999961,44.98,-61.13,75.8951731008,122.4,49.4569999961,-8.72,50.2198491496,3.9169999961,0,3.9169999961,45.54,-8.72,46.3673376419,130.15
2021-05-11 03:30:00,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,131.54,47.8567777729,-61.62,78.0211226451,4.8667777729,0,4.8667777729,42.99,-61.62,75.1343097393,122.75,48.4267777729,-8.91,49.2396273896,4.8667777729,0,4.8667777729,43.56,-8.91,44.4619129143,130.55
2021-05-11 04:00:00,4.8861111061999996,0.0,4.8861111061999996,4.8861111061999996,0,4.8861111061999996,0.0,0.0,0.0,131.92,46.9661111062,-61.92,77.7168063706,4.8861111061999996,0,4.8861111061999996,42.08,-61.92,74.8652977019,123.16,47.5361111062,-9.01,48.3824550752,4.8861111061999996,0,4.8861111061999996,42.65,-9.01,43.5913133548,130.94
2021-05-11 04:30:00,4.8332222174,0.0,4.8332222174,4.8332222174,0,4.8332222174,0.0,0.0,0.0,132.18,46.4532222174,-62.09,77.5439872226,4.8332222174,0,4.8332222174,41.62,-62.09,74.7488628676,123.39,47.0032222174,-9.07,47.8703227357,4.8332222174,0,4.8332222174,42.17,-9.07,43.1343691272,131.21
2021-05-11 05:00:00,3.7242222185,0.0,3.7242222185,3.7242222185,0,3.7242222185,0.0,0.0,0.0,132.33,45.7342222185,-62.53,77.4701231568,3.7242222185,0,3.7242222185,42.01,-62.53,75.3315405391,123.54,46.3042222185,-9.51,47.2707213321,3.7242222185,0,3.7242222185,42.58,-9.51,43.6290786059,131.37
2021-05-11 05:30:00,2.9025555527,0.0,2.9025555527,2.9025555527,0,2.9025555527,0.0,0.0,0.0,132.33,46.8625555527,-62.27,77.9336385197,2.9025555527,0,2.9025555527,43.96,-62.27,76.2235823089,123.65,47.4125555527,-9.38,48.3315096395,2.9025555527,0,2.9025555527,44.51,-9.38,45.4876301867,131.37
