Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-11 06:00:00,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,132.16,48.363111108,-61.74,78.4271516507,3.093111108,0,3.093111108,45.27,-61.74,76.5584776494,123.49,48.923111108,-9.01,49.7458631495,3.093111108,0,3.093111108,45.83,-9.01,46.7072692415,131.29
2021-05-11 06:30:00,3.9733333294,0.0,3.9733333294,3.9733333294,0,3.9733333294,0.0,0.0,0.0,132.06,54.5633333294,-59.33,80.6052494817,3.9733333294,0,3.9733333294,50.59,-59.33,77.9704880067,123.27,55.1233333294,-7.51,55.6325622036,3.9733333294,0,3.9733333294,51.15,-7.51,51.6983810191,131.1
2021-05-11 07:00:00,4.354333329,0.0,4.354333329,4.354333329,0,4.354333329,0.0,0.0,0.0,131.04,61.404333329,-58.05,84.5002642101,4.354333329,0,4.354333329,57.05,-58.05,81.3910621629,122.08,60.974333329,10.48,61.8684065167,4.354333329,0,4.354333329,56.62,10.48,57.5817227947,129.84
2021-05-11 07:30:00,8.0493333253,0.0,8.0493333253,8.0493333253,0,8.0493333253,0.0,0.0,0.0,131.68,66.7193333253,-55.2,86.593934195,8.0493333253,0,8.0493333253,58.67,-55.2,80.5556261226,124.04,66.1193333253,14.77,67.7489419798,8.0493333253,0,8.0493333253,58.07,14.77,59.918926892900004,131.84
2021-05-11 08:00:00,11.9774444325,0.0,11.9774444325,11.9774444325,0,11.9774444325,0.0,0.0,0.0,131.19,68.4774444325,-54.09,87.2633284719,11.9774444325,0,11.9774444325,56.5,-54.09,78.217505074,123.6,67.9474444325,16.1,69.8288278929,11.9774444325,0,11.9774444325,55.97,16.1,58.2395990714,131.38
2021-05-11 08:30:00,16.1515555394,0.0,16.1515555394,16.1515555394,0,16.1515555394,0.0,0.0,0.0,131.55,67.5015555394,-53.16,85.9211592114,16.1515555394,0,16.1515555394,51.35,-53.16,73.9108117937,123.83,67.1015555394,16.96,69.2117067829,16.1515555394,0,16.1515555394,50.95,16.96,53.6986415098,131.65
2021-05-11 09:00:00,16.2617777615,0.0,16.2617777615,16.2617777615,0,16.2617777615,0.0,0.0,0.0,131.55,67.4517777615,-52.18,85.2789230888,16.2617777615,0,16.2617777615,51.19,-52.18,73.0969801018,123.83,67.0617777615,17.85,69.3967184854,16.2617777615,0,16.2617777615,50.8,17.85,53.8448001203,131.65
2021-05-11 09:30:00,16.545555539,0.0,16.545555539,16.545555539,0,16.545555539,0.0,0.0,0.0,131.63,66.105555539,-52.31,84.2987578385,16.545555539,0,16.545555539,49.56,-52.31,72.059209682,123.83,65.765555539,17.89,68.155413544,16.545555539,0,16.545555539,49.22,17.89,52.3704162672,131.65
2021-05-11 10:00:00,18.3404444261,0.0,18.3404444261,18.3404444261,0,18.3404444261,0.0,0.0,0.0,131.78,60.0104444261,-42.29,73.4145594567,18.3404444261,0,18.3404444261,41.67,-42.29,59.3703040248,123.98,60.8504444261,-4.92,61.0490211785,18.3404444261,0,18.3404444261,42.51,-4.92,42.7937670695,131.76
2021-05-11 10:30:00,21.8976666448,0.0,21.8976666448,21.8976666448,0,21.8976666448,0.0,0.0,0.0,133.16,57.7776666448,-41.26,70.9975095543,21.8976666448,0,21.8976666448,35.88,-41.26,54.6787161517,124.33,58.6276666448,-6.05,58.939000638,21.8976666448,0,21.8976666448,36.73,-6.05,37.2249298186,132.14
2021-05-11 11:00:00,54.7338888655,1.13,54.7455522425,23.3938888655,0,23.3938888655,31.34,1.13,31.3603651127,133.59,54.9338888655,-44.51,70.7027032431,23.3938888655,0,23.3938888655,31.54,-44.51,54.5519174732,124.67,23.5238888655,-0.32,23.5260652757,23.3938888655,0,23.3938888655,0.13,-0.32,0.3453983208,132.43
2021-05-11 11:30:00,55.9364444214,0.76,55.9416071857,22.9964444214,0,22.9964444214,32.94,0.76,32.9487662895,132.63,55.1364444214,-44.82,71.0553298736,22.9964444214,0,22.9964444214,32.14,-44.82,55.1526245976,124.67,22.9964444214,-0.29,22.9982728923,22.9964444214,0,22.9964444214,0.0,-0.29,0.29,131.08
2021-05-11 12:00:00,59.159333312,0.7000000000000001,59.1634745254,21.349333312,0,21.349333312,37.81,0.7000000000000001,37.8164792121,132.4,58.229333312,-44.66,73.3837233858,21.349333312,0,21.349333312,36.88,-44.66,57.9193404659,124.5,21.349333312,-0.29,21.3513028377,21.349333312,0,21.349333312,0.0,-0.29,0.29,130.77
2021-05-11 12:30:00,66.3894444269,1.1,66.398556696,17.5194444269,0,17.5194444269,48.87,1.1,48.8823782155,132.08,65.1594444269,-43.85,78.5402807356,17.5194444269,0,17.5194444269,47.64,-43.85,64.7486841565,124.31,17.5194444269,-0.28,17.5216817979,17.5194444269,0,17.5194444269,0.0,-0.28,0.28,130.51
2021-05-11 13:00:00,72.6665555435,2.29,72.7026299013,12.0065555435,0,12.0065555435,60.66,2.29,60.7032099645,131.46,71.1265555435,-42.49,82.851596264,12.0065555435,0,12.0065555435,59.12,-42.49,72.8050444681,123.68,12.0065555435,-0.29,12.0100572863,12.0065555435,0,12.0065555435,0.0,-0.29,0.29,130.03
2021-05-11 13:30:00,74.4929999911,2.07,74.5217548617,8.9429999911,0,8.9429999911,65.55,2.07,65.5826760662,131.21,72.8229999911,-42.71,84.423535982,8.9429999911,0,8.9429999911,63.88,-42.71,76.8426867047,123.39,8.9429999911,-0.29,8.9477007572,8.9429999911,0,8.9429999911,0.0,-0.29,0.29,129.95
2021-05-11 14:00:00,75.9346666588,2.65,75.9808929967,7.9046666588,0,7.9046666588,68.03,2.65,68.0815936946,131.21,74.2146666588,-42.15,85.3489264565,7.9046666588,0,7.9046666588,66.31,-42.15,78.5725053692,123.39,7.9046666588,-0.28,7.9096242001,7.9046666588,0,7.9046666588,0.0,-0.28,0.28,130.03
2021-05-11 14:30:00,76.6227777708,2.73,76.6713960569,6.9527777708,0,6.9527777708,69.67,2.73,69.7234666379,131.21,74.8527777708,-42.0,85.8308705537,6.9527777708,0,6.9527777708,67.9,-42.0,79.8399023045,123.39,6.9527777708,-0.29,6.9588230852,6.9527777708,0,6.9527777708,0.0,-0.29,0.29,130.03
2021-05-11 15:00:00,71.3769999915,2.05,71.4064326779,8.4769999915,0,8.4769999915,62.9,2.05,62.933397334,131.21,69.8069999915,-42.71,81.8361860537,8.4769999915,0,8.4769999915,61.33,-42.71,74.7362897126,123.31,8.4769999915,-0.29,8.4819590223,8.4769999915,0,8.4769999915,0.0,-0.29,0.29,129.95
2021-05-11 15:30:00,57.209444427,1.07,57.219449767,17.479444427,0,17.479444427,39.73,1.07,39.7444058957,131.21,56.249444427,-43.94,71.3773325247,17.479444427,0,17.479444427,38.77,-43.94,58.5989462363,123.46,17.479444427,-0.28,17.4816869173,17.479444427,0,17.479444427,0.0,-0.28,0.28,129.95
2021-05-11 16:00:00,57.0446666476,0.78,57.0499990616,19.0846666476,0,19.0846666476,37.96,0.78,37.9680128529,131.62,56.114666647600004,-44.11,71.3761018337,19.0846666476,0,19.0846666476,37.03,-44.11,57.5926471001,123.75,19.0846666476,-0.29,19.0868698599,19.0846666476,0,19.0846666476,0.0,-0.29,0.29,130.06
2021-05-11 16:30:00,63.6443333133,1.07,63.6533271942,20.0443333133,0,20.0443333133,43.6,1.07,43.6131276108,131.53,62.5743333133,-43.55,76.2374559492,20.0443333133,0,20.0443333133,42.53,-43.55,60.8720247733,123.65,20.0443333133,-0.28,20.0462888828,20.0443333133,0,20.0443333133,0.0,-0.28,0.28,129.9
2021-05-11 17:00:00,65.760999977,-0.28,65.7615960722,23.040999977,0,23.040999977,42.72,-0.28,42.7209175931,131.04,64.710999977,-45.08,78.8652009318,23.040999977,0,23.040999977,41.67,-45.08,61.3888858019,123.16,23.040999977,-0.29,23.0428249123,23.040999977,0,23.040999977,0.0,-0.29,0.29,129.53
2021-05-11 17:30:00,69.742888865,-0.63,69.7457342583,23.912888865,0,23.912888865,45.83,-0.63,45.8343299286,131.47,68.612888865,-45.36,82.251189161,23.912888865,0,23.912888865,44.7,-45.36,63.6837467491,123.57,23.912888865,-0.28,23.9145280921,23.912888865,0,23.912888865,0.0,-0.28,0.28,129.8
2021-05-11 18:00:00,73.4222222019,-0.75,73.4260526861,20.3622222019,0,20.3622222019,53.06,-0.75,53.0653003384,131.35,72.1022222019,-45.27,85.135793568,20.3622222019,0,20.3622222019,51.74,-45.27,68.7488218081,123.49,20.3622222019,-0.28,20.3641472446,20.3622222019,0,20.3622222019,0.0,-0.28,0.28,129.71
2021-05-11 18:30:00,76.9242222036,-0.31,76.9248468418,18.5742222036,0,18.5742222036,58.35,-0.31,58.3508234732,130.99,75.4742222036,-44.63,87.6823535111,18.5742222036,0,18.5742222036,56.9,-44.63,72.3149147825,123.13,18.5742222036,-0.29,18.5764859559,18.5742222036,0,18.5742222036,0.0,-0.29,0.29,129.4
2021-05-11 19:00:00,78.6786666522,0.7000000000000001,78.6817805224,14.4286666522,0,14.4286666522,64.25,0.7000000000000001,64.2538131164,130.73,77.0586666522,-43.39,88.4348924702,14.4286666522,0,14.4286666522,62.63,-43.39,76.191922144,122.93,14.4286666522,-0.28,14.4313832103,14.4286666522,0,14.4286666522,0.0,-0.28,0.28,129.23
2021-05-11 19:30:00,76.139444434,0.23,76.1397918222,10.429444434,0,10.429444434,65.71,0.23,65.710402525,130.36,74.489444434,-43.8,86.4124836588,10.429444434,0,10.429444434,64.06,-43.8,77.6023427481,122.54,10.429444434,-0.28,10.4332023465,10.429444434,0,10.429444434,0.0,-0.28,0.28,129.02
2021-05-11 20:00:00,75.0962222136,-0.35000000000000003,75.0970378294,8.6062222136,0,8.6062222136,66.49,-0.35000000000000003,66.4909211848,130.36,73.4362222136,-44.61,85.9239828744,8.6062222136,0,8.6062222136,64.83,-44.61,78.6954954238,122.54,8.6062222136,-0.28,8.610775853,8.6062222136,0,8.6062222136,0.0,-0.28,0.28,129.02
2021-05-11 20:30:00,73.0154444397,-0.73,73.0190935765,4.7354444397,0,4.7354444397,68.28,-0.73,68.2839022025,130.72,71.2854444397,-45.0,84.3007389586,4.7354444397,0,4.7354444397,66.55,-45.0,80.3361842509,122.91,4.7354444397,-0.29,4.7443159719,4.7354444397,0,4.7354444397,0.0,-0.29,0.29,129.31
2021-05-11 21:00:00,71.324555552,-1.2,71.3346495378,3.594555552,0,3.594555552,67.73,-1.2,67.7406296103,130.72,69.634555552,-45.29,83.067174184,3.594555552,0,3.594555552,66.04,-45.29,80.077872724,122.91,3.594555552,-0.28,3.6054444409,3.594555552,0,3.594555552,0.0,-0.28,0.28,129.31
2021-05-11 21:30:00,70.5811111079,-1.6400000000000001,70.6001617932,3.1711111079,0,3.1711111079,67.41,-1.6400000000000001,67.4299466113,130.45,68.8911111079,-45.75,82.6985349912,3.1711111079,0,3.1711111079,65.72,-45.75,80.0760944352,122.61,3.1711111079,-0.28,3.1834487052,3.1711111079,0,3.1711111079,0.0,-0.28,0.28,128.93
2021-05-11 22:00:00,67.0099999972,-2.44,67.0544085026,2.7599999972,0,2.7599999972,64.25,-2.44,64.2963148244,130.6,65.4099999972,-46.73,80.3875674445,2.7599999972,0,2.7599999972,62.65,-46.73,78.1582714753,122.76,2.7599999972,-0.28,2.7741665388000003,2.7599999972,0,2.7599999972,0.0,-0.28,0.28,129.01
2021-05-11 22:30:00,62.6564444417,-3.79,62.7709656615,2.7364444417,0,2.7364444417,59.92,-3.79,60.0397410054,130.88,61.1664444417,-48.52,78.0738389324,2.7364444417,0,2.7364444417,58.43,-48.52,75.9490309352,123.04,2.7364444417,-0.29,2.751768192,2.7364444417,0,2.7364444417,0.0,-0.29,0.29,129.17
2021-05-11 23:00:00,57.390222219500004,-5.48,57.6512619671,2.7702222195,0,2.7702222195,54.62,-5.48,54.8942146314,131.56,56.0502222195,-50.4,75.3776320327,2.7702222195,0,2.7702222195,53.28,-50.4,73.3411098907,123.76,2.7702222195,-0.28,2.7843367514,2.7702222195,0,2.7702222195,0.0,-0.28,0.28,129.66
2021-05-11 23:30:00,53.5857777749,-6.35,53.9607086661,2.8457777749,0,2.8457777749,50.74,-6.35,51.1358005706,131.91,52.3457777749,-51.55,73.4675639372,2.8457777749,0,2.8457777749,49.5,-51.55,71.4678424188,124.12,2.8457777749,-0.29,2.8605158878,2.8457777749,0,2.8457777749,0.0,-0.29,0.29,129.78
2021-05-12 00:00:00,50.6485555527,-7.23,51.1619886202,2.8785555527,0,2.8785555527,47.77,-7.23,48.3140331581,132.26,49.4785555527,-52.4,72.0686302047,2.8785555527,0,2.8785555527,46.6,-52.4,70.1236051555,124.44,2.8785555527,-0.28,2.8921414332,2.8785555527,0,2.8785555527,0.0,-0.28,0.28,129.99
2021-05-12 00:30:00,49.5855555527,-7.28,50.1171200237,2.8355555527,0,2.8355555527,46.75,-7.28,47.3134325536,132.26,48.4555555527,-52.41,71.377510211,2.8355555527,0,2.8355555527,45.62,-52.41,69.4837570947,124.55,2.8355555527,-0.29,2.8503465215,2.8355555527,0,2.8355555527,0.0,-0.29,0.29,129.99
2021-05-12 01:00:00,48.2099999972,-7.41,48.7761437563,2.7799999972,0,2.7799999972,45.43,-7.41,46.0303486843,132.26,47.0999999972,-52.61,70.6131864437,2.7799999972,0,2.7799999972,44.32,-52.61,68.7900755923,124.39,2.7799999972,-0.28,2.7940651361,2.7799999972,0,2.7799999972,0.0,-0.28,0.28,129.81
2021-05-12 01:30:00,51.6965555518,-7.27,52.205236863,3.7365555518,0,3.7365555518,47.96,-7.27,48.507880803,131.83,50.5265555518,-52.18,72.6339122995,3.7365555518,0,3.7365555518,46.79,-52.18,70.0860649487,124.06,3.7365555518,-0.29,3.7477923357,3.7365555518,0,3.7365555518,0.0,-0.29,0.29,129.48
2021-05-12 02:00:00,52.2862222195,-6.83,52.7304270226,2.7062222195,0,2.7062222195,49.58,-6.83,50.0482297389,131.83,51.0762222195,-51.54,72.5613676567,2.7062222195,0,2.7062222195,48.37,-51.54,70.6825897941,124.06,2.7062222195,-0.28,2.7206687967,2.7062222195,0,2.7062222195,0.0,-0.28,0.28,129.48
2021-05-12 02:30:00,51.8014444416,-6.75,52.2393735246,2.8014444416,0,2.8014444416,49.0,-6.75,49.4627385008,131.55,50.6114444416,-51.48,72.192165146,2.8014444416,0,2.8014444416,47.81,-51.48,70.2565762047,123.75,2.8014444416,-0.28,2.8154024507,2.8014444416,0,2.8014444416,0.0,-0.28,0.28,129.32
2021-05-12 03:00:00,50.5113333305,-6.96,50.9885908299,2.8613333305,0,2.8613333305,47.65,-6.96,48.155623763,131.55,49.3513333305,-51.88,71.6036905578,2.8613333305,0,2.8613333305,46.49,-51.88,69.662432487,123.75,2.8613333305,-0.29,2.8759917295,2.8613333305,0,2.8613333305,0.0,-0.29,0.29,129.32
2021-05-12 03:30:00,49.4485555527,-7.2,49.969987455,2.8285555527,0,2.8285555527,46.62,-7.2,47.1727082114,131.91,48.3185555527,-52.37,71.2551732206,2.8285555527,0,2.8285555527,45.49,-52.37,69.3682708448,124.1,2.8285555527,-0.28,2.8423804311,2.8285555527,0,2.8285555527,0.0,-0.28,0.28,129.59
2021-05-12 04:00:00,48.6412222194,-7.22,49.174148686,2.8412222194,0,2.8412222194,45.8,-7.22,46.3655950032,132.31,47.5212222194,-52.6,70.887421742,2.8412222194,0,2.8412222194,44.68,-52.6,69.0149433094,124.5,2.8412222194,-0.29,2.855983841,2.8412222194,0,2.8412222194,0.0,-0.29,0.29,129.96
2021-05-12 04:30:00,47.6736666639,-7.53,48.2646805975,2.8136666639,0,2.8136666639,44.86,-7.53,45.4875862187,132.6,46.5836666639,-53.04,70.5923480262,2.8136666639,0,2.8136666639,43.77,-53.04,68.7681212481,124.73,2.8136666639,-0.28,2.8275643397,2.8136666639,0,2.8136666639,0.0,-0.28,0.28,130.24
2021-05-12 05:00:00,47.7199999971,-6.88,48.2134089204,2.8599999971,0,2.8599999971,44.86,-6.88,45.3845127769,132.7,46.6299999971,-52.35,70.1062008651,2.8599999971,0,2.8599999971,43.77,-52.35,68.2373460797,124.91,2.8599999971,-0.29,2.8746651951,2.8599999971,0,2.8599999971,0.0,-0.29,0.29,130.31
2021-05-12 05:30:00,49.6295555528,-4.19,49.8061129217,2.7795555527999998,0,2.7795555527999998,46.85,-4.19,47.0369918256,132.39,48.4895555528,-49.5,69.2927629533,2.7795555527999998,0,2.7795555527999998,45.71,-49.5,67.3769552592,124.54,2.7795555527999998,-0.29,2.7946429237,2.7795555527999998,0,2.7795555527999998,0.0,-0.29,0.29,130.31
2021-05-12 06:00:00,51.140888886,-3.7199999999999998,51.2760072163,2.880888886,0,2.880888886,48.26,-3.7199999999999998,48.4031610538,132.39,49.960888886,-48.89,69.9022354312,2.880888886,0,2.880888886,47.08,-48.89,67.8731058668,124.54,2.880888886,-0.29,2.8954482854,2.880888886,0,2.880888886,0.0,-0.29,0.29,130.31
2021-05-12 06:30:00,56.8047777725,-1.77,56.8323471078,5.2447777725,0,5.2447777725,51.56,-1.77,51.5903721638,131.8,55.5347777725,-46.84,72.6505137094,5.2447777725,0,5.2447777725,50.29,-46.84,68.7245931236,123.89,5.2447777725,-0.28,5.2522465558,5.2447777725,0,5.2447777725,0.0,-0.28,0.28,130.06
2021-05-12 07:00:00,62.1334444379,0.13,62.1335804354,6.5034444379,0,6.5034444379,55.63,0.13,55.6301518963,131.8,60.7534444379,-45.09,75.6577101892,6.5034444379,0,6.5034444379,54.25,-45.09,70.5419775736,123.89,6.5034444379,-0.29,6.5099070314,6.5034444379,0,6.5034444379,0.0,-0.29,0.29,130.06
2021-05-12 07:30:00,66.0267777657,1.09,66.03577426,12.0767777657,0,12.0767777657,53.95,1.09,53.961009998,131.97,64.6867777657,-43.62,78.0197642762,12.0767777657,0,12.0767777657,52.61,-43.62,68.3411771921,124.05,12.0767777657,-0.28,12.0800232285,12.0767777657,0,12.0767777657,0.0,-0.28,0.28,130.47
2021-05-12 08:00:00,65.9935555397,1.72,66.0159660444,15.8535555397,0,15.8535555397,50.14,1.72,50.1694927222,131.19,64.7635555397,-42.94,77.7056093609,15.8535555397,0,15.8535555397,48.91,-42.94,65.08480391,123.24,15.8535555397,-0.29,15.8562077197,15.8535555397,0,15.8535555397,0.0,-0.29,0.29,129.85
2021-05-12 08:30:00,65.4867777596,2.7,65.5424142165,18.1967777596,0,18.1967777596,47.29,2.7,47.3670148943,131.09,64.3267777596,-42.28,76.9774820121,18.1967777596,0,18.1967777596,46.13,-42.28,62.5745579289,123.11,18.1967777596,-0.29,18.1990884616,18.1967777596,0,18.1967777596,0.0,-0.29,0.29,129.85
2021-05-12 09:00:00,65.4265555359,3.21,65.5052537533,19.6765555359,0,19.6765555359,45.75,3.21,45.8624748569,131.51,64.2965555359,-41.68,76.6242093191,19.6765555359,0,19.6765555359,44.62,-41.68,61.0587160035,123.49,19.6765555359,-0.28,19.6785476536,19.6765555359,0,19.6765555359,0.0,-0.28,0.28,130.29
2021-05-12 09:30:00,67.054111088,3.5,67.1453930944,23.124111088,0,23.124111088,43.93,3.5,44.0692058018,131.34,65.984111088,-41.32,77.8540000005,23.124111088,0,23.124111088,42.86,-41.32,59.5342086535,123.41,23.124111088,-0.29,23.1259294648,23.124111088,0,23.124111088,0.0,-0.29,0.29,130.19
2021-05-12 10:00:00,67.2237777546,3.6,67.3201032055,23.1437777546,0,23.1437777546,44.08,3.6,44.2267611294,131.21,66.1437777546,-41.26,77.9575970362,23.1437777546,0,23.1437777546,43.0,-41.26,59.5935197819,123.27,23.1437777546,-0.28,23.1454714524,23.1437777546,0,23.1437777546,0.0,-0.28,0.28,130.06
2021-05-12 10:30:00,67.5803333092,3.68,67.6804539744,24.1503333092,0,24.1503333092,43.43,3.68,43.5856318068,131.21,66.5103333092,-41.28,78.2793896048,24.1503333092,0,24.1503333092,42.36,-41.28,59.1473414449,123.27,24.1503333092,-0.29,24.1520744232,24.1503333092,0,24.1503333092,0.0,-0.29,0.29,130.06
2021-05-12 11:00:00,68.2097777541,4.06,68.3305011051,23.6497777541,0,23.6497777541,44.56,4.06,44.7445773251,131.34,67.0997777541,-40.8,78.5303774004,23.6497777541,0,23.6497777541,43.45,-40.8,59.6032088062,123.48,23.6497777541,-0.29,23.6515557167,23.6497777541,0,23.6497777541,0.0,-0.29,0.29,130.18
2021-05-12 11:30:00,72.677111093,6.32,72.9513870795,18.087111093,0,18.087111093,54.59,6.32,54.9546221896,131.26,71.317111093,-38.08,80.846872139,18.087111093,0,18.087111093,53.23,-38.08,65.4486004434,123.4,18.087111093,-0.28,18.0892782524,18.087111093,0,18.087111093,0.0,-0.28,0.28,130.18
2021-05-12 12:00:00,72.012222207,6.49,72.3040818156,15.222222207,0,15.222222207,56.79,6.49,57.1596378575,130.5,70.592222207,-37.84,80.0944906727,15.222222207,0,15.222222207,55.37,-37.84,67.0649125847,122.67,15.222222207,-0.29,15.2249843652,15.222222207,0,15.222222207,0.0,-0.29,0.29,129.73
2021-05-12 12:30:00,74.5423333184,6.99,74.8693499141,14.9023333184,0,14.9023333184,59.64,6.99,60.0482281171,130.5,73.0423333184,-37.3,82.0150745693,14.9023333184,0,14.9023333184,58.14,-37.3,69.0764040755,122.59,14.9023333184,-0.28,14.9049635469,14.9023333184,0,14.9023333184,0.0,-0.28,0.28,129.73
2021-05-12 13:00:00,76.1069999864,6.85,76.4146448459,13.5869999864,0,13.5869999864,62.52,6.85,62.8941404266,130.31,74.5369999864,-37.43,83.4072494869,13.5869999864,0,13.5869999864,60.95,-37.43,71.525571651,122.39,13.5869999864,-0.29,13.5900945041,13.5869999864,0,13.5869999864,0.0,-0.29,0.29,129.62
2021-05-12 13:30:00,76.4222222107,6.7,76.7153573128,11.4822222107,0,11.4822222107,64.94,6.7,65.2847118398,130.31,74.7822222107,-37.68,83.7386598817,11.4822222107,0,11.4822222107,63.3,-37.68,73.6659514294,122.39,11.4822222107,-0.28,11.4856356767,11.4822222107,0,11.4822222107,0.0,-0.28,0.28,129.62
2021-05-12 14:00:00,76.4757777661,6.76,76.7739681463,11.6957777661,0,11.6957777661,64.78,6.76,65.1317587664,130.48,74.8357777661,-37.72,83.8044869554,11.6957777661,0,11.6957777661,63.14,-37.72,73.5490176685,122.61,11.6957777661,-0.29,11.6993725282,11.6957777661,0,11.6957777661,0.0,-0.29,0.29,129.82
2021-05-12 14:30:00,76.518999991,6.7,76.8117657629,9.028999991,0,9.028999991,67.49,6.7,67.8217524103,130.66,74.818999991,-37.79,83.8210406739,9.028999991,0,9.028999991,65.79,-37.79,75.8709970938,122.75,9.028999991,-0.28,9.0333405137,9.028999991,0,9.028999991,0.0,-0.28,0.28,129.99
2021-05-12 15:00:00,74.6276666603,6.38,74.8998867233,6.3676666603,0,6.3676666603,68.26,6.38,68.5575087062,130.66,72.8976666603,-38.19,82.2954792471,6.3676666603,0,6.3676666603,66.53,-38.19,76.7119091146,122.75,6.3676666603,-0.29,6.3742669145,6.3676666603,0,6.3676666603,0.0,-0.29,0.29,129.99
2021-05-12 15:30:00,75.1487777717,6.22,75.4057504477,6.0887777717,0,6.0887777717,69.06,6.22,69.3395413887,130.85,73.4087777717,-38.37,82.8317907203,6.0887777717,0,6.0887777717,67.32,-38.37,77.4870266561,122.92,6.0887777717,-0.29,6.0956800074,6.0887777717,0,6.0887777717,0.0,-0.29,0.29,130.06
2021-05-12 16:00:00,77.6295555479,6.32,77.8863935137,7.6295555479,0,7.6295555479,70.0,6.32,70.2847238025,130.93,75.8495555479,-37.97,84.8226147723,7.6295555479,0,7.6295555479,68.22,-37.97,78.074895453,122.92,7.6295555479,-0.28,7.6346917331,7.6295555479,0,7.6295555479,0.0,-0.28,0.28,130.17
2021-05-12 16:30:00,81.6818888824,22.41,84.7002896772,6.4418888824,0,6.4418888824,75.24,22.41,78.5064691602,130.46,80.7018888824,-37.14,88.8379112158,6.4418888824,0,6.4418888824,74.26,-37.14,83.0296766223,122.52,6.4418888824,-0.28,6.4479711828,6.4418888824,0,6.4418888824,0.0,-0.28,0.28,129.71
2021-05-12 17:00:00,85.4554444355,21.08,88.0170403028,8.9654444355,0,8.9654444355,76.49,21.08,79.3415811539,131.28,84.5754444355,-40.27,93.6732549955,8.9654444355,0,8.9654444355,75.61,-40.27,85.6653080307,123.34,8.9654444355,-0.29,8.9701334397,8.9654444355,0,8.9654444355,0.0,-0.29,0.29,129.12
2021-05-12 17:30:00,87.9316666586,20.82,90.3628817677,8.0916666586,0,8.0916666586,79.84,20.82,82.5099872743,131.43,87.0316666586,-40.34,95.9261518115,8.0916666586,0,8.0916666586,78.94,-40.34,88.6500941906,123.5,8.0916666586,-0.28,8.0965096995,8.0916666586,0,8.0916666586,0.0,-0.28,0.28,128.76
2021-05-12 18:00:00,88.9804444365,20.58,91.3293813191,7.9004444365,0,7.9004444365,81.08,20.58,83.6510776978,131.19,88.0504444365,-40.69,96.9977157745,7.9004444365,0,7.9004444365,80.15,-40.69,89.8871436858,123.21,7.9004444365,-0.28,7.9054046256,7.9004444365,0,7.9004444365,0.0,-0.28,0.28,128.55
2021-05-12 18:30:00,88.3246666592,20.03,90.5673652065,7.5146666591999995,0,7.5146666591999995,80.81,20.03,83.255372199,131.33,87.4146666592,-41.39,96.7184369556,7.5146666591999995,0,7.5146666591999995,79.9,-41.39,89.9841213771,123.36,7.5146666591999995,-0.28,7.5198813154,7.5146666591999995,0,7.5146666591999995,0.0,-0.28,0.28,128.74
2021-05-12 19:00:00,85.8625555483,19.39,88.0247155365,7.2725555483,0,7.2725555483,78.59,19.39,80.9466503322,131.54,84.9725555483,-42.34,94.936877958,7.2725555483,0,7.2725555483,77.7,-42.34,88.4870928441,123.57,7.2725555483,-0.28,7.2779436796,7.2725555483,0,7.2725555483,0.0,-0.28,0.28,128.88
2021-05-12 19:30:00,83.2502222155,18.69,85.3224214315,6.6902222155,0,6.6902222155,76.56,18.69,78.808309841,132.28,82.3702222155,-43.48,93.1416335901,6.6902222155,0,6.6902222155,75.68,-43.48,87.2809990777,124.33,6.6902222155,-0.28,6.6960789491,6.6902222155,0,6.6902222155,0.0,-0.28,0.28,129.36
2021-05-12 20:00:00,80.5397777714,17.85,82.4941107199,6.3797777714,0,6.3797777714,74.16,17.85,76.277966019,132.28,79.6997777714,-44.55,91.3058436071,6.3797777714,0,6.3797777714,73.32,-44.55,85.7935015022,124.33,6.3797777714,-0.29,6.3863655088,6.3797777714,0,6.3797777714,0.0,-0.29,0.29,129.36
2021-05-12 20:30:00,78.3716666607,16.9,80.1731135429,6.0116666607,0,6.0116666607,72.36,16.9,74.3073320743,132.54,77.5416666607,-45.22,89.7639040401,6.0116666607,0,6.0116666607,71.53,-45.22,84.6249921713,124.6,6.0116666607,-0.28,6.0181837824,6.0116666607,0,6.0116666607,0.0,-0.28,0.28,129.51
2021-05-12 21:00:00,76.0818888832,15.84,77.7133155646,5.6618888832,0,5.6618888832,70.42,15.84,72.1795123286,132.22,75.2618888832,-46.69,88.5680981972,5.6618888832,0,5.6618888832,69.6,-46.69,83.81,124.34,5.6618888832,-0.28,5.6688081398,5.6618888832,0,5.6618888832,0.0,-0.28,0.28,129.12
2021-05-12 21:30:00,74.0015555528,15.01,75.5084784924,2.7315555528,0,2.7315555528,71.27,15.01,72.8334607169,132.74,73.1815555528,-47.55,87.2728054616,2.7315555528,0,2.7315555528,70.45,-47.55,84.9953234008,124.86,2.7315555528,-0.29,2.7469065762,2.7315555528,0,2.7315555528,0.0,-0.29,0.29,129.49
2021-05-12 22:00:00,69.3069999975,13.84,70.6753553132,2.5069999975,0,2.5069999975,66.8,13.84,68.2186602038,132.74,68.5369999975,-48.79,84.1295695262,2.5069999975,0,2.5069999975,66.03,-48.79,82.100091352,124.86,2.5069999975,-0.28,2.5225877561,2.5069999975,0,2.5069999975,0.0,-0.28,0.28,129.37
2021-05-12 22:30:00,64.3772222197,12.99,65.6747047251,2.5172222197,0,2.5172222197,61.86,12.99,63.2091741759,132.88,63.6472222197,-50.7,81.3723472458,2.5172222197,0,2.5172222197,61.13,-50.7,79.4189328813,125.05,2.5172222197,-0.29,2.5338720772,2.5172222197,0,2.5172222197,0.0,-0.29,0.29,129.37
2021-05-12 23:00:00,57.8393333308,0.07,57.8393756895,2.4893333308,0,2.4893333308,55.35,0.07,55.3500442638,133.49,57.0193333308,-64.26,85.9101389447,2.4893333308,0,2.4893333308,54.53,-64.26,84.2785174288,125.65,2.4893333308,-0.28,2.5050310242,2.4893333308,0,2.4893333308,0.0,-0.28,0.28,129.86
2021-05-12 23:30:00,54.9966666641,2.8,55.0678975825,2.6166666641000003,0,2.6166666641000003,52.38,2.8,52.4547843385,132.08,54.2066666641,-61.77,82.1820881386,2.6166666641000003,0,2.6166666641000003,51.59,-61.77,80.4801901091,124.28,2.6166666641000003,-0.29,2.6326876820000003,2.6166666641000003,0,2.6166666641000003,0.0,-0.29,0.29,130.57
2021-05-13 00:00:00,51.9315555529,2.6,51.9966004864,2.6915555529,0,2.6915555529,49.24,2.6,49.3085955996,132.28,51.1815555529,-62.59,80.8520854945,2.6915555529,0,2.6915555529,48.49,-62.59,79.1756793466,124.44,2.6915555529,-0.30000000000000004,2.7082229033000003,2.6915555529,0,2.6915555529,0.0,-0.30000000000000004,0.30000000000000004,130.98
2021-05-13 00:30:00,51.1816666639,2.64,51.2497083162,2.7616666639,0,2.7616666639,48.42,2.64,48.4919168522,132.87,50.4416666639,-62.83,80.5727660927,2.7616666639,0,2.7616666639,47.68,-62.83,78.8732609951,125.03,2.7616666639,-0.29,2.7768512316000002,2.7616666639,0,2.7616666639,0.0,-0.29,0.29,131.55
2021-05-13 01:00:00,50.1169999972,3.16,50.2165240605,2.7669999972,0,2.7669999972,47.35,3.16,47.4553274143,133.2,49.3769999972,-62.39,79.5650691493,2.7669999972,0,2.7669999972,46.61,-62.39,77.878136855,125.4,2.7669999972,-0.30000000000000004,2.7832155836,2.7669999972,0,2.7669999972,0.0,-0.30000000000000004,0.30000000000000004,131.86
2021-05-13 01:30:00,53.5641111082,3.5,53.6783382642,2.9541111082000002,0,2.9541111082000002,50.61,3.5,50.7308791566,133.34,52.7841111082,-61.64,81.1520300761,2.9541111082000002,0,2.9541111082000002,49.83,-61.64,79.2623397333,125.49,2.9541111082000002,-0.29,2.9683113784,2.9541111082000002,0,2.9541111082000002,0.0,-0.29,0.29,132.0
2021-05-13 02:00:00,54.3536666638,3.6,54.4727553902,2.9036666638,0,2.9036666638,51.45,3.6,51.5757937409,132.82,53.5836666638,-61.47,81.5461233483,2.9036666638,0,2.9036666638,50.68,-61.47,79.6682075862,124.99,2.9036666638,-0.29,2.9181124197,2.9036666638,0,2.9036666638,0.0,-0.29,0.29,131.6
2021-05-13 02:30:00,54.2202222194,3.47,54.3311457409,2.8602222193999998,0,2.8602222193999998,51.36,3.47,51.4770871359,132.72,53.4402222194,-61.69,81.618095119,2.8602222193999998,0,2.8602222193999998,50.58,-61.69,79.7746356933,124.85,2.8602222193999998,-0.29,2.8748862837,2.8602222193999998,0,2.8602222193999998,0.0,-0.29,0.29,131.53
2021-05-13 03:00:00,52.6501111082,3.26,52.750941221,2.9301111082,0,2.9301111082,49.72,3.26,49.8267598786,132.89,51.8801111082,-62.21,81.0038889721,2.9301111082,0,2.9301111082,48.95,-62.21,79.1592483542,124.99,2.9301111082,-0.30000000000000004,2.9454288493,2.9301111082,0,2.9301111082,0.0,-0.30000000000000004,0.30000000000000004,131.7
2021-05-13 03:30:00,51.456999997,3.23,51.5582752688,2.956999997,0,2.956999997,48.5,3.23,48.6074366738,133.23,50.716999997,-62.52,80.5044376957,2.956999997,0,2.956999997,47.76,-62.52,78.6750786463,125.35,2.956999997,-0.29,2.9711864604000002,2.956999997,0,2.956999997,0.0,-0.29,0.29,131.97
2021-05-13 04:00:00,50.4385555526,3.22,50.541233525,2.9785555526,0,2.9785555526,47.46,3.22,47.5691076225,133.46,49.6885555526,-62.64,79.9545005169,2.9785555526,0,2.9785555526,46.71,-62.64,78.1382985482,125.62,2.9785555526,-0.30000000000000004,2.9936254241,2.9785555526,0,2.9785555526,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-13 04:30:00,49.693888886,2.92,49.7796041829,2.9238888860000003,0,2.9238888860000003,46.77,2.92,46.861063795,133.59,48.963888886,-62.79,79.6244090392,2.9238888860000003,0,2.9238888860000003,46.04,-62.79,77.8605529135,125.62,2.9238888860000003,-0.29,2.9382352216000003,2.9238888860000003,0,2.9238888860000003,0.0,-0.29,0.29,132.19
2021-05-13 05:00:00,49.1912222192,2.85,49.2737135136,2.9812222192,0,2.9812222192,46.21,2.85,46.2978034036,133.4,48.4712222192,-62.84,79.3619870179,2.9812222192,0,2.9812222192,45.49,-62.84,77.5770952021,125.51,2.9812222192,-0.30000000000000004,2.9962786787,2.9812222192,0,2.9812222192,0.0,-0.30000000000000004,0.30000000000000004,132.08
2021-05-13 05:30:00,50.1228888859,3.15,50.2217730697,3.0228888859,0,3.0228888859,47.1,3.15,47.2052168727,133.4,49.3928888859,-62.3,79.5043864984,3.0228888859,0,3.0228888859,46.37,-62.3,77.6625192741,125.51,3.0228888859,-0.29,3.0367675605,3.0228888859,0,3.0228888859,0.0,-0.29,0.29,132.08
2021-05-13 06:00:00,51.7936666637,3.5,51.9117896673,3.0036666637,0,3.0036666637,48.79,3.5,48.9153769279,133.16,51.0436666637,-61.77,80.1310726652,3.0036666637,0,3.0036666637,48.04,-61.77,78.2519935848,125.21,3.0036666637,-0.30000000000000004,3.0186111751,3.0036666637,0,3.0036666637,0.0,-0.30000000000000004,0.30000000000000004,131.82
2021-05-13 06:30:00,57.6277777746,5.14,57.8565499425,3.1277777747,0,3.1277777747,54.5,5.14,54.7418450548,131.72,56.7977777747,-58.97,81.8745898319,3.1277777747,0,3.1277777747,53.67,-58.97,79.736627719,123.78,3.1277777747,-0.29,3.1411930548,3.1277777747,0,3.1277777747,0.0,-0.29,0.29,130.71
2021-05-13 07:00:00,63.7908888855,6.71,64.1428219273,3.4108888855,0,3.4108888855,60.38,6.71,60.7516954496,131.72,62.9208888855,-56.33,84.4518037589,3.4108888855,0,3.4108888855,59.51,-56.33,81.9421076126,123.78,3.4108888855,-0.28,3.4223621942999998,3.4108888855,0,3.4108888855,0.0,-0.28,0.28,130.71
2021-05-13 07:30:00,70.7149999954,6.27,70.9924230066,4.6049999954,0,4.6049999954,66.11,6.27,66.4066638222,130.61,69.7749999954,-56.36,89.6939252366,4.6049999954,0,4.6049999954,65.17,-56.36,86.1601909237,122.7,4.6049999954,-0.28,4.6135046285,4.6049999954,0,4.6049999954,0.0,-0.28,0.28,129.89
2021-05-13 08:00:00,75.6482222135,6.94,75.9658944795,8.6982222135,0,8.6982222135,66.95,6.94,67.3087371743,130.18,74.6982222135,-55.84,93.262693516,8.6982222135,0,8.6982222135,66.0,-55.84,86.4529097255,122.22,8.6982222135,-0.29,8.703055192,8.6982222135,0,8.6982222135,0.0,-0.29,0.29,129.49
2021-05-13 08:30:00,76.4353333234,7.59,76.8112510005,9.9553333234,0,9.9553333234,66.48,7.59,66.9118711441,130.09,75.4853333234,-54.96,93.3736426779,9.9553333234,0,9.9553333234,65.53,-54.96,85.5265017407,121.96,9.9553333234,-0.28,9.9592701329,9.9553333234,0,9.9553333234,0.0,-0.28,0.28,129.57
2021-05-13 09:00:00,73.4932222102,6.99,73.8248861214,12.0532222102,0,12.0532222102,61.44,6.99,61.8363461081,130.09,72.61322221020001,-55.74,91.5403060938,12.0532222102,0,12.0532222102,60.56,-55.74,82.3071151238,121.96,12.0532222102,-0.29,12.0567103991,12.0532222102,0,12.0532222102,0.0,-0.29,0.29,129.57
2021-05-13 09:30:00,76.9357777631,7.35,77.2860686024,14.6557777631,0,14.6557777631,62.28,7.35,62.7122069457,130.28,76.0257777631,-55.27,93.9930411493,14.6557777631,0,14.6557777631,61.37,-55.27,82.5896470509,122.14,14.6557777631,-0.28,14.6584522321,14.6557777631,0,14.6557777631,0.0,-0.28,0.28,129.64
2021-05-13 10:00:00,76.4112222088,7.72,76.8002166627,13.4412222088,0,13.4412222088,62.97,7.72,63.4414635708,130.18,75.5112222088,-54.82,93.3122557838,13.4412222088,0,13.4412222088,62.07,-54.82,82.8125431321,122.01,13.4412222088,-0.29,13.4443502805,13.4412222088,0,13.4412222088,0.0,-0.29,0.29,129.55
2021-05-13 10:30:00,73.640222209,7.28,73.9991940969,13.260222209,0,13.260222209,60.38,7.28,60.8172903046,130.18,72.740222209,-55.46,91.4710420134,13.260222209,0,13.260222209,59.48,-55.46,81.3245473397,122.01,13.260222209,-0.28,13.2631780894,13.260222209,0,13.260222209,0.0,-0.28,0.28,129.55
2021-05-13 11:00:00,75.0887777664,8.35,75.5516184238,11.3387777664,0,11.3387777664,63.75,8.35,64.2945176512,130.28,74.1687777664,-54.0,91.7442510208,11.3387777664,0,11.3387777664,62.83,-54.0,82.8469003645,122.01,11.3387777664,-0.28,11.3422344023,11.3387777664,0,11.3387777664,0.0,-0.28,0.28,129.55
2021-05-13 11:30:00,73.2185555413,8.8,73.7454871538,14.2585555413,0,14.2585555413,58.96,8.8,59.6130992316,129.89,72.3485555413,-53.96,90.2551665497,14.2585555413,0,14.2585555413,58.09,-53.96,79.28511651,121.75,14.2585555413,-0.29,14.261504343,14.2585555413,0,14.2585555413,0.0,-0.29,0.29,129.32
2021-05-13 12:00:00,71.2251110946,8.39,71.7175609627,16.4751110946,0,16.4751110946,54.75,8.39,55.3891198702,130.26,70.3951110946,-54.42,88.9775705784,16.4751110946,0,16.4751110946,53.92,-54.42,76.6087645116,122.07,16.4751110946,-0.28,16.4774902695,16.4751110946,0,16.4751110946,0.0,-0.28,0.28,129.75
2021-05-13 12:30:00,70.752111094,8.33,71.2407897504,17.102111094,0,17.102111094,53.65,8.33,54.2928300975,130.26,69.932111094,-54.52,88.6731670917,17.102111094,0,17.102111094,52.83,-54.52,75.917318841,122.23,17.102111094,-0.29,17.1045696781,17.102111094,0,17.102111094,0.0,-0.29,0.29,129.75
2021-05-13 13:00:00,69.2441110944,7.58,69.6577585144,16.7541110944,0,16.7541110944,52.49,7.58,53.0344840646,130.34,68.4341110944,-55.55,88.1421015252,16.7541110944,0,16.7541110944,51.68,-55.55,75.8724251622,122.23,16.7541110944,-0.28,16.7564506553,16.7541110944,0,16.7541110944,0.0,-0.28,0.28,129.75
2021-05-13 13:30:00,68.0742222059,6.09,68.3460886148,16.3342222059,0,16.3342222059,51.74,6.09,52.0971755472,130.66,67.2842222059,-57.56,88.5455823734,16.3342222059,0,16.3342222059,50.95,-57.56,76.8703850647,122.51,16.3342222059,-0.29,16.3367963528,16.3342222059,0,16.3342222059,0.0,-0.29,0.29,129.96
2021-05-13 14:00:00,70.472999985,6.24,70.748719613,15.032999985,0,15.032999985,55.44,6.24,55.7900636314,131.17,69.642999985,-57.56,90.3509880793,15.032999985,0,15.032999985,54.61,-57.56,79.343592684,123.0,15.032999985,-0.29,15.0357969043,15.032999985,0,15.032999985,0.0,-0.29,0.29,130.27
2021-05-13 14:30:00,70.4816666546,7.18,70.8464376974,12.091666654600001,0,12.091666654600001,58.39,7.18,58.8297926224,131.32,69.6216666546,-56.53,89.6817560475,12.091666654600001,0,12.091666654600001,57.53,-56.53,80.6556991167,123.25,12.091666654600001,-0.29,12.0951437563,12.091666654600001,0,12.091666654600001,0.0,-0.29,0.29,130.48
2021-05-13 15:00:00,68.8017777645,6.73,69.1301491649,13.2817777645,0,13.2817777645,55.52,6.73,55.9264096827,131.16,67.9617777645,-57.16,88.8035406778,13.2817777645,0,13.2817777645,54.68,-57.16,79.1022629259,123.03,13.2817777645,-0.29,13.2849433791,13.2817777645,0,13.2817777645,0.0,-0.29,0.29,130.33
2021-05-13 15:30:00,68.402777764,6.97,68.7569698709,13.762777764,0,13.762777764,54.64,6.97,55.082760461,131.37,67.572777764,-56.97,88.3836025219,13.762777764,0,13.762777764,53.81,-56.97,78.3651516938,123.31,13.762777764,-0.29,13.765832767500001,13.762777764,0,13.762777764,0.0,-0.29,0.29,130.52
2021-05-13 16:00:00,68.8193333171,6.54,69.1293876597,16.2293333171,0,16.2293333171,52.59,6.54,52.9950912821,131.47,68.0293333171,-57.41,89.0162810477,16.2293333171,0,16.2293333171,51.8,-57.41,77.3249513417,123.39,16.2293333171,-0.29,16.2319240978,16.2293333171,0,16.2293333171,0.0,-0.29,0.29,130.52
2021-05-13 16:30:00,72.8387777598,5.77,73.0669586444,17.9587777598,0,17.9587777598,54.88,5.77,55.1824908825,131.47,72.0287777598,-58.27,92.6473838032,17.9587777598,0,17.9587777598,54.07,-58.27,79.4918725405,123.39,17.9587777598,-0.28,17.9609604038,17.9587777598,0,17.9587777598,0.0,-0.28,0.28,130.52
2021-05-13 17:00:00,81.1508888718,7.1,81.4608910133,17.0608888718,0,17.0608888718,64.09,7.1,64.4820758041,131.47,80.2208888718,-56.58,98.1666308446,17.0608888718,0,17.0608888718,63.16,-56.58,84.7967098418,123.39,17.0608888718,-0.29,17.0633533954,17.0608888718,0,17.0608888718,0.0,-0.29,0.29,130.32
2021-05-13 17:30:00,85.0162222067,7.35,85.3333495083,15.5062222067,0,15.5062222067,69.51,7.35,69.8975149773,131.06,84.0462222067,-56.12,101.0604861814,15.5062222067,0,15.5062222067,68.54,-56.12,88.5843439892,122.99,15.5062222067,-0.29,15.5089337842,15.5062222067,0,15.5062222067,0.0,-0.29,0.29,130.2
2021-05-13 18:00:00,84.8019999851,6.23,85.0305362883,14.9019999851,0,14.9019999851,69.9,6.23,70.1770824415,130.84,83.8219999851,-57.34,101.5578814347,14.9019999851,0,14.9019999851,68.92,-57.34,89.6540127379,122.78,14.9019999851,-0.29,14.9048214869,14.9019999851,0,14.9019999851,0.0,-0.29,0.29,130.09
2021-05-13 18:30:00,85.5246666524,5.92,85.7293124083,14.3046666524,0,14.3046666524,71.22,5.92,71.4656197063,131.02,84.5446666524,-57.69,102.3520237189,14.3046666524,0,14.3046666524,70.24,-57.69,90.8944096191,123.02,14.3046666524,-0.29,14.3076059505,14.3046666524,0,14.3046666524,0.0,-0.29,0.29,130.09
2021-05-13 19:00:00,84.590222208,5.52,84.7701368006,14.250222208,0,14.250222208,70.34,5.52,70.5562612388,131.02,83.610222208,-58.17,101.8548877456,14.250222208,0,14.250222208,69.36,-58.17,90.5238007377,123.02,14.250222208,-0.28,14.2529727768,14.250222208,0,14.250222208,0.0,-0.28,0.28,130.09
2021-05-13 19:30:00,86.0068888768,6.13,86.225065,12.1168888768,0,12.1168888768,73.89,6.13,74.1438399329,131.02,84.9768888768,-57.45,102.57472468,12.1168888768,0,12.1168888768,72.86,-57.45,92.7851394351,123.1,12.1168888768,-0.29,12.1203587427,12.1168888768,0,12.1168888768,0.0,-0.29,0.29,130.22
2021-05-13 20:00:00,84.0928888792,5.92,84.3010104331,9.7228888792,0,9.7228888792,74.37,5.92,74.6052498153,131.02,83.0828888792,-57.69,101.1479239753,9.7228888792,0,9.7228888792,73.36,-57.69,93.3264469483,123.1,9.7228888792,-0.29,9.727212764,9.7228888792,0,9.7228888792,0.0,-0.29,0.29,130.22
2021-05-13 20:30:00,80.3103333261,5.33,80.4870085103,7.2803333261,0,7.2803333261,73.03,5.33,73.2242432532,131.02,79.3003333261,-58.36,98.4603090876,7.2803333261,0,7.2803333261,72.02,-58.36,92.6971952111,123.1,7.2803333261,-0.29,7.2861068712,7.2803333261,0,7.2803333261,0.0,-0.29,0.29,130.22
2021-05-13 21:00:00,75.9401111061,5.0,76.104536493,5.0001111061,0,5.0001111061,70.94,5.0,71.1159869509,131.11,74.9501111061,-58.71,95.2070546484,5.0001111061,0,5.0001111061,69.95,-58.71,91.3228700819,123.18,5.0001111061,-0.29,5.0085138588,5.0001111061,0,5.0001111061,0.0,-0.29,0.29,130.22
2021-05-13 21:30:00,72.586777773,4.43,72.7218344616,4.786777773,0,4.786777773,67.8,4.43,67.944572263,131.23,71.626777773,-58.63,92.5628013521,4.786777773,0,4.786777773,66.84,-58.63,88.9104183996,123.32,4.786777773,-0.28,4.7949600048,4.786777773,0,4.786777773,0.0,-0.28,0.28,130.36
2021-05-13 22:00:00,66.9987777743,3.0,67.0659095462,3.4587777743,0,3.4587777743,63.54,3.0,63.6107821049,130.63,66.0887777743,-60.14,89.3562876786,3.4587777743,0,3.4587777743,62.63,-60.14,86.8293527559,122.8,3.4587777743,-0.29,3.4709139563,3.4587777743,0,3.4587777743,0.0,-0.29,0.29,129.79
2021-05-13 22:30:00,64.7389999952,2.46,64.785721578,4.7889999952,0,4.7889999952,59.95,2.46,60.0004508316,130.76,63.8589999952,-61.56,88.6995235635,4.7889999952,0,4.7889999952,59.07,-61.56,85.3164608971,122.91,4.7889999952,-0.28,4.7971784368,4.7889999952,0,4.7889999952,0.0,-0.28,0.28,129.64
2021-05-13 23:00:00,59.8564444405,2.91,59.9271394367,3.9264444405,0,3.9264444405,55.93,2.91,56.0056515005,131.59,59.0164444405,-61.67,85.3588285674,3.9264444405,0,3.9264444405,55.09,-61.67,82.692786868,123.73,3.9264444405,-0.29,3.9371393098,3.9264444405,0,3.9264444405,0.0,-0.29,0.29,130.36
2021-05-13 23:30:00,55.3301111081,3.74,55.4563683921,3.0101111081,0,3.0101111081,52.32,3.74,52.4535032195,132.15,54.5501111081,-60.95,81.7961925881,3.0101111081,0,3.0101111081,51.54,-60.95,79.8202612123,124.34,3.0101111081,-0.29,3.0240484261,3.0101111081,0,3.0101111081,0.0,-0.29,0.29,130.93
2021-05-14 00:00:00,52.2245555525,3.6,52.3484880647,3.0245555525,0,3.0245555525,49.2,3.6,49.3315314986,132.3,51.4545555525,-61.65,80.301268901,3.0245555525,0,3.0245555525,48.43,-61.65,78.3976236885,124.51,3.0245555525,-0.30000000000000004,3.0393973564,3.0245555525,0,3.0245555525,0.0,-0.30000000000000004,0.30000000000000004,131.15
2021-05-14 00:30:00,51.4754444414,3.21,51.5754348546,3.0454444414,0,3.0454444414,48.43,3.21,48.5362647924,132.91,50.7254444414,-62.61,80.5796674961,3.0454444414,0,3.0454444414,47.68,-62.61,78.6981225951,125.14,3.0454444414,-0.29,3.0592207906,3.0454444414,0,3.0454444414,0.0,-0.29,0.29,131.73
2021-05-14 01:00:00,50.1388888858,3.12,50.2358694431,3.0788888858,0,3.0788888858,47.06,3.12,47.1633120126,133.5,49.3888888858,-62.91,79.9808129827,3.0788888858,0,3.0788888858,46.31,-62.91,78.1171184824,125.76,3.0788888858,-0.30000000000000004,3.0934700211,3.0788888858,0,3.0788888858,0.0,-0.30000000000000004,0.30000000000000004,132.27
2021-05-14 01:30:00,53.7153333302,4.07,53.869304198,3.1253333302,0,3.1253333302,50.59,4.07,50.7534530845,133.6,52.9453333302,-61.41,81.0826517909,3.1253333302,0,3.1253333302,49.82,-61.41,79.0773071115,125.87,3.1253333302,-0.30000000000000004,3.1396987793,3.1253333302,0,3.1253333302,0.0,-0.30000000000000004,0.30000000000000004,132.41
2021-05-14 02:00:00,54.4039999969,5.75,54.7070170605,3.1339999969,0,3.1339999969,51.27,5.75,51.5914275825,133.11,53.6239999969,-59.3,79.9501305544,3.1339999969,0,3.1339999969,50.49,-59.3,77.8827972019,125.31,3.1339999969,-0.29,3.1473887557999998,3.1339999969,0,3.1339999969,0.0,-0.29,0.29,131.95
2021-05-14 02:30:00,53.9856666631,5.45,54.2600654723,3.5756666631,0,3.5756666631,50.41,5.45,50.7037533127,132.83,53.2156666631,-59.7,79.974978452,3.5756666631,0,3.5756666631,49.64,-59.7,77.6416099782,125.02,3.5756666631,-0.29,3.5874074323,3.5756666631,0,3.5756666631,0.0,-0.29,0.29,131.84
2021-05-14 03:00:00,52.5523333303,7.87,53.1383537425,2.9923333303,0,2.9923333303,49.56,7.87,50.1809774715,132.83,51.7923333303,-57.26,77.208505955,2.9923333303,0,2.9923333303,48.8,-57.26,75.2339524417,125.02,2.9923333303,-0.30000000000000004,3.0073341617,2.9923333303,0,2.9923333303,0.0,-0.30000000000000004,0.30000000000000004,131.84
2021-05-14 03:30:00,51.260999997,9.13,52.0677157238,2.970999997,0,2.970999997,48.29,9.13,49.1455084418,132.83,50.510999997,-56.03,75.4368744097,2.970999997,0,2.970999997,47.54,-56.03,73.4806947436,125.02,2.970999997,-0.29,2.9851199276,2.970999997,0,2.970999997,0.0,-0.29,0.29,132.1
2021-05-14 04:00:00,50.2081111082,8.64,50.9460893598,2.9081111082,0,2.9081111082,47.3,8.64,48.0826330394,132.83,49.4781111082,-56.08,74.7866958679,2.9081111082,0,2.9081111082,46.57,-56.08,72.8953448445,125.02,2.9081111082,-0.30000000000000004,2.9235441193,2.9081111082,0,2.9081111082,0.0,-0.30000000000000004,0.30000000000000004,132.18
2021-05-14 04:30:00,49.8349999971,8.56,50.5648180528,2.9049999971,0,2.9049999971,46.93,8.56,47.7042817785,132.34,49.0949999971,-56.22,74.6391815651,2.9049999971,0,2.9049999971,46.19,-56.22,72.7612843482,124.54,2.9049999971,-0.29,2.9194391556,2.9049999971,0,2.9049999971,0.0,-0.29,0.29,131.7
2021-05-14 05:00:00,49.6804444416,8.67,50.4312944501,2.8804444416,0,2.8804444416,46.8,8.67,47.5963118319,132.34,48.9504444416,-56.26,74.5743495515,2.8804444416,0,2.8804444416,46.07,-56.26,72.7161089443,124.54,2.8804444416,-0.29,2.8950060761,2.8804444416,0,2.8804444416,0.0,-0.29,0.29,131.7
2021-05-14 05:30:00,51.5847777749,8.63,52.301684467,2.8347777749,0,2.8347777749,48.75,8.63,49.5079730953,132.51,50.8447777749,-56.1,75.7126239605,2.8347777749,0,2.8347777749,48.01,-56.1,73.8388116102,124.64,2.8347777749,-0.30000000000000004,2.8506078358,2.8347777749,0,2.8347777749,0.0,-0.30000000000000004,0.30000000000000004,131.83
2021-05-14 06:00:00,53.4164444411,9.12,54.1893987485,3.3864444411,0,3.3864444411,50.03,9.12,50.8544521158,132.19,52.6664444411,-55.37,76.4172184135,3.3864444411,0,3.3864444411,49.28,-55.37,74.1239185419,124.36,3.3864444411,-0.29,3.3988389124,3.3864444411,0,3.3864444411,0.0,-0.29,0.29,131.49
2021-05-14 06:30:00,59.5965555506,10.43,60.502349818,4.9565555506,0,4.9565555506,54.64,10.43,55.6265628994,131.92,58.7765555506,-53.38,79.3984123418,4.9565555506,0,4.9565555506,53.82,-53.38,75.8024854474,124.07,4.9565555506,-0.29,4.9650320166,4.9565555506,0,4.9565555506,0.0,-0.29,0.29,131.31
2021-05-14 07:00:00,63.9001111055,12.05,65.0263538828,5.6101111055,0,5.6101111055,58.29,12.05,59.5224881872,131.2,63.0601111055,-50.87,81.0205807967,5.6101111055,0,5.6101111055,57.45,-50.87,76.7349946244,123.35,5.6101111055,-0.29,5.6176015003,5.6101111055,0,5.6101111055,0.0,-0.29,0.29,130.85
2021-05-14 07:30:00,67.8768888791,9.61,68.5538047369,9.7868888791,0,9.7868888791,58.09,9.61,58.87953974,130.29,67.0368888791,-53.24,85.6063202724,9.7868888791,0,9.7868888791,57.25,-53.24,78.1796655148,122.44,9.7868888791,-0.28,9.7908934185,9.7868888791,0,9.7868888791,0.0,-0.28,0.28,130.21
2021-05-14 08:00:00,74.2448888779,11.62,75.148705408,10.9848888779,0,10.9848888779,63.26,11.62,64.3183644071,130.29,73.3448888779,-50.88,89.2650386462,10.9848888779,0,10.9848888779,62.36,-50.88,80.4831907916,122.32,10.9848888779,-0.29,10.9887161971,10.9848888779,0,10.9848888779,0.0,-0.29,0.29,129.96
2021-05-14 08:30:00,75.0527777631,11.98,76.0028936946,14.672777763100001,0,14.672777763100001,60.38,11.98,61.5570044755,129.87,74.1927777631,-50.6,89.8049457001,14.672777763100001,0,14.672777763100001,59.52,-50.6,78.1216384877,121.94,14.672777763100001,-0.28,14.675449134,14.672777763100001,0,14.672777763100001,0.0,-0.28,0.28,129.86
2021-05-14 09:00:00,74.9311110953,12.5,75.96658087590001,15.8411110953,0,15.8411110953,59.09,12.5,60.3976663456,129.87,74.0811110953,-50.13,89.4484651691,15.8411110953,0,15.8411110953,58.24,-50.13,76.8434414898,121.94,15.8411110953,-0.29,15.8437653584,15.8411110953,0,15.8411110953,0.0,-0.29,0.29,129.86
2021-05-14 09:30:00,75.5125555381,12.37,76.5190364804,17.4525555381,0,17.4525555381,58.06,12.37,59.3631240755,129.98,74.6625555381,-50.22,89.9808068395,17.4525555381,0,17.4525555381,57.21,-50.22,76.1251108374,122.02,17.4525555381,-0.29,17.4549647611,17.4525555381,0,17.4525555381,0.0,-0.29,0.29,129.86
2021-05-14 10:00:00,73.519666646,12.38,74.5547167102,20.669666646,0,20.669666646,52.85,12.38,54.2806309838,129.89,72.739666646,-50.39,88.4884806275,20.669666646,0,20.669666646,52.07,-50.39,72.4598992547,121.94,20.669666646,-0.28,20.6715630579,20.669666646,0,20.669666646,0.0,-0.28,0.28,129.86
2021-05-14 10:30:00,68.8385555333,12.05,69.8852575863,22.2885555333,0,22.2885555333,46.55,12.05,48.0843529643,130.12,68.1285555333,-50.98,85.0908953946,22.2885555333,0,22.2885555333,45.84,-50.98,68.5584859809,122.18,22.2885555333,-0.29,22.2904420719,22.2885555333,0,22.2885555333,0.0,-0.29,0.29,129.94
2021-05-14 11:00:00,64.4554444207,11.87,65.5393104592,23.7154444207,0,23.7154444207,40.74,11.87,42.4340016968,130.35,63.7854444207,-51.36,81.8928111616,23.7154444207,0,23.7154444207,40.07,-51.36,65.1418030147,122.39,23.7154444207,-0.29,23.7172174606,23.7154444207,0,23.7154444207,0.0,-0.29,0.29,130.09
2021-05-14 11:30:00,66.0035555321,12.16,67.1143423038,23.4835555321,0,23.4835555321,42.52,12.16,44.2246085342,130.55,65.3135555321,-51.07,82.9096220968,23.4835555321,0,23.4835555321,41.83,-51.07,66.0143454107,122.6,23.4835555321,-0.29,23.4853460785,23.4835555321,0,23.4835555321,0.0,-0.29,0.29,130.19
2021-05-14 12:00:00,69.1563333109,12.22,70.2276785677,22.4463333109,0,22.4463333109,46.71,12.22,48.2820101073,130.55,68.4363333109,-51.01,85.3554439801,22.4463333109,0,22.4463333109,45.99,-51.01,68.6811487964,122.6,22.4463333109,-0.28,22.4480796306,22.4463333109,0,22.4463333109,0.0,-0.28,0.28,130.19
2021-05-14 12:30:00,70.8409999756,12.55,71.9440739571,24.4209999756,0,24.4209999756,46.42,12.55,48.0865771292,130.55,70.1009999756,-50.71,86.5196757829,24.4209999756,0,24.4209999756,45.68,-50.71,68.2507619005,122.6,24.4209999756,-0.29,24.4227217936,24.4209999756,0,24.4209999756,0.0,-0.29,0.29,130.3
2021-05-14 13:00:00,69.7946666485,11.98,70.8153648058,18.1746666485,0,18.1746666485,51.62,11.98,52.9919314613,130.55,69.0246666485,-51.34,86.0244163359,18.1746666485,0,18.1746666485,50.85,-51.34,72.2600726543,122.68,18.1746666485,-0.29,18.1769801613,18.1746666485,0,18.1746666485,0.0,-0.29,0.29,130.3
