Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-14 13:30:00,63.8527777604,10.63,64.7315543434,17.4127777604,0,17.4127777604,46.44,10.63,47.6410589723,130.67,63.1227777604,-53.1,82.4869387975,17.4127777604,0,17.4127777604,45.71,-53.1,70.0643568443,122.75,17.4127777604,-0.29,17.4151924862,17.4127777604,0,17.4127777604,0.0,-0.29,0.29,130.3
2021-05-14 14:00:00,59.7546666456,10.45,60.6615420668,21.0846666456,0,21.0846666456,38.67,10.45,40.0571017424,131.1,59.1146666456,-53.5,79.7295040284,21.0846666456,0,21.0846666456,38.03,-53.5,65.6394005152,123.21,21.0846666456,-0.29,21.0866608916,21.0846666456,0,21.0846666456,0.0,-0.29,0.29,130.62
2021-05-14 14:30:00,57.2853333145,11.61,58.4499915565,18.8053333145,0,18.8053333145,38.48,11.61,40.1933141206,131.31,56.6353333145,-52.27,77.0695392464,18.8053333145,0,18.8053333145,37.83,-52.27,64.5233430628,123.46,18.8053333145,-0.29,18.8075692494,18.8053333145,0,18.8053333145,0.0,-0.29,0.29,130.77
2021-05-14 15:00:00,54.5375555359,11.82,55.803739694,19.6075555359,0,19.6075555359,34.93,11.82,36.8757006713,131.31,53.9475555359,-52.23,75.0886918804,19.6075555359,0,19.6075555359,34.34,-52.23,62.5076675297,123.46,19.6075555359,-0.30000000000000004,19.6098504353,19.6075555359,0,19.6075555359,0.0,-0.30000000000000004,0.30000000000000004,130.77
2021-05-14 15:30:00,54.9325555367,11.55,56.1336633206,18.8625555367,0,18.8625555367,36.07,11.55,37.8740993292,131.45,54.3125555367,-52.67,75.6570062118,18.8625555367,0,18.8625555367,35.45,-52.67,63.4888289386,123.54,18.8625555367,-0.29,18.8647846893,18.8625555367,0,18.8625555367,0.0,-0.29,0.29,130.95
2021-05-14 16:00:00,63.3409999834,11.34,64.348099264,16.6209999834,0,16.6209999834,46.72,11.34,48.076543137,131.59,62.6109999834,-52.83,81.9215857935,16.6209999834,0,16.6209999834,45.99,-52.83,70.0434793539,123.75,16.6209999834,-0.29,16.6235297229,16.6209999834,0,16.6209999834,0.0,-0.29,0.29,131.02
2021-05-14 16:30:00,66.6651110952,11.29,67.6143560003,15.9051110952,0,15.9051110952,50.76,11.29,52.00040096,131.51,65.8951110952,-52.58,84.3019695277,15.9051110952,0,15.9051110952,49.99,-52.58,72.5510613292,123.75,15.9051110952,-0.29,15.9077546797,15.9051110952,0,15.9051110952,0.0,-0.29,0.29,131.02
2021-05-14 17:00:00,68.4653333156,11.38,69.4046559391,17.7153333156,0,17.7153333156,50.75,11.38,52.0102576421,131.25,67.6953333156,-52.36,85.5817022074,17.7153333156,0,17.7153333156,49.98,-52.36,72.3848741105,123.45,17.7153333156,-0.29,17.7177068066,17.7153333156,0,17.7153333156,0.0,-0.29,0.29,130.78
2021-05-14 17:30:00,72.978777761,11.83,73.9313932203,16.738777761,0,16.738777761,56.24,11.83,57.4707447316,131.07,72.148777761,-51.54,88.6668919745,16.738777761,0,16.738777761,55.41,-51.54,75.674564419,123.27,16.738777761,-0.29,16.7412897034,16.738777761,0,16.738777761,0.0,-0.29,0.29,130.64
2021-05-14 18:00:00,75.4316666515,11.53,76.3077796415,15.1716666515,0,15.1716666515,60.26,11.53,61.3531458036,130.67,74.5616666515,-51.68,90.7208054078,15.1716666515,0,15.1716666515,59.39,-51.68,78.7273427724,122.89,15.1716666515,-0.29,15.1744380121,15.1716666515,0,15.1716666515,0.0,-0.29,0.29,130.37
2021-05-14 18:30:00,77.0722222086,11.62,77.943260364,13.6522222086,0,13.6522222086,63.42,11.62,64.4757380725,130.55,76.1622222086,-51.41,91.8894563688,13.6522222086,0,13.6522222086,62.51,-51.41,80.9350863347,122.81,13.6522222086,-0.28,13.6550932341,13.6522222086,0,13.6522222086,0.0,-0.28,0.28,130.37
2021-05-14 19:00:00,79.2549999893,10.91,80.0023944848,10.7449999893,0,10.7449999893,68.51,10.91,69.3732527708,130.37,78.2849999893,-51.95,93.9539446927,10.7449999893,0,10.7449999893,67.54,-51.95,85.2082983048,122.62,10.7449999893,-0.29,10.748912725,10.7449999893,0,10.7449999893,0.0,-0.29,0.29,130.17
2021-05-14 19:30:00,77.6024444363,10.42,78.298887492,8.1224444363,0,8.1224444363,69.48,10.42,70.2570053447,130.24,76.6524444363,-52.43,92.8681976678,8.1224444363,0,8.1224444363,68.53,-52.43,86.2859536657,122.49,8.1224444363,-0.29,8.1276198005,8.1224444363,0,8.1224444363,0.0,-0.29,0.29,130.05
2021-05-14 20:00:00,76.0946666597,9.86,76.7308145014,6.9846666597,0,6.9846666597,69.11,9.86,69.8098252397,130.24,75.1246666597,-53.11,92.002106719,6.9846666597,0,6.9846666597,68.14,-53.11,86.39289149,122.49,6.9846666597,-0.29,6.9906843976,6.9846666597,0,6.9846666597,0.0,-0.29,0.29,130.05
2021-05-14 20:30:00,74.4762222159,9.47,75.0758854464,6.2762222159,0,6.2762222159,68.2,9.47,68.8543455419,130.38,73.5262222159,-53.7,91.0483132922,6.2762222159,0,6.2762222159,67.25,-53.7,86.0595869151,122.64,6.2762222159,-0.28,6.2824649067,6.2762222159,0,6.2762222159,0.0,-0.28,0.28,130.05
2021-05-14 21:00:00,74.5622222163,9.45,75.1586820124,5.9022222163,0,5.9022222163,68.66,9.45,69.3072730671,130.58,73.6022222163,-53.86,91.2040937413,5.9022222163,0,5.9022222163,67.7,-53.86,86.5112108342,122.83,5.9022222163,-0.29,5.9093423569,5.9022222163,0,5.9022222163,0.0,-0.29,0.29,130.16
2021-05-14 21:30:00,73.5855555499,8.91,74.1230199438,5.6655555499,0,5.6655555499,67.92,8.91,68.5019306297,130.68,72.6255555499,-54.68,90.9086009073,5.6655555499,0,5.6655555499,66.96,-54.68,86.4496616535,122.92,5.6655555499,-0.29,5.6729727382,5.6655555499,0,5.6655555499,0.0,-0.29,0.29,130.29
2021-05-14 22:00:00,66.9422222193,8.32,67.4572717775,2.9022222193,0,2.9022222193,64.04,8.32,64.5782006563,130.99,66.0322222193,-55.36,86.1683466896,2.9022222193,0,2.9022222193,63.13,-55.36,83.9650314119,123.25,2.9022222193,-0.29,2.9166751294,2.9022222193,0,2.9022222193,0.0,-0.29,0.29,130.51
2021-05-14 22:30:00,61.3858888859,6.59,61.7386058663,2.9658888859,0,2.9658888859,58.42,6.59,58.7905136906,131.15,60.5358888859,-56.19,82.5948542175,2.9658888859,0,2.9658888859,57.57,-56.19,80.4463858728,123.39,2.9658888859,-0.28,2.9790765152,2.9658888859,0,2.9658888859,0.0,-0.28,0.28,130.51
2021-05-14 23:00:00,56.7884444413,5.63,57.0668408278,3.1384444413,0,3.1384444413,53.65,5.63,53.9445956515,130.28,55.9784444413,-57.21,80.0410541039,3.1384444413,0,3.1384444413,52.84,-57.21,77.8784289775,122.51,3.1384444413,-0.29,3.1518143205,3.1384444413,0,3.1384444413,0.0,-0.29,0.29,129.48
2021-05-14 23:30:00,53.4692222191,5.2,53.7214828976,3.1492222191,0,3.1492222191,50.32,5.2,50.5879669487,130.37,52.6992222191,-58.44,78.6920683582,3.1492222191,0,3.1492222191,49.55,-58.44,76.6187711987,122.61,3.1492222191,-0.28,3.1616452339,3.1492222191,0,3.1492222191,0.0,-0.28,0.28,129.48
2021-05-15 00:00:00,50.0347777747,3.87,50.1842195014,3.0447777747,0,3.0447777747,46.99,3.87,47.1490933105,131.19,49.3047777747,-59.16,77.0121205488,3.0447777747,0,3.0447777747,46.26,-59.16,75.0992223661,123.41,3.0447777747,-0.29,3.0585571267,3.0447777747,0,3.0447777747,0.0,-0.29,0.29,130.15
2021-05-15 00:30:00,49.2352222192,3.77,49.3793479804,3.0452222192,0,3.0452222192,46.19,3.77,46.3435971845,130.62,48.5052222192,-59.27,76.5877893827,3.0452222192,0,3.0452222192,45.46,-59.27,74.696348639,122.86,3.0452222192,-0.28,3.0580677501,3.0452222192,0,3.0452222192,0.0,-0.28,0.28,129.46
2021-05-15 01:00:00,47.9325555525,3.71,48.0759189386,3.0525555525,0,3.0525555525,44.88,3.71,45.033082284,130.62,47.2225555525,-59.47,75.938466227,3.0525555525,0,3.0525555525,44.17,-59.47,74.0788080358,122.86,3.0525555525,-0.29,3.0662999529,3.0525555525,0,3.0525555525,0.0,-0.29,0.29,129.46
2021-05-15 01:30:00,51.5671111075,3.91,51.7151336455,3.6271111075,0,3.6271111075,47.94,3.91,48.0991860638,130.76,50.8171111075,-59.0,77.867700501,3.6271111075,0,3.6271111075,47.19,-59.0,75.5506194548,122.97,3.6271111075,-0.28,3.6379025531,3.6271111075,0,3.6271111075,0.0,-0.28,0.28,129.55
2021-05-15 02:00:00,51.8553333302,4.03,52.01169575,3.1053333302,0,3.1053333302,48.75,4.03,48.9162897203,130.51,51.1053333302,-58.7,77.8295900978,3.1053333302,0,3.1053333302,48.0,-58.7,75.8267103335,122.75,3.1053333302,-0.28,3.1179312199,3.1053333302,0,3.1053333302,0.0,-0.28,0.28,129.41
2021-05-15 02:30:00,51.5426666636,3.88,51.688498593,3.0626666636,0,3.0626666636,48.48,3.88,48.635016192,130.28,50.8026666636,-58.89,77.7749512384,3.0626666636,0,3.0626666636,47.74,-58.89,75.8098918348,122.51,3.0626666636,-0.28,3.0754393332,3.0626666636,0,3.0626666636,0.0,-0.28,0.28,129.17
2021-05-15 03:00:00,50.1986666636,3.9,50.3499367904,3.1086666636,0,3.1086666636,47.09,3.9,47.2512232646,130.28,49.4786666636,-59.01,77.0085615682,3.1086666636,0,3.1086666636,46.37,-59.01,75.04903064,122.51,3.1086666636,-0.29,3.1221640612,3.1086666636,0,3.1086666636,0.0,-0.29,0.29,129.17
2021-05-15 03:30:00,48.9902222192,3.81,49.1381519095,3.0702222192,0,3.0702222192,45.92,3.81,46.0777874903,130.51,48.2702222192,-59.36,76.5089795585,3.0702222192,0,3.0702222192,45.2,-59.36,74.6099832462,122.72,3.0702222192,-0.28,3.0829635864,3.0702222192,0,3.0702222192,0.0,-0.28,0.28,129.34
2021-05-15 04:00:00,47.7692222192,3.61,47.905434884,3.0392222192,0,3.0392222192,44.73,3.61,44.8754387165,130.74,47.0692222192,-59.71,76.0315446398,3.0392222192,0,3.0392222192,44.03,-59.71,74.1884424961,122.97,3.0392222192,-0.28,3.0520930028,3.0392222192,0,3.0392222192,0.0,-0.28,0.28,129.56
2021-05-15 04:30:00,46.5737777748,3.5,46.7051043915,2.9637777748,0,2.9637777748,43.61,3.5,43.7502239994,130.91,45.8737777748,-59.96,75.4957289344,2.9637777748,0,2.9637777748,42.91,-59.96,73.7324195995,123.16,2.9637777748,-0.29,2.9779319499,2.9637777748,0,2.9637777748,0.0,-0.29,0.29,129.7
2021-05-15 05:00:00,45.7425555525,3.31,45.8621574773,3.0225555525,0,3.0225555525,42.72,3.31,42.8480396284,131.02,45.0725555525,-60.2,75.2035588522,3.0225555525,0,3.0225555525,42.05,-60.2,73.4318902113,123.27,3.0225555525,-0.28,3.0354970051,3.0225555525,0,3.0225555525,0.0,-0.28,0.28,129.83
2021-05-15 05:30:00,45.7381111081,3.26,45.8541427544,2.9881111081,0,2.9881111081,42.75,3.26,42.8741192329,131.1,45.0481111081,-60.22,75.2049248016,2.9881111081,0,2.9881111081,42.06,-60.22,73.4540128244,123.27,2.9881111081,-0.29,3.0021505616,2.9881111081,0,2.9881111081,0.0,-0.29,0.29,129.83
2021-05-15 06:00:00,45.7158888859,3.23,45.8298526795,3.0058888859,0,3.0058888859,42.71,3.23,42.8319623646,131.1,45.0358888859,-60.2,75.1815887551,3.0058888859,0,3.0058888859,42.03,-60.2,73.4204392523,123.35,3.0058888859,-0.28,3.0189017861,3.0058888859,0,3.0058888859,0.0,-0.28,0.28,129.83
2021-05-15 06:30:00,48.0322222187,3.7800000000000002,48.1807302899,3.5022222187,0,3.5022222187,44.53,3.7800000000000002,44.6901476838,131.1,47.3222222187,-59.38,75.9300804406,3.5022222187,0,3.5022222187,43.82,-59.38,73.7982167806,123.35,3.5022222187,-0.29,3.5142083702,3.5022222187,0,3.5022222187,0.0,-0.29,0.29,129.83
2021-05-15 07:00:00,49.8511111066,4.54,50.0574158199,4.5211111066,0,4.5211111066,45.33,4.54,45.556783249,130.7,49.1411111066,-59.06,76.8305434107,4.5211111066,0,4.5211111066,44.62,-59.06,74.0204566319,122.96,4.5211111066,-0.28,4.5297732436,4.5211111066,0,4.5211111066,0.0,-0.28,0.28,129.54
2021-05-15 07:30:00,53.1938888831,5.17,53.444538678,5.8338888831,0,5.8338888831,47.36,5.17,47.6413528355,131.15,52.4538888831,-58.26,78.3941200535,5.8338888831,0,5.8338888831,46.62,-58.26,74.6167005435,123.41,5.8338888831,-0.29,5.8410923208,5.8338888831,0,5.8338888831,0.0,-0.29,0.29,130.07
2021-05-15 08:00:00,55.8799999922,6.1,56.2119595739,7.7599999922,0,7.7599999922,48.12,6.1,48.5050966394,130.95,55.1299999922,-57.05,79.3348561425,7.7599999922,0,7.7599999922,47.37,-57.05,74.1526762835,123.23,7.7599999922,-0.29,7.765416916,7.7599999922,0,7.7599999922,0.0,-0.29,0.29,129.99
2021-05-15 08:30:00,61.9946666564,7.11,62.4010480188,10.2246666564,0,10.2246666564,51.77,7.11,52.2559565983,130.19,61.2246666564,-55.73,82.7906559172,10.2246666564,0,10.2246666564,51.0,-55.73,75.543582785,122.43,10.2246666564,-0.28,10.2284998038,10.2246666564,0,10.2246666564,0.0,-0.28,0.28,129.39
2021-05-15 09:00:00,63.4812222093,7.8,63.9586239156,12.9612222093,0,12.9612222093,50.52,7.8,51.1185915299,130.19,62.7312222093,-55.1,83.4938095901,12.9612222093,0,12.9612222093,49.77,-55.1,74.2500026936,122.43,12.9612222093,-0.28,12.9642462626,12.9612222093,0,12.9612222093,0.0,-0.28,0.28,129.39
2021-05-15 09:30:00,63.3963333197,8.37,63.9464774509,13.6563333197,0,13.6563333197,49.74,8.37,50.4393150231,130.27,62.6363333197,-54.37,82.9421916261,13.6563333197,0,13.6563333197,48.98,-54.37,73.1788036251,122.51,13.6563333197,-0.29,13.65941213,13.6563333197,0,13.6563333197,0.0,-0.29,0.29,129.53
2021-05-15 10:00:00,62.5886666499,8.82,63.2070691696,16.7886666499,0,16.7886666499,45.8,8.82,46.6415308497,130.09,61.8786666499,-53.89,82.0554781009,16.7886666499,0,16.7886666499,45.09,-53.89,70.2654979346,122.32,16.7886666499,-0.28,16.791001396,16.7886666499,0,16.7886666499,0.0,-0.28,0.28,129.41
2021-05-15 10:30:00,62.5654444252,9.32,63.2558079241,19.2154444252,0,19.2154444252,43.35,9.32,44.340555928,130.09,61.8854444252,-53.34,81.7004518452,19.2154444252,0,19.2154444252,42.67,-53.34,68.3072799927,122.32,19.2154444252,-0.29,19.2176326445,19.2154444252,0,19.2154444252,0.0,-0.29,0.29,129.41
2021-05-15 11:00:00,59.6281110913,8.68,60.2565683749,19.7681110913,0,19.7681110913,39.86,8.68,40.7941417363,130.09,58.9781110913,-54.08,80.0191476329,19.7681110913,0,19.7681110913,39.21,-54.08,66.7987312754,122.24,19.7681110913,-0.28,19.7700939836,19.7681110913,0,19.7681110913,0.0,-0.28,0.28,129.41
2021-05-15 11:30:00,62.2717777563,9.23,62.9521024663,21.4917777563,0,21.4917777563,40.78,9.23,41.8114972227,130.09,61.6017777563,-54.1,81.9852976011,21.4917777563,0,21.4917777563,40.11,-54.1,67.3470274028,122.39,21.4917777563,-0.29,21.4937342294,21.4917777563,0,21.4917777563,0.0,-0.29,0.29,129.41
2021-05-15 12:00:00,56.4778888687,7.59,56.9856124917,20.2378888687,0,20.2378888687,36.24,7.59,37.0262839075,130.79,55.8778888687,-56.05,79.1450627924,20.2378888687,0,20.2378888687,35.64,-56.05,66.4214731845,123.04,20.2378888687,-0.29,20.2399665479,20.2378888687,0,20.2378888687,0.0,-0.29,0.29,130.08
2021-05-15 12:30:00,60.4216666454,7.48,60.8829056486,21.2316666454,0,21.2316666454,39.19,7.48,39.8974497932,131.13,59.7516666454,-56.16,82.0012638129,21.2316666454,0,21.2316666454,38.52,-56.16,68.1009251038,123.35,21.2316666454,-0.28,21.2335128639,21.2316666454,0,21.2316666454,0.0,-0.28,0.28,130.16
2021-05-15 13:00:00,60.2225555348,7.04,60.6326462819,20.7225555348,0,20.7225555348,39.5,7.04,40.1224575518,131.13,59.5825555348,-56.69,82.2425499608,20.7225555348,0,20.7225555348,38.86,-56.69,68.7303113626,123.35,20.7225555348,-0.29,20.7245846254,20.7225555348,0,20.7225555348,0.0,-0.29,0.29,130.16
2021-05-15 13:30:00,59.7806666449,7.18,60.2103023121,21.7306666449,0,21.7306666449,38.05,7.18,38.7215043613,131.3,59.1406666449,-56.72,81.9437419893,21.7306666449,0,21.7306666449,37.41,-56.72,67.946055809,123.54,21.7306666449,-0.29,21.7326016122,21.7306666449,0,21.7306666449,0.0,-0.29,0.29,130.32
2021-05-15 14:00:00,57.518666645,6.43,57.8769549356,21.678666645,0,21.678666645,35.84,6.43,36.4122300883,131.3,56.908666645,-57.71,81.0496171447,21.678666645,0,21.678666645,35.23,-57.71,67.6135859129,123.54,21.678666645,-0.29,21.6806062532,21.678666645,0,21.678666645,0.0,-0.29,0.29,130.32
2021-05-15 14:30:00,58.599444424,5.21,58.8305956693,20.439444424,0,20.439444424,38.16,5.21,38.5140195254,131.57,57.939444424,-59.15,82.7991649726,20.439444424,0,20.439444424,37.5,-59.15,70.0355088509,123.81,20.439444424,-0.29,20.4415016171,20.439444424,0,20.439444424,0.0,-0.29,0.29,130.49
2021-05-15 15:00:00,59.9237777593,6.46,60.2709776007,18.5037777593,0,18.5037777593,41.42,6.46,41.9207347264,131.85,59.2437777593,-57.74,82.7268566017,18.5037777593,0,18.5037777593,40.74,-57.74,70.6657993657,124.11,18.5037777593,-0.29,18.5060501287,18.5037777593,0,18.5037777593,0.0,-0.29,0.29,130.63
2021-05-15 15:30:00,58.4525555395,6.47,58.8095413101,16.0225555395,0,16.0225555395,42.43,6.47,42.920458991,131.7,57.7625555395,-57.81,81.7221446271,16.0225555395,0,16.0225555395,41.74,-57.81,71.3037425385,123.98,16.0225555395,-0.29,16.0251797499,16.0225555395,0,16.0225555395,0.0,-0.29,0.29,130.63
2021-05-15 16:00:00,52.8168888707,6.28,53.188928829,18.2168888707,0,18.2168888707,34.6,6.28,35.1653010793,131.79,52.2168888707,-58.17,78.1687430072,18.2168888707,0,18.2168888707,34.0,-58.17,67.3776587602,124.09,18.2168888707,-0.29,18.219197022,18.2168888707,0,18.2168888707,0.0,-0.29,0.29,130.73
2021-05-15 16:30:00,56.072666651,6.27,56.4221308119,15.632666651000001,0,15.632666651000001,40.44,6.27,40.9231780291,131.97,55.382666651,-58.18,80.3252896999,15.632666651000001,0,15.632666651000001,39.75,-58.18,70.4625780113,124.25,15.632666651000001,-0.29,15.6353562998,15.632666651000001,0,15.632666651000001,0.0,-0.29,0.29,130.81
2021-05-15 17:00:00,64.9427777648,6.57,65.2742620319,12.9427777648,0,12.9427777648,52.0,6.57,52.41340382,131.97,64.1527777648,-57.52,86.1633872068,12.9427777648,0,12.9427777648,51.21,-57.52,77.0130800579,124.25,12.9427777648,-0.29,12.9460262733,12.9427777648,0,12.9427777648,0.0,-0.29,0.29,130.81
2021-05-15 17:30:00,68.0772222055,6.69,68.4051480754,16.6772222055,0,16.6772222055,51.4,6.69,51.8335422289,131.54,67.2972222055,-57.29,88.3802026281,16.6772222055,0,16.6772222055,50.62,-57.29,76.449516022,123.82,16.6772222055,-0.29,16.6797434181,16.6772222055,0,16.6772222055,0.0,-0.29,0.29,130.52
2021-05-15 18:00:00,66.2472222036,5.25,66.4549241945,18.5872222036,0,18.5872222036,47.66,5.25,47.9482856836,131.42,65.5072222036,-59.2,88.2940324192,18.5872222036,0,18.5872222036,46.92,-59.2,75.5389065317,123.71,18.5872222036,-0.29,18.5894843728,18.5872222036,0,18.5872222036,0.0,-0.29,0.29,130.4
2021-05-15 18:30:00,69.6985555383,5.01,69.8783853858,17.2885555383,0,17.2885555383,52.41,5.01,52.6489145187,131.9,68.8985555383,-59.42,90.9821265703,17.2885555383,0,17.2885555383,51.61,-59.42,78.7040564393,124.12,17.2885555383,-0.29,17.290987612,17.2885555383,0,17.2885555383,0.0,-0.29,0.29,130.67
2021-05-15 19:00:00,71.2449999857,4.87,71.4112520753,14.3249999857,0,14.3249999857,56.92,4.87,57.1279555034,131.9,70.4049999857,-59.22,91.999306644,14.3249999857,0,14.3249999857,56.08,-59.22,81.5596395284,124.12,14.3249999857,-0.29,14.3279351126,14.3249999857,0,14.3249999857,0.0,-0.29,0.29,130.67
2021-05-15 19:30:00,69.6686666536,4.48,69.8125598535,13.0486666536,0,13.0486666536,56.62,4.48,56.7969611863,131.54,68.8486666536,-59.47,90.9770289688,13.0486666536,0,13.0486666536,55.8,-59.47,81.5494996919,123.84,13.0486666536,-0.28,13.0516704462,13.0486666536,0,13.0486666536,0.0,-0.28,0.28,130.4
2021-05-15 20:00:00,69.9388888757,4.6,70.0900005505,13.1488888757,0,13.1488888757,56.79,4.6,56.9759958228,131.43,69.0988888757,-59.24,91.016669044,13.1488888757,0,13.1488888757,55.95,-59.24,81.4848458304,123.7,13.1488888757,-0.29,13.152086475800001,13.1488888757,0,13.1488888757,0.0,-0.29,0.29,130.25
2021-05-15 20:30:00,67.9724444326,4.17,68.1002356981,11.8624444326,0,11.8624444326,56.11,4.17,56.2647402909,131.3,67.1724444326,-59.87,89.9808545806,11.8624444326,0,11.8624444326,55.31,-59.87,81.5083615343,123.6,11.8624444326,-0.29,11.8659887037,11.8624444326,0,11.8624444326,0.0,-0.29,0.29,130.17
2021-05-15 21:00:00,66.5789999903,4.01,66.6996502217,9.7389999903,0,9.7389999903,56.84,4.01,56.9812749945,131.51,65.7489999903,-59.99,89.004107207,9.7389999903,0,9.7389999903,56.01,-59.99,82.0726519615,123.84,9.7389999903,-0.29,9.7433167253,9.7389999903,0,9.7389999903,0.0,-0.29,0.29,130.31
2021-05-15 21:30:00,69.5413333261,5.06,69.7251793886,7.2513333261,0,7.2513333261,62.29,5.06,62.4951814142,131.26,68.6513333261,-58.73,90.3449969143,7.2513333261,0,7.2513333261,61.4,-58.73,84.9657160271,123.54,7.2513333261,-0.29,7.2571299427,7.2513333261,0,7.2513333261,0.0,-0.29,0.29,130.18
2021-05-15 22:00:00,65.4957777738,4.33,65.6387523205,4.0257777738,0,4.0257777738,61.47,4.33,61.622315763,131.26,64.6257777738,-59.66,87.9534351396,4.0257777738,0,4.0257777738,60.6,-59.66,85.0392591689,123.54,4.0257777738,-0.29,4.036209445,4.0257777738,0,4.0257777738,0.0,-0.29,0.29,130.18
2021-05-15 22:30:00,60.5165555524,3.99,60.6479479944,3.1265555524,0,3.1265555524,57.39,3.99,57.5285337898,131.56,59.6765555524,-59.87,84.5322907687,3.1265555524,0,3.1265555524,56.55,-59.87,82.3548383521,123.89,3.1265555524,-0.28,3.139068273,3.1265555524,0,3.1265555524,0.0,-0.28,0.28,130.39
2021-05-15 23:00:00,55.7384444417,3.85,55.8712510042,2.7584444417,0,2.7584444417,52.98,3.85,53.1197035007,131.38,54.9584444417,-60.57,81.7872576594,2.7584444417,0,2.7584444417,52.2,-60.57,79.9597705099,123.71,2.7584444417,-0.29,2.7736466498,2.7584444417,0,2.7584444417,0.0,-0.29,0.29,130.17
2021-05-15 23:30:00,52.1255555528,6.43,52.5206477653,2.7855555528,0,2.7855555528,49.34,6.43,49.7572155571,131.99,51.3655555528,-58.29,77.6926276891,2.7855555528,0,2.7855555528,48.58,-58.29,75.8797766207,124.29,2.7855555528,-0.29,2.8006106008,2.7855555528,0,2.7855555528,0.0,-0.29,0.29,130.73
2021-05-16 00:00:00,49.0668888858,6.7,49.5222130455,3.1368888858,0,3.1368888858,45.93,6.7,46.4161060409,132.35,48.3468888858,-57.93,75.4540029749,3.1368888858,0,3.1368888858,45.21,-57.93,73.4835287667,124.64,3.1368888858,-0.30000000000000004,3.1512016568,3.1368888858,0,3.1368888858,0.0,-0.30000000000000004,0.30000000000000004,131.42
2021-05-16 00:30:00,48.0911111079,6.87,48.5793358085,3.1611111079,0,3.1611111079,44.93,6.87,45.4521924664,132.25,47.371111108,-57.98,74.871239923,3.1611111079,0,3.1611111079,44.21,-57.98,72.9123069173,124.64,3.1611111079,-0.29,3.1743855211,3.1611111079,0,3.1611111079,0.0,-0.29,0.29,131.34
2021-05-16 01:00:00,47.3149999962,6.79,47.7997209683,3.7649999962000003,0,3.7649999962000003,43.55,6.79,44.0761454758,132.44,46.6149999962,-58.2,74.5667367172,3.7649999962000003,0,3.7649999962000003,42.85,-58.2,72.2728337621,124.75,3.7649999962000003,-0.29,3.7761521383,3.7649999962000003,0,3.7649999962000003,0.0,-0.29,0.29,131.54
2021-05-16 01:30:00,50.6841111082,6.84,51.1435696723,2.9141111082,0,2.9141111082,47.77,6.84,48.2572118963,132.57,49.9341111082,-57.35,76.0423431528,2.9141111082,0,2.9141111082,47.02,-57.35,74.16133022,124.87,2.9141111082,-0.29,2.9285053442,2.9141111082,0,2.9141111082,0.0,-0.29,0.29,131.54
2021-05-16 02:00:00,50.9959999969,7.03,51.478276153,3.0759999969,0,3.0759999969,47.92,7.03,48.4329154605,131.85,50.2559999969,-56.92,75.9312316224,3.0759999969,0,3.0759999969,47.18,-56.92,73.931311364,124.17,3.0759999969,-0.29,3.0896401054,3.0759999969,0,3.0759999969,0.0,-0.29,0.29,130.98
2021-05-16 02:30:00,50.3711111081,6.88,50.8387965461,3.061111108,0,3.061111108,47.31,6.88,47.8076406027,131.55,49.641111108,-57.17,75.7142576536,3.061111108,0,3.061111108,46.58,-57.17,73.7435102229,123.87,3.061111108,-0.29,3.0748172654,3.061111108,0,3.061111108,0.0,-0.29,0.29,130.78
2021-05-16 03:00:00,48.4494444414,6.8,48.9243156996,3.0894444414,0,3.0894444414,45.36,6.8,45.8668682166,131.72,47.7294444414,-57.39,74.6439010682,3.0894444414,0,3.0894444414,44.64,-57.39,72.7072327901,124.09,3.0894444414,-0.29,3.1030254521,3.0894444414,0,3.0894444414,0.0,-0.29,0.29,130.88
2021-05-16 03:30:00,46.8676666632,6.66,47.3385020724,3.4176666632,0,3.4176666632,43.45,6.66,43.9574578428,131.84,46.1876666632,-57.75,73.9483809951,3.4176666632,0,3.4176666632,42.77,-57.75,71.8633105277,124.09,3.4176666632,-0.29,3.4299483117,3.4176666632,0,3.4176666632,0.0,-0.29,0.29,130.88
2021-05-16 04:00:00,46.0223333301,6.69,46.5060347175,3.2423333301,0,3.2423333301,42.78,6.69,43.2999364896,132.06,45.3323333301,-57.97,73.590361768,3.2423333301,0,3.2423333301,42.09,-57.97,71.6385999305,124.36,3.2423333301,-0.29,3.255276551,3.2423333301,0,3.2423333301,0.0,-0.29,0.29,131.06
2021-05-16 04:30:00,44.8343333302,6.3,45.2747992283,3.1443333302,0,3.1443333302,41.69,6.3,42.1633264817,132.66,44.1543333302,-58.7,73.4526728706,3.1443333302,0,3.1443333302,41.01,-58.7,71.6066344692,124.91,3.1443333302,-0.30000000000000004,3.158612368,3.1443333302,0,3.1443333302,0.0,-0.30000000000000004,0.30000000000000004,131.37
2021-05-16 05:00:00,44.32644444,6.22,44.7607202432,4.48644444,0,4.48644444,39.84,6.22,40.3226239226,132.66,43.66644444,-58.84,73.2728051191,4.48644444,0,4.48644444,39.18,-58.84,70.6910036709,124.91,4.48644444,-0.29,4.4958073483,4.48644444,0,4.48644444,0.0,-0.29,0.29,131.67
2021-05-16 05:30:00,44.0934444416,6.33,44.5454907115,2.8134444416,0,2.8134444416,41.28,6.33,41.7625107004,132.66,43.4134444416,-58.68,72.9936268334,2.8134444416,0,2.8134444416,40.6,-58.68,71.3561658163,124.91,2.8134444416,-0.29,2.8283510437,2.8134444416,0,2.8134444416,0.0,-0.29,0.29,131.67
2021-05-16 06:00:00,44.2504444417,6.3,44.6966646774,2.7704444417,0,2.7704444417,41.48,6.3,41.9556956801,132.66,43.5904444417,-58.66,73.0829832904,2.7704444417,0,2.7704444417,40.82,-58.66,71.4651523471,124.91,2.7704444417,-0.30000000000000004,2.7866399847,2.7704444417,0,2.7704444417,0.0,-0.30000000000000004,0.30000000000000004,131.67
2021-05-16 06:30:00,46.2938888859,6.58,46.7591760853,3.0138888859,0,3.0138888859,43.28,6.58,43.7773320338,132.66,45.5938888859,-58.22,73.9484354381,3.0138888859,0,3.0138888859,42.58,-58.22,72.1292229266,124.91,3.0138888859,-0.29,3.0278088144,3.0138888859,0,3.0138888859,0.0,-0.29,0.29,131.67
2021-05-16 07:00:00,47.1923333291,6.87,47.6897601697,4.2823333291,0,4.2823333291,42.91,6.87,43.456472475300004,132.47,46.5023333291,-57.82,74.1998612199,4.2823333291,0,4.2823333291,42.22,-57.82,71.5938600719,124.75,4.2823333291,-0.29,4.2921415099,4.2823333291,0,4.2823333291,0.0,-0.29,0.29,131.54
2021-05-16 07:30:00,49.9133333276,7.49,50.4721799001,5.7833333275,0,5.7833333275,44.13,7.49,44.7611103526,132.2,49.2133333276,-57.05,75.3435775445,5.7833333275,0,5.7833333275,43.43,-57.05,71.6998423987,124.54,5.7833333275,-0.29,5.7905996561,5.7833333275,0,5.7833333275,0.0,-0.29,0.29,131.37
2021-05-16 08:00:00,54.3534444383,8.41,55.000227475,6.1934444383,0,6.1934444383,48.16,8.41,48.8887891034,132.2,53.6034444383,-55.68,77.2890138095,6.1934444383,0,6.1934444383,47.41,-55.68,73.1298194993,124.54,6.1934444383,-0.29,6.2002301578,6.1934444383,0,6.1934444383,0.0,-0.29,0.29,131.37
2021-05-16 08:30:00,58.538888882,9.82,59.3568354239,6.908888882,0,6.908888882,51.63,9.82,52.5555829575,131.64,57.758888882,-53.56,78.7703170292,6.908888882,0,6.908888882,50.85,-53.56,73.8538834456,123.92,6.908888882,-0.29,6.9149725656,6.908888882,0,6.908888882,0.0,-0.29,0.29,130.94
2021-05-16 09:00:00,62.0765555462,10.97,63.0383982068,9.3665555462,0,9.3665555462,52.71,10.97,53.8394372185,130.82,61.2765555462,-52.0,80.3667609127,9.3665555462,0,9.3665555462,51.91,-52.0,73.4754931933,123.08,9.3665555462,-0.29,9.3710438479,9.3665555462,0,9.3665555462,0.0,-0.29,0.29,130.3
2021-05-16 09:30:00,70.637666658,11.45,71.559642613,8.617666658000001,0,8.617666658000001,62.02,11.45,63.0680814676,130.36,69.757666658,-51.14,86.4952695676,8.617666658000001,0,8.617666658000001,61.14,-51.14,79.7082128767,122.63,8.617666658000001,-0.28,8.6222142533,8.617666658000001,0,8.617666658000001,0.0,-0.28,0.28,129.98
2021-05-16 10:00:00,70.4789999911,9.07,71.0602162939,8.9189999911,0,8.9189999911,61.56,9.07,62.2245811557,129.9,69.5989999911,-53.73,87.9257283152,8.9189999911,0,8.9189999911,60.68,-53.73,81.0492152954,122.14,8.9189999911,-0.29,8.9237133998,8.9189999911,0,8.9189999911,0.0,-0.29,0.29,129.59
2021-05-16 10:30:00,68.328999988,9.34,68.9643954469,12.048999988,0,12.048999988,56.28,9.34,57.0497502186,130.14,67.518999988,-53.42,86.0959450809,12.048999988,0,12.048999988,55.47,-53.42,77.010501232,122.32,12.048999988,-0.28,12.0522529309,12.048999988,0,12.048999988,0.0,-0.28,0.28,129.59
2021-05-16 11:00:00,68.0027777637,9.93,68.72396004,14.1027777637,0,14.1027777637,53.9,9.93,54.8070697994,130.14,67.2127777637,-52.74,85.4345661586,14.1027777637,0,14.1027777637,53.11,-52.74,74.8477100518,122.32,14.1027777637,-0.29,14.1057591306,14.1027777637,0,14.1027777637,0.0,-0.29,0.29,129.59
2021-05-16 11:30:00,67.8585555408,9.94,68.5827030678,14.7785555408,0,14.7785555408,53.08,9.94,54.0026851184,130.14,67.0785555408,-52.78,85.3537404771,14.7785555408,0,14.7785555408,52.3,-52.78,74.3035557696,122.23,14.7785555408,-0.28,14.7812077948,14.7785555408,0,14.7785555408,0.0,-0.28,0.28,129.59
2021-05-16 12:00:00,68.8756666502,10.27,69.6371334598,16.5056666502,0,16.5056666502,52.37,10.27,53.3674975992,130.14,68.0956666502,-52.61,86.0513330317,16.5056666502,0,16.5056666502,51.59,-52.61,73.6840566201,122.23,16.5056666502,-0.29,16.5082140635,16.5056666502,0,16.5056666502,0.0,-0.29,0.29,129.59
2021-05-16 12:30:00,67.9715555356,8.96,68.5595650652,19.981555535600002,0,19.981555535600002,47.99,8.96,48.8192759061,130.27,67.2415555356,-54.05,86.2718337051,19.981555535600002,0,19.981555535600002,47.26,-54.05,71.7977026095,122.4,19.981555535600002,-0.28,19.9835172485,19.981555535600002,0,19.981555535600002,0.0,-0.28,0.28,129.77
2021-05-16 13:00:00,67.2068888693,8.21,67.7064990344,19.5968888693,0,19.5968888693,47.61,8.21,48.3126919142,130.38,66.4868888693,-54.91,86.2300092283,19.5968888693,0,19.5968888693,46.89,-54.91,72.2065107868,122.53,19.5968888693,-0.29,19.5990345006,19.5968888693,0,19.5968888693,0.0,-0.29,0.29,129.77
2021-05-16 13:30:00,65.4146666459,7.71,65.8674632303,20.7446666459,0,20.7446666459,44.67,7.71,45.3304864302,130.58,64.7246666459,-55.67,85.3723103379,20.7446666459,0,20.7446666459,43.98,-55.67,70.9463832764,122.73,20.7446666459,-0.28,20.7465562022,20.7446666459,0,20.7446666459,0.0,-0.28,0.28,129.77
2021-05-16 14:00:00,65.2869999822,7.91,65.7644316228,17.7969999822,0,17.7969999822,47.49,7.91,48.144243685,130.79,64.5569999822,-55.58,85.1865168128,17.7969999822,0,17.7969999822,46.76,-55.58,72.6335597365,122.97,17.7969999822,-0.29,17.7993625832,17.7969999822,0,17.7969999822,0.0,-0.29,0.29,129.97
2021-05-16 14:30:00,64.4327777603,8.23,64.9562602826,17.4927777603,0,17.4927777603,46.94,8.23,47.6560227044,130.93,63.7027777603,-55.29,84.3506253348,17.4927777603,0,17.4927777603,46.21,-55.29,72.05795029,123.13,17.4927777603,-0.29,17.4951814443,17.4927777603,0,17.4927777603,0.0,-0.29,0.29,130.09
2021-05-16 15:00:00,60.2777777618,7.35,60.724237269,15.9877777618,0,15.9877777618,44.29,7.35,44.8957303092,130.93,59.5977777618,-56.36,82.0264878813,15.9877777618,0,15.9877777618,43.61,-56.36,71.2620635401,123.13,15.9877777618,-0.29,15.9904076796,15.9877777618,0,15.9877777618,0.0,-0.29,0.29,130.09
2021-05-16 15:30:00,58.882111093,6.88,59.2826906168,18.142111093,0,18.142111093,40.74,6.88,41.3168488634,131.2,58.222111093,-56.93,81.4299645101,18.142111093,0,18.142111093,40.08,-56.93,69.6234967522,123.43,18.142111093,-0.29,18.1444287568,18.142111093,0,18.142111093,0.0,-0.29,0.29,130.28
2021-05-16 16:00:00,61.1407777578,7.59,61.6100868757,19.9607777578,0,19.9607777578,41.18,7.59,41.8736253506,131.31,60.4807777578,-56.18,82.5476642806,19.9607777578,0,19.9607777578,40.52,-56.18,69.2680503551,123.54,19.9607777578,-0.28,19.9627415126,19.9607777578,0,19.9607777578,0.0,-0.28,0.28,130.28
2021-05-16 16:30:00,65.0609999798,7.85,65.5328636516,20.1609999798,0,20.1609999798,44.9,7.85,45.5810541782,131.21,64.3509999798,-55.71,85.1155408748,20.1609999798,0,20.1609999798,44.19,-55.71,71.1080881476,123.39,20.1609999798,-0.29,20.163085582,20.1609999798,0,20.1609999798,0.0,-0.29,0.29,130.28
2021-05-16 17:00:00,70.7402222026,8.58,71.2586516661,19.6002222026,0,19.6002222026,51.14,8.58,51.8547587016,130.93,69.9802222026,-54.57,88.7418525811,19.6002222026,0,19.6002222026,50.38,-54.57,74.2699757641,123.13,19.6002222026,-0.29,19.6023674691,19.6002222026,0,19.6002222026,0.0,-0.29,0.29,130.07
2021-05-16 17:30:00,75.2675555396,8.48,75.7437477084,15.9275555396,0,15.9275555396,59.34,8.48,59.9428561215,130.48,74.3975555396,-54.25,92.0763746586,15.9275555396,0,15.9275555396,58.47,-54.25,79.7609139867,122.74,15.9275555396,-0.28,15.930016493,15.9275555396,0,15.9275555396,0.0,-0.28,0.28,129.79
2021-05-16 18:00:00,76.4507777606,8.65,76.9385723822,17.1407777606,0,17.1407777606,59.31,8.65,59.9374557351,130.04,75.5907777606,-54.47,93.1715975094,17.1407777606,0,17.1407777606,58.45,-54.47,79.8960787523,122.31,17.1407777606,-0.29,17.1432307993,17.1407777606,0,17.1407777606,0.0,-0.29,0.29,129.42
2021-05-16 18:30:00,76.886888872,8.17,77.319742501,16.846888872,0,16.846888872,60.04,8.17,60.593320589,130.49,76.016888872,-55.3,94.0034967104,16.846888872,0,16.846888872,59.17,-55.3,80.9887578618,122.72,16.846888872,-0.28,16.8492155505,16.846888872,0,16.846888872,0.0,-0.28,0.28,129.87
2021-05-16 19:00:00,75.3983333196,7.5600000000000005,75.7763965056,13.7083333196,0,13.7083333196,61.69,7.5600000000000005,62.1515060155,130.83,74.5083333196,-55.93,93.16467481870001,13.7083333196,0,13.7083333196,60.8,-55.93,82.6123774019,123.09,13.7083333196,-0.29,13.7114004537,13.7083333196,0,13.7083333196,0.0,-0.29,0.29,130.14
2021-05-16 19:30:00,73.3475555428,6.94,73.6751484838,12.7275555428,0,12.7275555428,60.62,6.94,61.0159651239,130.83,72.4875555428,-56.81,92.096806723,12.7275555428,0,12.7275555428,59.76,-56.81,82.4538276856,123.17,12.7275555428,-0.29,12.7308589693,12.7275555428,0,12.7275555428,0.0,-0.29,0.29,130.14
2021-05-16 20:00:00,70.1743333231,6.13,70.4415641319,10.1943333231,0,10.1943333231,59.98,6.13,60.2924315317,131.15,69.3243333231,-57.7,90.1950840717,10.1943333231,0,10.1943333231,59.13,-57.7,82.6174733334,123.47,10.1943333231,-0.29,10.1984573296,10.1943333231,0,10.1943333231,0.0,-0.29,0.29,130.33
2021-05-16 20:30:00,68.1247777689,5.44,68.3416340605,8.9047777689,0,8.9047777689,59.22,5.44,59.4693366366,131.28,67.2647777689,-58.55,89.1776475822,8.9047777689,0,8.9047777689,58.36,-58.55,82.6679629603,123.61,8.9047777689,-0.29,8.9094987016,8.9047777689,0,8.9047777689,0.0,-0.29,0.29,130.33
2021-05-16 21:00:00,66.4605555474,4.31,66.600161739,8.2005555474,0,8.2005555474,58.26,4.31,58.4192066019,131.52,65.6205555474,-59.93,88.8687921058,8.2005555474,0,8.2005555474,57.42,-59.93,82.9979596135,123.87,8.2005555474,-0.29,8.2056816466,8.2005555474,0,8.2005555474,0.0,-0.29,0.29,130.55
2021-05-16 21:30:00,70.4066666611,5.9,70.6534408952,5.5266666611,0,5.5266666611,64.88,5.9,65.1477121624,131.82,69.5066666611,-57.69,90.3289145863,5.5266666611,0,5.5266666611,63.98,-57.69,86.1485722459,124.17,5.5266666611,-0.29,5.5342699955,5.5266666611,0,5.5266666611,0.0,-0.29,0.29,130.72
2021-05-16 22:00:00,67.0149999963,5.64,67.2519131661,3.7349999963,0,3.7349999963,63.28,5.64,63.5308429033,131.1,66.1149999963,-58.05,87.982928597,3.7349999963,0,3.7349999963,62.38,-58.05,85.2118941228,123.43,3.7349999963,-0.29,3.746241446,3.7349999963,0,3.7349999963,0.0,-0.29,0.29,130.22
2021-05-16 22:30:00,60.984888886,5.76,61.2562998591,2.934888886,0,2.934888886,58.05,5.76,58.335067498,131.21,60.144888886,-58.3,83.7633431705,2.934888886,0,2.934888886,57.21,-58.3,81.6815407543,123.57,2.934888886,-0.29,2.9491817124,2.934888886,0,2.934888886,0.0,-0.29,0.29,130.3
2021-05-16 23:00:00,54.8805555527,5.75,55.1809557527,2.8205555527,0,2.8205555527,52.06,5.75,52.3765796898,131.64,54.0805555527,-58.16,79.4184618895,2.8205555527,0,2.8205555527,51.26,-58.16,77.5253068359,123.94,2.8205555527,-0.28,2.8344194513,2.8205555527,0,2.8205555527,0.0,-0.28,0.28,130.71
2021-05-16 23:30:00,51.1019999972,5.27,51.3730211659,2.8019999972000003,0,2.8019999972000003,48.3,5.27,48.5866535172,131.52,50.3619999972,-59.08,77.6323221585,2.8019999972000003,0,2.8019999972000003,47.56,-59.08,75.8445779209,123.87,2.8019999972000003,-0.29,2.8169671607,2.8019999972000003,0,2.8019999972000003,0.0,-0.29,0.29,130.59
2021-05-17 00:00:00,47.9221111084,4.67,48.1491187156,2.6821111084,0,2.6821111084,45.24,4.67,45.480396876,131.98,47.2121111084,-59.48,75.9398040247,2.6821111084,0,2.6821111084,44.53,-59.48,74.3020275632,124.29,2.6821111084,-0.29,2.6977435011,2.6821111084,0,2.6821111084,0.0,-0.29,0.29,130.98
2021-05-17 00:30:00,47.2801111085,4.74,47.5171180359,2.6001111085,0,2.6001111085,44.68,4.74,44.9307244544,131.76,46.5701111085,-59.44,75.5108525224,2.6001111085,0,2.6001111085,43.97,-59.44,73.9356104999,124.08,2.6001111085,-0.29,2.6162335096,2.6001111085,0,2.6001111085,0.0,-0.29,0.29,130.65
2021-05-17 01:00:00,46.4353333308,4.67,46.6695734022,2.5053333308,0,2.5053333308,43.93,4.67,44.1775259606,131.76,45.7253333308,-59.61,75.1276128212,2.5053333308,0,2.5053333308,43.22,-59.61,73.6296170029,124.08,2.5053333308,-0.29,2.5220616762,2.5053333308,0,2.5053333308,0.0,-0.29,0.29,130.65
2021-05-17 01:30:00,49.8291111086,4.77,50.0568997629,2.4691111086,0,2.4691111086,47.36,4.77,47.5996060908,131.89,49.0991111086,-59.24,76.9421881133,2.4691111086,0,2.4691111086,46.63,-59.24,75.3905464896,124.19,2.4691111086,-0.29,2.4860831979,2.4691111086,0,2.4691111086,0.0,-0.29,0.29,130.77
2021-05-17 02:00:00,50.1663333309,4.86,50.401196413,2.4663333309,0,2.4663333309,47.7,4.86,47.9469456796,131.7,49.4163333309,-58.93,76.9072096742,2.4663333309,0,2.4663333309,46.95,-58.93,75.3461837122,123.98,2.4663333309,-0.29,2.4833244047000003,2.4663333309,0,2.4663333309,0.0,-0.29,0.29,130.61
2021-05-17 02:30:00,49.789666664,4.78,50.0185896094,2.639666664,0,2.639666664,47.15,4.78,47.3916754293,131.38,49.059666664,-59.08,76.7938623406,2.639666664,0,2.639666664,46.42,-59.08,75.1349638983,123.66,2.639666664,-0.28,2.6544754844,2.639666664,0,2.639666664,0.0,-0.28,0.28,130.33
2021-05-17 03:00:00,48.3002222194,4.58,48.5168822828,2.8502222194,0,2.8502222194,45.45,4.58,45.6801806038,131.45,47.5802222194,-59.49,76.1770152109,2.8502222194,0,2.8502222194,44.73,-59.49,74.4300544135,123.74,2.8502222194,-0.29,2.8649374687,2.8502222194,0,2.8502222194,0.0,-0.29,0.29,130.42
2021-05-17 03:30:00,47.2079999972,4.59,47.430616312,2.7979999972,0,2.7979999972,44.41,4.59,44.646569857,131.95,46.5079999972,-59.69,75.669611891,2.7979999972,0,2.7979999972,43.71,-59.69,73.9828371989,124.23,2.7979999972,-0.29,2.8129884437,2.7979999972,0,2.7979999972,0.0,-0.29,0.29,130.83
2021-05-17 04:00:00,46.5345555528,4.65,46.7663058248,2.7345555528,0,2.7345555528,43.8,4.65,44.0461405801,131.95,45.8245555528,-59.76,75.3070215293,2.7345555528,0,2.7345555528,43.09,-59.76,73.675000509,124.23,2.7345555528,-0.29,2.749889829,2.7345555528,0,2.7345555528,0.0,-0.29,0.29,130.83
2021-05-17 04:30:00,46.1345555529,4.57,46.3603506896,2.6245555529,0,2.6245555529,43.51,4.57,43.7493428522,132.05,45.4445555529,-59.9,75.1878821979,2.6245555529,0,2.6245555529,42.82,-59.9,73.631259666,124.31,2.6245555529,-0.29,2.6405287066,2.6245555529,0,2.6245555529,0.0,-0.29,0.29,130.91
2021-05-17 05:00:00,46.1369999975,4.53,46.3588575007,2.4969999975,0,2.4969999975,43.64,4.53,43.874485752,132.12,45.4369999975,-59.88,75.1673823462,2.4969999975,0,2.4969999975,42.94,-59.88,73.6848559746,124.31,2.4969999975,-0.29,2.5137837989,2.4969999975,0,2.4969999975,0.0,-0.29,0.29,130.91
2021-05-17 05:30:00,46.807444442,4.87,47.060107896,2.477444442,0,2.477444442,44.33,4.87,44.5967016718,132.12,46.097444442,-59.37,75.1649604808,2.477444442,0,2.477444442,43.62,-59.37,73.6715772873,124.31,2.477444442,-0.29,2.4943598303,2.477444442,0,2.477444442,0.0,-0.29,0.29,130.99
2021-05-17 06:00:00,48.3399999973,5.21,48.6199516633,2.6599999973,0,2.6599999973,45.68,5.21,45.9761514266,131.87,47.6199999973,-58.95,75.7810457816,2.6599999973,0,2.6599999973,44.96,-58.95,74.1384117715,124.1,2.6599999973,-0.29,2.6757615712,2.6599999973,0,2.6599999973,0.0,-0.29,0.29,130.74
2021-05-17 06:30:00,51.4122222174,5.61,51.7173925612,4.8222222174,0,4.8222222174,46.59,5.61,46.9265404649,131.73,50.6922222174,-58.28,77.2415677815,4.8222222174,0,4.8222222174,45.87,-58.28,74.1661331067,123.93,4.8222222174,-0.29,4.8309343935,4.8222222174,0,4.8222222174,0.0,-0.29,0.29,130.74
2021-05-17 07:00:00,56.9731111022,6.92,57.3918268455,8.8631111022,0,8.8631111022,48.11,6.92,48.6051283302,131.45,56.2131111022,-57.01,80.0628125898,8.8631111022,0,8.8631111022,47.35,-57.01,74.1091262936,123.68,8.8631111022,-0.29,8.8678542168,8.8631111022,0,8.8631111022,0.0,-0.29,0.29,130.53
2021-05-17 07:30:00,63.0758888777,7.21,63.4866273928,11.1858888777,0,11.1858888777,51.89,7.21,52.3885120995,131.45,62.3458888777,-50.63,80.314424358,11.1858888777,0,11.1858888777,51.16,-50.63,71.9773749174,123.57,11.1858888777,-0.28,11.1893927442,11.1858888777,0,11.1858888777,0.0,-0.28,0.28,130.65
2021-05-17 08:00:00,68.4209999837,2.16,68.4550862885,16.3409999837,0,16.3409999837,52.08,2.16,52.1247733808,130.16,67.9109999837,-34.41,76.1311501212,16.3409999837,0,16.3409999837,51.57,-34.41,61.9960724562,122.23,16.3409999837,-0.28,16.3433986816,16.3409999837,0,16.3409999837,0.0,-0.28,0.28,129.48
2021-05-17 08:30:00,69.4613333138,3.27,69.5382608765,19.5813333138,0,19.5813333138,49.88,3.27,49.9870713285,130.63,68.9713333138,-33.2,76.5459654004,19.5813333138,0,19.5813333138,49.39,-33.2,59.5114451177,122.7,19.5813333138,-0.29,19.5834806494,19.5813333138,0,19.5813333138,0.0,-0.29,0.29,129.48
2021-05-17 09:00:00,69.2942222015,4.11,69.4160019773,20.6942222015,0,20.6942222015,48.6,4.11,48.7734774237,130.36,68.8242222015,-32.34,76.0437319024,20.6942222015,0,20.6942222015,48.13,-32.34,57.9859681302,122.45,20.6942222015,-0.28,20.6961163634,20.6942222015,0,20.6942222015,0.0,-0.28,0.28,129.29
2021-05-17 09:30:00,68.7847777559,4.39,68.924725251,21.8547777559,0,21.8547777559,46.93,4.39,47.134880927,130.36,68.3347777559,-32.03,75.4689522317,21.8547777559,0,21.8547777559,46.48,-32.03,56.4474206674,122.45,21.8547777559,-0.28,21.8565713405,21.8547777559,0,21.8547777559,0.0,-0.28,0.28,129.29
2021-05-17 10:00:00,68.4152222007,4.65,68.5730641635,21.5052222007,0,21.5052222007,46.91,4.65,47.1399045396,130.28,67.9352222007,-31.76,74.9926130726,21.5052222007,0,21.5052222007,46.43,-31.76,56.2533776764,122.37,21.5052222007,-0.29,21.5071774508,21.5052222007,0,21.5052222007,0.0,-0.29,0.29,129.29
2021-05-17 10:30:00,69.5468888698,4.8,69.7123357195,19.0968888698,0,19.0968888698,50.45,4.8,50.6778304587,130.28,69.0468888698,-31.56,75.9177611801,19.0968888698,0,19.0968888698,49.95,-31.56,59.0849904798,122.46,19.0968888698,-0.28,19.0989414499,19.0968888698,0,19.0968888698,0.0,-0.28,0.28,129.38
2021-05-17 11:00:00,71.7418888717,5.19,71.9293731301,17.1618888717,0,17.1618888717,54.58,5.19,54.8262026772,130.28,71.1918888717,-31.29,77.7647036973,17.1618888717,0,17.1618888717,54.03,-31.29,62.4364076481,122.46,17.1618888717,-0.28,17.1641728506,17.1618888717,0,17.1618888717,0.0,-0.28,0.28,129.38
2021-05-17 11:30:00,77.3837777642,7.18,77.7161595877,13.5837777642,0,13.5837777642,63.8,7.18,64.2027444896,130.53,76.7037777642,-28.97,81.9922583132,13.5837777642,0,13.5837777642,63.12,-28.97,69.4506681033,122.64,13.5837777642,-0.29,13.5868730158,13.5837777642,0,13.5837777642,0.0,-0.29,0.29,129.65
2021-05-17 12:00:00,74.7479999865,7.23,75.0968468179,13.4679999865,0,13.4679999865,61.28,7.23,61.7050346406,129.78,74.1279999865,-29.01,79.6023899265,13.4679999865,0,13.4679999865,60.66,-29.01,67.2399858715,121.9,13.4679999865,-0.28,13.470910275,13.4679999865,0,13.4679999865,0.0,-0.28,0.28,129.17
2021-05-17 12:30:00,72.6732222038,7.02,73.0114896813,18.4432222038,0,18.4432222038,54.23,7.02,54.6824770836,129.92,72.1232222038,-29.3,77.847602282,18.4432222038,0,18.4432222038,53.68,-29.3,61.1558043034,121.99,18.4432222038,-0.28,18.4453475234,18.4432222038,0,18.4432222038,0.0,-0.28,0.28,129.26
2021-05-17 13:00:00,64.0926666429,5.88,64.3618234468,23.7726666429,0,23.7726666429,40.32,5.88,40.7464943277,130.09,63.7026666429,-30.77,70.7447710959,23.7726666429,0,23.7726666429,39.93,-30.77,50.4102945835,122.21,23.7726666429,-0.29,23.7744354153,23.7726666429,0,23.7726666429,0.0,-0.29,0.29,129.37
2021-05-17 13:30:00,62.5159999756,4.86,62.7046238563,24.3559999756,0,24.3559999756,38.16,4.86,38.4682362476,130.69,62.1559999756,-31.95,69.8868430606,24.3559999756,0,24.3559999756,37.8,-31.95,49.493863256,122.78,24.3559999756,-0.28,24.3576093822,24.3559999756,0,24.3559999756,0.0,-0.28,0.28,129.73
2021-05-17 14:00:00,69.3961110924,6.0,69.6550086839,18.6761110924,0,18.6761110924,50.72,6.0,51.0736566147,130.96,68.8761110924,-30.75,75.4286495916,18.6761110924,0,18.6761110924,50.2,-30.75,58.8693680958,123.03,18.6761110924,-0.29,18.6783624961,18.6761110924,0,18.6761110924,0.0,-0.29,0.29,129.87
2021-05-17 14:30:00,69.2444444265,6.41,69.5405003141,17.9544444265,0,17.9544444265,51.29,6.41,51.6889949602,130.96,68.7244444265,-30.43,75.1600569567,17.9544444265,0,17.9544444265,50.77,-30.43,59.1910280364,123.16,17.9544444265,-0.29,17.9567863123,17.9544444265,0,17.9544444265,0.0,-0.29,0.29,130.16
2021-05-17 15:00:00,66.874777763,6.29,67.1699337565,14.794777763,0,14.794777763,52.08,6.29,52.4584645219,131.07,66.344777763,-30.56,73.0448022546,14.794777763,0,14.794777763,51.55,-30.56,59.9275904738,123.29,14.794777763,-0.29,14.7976197091,14.794777763,0,14.794777763,0.0,-0.29,0.29,130.31
2021-05-17 15:30:00,68.9152222085,5.69,69.1497212724,13.7252222085,0,13.7252222085,55.19,5.69,55.4825395958,131.07,68.3452222085,-31.17,75.1174966218,13.7252222085,0,13.7252222085,54.62,-31.17,62.8881014183,123.29,13.7252222085,-0.28,13.7280779672,13.7252222085,0,13.7252222085,0.0,-0.28,0.28,130.31
2021-05-17 16:00:00,73.3554444326,6.12,73.6102956651,11.8454444326,0,11.8454444326,61.51,6.12,61.8137080266,131.07,72.7054444326,-30.59,78.8785759896,11.8454444326,0,11.8454444326,60.86,-30.59,68.1152530642,123.29,11.8454444326,-0.29,11.8489937887,11.8454444326,0,11.8454444326,0.0,-0.29,0.29,130.16
2021-05-17 16:30:00,74.2372222106,5.85,74.4673597057,11.6472222106,0,11.6472222106,62.59,5.85,62.8627918566,130.87,73.5872222106,-30.81,79.7767846724,11.6472222106,0,11.6472222106,61.94,-30.81,69.1796191085,123.1,11.6472222106,-0.29,11.6508319541,11.6472222106,0,11.6472222106,0.0,-0.29,0.29,130.03
2021-05-17 17:00:00,77.1651110991,6.25,77.4178071954,11.9651110991,0,11.9651110991,65.2,6.25,65.4988740361,130.77,76.4951110991,-30.46,82.3365873842,11.9651110991,0,11.9651110991,64.53,-30.46,71.3577781325,122.97,11.9651110991,-0.28,11.9683868426,11.9651110991,0,11.9651110991,0.0,-0.28,0.28,129.9
2021-05-17 17:30:00,79.0661110971,5.57,79.2620642175,13.9661110971,0,13.9661110971,65.1,5.57,65.3378519696,130.77,78.3961110971,-31.16,84.3616964929,13.9661110971,0,13.9661110971,64.43,-31.16,71.5693405028,122.89,13.9661110971,-0.29,13.9691216323,13.9661110971,0,13.9661110971,0.0,-0.29,0.29,129.9
2021-05-17 18:00:00,75.9135555403,3.16,75.9792966193,15.2535555403,0,15.2535555403,60.66,3.16,60.7422521808,130.77,75.3235555403,-33.76,82.543174274,15.2535555403,0,15.2535555403,60.07,-33.76,68.9067667214,122.89,15.2535555403,-0.29,15.2563120256,15.2535555403,0,15.2535555403,0.0,-0.29,0.29,129.9
2021-05-17 18:30:00,78.3527777614,2.35,78.3880110918,16.3427777614,0,16.3427777614,62.01,2.35,62.0545131316,131.07,77.7327777614,-34.62,85.0936492255,16.3427777614,0,16.3427777614,61.39,-34.62,70.4789081925,123.21,16.3427777614,-0.28,16.3451761985,16.3427777614,0,16.3427777614,0.0,-0.28,0.28,129.9
2021-05-17 19:00:00,81.0236666533,3.05,81.0810523979,13.3636666533,0,13.3636666533,67.66,3.05,67.7287095699,131.24,80.3436666533,-33.8,87.163896031,13.3636666533,0,13.3636666533,66.98,-33.8,75.0250651449,123.38,13.3636666533,-0.29,13.3668128745,13.3636666533,0,13.3636666533,0.0,-0.29,0.29,129.9
2021-05-17 19:30:00,79.2496666577,2.52,79.2897223186,8.9696666577,0,8.9696666577,70.28,2.52,70.3251647705,130.99,78.5396666577,-34.28,85.6947935332,8.9696666577,0,8.9696666577,69.57,-34.28,77.5570970318,123.16,8.9696666577,-0.29,8.9743534558,8.9696666577,0,8.9696666577,0.0,-0.29,0.29,129.83
2021-05-17 20:00:00,76.1727777698,1.11,76.1808648754,7.9627777698,0,7.9627777698,68.21,1.11,68.219031069,130.99,75.4827777698,-35.84,83.5592923609,7.9627777698,0,7.9627777698,67.52,-35.84,76.4425012673,123.16,7.9627777698,-0.29,7.9680568404,7.9627777698,0,7.9627777698,0.0,-0.29,0.29,129.83
2021-05-17 20:30:00,78.2919999943,1.83,78.3133843165,5.7119999943,0,5.7119999943,72.58,1.83,72.6030667396,131.3,77.5719999943,-35.1,85.1435563217,5.7119999943,0,5.7119999943,71.86,-35.1,79.9741808336,123.56,5.7119999943,-0.28,5.7188586217,5.7119999943,0,5.7119999943,0.0,-0.28,0.28,129.99
2021-05-17 21:00:00,77.0478888858,6.75,77.3430002118,3.0878888858,0,3.0878888858,73.96,6.75,74.2673824771,131.2,76.1378888858,-45.18,88.5336688723,3.0878888858,0,3.0878888858,73.05,-45.18,85.892577677,123.43,3.0878888858,-0.29,3.1014767081,3.0878888858,0,3.0878888858,0.0,-0.29,0.29,129.99
2021-05-17 21:30:00,74.9387777742,9.75,75.5703838438,3.5287777742,0,3.5287777742,71.41,9.75,72.072537072,129.87,73.9487777742,-52.77,90.8465444269,3.5287777742,0,3.5287777742,70.42,-52.77,87.9980073638,122.13,3.5287777742,-0.28,3.5398690061,3.5287777742,0,3.5287777742,0.0,-0.28,0.28,129.54
