Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-17 22:00:00,68.4949999954,8.86,69.0656544483,4.6249999954,0,4.6249999954,63.87,8.86,64.4815981502,129.87,67.6049999954,-53.63,86.2937594753,4.6249999954,0,4.6249999954,62.98,-53.63,82.7203560195,122.13,4.6249999954,-0.29,4.6340829682999995,4.6249999954,0,4.6249999954,0.0,-0.29,0.29,129.54
2021-05-17 22:30:00,60.3036666583,7.37,60.7523589043,8.3836666583,0,8.3836666583,51.92,7.37,52.4404738728,129.87,59.5236666583,-54.84,80.9351128525,8.3836666583,0,8.3836666583,51.14,-54.84,74.9848331331,122.13,8.3836666583,-0.28,8.3883411135,8.3836666583,0,8.3836666583,0.0,-0.28,0.28,129.54
2021-05-17 23:00:00,56.2231111042,6.84,56.6376537494,6.9031111042,0,6.9031111042,49.32,6.84,49.7920475578,129.68,55.4831111042,-55.9,78.7603048356,6.9031111042,0,6.9031111042,48.58,-55.9,74.0596138256,121.87,6.9031111042,-0.28,6.9087873695,6.9031111042,0,6.9031111042,0.0,-0.28,0.28,129.02
2021-05-17 23:30:00,56.3918888842,6.98,56.822227446,4.7118888842,0,4.7118888842,51.68,6.98,52.1492358525,130.25,55.6018888842,-56.06,78.9575433223,4.7118888842,0,4.7118888842,50.89,-56.06,75.7133786064,122.5,4.7118888842,-0.29,4.7208046832,4.7118888842,0,4.7118888842,0.0,-0.29,0.29,129.48
2021-05-18 00:00:00,50.9845555526,5.18,51.2470224003,2.9845555526,0,2.9845555526,48.0,5.18,48.2786950942,130.56,50.2445555526,-57.25,76.1713716738,2.9845555526,0,2.9845555526,47.26,-57.25,74.2365819526,122.83,2.9845555526,-0.28,2.9976610625999998,2.9845555526,0,2.9845555526,0.0,-0.28,0.28,129.82
2021-05-18 00:30:00,49.8188888859,4.94,50.0632129395,2.9788888859,0,2.9788888859,46.84,4.94,47.0997791927,129.94,49.0888888859,-57.6,75.6801097519,2.9788888859,0,2.9788888859,46.11,-57.6,73.7827357855,122.23,2.9788888859,-0.29,2.9929715994,2.9788888859,0,2.9788888859,0.0,-0.29,0.29,129.02
2021-05-18 01:00:00,48.8448888859,4.83,49.0831139016,2.9848888859000002,0,2.9848888859000002,45.86,4.83,46.1136476545,130.02,48.1348888859,-57.88,75.2798905954,2.9848888859000002,0,2.9848888859000002,45.15,-57.88,73.4071992382,122.31,2.9848888859000002,-0.28,2.9979929388,2.9848888859000002,0,2.9848888859000002,0.0,-0.28,0.28,129.02
2021-05-18 01:30:00,52.0921111079,5.14,52.3450822875,3.1721111079,0,3.1721111079,48.92,5.14,49.1892874516,130.22,51.3421111079,-57.27,76.9146622759,3.1721111079,0,3.1721111079,48.17,-57.27,74.8344960563,122.48,3.1721111079,-0.28,3.1844448309,3.1721111079,0,3.1721111079,0.0,-0.28,0.28,129.22
2021-05-18 02:00:00,52.1554444413,5.1,52.4042019772,3.1854444413,0,3.1854444413,48.97,5.1,49.234854524,129.9,51.3954444413,-57.2,76.8981905464,3.1854444413,0,3.1854444413,48.21,-57.2,74.8067115973,122.17,3.1854444413,-0.28,3.1977267376,3.1854444413,0,3.1854444413,0.0,-0.28,0.28,128.99
2021-05-18 02:30:00,51.8375555524,4.97,52.0752634717,3.1875555524,0,3.1875555524,48.65,4.97,48.903204394,129.81,51.1075555524,-57.37,76.832930014,3.1875555524,0,3.1875555524,47.92,-57.37,74.7505404663,122.02,3.1875555524,-0.28,3.1998297454,3.1875555524,0,3.1875555524,0.0,-0.28,0.28,128.88
2021-05-18 03:00:00,50.3118888858,4.76,50.5365586804,3.0518888858,0,3.0518888858,47.26,4.76,47.499107359999996,129.81,49.5718888858,-57.78,76.1308122097,3.0518888858,0,3.0518888858,46.52,-57.78,74.1797735235,122.09,3.0518888858,-0.29,3.0656362751,3.0518888858,0,3.0518888858,0.0,-0.29,0.29,128.88
2021-05-18 03:30:00,48.9767777749,4.84,49.2153468058,2.8867777749,0,2.8867777749,46.09,4.84,46.3434321129,130.06,48.2667777749,-57.86,75.3489312251,2.8867777749,0,2.8867777749,45.38,-57.86,73.5331489874,122.29,2.8867777749,-0.28,2.9003251407,2.8867777749,0,2.8867777749,0.0,-0.28,0.28,129.11
2021-05-18 04:00:00,48.3781111083,4.84,48.6196177937,2.8281111083,0,2.8281111083,45.55,4.84,45.8064198557,130.19,47.6681111083,-57.94,75.0286106537,2.8281111083,0,2.8281111083,44.84,-57.94,73.2643787935,122.41,2.8281111083,-0.28,2.8419381487,2.8281111083,0,2.8281111083,0.0,-0.28,0.28,129.23
2021-05-18 04:30:00,47.8877777751,4.62,48.1101201436,2.7277777751,0,2.7277777751,45.16,4.62,45.3957046426,130.31,47.1677777751,-58.23,74.9368544859,2.7277777751,0,2.7277777751,44.44,-58.23,73.2505733766,122.49,2.7277777751,-0.29,2.7431499394000003,2.7277777751,0,2.7277777751,0.0,-0.29,0.29,129.32
2021-05-18 05:00:00,47.4973333307,4.49,47.7090848113,2.6173333307,0,2.6173333307,44.88,4.49,45.1040408389,130.31,46.7973333307,-58.39,74.8290218222,2.6173333307,0,2.6173333307,44.18,-58.39,73.2206562385,122.58,2.6173333307,-0.28,2.6322677987,2.6173333307,0,2.6173333307,0.0,-0.28,0.28,129.32
2021-05-18 05:30:00,48.345555553,4.63,48.5667544904,2.5655555530000003,0,2.5655555530000003,45.78,4.63,46.0135338786,130.39,47.625555553,-58.11,75.1329863757,2.5655555530000003,0,2.5655555530000003,45.06,-58.11,73.5335005287,122.58,2.5655555530000003,-0.28,2.5807896651,2.5655555530000003,0,2.5655555530000003,0.0,-0.28,0.28,129.41
2021-05-18 06:00:00,49.973888886,4.77,50.2010206111,2.873888886,0,2.873888886,47.1,4.77,47.3409220443,130.22,49.243888886,-57.83,75.9557074394,2.873888886,0,2.873888886,46.37,-57.83,74.1247988193,122.39,2.873888886,-0.29,2.8884835691,2.873888886,0,2.873888886,0.0,-0.29,0.29,129.2
2021-05-18 06:30:00,57.1923333272,9.67,58.0040678867,6.1523333272,0,6.1523333272,51.04,9.67,51.9479595364,129.97,56.4523333272,-51.75,76.5828207765,6.1523333272,0,6.1523333272,50.3,-51.75,72.1675307877,122.09,6.1523333272,-0.28,6.1587015976,6.1523333272,0,6.1523333272,0.0,-0.28,0.28,128.47
2021-05-18 07:00:00,61.252999989,17.88,63.8092815165,11.042999989,0,11.042999989,50.21,17.88,53.2985787803,129.97,60.622999989,-44.64,75.2853088435,11.042999989,0,11.042999989,49.58,-44.64,66.7151107321,122.09,11.042999989,-0.28,11.0465491786,11.042999989,0,11.042999989,0.0,-0.28,0.28,128.47
2021-05-18 07:30:00,68.0056666534,19.42,70.724162045,13.3156666534,0,13.3156666534,54.69,19.42,58.0356140658,132.49,67.3456666534,-43.34,80.0861686996,13.3156666534,0,13.3156666534,54.03,-43.34,69.2646843637,124.56,13.3156666534,-0.28,13.3186102287,13.3156666534,0,13.3156666534,0.0,-0.28,0.28,129.29
2021-05-18 08:00:00,71.3778888713,20.99,74.4001553744,17.5578888713,0,17.5578888713,53.82,20.99,57.7682655097,132.6,70.7278888713,-41.93,82.2226195411,17.5578888713,0,17.5578888713,53.17,-41.93,67.7139114215,124.7,17.5578888713,-0.29,17.5602836429,17.5578888713,0,17.5578888713,0.0,-0.29,0.29,129.55
2021-05-18 08:30:00,71.5853333128,22.27,74.9694127328,20.5653333128,0,20.5653333128,51.02,22.27,55.6686024614,132.82,70.9453333128,-40.4,81.6419029596,20.5653333128,0,20.5653333128,50.38,-40.4,64.5778940505,124.94,20.5653333128,-0.29,20.5673779142,20.5653333128,0,20.5653333128,0.0,-0.29,0.29,129.88
2021-05-18 09:00:00,76.0774444248,24.58,79.9496963735,19.6074444248,0,19.6074444248,56.47,24.58,61.5876391819,132.52,75.3774444248,-37.61,84.239368635,19.6074444248,0,19.6074444248,55.77,-37.61,67.2666707962,124.68,19.6074444248,-0.28,19.6094435636,19.6074444248,0,19.6074444248,0.0,-0.28,0.28,129.79
2021-05-18 09:30:00,75.9557777599,25.24,80.0396012928,17.9057777599,0,17.9057777599,58.05,25.24,63.2997638226,132.0,75.2657777599,-36.79,83.7761386183,17.9057777599,0,17.9057777599,57.36,-36.79,68.1445060148,124.19,17.9057777599,-0.29,17.9081260099,17.9057777599,0,17.9057777599,0.0,-0.29,0.29,129.62
2021-05-18 10:00:00,77.1146666513,25.96,81.3670290273,15.3946666513,0,15.3946666513,61.72,25.96,66.9572998261,131.78,76.3846666513,-36.07,84.472848889,15.3946666513,0,15.3946666513,60.99,-36.07,70.8577800951,123.99,15.3946666513,-0.28,15.3972127771,15.3946666513,0,15.3946666513,0.0,-0.28,0.28,129.49
2021-05-18 10:30:00,74.9685555409,25.59,79.2157334113,14.6885555409,0,14.6885555409,60.28,25.59,65.4868421899,131.78,74.2285555409,-36.52,82.7259865924,14.6885555409,0,14.6885555409,59.54,-36.52,69.8478489289,123.99,14.6885555409,-0.29,14.6914180349,14.6885555409,0,14.6885555409,0.0,-0.29,0.29,129.6
2021-05-18 11:00:00,72.9766666522,25.72,77.3764323012,14.4566666522,0,14.4566666522,58.52,25.72,63.9226782918,131.95,72.2766666522,-36.38,80.9161352411,14.4566666522,0,14.4566666522,57.82,-36.38,68.3129328898,124.07,14.4566666522,-0.28,14.4593779497,14.4566666522,0,14.4566666522,0.0,-0.28,0.28,129.6
2021-05-18 11:30:00,72.5952222045,26.1,77.1445155984,17.7452222045,0,17.7452222045,54.85,26.1,60.7431683402,131.95,71.9052222045,-35.95,80.3913147067,17.7452222045,0,17.7452222045,54.16,-35.95,65.0054466949,124.07,17.7452222045,-0.29,17.7475916982,17.7452222045,0,17.7452222045,0.0,-0.29,0.29,129.6
2021-05-18 12:00:00,68.1894444257,26.39,73.1179350849,18.7694444257,0,18.7694444257,49.42,26.39,56.0247132969,131.95,67.5494444257,-35.71,76.4076667764,18.7694444257,0,18.7694444257,48.78,-35.71,60.4540528005,124.07,18.7694444257,-0.28,18.7715328103,18.7694444257,0,18.7694444257,0.0,-0.28,0.28,129.6
2021-05-18 12:30:00,68.3511110925,25.75,73.0406522943,18.6311110925,0,18.6311110925,49.72,25.75,55.9923289389,131.95,67.7211110925,-36.44,76.9026819272,18.6311110925,0,18.6311110925,49.09,-36.44,61.1367459062,124.0,18.6311110925,-0.29,18.6333679334,18.6311110925,0,18.6311110925,0.0,-0.29,0.29,129.6
2021-05-18 13:00:00,65.4908888685,25.63,70.3274727598,20.4008888685,0,20.4008888685,45.09,25.63,51.8652581214,131.95,64.8808888685,-36.68,74.5315513079,20.4008888685,0,20.4008888685,44.48,-36.68,57.6532115324,124.21,20.4008888685,-0.28,20.4028102629,20.4008888685,0,20.4008888685,0.0,-0.28,0.28,129.6
2021-05-18 13:30:00,66.4686666459,25.53,71.2029812978,20.7286666459,0,20.7286666459,45.74,25.53,52.3825209397,132.19,65.8686666459,-36.91,75.5051610535,20.7286666459,0,20.7286666459,45.14,-36.91,58.3092419776,124.36,20.7286666459,-0.29,20.7306951383,20.7286666459,0,20.7286666459,0.0,-0.29,0.29,129.6
2021-05-18 14:00:00,69.8683333163,25.75,74.4623831233,16.9883333163,0,16.9883333163,52.88,25.75,58.8162979114,132.34,69.1883333163,-36.63,78.28654014,16.9883333163,0,16.9883333163,52.2,-36.63,63.769874549,124.6,16.9883333163,-0.28,16.9906406256,16.9883333163,0,16.9883333163,0.0,-0.28,0.28,129.78
2021-05-18 14:30:00,70.4305555376,25.8,75.007353995,17.9705555376,0,17.9705555376,52.46,25.8,58.4610263338,132.18,69.7805555376,-36.58,78.7871964924,17.9705555376,0,17.9705555376,51.81,-36.58,63.4221767208,124.42,17.9705555376,-0.29,17.9728953241,17.9705555376,0,17.9705555376,0.0,-0.29,0.29,129.78
2021-05-18 15:00:00,72.1982222079,25.35,76.51931645,14.3282222079,0,14.3282222079,57.87,25.35,63.1787891622,132.18,71.4982222079,-37.06,80.5322257167,14.3282222079,0,14.3282222079,57.17,-37.06,68.131141925,124.42,14.3282222079,-0.29,14.3311566748,14.3282222079,0,14.3282222079,0.0,-0.29,0.29,129.78
2021-05-18 15:30:00,74.4571110993,25.54,78.7156464323,11.8471110993,0,11.8471110993,62.61,25.54,67.6188117316,132.26,73.6971110993,-36.8,82.3741718282,11.8471110993,0,11.8471110993,61.85,-36.8,71.9698721688,124.58,11.8471110993,-0.28,11.8504194609,11.8471110993,0,11.8471110993,0.0,-0.28,0.28,129.87
2021-05-18 16:00:00,78.4654444347,25.97,82.6514783312,9.7254444347,0,9.7254444347,68.74,25.97,73.4821645027,132.26,77.6654444347,-36.01,85.6074842478,9.7254444347,0,9.7254444347,67.94,-36.01,76.8931967082,124.49,9.7254444347,-0.29,9.7297671839,9.7254444347,0,9.7254444347,0.0,-0.29,0.29,129.87
2021-05-18 16:30:00,81.8894444353,26.78,86.1571210633,9.1894444353,0,9.1894444353,72.7,26.78,77.4755342027,131.79,81.0594444353,-34.88,88.245384764,9.1894444353,0,9.1894444353,71.87,-34.88,79.8868656288,124.1,9.1894444353,-0.28,9.1937092095,9.1894444353,0,9.1894444353,0.0,-0.28,0.28,129.66
2021-05-18 17:00:00,85.1143333253,26.87,89.2549530133,8.0243333253,0,8.0243333253,77.09,26.87,81.6386244372,131.48,84.2443333253,-34.52,91.0425070911,8.0243333253,0,8.0243333253,76.22,-34.52,83.6726884951,123.75,8.0243333253,-0.29,8.0295719261,8.0243333253,0,8.0243333253,0.0,-0.29,0.29,129.48
2021-05-18 17:30:00,89.7666666592,26.57,93.6163412183,7.5066666592,0,7.5066666592,82.26,26.57,86.444621001,130.95,88.8566666592,-34.61,95.359107115,7.5066666592,0,7.5066666592,81.35,-34.61,88.4063040739,123.15,7.5066666592,-0.28,7.5118868689,7.5066666592,0,7.5066666592,0.0,-0.28,0.28,129.02
2021-05-18 18:00:00,90.0336666575,25.13,93.475012874,9.1736666575,0,9.1736666575,80.86,25.13,84.6750051668,130.95,89.1236666575,-36.06,96.1423504938,9.1736666575,0,9.1736666575,79.95,-36.06,87.7059068706,123.15,9.1736666575,-0.28,9.1779387633,9.1736666575,0,9.1736666575,0.0,-0.28,0.28,129.02
2021-05-18 18:30:00,88.8875555458,23.66,91.9825697125,9.7275555458,0,9.7275555458,79.16,23.66,82.6202227061,131.07,87.9975555458,-37.71,95.7372126294,9.7275555458,0,9.7275555458,78.27,-37.71,86.8805904676,123.15,9.7275555458,-0.29,9.7318773573,9.7275555458,0,9.7275555458,0.0,-0.29,0.29,128.92
2021-05-18 19:00:00,86.2491111024,23.08,89.2837922915,8.7191111024,0,8.7191111024,77.53,23.08,80.8924427867,131.25,85.3891111024,-38.42,93.6343777405,8.7191111024,0,8.7191111024,76.67,-38.42,85.7577127727,123.43,8.7191111024,-0.28,8.723605815,8.7191111024,0,8.7191111024,0.0,-0.28,0.28,129.01
2021-05-18 19:30:00,85.2493333264,22.6,88.1941541861,6.9493333264,0,6.9493333264,78.3,22.6,81.4963189353,131.25,84.3793333264,-38.92,92.9227544394,6.9493333264,0,6.9493333264,77.43,-38.92,86.6612445099,123.43,6.9493333264,-0.28,6.9549718677,6.9493333264,0,6.9493333264,0.0,-0.28,0.28,129.01
2021-05-18 20:00:00,82.5202222181,22.1,85.4283154167,4.0802222181,0,4.0802222181,78.44,22.1,81.493825533,131.36,81.6402222181,-39.53,90.7069279814,4.0802222181,0,4.0802222181,77.56,-39.53,87.0527110434,123.54,4.0802222181,-0.29,4.090515047,4.0802222181,0,4.0802222181,0.0,-0.29,0.29,129.01
2021-05-18 20:30:00,78.8132222151,20.45,81.4231324374,7.1532222151,0,7.1532222151,71.66,20.45,74.520856812,131.59,78.0032222151,-41.85,88.5207612706,7.1532222151,0,7.1532222151,70.85,-41.85,82.2869673764,123.83,7.1532222151,-0.28,7.1587001654,7.1532222151,0,7.1532222151,0.0,-0.28,0.28,129.21
2021-05-18 21:00:00,78.8421111053,21.0,81.5909215755,5.7921111053,0,5.7921111053,73.05,21.0,76.0085685959,132.29,78.0121111053,-41.36,88.2980128831,5.7921111053,0,5.7921111053,72.22,-41.36,83.2248640732,124.53,5.7921111053,-0.29,5.7993664358,5.7921111053,0,5.7921111053,0.0,-0.29,0.29,129.56
2021-05-18 21:30:00,76.5047777749,20.9,79.3082027434,2.8347777749,0,2.8347777749,73.67,20.9,76.5772740439,132.29,75.6747777749,-41.5,86.3071375454,2.8347777749,0,2.8347777749,72.84,-41.5,83.8326642783,124.53,2.8347777749,-0.28,2.8485724553000003,2.8347777749,0,2.8347777749,0.0,-0.28,0.28,129.56
2021-05-18 22:00:00,71.5005555528,20.27,74.3182504124,2.7105555528,0,2.7105555528,68.79,20.27,71.7142733352,132.39,70.7205555528,-42.57,82.5445448089,2.7105555528,0,2.7105555528,68.01,-42.57,80.2344377434,124.61,2.7105555528,-0.29,2.7260248357,2.7105555528,0,2.7105555528,0.0,-0.29,0.29,129.56
2021-05-18 22:30:00,66.7181111083,18.88,69.3380180699,2.7681111083000003,0,2.7681111083000003,63.95,18.88,66.6787589867,132.89,65.9581111083,-43.37,78.9394028416,2.7681111083000003,0,2.7681111083000003,63.19,-43.37,76.6415879272,125.15,2.7681111083000003,-0.28,2.7822363502,2.7681111083000003,0,2.7681111083000003,0.0,-0.28,0.28,130.01
2021-05-18 23:00:00,61.7561111083,18.11,64.3567351505,2.7661111083,0,2.7661111083,58.99,18.11,61.70731075,132.31,61.0561111083,-44.51,75.5578507084,2.7661111083,0,2.7661111083,58.29,-44.51,73.3407403835,124.61,2.7661111083,-0.29,2.7812714114,2.7661111083,0,2.7661111083,0.0,-0.29,0.29,129.35
2021-05-18 23:30:00,57.7705555528,16.83,60.1721363164,2.7505555528,0,2.7505555528,55.02,16.83,57.5365040648,133.17,57.1105555528,-46.3,73.5207831538,2.7505555528,0,2.7505555528,54.36,-46.3,71.4051790839,125.46,2.7505555528,-0.28,2.7647704876,2.7505555528,0,2.7505555528,0.0,-0.28,0.28,129.82
2021-05-19 00:00:00,53.440888886,15.86,55.7446697445,2.870888886,0,2.870888886,50.57,15.86,52.9987216827,133.17,52.810888886,-46.7,70.4973757308,2.870888886,0,2.870888886,49.94,-46.7,68.3731935776,125.46,2.870888886,-0.29,2.8854987430000003,2.870888886,0,2.870888886,0.0,-0.29,0.29,129.82
2021-05-19 00:30:00,51.2247777748,15.44,53.5011351102,2.9947777748,0,2.9947777748,48.23,15.44,50.641154212800004,132.58,50.5947777748,-46.85,68.95472455230001,2.9947777748,0,2.9947777748,47.6,-46.85,66.7883410484,124.88,2.9947777748,-0.28,3.0078387457,2.9947777748,0,2.9947777748,0.0,-0.28,0.28,129.14
2021-05-19 01:00:00,49.9423333303,14.96,52.134808511,3.0123333303,0,3.0123333303,46.93,14.96,49.2567406555,132.4,49.3323333303,-46.94,68.0958347611,3.0123333303,0,3.0123333303,46.32,-46.94,65.9462356773,124.7,3.0123333303,-0.28,3.025318511,3.0123333303,0,3.0123333303,0.0,-0.28,0.28,128.96
2021-05-19 01:30:00,53.2024444415,15.07,55.2956146051,2.9224444415,0,2.9224444415,50.28,15.07,52.4898399693,131.98,52.5624444415,-46.52,70.1920292175,2.9224444415,0,2.9224444415,49.64,-46.52,68.031169327,124.26,2.9224444415,-0.28,2.9358272282,2.9224444415,0,2.9224444415,0.0,-0.28,0.28,128.49
2021-05-19 02:00:00,53.3852222192,15.39,55.5592841152,2.9952222192,0,2.9952222192,50.39,15.39,52.6877993467,131.7,52.7552222192,-46.06,70.0331141061,2.9952222192,0,2.9952222192,49.76,-46.06,67.8054658564,123.95,2.9952222192,-0.27,3.0073669784,2.9952222192,0,2.9952222192,0.0,-0.27,0.27,128.28
2021-05-19 02:30:00,53.0766666637,15.48,55.2880000011,3.0066666637,0,3.0066666637,50.07,15.48,52.4083514337,131.49,52.4566666637,-45.98,69.7557329362,3.0066666637,0,3.0066666637,49.45,-45.98,67.5237950651,123.71,3.0066666637,-0.28,3.0196762122,3.0066666637,0,3.0066666637,0.0,-0.28,0.28,128.09
2021-05-19 03:00:00,51.4507777747,15.3,53.6774862826,3.0807777747,0,3.0807777747,48.37,15.3,50.7321091618,131.49,50.8207777747,-46.34,68.7760645401,3.0807777747,0,3.0807777747,47.74,-46.34,66.5319712619,123.71,3.0807777747,-0.28,3.0934756662,3.0807777747,0,3.0807777747,0.0,-0.28,0.28,128.09
2021-05-19 03:30:00,50.1128888857,15.16,52.3557755408,3.1428888857,0,3.1428888857,46.97,15.16,49.3559165653,131.76,49.5028888857,-46.63,68.0065651833,3.1428888857,0,3.1428888857,46.36,-46.63,65.754136752,123.98,3.1428888857,-0.28,3.1553368359,3.1428888857,0,3.1428888857,0.0,-0.28,0.28,128.38
2021-05-19 04:00:00,49.1644444413,15.09,51.4281119353,3.1144444413,0,3.1144444413,46.05,15.09,48.4593706109,131.89,48.5644444413,-46.79,67.437447786,3.1144444413,0,3.1144444413,45.45,-46.79,65.2304116191,124.08,3.1144444413,-0.28,3.1270056249,3.1144444413,0,3.1144444413,0.0,-0.28,0.28,128.45
2021-05-19 04:30:00,48.6052222192,15.09,50.8937690388,3.0352222192,0,3.0352222192,45.57,15.09,48.0034686247,131.96,48.0152222192,-46.85,67.0849019136,3.0352222192,0,3.0352222192,44.98,-46.85,64.9470776864,124.17,3.0352222192,-0.28,3.048109893,3.0352222192,0,3.0352222192,0.0,-0.28,0.28,128.45
2021-05-19 05:00:00,48.4949999969,15.18,50.8153266712,3.1149999969,0,3.1149999969,45.38,15.18,47.851612303,131.96,47.9049999969,-47.61,67.5396263293,3.1149999969,0,3.1149999969,44.79,-47.61,65.367088049,124.17,3.1149999969,-0.28,3.1275589492,3.1149999969,0,3.1149999969,0.0,-0.28,0.28,128.45
2021-05-19 05:30:00,49.1058888856,15.24,51.4163974161,3.2558888856,0,3.2558888856,45.85,15.24,48.3164578586,133.01,48.5058888856,-47.42,67.8341923854,3.2558888856,0,3.2558888856,45.25,-47.42,65.5455482851,125.25,3.2558888856,-0.28,3.2679064301,3.2558888856,0,3.2558888856,0.0,-0.28,0.28,129.49
2021-05-19 06:00:00,51.0588888838,15.11,53.2477439338,5.1288888838,0,5.1288888838,45.93,15.11,48.3515976985,132.77,50.4388888838,-47.32,69.1611445237,5.1288888838,0,5.1288888838,45.31,-47.32,65.5147197201,124.95,5.1288888838,-0.28,5.1365261785,5.1288888838,0,5.1288888838,0.0,-0.28,0.28,129.22
2021-05-19 06:30:00,57.5196666609,16.91,59.9538168325,5.7396666609,0,5.7396666609,51.78,16.91,54.4712447076,132.49,56.8796666609,-45.56,72.8766771983,5.7396666609,0,5.7396666609,51.14,-45.56,68.4909716678,124.72,5.7396666609,-0.29,5.7469882007,5.7396666609,0,5.7396666609,0.0,-0.29,0.29,128.97
2021-05-19 07:00:00,64.6157777711,6.39,64.930969783,6.6957777711,0,6.6957777711,57.92,6.39,58.271420954,132.49,63.7657777711,-33.4,71.9835704501,6.6957777711,0,6.6957777711,57.07,-33.4,66.1252213607,124.72,6.6957777711,-0.28,6.7016296495,6.6957777711,0,6.6957777711,0.0,-0.28,0.28,129.16
2021-05-19 07:30:00,70.830333324,-5.08,71.0122701988,9.360333324,0,9.360333324,61.47,-5.08,61.6795533382,132.49,69.560333324,-23.23,73.336708899,9.360333324,0,9.360333324,60.2,-23.23,64.526528653,124.72,9.360333324,-0.28,9.3645202726,9.360333324,0,9.360333324,0.0,-0.28,0.28,129.57
2021-05-19 08:00:00,70.2646666503,-4.65,70.4183632264,16.3546666503,0,16.3546666503,53.91,-4.65,54.1101709478,131.14,69.2046666503,-22.88,72.8888214075,16.3546666503,0,16.3546666503,52.85,-22.88,57.5900764021,123.3,16.3546666503,-0.29,16.3572375798,16.3546666503,0,16.3546666503,0.0,-0.29,0.29,129.18
2021-05-19 08:30:00,72.3655555346,-3.91,72.4711096081,20.9855555346,0,20.9855555346,51.38,-3.91,51.528560042,131.48,71.3755555346,-22.07,74.7098040947,20.9855555346,0,20.9855555346,50.39,-22.07,55.0112443051,123.58,20.9855555346,-0.28,20.9874234029,20.9855555346,0,20.9855555346,0.0,-0.28,0.28,129.45
2021-05-19 09:00:00,70.6012222002,-3.34,70.6801823439,22.0112222002,0,22.0112222002,48.59,-3.34,48.7046578881,131.1,69.6912222002,-21.51,72.9352216131,22.0112222002,0,22.0112222002,47.68,-21.51,52.3073847559,123.22,22.0112222002,-0.29,22.0131325065,22.0112222002,0,22.0112222002,0.0,-0.29,0.29,129.13
2021-05-19 09:30:00,72.2393333115,-1.6,72.2570500179,21.7993333115,0,21.7993333115,50.44,-1.6,50.4653703048,130.99,71.2693333115,-19.85,73.982027349,21.7993333115,0,21.7993333115,49.47,-19.85,53.3038779077,123.22,21.7993333115,-0.28,21.8011314575,21.7993333115,0,21.7993333115,0.0,-0.28,0.28,129.02
2021-05-19 10:00:00,73.2738888661,-0.87,73.2790535525,22.8338888661,0,22.8338888661,50.44,-0.87,50.4475024159,131.15,72.3038888661,-19.1,74.7841048964,22.8338888661,0,22.8338888661,49.47,-19.1,53.0291514169,123.37,22.8338888661,-0.29,22.8357303528,22.8338888661,0,22.8338888661,0.0,-0.29,0.29,129.38
2021-05-19 10:30:00,67.9914444213,-0.9,67.9974007922,23.1314444213,0,23.1314444213,44.86,-0.9,44.8690271791,131.2,67.1714444213,-19.19,69.8588508755,23.1314444213,0,23.1314444213,44.04,-19.19,48.0393349246,123.41,23.1314444213,-0.28,23.1331390221,23.1314444213,0,23.1314444213,0.0,-0.28,0.28,129.38
2021-05-19 11:00:00,66.187777755,-1.1,66.1969177843,22.807777755,0,22.807777755,43.38,-1.1,43.393944278,131.2,65.417777755,-19.39,68.2309148876,22.807777755,0,22.807777755,42.61,-19.39,46.8143589084,123.41,22.807777755,-0.29,22.8096213498,22.807777755,0,22.807777755,0.0,-0.29,0.29,129.38
2021-05-19 11:30:00,61.7882221962,-1.17,61.7992985572,26.0282221962,0,26.0282221962,35.76,-1.17,35.7791349812,131.2,61.2182221962,-19.56,64.2671325707,26.0282221962,0,26.0282221962,35.19,-19.56,40.2607712296,123.41,26.0282221962,-0.29,26.0298377001,26.0282221962,0,26.0282221962,0.0,-0.29,0.29,129.38
2021-05-19 12:00:00,61.634888861,-0.8300000000000001,61.6404771633,27.844888861,0,27.844888861,33.79,-0.8300000000000001,33.8001923071,131.62,61.094888861,-19.29,64.0678511029,27.844888861,0,27.844888861,33.25,-19.29,38.440429238,123.85,27.844888861,-0.28,27.8462966242,27.844888861,0,27.844888861,0.0,-0.28,0.28,129.83
2021-05-19 12:30:00,64.6378888622,-0.84,64.6433467308,26.7178888622,0,26.7178888622,37.92,-0.84,37.9293026564,131.65,63.9878888622,-19.24,66.8178682767,26.7178888622,0,26.7178888622,37.27,-19.24,41.9431818059,123.9,26.7178888622,-0.29,26.7194626677,26.7178888622,0,26.7178888622,0.0,-0.29,0.29,129.9
2021-05-19 13:00:00,58.2047777497,-2.16,58.2448431442,28.0347777497,0,28.0347777497,30.17,-2.16,30.247223013,131.65,57.7847777497,-20.63,61.3569673272,28.0347777497,0,28.0347777497,29.75,-20.63,36.2030302599,123.9,28.0347777497,-0.29,28.0362776323,28.0347777497,0,28.0347777497,0.0,-0.29,0.29,129.9
2021-05-19 13:30:00,57.7518888584,-2.85,57.8221684712,30.4918888584,0,30.4918888584,27.26,-2.85,27.4085771247,131.99,57.3918888584,-21.37,61.241373325,30.4918888584,0,30.4918888584,26.9,-21.37,34.3553038118,124.23,30.4918888584,-0.29,30.4932678825,30.4918888584,0,30.4918888584,0.0,-0.29,0.29,130.09
2021-05-19 14:00:00,60.4353333062,-3.25,60.5226570123,27.1753333062,0,27.1753333062,33.26,-3.25,33.4184095971,132.19,59.9053333062,-21.74,63.7281457327,27.1753333062,0,27.1753333062,32.73,-21.74,39.2922447819,124.44,27.1753333062,-0.28,27.1767757525,27.1753333062,0,27.1753333062,0.0,-0.28,0.28,130.09
2021-05-19 14:30:00,61.4883333079,-2.54,61.5407729313,25.4483333079,0,25.4483333079,36.04,-2.54,36.1293952344,132.19,60.8883333079,-21.03,64.4177773057,25.4483333079,0,25.4483333079,35.44,-21.03,41.2098835233,124.51,25.4483333079,-0.29,25.4499856218,25.4483333079,0,25.4483333079,0.0,-0.29,0.29,130.22
2021-05-19 15:00:00,58.1251110879,-2.75,58.1901283636,23.2551110879,0,23.2551110879,34.87,-2.75,34.9782703975,132.19,57.5551110879,-21.27,61.3596260772,23.2551110879,0,23.2551110879,34.3,-21.27,40.3596692256,124.51,23.2551110879,-0.29,23.2569192222,23.2551110879,0,23.2551110879,0.0,-0.29,0.29,130.22
2021-05-19 15:30:00,57.2867777553,-3.17,57.3744176928,22.4767777553,0,22.4767777553,34.81,-3.17,34.9540412542,132.19,56.7167777553,-21.69,60.7227220976,22.4767777553,0,22.4767777553,34.24,-21.69,40.5318849796,124.58,22.4767777553,-0.29,22.4786484972,22.4767777553,0,22.4767777553,0.0,-0.29,0.29,130.3
2021-05-19 16:00:00,60.9261110903,-3.1,61.0049261338,20.7661110903,0,20.7661110903,40.16,-3.1,40.2794687155,132.33,60.2261110903,-21.6,63.9823761443,20.7661110903,0,20.7661110903,39.46,-21.6,44.9850152829,124.58,20.7661110903,-0.29,20.7681359254,20.7661110903,0,20.7661110903,0.0,-0.29,0.29,130.3
2021-05-19 16:30:00,64.2349999793,-2.99,64.3045513346,20.6649999793,0,20.6649999793,43.57,-2.99,43.6724741685,132.19,63.4349999793,-21.47,66.9698448735,20.6649999793,0,20.6649999793,42.77,-21.47,47.8563872435,124.46,20.6649999793,-0.29,20.6670347207,20.6649999793,0,20.6649999793,0.0,-0.29,0.29,130.23
2021-05-19 17:00:00,69.9708888705,-3.51,70.0588708825,18.4108888705,0,18.4108888705,51.56,-3.51,51.6793353285,132.19,68.9508888705,-21.97,72.3664699708,18.4108888705,0,18.4108888705,50.54,-21.97,55.1087334277,124.55,18.4108888705,-0.29,18.4131727033,18.4108888705,0,18.4108888705,0.0,-0.29,0.29,130.31
2021-05-19 17:30:00,75.3125555379,-4.5600000000000005,75.4504779418,17.7025555379,0,17.7025555379,57.61,-4.5600000000000005,57.7901868832,132.09,74.1525555379,-22.9,77.6080633233,17.7025555379,0,17.7025555379,56.45,-22.9,60.918080239,124.39,17.7025555379,-0.28,17.7047697689,17.7025555379,0,17.7025555379,0.0,-0.28,0.28,130.14
2021-05-19 18:00:00,79.8865555414,-4.35,80.0049014516,14.1165555414,0,14.1165555414,65.77,-4.35,65.913696604,131.73,78.5065555414,-22.67,81.7141858124,14.1165555414,0,14.1165555414,64.39,-22.67,68.264199988,124.06,14.1165555414,-0.29,14.1195339992,14.1165555414,0,14.1165555414,0.0,-0.29,0.29,129.62
2021-05-19 18:30:00,82.1269999863,-4.78,82.265986451,13.6869999863,0,13.6869999863,68.44,-4.78,68.6067197875,131.6,80.6769999863,-23.09,83.9161869176,13.6869999863,0,13.6869999863,66.99,-23.09,70.8576615476,123.93,13.6869999863,-0.28,13.6898637183,13.6869999863,0,13.6869999863,0.0,-0.28,0.28,129.62
2021-05-19 19:00:00,82.7006666557,-5.2,82.86398654,10.9206666557,0,10.9206666557,71.78,-5.2,71.9681068252,131.6,81.1606666557,-23.43,84.4749590826,10.9206666557,0,10.9206666557,70.24,-23.43,74.044733101,123.93,10.9206666557,-0.29,10.9245164747,10.9206666557,0,10.9206666557,0.0,-0.29,0.29,129.62
2021-05-19 19:30:00,82.0113333243,-4.79,82.1510979453,9.0613333243,0,9.0613333243,72.95,-4.79,73.1070899435,131.49,80.4513333243,-23.01,83.6772199207,9.0613333243,0,9.0613333243,71.39,-23.01,75.006614375,123.93,9.0613333243,-0.29,9.065972734,9.0613333243,0,9.0613333243,0.0,-0.29,0.29,129.62
2021-05-19 20:00:00,81.5932222148,-1.35,81.6043896577,7.3832222148,0,7.3832222148,74.21,-1.35,74.2222783267,131.36,79.8832222148,-30.37,85.4614889376,7.3832222148,0,7.3832222148,72.5,-30.37,78.6039878123,123.76,7.3832222148,-0.28,7.3885296422,7.3832222148,0,7.3832222148,0.0,-0.28,0.28,129.46
2021-05-19 20:30:00,79.1278888825,3.05,79.1866484895,6.3778888825,0,6.3778888825,72.75,3.05,72.8139066388,130.92,77.3378888825,-41.24,87.6463727533,6.3778888825,0,6.3778888825,70.96,-41.24,82.0734987679,123.32,6.3778888825,-0.29,6.384478569,6.3778888825,0,6.3778888825,0.0,-0.29,0.29,129.46
2021-05-19 21:00:00,78.1148888843,13.82,79.3279790831,4.6148888843,0,4.6148888843,73.5,13.82,74.7879829919,130.24,76.8948888843,-40.63,86.9690797728,4.6148888843,0,4.6148888843,72.28,-40.63,82.9167974538,122.64,4.6148888843,-0.28,4.623375327,4.6148888843,0,4.6148888843,0.0,-0.28,0.28,129.27
2021-05-19 21:30:00,74.77966665779999,19.26,77.2201149019,8.8196666578,0,8.8196666578,65.96,19.26,68.7144031481,130.9,74.0596666578,-42.98,85.6277678412,8.8196666578,0,8.8196666578,65.24,-42.98,78.1251431999,123.27,8.8196666578,-0.28,8.8241101509,8.8196666578,0,8.8196666578,0.0,-0.28,0.28,128.94
2021-05-19 22:00:00,72.1547777675,17.47,74.2395639445,10.2947777675,0,10.2947777675,61.86,17.47,64.2795496251,132.06,71.4347777675,-45.29,84.5819813831,10.2947777675,0,10.2947777675,61.14,-45.29,76.0873425742,124.43,10.2947777675,-0.29,10.2988615527,10.2947777675,0,10.2947777675,0.0,-0.29,0.29,129.14
2021-05-19 22:30:00,68.8907777684,16.11,70.749355909,9.3307777684,0,9.3307777684,59.56,16.11,61.7002893024,132.65,68.2107777684,-47.23,82.9661563758,9.3307777684,0,9.3307777684,58.88,-47.23,75.4819667205,125.03,9.3307777684,-0.29,9.3352832718,9.3307777684,0,9.3307777684,0.0,-0.29,0.29,129.44
2021-05-19 23:00:00,66.8059999925,15.37,68.5512839778,7.4559999925,0,7.4559999925,59.35,15.37,61.3079065048,133.23,66.1259999925,-47.84,81.6168700393,7.4559999925,0,7.4559999925,58.67,-47.84,75.7022753951,125.62,7.4559999925,-0.28,7.4612556509,7.4559999925,0,7.4559999925,0.0,-0.28,0.28,129.73
2021-05-19 23:30:00,62.2555555524,15.41,64.1344080595,3.1255555524,0,3.1255555524,59.13,15.41,61.105032526,133.04,61.5755555524,-47.8,77.9511965373,3.1255555524,0,3.1255555524,58.45,-47.8,75.5065725616,125.45,3.1255555524,-0.29,3.1389803299,3.1255555524,0,3.1255555524,0.0,-0.29,0.29,129.46
2021-05-20 00:00:00,58.4465555513,15.22,60.3957635585,4.2765555513,0,4.2765555513,54.17,15.22,56.2675510397,133.04,57.8065555513,-48.35,75.3612656787,4.2765555513,0,4.2765555513,53.53,-48.35,72.1330950397,125.45,4.2765555513,-0.28,4.2857120042,4.2765555513,0,4.2765555513,0.0,-0.28,0.28,129.46
2021-05-20 00:30:00,57.4819999972,16.12,59.6995370474,2.7919999972,0,2.7919999972,54.69,16.12,57.0162301455,133.55,56.8319999972,-47.58,74.119718184,2.7919999972,0,2.7919999972,54.04,-47.58,72.0012361005,125.99,2.7919999972,-0.29,2.8070204817,2.7919999972,0,2.7919999972,0.0,-0.29,0.29,129.92
2021-05-20 01:00:00,55.7378888862,12.32,57.0832257102,2.7378888862,0,2.7378888862,53.0,12.32,54.4130719589,133.62,55.0678888862,-51.79,75.5954792721,2.7378888862,0,2.7378888862,52.33,-51.79,73.6249482173,125.99,2.7378888862,-0.29,2.753204597,2.7378888862,0,2.7378888862,0.0,-0.29,0.29,130.04
2021-05-20 01:30:00,58.524666664,4.72,58.7146915868,2.634666664,0,2.634666664,55.89,4.72,56.088951675,132.8,57.744666664,-57.99,81.8369514837,2.634666664,0,2.634666664,55.11,-57.99,79.9997012494,125.26,2.634666664,-0.28,2.6495034309000003,2.634666664,0,2.634666664,0.0,-0.28,0.28,129.97
2021-05-20 02:00:00,58.7728888862,4.78,58.9669472504,2.6928888862,0,2.6928888862,56.08,4.78,56.283343895,129.98,57.9828888862,-57.9,81.9415975167,2.6928888862,0,2.6928888862,55.29,-57.9,80.0586915956,122.42,2.6928888862,-0.29,2.7084590736000003,2.6928888862,0,2.6928888862,0.0,-0.29,0.29,128.99
2021-05-20 02:30:00,58.1061111083,4.45,58.2762614461,2.7661111083,0,2.7661111083,55.34,4.45,55.5186284052,129.89,57.3161111083,-58.24,81.7131213,2.7661111083,0,2.7661111083,54.55,-58.24,79.7972436867,122.33,2.7661111083,-0.28,2.7802465113,2.7661111083,0,2.7661111083,0.0,-0.28,0.28,128.99
2021-05-20 03:00:00,56.3842222195,4.29,56.5471892785,2.7442222195,0,2.7442222195,53.64,4.29,53.8112785576,130.0,55.6142222195,-58.7,80.861806269,2.7442222195,0,2.7442222195,52.87,-58.7,78.9995373404,122.33,2.7442222195,-0.28,2.7584697914,2.7442222195,0,2.7442222195,0.0,-0.28,0.28,128.99
2021-05-20 03:30:00,54.9919999963,4.07,55.1424062188,3.6919999963,0,3.6919999963,51.3,4.07,51.4611980039,130.3,54.2619999963,-59.47,80.5049411129,3.6919999963,0,3.6919999963,50.57,-59.47,78.0641133941,122.7,3.6919999963,-0.29,3.7033719733,3.6919999963,0,3.6919999963,0.0,-0.29,0.29,129.28
2021-05-20 04:00:00,54.1171111082,4.07,54.2699420922,2.9471111082,0,2.9471111082,51.17,4.07,51.331606248,130.91,53.3671111082,-59.56,79.9715083516,2.9471111082,0,2.9471111082,50.42,-59.56,78.0356969598,123.25,2.9471111082,-0.29,2.9613449451,2.9471111082,0,2.9471111082,0.0,-0.29,0.29,129.66
2021-05-20 04:30:00,53.7065555526,4.01,53.8560508144,2.9365555526,0,2.9365555526,50.77,4.01,50.9281160068,130.99,52.9665555526,-59.63,79.757086877,2.9365555526,0,2.9365555526,50.03,-59.63,77.8378943703,123.25,2.9365555526,-0.28,2.9498743217000003,2.9365555526,0,2.9365555526,0.0,-0.28,0.28,129.8
2021-05-20 05:00:00,53.3864444415,3.86,53.5258073279,2.9864444414999998,0,2.9864444414999998,50.4,3.86,50.5475973712,130.99,52.6464444415,-59.81,79.6798858704,2.9864444414999998,0,2.9864444414999998,49.66,-59.81,77.7389972922,123.25,2.9864444414999998,-0.29,3.0004916934,2.9864444414999998,0,2.9864444414999998,0.0,-0.29,0.29,129.8
2021-05-20 05:30:00,54.408222219,4.18,54.5685536279,3.188222219,0,3.188222219,51.22,4.18,51.3902792364,130.99,53.658222219,-59.39,80.0398457751,3.188222219,0,3.188222219,50.47,-59.39,77.9383923365,123.25,3.188222219,-0.29,3.201384219,3.188222219,0,3.188222219,0.0,-0.29,0.29,129.73
2021-05-20 06:00:00,55.6339999967,4.58,55.8222030704,3.3039999967,0,3.3039999967,52.33,4.58,52.5300418808,130.88,54.8739999967,-58.85,80.4641434158,3.3039999967,0,3.3039999967,51.57,-58.85,78.2482421528,123.25,3.3039999967,-0.28,3.3158431776,3.3039999967,0,3.3039999967,0.0,-0.28,0.28,129.62
2021-05-20 06:30:00,61.259777774,5.62,61.5170283167,3.759777774,0,3.759777774,57.5,5.62,57.7739941496,130.72,60.449777774,-57.16,83.1951995786,3.759777774,0,3.759777774,56.69,-57.16,80.504793025,123.01,3.759777774,-0.29,3.7709453603,3.759777774,0,3.759777774,0.0,-0.29,0.29,129.62
2021-05-20 07:00:00,67.0459999959,7.29,67.4411611366,4.1259999959,0,4.1259999959,62.92,7.29,63.3409070033,130.03,66.1459999959,-55.64,86.4355419689,4.1259999959,0,4.1259999959,62.02,-55.64,83.3204056639,122.28,4.1259999959,-0.28,4.1354898097,4.1259999959,0,4.1259999959,0.0,-0.28,0.28,129.06
2021-05-20 07:30:00,73.4379999941,9.47,74.0460717603,5.8879999941,0,5.8879999941,67.55,9.47,68.2105812906,130.11,72.4979999941,-53.22,89.93513442,5.8879999941,0,5.8879999941,66.61,-53.22,85.2599583626,122.28,5.8879999941,-0.29,5.8951373123,5.8879999941,0,5.8879999941,0.0,-0.29,0.29,129.43
2021-05-20 08:00:00,79.3389999925,15.79,80.8949999679,7.5089999925,0,7.5089999925,71.83,15.79,73.5450406214,129.96,78.4089999925,-45.71,90.759987769,7.5089999925,0,7.5089999925,70.9,-45.71,84.357655847,122.16,7.5089999925,-0.28,7.5142185813,7.5089999925,0,7.5089999925,0.0,-0.28,0.28,129.56
2021-05-20 08:30:00,81.7246666558,24.15,85.2182119033,10.8746666558,0,10.8746666558,70.85,24.15,74.8528222581,130.09,80.9346666558,-37.35,89.1372131418,10.8746666558,0,10.8746666558,70.06,-37.35,79.3941187998,122.16,10.8746666558,-0.28,10.8782707667,10.8746666558,0,10.8746666558,0.0,-0.28,0.28,129.04
2021-05-20 09:00:00,81.4968888779,23.7,84.87303987,10.956888877899999,0,10.956888877899999,70.54,23.7,74.4149286098,131.15,80.7068888779,-37.84,89.1373519483,10.956888877899999,0,10.956888877899999,69.75,-37.84,79.3531858214,123.36,10.956888877899999,-0.29,10.9607259743,10.956888877899999,0,10.956888877899999,0.0,-0.29,0.29,128.91
2021-05-20 09:30:00,83.6933333223,24.41,87.1803999911,10.9933333223,0,10.9933333223,72.7,24.41,76.6885786803,131.07,82.8833333223,-37.02,90.7751471639,10.9933333223,0,10.9933333223,71.89,-37.02,80.8619348025,123.36,10.9933333223,-0.28,10.9968985417,10.9933333223,0,10.9933333223,0.0,-0.28,0.28,128.91
2021-05-20 10:00:00,88.0673333242,26.66,92.0141880301,9.0873333242,0,9.0873333242,78.98,26.66,83.3582389449,131.07,87.1773333242,-34.47,93.7446976929,9.0873333242,0,9.0873333242,78.09,-34.47,85.359410729,123.36,9.0873333242,-0.28,9.0916459976,9.0873333242,0,9.0873333242,0.0,-0.28,0.28,128.91
2021-05-20 10:30:00,85.4834444373,27.35,89.7521129158,7.1834444373,0,7.1834444373,78.3,27.35,82.9392096659,130.87,84.6134444373,-33.88,91.1443326792,7.1834444373,0,7.1834444373,77.43,-33.88,84.5178046331,123.08,7.1834444373,-0.29,7.1892957919,7.1834444373,0,7.1834444373,0.0,-0.29,0.29,129.02
2021-05-20 11:00:00,89.4791111048,15.81,90.8651056463,6.2791111048,0,6.2791111048,83.2,15.81,84.6888192148,131.02,88.7991111048,-10.86,89.4607273222,6.2791111048,0,6.2791111048,82.52,-10.86,83.2315445009,123.16,6.2791111048,-0.28,6.2853509263,6.2791111048,0,6.2791111048,0.0,-0.28,0.28,129.28
2021-05-20 11:30:00,90.2189999939,9.57,90.7251500957,6.1289999939,0,6.1289999939,84.09,9.57,84.6328127856,132.38,89.6489999939,3.12,89.703275302,6.1289999939,0,6.1289999939,83.52,3.12,83.5782555453,124.48,6.1289999939,-0.28,6.1353924834,6.1289999939,0,6.1289999939,0.0,-0.28,0.28,129.16
2021-05-20 12:00:00,88.0456666593,6.38,88.2765190607,7.3956666593,0,7.3956666593,80.65,6.38,80.9019585671,133.34,87.5456666593,-0.62,87.5478620574,7.3956666593,0,7.3956666593,80.15,-0.62,80.1523979679,125.39,7.3956666593,-0.29,7.4013502373,7.3956666593,0,7.3956666593,0.0,-0.29,0.29,129.35
2021-05-20 12:30:00,83.7373333205,-6.06,83.956325501,12.8373333205,0,12.8373333205,70.9,-6.06,71.1585103835,133.07,83.2973333205,-13.39,84.3666867804,12.8373333205,0,12.8373333205,70.46,-13.39,71.7210129599,125.13,12.8373333205,-0.30000000000000004,12.8408382429,12.8373333205,0,12.8373333205,0.0,-0.30000000000000004,0.30000000000000004,130.14
2021-05-20 13:00:00,80.9653333186,-6.22,81.2039013804,14.7253333186,0,14.7253333186,66.24,-6.22,66.5313910872,131.61,80.5753333186,-13.6,81.7150190565,14.7253333186,0,14.7253333186,65.85,-13.6,67.2397389941,123.71,14.7253333186,-0.29,14.7281886647,14.7253333186,0,14.7253333186,0.0,-0.29,0.29,131.48
2021-05-20 13:30:00,76.0853333159,-6.93,76.4002804039,17.4153333159,0,17.4153333159,58.67,-6.93,59.077862182,132.11,75.7753333159,-14.36,77.1239958712,17.4153333159,0,17.4153333159,58.36,-14.36,60.1007420919,124.17,17.4153333159,-0.30000000000000004,17.4179170541,17.4153333159,0,17.4153333159,0.0,-0.30000000000000004,0.30000000000000004,131.95
2021-05-20 14:00:00,71.355777759,-7.03,71.7012407117,18.735777759,0,18.735777759,52.62,-7.03,53.087524899900004,132.59,71.125777759,-14.5,72.5887474877,18.735777759,0,18.735777759,52.39,-14.5,54.3595630961,124.64,18.735777759,-0.30000000000000004,18.7381794269,18.735777759,0,18.735777759,0.0,-0.30000000000000004,0.30000000000000004,132.2
2021-05-20 14:30:00,69.4015555371,-7.16,69.7699183815,18.4815555371,0,18.4815555371,50.92,-7.16,51.420929591,132.88,69.1715555371,-14.65,70.7059162689,18.4815555371,0,18.4815555371,50.69,-14.65,52.7645581807,124.98,18.4815555371,-0.30000000000000004,18.4839902367,18.4815555371,0,18.4815555371,0.0,-0.30000000000000004,0.30000000000000004,132.55
2021-05-20 15:00:00,75.3241110966,-5.68,75.5379647097,14.5441110966,0,14.5441110966,60.78,-5.68,61.0448261526,133.02,74.9741110966,-13.15,76.1185905986,14.5441110966,0,14.5441110966,60.43,-13.15,61.8442188082,125.14,14.5441110966,-0.30000000000000004,14.5472048033,14.5441110966,0,14.5441110966,0.0,-0.30000000000000004,0.30000000000000004,132.66
2021-05-20 15:30:00,70.9116666528,-6.17,71.1795853281,13.8716666528,0,13.8716666528,57.04,-6.17,57.3727330707,132.74,70.6216666528,-13.67,71.9325288087,13.8716666528,0,13.8716666528,56.75,-13.67,58.3732078954,124.9,13.8716666528,-0.30000000000000004,13.8749102962,13.8716666528,0,13.8716666528,0.0,-0.30000000000000004,0.30000000000000004,132.66
2021-05-20 16:00:00,74.7381110987,-5.74,74.9582073598,12.4081110987,0,12.4081110987,62.33,-5.74,62.5937416999,132.96,74.3681110987,-13.22,75.533994654,12.4081110987,0,12.4081110987,61.96,-13.22,63.354636768,125.12,12.4081110987,-0.30000000000000004,12.4117372288,12.4081110987,0,12.4081110987,0.0,-0.30000000000000004,0.30000000000000004,132.77
2021-05-20 16:30:00,79.43899999,-5.5,79.6291700284,10.00899999,0,10.00899999,69.43,-5.5,69.6475046215,132.77,78.97899999,-12.96,80.0352674727,10.00899999,0,10.00899999,68.97,-12.96,70.1770795916,124.89,10.00899999,-0.29,10.0132003275,10.00899999,0,10.00899999,0.0,-0.29,0.29,132.64
2021-05-20 17:00:00,83.7645555457,-6.5,84.0163720103,9.8745555457,0,9.8745555457,73.89,-6.5,74.1753469827,132.6,83.2745555457,-13.93,84.4316084256,9.8745555457,0,9.8745555457,73.4,-13.93,74.7101392048,124.75,9.8745555457,-0.30000000000000004,9.8791116617,9.8745555457,0,9.8745555457,0.0,-0.30000000000000004,0.30000000000000004,132.64
2021-05-20 17:30:00,87.6177777664,-7.06,87.9017552767,11.3777777664,0,11.3777777664,76.24,-7.06,76.5661883601,132.3,87.0977777664,-14.46,88.2899455875,11.3777777664,0,11.3777777664,75.72,-14.46,77.0883259644,124.4,11.3777777664,-0.30000000000000004,11.3817321573,11.3777777664,0,11.3777777664,0.0,-0.30000000000000004,0.30000000000000004,132.12
2021-05-20 18:00:00,88.3959999883,-7.22,88.6903670865,11.6959999883,0,11.6959999883,76.7,-7.22,77.0390706071,132.3,87.8759999883,-14.6,89.0805892097,11.6959999883,0,11.6959999883,76.18,-14.6,77.5664386188,124.4,11.6959999883,-0.30000000000000004,11.6998468249,11.6959999883,0,11.6959999883,0.0,-0.30000000000000004,0.30000000000000004,132.12
2021-05-20 18:30:00,88.6223333231,-7.33,88.9249507373,10.2423333231,0,10.2423333231,78.38,-7.33,78.7220001016,132.19,88.0723333231,-14.72,89.2939768236,10.2423333231,0,10.2423333231,77.83,-14.72,79.2097677058,124.4,10.2423333231,-0.29,10.2464380104,10.2423333231,0,10.2423333231,0.0,-0.29,0.29,132.12
2021-05-20 19:00:00,88.1461111012,-7.63,88.475724367,9.9061111012,0,9.9061111012,78.24,-7.63,78.6111601492,132.19,87.6061111012,-15.01,88.8826799904,9.9061111012,0,9.9061111012,77.7,-15.01,79.1365282281,124.27,9.9061111012,-0.30000000000000004,9.9106527106,9.9061111012,0,9.9061111012,0.0,-0.30000000000000004,0.30000000000000004,132.0
2021-05-20 19:30:00,86.3938888799,-8.16,86.7783938305,8.9438888799,0,8.9438888799,77.45,-8.16,77.8786755152,132.19,85.8638888799,-15.55,87.2605862551,8.9438888799,0,8.9438888799,76.92,-15.55,78.4760402926,124.27,8.9438888799,-0.30000000000000004,8.948918834,8.9438888799,0,8.9438888799,0.0,-0.30000000000000004,0.30000000000000004,132.0
2021-05-20 20:00:00,83.6774444357,-9.12,84.1729713584,8.6974444357,0,8.6974444357,74.98,-9.12,75.5326075281,132.41,83.1974444357,-16.53,84.8236739398,8.6974444357,0,8.6974444357,74.5,-16.53,76.3118005291,124.53,8.6974444357,-0.30000000000000004,8.7026168313,8.6974444357,0,8.6974444357,0.0,-0.30000000000000004,0.30000000000000004,132.18
2021-05-20 20:30:00,79.1338888806,0.13,79.1339956616,8.2638888806,0,8.2638888806,70.87,0.13,70.8701192323,132.63,78.3738888806,-39.2,87.6305110009,8.2638888806,0,8.2638888806,70.11,-39.2,80.3246668216,124.77,8.2638888806,-0.29,8.2689757184,8.2638888806,0,8.2638888806,0.0,-0.29,0.29,132.18
2021-05-20 21:00:00,80.5003333279,10.37,81.1655134025,5.4803333279,0,5.4803333279,75.02,10.37,75.733330179,131.4,79.4703333279,-52.37,95.1743178554,5.4803333279,0,5.4803333279,73.99,-52.37,90.6484252483,123.58,5.4803333279,-0.30000000000000004,5.488538365,5.4803333279,0,5.4803333279,0.0,-0.30000000000000004,0.30000000000000004,132.07
2021-05-20 21:30:00,77.4839999949,9.72,78.091284118,5.1339999949,0,5.1339999949,72.35,9.72,73.0000061644,130.01,76.5039999949,-53.13,93.143217226,5.1339999949,0,5.1339999949,71.37,-53.13,88.9745682766,122.15,5.1339999949,-0.29,5.1421839667,5.1339999949,0,5.1339999949,0.0,-0.29,0.29,131.85
2021-05-20 22:00:00,69.339888882,6.79,69.6715457714,6.879888882,0,6.879888882,62.46,6.79,62.8279850067,130.18,68.449888882,-56.68,88.8707470879,6.879888882,0,6.879888882,61.57,-56.68,83.6868406621,122.27,6.879888882,-0.30000000000000004,6.8864265791,6.879888882,0,6.879888882,0.0,-0.30000000000000004,0.30000000000000004,131.85
2021-05-20 22:30:00,68.1002222146,6.35,68.3956341126,7.6702222146,0,7.6702222146,60.43,6.35,60.7627138959,130.47,67.2502222146,-56.82,88.0403588583,7.6702222146,0,7.6702222146,59.58,-56.82,82.3303637791,122.57,7.6702222146,-0.30000000000000004,7.6760868169,7.6702222146,0,7.6702222146,0.0,-0.30000000000000004,0.30000000000000004,131.7
2021-05-20 23:00:00,64.2415555505,6.07,64.5276867673,5.0915555505,0,5.0915555505,59.15,6.07,59.4606373999,130.47,63.4015555505,-57.5,85.5920980361,5.0915555505,0,5.0915555505,58.31,-57.5,81.8920392956,122.57,5.0915555505,-0.29,5.0998076359,5.0915555505,0,5.0915555505,0.0,-0.29,0.29,131.7
2021-05-20 23:30:00,59.7367777731,4.41,59.8993382159,4.7167777731000005,0,4.7167777731000005,55.02,4.41,55.1964536904,130.95,58.9267777731,-59.77,83.9334143158,4.7167777731000005,0,4.7167777731000005,54.21,-59.77,80.6918645218,123.1,4.7167777731000005,-0.30000000000000004,4.7263085554,4.7167777731000005,0,4.7167777731000005,0.0,-0.30000000000000004,0.30000000000000004,132.1
2021-05-21 00:00:00,55.5711111076,4.75,55.7737473166,3.5111111076,0,3.5111111076,52.06,4.75,52.2762479526,131.53,54.8011111076,-59.82,81.1270249586,3.5111111076,0,3.5111111076,51.29,-59.82,78.7978204013,123.7,3.5111111076,-0.30000000000000004,3.5239042566,3.5111111076,0,3.5111111076,0.0,-0.30000000000000004,0.30000000000000004,132.39
2021-05-21 00:30:00,55.7717777743,4.47,55.9506219456,3.5017777743,0,3.5017777743,52.27,4.47,52.4607834482,131.97,54.9917777743,-59.96,81.3590635564,3.5017777743,0,3.5017777743,51.49,-59.96,79.0343071077,124.13,3.5017777743,-0.30000000000000004,3.5146048968,3.5017777743,0,3.5017777743,0.0,-0.30000000000000004,0.30000000000000004,132.79
2021-05-21 01:00:00,54.3869999965,4.43,54.5671207653,3.4969999965,0,3.4969999965,50.89,4.43,51.082452956,131.72,53.6269999965,-60.02,80.4876110257,3.4969999965,0,3.4969999965,50.13,-60.02,78.2011336235,123.86,3.4969999965,-0.30000000000000004,3.50984458,3.4969999965,0,3.4969999965,0.0,-0.30000000000000004,0.30000000000000004,132.49
2021-05-21 01:30:00,57.4454444409,4.89,57.6531975437,3.4954444409,0,3.4954444409,53.95,4.89,54.1711602239,131.72,56.6454444409,-59.4,82.0796343554,3.4954444409,0,3.4954444409,53.15,-59.4,79.7074808283,123.86,3.4954444409,-0.30000000000000004,3.5082947196000003,3.4954444409,0,3.4954444409,0.0,-0.30000000000000004,0.30000000000000004,132.49
2021-05-21 02:00:00,58.3357777743,4.9,58.54120744,3.5057777743000003,0,3.5057777743000003,54.83,4.9,55.0485140581,131.6,57.5357777743,-58.53,82.0739095212,3.5057777743000003,0,3.5057777743000003,54.03,-58.53,79.6555195828,123.78,3.5057777743000003,-0.29,3.5177518108,3.5057777743000003,0,3.5057777743000003,0.0,-0.29,0.29,132.49
2021-05-21 02:30:00,57.3771111076,4.82,57.5792087394,3.5071111076,0,3.5071111076,53.87,4.82,54.0852040765,130.63,56.5971111076,-58.63,81.4905508984,3.5071111076,0,3.5071111076,53.09,-58.63,79.095037771,122.83,3.5071111076,-0.30000000000000004,3.5199187947,3.5071111076,0,3.5071111076,0.0,-0.30000000000000004,0.30000000000000004,131.57
2021-05-21 03:00:00,55.5559999966,4.75,55.7586911218,3.4059999966,0,3.4059999966,52.15,4.75,52.3658762936,130.71,54.7859999966,-58.82,80.3822007389,3.4059999966,0,3.4059999966,51.38,-58.82,78.1005556958,122.83,3.4059999966,-0.29,3.4183235623,3.4059999966,0,3.4059999966,0.0,-0.29,0.29,131.65
2021-05-21 03:30:00,54.2337777744,4.45,54.4160376331,3.3637777744,0,3.3637777744,50.87,4.45,51.0642673501,130.71,53.4737777744,-59.26,79.8197501216,3.3637777744,0,3.3637777744,50.11,-59.26,77.6064410987,122.83,3.3637777744,-0.30000000000000004,3.3771290937,3.3637777744,0,3.3637777744,0.0,-0.30000000000000004,0.30000000000000004,131.65
2021-05-21 04:00:00,53.2773333299,4.38,53.4570729347,3.3973333299,0,3.3973333299,49.88,4.38,50.0719362518,130.93,52.5173333299,-59.44,79.31698368,3.3973333299,0,3.3973333299,49.12,-59.44,77.1095843589,123.03,3.3973333299,-0.30000000000000004,3.4105532916,3.3973333299,0,3.3973333299,0.0,-0.30000000000000004,0.30000000000000004,131.81
