Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-21 04:30:00,52.4491111077,4.25,52.6210200965,3.3791111077,0,3.3791111077,49.07,4.25,49.2537044292,131.07,51.7091111077,-59.63,78.92761919349999,3.3791111077,0,3.3791111077,48.33,-59.63,76.7562753135,123.12,3.3791111077,-0.29,3.3915323791,3.3791111077,0,3.3791111077,0.0,-0.29,0.29,131.81
2021-05-21 05:00:00,52.0675555522,4.17,52.2342726683,3.3175555522,0,3.3175555522,48.75,4.17,48.9280226455,131.07,51.3375555522,-59.7,78.7377584776,3.3175555522,0,3.3175555522,48.02,-59.7,76.6159931085,123.12,3.3175555522,-0.30000000000000004,3.3310921396,3.3175555522,0,3.3175555522,0.0,-0.30000000000000004,0.30000000000000004,131.95
2021-05-21 05:30:00,53.0421111078,4.44,53.2276164295,3.3321111078,0,3.3321111078,49.71,4.44,49.9078921615,131.07,52.2921111078,-59.36,79.1079925425,3.3321111078,0,3.3321111078,48.96,-59.36,76.9460278377,123.12,3.3321111078,-0.30000000000000004,3.3455888024,3.3321111078,0,3.3321111078,0.0,-0.30000000000000004,0.30000000000000004,131.95
2021-05-21 06:00:00,54.604555552,4.85,54.8195219519,3.534555552,0,3.534555552,51.07,4.85,51.2997797266,131.07,53.834555552,-58.74,79.6777696192,3.534555552,0,3.534555552,50.3,-58.74,77.3335477009,123.12,3.534555552,-0.29,3.5464324257,3.534555552,0,3.534555552,0.0,-0.29,0.29,131.95
2021-05-21 06:30:00,61.5491111075,6.27,61.8676488814,3.6591111075000002,0,3.6591111075000002,57.89,6.27,58.2285582854,130.83,60.7091111075,-57.28,83.4661282884,3.6591111075000002,0,3.6591111075000002,57.05,-57.28,80.8436818805,122.91,3.6591111075000002,-0.30000000000000004,3.6713885788000002,3.6591111075000002,0,3.6591111075000002,0.0,-0.30000000000000004,0.30000000000000004,131.71
2021-05-21 07:00:00,68.0979999943,7.77,68.5398460986,5.7079999943,0,5.7079999943,62.39,7.77,62.8719730882,130.83,67.2379999943,-55.42,87.133948856,5.7079999943,0,5.7079999943,61.53,-55.42,82.8089204132,122.91,5.7079999943,-0.29,5.7153621001,5.7079999943,0,5.7079999943,0.0,-0.29,0.29,131.9
2021-05-21 07:30:00,70.0864444368,9.09,70.6734589064,7.6564444368,0,7.6564444368,62.43,9.09,63.0882952694,130.39,69.2064444368,-53.58,87.5234160187,7.6564444368,0,7.6564444368,61.55,-53.58,81.6040372776,122.43,7.6564444368,-0.30000000000000004,7.6623195844000005,7.6564444368,0,7.6564444368,0.0,-0.30000000000000004,0.30000000000000004,131.73
2021-05-21 08:00:00,74.2178888771,9.37,74.807031283,11.7978888771,0,11.7978888771,62.42,9.37,63.1193575696,129.95,73.3278888771,-53.32,90.6642249576,11.7978888771,0,11.7978888771,61.53,-53.32,81.4184456987,121.89,11.7978888771,-0.29,11.8014525359,11.7978888771,0,11.7978888771,0.0,-0.29,0.29,131.55
2021-05-21 08:30:00,76.5619999883,8.41,77.0225158133,11.6719999883,0,11.6719999883,64.89,8.41,65.4327150591,129.95,75.6719999883,-54.12,93.033467001,11.6719999883,0,11.6719999883,64.0,-54.12,83.8151203543,121.89,11.6719999883,-0.29,11.6756020713,11.6719999883,0,11.6719999883,0.0,-0.29,0.29,131.67
2021-05-21 09:00:00,74.8353333187,8.47,75.3131330706,14.6753333187,0,14.6753333187,60.16,8.47,60.7533250119,129.78,73.9953333187,-54.09,91.6571734942,14.6753333187,0,14.6753333187,59.32,-54.09,80.2782068808,121.69,14.6753333187,-0.30000000000000004,14.678399368200001,14.6753333187,0,14.6753333187,0.0,-0.30000000000000004,0.30000000000000004,131.28
2021-05-21 09:30:00,76.2883333183,6.73,76.5846113817,15.0083333183,0,15.0083333183,61.28,6.73,61.6484492911,129.78,75.5083333183,-48.98,90.0030488401,15.0083333183,0,15.0083333183,60.5,-48.98,77.8414439743,121.69,15.0083333183,-0.29,15.0111348336,15.0083333183,0,15.0083333183,0.0,-0.29,0.29,131.28
2021-05-21 10:00:00,81.9898888758,3.1,82.0484727333,13.0498888758,0,13.0498888758,68.94,3.1,69.0096630915,130.0,81.3098888758,-33.56,87.9634675817,13.0498888758,0,13.0498888758,68.26,-33.56,76.0637969076,121.93,13.0498888758,-0.30000000000000004,13.0533367256,13.0498888758,0,13.0498888758,0.0,-0.30000000000000004,0.30000000000000004,131.28
2021-05-21 10:30:00,79.9731110967,2.7199999999999998,80.0193532746,14.4331110967,0,14.4331110967,65.54,2.7199999999999998,65.5964175851,130.58,79.3331110967,-33.97,86.3000777304,14.4331110967,0,14.4331110967,64.9,-33.97,73.2527876603,122.51,14.4331110967,-0.29,14.4360242425,14.4331110967,0,14.4331110967,0.0,-0.29,0.29,131.55
2021-05-21 11:00:00,75.527333316,1.69,75.5462386743,17.327333316,0,17.327333316,58.2,1.69,58.2245317714,130.76,74.967333316,-35.18,82.8114331751,17.327333316,0,17.327333316,57.64,-35.18,67.5277868733,122.66,17.327333316,-0.30000000000000004,17.3299301742,17.327333316,0,17.327333316,0.0,-0.30000000000000004,0.30000000000000004,131.55
2021-05-21 11:30:00,85.2529999841,-0.07,85.2530287221,15.8729999841,0,15.8729999841,69.38,-0.07,69.3800353128,131.03,84.5529999841,-36.93,92.266108113,15.8729999841,0,15.8729999841,68.68,-36.93,77.9792748107,122.93,15.8729999841,-0.29,15.8756489157,15.8729999841,0,15.8729999841,0.0,-0.29,0.29,131.67
2021-05-21 12:00:00,86.000999985,-0.91,86.0058143292,14.950999985,0,14.950999985,71.05,-0.91,71.0558273472,131.1,85.310999985,-37.84,93.3264824069,14.950999985,0,14.950999985,70.36,-37.84,79.8898942295,123.06,14.950999985,-0.30000000000000004,14.954009514300001,14.950999985,0,14.950999985,0.0,-0.30000000000000004,0.30000000000000004,131.67
2021-05-21 12:30:00,80.6476666499,-0.68,80.6505333899,16.7676666499,0,16.7676666499,63.88,-0.68,63.8836191836,131.1,80.0376666499,-37.61,88.4338180944,16.7676666499,0,16.7676666499,63.27,-37.61,73.6043816631,123.06,16.7676666499,-0.29,16.7701742651,16.7676666499,0,16.7676666499,0.0,-0.29,0.29,131.59
2021-05-21 13:00:00,78.9986666487,-1.19,79.0076289498,17.9686666487,0,17.9686666487,61.03,-1.19,61.0416005688,131.1,78.4186666487,-38.23,87.2411610363,17.9686666487,0,17.9686666487,60.45,-38.23,71.5243692737,123.06,17.9686666487,-0.30000000000000004,17.9711708336,17.9686666487,0,17.9686666487,0.0,-0.30000000000000004,0.30000000000000004,131.51
2021-05-21 13:30:00,76.4334444266,-1.9300000000000002,76.4578074948,17.8434444266,0,17.8434444266,58.59,-1.9300000000000002,58.6217792292,131.37,75.8634444266,-39.2,85.3926355154,17.8434444266,0,17.8434444266,58.02,-39.2,70.0211425214,123.35,17.8434444266,-0.29,17.8458008788,17.8434444266,0,17.8434444266,0.0,-0.29,0.29,131.61
2021-05-21 14:00:00,73.5591110943,-2.79,73.6120025877,16.8491110943,0,16.8491110943,56.71,-2.79,56.7785892745,131.78,73.0191110943,-40.27,83.3874300179,16.8491110943,0,16.8491110943,56.17,-40.27,69.1139768788,123.75,16.8491110943,-0.30000000000000004,16.8517816467,16.8491110943,0,16.8491110943,0.0,-0.30000000000000004,0.30000000000000004,131.95
2021-05-21 14:30:00,74.7859999842,-2.7800000000000002,74.8376522456,15.7759999842,0,15.7759999842,59.01,-2.7800000000000002,59.0754475226,132.2,74.2259999842,-40.27,84.4462667834,15.7759999842,0,15.7759999842,58.45,-40.27,70.9794012373,124.18,15.7759999842,-0.30000000000000004,15.7788521605,15.7759999842,0,15.7759999842,0.0,-0.30000000000000004,0.30000000000000004,132.33
2021-05-21 15:00:00,74.1617777638,-2.4,74.2006016221,14.0117777638,0,14.0117777638,60.15,-2.4,60.1978612577,132.2,73.5617777638,-39.87,83.6716920336,14.0117777638,0,14.0117777638,59.55,-39.87,71.664631444,124.18,14.0117777638,-0.30000000000000004,14.0149889797,14.0117777638,0,14.0117777638,0.0,-0.30000000000000004,0.30000000000000004,132.33
2021-05-21 15:30:00,71.7096666543,-1.81,71.7325058231,12.389666654300001,0,12.389666654300001,59.32,-1.81,59.3476073654,132.28,71.1296666543,-39.39,81.3080658874,12.389666654300001,0,12.389666654300001,58.74,-39.39,70.7245339327,124.26,12.389666654300001,-0.30000000000000004,12.393298181,12.389666654300001,0,12.389666654300001,0.0,-0.30000000000000004,0.30000000000000004,132.5
2021-05-21 16:00:00,74.2232222102,-1.5,74.2383776443,12.0232222102,0,12.0232222102,62.2,-1.5,62.2180841878,132.41,73.61322221020001,-39.14,83.3717343239,12.0232222102,0,12.0232222102,61.59,-39.14,72.9744318238,124.4,12.0232222102,-0.30000000000000004,12.0269643849,12.0232222102,0,12.0232222102,0.0,-0.30000000000000004,0.30000000000000004,132.68
2021-05-21 16:30:00,77.7996666555,-1.15,77.808165585,11.1596666555,0,11.1596666555,66.64,-1.15,66.6499219804,132.41,77.1196666555,-38.72,86.2941561466,11.1596666555,0,11.1596666555,65.96,-38.72,76.4850312153,124.4,11.1596666555,-0.29,11.1634340533,11.1596666555,0,11.1596666555,0.0,-0.29,0.29,132.68
2021-05-21 17:00:00,82.1874444342,-0.61,82.1897081308,10.2574444342,0,10.2574444342,71.93,-0.61,71.932586496,132.41,81.4674444342,-37.98,89.885621223,10.2574444342,0,10.2574444342,71.21,-37.98,80.7052941262,124.4,10.2574444342,-0.30000000000000004,10.2618305541,10.2574444342,0,10.2574444342,0.0,-0.30000000000000004,0.30000000000000004,132.68
2021-05-21 17:30:00,84.9544444333,-1.92,84.9761379975,11.1744444333,0,11.1744444333,73.78,-1.92,73.8049781519,131.99,84.2244444333,-39.15,92.8788433396,11.1744444333,0,11.1744444333,73.05,-39.15,82.8795813213,123.97,11.1744444333,-0.30000000000000004,11.1784707537,11.1744444333,0,11.1744444333,0.0,-0.30000000000000004,0.30000000000000004,132.47
2021-05-21 18:00:00,81.2482222097,-3.41,81.3197498289,12.5482222097,0,12.5482222097,68.7,-3.41,68.7845774865,131.73,80.5582222097,-40.74,90.2738875068,12.5482222097,0,12.5482222097,68.01,-40.74,79.2786711544,123.74,12.5482222097,-0.30000000000000004,12.5518078627,12.5482222097,0,12.5482222097,0.0,-0.30000000000000004,0.30000000000000004,132.03
2021-05-21 18:30:00,82.4706666535,-4.16,82.5755197275,13.1606666535,0,13.1606666535,69.31,-4.16,69.4347297827,131.94,81.8006666535,-41.5,91.7256728782,13.1606666535,0,13.1606666535,68.64,-41.5,80.2103459661,123.92,13.1606666535,-0.29,13.1638613926,13.1606666535,0,13.1606666535,0.0,-0.29,0.29,132.03
2021-05-21 19:00:00,83.0597777665,-3.03,83.1150262144,11.2297777665,0,11.2297777665,71.83,-3.03,71.893878738,132.01,82.3197777665,-44.36,93.5112582074,11.2297777665,0,11.2297777665,71.09,-44.36,83.794974193,124.03,11.2297777665,-0.30000000000000004,11.2337842549,11.2297777665,0,11.2297777665,0.0,-0.30000000000000004,0.30000000000000004,132.03
2021-05-21 19:30:00,81.3075555459,3.85,81.3986553258,9.6475555459,0,9.6475555459,71.66,3.85,71.7633478873,131.86,80.3375555459,-59.3,99.8529560458,9.6475555459,0,9.6475555459,70.69,-59.3,92.2689877478,123.92,9.6475555459,-0.30000000000000004,9.6522188129,9.6475555459,0,9.6475555459,0.0,-0.30000000000000004,0.30000000000000004,132.03
2021-05-21 20:00:00,81.804777771,4.88,81.9502047964,6.744777771,0,6.744777771,75.06,4.88,75.2184684768,130.52,80.794777771,-57.81,99.3468279064,6.744777771,0,6.744777771,74.05,-57.81,93.9435926501,122.59,6.744777771,-0.29,6.7510093453,6.744777771,0,6.744777771,0.0,-0.29,0.29,131.49
2021-05-21 20:30:00,79.7385555495,4.55,79.8682649187,6.0085555495,0,6.0085555495,73.73,4.55,73.8702605925,130.0,78.7485555495,-58.31,97.9866883875,6.0085555495,0,6.0085555495,72.74,-58.31,93.2264109574,122.09,6.0085555495,-0.29,6.0155498329,6.0085555495,0,6.0085555495,0.0,-0.29,0.29,131.14
2021-05-21 21:00:00,79.2404444383,4.17,79.3500909564,6.1204444383,0,6.1204444383,73.12,4.17,73.2388100668,130.28,78.2504444383,-58.85,97.9104415004,6.1204444383,0,6.1204444383,72.13,-58.85,93.0916720228,122.39,6.1204444383,-0.30000000000000004,6.1277924347,6.1204444383,0,6.1204444383,0.0,-0.30000000000000004,0.30000000000000004,131.36
2021-05-21 21:30:00,75.010999996,3.85,75.1097371876,4.020999996,0,4.020999996,70.99,3.85,71.0943218548,130.41,74.050999996,-59.37,94.9123147985,4.020999996,0,4.020999996,70.03,-59.37,91.8095735749,122.52,4.020999996,-0.29,4.0314440301,4.020999996,0,4.020999996,0.0,-0.29,0.29,131.49
2021-05-21 22:00:00,72.8345555512,2.7800000000000002,72.8875907294,4.3445555512,0,4.3445555512,68.49,2.7800000000000002,68.546396696,130.7,71.9145555512,-60.56,94.0171096138,4.3445555512,0,4.3445555512,67.57,-60.56,90.7370844804,122.74,4.3445555512,-0.30000000000000004,4.354901025,4.3445555512,0,4.3445555512,0.0,-0.30000000000000004,0.30000000000000004,131.65
2021-05-21 22:30:00,66.5742222191,3.16,66.6491760195,3.1542222191000002,0,3.1542222191000002,63.42,3.16,63.4986771516,130.77,65.6742222191,-60.05,88.9893587126,3.1542222191000002,0,3.1542222191000002,62.52,-60.05,86.6876744411,122.86,3.1542222191000002,-0.29,3.1675255022,3.1542222191000002,0,3.1542222191000002,0.0,-0.29,0.29,131.65
2021-05-21 23:00:00,58.7087777746,2.61,58.7667651636,3.1387777746,0,3.1387777746,55.57,2.61,55.6312591984,130.63,57.8887777746,-60.68,83.8640148827,3.1387777746,0,3.1387777746,54.75,-60.68,81.7289722192,122.69,3.1387777746,-0.29,3.15214624,3.1387777746,0,3.1387777746,0.0,-0.29,0.29,131.41
2021-05-21 23:30:00,55.0269999968,2.06,55.0655457491,3.1669999968,0,3.1669999968,51.86,2.06,51.9008978728,130.82,54.2469999968,-62.03,82.4042347738,3.1669999968,0,3.1669999968,51.08,-62.03,80.3547590377,122.89,3.1669999968,-0.30000000000000004,3.1811772946,3.1669999968,0,3.1669999968,0.0,-0.30000000000000004,0.30000000000000004,131.59
2021-05-22 00:00:00,52.0351111079,2.66,52.1030554575,3.2451111079,0,3.2451111079,48.79,2.66,48.8624569583,131.68,51.2851111079,-61.94,80.4159575044,3.2451111079,0,3.2451111079,48.04,-61.94,78.3862564484,123.74,3.2451111079,-0.30000000000000004,3.2589486192,3.2451111079,0,3.2451111079,0.0,-0.30000000000000004,0.30000000000000004,132.33
2021-05-22 00:30:00,51.5954444407,4.08,51.7565096102,3.7854444407,0,3.7854444407,47.81,4.08,47.9837732989,131.93,50.8554444407,-60.25,78.8437615113,3.7854444407,0,3.7854444407,47.07,-60.25,76.4568335729,124.06,3.7854444407,-0.30000000000000004,3.7973134731,3.7854444407,0,3.7854444407,0.0,-0.30000000000000004,0.30000000000000004,132.8
2021-05-22 01:00:00,50.1373333301,4.12,50.3063275688,3.1973333301,0,3.1973333301,46.94,4.12,47.1204626463,131.93,49.3973333301,-60.31,77.9576336232,3.1973333301,0,3.1973333301,46.2,-60.31,75.9719428473,124.06,3.1973333301,-0.30000000000000004,3.2113767179,3.1973333301,0,3.1973333301,0.0,-0.30000000000000004,0.30000000000000004,132.8
2021-05-22 01:30:00,53.3139999964,4.41,53.4960811239,3.6339999964,0,3.6339999964,49.68,4.41,49.8753496228,131.93,52.5539999964,-59.74,79.5662649344,3.6339999964,0,3.6339999964,48.92,-59.74,77.214208537,124.06,3.6339999964,-0.29,3.6455529037,3.6339999964,0,3.6339999964,0.0,-0.29,0.29,132.8
2021-05-22 02:00:00,53.5241111065,4.11,53.6816781569,4.6141111065,0,4.6141111065,48.91,4.11,49.0823817678,131.65,52.7641111065,-59.7,79.6752246364,4.6141111065,0,4.6141111065,48.15,-59.7,76.6975390739,123.74,4.6141111065,-0.30000000000000004,4.6238535123,4.6141111065,0,4.6141111065,0.0,-0.30000000000000004,0.30000000000000004,132.58
2021-05-22 02:30:00,52.8667777747,4.09,53.0247516947,3.0367777747,0,3.0367777747,49.83,4.09,49.9975699409,131.36,52.1167777747,-59.68,79.2329535334,3.0367777747,0,3.0367777747,49.08,-59.68,77.2693263851,123.43,3.0367777747,-0.29,3.0505932625,3.0367777747,0,3.0367777747,0.0,-0.29,0.29,132.22
2021-05-22 03:00:00,51.0525555526,3.88,51.1997834805,2.9525555526,0,2.9525555526,48.1,3.88,48.2562369026,131.36,50.3025555526,-60.08,78.3578553505,2.9525555526,0,2.9525555526,47.35,-60.08,76.4959404152,123.43,2.9525555526,-0.30000000000000004,2.9677574515,2.9525555526,0,2.9525555526,0.0,-0.30000000000000004,0.30000000000000004,132.22
2021-05-22 03:30:00,49.4918888859,3.79,49.6367924578,2.9718888859,0,2.9718888859,46.52,3.79,46.6741309507,131.54,48.7818888859,-60.38,77.6235601044,2.9718888859,0,2.9718888859,45.81,-60.38,75.791163733,123.63,2.9718888859,-0.30000000000000004,2.9869923921,2.9718888859,0,2.9718888859,0.0,-0.30000000000000004,0.30000000000000004,132.44
2021-05-22 04:00:00,48.3335555508,3.77,48.4803619229,4.8035555508000005,0,4.8035555508000005,43.53,3.77,43.6929490879,131.77,47.6335555508,-60.54,77.0327671475,4.8035555508000005,0,4.8035555508000005,42.83,-60.54,74.1586171662,123.82,4.8035555508000005,-0.30000000000000004,4.8129144943,4.8035555508000005,0,4.8035555508000005,0.0,-0.30000000000000004,0.30000000000000004,132.52
2021-05-22 04:30:00,47.2845555525,3.63,47.423687054,3.0645555525,0,3.0645555525,44.22,3.63,44.3687423757,131.86,46.5845555525,-60.79,76.5868455808,3.0645555525,0,3.0645555525,43.52,-60.79,74.7623869335,123.91,3.0645555525,-0.29,3.0782463732,3.0645555525,0,3.0645555525,0.0,-0.29,0.29,132.68
2021-05-22 05:00:00,46.5512222193,3.81,46.706877332,2.9712222193,0,2.9712222193,43.58,3.81,43.7462284089,132.06,45.8612222193,-60.56,75.9655534005,2.9712222193,0,2.9712222193,42.89,-60.56,74.209606521,124.1,2.9712222193,-0.30000000000000004,2.9863290971,2.9712222193,0,2.9712222193,0.0,-0.30000000000000004,0.30000000000000004,132.8
2021-05-22 05:30:00,46.6403333292,3.9699999999999998,46.8089905153,4.1003333292,0,4.1003333292,42.54,3.9699999999999998,42.7248464011,132.06,45.9603333292,-59.76,75.3897197218,4.1003333292,0,4.1003333292,41.86,-59.76,72.9624369111,124.1,4.1003333292,-0.30000000000000004,4.1112933988,4.1003333292,0,4.1003333292,0.0,-0.30000000000000004,0.30000000000000004,132.8
2021-05-22 06:00:00,46.9109999966,3.9,47.0728363356,3.4209999966,0,3.4209999966,43.49,3.9,43.6645176316,131.28,46.2209999966,-59.66,75.4698379532,3.4209999966,0,3.4209999966,42.8,-59.66,73.4244891028,123.36,3.4209999966,-0.29,3.4332697209,3.4209999966,0,3.4209999966,0.0,-0.29,0.29,132.13
2021-05-22 06:30:00,50.3277777728,5.13,50.5885571602,4.9977777728,0,4.9977777728,45.33,5.13,45.6193577333,131.1,49.6077777728,-58.48,76.6866482222,4.9977777728,0,4.9977777728,44.61,-58.48,73.552447274,123.16,4.9977777728,-0.30000000000000004,5.0067736783,4.9977777728,0,4.9977777728,0.0,-0.30000000000000004,0.30000000000000004,131.92
2021-05-22 07:00:00,53.0067777723,5.63,53.3049283819,5.5067777722999995,0,5.5067777722999995,47.5,5.63,47.8324879136,131.1,52.2767777723,-58.0,78.0824019498,5.5067777722999995,0,5.5067777722999995,46.77,-58.0,74.5079385032,123.16,5.5067777722999995,-0.29,5.5144085298,5.5067777722999995,0,5.5067777722999995,0.0,-0.29,0.29,132.06
2021-05-22 07:30:00,57.3551111069,6.58,57.7313187974,4.2251111069,0,4.2251111069,53.13,6.58,53.5359066422,131.1,56.5551111069,-56.77,80.1330986067,4.2251111069,0,4.2251111069,52.33,-56.77,77.2092080001,123.16,4.2251111069,-0.30000000000000004,4.2357483241,4.2251111069,0,4.2251111069,0.0,-0.30000000000000004,0.30000000000000004,132.14
2021-05-22 08:00:00,61.3228888839,7.09,61.7313923467,5.0028888839,0,5.0028888839,56.32,7.09,56.7645179668,130.91,60.4928888839,-55.66,82.2035595672,5.0028888839,0,5.0028888839,55.49,-55.66,78.5950106559,123.02,5.0028888839,-0.29,5.0112869789,5.0028888839,0,5.0028888839,0.0,-0.29,0.29,132.06
2021-05-22 08:30:00,65.0887777711,2.08,65.1220038983,6.6887777711,0,6.6887777711,58.4,2.08,58.4370293564,130.22,64.3387777711,-50.15,81.5751238128,6.6887777711,0,6.6887777711,57.65,-50.15,76.4103723326,122.27,6.6887777711,-0.29,6.6950614688,6.6887777711,0,6.6887777711,0.0,-0.29,0.29,131.49
2021-05-22 09:00:00,68.21477777,-3.2800000000000002,68.2935890565,7.73477777,0,7.73477777,60.48,-3.2800000000000002,60.5688764961,130.41,67.60477777,-40.45,78.782031437,7.73477777,0,7.73477777,59.87,-40.45,72.2538538765,122.46,7.73477777,-0.30000000000000004,7.7405934625,7.73477777,0,7.73477777,0.0,-0.30000000000000004,0.30000000000000004,131.15
2021-05-22 09:30:00,70.7192222134,-2.4,70.7599349241,8.8392222134,0,8.8392222134,61.88,-2.4,61.9265242041,131.84,70.0992222134,-39.49,80.4572001434,8.8392222134,0,8.8392222134,61.26,-39.49,72.8851679013,123.73,8.8392222134,-0.29,8.8439781398,8.8392222134,0,8.8392222134,0.0,-0.29,0.29,132.08
2021-05-22 10:00:00,69.791666655,-2.59,69.83970815,11.711666655,0,11.711666655,58.08,-2.59,58.1377201135,131.84,69.211666655,-39.96,79.9190615633,11.711666655,0,11.711666655,57.5,-39.96,70.0217937502,123.73,11.711666655,-0.30000000000000004,11.7155083473,11.711666655,0,11.711666655,0.0,-0.30000000000000004,0.30000000000000004,132.08
2021-05-22 10:30:00,66.8599999797,-4.7,67.0249923333,20.3299999797,0,20.3299999797,46.53,-4.7,46.7667713232,132.19,66.4299999797,-42.56,78.8942234723,20.3299999797,0,20.3299999797,46.1,-42.56,62.7420401326,124.15,20.3299999797,-0.30000000000000004,20.3322133368,20.3299999797,0,20.3299999797,0.0,-0.30000000000000004,0.30000000000000004,132.44
2021-05-22 11:00:00,65.8294444223,-3.37,65.9156480128,22.1494444223,0,22.1494444223,43.68,-3.37,43.8098082625,133.04,65.4094444223,-41.35,77.3835765498,22.1494444223,0,22.1494444223,43.26,-41.35,59.8435468534,124.99,22.1494444223,-0.30000000000000004,22.1514759828,22.1494444223,0,22.1494444223,0.0,-0.30000000000000004,0.30000000000000004,132.96
2021-05-22 11:30:00,62.3533333095,-1.85,62.3807716753,23.8033333095,0,23.8033333095,38.55,-1.85,38.5943648736,133.21,61.9933333095,-39.74,73.6372254694,23.8033333095,0,23.8033333095,38.19,-39.74,55.1157300596,125.21,23.8033333095,-0.30000000000000004,23.805223726,23.8033333095,0,23.8033333095,0.0,-0.30000000000000004,0.30000000000000004,133.28
2021-05-22 12:00:00,58.1943333095,-1.2,58.2067043332,23.8443333095,0,23.8443333095,34.35,-1.2,34.3709543074,133.12,57.8743333095,-39.03,69.8052960456,23.8443333095,0,23.8443333095,34.03,-39.03,51.7820606002,125.13,23.8443333095,-0.30000000000000004,23.8462204757,23.8443333095,0,23.8443333095,0.0,-0.30000000000000004,0.30000000000000004,133.28
2021-05-22 12:30:00,58.9582221968,-1.42,58.9753199619,25.4082221968,0,25.4082221968,33.55,-1.42,33.5800372245,132.92,58.6482221968,-39.28,70.5870552357,25.4082221968,0,25.4082221968,33.24,-39.28,51.4569334492,124.89,25.4082221968,-0.30000000000000004,25.4099932153,25.4082221968,0,25.4082221968,0.0,-0.30000000000000004,0.30000000000000004,133.12
2021-05-22 13:00:00,53.6778888621,-1.47,53.6980134893,26.7578888621,0,26.7578888621,26.92,-1.47,26.960105712,132.92,53.4478888621,-39.41,66.4065126612,26.7578888621,0,26.7578888621,26.69,-39.41,47.5973129494,124.89,26.7578888621,-0.30000000000000004,26.7595705563,26.7578888621,0,26.7578888621,0.0,-0.30000000000000004,0.30000000000000004,133.12
2021-05-22 13:30:00,49.4816666399,-1.78,49.5136721872,26.7616666399,0,26.7616666399,22.72,-1.78,22.7896204444,133.1,49.3016666399,-39.83,63.3804641311,26.7616666399,0,26.7616666399,22.54,-39.83,45.7654946439,125.09,26.7616666399,-0.30000000000000004,26.7633480967,26.7616666399,0,26.7616666399,0.0,-0.30000000000000004,0.30000000000000004,133.23
2021-05-22 14:00:00,45.8889999709,-3.52,46.0238059957,29.1289999709,0,29.1289999709,16.76,-3.52,17.1256532722,133.35,45.7689999709,-42.1,62.1869066471,29.1289999709,0,29.1289999709,16.64,-42.1,45.2691904058,125.36,29.1289999709,-0.31,29.130649483,29.1289999709,0,29.1289999709,0.0,-0.31,0.31,133.44
2021-05-22 14:30:00,44.6324444145,-14.74,47.003432794,29.9024444145,0,29.9024444145,14.73,-14.74,20.8384380413,133.35,44.5124444145,-52.18,68.5865154951,29.9024444145,0,29.9024444145,14.61,-52.18,54.1867557619,125.36,29.9024444145,-0.30000000000000004,29.9039492704,29.9024444145,0,29.9024444145,0.0,-0.30000000000000004,0.30000000000000004,133.67
2021-05-22 15:00:00,44.611444416,-14.2,46.8168876889,28.491444416,0,28.491444416,16.12,-14.2,21.4824207202,131.13,44.471444416,-51.66,68.1649834478,28.491444416,0,28.491444416,15.98,-51.66,54.0750959315,123.26,28.491444416,-0.30000000000000004,28.4930237937,28.491444416,0,28.491444416,0.0,-0.30000000000000004,0.30000000000000004,133.83
2021-05-22 15:30:00,43.1215555281,-14.02,45.3434554391,27.4815555281,0,27.4815555281,15.64,-14.02,21.004047229,131.13,42.9915555281,-51.67,67.2165362595,27.4815555281,0,27.4815555281,15.51,-51.67,53.9476505513,123.26,27.4815555281,-0.31,27.4833039179,27.4815555281,0,27.4815555281,0.0,-0.31,0.31,133.83
2021-05-22 16:00:00,45.0695555291,-14.59,47.3722802448,26.4795555291,0,26.4795555291,18.59,-14.59,23.6316778922,131.34,44.8995555291,-52.31,68.936972567,26.4795555291,0,26.4795555291,18.42,-52.31,55.4583852992,123.48,26.4795555291,-0.31,26.4813700744,26.4795555291,0,26.4795555291,0.0,-0.31,0.31,134.12
2021-05-22 16:30:00,49.2223333082,-14.99,51.4542339979,25.1123333082,0,25.1123333082,24.11,-14.99,28.3900017612,131.58,48.9823333082,-52.67,71.9263364583,25.1123333082,0,25.1123333082,23.87,-52.67,57.8265146797,123.71,25.1123333082,-0.30000000000000004,25.1141251925,25.1123333082,0,25.1123333082,0.0,-0.30000000000000004,0.30000000000000004,134.3
2021-05-22 17:00:00,55.8563333108,-15.46,57.9563764475,22.5263333108,0,22.5263333108,33.33,-15.46,36.7409920933,131.44,55.4863333108,-52.99,76.7246589062,22.5263333108,0,22.5263333108,32.96,-52.99,62.4043403939,123.54,22.5263333108,-0.30000000000000004,22.5283308842,22.5263333108,0,22.5263333108,0.0,-0.30000000000000004,0.30000000000000004,134.07
2021-05-22 17:30:00,66.8736666479,-14.95,68.5243736997,18.7536666479,0,18.7536666479,48.12,-14.95,50.3888569031,130.35,66.3336666479,-52.1,84.3478827888,18.7536666479,0,18.7536666479,47.58,-52.1,70.5568309946,122.39,18.7536666479,-0.30000000000000004,18.7560660252,18.7536666479,0,18.7536666479,0.0,-0.30000000000000004,0.30000000000000004,132.92
2021-05-22 18:00:00,73.5069999822,-14.86,74.9939907352,17.7669999822,0,17.7669999822,55.74,-14.86,57.6868026502,130.35,72.8369999822,-51.89,89.4304236064,17.7669999822,0,17.7669999822,55.07,-51.89,75.6655601975,122.39,17.7669999822,-0.31,17.7697042285,17.7669999822,0,17.7669999822,0.0,-0.31,0.31,132.92
2021-05-22 18:30:00,74.9892222067,-14.45,76.3687498075,15.5492222067,0,15.5492222067,59.44,-14.45,61.1712031924,130.27,74.2692222067,-51.43,90.3380444065,15.5492222067,0,15.5492222067,58.72,-51.43,78.0582045656,122.39,15.5492222067,-0.30000000000000004,15.5521159728,15.5492222067,0,15.5492222067,0.0,-0.30000000000000004,0.30000000000000004,132.92
2021-05-22 19:00:00,75.1754444316,-14.46,76.5535044625,12.8154444316,0,12.8154444316,62.36,-14.46,64.0145389736,130.09,74.4054444316,-52.34,90.9705763479,12.8154444316,0,12.8154444316,61.59,-52.34,80.8257613636,122.24,12.8154444316,-0.30000000000000004,12.8189553389,12.8154444316,0,12.8154444316,0.0,-0.30000000000000004,0.30000000000000004,132.92
2021-05-22 19:30:00,74.9246666592,7.45,75.2941443539,7.5146666591999995,0,7.5146666591999995,67.41,7.45,67.8204290756,130.09,73.9846666592,-56.21,92.915526155,7.5146666591999995,0,7.5146666591999995,66.47,-56.21,87.0507036158,122.09,7.5146666591999995,-0.30000000000000004,7.5206525646,7.5146666591999995,0,7.5146666591999995,0.0,-0.30000000000000004,0.30000000000000004,132.92
2021-05-22 20:00:00,74.5328888822,7.14,74.8741018318,6.7028888822,0,6.7028888822,67.83,7.14,68.2047542331,131.23,73.6128888822,-56.72,92.9301663056,6.7028888822,0,6.7028888822,66.91,-56.72,87.7160561129,123.25,6.7028888822,-0.29,6.7091593636999995,6.7028888822,0,6.7028888822,0.0,-0.29,0.29,132.43
2021-05-22 20:30:00,71.1627777699,5.19,71.3517837193,7.8727777699,0,7.8727777699,63.29,5.19,63.5024424727,131.23,70.3027777699,-59.09,91.8374033941,7.8727777699,0,7.8727777699,62.43,-59.09,85.9600663099,123.25,7.8727777699,-0.30000000000000004,7.8784915951,7.8727777699,0,7.8727777699,0.0,-0.30000000000000004,0.30000000000000004,132.43
2021-05-22 21:00:00,72.2159999921,4.86,72.3793496438,7.9359999921,0,7.9359999921,64.28,4.86,64.4634625195,131.68,71.3259999921,-58.24,92.0830922312,7.9359999921,0,7.9359999921,63.39,-58.24,86.0824587242,123.75,7.9359999921,-0.30000000000000004,7.9416683306,7.9359999921,0,7.9359999921,0.0,-0.30000000000000004,0.30000000000000004,132.69
2021-05-22 21:30:00,73.2358888838,2.65,73.2838175903,5.0658888838,0,5.0658888838,68.17,2.65,68.2214878173,130.53,72.3258888838,-60.35,94.1974346935,5.0658888838,0,5.0658888838,67.26,-60.35,90.3660893256,122.69,5.0658888838,-0.29,5.0741827109,5.0658888838,0,5.0658888838,0.0,-0.29,0.29,131.55
2021-05-22 22:00:00,70.5526666635,2.0,70.5810085882,3.1826666635,0,3.1826666635,67.37,2.0,67.3996802663,130.44,69.6526666635,-61.09,92.6470834583,3.1826666635,0,3.1826666635,66.47,-61.09,90.2787294993,122.61,3.1826666635,-0.30000000000000004,3.1967744823,3.1826666635,0,3.1826666635,0.0,-0.30000000000000004,0.30000000000000004,131.25
2021-05-22 22:30:00,64.7169999968,2.05,64.7494601413,3.1969999968,0,3.1969999968,61.52,2.05,61.5541460829,130.58,63.8669999968,-61.57,88.7122234452,3.1969999968,0,3.1969999968,60.67,-61.57,86.4390756545,122.75,3.1969999968,-0.29,3.2101260068,3.1969999968,0,3.1969999968,0.0,-0.29,0.29,131.25
2021-05-22 23:00:00,60.5131111082,1.6099999999999999,60.5345249919,2.8931111082000003,0,2.8931111082000003,57.62,1.6099999999999999,57.6424886694,131.19,59.6931111082,-62.47,86.4046781938,2.8931111082000003,0,2.8931111082000003,56.8,-62.47,84.431871352,123.34,2.8931111082000003,-0.30000000000000004,2.9086237097,2.8931111082000003,0,2.8931111082000003,0.0,-0.30000000000000004,0.30000000000000004,131.95
2021-05-22 23:30:00,57.5305555526,1.04,57.5399550069,2.9205555525999998,0,2.9205555525999998,54.61,1.04,54.6199020504,131.7,56.7405555526,-63.57,85.2093630091,2.9205555525999998,0,2.9205555525999998,53.82,-63.57,83.293080745,123.84,2.9205555525999998,-0.30000000000000004,2.9359231489,2.9205555525999998,0,2.9205555525999998,0.0,-0.30000000000000004,0.30000000000000004,132.35
2021-05-23 00:00:00,55.0876666629,1.25,55.1018467782,3.7476666629,0,3.7476666629,51.34,1.25,51.3552149251,132.19,54.3376666629,-63.65,83.6893333608,3.7476666629,0,3.7476666629,50.59,-63.65,81.3060305266,124.28,3.7476666629,-0.30000000000000004,3.7596549597,3.7476666629,0,3.7476666629,0.0,-0.30000000000000004,0.30000000000000004,132.69
2021-05-23 00:30:00,53.1325555527,2.5,53.1913382005,2.8825555527,0,2.8825555527,50.25,2.5,50.3121506199,132.47,52.3825555527,-62.48,81.5333215699,2.8825555527,0,2.8825555527,49.5,-62.48,79.7119840426,124.64,2.8825555527,-0.30000000000000004,2.8981246547,2.8825555527,0,2.8825555527,0.0,-0.30000000000000004,0.30000000000000004,133.0
2021-05-23 01:00:00,48.9866666638,2.13,49.0329522957,2.8666666638000002,0,2.8666666638000002,46.12,2.13,46.1691596198,132.61,48.2766666638,-62.12,78.6735720822,2.8666666638000002,0,2.8666666638000002,45.41,-62.12,76.9477907415,124.78,2.8666666638000002,-0.29,2.88129793,2.8666666638000002,0,2.8666666638000002,0.0,-0.29,0.29,133.29
2021-05-23 01:30:00,52.113888886,2.5,52.173819247,2.913888886,0,2.913888886,49.2,2.5,49.2634753139,132.0,51.363888886,-61.53,80.1510447935,2.913888886,0,2.913888886,48.45,-61.53,78.3156650996,124.15,2.913888886,-0.30000000000000004,2.929291457,2.913888886,0,2.913888886,0.0,-0.30000000000000004,0.30000000000000004,132.64
2021-05-23 02:00:00,52.5053333303,2.95,52.5881405654,3.0253333303,0,3.0253333303,49.48,2.95,49.5678615637,131.85,51.7453333303,-60.81,79.8463250342,3.0253333303,0,3.0253333303,48.72,-60.81,77.9197953026,123.98,3.0253333303,-0.30000000000000004,3.0401713372,3.0253333303,0,3.0253333303,0.0,-0.30000000000000004,0.30000000000000004,132.64
2021-05-23 02:30:00,51.7308888862,2.91,51.8126718569,2.7308888862,0,2.7308888862,49.0,2.91,49.0863331285,131.49,51.0008888862,-61.0,79.5115756804,2.7308888862,0,2.7308888862,48.27,-61.0,77.7881282716,123.59,2.7308888862,-0.29,2.746243636,2.7308888862,0,2.7308888862,0.0,-0.29,0.29,132.23
2021-05-23 03:00:00,50.0764444418,2.79,50.1541063915,2.6464444418,0,2.6464444418,47.43,2.79,47.5119879609,131.61,49.3464444418,-61.44,78.8032053856,2.6464444418,0,2.6464444418,46.7,-61.44,77.1735939295,123.68,2.6464444418,-0.30000000000000004,2.6633941097,2.6464444418,0,2.6464444418,0.0,-0.30000000000000004,0.30000000000000004,132.36
2021-05-23 03:30:00,48.5449999971,2.39,48.6037974311,2.8749999970999998,0,2.8749999970999998,45.67,2.39,45.7324939184,131.96,47.8249999971,-61.56,77.9542444305,2.8749999970999998,0,2.8749999970999998,44.95,-61.56,76.2242487664,124.02,2.8749999970999998,-0.30000000000000004,2.8906097944,2.8749999970999998,0,2.8749999970999998,0.0,-0.30000000000000004,0.30000000000000004,132.68
2021-05-23 04:00:00,47.5607777737,2.04,47.6045080054,4.1207777737,0,4.1207777737,43.44,2.04,43.487874172,131.61,46.8807777737,-61.81,77.5775961516,4.1207777737,0,4.1207777737,42.76,-61.81,75.1591225335,123.7,4.1207777737,-0.29,4.1309695545,4.1207777737,0,4.1207777737,0.0,-0.29,0.29,132.28
2021-05-23 04:30:00,46.78244444,1.97,46.8239042347,4.46244444,0,4.46244444,42.32,1.97,42.3658270308,131.7,46.10244444,-62.13,77.3664803603,4.46244444,0,4.46244444,41.64,-62.13,74.7932249606,123.76,4.46244444,-0.30000000000000004,4.4725172308,4.46244444,0,4.46244444,0.0,-0.30000000000000004,0.30000000000000004,132.29
2021-05-23 05:00:00,46.073999997,1.92,46.1139878532,3.013999997,0,3.013999997,43.06,1.92,43.1027841328,131.7,45.383999997,-62.51,77.2477025919,3.013999997,0,3.013999997,42.37,-62.51,75.516335981,123.76,3.013999997,-0.29,3.0279194147,3.013999997,0,3.013999997,0.0,-0.29,0.29,132.29
2021-05-23 05:30:00,45.5651111081,2.04,45.6107547656,3.0551111081,0,3.0551111081,42.51,2.04,42.558920334,132.11,44.8851111081,-62.46,76.9150492373,3.0551111081,0,3.0551111081,41.83,-62.46,75.1731368243,124.2,3.0551111081,-0.30000000000000004,3.0698051864,3.0551111081,0,3.0551111081,0.0,-0.30000000000000004,0.30000000000000004,132.74
2021-05-23 06:00:00,45.3855555521,2.06,45.4322820556,3.4255555521,0,3.4255555521,41.96,2.06,42.0105367735,132.11,44.7055555521,-62.48,76.8266691796,3.4255555521,0,3.4255555521,41.28,-62.48,74.8851707616,124.2,3.4255555521,-0.30000000000000004,3.4386670151,3.4255555521,0,3.4255555521,0.0,-0.30000000000000004,0.30000000000000004,132.74
2021-05-23 06:30:00,47.3822222184,2.41,47.4434724947,3.8422222184,0,3.8422222184,43.54,2.41,43.606647429,132.11,46.6922222184,-61.75,77.4159293407,3.8422222184,0,3.8422222184,42.85,-61.75,75.161060397,124.2,3.8422222184,-0.30000000000000004,3.8539163945,3.8422222184,0,3.8422222184,0.0,-0.30000000000000004,0.30000000000000004,132.74
2021-05-23 07:00:00,48.6599999955,2.59,48.7288795229,4.5299999955,0,4.5299999955,44.13,2.59,44.2059385151,131.72,47.9699999955,-61.23,77.7832488365,4.5299999955,0,4.5299999955,43.44,-61.23,75.0742732233,123.79,4.5299999955,-0.29,4.539273065,4.5299999955,0,4.5299999955,0.0,-0.29,0.29,132.38
2021-05-23 07:30:00,51.2806666608,3.34,51.389321587,5.9106666608000005,0,5.9106666608000005,45.37,3.34,45.4927741515,131.32,50.5606666608,-60.91,79.1606538198,5.9106666608000005,0,5.9106666608000005,44.65,-60.91,75.522517172,123.4,5.9106666608000005,-0.30000000000000004,5.9182751182,5.9106666608000005,0,5.9106666608000005,0.0,-0.30000000000000004,0.30000000000000004,132.02
2021-05-23 08:00:00,56.2457777704,3.94,56.3836068108,7.4057777704,0,7.4057777704,48.84,3.94,48.9986652879,131.79,55.4957777704,-60.53,82.1198042517,7.4057777704,0,7.4057777704,48.09,-60.53,77.3080138149,123.86,7.4057777704,-0.30000000000000004,7.4118516164,7.4057777704,0,7.4057777704,0.0,-0.30000000000000004,0.30000000000000004,132.53
2021-05-23 08:30:00,62.9072222136,3.62,63.0112926914,8.5872222136,0,8.5872222136,54.32,3.62,54.4404886091,131.92,62.1172222136,-60.46,86.6831061715,8.5872222136,0,8.5872222136,53.53,-60.46,80.7519194818,123.98,8.5872222136,-0.30000000000000004,8.5924609598,8.5872222136,0,8.5872222136,0.0,-0.30000000000000004,0.30000000000000004,132.69
2021-05-23 09:00:00,66.3806666565,4.72,66.5482629808,10.1706666565,0,10.1706666565,56.21,4.72,56.407823039,131.48,65.5906666565,-59.07,88.2689098859,10.1706666565,0,10.1706666565,55.42,-59.07,80.9977857722,123.55,10.1706666565,-0.29,10.1748002554,10.1706666565,0,10.1706666565,0.0,-0.29,0.29,132.15
2021-05-23 09:30:00,69.4113333212,5.38,69.6195202039,12.1413333212,0,12.1413333212,57.27,5.38,57.52214617,131.12,68.6013333212,-58.09,89.8921077372,12.1413333212,0,12.1413333212,56.46,-58.09,81.0072817715,123.21,12.1413333212,-0.30000000000000004,12.1450391031,12.1413333212,0,12.1413333212,0.0,-0.30000000000000004,0.30000000000000004,131.94
2021-05-23 10:00:00,69.8322222094,6.73,70.1557706728,12.8522222094,0,12.8522222094,56.98,6.73,57.3760690532,130.84,69.0122222094,-56.53,89.2094597802,12.8522222094,0,12.8522222094,56.16,-56.53,79.6842926806,122.96,12.8522222094,-0.30000000000000004,12.8557230726,12.8522222094,0,12.8522222094,0.0,-0.30000000000000004,0.30000000000000004,131.72
2021-05-23 10:30:00,73.5545555432,8.01,73.9894096554,12.3445555432,0,12.3445555432,61.21,8.01,61.7318734529,130.61,72.6945555432,-55.08,91.2047411357,12.3445555432,0,12.3445555432,60.35,-55.08,81.7063577698,122.69,12.3445555432,-0.29,12.3479614333,12.3445555432,0,12.3445555432,0.0,-0.29,0.29,131.72
2021-05-23 11:00:00,72.93644443150001,8.81,73.4665980314,12.9764444315,0,12.9764444315,59.96,8.81,60.603776285,130.4,72.0764444315,-54.14,90.1451798039,12.9764444315,0,12.9764444315,59.1,-54.14,80.1495452264,122.5,12.9764444315,-0.30000000000000004,12.979911790300001,12.9764444315,0,12.9764444315,0.0,-0.30000000000000004,0.30000000000000004,131.72
2021-05-23 11:30:00,74.3674444322,9.17,74.9306725672,12.2174444322,0,12.2174444322,62.15,9.17,62.8228573053,130.4,73.4974444322,-53.73,91.0427769681,12.2174444322,0,12.2174444322,61.28,-53.73,81.4993944763,122.5,12.2174444322,-0.29,12.2208857475,12.2174444322,0,12.2174444322,0.0,-0.29,0.29,131.72
2021-05-23 12:00:00,76.1211110996,7.49,76.4887158674,11.4711110996,0,11.4711110996,64.65,7.49,65.0824292724,130.19,75.2011110996,-55.32,93.3568932143,11.4711110996,0,11.4711110996,63.73,-55.32,84.3908484375,122.2,11.4711110996,-0.29,11.4747762445,11.4711110996,0,11.4711110996,0.0,-0.29,0.29,131.62
2021-05-23 12:30:00,80.8952222122,6.38,81.1464193711,10.0652222122,0,10.0652222122,70.83,6.38,71.116758222,130.19,79.9152222122,-56.3,97.7554742263,10.0652222122,0,10.0652222122,69.85,-56.3,89.7146169807,122.2,10.0652222122,-0.30000000000000004,10.0696920598,10.0652222122,0,10.0652222122,0.0,-0.30000000000000004,0.30000000000000004,131.43
2021-05-23 13:00:00,79.8076666579,6.08,80.0389283872,8.8076666579,0,8.8076666579,71.0,6.08,71.2598512488,130.0,78.8376666579,-57.02,97.2967526902,8.8076666579,0,8.8076666579,70.03,-57.02,90.3077034366,122.06,8.8076666579,-0.29,8.8124396143,8.8076666579,0,8.8076666579,0.0,-0.29,0.29,131.2
2021-05-23 13:30:00,80.3447777692,5.97,80.5662721912,8.5647777692,0,8.5647777692,71.78,5.97,72.0278369799,130.49,79.3747777692,-57.19,97.8317507045,8.5647777692,0,8.5647777692,70.81,-57.19,91.0206141487,122.42,8.5647777692,-0.30000000000000004,8.5700302354,8.5647777692,0,8.5647777692,0.0,-0.30000000000000004,0.30000000000000004,131.7
2021-05-23 14:00:00,79.8378888805,5.65,80.0375599385,8.3478888805,0,8.3478888805,71.49,5.65,71.7129179437,130.49,78.8478888805,-57.63,97.6637418949,8.3478888805,0,8.3478888805,70.5,-57.63,91.0574922782,122.42,8.3478888805,-0.29,8.3529245634,8.3478888805,0,8.3478888805,0.0,-0.29,0.29,131.6
2021-05-23 14:30:00,80.2362222148,5.71,80.4391413138,7.4562222148,0,7.4562222148,72.78,5.71,73.0036471692,130.59,79.2462222148,-57.64,97.9914962398,7.4562222148,0,7.4562222148,71.79,-57.64,92.0661376403,122.59,7.4562222148,-0.30000000000000004,7.4622550021,7.4562222148,0,7.4562222148,0.0,-0.30000000000000004,0.30000000000000004,131.73
2021-05-23 15:00:00,81.5036666597,5.5,81.6890303466,6.9936666597,0,6.9936666597,74.51,5.5,74.7127171237,130.59,80.5036666597,-57.83,99.1218908499,6.9936666597,0,6.9936666597,73.51,-57.83,93.5308986378,122.59,6.9936666597,-0.30000000000000004,7.0000980955,6.9936666597,0,6.9936666597,0.0,-0.30000000000000004,0.30000000000000004,131.73
2021-05-23 15:30:00,82.6861111049,6.03,82.9056926251,6.2261111049,0,6.2261111049,76.46,6.03,76.6974086916,130.59,81.6461111049,-57.09,99.6260787071,6.2261111049,0,6.2261111049,75.42,-57.09,94.5909324407,122.59,6.2261111049,-0.29,6.2328612603,6.2261111049,0,6.2261111049,0.0,-0.29,0.29,131.73
2021-05-23 16:00:00,82.9272222154,5.59,83.1154154436,6.8472222154,0,6.8472222154,76.08,5.59,76.2850870092,130.35,81.9172222154,-57.47,100.0661391055,6.8472222154,0,6.8472222154,75.07,-57.47,94.5426136724,122.35,6.8472222154,-0.30000000000000004,6.8537910726,6.8472222154,0,6.8472222154,0.0,-0.30000000000000004,0.30000000000000004,131.65
2021-05-23 16:30:00,84.8343333259,5.6,85.0189632426,7.4143333259,0,7.4143333259,77.42,5.6,77.6222674237,130.35,83.8043333259,-56.97,101.334827104,7.4143333259,0,7.4143333259,76.39,-56.97,95.2943492553,122.26,7.4143333259,-0.29,7.4200026056,7.4143333259,0,7.4143333259,0.0,-0.29,0.29,131.56
2021-05-23 17:00:00,88.9374444379,6.22,89.1546825643,6.5274444379,0,6.5274444379,82.41,6.22,82.6443978743,129.78,87.8574444379,-56.04,104.2085032191,6.5274444379,0,6.5274444379,81.33,-56.04,98.7676591805,121.62,6.5274444379,-0.29,6.5338832933,6.5274444379,0,6.5274444379,0.0,-0.29,0.29,131.05
2021-05-23 17:30:00,89.9318888792,5.66,90.1098232014,9.6718888792,0,9.6718888792,80.26,5.66,80.4593263705,129.43,88.8718888792,-56.63,105.3810681904,9.6718888792,0,9.6718888792,79.2,-56.63,97.3632214956,121.31,9.6718888792,-0.29,9.6762355538,9.6718888792,0,9.6718888792,0.0,-0.29,0.29,130.88
2021-05-23 18:00:00,89.1858888791,5.22,89.3385201084,9.7758888791,0,9.7758888791,79.41,5.22,79.5813828731,129.62,88.1458888791,-57.27,105.1168427336,9.7758888791,0,9.7758888791,78.37,-57.27,97.0654923235,121.51,9.7758888791,-0.30000000000000004,9.7804909579,9.7758888791,0,9.7758888791,0.0,-0.30000000000000004,0.30000000000000004,130.99
2021-05-23 18:30:00,88.6768888778,4.7,88.8013548379,11.1068888778,0,11.1068888778,77.57,4.7,77.712257077,129.76,87.6568888778,-57.93,105.0695725114,11.1068888778,0,11.1068888778,76.55,-57.93,95.9988927019,121.61,11.1068888778,-0.29,11.1106741714,11.1068888778,0,11.1068888778,0.0,-0.29,0.29,130.99
2021-05-23 19:00:00,86.0713333198,4.17,86.1722885819,13.5613333198,0,13.5613333198,72.51,4.17,72.6298079304,129.91,85.1013333198,-59.05,103.5815593279,13.5613333198,0,13.5613333198,71.54,-59.05,92.7624606185,121.75,13.5613333198,-0.29,13.5644336929,13.5613333198,0,13.5613333198,0.0,-0.29,0.29,131.08
2021-05-23 19:30:00,82.5551110977,2.9699999999999998,82.6085181344,13.3851110977,0,13.3851110977,69.17,2.9699999999999998,69.2337331075,130.55,81.6251110977,-60.58,101.6493736415,13.3851110977,0,13.3851110977,68.24,-60.58,91.25039178,122.45,13.3851110977,-0.30000000000000004,13.3884726201,13.3851110977,0,13.3851110977,0.0,-0.30000000000000004,0.30000000000000004,131.59
2021-05-23 20:00:00,78.9745555436,1.8599999999999999,78.9964557642,11.9545555436,0,11.9545555436,67.02,1.8599999999999999,67.0458052379,130.9,78.0545555436,-61.76,99.5329655999,11.9545555436,0,11.9545555436,66.1,-61.76,90.4627415017,122.8,11.9545555436,-0.29,11.9580725138,11.9545555436,0,11.9545555436,0.0,-0.29,0.29,131.76
2021-05-23 20:30:00,75.9452222091,1.02,75.9520715741,13.1152222091,0,13.1152222091,62.83,1.02,62.8382789389,131.02,75.0852222091,-62.44,97.6552312689,13.1152222091,0,13.1152222091,61.97,-62.44,87.9717824078,122.93,13.1152222091,-0.30000000000000004,13.1186528879,13.1152222091,0,13.1152222091,0.0,-0.30000000000000004,0.30000000000000004,131.76
2021-05-23 21:00:00,73.4904444337,0.68,73.4935903536,10.7104444337,0,10.7104444337,62.78,0.68,62.783682593500004,130.89,72.6204444337,-62.75,95.9754731676,10.7104444337,0,10.7104444337,61.91,-62.75,88.1499325014,122.93,10.7104444337,-0.29,10.714369788700001,10.7104444337,0,10.7104444337,0.0,-0.29,0.29,131.54
2021-05-23 21:30:00,76.1505555485,1.94,76.1752631131,7.0305555485,0,7.0305555485,69.12,1.94,69.1472197561,130.89,75.2105555485,-61.19,96.9579484412,7.0305555485,0,7.0305555485,68.18,-61.19,91.6118360257,122.93,7.0305555485,-0.29,7.0365340418,7.0305555485,0,7.0305555485,0.0,-0.29,0.29,131.54
2021-05-23 22:00:00,72.8943333273,1.35,72.9068332273,6.0543333273,0,6.0543333273,66.84,1.35,66.8536319133,130.55,71.9843333273,-61.99,94.9973912514,6.0543333273,0,6.0543333273,65.93,-61.99,90.4959943865,122.6,6.0543333273,-0.30000000000000004,6.0617614633,6.0543333273,0,6.0543333273,0.0,-0.30000000000000004,0.30000000000000004,131.29
2021-05-23 22:30:00,66.4288888853,1.67,66.4498771897,3.6288888853,0,3.6288888853,62.8,1.67,62.8222006937,130.8,65.5688888853,-62.14,90.3363647135,3.6288888853,0,3.6288888853,61.94,-62.14,87.7379233855,122.86,3.6288888853,-0.29,3.6404580126,3.6288888853,0,3.6288888853,0.0,-0.29,0.29,131.45
2021-05-23 23:00:00,60.5641111076,1.3599999999999999,60.5793789523,3.5441111076,0,3.5441111076,57.02,1.3599999999999999,57.0362165646,131.25,59.7441111076,-62.98,86.8092115621,3.5441111076,0,3.5441111076,56.2,-62.98,84.4092435696,123.3,3.5441111076,-0.30000000000000004,3.5567855632,3.5441111076,0,3.5441111076,0.0,-0.30000000000000004,0.30000000000000004,131.92
2021-05-23 23:30:00,57.129222219,0.58,57.1321663456,3.239222219,0,3.239222219,53.89,0.58,53.8931210824,131.82,56.349222219,-64.25,85.4593315249,3.239222219,0,3.239222219,53.11,-64.25,83.3590702923,123.88,3.239222219,-0.30000000000000004,3.2530847797,3.239222219,0,3.239222219,0.0,-0.30000000000000004,0.30000000000000004,132.41
2021-05-24 00:00:00,54.5613333302,2.03,54.5990841935,3.1213333302,0,3.1213333302,51.44,2.03,51.4800398213,132.28,53.8113333302,-62.7,82.6253568511,3.1213333302,0,3.1213333302,50.69,-62.7,80.6273284935,124.34,3.1213333302,-0.30000000000000004,3.1357171043,3.1213333302,0,3.1213333302,0.0,-0.30000000000000004,0.30000000000000004,132.71
2021-05-24 00:30:00,53.1313333302,3.05,53.2188038333,3.1013333302,0,3.1013333302,50.03,3.05,50.1228829977,132.28,52.3913333302,-61.7,80.9428304924,3.1013333302,0,3.1013333302,49.29,-61.7,78.9708433537,124.25,3.1013333302,-0.30000000000000004,3.1158094334,3.1013333302,0,3.1013333302,0.0,-0.30000000000000004,0.30000000000000004,132.9
2021-05-24 01:00:00,51.8675555516,2.88,51.947451515,3.9475555516,0,3.9475555516,47.92,2.88,48.0064662311,132.28,51.1475555516,-61.95,80.3360127148,3.9475555516,0,3.9475555516,47.2,-61.95,77.8822348164,124.25,3.9475555516,-0.30000000000000004,3.9589385993,3.9475555516,0,3.9475555516,0.0,-0.30000000000000004,0.30000000000000004,132.9
2021-05-24 01:30:00,55.2806666635,3.32,55.3802718191,3.1906666635,0,3.1906666635,52.09,3.32,52.1956942669,132.28,54.5106666635,-61.05,81.8444578459,3.1906666635,0,3.1906666635,51.32,-61.05,79.7549051783,124.38,3.1906666635,-0.30000000000000004,3.2047392651,3.1906666635,0,3.1906666635,0.0,-0.30000000000000004,0.30000000000000004,132.9
2021-05-24 02:00:00,56.3603333285,3.44,56.4652173723,4.8703333285,0,4.8703333285,51.49,3.44,51.604783693,131.86,55.6003333285,-60.92,82.4781393233,4.8703333285,0,4.8703333285,50.73,-60.92,79.2765999523,123.92,4.8703333285,-0.29,4.8789595950999995,4.8703333285,0,4.8703333285,0.0,-0.29,0.29,132.66
2021-05-24 02:30:00,55.6352222173,3.33,55.7347903124,4.9052222173,0,4.9052222173,50.73,3.33,50.8391758391,131.78,54.8752222173,-61.06,82.0951497556,4.9052222173,0,4.9052222173,49.97,-61.06,78.9007255987,123.8,4.9052222173,-0.30000000000000004,4.914387551,4.9052222173,0,4.9052222173,0.0,-0.30000000000000004,0.30000000000000004,132.55
2021-05-24 03:00:00,54.0884444394,3.22,54.1842063878,5.0484444394,0,5.0484444394,49.04,3.22,49.1456000065,131.87,53.3784444394,-61.33,81.3057638226,5.0484444394,0,5.0484444394,48.33,-61.33,78.0842993181,123.8,5.0484444394,-0.30000000000000004,5.057350221,5.0484444394,0,5.0484444394,0.0,-0.30000000000000004,0.30000000000000004,132.64
2021-05-24 03:30:00,53.5126666624,3.27,53.6124835586,4.2726666624,0,4.2726666624,49.24,3.27,49.3484599557,131.97,52.7726666624,-61.36,80.9320946637,4.2726666624,0,4.2726666624,48.5,-61.36,78.2131676893,123.98,4.2726666624,-0.30000000000000004,4.2831857779,4.2726666624,0,4.2726666624,0.0,-0.30000000000000004,0.30000000000000004,132.64
2021-05-24 04:00:00,52.5327777726,3.16,52.627733568,5.2027777726,0,5.2027777726,47.33,3.16,47.4353718231,132.08,51.8127777726,-61.62,80.5083122448,5.2027777726,0,5.2027777726,46.61,-61.62,77.2626462141,123.98,5.2027777726,-0.30000000000000004,5.211419821,5.2027777726,0,5.2027777726,0.0,-0.30000000000000004,0.30000000000000004,132.8
2021-05-24 04:30:00,51.9923333281,2.99,52.0782375364,5.2423333281,0,5.2423333281,46.75,2.99,46.8455184623,132.19,51.2823333281,-61.76,80.2756209043,5.2423333281,0,5.2423333281,46.04,-61.76,77.0323256821,124.19,5.2423333281,-0.30000000000000004,5.2509102756,5.2423333281,0,5.2423333281,0.0,-0.30000000000000004,0.30000000000000004,132.88
2021-05-24 05:00:00,51.8867777733,3.27,51.9897163648,4.5067777733,0,4.5067777733,47.38,3.27,47.4927078613,132.19,51.1767777733,-61.46,79.9774604702,4.5067777733,0,4.5067777733,46.67,-61.46,77.1713709869,124.19,4.5067777733,-0.30000000000000004,4.5167516976,4.5067777733,0,4.5067777733,0.0,-0.30000000000000004,0.30000000000000004,132.88
