Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-24 05:30:00,53.12933333,3.21,53.2262168493,3.30933333,0,3.30933333,49.82,3.21,49.9233061806,132.19,52.39933333,-61.3,80.6435374561,3.30933333,0,3.30933333,49.09,-61.3,78.5335476086,124.19,3.30933333,-0.30000000000000004,3.3229034126,3.30933333,0,3.30933333,0.0,-0.30000000000000004,0.30000000000000004,132.88
2021-05-24 06:00:00,57.8359999961,3.11,57.9195562444,3.9459999961000003,0,3.9459999961000003,53.89,3.11,53.9796646896,132.0,57.0659999961,-61.13,83.6265822305,3.9459999961000003,0,3.9459999961000003,53.12,-61.13,80.9852535959,123.96,3.9459999961000003,-0.29,3.9566420067,3.9459999961000003,0,3.9459999961000003,0.0,-0.29,0.29,132.68
2021-05-24 06:30:00,63.5162222164,5.18,63.7270969419,5.7962222164,0,5.7962222164,57.72,5.18,57.9519697681,131.59,62.7162222164,-58.37,85.676025988,5.7962222164,0,5.7962222164,56.92,-58.37,81.5287881671,123.52,5.7962222164,-0.30000000000000004,5.8039807014,5.7962222164,0,5.7962222164,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-24 07:00:00,68.4894444372,6.97,68.8431906532,7.2494444372,0,7.2494444372,61.24,6.97,61.6353672821,130.85,67.6494444372,-56.36,88.0505362429,7.2494444372,0,7.2494444372,60.4,-56.36,82.6111953672,122.78,7.2494444372,-0.29,7.255242563,7.2494444372,0,7.2494444372,0.0,-0.29,0.29,131.76
2021-05-24 07:30:00,76.1646666598,8.79,76.6702063868,6.8546666598,0,6.8546666598,69.31,8.79,69.8651572674,130.66,75.2146666598,-53.94,92.556845672,6.8546666598,0,6.8546666598,68.36,-53.94,87.0782016351,122.63,6.8546666598,-0.30000000000000004,6.8612283898,6.8546666598,0,6.8546666598,0.0,-0.30000000000000004,0.30000000000000004,131.84
2021-05-24 08:00:00,77.5991111028,8.18,78.0290615345,8.2891111028,0,8.2891111028,69.31,8.18,69.7910345245,130.08,76.6691111028,-54.43,94.0254087856,8.2891111028,0,8.2891111028,68.38,-54.43,87.398222522,122.02,8.2891111028,-0.29,8.2941824718,8.2891111028,0,8.2891111028,0.0,-0.29,0.29,131.56
2021-05-24 08:30:00,72.9423333177,7.7,73.3476242958,15.6123333177,0,15.6123333177,57.33,7.7,57.8447828244,129.95,72.1423333177,-55.12,90.7894853853,15.6123333177,0,15.6123333177,56.53,-55.12,78.9547674305,121.85,15.6123333177,-0.30000000000000004,15.6152153883,15.6123333177,0,15.6123333177,0.0,-0.30000000000000004,0.30000000000000004,131.39
2021-05-24 09:00:00,74.4109999825,9.35,74.9961293561,17.5409999825,0,17.5409999825,56.87,9.35,57.633491999,130.17,73.6009999825,-53.36,90.9087278451,17.5409999825,0,17.5409999825,56.06,-53.36,77.3951755602,122.04,17.5409999825,-0.29,17.5433970594,17.5409999825,0,17.5409999825,0.0,-0.29,0.29,131.39
2021-05-24 09:30:00,80.7193333156,10.72,81.4280613236,17.7093333156,0,17.7093333156,63.01,10.72,63.9154011174,130.06,79.8393333156,-51.74,95.1385660197,17.7093333156,0,17.7093333156,62.13,-51.74,80.8527334108,121.93,17.7093333156,-0.29,17.7117076106,17.7093333156,0,17.7093333156,0.0,-0.29,0.29,131.48
2021-05-24 10:00:00,76.7805555376,12.9,77.8566869874,17.9805555376,0,17.9805555376,58.8,12.9,60.1984219062,129.72,75.9505555376,-49.33,90.5645393433,17.9805555376,0,17.9805555376,57.97,-49.33,76.1181305603,121.66,17.9805555376,-0.30000000000000004,17.983058067,17.9805555376,0,17.9805555376,0.0,-0.30000000000000004,0.30000000000000004,131.3
2021-05-24 10:30:00,81.1114444294,13.72,82.2636299796,15.0714444294,0,15.0714444294,66.04,13.72,67.4501297256,129.46,80.1914444294,-48.41,93.6706776941,15.0714444294,0,15.0714444294,65.12,-48.41,81.1427291875,121.4,15.0714444294,-0.29,15.0742342156,15.0714444294,0,15.0714444294,0.0,-0.29,0.29,131.3
2021-05-24 11:00:00,84.6911110922,14.55,85.9318730044,18.8711110922,0,18.8711110922,65.82,14.55,67.4090120088,129.37,83.8011110922,-47.56,96.3565245341,18.8711110922,0,18.8711110922,64.93,-47.56,80.485144592,121.33,18.8711110922,-0.29,18.8733392344,18.8711110922,0,18.8711110922,0.0,-0.29,0.29,131.3
2021-05-24 11:30:00,78.960111093,14.36,80.2552723739,18.150111093,0,18.150111093,60.81,14.36,62.4825231565,129.5,78.110111093,-47.81,91.5804867587,18.150111093,0,18.150111093,59.96,-47.81,76.6876632843,121.34,18.150111093,-0.30000000000000004,18.1525902473,18.150111093,0,18.150111093,0.0,-0.30000000000000004,0.30000000000000004,131.43
2021-05-24 12:00:00,76.1097777583,14.16,77.4157856669,19.4297777583,0,19.4297777583,56.68,14.16,58.4219821643,129.5,75.2997777583,-48.06,89.3298389703,19.4297777583,0,19.4297777583,55.87,-48.06,73.6968147209,121.34,19.4297777583,-0.29,19.4319418417,19.4297777583,0,19.4297777583,0.0,-0.29,0.29,131.43
2021-05-24 12:30:00,79.7398888703,14.11,80.9786513659,18.6098888703,0,18.6098888703,61.13,14.11,62.737301504,129.5,78.8898888703,-48.17,92.4335624433,18.6098888703,0,18.6098888703,60.28,-48.17,77.1623437954,121.41,18.6098888703,-0.29,18.6121482845,18.6098888703,0,18.6098888703,0.0,-0.29,0.29,131.43
2021-05-24 13:00:00,74.9247777572,13.99,76.2196983855,20.5347777572,0,20.5347777572,54.39,13.99,56.1604148845,129.61,74.1447777572,-48.53,88.6149477722,20.5347777572,0,20.5347777572,53.61,-48.53,72.3131592451,121.41,20.5347777572,-0.30000000000000004,20.5369690446,20.5347777572,0,20.5347777572,0.0,-0.30000000000000004,0.30000000000000004,131.43
2021-05-24 13:30:00,74.0856666459,13.46,75.2984568392,20.7556666459,0,20.7556666459,53.33,13.46,55.0023681308,129.78,73.3056666459,-49.31,88.347025204,20.7556666459,0,20.7556666459,52.55,-49.31,72.0623244144,121.71,20.7556666459,-0.30000000000000004,20.7578346153,20.7556666459,0,20.7556666459,0.0,-0.30000000000000004,0.30000000000000004,131.61
2021-05-24 14:00:00,73.4537777581,13.0,74.5952911848,19.6337777581,0,19.6337777581,53.82,13.0,55.3677920817,130.04,72.6837777581,-49.99,88.2152574626,19.6337777581,0,19.6337777581,53.05,-49.99,72.8924042682,122.03,19.6337777581,-0.29,19.6359193586,19.6337777581,0,19.6337777581,0.0,-0.29,0.29,131.89
2021-05-24 14:30:00,74.0051110923,12.85,75.1124421637,18.7651110923,0,18.7651110923,55.24,12.85,56.7149019218,130.31,73.2151110923,-50.21,88.777793351,18.7651110923,0,18.7651110923,54.45,-50.21,74.0665011999,122.23,18.7651110923,-0.30000000000000004,18.7675090065,18.7651110923,0,18.7651110923,0.0,-0.30000000000000004,0.30000000000000004,132.01
2021-05-24 15:00:00,76.1708888715,12.48,77.1864930637,17.3708888715,0,17.3708888715,58.8,12.48,60.1098194973,130.31,75.3308888715,-50.64,90.7697770085,17.3708888715,0,17.3708888715,57.96,-50.64,76.9660392641,122.23,17.3708888715,-0.30000000000000004,17.3734792194,17.3708888715,0,17.3708888715,0.0,-0.30000000000000004,0.30000000000000004,132.01
2021-05-24 15:30:00,78.1353333207,11.82,79.0243172266,12.6353333207,0,12.6353333207,65.5,11.82,66.5579627092,130.46,77.2253333207,-51.46,92.8002354873,12.6353333207,0,12.6353333207,64.59,-51.46,82.5832894719,122.36,12.6353333207,-0.30000000000000004,12.6388942604,12.6353333207,0,12.6353333207,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-24 16:00:00,78.7166666515,12.49,79.70140343,15.1966666515,0,15.1966666515,63.52,12.49,64.7363151562,130.55,77.8266666515,-50.79,92.9333855085,15.1966666515,0,15.1966666515,62.63,-50.79,80.6358543081,122.45,15.1966666515,-0.29,15.1994334538,15.1966666515,0,15.1966666515,0.0,-0.29,0.29,132.19
2021-05-24 16:30:00,76.908333317,10.63,77.6394785763,16.288333317,0,16.288333317,60.62,10.63,61.5449534893,130.77,76.038333317,-52.81,92.5782060403,16.288333317,0,16.288333317,59.75,-52.81,79.7430786965,122.71,16.288333317,-0.30000000000000004,16.2910957964,16.288333317,0,16.288333317,0.0,-0.30000000000000004,0.30000000000000004,132.32
2021-05-24 17:00:00,85.1955555364,11.15,85.9220878655,19.1055555365,0,19.1055555365,66.09,11.15,67.0239554189,130.77,84.2755555364,-52.59,99.3381968881,19.1055555365,0,19.1055555365,65.17,-52.59,83.7426832625,122.71,19.1055555365,-0.30000000000000004,19.1079107271,19.1055555365,0,19.1055555365,0.0,-0.30000000000000004,0.30000000000000004,132.32
2021-05-24 17:30:00,87.1589999831,12.38,88.0338325762,16.8589999831,0,16.8589999831,70.3,12.38,71.3817511693,131.01,86.2089999831,-51.1,100.2157755949,16.8589999831,0,16.8589999831,69.35,-51.1,86.1430931648,122.96,16.8589999831,-0.30000000000000004,16.8616689693,16.8589999831,0,16.8589999831,0.0,-0.30000000000000004,0.30000000000000004,132.73
2021-05-24 18:00:00,85.056666647,12.26,85.9356977112,19.646666647,0,19.646666647,65.41,12.26,66.549047326,130.79,84.136666647,-51.38,98.5843956946,19.646666647,0,19.646666647,64.49,-51.38,82.4552272449,122.64,19.646666647,-0.30000000000000004,19.6489569784,19.646666647,0,19.646666647,0.0,-0.30000000000000004,0.30000000000000004,132.73
2021-05-24 18:30:00,87.0856666522,11.5,87.8416947483,14.4456666522,0,14.4456666522,72.64,11.5,73.5446775776,130.96,86.0856666522,-52.14,100.6445309143,14.4456666522,0,14.4456666522,71.64,-52.14,88.6051307769,122.77,14.4456666522,-0.30000000000000004,14.4487814374,14.4456666522,0,14.4456666522,0.0,-0.30000000000000004,0.30000000000000004,132.73
2021-05-24 19:00:00,86.8336666545,10.84,87.5076640338,12.1936666545,0,12.1936666545,74.64,10.84,75.4230415722,130.85,85.8236666545,-52.88,100.8067267498,12.1936666545,0,12.1936666545,73.63,-52.88,90.6513723007,122.77,12.1936666545,-0.30000000000000004,12.1973565366,12.1936666545,0,12.1936666545,0.0,-0.30000000000000004,0.30000000000000004,132.73
2021-05-24 19:30:00,84.1244444331,8.66,84.5690117666,11.3344444331,0,11.3344444331,72.79,8.66,73.3033403059,131.08,83.1244444331,-55.38,99.8830198898,11.3344444331,0,11.3344444331,71.79,-55.38,90.6683434281,123.07,11.3344444331,-0.30000000000000004,11.338413937,11.3344444331,0,11.3344444331,0.0,-0.30000000000000004,0.30000000000000004,132.87
2021-05-24 20:00:00,81.7491111012,6.97,82.045707175,9.8991111012,0,9.8991111012,71.85,6.97,72.187280043,131.4,80.7891111012,-56.48,98.5741896874,9.8991111012,0,9.8991111012,70.89,-56.48,90.6387472332,123.41,9.8991111012,-0.30000000000000004,9.9036559206,9.8991111012,0,9.8991111012,0.0,-0.30000000000000004,0.30000000000000004,132.87
2021-05-24 20:30:00,80.775999991,6.45,81.0331085085,8.965999991,0,8.965999991,71.81,6.45,72.0990887598,130.85,79.805999991,-57.02,98.0830160352,8.965999991,0,8.965999991,70.84,-57.02,90.937264089,122.84,8.965999991,-0.30000000000000004,8.9710175476,8.965999991,0,8.965999991,0.0,-0.30000000000000004,0.30000000000000004,132.21
2021-05-24 21:00:00,79.5099999917,5.95,79.7323184078,8.2999999917,0,8.2999999917,71.21,5.95,71.4581457918,130.85,78.5399999917,-57.65,97.4271733075,8.2999999917,0,8.2999999917,70.24,-57.65,90.8690271765,122.84,8.2999999917,-0.30000000000000004,8.3054199088,8.2999999917,0,8.2999999917,0.0,-0.30000000000000004,0.30000000000000004,132.21
2021-05-24 21:30:00,84.8918888829,7.7,85.2403824376,5.9518888829000005,0,5.9518888829000005,78.94,7.7,79.3146493405,131.04,83.8318888829,-55.62,100.6050197241,5.9518888829000005,0,5.9518888829000005,77.88,-55.62,95.7020313264,123.06,5.9518888829000005,-0.29,5.9589496788,5.9518888829000005,0,5.9518888829000005,0.0,-0.29,0.29,132.21
2021-05-24 22:00:00,79.9097777732,7.25,80.2379902775,4.5597777732,0,4.5597777732,75.35,7.25,75.6979854422,130.67,78.8897777732,-55.87,96.6698191635,4.5597777732,0,4.5597777732,74.33,-55.87,92.9860516422,122.69,4.5597777732,-0.30000000000000004,4.5696360185,4.5597777732,0,4.5597777732,0.0,-0.30000000000000004,0.30000000000000004,132.21
2021-05-24 22:30:00,69.6678888859,5.96,69.922359384,2.9778888859,0,2.9778888859,66.69,5.96,66.9557891448,130.67,68.7178888859,-56.82,89.1664771814,2.9778888859,0,2.9778888859,65.74,-56.82,86.8922321039,122.69,2.9778888859,-0.29,2.9919763061999998,2.9778888859,0,2.9778888859,0.0,-0.29,0.29,132.05
2021-05-24 23:00:00,65.4212222173,4.79,65.5963445354,4.9212222173,0,4.9212222173,60.5,4.79,60.6893244319,130.36,64.5412222173,-58.04,86.7998327493,4.9212222173,0,4.9212222173,59.62,-58.04,83.2056849019,122.41,4.9212222173,-0.29,4.9297594375,4.9212222173,0,4.9212222173,0.0,-0.29,0.29,131.59
2021-05-24 23:30:00,60.8408888854,4.36,60.9969127117,3.5008888854,0,3.5008888854,57.34,4.36,57.505523213000004,130.47,60.0008888854,-59.02,84.1633356459,3.5008888854,0,3.5008888854,56.5,-59.02,81.7044086938,122.49,3.5008888854,-0.30000000000000004,3.5137192528,3.5008888854,0,3.5008888854,0.0,-0.30000000000000004,0.30000000000000004,131.5
2021-05-25 00:00:00,56.7893333295,3.87,56.9210442632,3.7993333295,0,3.7993333295,52.99,3.87,53.1311302345,131.0,55.9893333295,-59.79,81.9124504986,3.7993333295,0,3.7993333295,52.19,-59.79,79.3639729348,123.02,3.7993333295,-0.29,3.810384987,3.7993333295,0,3.7993333295,0.0,-0.29,0.29,131.93
2021-05-25 00:30:00,50.3424444443,4.14,50.5123877146,0.1024444443,0,0.1024444443,50.24,4.14,50.4102886324,131.24,49.5724444443,-59.81,77.6830956398,0.1024444443,0,0.1024444443,49.47,-59.81,77.6177621424,123.21,0.1024444443,-0.30000000000000004,0.3170092494,0.1024444443,0,0.1024444443,0.0,-0.30000000000000004,0.30000000000000004,132.06
2021-05-25 01:00:00,49.6673333332,3.68,49.8034777946,0.1073333332,0,0.1073333332,49.56,3.68,49.6964385042,131.49,48.9073333332,-60.42,77.7335426555,0.1073333332,0,0.1073333332,48.8,-60.42,77.6660569361,123.52,0.1073333332,-0.30000000000000004,0.3186227305,0.1073333332,0,0.1073333332,0.0,-0.30000000000000004,0.30000000000000004,132.38
2021-05-25 01:30:00,53.9522222221,3.81,54.0865822797,0.1222222221,0,0.1222222221,53.83,3.81,53.9646643647,131.72,53.1222222221,-60.08,80.1971127524,0.1222222221,0,0.1222222221,53.0,-60.08,80.1162056016,123.74,0.1222222221,-0.29,0.3147034661,0.1222222221,0,0.1222222221,0.0,-0.29,0.29,132.5
2021-05-25 02:00:00,54.3747777777,3.5300000000000002,54.4892407579,0.12477777770000001,0,0.12477777770000001,54.25,3.5300000000000002,54.364725696,131.49,53.5747777777,-58.92,79.6355650066,0.12477777770000001,0,0.12477777770000001,53.45,-58.92,79.551674401,123.46,0.12477777770000001,-0.29,0.3157047573,0.12477777770000001,0,0.12477777770000001,0.0,-0.29,0.29,132.37
2021-05-25 02:30:00,54.2412222221,3.56,54.3579229565,0.1212222221,0,0.1212222221,54.12,3.56,54.2369615668,130.05,53.4212222221,-58.73,79.3916864899,0.1212222221,0,0.1212222221,53.3,-58.73,79.3101689571,122.07,0.1212222221,-0.29,0.3143164443,0.1212222221,0,0.1212222221,0.0,-0.29,0.29,130.82
2021-05-25 03:00:00,52.3095555554,3.51,52.4271847652,0.1195555554,0,0.1195555554,52.19,3.51,52.3078980652,129.89,51.5195555554,-58.94,78.2827452548,0.1195555554,0,0.1195555554,51.4,-58.94,78.2041149812,121.87,0.1195555554,-0.29,0.3136774312,0.1195555554,0,0.1195555554,0.0,-0.29,0.29,130.69
2021-05-25 03:30:00,51.4083333332,3.21,51.5084540255,0.1183333332,0,0.1183333332,51.29,3.21,51.3903512344,130.02,50.6283333332,-59.36,78.0181884954,0.1183333332,0,0.1183333332,50.51,-59.36,77.9414504612,121.98,0.1183333332,-0.29,0.3132136296,0.1183333332,0,0.1183333332,0.0,-0.29,0.29,130.78
2021-05-25 04:00:00,50.527111111,3.32,50.6360677504,0.117111111,0,0.117111111,50.41,3.32,50.5192092179,130.13,49.757111111,-59.4,77.4863220582,0.117111111,0,0.117111111,49.64,-59.4,77.4111723203,122.12,0.117111111,-0.29,0.3127539166,0.117111111,0,0.117111111,0.0,-0.29,0.29,130.87
2021-05-25 04:30:00,49.2294444443,3.3,49.3399250131,0.11944444430000001,0,0.11944444430000001,49.11,3.3,49.2207486737,130.26,48.4694444443,-59.52,76.758826494,0.11944444430000001,0,0.11944444430000001,48.35,-59.52,76.683459103,122.23,0.11944444430000001,-0.30000000000000004,0.3229039722,0.11944444430000001,0,0.11944444430000001,0.0,-0.30000000000000004,0.30000000000000004,131.02
2021-05-25 05:00:00,48.9435555554,3.2,49.0480542979,0.1235555554,0,0.1235555554,48.82,3.2,48.9247626463,130.35,48.1835555554,-59.59,76.6330419986,0.1235555554,0,0.1235555554,48.06,-59.59,76.5554158763,122.23,0.1235555554,-0.29,0.3152236909,0.1235555554,0,0.1235555554,0.0,-0.29,0.29,131.02
2021-05-25 05:30:00,49.3212222221,3.13,49.4204397136,0.1312222221,0,0.1312222221,49.19,3.13,49.2894816366,130.08,48.5712222221,-59.46,76.7766580944,0.1312222221,0,0.1312222221,48.44,-59.46,76.6937103027,122.06,0.1312222221,-0.29,0.3183068827,0.1312222221,0,0.1312222221,0.0,-0.29,0.29,130.77
2021-05-25 06:00:00,51.2048888887,3.5700000000000003,51.3291880523,0.1948888887,0,0.1948888887,51.01,3.5700000000000003,51.1347729046,130.08,50.4148888887,-58.86,77.4994233634,0.1948888887,0,0.1948888887,50.22,-58.86,77.3727859134,122.06,0.1948888887,-0.28,0.34114759110000004,0.1948888887,0,0.1948888887,0.0,-0.28,0.28,130.77
2021-05-25 06:30:00,57.5023333329,4.74,57.6973650934,0.4723333329,0,0.4723333329,57.03,4.74,57.226641523,129.87,56.6623333329,-57.76,80.9125306657,0.4723333329,0,0.4723333329,56.19,-57.76,80.5824652142,121.83,0.4723333329,-0.29,0.5542551554,0.4723333329,0,0.4723333329,0.0,-0.29,0.29,130.64
2021-05-25 07:00:00,65.8587777772,5.97,66.128809987,0.6087777772,0,0.6087777772,65.25,5.97,65.5225411595,129.87,64.9487777772,-57.04,86.440183565,0.6087777772,0,0.6087777772,64.34,-57.04,85.983703107,121.83,0.6087777772,-0.30000000000000004,0.6786828287000001,0.6087777772,0,0.6087777772,0.0,-0.30000000000000004,0.30000000000000004,130.81
2021-05-25 07:30:00,74.3259999992,5.17,74.5055915746,0.8159999992,0,0.8159999992,73.51,5.17,73.6915802517,130.02,73.4259999992,-48.15,87.8054666628,0.8159999992,0,0.8159999992,72.61,-48.15,87.1242480599,121.96,0.8159999992,-0.29,0.8659999992,0.8159999992,0,0.8159999992,0.0,-0.29,0.29,131.05
2021-05-25 08:00:00,71.576888886,6.89,71.9077403525,2.906888886,0,2.906888886,68.67,6.89,69.0147882703,130.02,70.696888886,-50.93,87.131595866,2.906888886,0,2.906888886,67.79,-50.93,84.7900288949,121.96,2.906888886,-0.30000000000000004,2.9223283518,2.906888886,0,2.906888886,0.0,-0.30000000000000004,0.30000000000000004,131.05
2021-05-25 08:30:00,67.7254444378,9.48,68.3857165225,6.6854444378,0,6.6854444378,61.04,9.48,61.7717734892,130.95,66.8854444378,-53.82,85.8501897356,6.6854444378,0,6.6854444378,60.2,-53.82,80.7504328162,122.83,6.6854444378,-0.29,6.6917312656,6.6854444378,0,6.6854444378,0.0,-0.29,0.29,132.17
2021-05-25 09:00:00,65.0352222142,10.18,65.8271412751,7.9752222142,0,7.9752222142,57.06,10.18,57.9609868791,130.56,64.2152222142,-53.08,83.3131512069,7.9752222142,0,7.9752222142,56.24,-53.08,77.3332011493,122.47,7.9752222142,-0.30000000000000004,7.9808626956,7.9752222142,0,7.9752222142,0.0,-0.30000000000000004,0.30000000000000004,131.99
2021-05-25 09:30:00,65.4715555476,10.32,66.2799138942,7.9715555476,0,7.9715555476,57.5,10.32,58.4187675324,130.56,64.6515555476,-52.95,83.5674944863,7.9715555476,0,7.9715555476,56.68,-52.95,77.5649721202,122.36,7.9715555476,-0.30000000000000004,7.9771986216,7.9715555476,0,7.9715555476,0.0,-0.30000000000000004,0.30000000000000004,131.99
2021-05-25 10:00:00,62.7475555473,10.97,63.699267085,8.2475555473,0,8.2475555473,54.5,10.97,55.5930832029,130.56,61.9675555473,-52.91,81.4827959787,8.2475555473,0,8.2475555473,53.72,-52.91,75.4009714792,122.47,8.2475555473,-0.30000000000000004,8.2530099058,8.2475555473,0,8.2475555473,0.0,-0.30000000000000004,0.30000000000000004,131.99
2021-05-25 10:30:00,59.9106666586,10.7,60.8586721797,8.0806666586,0,8.0806666586,51.83,10.7,52.9229524876,131.21,59.1506666586,-53.26,79.5954079464,8.0806666586,0,8.0806666586,51.07,-53.26,73.7887017097,123.08,8.0806666586,-0.30000000000000004,8.0862335885,8.0806666586,0,8.0806666586,0.0,-0.30000000000000004,0.30000000000000004,132.79
2021-05-25 11:00:00,59.0164444362,10.88,60.0109582817,8.2764444362,0,8.2764444362,50.74,10.88,51.8933714457,131.21,58.2764444362,-53.01,78.7794648124,8.2764444362,0,8.2764444362,50.0,-53.01,72.8701591874,123.22,8.2764444362,-0.30000000000000004,8.2818797688,8.2764444362,0,8.2764444362,0.0,-0.30000000000000004,0.30000000000000004,132.79
2021-05-25 11:30:00,57.4885555469,12.0,58.7276256873,8.6685555469,0,8.6685555469,48.82,12.0,50.2731777392,131.21,56.7585555469,-51.79,76.8357841619,8.6685555469,0,8.6685555469,48.09,-51.79,70.6742683018,123.22,8.6685555469,-0.30000000000000004,8.6737451697,8.6685555469,0,8.6685555469,0.0,-0.30000000000000004,0.30000000000000004,132.79
2021-05-25 12:00:00,61.3435555475,11.95,62.4966743692,8.0335555475,0,8.0335555475,53.31,11.95,54.6329442736,131.09,60.5635555475,-51.77,79.6748213714,8.0335555475,0,8.0335555475,52.53,-51.77,73.753195185,123.06,8.0335555475,-0.30000000000000004,8.0391551008,8.0335555475,0,8.0335555475,0.0,-0.30000000000000004,0.30000000000000004,132.79
2021-05-25 12:30:00,64.3664444367,11.88,65.4535985979,7.7764444367,0,7.7764444367,56.59,11.88,57.823546242,131.09,63.5564444367,-51.71,81.9350091806,7.7764444367,0,7.7764444367,55.78,-51.71,76.0613732456,123.06,7.7764444367,-0.30000000000000004,7.7822289915,7.7764444367,0,7.7764444367,0.0,-0.30000000000000004,0.30000000000000004,132.86
2021-05-25 13:00:00,65.97866666,12.0,67.0610502022,6.68866666,0,6.68866666,59.29,12.0,60.4921821395,130.88,65.14866666,-51.6,83.1078141186,6.68866666,0,6.68866666,58.46,-51.6,77.9751986211,122.86,6.68866666,-0.30000000000000004,6.6953910781,6.68866666,0,6.68866666,0.0,-0.30000000000000004,0.30000000000000004,132.65
2021-05-25 13:30:00,70.6933333273,11.98,71.7012397168,6.0733333273,0,6.0733333273,64.62,11.98,65.7211138068,130.88,69.7933333273,-51.52,86.7491773847,6.0733333273,0,6.0733333273,63.72,-51.52,81.9423504667,122.86,6.0733333273,-0.30000000000000004,6.0807382532,6.0733333273,0,6.0733333273,0.0,-0.30000000000000004,0.30000000000000004,132.65
2021-05-25 14:00:00,73.6565555501,11.91,74.6132446387,5.4265555501,0,5.4265555501,68.23,11.91,69.2616849347,130.88,72.7265555501,-51.53,89.1318842064,5.4265555501,0,5.4265555501,67.3,-51.53,84.7622020714,122.86,5.4265555501,-0.30000000000000004,5.4348417768,5.4265555501,0,5.4265555501,0.0,-0.30000000000000004,0.30000000000000004,132.65
2021-05-25 14:30:00,75.1936666614,12.39,76.2076085833,5.2636666614,0,5.2636666614,69.93,12.39,71.0191312253,130.88,74.2436666614,-51.01,90.0785331771,5.2636666614,0,5.2636666614,68.98,-51.01,85.7919605791,122.86,5.2636666614,-0.30000000000000004,5.2722089035,5.2636666614,0,5.2636666614,0.0,-0.30000000000000004,0.30000000000000004,132.65
2021-05-25 15:00:00,79.9483333299,14.25,81.2083647307,3.3983333299,0,3.3983333299,76.55,14.25,77.8650435048,130.74,78.9183333299,-48.8,92.7876249053,3.3983333299,0,3.3983333299,75.52,-48.8,89.9150176556,122.66,3.3983333299,-0.30000000000000004,3.4115494165,3.3983333299,0,3.3983333299,0.0,-0.30000000000000004,0.30000000000000004,132.65
2021-05-25 15:30:00,82.0693333322,14.54,83.347387923,1.1393333322,0,1.1393333322,80.93,14.54,82.2257654267,130.35,80.9993333322,-48.45,94.3837618463,1.1393333322,0,1.1393333322,79.86,-48.45,93.4078267599,122.36,1.1393333322,-0.29,1.1756617038,1.1393333322,0,1.1393333322,0.0,-0.29,0.29,132.55
2021-05-25 16:00:00,86.5685555546,14.72,87.8111223639,0.9185555546,0,0.9185555546,85.65,14.72,86.9057011939,130.35,85.4285555546,-48.01,97.9948886634,0.9185555546,0,0.9185555546,84.51,-48.01,97.1951655176,122.36,0.9185555546,-0.30000000000000004,0.9663044587,0.9185555546,0,0.9185555546,0.0,-0.30000000000000004,0.30000000000000004,132.55
2021-05-25 16:30:00,86.6309999979,13.58,87.688919258,2.0509999979,0,2.0509999979,84.58,13.58,85.6632523314,130.08,85.5209999979,-49.22,98.6734505358,2.0509999979,0,2.0509999979,83.47,-49.22,96.9012347703,122.09,2.0509999979,-0.30000000000000004,2.0728243996,2.0509999979,0,2.0509999979,0.0,-0.30000000000000004,0.30000000000000004,132.41
2021-05-25 17:00:00,91.7676666622,14.71,92.939166903,4.4476666622,0,4.4476666622,87.32,14.71,88.550361377,130.2,90.6276666622,-47.9,102.5074824812,4.4476666622,0,4.4476666622,86.18,-47.9,98.5971723732,122.18,4.4476666622,-0.30000000000000004,4.4577728451,4.4476666622,0,4.4476666622,0.0,-0.30000000000000004,0.30000000000000004,132.41
2021-05-25 17:30:00,93.8065555508,14.73,94.9560043616,4.7165555508,0,4.7165555508,89.09,14.73,90.2995071969,129.88,92.6365555508,-47.79,104.2373038999,4.7165555508,0,4.7165555508,87.92,-47.79,100.0690286752,121.87,4.7165555508,-0.30000000000000004,4.7260867813,4.7165555508,0,4.7165555508,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-25 18:00:00,93.0028888843,14.09,94.0641559831,4.6328888843,0,4.6328888843,88.37,14.09,89.4862279907,129.88,91.8328888843,-48.46,103.8347296468,4.6328888843,0,4.6328888843,87.2,-48.46,99.7607718495,121.87,4.6328888843,-0.30000000000000004,4.6425918853,4.6328888843,0,4.6328888843,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-25 18:30:00,90.8635555511,13.3,91.8317795068,4.5035555511,0,4.5035555511,86.36,13.3,87.3781414314,129.88,89.7335555511,-49.21,102.341267785,4.5035555511,0,4.5035555511,85.23,-49.21,98.4163451872,121.87,4.5035555511,-0.29,4.512882959,4.5035555511,0,4.5035555511,0.0,-0.29,0.29,132.19
2021-05-25 19:00:00,88.7474444402,12.87,89.6757815392,4.2074444402,0,4.2074444402,84.54,12.87,85.5140251655,129.95,87.6174444402,-49.86,100.810893113,4.2074444402,0,4.2074444402,83.41,-49.86,97.1763741863,121.98,4.2074444402,-0.30000000000000004,4.2181262093,4.2074444402,0,4.2074444402,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-25 19:30:00,90.5162222194,13.72,91.5501222549,2.7862222194,0,2.7862222194,87.73,13.72,88.7963473348,130.18,89.3462222194,-48.97,101.8862518934,2.7862222194,0,2.7862222194,86.56,-48.97,99.4519708201,122.21,2.7862222194,-0.30000000000000004,2.8023265791,2.7862222194,0,2.7862222194,0.0,-0.30000000000000004,0.30000000000000004,132.39
2021-05-25 20:00:00,86.761444442,12.65,87.6787929984,2.441444442,0,2.441444442,84.32,12.65,85.2636200264,130.1,85.641444442,-50.35,99.3457573634,2.441444442,0,2.441444442,83.2,-50.35,97.2489717169,122.21,2.441444442,-0.30000000000000004,2.4598070988,2.441444442,0,2.441444442,0.0,-0.30000000000000004,0.30000000000000004,132.39
2021-05-25 20:30:00,82.2763333329,11.19,83.0337950879,0.43633333290000004,0,0.43633333290000004,81.84,11.19,82.6014630621,130.4,81.1863333329,-51.87,96.3416712541,0.43633333290000004,0,0.43633333290000004,80.75,-51.87,95.9742642587,122.44,0.43633333290000004,-0.30000000000000004,0.5295156064000001,0.43633333290000004,0,0.43633333290000004,0.0,-0.30000000000000004,0.30000000000000004,132.6
2021-05-25 21:00:00,81.1827777776,10.16,81.816068151,0.1927777776,0,0.1927777776,80.99,10.16,81.624786064,130.49,80.1027777776,-52.92,96.0051113623,0.1927777776,0,0.1927777776,79.91,-52.92,95.8443242973,122.57,0.1927777776,-0.29,0.3482287632,0.1927777776,0,0.1927777776,0.0,-0.29,0.29,132.49
2021-05-25 21:30:00,79.5487777777,9.58,80.1235573719,0.10877777770000001,0,0.10877777770000001,79.44,9.58,80.0155609866,130.49,78.4987777777,-53.7,95.1091379027,0.10877777770000001,0,0.10877777770000001,78.39,-53.7,95.0193774974,122.57,0.10877777770000001,-0.30000000000000004,0.31911221370000004,0.10877777770000001,0,0.10877777770000001,0.0,-0.30000000000000004,0.30000000000000004,132.49
2021-05-25 22:00:00,78.5073333332,8.38,78.9533139716,0.1073333332,0,0.1073333332,78.4,8.38,78.8465877512,130.75,77.4473333332,-55.21,95.1116898201,0.1073333332,0,0.1073333332,77.34,-55.21,95.0243110998,122.83,0.1073333332,-0.30000000000000004,0.3186227305,0.1073333332,0,0.1073333332,0.0,-0.30000000000000004,0.30000000000000004,132.49
2021-05-25 22:30:00,73.9282222221,6.89,74.2485968953,0.1082222221,0,0.1082222221,73.82,6.89,74.1408423205,131.12,72.9382222221,-57.22,92.7044371156,0.1082222221,0,0.1082222221,72.83,-57.22,92.6193138606,123.19,0.1082222221,-0.30000000000000004,0.3189232656,0.1082222221,0,0.1082222221,0.0,-0.30000000000000004,0.30000000000000004,132.71
2021-05-25 23:00:00,67.0244444443,5.71,67.2672301576,0.10444444430000001,0,0.10444444430000001,66.92,5.71,67.1631632668,131.67,66.0844444443,-58.22,88.0722555492,0.10444444430000001,0,0.10444444430000001,65.98,-58.22,87.9939134259,123.76,0.10444444430000001,-0.30000000000000004,0.3176612062,0.10444444430000001,0,0.10444444430000001,0.0,-0.30000000000000004,0.30000000000000004,133.04
2021-05-25 23:30:00,64.2642222221,4.37,64.412631974,0.0942222221,0,0.0942222221,64.17,4.37,64.318627162,131.51,63.3942222221,-59.11,86.6765222603,0.0942222221,0,0.0942222221,63.3,-59.11,86.6076330354,123.59,0.0942222221,-0.30000000000000004,0.3144484491,0.0942222221,0,0.0942222221,0.0,-0.30000000000000004,0.30000000000000004,132.77
2021-05-26 00:00:00,60.642111111,3.54,60.7453474762,0.09211111100000001,0,0.09211111100000001,60.55,3.54,60.653393145,130.93,59.792111111,-60.14,84.805165828,0.09211111100000001,0,0.09211111100000001,59.7,-60.14,84.7402478165,123.02,0.09211111100000001,-0.29,0.3042769409,0.09211111100000001,0,0.09211111100000001,0.0,-0.29,0.29,131.89
2021-05-26 00:30:00,61.7719999971,3.71,61.8833102188,2.9319999971,0,2.9319999971,58.84,3.71,58.9568460825,131.15,60.9419999971,-60.29,85.7252090324,2.9319999971,0,2.9319999971,58.01,-60.29,83.6662667985,123.25,2.9319999971,-0.30000000000000004,2.9473079213,2.9319999971,0,2.9319999971,0.0,-0.30000000000000004,0.30000000000000004,132.0
2021-05-26 01:00:00,60.2341111081,3.44,60.3322611957,3.0141111081,0,3.0141111081,57.22,3.44,57.3233111395,131.48,59.4241111081,-60.66,84.9167862144,3.0141111081,0,3.0141111081,56.41,-60.66,82.8355219697,123.52,3.0141111081,-0.30000000000000004,3.0290040891,3.0141111081,0,3.0141111081,0.0,-0.30000000000000004,0.30000000000000004,132.39
2021-05-26 01:30:00,63.9714444415,3.77,64.0824360018,2.9914444415,0,2.9914444415,60.98,3.77,61.0964262457,131.59,63.1114444415,-60.05,87.1151933906,2.9914444415,0,2.9914444415,60.12,-60.05,84.9730363115,123.71,2.9914444415,-0.30000000000000004,3.0064497079,2.9914444415,0,2.9914444415,0.0,-0.30000000000000004,0.30000000000000004,132.39
2021-05-26 02:00:00,64.4365555518,3.67,64.5409838117,3.7365555518,0,3.7365555518,60.7,3.67,60.8108452498,131.37,63.5965555518,-60.18,87.556577583,3.7365555518,0,3.7365555518,59.86,-60.18,84.8813996115,123.47,3.7365555518,-0.29,3.7477923357,3.7365555518,0,3.7365555518,0.0,-0.29,0.29,132.28
2021-05-26 02:30:00,63.9693333303,3.48,64.0639212562,3.0493333303,0,3.0493333303,60.92,3.48,61.0193149749,131.37,63.1193333303,-60.35,87.3279608147,3.0493333303,0,3.0493333303,60.07,-60.35,85.1500287727,123.47,3.0493333303,-0.30000000000000004,3.0640551169,3.0493333303,0,3.0493333303,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-26 03:00:00,62.3199999969,3.18,62.4010801158,3.0599999969,0,3.0599999969,59.26,3.18,59.3452609734,131.37,61.4899999969,-60.84,86.5015936248,3.0599999969,0,3.0599999969,58.43,-60.84,84.3538410507,123.38,3.0599999969,-0.30000000000000004,3.074670711,3.0599999969,0,3.0599999969,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-26 03:30:00,61.1147777747,3.09,61.1928440461,3.0847777747,0,3.0847777747,58.03,3.09,58.1122104209,131.59,60.2947777747,-61.05,85.8053770279,3.0847777747,0,3.0847777747,57.21,-61.05,83.6665201858,123.64,3.0847777747,-0.30000000000000004,3.0993312052,3.0847777747,0,3.0847777747,0.0,-0.30000000000000004,0.30000000000000004,132.42
2021-05-26 04:00:00,60.1493333303,3.02,60.2251002496,3.0293333303,0,3.0293333303,57.12,3.02,57.1997797199,131.59,59.3493333303,-61.2,85.2512953963,3.0293333303,0,3.0293333303,56.32,-61.2,83.1708025692,123.64,3.0293333303,-0.29,3.0431826146,3.0293333303,0,3.0293333303,0.0,-0.29,0.29,132.42
2021-05-26 04:30:00,59.1796666637,2.8200000000000003,59.2468171839,3.0096666637,0,3.0096666637,56.17,2.8200000000000003,56.2407441274,131.72,58.3796666637,-61.4,84.7239368759,3.0096666637,0,3.0096666637,55.37,-61.4,82.6788781975,123.64,3.0096666637,-0.30000000000000004,3.0245815291,3.0096666637,0,3.0096666637,0.0,-0.30000000000000004,0.30000000000000004,132.42
2021-05-26 05:00:00,58.7402222193,2.77,58.8054980965,2.9202222193000003,0,2.9202222193000003,55.82,2.77,55.8886866906,131.72,57.9402222193,-61.53,84.5163312669,2.9202222193000003,0,2.9202222193000003,55.02,-61.53,82.5417548881,123.82,2.9202222193000003,-0.30000000000000004,2.9355915605,2.9202222193000003,0,2.9202222193000003,0.0,-0.30000000000000004,0.30000000000000004,132.53
2021-05-26 05:30:00,59.5984444415,2.9,59.6689582601,2.9284444415,0,2.9284444415,56.67,2.9,56.7441530028,131.86,58.7984444415,-61.23,84.8903408448,2.9284444415,0,2.9284444415,55.87,-61.23,82.8889003426,123.82,2.9284444415,-0.30000000000000004,2.9437708551,2.9284444415,0,2.9284444415,0.0,-0.30000000000000004,0.30000000000000004,132.61
2021-05-26 06:00:00,61.6666666633,3.06,61.7425410666,3.3866666632999998,0,3.3866666632999998,58.28,3.06,58.3602775867,131.62,60.8366666633,-60.9,86.0808341659,3.3866666632999998,0,3.3866666632999998,57.45,-60.9,83.7216369883,123.6,3.3866666632999998,-0.30000000000000004,3.3999281004,3.3866666632999998,0,3.3866666632999998,0.0,-0.30000000000000004,0.30000000000000004,132.34
2021-05-26 06:30:00,67.1812222182,5.2,67.3821684033,4.0112222182,0,4.0112222182,63.17,5.2,63.3836642992,131.48,66.3212222182,-58.12,88.1841194123,4.0112222182,0,4.0112222182,62.31,-58.12,85.2083945395,123.5,4.0112222182,-0.29,4.0216916446,4.0112222182,0,4.0112222182,0.0,-0.29,0.29,132.24
2021-05-26 07:00:00,72.9195555502,7.63,73.3176546381,5.3995555502,0,5.3995555502,67.52,7.63,67.9497409855,130.75,71.9895555502,-55.54,90.9240766151,5.3995555502,0,5.3995555502,66.59,-55.54,86.7117045156,122.76,5.3995555502,-0.30000000000000004,5.4078831477,5.3995555502,0,5.3995555502,0.0,-0.30000000000000004,0.30000000000000004,131.84
2021-05-26 07:30:00,74.3577777663,8.5,74.8420277274,11.477777766300001,0,11.477777766300001,62.88,8.5,63.4519061967,130.55,73.4977777663,-54.34,91.4043704458,11.477777766300001,0,11.477777766300001,62.02,-54.34,82.4579650489,122.55,11.477777766300001,-0.29,11.481440783,11.477777766300001,0,11.477777766300001,0.0,-0.29,0.29,131.97
2021-05-26 08:00:00,79.179555539,9.37,79.7320444699,16.599555539,0,16.599555539,62.58,9.37,63.2775892398,130.21,78.299555539,-53.3,94.7191131588,16.599555539,0,16.599555539,61.7,-53.3,81.533919322,122.14,16.599555539,-0.30000000000000004,16.602266233599998,16.599555539,0,16.599555539,0.0,-0.30000000000000004,0.30000000000000004,131.72
2021-05-26 08:30:00,79.172777759,10.61,79.8805410477,18.782777759,0,18.782777759,60.39,10.61,61.3149590231,130.04,78.352777759,-52.33,94.2209460924,18.782777759,0,18.782777759,59.57,-52.33,79.2906917614,122.02,18.782777759,-0.30000000000000004,18.785173418,18.782777759,0,18.782777759,0.0,-0.30000000000000004,0.30000000000000004,131.72
2021-05-26 09:00:00,75.8643333124,11.31,76.7027585484,20.9643333124,0,20.9643333124,54.9,11.31,56.052886634,130.31,75.0743333124,-51.72,91.1653109592,20.9643333124,0,20.9643333124,54.11,-51.72,74.8521910167,122.26,20.9643333124,-0.29,20.966339004,20.9643333124,0,20.9643333124,0.0,-0.29,0.29,132.01
2021-05-26 09:30:00,75.926666644,11.96,76.8628668973,22.646666644,0,22.646666644,53.28,11.96,54.6058604913,130.31,75.166666644,-51.14,90.9138458892,22.646666644,0,22.646666644,52.52,-51.14,73.3051839913,122.26,22.646666644,-0.30000000000000004,22.6486536043,22.646666644,0,22.646666644,0.0,-0.30000000000000004,0.30000000000000004,132.01
2021-05-26 10:00:00,75.0615555313,11.88,75.9958651427,24.2215555313,0,24.2215555313,50.84,11.88,52.2095776654,130.41,74.3215555313,-51.3,90.3071625985,24.2215555313,0,24.2215555313,50.1,-51.3,71.7056483131,122.34,24.2215555313,-0.30000000000000004,24.2234133094,24.2215555313,0,24.2215555313,0.0,-0.30000000000000004,0.30000000000000004,132.18
2021-05-26 10:30:00,74.3758888644,11.62,75.2781325776,24.4958888644,0,24.4958888644,49.88,11.62,51.2156109014,130.55,73.6558888644,-51.78,90.0353173172,24.4958888644,0,24.4958888644,49.16,-51.78,71.3993977566,122.49,24.4958888644,-0.29,24.4976054188,24.4958888644,0,24.4958888644,0.0,-0.29,0.29,132.18
2021-05-26 11:00:00,72.0963333068,11.85,73.0636967056,26.5163333068,0,26.5163333068,45.58,11.85,47.0952110092,130.73,71.3963333068,-51.49,88.0264534652,26.5163333068,0,26.5163333068,44.88,-51.49,68.3039859745,122.67,26.5163333068,-0.30000000000000004,26.5180303197,26.5163333068,0,26.5163333068,0.0,-0.30000000000000004,0.30000000000000004,132.38
2021-05-26 11:30:00,72.1128888632,13.33,73.3345596577,25.7028888632,0,25.7028888632,46.41,13.33,48.2864059545,130.73,71.4128888632,-49.8,87.062280557,25.7028888632,0,25.7028888632,45.71,-49.8,67.5976634212,122.67,25.7028888632,-0.30000000000000004,25.7046395795,25.7028888632,0,25.7028888632,0.0,-0.30000000000000004,0.30000000000000004,132.38
2021-05-26 12:00:00,69.4243333062,14.09,70.8397215905,27.1143333062,0,27.1143333062,42.31,14.09,44.5944413576,130.41,68.7643333062,-49.04,84.4597841286,27.1143333062,0,27.1143333062,41.65,-49.04,64.3400660553,122.43,27.1143333062,-0.30000000000000004,27.1159928942,27.1143333062,0,27.1143333062,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-26 12:30:00,65.9664444174,14.03,67.4419208585,27.0064444174,0,27.0064444174,38.96,14.03,41.4092079132,130.41,65.3364444174,-49.07,81.7111734655,27.0064444174,0,27.0064444174,38.33,-49.07,62.2659923233,122.43,27.0064444174,-0.29,27.0080014083,27.0064444174,0,27.0064444174,0.0,-0.29,0.29,132.19
2021-05-26 13:00:00,63.8082221946,14.28,65.386601224,27.6582221946,0,27.6582221946,36.15,14.28,38.8682505395,130.41,63.2182221946,-48.84,79.8867274173,27.6582221946,0,27.6582221946,35.56,-48.84,60.4140645876,122.43,27.6582221946,-0.30000000000000004,27.6598491493,27.6582221946,0,27.6582221946,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-26 13:30:00,60.2824444163,13.37,61.7473076726,28.1024444163,0,28.1024444163,32.18,13.37,34.8469410422,130.41,59.7324444163,-49.92,77.845817588,28.1024444163,0,28.1024444163,31.63,-49.92,59.0970667631,122.43,28.1024444163,-0.30000000000000004,28.1040456549,28.1024444163,0,28.1024444163,0.0,-0.30000000000000004,0.30000000000000004,132.19
2021-05-26 14:00:00,55.4137777481,11.0,56.4950153935,29.6937777481,0,29.6937777481,25.72,11.0,27.9735303457,130.65,54.9237777481,-52.65,76.0831378304,29.6937777481,0,29.6937777481,25.23,-52.65,58.3830060891,122.68,29.6937777481,-0.30000000000000004,29.6952931784,29.6937777481,0,29.6937777481,0.0,-0.30000000000000004,0.30000000000000004,132.29
2021-05-26 14:30:00,56.9248888601,10.92,57.9628274994,28.8248888601,0,28.8248888601,28.1,10.92,30.1472453136,131.02,56.4148888601,-52.73,77.2210630922,28.8248888601,0,28.8248888601,27.59,-52.73,59.5118559616,123.03,28.8248888601,-0.30000000000000004,28.8264499686,28.8248888601,0,28.8248888601,0.0,-0.30000000000000004,0.30000000000000004,132.4
2021-05-26 15:00:00,58.1378888614,11.54,59.2721327544,27.5378888614,0,27.5378888614,30.6,11.54,32.703693981,131.02,57.5978888614,-52.03,77.618539675,27.5378888614,0,27.5378888614,30.06,-52.03,60.0893043727,123.03,27.5378888614,-0.29,27.5394158061,27.5378888614,0,27.5378888614,0.0,-0.29,0.29,132.4
2021-05-26 15:30:00,55.2509999727,12.53,56.6539839551,27.2809999727,0,27.2809999727,27.97,12.53,30.6483572154,130.92,54.7309999727,-51.19,74.9392984889,27.2809999727,0,27.2809999727,27.45,-51.19,58.0854422381,123.03,27.2809999727,-0.30000000000000004,27.2826494225,27.2809999727,0,27.2809999727,0.0,-0.30000000000000004,0.30000000000000004,132.4
2021-05-26 16:00:00,56.5454444187,7.31,57.0159923574,25.7854444187,0,25.7854444187,30.76,7.31,31.6166680724,131.02,55.8754444187,-42.87,70.4265730317,25.7854444187,0,25.7854444187,30.09,-42.87,52.3759964106,123.03,25.7854444187,-0.30000000000000004,25.7871895302,25.7854444187,0,25.7854444187,0.0,-0.30000000000000004,0.30000000000000004,132.53
2021-05-26 16:30:00,40.7922221968,2.45,40.8657300406,25.4122221968,0,25.4122221968,15.38,2.45,15.5739172978,131.66,60.1222221968,-41.66,73.1453156524,25.4122221968,0,25.4122221968,34.71,-41.66,54.2248992622,123.72,44.2822221968,5.21,44.5876586365,25.4122221968,0,25.4122221968,18.87,5.21,19.5760312627,132.61
2021-05-26 17:00:00,23.1517777546,0.0,23.1517777546,23.1517777546,0,23.1517777546,0.0,0.0,0.0,132.56,65.5317777546,-43.25,78.5173636572,23.1517777546,0,23.1517777546,42.38,-43.25,60.5526787186,124.17,65.9117777546,10.34,66.7178989985,23.1517777546,0,23.1517777546,42.76,10.34,43.9924220747,132.52
2021-05-26 17:30:00,20.9371110902,0.0,20.9371110902,20.9371110902,0,20.9371110902,0.0,0.0,0.0,133.12,69.9771110902,-43.73,82.5173253113,20.9371110902,0,20.9371110902,49.04,-43.73,65.7056656613,124.36,70.3271110902,9.86,71.014943176,20.9371110902,0,20.9371110902,49.39,9.86,50.3645877577,132.18
2021-05-26 18:00:00,17.6891110934,0.0,17.6891110934,17.6891110934,0,17.6891110934,0.0,0.0,0.0,133.12,74.4291110934,-43.6,86.2592173519,17.6891110934,0,17.6891110934,56.74,-43.6,71.5568836661,124.36,74.7391110934,9.72,75.3685154891,17.6891110934,0,17.6891110934,57.05,9.72,57.8721081351,132.18
2021-05-26 18:30:00,14.1049999859,0.0,14.1049999859,14.1049999859,0,14.1049999859,0.0,0.0,0.0,132.85,78.6349999859,-44.06,90.1373775011,14.1049999859,0,14.1049999859,64.53,-44.06,78.1370878649,123.99,78.9149999859,9.25,79.4552686911,14.1049999859,0,14.1049999859,64.81,9.25,65.4667747793,131.81
2021-05-26 19:00:00,10.5923333227,0.0,10.5923333227,10.5923333227,0,10.5923333227,0.0,0.0,0.0,132.77,80.7323333227,-44.2,92.0399350485,10.5923333227,0,10.5923333227,70.14,-44.2,82.9051240877,123.99,80.9723333227,9.01,81.4720741342,10.5923333227,0,10.5923333227,70.38,9.01,70.9543832332,131.81
2021-05-26 19:30:00,6.6088888823000005,0.0,6.6088888823000005,6.6088888823000005,0,6.6088888823000005,0.0,0.0,0.0,132.66,83.3988888823,-44.57,94.5614063284,6.6088888823000005,0,6.6088888823000005,76.79,-44.57,88.7873245458,123.88,83.6088888823,8.53,84.0428890515,6.6088888823000005,0,6.6088888823000005,77.0,8.53,77.4710326509,131.67
2021-05-26 20:00:00,4.3905555512,0.0,4.3905555512,4.3905555512,0,4.3905555512,0.0,0.0,0.0,132.47,83.9805555512,-45.12,95.3338770358,4.3905555512,0,4.3905555512,79.59,-45.12,91.4897945128,123.74,84.1705555512,7.98,84.5479912345,4.3905555512,0,4.3905555512,79.78,7.98,80.1781067374,131.48
2021-05-26 20:30:00,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,132.47,83.309666663,-45.13,94.7481791883,3.679666663,0,3.679666663,79.63,-45.13,91.5295241985,123.74,83.509666663,7.87,83.8796836318,3.679666663,0,3.679666663,79.83,7.87,80.2169919655,131.48
2021-05-26 21:00:00,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,132.47,80.7762222187,-45.97,92.9410510804,3.4862222187,0,3.4862222187,77.29,-45.97,89.9276653761,123.67,80.9862222187,7.05,81.2925008181,3.4862222187,0,3.4862222187,77.5,7.05,77.8200006425,131.41
2021-05-26 21:30:00,8.5761111025,0.0,8.5761111025,8.5761111025,0,8.5761111025,0.0,0.0,0.0,132.49,77.4461111025,-48.86,91.570736182,8.5761111025,0,8.5761111025,68.87,-48.86,84.4415567123,124.18,77.6661111025,4.57,77.8004480308,8.5761111025,0,8.5761111025,69.09,4.57,69.2409777516,131.96
2021-05-26 22:00:00,9.9176666567,0.0,9.9176666567,9.9176666567,0,9.9176666567,0.0,0.0,0.0,132.49,76.0576666567,-50.35,91.2134373723,9.9176666567,0,9.9176666567,66.14,-50.35,83.1241366872,124.18,76.2976666567,3.33,76.3703007541,9.9176666567,0,9.9176666567,66.38,3.33,66.4634734271,131.96
2021-05-26 22:30:00,8.1477777696,0.0,8.1477777696,8.1477777696,0,8.1477777696,0.0,0.0,0.0,132.73,72.8177777696,-51.46,89.1659147842,8.1477777696,0,8.1477777696,64.67,-51.46,82.6458740652,124.55,73.0577777696,2.5300000000000002,73.1015717522,8.1477777696,0,8.1477777696,64.91,2.5300000000000002,64.9592872498,132.3
2021-05-26 23:00:00,5.1692222171,0.0,5.1692222171,5.1692222171,0,5.1692222171,0.0,0.0,0.0,132.96,70.1992222171,-50.67,86.5758609537,5.1692222171,0,5.1692222171,65.03,-50.67,82.4399769529,124.92,70.4492222171,2.92,70.5097107567,5.1692222171,0,5.1692222171,65.28,2.92,65.3452737388,132.71
2021-05-26 23:30:00,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,132.47,67.5071111061,-51.47,84.8903466237,5.0371111061,0,5.0371111061,62.47,-51.47,80.9423362648,124.36,67.7671111061,2.3,67.8061306053,5.0371111061,0,5.0371111061,62.73,2.3,62.7721506721,132.11
2021-05-27 00:00:00,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,132.6,62.4083333302,-52.13,81.31627739300001,3.1683333302,0,3.1683333302,59.24,-52.13,78.9108009084,124.6,62.6783333302,1.5899999999999999,62.6984973428,3.1683333302,0,3.1683333302,59.51,1.5899999999999999,59.5312371785,132.35
2021-05-27 00:30:00,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,132.47,60.4983333306,-52.51,80.1083543445,2.7183333306,0,2.7183333306,57.78,-52.51,78.0757868997,124.69,60.7683333306,1.29,60.7820239527,2.7183333306,0,2.7183333306,58.05,1.29,58.0643315642,132.43
2021-05-27 01:00:00,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,132.47,58.7363333306,-52.96,79.0867779918,2.7463333306,0,2.7463333306,55.99,-52.96,77.0690709688,124.69,59.0063333306,0.96,59.0141421451,2.7463333306,0,2.7463333306,56.26,0.96,56.2681899478,132.43
2021-05-27 01:30:00,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,132.43,62.8626666638,-52.71,82.0369365596,2.8826666638000003,0,2.8826666638000003,59.98,-52.71,79.8495115827,124.53,63.1226666638,1.01,63.1307464454,2.8826666638000003,0,2.8826666638000003,60.24,1.01,60.2484663705,132.38
2021-05-27 02:00:00,2.9335555526,0.0,2.9335555526,2.9335555526,0,2.9335555526,0.0,0.0,0.0,132.43,63.0435555526,-52.53,82.0602875739,2.9335555526,0,2.9335555526,60.11,-52.53,79.82864774,124.53,63.2835555526,1.17,63.2943702345,2.9335555526,0,2.9335555526,60.35,1.17,60.3613402767,132.38
2021-05-27 02:30:00,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,132.36,62.7733333304,-52.9,82.0908117722,2.9133333304,0,2.9133333304,59.86,-52.9,79.885102491,124.46,63.0233333304,0.8200000000000001,63.0286676369,2.9133333304,0,2.9133333304,60.11,0.8200000000000001,60.1155928192,132.19
2021-05-27 03:00:00,2.7949999972,0.0,2.7949999972,2.7949999972,0,2.7949999972,0.0,0.0,0.0,132.36,60.7549999972,-53.33,80.8409483162,2.7949999972,0,2.7949999972,57.96,-53.33,78.7619863894,124.46,61.0049999972,0.48,61.0068883378,2.7949999972,0,2.7949999972,58.21,0.48,58.2119790078,132.31
2021-05-27 03:30:00,2.8445555527,0.0,2.8445555527,2.8445555527,0,2.8445555527,0.0,0.0,0.0,132.43,59.5145555527,-53.46,79.999712016,2.8445555527,0,2.8445555527,56.67,-53.46,77.906742327,124.64,59.7845555527,0.44,59.7861746781,2.8445555527,0,2.8445555527,56.94,0.44,56.9417000097,132.45
2021-05-27 04:00:00,2.8189999972,0.0,2.8189999972,2.8189999972,0,2.8189999972,0.0,0.0,0.0,132.43,58.9089999972,-53.57,79.6242122766,2.8189999972,0,2.8189999972,56.09,-53.57,77.5618011653,124.64,59.1789999972,0.34,59.1799766869,2.8189999972,0,2.8189999972,56.36,0.34,56.3610255407,132.45
2021-05-27 04:30:00,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,132.43,58.3332222194,-53.91,79.4295468607,2.7832222194,0,2.7832222194,55.55,-53.91,77.40859513,124.64,58.5932222194,0.04,58.5932358729,2.7832222194,0,2.7832222194,55.81,0.04,55.8100143343,132.65
2021-05-27 05:00:00,2.8132222194,0.0,2.8132222194,2.8132222194,0,2.8132222194,0.0,0.0,0.0,132.43,57.7632222194,-54.16,79.182671344,2.8132222194,0,2.8132222194,54.95,-54.16,77.1544431643,124.75,58.0232222194,-0.09,58.023292019,2.8132222194,0,2.8132222194,55.21,-0.09,55.2100733562,132.65
2021-05-27 05:30:00,2.818777775,0.0,2.818777775,2.818777775,0,2.818777775,0.0,0.0,0.0,132.61,58.338777775,-54.05,79.5287086044,2.818777775,0,2.818777775,55.52,-54.05,77.4846623533,124.88,58.598777775,-0.03,58.5987854543,2.818777775,0,2.818777775,55.78,-0.03,55.7800080674,132.74
2021-05-27 06:00:00,3.2235555523,0.0,3.2235555523,3.2235555523,0,3.2235555523,0.0,0.0,0.0,132.47,59.0535555523,-53.2,79.483095205,3.2235555523,0,3.2235555523,55.83,-53.2,77.1182786374,124.75,59.3235555523,0.7000000000000001,59.3276853027,3.2235555523,0,3.2235555523,56.1,0.7000000000000001,56.1043670315,132.66
2021-05-27 06:30:00,3.7878888851,0.0,3.7878888851,3.7878888851,0,3.7878888851,0.0,0.0,0.0,132.56,63.3978888851,-50.69,81.1712289859,3.7878888851,0,3.7878888851,59.61,-50.69,78.2485028611,124.75,63.6478888851,2.8200000000000003,63.7103300849,3.7878888851,0,3.7878888851,59.86,2.8200000000000003,59.9263881775,132.66
2021-05-27 07:00:00,4.6933333286,0.0,4.6933333286,4.6933333286,0,4.6933333286,0.0,0.0,0.0,132.39,70.7133333286,-48.69,85.8550616472,4.6933333286,0,4.6933333286,66.02,-48.69,82.0326550832,124.26,70.9333333286,4.58,71.081039505,4.6933333286,0,4.6933333286,66.24,4.58,66.3981475645,132.21
