Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-27 07:30:00,8.9117777689,0.0,8.9117777689,8.9117777689,0,8.9117777689,0.0,0.0,0.0,132.25,78.3317777689,-45.43,90.5524837231,8.9117777689,0,8.9117777689,69.42,-45.43,82.9639759173,123.88,78.5417777689,7.48,78.8971561914,8.9117777689,0,8.9117777689,69.63,7.48,70.0306168758,131.83
2021-05-27 08:00:00,14.6394444298,0.0,14.6394444298,14.6394444298,0,14.6394444298,0.0,0.0,0.0,132.14,79.7094444298,-43.92,91.0085816355,14.6394444298,0,14.6394444298,65.07,-43.92,78.5052310359,123.44,79.9494444298,9.04,80.4589041973,14.6394444298,0,14.6394444298,65.31,9.04,65.9326755107,131.37
2021-05-27 08:30:00,15.2291110959,0.0,15.2291110959,15.2291110959,0,15.2291110959,0.0,0.0,0.0,132.37,75.8191110959,-42.7,87.0162490996,15.2291110959,0,15.2291110959,60.59,-42.7,74.1244770639,123.55,76.0791110959,10.03,76.7374227163,15.2291110959,0,15.2291110959,60.85,10.03,61.671090472,131.51
2021-05-27 09:00:00,17.6549999823,0.0,17.6549999823,17.6549999823,0,17.6549999823,0.0,0.0,0.0,132.18,72.1249999823,-41.94,83.4324830174,17.6549999823,0,17.6549999823,54.47,-41.94,68.7455053076,123.22,72.4149999823,10.71,73.2027070705,17.6549999823,0,17.6549999823,54.76,10.71,55.7975062167,131.18
2021-05-27 09:30:00,20.7458888681,0.0,20.7458888681,20.7458888681,0,20.7458888681,0.0,0.0,0.0,132.18,70.9858888681,-42.26,82.6129773002,20.7458888681,0,20.7458888681,50.24,-42.26,65.6503252086,123.22,71.3058888681,10.44,72.0661042882,20.7458888681,0,20.7458888681,50.56,10.44,51.626613292,131.25
2021-05-27 10:00:00,23.8215555317,0.0,23.8215555317,23.8215555317,0,23.8215555317,0.0,0.0,0.0,132.18,66.8215555317,-41.1,78.4495397289,23.8215555317,0,23.8215555317,43.0,-41.1,59.4828546726,123.22,67.1715555317,11.52,68.152243342,23.8215555317,0,23.8215555317,43.35,11.52,44.8545750175,131.16
2021-05-27 10:30:00,26.0404444184,0.0,26.0404444184,26.0404444184,0,26.0404444184,0.0,0.0,0.0,132.15,63.4404444184,-40.84,75.449291501,26.0404444184,0,26.0404444184,37.4,-40.84,55.3774827886,123.28,63.8204444184,11.78,64.8985171307,26.0404444184,0,26.0404444184,37.78,11.78,39.5739409208,131.11
2021-05-27 11:00:00,27.881888861,0.0,27.881888861,27.881888861,0,27.881888861,0.0,0.0,0.0,132.15,59.981888861,-40.19,72.2015449373,27.881888861,0,27.881888861,32.1,-40.19,51.4358445056,123.28,60.391888861,12.17,61.6059180615,27.881888861,0,27.881888861,32.51,12.17,34.7132395492,131.11
2021-05-27 11:30:00,29.1062221931,0.0,29.1062221931,29.1062221931,0,29.1062221931,0.0,0.0,0.0,130.86,57.3462221931,-39.04,69.3737039506,29.1062221931,0,29.1062221931,28.24,-39.04,48.1831837885,122.0,57.7662221931,12.5,59.1031845713,29.1062221931,0,29.1062221931,28.66,12.5,31.2673247976,129.79
2021-05-27 12:00:00,29.7606666369,0.0,29.7606666369,29.7606666369,0,29.7606666369,0.0,0.0,0.0,130.86,55.4506666369,-38.87,67.7174521854,29.7606666369,0,29.7606666369,25.69,-38.87,46.5924135456,122.0,55.8806666369,12.75,57.3167637239,29.7606666369,0,29.7606666369,26.12,12.75,29.0657341211,129.79
2021-05-27 12:30:00,30.1324444143,0.0,30.1324444143,30.1324444143,0,30.1324444143,0.0,0.0,0.0,130.86,55.1224444143,-39.16,67.6164882126,30.1324444143,0,30.1324444143,24.99,-39.16,46.454339948,122.0,55.5524444143,12.47,56.9348309948,30.1324444143,0,30.1324444143,25.42,12.47,28.3139064772,129.79
2021-05-27 13:00:00,29.9273333034,0.0,29.9273333034,29.9273333034,0,29.9273333034,0.0,0.0,0.0,130.86,55.1673333034,-39.54,67.8737523923,29.9273333034,0,29.9273333034,25.24,-39.54,46.9091590204,122.08,55.6073333034,12.08,56.9043224818,29.9273333034,0,29.9273333034,25.68,12.08,28.3793727908,129.79
2021-05-27 13:30:00,29.4427777483,0.0,29.4427777483,29.4427777483,0,29.4427777483,0.0,0.0,0.0,130.86,54.6327777483,-39.9,67.6516844173,29.4427777483,0,29.4427777483,25.19,-39.9,47.1862914415,122.08,55.0627777483,11.9,56.3339994441,29.4427777483,0,29.4427777483,25.62,11.9,28.2487946646,129.79
2021-05-27 14:00:00,28.7482221935,0.0,28.7482221935,28.7482221935,0,28.7482221935,0.0,0.0,0.0,131.01,54.3082221935,-40.73,67.8845777612,28.7482221935,0,28.7482221935,25.56,-40.73,48.0858243144,122.3,54.7482221935,11.15,55.8720890369,28.7482221935,0,28.7482221935,26.0,11.15,28.2899717214,130.03
2021-05-27 14:30:00,28.0183333053,0.0,28.0183333053,28.0183333053,0,28.0183333053,0.0,0.0,0.0,131.01,54.6483333053,-41.33,68.5172185151,28.0183333053,0,28.0183333053,26.63,-41.33,49.1663075693,122.3,55.0683333053,10.55,56.0698121365,28.0183333053,0,28.0183333053,27.05,10.55,29.0345483864,130.03
2021-05-27 15:00:00,27.4565555281,0.0,27.4565555281,27.4565555281,0,27.4565555281,0.0,0.0,0.0,131.01,54.996555528100004,-41.96,69.1755933835,27.4565555281,0,27.4565555281,27.54,-41.96,50.1905688352,122.3,55.4165555281,10.04,56.3187022808,27.4565555281,0,27.4565555281,27.96,10.04,29.7079652619,130.03
2021-05-27 15:30:00,27.1437777506,0.0,27.1437777506,27.1437777506,0,27.1437777506,0.0,0.0,0.0,131.01,54.8837777506,-42.52,69.4275122713,27.1437777506,0,27.1437777506,27.74,-42.52,50.7686714421,122.57,55.3137777506,9.63,56.1458004578,27.1437777506,0,27.1437777506,28.17,9.63,29.7705525646,130.28
2021-05-27 16:00:00,26.7338888622,0.0,26.7338888622,26.7338888622,0,26.7338888622,0.0,0.0,0.0,131.09,56.2338888622,-42.93,70.747686581,26.7338888622,0,26.7338888622,29.5,-42.93,52.088721428,122.57,56.6438888622,9.28,57.3990291331,26.7338888622,0,26.7338888622,29.91,9.28,31.3165531309,130.28
2021-05-27 16:30:00,24.9105555306,0.0,24.9105555306,24.9105555306,0,24.9105555306,0.0,0.0,0.0,131.26,60.5605555306,-43.89,74.7924661058,24.9105555306,0,24.9105555306,35.65,-43.89,56.544271151,122.82,60.9405555306,8.6,61.5443848648,24.9105555306,0,24.9105555306,36.03,8.6,37.0421503156,130.52
2021-05-27 17:00:00,22.0501110891,0.0,22.0501110891,22.0501110891,0,22.0501110891,0.0,0.0,0.0,131.47,67.3701110891,-44.03,80.4821270106,22.0501110891,0,22.0501110891,45.32,-44.03,63.1865753147,123.1,67.7101110891,8.56,68.2490493977,22.0501110891,0,22.0501110891,45.66,8.56,46.4554539317,130.78
2021-05-27 17:30:00,19.4181110917,0.0,19.4181110917,19.4181110917,0,19.4181110917,0.0,0.0,0.0,131.6,72.3981110917,-44.37,84.9127987387,19.4181110917,0,19.4181110917,52.98,-44.37,69.1055518754,123.22,72.7081110917,8.26,73.175795305,19.4181110917,0,19.4181110917,53.29,8.26,53.9263544104,130.78
2021-05-27 18:00:00,18.1799999818,0.0,18.1799999818,18.1799999818,0,18.1799999818,0.0,0.0,0.0,131.73,78.5299999818,-44.47,90.2471151735,18.1799999818,0,18.1799999818,60.35,-44.47,74.9646810171,123.3,78.7999999818,8.13,79.218286381,18.1799999818,0,18.1799999818,60.62,8.13,61.1627443792,130.91
2021-05-27 18:30:00,15.232222207,0.0,15.232222207,15.232222207,0,15.232222207,0.0,0.0,0.0,131.73,81.422222207,-45.03,93.044501015,15.232222207,0,15.232222207,66.19,-45.03,80.0550872837,123.3,81.662222207,7.68,82.0225635772,15.232222207,0,15.232222207,66.43,7.68,66.8724704194,130.91
2021-05-27 19:00:00,11.690666655,0.0,11.690666655,11.690666655,0,11.690666655,0.0,0.0,0.0,131.81,85.160666655,-44.72,96.1884480856,11.690666655,0,11.690666655,73.47,-44.72,86.0099953494,123.37,85.360666655,7.89,85.72453273,11.690666655,0,11.690666655,73.67,7.89,74.0913017837,130.91
2021-05-27 19:30:00,9.7461111014,0.0,9.7461111014,9.7461111014,0,9.7461111014,0.0,0.0,0.0,131.73,85.7761111014,-44.77,96.7568815934,9.7461111014,0,9.7461111014,76.03,-44.77,88.2321585364,123.27,85.9661111014,7.77,86.3165404653,9.7461111014,0,9.7461111014,76.22,7.77,76.6150200679,130.79
2021-05-27 20:00:00,10.3705555452,0.0,10.3705555452,10.3705555452,0,10.3705555452,0.0,0.0,0.0,131.73,84.9205555452,-45.82,96.4933839914,10.3705555452,0,10.3705555452,74.55,-45.82,87.5052849833,123.09,85.1205555452,6.89,85.3989524311,10.3705555452,0,10.3705555452,74.75,6.89,75.0668675249,130.71
2021-05-27 20:30:00,10.6674444338,0.0,10.6674444338,10.6674444338,0,10.6674444338,0.0,0.0,0.0,131.84,81.9174444338,-49.14,95.5259509377,10.6674444338,0,10.6674444338,71.25,-49.14,86.5523084614,123.42,81.4274444338,10.55,82.1080459335,10.6674444338,0,10.6674444338,70.76,10.55,71.5421561039,130.97
2021-05-27 21:00:00,8.8041111023,0.0,8.8041111023,8.8041111023,0,8.8041111023,0.0,0.0,0.0,130.36,85.2641111023,-49.61,98.6464431293,8.8041111023,0,8.8041111023,76.46,-49.61,91.1443015224,123.22,83.9341111023,19.05,86.0687951963,8.8041111023,0,8.8041111023,75.13,19.05,77.5075441489,130.8
2021-05-27 21:30:00,12.0745555435,0.0,12.0745555435,12.0745555435,0,12.0745555435,0.0,0.0,0.0,130.14,81.4845555435,-53.85,97.6706470344,12.0745555435,0,12.0745555435,69.41,-53.85,87.8497046096,124.03,80.3445555435,15.98,81.9183007971,12.0745555435,0,12.0745555435,68.27,15.98,70.1152857799,131.59
2021-05-27 22:00:00,11.5377777662,0.0,11.5377777662,11.5377777662,0,11.5377777662,0.0,0.0,0.0,130.73,79.0977777662,-55.25,96.4832677077,11.5377777662,0,11.5377777662,67.56,-55.25,87.2749454311,125.07,77.9977777662,14.44,79.3231803225,11.5377777662,0,11.5377777662,66.46,14.44,68.0106256404,132.65
2021-05-27 22:30:00,5.2688888836,0.0,5.2688888836,5.2688888836,0,5.2688888836,0.0,0.0,0.0,130.42,76.8588888836,-54.49,94.2149080583,5.2688888836,0,5.2688888836,71.59,-54.49,89.9682621817,124.98,75.6788888836,15.25,77.2001083073,5.2688888836,0,5.2688888836,70.41,15.25,72.0425610317,132.52
2021-05-27 23:00:00,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,130.63,69.8824444414,-56.18,89.6646443204,3.0324444414,0,3.0324444414,66.85,-56.18,87.3219038959,124.98,68.9024444414,12.9,70.0996208977,3.0324444414,0,3.0324444414,65.87,12.9,67.1212849996,132.6
2021-05-27 23:30:00,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,130.75,64.0166666637,-55.22,84.5421907141,2.9466666637000003,0,2.9466666637000003,61.07,-55.22,82.3334275978,125.2,64.2766666637,-2.71,64.3337701165,2.9466666637000003,0,2.9466666637000003,61.33,-2.71,61.389844437,132.8
2021-05-28 00:00:00,3.0243333303,0.0,3.0243333303,3.0243333303,0,3.0243333303,0.0,0.0,0.0,130.46,60.4943333303,-55.91,82.3741006936,3.0243333303,0,3.0243333303,57.47,-55.91,80.1793551982,123.27,60.7643333303,-3.34,60.8560580803,3.0243333303,0,3.0243333303,57.74,-3.34,57.8365213338,130.77
2021-05-28 00:30:00,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,130.46,59.2947777748,-56.1,81.6276954921,3.0247777748,0,3.0247777748,56.27,-56.1,79.4576799309,123.46,59.5847777748,-3.39,59.6811347284,3.0247777748,0,3.0247777748,56.56,-3.39,56.6615010391,130.96
2021-05-28 01:00:00,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,130.65,57.7429999969,-56.38,80.7029023557,3.1229999969,0,3.1229999969,54.62,-56.38,78.4987184609,123.61,58.0429999969,-3.69,58.1601749364,3.1229999969,0,3.1229999969,54.92,-3.69,55.04382345,131.11
2021-05-28 01:30:00,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,130.65,60.3346666635,-55.77,82.1618214343,3.1546666635,0,3.1546666635,57.18,-55.77,79.8739337957,123.61,60.5946666635,-3.5,60.6956639972,3.1546666635,0,3.1546666635,57.44,-3.5,57.5465342136,131.11
2021-05-28 02:00:00,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,130.09,60.8688888856,-55.48,82.3592862655,3.3088888856,0,3.3088888856,57.56,-55.48,79.9448810119,123.05,61.1288888856,-3.33,61.2195226736,3.3088888856,0,3.3088888856,57.82,-3.33,57.915812176,130.55
2021-05-28 02:30:00,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,129.89,60.1981111079,-55.29,81.7361406047,3.2481111079,0,3.2481111079,56.95,-55.29,79.3743447217,122.86,60.4581111079,-3.18,60.5416848025,3.2481111079,0,3.2481111079,57.21,-3.18,57.2983114934,130.36
2021-05-28 03:00:00,3.2526666634,0.0,3.2526666634,3.2526666634,0,3.2526666634,0.0,0.0,0.0,129.89,58.3926666634,-55.7,80.6981630526,3.2526666634,0,3.2526666634,55.14,-55.7,78.3767159302,122.86,58.6726666634,-3.39,58.7705190839,3.2526666634,0,3.2526666634,55.42,-3.39,55.5235850788,130.36
2021-05-28 03:30:00,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,130.31,57.2047777747,-56.14,80.1503973805,3.0747777747,0,3.0747777747,54.13,-56.14,77.9856172637,123.25,57.4947777747,-3.63,57.6092559522,3.0747777747,0,3.0747777747,54.42,-3.63,54.5409323353,130.78
2021-05-28 04:00:00,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,130.31,56.5631111081,-56.25,79.771223121,3.0531111081,0,3.0531111081,53.51,-56.25,77.6362196401,123.25,56.8431111081,-3.66,56.9608188182,3.0531111081,0,3.0531111081,53.79,-3.66,53.9143737792,130.78
2021-05-28 04:30:00,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,130.31,56.1225555525,-56.38,79.5515282175,3.0825555525,0,3.0825555525,53.04,-56.38,77.4076611196,123.32,56.4125555525,-3.76,56.5377221328,3.0825555525,0,3.0825555525,53.33,-3.76,53.4623839723,130.78
2021-05-28 05:00:00,3.0878888858,0.0,3.0878888858,3.0878888858,0,3.0878888858,0.0,0.0,0.0,130.31,55.2878888858,-56.3,78.9077984577,3.0878888858,0,3.0878888858,52.2,-56.3,76.7758425548,123.32,55.5678888858,-3.64,55.6869812005,3.0878888858,0,3.0878888858,52.48,-3.64,52.6060832984,130.93
2021-05-28 05:30:00,3.1259999969,0.0,3.1259999969,3.1259999969,0,3.1259999969,0.0,0.0,0.0,130.5,55.4159999969,-55.96,78.7556642766,3.1259999969,0,3.1259999969,52.29,-55.96,76.5882869635,123.46,55.7159999969,-3.38,55.8184293549,3.1259999969,0,3.1259999969,52.59,-3.38,52.6985056714,131.02
2021-05-28 06:00:00,3.3619999966,0.0,3.3619999966,3.3619999966,0,3.3619999966,0.0,0.0,0.0,130.5,56.6719999966,-55.47,79.3009235988,3.3619999966,0,3.3619999966,53.31,-55.47,76.9342381518,123.46,56.9519999966,-2.93,57.0273198004,3.3619999966,0,3.3619999966,53.59,-2.93,53.6700381964,131.02
2021-05-28 06:30:00,4.2196666624,0.0,4.2196666624,4.2196666624,0,4.2196666624,0.0,0.0,0.0,130.5,62.4096666624,-53.51,82.2087987561,4.2196666624,0,4.2196666624,58.19,-53.51,79.0531226455,123.33,62.6596666624,-1.56,62.6790828447,4.2196666624,0,4.2196666624,58.44,-1.56,58.4608176474,130.93
2021-05-28 07:00:00,8.2528888806,0.0,8.2528888806,8.2528888806,0,8.2528888806,0.0,0.0,0.0,129.91,65.6228888806,-54.28,85.162679297,8.2528888806,0,8.2528888806,57.37,-54.28,78.9787015593,122.56,65.6228888806,2.36,65.6653115811,8.2528888806,0,8.2528888806,57.37,2.36,57.4185205313,130.14
2021-05-28 07:30:00,9.1157777687,0.0,9.1157777687,9.1157777687,0,9.1157777687,0.0,0.0,0.0,130.36,76.0957777687,-48.63,90.3074985492,9.1157777687,0,9.1157777687,66.98,-48.63,82.771959624,123.47,76.3157777687,3.09,76.3783086775,9.1157777687,0,9.1157777687,67.2,3.09,67.2710048981,131.12
2021-05-28 08:00:00,11.5699999884,0.0,11.5699999884,11.5699999884,0,11.5699999884,0.0,0.0,0.0,130.17,80.6299999884,-44.68,92.1818816153,11.5699999884,0,11.5699999884,69.06,-44.68,82.2531823093,122.21,80.8299999884,7.06,81.1377378174,11.5699999884,0,11.5699999884,69.26,7.06,69.6188997328,129.85
2021-05-28 08:30:00,13.8036666529,0.0,13.8036666529,13.8036666529,0,13.8036666529,0.0,0.0,0.0,130.58,82.1936666529,-40.85,91.7851912775,13.8036666529,0,13.8036666529,68.39,-40.85,79.6612490487,122.08,82.4036666529,11.02,83.1372640748,13.8036666529,0,13.8036666529,68.6,11.02,69.4794962561,129.85
2021-05-28 09:00:00,14.0471110971,0.0,14.0471110971,14.0471110971,0,14.0471110971,0.0,0.0,0.0,131.2,81.2671110971,-41.47,91.2365291211,14.0471110971,0,14.0471110971,67.22,-41.47,78.9828418076,122.31,81.4871110971,10.83,82.2036384532,14.0471110971,0,14.0471110971,67.44,10.83,68.3040445362,130.03
2021-05-28 09:30:00,18.2478888706,0.0,18.2478888706,18.2478888706,0,18.2478888706,0.0,0.0,0.0,131.74,79.5878888706,-42.6,90.2717677621,18.2478888706,0,18.2478888706,61.34,-42.6,74.6816952138,122.92,79.8378888706,9.94,80.4542857735,18.2478888706,0,18.2478888706,61.59,9.94,62.38695136,130.65
2021-05-28 10:00:00,18.8727777589,0.0,18.8727777589,18.8727777589,0,18.8727777589,0.0,0.0,0.0,131.89,81.3027777589,-41.36,91.2183713476,18.8727777589,0,18.8727777589,62.43,-41.36,74.8876124603,123.16,81.5527777589,11.07,82.3006710798,18.8727777589,0,18.8727777589,62.68,11.07,63.6500377062,130.91
2021-05-28 10:30:00,17.9555555376,0.0,17.9555555376,17.9555555376,0,17.9555555376,0.0,0.0,0.0,131.89,75.4555555376,-41.23,85.9851950134,17.9555555376,0,17.9555555376,57.5,-41.23,70.7542429823,123.16,75.7255555376,11.01,76.5217607056,17.9555555376,0,17.9555555376,57.77,11.01,58.8098036045,130.81
2021-05-28 11:00:00,18.9456666477,0.0,18.9456666477,18.9456666477,0,18.9456666477,0.0,0.0,0.0,131.61,73.7656666477,-40.88,84.3359234015,18.9456666477,0,18.9456666477,54.82,-40.88,68.3842584225,122.87,74.0656666477,11.39,74.936340156,18.9456666477,0,18.9456666477,55.12,11.39,56.2845138559,130.6
2021-05-28 11:30:00,21.294333312,0.0,21.294333312,21.294333312,0,21.294333312,0.0,0.0,0.0,131.61,72.394333312,-41.26,83.3266289711,21.294333312,0,21.294333312,51.1,-41.26,65.6779841347,122.8,72.724333312,11.14,73.5726053343,21.294333312,0,21.294333312,51.43,11.14,52.6226614682,130.52
2021-05-28 12:00:00,19.8577777579,0.0,19.8577777579,19.8577777579,0,19.8577777579,0.0,0.0,0.0,131.74,67.7477777579,-41.29,79.3386758847,19.8577777579,0,19.8577777579,47.89,-41.29,63.2322401944,122.99,68.0877777579,11.14,68.9930799429,19.8577777579,0,19.8577777579,48.23,11.14,49.499823232,130.7
2021-05-28 12:30:00,22.2369999778,0.0,22.2369999778,22.2369999778,0,22.2369999778,0.0,0.0,0.0,131.74,66.6169999778,-41.39,78.4280357145,22.2369999778,0,22.2369999778,44.38,-41.39,60.6853895102,123.09,66.9669999778,10.98,67.8611780477,22.2369999778,0,22.2369999778,44.73,10.98,46.0579341699,130.8
2021-05-28 13:00:00,24.2639999757,0.0,24.2639999757,24.2639999757,0,24.2639999757,0.0,0.0,0.0,131.74,65.7039999757,-41.28,77.5954509801,24.2639999757,0,24.2639999757,41.44,-41.28,58.4919823566,123.09,66.0739999757,11.13,67.0048533525,24.2639999757,0,24.2639999757,41.81,11.13,43.2660721582,130.72
2021-05-28 13:30:00,23.8773333095,0.0,23.8773333095,23.8773333095,0,23.8773333095,0.0,0.0,0.0,131.74,64.5373333095,-41.04,76.4810368045,23.8773333095,0,23.8773333095,40.66,-41.04,57.7712489046,123.09,64.9073333095,11.41,65.9025797473,23.8773333095,0,23.8773333095,41.03,11.41,42.5869580975,130.72
2021-05-28 14:00:00,21.511666645200002,0.0,21.511666645200002,21.511666645200002,0,21.511666645200002,0.0,0.0,0.0,131.74,64.3716666452,-41.09,76.3681842568,21.511666645200002,0,21.511666645200002,42.86,-41.09,59.3748069471,123.27,64.7316666452,11.58,65.7592964276,21.511666645200002,0,21.511666645200002,43.22,11.58,44.7444387606,130.82
2021-05-28 14:30:00,21.7241110894,0.0,21.7241110894,21.7241110894,0,21.7241110894,0.0,0.0,0.0,132.22,58.9641110894,-41.35,72.0179762043,21.7241110894,0,21.7241110894,37.24,-41.35,55.6474626555,123.59,59.3641110894,11.59,60.4849219677,21.7241110894,0,21.7241110894,37.64,11.59,39.3839777067,131.21
2021-05-28 15:00:00,21.7749999782,0.0,21.7749999782,21.7749999782,0,21.7749999782,0.0,0.0,0.0,132.47,55.5249999782,-42.03,69.6386855317,21.7749999782,0,21.7749999782,33.75,-42.03,53.9034637106,123.86,55.9549999782,11.04,57.0337060216,21.7749999782,0,21.7749999782,34.18,11.04,35.9187137854,131.46
2021-05-28 15:30:00,21.4613333119,0.0,21.4613333119,21.4613333119,0,21.4613333119,0.0,0.0,0.0,132.61,57.5513333119,-44.0,72.4441575696,21.4613333119,0,21.4613333119,36.09,-44.0,56.9077156456,123.98,57.9513333119,9.19,58.6754900501,21.4613333119,0,21.4613333119,36.49,9.19,37.6294592042,131.61
2021-05-28 16:00:00,20.0196666466,0.0,20.0196666466,20.0196666466,0,20.0196666466,0.0,0.0,0.0,132.47,61.9796666466,-45.07,76.6340914843,20.0196666466,0,20.0196666466,41.96,-45.07,61.578782872,124.09,62.3596666466,8.49,62.9349515316,20.0196666466,0,20.0196666466,42.34,8.49,43.1828171846,131.73
2021-05-28 16:30:00,19.4949999805,0.0,19.4949999805,19.4949999805,0,19.4949999805,0.0,0.0,0.0,132.89,65.5849999805,-45.12,79.6065739901,19.4949999805,0,19.4949999805,46.09,-45.12,64.498856579,124.59,65.9549999805,8.38,66.4852346196,19.4949999805,0,19.4949999805,46.46,8.38,47.2097023926,132.18
2021-05-28 17:00:00,19.5511110916,0.0,19.5511110916,19.5511110916,0,19.5511110916,0.0,0.0,0.0,132.74,69.4511110916,-44.96,82.7336596063,19.5511110916,0,19.5511110916,49.9,-44.96,67.1670425134,124.46,69.7911110916,8.45,70.3007943582,19.5511110916,0,19.5511110916,50.24,8.45,50.9456583037,132.0
2021-05-28 17:30:00,17.0264444274,0.0,17.0264444274,17.0264444274,0,17.0264444274,0.0,0.0,0.0,132.66,73.8364444274,-44.9,86.4166102418,17.0264444274,0,17.0264444274,56.81,-44.9,72.4112291016,124.39,74.1464444274,8.4,74.6207425669,17.0264444274,0,17.0264444274,57.12,8.4,57.7343433322,131.92
2021-05-28 18:00:00,17.9382222043,0.0,17.9382222043,17.9382222043,0,17.9382222043,0.0,0.0,0.0,132.66,78.3182222043,-44.25,89.9544686452,17.9382222043,0,17.9382222043,60.38,-44.25,74.8585793346,124.23,78.5982222043,8.89,79.0993845341,17.9382222043,0,17.9382222043,60.66,8.89,61.3079741959,131.73
2021-05-28 18:30:00,15.2125555403,0.0,15.2125555403,15.2125555403,0,15.2125555403,0.0,0.0,0.0,132.42,81.4725555403,-44.6,92.8813076258,15.2125555403,0,15.2125555403,66.26,-44.6,79.8720702123,123.99,81.7225555403,8.54,82.1675585864,15.2125555403,0,15.2125555403,66.51,8.54,67.0560340312,131.48
2021-05-28 19:00:00,13.1207777647,0.0,13.1207777647,13.1207777647,0,13.1207777647,0.0,0.0,0.0,132.42,81.8407777647,-44.99,93.3917180757,13.1207777647,0,13.1207777647,68.72,-44.99,82.1373149062,123.99,82.0807777647,8.23,82.4923449688,13.1207777647,0,13.1207777647,68.96,8.23,69.4493664478,131.48
2021-05-28 19:30:00,12.3895555432,0.0,12.3895555432,12.3895555432,0,12.3895555432,0.0,0.0,0.0,132.66,75.9395555432,-47.79,89.7256941801,12.3895555432,0,12.3895555432,63.55,-47.79,79.5140654224,124.61,76.2195555432,5.77,76.4376448303,12.3895555432,0,12.3895555432,63.83,5.77,64.090262911,132.04
2021-05-28 20:00:00,12.0976666546,0.0,12.0976666546,12.0976666546,0,12.0976666546,0.0,0.0,0.0,132.66,76.3876666546,-48.24,90.3447464822,12.0976666546,0,12.0976666546,64.29,-48.24,80.3760020155,124.61,76.6476666546,5.3,76.8306892042,12.0976666546,0,12.0976666546,64.55,5.3,64.767217788,132.04
2021-05-28 20:30:00,10.0765555455,0.0,10.0765555455,10.0765555455,0,10.0765555455,0.0,0.0,0.0,132.66,77.6165555455,-47.74,91.1231984444,10.0765555455,0,10.0765555455,67.54,-47.74,82.7088822316,124.51,77.8565555455,5.73,78.0671258687,10.0765555455,0,10.0765555455,67.78,5.73,68.0217707797,131.92
2021-05-28 21:00:00,7.8252222144,0.0,7.8252222144,7.8252222144,0,7.8252222144,0.0,0.0,0.0,132.66,78.7452222144,-47.38,91.9003504977,7.8252222144,0,7.8252222144,70.92,-47.38,85.2907427568,124.51,78.9752222144,6.04,79.2058541006,7.8252222144,0,7.8252222144,71.15,6.04,71.4059108198,131.92
2021-05-28 21:30:00,7.1991111039,0.0,7.1991111039,7.1991111039,0,7.1991111039,0.0,0.0,0.0,132.66,78.0291111039,-47.4,91.2978760961,7.1991111039,0,7.1991111039,70.83,-47.4,85.2270432433,124.51,78.2491111039,5.57,78.4471050361,7.1991111039,0,7.1991111039,71.05,5.57,71.2679970253,131.92
2021-05-28 22:00:00,5.5187777723,0.0,5.5187777723,5.5187777723,0,5.5187777723,0.0,0.0,0.0,132.06,75.8087777723,-47.88,89.6630647888,5.5187777723,0,5.5187777723,70.29,-47.88,85.0480952168,124.01,76.0387777723,5.28,76.2218743216,5.5187777723,0,5.5187777723,70.52,5.28,70.7173868295,131.41
2021-05-28 22:30:00,5.2429999948,0.0,5.2429999948,5.2429999948,0,5.2429999948,0.0,0.0,0.0,132.2,72.6529999948,-49.34,87.8230835728,5.2429999948,0,5.2429999948,67.41,-49.34,83.5376783254,124.19,72.9029999948,4.18,73.0227348723,5.2429999948,0,5.2429999948,67.66,4.18,67.7889961572,131.55
2021-05-28 23:00:00,5.2055555504,0.0,5.2055555504,5.2055555504,0,5.2055555504,0.0,0.0,0.0,132.54,68.1355555504,-50.87,85.0306464174,5.2055555504,0,5.2055555504,62.93,-50.87,80.9193536801,124.64,68.3955555504,3.04,68.4630821614,5.2055555504,0,5.2055555504,63.19,3.04,63.2630832319,132.04
2021-05-28 23:30:00,4.8406666618,0.0,4.8406666618,4.8406666618,0,4.8406666618,0.0,0.0,0.0,132.86,64.0806666618,-51.29,82.0792052826,4.8406666618,0,4.8406666618,59.24,-51.29,78.3584181821,125.19,64.3606666618,0.99,64.368280334,4.8406666618,0,4.8406666618,59.52,0.99,59.5282327976,132.53
2021-05-29 00:00:00,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,130.59,59.8168888859,-51.86,79.1676688806,2.9868888859,0,2.9868888859,56.83,-51.86,76.9357426688,123.11,60.0968888859,0.56,60.0994979494,2.9868888859,0,2.9868888859,57.11,0.56,57.1127455127,130.5
2021-05-29 00:30:00,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,130.85,58.0583333303,-52.33,78.1613649388,3.0483333303,0,3.0483333303,55.01,-52.33,75.9244953885,123.46,58.3583333303,0.27,58.3589579164,3.0483333303,0,3.0483333303,55.31,0.27,55.3106590089,130.64
2021-05-29 01:00:00,3.0885555525,0.0,3.0885555525,3.0885555525,0,3.0885555525,0.0,0.0,0.0,130.85,56.2585555525,-52.79,77.1479693372,3.0885555525,0,3.0885555525,53.17,-52.79,74.9255163479,123.46,56.5585555525,-0.03,56.5585635088,3.0885555525,0,3.0885555525,53.47,-0.03,53.4700084159,130.9
2021-05-29 01:30:00,3.1819999968,0.0,3.1819999968,3.1819999968,0,3.1819999968,0.0,0.0,0.0,131.02,58.4819999968,-52.6,78.6568771541,3.1819999968,0,3.1819999968,55.3,-52.6,76.3207049234,123.71,58.7619999968,0.0,58.7619999968,3.1819999968,0,3.1819999968,55.58,0.0,55.58,131.06
2021-05-29 02:00:00,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,130.89,57.8376666634,-52.8,78.313700494,3.2876666634,0,3.2876666634,54.55,-52.8,75.9179985247,123.56,58.1376666634,-0.07,58.1377088047,3.2876666634,0,3.2876666634,54.85,-0.07,54.8500446673,131.06
2021-05-29 02:30:00,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,130.98,56.9171111078,-53.11,77.8474767533,3.2871111078,0,3.2871111078,53.63,-53.11,75.4774734606,123.56,57.2071111078,-0.4,57.2085095183,3.2871111078,0,3.2871111078,53.92,-0.4,53.9214836591,131.06
2021-05-29 03:00:00,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,130.98,54.806222219,-53.5,76.5896337236,3.226222219,0,3.226222219,51.58,-53.5,74.3151828363,123.71,55.116222219,-0.66,55.120173727,3.226222219,0,3.226222219,51.89,-0.66,51.8941971708,131.14
2021-05-29 03:30:00,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,131.05,53.7855555524,-53.75,76.0391247062,3.1555555524,0,3.1555555524,50.63,-53.75,73.840770581,123.79,54.1055555524,-0.85,54.112231904,3.1555555524,0,3.1555555524,50.95,-0.85,50.9570897913,131.23
2021-05-29 04:00:00,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,131.05,52.7423333301,-54.11,75.5621983872,3.2023333301,0,3.2023333301,49.54,-54.11,73.3628223285,123.79,53.0423333301,-1.13,53.054368577,3.2023333301,0,3.2023333301,49.84,-1.13,49.8528083462,131.23
2021-05-29 04:30:00,3.2435555523,0.0,3.2435555523,3.2435555523,0,3.2435555523,0.0,0.0,0.0,131.2,51.6235555523,-54.44,75.0246965196,3.2435555523,0,3.2435555523,48.38,-54.44,72.8308863052,123.98,51.9535555523,-1.45,51.9737860323,3.2435555523,0,3.2435555523,48.71,-1.45,48.7315770317,131.45
2021-05-29 05:00:00,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,131.2,50.9759999969,-54.67,74.7486553437,3.0959999969,0,3.0959999969,47.88,-54.67,72.672575983,124.05,51.2959999969,-1.6099999999999999,51.3212598801,3.0959999969,0,3.0959999969,48.2,-1.6099999999999999,48.2268815081,131.45
2021-05-29 05:30:00,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,131.2,50.9139999969,-54.45,74.5455424267,3.0939999969,0,3.0939999969,47.82,-54.45,72.467612766,124.19,51.2439999969,-1.4100000000000001,51.2633946953,3.0939999969,0,3.0939999969,48.15,-1.4100000000000001,48.1706404359,131.62
2021-05-29 06:00:00,3.5197777743,0.0,3.5197777743,3.5197777743,0,3.5197777743,0.0,0.0,0.0,131.2,51.4397777743,-54.62,75.029295195,3.5197777743,0,3.5197777743,47.92,-54.62,72.6613432301,124.03,51.7497777743,-1.57,51.773587858,3.5197777743,0,3.5197777743,48.23,-1.57,48.2555468314,131.52
2021-05-29 06:30:00,4.2825555513,0.0,4.2825555513,4.2825555513,0,4.2825555513,0.0,0.0,0.0,131.2,54.4625555513,-53.98,76.6812255847,4.2825555513,0,4.2825555513,50.18,-53.98,73.7012401524,124.03,54.7725555513,-1.12,54.7840053448,4.2825555513,0,4.2825555513,50.49,-1.12,50.5024207341,131.52
2021-05-29 07:00:00,6.7049999933,0.0,6.7049999933,6.7049999933,0,6.7049999933,0.0,0.0,0.0,131.02,55.9049999933,-52.89,76.9592172794,6.7049999933,0,6.7049999933,49.2,-52.89,72.2356705513,123.79,56.2349999933,-0.17,56.2352569501,6.7049999933,0,6.7049999933,49.53,-0.17,49.5302917415,131.26
2021-05-29 07:30:00,7.0833333262,0.0,7.0833333262,7.0833333262,0,7.0833333262,0.0,0.0,0.0,130.82,59.7233333262,-51.85,79.0904484979,7.0833333262,0,7.0833333262,52.64,-51.85,73.8876992469,123.54,60.0233333262,0.49,60.0253333485,7.0833333262,0,7.0833333262,52.94,0.49,52.9422676129,131.02
2021-05-29 08:00:00,9.1486666575,0.0,9.1486666575,9.1486666575,0,9.1486666575,0.0,0.0,0.0,130.59,62.6286666575,-51.0,80.76725752,9.1486666575,0,9.1486666575,53.48,-51.0,73.8993261133,123.18,62.9286666575,1.23,62.9406862633,9.1486666575,0,9.1486666575,53.78,1.23,53.7940637989,130.66
2021-05-29 08:30:00,12.3424444321,0.0,12.3424444321,12.3424444321,0,12.3424444321,0.0,0.0,0.0,130.44,65.6124444321,-49.71,82.3169299984,12.3424444321,0,12.3424444321,53.27,-49.71,72.8613546402,123.0,65.9124444321,2.49,65.9594605119,12.3424444321,0,12.3424444321,53.57,2.49,53.6278379202,130.49
2021-05-29 09:00:00,15.5413333178,0.0,15.5413333178,15.5413333178,0,15.5413333178,0.0,0.0,0.0,130.55,65.8813333178,-48.47,81.7905311129,15.5413333178,0,15.5413333178,50.34,-48.47,69.8817322338,123.0,66.2113333178,3.65,66.3118628883,15.5413333178,0,15.5413333178,50.67,3.65,50.8012932906,130.49
2021-05-29 09:30:00,21.6104444228,0.0,21.6104444228,21.6104444228,0,21.6104444228,0.0,0.0,0.0,130.55,65.5604444228,-46.62,80.446232186,21.6104444228,0,21.6104444228,43.95,-46.62,64.070483844,122.78,65.9304444228,5.44,66.1544941919,21.6104444228,0,21.6104444228,44.32,5.44,44.6526147051,130.28
2021-05-29 10:00:00,22.2022222,0.0,22.2022222,22.2022222,0,22.2022222,0.0,0.0,0.0,130.55,63.5022222,-45.68,78.2252812353,22.2022222,0,22.2022222,41.3,-45.68,61.5820785619,122.78,63.8722222,6.61,64.2133387138,22.2022222,0,22.2022222,41.67,6.61,42.1910061506,130.28
2021-05-29 10:30:00,25.0967777527,0.0,25.0967777527,25.0967777527,0,25.0967777527,0.0,0.0,0.0,131.04,59.2767777527,-45.24,74.5680493291,25.0967777527,0,25.0967777527,34.18,-45.24,56.7003527326,123.09,59.6967777527,6.94,60.0988258958,25.0967777527,0,25.0967777527,34.6,6.94,35.2891428063,130.58
2021-05-29 11:00:00,25.7183333076,0.0,25.7183333076,25.7183333076,0,25.7183333076,0.0,0.0,0.0,130.91,58.4183333076,-44.95,73.7102717838,25.7183333076,0,25.7183333076,32.7,-44.95,55.5859019896,122.93,58.8283333076,7.08,59.25284128,25.7183333076,0,25.7183333076,33.11,7.08,33.8585070551,130.4
2021-05-29 11:30:00,26.4325555291,0.0,26.4325555291,26.4325555291,0,26.4325555291,0.0,0.0,0.0,130.78,55.8825555291,-45.12,71.8239125394,26.4325555291,0,26.4325555291,29.45,-45.12,53.8805799895,122.83,56.3225555291,6.89,56.7424211797,26.4325555291,0,26.4325555291,29.89,6.89,30.6738357562,130.32
2021-05-29 12:00:00,27.4027777504,0.0,27.4027777504,27.4027777504,0,27.4027777504,0.0,0.0,0.0,130.78,50.8927777504,-44.31,67.4792629417,27.4027777504,0,27.4027777504,23.49,-44.31,50.1513329833,122.83,51.3727777504,7.89,51.9751324557,27.4027777504,0,27.4027777504,23.97,7.89,25.2351540514,130.32
2021-05-29 12:30:00,27.5592221947,0.0,27.5592221947,27.5592221947,0,27.5592221947,0.0,0.0,0.0,131.1,48.1592221947,-44.42,65.5167694747,27.5592221947,0,27.5592221947,20.6,-44.42,48.9642359279,123.12,48.6592221947,7.93,49.301164333,27.5592221947,0,27.5592221947,21.1,7.93,22.5409604942,130.52
2021-05-29 13:00:00,26.8031110843,0.0,26.8031110843,26.8031110843,0,26.8031110843,0.0,0.0,0.0,131.26,47.2631110843,-45.32,65.4805625309,26.8031110843,0,26.8031110843,20.46,-45.32,49.724380338,123.31,47.7531110843,7.36,48.316966153,26.8031110843,0,26.8031110843,20.95,7.36,22.2052268622,130.66
2021-05-29 13:30:00,30.1725555254,0.0,30.1725555254,30.1725555254,0,30.1725555254,0.0,0.0,0.0,131.54,44.3325555254,-46.14,63.9865226388,30.1725555254,0,30.1725555254,14.16,-46.14,48.263911984,123.71,44.8525555254,6.72,45.3531711919,30.1725555254,0,30.1725555254,14.68,6.72,16.1449930319,131.08
2021-05-29 14:00:00,31.5447777462,0.0,31.5447777462,31.5447777462,0,31.5447777462,0.0,0.0,0.0,131.74,43.0947777462,-47.39,64.0544453492,31.5447777462,0,31.5447777462,11.55,-47.39,48.7771934412,124.06,43.6047777462,5.07,43.8985369038,31.5447777462,0,31.5447777462,12.06,5.07,13.0823736378,131.38
2021-05-29 14:30:00,31.8927777459,0.0,31.8927777459,31.8927777459,0,31.8927777459,0.0,0.0,0.0,131.0,40.7127777459,-47.2,62.3327383626,31.8927777459,0,31.8927777459,8.82,-47.2,48.0170011558,123.5,41.2527777459,5.57,41.6271134208,31.8927777459,0,31.8927777459,9.36,5.57,10.8919465662,130.84
2021-05-29 15:00:00,29.3037777485,0.0,29.3037777485,29.3037777485,0,29.3037777485,0.0,0.0,0.0,131.48,45.7237777485,-46.18,64.9865851664,29.3037777485,0,29.3037777485,16.42,-46.18,49.0123331418,123.93,46.2137777485,6.41,46.6562038081,29.3037777485,0,29.3037777485,16.91,6.41,18.0841422246,131.22
2021-05-29 15:30:00,28.3632221939,0.0,28.3632221939,28.3632221939,0,28.3632221939,0.0,0.0,0.0,131.27,45.5232221939,-46.28,64.9168865467,28.3632221939,0,28.3632221939,17.16,-46.28,49.3589302964,123.63,46.0232221939,6.26,46.4470083117,28.3632221939,0,28.3632221939,17.66,6.26,18.7366806025,130.9
2021-05-29 16:00:00,26.0545555295,0.0,26.0545555295,26.0545555295,0,26.0545555295,0.0,0.0,0.0,131.18,45.3545555295,-46.59,65.0204875964,26.0545555295,0,26.0545555295,19.3,-46.59,50.4293376915,123.63,45.8345555295,6.02,46.2282043842,26.0545555295,0,26.0545555295,19.78,6.02,20.6758022819,130.9
2021-05-29 16:30:00,24.0473333093,0.0,24.0473333093,24.0473333093,0,24.0473333093,0.0,0.0,0.0,131.26,47.3273333093,-47.11,66.7774556132,24.0473333093,0,24.0473333093,23.28,-47.11,52.5481731367,123.63,47.7973333093,5.6,48.1242669708,24.0473333093,0,24.0473333093,23.75,5.6,24.4012807041,130.9
2021-05-29 17:00:00,22.5877777552,0.0,22.5877777552,22.5877777552,0,22.5877777552,0.0,0.0,0.0,131.47,51.6577777552,-47.85,70.4141214715,22.5877777552,0,22.5877777552,29.07,-47.85,55.9882791305,123.89,52.0877777552,4.95,52.3224530338,22.5877777552,0,22.5877777552,29.5,4.95,29.912413811,131.08
2021-05-29 17:30:00,23.7425555318,0.0,23.7425555318,23.7425555318,0,23.7425555318,0.0,0.0,0.0,131.47,58.9925555318,-48.21,76.1861254309,23.7425555318,0,23.7425555318,35.25,-48.21,59.7224128782,123.89,59.3925555318,4.5600000000000005,59.5673505588,23.7425555318,0,23.7425555318,35.65,4.5600000000000005,35.9404521396,131.08
2021-05-29 18:00:00,22.0415555335,0.0,22.0415555335,22.0415555335,0,22.0415555335,0.0,0.0,0.0,131.47,61.2515555335,-49.05,78.4707305642,22.0415555335,0,22.0415555335,39.21,-49.05,62.7959122873,123.89,61.6415555335,3.79,61.757958747,22.0415555335,0,22.0415555335,39.6,3.79,39.7809514718,131.08
2021-05-29 18:30:00,17.1701110939,0.0,17.1701110939,17.1701110939,0,17.1701110939,0.0,0.0,0.0,131.47,64.1401110939,-48.85,80.6242913218,17.1701110939,0,17.1701110939,46.97,-48.85,67.7680116279,123.89,64.4901110939,3.8,64.601969234,17.1701110939,0,17.1701110939,47.32,3.8,47.4723329951,131.15
2021-05-29 19:00:00,13.5783333198,0.0,13.5783333198,13.5783333198,0,13.5783333198,0.0,0.0,0.0,131.26,71.6283333198,-47.26,85.8144844077,13.5783333198,0,13.5783333198,58.05,-47.26,74.8552610042,123.72,71.9183333198,5.04,72.0947173342,13.5783333198,0,13.5783333198,58.34,5.04,58.557298435,130.92
2021-05-29 19:30:00,12.6613333207,0.0,12.6613333207,12.6613333207,0,12.6613333207,0.0,0.0,0.0,131.01,70.1013333207,-48.87,85.4545132415,12.6613333207,0,12.6613333207,57.44,-48.87,75.4163808466,123.26,70.4113333207,3.61,70.5038152159,12.6613333207,0,12.6613333207,57.75,3.61,57.8627220238,130.45
2021-05-29 20:00:00,13.8442222084,0.0,13.8442222084,13.8442222084,0,13.8442222084,0.0,0.0,0.0,131.01,70.2342222084,-49.97,86.1965594976,13.8442222084,0,13.8442222084,56.39,-49.97,75.3447609327,123.5,70.5342222084,2.54,70.5799412194,13.8442222084,0,13.8442222084,56.69,2.54,56.7468739227,130.72
2021-05-29 20:30:00,11.9247777659,0.0,11.9247777659,11.9247777659,0,11.9247777659,0.0,0.0,0.0,131.01,72.9947777659,-49.22,88.0388890269,11.9247777659,0,11.9247777659,61.07,-49.22,78.4356634446,123.5,73.2747777659,3.02,73.3369855982,11.9247777659,0,11.9247777659,61.35,3.02,61.4242859136,130.72
2021-05-29 21:00:00,8.2575555473,0.0,8.2575555473,8.2575555473,0,8.2575555473,0.0,0.0,0.0,130.79,72.4275555473,-48.91,87.39530252,8.2575555473,0,8.2575555473,64.17,-48.91,80.6844284853,123.35,72.6875555473,3.31,72.7628808627,8.2575555473,0,8.2575555473,64.43,3.31,64.5149672557,130.44
2021-05-29 21:30:00,5.3021111058,0.0,5.3021111058,5.3021111058,0,5.3021111058,0.0,0.0,0.0,130.79,71.3521111058,-49.12,86.6250434878,5.3021111058,0,5.3021111058,66.05,-49.12,82.3126776384,123.27,71.5921111058,3.11,71.6596293082,5.3021111058,0,5.3021111058,66.29,3.11,66.3629128354,130.33
2021-05-29 22:00:00,5.344333328,0.0,5.344333328,5.344333328,0,5.344333328,0.0,0.0,0.0,130.79,71.214333328,-49.27,86.596848507,5.344333328,0,5.344333328,65.87,-49.27,82.2580682973,123.27,71.474333328,3.01,71.5376853461,5.344333328,0,5.344333328,66.13,3.01,66.1984667496,130.42
2021-05-29 22:30:00,5.3524444391,0.0,5.3524444391,5.3524444391,0,5.3524444391,0.0,0.0,0.0,131.01,69.1024444391,-50.0,85.2944771217,5.3524444391,0,5.3524444391,63.75,-50.0,81.0189021155,123.57,69.3524444391,2.49,69.3971299816,5.3524444391,0,5.3524444391,64.0,2.49,64.0484199649,130.69
2021-05-29 23:00:00,5.2513333281,0.0,5.2513333281,5.2513333281,0,5.2513333281,0.0,0.0,0.0,131.01,65.5113333281,-51.06,83.0593666869,5.2513333281,0,5.2513333281,60.26,-51.06,78.9834868818,123.57,65.7913333281,1.75,65.8146035549,5.2513333281,0,5.2513333281,60.54,1.75,60.5652879131,130.69
2021-05-29 23:30:00,3.5137777743000003,0.0,3.5137777743000003,3.5137777743000003,0,3.5137777743000003,0.0,0.0,0.0,131.32,60.2337777743,-52.14,79.6661006009,3.5137777743000003,0,3.5137777743000003,56.72,-52.14,77.043740823,123.98,60.5137777743,0.93,60.5209236588,3.5137777743000003,0,3.5137777743000003,57.0,0.93,57.0075863373,131.1
2021-05-30 00:00:00,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,131.53,56.7212222187,-52.65,77.3906942079,3.5012222187,0,3.5012222187,53.22,-52.65,74.8624799215,124.34,57.0412222187,0.17,57.0414755437,3.5012222187,0,3.5012222187,53.54,0.17,53.540269891,131.44
2021-05-30 00:30:00,3.2325555523,0.0,3.2325555523,3.2325555523,0,3.2325555523,0.0,0.0,0.0,131.24,55.0625555523,-52.61,76.155742554,3.2325555523,0,3.2325555523,51.83,-52.61,73.8522917722,124.12,55.3725555523,0.43,55.3742251268,3.2325555523,0,3.2325555523,52.14,0.43,52.1417730807,131.28
2021-05-30 01:00:00,3.1513333302,0.0,3.1513333302,3.1513333302,0,3.1513333302,0.0,0.0,0.0,131.38,48.6813333302,-52.3,71.450417877,3.1513333302,0,3.1513333302,45.53,-52.3,69.3416966911,124.28,49.0313333302,0.56,49.0345311809,3.1513333302,0,3.1513333302,45.88,0.56,45.8834174839,131.39
2021-05-30 01:30:00,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,131.38,49.2473333302,-51.97,71.5973514883,3.1273333302,0,3.1273333302,46.12,-51.97,69.4833454865,124.28,49.5773333302,0.35000000000000003,49.5785687584,3.1273333302,0,3.1273333302,46.45,0.35000000000000003,46.4513186035,131.39
2021-05-30 02:00:00,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,130.82,48.6006666636,-51.96,71.1467947285,3.0906666636,0,3.0906666636,45.51,-51.96,69.0724380632,123.69,48.9406666636,0.04,48.9406830099,3.0906666636,0,3.0906666636,45.85,0.04,45.8500174482,130.85
2021-05-30 02:30:00,3.0704444414,0.0,3.0704444414,3.0704444414,0,3.0704444414,0.0,0.0,0.0,130.37,47.5404444414,-52.25,70.6410387642,3.0704444414,0,3.0704444414,44.47,-52.25,68.6122685822,123.3,47.8804444414,-0.02,47.8804486184,3.0704444414,0,3.0704444414,44.81,-0.02,44.8100044633,130.5
2021-05-30 03:00:00,3.4871111076,0.0,3.4871111076,3.4871111076,0,3.4871111076,0.0,0.0,0.0,130.63,46.2371111076,-52.65,70.0706282516,3.4871111076,0,3.4871111076,42.75,-52.65,67.8202403417,123.52,46.5871111076,-0.03,46.5871207669,3.4871111076,0,3.4871111076,43.1,-0.03,43.1000104408,130.71
2021-05-30 03:30:00,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,131.16,45.3768888842,-53.14,69.8779052692,4.6568888842,0,4.6568888842,40.72,-53.14,66.9475765058,124.07,45.7568888842,-0.36,45.7583050425,4.6568888842,0,4.6568888842,41.1,-0.36,41.1015766121,131.31
2021-05-30 04:00:00,3.2001111079,0.0,3.2001111079,3.2001111079,0,3.2001111079,0.0,0.0,0.0,131.16,44.1101111079,-53.27,69.1620907864,3.2001111079,0,3.2001111079,40.91,-53.27,67.1663680721,124.16,44.4601111079,-0.72,44.4659406707,3.2001111079,0,3.2001111079,41.26,-0.72,41.2662816353,131.4
2021-05-30 04:30:00,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,130.91,43.5614444413,-53.29,68.8289440701,3.1714444413,0,3.1714444413,40.39,-53.29,66.8668542703,123.87,43.9214444413,-0.81,43.928912823,3.1714444413,0,3.1714444413,40.75,-0.81,40.7580495117,131.14
2021-05-30 05:00:00,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,130.81,42.8981111079,-53.43,68.520163723,3.1981111079,0,3.1981111079,39.7,-53.43,66.5646670539,123.79,43.2681111079,-0.98,43.2792079277,3.1981111079,0,3.1981111079,40.07,-0.98,40.0819822364,131.06
2021-05-30 05:30:00,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,130.81,42.669222219,-53.32,68.2911775032,3.229222219,0,3.229222219,39.44,-53.32,66.3214595738,123.79,43.029222219,-1.34,43.050082053,3.229222219,0,3.229222219,39.8,-1.34,39.8225513999,131.06
2021-05-30 06:00:00,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,130.2,42.8413333298,-53.33,68.4066425245,3.5413333298,0,3.5413333298,39.3,-53.33,66.2463500881,123.24,43.2113333298,-1.37,43.2330455571,3.5413333298,0,3.5413333298,39.67,-1.37,39.6936493661,130.52
2021-05-30 06:30:00,4.9883333283,0.0,4.9883333283,4.9883333283,0,4.9883333283,0.0,0.0,0.0,129.87,45.1483333283,-52.9,69.546976946,4.9883333283,0,4.9883333283,40.16,-52.9,66.4171333317,122.93,45.5083333283,-1.09,45.5213851099,4.9883333283,0,4.9883333283,40.52,-1.09,40.5346580102,130.21
2021-05-30 07:00:00,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,129.87,46.5143333278,-51.99,69.7606142815,5.5243333278,0,5.5243333278,40.99,-51.99,66.2052883084,122.93,46.8643333278,-0.48,46.8667914227,5.5243333278,0,5.5243333278,41.34,-0.48,41.3427865534,130.21
2021-05-30 07:30:00,8.0291111031,0.0,8.0291111031,8.0291111031,0,8.0291111031,0.0,0.0,0.0,130.53,48.0491111031,-50.66,69.8222935587,8.0291111031,0,8.0291111031,40.02,-50.66,64.5603283759,123.28,48.4191111031,1.46,48.4411180715,8.0291111031,0,8.0291111031,40.39,1.46,40.4163791055,130.61
2021-05-30 08:00:00,10.1624444343,0.0,10.1624444343,10.1624444343,0,10.1624444343,0.0,0.0,0.0,130.53,48.4224444343,-50.04,69.6328566482,10.1624444343,0,10.1624444343,38.26,-50.04,62.9907072511,123.28,48.8124444343,1.99,48.852992044,10.1624444343,0,10.1624444343,38.65,1.99,38.7011963639,130.61
2021-05-30 08:30:00,14.8403333185,0.0,14.8403333185,14.8403333185,0,14.8403333185,0.0,0.0,0.0,130.44,50.0603333185,-48.7,69.8407257405,14.8403333185,0,14.8403333185,35.22,-48.7,60.1010682101,123.16,50.4503333185,2.91,50.5341887433,14.8403333185,0,14.8403333185,35.61,2.91,35.7287027472,130.42
2021-05-30 09:00:00,18.5276666481,0.0,18.5276666481,18.5276666481,0,18.5276666481,0.0,0.0,0.0,129.98,50.5276666481,-47.87,69.6030315209,18.5276666481,0,18.5276666481,32.0,-47.87,57.5806990232,122.58,50.7676666481,9.62,51.6710787278,18.5276666481,0,18.5276666481,32.24,9.62,33.6446429614,129.87
2021-05-30 09:30:00,24.3608888645,0.0,24.3608888645,24.3608888645,0,24.3608888645,0.0,0.0,0.0,129.53,46.7308888645,-53.33,70.9074387781,24.3608888645,0,24.3608888645,22.37,-53.33,57.8317023785,122.82,47.1308888645,5.73,47.4779273469,24.3608888645,0,24.3608888645,22.77,5.73,23.4799020441,130.11
2021-05-30 10:00:00,29.96199997,0.0,29.96199997,29.96199997,0,29.96199997,0.0,0.0,0.0,131.24,46.97199997,-52.36,70.3415835846,29.96199997,0,29.96199997,17.01,-52.36,55.0536983317,123.67,47.56199997,-0.62,47.5660408396,29.96199997,0,29.96199997,17.6,-0.62,17.6109170687,131.03
2021-05-30 10:30:00,31.3286666353,0.0,31.3286666353,31.3286666353,0,31.3286666353,0.0,0.0,0.0,131.42,46.3186666353,-52.29,69.854584523,31.3286666353,0,31.3286666353,14.99,-52.29,54.3961781746,122.5,46.8386666353,13.56,48.7620169002,31.3286666353,0,31.3286666353,15.51,13.56,20.6017887573,129.86
2021-05-30 11:00:00,31.6237777462,0.0,31.6237777462,31.6237777462,0,31.6237777462,0.0,0.0,0.0,130.68,45.6537777462,-52.98,69.9367415776,31.6237777462,0,31.6237777462,14.03,-52.98,54.8062158883,123.37,46.1637777462,15.99,48.8546259406,31.6237777462,0,31.6237777462,14.54,15.99,21.6123043658,130.71
2021-05-30 11:30:00,31.2606666354,0.0,31.2606666354,31.2606666354,0,31.2606666354,0.0,0.0,0.0,130.22,42.0706666354,-52.73,67.4566074684,31.2606666354,0,31.2606666354,10.81,-52.73,53.8266569647,123.37,42.6706666354,16.15,45.6246456546,31.2606666354,0,31.2606666354,11.41,16.15,19.773987964,130.61
2021-05-30 12:00:00,30.0965555255,0.0,30.0965555255,30.0965555255,0,30.0965555255,0.0,0.0,0.0,130.15,42.9865555255,-50.33,66.1887668411,30.0965555255,0,30.0965555255,12.89,-50.33,51.9544127096,123.26,43.5365555255,18.1,47.1491428026,30.0965555255,0,30.0965555255,13.44,18.1,22.5442586926,130.61
2021-05-30 12:30:00,29.5613333038,0.0,29.5613333038,29.5613333038,0,29.5613333038,0.0,0.0,0.0,129.98,39.6113333038,-49.61,63.4839336061,29.5613333038,0,29.5613333038,10.05,-49.61,50.6177300953,122.9,40.2213333038,18.79,44.3939157175,29.5613333038,0,29.5613333038,10.66,18.79,21.6032335543,130.17
2021-05-30 13:00:00,29.3594444151,0.0,29.3594444151,29.3594444151,0,29.3594444151,0.0,0.0,0.0,130.08,37.2394444151,-49.79,62.1757213094,29.3594444151,0,29.3594444151,7.88,-49.79,50.4097064066,122.9,37.9094444151,18.73,42.2840262494,29.3594444151,0,29.3594444151,8.55,18.73,20.5892059099,130.17
2021-05-30 13:30:00,29.6283333037,0.0,29.6283333037,29.6283333037,0,29.6283333037,0.0,0.0,0.0,130.08,35.8083333037,-50.53,61.9315560437,29.6283333037,0,29.6283333037,6.18,-50.53,50.9065153001,122.97,36.5083333037,18.35,40.860505388600004,29.6283333037,0,29.6283333037,6.88,18.35,19.5973697215,130.17
2021-05-30 14:00:00,28.9694444155,0.0,28.9694444155,28.9694444155,0,28.9694444155,0.0,0.0,0.0,130.41,34.4294444155,-51.33,61.80740686,28.9694444155,0,28.9694444155,5.46,-51.33,51.6195747755,123.37,35.1694444155,17.86,39.444510651,28.9694444155,0,28.9694444155,6.2,17.86,18.9055441604,130.57
2021-05-30 14:30:00,28.84888886,0.0,28.84888886,28.84888886,0,28.84888886,0.0,0.0,0.0,131.03,33.79888886,-52.51,62.4472976851,28.84888886,0,28.84888886,4.95,-52.51,52.7427966646,124.17,34.54888886,17.21,38.5980546331,28.84888886,0,28.84888886,5.7,17.21,18.129371197,131.33
2021-05-30 15:00:00,29.1217777487,0.0,29.1217777487,29.1217777487,0,29.1217777487,0.0,0.0,0.0,131.03,33.5617777487,-53.11,62.8256717087,29.1217777487,0,29.1217777487,4.44,-53.11,53.2952690208,124.17,34.3317777487,16.64,38.1518094379,29.1217777487,0,29.1217777487,5.21,16.64,17.4365621612,131.33
2021-05-30 15:30:00,28.266222194,0.0,28.266222194,28.266222194,0,28.266222194,0.0,0.0,0.0,131.03,34.186222194,-53.46,63.4560429581,28.266222194,0,28.266222194,5.92,-53.46,53.7867827631,124.17,34.916222194,16.44,38.5929549568,28.266222194,0,28.266222194,6.65,16.44,17.7340378933,131.33
2021-05-30 16:00:00,26.8934444176,0.0,26.8934444176,26.8934444176,0,26.8934444176,0.0,0.0,0.0,131.12,36.2634444176,-53.92,64.9800261698,26.8934444176,0,26.8934444176,9.37,-53.92,54.7280851118,124.38,36.9134444176,16.05,40.2517686415,26.8934444176,0,26.8934444176,10.02,16.05,18.920964563200002,131.48
2021-05-30 16:30:00,24.9324444195,0.0,24.9324444195,24.9324444195,0,24.9324444195,0.0,0.0,0.0,131.12,40.6624444195,-54.47,67.9736366996,24.9324444195,0,24.9324444195,15.73,-54.47,56.69580055,124.38,41.1424444195,15.61,44.0042365326,24.9324444195,0,24.9324444195,16.21,15.61,22.5041373974,131.48
