Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-30 17:00:00,22.6138888663,0.0,22.6138888663,22.6138888663,0,22.6138888663,0.0,0.0,0.0,131.21,46.4638888663,-54.69,71.762727572,22.6138888663,0,22.6138888663,23.85,-54.69,59.6642154059,124.55,46.7538888663,15.37,49.2154754536,22.6138888663,0,22.6138888663,24.14,15.37,28.6177654613,131.62
2021-05-30 17:30:00,19.8045555358,0.0,19.8045555358,19.8045555358,0,19.8045555358,0.0,0.0,0.0,131.11,53.9345555358,-55.29,77.2393706657,19.8045555358,0,19.8045555358,34.13,-55.29,64.9756954561,124.47,53.9645555358,14.92,55.9891029949,19.8045555358,0,19.8045555358,34.16,14.92,37.2761586004,131.51
2021-05-30 18:00:00,16.8309999832,0.0,16.8309999832,16.8309999832,0,16.8309999832,0.0,0.0,0.0,131.21,59.2609999832,-55.47,81.1713435826,16.8309999832,0,16.8309999832,42.43,-55.47,69.8371376848,124.58,59.1109999832,14.62,60.8921564654,16.8309999832,0,16.8309999832,42.28,14.62,44.7363699913,131.63
2021-05-30 18:30:00,13.4483333199,0.0,13.4483333199,13.4483333199,0,13.4483333199,0.0,0.0,0.0,131.06,64.3183333199,-56.04,85.3072658163,13.4483333199,0,13.4483333199,50.87,-56.04,75.6851273369,124.31,63.9383333199,13.98,65.4488416072,13.4483333199,0,13.4483333199,50.49,13.98,52.3896984149,131.41
2021-05-30 19:00:00,10.2708888786,0.0,10.2708888786,10.2708888786,0,10.2708888786,0.0,0.0,0.0,130.93,68.2508888786,-56.01,88.2910184148,10.2708888786,0,10.2708888786,57.98,-56.01,80.6151381566,124.21,67.7008888786,13.76,69.0850776576,10.2708888786,0,10.2708888786,57.43,13.76,59.0554188877,131.25
2021-05-30 19:30:00,8.805777769,0.0,8.805777769,8.805777769,0,8.805777769,0.0,0.0,0.0,130.65,71.035777769,-55.99,90.4486695493,8.805777769,0,8.805777769,62.23,-55.99,83.7105309982,123.98,70.385777769,13.69,71.7047684059,8.805777769,0,8.805777769,61.58,13.69,63.0833773668,131.01
2021-05-30 20:00:00,7.3025555483,0.0,7.3025555483,7.3025555483,0,7.3025555483,0.0,0.0,0.0,130.65,71.2125555483,-56.2,90.7175179759,7.3025555483,0,7.3025555483,63.91,-56.2,85.1053940711,123.98,70.5125555483,13.39,71.7726451369,7.3025555483,0,7.3025555483,63.21,13.39,64.6126628456,131.01
2021-05-30 20:30:00,6.8026666599,0.0,6.8026666599,6.8026666599,0,6.8026666599,0.0,0.0,0.0,130.54,70.5526666599,-56.81,90.5817579473,6.8026666599,0,6.8026666599,63.75,-56.81,85.3899209509,123.88,69.8626666599,12.86,71.0364117395,6.8026666599,0,6.8026666599,63.06,12.86,64.3579303583,130.83
2021-05-30 21:00:00,6.4371111047,0.0,6.4371111047,6.4371111047,0,6.4371111047,0.0,0.0,0.0,130.54,69.5971111047,-57.19,90.0802640655,6.4371111047,0,6.4371111047,63.16,-57.19,85.2049394108,123.99,68.9171111047,12.29,70.0043734563,6.4371111047,0,6.4371111047,62.48,12.29,63.6772683145,130.93
2021-05-30 21:30:00,5.7093333276,0.0,5.7093333276,5.7093333276,0,5.7093333276,0.0,0.0,0.0,130.3,70.3593333276,-57.36,90.7777802455,5.7093333276,0,5.7093333276,64.65,-57.36,86.4279590179,123.8,69.6393333276,12.13,70.6878606715,5.7093333276,0,5.7093333276,63.93,12.13,65.0705908994,130.77
2021-05-30 22:00:00,5.6957777721,0.0,5.6957777721,5.6957777721,0,5.6957777721,0.0,0.0,0.0,130.3,69.9957777721,-57.44,90.5470182056,5.6957777721,0,5.6957777721,64.3,-57.44,86.2197401991,123.8,69.2757777721,12.03,70.3125471444,5.6957777721,0,5.6957777721,63.58,12.03,64.7080930023,130.77
2021-05-30 22:30:00,5.6645555499,0.0,5.6645555499,5.6645555499,0,5.6645555499,0.0,0.0,0.0,130.3,67.9845555499,-58.04,89.389828243,5.6645555499,0,5.6645555499,62.32,-58.04,85.1611648582,123.8,67.3145555499,11.71,68.3254966237,5.6645555499,0,5.6645555499,61.65,11.71,62.7522637042,130.77
2021-05-30 23:00:00,5.6934444388,0.0,5.6934444388,5.6934444388,0,5.6934444388,0.0,0.0,0.0,130.45,63.8834444388,-59.31,87.1709273402,5.6934444388,0,5.6934444388,58.19,-59.31,83.0888211494,124.04,63.3134444388,10.87,64.2397785387,5.6934444388,0,5.6934444388,57.62,10.87,58.6363479422,130.99
2021-05-30 23:30:00,5.5581111056,0.0,5.5581111056,5.5581111056,0,5.5581111056,0.0,0.0,0.0,130.79,59.5081111056,-60.26,84.690512381,5.5581111056,0,5.5581111056,53.95,-60.26,80.8818279962,124.49,59.0581111056,10.39,59.9650947415,5.5581111056,0,5.5581111056,53.5,10.39,54.4995605487,131.48
2021-05-31 00:00:00,3.4808888854,0.0,3.4808888854,3.4808888854,0,3.4808888854,0.0,0.0,0.0,131.1,55.9408888854,-60.72,82.5608954002,3.4808888854,0,3.4808888854,52.46,-60.72,80.2431928577,124.88,55.5108888854,9.88,56.3832704341,3.4808888854,0,3.4808888854,52.03,9.88,52.9597516988,131.84
2021-05-31 00:30:00,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,130.88,52.5422222191,-58.39,78.549839056,3.0822222191,0,3.0822222191,49.46,-58.39,76.5224391927,124.88,52.1822222191,11.78,53.4953522816,3.0822222191,0,3.0822222191,49.1,11.78,50.4933500572,131.84
2021-05-31 01:00:00,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,130.88,49.6309999969,-58.24,76.5188457878,3.1009999969,0,3.1009999969,46.53,-58.24,74.5448757461,124.52,49.3409999969,11.9,50.7557315059,3.1009999969,0,3.1009999969,46.24,11.9,47.7467025039,131.49
2021-05-31 01:30:00,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,130.88,48.0995555526,-57.77,75.1727353789,2.9995555526,0,2.9995555526,45.1,-57.77,73.2897189243,124.52,47.8395555526,11.76,49.2637866537,2.9995555526,0,2.9995555526,44.84,11.76,46.3564795902,131.49
2021-05-31 02:00:00,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,130.45,47.9733333302,-58.7,75.8098325471,3.1033333302,0,3.1033333302,44.87,-58.7,73.8850925424,124.06,47.7133333302,11.01,48.9671550887,3.1033333302,0,3.1033333302,44.61,11.01,45.9485821326,131.1
2021-05-31 02:30:00,3.0752222191,0.0,3.0752222191,3.0752222191,0,3.0752222191,0.0,0.0,0.0,130.45,47.4052222191,-59.11,75.7710181642,3.0752222191,0,3.0752222191,44.33,-59.11,73.8860000271,124.18,47.1552222191,10.67,48.3473254952,3.0752222191,0,3.0752222191,44.08,10.67,45.353007618,131.26
2021-05-31 03:00:00,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,130.55,46.1933333303,-59.51,75.3343490326,2.9933333303,0,2.9933333303,43.2,-59.51,73.536930178,124.18,45.9733333303,10.48,47.1527070008,2.9933333303,0,2.9933333303,42.98,10.48,44.2392450207,131.26
2021-05-31 03:30:00,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,130.72,45.0195555525,-59.65,74.7320739853,3.0395555525,0,3.0395555525,41.98,-59.65,72.9413661786,124.49,44.8395555525,10.46,46.0434288704,3.0395555525,0,3.0395555525,41.8,10.46,43.0888802361,131.56
2021-05-31 04:00:00,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,130.84,44.3238888858,-59.71,74.3632384042,3.0638888858,0,3.0638888858,41.26,-59.71,72.5787275998,124.59,44.1438888858,10.51,45.3777811926,3.0638888858,0,3.0638888858,41.08,10.51,42.4031425722,131.69
2021-05-31 04:30:00,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,130.93,43.9944444414,-59.9,74.3203951934,3.0544444414,0,3.0544444414,40.94,-59.9,72.5540736279,124.59,43.8344444414,10.42,45.0559088188,3.0544444414,0,3.0544444414,40.78,10.42,42.0901983839,131.79
2021-05-31 05:00:00,3.1224444413,0.0,3.1224444413,3.1224444413,0,3.1224444413,0.0,0.0,0.0,131.02,43.5324444413,-59.92,74.0640271592,3.1224444413,0,3.1224444413,40.41,-59.92,72.2729167808,124.75,43.3824444413,10.43,44.6186215128,3.1224444413,0,3.1224444413,40.26,10.43,41.5890911177,131.95
2021-05-31 05:30:00,3.3289999967,0.0,3.3289999967,3.3289999967,0,3.3289999967,0.0,0.0,0.0,131.02,43.5089999967,-59.86,74.0017072824,3.3289999967,0,3.3289999967,40.18,-59.86,72.0947432203,124.83,43.3589999967,10.49,44.6098977886,3.3289999967,0,3.3289999967,40.03,10.49,41.3816505229,131.95
2021-05-31 06:00:00,3.7853333295000002,0.0,3.7853333295000002,3.7853333295000002,0,3.7853333295000002,0.0,0.0,0.0,131.02,44.0453333295,-59.67,74.165357736,3.7853333295000002,0,3.7853333295000002,40.26,-59.67,71.9817789444,124.71,43.9153333295,10.6,45.1765038648,3.7853333295000002,0,3.7853333295000002,40.13,10.6,41.5063477073,131.95
2021-05-31 06:30:00,4.2671111068,0.0,4.2671111068,4.2671111068,0,4.2671111068,0.0,0.0,0.0,130.92,46.4871111068,-58.91,75.0429183805,4.2671111068,0,4.2671111068,42.22,-58.91,72.4770066987,124.59,46.2871111068,10.9,47.5531981534,4.2671111068,0,4.2671111068,42.02,10.9,43.4107175707,131.83
2021-05-31 07:00:00,5.3548888835,0.0,5.3548888835,5.3548888835,0,5.3548888835,0.0,0.0,0.0,130.48,48.1448888835,-58.28,75.5942373836,5.3548888835,0,5.3548888835,42.79,-58.28,72.3017461753,124.11,47.9448888835,11.36,49.2723245855,5.3548888835,0,5.3548888835,42.59,11.36,44.0789938633,131.32
2021-05-31 07:30:00,7.6759999923,0.0,7.6759999923,7.6759999923,0,7.6759999923,0.0,0.0,0.0,130.48,49.1959999923,-52.97,72.2915438709,7.6759999923,0,7.6759999923,41.52,-52.97,67.3032785234,123.99,49.0859999923,6.91,49.5699858306,7.6759999923,0,7.6759999923,41.41,6.91,41.9825701929,131.25
2021-05-31 08:00:00,10.8747777669,0.0,10.8747777669,10.8747777669,0,10.8747777669,0.0,0.0,0.0,130.65,49.8247777669,-38.42,62.9174449539,10.8747777669,0,10.8747777669,38.95,-38.42,54.7101352585,123.99,50.1447777669,-12.34,51.6408204553,10.8747777669,0,10.8747777669,39.27,-12.34,41.1631935107,131.25
2021-05-31 08:30:00,14.3045555413,0.0,14.3045555413,14.3045555413,0,14.3045555413,0.0,0.0,0.0,131.97,50.4945555413,-37.14,62.6823718386,14.3045555413,0,14.3045555413,36.19,-37.14,51.8564913969,124.28,50.8145555413,-11.21,52.0363637743,14.3045555413,0,14.3045555413,36.51,-11.21,38.1922007745,131.51
2021-05-31 09:00:00,17.8563333155,0.0,17.8563333155,17.8563333155,0,17.8563333155,0.0,0.0,0.0,131.62,49.1563333155,-36.43,61.1840665944,17.8563333155,0,17.8563333155,31.3,-36.43,48.0295211302,123.82,49.4763333155,-10.65,50.609584649,17.8563333155,0,17.8563333155,31.62,-10.65,33.3653547861,131.06
2021-05-31 09:30:00,26.0618888628,0.0,26.0618888628,26.0618888628,0,26.0618888628,0.0,0.0,0.0,131.37,48.7218888628,-36.85,61.0880099067,26.0618888628,0,26.0618888628,22.66,-36.85,43.259659037,123.55,49.0418888628,-11.23,50.3112289975,26.0618888628,0,26.0618888628,22.98,-11.23,25.5772027399,130.78
2021-05-31 10:00:00,30.0038888589,0.0,30.0038888589,30.0038888589,0,30.0038888589,0.0,0.0,0.0,130.88,43.6038888589,-36.76,57.0315414803,30.0038888589,0,30.0038888589,13.6,-36.76,39.1951221455,123.19,43.9338888589,-10.94,45.2754921593,30.0038888589,0,30.0038888589,13.93,-10.94,17.7123826743,130.42
2021-05-31 10:30:00,32.4863333008,0.0,32.4863333008,32.4863333008,0,32.4863333008,0.0,0.0,0.0,131.37,41.3863333008,-35.88,54.7741087019,32.4863333008,0,32.4863333008,8.9,-35.88,36.9673423443,123.6,41.7063333008,-10.12,42.9165776525,32.4863333008,0,32.4863333008,9.22,-10.12,13.690244702,130.81
2021-05-31 11:00:00,34.0683332993,0.0,34.0683332993,34.0683332993,0,34.0683332993,0.0,0.0,0.0,131.37,41.5683332993,-35.05,54.373052455,34.0683332993,0,34.0683332993,7.5,-35.05,35.8434443099,123.6,41.8883332993,-9.42,42.9344717749,34.0683332993,0,34.0683332993,7.82,-9.42,12.2429081513,130.81
2021-05-31 11:30:00,31.907888857,0.0,31.907888857,31.907888857,0,31.907888857,0.0,0.0,0.0,131.13,42.057888857,-33.07,53.5022514957,31.907888857,0,31.907888857,10.15,-33.07,34.5925916924,123.37,42.377888857,-7.58,43.0504571866,31.907888857,0,31.907888857,10.47,-7.58,12.9258384641,130.58
2021-05-31 12:00:00,30.5494444139,0.0,30.5494444139,30.5494444139,0,30.5494444139,0.0,0.0,0.0,131.04,37.4494444139,-32.69,49.7101296207,30.5494444139,0,30.5494444139,6.9,-32.69,33.4102693793,123.08,37.7794444139,-6.93,38.4097815696,30.5494444139,0,30.5494444139,7.23,-6.93,10.0148789309,130.16
2021-05-31 12:30:00,30.5418888583,0.0,30.5418888583,30.5418888583,0,30.5418888583,0.0,0.0,0.0,131.73,36.7618888583,-32.79,49.2607406809,30.5418888583,0,30.5418888583,6.22,-32.79,33.3747284633,123.75,37.0918888583,-7.02,37.7503459465,30.5418888583,0,30.5418888583,6.55,-7.02,9.6011926343,130.79
2021-05-31 13:00:00,30.7711110803,0.0,30.7711110803,30.7711110803,0,30.7711110803,0.0,0.0,0.0,131.73,35.0511110803,-33.23,48.299205873,30.7711110803,0,30.7711110803,4.28,-33.23,33.504496713099996,123.75,35.3711110803,-7.4,36.1368994112,30.7711110803,0,30.7711110803,4.6,-7.4,8.7132083643,130.79
2021-05-31 13:30:00,30.9823333024,0.0,30.9823333024,30.9823333024,0,30.9823333024,0.0,0.0,0.0,131.73,32.7823333024,-33.71,47.0217553559,30.9823333024,0,30.9823333024,1.8,-33.71,33.7580227502,123.86,33.1123333024,-7.83,34.0255127327,30.9823333024,0,30.9823333024,2.13,-7.83,8.114542501,130.96
2021-05-31 14:00:00,30.8491110803,0.0,30.8491110803,30.8491110803,0,30.8491110803,0.0,0.0,0.0,131.93,32.8191110803,-34.02,47.2700164174,30.8491110803,0,30.8491110803,1.97,-34.02,34.0769907709,124.09,33.1491110803,-8.14,34.1339005303,30.8491110803,0,30.8491110803,2.3,-8.14,8.4586996637,131.1
2021-05-31 14:30:00,30.2496666364,0.0,30.2496666364,30.2496666364,0,30.2496666364,0.0,0.0,0.0,131.93,31.4796666364,-34.18,46.4676426295,30.2496666364,0,30.2496666364,1.23,-34.18,34.202124203,124.09,31.8096666364,-8.28,32.8696408791,30.2496666364,0,30.2496666364,1.56,-8.28,8.4256750471,131.1
2021-05-31 15:00:00,29.6564444148,0.0,29.6564444148,29.6564444148,0,29.6564444148,0.0,0.0,0.0,131.81,31.3464444148,-34.45,46.5768405696,29.6564444148,0,29.6564444148,1.69,-34.45,34.4914279206,124.09,31.6764444148,-8.51,32.7996529061,29.6564444148,0,29.6564444148,2.02,-8.51,8.7464564253,131.1
2021-05-31 15:30:00,29.2715555263,0.0,29.2715555263,29.2715555263,0,29.2715555263,0.0,0.0,0.0,131.96,32.9715555263,-34.6,47.7941782419,29.2715555263,0,29.2715555263,3.7,-34.6,34.7972700079,124.22,33.2915555263,-8.74,34.4196930457,29.2715555263,0,29.2715555263,4.02,-8.74,9.6201871084,131.1
2021-05-31 16:00:00,27.9075555276,0.0,27.9075555276,27.9075555276,0,27.9075555276,0.0,0.0,0.0,131.75,34.9875555276,-35.06,49.5311280086,27.9075555276,0,27.9075555276,7.08,-35.06,35.7677228797,124.01,35.3175555276,-9.13,36.4785776648,27.9075555276,0,27.9075555276,7.41,-9.13,11.7586138639,130.99
2021-05-31 16:30:00,25.9666666407,0.0,25.9666666407,25.9666666407,0,25.9666666407,0.0,0.0,0.0,131.82,39.9366666407,-35.55,53.4671847246,25.9666666407,0,25.9666666407,13.97,-35.55,38.1963794096,124.09,40.2566666407,-9.52,41.3670111202,25.9666666407,0,25.9666666407,14.29,-9.52,17.1707454701,131.09
2021-05-31 17:00:00,23.3901110877,0.0,23.3901110877,23.3901110877,0,23.3901110877,0.0,0.0,0.0,132.14,46.2301110877,-35.58,58.3366057564,23.3901110877,0,23.3901110877,22.84,-35.58,42.2800425733,124.44,46.5501110877,-9.53,47.5156157729,23.3901110877,0,23.3901110877,23.16,-9.53,25.0440911195,131.33
2021-05-31 17:30:00,20.8285555347,0.0,20.8285555347,20.8285555347,0,20.8285555347,0.0,0.0,0.0,132.14,50.6885555347,-35.04,61.6208671003,20.8285555347,0,20.8285555347,29.86,-35.04,46.0371719375,124.44,51.0085555347,-8.95,51.7877904311,20.8285555347,0,20.8285555347,30.18,-8.95,31.4791184756,131.33
2021-05-31 18:00:00,19.757777758,0.0,19.757777758,19.757777758,0,19.757777758,0.0,0.0,0.0,132.36,53.097777758,-36.89,64.6548227346,19.757777758,0,19.757777758,33.34,-36.89,49.7235125469,124.52,53.427777758,-10.76,54.5005049166,19.757777758,0,19.757777758,33.67,-10.76,35.3475105205,131.45
2021-05-31 18:30:00,16.0959999839,0.0,16.0959999839,16.0959999839,0,16.0959999839,0.0,0.0,0.0,132.26,60.7259999839,-36.06,70.6255667166,16.0959999839,0,16.0959999839,44.63,-36.06,57.3773518037,124.64,61.0459999839,-10.11,61.8775097595,16.0959999839,0,16.0959999839,44.95,-10.11,46.0729269745,131.54
2021-05-31 19:00:00,11.6001110995,0.0,11.6001110995,11.6001110995,0,11.6001110995,0.0,0.0,0.0,131.92,65.5201110995,-34.12,73.8719118373,11.6001110995,0,11.6001110995,53.92,-34.12,63.8086263761,124.14,65.8501110995,-8.39,66.3824467146,11.6001110995,0,11.6001110995,54.25,-8.39,54.8949414792,131.07
2021-05-31 19:30:00,6.7999999932,0.0,6.7999999932,6.7999999932,0,6.7999999932,0.0,0.0,0.0,131.45,67.0899999932,-34.08,75.2496810564,6.7999999932,0,6.7999999932,60.29,-34.08,69.2555449044,123.45,67.4299999932,-8.5,67.9636292371,6.7999999932,0,6.7999999932,60.63,-8.5,61.2229278947,130.32
2021-05-31 20:00:00,6.114111105,0.0,6.114111105,6.114111105,0,6.114111105,0.0,0.0,0.0,131.04,65.044111105,-41.79,77.3119686041,6.114111105,0,6.114111105,58.93,-41.79,72.2436779241,123.05,65.454111105,-7.5,65.8824002336,6.114111105,0,6.114111105,59.34,-7.5,59.8120857352,129.9
2021-05-31 20:30:00,7.9116666588,0.0,7.9116666588,7.9116666588,0,7.9116666588,0.0,0.0,0.0,131.26,62.7216666588,-54.51,83.0984209745,7.9116666588,0,7.9116666588,54.81,-54.51,77.3012043891,122.73,63.3116666588,-2.9699999999999998,63.3812908918,7.9116666588,0,7.9116666588,55.4,-2.9699999999999998,55.4795538915,129.59
2021-05-31 21:00:00,6.2141111049,0.0,6.2141111049,6.2141111049,0,6.2141111049,0.0,0.0,0.0,131.26,67.2341111049,-55.41,87.1245877813,6.2141111049,0,6.2141111049,61.02,-55.41,82.4239558624,122.73,66.7941111049,10.4,67.5989147716,6.2141111049,0,6.2141111049,60.58,10.4,61.4662216181,129.59
2021-05-31 21:30:00,3.2497777745,0.0,3.2497777745,3.2497777745,0,3.2497777745,0.0,0.0,0.0,130.56,66.0497777745,-55.9,86.5296662658,3.2497777745,0,3.2497777745,62.8,-55.9,84.0752639009,123.66,65.3797777745,13.35,66.7288381575,3.2497777745,0,3.2497777745,62.13,13.35,63.548087304,130.54
2021-05-31 22:00:00,3.1024444413,0.0,3.1024444413,3.1024444413,0,3.1024444413,0.0,0.0,0.0,130.56,65.6824444413,-56.07,86.359877303,3.1024444413,0,3.1024444413,62.58,-56.07,84.0244089536,124.0,65.0124444413,13.21,66.3409529042,3.1024444413,0,3.1024444413,61.91,13.21,63.3036507636,130.84
2021-05-31 22:30:00,3.1526666635,0.0,3.1526666635,3.1526666635,0,3.1526666635,0.0,0.0,0.0,130.56,62.1926666635,-56.55,84.0584932456,3.1526666635,0,3.1526666635,59.04,-56.55,81.7534347902,123.91,61.6226666635,13.25,63.0310681071,3.1526666635,0,3.1526666635,58.47,13.25,59.9525095388,130.84
2021-05-31 23:00:00,3.1292222191,0.0,3.1292222191,3.1292222191,0,3.1292222191,0.0,0.0,0.0,130.91,57.829222219100004,-57.27,81.3884011544,3.1292222191,0,3.1292222191,54.7,-57.27,79.1955989939,124.42,57.3592222191,13.24,58.8674610764,3.1292222191,0,3.1292222191,54.23,13.24,55.8228492644,131.3
2021-05-31 23:30:00,3.1467777746,0.0,3.1467777746,3.1467777746,0,3.1467777746,0.0,0.0,0.0,130.85,53.1467777746,-56.76,77.757813677,3.1467777746,0,3.1467777746,50.0,-56.76,75.6419037307,124.45,52.7867777746,13.13,54.3952278038,3.1467777746,0,3.1467777746,49.64,13.13,51.347117738,131.3
2021-06-01 00:00:00,3.1757777746,0.0,3.1757777746,3.1757777746,0,3.1757777746,0.0,0.0,0.0,130.85,49.4657777746,-57.55,75.8871904266,3.1757777746,0,3.1757777746,46.29,-57.55,73.8563917342,124.45,49.2057777746,12.92,50.8737158698,3.1757777746,0,3.1757777746,46.03,12.92,47.8088621492,131.3
2021-06-01 00:30:00,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,131.38,48.8963333301,-58.33,76.1133386019,3.2163333301,0,3.2163333301,45.68,-58.33,74.0881319781,125.08,48.6363333301,12.55,50.2294278267,3.2163333301,0,3.2163333301,45.42,12.55,47.1219577267,131.97
2021-06-01 01:00:00,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,131.69,47.27733333,-58.74,75.4024790494,3.29733333,0,3.29733333,43.98,-58.74,73.3800245298,125.42,47.07733333,12.23,48.639985747,3.29733333,0,3.29733333,43.78,12.23,45.4561469991,132.33
2021-06-01 01:30:00,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,131.69,48.4535555522,-58.86,76.2380918285,3.3535555522,0,3.3535555522,45.1,-58.86,74.1519359154,125.51,48.2135555522,12.03,49.691728074,3.3535555522,0,3.3535555522,44.86,12.03,46.4450266444,132.42
2021-06-01 02:00:00,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,131.69,47.76733333,-58.91,75.8426412611,3.34733333,0,3.34733333,44.42,-58.91,73.7802446458,125.51,47.53733333,11.86,48.9944656071,3.34733333,0,3.34733333,44.19,11.86,45.7538599465,132.42
2021-06-01 02:30:00,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,131.52,46.9802222189,-59.04,75.4510628138,3.3102222189,0,3.3102222189,43.67,-59.04,73.4356214653,125.34,46.7802222189,11.78,48.2406217917,3.3102222189,0,3.3102222189,43.47,11.78,45.0378651803,132.25
2021-06-01 03:00:00,3.2457777745,0.0,3.2457777745,3.2457777745,0,3.2457777745,0.0,0.0,0.0,131.59,45.7157777745,-59.22,74.8127043859,3.2457777745,0,3.2457777745,42.47,-59.22,72.8746135496,125.34,45.5257777745,11.76,47.0201450655,3.2457777745,0,3.2457777745,42.28,11.76,43.8850316167,132.25
2021-06-01 03:30:00,3.1658888857,0.0,3.1658888857,3.1658888857,0,3.1658888857,0.0,0.0,0.0,131.4,44.9458888857,-59.24,74.3606786395,3.1658888857,0,3.1658888857,41.78,-59.24,72.4910063387,125.24,44.7758888857,11.5,46.2291058264,3.1658888857,0,3.1658888857,41.61,11.5,43.1699212415,132.2
2021-06-01 04:00:00,3.0867777747,0.0,3.0867777747,3.0867777747,0,3.0867777747,0.0,0.0,0.0,131.4,44.7367777747,-59.36,74.3302689734,3.0867777747,0,3.0867777747,41.65,-59.36,72.5143578886,125.24,44.5767777747,11.32,45.9916461629,3.0867777747,0,3.0867777747,41.49,11.32,43.0065402003,132.2
2021-06-01 04:30:00,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,131.27,44.6225555524,-59.35,74.2535855298,3.1225555524,0,3.1225555524,41.5,-59.35,72.4201111571,125.16,44.4725555524,11.34,45.8955749214,3.1225555524,0,3.1225555524,41.35,11.34,42.8767780972,132.2
2021-06-01 05:00:00,3.0763333303,0.0,3.0763333303,3.0763333303,0,3.0763333303,0.0,0.0,0.0,131.27,44.5863333303,-59.45,74.311800004,3.0763333303,0,3.0763333303,41.51,-59.45,72.5078106138,125.16,44.4063333303,11.17,45.7896422768,3.0763333303,0,3.0763333303,41.33,11.17,42.8128228455,132.2
2021-06-01 05:30:00,3.1576666635,0.0,3.1576666635,3.1576666635,0,3.1576666635,0.0,0.0,0.0,131.27,45.8276666635,-59.62,75.1978685324,3.1576666635,0,3.1576666635,42.67,-59.62,73.3162553599,125.06,45.6376666635,11.1,46.9681447205,3.1576666635,0,3.1576666635,42.48,11.1,43.9062683452,132.08
2021-06-01 06:00:00,3.7087777741,0.0,3.7087777741,3.7087777741,0,3.7087777741,0.0,0.0,0.0,131.27,48.1387777741,-59.42,76.4727292934,3.7087777741,0,3.7087777741,44.43,-59.42,74.1940786047,125.16,47.8987777741,11.24,49.1999035797,3.7087777741,0,3.7087777741,44.19,11.24,45.5970799504,132.18
2021-06-01 06:30:00,4.4073333289,0.0,4.4073333289,4.4073333289,0,4.4073333289,0.0,0.0,0.0,131.27,53.6673333289,-58.33,79.2626744858,4.4073333289,0,4.4073333289,49.26,-58.33,76.3474721258,124.94,53.3173333289,12.18,54.6908624297,4.4073333289,0,4.4073333289,48.91,12.18,50.4037746602,132.03
2021-06-01 07:00:00,5.6131111055,0.0,5.6131111055,5.6131111055,0,5.6131111055,0.0,0.0,0.0,131.2,59.5731111055,-58.11,83.2209568966,5.6131111055,0,5.6131111055,53.96,-58.11,79.299771122,124.79,59.1131111055,13.18,60.5646126428,5.6131111055,0,5.6131111055,53.5,13.18,55.0995680564,131.86
2021-06-01 07:30:00,7.9832222141999996,0.0,7.9832222141999996,7.9832222141999996,0,7.9832222141999996,0.0,0.0,0.0,132.04,63.1032222142,-56.08,84.4214608605,7.9832222141999996,0,7.9832222141999996,55.12,-56.08,78.6332041825,125.54,62.6232222142,14.88,64.366779945,7.9832222141999996,0,7.9832222141999996,54.64,14.88,56.6298861027,132.61
2021-06-01 08:00:00,10.8626666558,0.0,10.8626666558,10.8626666558,0,10.8626666558,0.0,0.0,0.0,132.04,66.2426666558,-53.09,84.8919253267,10.8626666558,0,10.8626666558,55.38,-53.09,76.7169635739,125.35,65.7426666558,17.21,67.9579452236,10.8626666558,0,10.8626666558,54.88,17.21,57.5152023382,132.4
2021-06-01 08:30:00,15.1665555404,0.0,15.1665555404,15.1665555404,0,15.1665555404,0.0,0.0,0.0,131.65,71.4365555404,-52.24,88.4997122452,15.1665555404,0,15.1665555404,56.27,-52.24,76.7810556062,124.67,70.9165555404,17.34,73.0057083365,15.1665555404,0,15.1665555404,55.75,17.34,58.3843994574,131.74
2021-06-01 09:00:00,19.329333314,0.0,19.329333314,19.329333314,0,19.329333314,0.0,0.0,0.0,130.93,72.169333314,-52.1,89.0102391357,19.329333314,0,19.329333314,52.84,-52.1,74.2056305141,123.95,71.759333314,17.29,73.8129122693,19.329333314,0,19.329333314,52.43,17.29,55.2073274122,131.04
2021-06-01 09:30:00,25.746777752,0.0,25.746777752,25.746777752,0,25.746777752,0.0,0.0,0.0,130.8,65.616777752,-50.72,82.9341903111,25.746777752,0,25.746777752,39.87,-50.72,64.5146130733,123.79,65.506777752,18.34,68.0256828812,25.746777752,0,25.746777752,39.76,18.34,43.7859931942,130.87
2021-06-01 10:00:00,27.3649999726,0.0,27.3649999726,27.3649999726,0,27.3649999726,0.0,0.0,0.0,130.58,67.9849999726,-32.46,75.3366565576,27.3649999726,0,27.3649999726,40.62,-32.46,51.9964998822,123.6,67.6549999726,11.2,68.5757903439,27.3649999726,0,27.3649999726,40.29,11.2,41.8177486242,130.66
2021-06-01 10:30:00,25.7711110853,0.0,25.7711110853,25.7711110853,0,25.7711110853,0.0,0.0,0.0,130.72,64.3911110853,-32.25,72.0158155325,25.7711110853,0,25.7711110853,38.62,-32.25,50.3146787727,124.57,64.1011110853,11.31,65.091232454,25.7711110853,0,25.7711110853,38.33,11.31,39.963796116,131.6
2021-06-01 11:00:00,26.6647777511,0.0,26.6647777511,26.6647777511,0,26.6647777511,0.0,0.0,0.0,130.72,61.7347777511,-31.62,69.361424322,26.6647777511,0,26.6647777511,35.07,-31.62,47.2200095299,124.57,61.5247777511,11.77,62.6404915157,26.6647777511,0,26.6647777511,34.86,11.77,36.7933757625,131.6
2021-06-01 11:30:00,30.9862221912,0.0,30.9862221912,30.9862221912,0,30.9862221912,0.0,0.0,0.0,130.55,54.2362221912,-32.6,63.2797581978,30.9862221912,0,30.9862221912,23.25,-32.6,40.0415097118,124.37,54.3362221912,10.8,55.3991429718,30.9862221912,0,30.9862221912,23.35,10.8,25.7266884771,131.38
2021-06-01 12:00:00,34.3219999657,0.0,34.3219999657,34.3219999657,0,34.3219999657,0.0,0.0,0.0,130.39,53.9519999657,-32.2,62.8303931254,34.3219999657,0,34.3219999657,19.63,-32.2,37.711760765,124.37,54.1219999657,11.22,55.2727715994,34.3219999657,0,34.3219999657,19.8,11.22,22.7580403374,131.38
2021-06-01 12:30:00,34.7078888542,0.0,34.7078888542,34.7078888542,0,34.7078888542,0.0,0.0,0.0,130.49,53.6078888542,-31.58,62.2181818073,34.7078888542,0,34.7078888542,18.9,-31.58,36.8036193872,124.45,53.797888854199996,11.99,55.1178096913,34.7078888542,0,34.7078888542,19.09,11.99,22.5430299649,131.38
2021-06-01 13:00:00,34.0688888548,0.0,34.0688888548,34.0688888548,0,34.0688888548,0.0,0.0,0.0,130.79,53.8288888548,-30.98,62.1072433404,34.0688888548,0,34.0688888548,19.76,-30.98,36.7453126262,124.69,54.0088888548,12.55,55.4478365253,34.0688888548,0,34.0688888548,19.94,12.55,23.5606897183,131.72
2021-06-01 13:30:00,32.6447777451,0.0,32.6447777451,32.6447777451,0,32.6447777451,0.0,0.0,0.0,130.79,56.1347777451,-29.88,63.5918836999,32.6447777451,0,32.6447777451,23.49,-29.88,38.0078215635,124.69,56.2147777451,13.55,57.8247675044,32.6447777451,0,32.6447777451,23.57,13.55,27.1872654013,131.65
2021-06-01 14:00:00,30.7722221914,0.0,30.7722221914,30.7722221914,0,30.7722221914,0.0,0.0,0.0,130.79,51.4022221915,-29.89,59.4609161233,30.7722221914,0,30.7722221914,20.63,-29.89,36.3181634998,124.69,51.5622221914,13.71,53.353789531,30.7722221914,0,30.7722221914,20.79,13.71,24.9035780562,131.51
2021-06-01 14:30:00,30.6462221916,0.0,30.6462221916,30.6462221916,0,30.6462221916,0.0,0.0,0.0,131.15,51.0162221916,-29.63,58.9965408028,30.6462221916,0,30.6462221916,20.37,-29.63,35.9565543399,124.94,51.1862221916,14.0,53.0662731143,30.6462221916,0,30.6462221916,20.54,14.0,24.85742545,131.81
2021-06-01 15:00:00,30.1988888587,0.0,30.1988888587,30.1988888587,0,30.1988888587,0.0,0.0,0.0,131.25,51.4888888587,-29.44,59.3112070009,30.1988888587,0,30.1988888587,21.29,-29.44,36.3314973542,124.94,51.6288888587,14.27,53.5646811321,30.1988888587,0,30.1988888587,21.43,14.27,25.7464133424,131.73
2021-06-01 15:30:00,29.3764444151,0.0,29.3764444151,29.3764444151,0,29.3764444151,0.0,0.0,0.0,131.37,52.3964444151,-29.16,59.9640974863,29.3764444151,0,29.3764444151,23.02,-29.16,37.1513929752,125.15,52.4964444151,14.62,54.4942297516,29.3764444151,0,29.3764444151,23.12,14.62,27.3546851563,131.95
2021-06-01 16:00:00,29.149111082,0.0,29.149111082,29.149111082,0,29.149111082,0.0,0.0,0.0,131.52,51.079111082,-30.91,59.7034646308,29.149111082,0,29.149111082,21.93,-30.91,37.8992480136,125.24,51.189111082,13.14,52.8486962314,29.149111082,0,29.149111082,22.04,13.14,25.6597194061,132.06
2021-06-01 16:30:00,29.3869999706,0.0,29.3869999706,29.3869999706,0,29.3869999706,0.0,0.0,0.0,132.0,56.2969999706,-32.16,64.8353129528,29.3869999706,0,29.3869999706,26.91,-32.16,41.9334436935,126.01,56.2869999706,12.17,57.5876311867,29.3869999706,0,29.3869999706,26.9,12.17,29.5248861132,132.83
2021-06-01 17:00:00,26.7589999732,0.0,26.7589999732,26.7589999732,0,26.7589999732,0.0,0.0,0.0,132.0,63.0589999732,-31.95,70.6911591193,26.7589999732,0,26.7589999732,36.3,-31.95,48.3579621159,126.01,62.8489999732,11.75,63.9379331668,26.7589999732,0,26.7589999732,36.09,11.75,37.9545860207,132.83
2021-06-01 17:30:00,22.8422221994,0.0,22.8422221994,22.8422221994,0,22.8422221994,0.0,0.0,0.0,132.2,65.3222221994,-30.55,72.1130724145,22.8422221994,0,22.8422221994,42.48,-30.55,52.3244961753,126.01,65.6522221994,-4.53,65.8083215081,22.8422221994,0,22.8422221994,42.81,-4.53,43.0490069572,132.83
2021-06-01 18:00:00,18.4042222038,0.0,18.4042222038,18.4042222038,0,18.4042222038,0.0,0.0,0.0,132.42,67.9742222038,-31.62,74.9687887338,18.4042222038,0,18.4042222038,49.57,-31.62,58.796337471,124.22,68.3042222038,-5.5,68.5253002246,18.4042222038,0,18.4042222038,49.9,-5.5,50.2021911872,131.02
2021-06-01 18:30:00,17.8817777599,0.0,17.8817777599,17.8817777599,0,17.8817777599,0.0,0.0,0.0,132.58,68.9617777599,-33.48,76.6592277016,17.8817777599,0,17.8817777599,51.08,-33.48,61.0743546835,124.38,69.2717777599,-7.28,69.65326693,17.8817777599,0,17.8817777599,51.39,-7.28,51.9030875768,131.21
2021-06-01 19:00:00,13.5319999865,0.0,13.5319999865,13.5319999865,0,13.5319999865,0.0,0.0,0.0,132.58,73.1519999865,-33.04,80.2674074704,13.5319999865,0,13.5319999865,59.62,-33.04,68.1629371433,124.58,73.4619999865,-7.17,73.8110719473,13.5319999865,0,13.5319999865,59.93,-7.17,60.3573839725,131.44
2021-06-01 19:30:00,10.6175555449,0.0,10.6175555449,10.6175555449,0,10.6175555449,0.0,0.0,0.0,131.75,76.9875555449,-33.66,84.0242780914,10.6175555449,0,10.6175555449,66.37,-33.66,74.4175550526,123.71,77.3175555449,-5.75,77.5310705166,10.6175555449,0,10.6175555449,66.7,-5.75,66.947386058,130.57
2021-06-01 20:00:00,8.0595555475,0.0,8.0595555475,8.0595555475,0,8.0595555475,0.0,0.0,0.0,131.62,77.1595555475,-40.27,87.0360265194,8.0595555475,0,8.0595555475,69.1,-40.27,79.9780151042,123.5,77.0795555475,12.47,78.081744239,8.0595555475,0,8.0595555475,69.02,12.47,70.1374457761,130.3
2021-06-01 20:30:00,5.4035555502,0.0,5.4035555502,5.4035555502,0,5.4035555502,0.0,0.0,0.0,131.21,71.9635555502,-42.81,83.7343981134,5.4035555502,0,5.4035555502,66.56,-42.81,79.138673858,124.86,71.9135555502,10.28,72.6445997433,5.4035555502,0,5.4035555502,66.51,10.28,67.2997659728,131.69
2021-06-01 21:00:00,8.0323333253,0.0,8.0323333253,8.0323333253,0,8.0323333253,0.0,0.0,0.0,131.32,67.4823333253,-45.47,81.3719006232,8.0323333253,0,8.0323333253,59.45,-45.47,74.8453298476,125.32,67.5123333253,8.06,67.9917550224,8.0323333253,0,8.0323333253,59.48,8.06,60.0236120206,132.1
2021-06-01 21:30:00,8.1985555474,0.0,8.1985555474,8.1985555474,0,8.1985555474,0.0,0.0,0.0,131.9,65.7885555474,-46.56,80.5975659745,8.1985555474,0,8.1985555474,57.59,-46.56,74.0570165481,126.28,65.8185555474,7.25,66.2166501293,8.1985555474,0,8.1985555474,57.62,7.25,58.0743222087,133.07
2021-06-01 22:00:00,5.5537777722,0.0,5.5537777722,5.5537777722,0,5.5537777722,0.0,0.0,0.0,131.9,70.5437777722,-44.84,83.5885768654,5.5537777722,0,5.5537777722,64.99,-44.84,78.9577462951,126.28,70.5137777722,8.84,71.0657333439,5.5537777722,0,5.5537777722,64.96,8.84,65.5587309212,133.07
2021-06-01 22:30:00,5.3471111058,0.0,5.3471111058,5.3471111058,0,5.3471111058,0.0,0.0,0.0,131.9,68.0471111058,-45.47,81.8408836086,5.3471111058,0,5.3471111058,62.7,-45.47,77.4519909363,126.05,68.0371111058,8.58,68.5759789403,5.3471111058,0,5.3471111058,62.69,8.58,63.2744221625,132.82
2021-06-01 23:00:00,6.1023333272,0.0,6.1023333272,6.1023333272,0,6.1023333272,0.0,0.0,0.0,132.22,59.0523333272,-53.05,79.3818655071,6.1023333272,0,6.1023333272,52.95,-53.05,74.9533521599,126.43,59.4523333272,0.8,59.4577155469,6.1023333272,0,6.1023333272,53.35,0.8,53.3559977884,133.22
2021-06-01 23:30:00,7.0765555485,0.0,7.0765555485,7.0765555485,0,7.0765555485,0.0,0.0,0.0,132.77,53.0865555485,-56.31,77.3886198352,7.0765555485,0,7.0765555485,46.01,-56.31,72.7168219878,125.16,53.6465555485,-3.44,53.7567346685,7.0765555485,0,7.0765555485,46.57,-3.44,46.6968789107,131.95
2021-06-02 00:00:00,5.5989999944,0.0,5.5989999944,5.5989999944,0,5.5989999944,0.0,0.0,0.0,132.58,54.3989999944,-54.93,77.3081890901,5.5989999944,0,5.5989999944,48.8,-54.93,73.4761519134,124.26,54.9689999944,-1.9500000000000002,55.0035767963,5.5989999944,0,5.5989999944,49.37,-1.9500000000000002,49.408495221,131.08
2021-06-02 00:30:00,4.248222218,0.0,4.248222218,4.248222218,0,4.248222218,0.0,0.0,0.0,132.96,51.698222218,-54.53,75.1413806135,4.248222218,0,4.248222218,47.45,-54.53,72.284323335,124.45,52.258222218,-1.55,52.2812039779,4.248222218,0,4.248222218,48.01,-1.55,48.0350143125,131.24
2021-06-02 01:00:00,3.4255555521,0.0,3.4255555521,3.4255555521,0,3.4255555521,0.0,0.0,0.0,132.89,47.1655555521,-54.6,72.1508810102,3.4255555521,0,3.4255555521,43.74,-54.6,69.9596140641,124.33,47.7355555521,-1.75,47.7676225478,3.4255555521,0,3.4255555521,44.31,-1.75,44.3445441966,131.13
2021-06-02 01:30:00,3.34433333,0.0,3.34433333,3.34433333,0,3.34433333,0.0,0.0,0.0,132.82,46.83433333,-54.32,71.7225012006,3.34433333,0,3.34433333,43.49,-54.32,69.584786412,124.33,47.39433333,-1.99,47.4360931338,3.34433333,0,3.34433333,44.05,-1.99,44.0949271459,131.13
2021-06-02 02:00:00,3.2856666634,0.0,3.2856666634,3.2856666634,0,3.2856666634,0.0,0.0,0.0,132.24,45.7856666634,-54.9,71.486623027,3.2856666634,0,3.2856666634,42.5,-54.9,69.428092297,123.75,46.3556666634,-2.8,46.4401532276,3.2856666634,0,3.2856666634,43.07,-2.8,43.1609186649,130.59
2021-06-02 02:30:00,3.4622222188,0.0,3.4622222188,3.4622222188,0,3.4622222188,0.0,0.0,0.0,131.78,44.7722222188,-55.2,71.0745515808,3.4622222188,0,3.4622222188,41.31,-55.2,68.9460375946,123.35,45.3322222188,-2.9699999999999998,45.4294097616,3.4622222188,0,3.4622222188,41.87,-2.9699999999999998,41.9752045856,130.28
2021-06-02 03:00:00,3.4779999965,0.0,3.4779999965,3.4779999965,0,3.4779999965,0.0,0.0,0.0,132.0,43.3179999965,-55.27,70.2226603291,3.4779999965,0,3.4779999965,39.84,-55.27,68.1322133796,123.65,43.8979999965,-2.95,43.9970101677,3.4779999965,0,3.4779999965,40.42,-2.95,40.5275079421,130.55
2021-06-02 03:30:00,3.3682222189,0.0,3.3682222189,3.3682222189,0,3.3682222189,0.0,0.0,0.0,132.11,42.6782222189,-55.42,69.9486029293,3.3682222189,0,3.3682222189,39.31,-55.42,67.945952786,123.65,43.2282222189,-3.04,43.3349835145,3.3682222189,0,3.3682222189,39.86,-3.04,39.9757576539,130.55
2021-06-02 04:00:00,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,132.19,42.2701111078,-55.64,69.8754026326,3.2901111078,0,3.2901111078,38.98,-55.64,67.935631299,123.75,42.8401111078,-3.22,42.9609534313,3.2901111078,0,3.2901111078,39.55,-3.22,39.6808631459,130.62
2021-06-02 04:30:00,3.2428888856,0.0,3.2428888856,3.2428888856,0,3.2428888856,0.0,0.0,0.0,132.19,42.1928888856,-55.62,69.8127801517,3.2428888856,0,3.2428888856,38.95,-55.62,67.9020389974,123.96,42.7628888856,-3.14,42.8780161137,3.2428888856,0,3.2428888856,39.52,-3.14,39.6445456526,130.79
2021-06-02 05:00:00,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,132.33,42.2797777746,-55.37,69.6664661704,3.1597777746,0,3.1597777746,39.12,-55.37,67.7953634108,123.96,42.8297777746,-2.89,42.9271704661,3.1597777746,0,3.1597777746,39.67,-2.89,39.7751304209,130.79
2021-06-02 05:30:00,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,132.33,42.9802222191,-55.66,70.3230765965,3.1702222191000002,0,3.1702222191000002,39.81,-55.66,68.4315110165,123.89,43.5502222191,-3.2,43.6676293761,3.1702222191000002,0,3.1702222191000002,40.38,-3.2,40.5065969936,130.79
2021-06-02 06:00:00,3.5153333298,0.0,3.5153333298,3.5153333298,0,3.5153333298,0.0,0.0,0.0,132.33,46.0853333298,-55.32,72.00111352,3.5153333298,0,3.5153333298,42.57,-55.32,69.8033473409,123.89,46.6353333298,-2.75,46.7163441933,3.5153333298,0,3.5153333298,43.12,-2.75,43.2076023403,130.79
2021-06-02 06:30:00,4.1294444403,0.0,4.1294444403,4.1294444403,0,4.1294444403,0.0,0.0,0.0,132.33,52.1294444403,-54.3,75.272631,4.1294444403,0,4.1294444403,48.0,-54.3,72.4740643265,123.89,52.6794444403,-1.9300000000000002,52.7147869818,4.1294444403,0,4.1294444403,48.55,-1.9300000000000002,48.5883463394,130.79
2021-06-02 07:00:00,4.9169999951,0.0,4.9169999951,4.9169999951,0,4.9169999951,0.0,0.0,0.0,132.12,55.9169999951,-53.12,77.1261647461,4.9169999951,0,4.9169999951,51.0,-53.12,73.6392178123,123.56,56.4669999951,-0.6900000000000001,56.4712155743,4.9169999951,0,4.9169999951,51.55,-0.6900000000000001,51.5546176399,130.42
2021-06-02 07:30:00,5.4496666612,0.0,5.4496666612,5.4496666612,0,5.4496666612,0.0,0.0,0.0,132.32,63.5296666612,-50.86,81.3803302161,5.4496666612,0,5.4496666612,58.08,-50.86,77.2012046538,123.56,64.0796666612,0.63,64.0827635126,5.4496666612,0,5.4496666612,58.63,0.63,58.6333846882,130.5
2021-06-02 08:00:00,5.8897777719,0.0,5.8897777719,5.8897777719,0,5.8897777719,0.0,0.0,0.0,131.38,70.6797777719,-51.13,87.2347859852,5.8897777719,0,5.8897777719,64.79,-51.13,82.5349683468,122.52,69.9497777719,18.05,72.2410818741,5.8897777719,0,5.8897777719,64.06,18.05,66.5543845287,129.42
2021-06-02 08:30:00,10.3252222119,0.0,10.3252222119,10.3252222119,0,10.3252222119,0.0,0.0,0.0,131.01,74.2952222119,-49.98,89.5420596341,10.3252222119,0,10.3252222119,63.97,-49.98,81.1798084501,123.93,73.5552222119,18.98,75.9645385337,10.3252222119,0,10.3252222119,63.23,18.98,66.0172197233,130.88
2021-06-02 09:00:00,14.5938888743,0.0,14.5938888743,14.5938888743,0,14.5938888743,0.0,0.0,0.0,130.6,74.3938888743,-50.18,89.7356289433,14.5938888743,0,14.5938888743,59.8,-50.18,78.0645399653,123.46,73.7738888743,18.78,76.1267041165,14.5938888743,0,14.5938888743,59.18,18.78,62.0883306266,130.41
2021-06-02 09:30:00,11.4619999885,0.0,11.4619999885,11.4619999885,0,11.4619999885,0.0,0.0,0.0,130.6,77.7119999885,-47.62,91.1417541098,11.4619999885,0,11.4619999885,66.25,-47.62,81.5887669964,123.46,76.9419999885,20.86,79.7195770325,11.4619999885,0,11.4619999885,65.48,20.86,68.7224126468,130.41
2021-06-02 10:00:00,11.7853333215,0.0,11.7853333215,11.7853333215,0,11.7853333215,0.0,0.0,0.0,130.41,78.8853333215,-47.59,92.1287355457,11.7853333215,0,11.7853333215,67.1,-47.59,82.2631029077,123.02,78.0853333215,20.88,80.8287923944,11.7853333215,0,11.7853333215,66.3,20.88,69.5101747948,129.96
2021-06-02 10:30:00,13.1082222091,0.0,13.1082222091,13.1082222091,0,13.1082222091,0.0,0.0,0.0,130.53,78.7882222091,-48.27,92.3990089713,13.1082222091,0,13.1082222091,65.68,-48.27,81.5098478713,123.11,78.0282222091,20.39,80.6483450612,13.1082222091,0,13.1082222091,64.92,20.39,68.0467376147,130.11
2021-06-02 11:00:00,14.0298888749,0.0,14.0298888749,14.0298888749,0,14.0298888749,0.0,0.0,0.0,130.53,77.2498888749,-46.08,89.949495447,14.0298888749,0,14.0298888749,63.22,-46.08,78.231290415,123.19,76.5698888749,22.05,79.6815560987,14.0298888749,0,14.0298888749,62.54,22.05,66.313302587,130.01
2021-06-02 11:30:00,15.7111110954,0.0,15.7111110954,15.7111110954,0,15.7111110954,0.0,0.0,0.0,130.18,74.6211110954,-46.43,87.8866037637,15.7111110954,0,15.7111110954,58.91,-46.43,75.007552953,122.71,74.0611110954,21.71,77.1775373842,15.7111110954,0,15.7111110954,58.35,21.71,62.2579039159,129.71
2021-06-02 12:00:00,16.798777761,0.0,16.798777761,16.798777761,0,16.798777761,0.0,0.0,0.0,130.18,73.888777761,-46.58,87.3455658807,16.798777761,0,16.798777761,57.09,-46.58,73.6815071779,122.71,73.378777761,21.71,76.5229973648,16.798777761,0,16.798777761,56.58,21.71,60.6021493018,129.71
2021-06-02 12:30:00,18.0294444264,0.0,18.0294444264,18.0294444264,0,18.0294444264,0.0,0.0,0.0,130.38,70.5594444264,-46.59,84.5533163026,18.0294444264,0,18.0294444264,52.53,-46.59,70.2141652375,122.91,70.1594444264,21.65,73.4239071572,18.0294444264,0,18.0294444264,52.13,21.65,56.4469609457,129.9
2021-06-02 13:00:00,20.4541110907,0.0,20.4541110907,20.4541110907,0,20.4541110907,0.0,0.0,0.0,130.38,67.1941110907,-47.44,82.2532805745,20.4541110907,0,20.4541110907,46.74,-47.44,66.5971560954,122.78,66.9241110907,20.95,70.1265937093,20.4541110907,0,20.4541110907,46.47,20.95,50.9741444264,129.82
2021-06-02 13:30:00,21.0473333123,0.0,21.0473333123,21.0473333123,0,21.0473333123,0.0,0.0,0.0,130.38,68.9673333123,-45.85,82.8173626977,21.0473333123,0,21.0473333123,47.92,-45.85,66.3215568273,123.05,68.6673333123,22.36,72.2161496081,21.0473333123,0,21.0473333123,47.62,22.36,52.6083073288,130.08
2021-06-02 14:00:00,19.4883333138,0.0,19.4883333138,19.4883333138,0,19.4883333138,0.0,0.0,0.0,130.3,74.3583333138,-45.44,87.143303433,19.4883333138,0,19.4883333138,54.87,-45.44,71.2426171614,122.78,73.8783333138,22.68,77.281243088,19.4883333138,0,19.4883333138,54.39,22.68,58.9292329833,129.78
2021-06-02 14:30:00,17.4655555381,0.0,17.4655555381,17.4655555381,0,17.4655555381,0.0,0.0,0.0,130.21,69.8455555381,-47.56,84.5006226511,17.4655555381,0,17.4655555381,52.38,-47.56,70.7503922251,122.59,69.4355555381,20.96,72.5301176952,17.4655555381,0,17.4655555381,51.97,20.96,56.0375097591,129.61
2021-06-02 15:00:00,19.2108888697,0.0,19.2108888697,19.2108888697,0,19.2108888697,0.0,0.0,0.0,130.36,65.8208888697,-49.57,82.3988732423,19.2108888697,0,19.2108888697,46.61,-49.57,68.0417298428,122.99,65.5408888697,19.33,68.331961876,19.2108888697,0,19.2108888697,46.33,19.33,50.2007748944,130.01
2021-06-02 15:30:00,18.021999982,0.0,18.021999982,18.021999982,0,18.021999982,0.0,0.0,0.0,130.5,69.021999982,-49.98,85.217585518,18.021999982,0,18.021999982,51.0,-49.98,71.4072853426,123.29,68.651999982,19.14,71.2701669812,18.021999982,0,18.021999982,50.63,19.14,54.1270403772,130.32
2021-06-02 16:00:00,16.2597777615,0.0,16.2597777615,16.2597777615,0,16.2597777615,0.0,0.0,0.0,130.63,68.3197777615,-50.33,84.8569439314,16.2597777615,0,16.2597777615,52.06,-50.33,72.410997093,123.5,67.9097777615,18.88,70.485404983,16.2597777615,0,16.2597777615,51.65,18.88,54.9925167636,130.49
2021-06-02 16:30:00,15.8762222063,0.0,15.8762222063,15.8762222063,0,15.8762222063,0.0,0.0,0.0,130.86,71.0962222063,-50.91,87.4442731802,15.8762222063,0,15.8762222063,55.22,-50.91,75.107100197,123.88,70.6162222063,18.52,73.0043919137,15.8762222063,0,15.8762222063,54.74,18.52,57.7880437461,130.77
2021-06-02 17:00:00,15.2313333181,0.0,15.2313333181,15.2313333181,0,15.2313333181,0.0,0.0,0.0,130.86,75.9713333181,-50.83,91.4075072745,15.2313333181,0,15.2313333181,60.74,-50.83,79.202503117,123.88,75.3513333181,18.61,77.6154335994,15.2313333181,0,15.2313333181,60.12,18.61,62.9344619426,130.77
2021-06-02 17:30:00,15.6213333177,0.0,15.6213333177,15.6213333177,0,15.6213333177,0.0,0.0,0.0,130.93,80.7413333177,-51.17,95.5904378373,15.6213333177,0,15.6213333177,65.12,-51.17,82.818979105,123.88,79.9913333177,18.27,82.0512419525,15.6213333177,0,15.6213333177,64.37,18.27,66.9125533813,130.77
2021-06-02 18:00:00,13.8972222083,0.0,13.8972222083,13.8972222083,0,13.8972222083,0.0,0.0,0.0,130.93,83.4172222083,-50.93,97.7358576007,13.8972222083,0,13.8972222083,69.52,-50.93,86.1794366424,123.88,82.5672222083,18.34,84.5795588969,13.8972222083,0,13.8972222083,68.67,18.34,71.0768914627,130.77
2021-06-02 18:30:00,14.7103333186,0.0,14.7103333186,14.7103333186,0,14.7103333186,0.0,0.0,0.0,130.74,84.5703333186,-52.05,99.3042988879,14.7103333186,0,14.7103333186,69.86,-52.05,87.118437199,123.72,83.6903333186,17.25,85.4496014677,14.7103333186,0,14.7103333186,68.98,17.25,71.1041693574,130.54
2021-06-02 19:00:00,13.5491110976,0.0,13.5491110976,13.5491110976,0,13.5491110976,0.0,0.0,0.0,130.74,84.3391110976,-52.4,99.2917200008,13.5491110976,0,13.5491110976,70.79,-52.4,88.0737423981,123.72,83.4291110976,17.01,85.1455029848,13.5491110976,0,13.5491110976,69.88,17.01,71.9204734412,130.54
2021-06-02 19:30:00,12.9151110982,0.0,12.9151110982,12.9151110982,0,12.9151110982,0.0,0.0,0.0,130.86,82.9751110982,-52.71,98.3016437388,12.9151110982,0,12.9151110982,70.06,-52.71,87.6740993681,123.94,82.0851110982,16.94,83.8148499015,12.9151110982,0,12.9151110982,69.17,16.94,71.2141313224,130.74
2021-06-02 20:00:00,11.7108888772,0.0,11.7108888772,11.7108888772,0,11.7108888772,0.0,0.0,0.0,131.02,80.0908888772,-54.0,96.5947746058,11.7108888772,0,11.7108888772,68.38,-54.0,87.1310759718,124.17,79.2508888772,15.95,80.8400017802,11.7108888772,0,11.7108888772,67.54,15.95,69.3977960745,130.98
2021-06-02 20:30:00,12.0979999879,0.0,12.0979999879,12.0979999879,0,12.0979999879,0.0,0.0,0.0,131.1,77.3679999879,-55.21,95.0471015977,12.0979999879,0,12.0979999879,65.27,-55.21,85.4886951591,124.39,76.5979999879,14.93,78.0394675927,12.0979999879,0,12.0979999879,64.5,14.93,66.2053993266,131.19
2021-06-02 21:00:00,11.9035555437,0.0,11.9035555437,11.9035555437,0,11.9035555437,0.0,0.0,0.0,131.18,75.2835555437,-55.62,93.6012720816,11.9035555437,0,11.9035555437,63.38,-55.62,84.32442588,124.6,74.5535555437,14.49,75.9486191066,11.9035555437,0,11.9035555437,62.65,14.49,64.303830368,131.41
2021-06-02 21:30:00,11.8472222104,0.0,11.8472222104,11.8472222104,0,11.8472222104,0.0,0.0,0.0,131.05,73.1272222104,-57.18,92.828567953,11.8472222104,0,11.8472222104,61.28,-57.18,83.8140250793,124.49,72.4572222104,13.21,73.6515658384,11.8472222104,0,11.8472222104,60.61,13.21,62.0328638707,131.29
2021-06-02 22:00:00,11.8083333215,0.0,11.8083333215,11.8083333215,0,11.8083333215,0.0,0.0,0.0,131.13,70.6483333215,-57.93,91.3623111634,11.8083333215,0,11.8083333215,58.84,-57.93,82.5713661023,124.77,70.0383333215,12.69,71.1786782292,11.8083333215,0,11.8083333215,58.23,12.69,59.5967197084,131.59
2021-06-02 22:30:00,8.7406666579,0.0,8.7406666579,8.7406666579,0,8.7406666579,0.0,0.0,0.0,131.26,72.2306666579,-49.46,87.5417660654,8.7406666579,0,8.7406666579,63.49,-49.46,80.4814991163,124.98,71.1306666579,18.52,73.5021233653,8.7406666579,0,8.7406666579,62.39,18.52,65.0807383179,131.79
2021-06-02 23:00:00,7.1696666595,0.0,7.1696666595,7.1696666595,0,7.1696666595,0.0,0.0,0.0,130.99,66.7596666595,-46.74,81.4952801853,7.1696666595,0,7.1696666595,59.59,-46.74,75.7337157414,125.73,66.6496666595,7.34,67.0526186351,7.1696666595,0,7.1696666595,59.48,7.34,59.9311771952,132.52
2021-06-02 23:30:00,5.0073333283,0.0,5.0073333283,5.0073333283,0,5.0073333283,0.0,0.0,0.0,132.06,60.6173333283,-47.11,76.7711742768,5.0073333283,0,5.0073333283,55.61,-47.11,72.8822625884,124.77,60.6573333283,6.01,60.9543450995,5.0073333283,0,5.0073333283,55.65,6.01,55.9735884145,131.55
2021-06-03 00:00:00,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,132.61,54.575222219,-48.1,72.74657985260001,3.225222219,0,3.225222219,51.35,-48.1,70.3593099739,125.3,54.635222219,5.48,54.9093608315,3.225222219,0,3.225222219,51.41,5.48,51.7012427317,132.09
2021-06-03 00:30:00,2.3125555532,0.0,2.3125555532,2.3125555532,0,2.3125555532,0.0,0.0,0.0,133.21,50.1125555532,-51.15,71.6071974321,2.3125555532,0,2.3125555532,47.8,-51.15,70.008303079,125.93,50.3925555532,2.59,50.4590700983,2.3125555532,0,2.3125555532,48.08,2.59,48.1497092411,132.73
2021-06-03 01:00:00,2.4111111087,0.0,2.4111111087,2.4111111087,0,2.4111111087,0.0,0.0,0.0,133.84,45.2611111087,-55.13,71.3294124383,2.4111111087,0,2.4111111087,42.85,-55.13,69.8243467567,125.39,45.8111111087,-2.5700000000000003,45.8831428851,2.4111111087,0,2.4111111087,43.4,-2.5700000000000003,43.4760267274,132.19
2021-06-03 01:30:00,2.4586666642,0.0,2.4586666642,2.4586666642,0,2.4586666642,0.0,0.0,0.0,134.3,45.9986666642,-55.21,71.8611260341,2.4586666642,0,2.4586666642,43.54,-55.21,70.3126994219,123.99,46.5386666642,-2.6,46.6112378604,2.4586666642,0,2.4586666642,44.08,-2.6,44.1566121889,130.82
2021-06-03 02:00:00,2.4453333309,0.0,2.4453333309,2.4453333309,0,2.4453333309,0.0,0.0,0.0,134.3,45.2253333309,-55.48,71.5776583501,2.4453333309,0,2.4453333309,42.78,-55.48,70.0582529043,123.99,45.7753333309,-2.81,45.8615006466,2.4453333309,0,2.4453333309,43.33,-2.81,43.4210202552,130.82
