Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-03 02:30:00,2.4093333309,0.0,2.4093333309,2.4093333309,0,2.4093333309,0.0,0.0,0.0,134.49,44.5593333309,-54.97,70.7618194148,2.4093333309,0,2.4093333309,42.15,-54.97,69.2699314277,123.99,45.0993333309,-3.16,45.2099045221,2.4093333309,0,2.4093333309,42.69,-3.16,42.8067950214,130.99
2021-06-03 03:00:00,2.3815555532,0.0,2.3815555532,2.3815555532,0,2.3815555532,0.0,0.0,0.0,133.34,43.0215555532,-55.27,70.04018234,2.3815555532,0,2.3815555532,40.64,-55.27,68.6030793769,123.07,43.7315555532,-3.2800000000000002,43.8543880484,2.3815555532,0,2.3815555532,41.35,-3.2800000000000002,41.4798854868,129.95
2021-06-03 03:30:00,2.3079999977,0.0,2.3079999977,2.3079999977,0,2.3079999977,0.0,0.0,0.0,133.59,42.4179999977,-55.38,69.7583767286,2.3079999977,0,2.3079999977,40.11,-55.38,68.379503508,123.26,42.9579999977,-3.33,43.0868734512,2.3079999977,0,2.3079999977,40.65,-3.33,40.7861667726,130.14
2021-06-03 04:00:00,2.3377777754,0.0,2.3377777754,2.3377777754,0,2.3377777754,0.0,0.0,0.0,133.59,42.0677777754,-55.23,69.4265858801,2.3377777754,0,2.3377777754,39.73,-55.23,68.0354745703,123.26,42.6077777754,-3.15,42.7240591115,2.3377777754,0,2.3377777754,40.27,-3.15,40.3930117718,130.25
2021-06-03 04:30:00,2.2898888866,0.0,2.2898888866,2.2898888866,0,2.2898888866,0.0,0.0,0.0,133.59,42.0898888866,-55.02,69.2730766351,2.2898888866,0,2.2898888866,39.8,-55.02,67.9061145995,123.26,42.6298888866,-2.9699999999999998,42.7332227486,2.2898888866,0,2.2898888866,40.34,-2.9699999999999998,40.4491841698,130.25
2021-06-03 05:00:00,2.3228888866,0.0,2.3228888866,2.3228888866,0,2.3228888866,0.0,0.0,0.0,133.59,41.9728888866,-55.25,69.385055318,2.3228888866,0,2.3228888866,39.65,-55.25,68.0050365782,123.26,42.5128888866,-3.19,42.6324034214,2.3228888866,0,2.3228888866,40.19,-3.19,40.3164011291,130.1
2021-06-03 05:30:00,2.3155555532,0.0,2.3155555532,2.3155555532,0,2.3155555532,0.0,0.0,0.0,133.59,42.8455555532,-55.03,69.7426880086,2.3155555532,0,2.3155555532,40.53,-55.03,68.3445813507,123.26,43.3955555532,-3.16,43.5104566946,2.3155555532,0,2.3155555532,41.08,-3.16,41.2013592009,130.29
2021-06-03 06:00:00,2.4642222198,0.0,2.4642222198,2.4642222198,0,2.4642222198,0.0,0.0,0.0,133.34,45.5442222198,-54.86,71.3014430261,2.4642222198,0,2.4642222198,43.08,-54.86,69.753179139,122.99,46.0942222198,-2.79,46.178581854,2.4642222198,0,2.4642222198,43.63,-2.79,43.7191148126,129.98
2021-06-03 06:30:00,2.9818888859,0.0,2.9818888859,2.9818888859,0,2.9818888859,0.0,0.0,0.0,133.6,51.7418888859,-54.02,74.802295857,2.9818888859,0,2.9818888859,48.76,-54.02,72.7715466374,123.27,52.2818888859,-2.27,52.3311456542,2.9818888859,0,2.9818888859,49.3,-2.27,49.3522329789,130.22
2021-06-03 07:00:00,3.9113333294,0.0,3.9113333294,3.9113333294,0,3.9113333294,0.0,0.0,0.0,133.21,57.1513333294,-54.43,78.9233793076,3.9113333294,0,3.9113333294,53.24,-54.43,76.1388370019,122.69,56.8713333294,11.64,58.0503071023,3.9113333294,0,3.9113333294,52.96,11.64,54.2240832103,129.69
2021-06-03 07:30:00,5.3817777723999995,0.0,5.3817777723999995,5.3817777723999995,0,5.3817777723999995,0.0,0.0,0.0,132.55,62.0717777724,-54.06,82.3127523281,5.3817777723999995,0,5.3817777723999995,56.69,-54.06,78.3341541092,123.63,61.5117777724,15.48,63.429718624,5.3817777723999995,0,5.3817777723999995,56.13,15.48,58.2254866875,130.66
2021-06-03 08:00:00,7.455444437,0.0,7.455444437,7.455444437,0,7.455444437,0.0,0.0,0.0,132.55,66.235444437,-52.68,84.6304702797,7.455444437,0,7.455444437,58.78,-52.68,78.9320644605,123.91,65.645444437,16.91,67.7884390979,7.455444437,0,7.455444437,58.19,16.91,60.5972293096,130.95
2021-06-03 08:30:00,10.7864444337,0.0,10.7864444337,10.7864444337,0,10.7864444337,0.0,0.0,0.0,132.86,69.6464444337,-50.09,85.7883169333,10.7864444337,0,10.7864444337,58.86,-50.09,77.2884706797,123.98,69.0364444337,18.96,71.5926830063,10.7864444337,0,10.7864444337,58.25,18.96,61.2580125371,130.95
2021-06-03 09:00:00,13.8864444306,0.0,13.8864444306,13.8864444306,0,13.8864444306,0.0,0.0,0.0,132.65,70.8764444306,-48.67,85.9781325403,13.8864444306,0,13.8864444306,56.99,-48.67,74.9441725553,123.5,70.2964444306,20.07,73.105369157,13.8864444306,0,13.8864444306,56.41,20.07,59.8739759829,130.55
2021-06-03 09:30:00,17.564555538,0.0,17.564555538,17.564555538,0,17.564555538,0.0,0.0,0.0,132.44,68.954555538,-48.39,84.239674913,17.564555538,0,17.564555538,51.39,-48.39,70.5869973862,123.17,68.524555538,20.21,71.4426959995,17.564555538,0,17.564555538,50.96,20.21,54.8212157837,130.2
2021-06-03 10:00:00,18.3636666483,0.0,18.3636666483,18.3636666483,0,18.3636666483,0.0,0.0,0.0,132.33,71.0336666483,-47.93,85.6916956157,18.3636666483,0,18.3636666483,52.67,-47.93,71.2138596061,123.17,70.5636666483,20.63,73.517534989,18.3636666483,0,18.3636666483,52.2,20.63,56.1287528812,130.2
2021-06-03 10:30:00,17.249222205,0.0,17.249222205,17.249222205,0,17.249222205,0.0,0.0,0.0,132.33,70.199222205,-47.19,84.5862098582,17.249222205,0,17.249222205,52.95,-47.19,70.9267128803,123.17,69.739222205,21.22,72.8961419676,17.249222205,0,17.249222205,52.49,21.22,56.617033656,130.2
2021-06-03 11:00:00,17.4985555381,0.0,17.4985555381,17.4985555381,0,17.4985555381,0.0,0.0,0.0,132.23,66.0185555381,-46.87,80.9644772436,17.4985555381,0,17.4985555381,48.52,-46.87,67.4610057737,122.97,65.6485555381,21.44,69.0608893965,17.4985555381,0,17.4985555381,48.15,21.44,52.7076474527,130.02
2021-06-03 11:30:00,21.6462222006,0.0,21.6462222006,21.6462222006,0,21.6462222006,0.0,0.0,0.0,132.23,56.8362222006,-48.87,74.9575416755,21.6462222006,0,21.6462222006,35.19,-48.87,60.2213666401,122.82,56.7562222006,19.56,60.0321776923,21.6462222006,0,21.6462222006,35.11,19.56,40.1908658777,129.86
2021-06-03 12:00:00,24.1046666426,0.0,24.1046666426,24.1046666426,0,24.1046666426,0.0,0.0,0.0,132.01,59.3046666426,-47.71,76.1136491412,24.1046666426,0,24.1046666426,35.2,-47.71,59.2898313373,123.02,59.2946666426,20.59,62.7678707003,24.1046666426,0,24.1046666426,35.19,20.59,40.7711196805,130.06
2021-06-03 12:30:00,24.8266666418,0.0,24.8266666418,24.8266666418,0,24.8266666418,0.0,0.0,0.0,132.01,60.0766666418,-46.16,75.7624674545,24.8266666418,0,24.8266666418,35.25,-46.16,58.080186811,122.82,60.0666666418,21.99,63.9653385941,24.8266666418,0,24.8266666418,35.24,21.99,41.5381475273,129.87
2021-06-03 13:00:00,23.8103333095,0.0,23.8103333095,23.8103333095,0,23.8103333095,0.0,0.0,0.0,132.01,56.3703333095,-46.02,72.7698761675,23.8103333095,0,23.8103333095,32.56,-46.02,56.3736995415,122.82,56.4103333095,22.36,60.6802711274,23.8103333095,0,23.8103333095,32.6,22.36,39.5313748812,129.87
2021-06-03 13:30:00,24.9984444194,0.0,24.9984444194,24.9984444194,0,24.9984444194,0.0,0.0,0.0,132.56,53.3584444194,-46.21,70.5867387748,24.9984444194,0,24.9984444194,28.36,-46.21,54.2185733859,123.3,53.5184444194,22.39,58.0132398085,24.9984444194,0,24.9984444194,28.52,22.39,36.2588265116,130.32
2021-06-03 14:00:00,26.3311110848,0.0,26.3311110848,26.3311110848,0,26.3311110848,0.0,0.0,0.0,132.56,52.1411110848,-47.08,70.2511342624,26.3311110848,0,26.3311110848,25.81,-47.08,53.6906183611,123.3,52.3711110848,21.75,56.7079868824,26.3311110848,0,26.3311110848,26.04,21.75,33.9285145563,130.32
2021-06-03 14:30:00,25.2351110859,0.0,25.2351110859,25.2351110859,0,25.2351110859,0.0,0.0,0.0,132.56,51.1351110859,-46.54,69.14312103,25.2351110859,0,25.2351110859,25.9,-46.54,53.2614457183,123.3,51.3551110859,22.44,56.0437421542,25.2351110859,0,25.2351110859,26.12,22.44,34.4355630127,130.32
2021-06-03 15:00:00,25.8915555297,0.0,25.8915555297,25.8915555297,0,25.8915555297,0.0,0.0,0.0,132.88,49.4915555297,-47.13,68.3421609897,25.8915555297,0,25.8915555297,23.6,-47.13,52.708603662,123.58,49.7815555297,22.07,54.4544596057,25.8915555297,0,25.8915555297,23.89,22.07,32.5240987577,130.58
2021-06-03 15:30:00,25.0606666416,0.0,25.0606666416,25.0606666416,0,25.0606666416,0.0,0.0,0.0,133.1,49.7406666416,-48.13,69.214383028,25.0606666416,0,25.0606666416,24.68,-48.13,54.0888093787,123.82,50.0206666416,21.27,54.3551284726,25.0606666416,0,25.0606666416,24.96,21.27,32.793513078,130.81
2021-06-03 16:00:00,23.6318888653,0.0,23.6318888653,23.6318888653,0,23.6318888653,0.0,0.0,0.0,133.1,51.9418888653,-49.41,71.6889665073,23.6318888653,0,23.6318888653,28.31,-49.41,56.9456249417,123.93,52.1418888653,20.22,55.9251729943,23.6318888653,0,23.6318888653,28.51,20.22,34.9523747405,130.93
2021-06-03 16:30:00,22.0972222001,0.0,22.0972222001,22.0972222001,0,22.0972222001,0.0,0.0,0.0,133.1,55.7572222001,-50.12,74.9725431573,22.0972222001,0,22.0972222001,33.66,-50.12,60.3739182098,124.09,55.8272222001,19.6,59.1678860412,22.0972222001,0,22.0972222001,33.73,19.6,39.0111894205,131.06
2021-06-03 17:00:00,19.6859999803,0.0,19.6859999803,19.6859999803,0,19.6859999803,0.0,0.0,0.0,133.1,61.3759999803,-51.05,79.8317973841,19.6859999803,0,19.6859999803,41.69,-51.05,65.9102313757,124.21,61.2559999803,18.67,64.0380077266,19.6859999803,0,19.6859999803,41.57,18.67,45.5700976519,131.19
2021-06-03 17:30:00,21.5023333118,0.0,21.5023333118,21.5023333118,0,21.5023333118,0.0,0.0,0.0,133.0,62.5723333118,-54.63,83.0646362545,21.5023333118,0,21.5023333118,41.07,-54.63,68.3460445088,124.1,62.4323333118,15.57,64.344550218,21.5023333118,0,21.5023333118,40.93,15.57,43.7914352357,131.1
2021-06-03 18:00:00,20.4343333129,0.0,20.4343333129,20.4343333129,0,20.4343333129,0.0,0.0,0.0,133.08,67.3443333129,-55.91,87.5282087636,20.4343333129,0,20.4343333129,46.91,-55.91,72.9827116515,124.46,67.1043333129,14.45,68.642509055,20.4343333129,0,20.4343333129,46.67,14.45,48.8558225803,131.45
2021-06-03 18:30:00,15.5653333178,0.0,15.5653333178,15.5653333178,0,15.5653333178,0.0,0.0,0.0,133.08,74.1353333178,-54.72,92.1429652558,15.5653333178,0,15.5653333178,58.57,-54.72,80.1543716836,124.67,73.5953333178,15.36,75.1811325144,15.5653333178,0,15.5653333178,58.03,15.36,60.0284141053,131.66
2021-06-03 19:00:00,12.2541110989,0.0,12.2541110989,12.2541110989,0,12.2541110989,0.0,0.0,0.0,133.08,77.4441110989,-54.31,94.5894626472,12.2541110989,0,12.2541110989,65.19,-54.31,84.8487607452,124.41,76.7141110989,15.61,78.2861861486,12.2541110989,0,12.2541110989,64.46,15.61,66.3231761905,131.37
2021-06-03 19:30:00,7.7306666589,0.0,7.7306666589,7.7306666589,0,7.7306666589,0.0,0.0,0.0,132.9,76.8806666589,-54.15,94.0364791234,7.7306666589,0,7.7306666589,69.15,-54.15,87.8290669426,124.26,76.0406666589,15.74,77.6526276821,7.7306666589,0,7.7306666589,68.31,15.74,70.0999550642,131.17
2021-06-03 20:00:00,4.2722222179,0.0,4.2722222179,4.2722222179,0,4.2722222179,0.0,0.0,0.0,133.02,76.372222218,-54.45,93.795089565,4.2722222179,0,4.2722222179,72.1,-54.45,90.3504980617,124.36,75.472222218,15.48,77.0434080666,4.2722222179,0,4.2722222179,71.2,15.48,72.8633680254,131.17
2021-06-03 20:30:00,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,133.1,74.2067777747,-54.53,92.0878209521,3.0767777747,0,3.0767777747,71.13,-54.53,89.6269925859,124.43,73.2967777747,15.15,74.8461096661,3.0767777747,0,3.0767777747,70.22,15.15,71.8357216154,131.25
2021-06-03 21:00:00,2.5981111085,0.0,2.5981111085,2.5981111085,0,2.5981111085,0.0,0.0,0.0,132.74,73.5781111085,-55.3,92.0425360054,2.5981111085,0,2.5981111085,70.98,-55.3,89.9791664776,124.09,72.6781111085,14.49,74.1084875996,2.5981111085,0,2.5981111085,70.08,14.49,71.5623259823,131.0
2021-06-03 21:30:00,2.0788888868,0.0,2.0788888868,2.0788888868,0,2.0788888868,0.0,0.0,0.0,132.74,71.8388888868,-55.78,90.9518243714,2.0788888868,0,2.0788888868,69.76,-55.78,89.3189005754,124.28,70.9588888868,14.24,72.3736244225,2.0788888868,0,2.0788888868,68.88,14.24,70.3365623271,131.11
2021-06-03 22:00:00,2.0905555534999998,0.0,2.0905555534999998,2.0905555534999998,0,2.0905555534999998,0.0,0.0,0.0,133.01,72.7505555535,-56.33,92.0093051454,2.0905555534999998,0,2.0905555534999998,70.66,-56.33,90.365394372,124.51,71.8405555535,13.56,73.1090898742,2.0905555534999998,0,2.0905555534999998,69.75,13.56,71.0558660492,131.36
2021-06-03 22:30:00,4.40744444,0.0,4.40744444,4.40744444,0,4.40744444,0.0,0.0,0.0,132.69,67.96744444,-57.95,89.318396782,4.40744444,0,4.40744444,63.56,-57.95,86.0120695019,124.28,67.19744444,12.45,68.3410494452,4.40744444,0,4.40744444,62.79,12.45,64.0123941124,131.13
2021-06-03 23:00:00,6.6692222156,0.0,6.6692222156,6.6692222156,0,6.6692222156,0.0,0.0,0.0,132.99,58.6492222156,-60.02,83.9174097937,6.6692222156,0,6.6692222156,51.98,-60.02,79.3997531482,124.72,58.1792222156,10.88,59.1878053116,6.6692222156,0,6.6692222156,51.51,10.88,52.6465051072,131.58
2021-06-03 23:30:00,7.0709999929,0.0,7.0709999929,7.0709999929,0,7.0709999929,0.0,0.0,0.0,133.23,54.5109999929,-60.56,81.4798301436,7.0709999929,0,7.0709999929,47.44,-60.56,76.9289750354,125.22,54.1609999929,10.3,55.1316961487,7.0709999929,0,7.0709999929,47.09,10.3,48.2032996796,132.12
2021-06-04 00:00:00,6.8697777709,0.0,6.8697777709,6.8697777709,0,6.8697777709,0.0,0.0,0.0,133.15,48.6097777709,-60.6,77.687003385,6.8697777709,0,6.8697777709,41.74,-60.6,73.5838813872,125.22,48.3797777709,10.48,49.5018514519,6.8697777709,0,6.8697777709,41.51,10.48,42.8125040146,132.12
2021-06-04 00:30:00,4.4631111066,0.0,4.4631111066,4.4631111066,0,4.4631111066,0.0,0.0,0.0,133.37,49.0731111066,-58.94,76.694809692,4.4631111066,0,4.4631111066,44.61,-58.94,73.9187100807,125.47,48.8531111066,11.66,50.2253129886,4.4631111066,0,4.4631111066,44.39,11.66,45.895835323,132.3
2021-06-04 01:00:00,3.0637777747,0.0,3.0637777747,3.0637777747,0,3.0637777747,0.0,0.0,0.0,133.11,47.1337777747,-59.11,75.6014887903,3.0637777747,0,3.0637777747,44.07,-59.11,73.7302990635,125.05,46.8737777747,11.87,48.3533653728,3.0637777747,0,3.0637777747,43.81,11.87,45.3895692863,131.89
2021-06-04 01:30:00,2.0963333312,0.0,2.0963333312,2.0963333312,0,2.0963333312,0.0,0.0,0.0,133.5,46.9263333312,-59.27,75.5977093563,2.0963333312,0,2.0963333312,44.83,-59.27,74.3146136369,125.39,46.6663333312,11.75,48.1228549297,2.0963333312,0,2.0963333312,44.57,11.75,46.0928128888,132.3
2021-06-04 02:00:00,2.1237777757,0.0,2.1237777757,2.1237777757,0,2.1237777757,0.0,0.0,0.0,133.62,45.8637777757,-59.6,75.2040298911,2.1237777757,0,2.1237777757,43.74,-59.6,73.9279892869,125.52,45.6037777757,10.96,46.9023042868,2.1237777757,0,2.1237777757,43.48,10.96,44.840071364799996,132.4
2021-06-04 02:30:00,2.0643333313,0.0,2.0643333313,2.0643333313,0,2.0643333313,0.0,0.0,0.0,133.16,44.6643333313,-59.74,74.5906848871,2.0643333313,0,2.0643333313,42.6,-59.74,73.3732076442,125.18,44.4343333313,9.83,45.5086681699,2.0643333313,0,2.0643333313,42.37,9.83,43.4953537749,132.04
2021-06-04 03:00:00,2.1202222201,0.0,2.1202222201,2.1202222201,0,2.1202222201,0.0,0.0,0.0,131.98,43.4302222201,-60.17,74.206557002,2.1202222201,0,2.1202222201,41.31,-60.17,72.9859233003,124.04,43.2202222201,9.65,44.284422868,2.1202222201,0,2.1202222201,41.1,9.65,42.2176799457,130.96
2021-06-04 03:30:00,1.962999998,0.0,1.962999998,1.962999998,0,1.962999998,0.0,0.0,0.0,132.22,42.872999998,-60.28,73.9714304906,1.962999998,0,1.962999998,40.91,-60.28,72.851262858,124.28,42.682999998,9.72,43.7757568619,1.962999998,0,1.962999998,40.72,9.72,41.8640275177,131.27
2021-06-04 04:00:00,1.8394444426,0.0,1.8394444426,1.8394444426,0,1.8394444426,0.0,0.0,0.0,132.38,42.6294444426,-60.23,73.7897176677,1.8394444426,0,1.8394444426,40.79,-60.23,72.7425391363,124.48,42.4394444426,9.84,43.5652619021,1.8394444426,0,1.8394444426,40.6,9.84,41.7754186095,131.41
2021-06-04 04:30:00,1.8852222203000002,0.0,1.8852222203000002,1.8852222203000002,0,1.8852222203000002,0.0,0.0,0.0,132.38,42.6152222203,-60.39,73.9121726435,1.8852222203000002,0,1.8852222203000002,40.73,-60.39,72.8415060251,124.48,42.4252222203,9.76,43.5334018938,1.8852222203000002,0,1.8852222203000002,40.54,9.76,41.6983117164,131.41
2021-06-04 05:00:00,2.0244444424,0.0,2.0244444424,2.0244444424,0,2.0244444424,0.0,0.0,0.0,132.55,42.5444444424,-60.36,73.846864205,2.0244444424,0,2.0244444424,40.52,-60.36,72.6993810152,124.59,42.3744444424,9.88,43.5110094321,2.0244444424,0,2.0244444424,40.35,9.88,41.5419896009,131.61
2021-06-04 05:30:00,2.1688888867,0.0,2.1688888867,2.1688888867,0,2.1688888867,0.0,0.0,0.0,132.66,43.1688888867,-60.22,74.0945434409,2.1688888867,0,2.1688888867,41.0,-60.22,72.8522367536,124.68,42.9688888867,9.9,44.0946188572,2.1688888867,0,2.1688888867,40.8,9.9,41.9839254954,131.7
2021-06-04 06:00:00,2.3279999977,0.0,2.3279999977,2.3279999977,0,2.3279999977,0.0,0.0,0.0,132.49,45.1779999977,-60.04,75.138893283,2.3279999977,0,2.3279999977,42.85,-60.04,73.7626199372,124.52,44.9579999977,9.74,46.0009713353,2.3279999977,0,2.3279999977,42.63,9.74,43.7285318757,131.54
2021-06-04 06:30:00,2.6234444418000002,0.0,2.6234444418000002,2.6234444418000002,0,2.6234444418000002,0.0,0.0,0.0,132.11,51.1634444418,-59.89,78.7687129967,2.6234444418000002,0,2.6234444418000002,48.54,-59.89,77.0904903344,124.15,50.8234444418,11.01,52.0023326874,2.6234444418000002,0,2.6234444418000002,48.2,11.01,49.4414815717,131.18
2021-06-04 07:00:00,3.573555552,0.0,3.573555552,3.573555552,0,3.573555552,0.0,0.0,0.0,133.33,58.163555552,-60.01,83.5715220302,3.573555552,0,3.573555552,54.59,-60.01,81.1250158706,125.16,57.673555552,11.17,58.7452798956,3.573555552,0,3.573555552,54.1,11.17,55.2410979254,132.22
2021-06-04 07:30:00,6.0706666606,0.0,6.0706666606,6.0706666606,0,6.0706666606,0.0,0.0,0.0,133.53,61.4506666606,-57.93,84.4515798137,6.0706666606,0,6.0706666606,55.38,-57.93,80.142556111,125.35,60.9306666606,12.53,62.2056833393,6.0706666606,0,6.0706666606,54.86,12.53,56.272733184,132.38
2021-06-04 08:00:00,9.7546666569,0.0,9.7546666569,9.7546666569,0,9.7546666569,0.0,0.0,0.0,133.13,63.5946666569,-55.34,84.3018222057,9.7546666569,0,9.7546666569,53.84,-55.34,77.2092041145,124.72,63.1146666569,14.39,64.7343281977,9.7546666569,0,9.7546666569,53.36,14.39,55.2662799544,131.82
2021-06-04 08:30:00,13.3422222089,0.0,13.3422222089,13.3422222089,0,13.3422222089,0.0,0.0,0.0,132.64,66.2222222089,-48.86,82.2963080234,13.3422222089,0,13.3422222089,52.88,-48.86,71.9971805004,124.02,65.7122222089,13.7,67.1251528686,13.3422222089,0,13.3422222089,52.37,13.7,54.1323092062,131.16
2021-06-04 09:00:00,17.9085555376,0.0,17.9085555376,17.9085555376,0,17.9085555376,0.0,0.0,0.0,132.47,66.1885555376,-35.28,75.0040217866,17.9085555376,0,17.9085555376,48.28,-35.28,59.7966286675,123.91,65.6385555376,8.51,66.1879148566,17.9085555376,0,17.9085555376,47.73,8.51,48.4827082577,131.02
2021-06-04 09:30:00,20.2556666464,0.0,20.2556666464,20.2556666464,0,20.2556666464,0.0,0.0,0.0,132.67,64.8256666464,-34.22,73.3033113587,20.2556666464,0,20.2556666464,44.57,-34.22,56.1915767709,124.77,64.3656666464,9.36,65.0426678638,20.2556666464,0,20.2556666464,44.11,9.36,45.0921467664,131.91
2021-06-04 10:00:00,22.4898888664,0.0,22.4898888664,22.4898888664,0,22.4898888664,0.0,0.0,0.0,132.43,63.8398888664,-33.33,72.0168057503,22.4898888664,0,22.4898888664,41.35,-33.33,53.1103699855,124.48,63.4598888664,10.18,64.2712213587,22.4898888664,0,22.4898888664,40.97,10.18,42.2157944376,131.6
2021-06-04 10:30:00,24.7102221975,0.0,24.7102221975,24.7102221975,0,24.7102221975,0.0,0.0,0.0,132.43,61.4702221975,-32.65,69.6032378343,24.7102221975,0,24.7102221975,36.76,-32.65,49.1662496028,124.48,61.2202221975,10.8,62.1655499928,24.7102221975,0,24.7102221975,36.51,10.8,38.0738768712,131.49
2021-06-04 11:00:00,26.3965555292,0.0,26.3965555292,26.3965555292,0,26.3965555292,0.0,0.0,0.0,132.43,59.6565555292,-31.95,67.6735333613,26.3965555292,0,26.3965555292,33.26,-31.95,46.1197365561,124.48,59.4665555292,11.41,60.5512950027,26.3965555292,0,26.3965555292,33.07,11.41,34.9830387474,131.49
2021-06-04 11:30:00,27.200222195,0.0,27.200222195,27.200222195,0,27.200222195,0.0,0.0,0.0,132.23,57.730222195,-31.55,65.7889128553,27.200222195,0,27.200222195,30.53,-31.55,43.9031137848,124.15,57.610222195,11.75,58.7962600967,27.200222195,0,27.200222195,30.41,11.75,32.6010828041,131.16
2021-06-04 12:00:00,29.4558888594,0.0,29.4558888594,29.4558888594,0,29.4558888594,0.0,0.0,0.0,132.23,53.0358888594,-32.33,62.1130775852,29.4558888594,0,29.4558888594,23.58,-32.33,40.0155632223,124.15,53.0558888594,11.12,54.2086869668,29.4558888594,0,29.4558888594,23.6,11.12,26.0885875432,131.16
2021-06-04 12:30:00,33.2509999667,0.0,33.2509999667,33.2509999667,0,33.2509999667,0.0,0.0,0.0,132.39,50.7309999667,-33.36,60.7167518699,33.2509999667,0,33.2509999667,17.48,-33.36,37.662182624,124.4,50.9109999667,10.24,51.9306029005,33.2509999667,0,33.2509999667,17.66,10.24,20.4140441853,131.43
2021-06-04 13:00:00,34.3036666324,0.0,34.3036666324,34.3036666324,0,34.3036666324,0.0,0.0,0.0,132.49,49.5736666324,-33.38,59.7643106158,34.3036666324,0,34.3036666324,15.27,-33.38,36.7069107935,124.67,49.8336666324,10.25,50.8768791302,34.3036666324,0,34.3036666324,15.53,10.25,18.60761672,131.69
2021-06-04 13:30:00,32.9029999671,0.0,32.9029999671,32.9029999671,0,32.9029999671,0.0,0.0,0.0,132.49,54.5329999671,-32.56,63.5137913009,32.9029999671,0,32.9029999671,21.63,-32.56,39.0897748778,124.67,54.6529999671,11.08,55.764834846,32.9029999671,0,32.9029999671,21.75,11.08,24.4096067154,131.69
2021-06-04 14:00:00,32.4283333009,0.0,32.4283333009,32.4283333009,0,32.4283333009,0.0,0.0,0.0,132.61,48.5683333009,-33.3,58.8878000916,32.4283333009,0,32.4283333009,16.14,-33.3,37.0052644903,124.67,48.7783333009,10.48,49.8914441524,32.4283333009,0,32.4283333009,16.35,10.48,19.4204248151,131.61
2021-06-04 14:30:00,32.6067777452,0.0,32.6067777452,32.6067777452,0,32.6067777452,0.0,0.0,0.0,132.79,45.9567777452,-34.11,57.2321371322,32.6067777452,0,32.6067777452,13.35,-34.11,36.6294225999,124.89,46.2467777452,9.8,47.2737184047,32.6067777452,0,32.6067777452,13.64,9.8,16.795523213,131.87
2021-06-04 15:00:00,32.9543333004,0.0,32.9543333004,32.9543333004,0,32.9543333004,0.0,0.0,0.0,132.87,46.7743333004,-34.7,58.2402631836,32.9543333004,0,32.9543333004,13.82,-34.7,37.3508018656,125.03,47.0643333004,9.16,47.947440693,32.9543333004,0,32.9543333004,14.11,9.16,16.8225354807,131.97
2021-06-04 15:30:00,32.6559999673,0.0,32.6559999673,32.6559999673,0,32.6559999673,0.0,0.0,0.0,132.66,46.8859999673,-35.39,58.7430769788,32.6559999673,0,32.6559999673,14.23,-35.39,38.1437412953,124.95,47.1659999673,8.7,47.9616675369,32.6559999673,0,32.6559999673,14.51,8.7,16.9183362066,131.97
2021-06-04 16:00:00,29.0452221932,0.0,29.0452221932,29.0452221932,0,29.0452221932,0.0,0.0,0.0,133.0,50.9852221932,-35.49,62.1211154286,29.0452221932,0,29.0452221932,21.94,-35.49,41.7241380977,125.38,51.1352221932,8.74,51.8767630905,29.0452221932,0,29.0452221932,22.09,8.74,23.7561718297,132.32
2021-06-04 16:30:00,23.750777754,0.0,23.750777754,23.750777754,0,23.750777754,0.0,0.0,0.0,133.29,54.690777754,-35.01,64.936748235,23.750777754,0,23.750777754,30.94,-35.01,46.7224111107,125.6,54.590777754,9.23,55.3655661561,23.750777754,0,23.750777754,30.84,9.23,32.1915905168,132.54
2021-06-04 17:00:00,21.7303333116,0.0,21.7303333116,21.7303333116,0,21.7303333116,0.0,0.0,0.0,133.38,59.7903333116,-35.37,69.4688481084,21.7303333116,0,21.7303333116,38.06,-35.37,51.9576798943,125.6,59.5403333116,8.85,60.1944664471,21.7303333116,0,21.7303333116,37.81,8.85,38.8319275854,132.62
2021-06-04 17:30:00,18.4869999815,0.0,18.4869999815,18.4869999815,0,18.4869999815,0.0,0.0,0.0,133.26,64.6769999815,-35.86,73.9530521791,18.4869999815,0,18.4869999815,46.19,-35.86,58.4761122169,125.51,64.2169999815,8.29,64.7498817499,18.4869999815,0,18.4869999815,45.73,8.29,46.4753375458,132.46
2021-06-04 18:00:00,15.9887777618,0.0,15.9887777618,15.9887777618,0,15.9887777618,0.0,0.0,0.0,133.05,68.4487777618,-36.73,77.6809376687,15.9887777618,0,15.9887777618,52.46,-36.73,64.0401787943,125.29,67.8287777618,7.47,68.2388744973,15.9887777618,0,15.9887777618,51.84,7.47,52.3754379457,132.22
2021-06-04 18:30:00,12.513555543,0.0,12.513555543,12.513555543,0,12.513555543,0.0,0.0,0.0,133.05,70.503555543,-37.7,79.9502429278,12.513555543,0,12.513555543,57.99,-37.7,69.1674063414,125.38,69.763555543,6.59,70.0741163484,12.513555543,0,12.513555543,57.25,6.59,57.6280365794,132.3
2021-06-04 19:00:00,9.9193333234,0.0,9.9193333234,9.9193333234,0,9.9193333234,0.0,0.0,0.0,133.05,72.1193333234,-38.01,81.5227473716,9.9193333234,0,9.9193333234,62.2,-38.01,72.8944449187,125.38,71.2493333234,6.3,71.5273199486,9.9193333234,0,9.9193333234,61.33,6.3,61.6527282446,132.3
2021-06-04 19:30:00,8.047999992,0.0,8.047999992,8.047999992,0,8.047999992,0.0,0.0,0.0,133.05,74.697999992,-38.11,83.8579948651,8.047999992,0,8.047999992,66.65,-38.11,76.7762632589,125.38,73.737999992,6.12,73.9915335887,8.047999992,0,8.047999992,65.69,6.12,65.9744685466,132.3
2021-06-04 20:00:00,6.1057777717,0.0,6.1057777717,6.1057777717,0,6.1057777717,0.0,0.0,0.0,133.05,74.4657777717,-38.85,83.9909195041,6.1057777717,0,6.1057777717,68.36,-38.85,78.6283161463,125.38,73.4357777717,5.27,73.6246314553,6.1057777717,0,6.1057777717,67.33,5.27,67.5359296967,132.3
2021-06-04 20:30:00,5.4852222167,0.0,5.4852222167,5.4852222167,0,5.4852222167,0.0,0.0,0.0,132.71,72.6752222167,-40.23,83.0670862872,5.4852222167,0,5.4852222167,67.19,-40.23,78.3131470444,125.18,71.6552222167,4.07,71.7707166672,5.4852222167,0,5.4852222167,66.17,4.07,66.2950510973,132.0
2021-06-04 21:00:00,5.4339999946,0.0,5.4339999946,5.4339999946,0,5.4339999946,0.0,0.0,0.0,132.86,70.9839999946,-40.77,81.8591543765,5.4339999946,0,5.4339999946,65.55,-40.77,77.1945295989,125.48,70.0039999946,3.68,70.1006591641,5.4339999946,0,5.4339999946,64.57,3.68,64.6747810201,132.31
2021-06-04 21:30:00,5.7659999941999995,0.0,5.7659999941999995,5.7659999941999995,0,5.7659999941999995,0.0,0.0,0.0,132.86,67.5159999942,-48.89,83.3585169927,5.7659999941999995,0,5.7659999941999995,61.75,-48.89,78.7609966925,125.64,66.6759999942,5.86,66.9330155845,5.7659999941999995,0,5.7659999941999995,60.91,5.86,61.191238752,132.46
2021-06-04 22:00:00,8.122111103,0.0,8.122111103,8.122111103,0,8.122111103,0.0,0.0,0.0,132.99,66.572111103,-59.94,89.5804084424,8.122111103,0,8.122111103,58.45,-59.94,83.7210015468,125.49,65.982111103,9.72,66.6942080364,8.122111103,0,8.122111103,57.86,9.72,58.6707593269,132.3
2021-06-04 22:30:00,5.7979999942,0.0,5.7979999942,5.7979999942,0,5.7979999942,0.0,0.0,0.0,131.95,68.0279999942,-59.22,90.1932213817,5.7979999942,0,5.7979999942,62.23,-59.22,85.9044894054,123.99,67.3179999942,10.03,68.061105069,5.7979999942,0,5.7979999942,61.52,10.03,62.3322653206,130.8
2021-06-04 23:00:00,2.2999999977,0.0,2.2999999977,2.2999999977,0,2.2999999977,0.0,0.0,0.0,131.66,62.3499999977,-60.21,86.6762170362,2.2999999977,0,2.2999999977,60.05,-60.21,85.0367367671,123.67,61.6899999977,9.46,62.4111183982,2.2999999977,0,2.2999999977,59.39,9.46,60.1387038437,130.48
2021-06-04 23:30:00,2.2922222199,0.0,2.2922222199,2.2922222199,0,2.2922222199,0.0,0.0,0.0,131.97,58.7922222199,-61.05,84.7562852746,2.2922222199,0,2.2922222199,56.5,-61.05,83.1826454256,124.04,58.2222222199,9.15,58.9368277075,2.2922222199,0,2.2922222199,55.93,9.15,56.6735158606,130.88
2021-06-05 00:00:00,2.2394444422,0.0,2.2394444422,2.2394444422,0,2.2394444422,0.0,0.0,0.0,132.38,55.9594444422,-61.9,83.4450083725,2.2394444422,0,2.2394444422,53.72,-61.9,81.9600414836,124.51,55.4694444422,8.58,56.1290982177,2.2394444422,0,2.2394444422,53.23,8.58,53.9170594525,131.34
2021-06-05 00:30:00,2.0442222202,0.0,2.0442222202,2.0442222202,0,2.0442222202,0.0,0.0,0.0,132.6,54.0442222202,-62.11,82.3312216318,2.0442222202,0,2.0442222202,52.0,-62.11,81.0040252086,124.88,53.5742222202,7.22,54.058539441,2.0442222202,0,2.0442222202,51.53,7.22,52.0333479607,131.69
2021-06-05 01:00:00,2.1866666645,0.0,2.1866666645,2.1866666645,0,2.1866666645,0.0,0.0,0.0,131.3,52.0766666645,-62.81,81.590902133,2.1866666645,0,2.1866666645,49.89,-62.81,80.2128929786,123.74,51.6566666645,6.43,52.0553177964,2.1866666645,0,2.1866666645,49.47,6.43,49.8861283324,130.53
2021-06-05 01:30:00,3.3388888855,0.0,3.3388888855,3.3388888855,0,3.3388888855,0.0,0.0,0.0,131.04,53.0388888856,-62.94,82.3077598663,3.3388888855,0,3.3388888855,49.7,-62.94,80.1968428306,123.55,52.6388888856,6.4,53.0265275415,3.3388888855,0,3.3388888855,49.3,6.4,49.7136802098,130.37
2021-06-05 02:00:00,2.0142222202,0.0,2.0142222202,2.0142222202,0,2.0142222202,0.0,0.0,0.0,131.11,51.8542222202,-63.12,81.6884004132,2.0142222202,0,2.0142222202,49.84,-63.12,80.4248717748,123.63,51.4542222202,6.28,51.8360432931,2.0142222202,0,2.0142222202,49.44,6.28,49.8372551411,130.49
2021-06-05 02:30:00,2.0666666646,0.0,2.0666666646,2.0666666646,0,2.0666666646,0.0,0.0,0.0,131.11,50.7466666646,-63.47,81.2629379088,2.0666666646,0,2.0666666646,48.68,-63.47,79.9886448191,123.71,50.3666666646,6.06,50.7299192874,2.0666666646,0,2.0666666646,48.3,6.06,48.6786770568,130.49
2021-06-05 03:00:00,2.1394444423,0.0,2.1394444423,2.1394444423,0,2.1394444423,0.0,0.0,0.0,131.26,49.9494444423,-63.41,80.7203512139,2.1394444423,0,2.1394444423,47.81,-63.41,79.4142569064,123.82,49.5794444423,6.14,49.9581916327,2.1394444423,0,2.1394444423,47.44,6.14,47.8356896051,130.69
2021-06-05 03:30:00,2.1442222201,0.0,2.1442222201,2.1442222201,0,2.1442222201,0.0,0.0,0.0,131.48,48.794222220099996,-63.29,79.9155818477,2.1442222201,0,2.1442222201,46.65,-63.29,78.6247200313,123.95,48.4542222201,6.37,48.8711423127,2.1442222201,0,2.1442222201,46.31,6.37,46.7460479613,130.81
2021-06-05 04:00:00,2.1063333312,0.0,2.1063333312,2.1063333312,0,2.1063333312,0.0,0.0,0.0,131.48,48.3363333312,-63.37,79.7004267235,2.1063333312,0,2.1063333312,46.23,-63.37,78.4408681747,123.95,48.0163333312,6.3,48.4278666325,2.1063333312,0,2.1063333312,45.91,6.3,46.3402427702,130.81
2021-06-05 04:30:00,2.036999998,0.0,2.036999998,2.036999998,0,2.036999998,0.0,0.0,0.0,131.48,48.056999998,-63.5,79.6349499203,2.036999998,0,2.036999998,46.02,-63.5,78.422512074,123.95,47.746999998,6.21,48.1491444244,2.036999998,0,2.036999998,45.71,6.21,46.1299057012,130.81
2021-06-05 05:00:00,2.0714444424,0.0,2.0714444424,2.0714444424,0,2.0714444424,0.0,0.0,0.0,131.48,47.7614444424,-63.82,79.7129097149,2.0714444424,0,2.0714444424,45.69,-63.82,78.4892890782,123.95,47.4514444424,5.91,47.8180685481,2.0714444424,0,2.0714444424,45.38,5.91,45.7632221331,130.81
2021-06-05 05:30:00,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,131.48,48.1174444423,-63.83,79.9347068529,2.1674444423,0,2.1674444423,45.95,-63.83,78.6490394093,124.07,47.8074444423,5.87,48.1664680468,2.1674444423,0,2.1674444423,45.64,5.87,46.0159374565,131.02
2021-06-05 06:00:00,2.6146666641,0.0,2.6146666641,2.6146666641,0,2.6146666641,0.0,0.0,0.0,131.48,48.5446666641,-63.96,80.2961161049,2.6146666641,0,2.6146666641,45.93,-63.96,78.7429139669,123.98,48.2346666641,5.74,48.5750004446,2.6146666641,0,2.6146666641,45.62,5.74,45.979691169,130.85
2021-06-05 06:30:00,3.3919999966,0.0,3.3919999966,3.3919999966,0,3.3919999966,0.0,0.0,0.0,131.35,50.8519999966,-63.17,81.0948506605,3.3919999966,0,3.3919999966,47.46,-63.17,79.0120275654,123.98,50.5219999966,6.25,50.9071211488,3.3919999966,0,3.3919999966,47.13,6.25,47.5426061549,130.85
2021-06-05 07:00:00,4.3778888845,0.0,4.3778888845,4.3778888845,0,4.3778888845,0.0,0.0,0.0,131.24,51.2778888845,-62.66,80.9672618313,4.3778888845,0,4.3778888845,46.9,-62.66,78.2680368989,123.72,50.9478888845,7.14,51.4457673846,4.3778888845,0,4.3778888845,46.57,7.14,47.1141645368,130.63
2021-06-05 07:30:00,6.0653333273,0.0,6.0653333273,6.0653333273,0,6.0653333273,0.0,0.0,0.0,131.71,54.3353333273,-61.43,82.0120317257,6.0653333273,0,6.0653333273,48.27,-61.43,78.1257819161,124.17,54.0053333273,8.47,54.6655003434,6.0653333273,0,6.0653333273,47.94,8.47,48.682486584,131.06
2021-06-05 08:00:00,8.1366666585,0.0,8.1366666585,8.1366666585,0,8.1366666585,0.0,0.0,0.0,131.99,58.8766666585,-60.06,84.1050859153,8.1366666585,0,8.1366666585,50.74,-60.06,78.62411334949999,124.17,58.4766666585,10.06,59.335690301,8.1366666585,0,8.1366666585,50.34,10.06,51.3353601331,131.19
2021-06-05 08:30:00,9.9431111012,0.0,9.9431111012,9.9431111012,0,9.9431111012,0.0,0.0,0.0,132.38,62.2531111012,-58.32,85.3034128378,9.9431111012,0,9.9431111012,52.31,-58.32,78.3425714411,124.47,62.1531111012,6.34,62.4756338067,9.9431111012,0,9.9431111012,52.21,6.34,52.5935328724,131.4
2021-06-05 09:00:00,11.7958888771,0.0,11.7958888771,11.7958888771,0,11.7958888771,0.0,0.0,0.0,133.92,64.3358888771,-55.48,84.9537344536,11.7958888771,0,11.7958888771,52.54,-55.48,76.4099600837,124.95,64.8858888771,-2.58,64.937161744,11.7958888771,0,11.7958888771,53.09,-2.58,53.152652803,131.88
2021-06-05 09:30:00,15.8019999842,0.0,15.8019999842,15.8019999842,0,15.8019999842,0.0,0.0,0.0,134.56,67.1619999842,-54.4,86.4297069408,15.8019999842,0,15.8019999842,51.36,-54.4,74.8145012681,124.13,67.7019999842,-1.74,67.7243560461,15.8019999842,0,15.8019999842,51.9,-1.74,51.9291594386,131.09
2021-06-05 10:00:00,16.7818888721,0.0,16.7818888721,16.7818888721,0,16.7818888721,0.0,0.0,0.0,134.33,67.7818888721,-53.79,86.5317777413,16.7818888721,0,16.7818888721,51.0,-53.79,74.1239779019,123.84,68.3118888721,-1.22,68.3227821541,16.7818888721,0,16.7818888721,51.53,-1.22,51.5444400493,130.8
2021-06-05 10:30:00,16.4585555391,0.0,16.4585555391,16.4585555391,0,16.4585555391,0.0,0.0,0.0,134.33,66.9385555391,-53.31,85.5729298181,16.4585555391,0,16.4585555391,50.48,-53.31,73.4178895093,123.75,67.4885555391,-0.92,67.4948259406,16.4585555391,0,16.4585555391,51.03,-0.92,51.0382924871,130.72
2021-06-05 11:00:00,15.8987777619,0.0,15.8987777619,15.8987777619,0,15.8987777619,0.0,0.0,0.0,134.05,64.9787777619,-54.11,84.5584629675,15.8987777619,0,15.8987777619,49.08,-54.11,73.0529841964,123.46,65.5187777619,-1.6099999999999999,65.5385561285,15.8987777619,0,15.8987777619,49.62,-1.6099999999999999,49.6461126373,130.46
2021-06-05 11:30:00,16.9406666497,0.0,16.9406666497,16.9406666497,0,16.9406666497,0.0,0.0,0.0,134.05,62.7906666497,-55.29,83.6639224416,16.9406666497,0,16.9406666497,45.85,-55.29,71.8276172513,123.57,63.3406666497,-2.64,63.3956595646,16.9406666497,0,16.9406666497,46.4,-2.64,46.4750427649,130.6
2021-06-05 12:00:00,16.151777761600002,0.0,16.151777761600002,16.151777761600002,0,16.151777761600002,0.0,0.0,0.0,134.19,64.7217777616,-55.08,84.9865572701,16.151777761600002,0,16.151777761600002,48.57,-55.08,73.4360354322,123.82,65.2817777616,-2.45,65.3277353635,16.151777761600002,0,16.151777761600002,49.13,-2.45,49.191049999,130.77
2021-06-05 12:30:00,14.7292222075,0.0,14.7292222075,14.7292222075,0,14.7292222075,0.0,0.0,0.0,134.19,65.7892222075,-55.29,85.93722045,14.7292222075,0,14.7292222075,51.06,-55.29,75.2602664093,123.82,66.3592222075,-2.61,66.4105298276,14.7292222075,0,14.7292222075,51.63,-2.61,51.6959282729,130.77
2021-06-05 13:00:00,13.0097777648,0.0,13.0097777648,13.0097777648,0,13.0097777648,0.0,0.0,0.0,134.27,69.3297777648,-54.12,87.9522170551,13.0097777648,0,13.0097777648,56.32,-54.12,78.1083657491,123.82,69.8897777648,-1.56,69.9071858682,13.0097777648,0,13.0097777648,56.88,-1.56,56.9013883838,130.77
2021-06-05 13:30:00,12.5647777652,0.0,12.5647777652,12.5647777652,0,12.5647777652,0.0,0.0,0.0,134.27,69.4147777652,-54.29,88.1238643739,12.5647777652,0,12.5647777652,56.85,-54.29,78.6086929035,123.63,69.9747777652,-1.6600000000000001,69.9944649475,12.5647777652,0,12.5647777652,57.41,-1.6600000000000001,57.4339942891,130.58
2021-06-05 14:00:00,12.4292222098,0.0,12.4292222098,12.4292222098,0,12.4292222098,0.0,0.0,0.0,134.35,67.2592222098,-54.58,86.6185856053,12.4292222098,0,12.4292222098,54.83,-54.58,77.3647548952,123.76,67.8092222098,-1.83,67.833911259,12.4292222098,0,12.4292222098,55.38,-1.83,55.4102273953,130.71
2021-06-05 14:30:00,12.0875555435,0.0,12.0875555435,12.0875555435,0,12.0875555435,0.0,0.0,0.0,134.62,65.2875555435,-55.31,85.566705025,12.0875555435,0,12.0875555435,53.2,-55.31,76.7426615384,124.15,65.8375555435,-2.41,65.8816501003,12.0875555435,0,12.0875555435,53.75,-2.41,53.8040017099,131.09
2021-06-05 15:00:00,12.643666654,0.0,12.643666654,12.643666654,0,12.643666654,0.0,0.0,0.0,134.62,64.593666654,-55.54,85.188223199,12.643666654,0,12.643666654,51.95,-55.54,76.0492873076,124.15,65.153666654,-2.48,65.2008487557,12.643666654,0,12.643666654,52.51,-2.48,52.5685314613,131.09
2021-06-05 15:30:00,12.8174444316,0.0,12.8174444316,12.8174444316,0,12.8174444316,0.0,0.0,0.0,134.81,65.8774444316,-55.0,85.8186325039,12.8174444316,0,12.8174444316,53.06,-55.0,76.4222716229,124.29,66.4374444316,-1.8900000000000001,66.4643221782,12.8174444316,0,12.8174444316,53.62,-1.8900000000000001,53.6532990598,131.29
2021-06-05 16:00:00,12.1927777656,0.0,12.1927777656,12.1927777656,0,12.1927777656,0.0,0.0,0.0,134.96,66.5527777656,-54.95,86.306284408,12.1927777656,0,12.1927777656,54.36,-54.95,77.2949681415,124.4,67.1127777656,-1.8599999999999999,67.1385473436,12.1927777656,0,12.1927777656,54.92,-1.8599999999999999,54.951487696,131.29
2021-06-05 16:30:00,10.9231111002,0.0,10.9231111002,10.9231111002,0,10.9231111002,0.0,0.0,0.0,134.77,69.0131111002,-54.51,87.9440140301,10.9231111002,0,10.9231111002,58.09,-54.51,79.6604556854,124.12,69.5831111002,-1.58,69.6010470495,10.9231111002,0,10.9231111002,58.66,-1.58,58.6812746964,131.07
2021-06-05 17:00:00,8.417444436,0.0,8.417444436,8.417444436,0,8.417444436,0.0,0.0,0.0,134.77,72.387444436,-54.13,90.3880468424,8.417444436,0,8.417444436,63.97,-54.13,83.7986742139,124.12,72.957444436,-1.35,72.969933525,8.417444436,0,8.417444436,64.54,-1.35,64.5541176069,131.07
2021-06-05 17:30:00,7.1951111039,0.0,7.1951111039,7.1951111039,0,7.1951111039,0.0,0.0,0.0,134.66,76.1051111039,-53.58,93.0741872709,7.1951111039,0,7.1951111039,68.91,-53.58,87.2892003629,123.94,76.6351111039,-1.1400000000000001,76.643589777,7.1951111039,0,7.1951111039,69.44,-1.1400000000000001,69.4493570885,130.89
2021-06-05 18:00:00,6.0068888829,0.0,6.0068888829,6.0068888829,0,6.0068888829,0.0,0.0,0.0,134.27,78.1168888829,-52.93,94.3601252052,6.0068888829,0,6.0068888829,72.11,-52.93,89.4507518135,123.48,78.6568888829,-0.72,78.6601841387,6.0068888829,0,6.0068888829,72.65,-0.72,72.6535677032,130.47
2021-06-05 18:30:00,4.9086666618,0.0,4.9086666618,4.9086666618,0,4.9086666618,0.0,0.0,0.0,134.11,78.0386666618,-53.11,94.3965338047,4.9086666618,0,4.9086666618,73.13,-53.11,90.3806893092,123.22,78.5686666618,-0.93,78.5741705715,4.9086666618,0,4.9086666618,73.66,-0.93,73.6658706593,130.2
2021-06-05 19:00:00,4.665666662,0.0,4.665666662,4.665666662,0,4.665666662,0.0,0.0,0.0,134.11,76.795666662,-54.18,93.9842902727,4.665666662,0,4.665666662,72.13,-54.18,90.2120241431,123.22,77.315666662,-1.92,77.3395029166,4.665666662,0,4.665666662,72.65,-1.92,72.6753665281,130.2
2021-06-05 19:30:00,4.5486666621000005,0.0,4.5486666621000005,4.5486666621000005,0,4.5486666621000005,0.0,0.0,0.0,133.91,76.0086666621,-54.79,93.6977134606,4.5486666621000005,0,4.5486666621000005,71.46,-54.79,90.0470749108,123.38,76.5386666621,-2.49,76.5791590083,4.5486666621000005,0,4.5486666621000005,71.99,-2.49,72.0330493593,130.31
2021-06-05 20:00:00,6.2931111048,0.0,6.2931111048,6.2931111048,0,6.2931111048,0.0,0.0,0.0,133.91,74.4731111048,-55.69,92.9925823796,6.2931111048,0,6.2931111048,68.18,-55.69,88.0334510286,123.38,74.9831111048,-3.16,75.0496672275,6.2931111048,0,6.2931111048,68.69,-3.16,68.7626475639,130.31
2021-06-05 20:30:00,5.9467777718,0.0,5.9467777718,5.9467777718,0,5.9467777718,0.0,0.0,0.0,134.25,72.2867777718,-56.33,91.6430419652,5.9467777718,0,5.9467777718,66.34,-56.33,87.0291014546,123.67,72.8167777718,-3.6,72.9057139398,5.9467777718,0,5.9467777718,66.87,-3.6,66.9668343286,130.63
2021-06-05 21:00:00,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,134.48,70.0214444391,-56.07,89.704222762,5.3914444391,0,5.3914444391,64.63,-56.07,85.5621516793,123.96,70.5414444391,-3.65,70.6358116223,5.3914444391,0,5.3914444391,65.15,-3.65,65.252164715,130.94
2021-06-05 21:30:00,4.3874444401,0.0,4.3874444401,4.3874444401,0,4.3874444401,0.0,0.0,0.0,134.27,69.1574444401,-47.06,83.6504376646,4.3874444401,0,4.3874444401,64.77,-47.06,80.0612047124,124.04,69.0874444401,5.47,69.3036498264,4.3874444401,0,4.3874444401,64.7,5.47,64.9308162585,130.94
2021-06-05 22:00:00,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,131.97,67.4246666634,-47.85,82.6783416299,3.3146666634,0,3.3146666634,64.11,-47.85,79.9982162301,124.48,67.3546666634,4.8100000000000005,67.5261965561,3.3146666634,0,3.3146666634,64.04,4.8100000000000005,64.2203838357,131.45
2021-06-05 22:30:00,4.017999996,0.0,4.017999996,4.017999996,0,4.017999996,0.0,0.0,0.0,131.97,64.477999996,-49.09,81.0385129644,4.017999996,0,4.017999996,60.46,-49.09,77.8796488179,124.57,64.457999996,3.85,64.5728756018,4.017999996,0,4.017999996,60.44,3.85,60.5624974716,131.58
2021-06-05 23:00:00,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,132.3,60.3463333311,-49.86,78.2796240826,2.2063333311,0,2.2063333311,58.14,-49.86,76.5916392304,124.99,60.3463333311,3.34,60.438692462,2.2063333311,0,2.2063333311,58.14,3.34,58.2358583692,131.98
2021-06-05 23:30:00,3.1894444413,0.0,3.1894444413,3.1894444413,0,3.1894444413,0.0,0.0,0.0,132.51,57.4494444413,-50.81,76.694815774,3.1894444413,0,3.1894444413,54.26,-50.81,74.3357498112,125.34,57.4694444413,2.76,57.5356814889,3.1894444413,0,3.1894444413,54.28,2.76,54.3501241949,132.27
2021-06-06 00:00:00,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,132.88,54.167666664,-51.48,74.7283514593,2.687666664,0,2.687666664,51.48,-51.48,72.803714191,125.79,54.237666664,2.44,54.2925232896,2.687666664,0,2.687666664,51.55,2.44,51.6077135707,132.77
2021-06-06 00:30:00,3.1803333302,0.0,3.1803333302,3.1803333302,0,3.1803333302,0.0,0.0,0.0,133.71,51.7903333302,-52.0,73.3909982658,3.1803333302,0,3.1803333302,48.61,-52.0,71.182386164,126.34,51.8903333302,2.47,51.9490865474,3.1803333302,0,3.1803333302,48.71,2.47,48.7725845122,133.32
2021-06-06 01:00:00,3.7098888852,0.0,3.7098888852,3.7098888852,0,3.7098888852,0.0,0.0,0.0,133.71,49.1798888852,-61.06,78.4027108636,3.7098888852,0,3.7098888852,45.47,-61.06,76.1304439761,126.34,49.7398888852,-8.52,50.464313592,3.7098888852,0,3.7098888852,46.03,-8.52,46.8118713576,133.32
2021-06-06 01:30:00,2.0809999979000002,0.0,2.0809999979000002,2.0809999979000002,0,2.0809999979000002,0.0,0.0,0.0,133.54,51.4809999979,-61.21,79.9809818694,2.0809999979000002,0,2.0809999979000002,49.4,-61.21,78.6576385356,123.76,51.2209999979,6.09,51.5817694616,2.0809999979000002,0,2.0809999979000002,49.14,6.09,49.5159337991,130.67
2021-06-06 02:00:00,2.1343333312,0.0,2.1343333312,2.1343333312,0,2.1343333312,0.0,0.0,0.0,131.81,50.7643333312,-61.62,79.8375972745,2.1343333312,0,2.1343333312,48.63,-61.62,78.4977789495,123.93,50.3843333312,8.08,51.0281044644,2.1343333312,0,2.1343333312,48.25,8.08,48.9218652547,130.82
2021-06-06 02:30:00,2.0829999979,0.0,2.0829999979,2.0829999979,0,2.0829999979,0.0,0.0,0.0,131.73,49.3729999979,-61.94,79.2102059636,2.0829999979,0,2.0829999979,47.29,-61.94,77.928863074,124.05,49.0229999979,7.91,49.6570501419,2.0829999979,0,2.0829999979,46.94,7.91,47.6018035373,131.03
2021-06-06 03:00:00,2.106111109,0.0,2.106111109,2.106111109,0,2.106111109,0.0,0.0,0.0,131.85,47.186111109,-62.13,78.0170877538,2.106111109,0,2.106111109,45.08,-62.13,76.7616004263,124.21,46.906111109,7.83,47.5551486105,2.106111109,0,2.106111109,44.8,7.83,45.4791039929,131.13
2021-06-06 03:30:00,2.0892222201,0.0,2.0892222201,2.0892222201,0,2.0892222201,0.0,0.0,0.0,131.97,47.2292222201,-62.36,78.2263960024,2.0892222201,0,2.0892222201,45.14,-62.36,76.9830448865,124.3,46.9492222201,7.54,47.550826145,2.0892222201,0,2.0892222201,44.86,7.54,45.4892426844,131.27
2021-06-06 04:00:00,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,131.83,46.9186666646,-62.4,78.0712577174,2.0886666646,0,2.0886666646,44.83,-62.4,76.8341649268,124.19,46.6386666646,7.42,47.2252223737,2.0886666646,0,2.0886666646,44.55,7.42,45.1636900618,131.15
2021-06-06 04:30:00,2.0669999979,0.0,2.0669999979,2.0669999979,0,2.0669999979,0.0,0.0,0.0,131.72,46.5169999979,-62.47,77.8866624578,2.0669999979,0,2.0669999979,44.45,-62.47,76.670094561,124.08,46.2569999979,7.31,46.8310383059,2.0669999979,0,2.0669999979,44.19,7.31,44.790536947,131.08
2021-06-06 05:00:00,1.9678888869,0.0,1.9678888869,1.9678888869,0,1.9678888869,0.0,0.0,0.0,131.72,45.8878888869,-62.67,77.6738517553,1.9678888869,0,1.9678888869,43.92,-62.67,76.5277420286,124.08,45.6378888869,7.23,46.2070319546,1.9678888869,0,1.9678888869,43.67,7.23,44.2644530069,131.08
2021-06-06 05:30:00,1.9702222203000002,0.0,1.9702222203000002,1.9702222203000002,0,1.9702222203000002,0.0,0.0,0.0,131.79,45.7702222203,-62.57,77.5236618207,1.9702222203000002,0,1.9702222203000002,43.8,-62.57,76.3769919544,124.2,45.5202222203,7.32,46.1050217545,1.9702222203000002,0,1.9702222203000002,43.55,7.32,44.1608978622,131.08
2021-06-06 06:00:00,2.0842222201,0.0,2.0842222201,2.0842222201,0,2.0842222201,0.0,0.0,0.0,131.79,46.5242222201,-62.49,77.9070173552,2.0842222201,0,2.0842222201,44.44,-62.49,76.6805953289,124.2,46.2642222201,7.36,46.8460015117,2.0842222201,0,2.0842222201,44.18,7.36,44.7888602222,131.08
2021-06-06 06:30:00,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,132.22,48.5188888863,-62.84,79.3911089402,2.6288888863,0,2.6288888863,45.89,-62.84,77.8123235741,124.47,48.2288888863,7.59,48.8224725224,2.6288888863,0,2.6288888863,45.6,7.59,46.2273522928,131.54
2021-06-06 07:00:00,3.2584444412,0.0,3.2584444412,3.2584444412,0,3.2584444412,0.0,0.0,0.0,132.22,50.0384444412,-63.27,80.6655987525,3.2584444412,0,3.2584444412,46.78,-63.27,78.6858392597,124.47,49.7484444412,8.2,50.4197156311,3.2584444412,0,3.2584444412,46.49,8.2,47.2076275617,131.54
2021-06-06 07:30:00,4.6438888842,0.0,4.6438888842,4.6438888842,0,4.6438888842,0.0,0.0,0.0,133.33,52.2538888842,-62.63,81.565837233,4.6438888842,0,4.6438888842,47.61,-62.63,78.6716530906,125.48,51.9438888842,8.73,52.6723883303,4.6438888842,0,4.6438888842,47.3,8.73,48.0988866815,132.55
2021-06-06 08:00:00,6.2205555493,0.0,6.2205555493,6.2205555493,0,6.2205555493,0.0,0.0,0.0,133.24,54.8405555493,-61.64,82.5044006884,6.2205555493,0,6.2205555493,48.62,-61.64,78.5072862861,125.32,54.5105555493,9.27,55.2931602126,6.2205555493,0,6.2205555493,48.29,9.27,49.1717093459,132.42
2021-06-06 08:30:00,7.2847777705,0.0,7.2847777705,7.2847777705,0,7.2847777705,0.0,0.0,0.0,132.93,59.1647777705,-60.09,84.3283998937,7.2847777705,0,7.2847777705,51.88,-60.09,79.3872943235,124.99,58.7647777705,10.12,59.6298038435,7.2847777705,0,7.2847777705,51.48,10.12,52.4652723237,132.03
2021-06-06 09:00:00,8.1432222141,0.0,8.1432222141,8.1432222141,0,8.1432222141,0.0,0.0,0.0,132.44,62.4232222141,-59.05,85.9276507976,8.1432222141,0,8.1432222141,54.28,-59.05,80.2073618816,124.39,61.9532222141,10.86,62.8978643732,8.1432222141,0,8.1432222141,53.81,10.86,54.8949514983,131.43
2021-06-06 09:30:00,11.0398888778,0.0,11.0398888778,11.0398888778,0,11.0398888778,0.0,0.0,0.0,132.29,63.5798888778,-57.41,85.6639385606,11.0398888778,0,11.0398888778,52.54,-57.41,77.8226168925,124.07,63.1498888778,12.53,64.3809705215,11.0398888778,0,11.0398888778,52.11,12.53,53.5952703137,131.11
2021-06-06 10:00:00,11.4729999885,0.0,11.4729999885,11.4729999885,0,11.4729999885,0.0,0.0,0.0,132.51,64.8029999885,-56.94,86.2646648838,11.4729999885,0,11.4729999885,53.33,-56.94,78.0144377664,124.07,64.3829999885,13.23,65.7282556251,11.4729999885,0,11.4729999885,52.91,13.23,54.5389860558,131.23
2021-06-06 10:30:00,13.5893333197,0.0,13.5893333197,13.5893333197,0,13.5893333197,0.0,0.0,0.0,132.88,66.2493333197,-56.54,87.0961868586,13.5893333197,0,13.5893333197,52.66,-56.54,77.2647862872,124.41,65.8493333197,14.75,67.481087711,13.5893333197,0,13.5893333197,52.26,14.75,54.3016583541,131.5
2021-06-06 11:00:00,14.3564444301,0.0,14.3564444301,14.3564444301,0,14.3564444301,0.0,0.0,0.0,134.11,66.3864444301,-55.24,86.3632885205,14.3564444301,0,14.3564444301,52.03,-55.24,75.8852983127,125.43,66.0064444301,15.98,67.9132616379,14.3564444301,0,14.3564444301,51.65,15.98,54.0655426311,132.53
2021-06-06 11:30:00,16.3186666503,0.0,16.3186666503,16.3186666503,0,16.3186666503,0.0,0.0,0.0,134.11,65.7486666503,-54.75,85.5596263801,16.3186666503,0,16.3186666503,49.43,-54.75,73.7623711658,125.43,65.4386666503,16.25,67.4261195159,16.3186666503,0,16.3186666503,49.12,16.25,51.738157099,132.53
