Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-06 12:00:00,18.5544444259,0.0,18.5544444259,18.5544444259,0,18.5544444259,0.0,0.0,0.0,134.11,63.9744444259,-54.1,83.782692363,18.5544444259,0,18.5544444259,45.42,-54.1,70.6384201409,125.25,63.7344444259,16.75,65.898724618,18.5544444259,0,18.5544444259,45.18,16.75,48.1850070043,132.31
2021-06-06 12:30:00,19.9426666467,0.0,19.9426666467,19.9426666467,0,19.9426666467,0.0,0.0,0.0,133.9,62.0326666467,-53.83,82.1323360882,19.9426666467,0,19.9426666467,42.09,-53.83,68.3318154303,125.12,61.9326666467,16.97,64.2155440526,19.9426666467,0,19.9426666467,41.99,16.97,45.289524175,132.18
2021-06-06 13:00:00,20.913888868,0.0,20.913888868,20.913888868,0,20.913888868,0.0,0.0,0.0,133.9,59.813888868,-54.02,80.596908759,20.913888868,0,20.913888868,38.9,-54.02,66.5685391157,125.12,59.753888868,16.82,62.0760794094,20.913888868,0,20.913888868,38.84,16.82,42.3256187196,132.18
2021-06-06 13:30:00,21.8421110893,0.0,21.8421110893,21.8421110893,0,21.8421110893,0.0,0.0,0.0,133.9,57.2621110893,-54.4,78.9829688376,21.8421110893,0,21.8421110893,35.42,-54.4,64.9148395977,125.21,57.3021110893,16.73,59.6944288463,21.8421110893,0,21.8421110893,35.46,16.73,39.2084748492,132.18
2021-06-06 14:00:00,21.900777755900002,0.0,21.900777755900002,21.900777755900002,0,21.900777755900002,0.0,0.0,0.0,134.16,54.3807777559,-54.48,76.9762261308,21.900777755900002,0,21.900777755900002,32.48,-54.48,63.4272875031,125.52,54.5007777559,16.64,56.9844222222,21.900777755900002,0,21.900777755900002,32.6,16.64,36.6012240232,132.52
2021-06-06 14:30:00,21.5011110896,0.0,21.5011110896,21.5011110896,0,21.5011110896,0.0,0.0,0.0,134.14,52.7911110896,-54.81,76.0988666806,21.5011110896,0,21.5011110896,31.29,-54.81,63.112599376,125.61,52.9311110896,16.43,55.4224451029,21.5011110896,0,21.5011110896,31.43,16.43,35.4653323684,132.56
2021-06-06 15:00:00,23.4159999766,0.0,23.4159999766,23.4159999766,0,23.4159999766,0.0,0.0,0.0,134.14,50.2459999766,-54.83,74.3706219797,23.4159999766,0,23.4159999766,26.83,-54.83,61.0424262296,125.61,50.4859999766,16.65,53.1606874827,23.4159999766,0,23.4159999766,27.07,16.65,31.7806135875,132.56
2021-06-06 15:30:00,23.8382221984,0.0,23.8382221984,23.8382221984,0,23.8382221984,0.0,0.0,0.0,134.44,50.2782221984,-55.03,74.5399257273,23.8382221984,0,23.8382221984,26.44,-55.03,61.0522276416,125.87,50.5482221984,16.63,53.2135289886,23.8382221984,0,23.8382221984,26.71,16.63,31.4639635138,132.82
2021-06-06 16:00:00,23.0836666436,0.0,23.0836666436,23.0836666436,0,23.0836666436,0.0,0.0,0.0,134.54,51.7636666436,-55.22,75.6883451027,23.0836666436,0,23.0836666436,28.68,-55.22,62.223715736,126.01,51.9836666436,16.49,54.5364254211,23.0836666436,0,23.0836666436,28.9,16.49,33.2735645821,132.95
2021-06-06 16:30:00,22.0868888668,0.0,22.0868888668,22.0868888668,0,22.0868888668,0.0,0.0,0.0,134.54,55.5168888668,-55.28,78.3454105194,22.0868888668,0,22.0868888668,33.43,-55.28,64.6021926872,126.01,55.6068888668,16.27,57.9382342624,22.0868888668,0,22.0868888668,33.52,16.27,37.2599422973,132.95
2021-06-06 17:00:00,20.4851110906,0.0,20.4851110906,20.4851110906,0,20.4851110906,0.0,0.0,0.0,134.39,60.3351110906,-55.25,81.8100735259,20.4851110906,0,20.4851110906,39.85,-55.25,68.1218393762,125.86,60.2851110906,16.24,62.4342231409,20.4851110906,0,20.4851110906,39.8,16.24,42.9857836965,132.77
2021-06-06 17:30:00,19.4116666473,0.0,19.4116666473,19.4116666473,0,19.4116666473,0.0,0.0,0.0,134.39,64.1416666473,-55.37,84.7348234216,19.4116666473,0,19.4116666473,44.73,-55.37,71.1801222252,125.74,63.9516666473,16.23,65.9790009546,19.4116666473,0,19.4116666473,44.54,16.23,47.4048995358,132.77
2021-06-06 18:00:00,16.515555539,0.0,16.515555539,16.515555539,0,16.515555539,0.0,0.0,0.0,134.53,67.585555539,-55.77,87.6247694292,16.515555539,0,16.515555539,51.07,-55.77,75.6203530804,125.88,67.255555539,15.93,69.116384822,16.515555539,0,16.515555539,50.74,15.93,53.1818813131,132.77
2021-06-06 18:30:00,12.9359999871,0.0,12.9359999871,12.9359999871,0,12.9359999871,0.0,0.0,0.0,134.62,69.8459999871,-55.57,89.255188164,12.9359999871,0,12.9359999871,56.91,-55.57,79.5410145774,126.04,69.3659999871,16.02,71.1918700008,12.9359999871,0,12.9359999871,56.43,16.02,58.6599122059,132.89
2021-06-06 19:00:00,9.8702222124,0.0,9.8702222124,9.8702222124,0,9.8702222124,0.0,0.0,0.0,134.54,70.0502222124,-56.45,89.9646382308,9.8702222124,0,9.8702222124,60.18,-56.45,82.51202882,125.92,69.4302222124,15.12,71.0575130191,9.8702222124,0,9.8702222124,59.56,15.12,61.4492310774,132.77
2021-06-06 19:30:00,10.5563333228,0.0,10.5563333228,10.5563333228,0,10.5563333228,0.0,0.0,0.0,134.46,73.2863333228,-56.69,92.6533472245,10.5563333228,0,10.5563333228,62.73,-56.69,84.5506298025,125.92,72.6363333228,14.88,74.1447996732,10.5563333228,0,10.5563333228,62.08,14.88,63.8383959698,132.77
2021-06-06 20:00:00,8.3448888805,0.0,8.3448888805,8.3448888805,0,8.3448888805,0.0,0.0,0.0,134.34,73.6548888805,-57.15,93.2264187664,8.3448888805,0,8.3448888805,65.31,-57.15,86.7843223169,125.74,72.9248888805,14.26,74.3060362167,8.3448888805,0,8.3448888805,64.58,14.26,66.135648481,132.63
2021-06-06 20:30:00,6.0617777717,0.0,6.0617777717,6.0617777717,0,6.0617777717,0.0,0.0,0.0,134.22,71.2317777717,-58.08,91.9089362604,6.0617777717,0,6.0617777717,65.17,-58.08,87.2949901197,125.74,70.4817777717,13.37,71.7386778374,6.0617777717,0,6.0617777717,64.42,13.37,65.7928058377,132.63
2021-06-06 21:00:00,5.2263333281,0.0,5.2263333281,5.2263333281,0,5.2263333281,0.0,0.0,0.0,134.1,69.8663333281,-58.47,91.1045851355,5.2263333281,0,5.2263333281,64.64,-58.47,87.1611754166,125.74,69.1463333281,13.02,70.3614653963,5.2263333281,0,5.2263333281,63.92,13.02,65.232559355,132.63
2021-06-06 21:30:00,2.4853333308,0.0,2.4853333308,2.4853333308,0,2.4853333308,0.0,0.0,0.0,134.1,67.8853333308,-58.91,89.8821816682,2.4853333308,0,2.4853333308,65.4,-58.91,88.0201573505,125.89,67.1353333308,12.64,68.3148781851,2.4853333308,0,2.4853333308,64.65,12.64,65.8740624222,132.7
2021-06-06 22:00:00,2.4317777753,0.0,2.4317777753,2.4317777753,0,2.4317777753,0.0,0.0,0.0,134.1,66.9017777753,-59.29,89.393243422,2.4317777753,0,2.4317777753,64.47,-59.29,87.588155592,125.89,66.1717777753,12.41,67.3254207113,2.4317777753,0,2.4317777753,63.74,12.41,64.9368593327,132.7
2021-06-06 22:30:00,2.0993333312,0.0,2.0993333312,2.0993333312,0,2.0993333312,0.0,0.0,0.0,134.27,64.4293333312,-59.72,87.8499709363,2.0993333312,0,2.0993333312,62.33,-59.72,86.322113621,125.98,63.7393333312,11.99,64.8572487353,2.0993333312,0,2.0993333312,61.64,11.99,62.7952999834,132.84
2021-06-06 23:00:00,2.0728888868,0.0,2.0728888868,2.0728888868,0,2.0728888868,0.0,0.0,0.0,134.27,59.3128888868,-59.65,84.1198031863,2.0728888868,0,2.0728888868,57.24,-59.65,82.671277358,125.98,59.0828888868,6.08,59.3949001111,2.0728888868,0,2.0728888868,57.01,6.08,57.3332931201,132.84
2021-06-06 23:30:00,2.8786666638,0.0,2.8786666638,2.8786666638,0,2.8786666638,0.0,0.0,0.0,134.35,54.5386666638,-58.5,79.9794733758,2.8786666638,0,2.8786666638,51.66,-58.5,78.0448947722,125.51,55.0586666638,-5.77,55.3601813111,2.8786666638,0,2.8786666638,52.18,-5.77,52.49805044,132.32
2021-06-07 00:00:00,3.9097777739,0.0,3.9097777739,3.9097777739,0,3.9097777739,0.0,0.0,0.0,134.1,51.6797777739,-59.09,78.501130761,3.9097777739,0,3.9097777739,47.77,-59.09,75.9842154661,124.02,52.2197777739,-6.06,52.5702272275,3.9097777739,0,3.9097777739,48.31,-6.06,48.6885992816,130.84
2021-06-07 00:30:00,2.1065555534,0.0,2.1065555534,2.1065555534,0,2.1065555534,0.0,0.0,0.0,134.16,49.3665555534,-59.25,77.1208098195,2.1065555534,0,2.1065555534,47.26,-59.25,75.7896437516,124.17,49.9065555534,-6.39,50.3139780499,2.1065555534,0,2.1065555534,47.8,-6.39,48.2252226537,131.03
2021-06-07 01:00:00,2.1094444423,0.0,2.1094444423,2.1094444423,0,2.1094444423,0.0,0.0,0.0,134.16,47.8194444423,-59.6,76.4124287454,2.1094444423,0,2.1094444423,45.71,-59.6,75.1103461582,124.17,48.3494444423,-6.77,48.8211191789,2.1094444423,0,2.1094444423,46.24,-6.77,46.7329701603,131.03
2021-06-07 01:30:00,2.1103333312,0.0,2.1103333312,2.1103333312,0,2.1103333312,0.0,0.0,0.0,134.16,48.6103333312,-59.45,76.7936651461,2.1103333312,0,2.1103333312,46.5,-59.45,75.4755092729,124.17,49.1503333312,-6.64,49.59682315,2.1103333312,0,2.1103333312,47.04,-6.64,47.5063279995,131.03
2021-06-07 02:00:00,2.1266666645,0.0,2.1266666645,2.1266666645,0,2.1266666645,0.0,0.0,0.0,134.16,47.9666666645,-59.56,76.4734902493,2.1266666645,0,2.1266666645,45.84,-59.56,75.1578286009,124.17,48.5066666645,-6.78,48.9782105727,2.1266666645,0,2.1266666645,46.38,-6.78,46.8729431549,131.03
2021-06-07 02:30:00,2.1462222201,0.0,2.1462222201,2.1462222201,0,2.1462222201,0.0,0.0,0.0,134.16,47.0262222201,-59.75,76.0363602252,2.1462222201,0,2.1462222201,44.88,-59.75,74.7280195108,124.17,47.5462222201,-6.92,48.0471606591,2.1462222201,0,2.1462222201,45.4,-6.92,45.9243551942,131.03
2021-06-07 03:00:00,2.1233333312,0.0,2.1233333312,2.1233333312,0,2.1233333312,0.0,0.0,0.0,134.16,45.8633333312,-59.84,75.3941041743,2.1233333312,0,2.1233333312,43.74,-59.84,74.1216108837,124.17,46.3833333312,-7.13,46.928141993,2.1233333312,0,2.1233333312,44.26,-7.13,44.8306201162,131.03
2021-06-07 03:30:00,2.1322222201,0.0,2.1322222201,2.1322222201,0,2.1322222201,0.0,0.0,0.0,133.94,45.3722222201,-59.87,75.1202732236,2.1322222201,0,2.1322222201,43.24,-59.87,73.8519769539,124.03,45.9022222201,-7.12,46.4511399725,2.1322222201,0,2.1322222201,43.77,-7.12,44.3453188059,130.94
2021-06-07 04:00:00,2.1715555534,0.0,2.1715555534,2.1715555534,0,2.1715555534,0.0,0.0,0.0,134.03,45.1515555534,-59.89,75.0031670591,2.1715555534,0,2.1715555534,42.98,-59.89,73.716297384,124.03,45.6815555534,-7.09,46.2284827544,2.1715555534,0,2.1715555534,43.51,-7.09,44.0838768713,130.94
2021-06-07 04:30:00,2.1029999979,0.0,2.1029999979,2.1029999979,0,2.1029999979,0.0,0.0,0.0,134.03,45.2629999979,-59.87,75.0543540963,2.1029999979,0,2.1029999979,43.16,-59.87,73.8051658084,124.14,45.7929999979,-7.08,46.337082869,2.1029999979,0,2.1029999979,43.69,-7.08,44.2599423859,131.02
2021-06-07 05:00:00,2.1588888867,0.0,2.1588888867,2.1588888867,0,2.1588888867,0.0,0.0,0.0,134.03,45.0088888867,-59.89,74.9173690062,2.1588888867,0,2.1588888867,42.85,-59.89,73.6405771297,124.05,45.5288888867,-7.08,46.0760905813,2.1588888867,0,2.1588888867,43.37,-7.08,43.9440928909,131.02
2021-06-07 05:30:00,2.2296666644,0.0,2.2296666644,2.2296666644,0,2.2296666644,0.0,0.0,0.0,134.03,46.0096666644,-59.87,75.5069952162,2.2296666644,0,2.2296666644,43.78,-59.87,74.1694364277,124.05,46.5196666644,-6.96,47.0374423898,2.2296666644,0,2.2296666644,44.29,-6.96,44.833533209,131.02
2021-06-07 06:00:00,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,134.14,47.4776666639,-59.67,76.2537719188,2.7976666639000003,0,2.7976666639000003,44.68,-59.67,74.5440225639,124.05,48.0176666639,-6.86,48.5052153056,2.7976666639000003,0,2.7976666639000003,45.22,-6.86,45.7373807733,131.1
2021-06-07 06:30:00,3.9633333294,0.0,3.9633333294,3.9633333294,0,3.9633333294,0.0,0.0,0.0,134.05,52.4833333294,-57.82,78.0874681198,3.9633333294,0,3.9633333294,48.52,-57.82,75.4807445644,124.05,53.0233333294,-5.42,53.299627366,3.9633333294,0,3.9633333294,49.06,-5.42,49.3584845797,131.1
2021-06-07 07:00:00,5.2153333281,0.0,5.2153333281,5.2153333281,0,5.2153333281,0.0,0.0,0.0,133.68,57.1353333281,-55.82,79.8768972514,5.2153333281,0,5.2153333281,51.92,-55.82,76.2335805272,123.47,57.6753333281,-3.55,57.784483856,5.2153333281,0,5.2153333281,52.46,-3.55,52.5799781286,130.52
2021-06-07 07:30:00,7.1377777706,0.0,7.1377777706,7.1377777706,0,7.1377777706,0.0,0.0,0.0,133.68,62.9077777706,-52.97,82.2387342074,7.1377777706,0,7.1377777706,55.77,-52.97,76.9162778611,123.16,63.4377777706,-0.9500000000000001,63.4448906412,7.1377777706,0,7.1377777706,56.3,-0.9500000000000001,56.3080145272,130.27
2021-06-07 08:00:00,9.3539999906,0.0,9.3539999906,9.3539999906,0,9.3539999906,0.0,0.0,0.0,133.68,67.0839999906,-49.93,83.6257613104,9.3539999906,0,9.3539999906,57.73,-49.93,76.3266519638,122.84,67.6039999906,1.62,67.6234072991,9.3539999906,0,9.3539999906,58.25,1.62,58.2725226844,129.95
2021-06-07 08:30:00,11.9053333214,0.0,11.9053333214,11.9053333214,0,11.9053333214,0.0,0.0,0.0,133.35,68.8153333214,-48.95,84.4491124888,11.9053333214,0,11.9053333214,56.91,-48.95,75.0656419409,122.29,68.8353333214,10.85,69.6851893409,11.9053333214,0,11.9053333214,56.93,10.85,57.9547012761,129.42
2021-06-07 09:00:00,12.7936666539,0.0,12.7936666539,12.7936666539,0,12.7936666539,0.0,0.0,0.0,133.24,71.3936666539,-48.85,86.5065207848,12.7936666539,0,12.7936666539,58.6,-48.85,76.2907759824,122.91,70.7936666539,20.62,73.7355249408,12.7936666539,0,12.7936666539,58.0,20.62,61.5563514188,130.09
2021-06-07 09:30:00,12.459444432,0.0,12.459444432,12.459444432,0,12.459444432,0.0,0.0,0.0,133.24,69.639444432,-49.02,85.1622722853,12.459444432,0,12.459444432,57.18,-49.02,75.3160859312,123.82,69.069444432,19.69,71.8211964126,12.459444432,0,12.459444432,56.61,19.69,59.936534768,130.98
2021-06-07 10:00:00,14.5099999855,0.0,14.5099999855,14.5099999855,0,14.5099999855,0.0,0.0,0.0,132.34,69.2299999855,-48.59,84.5800271813,14.5099999855,0,14.5099999855,54.72,-48.59,73.1796863891,123.14,68.7299999855,19.93,71.5612870064,14.5099999855,0,14.5099999855,54.22,19.93,57.7668875741,130.22
2021-06-07 10:30:00,16.8452222054,0.0,16.8452222054,16.8452222054,0,16.8452222054,0.0,0.0,0.0,132.18,69.2752222054,-48.0,84.2796322465,16.8452222054,0,16.8452222054,52.43,-48.0,71.0837878844,122.97,68.8352222054,20.46,71.8115548924,16.8452222054,0,16.8452222054,51.99,20.46,55.8710273756,129.98
2021-06-07 11:00:00,17.1074444273,0.0,17.1074444273,17.1074444273,0,17.1074444273,0.0,0.0,0.0,132.18,69.4374444273,-48.01,84.41871112850001,17.1074444273,0,17.1074444273,52.33,-48.01,71.0168219509,123.05,68.9874444273,20.43,71.9489568278,17.1074444273,0,17.1074444273,51.88,20.43,55.7576837754,130.07
2021-06-07 11:30:00,17.8045555378,0.0,17.8045555378,17.8045555378,0,17.8045555378,0.0,0.0,0.0,132.18,68.0445555378,-48.17,83.3691216118,17.8045555378,0,17.8045555378,50.24,-48.17,69.6017708108,123.05,67.6745555378,20.37,70.6737742535,17.8045555378,0,17.8045555378,49.87,20.37,53.8697855945,130.0
2021-06-07 12:00:00,17.7622222045,0.0,17.7622222045,17.7622222045,0,17.7622222045,0.0,0.0,0.0,132.18,67.1322222045,-48.3,82.7020269287,17.7622222045,0,17.7622222045,49.37,-48.3,69.0672635914,123.05,66.7722222045,20.32,69.7956449796,17.7622222045,0,17.7622222045,49.01,20.32,53.0554662594,130.0
2021-06-07 12:30:00,21.13711109,0.0,21.13711109,21.13711109,0,21.13711109,0.0,0.0,0.0,132.18,68.52711109,-47.31,83.2718503117,21.13711109,0,21.13711109,47.39,-47.31,66.9630360721,123.13,68.22711109,21.25,71.4597872071,21.13711109,0,21.13711109,47.09,21.25,51.6626615652,130.11
2021-06-07 13:00:00,21.7452222005,0.0,21.7452222005,21.7452222005,0,21.7452222005,0.0,0.0,0.0,132.27,66.9452222005,-46.67,81.6073016064,21.7452222005,0,21.7452222005,45.2,-46.67,64.9702154837,123.13,66.7052222005,22.05,70.2551718297,21.7452222005,0,21.7452222005,44.96,22.05,50.0759832654,130.11
2021-06-07 13:30:00,19.0694444254,0.0,19.0694444254,19.0694444254,0,19.0694444254,0.0,0.0,0.0,132.55,65.6994444254,-47.53,81.0895671329,19.0694444254,0,19.0694444254,46.63,-47.53,66.5842158473,123.3,65.4394444254,21.64,68.9246725542,19.0694444254,0,19.0694444254,46.37,21.64,51.1709536749,130.33
2021-06-07 14:00:00,21.9074444225,0.0,21.9074444225,21.9074444225,0,21.9074444225,0.0,0.0,0.0,132.89,60.6174444225,-48.15,77.41380411989999,21.9074444225,0,21.9074444225,38.71,-48.15,61.7809566129,123.65,60.4874444225,21.02,64.0357035783,21.9074444225,0,21.9074444225,38.58,21.02,43.9346878901,130.66
2021-06-07 14:30:00,24.9497777528,0.0,24.9497777528,24.9497777528,0,24.9497777528,0.0,0.0,0.0,132.89,50.7197777528,-49.4,70.8015243854,24.9497777528,0,24.9497777528,25.77,-49.4,55.7176175011,123.73,50.9497777528,20.21,54.8117136483,24.9497777528,0,24.9497777528,26.0,20.21,32.9308988641,130.73
2021-06-07 15:00:00,23.594555532,0.0,23.594555532,23.594555532,0,23.594555532,0.0,0.0,0.0,133.07,51.744555532,-47.46,70.2136071371,23.594555532,0,23.594555532,28.15,-47.46,55.180377853,124.13,51.964555532,21.82,56.3598033321,23.594555532,0,23.594555532,28.37,21.82,35.7906314557,131.07
2021-06-07 15:30:00,22.1126666446,0.0,22.1126666446,22.1126666446,0,22.1126666446,0.0,0.0,0.0,132.93,53.6926666446,-48.16,72.1268885465,22.1126666446,0,22.1126666446,31.58,-48.16,57.5906416009,123.82,53.8126666446,21.31,57.8784864297,22.1126666446,0,22.1126666446,31.7,21.31,38.196938359,130.7
2021-06-07 16:00:00,21.923888867,0.0,21.923888867,21.923888867,0,21.923888867,0.0,0.0,0.0,133.12,55.833888867,-48.24,73.7869957784,21.923888867,0,21.923888867,33.91,-48.24,58.965970695,124.06,55.913888867,21.18,59.7909304847,21.923888867,0,21.923888867,33.99,21.18,40.0488763887,130.93
2021-06-07 16:30:00,20.8641110902,0.0,20.8641110902,20.8641110902,0,20.8641110902,0.0,0.0,0.0,133.01,60.6541110902,-48.43,77.6169188525,20.8641110902,0,20.8641110902,39.79,-48.43,62.6794144835,123.93,60.5841110902,21.11,64.1565789035,20.8641110902,0,20.8641110902,39.72,21.11,44.9812238606,130.93
2021-06-07 17:00:00,20.2699999797,0.0,20.2699999797,20.2699999797,0,20.2699999797,0.0,0.0,0.0,133.12,63.5999999797,-48.77,80.1465713392,20.2699999797,0,20.2699999797,43.33,-48.77,65.2380395168,124.13,63.4199999797,20.8,66.7438116789,20.2699999797,0,20.2699999797,43.15,20.8,47.9015918316,130.93
2021-06-07 17:30:00,20.7612222015,0.0,20.7612222015,20.7612222015,0,20.7612222015,0.0,0.0,0.0,133.12,67.7712222015,-49.53,83.9414049125,20.7612222015,0,20.7612222015,47.01,-49.53,68.2873414331,124.05,67.5012222015,20.13,70.438852196,20.7612222015,0,20.7612222015,46.74,20.13,50.8905148333,130.93
2021-06-07 18:00:00,18.4089999816,0.0,18.4089999816,18.4089999816,0,18.4089999816,0.0,0.0,0.0,133.12,70.7289999816,-50.12,86.6868262102,18.4089999816,0,18.4089999816,52.32,-50.12,72.4527211359,124.15,70.3389999816,19.55,73.0053245894,18.4089999816,0,18.4089999816,51.93,19.55,55.4880834054,131.02
2021-06-07 18:30:00,14.0311110971,0.0,14.0311110971,14.0311110971,0,14.0311110971,0.0,0.0,0.0,133.12,73.1711110971,-50.94,89.1565763092,14.0311110971,0,14.0311110971,59.14,-50.94,78.053976196,124.08,72.6111110971,19.0,75.0558022724,14.0311110971,0,14.0311110971,58.58,19.0,61.5842220053,131.02
2021-06-07 19:00:00,9.6794444348,0.0,9.6794444348,9.6794444348,0,9.6794444348,0.0,0.0,0.0,133.32,74.7694444348,-50.67,90.321197518,9.6794444348,0,9.6794444348,65.09,-50.67,82.4873141762,124.4,74.0394444348,19.14,76.4733870847,9.6794444348,0,9.6794444348,64.36,19.14,67.1457310631,131.23
2021-06-07 19:30:00,6.0245555495,0.0,6.0245555495,6.0245555495,0,6.0245555495,0.0,0.0,0.0,133.24,77.3945555495,-48.85,91.5217991995,6.0245555495,0,6.0245555495,71.37,-48.85,86.486989773,124.26,76.5045555495,19.01,78.8310035445,6.0245555495,0,6.0245555495,70.48,19.01,72.9987020433,131.07
2021-06-07 20:00:00,4.0962222181,0.0,4.0962222181,4.0962222181,0,4.0962222181,0.0,0.0,0.0,133.01,76.5362222181,-33.78,83.659319334,4.0962222181,0,4.0962222181,72.44,-33.78,79.9289809769,123.97,76.4762222181,-3.06,76.537416763,4.0962222181,0,4.0962222181,72.38,-3.06,72.4446547373,130.82
2021-06-07 20:30:00,4.5476666621,0.0,4.5476666621,4.5476666621,0,4.5476666621,0.0,0.0,0.0,134.39,75.2076666621,-33.07,82.1572761523,4.5476666621,0,4.5476666621,70.66,-33.07,78.0157708415,124.78,75.4876666621,-6.8,75.7933230443,4.5476666621,0,4.5476666621,70.94,-6.8,71.2651640004,131.6
2021-06-07 21:00:00,2.6403333307,0.0,2.6403333307,2.6403333307,0,2.6403333307,0.0,0.0,0.0,134.6,73.1503333307,-33.62,80.5063703466,2.6403333307,0,2.6403333307,70.51,-33.62,78.1150721692,124.56,73.4403333307,-7.24,73.7963424549,2.6403333307,0,2.6403333307,70.8,-7.24,71.1692180651,131.33
2021-06-07 21:30:00,2.2567777755,0.0,2.2567777755,2.2567777755,0,2.2567777755,0.0,0.0,0.0,134.88,72.2767777755,-33.81,79.7937886405,2.2567777755,0,2.2567777755,70.02,-33.81,77.7554917675,124.91,72.5767777755,-7.35,72.9480032097,2.2567777755,0,2.2567777755,70.32,-7.35,70.703075605,131.67
2021-06-07 22:00:00,2.1676666645,0.0,2.1676666645,2.1676666645,0,2.1676666645,0.0,0.0,0.0,135.01,70.5276666645,-34.15,78.36054023,2.1676666645,0,2.1676666645,68.36,-34.15,76.4153917742,125.02,70.7976666645,-7.61,71.2054892908,2.1676666645,0,2.1676666645,68.63,-7.61,69.0506263549,131.8
2021-06-07 22:30:00,2.1753333312,0.0,2.1753333312,2.1753333312,0,2.1753333312,0.0,0.0,0.0,135.23,67.8053333312,-34.4,76.0323827599,2.1753333312,0,2.1753333312,65.63,-34.4,74.0989669294,125.27,68.0653333312,-7.73,68.5028649144,2.1753333312,0,2.1753333312,65.89,-7.73,66.341879684,132.06
2021-06-07 23:00:00,2.3897777754,0.0,2.3897777754,2.3897777754,0,2.3897777754,0.0,0.0,0.0,135.48,62.8197777754,-34.76,71.7954182365,2.3897777754,0,2.3897777754,60.43,-34.76,69.7140050492,125.59,63.0897777754,-8.2,63.6204374376,2.3897777754,0,2.3897777754,60.7,-8.2,61.2513673317,132.37
2021-06-07 23:30:00,2.1923333311,0.0,2.1923333311,2.1923333311,0,2.1923333311,0.0,0.0,0.0,135.16,58.4423333311,-42.7,72.3795297387,2.1923333311,0,2.1923333311,56.25,-42.7,70.6211901627,125.32,58.8023333311,-4.48,58.9727462917,2.1923333311,0,2.1923333311,56.61,-4.48,56.7869923486,132.11
2021-06-08 00:00:00,2.1661111089,0.0,2.1661111089,2.1661111089,0,2.1661111089,0.0,0.0,0.0,135.42,54.0261111089,-52.89,75.6053753483,2.1661111089,0,2.1661111089,51.86,-52.89,74.0730160045,125.2,54.5561111089,0.44,54.5578854001,2.1661111089,0,2.1661111089,52.39,0.44,52.3918476483,132.03
2021-06-08 00:30:00,2.1926666645,0.0,2.1926666645,2.1926666645,0,2.1926666645,0.0,0.0,0.0,135.34,53.1426666645,-53.51,75.415271134,2.1926666645,0,2.1926666645,50.95,-53.51,73.886552227,124.61,53.6626666645,-0.04,53.6626815724,2.1926666645,0,2.1926666645,51.47,-0.04,51.470015543,131.45
2021-06-08 01:00:00,2.1935555534,0.0,2.1935555534,2.1935555534,0,2.1935555534,0.0,0.0,0.0,135.44,51.2935555534,-53.99,74.4711282398,2.1935555534,0,2.1935555534,49.1,-53.99,72.9775999879,124.78,51.8135555534,-0.38,51.8149489924,2.1935555534,0,2.1935555534,49.62,-0.38,49.6214550371,131.65
2021-06-08 01:30:00,2.1854444423,0.0,2.1854444423,2.1854444423,0,2.1854444423,0.0,0.0,0.0,135.55,51.9454444423,-53.92,74.8711933811,2.1854444423,0,2.1854444423,49.76,-53.92,73.3718202037,124.97,52.4654444423,-0.36,52.4666795264,2.1854444423,0,2.1854444423,50.28,-0.36,50.2812887663,131.82
2021-06-08 02:00:00,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,135.48,51.5869999969,-54.17,74.8037931437,3.1069999969,0,3.1069999969,48.48,-54.17,72.6959373005,124.88,52.1069999969,-0.5700000000000001,52.110117527,3.1069999969,0,3.1069999969,49.0,-0.5700000000000001,49.003315194,131.74
2021-06-08 02:30:00,2.2025555534,0.0,2.2025555534,2.2025555534,0,2.2025555534,0.0,0.0,0.0,135.48,50.1225555534,-54.53,74.0661290685,2.2025555534,0,2.2025555534,47.92,-54.53,72.5937139152,124.88,50.6425555534,-0.93,50.6510940945,2.2025555534,0,2.2025555534,48.44,-0.93,48.4489267167,131.84
2021-06-08 03:00:00,2.2175555533,0.0,2.2175555533,2.2175555533,0,2.2175555533,0.0,0.0,0.0,135.56,49.1575555533,-54.94,73.7215631141,2.2175555533,0,2.2175555533,46.94,-54.94,72.2617962688,125.05,49.4675555533,-1.13,49.4804603093,2.2175555533,0,2.2175555533,47.25,-1.13,47.2635102378,131.84
2021-06-08 03:30:00,2.0673333313,0.0,2.0673333313,2.0673333313,0,2.0673333313,0.0,0.0,0.0,135.56,48.1073333313,-54.01,72.3283873748,2.0673333313,0,2.0673333313,46.04,-54.01,70.9701465406,125.05,48.6273333313,-1.48,48.6498504305,2.0673333313,0,2.0673333313,46.56,-1.48,46.583516398,131.84
2021-06-08 04:00:00,2.0929999979,0.0,2.0929999979,2.0929999979,0,2.0929999979,0.0,0.0,0.0,134.08,47.9129999979,-54.01,72.1992774811,2.0929999979,0,2.0929999979,45.82,-54.01,70.8276252602,123.69,48.4129999979,-1.48,48.4356167381,2.0929999979,0,2.0929999979,46.32,-1.48,46.3436381826,130.53
2021-06-08 04:30:00,2.0783333313,0.0,2.0783333313,2.0783333313,0,2.0783333313,0.0,0.0,0.0,134.08,47.8483333313,-54.11,72.2312612556,2.0783333313,0,2.0783333313,45.77,-54.11,70.8716092663,123.69,48.3683333313,-1.58,48.3941325911,2.0783333313,0,2.0783333313,46.29,-1.58,46.316956938,130.53
2021-06-08 05:00:00,2.1332222201,0.0,2.1332222201,2.1332222201,0,2.1332222201,0.0,0.0,0.0,134.08,46.6332222201,-53.85,71.2353838666,2.1332222201,0,2.1332222201,44.5,-53.85,69.8575157016,123.77,47.1532222201,-1.23,47.169261874,2.1332222201,0,2.1332222201,45.02,-1.23,45.0367993978,130.64
2021-06-08 05:30:00,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,134.27,48.274999995900004,-53.72,72.2240543351,4.0849999959,0,4.0849999959,44.19,-53.72,69.5600064692,123.77,48.7849999959,-1.18,48.7992686892,4.0849999959,0,4.0849999959,44.7,-1.18,44.7155722316,130.64
2021-06-08 06:00:00,3.442444441,0.0,3.442444441,3.442444441,0,3.442444441,0.0,0.0,0.0,134.13,50.282444441,-53.34,73.3040232113,3.442444441,0,3.442444441,46.84,-53.34,70.9869086522,123.66,50.792444441,-0.9500000000000001,50.8013278595,3.442444441,0,3.442444441,47.35,-0.9500000000000001,47.3595291362,130.64
2021-06-08 06:30:00,4.6174444398,0.0,4.6174444398,4.6174444398,0,4.6174444398,0.0,0.0,0.0,134.0,53.2874444398,-52.38,74.7209216681,4.6174444398,0,4.6174444398,48.67,-52.38,71.5012818067,123.46,53.7974444398,-0.47000000000000003,53.7994974722,4.6174444398,0,4.6174444398,49.18,-0.47000000000000003,49.1822457804,130.39
2021-06-08 07:00:00,7.1012222151,0.0,7.1012222151,7.1012222151,0,7.1012222151,0.0,0.0,0.0,133.35,55.9412222151,-47.91,73.6531631563,7.1012222151,0,7.1012222151,48.84,-47.91,68.4157416097,122.79,56.3712222151,-2.66,56.4339462915,7.1012222151,0,7.1012222151,49.27,-2.66,49.341752097,129.73
2021-06-08 07:30:00,9.3697777684,0.0,9.3697777684,9.3697777684,0,9.3697777684,0.0,0.0,0.0,133.35,61.9597777684,-33.52,70.4457554513,9.3697777684,0,9.3697777684,52.59,-33.52,62.364240555,122.88,62.2297777684,-7.62,62.6945742557,9.3697777684,0,9.3697777684,52.86,-7.62,53.4064041104,129.97
2021-06-08 08:00:00,12.4972222097,0.0,12.4972222097,12.4972222097,0,12.4972222097,0.0,0.0,0.0,133.45,64.4172222097,-33.75,72.723043234,12.4972222097,0,12.4972222097,51.92,-33.75,61.9253494136,123.39,64.6972222097,-7.95,65.1838404948,12.4972222097,0,12.4972222097,52.2,-7.95,52.8019175788,130.52
2021-06-08 08:30:00,15.2257777626,0.0,15.2257777626,15.2257777626,0,15.2257777626,0.0,0.0,0.0,133.24,65.6357777626,-32.65,73.3081020249,15.2257777626,0,15.2257777626,50.41,-32.65,60.0598917748,123.23,65.9357777626,-6.99,66.305255366,15.2257777626,0,15.2257777626,50.71,-6.99,51.1894930625,130.35
2021-06-08 09:00:00,17.0876666496,0.0,17.0876666496,17.0876666496,0,17.0876666496,0.0,0.0,0.0,132.9,65.9776666496,-31.06,72.9230834271,17.0876666496,0,17.0876666496,48.89,-31.06,57.9219794206,122.9,66.2876666496,-5.49,66.5146213238,17.0876666496,0,17.0876666496,49.2,-5.49,49.5053542559,130.02
2021-06-08 09:30:00,18.4703333149,0.0,18.4703333149,18.4703333149,0,18.4703333149,0.0,0.0,0.0,132.9,63.8003333149,-29.17,70.1524869915,18.4703333149,0,18.4703333149,45.33,-29.17,53.9045248565,122.72,64.1003333149,-3.66,64.2047376062,18.4703333149,0,18.4703333149,45.63,-3.66,45.7765496734,129.77
2021-06-08 10:00:00,21.6469999784,0.0,21.6469999784,21.6469999784,0,21.6469999784,0.0,0.0,0.0,132.9,60.1269999784,-28.7,66.6254165195,21.6469999784,0,21.6469999784,38.48,-28.7,48.0041706521,122.45,60.4469999784,-3.15,60.5290203653,21.6469999784,0,21.6469999784,38.8,-3.15,38.9276572632,129.59
2021-06-08 10:30:00,23.4833333099,0.0,23.4833333099,23.4833333099,0,23.4833333099,0.0,0.0,0.0,133.1,57.4433333099,-28.85,64.2810939682,23.4833333099,0,23.4833333099,33.96,-28.85,44.5601178185,122.73,57.7533333099,-3.23,57.8435857153,23.4833333099,0,23.4833333099,34.27,-3.23,34.4218796698,129.78
2021-06-08 11:00:00,24.117111087,0.0,24.117111087,24.117111087,0,24.117111087,0.0,0.0,0.0,133.32,58.317111087,-26.49,64.0515850353,24.117111087,0,24.117111087,34.2,-26.49,43.2592198265,123.0,58.647111087,-1.0,58.6556360365,24.117111087,0,24.117111087,34.53,-1.0,34.5444771273,130.03
2021-06-08 11:30:00,24.5732221976,0.0,24.5732221976,24.5732221976,0,24.5732221976,0.0,0.0,0.0,133.12,57.9432221976,-26.05,63.5296741582,24.5732221976,0,24.5732221976,33.37,-26.05,42.3339036707,122.64,58.2732221976,-0.61,58.2764148288,24.5732221976,0,24.5732221976,33.7,-0.61,33.7055203194,129.64
2021-06-08 12:00:00,26.7181110844,0.0,26.7181110844,26.7181110844,0,26.7181110844,0.0,0.0,0.0,133.12,55.7181110844,-25.56,61.3010726074,26.7181110844,0,26.7181110844,29.0,-25.56,38.6563526474,122.55,56.0481110844,-0.14,56.0482859339,26.7181110844,0,26.7181110844,29.33,-0.14,29.330334127,129.52
2021-06-08 12:30:00,27.5863333057,0.0,27.5863333057,27.5863333057,0,27.5863333057,0.0,0.0,0.0,132.93,55.1063333057,-25.39,60.6742125652,27.5863333057,0,27.5863333057,27.52,-25.39,37.4433238375,122.43,55.4463333057,-0.03,55.4463414217,27.5863333057,0,27.5863333057,27.86,-0.03,27.8600161522,129.38
2021-06-08 13:00:00,28.2601110829,0.0,28.2601110829,28.2601110829,0,28.2601110829,0.0,0.0,0.0,132.93,53.5301110829,-25.45,59.2720447812,28.2601110829,0,28.2601110829,25.27,-25.45,35.8646817914,122.43,53.8601110829,-0.06,53.8601445027,28.2601110829,0,28.2601110829,25.6,-0.06,25.6000703124,129.29
2021-06-08 13:30:00,28.6429999714,0.0,28.6429999714,28.6429999714,0,28.6429999714,0.0,0.0,0.0,132.93,52.2629999714,-25.82,58.2931691196,28.6429999714,0,28.6429999714,23.62,-25.82,34.9939537635,122.57,52.6029999714,-0.39,52.6044456865,28.6429999714,0,28.6429999714,23.96,-0.39,23.9631738299,129.47
2021-06-08 14:00:00,28.9245555266,0.0,28.9245555266,28.9245555266,0,28.9245555266,0.0,0.0,0.0,132.93,51.1045555266,-26.01,57.3427911387,28.9245555266,0,28.9245555266,22.18,-26.01,34.1829270251,122.57,51.4345555266,-0.65,51.4386625237,28.9245555266,0,28.9245555266,22.51,-0.65,22.5193827624,129.47
2021-06-08 14:30:00,28.5187777493,0.0,28.5187777493,28.5187777493,0,28.5187777493,0.0,0.0,0.0,132.93,51.1487777493,-25.95,57.3550343496,28.5187777493,0,28.5187777493,22.63,-25.95,34.4313723223,122.45,51.4887777493,-0.5700000000000001,51.491932709,28.5187777493,0,28.5187777493,22.97,-0.5700000000000001,22.9770711798,129.37
2021-06-08 15:00:00,28.3466666383,0.0,28.3466666383,28.3466666383,0,28.3466666383,0.0,0.0,0.0,132.85,50.7066666383,-26.23,57.0892191361,28.3466666383,0,28.3466666383,22.36,-26.23,34.467122015,122.45,51.0466666383,-0.86,51.0539104759,28.3466666383,0,28.3466666383,22.7,-0.86,22.7162849075,129.37
2021-06-08 15:30:00,27.2485555283,0.0,27.2485555283,27.2485555283,0,27.2485555283,0.0,0.0,0.0,132.85,51.4185555283,-26.52,57.854803194,27.2485555283,0,27.2485555283,24.17,-26.52,35.8817404818,122.56,51.7585555283,-1.11,51.7704565402,27.2485555283,0,27.2485555283,24.51,-1.11,24.5351217645,129.37
2021-06-08 16:00:00,25.8637777519,0.0,25.8637777519,25.8637777519,0,25.8637777519,0.0,0.0,0.0,132.85,53.8437777519,-26.89,60.184919229,25.8637777519,0,25.8637777519,27.98,-26.89,38.8066038195,122.56,54.1637777519,-1.42,54.1823884704,25.8637777519,0,25.8637777519,28.3,-1.42,28.3356030463,129.37
2021-06-08 16:30:00,24.0905555315,0.0,24.0905555315,24.0905555315,0,24.0905555315,0.0,0.0,0.0,132.85,57.4005555315,-27.17,63.5061624988,24.0905555315,0,24.0905555315,33.31,-27.17,42.9856371361,122.56,57.7305555315,-1.6099999999999999,57.7530011512,24.0905555315,0,24.0905555315,33.64,-1.6099999999999999,33.6785050143,129.46
2021-06-08 17:00:00,22.0946666446,0.0,22.0946666446,22.0946666446,0,22.0946666446,0.0,0.0,0.0,133.19,61.5446666446,-28.18,67.6894260013,22.0946666446,0,22.0946666446,39.45,-28.18,48.481077752,122.86,61.8746666446,-2.47,61.923947487,22.0946666446,0,22.0946666446,39.78,-2.47,39.8566092386,129.72
2021-06-08 17:30:00,21.013999979,0.0,21.013999979,21.013999979,0,21.013999979,0.0,0.0,0.0,134.07,62.783999979,-30.47,69.7871876017,21.013999979,0,21.013999979,41.77,-30.47,51.7025511943,123.87,63.103999979,-4.47,63.2621191026,21.013999979,0,21.013999979,42.09,-4.47,42.326693705,130.82
2021-06-08 18:00:00,19.102111092,0.0,19.102111092,19.102111092,0,19.102111092,0.0,0.0,0.0,134.07,64.572111092,-31.95,72.0441533428,19.102111092,0,19.102111092,45.47,-31.95,55.5726857368,123.87,64.882111092,-5.88,65.1480064143,19.102111092,0,19.102111092,45.78,-5.88,46.1560700233,130.82
2021-06-08 18:30:00,15.586555539999999,0.0,15.586555539999999,15.586555539999999,0,15.586555539999999,0.0,0.0,0.0,134.07,67.09655554,-33.07,74.8035605124,15.586555539999999,0,15.586555539999999,51.51,-33.07,61.2119677841,124.18,67.39655554,-6.96,67.7549798808,15.586555539999999,0,15.586555539999999,51.81,-6.96,52.2754024375,131.0
2021-06-08 19:00:00,12.0928888768,0.0,12.0928888768,12.0928888768,0,12.0928888768,0.0,0.0,0.0,134.07,69.2928888768,-32.93,76.7195499784,12.0928888768,0,12.0928888768,57.2,-32.93,66.0017037659,124.18,69.5928888768,-6.83,69.9272413457,12.0928888768,0,12.0928888768,57.5,-6.83,57.9042217805,131.0
2021-06-08 19:30:00,9.0053333243,0.0,9.0053333243,9.0053333243,0,9.0053333243,0.0,0.0,0.0,134.07,69.8953333243,-36.91,79.0424298748,9.0053333243,0,9.0053333243,60.89,-36.91,71.2035125538,123.99,70.2453333243,-4.89,70.4153318095,9.0053333243,0,9.0053333243,61.24,-4.89,61.434922479,131.0
2021-06-08 20:00:00,6.9451111042,0.0,6.9451111042,6.9451111042,0,6.9451111042,0.0,0.0,0.0,134.07,69.9551111042,-51.14,86.6545853928,6.9451111042,0,6.9451111042,63.01,-51.14,81.1514614779,123.72,69.6851111042,11.71,70.6621455208,6.9451111042,0,6.9451111042,62.74,11.71,63.8234416183,130.69
2021-06-08 20:30:00,5.9831111051,0.0,5.9831111051,5.9831111051,0,5.9831111051,0.0,0.0,0.0,133.21,69.9231111051,-53.59,88.0972733211,5.9831111051,0,5.9831111051,63.94,-53.59,83.4278832286,123.51,69.1831111051,16.32,71.0819615809,5.9831111051,0,5.9831111051,63.2,16.32,65.2731368941,130.45
2021-06-08 21:00:00,5.4647777723,0.0,5.4647777723,5.4647777723,0,5.4647777723,0.0,0.0,0.0,133.03,68.5347777723,-54.32,87.4510043642,5.4647777723,0,5.4647777723,63.07,-54.32,83.2375354032,124.23,67.8047777723,15.78,69.6167816604,5.4647777723,0,5.4647777723,62.34,15.78,64.3061738871,131.18
2021-06-08 21:30:00,5.1599999948,0.0,5.1599999948,5.1599999948,0,5.1599999948,0.0,0.0,0.0,133.12,67.2199999948,-54.83,86.7459353475,5.1599999948,0,5.1599999948,62.06,-54.83,82.8116688638,124.45,66.5299999948,15.33,68.2733461851,5.1599999948,0,5.1599999948,61.37,15.33,63.2557175281,131.32
2021-06-08 22:00:00,5.0994444393,0.0,5.0994444393,5.0994444393,0,5.0994444393,0.0,0.0,0.0,133.12,65.7694444393,-56.37,86.6209946945,5.0994444393,0,5.0994444393,60.67,-56.37,82.8156132622,124.45,65.1094444393,14.1,66.6186892336,5.0994444393,0,5.0994444393,60.01,14.1,61.6442219515,131.44
2021-06-08 22:30:00,4.6371111065,0.0,4.6371111065,4.6371111065,0,4.6371111065,0.0,0.0,0.0,133.12,64.0571111065,-56.85,85.6459922198,4.6371111065,0,4.6371111065,59.42,-56.85,82.2353871518,124.64,63.4171111065,13.8,64.9012325083,4.6371111065,0,4.6371111065,58.78,13.8,60.3782113018,131.6
2021-06-08 23:00:00,2.425444442,0.0,2.425444442,2.425444442,0,2.425444442,0.0,0.0,0.0,133.33,63.555444442,-55.78,84.5618289669,2.425444442,0,2.425444442,61.13,-55.78,82.7543672564,124.83,62.905444442,14.78,64.6184442744,2.425444442,0,2.425444442,60.48,14.78,62.2597687114,131.81
2021-06-08 23:30:00,2.2489999978,0.0,2.2489999978,2.2489999978,0,2.2489999978,0.0,0.0,0.0,133.42,59.3289999978,-56.38,81.8451870346,2.2489999978,0,2.2489999978,57.08,-56.38,80.2298622709,124.83,58.7589999978,14.71,60.5723053939,2.2489999978,0,2.2489999978,56.51,14.71,58.3931862463,131.81
2021-06-09 00:00:00,2.1951111089,0.0,2.1951111089,2.1951111089,0,2.1951111089,0.0,0.0,0.0,133.8,55.5951111089,-58.13,80.435771142,2.1951111089,0,2.1951111089,53.4,-58.13,78.9345101967,125.33,55.1451111089,13.34,56.7356931677,2.1951111089,0,2.1951111089,52.95,13.34,54.6045611648,132.22
2021-06-09 00:30:00,2.2645555533,0.0,2.2645555533,2.2645555533,0,2.2645555533,0.0,0.0,0.0,133.93,53.7545555533,-57.98,79.064737037,2.2645555533,0,2.2645555533,51.49,-57.98,77.542894581,125.72,53.3245555533,13.09,54.9077073365,2.2645555533,0,2.2645555533,51.06,13.09,52.7112103826,132.53
2021-06-09 01:00:00,2.2828888866,0.0,2.2828888866,2.2828888866,0,2.2828888866,0.0,0.0,0.0,133.51,51.8628888866,-58.29,78.0223259309,2.2828888866,0,2.2828888866,49.58,-58.29,76.5238557575,125.26,51.4928888866,12.98,53.1036534138,2.2828888866,0,2.2828888866,49.21,12.98,50.893069272700004,132.13
2021-06-09 01:30:00,2.2599999977,0.0,2.2599999977,2.2599999977,0,2.2599999977,0.0,0.0,0.0,133.65,52.6799999977,-58.51,78.7312041046,2.2599999977,0,2.2599999977,50.42,-58.51,77.2372740327,125.43,52.2799999977,12.72,53.8051744702,2.2599999977,0,2.2599999977,50.02,12.72,51.61200248,132.31
2021-06-09 02:00:00,2.2726666644,0.0,2.2726666644,2.2726666644,0,2.2726666644,0.0,0.0,0.0,133.65,51.6326666644,-58.78,78.2369520551,2.2726666644,0,2.2726666644,49.36,-58.78,76.7560942206,125.43,51.2526666644,12.59,52.7763577771,2.2726666644,0,2.2726666644,48.98,12.59,50.5722107486,132.31
2021-06-09 02:30:00,2.3034444421,0.0,2.3034444421,2.3034444421,0,2.3034444421,0.0,0.0,0.0,133.73,50.6934444421,-59.07,77.8401580767,2.3034444421,0,2.3034444421,48.39,-59.07,76.3600484547,125.53,50.3534444421,12.39,51.8553899531,2.3034444421,0,2.3034444421,48.05,12.39,49.6217150046,132.42
2021-06-09 03:00:00,2.2871111088,0.0,2.2871111088,2.2871111088,0,2.2871111088,0.0,0.0,0.0,133.83,49.6671111088,-59.26,77.3212100649,2.2871111088,0,2.2871111088,47.38,-59.26,75.8723401511,125.65,49.3471111088,12.29,50.8545128262,2.2871111088,0,2.2871111088,47.06,12.29,48.6383357034,132.6
2021-06-09 03:30:00,2.2759999977,0.0,2.2759999977,2.2759999977,0,2.2759999977,0.0,0.0,0.0,133.83,48.6959999977,-59.35,76.770586267,2.2759999977,0,2.2759999977,46.42,-59.35,75.3474545025,125.74,48.4059999977,12.28,49.9393555803,2.2759999977,0,2.2759999977,46.13,12.28,47.7365195631,132.6
2021-06-09 04:00:00,2.3404444421,0.0,2.3404444421,2.3404444421,0,2.3404444421,0.0,0.0,0.0,134.02,48.1804444421,-59.25,76.3669936991,2.3404444421,0,2.3404444421,45.84,-59.25,74.9124028449,125.86,47.9004444421,12.41,49.481922737,2.3404444421,0,2.3404444421,45.56,12.41,47.2199290554,132.77
2021-06-09 04:30:00,2.2303333311,0.0,2.2303333311,2.2303333311,0,2.2303333311,0.0,0.0,0.0,134.02,48.8903333311,-59.55,77.0484730103,2.2303333311,0,2.2303333311,46.66,-59.55,75.6528789935,125.86,48.5803333311,12.09,50.0621302639,2.2303333311,0,2.2303333311,46.35,12.09,47.9008413287,132.77
2021-06-09 05:00:00,2.2293333311,0.0,2.2293333311,2.2293333311,0,2.2293333311,0.0,0.0,0.0,134.02,48.5293333311,-59.53,76.8044080347,2.2293333311,0,2.2293333311,46.3,-59.53,75.4155879113,125.86,48.2393333311,12.12,49.7385934685,2.2293333311,0,2.2293333311,46.01,12.12,47.5795596869,132.77
2021-06-09 05:30:00,2.2997777755,0.0,2.2997777755,2.2997777755,0,2.2997777755,0.0,0.0,0.0,133.93,49.2697777755,-59.42,77.1896845572,2.2997777755,0,2.2997777755,46.97,-59.42,75.7424405469,125.86,48.9597777755,12.18,50.4520786472,2.2997777755,0,2.2997777755,46.66,12.18,48.2235212319,132.77
2021-06-09 06:00:00,2.6427777751,0.0,2.6427777751,2.6427777751,0,2.6427777751,0.0,0.0,0.0,133.84,51.1227777751,-58.86,77.9617727315,2.6427777751,0,2.6427777751,48.48,-58.86,76.2549014818,125.68,50.7827777751,12.53,52.3057493834,2.6427777751,0,2.6427777751,48.14,12.53,49.7439493808,132.66
2021-06-09 06:30:00,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,133.77,55.9141111077,-56.88,79.7604050953,3.4241111077,0,3.4241111077,52.49,-56.88,77.3985432679,125.53,55.4541111077,13.99,57.1915950009,3.4241111077,0,3.4241111077,52.03,13.99,53.878019637,132.47
2021-06-09 07:00:00,4.1547777736,0.0,4.1547777736,4.1547777736,0,4.1547777736,0.0,0.0,0.0,133.42,61.6247777736,-55.54,82.9596578805,4.1547777736,0,4.1547777736,57.47,-55.54,79.9217898949,125.0,61.0547777736,15.98,63.1113800276,4.1547777736,0,4.1547777736,56.9,15.98,59.1013570064,131.95
2021-06-09 07:30:00,5.5859999944,0.0,5.5859999944,5.5859999944,0,5.5859999944,0.0,0.0,0.0,134.27,68.2359999944,-52.82,86.2908111866,5.5859999944,0,5.5859999944,62.65,-52.82,81.944950424,125.58,67.5359999944,18.08,69.9142166891,5.5859999944,0,5.5859999944,61.95,18.08,64.5344009037,132.62
2021-06-09 08:00:00,8.5507777692,0.0,8.5507777692,8.5507777692,0,8.5507777692,0.0,0.0,0.0,134.05,72.9107777692,-51.12,89.046257164,8.5507777692,0,8.5507777692,64.36,-51.12,82.1916297442,125.08,72.1607777692,19.14,74.6559940545,8.5507777692,0,8.5507777692,63.61,19.14,66.4271909688,132.12
2021-06-09 08:30:00,11.1298888778,0.0,11.1298888778,11.1298888778,0,11.1298888778,0.0,0.0,0.0,133.64,76.4398888778,-48.26,90.3995808156,11.1298888778,0,11.1298888778,65.31,-48.26,81.2060570401,124.5,75.6598888778,21.43,78.6362746129,11.1298888778,0,11.1298888778,64.53,21.43,67.9953366048,131.54
2021-06-09 09:00:00,9.9327777678,0.0,9.9327777678,9.9327777678,0,9.9327777678,0.0,0.0,0.0,133.43,77.8127777678,-46.74,90.7714491674,9.9327777678,0,9.9327777678,67.88,-46.74,82.4155446503,124.04,76.9427777678,22.66,80.2101405723,9.9327777678,0,9.9327777678,67.01,22.66,70.7376540465,131.07
2021-06-09 09:30:00,10.552555545,0.0,10.552555545,10.552555545,0,10.552555545,0.0,0.0,0.0,133.43,79.812555545,-45.85,92.0449157891,10.552555545,0,10.552555545,69.26,-45.85,83.061243068,123.85,78.932555545,23.36,82.3166928689,10.552555545,0,10.552555545,68.38,23.36,72.2600442845,130.88
2021-06-09 10:00:00,10.3948888785,0.0,10.3948888785,10.3948888785,0,10.3948888785,0.0,0.0,0.0,133.32,79.8948888785,-45.87,92.1262729568,10.3948888785,0,10.3948888785,69.5,-45.87,83.2724858522,123.67,79.0048888785,23.43,82.4059304098,10.3948888785,0,10.3948888785,68.61,23.43,72.5003241372,130.69
2021-06-09 10:30:00,10.7939999892,0.0,10.7939999892,10.7939999892,0,10.7939999892,0.0,0.0,0.0,133.39,80.3439999892,-46.02,92.5904894374,10.7939999892,0,10.7939999892,69.55,-46.02,83.3968998225,123.8,79.4739999892,23.31,82.8219341375,10.7939999892,0,10.7939999892,68.68,23.31,72.5279153154,130.81
2021-06-09 11:00:00,12.1348888768,0.0,12.1348888768,12.1348888768,0,12.1348888768,0.0,0.0,0.0,133.39,80.2648888768,-46.08,92.5517087168,12.1348888768,0,12.1348888768,68.13,-46.08,82.2500048632,123.8,79.4248888768,23.22,82.7495098057,12.1348888768,0,12.1348888768,67.29,23.22,71.1836533201,130.81
2021-06-09 11:30:00,12.4809999875,0.0,12.4809999875,12.4809999875,0,12.4809999875,0.0,0.0,0.0,133.39,77.7309999875,-46.36,90.5061211138,12.4809999875,0,12.4809999875,65.25,-46.36,80.0425643018,123.8,76.9509999875,22.93,80.2947152625,12.4809999875,0,12.4809999875,64.47,22.93,68.4263531105,130.81
2021-06-09 12:00:00,11.7732222104,0.0,11.7732222104,11.7732222104,0,11.7732222104,0.0,0.0,0.0,133.39,78.7632222104,-45.77,91.0963120712,11.7732222104,0,11.7732222104,66.99,-45.77,81.1329341267,123.8,77.9532222104,23.47,81.4097399148,11.7732222104,0,11.7732222104,66.18,23.47,70.2184683684,130.81
2021-06-09 12:30:00,11.4629999885,0.0,11.4629999885,11.4629999885,0,11.4629999885,0.0,0.0,0.0,133.39,79.4129999885,-45.79,91.6686896774,11.4629999885,0,11.4629999885,67.95,-45.79,81.9385538071,123.65,78.5829999885,23.43,82.0015413709,11.4629999885,0,11.4629999885,67.12,23.43,71.0919074157,130.7
2021-06-09 13:00:00,11.5572222107,0.0,11.5572222107,11.5572222107,0,11.5572222107,0.0,0.0,0.0,133.26,80.3072222107,-45.7,92.3998914458,11.5572222107,0,11.5572222107,68.75,-45.7,82.5533312471,123.65,79.4672222107,23.53,82.8776224676,11.5572222107,0,11.5572222107,67.91,23.53,71.8709190146,130.7
2021-06-09 13:30:00,11.8384444326,0.0,11.8384444326,11.8384444326,0,11.8384444326,0.0,0.0,0.0,133.4,79.7684444326,-46.07,92.1165002983,11.8384444326,0,11.8384444326,67.93,-46.07,82.0788023792,123.82,78.9384444326,23.39,82.3308575775,11.8384444326,0,11.8384444326,67.1,23.39,71.0598487192,130.82
2021-06-09 14:00:00,11.9577777658,0.0,11.9577777658,11.9577777658,0,11.9577777658,0.0,0.0,0.0,133.49,78.7277777658,-46.3,91.3331976444,11.9577777658,0,11.9577777658,66.77,-46.3,81.2522178159,123.82,77.9377777658,23.27,81.3375073571,11.9577777658,0,11.9577777658,65.98,23.27,69.9632281988,130.82
2021-06-09 14:30:00,10.7361111004,0.0,10.7361111004,10.7361111004,0,10.7361111004,0.0,0.0,0.0,133.58,77.0961111004,-46.74,90.1578501674,10.7361111004,0,10.7361111004,66.36,-46.74,81.168203134,123.98,76.3161111004,22.93,79.6864713329,10.7361111004,0,10.7361111004,65.58,22.93,69.4731696412,131.03
2021-06-09 15:00:00,9.3701111017,0.0,9.3701111017,9.3701111017,0,9.3701111017,0.0,0.0,0.0,133.58,79.2601111017,-47.6,92.4549901945,9.3701111017,0,9.3701111017,69.89,-47.6,84.5598728712,124.09,78.4201111017,22.2,81.501863937,9.3701111017,0,9.3701111017,69.05,22.2,72.5309761412,131.13
2021-06-09 15:30:00,9.1098888798,0.0,9.1098888798,9.1098888798,0,9.1098888798,0.0,0.0,0.0,133.65,79.6998888798,-47.67,92.8681925497,9.1098888798,0,9.1098888798,70.59,-47.67,85.1785008086,124.09,78.8398888798,22.25,81.9194151504,9.1098888798,0,9.1098888798,69.73,22.25,73.1938207774,131.21
2021-06-09 16:00:00,9.3625555462,0.0,9.3625555462,9.3625555462,0,9.3625555462,0.0,0.0,0.0,133.79,80.8325555462,-47.71,93.8623787048,9.3625555462,0,9.3625555462,71.47,-47.71,85.931397056,124.22,79.9425555462,22.2,82.967778006,9.3625555462,0,9.3625555462,70.58,22.2,73.9890289165,131.21
2021-06-09 16:30:00,11.8165555437,0.0,11.8165555437,11.8165555437,0,11.8165555437,0.0,0.0,0.0,133.79,78.1465555437,-48.13,91.7789793109,11.8165555437,0,11.8165555437,66.33,-48.13,81.9522165655,124.22,77.3865555437,21.76,80.3876643455,11.8165555437,0,11.8165555437,65.57,21.76,69.0863409076,131.21
2021-06-09 17:00:00,11.0156666557,0.0,11.0156666557,11.0156666557,0,11.0156666557,0.0,0.0,0.0,133.79,83.1656666557,-46.83,95.4441041148,11.0156666557,0,11.0156666557,72.15,-46.83,86.0155299931,124.22,82.2256666557,22.75,85.3148448804,11.0156666557,0,11.0156666557,71.21,22.75,74.7557797097,131.34
2021-06-09 17:30:00,12.9389999871,0.0,12.9389999871,12.9389999871,0,12.9389999871,0.0,0.0,0.0,133.56,87.4789999871,-47.4,99.4954041086,12.9389999871,0,12.9389999871,74.54,-47.4,88.3344304334,123.91,86.4889999871,22.0,89.2431908818,12.9389999871,0,12.9389999871,73.55,22.0,76.7698020057,130.96
2021-06-09 18:00:00,12.5789999874,0.0,12.5789999874,12.5789999874,0,12.5789999874,0.0,0.0,0.0,133.34,87.9289999874,-48.05,100.2013549748,12.5789999874,0,12.5789999874,75.35,-48.05,89.3668003232,123.8,86.9089999874,21.26,89.4715702266,12.5789999874,0,12.5789999874,74.33,21.26,77.3106493311,130.86
2021-06-09 18:30:00,12.0178888769,0.0,12.0178888769,12.0178888769,0,12.0178888769,0.0,0.0,0.0,133.47,84.3878888769,-50.01,98.0934039021,12.0178888769,0,12.0178888769,72.37,-50.01,87.9682726896,124.2,83.4378888769,19.8,85.7550074353,12.0178888769,0,12.0178888769,71.42,19.8,74.1138070807,131.23
2021-06-09 19:00:00,13.0889999869,0.0,13.0889999869,13.0889999869,0,13.0889999869,0.0,0.0,0.0,133.47,85.0689999869,-50.56,98.959832047,13.0889999869,0,13.0889999869,71.98,-50.56,87.9626852705,124.2,84.1289999869,19.51,86.3616161196,13.0889999869,0,13.0889999869,71.04,19.51,73.670358354,131.23
2021-06-09 19:30:00,10.9957777668,0.0,10.9957777668,10.9957777668,0,10.9957777668,0.0,0.0,0.0,133.62,83.2157777668,-51.23,97.7209218608,10.9957777668,0,10.9957777668,72.22,-51.23,88.5451370771,124.39,82.2657777668,19.01,84.433632467,10.9957777668,0,10.9957777668,71.27,19.01,73.7617312704,131.43
2021-06-09 20:00:00,11.4113333219,0.0,11.4113333219,11.4113333219,0,11.4113333219,0.0,0.0,0.0,133.7,79.2713333219,-52.82,95.2570033469,11.4113333219,0,11.4113333219,67.86,-52.82,85.9937904735,124.5,78.4413333219,17.76,80.4267391688,11.4113333219,0,11.4113333219,67.03,17.76,69.3429051886,131.55
2021-06-09 20:30:00,9.9821111011,0.0,9.9821111011,9.9821111011,0,9.9821111011,0.0,0.0,0.0,133.85,75.7021111011,-53.72,92.8259016933,9.9821111011,0,9.9821111011,65.72,-53.72,84.8820169412,124.86,74.9121111011,17.11,76.841242114,9.9821111011,0,9.9821111011,64.93,17.11,67.1465337899,131.89
2021-06-09 21:00:00,7.7463333256,0.0,7.7463333256,7.7463333256,0,7.7463333256,0.0,0.0,0.0,133.94,77.3563333256,-52.58,93.5342648743,7.7463333256,0,7.7463333256,69.61,-52.58,87.2365089856,125.03,76.4863333256,17.67,78.5008795211,7.7463333256,0,7.7463333256,68.74,17.67,70.974759598,132.06
