Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-09 21:30:00,8.2314444362,0.0,8.2314444362,8.2314444362,0,8.2314444362,0.0,0.0,0.0,133.53,72.5314444362,-54.22,90.557268245,8.2314444362,0,8.2314444362,64.3,-54.22,84.1088485238,124.52,71.7814444362,16.41,73.6333067664,8.2314444362,0,8.2314444362,63.55,16.41,65.6345229281,131.54
2021-06-09 22:00:00,8.8111111023,0.0,8.8111111023,8.8111111023,0,8.8111111023,0.0,0.0,0.0,133.68,69.3111111023,-55.41,88.7372425886,8.8111111023,0,8.8111111023,60.5,-55.41,82.039734885,124.83,68.6611111023,15.56,70.4021432756,8.8111111023,0,8.8111111023,59.85,15.56,61.8395997723,131.89
2021-06-09 22:30:00,6.4733333269,0.0,6.4733333269,6.4733333269,0,6.4733333269,0.0,0.0,0.0,133.87,65.9933333269,-55.63,86.3123220843,6.4733333269,0,6.4733333269,59.52,-55.63,81.4697937889,125.12,65.3633333269,15.41,67.155293489,6.4733333269,0,6.4733333269,58.89,15.41,60.8728198788,132.19
2021-06-09 23:00:00,5.690666661,0.0,5.690666661,5.690666661,0,5.690666661,0.0,0.0,0.0,133.87,62.640666661,-55.83,83.909725418,5.690666661,0,5.690666661,56.95,-55.83,79.7514350968,125.25,62.070666661,15.25,63.9165875164,5.690666661,0,5.690666661,56.38,15.25,58.4060519125,132.29
2021-06-09 23:30:00,4.1495555514,0.0,4.1495555514,4.1495555514,0,4.1495555514,0.0,0.0,0.0,133.87,60.9195555514,-55.98,82.7342290022,4.1495555514,0,4.1495555514,56.77,-55.98,79.7282465629,125.25,60.3795555514,15.44,62.3224223581,4.1495555514,0,4.1495555514,56.23,15.44,58.3112896445,132.29
2021-06-10 00:00:00,2.3772222198,0.0,2.3772222198,2.3772222198,0,2.3772222198,0.0,0.0,0.0,134.2,55.4872222198,-57.8,80.1228546026,2.3772222198,0,2.3772222198,53.11,-57.8,78.4952998593,125.57,55.0372222198,14.08,56.8097018974,2.3772222198,0,2.3772222198,52.66,14.08,54.5098339752,132.55
2021-06-10 00:30:00,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,134.44,53.9413333309,-58.07,79.2577588726,2.4813333309,0,2.4813333309,51.46,-58.07,77.5903118952,126.01,53.5213333309,13.97,55.3145010057,2.4813333309,0,2.4813333309,51.04,13.97,52.9173175813,133.01
2021-06-10 01:00:00,2.5134444419,0.0,2.5134444419,2.5134444419,0,2.5134444419,0.0,0.0,0.0,134.53,50.5734444419,-56.25,75.6421561216,2.5134444419,0,2.5134444419,48.06,-56.25,73.9853100284,126.1,50.9334444419,0.73,50.9386755101,2.5134444419,0,2.5134444419,48.42,0.73,48.4255025787,133.12
2021-06-10 01:30:00,2.5017777753,0.0,2.5017777753,2.5017777753,0,2.5017777753,0.0,0.0,0.0,134.66,50.1317777753,-55.43,74.7374072531,2.5017777753,0,2.5017777753,47.63,-55.43,73.0828420356,124.61,50.6617777753,-2.41,50.7190676901,2.5017777753,0,2.5017777753,48.16,-2.41,48.2202623386,131.58
2021-06-10 02:00:00,2.2019999977999998,0.0,2.2019999977999998,2.2019999977999998,0,2.2019999977999998,0.0,0.0,0.0,134.77,49.8219999978,-55.43,74.5299710437,2.2019999977999998,0,2.2019999977999998,47.62,-55.43,73.0763251676,124.31,50.3619999978,-2.35,50.4167982301,2.2019999977999998,0,2.2019999977999998,48.16,-2.35,48.2173008369,131.26
2021-06-10 02:30:00,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,134.77,48.8253333312,-54.95,73.5079293335,2.1653333312,0,2.1653333312,46.66,-54.95,72.0878498778,124.31,49.3553333312,-1.77,49.3870613444,2.1653333312,0,2.1653333312,47.19,-1.77,47.223182866,131.26
2021-06-10 03:00:00,2.1806666645,0.0,2.1806666645,2.1806666645,0,2.1806666645,0.0,0.0,0.0,135.0,47.3806666645,-55.32,72.8370096419,2.1806666645,0,2.1806666645,45.2,-55.32,71.4376819333,124.4,47.9306666645,-2.18,47.9802168284,2.1806666645,0,2.1806666645,45.75,-2.18,45.8019093488,131.41
2021-06-10 03:30:00,2.1015555535,0.0,2.1015555535,2.1015555535,0,2.1015555535,0.0,0.0,0.0,134.88,46.9915555535,-55.44,72.6759925514,2.1015555535,0,2.1015555535,44.89,-55.44,71.3351645404,124.4,47.5215555535,-2.58,47.5915396076,2.1015555535,0,2.1015555535,45.42,-2.58,45.4932170768,131.41
2021-06-10 04:00:00,2.0804444424,0.0,2.0804444424,2.0804444424,0,2.0804444424,0.0,0.0,0.0,134.51,46.6504444424,-55.42,72.440598884,2.0804444424,0,2.0804444424,44.57,-55.42,71.1186424224,123.98,47.1804444424,-2.5700000000000003,47.250388758,2.0804444424,0,2.0804444424,45.1,-2.5700000000000003,45.1731657071,131.0
2021-06-10 04:30:00,2.0873333312,0.0,2.0873333312,2.0873333312,0,2.0873333312,0.0,0.0,0.0,134.51,46.3773333312,-55.64,72.433877757,2.0873333312,0,2.0873333312,44.29,-55.64,71.1154954985,123.98,46.9173333312,-2.76,46.9984443031,2.0873333312,0,2.0873333312,44.83,-2.76,44.9148806077,131.0
2021-06-10 05:00:00,2.0511111091,0.0,2.0511111091,2.0511111091,0,2.0511111091,0.0,0.0,0.0,134.51,46.4211111091,-55.76,72.5540981379,2.0511111091,0,2.0511111091,44.37,-55.76,71.2592064227,123.98,46.9511111091,-2.9,47.0405870964,2.0511111091,0,2.0511111091,44.9,-2.9,44.993555094,131.0
2021-06-10 05:30:00,2.0673333313,0.0,2.0673333313,2.0673333313,0,2.0673333313,0.0,0.0,0.0,134.51,47.5173333313,-55.3,72.9108151574,2.0673333313,0,2.0673333313,45.45,-55.3,71.5806712737,123.98,48.0473333313,-2.61,48.1181705829,2.0673333313,0,2.0673333313,45.98,-2.61,46.0540171972,131.0
2021-06-10 06:00:00,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,134.19,48.844666664100004,-54.81,73.4161941368,2.5546666641,0,2.5546666641,46.29,-54.81,71.7418998912,123.68,49.3846666641,-2.2800000000000002,49.4372703689,2.5546666641,0,2.5546666641,46.83,-2.2800000000000002,46.8854700307,130.73
2021-06-10 06:30:00,4.1955555514,0.0,4.1955555514,4.1955555514,0,4.1955555514,0.0,0.0,0.0,134.03,51.8855555514,-55.03,75.6334038297,4.1955555514,0,4.1955555514,47.69,-55.03,72.819207631,123.48,52.4155555514,-2.7199999999999998,52.486082572,4.1955555514,0,4.1955555514,48.22,-2.7199999999999998,48.2966541284,130.53
2021-06-10 07:00:00,7.2275555483,0.0,7.2275555483,7.2275555483,0,7.2275555483,0.0,0.0,0.0,133.72,58.4375555483,-53.76,79.4045684987,7.2275555483,0,7.2275555483,51.21,-53.76,74.2468969049,123.15,58.9575555483,-1.67,58.9812025669,7.2275555483,0,7.2275555483,51.73,-1.67,51.7569492919,130.22
2021-06-10 07:30:00,8.741777769,0.0,8.741777769,8.741777769,0,8.741777769,0.0,0.0,0.0,133.55,65.021777769,-50.7,82.4519349939,8.741777769,0,8.741777769,56.28,-50.7,75.7491148463,122.87,65.521777769,1.17,65.5322230816,8.741777769,0,8.741777769,56.78,1.17,56.7920531413,129.94
2021-06-10 08:00:00,9.7629999902,0.0,9.7629999902,9.7629999902,0,9.7629999902,0.0,0.0,0.0,133.55,71.4229999902,-50.16,87.2769759307,9.7629999902,0,9.7629999902,61.66,-50.16,79.4857295368,122.53,70.9129999902,16.64,72.8391595752,9.7629999902,0,9.7629999902,61.15,16.64,63.3735915031,129.65
2021-06-10 08:30:00,10.1861111009,0.0,10.1861111009,10.1861111009,0,10.1861111009,0.0,0.0,0.0,133.55,76.8861111009,-48.8,91.0654384507,10.1861111009,0,10.1861111009,66.7,-48.8,82.6458105411,123.9,76.0661111009,20.82,78.8639693271,10.1861111009,0,10.1861111009,65.88,20.82,69.0915827001,131.07
2021-06-10 09:00:00,12.8489999872,0.0,12.8489999872,12.8489999872,0,12.8489999872,0.0,0.0,0.0,133.27,82.6189999872,-47.33,95.2156922932,12.8489999872,0,12.8489999872,69.77,-47.33,84.308847697,123.79,81.7289999872,21.99,84.6356280706,12.8489999872,0,12.8489999872,68.88,21.99,72.3050101998,130.93
2021-06-10 09:30:00,12.2361110989,0.0,12.2361110989,12.2361110989,0,12.2361110989,0.0,0.0,0.0,133.13,81.5261110989,-47.05,94.1286847401,12.2361110989,0,12.2361110989,69.29,-47.05,83.7544422702,123.63,80.6361110989,22.15,83.6229927302,12.2361110989,0,12.2361110989,68.4,22.15,71.8970270595,130.75
2021-06-10 10:00:00,13.5159999865,0.0,13.5159999865,13.5159999865,0,13.5159999865,0.0,0.0,0.0,133.13,81.6959999865,-46.97,94.2359661371,13.5159999865,0,13.5159999865,68.18,-46.97,82.7930751935,123.63,80.8359999865,22.35,83.8688344608,13.5159999865,0,13.5159999865,67.32,22.35,70.9331015817,130.64
2021-06-10 10:30:00,10.9994444334,0.0,10.9994444334,10.9994444334,0,10.9994444334,0.0,0.0,0.0,133.13,84.2794444334,-45.52,95.7867170019,10.9994444334,0,10.9994444334,73.28,-45.52,86.2671942282,123.63,83.2994444334,23.51,86.5535530346,10.9994444334,0,10.9994444334,72.3,23.51,76.0263776593,130.64
2021-06-10 11:00:00,8.9637777688,0.0,8.9637777688,8.9637777688,0,8.9637777688,0.0,0.0,0.0,133.13,82.3437777688,-45.12,93.8952189264,8.9637777688,0,8.9637777688,73.38,-45.12,86.1419688654,123.41,81.3737777688,23.82,84.7884668358,8.9637777688,0,8.9637777688,72.41,23.82,76.2272949802,130.52
2021-06-10 11:30:00,15.8353333175,0.0,15.8353333175,15.8353333175,0,15.8353333175,0.0,0.0,0.0,133.13,80.5353333175,-47.32,93.4083631832,15.8353333175,0,15.8353333175,64.7,-47.32,80.1577968759,123.24,79.7753333175,21.98,82.7479559017,15.8353333175,0,15.8353333175,63.94,21.98,67.612454474,130.33
2021-06-10 12:00:00,19.6214444248,0.0,19.6214444248,19.6214444248,0,19.6214444248,0.0,0.0,0.0,133.13,80.4314444248,-47.77,93.5477960845,19.6214444248,0,19.6214444248,60.81,-47.77,77.3293540643,123.64,79.7814444248,21.71,82.6825433481,19.6214444248,0,19.6214444248,60.16,21.71,63.957405357,130.72
2021-06-10 12:30:00,19.1087777587,0.0,19.1087777587,19.1087777587,0,19.1087777587,0.0,0.0,0.0,133.29,78.2687777587,-48.18,91.9092703259,19.1087777587,0,19.1087777587,59.16,-48.18,76.2969068836,123.82,77.6387777587,21.38,80.5287787804,19.1087777587,0,19.1087777587,58.53,21.38,62.3126415746,130.99
2021-06-10 13:00:00,17.2337777605,0.0,17.2337777605,17.2337777605,0,17.2337777605,0.0,0.0,0.0,133.29,81.6037777605,-46.03,93.6906475844,17.2337777605,0,17.2337777605,64.37,-46.03,79.1344286641,123.95,80.8637777605,23.21,84.1287980046,17.2337777605,0,17.2337777605,63.63,23.21,67.73094566,130.99
2021-06-10 13:30:00,13.9698888749,0.0,13.9698888749,13.9698888749,0,13.9698888749,0.0,0.0,0.0,133.19,79.9498888749,-46.08,92.2786602152,13.9698888749,0,13.9698888749,65.98,-46.08,80.478113795,123.61,79.1798888749,23.3,82.5369299298,13.9698888749,0,13.9698888749,65.21,23.3,69.2476288403,130.73
2021-06-10 14:00:00,13.6979999863,0.0,13.6979999863,13.6979999863,0,13.6979999863,0.0,0.0,0.0,133.36,77.4879999863,-45.85,90.0367294046,13.6979999863,0,13.6979999863,63.79,-45.85,78.5581733494,123.71,76.7879999863,23.68,80.3563273296,13.6979999863,0,13.6979999863,63.09,23.68,67.3876138471,130.73
2021-06-10 14:30:00,13.3927777644,0.0,13.3927777644,13.3927777644,0,13.3927777644,0.0,0.0,0.0,133.56,77.1127777644,-46.35,89.9705673792,13.3927777644,0,13.3927777644,63.72,-46.35,78.7944217569,123.94,76.4127777644,23.21,79.8599818787,13.3927777644,0,13.3927777644,63.02,23.21,67.1582050088,130.98
2021-06-10 15:00:00,12.2946666544,0.0,12.2946666544,12.2946666544,0,12.2946666544,0.0,0.0,0.0,133.56,74.9046666544,-46.42,88.122219029,12.2946666544,0,12.2946666544,62.61,-46.42,77.9411861598,123.94,74.2246666544,23.2,77.7659381732,12.2946666544,0,12.2946666544,61.93,23.2,66.1329335505,130.98
2021-06-10 15:30:00,11.8327777659,0.0,11.8327777659,11.8327777659,0,11.8327777659,0.0,0.0,0.0,133.56,76.2127777659,-46.85,89.4612206199,11.8327777659,0,11.8327777659,64.38,-46.85,79.6222764055,123.94,75.4827777659,22.79,78.8481695365,11.8327777659,0,11.8327777659,63.65,22.79,67.6070011167,130.98
2021-06-10 16:00:00,12.1564444323,0.0,12.1564444323,12.1564444323,0,12.1564444323,0.0,0.0,0.0,133.56,79.1064444323,-46.45,91.7356640065,12.1564444323,0,12.1564444323,66.95,-46.45,81.4856122269,123.94,78.3164444323,23.11,81.6549910815,12.1564444323,0,12.1564444323,66.16,23.11,70.0800806221,130.98
2021-06-10 16:30:00,11.1728888777,0.0,11.1728888777,11.1728888777,0,11.1728888777,0.0,0.0,0.0,133.56,81.1328888777,-46.69,93.6082355225,11.1728888777,0,11.1728888777,69.96,-46.69,84.1092010425,123.94,80.2628888777,22.93,83.4740452536,11.1728888777,0,11.1728888777,69.09,22.93,72.7956935539,130.98
2021-06-10 17:00:00,11.3096666554,0.0,11.3096666554,11.3096666554,0,11.3096666554,0.0,0.0,0.0,133.56,80.9996666554,-47.7,94.0012553016,11.3096666554,0,11.3096666554,69.69,-47.7,84.4510870268,123.94,80.1396666554,22.38,83.2059527416,11.3096666554,0,11.3096666554,68.83,22.38,72.3770219061,130.98
2021-06-10 17:30:00,14.2614444302,0.0,14.2614444302,14.2614444302,0,14.2614444302,0.0,0.0,0.0,133.86,83.0314444302,-48.97,96.3964815964,14.2614444302,0,14.2614444302,68.77,-48.97,84.4237750874,124.35,82.1914444302,21.3,84.9065576827,14.2614444302,0,14.2614444302,67.93,21.3,71.1911153164,131.39
2021-06-10 18:00:00,12.544555543,0.0,12.544555543,12.544555543,0,12.544555543,0.0,0.0,0.0,134.01,83.474555543,-49.37,96.9814328782,12.544555543,0,12.544555543,70.93,-49.37,86.4202626703,124.55,82.584555543,20.8,85.1636589998,12.544555543,0,12.544555543,70.04,20.8,73.0632712106,131.65
2021-06-10 18:30:00,10.1667777676,0.0,10.1667777676,10.1667777676,0,10.1667777676,0.0,0.0,0.0,134.42,86.0667777676,-48.92,98.9982658197,10.1667777676,0,10.1667777676,75.9,-48.92,90.2993709834,124.92,85.0567777676,21.74,87.7911330614,10.1667777676,0,10.1667777676,74.89,21.74,77.9816625881,131.95
2021-06-10 19:00:00,7.9401111032,0.0,7.9401111032,7.9401111032,0,7.9401111032,0.0,0.0,0.0,134.42,87.1901111032,-48.2,99.6260782837,7.9401111032,0,7.9401111032,79.25,-48.2,92.7566843952,124.92,86.0901111032,22.5,88.9817803247,7.9401111032,0,7.9401111032,78.15,22.5,81.3244889317,131.95
2021-06-10 19:30:00,8.0145555475,0.0,8.0145555475,8.0145555475,0,8.0145555475,0.0,0.0,0.0,134.63,81.5245555475,-50.51,95.9036665473,8.0145555475,0,8.0145555475,73.51,-50.51,89.1906957031,125.02,80.5545555475,20.16,83.0389187036,8.0145555475,0,8.0145555475,72.54,20.16,75.289290075,132.06
2021-06-10 20:00:00,7.1864444373,0.0,7.1864444373,7.1864444373,0,7.1864444373,0.0,0.0,0.0,134.29,80.3464444373,-51.76,95.5753563096,7.1864444373,0,7.1864444373,73.16,-51.76,89.6185427241,125.02,79.3864444373,18.51,81.5158123335,7.1864444373,0,7.1864444373,72.2,18.51,74.5349589119,132.06
2021-06-10 20:30:00,5.6688888832,0.0,5.6688888832,5.6688888832,0,5.6688888832,0.0,0.0,0.0,133.83,81.8088888832,-50.72,96.2559748811,5.6688888832,0,5.6688888832,76.14,-50.72,91.4867094173,124.69,80.7788888832,19.49,83.0968650986,5.6688888832,0,5.6688888832,75.11,19.49,77.5975012484,131.67
2021-06-10 21:00:00,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,133.83,78.2457777751,-51.47,93.6566209065,2.6957777751,0,2.6957777751,75.55,-51.47,91.4164285017,124.58,77.2357777751,18.9,79.5146236143,2.6957777751,0,2.6957777751,74.54,18.9,76.8987750228,131.51
2021-06-10 21:30:00,5.5696666611,0.0,5.5696666611,5.5696666611,0,5.5696666611,0.0,0.0,0.0,133.91,73.4196666611,-53.89,91.0745823632,5.5696666611,0,5.5696666611,67.85,-53.89,86.6473000156,124.78,72.5996666611,17.05,74.5748892007,5.5696666611,0,5.5696666611,67.03,17.05,69.1644663104,131.78
2021-06-10 22:00:00,6.0377777717,0.0,6.0377777717,6.0377777717,0,6.0377777717,0.0,0.0,0.0,134.06,71.3977777717,-54.5,89.8214488346,6.0377777717,0,6.0377777717,65.36,-54.5,85.1009964689,125.19,70.6277777717,16.7,72.5752918904,6.0377777717,0,6.0377777717,64.59,16.7,66.7140022784,132.18
2021-06-10 22:30:00,6.2513333271,0.0,6.2513333271,6.2513333271,0,6.2513333271,0.0,0.0,0.0,134.22,67.3813333271,-55.12,87.0543421142,6.2513333271,0,6.2513333271,61.13,-55.12,82.3109427719,125.38,66.8913333271,13.95,68.3304688574,6.2513333271,0,6.2513333271,60.64,13.95,62.2238868924,132.39
2021-06-10 23:00:00,5.328333328,0.0,5.328333328,5.328333328,0,5.328333328,0.0,0.0,0.0,134.6,61.698333328,-52.42,80.9601181784,5.328333328,0,5.328333328,56.37,-52.42,76.9768361262,125.5,62.218333328,-0.01,62.2183341316,5.328333328,0,5.328333328,56.89,-0.01,56.8900008789,132.5
2021-06-10 23:30:00,3.8669999961,0.0,3.8669999961,3.8669999961,0,3.8669999961,0.0,0.0,0.0,134.19,58.1369999961,-52.22,78.1462677839,3.8669999961,0,3.8669999961,54.27,-52.22,75.3137523962,123.41,58.6869999961,0.45,58.6887252251,3.8669999961,0,3.8669999961,54.82,0.45,54.8218469226,130.36
2021-06-11 00:00:00,2.1909999978,0.0,2.1909999978,2.1909999978,0,2.1909999978,0.0,0.0,0.0,134.74,53.2909999978,-52.85,75.0536686696,2.1909999978,0,2.1909999978,51.1,-52.85,73.5141653017,123.9,53.8309999978,0.05,53.8310232186,2.1909999978,0,2.1909999978,51.64,0.05,51.640024206,130.93
2021-06-11 00:30:00,2.2842222199,0.0,2.2842222199,2.2842222199,0,2.2842222199,0.0,0.0,0.0,134.93,51.2542222199,-53.53,74.1111070985,2.2842222199,0,2.2842222199,48.97,-53.53,72.5501330116,124.09,51.7942222199,-0.56,51.7972494962,2.2842222199,0,2.2842222199,49.51,-0.56,49.5131669357,131.1
2021-06-11 01:00:00,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,134.93,49.2685555532,-53.76,72.921383464,2.3085555532,0,2.3085555532,46.96,-53.76,71.381924883,124.17,49.8085555532,-1.31,49.8257795353,2.3085555532,0,2.3085555532,47.5,-1.31,47.5180607769,131.1
2021-06-11 01:30:00,2.3076666644,0.0,2.3076666644,2.3076666644,0,2.3076666644,0.0,0.0,0.0,134.16,49.6876666644,-53.93,73.3301378599,2.3076666644,0,2.3076666644,47.38,-53.93,71.7865537549,123.48,50.2276666644,-1.8399999999999999,50.2613579059,2.3076666644,0,2.3076666644,47.92,-1.8399999999999999,47.9553125316,130.5
2021-06-11 02:00:00,2.2935555533,0.0,2.2935555533,2.2935555533,0,2.2935555533,0.0,0.0,0.0,133.69,48.7435555533,-54.19,72.8868321988,2.2935555533,0,2.2935555533,46.45,-54.19,71.3733745874,123.12,49.2635555533,-2.12,49.3091503248,2.2935555533,0,2.2935555533,46.97,-2.12,47.0178189626,130.11
2021-06-11 02:30:00,2.1951111089,0.0,2.1951111089,2.1951111089,0,2.1951111089,0.0,0.0,0.0,133.6,48.0151111089,-54.37,72.5365273142,2.1951111089,0,2.1951111089,45.82,-54.37,71.102526678,123.05,48.5551111089,-2.23,48.6062929547,2.1951111089,0,2.1951111089,46.36,-2.23,46.413602532,130.11
2021-06-11 03:00:00,2.1582222201,0.0,2.1582222201,2.1582222201,0,2.1582222201,0.0,0.0,0.0,133.6,46.858222220100004,-54.97,72.2315297472,2.1582222201,0,2.1582222201,44.7,-54.97,70.8504827083,123.05,47.4082222201,-2.74,47.4873365653,2.1582222201,0,2.1582222201,45.25,-2.74,45.3328810026,130.11
2021-06-11 03:30:00,2.1634444423,0.0,2.1634444423,2.1634444423,0,2.1634444423,0.0,0.0,0.0,133.83,45.7234444423,-55.03,71.5467278893,2.1634444423,0,2.1634444423,43.56,-55.03,70.1838621052,123.3,46.2634444423,-2.67,46.3404271847,2.1634444423,0,2.1634444423,44.1,-2.67,44.1807525966,130.35
2021-06-11 04:00:00,2.1206666645,0.0,2.1206666645,2.1206666645,0,2.1206666645,0.0,0.0,0.0,133.97,45.3006666645,-54.85,71.1384066468,2.1206666645,0,2.1206666645,43.18,-54.85,69.807126427,123.41,45.8406666645,-2.48,45.9077021887,2.1206666645,0,2.1206666645,43.72,-2.48,43.790282027,130.47
2021-06-11 04:30:00,2.1548888867000002,0.0,2.1548888867000002,2.1548888867000002,0,2.1548888867000002,0.0,0.0,0.0,133.89,45.4748888867,-54.9,71.2879759795,2.1548888867000002,0,2.1548888867000002,43.32,-54.9,69.9330565613,123.33,46.0148888867,-2.54,46.0849389634,2.1548888867000002,0,2.1548888867000002,43.86,-2.54,43.9334860898,130.47
2021-06-11 05:00:00,2.2199999978,0.0,2.2199999978,2.2199999978,0,2.2199999978,0.0,0.0,0.0,133.89,45.4399999978,-55.01,71.3504989457,2.2199999978,0,2.2199999978,43.22,-55.01,69.9576193134,123.41,45.9799999978,-2.67,46.0574565059,2.2199999978,0,2.2199999978,43.76,-2.67,43.8413788561,130.47
2021-06-11 05:30:00,2.2079999978,0.0,2.2079999978,2.2079999978,0,2.2079999978,0.0,0.0,0.0,133.89,46.4979999978,-54.7,71.792436954,2.2079999978,0,2.2079999978,44.29,-54.7,70.3824843267,123.32,47.0279999978,-2.5300000000000002,47.0960049664,2.2079999978,0,2.2079999978,44.82,-2.5300000000000002,44.8913499463,130.47
2021-06-11 06:00:00,2.6377777751,0.0,2.6377777751,2.6377777751,0,2.6377777751,0.0,0.0,0.0,133.71,48.0677777751,-54.39,72.586385502,2.6377777751,0,2.6377777751,45.43,-54.39,70.8671785808,123.17,48.6177777751,-2.32,48.6731005361,2.6377777751,0,2.6377777751,45.98,-2.32,46.0384925904,130.23
2021-06-11 06:30:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.56,54.5248888858,-42.54,69.1564538421,3.0648888858,0,3.0648888858,51.46,-42.54,66.7666323847,123.02,54.8848888858,-5.69,55.1790460955,3.0648888858,0,3.0648888858,51.82,-5.69,52.1314540369,130.1
2021-06-11 07:00:00,5.0912222171,0.0,5.0912222171,5.0912222171,0,5.0912222171,0.0,0.0,0.0,133.68,57.6012222171,-34.81,67.3025772234,5.0912222171,0,5.0912222171,52.51,-34.81,63.0002873009,123.38,57.8912222171,-8.81,58.5577467957,5.0912222171,0,5.0912222171,52.8,-8.81,53.5299551653,130.46
2021-06-11 07:30:00,6.8114444376000005,0.0,6.8114444376000005,6.8114444376000005,0,6.8114444376000005,0.0,0.0,0.0,133.76,68.5214444376,-31.75,75.5198705495,6.8114444376000005,0,6.8114444376000005,61.71,-31.75,69.3987507092,123.75,68.7914444376,-6.14,69.0649145936,6.8114444376000005,0,6.8114444376000005,61.98,-6.14,62.2833846222,130.91
2021-06-11 08:00:00,8.6088888803,0.0,8.6088888803,8.6088888803,0,8.6088888803,0.0,0.0,0.0,133.11,69.6588888803,-30.87,76.1926354711,8.6088888803,0,8.6088888803,61.05,-30.87,68.4109596483,122.78,69.9388888803,-4.98,70.1159652134,8.6088888803,0,8.6088888803,61.33,-4.98,61.5318559772,129.88
2021-06-11 08:30:00,8.6558888802,0.0,8.6558888802,8.6558888802,0,8.6558888802,0.0,0.0,0.0,133.95,76.8858888802,-28.77,82.0923431807,8.6558888802,0,8.6558888802,68.23,-28.77,74.0475914531,123.43,77.1558888802,-2.99,77.2138024507,8.6558888802,0,8.6558888802,68.5,-2.99,68.5652251509,130.59
2021-06-11 09:00:00,9.922444434500001,0.0,9.922444434500001,9.922444434500001,0,9.922444434500001,0.0,0.0,0.0,133.81,76.3924444345,-28.68,81.5987007659,9.922444434500001,0,9.922444434500001,66.47,-28.68,72.3933926543,123.09,76.6924444345,-2.89,76.7468770266,9.922444434500001,0,9.922444434500001,66.77,-2.89,66.832514542,130.2
2021-06-11 09:30:00,10.5039999895,0.0,10.5039999895,10.5039999895,0,10.5039999895,0.0,0.0,0.0,133.92,75.9339999895,-26.3,80.3595815968,10.5039999895,0,10.5039999895,65.43,-26.3,70.5179048186,123.22,76.2439999895,-0.7000000000000001,76.2472132894,10.5039999895,0,10.5039999895,65.74,-0.7000000000000001,65.7437266969,130.33
2021-06-11 10:00:00,13.0084444314,0.0,13.0084444314,13.0084444314,0,13.0084444314,0.0,0.0,0.0,133.69,71.3784444314,-25.78,75.8913086555,13.0084444314,0,13.0084444314,58.37,-25.78,63.809601942,122.72,71.6884444314,-0.33,71.689203964,13.0084444314,0,13.0084444314,58.68,-0.33,58.6809279068,129.79
2021-06-11 10:30:00,15.9527777618,0.0,15.9527777618,15.9527777618,0,15.9527777618,0.0,0.0,0.0,133.33,65.1627777618,-27.51,70.7318012328,15.9527777618,0,15.9527777618,49.21,-27.51,56.3775150215,122.4,65.4727777618,-1.85,65.4989093638,15.9527777618,0,15.9527777618,49.52,-1.85,49.5545446957,129.57
2021-06-11 11:00:00,15.685666651,0.0,15.685666651,15.685666651,0,15.685666651,0.0,0.0,0.0,133.82,68.125666651,-25.39,72.7032224639,15.685666651,0,15.685666651,52.44,-25.39,58.2632448461,123.08,68.435666651,0.28,68.4362394493,15.685666651,0,15.685666651,52.75,0.28,52.7507431227,130.25
2021-06-11 11:30:00,16.5143333168,0.0,16.5143333168,16.5143333168,0,16.5143333168,0.0,0.0,0.0,134.16,63.1843333168,-25.27,68.0502231935,16.5143333168,0,16.5143333168,46.67,-25.27,53.0722319109,123.19,63.5043333168,0.4,63.5055930609,16.5143333168,0,16.5143333168,46.99,0.4,46.9917024591,130.33
2021-06-11 12:00:00,17.6962222045,0.0,17.6962222045,17.6962222045,0,17.6962222045,0.0,0.0,0.0,134.16,62.1362222045,-24.78,66.8951306886,17.6962222045,0,17.6962222045,44.44,-24.78,50.8818435201,123.19,62.4662222045,0.97,62.4737530208,17.6962222045,0,17.6962222045,44.77,0.97,44.7805069199,130.41
2021-06-11 12:30:00,18.6807777591,0.0,18.6807777591,18.6807777591,0,18.6807777591,0.0,0.0,0.0,134.38,64.6007777591,-25.38,69.4075275967,18.6807777591,0,18.6807777591,45.92,-25.38,52.4670448949,123.38,64.9207777591,0.39,64.9219491763,18.6807777591,0,18.6807777591,46.24,0.39,46.2416446507,130.52
2021-06-11 13:00:00,18.8694444256,0.0,18.8694444256,18.8694444256,0,18.8694444256,0.0,0.0,0.0,134.38,65.1294444256,-26.26,70.2241563223,18.8694444256,0,18.8694444256,46.26,-26.26,53.1937515127,123.46,65.4594444256,-0.28,65.4600432669,18.8694444256,0,18.8694444256,46.59,-0.28,46.5908413747,130.6
2021-06-11 13:30:00,18.4033333149,0.0,18.4033333149,18.4033333149,0,18.4033333149,0.0,0.0,0.0,134.78,66.4633333149,-26.74,71.6407863953,18.4033333149,0,18.4033333149,48.06,-26.74,54.9981017854,123.98,66.7833333149,-0.65,66.7864964544,18.4033333149,0,18.4033333149,48.38,-0.65,48.3843662767,131.07
2021-06-11 14:00:00,19.0719999809,0.0,19.0719999809,19.0719999809,0,19.0719999809,0.0,0.0,0.0,135.04,63.9619999809,-28.24,69.9187746,19.0719999809,0,19.0719999809,44.89,-28.24,53.0340428404,124.23,64.3019999809,-2.02,64.3337205635,19.0719999809,0,19.0719999809,45.23,-2.02,45.2750847597,131.32
2021-06-11 14:30:00,18.567555537,0.0,18.567555537,18.567555537,0,18.567555537,0.0,0.0,0.0,135.18,60.167555537,-31.2,67.7759156286,18.567555537,0,18.567555537,41.6,-31.2,52.0,124.54,60.507555537,-4.82,60.6992312724,18.567555537,0,18.567555537,41.94,-4.82,42.2160632935,131.62
2021-06-11 15:00:00,17.1364444273,0.0,17.1364444273,17.1364444273,0,17.1364444273,0.0,0.0,0.0,135.34,60.8264444273,-31.6,68.5449950155,17.1364444273,0,17.1364444273,43.69,-31.6,53.920089948,124.99,61.1464444273,-5.25,61.3714116352,17.1364444273,0,17.1364444273,44.01,-5.25,44.3220328956,132.06
2021-06-11 15:30:00,14.620666652,0.0,14.620666652,14.620666652,0,14.620666652,0.0,0.0,0.0,135.03,62.000666652,-31.74,69.6527836149,14.620666652,0,14.620666652,47.38,-31.74,57.0288698818,124.69,62.310666652,-5.48,62.5511756774,14.620666652,0,14.620666652,47.69,-5.48,48.0038175565,131.77
2021-06-11 16:00:00,14.1218888748,0.0,14.1218888748,14.1218888748,0,14.1218888748,0.0,0.0,0.0,135.03,63.2918888748,-31.19,70.5597569251,14.1218888748,0,14.1218888748,49.17,-31.19,58.228043072,124.69,63.5818888748,-5.02,63.7797537851,14.1218888748,0,14.1218888748,49.46,-5.02,49.7141026269,131.77
2021-06-11 16:30:00,13.6817777641,0.0,13.6817777641,13.6817777641,0,13.6817777641,0.0,0.0,0.0,134.85,67.3917777641,-30.97,74.1673284554,13.6817777641,0,13.6817777641,53.71,-30.97,61.9992338662,124.43,67.7117777641,-4.91,67.8895643525,13.6817777641,0,13.6817777641,54.03,-4.91,54.2526404887,131.5
2021-06-11 17:00:00,15.4067777624,0.0,15.4067777624,15.4067777624,0,15.4067777624,0.0,0.0,0.0,134.5,68.1467777624,-30.04,74.4740553441,15.4067777624,0,15.4067777624,52.74,-30.04,60.6952156269,124.1,68.4567777624,-4.12,68.5806446573,15.4067777624,0,15.4067777624,53.05,-4.12,53.2097444083,131.16
2021-06-11 17:30:00,15.7561110954,0.0,15.7561110954,15.7561110954,0,15.7561110954,0.0,0.0,0.0,134.32,68.0461110954,-30.45,74.5484790938,15.7561110954,0,15.7561110954,52.29,-30.45,60.5098884481,123.86,68.3461110954,-4.75,68.5109728573,15.7561110954,0,15.7561110954,52.59,-4.75,52.8040774941,130.92
2021-06-11 18:00:00,15.738777762,0.0,15.738777762,15.738777762,0,15.738777762,0.0,0.0,0.0,133.66,69.828777762,-30.45,76.1791356195,15.738777762,0,15.738777762,54.09,-30.45,62.0719791855,123.27,70.128777762,-4.88,70.2983632128,15.738777762,0,15.738777762,54.39,-4.88,54.6084837731,130.32
2021-06-11 18:30:00,13.9428888749,0.0,13.9428888749,13.9428888749,0,13.9428888749,0.0,0.0,0.0,133.34,71.7828888749,-31.03,78.2025833028,13.9428888749,0,13.9428888749,57.84,-31.03,65.6378435051,122.96,72.0728888749,-5.47,72.2801647119,13.9428888749,0,13.9428888749,58.13,-5.47,58.3867947399,130.0
2021-06-11 19:00:00,10.7662222115,0.0,10.7662222115,10.7662222115,0,10.7662222115,0.0,0.0,0.0,133.19,74.3862222115,-29.63,80.0702626129,10.7662222115,0,10.7662222115,63.62,-29.63,70.1814883,122.82,74.6562222115,-4.33,74.781685023,10.7662222115,0,10.7662222115,63.89,-4.33,64.0365598701,129.88
2021-06-11 19:30:00,6.6714444378,0.0,6.6714444378,6.6714444378,0,6.6714444378,0.0,0.0,0.0,132.8,75.6314444378,-21.45,78.6143618415,6.6714444378,0,6.6714444378,68.96,-21.45,72.2190009624,122.34,75.4014444378,4.5600000000000005,75.5392045451,6.6714444378,0,6.6714444378,68.73,4.5600000000000005,68.8811040852,129.36
2021-06-11 20:00:00,4.0912222181,0.0,4.0912222181,4.0912222181,0,4.0912222181,0.0,0.0,0.0,132.59,70.9012222181,-23.35,74.6472090036,4.0912222181,0,4.0912222181,66.81,-23.35,70.7728662695,124.88,70.6612222181,3.31,70.7387052847,4.0912222181,0,4.0912222181,66.57,3.31,66.6522392722,131.95
2021-06-11 20:30:00,3.4006666633,0.0,3.4006666633,3.4006666633,0,3.4006666633,0.0,0.0,0.0,133.02,68.6906666633,-34.92,77.0572130734,3.4006666633,0,3.4006666633,65.29,-34.92,74.0418158881,125.6,68.5706666633,7.53,68.9828763292,3.4006666633,0,3.4006666633,65.17,7.53,65.603580695,132.6
2021-06-11 21:00:00,2.6839999973,0.0,2.6839999973,2.6839999973,0,2.6839999973,0.0,0.0,0.0,133.02,67.5839999973,-41.32,79.2145154352,2.6839999973,0,2.6839999973,64.9,-41.32,76.9373277415,125.17,67.5439999973,11.15,68.4581217653,2.6839999973,0,2.6839999973,64.86,11.15,65.8114131439,132.11
2021-06-11 21:30:00,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,132.78,63.3428888855,-42.53,76.2962808554,3.3428888855,0,3.3428888855,60.0,-42.53,73.5445504439,124.54,63.3328888855,10.33,64.1698037599,3.3428888855,0,3.3428888855,59.99,10.33,60.8728921606,131.5
2021-06-11 22:00:00,7.7533333256,0.0,7.7533333256,7.7533333256,0,7.7533333256,0.0,0.0,0.0,133.11,63.7333333256,-44.09,77.4975217461,7.7533333256,0,7.7533333256,55.98,-44.09,71.2579013163,124.98,63.7633333256,9.36,64.4466622626,7.7533333256,0,7.7533333256,56.01,9.36,56.7867035493,131.97
2021-06-11 22:30:00,6.5523333268,0.0,6.5523333268,6.5523333268,0,6.5523333268,0.0,0.0,0.0,133.71,65.2323333268,-43.39,78.3450662854,6.5523333268,0,6.5523333268,58.68,-43.39,72.9796855296,125.73,65.2323333268,9.68,65.9466429112,6.5523333268,0,6.5523333268,58.68,9.68,59.4730594471,132.71
2021-06-11 23:00:00,6.2644444382,0.0,6.2644444382,6.2644444382,0,6.2644444382,0.0,0.0,0.0,133.26,61.6244444382,-44.23,75.8542355595,6.2644444382,0,6.2644444382,55.36,-44.23,70.859173718,125.26,61.6644444382,9.24,62.3528773022,6.2644444382,0,6.2644444382,55.4,9.24,56.165270408,132.2
2021-06-11 23:30:00,4.4379999956,0.0,4.4379999956,4.4379999956,0,4.4379999956,0.0,0.0,0.0,133.82,55.9779999956,-45.25,71.9798512328,4.4379999956,0,4.4379999956,51.54,-45.25,68.5852323755,125.94,56.0579999956,8.81,56.7460612158,4.4379999956,0,4.4379999956,51.62,8.81,52.3664062162,132.83
2021-06-12 00:00:00,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,134.38,50.3008888859,-52.99,73.0624357842,2.9708888859,0,2.9708888859,47.33,-52.99,71.0497642501,126.53,50.8008888859,0.58,50.8041997437,2.9708888859,0,2.9708888859,47.83,0.58,47.8335164921,133.46
2021-06-12 00:30:00,2.949999997,0.0,2.949999997,2.949999997,0,2.949999997,0.0,0.0,0.0,135.1,48.5199999971,-52.65,71.5975760743,2.949999997,0,2.949999997,45.57,-52.65,69.6322296067,124.31,49.069999997,0.28,49.0707988493,2.949999997,0,2.949999997,46.12,0.28,46.1208499488,131.25
2021-06-12 01:00:00,2.6281111085,0.0,2.6281111085,2.6281111085,0,2.6281111085,0.0,0.0,0.0,135.1,47.7381111085,-51.13,69.9514413876,2.6281111085,0,2.6281111085,45.11,-51.13,68.1849616851,124.31,48.2581111085,0.92,48.2668798221,2.6281111085,0,2.6281111085,45.63,0.92,45.6392736577,131.25
2021-06-12 01:30:00,2.6441111084999998,0.0,2.6441111084999998,2.6441111084999998,0,2.6441111084999998,0.0,0.0,0.0,134.09,47.6941111085,-51.1,69.8994866535,2.6441111084999998,0,2.6441111084999998,45.05,-51.1,68.122775193,123.24,48.2241111085,0.9500000000000001,48.2334675532,2.6441111084999998,0,2.6441111084999998,45.58,0.9500000000000001,45.5898991006,130.15
2021-06-12 02:00:00,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,134.09,46.719666664,-51.43,69.4821714773,2.639666664,0,2.639666664,44.08,-51.43,67.7354508363,123.24,47.259666664,0.88,47.2678589868,2.639666664,0,2.639666664,44.62,0.88,44.6286768793,130.15
2021-06-12 02:30:00,2.5978888863,0.0,2.5978888863,2.5978888863,0,2.5978888863,0.0,0.0,0.0,134.38,45.5178888863,-51.82,68.972390191,2.5978888863,0,2.5978888863,42.92,-51.82,67.2862452512,123.55,46.0378888863,0.68,46.0429105629,2.5978888863,0,2.5978888863,43.44,0.68,43.4453219576,130.49
2021-06-12 03:00:00,2.4577777753,0.0,2.4577777753,2.4577777753,0,2.4577777753,0.0,0.0,0.0,134.61,44.1377777753,-52.0,68.2066230431,2.4577777753,0,2.4577777753,41.68,-52.0,66.642496952,123.8,44.6877777753,0.67,44.6928001192,2.4577777753,0,2.4577777753,42.23,0.67,42.2353146076,130.76
2021-06-12 03:30:00,2.4378888865,0.0,2.4378888865,2.4378888865,0,2.4378888865,0.0,0.0,0.0,134.9,43.4278888865,-52.16,67.8722854568,2.4378888865,0,2.4378888865,40.99,-52.16,66.3388702044,124.06,43.9578888865,0.59,43.9618481795,2.4378888865,0,2.4378888865,41.52,0.59,41.5241917441,131.02
2021-06-12 04:00:00,2.5035555531,0.0,2.5035555531,2.5035555531,0,2.5035555531,0.0,0.0,0.0,134.9,42.8535555531,-52.43,67.7150804735,2.5035555531,0,2.5035555531,40.35,-52.43,66.159106705,124.06,43.3935555531,0.46,43.3959936346,2.5035555531,0,2.5035555531,40.89,0.46,40.8925873478,131.02
2021-06-12 04:30:00,2.4818888864,0.0,2.4818888864,2.4818888864,0,2.4818888864,0.0,0.0,0.0,135.12,42.7218888864,-52.71,67.8491259341,2.4818888864,0,2.4818888864,40.24,-52.71,66.3144154766,124.32,43.2518888864,0.16,43.2521848262,2.4818888864,0,2.4818888864,40.77,0.16,40.7703139551,131.26
2021-06-12 05:00:00,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,135.23,41.6752222196,-52.98,67.4070066615,2.5752222196,0,2.5752222196,39.1,-52.98,65.8459596331,124.42,42.2052222196,0.03,42.2052328818,2.5752222196,0,2.5752222196,39.63,0.03,39.630011355,131.38
2021-06-12 05:30:00,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,135.23,42.1417777751,-53.17,67.8452528483,2.6317777750999998,0,2.6317777750999998,39.51,-53.17,66.2426524227,124.42,42.6817777751,-0.11,42.6819195216,2.6317777750999998,0,2.6317777750999998,40.05,-0.11,40.0501510609,131.46
2021-06-12 06:00:00,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,135.23,42.2876666636,-53.35,68.0769362696,3.0576666636,0,3.0576666636,39.23,-53.35,66.2209589179,124.42,42.8176666636,-0.36,42.8191800309,3.0576666636,0,3.0576666636,39.76,-0.36,39.7616297453,131.46
2021-06-12 06:30:00,3.762777774,0.0,3.762777774,3.762777774,0,3.762777774,0.0,0.0,0.0,135.23,44.722777774,-52.73,69.141736685,3.762777774,0,3.762777774,40.96,-52.73,66.7695626764,124.42,45.262777774,0.13,45.2629644612,3.762777774,0,3.762777774,41.5,0.13,41.500203614,131.46
2021-06-12 07:00:00,5.0115555505,0.0,5.0115555505,5.0115555505,0,5.0115555505,0.0,0.0,0.0,135.03,46.2815555505,-52.18,69.7476507431,5.0115555505,0,5.0115555505,41.27,-52.18,66.5279287217,124.23,46.8215555505,0.92,46.8305932503,5.0115555505,0,5.0115555505,41.81,0.92,41.8201207554,131.23
2021-06-12 07:30:00,7.1625555484,0.0,7.1625555484,7.1625555484,0,7.1625555484,0.0,0.0,0.0,135.37,49.0225555484,-51.38,71.0148952861,7.1625555484,0,7.1625555484,41.86,-51.38,66.2734034134,124.48,49.5625555484,1.46,49.5840550226,7.1625555484,0,7.1625555484,42.4,1.46,42.4251293457,131.47
2021-06-12 08:00:00,9.642888879200001,0.0,9.642888879200001,9.642888879200001,0,9.642888879200001,0.0,0.0,0.0,135.14,51.5128888792,-50.02,71.8023545623,9.642888879200001,0,9.642888879200001,41.87,-50.02,65.2311068433,124.23,52.0628888792,2.32,52.1145545741,9.642888879200001,0,9.642888879200001,42.42,2.32,42.483394403,131.25
2021-06-12 08:30:00,12.1272222101,0.0,12.1272222101,12.1272222101,0,12.1272222101,0.0,0.0,0.0,134.53,54.8672222101,-48.77,73.4092975927,12.1272222101,0,12.1272222101,42.74,-48.77,64.8476715079,123.54,55.4172222101,3.26,55.5130265567,12.1272222101,0,12.1272222101,43.29,3.26,43.4125753671,130.54
2021-06-12 09:00:00,15.5972222066,0.0,15.5972222066,15.5972222066,0,15.5972222066,0.0,0.0,0.0,134.16,56.9172222066,-47.52,74.1466154569,15.5972222066,0,15.5972222066,41.32,-47.52,62.9721589276,123.08,57.4772222066,4.32,57.6393396266,15.5972222066,0,15.5972222066,41.88,4.32,42.1022184689,130.1
2021-06-12 09:30:00,20.0094444244,0.0,20.0094444244,20.0094444244,0,20.0094444244,0.0,0.0,0.0,134.55,55.5494444244,-46.25,72.2828006919,20.0094444244,0,20.0094444244,35.54,-46.25,58.3279872788,123.16,56.1094444244,5.92,56.4208840202,20.0094444244,0,20.0094444244,36.1,5.92,36.5821869221,130.25
2021-06-12 10:00:00,22.1662222001,0.0,22.1662222001,22.1662222001,0,22.1662222001,0.0,0.0,0.0,134.55,55.3962222001,-44.45,71.0249528971,22.1662222001,0,22.1662222001,33.23,-44.45,55.498066633,123.16,55.9862222001,7.71,56.51461029,22.1662222001,0,22.1662222001,33.82,7.71,34.687699549,130.25
2021-06-12 10:30:00,24.6397777531,0.0,24.6397777531,24.6397777531,0,24.6397777531,0.0,0.0,0.0,133.31,53.1397777531,-43.93,68.9469424968,24.6397777531,0,24.6397777531,28.5,-43.93,52.3650159935,123.16,53.7397777531,8.01,54.3334502214,24.6397777531,0,24.6397777531,29.1,8.01,30.1822812259,130.25
2021-06-12 11:00:00,26.7074444177,0.0,26.7074444177,26.7074444177,0,26.7074444177,0.0,0.0,0.0,132.48,48.6774444177,-45.4,66.5631549361,26.7074444177,0,26.7074444177,21.97,-45.4,50.4365036457,122.89,49.2674444177,6.52,49.6969966845,26.7074444177,0,26.7074444177,22.56,6.52,23.483270641,129.95
2021-06-12 11:30:00,29.1612221931,0.0,29.1612221931,29.1612221931,0,29.1612221931,0.0,0.0,0.0,132.37,48.7912221931,-45.7,66.8511283607,29.1612221931,0,29.1612221931,19.63,-45.7,49.7375803593,122.89,49.3912221931,6.47,49.8131883112,29.1612221931,0,29.1612221931,20.23,6.47,21.239439729,129.95
2021-06-12 12:00:00,28.8371110823,0.0,28.8371110823,28.8371110823,0,28.8371110823,0.0,0.0,0.0,132.6,46.7171110823,-45.53,65.2339587015,28.8371110823,0,28.8371110823,17.88,-45.53,48.914980323,123.24,47.3371110823,6.84,47.8287328456,28.8371110823,0,28.8371110823,18.5,6.84,19.723985398499998,130.28
2021-06-12 12:30:00,29.1609999708,0.0,29.1609999708,29.1609999708,0,29.1609999708,0.0,0.0,0.0,132.89,47.8209999708,-44.35,65.2209363488,29.1609999708,0,29.1609999708,18.66,-44.35,48.1156741613,123.47,48.4409999708,7.85,49.072935292,29.1609999708,0,29.1609999708,19.28,7.85,20.8168417393,130.49
2021-06-12 13:00:00,29.8417777479,0.0,29.8417777479,29.8417777479,0,29.8417777479,0.0,0.0,0.0,132.89,45.7117777479,-43.85,63.3434221121,29.8417777479,0,29.8417777479,15.87,-43.85,46.633457946,123.39,46.3417777479,8.29,47.077430525,29.8417777479,0,29.8417777479,16.5,8.29,18.4654840175,130.37
2021-06-12 13:30:00,28.3355555272,0.0,28.3355555272,28.3355555272,0,28.3355555272,0.0,0.0,0.0,132.89,43.5755555272,-43.65,61.6778042695,28.3355555272,0,28.3355555272,15.24,-43.65,46.2339712765,123.39,44.2055555272,8.56,45.0267113997,28.3355555272,0,28.3355555272,15.87,8.56,18.0313754328,130.37
2021-06-12 14:00:00,28.4808888604,0.0,28.4808888604,28.4808888604,0,28.4808888604,0.0,0.0,0.0,132.89,42.4808888604,-43.48,60.7876329394,28.4808888604,0,28.4808888604,14.0,-43.48,45.6783362219,123.46,43.1208888604,8.78,44.0056752716,28.4808888604,0,28.4808888604,14.64,8.78,17.0709695097,130.37
2021-06-12 14:30:00,29.2374444152,0.0,29.2374444152,29.2374444152,0,29.2374444152,0.0,0.0,0.0,132.89,41.3974444152,-44.14,60.5151882102,29.2374444152,0,29.2374444152,12.16,-44.14,45.7843335651,123.46,42.0474444152,8.26,42.8510814548,29.2374444152,0,29.2374444152,12.81,8.26,15.2421684809,130.37
2021-06-12 15:00:00,29.0085555265,0.0,29.0085555265,29.0085555265,0,29.0085555265,0.0,0.0,0.0,133.09,41.0785555265,-44.64,60.6644650858,29.0085555265,0,29.0085555265,12.07,-44.64,46.242994064,123.63,41.7185555265,7.85,42.4506816815,29.0085555265,0,29.0085555265,12.71,7.85,14.9387616622,130.53
2021-06-12 15:30:00,28.572555527,0.0,28.572555527,28.572555527,0,28.572555527,0.0,0.0,0.0,133.09,41.442555527,-45.61,61.6259483384,28.572555527,0,28.572555527,12.87,-45.61,47.3910223566,123.63,42.082555527,7.06,42.6706582991,28.572555527,0,28.572555527,13.51,7.06,15.2434805737,130.53
2021-06-12 16:00:00,26.7861110843,0.0,26.7861110843,26.7861110843,0,26.7861110843,0.0,0.0,0.0,133.34,42.5961110843,-46.56,63.1051684057,26.7861110843,0,26.7861110843,15.81,-46.56,49.1710250046,124.1,43.2361110843,6.31,43.6941346372,26.7861110843,0,26.7861110843,16.45,6.31,17.6187002926,130.95
2021-06-12 16:30:00,25.2609999747,0.0,25.2609999747,25.2609999747,0,25.2609999747,0.0,0.0,0.0,133.49,45.7609999747,-47.17,65.7196927769,25.2609999747,0,25.2609999747,20.5,-47.17,51.4320804557,124.23,46.4009999747,5.86,46.7695670138,25.2609999747,0,25.2609999747,21.14,5.86,21.9371648123,131.13
2021-06-12 17:00:00,23.792777754,0.0,23.792777754,23.792777754,0,23.792777754,0.0,0.0,0.0,133.61,50.102777754,-47.5,69.0401212243,23.792777754,0,23.792777754,26.31,-47.5,54.2997799259,124.42,50.722777754,5.55,51.0255101207,23.792777754,0,23.792777754,26.93,5.55,27.4959524294,131.28
2021-06-12 17:30:00,26.4803333069,0.0,26.4803333069,26.4803333069,0,26.4803333069,0.0,0.0,0.0,133.61,56.6103333069,-48.37,74.4606388444,26.4803333069,0,26.4803333069,30.13,-48.37,56.9866107081,124.42,57.2203333069,4.79,57.42047234,26.4803333069,0,26.4803333069,30.74,4.79,31.1109578766,131.28
2021-06-12 18:00:00,23.5864444209,0.0,23.5864444209,23.5864444209,0,23.5864444209,0.0,0.0,0.0,133.7,57.8064444209,-49.41,76.0455989297,23.5864444209,0,23.5864444209,34.22,-49.41,60.1028826264,124.56,58.3964444209,3.74,58.516086002,23.5864444209,0,23.5864444209,34.81,3.74,35.0103370449,131.37
2021-06-12 18:30:00,19.7162222025,0.0,19.7162222025,19.7162222025,0,19.7162222025,0.0,0.0,0.0,133.6,61.2362222025,-49.83,78.9487416596,19.7162222025,0,19.7162222025,41.52,-49.83,64.8609227501,124.56,61.8162222025,3.23,61.9005511073,19.7162222025,0,19.7162222025,42.1,3.23,42.2237243739,131.37
2021-06-12 19:00:00,17.7291110934,0.0,17.7291110934,17.7291110934,0,17.7291110934,0.0,0.0,0.0,133.37,64.0091110934,-50.01,81.2290982528,17.7291110934,0,17.7291110934,46.28,-50.01,68.1383775856,124.34,64.5791110934,2.9,64.6441922342,17.7291110934,0,17.7291110934,46.85,2.9,46.9396687249,131.22
2021-06-12 19:30:00,14.8732222073,0.0,14.8732222073,14.8732222073,0,14.8732222073,0.0,0.0,0.0,133.22,65.3032222073,-49.62,82.0161888328,14.8732222073,0,14.8732222073,50.43,-49.62,70.7483519243,124.19,65.8532222073,3.23,65.9323879068,14.8732222073,0,14.8732222073,50.98,3.23,51.0822209776,131.04
2021-06-12 20:00:00,12.4465555431,0.0,12.4465555431,12.4465555431,0,12.4465555431,0.0,0.0,0.0,133.14,66.9865555431,-50.15,83.6792753526,12.4465555431,0,12.4465555431,54.54,-50.15,74.0920650272,124.07,67.5265555431,2.62,67.5773638397,12.4465555431,0,12.4465555431,55.08,2.62,55.1422777912,130.93
2021-06-12 20:30:00,11.4677777663,0.0,11.4677777663,11.4677777663,0,11.4677777663,0.0,0.0,0.0,133.14,67.5677777663,-50.99,84.6485953355,11.4677777663,0,11.4677777663,56.1,-50.99,75.8102242445,124.07,68.1077777663,1.88,68.1337199356,11.4677777663,0,11.4677777663,56.64,1.88,56.6711919762,130.82
2021-06-12 21:00:00,9.9216666567,0.0,9.9216666567,9.9216666567,0,9.9216666567,0.0,0.0,0.0,133.14,66.0616666567,-51.37,83.6840528504,9.9216666567,0,9.9216666567,56.14,-51.37,76.0958375997,124.19,66.6016666567,1.58,66.6204052934,9.9216666567,0,9.9216666567,56.68,1.58,56.7020176008,130.97
2021-06-12 21:30:00,10.6914444338,0.0,10.6914444338,10.6914444338,0,10.6914444338,0.0,0.0,0.0,133.22,65.7714444338,-52.21,83.9747998086,10.6914444338,0,10.6914444338,55.08,-52.21,75.8926248064,124.35,66.3014444338,0.48,66.3031819297,10.6914444338,0,10.6914444338,55.61,0.48,55.6120715313,131.1
2021-06-12 22:00:00,8.7453333246,0.0,8.7453333246,8.7453333246,0,8.7453333246,0.0,0.0,0.0,132.73,68.8653333246,-51.54,86.0163108597,8.7453333246,0,8.7453333246,60.12,-51.54,79.1882945895,124.02,69.3853333246,0.39,69.3864293689,8.7453333246,0,8.7453333246,60.64,0.39,60.6412541097,130.75
2021-06-12 22:30:00,5.4308888835,0.0,5.4308888835,5.4308888835,0,5.4308888835,0.0,0.0,0.0,131.73,65.2408888835,-52.1,83.491218594,5.4308888835,0,5.4308888835,59.81,-52.1,79.3198972516,122.98,65.7508888835,-0.05,65.7509078946,5.4308888835,0,5.4308888835,60.32,-0.05,60.3200207228,129.69
2021-06-12 23:00:00,4.8687777729,0.0,4.8687777729,4.8687777729,0,4.8687777729,0.0,0.0,0.0,131.89,61.2187777729,-52.7,80.7776500773,4.8687777729,0,4.8687777729,56.35,-52.7,77.1531755665,123.18,61.7587777729,-0.38,61.7599468264,4.8687777729,0,4.8687777729,56.89,-0.38,56.8912691017,129.94
2021-06-12 23:30:00,4.8485555507,0.0,4.8485555507,4.8485555507,0,4.8485555507,0.0,0.0,0.0,132.17,55.6785555507,-52.5,76.5268028093,4.8485555507,0,4.8485555507,50.83,-52.5,73.0748855627,123.52,56.2185555507,0.44,56.2202773758,4.8485555507,0,4.8485555507,51.37,0.44,51.3718843337,130.3
2021-06-13 00:00:00,4.8113333285,0.0,4.8113333285,4.8113333285,0,4.8113333285,0.0,0.0,0.0,133.06,49.5113333285,-51.98,71.786436936,4.8113333285,0,4.8113333285,44.7,-51.98,68.5566218538,124.31,50.0613333285,1.32,50.0787329575,4.8113333285,0,4.8113333285,45.25,1.32,45.2692489445,131.13
2021-06-13 00:30:00,4.4273333289,0.0,4.4273333289,4.4273333289,0,4.4273333289,0.0,0.0,0.0,133.88,47.5973333289,-52.38,70.7754939228,4.4273333289,0,4.4273333289,43.17,-52.38,67.8771927823,124.99,48.1273333289,0.88,48.1353779808,4.4273333289,0,4.4273333289,43.7,0.88,43.7088595138,131.81
2021-06-13 01:00:00,3.0371111081,0.0,3.0371111081,3.0371111081,0,3.0371111081,0.0,0.0,0.0,133.81,45.1571111081,-52.58,69.3096031126,3.0371111081,0,3.0371111081,42.12,-52.58,67.3702515952,124.99,45.7071111081,-0.07,45.7071647102,3.0371111081,0,3.0371111081,42.67,-0.07,42.6700574174,131.81
2021-06-13 01:30:00,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,132.78,45.2133333303,-53.4,69.9700329487,3.0133333303,0,3.0133333303,42.2,-53.4,68.0617366808,124.1,45.7433333303,-1.78,45.7779525991,3.0133333303,0,3.0133333303,42.73,-1.78,42.7670585849,130.91
2021-06-13 02:00:00,3.0014444414,0.0,3.0014444414,3.0014444414,0,3.0014444414,0.0,0.0,0.0,131.37,43.9514444414,-53.41,69.1690506548,3.0014444414,0,3.0014444414,40.95,-53.41,67.3017874948,122.9,44.4814444414,-1.92,44.5228626618,3.0014444414,0,3.0014444414,41.48,-1.92,41.524412097,129.73
2021-06-13 02:30:00,2.9202222193000003,0.0,2.9202222193000003,2.9202222193000003,0,2.9202222193000003,0.0,0.0,0.0,131.18,42.7302222193,-53.69,68.6184231159,2.9202222193000003,0,2.9202222193000003,39.81,-53.69,66.8390020871,122.68,43.2502222193,-2.01,43.2969031458,2.9202222193000003,0,2.9202222193000003,40.33,-2.01,40.3800569589,129.51
2021-06-13 03:00:00,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,131.37,41.7359999972,-53.39,67.7671439251,2.8159999972,0,2.8159999972,38.92,-53.39,66.0701029211,122.89,42.2759999972,-1.5,42.3026024703,2.8159999972,0,2.8159999972,39.46,-1.5,39.4884995917,129.76
2021-06-13 03:30:00,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,131.69,41.082777775,-53.41,67.3826589688,2.812777775,0,2.812777775,38.27,-53.41,65.7055629304,123.11,41.612777775,-1.17,41.6292225984,2.812777775,0,2.812777775,38.8,-1.17,38.8176364556,130.02
2021-06-13 04:00:00,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,132.15,40.5789999972,-53.73,67.3317766049,2.8089999972,0,2.8089999972,37.77,-53.73,65.6771330069,123.54,41.1089999972,-1.3599999999999999,41.1314901355,2.8089999972,0,2.8089999972,38.3,-1.3599999999999999,38.3241386074,130.48
2021-06-13 04:30:00,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,132.3,40.4002222193,-53.62,67.1362968547,2.9702222193,0,2.9702222193,37.43,-53.62,65.391966632,123.76,40.9302222193,-1.38,40.9534795947,2.9702222193,0,2.9702222193,37.96,-1.38,37.9850760168,130.63
2021-06-13 05:00:00,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,132.12,39.7822222192,-53.76,66.8787171281,3.0122222192,0,3.0122222192,36.77,-53.76,65.1319468464,123.52,40.3122222192,-1.4100000000000001,40.3368734566,3.0122222192,0,3.0122222192,37.3,-1.4100000000000001,37.3266406203,130.47
2021-06-13 05:30:00,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,132.3,39.7504444414,-53.89,66.9643930256,3.0804444414,0,3.0804444414,36.67,-53.89,65.1829809076,123.84,40.2804444414,-1.47,40.307258706,3.0804444414,0,3.0804444414,37.2,-1.47,37.2290330253,130.64
2021-06-13 06:00:00,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,132.3,39.9998888855,-53.98,67.1850542223,3.4298888855,0,3.4298888855,36.57,-53.98,65.2012676257,123.84,40.5298888855,-1.54,40.5591357535,3.4298888855,0,3.4298888855,37.1,-1.54,37.131948508,130.64
2021-06-13 06:30:00,5.3507777724,0.0,5.3507777724,5.3507777724,0,5.3507777724,0.0,0.0,0.0,132.3,42.4807777724,-53.29,68.1501326495,5.3507777724,0,5.3507777724,37.13,-53.29,64.9496805227,123.84,43.0207777724,-1.2,43.0375106174,5.3507777724,0,5.3507777724,37.67,-1.2,37.6891085063,130.72
