Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-13 07:00:00,7.1206666595,0.0,7.1206666595,7.1206666595,0,7.1206666595,0.0,0.0,0.0,131.96,44.3806666595,-52.69,68.8903452825,7.1206666595,0,7.1206666595,37.26,-52.69,64.5332759125,123.38,44.9206666595,-0.65,44.9253691486,7.1206666595,0,7.1206666595,37.8,-0.65,37.8055882113,130.28
2021-06-13 07:30:00,7.8691111032,0.0,7.8691111032,7.8691111032,0,7.8691111032,0.0,0.0,0.0,131.96,45.9291111032,-51.78,69.2145334936,7.8691111032,0,7.8691111032,38.06,-51.78,64.2629909046,123.38,46.4791111032,0.12,46.4792660113,7.8691111032,0,7.8691111032,38.61,0.12,38.6101864797,130.28
2021-06-13 08:00:00,10.4833333229,0.0,10.4833333229,10.4833333229,0,10.4833333229,0.0,0.0,0.0,131.78,47.9133333228,-49.43,68.8404852547,10.4833333229,0,10.4833333229,37.43,-49.43,62.0026596204,123.1,48.4933333228,3.67,48.6320087675,10.4833333229,0,10.4833333229,38.01,3.67,38.1867647229,129.95
2021-06-13 08:30:00,14.0888888748,0.0,14.0888888748,14.0888888748,0,14.0888888748,0.0,0.0,0.0,133.2,49.4188888748,-47.94,68.8510724508,14.0888888748,0,14.0888888748,35.33,-47.94,59.5520990394,124.03,50.0088888748,4.72,50.2311394106,14.0888888748,0,14.0888888748,35.92,4.72,36.2287841364,130.99
2021-06-13 09:00:00,17.5229999825,0.0,17.5229999825,17.5229999825,0,17.5229999825,0.0,0.0,0.0,133.2,50.5029999825,-47.12,69.0713211632,17.5229999825,0,17.5229999825,32.98,-47.12,57.5149963053,124.03,51.1029999825,5.18,51.3648616002,17.5229999825,0,17.5229999825,33.58,5.18,33.9771805776,130.99
2021-06-13 09:30:00,20.6069999794,0.0,20.6069999794,20.6069999794,0,20.6069999794,0.0,0.0,0.0,132.45,51.4269999794,-46.09,69.0581235401,20.6069999794,0,20.6069999794,30.82,-46.09,55.4451124988,123.18,52.0369999794,5.89,52.3692798008,20.6069999794,0,20.6069999794,31.43,5.89,31.9771324543,130.06
2021-06-13 10:00:00,25.0894444194,0.0,25.0894444194,25.0894444194,0,25.0894444194,0.0,0.0,0.0,132.45,50.8894444194,-43.99,67.2670473063,25.0894444194,0,25.0894444194,25.8,-43.99,50.997647985,123.18,51.5094444194,8.4,52.1898731977,25.0894444194,0,25.0894444194,26.42,8.4,27.7232104923,130.06
2021-06-13 10:30:00,27.8099999722,0.0,27.8099999722,27.8099999722,0,27.8099999722,0.0,0.0,0.0,133.2,49.4099999722,-43.17,65.6124759269,27.8099999722,0,27.8099999722,21.6,-43.17,48.2722373627,123.61,50.0299999722,9.14,50.8580426011,27.8099999722,0,27.8099999722,22.22,9.14,24.0264021443,130.52
2021-06-13 11:00:00,27.7378888612,0.0,27.7378888612,27.7378888612,0,27.7378888612,0.0,0.0,0.0,133.2,46.7278888612,-42.49,63.1577049727,27.7378888612,0,27.7378888612,18.99,-42.49,46.5405221286,123.61,47.3678888612,9.51,48.3131141116,27.7378888612,0,27.7378888612,19.63,9.51,21.8123130364,130.44
2021-06-13 11:30:00,29.0152221932,0.0,29.0152221932,29.0152221932,0,29.0152221932,0.0,0.0,0.0,132.83,44.7252221932,-42.25,61.5256694416,29.0152221932,0,29.0152221932,15.71,-42.25,45.0762309871,123.26,45.3652221932,9.55,46.3595285205,29.0152221932,0,29.0152221932,16.35,9.55,18.9347564019,130.07
2021-06-13 12:00:00,28.715666638000002,0.0,28.715666638000002,28.715666638000002,0,28.715666638000002,0.0,0.0,0.0,132.52,44.015666638,-42.46,61.157423994,28.715666638000002,0,28.715666638000002,15.3,-42.46,45.1324894062,122.96,44.645666638,9.35,45.6142307789,28.715666638000002,0,28.715666638000002,15.93,9.35,18.4712587552,129.77
2021-06-13 12:30:00,29.1904444153,0.0,29.1904444153,29.1904444153,0,29.1904444153,0.0,0.0,0.0,132.52,43.1604444153,-42.21,60.3697611567,29.1904444153,0,29.1904444153,13.97,-42.21,44.4617251127,123.04,43.8004444153,9.52,44.8230892618,29.1904444153,0,29.1904444153,14.61,9.52,17.4379614634,129.77
2021-06-13 13:00:00,29.4286666372,0.0,29.4286666372,29.4286666372,0,29.4286666372,0.0,0.0,0.0,132.42,41.888666637200004,-42.38,59.5879584534,29.4286666372,0,29.4286666372,12.46,-42.38,44.1737025842,122.91,42.5286666372,9.33,43.5400549602,29.4286666372,0,29.4286666372,13.1,9.33,16.0828759866,129.69
2021-06-13 13:30:00,29.5263333038,0.0,29.5263333038,29.5263333038,0,29.5263333038,0.0,0.0,0.0,132.42,40.4063333038,-42.69,58.7801656263,29.5263333038,0,29.5263333038,10.88,-42.69,44.0546308576,122.91,41.0563333038,9.12,42.0570672343,29.5263333038,0,29.5263333038,11.53,9.12,14.700860519,129.69
2021-06-13 14:00:00,29.6391110815,0.0,29.6391110815,29.6391110815,0,29.6391110815,0.0,0.0,0.0,132.42,38.9191110815,-43.22,58.1606878172,29.6391110815,0,29.6391110815,9.28,-43.22,44.2050540097,123.11,39.5491110815,8.68,40.4904258725,29.6391110815,0,29.6391110815,9.91,8.68,13.1738566866,129.85
2021-06-13 14:30:00,29.4121110817,0.0,29.4121110817,29.4121110817,0,29.4121110817,0.0,0.0,0.0,132.62,37.9021110817,-43.25,57.5076736136,29.4121110817,0,29.4121110817,8.49,-43.25,44.0754194535,123.25,38.5321110817,8.88,39.5421039452,29.4121110817,0,29.4121110817,9.12,8.88,12.7290533819,129.98
2021-06-13 15:00:00,29.087111082,0.0,29.087111082,29.087111082,0,29.087111082,0.0,0.0,0.0,132.9,37.337111082,-43.94,57.6609353371,29.087111082,0,29.087111082,8.25,-43.94,44.7077856754,123.53,37.987111082,8.3,38.883294721,29.087111082,0,29.087111082,8.9,8.3,12.1696343413,130.25
2021-06-13 15:30:00,29.2273333041,0.0,29.2273333041,29.2273333041,0,29.2273333041,0.0,0.0,0.0,132.98,36.1873333041,-46.21,58.6931613705,29.2273333041,0,29.2273333041,6.96,-46.21,46.7312069179,123.64,36.8173333041,6.37,37.3643269928,29.2273333041,0,29.2273333041,7.59,6.37,9.9088344421,130.36
2021-06-13 16:00:00,27.8246666388,0.0,27.8246666388,27.8246666388,0,27.8246666388,0.0,0.0,0.0,133.14,37.6646666388,-47.08,60.2922342679,27.8246666388,0,27.8246666388,9.84,-47.08,48.0973180125,124.02,38.2846666388,5.6,38.6920624889,27.8246666388,0,27.8246666388,10.46,5.6,11.8647208142,130.75
2021-06-13 16:30:00,26.1154444183,0.0,26.1154444183,26.1154444183,0,26.1154444183,0.0,0.0,0.0,133.23,41.6054444183,-47.98,63.506640639,26.1154444183,0,26.1154444183,15.49,-47.98,50.4184539628,124.17,42.2254444183,4.68,42.4840035346,26.1154444183,0,26.1154444183,16.11,4.68,16.7760096566,130.87
2021-06-13 17:00:00,23.928999976100002,0.0,23.928999976100002,23.928999976100002,0,23.928999976100002,0.0,0.0,0.0,133.12,45.8689999761,-48.02,66.4069692036,23.928999976100002,0,23.928999976100002,21.94,-48.02,52.7947345859,124.17,46.4689999761,4.63,46.6990884148,23.928999976100002,0,23.928999976100002,22.54,4.63,23.0106171147,130.87
2021-06-13 17:30:00,21.3444444231,0.0,21.3444444231,21.3444444231,0,21.3444444231,0.0,0.0,0.0,133.12,51.5044444231,-49.26,71.2688950057,21.3444444231,0,21.3444444231,30.16,-49.26,57.7596156497,124.17,52.0944444231,3.34,52.2014055343,21.3444444231,0,21.3444444231,30.75,3.34,30.9308599945,130.8
2021-06-13 18:00:00,19.9652222023,0.0,19.9652222023,19.9652222023,0,19.9652222023,0.0,0.0,0.0,132.89,57.615222202300004,-49.34,75.8547917367,19.9652222023,0,19.9652222023,37.65,-49.34,62.0641450437,124.01,58.1752222023,3.1,58.2577589535,19.9652222023,0,19.9652222023,38.21,3.1,38.335546168,130.72
2021-06-13 18:30:00,15.53255554,0.0,15.53255554,15.53255554,0,15.53255554,0.0,0.0,0.0,132.62,66.51255554,-47.71,81.8545303845,15.53255554,0,15.53255554,50.98,-47.71,69.8226646584,123.77,67.06255554,4.22,67.1951989026,15.53255554,0,15.53255554,51.53,4.22,51.7025076761,130.43
2021-06-13 19:00:00,14.1327777636,0.0,14.1327777636,14.1327777636,0,14.1327777636,0.0,0.0,0.0,132.11,65.8927777636,-48.96,82.0910455617,14.1327777636,0,14.1327777636,51.76,-48.96,71.2473101247,123.13,66.4527777636,3.05,66.5227342531,14.1327777636,0,14.1327777636,52.32,3.05,52.4088246386,129.76
2021-06-13 19:30:00,12.3347777654,0.0,12.3347777654,12.3347777654,0,12.3347777654,0.0,0.0,0.0,132.11,70.4447777654,-48.73,85.656754634,12.3347777654,0,12.3347777654,58.11,-48.73,75.8378863102,123.2,70.8947777654,3.98,71.0064075588,12.3347777654,0,12.3347777654,58.56,3.98,58.6950934917,129.84
2021-06-13 20:00:00,9.6103333237,0.0,9.6103333237,9.6103333237,0,9.6103333237,0.0,0.0,0.0,131.81,75.9403333237,-50.33,91.1045724721,9.6103333237,0,9.6103333237,66.33,-50.33,83.2633040421,123.04,75.1603333237,19.72,77.7042734046,9.6103333237,0,9.6103333237,65.55,19.72,68.452033571,129.64
2021-06-13 20:30:00,10.616666656,0.0,10.616666656,10.616666656,0,10.616666656,0.0,0.0,0.0,131.81,72.486666656,-52.99,89.7900715163,10.616666656,0,10.616666656,61.87,-52.99,81.4606469407,125.13,71.826666656,17.6,73.9515384757,10.616666656,0,10.616666656,61.21,17.6,63.6900628042,131.69
2021-06-13 21:00:00,9.99799999,0.0,9.99799999,9.99799999,0,9.99799999,0.0,0.0,0.0,131.81,74.74799999,-52.97,91.6137784534,9.99799999,0,9.99799999,64.75,-52.97,83.6563410627,125.13,74.01799999,17.72,76.1095442275,9.99799999,0,9.99799999,64.02,17.72,66.4270938699,131.69
2021-06-13 21:30:00,7.8155555477,0.0,7.8155555477,7.8155555477,0,7.8155555477,0.0,0.0,0.0,131.94,73.5755555477,-52.8,90.5604901387,7.8155555477,0,7.8155555477,65.76,-52.8,84.333964688,125.3,72.8355555477,17.81,74.9814260464,7.8155555477,0,7.8155555477,65.02,17.81,67.415105874,131.8
2021-06-13 22:00:00,7.5521111036,0.0,7.5521111036,7.5521111036,0,7.5521111036,0.0,0.0,0.0,131.94,72.0821111036,-53.34,89.6715469987,7.5521111036,0,7.5521111036,64.53,-53.34,83.7214219898,125.19,71.3621111036,17.43,73.4598924663,7.5521111036,0,7.5521111036,63.81,17.43,66.1477210492,131.71
2021-06-13 22:30:00,4.1688888847,0.0,4.1688888847,4.1688888847,0,4.1688888847,0.0,0.0,0.0,131.94,68.6088888847,-53.85,87.2181296176,4.1688888847,0,4.1688888847,64.44,-53.85,83.9781882396,125.3,67.8888888847,16.92,69.9656175132,4.1688888847,0,4.1688888847,63.72,16.92,65.9281791042,131.84
2021-06-13 23:00:00,3.1793333302,0.0,3.1793333302,3.1793333302,0,3.1793333302,0.0,0.0,0.0,131.94,63.3593333302,-55.12,83.9798756848,3.1793333302,0,3.1793333302,60.18,-55.12,81.607884423,125.3,62.7393333302,16.18,64.7921009592,3.1793333302,0,3.1793333302,59.56,16.18,61.7186033543,131.91
2021-06-13 23:30:00,3.1419999969,0.0,3.1419999969,3.1419999969,0,3.1419999969,0.0,0.0,0.0,132.34,59.1119999969,-56.18,81.5501130816,3.1419999969,0,3.1419999969,55.97,-56.18,79.3021645354,125.87,58.6019999969,15.3,60.5663636322,3.1419999969,0,3.1419999969,55.46,15.3,57.5317442809,132.4
2021-06-14 00:00:00,3.1914444413,0.0,3.1914444413,3.1914444413,0,3.1914444413,0.0,0.0,0.0,132.34,54.2214444413,-56.2,78.0922853891,3.1914444413,0,3.1914444413,51.03,-56.2,75.9111381814,125.98,53.8514444413,15.34,55.9936931128,3.1914444413,0,3.1914444413,50.66,15.34,52.9315709194,132.54
2021-06-14 00:30:00,3.1673333302,0.0,3.1673333302,3.1673333302,0,3.1673333302,0.0,0.0,0.0,132.41,52.5573333302,-56.68,77.2974494196,3.1673333302,0,3.1673333302,49.39,-56.68,75.1797479379,126.08,52.1973333302,14.95,54.2960781897,3.1673333302,0,3.1673333302,49.03,14.95,51.2585934259,132.64
2021-06-14 01:00:00,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,132.41,51.4644444413,-56.62,76.514138835,3.1044444413,0,3.1044444413,48.36,-56.62,74.4614934043,126.21,51.1444444413,15.09,53.3241249081,3.1044444413,0,3.1044444413,48.04,15.09,50.3542421252,132.77
2021-06-14 01:30:00,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,132.53,50.5876666635,-55.82,75.3324924482,3.1976666635,0,3.1976666635,47.39,-55.82,73.2235242255,126.33,50.3376666635,14.77,52.4598282986,3.1976666635,0,3.1976666635,47.14,14.77,49.3997216591,132.9
2021-06-14 02:00:00,3.1533333302,0.0,3.1533333302,3.1533333302,0,3.1533333302,0.0,0.0,0.0,132.71,48.3433333302,-52.68,71.5000718704,3.1533333302,0,3.1533333302,45.19,-52.68,69.4069052761,126.23,48.8733333302,0.07,48.8733834597,3.1533333302,0,3.1533333302,45.72,0.07,45.720053587,132.8
2021-06-14 02:30:00,3.1057777747,0.0,3.1057777747,3.1057777747,0,3.1057777747,0.0,0.0,0.0,132.69,47.2557777747,-52.77,70.8363002499,3.1057777747,0,3.1057777747,44.15,-52.77,68.8033095134,124.24,47.7957777747,-0.06,47.7958154349,3.1057777747,0,3.1057777747,44.69,-0.06,44.6900402774,130.83
2021-06-14 03:00:00,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,132.69,45.6126666636,-53.01,69.9326494576,3.0726666636,0,3.0726666636,42.54,-53.01,67.9684610684,124.24,46.1526666636,-0.2,46.153100006,3.0726666636,0,3.0726666636,43.08,-0.2,43.0804642501,130.83
2021-06-14 03:30:00,3.0346666636,0.0,3.0346666636,3.0346666636,0,3.0346666636,0.0,0.0,0.0,132.83,42.5746666636,-51.91,67.13605843,3.0346666636,0,3.0346666636,39.54,-51.91,65.2538098505,124.41,43.1146666636,0.49,43.117451009,3.0346666636,0,3.0346666636,40.08,0.49,40.0829951476,131.06
2021-06-14 04:00:00,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,132.44,42.511999997,-51.99,67.1582477715,3.031999997,0,3.031999997,39.48,-51.99,65.2811649712,123.9,43.051999997,0.38,43.053677006,3.031999997,0,3.031999997,40.02,0.38,40.0218040573,130.54
2021-06-14 04:30:00,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,132.44,42.5458888858,-51.8,67.0327730374,3.0758888858,0,3.0758888858,39.47,-51.8,65.1238888581,123.9,43.0758888858,0.64,43.0806430233,3.0758888858,0,3.0758888858,40.0,0.64,40.0051196724,130.54
2021-06-14 05:00:00,3.2548888856,0.0,3.2548888856,3.2548888856,0,3.2548888856,0.0,0.0,0.0,132.44,42.5348888856,-51.7,66.9485382403,3.2548888856,0,3.2548888856,39.28,-51.7,64.9292568878,123.9,43.0748888856,0.73,43.0810741801,3.2548888856,0,3.2548888856,39.82,0.73,39.826690799,130.54
2021-06-14 05:30:00,3.2753333301,0.0,3.2753333301,3.2753333301,0,3.2753333301,0.0,0.0,0.0,132.51,43.3953333301,-51.99,67.7208612971,3.2753333301,0,3.2753333301,40.12,-51.99,65.6701949137,123.9,43.9153333301,0.49,43.9180669143,3.2753333301,0,3.2753333301,40.64,0.49,40.6429538789,130.54
2021-06-14 06:00:00,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,132.44,45.6055555521,-50.96,68.3870477299,3.4855555521,0,3.4855555521,42.12,-50.96,66.1136597081,123.82,46.1555555521,2.01,46.1993009506,3.4855555521,0,3.4855555521,42.67,2.01,42.7173149905,130.54
2021-06-14 06:30:00,3.8777777739,0.0,3.8777777739,3.8777777739,0,3.8777777739,0.0,0.0,0.0,133.32,51.1777777739,-49.08,70.9084715522,3.8777777739,0,3.8777777739,47.3,-49.08,68.1625733082,124.5,51.7077777739,3.24,51.8091872385,3.8777777739,0,3.8777777739,47.83,3.24,47.9396130564,131.28
2021-06-14 07:00:00,5.0515555505,0.0,5.0515555505,5.0515555505,0,5.0515555505,0.0,0.0,0.0,132.63,57.1515555505,-49.16,75.3857141761,5.0515555505,0,5.0515555505,52.1,-49.16,71.6318057849,123.69,57.0115555505,15.09,58.9747875476,5.0515555505,0,5.0515555505,51.96,15.09,54.1068359822,130.45
2021-06-14 07:30:00,8.4171111027,0.0,8.4171111027,8.4171111027,0,8.4171111027,0.0,0.0,0.0,131.96,60.8171111027,-49.31,78.2955752446,8.4171111027,0,8.4171111027,52.4,-49.31,71.9530131405,124.28,60.3771111027,20.48,63.7559875236,8.4171111027,0,8.4171111027,51.96,20.48,55.8504431495,131.07
2021-06-14 08:00:00,13.963999986,0.0,13.963999986,13.963999986,0,13.963999986,0.0,0.0,0.0,131.67,62.883999986,-49.31,79.9116609403,13.963999986,0,13.963999986,48.92,-49.31,69.4596465583,124.6,62.523999986,19.84,65.5963122001,13.963999986,0,13.963999986,48.56,19.84,52.4566411429,131.4
2021-06-14 08:30:00,16.6409999834,0.0,16.6409999834,16.6409999834,0,16.6409999834,0.0,0.0,0.0,130.99,64.6409999834,-47.25,80.0688539874,16.6409999834,0,16.6409999834,48.0,-47.25,67.3540087894,123.98,64.3309999834,21.89,67.9532902725,16.6409999834,0,16.6409999834,47.69,21.89,52.4738811219,130.77
2021-06-14 09:00:00,19.2932222029,0.0,19.2932222029,19.2932222029,0,19.2932222029,0.0,0.0,0.0,131.18,64.1732222029,-45.24,78.516622749,19.2932222029,0,19.2932222029,44.88,-45.24,63.7249715575,123.98,63.9532222029,23.6,68.1687217875,19.2932222029,0,19.2932222029,44.66,23.6,50.5121331959,130.77
2021-06-14 09:30:00,22.3628888665,0.0,22.3628888665,22.3628888665,0,22.3628888665,0.0,0.0,0.0,131.04,61.6928888665,-43.9,75.718046308,22.3628888665,0,22.3628888665,39.33,-43.9,58.9411477662,123.67,61.6128888665,24.75,66.3981217692,22.3628888665,0,22.3628888665,39.25,24.75,46.4017779832,130.45
2021-06-14 10:00:00,24.9495555306,0.0,24.9495555306,24.9495555306,0,24.9495555306,0.0,0.0,0.0,131.04,59.8895555306,-42.54,73.4602645085,24.9495555306,0,24.9495555306,34.94,-42.54,55.0495703889,123.5,59.9195555306,26.05,65.3372453887,24.9495555306,0,24.9495555306,34.97,26.05,43.6062312061,130.27
2021-06-14 10:30:00,27.1885555284,0.0,27.1885555284,27.1885555284,0,27.1885555284,0.0,0.0,0.0,131.04,57.1085555284,-42.02,70.9018160172,27.1885555284,0,27.1885555284,29.92,-42.02,51.5837842737,123.5,57.2585555284,26.73,63.1904666955,27.1885555284,0,27.1885555284,30.07,26.73,40.2330436333,130.27
2021-06-14 11:00:00,29.0313333043,0.0,29.0313333043,29.0313333043,0,29.0313333043,0.0,0.0,0.0,131.3,55.0513333043,-41.25,68.7910735385,29.0313333043,0,29.0313333043,26.02,-41.25,48.7709226897,123.8,55.3013333043,27.36,61.6993279156,29.0313333043,0,29.0313333043,26.27,27.36,37.9299683628,130.47
2021-06-14 11:30:00,30.3415555252,0.0,30.3415555252,30.3415555252,0,30.3415555252,0.0,0.0,0.0,131.3,54.3815555252,-40.67,67.9073080113,30.3415555252,0,30.3415555252,24.04,-40.67,47.2437350344,123.62,54.6615555252,27.86,61.3519783906,30.3415555252,0,30.3415555252,24.32,27.86,36.9816440954,130.31
2021-06-14 12:00:00,32.3979999676,0.0,32.3979999676,32.3979999676,0,32.3979999676,0.0,0.0,0.0,131.21,50.0379999676,-41.82,65.2128349388,32.3979999676,0,32.3979999676,17.64,-41.82,45.3881262006,123.62,50.4779999676,26.98,57.2359055203,32.3979999676,0,32.3979999676,18.08,26.98,32.4777893336,130.31
2021-06-14 12:30:00,33.954999966,0.0,33.954999966,33.954999966,0,33.954999966,0.0,0.0,0.0,131.34,51.874999966,-42.26,66.9098140894,33.954999966,0,33.954999966,17.92,-42.26,45.9024400223,123.86,52.314999966,26.47,58.6303685938,33.954999966,0,33.954999966,18.36,26.47,32.2141350963,130.52
2021-06-14 13:00:00,33.931888855,0.0,33.931888855,33.931888855,0,33.931888855,0.0,0.0,0.0,131.18,54.111888855,-41.15,67.9810195235,33.931888855,0,33.931888855,20.18,-41.15,45.831811005,123.73,54.501888855,27.3,60.956918301,33.931888855,0,33.931888855,20.57,27.3,34.1820844888,130.43
2021-06-14 13:30:00,32.7355555228,0.0,32.7355555228,32.7355555228,0,32.7355555228,0.0,0.0,0.0,131.02,52.3455555228,-41.58,66.8502324827,32.7355555228,0,32.7355555228,19.61,-41.58,45.9722579389,123.5,52.7655555228,27.2,59.3636576504,32.7355555228,0,32.7355555228,20.03,27.2,33.7792969139,130.12
2021-06-14 14:00:00,32.8173333005,0.0,32.8173333005,32.8173333005,0,32.8173333005,0.0,0.0,0.0,131.34,50.9273333005,-41.67,65.8026000786,32.8173333005,0,32.8173333005,18.11,-41.67,45.4352396274,123.85,51.3673333005,27.06,58.0589918136,32.8173333005,0,32.8173333005,18.55,27.06,32.8077140319,130.47
2021-06-14 14:30:00,32.3001110788,0.0,32.3001110788,32.3001110788,0,32.3001110788,0.0,0.0,0.0,131.13,50.9501110788,-42.11,66.099666557,32.3001110788,0,32.3001110788,18.65,-42.11,46.0551256648,123.76,51.3801110788,26.54,57.8298142351,32.3001110788,0,32.3001110788,19.08,26.54,32.6866639472,130.38
2021-06-14 15:00:00,31.4367777463,0.0,31.4367777463,31.4367777463,0,31.4367777463,0.0,0.0,0.0,131.13,51.3867777463,-42.54,66.7102130648,31.4367777463,0,31.4367777463,19.95,-42.54,46.9856797333,123.76,51.7667777463,26.34,58.0826555715,31.4367777463,0,31.4367777463,20.33,26.34,33.2731798901,130.38
2021-06-14 15:30:00,30.4347777473,0.0,30.4347777473,30.4347777473,0,30.4347777473,0.0,0.0,0.0,131.3,53.1647777473,-43.37,68.610862791,30.4347777473,0,30.4347777473,22.73,-43.37,48.9653939022,123.89,53.4947777473,25.88,59.4261360534,30.4347777473,0,30.4347777473,23.06,25.88,34.6632081608,130.52
2021-06-14 16:00:00,30.4705555251,0.0,30.4705555251,30.4705555251,0,30.4705555251,0.0,0.0,0.0,131.5,58.9005555251,-44.21,73.6464496168,30.4705555251,0,30.4705555251,28.43,-44.21,52.5622392978,124.14,59.0905555251,25.2,64.2396587185,30.4705555251,0,30.4705555251,28.62,25.2,38.1332453379,130.8
2021-06-14 16:30:00,29.5843333037,0.0,29.5843333037,29.5843333037,0,29.5843333037,0.0,0.0,0.0,131.5,61.4043333037,-46.25,76.8736277827,29.5843333037,0,29.5843333037,31.82,-46.25,56.1388893727,124.23,61.5043333037,23.36,65.7911286963,29.5843333037,0,29.5843333037,31.92,23.36,39.5547215892,130.8
2021-06-14 17:00:00,27.9536666387,0.0,27.9536666387,27.9536666387,0,27.9536666387,0.0,0.0,0.0,131.5,63.5736666387,-47.72,79.4909396717,27.9536666387,0,27.9536666387,35.62,-47.72,59.5481553031,124.46,63.5636666387,22.0,67.2632122081,27.9536666387,0,27.9536666387,35.61,22.0,41.8577603319,131.13
2021-06-14 17:30:00,25.8549999741,0.0,25.8549999741,25.8549999741,0,25.8549999741,0.0,0.0,0.0,131.5,70.6749999741,-48.49,85.7101844669,25.8549999741,0,25.8549999741,44.82,-48.49,66.0311479531,124.46,70.4249999741,21.17,73.5380821164,25.8549999741,0,25.8549999741,44.57,21.17,49.3422111381,131.13
2021-06-14 18:00:00,23.6331110875,0.0,23.6331110875,23.6331110875,0,23.6331110875,0.0,0.0,0.0,131.26,72.4131110875,-49.0,87.4337386674,23.6331110875,0,23.6331110875,48.78,-49.0,69.1410760692,124.29,72.0831110875,20.65,74.9826473529,23.6331110875,0,23.6331110875,48.45,20.65,52.667114977,130.93
2021-06-14 18:30:00,18.959999981,0.0,18.959999981,18.959999981,0,18.959999981,0.0,0.0,0.0,131.26,74.529999981,-49.78,89.6257178335,18.959999981,0,18.959999981,55.57,-49.78,74.6061210626,124.29,74.009999981,19.93,76.6464937045,18.959999981,0,18.959999981,55.05,19.93,58.5466258635,130.93
2021-06-14 19:00:00,14.4893333188,0.0,14.4893333188,14.4893333188,0,14.4893333188,0.0,0.0,0.0,131.26,75.8393333188,-49.84,90.7503723312,14.4893333188,0,14.4893333188,61.35,-49.84,79.0433305219,124.46,75.1793333188,19.81,77.7455352947,14.4893333188,0,14.4893333188,60.69,19.81,63.8413048112,131.07
2021-06-14 19:30:00,10.8121111003,0.0,10.8121111003,10.8121111003,0,10.8121111003,0.0,0.0,0.0,131.26,77.9021111003,-49.77,92.4434519795,10.8121111003,0,10.8121111003,67.09,-49.77,83.535148291,124.32,77.0921111003,19.71,79.5718398298,10.8121111003,0,10.8121111003,66.28,19.71,69.1485538533,130.91
2021-06-14 20:00:00,9.2136666575,0.0,9.2136666575,9.2136666575,0,9.2136666575,0.0,0.0,0.0,131.26,80.6936666575,-49.2,94.5098293228,9.2136666575,0,9.2136666575,71.48,-49.2,86.775747764,124.23,79.7736666575,20.17,82.2840615914,9.2136666575,0,9.2136666575,70.56,20.17,73.3862555251,130.82
2021-06-14 20:30:00,6.8138888821,0.0,6.8138888821,6.8138888821,0,6.8138888821,0.0,0.0,0.0,131.15,76.4738888821,-50.1,91.423551018,6.8138888821,0,6.8138888821,69.66,-50.1,85.805160684,124.09,75.6138888821,19.43,78.0703854984,6.8138888821,0,6.8138888821,68.8,19.43,71.4910127219,130.65
2021-06-14 21:00:00,4.9276666617,0.0,4.9276666617,4.9276666617,0,4.9276666617,0.0,0.0,0.0,131.25,74.1576666617,-51.06,90.0360101555,4.9276666617,0,4.9276666617,69.23,-51.06,86.0227673352,124.34,73.2876666617,18.74,75.6456851692,4.9276666617,0,4.9276666617,68.36,18.74,70.8821359723,130.91
2021-06-14 21:30:00,5.5256666611,0.0,5.5256666611,5.5256666611,0,5.5256666611,0.0,0.0,0.0,131.4,71.8156666611,-52.85,89.1662070405,5.5256666611,0,5.5256666611,66.29,-52.85,84.7790457601,124.56,71.0456666611,17.33,73.1287607671,5.5256666611,0,5.5256666611,65.52,17.33,67.7731458618,131.11
2021-06-14 22:00:00,7.7535555478,0.0,7.7535555478,7.7535555478,0,7.7535555478,0.0,0.0,0.0,131.4,70.2535555478,-55.43,89.4876917073,7.7535555478,0,7.7535555478,62.5,-55.43,83.5388227114,124.82,69.56355554780001,15.27,71.2198087645,7.7535555478,0,7.7535555478,61.81,15.27,63.6682731036,131.4
2021-06-14 22:30:00,5.1456666615,0.0,5.1456666615,5.1456666615,0,5.1456666615,0.0,0.0,0.0,131.67,70.4456666615,-54.7,89.1890237158,5.1456666615,0,5.1456666615,65.3,-54.7,85.1832143089,125.3,69.6756666615,15.8,71.4446535769,5.1456666615,0,5.1456666615,64.53,15.8,66.4361415195,131.87
2021-06-14 23:00:00,3.9927777738,0.0,3.9927777738,3.9927777738,0,3.9927777738,0.0,0.0,0.0,131.56,65.6227777738,-55.07,85.6682780424,3.9927777738,0,3.9927777738,61.63,-55.07,82.6496327881,125.08,64.9527777738,15.72,66.8280011711,3.9927777738,0,3.9927777738,60.96,15.72,62.9542691166,131.65
2021-06-14 23:30:00,4.9146666618,0.0,4.9146666618,4.9146666618,0,4.9146666618,0.0,0.0,0.0,131.86,61.0646666618,-55.83,82.7398478033,4.9146666618,0,4.9146666618,56.15,-55.83,79.1821406632,125.46,60.5346666618,15.28,62.4333586142,4.9146666618,0,4.9146666618,55.62,15.28,57.6806969445,132.03
2021-06-15 00:00:00,3.4742222187,0.0,3.4742222187,3.4742222187,0,3.4742222187,0.0,0.0,0.0,131.99,56.5642222187,-57.57,80.7082160329,3.4742222187,0,3.4742222187,53.09,-57.57,78.3125341181,125.68,56.1242222187,14.0,57.8439998588,3.4742222187,0,3.4742222187,52.65,14.0,54.4795603874,132.28
2021-06-15 00:30:00,4.3611111068,0.0,4.3611111068,4.3611111068,0,4.3611111068,0.0,0.0,0.0,132.23,54.8211111068,-57.89,79.7283282339,4.3611111068,0,4.3611111068,50.46,-57.89,76.7949457972,126.12,54.5411111068,11.8,55.802982006,4.3611111068,0,4.3611111068,50.18,11.8,51.5487381029,132.69
2021-06-15 01:00:00,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,132.45,51.3536666636,-54.28,74.72293811,3.0836666636,0,3.0836666636,48.27,-54.28,72.6382220322,126.12,51.8936666636,-1.38,51.9120124806,3.0836666636,0,3.0836666636,48.81,-1.38,48.8295044005,132.69
2021-06-15 01:30:00,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,132.71,51.4216666637,-54.57,74.9804821435,2.9516666637,0,2.9516666637,48.47,-54.57,72.9878469336,124.43,51.9516666637,-2.31,52.0029976938,2.9516666637,0,2.9516666637,49.0,-2.31,49.0544197805,131.0
2021-06-15 02:00:00,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,131.79,50.2208888859,-55.06,74.5234277291,2.9608888859,0,2.9608888859,47.26,-55.06,72.5610859897,123.6,50.7508888859,-2.89,50.8331075453,2.9608888859,0,2.9608888859,47.79,-2.89,47.8773035999,130.2
2021-06-15 02:30:00,3.0002222192,0.0,3.0002222192,3.0002222192,0,3.0002222192,0.0,0.0,0.0,131.67,49.3402222192,-55.16,74.0073180749,3.0002222192,0,3.0002222192,46.34,-55.16,72.0418017543,123.52,49.8602222192,-3.19,49.9621642821,3.0002222192,0,3.0002222192,46.86,-3.19,46.968454307100004,130.2
2021-06-15 03:00:00,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,131.41,48.2207777748,-55.46,73.4918703613,2.9507777748,0,2.9507777748,45.27,-55.46,71.5903939087,123.35,48.7507777748,-3.43,48.871292531,2.9507777748,0,2.9507777748,45.8,-3.43,45.928258186,129.96
2021-06-15 03:30:00,3.0772222191,0.0,3.0772222191,3.0772222191,0,3.0772222191,0.0,0.0,0.0,131.41,47.8772222191,-55.66,73.4184173585,3.0772222191,0,3.0772222191,44.8,-55.66,71.4498117562,123.35,48.3972222191,-3.58,48.5294500126,3.0772222191,0,3.0772222191,45.32,-3.58,45.4611790432,129.96
2021-06-15 04:00:00,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,131.48,47.6483333303,-55.69,73.2921535306,3.0683333303,0,3.0683333303,44.58,-55.69,71.3354925686,123.35,48.1683333303,-3.35,48.2846853134,3.0683333303,0,3.0683333303,45.1,-3.35,45.2242468152,130.07
2021-06-15 04:30:00,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,131.81,47.8339999969,-55.68,73.4054082184,3.0539999969,0,3.0539999969,44.78,-55.68,71.4528571857,123.71,48.3639999969,-3.27,48.4744200141,3.0539999969,0,3.0539999969,45.31,-3.27,45.4278438846,130.4
2021-06-15 05:00:00,3.0081111081,0.0,3.0081111081,3.0081111081,0,3.0081111081,0.0,0.0,0.0,131.95,47.6081111081,-55.83,73.3724821938,3.0081111081,0,3.0081111081,44.6,-55.83,71.457322228,123.84,48.1381111081,-3.37,48.2559285586,3.0081111081,0,3.0081111081,45.13,-3.37,45.2556493711,130.48
2021-06-15 05:30:00,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,131.95,48.6483333302,-55.38,73.712988922,3.1183333302,0,3.1183333302,45.53,-55.38,71.6932723482,123.84,49.1683333302,-3.06,49.2634611296,3.1183333302,0,3.1183333302,46.05,-3.06,46.1515557701,130.57
2021-06-15 06:00:00,3.3197777745,0.0,3.3197777745,3.3197777745,0,3.3197777745,0.0,0.0,0.0,131.8,50.5197777745,-55.18,74.8136374358,3.3197777745,0,3.3197777745,47.2,-55.18,72.6131696044,123.63,51.0397777745,-3.0,51.127868284,3.3197777745,0,3.3197777745,47.72,-3.0,47.8142070937,130.34
2021-06-15 06:30:00,3.843888885,0.0,3.843888885,3.843888885,0,3.843888885,0.0,0.0,0.0,131.8,55.913888885,-52.87,76.9519322061,3.843888885,0,3.843888885,52.07,-52.87,74.2059418106,123.63,56.423888885,-0.68,56.4279862915,3.843888885,0,3.843888885,52.58,-0.68,52.5843969253,130.25
2021-06-15 07:00:00,5.4508888834,0.0,5.4508888834,5.4508888834,0,5.4508888834,0.0,0.0,0.0,131.91,59.8008888834,-50.64,78.3616992621,5.4508888834,0,5.4508888834,54.35,-50.64,74.2854770463,123.42,60.3408888834,2.19,60.3806175129,5.4508888834,0,5.4508888834,54.89,2.19,54.9336709132,130.14
2021-06-15 07:30:00,9.3616666573,0.0,9.3616666573,9.3616666573,0,9.3616666573,0.0,0.0,0.0,133.04,65.5916666573,-48.56,81.6109081856,9.3616666573,0,9.3616666573,56.23,-48.56,74.2959386508,124.2,66.1216666573,3.79,66.230196297,9.3616666573,0,9.3616666573,56.76,3.79,56.8863929248,130.96
2021-06-15 08:00:00,13.7808888751,0.0,13.7808888751,13.7808888751,0,13.7808888751,0.0,0.0,0.0,132.54,66.5808888751,-47.57,81.8285993,13.7808888751,0,13.7808888751,52.8,-47.57,71.0685929226,123.56,67.1308888751,4.74,67.298022565,13.7808888751,0,13.7808888751,53.35,4.74,53.5601540326,130.3
2021-06-15 08:30:00,21.4023333119,0.0,21.4023333119,21.4023333119,0,21.4023333119,0.0,0.0,0.0,132.63,67.8423333119,-46.66,82.3391631559,21.4023333119,0,21.4023333119,46.44,-46.66,65.8318251304,123.56,68.4023333119,5.5,68.623095256,21.4023333119,0,21.4023333119,47.0,5.5,47.3207142803,130.3
2021-06-15 09:00:00,24.3791110867,0.0,24.3791110867,24.3791110867,0,24.3791110867,0.0,0.0,0.0,132.46,68.2491110867,-44.99,81.7437536704,24.3791110867,0,24.3791110867,43.87,-44.99,62.8384993455,123.35,68.8091110867,6.95,69.1592095714,24.3791110867,0,24.3791110867,44.43,6.95,44.9702946399,130.11
2021-06-15 09:30:00,25.4017777524,0.0,25.4017777524,25.4017777524,0,25.4017777524,0.0,0.0,0.0,132.31,70.4117777524,-43.26,82.6392524546,25.4017777524,0,25.4017777524,45.01,-43.26,62.4285807944,123.07,70.9917777524,8.43,71.4905406921,25.4017777524,0,25.4017777524,45.59,8.43,46.362840724,129.85
2021-06-15 10:00:00,26.2964444181,0.0,26.2964444181,26.2964444181,0,26.2964444181,0.0,0.0,0.0,132.17,66.1164444181,-41.92,78.2858264471,26.2964444181,0,26.2964444181,39.82,-41.92,57.8179799024,122.8,66.7164444181,9.62,67.4064415008,26.2964444181,0,26.2964444181,40.42,9.62,41.5490168355,129.52
2021-06-15 10:30:00,28.4443333049,0.0,28.4443333049,28.4443333049,0,28.4443333049,0.0,0.0,0.0,132.08,63.1143333049,-41.28,75.4152336635,28.4443333049,0,28.4443333049,34.67,-41.28,53.9077666019,122.64,63.7143333049,10.23,64.5303739993,28.4443333049,0,28.4443333049,35.27,10.23,36.723640887,129.35
2021-06-15 11:00:00,28.8414444156,0.0,28.8414444156,28.8414444156,0,28.8414444156,0.0,0.0,0.0,132.08,61.3114444156,-42.14,74.3967258441,28.8414444156,0,28.8414444156,32.47,-42.14,53.1985009187,122.64,61.6614444156,18.56,64.3941560036,28.8414444156,0,28.8414444156,32.82,18.56,37.7044559701,129.35
2021-06-15 11:30:00,29.6066666371,0.0,29.6066666371,29.6066666371,0,29.6066666371,0.0,0.0,0.0,131.9,59.0066666371,-43.16,73.1065818351,29.6066666371,0,29.6066666371,29.4,-43.16,52.2220796216,123.57,59.1866666371,26.23,64.7385079192,29.6066666371,0,29.6066666371,29.58,26.23,39.5346594775,130.25
2021-06-15 12:00:00,29.4275555261,0.0,29.4275555261,29.4275555261,0,29.4275555261,0.0,0.0,0.0,131.73,55.7575555261,-42.66,70.2052747181,29.4275555261,0,29.4275555261,26.33,-42.66,50.1312726748,124.41,56.0175555261,26.6,62.0123094806,29.4275555261,0,29.4275555261,26.59,26.6,37.611010356,131.02
2021-06-15 12:30:00,29.8681110812,0.0,29.8681110812,29.8681110812,0,29.8681110812,0.0,0.0,0.0,131.73,54.6381110812,-42.8,69.4057863764,29.8681110812,0,29.8681110812,24.77,-42.8,49.4509140462,124.33,54.9281110812,26.49,60.9821079248,29.8681110812,0,29.8681110812,25.06,26.49,36.4653767292,131.02
2021-06-15 13:00:00,29.8813333035,0.0,29.8813333035,29.8813333035,0,29.8813333035,0.0,0.0,0.0,131.73,54.4213333035,-43.11,69.4273261657,29.8813333035,0,29.8813333035,24.54,-43.11,49.605278953,124.33,54.7313333035,26.19,60.674829585,29.8813333035,0,29.8813333035,24.85,26.19,36.1031660661,130.92
2021-06-15 13:30:00,30.0946666366,0.0,30.0946666366,30.0946666366,0,30.0946666366,0.0,0.0,0.0,131.73,53.8346666366,-43.2,69.0247153697,30.0946666366,0,30.0946666366,23.74,-43.2,49.2932814895,124.33,54.1546666366,26.14,60.1334143261,30.0946666366,0,30.0946666366,24.06,26.14,35.5272177351,130.92
2021-06-15 14:00:00,30.1913333031,0.0,30.1913333031,30.1913333031,0,30.1913333031,0.0,0.0,0.0,131.63,52.4313333031,-43.37,68.0441151897,30.1913333031,0,30.1913333031,22.24,-43.37,48.7398656133,124.33,52.791333303100004,25.98,58.8377877892,30.1913333031,0,30.1913333031,22.6,25.98,34.4342910483,130.92
2021-06-15 14:30:00,31.7415555238,0.0,31.7415555238,31.7415555238,0,31.7415555238,0.0,0.0,0.0,131.63,52.8715555238,-43.81,68.6638003864,31.7415555238,0,31.7415555238,21.13,-43.81,48.6394181709,124.33,53.2615555238,25.5,59.051192171,31.7415555238,0,31.7415555238,21.52,25.5,33.3670556088,130.92
2021-06-15 15:00:00,29.2812221929,0.0,29.2812221929,29.2812221929,0,29.2812221929,0.0,0.0,0.0,131.45,52.4012221929,-44.18,68.5402107329,29.2812221929,0,29.2812221929,23.12,-44.18,49.8638827209,124.26,52.7312221929,25.11,58.4045708311,29.2812221929,0,29.2812221929,23.45,25.11,34.357162281,130.82
2021-06-15 15:30:00,29.112111082,0.0,29.112111082,29.112111082,0,29.112111082,0.0,0.0,0.0,131.45,53.612111082,-44.72,69.8150188331,29.112111082,0,29.112111082,24.5,-44.72,50.991454186,124.26,53.912111082,24.68,59.292648122,29.112111082,0,29.112111082,24.8,24.68,34.9877464264,130.82
2021-06-15 16:00:00,29.1426666375,0.0,29.1426666375,29.1426666375,0,29.1426666375,0.0,0.0,0.0,131.34,56.3826666375,-45.44,72.4140780315,29.1426666375,0,29.1426666375,27.24,-45.44,52.9793469193,124.26,56.6126666375,24.19,61.5641951447,29.1426666375,0,29.1426666375,27.47,24.19,36.6026911579,130.82
2021-06-15 16:30:00,28.140111083,0.0,28.140111083,28.140111083,0,28.140111083,0.0,0.0,0.0,131.82,58.690111083,-47.33,75.3966712722,28.140111083,0,28.140111083,30.55,-47.33,56.3332175541,124.93,58.830111083,22.77,63.082920589,28.140111083,0,28.140111083,30.69,22.77,38.2145129499,131.43
2021-06-15 17:00:00,27.2061110839,0.0,27.2061110839,27.2061110839,0,27.2061110839,0.0,0.0,0.0,131.82,60.8761110839,-49.78,78.6380906476,27.2061110839,0,27.2061110839,33.67,-49.78,60.0975648425,124.93,60.9161110839,20.77,64.3596573141,27.2061110839,0,27.2061110839,33.71,20.77,39.5949112892,131.43
2021-06-15 17:30:00,26.1944444183,0.0,26.1944444183,26.1944444183,0,26.1944444183,0.0,0.0,0.0,131.94,66.1044444182,-50.97,83.4729804898,26.1944444183,0,26.1944444183,39.91,-50.97,64.7359946243,125.19,65.9944444182,19.96,68.9468512267,26.1944444183,0,26.1944444183,39.8,19.96,44.5246179096,131.73
2021-06-15 18:00:00,22.731777755,0.0,22.731777755,22.731777755,0,22.731777755,0.0,0.0,0.0,132.27,69.201777755,-51.52,86.273961567,22.731777755,0,22.731777755,46.47,-51.52,69.3813469169,125.59,68.911777755,19.4,71.5904540659,22.731777755,0,22.731777755,46.18,19.4,50.0894439977,132.16
2021-06-15 18:30:00,19.3646666473,0.0,19.3646666473,19.3646666473,0,19.3646666473,0.0,0.0,0.0,132.19,73.7546666473,-52.08,90.2888545295,19.3646666473,0,19.3646666473,54.39,-52.08,75.3033764183,125.59,73.2946666473,18.76,75.6574236869,19.3646666473,0,19.3646666473,53.93,18.76,57.0997591939,132.08
2021-06-15 19:00:00,15.6431110955,0.0,15.6431110955,15.6431110955,0,15.6431110955,0.0,0.0,0.0,132.19,75.5231110955,-52.47,91.9610852999,15.6431110955,0,15.6431110955,59.88,-52.47,79.6160492614,125.48,74.9131110955,18.18,77.0875256705,15.6431110955,0,15.6431110955,59.27,18.18,61.9955264515,131.97
2021-06-15 19:30:00,13.6143333197,0.0,13.6143333197,13.6143333197,0,13.6143333197,0.0,0.0,0.0,131.93,75.8743333197,-53.22,92.6783839777,13.6143333197,0,13.6143333197,62.26,-53.22,81.906507678,125.34,75.1943333197,17.38,77.176759218,13.6143333197,0,13.6143333197,61.58,17.38,63.9856296367,131.82
2021-06-15 20:00:00,12.1027777657,0.0,12.1027777657,12.1027777657,0,12.1027777657,0.0,0.0,0.0,131.81,76.2127777657,-53.91,93.3524268284,12.1027777657,0,12.1027777657,64.11,-53.91,83.7638358721,125.34,75.4927777657,16.65,77.3070630329,12.1027777657,0,12.1027777657,63.39,16.65,65.5401754651,131.82
2021-06-15 20:30:00,11.6777777661,0.0,11.6777777661,11.6777777661,0,11.6777777661,0.0,0.0,0.0,131.7,75.5477777661,-54.53,93.1718177637,11.6777777661,0,11.6777777661,63.87,-54.53,83.9815324938,125.22,74.8177777661,16.01,76.5115675559,11.6777777661,0,11.6777777661,63.14,16.01,65.1381585555,131.73
2021-06-15 21:00:00,8.6847777691,0.0,8.6847777691,8.6847777691,0,8.6847777691,0.0,0.0,0.0,131.59,75.9747777691,-54.05,93.239312294,8.6847777691,0,8.6847777691,67.29,-54.05,86.3095973806,125.22,75.1647777691,16.54,76.9630782718,8.6847777691,0,8.6847777691,66.48,16.54,68.5066566109,131.73
2021-06-15 21:30:00,5.4287777723,0.0,5.4287777723,5.4287777723,0,5.4287777723,0.0,0.0,0.0,131.69,73.7887777723,-53.34,91.0491039228,5.4287777723,0,5.4287777723,68.36,-53.34,86.7078151034,125.22,72.9587777723,16.96,74.9041043871,5.4287777723,0,5.4287777723,67.53,16.96,69.6271678298,131.73
2021-06-15 22:00:00,4.7542222175,0.0,4.7542222175,4.7542222175,0,4.7542222175,0.0,0.0,0.0,131.52,73.0242222175,-53.56,90.5605357232,4.7542222175,0,4.7542222175,68.27,-53.56,86.7724985234,125.1,72.1942222175,16.69,74.0983253629,4.7542222175,0,4.7542222175,67.44,16.69,69.4745255471,131.48
2021-06-15 22:30:00,3.0782222191,0.0,3.0782222191,3.0782222191,0,3.0782222191,0.0,0.0,0.0,131.44,70.3882222191,-54.1,88.7767527406,3.0782222191,0,3.0782222191,67.31,-54.1,86.3565058348,125.02,69.5882222191,16.41,71.4969144203,3.0782222191,0,3.0782222191,66.51,16.41,68.5045122601,131.39
2021-06-15 23:00:00,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,131.6,65.7877777748,-54.99,85.7434067701,2.9877777748,0,2.9877777748,62.8,-54.99,83.4729902424,125.21,65.0977777748,15.91,67.0137953799,2.9877777748,0,2.9877777748,62.11,15.91,64.1153663329,131.63
2021-06-15 23:30:00,3.025999997,0.0,3.025999997,3.025999997,0,3.025999997,0.0,0.0,0.0,131.87,60.985999997,-56.29,82.9931099287,3.025999997,0,3.025999997,57.96,-56.29,80.7955797058,125.62,60.415999997,15.3,62.3232144199,3.025999997,0,3.025999997,57.39,15.3,59.394461863,132.04
2021-06-16 00:00:00,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,132.41,57.2668888859,-57.09,80.8626283438,2.9968888859,0,2.9968888859,54.27,-57.09,78.7686549333,126.22,56.7968888859,14.43,58.6012925379,2.9968888859,0,2.9968888859,53.8,14.43,55.7015699958,132.65
2021-06-16 00:30:00,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,132.22,55.7686666637,-57.55,80.1382972208,2.9586666637,0,2.9586666637,52.81,-57.55,78.1082492442,126.22,55.3186666637,14.13,57.0947614186,2.9586666637,0,2.9586666637,52.36,14.13,54.2330757011,132.65
2021-06-16 01:00:00,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,132.3,53.8905555526,-58.07,79.2232092115,2.9905555526,0,2.9905555526,50.9,-58.07,77.2200420875,126.31,53.5505555526,12.78,55.0544312475,2.9905555526,0,2.9905555526,50.56,12.78,52.1501869604,132.74
2021-06-16 01:30:00,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,132.49,52.451999997,-55.02,76.0158713933,3.031999997,0,3.031999997,49.42,-55.02,73.9563168364,126.44,52.991999997,-2.12,53.0343894438,3.031999997,0,3.031999997,49.96,-2.12,50.004959754,132.9
2021-06-16 02:00:00,2.9687777748,0.0,2.9687777748,2.9687777748,0,2.9687777748,0.0,0.0,0.0,132.66,51.7287777748,-55.16,75.6207117797,2.9687777748,0,2.9687777748,48.76,-55.16,73.6217576536,124.52,52.2587777748,-2.2,52.3050652855,2.9687777748,0,2.9687777748,49.29,-2.2,49.3390727517,131.02
2021-06-16 02:30:00,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,132.87,50.7634444415,-54.62,74.5672293408,2.9534444415000003,0,2.9534444415000003,47.81,-54.62,72.5888455618,124.67,51.3034444415,-1.57,51.3274615733,2.9534444415000003,0,2.9534444415000003,48.35,-1.57,48.3754834601,131.21
2021-06-16 03:00:00,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,132.87,49.5212222192,-54.91,73.9422717401,3.0512222192,0,3.0512222192,46.47,-54.91,71.9344771302,124.67,50.0412222192,-1.71,50.0704306072,3.0512222192,0,3.0512222192,46.99,-1.71,47.0211037727,131.21
2021-06-16 03:30:00,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,132.99,48.8531111081,-55.12,73.6535190262,3.0531111081,0,3.0531111081,45.8,-55.12,71.6648756365,124.86,49.3731111081,-1.94,49.4112102714,3.0531111081,0,3.0531111081,46.32,-1.94,46.360608279,131.38
2021-06-16 04:00:00,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,132.99,48.6026666637,-55.19,73.540161183,2.9526666637,0,2.9526666637,45.65,-55.19,71.623031212,124.86,49.1326666637,-1.94,49.1709521312,2.9526666637,0,2.9526666637,46.18,-1.94,46.2207312794,131.38
2021-06-16 04:30:00,2.9366666637,0.0,2.9366666637,2.9366666637,0,2.9366666637,0.0,0.0,0.0,133.1,47.1566666637,-54.44,72.0240571673,2.9366666637,0,2.9366666637,44.22,-54.44,70.136452719,124.97,47.6766666637,-1.08,47.6888974937,2.9366666637,0,2.9366666637,44.74,-1.08,44.7530334167,131.54
2021-06-16 05:00:00,2.9179999971,0.0,2.9179999971,2.9179999971,0,2.9179999971,0.0,0.0,0.0,133.34,46.9679999971,-54.72,72.1129074696,2.9179999971,0,2.9179999971,44.05,-54.72,70.2472839333,124.97,47.4979999971,-1.29,47.5155143477,2.9179999971,0,2.9179999971,44.58,-1.29,44.5986602938,131.54
2021-06-16 05:30:00,3.0546666636,0.0,3.0546666636,3.0546666636,0,3.0546666636,0.0,0.0,0.0,133.22,47.6746666636,-54.45,72.3717924435,3.0546666636,0,3.0546666636,44.62,-54.45,70.39706599,124.9,48.1946666636,-1.15,48.208385109,3.0546666636,0,3.0546666636,45.14,-1.15,45.154646494,131.54
2021-06-16 06:00:00,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,133.22,50.2567777743,-54.27,73.9660504033,3.4367777743,0,3.4367777743,46.82,-54.27,71.6752767696,124.9,50.7567777743,-1.12,50.7691332409,3.4367777743,0,3.4367777743,47.32,-1.12,47.3332525821,131.54
2021-06-16 06:30:00,4.0773333293,0.0,4.0773333293,4.0773333293,0,4.0773333293,0.0,0.0,0.0,133.07,56.2673333293,-52.54,76.9835333041,4.0773333293,0,4.0773333293,52.19,-52.54,74.0557067349,124.74,56.7773333293,0.09,56.7774046605,4.0773333293,0,4.0773333293,52.7,0.09,52.70007685,131.4
2021-06-16 07:00:00,5.3618888835,0.0,5.3618888835,5.3618888835,0,5.3618888835,0.0,0.0,0.0,132.47,61.1918888835,-51.09,79.7159668143,5.3618888835,0,5.3618888835,55.83,-51.09,75.6781144057,123.98,61.7118888835,1.22,61.7239469701,5.3618888835,0,5.3618888835,56.35,1.22,56.3632051963,130.65
2021-06-16 07:30:00,6.979999993,0.0,6.979999993,6.979999993,0,6.979999993,0.0,0.0,0.0,132.17,67.179999993,-48.3,82.7408145903,6.979999993,0,6.979999993,60.2,-48.3,77.1811505486,123.52,67.699999993,3.41,67.7858252074,6.979999993,0,6.979999993,60.72,3.41,60.815676433,130.2
2021-06-16 08:00:00,12.7683333206,0.0,12.7683333206,12.7683333206,0,12.7683333206,0.0,0.0,0.0,131.7,72.1583333206,-39.5,82.2622335437,12.7683333206,0,12.7683333206,59.39,-39.5,71.3261670076,122.79,71.4783333206,12.25,72.5204428716,12.7683333206,0,12.7683333206,58.71,12.25,59.9743828647,129.49
2021-06-16 08:30:00,13.4273333199,0.0,13.4273333199,13.4273333199,0,13.4273333199,0.0,0.0,0.0,131.56,73.9873333199,-33.42,81.1851088057,13.4273333199,0,13.4273333199,60.56,-33.42,69.1694296637,125.24,73.1173333199,10.84,73.9165071673,13.4273333199,0,13.4273333199,59.69,10.84,60.6663143763,131.97
2021-06-16 09:00:00,16.0608888728,0.0,16.0608888728,16.0608888728,0,16.0608888728,0.0,0.0,0.0,131.69,74.0008888728,-32.41,80.7870017637,16.0608888728,0,16.0608888728,57.94,-32.41,66.3886413477,125.81,73.1908888728,11.76,74.1296419389,16.0608888728,0,16.0608888728,57.13,11.76,58.3278192632,132.47
2021-06-16 09:30:00,18.4837777593,0.0,18.4837777593,18.4837777593,0,18.4837777593,0.0,0.0,0.0,131.69,74.5337777593,-31.81,81.0380165544,18.4837777593,0,18.4837777593,56.05,-31.81,64.4474871504,125.66,73.7837777593,12.28,74.798691569,18.4837777593,0,18.4837777593,55.3,12.28,56.6470511148,132.47
2021-06-16 10:00:00,21.2771110898,0.0,21.2771110898,21.2771110898,0,21.2771110898,0.0,0.0,0.0,131.52,72.0271110898,-31.54,78.6299963878,21.2771110898,0,21.2771110898,50.75,-31.54,59.7522727601,125.66,71.4171110898,12.57,72.5148857575,21.2771110898,0,21.2771110898,50.14,12.57,51.6916289161,132.21
2021-06-16 10:30:00,24.4591110867,0.0,24.4591110867,24.4591110867,0,24.4591110867,0.0,0.0,0.0,131.68,66.8991110867,-33.35,74.7510104559,24.4591110867,0,24.4591110867,42.44,-33.35,53.9756991618,125.66,66.4691110867,11.01,67.3747937188,24.4591110867,0,24.4591110867,42.01,11.01,43.4287945953,132.36
2021-06-16 11:00:00,25.9946666407,0.0,25.9946666407,25.9946666407,0,25.9946666407,0.0,0.0,0.0,131.78,64.4046666407,-32.71,72.2350689423,25.9946666407,0,25.9946666407,38.41,-32.71,50.4506907782,126.08,64.0846666407,11.48,65.1047993503,25.9946666407,0,25.9946666407,38.09,11.48,39.7823893199,132.71
2021-06-16 11:30:00,27.4366666392,0.0,27.4366666392,27.4366666392,0,27.4366666392,0.0,0.0,0.0,131.52,64.7466666392,-31.27,71.9023208311,27.4366666392,0,27.4366666392,37.31,-31.27,48.6810948932,125.78,64.4566666392,12.74,65.7036488655,27.4366666392,0,27.4366666392,37.02,12.74,39.1508365172,132.42
2021-06-16 12:00:00,26.6164444178,0.0,26.6164444178,26.6164444178,0,26.6164444178,0.0,0.0,0.0,131.52,66.0964444178,-30.13,72.6399123394,26.6164444178,0,26.6164444178,39.48,-30.13,49.6637423076,125.58,65.7664444178,13.69,67.1761960174,26.6164444178,0,26.6164444178,39.15,13.69,41.4745536444,132.28
2021-06-16 12:30:00,25.8282221964,0.0,25.8282221964,25.8282221964,0,25.8282221964,0.0,0.0,0.0,131.36,62.6782221964,-30.36,69.6440172427,25.8282221964,0,25.8282221964,36.85,-30.36,47.7457024244,125.36,62.4182221964,13.43,63.8466863835,25.8282221964,0,25.8282221964,36.59,13.43,38.9768264485,132.02
2021-06-16 13:00:00,25.5902221966,0.0,25.5902221966,25.5902221966,0,25.5902221966,0.0,0.0,0.0,131.25,60.2802221966,-30.15,67.3997602969,25.5902221966,0,25.5902221966,34.69,-30.15,45.9610552533,125.36,60.0802221966,13.64,61.6091121442,25.5902221966,0,25.5902221966,34.49,13.64,37.0892127174,131.92
2021-06-16 13:30:00,21.1145555344,0.0,21.1145555344,21.1145555344,0,21.1145555344,0.0,0.0,0.0,131.25,66.8945555344,-30.9,73.6864408161,21.1145555344,0,21.1145555344,45.78,-30.9,55.2324035327,125.36,66.4345555344,13.05,67.7041554785,21.1145555344,0,21.1145555344,45.32,13.05,47.1614768641,131.92
2021-06-16 14:00:00,20.2566666464,0.0,20.2566666464,20.2566666464,0,20.2566666464,0.0,0.0,0.0,131.44,59.3566666464,-31.42,67.1597370109,20.2566666464,0,20.2566666464,39.1,-31.42,50.1600079745,125.47,59.0666666464,12.53,60.3810567042,20.2566666464,0,20.2566666464,38.81,12.53,40.7825575461,132.06
2021-06-16 14:30:00,21.6132222006,0.0,21.6132222006,21.6132222006,0,21.6132222006,0.0,0.0,0.0,131.44,56.1532222006,-30.83,64.0599193218,21.6132222006,0,21.6132222006,34.54,-30.83,46.2979535185,125.52,55.9532222006,13.1,57.4662777169,21.6132222006,0,21.6132222006,34.34,13.1,36.7538514989,132.08
2021-06-16 15:00:00,23.1044444213,0.0,23.1044444213,23.1044444213,0,23.1044444213,0.0,0.0,0.0,131.44,55.4344444213,-30.36,63.2036963184,23.1044444213,0,23.1044444213,32.33,-30.36,44.3504058606,125.52,55.2744444213,13.61,56.9253573207,23.1044444213,0,23.1044444213,32.17,13.61,34.930516744,132.08
2021-06-16 15:30:00,25.3827777524,0.0,25.3827777524,25.3827777524,0,25.3827777524,0.0,0.0,0.0,131.52,60.4827777524,-30.36,67.6749289224,25.3827777524,0,25.3827777524,35.1,-30.36,46.4084001017,125.6,60.2527777524,13.71,61.7928905852,25.3827777524,0,25.3827777524,34.87,13.71,37.4684000192,132.08
2021-06-16 16:00:00,25.1596666415,0.0,25.1596666415,25.1596666415,0,25.1596666415,0.0,0.0,0.0,131.52,65.3096666415,-30.29,71.9919207747,25.1596666415,0,25.1596666415,40.15,-30.29,50.2942004609,125.6,64.9596666415,13.77,66.4030962394,25.1596666415,0,25.1596666415,39.8,13.77,42.1147586957,132.19
2021-06-16 16:30:00,21.465444423,0.0,21.465444423,21.465444423,0,21.465444423,0.0,0.0,0.0,131.65,70.215444423,-31.01,76.7582486481,21.465444423,0,21.465444423,48.75,-31.01,57.7770075376,125.69,69.675444423,13.06,70.8888648205,21.465444423,0,21.465444423,48.21,13.06,49.9476495944,132.19
