Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-16 17:00:00,21.8501110893,0.0,21.8501110893,21.8501110893,0,21.8501110893,0.0,0.0,0.0,131.56,72.4901110893,-32.11,79.2834680481,21.8501110893,0,21.8501110893,50.64,-32.11,59.9621689067,125.69,71.8901110893,12.06,72.894661481,21.8501110893,0,21.8501110893,50.04,12.06,51.4727617289,132.19
2021-06-16 17:30:00,22.8376666438,0.0,22.8376666438,22.8376666438,0,22.8376666438,0.0,0.0,0.0,131.56,73.0776666438,-33.73,80.4863855699,22.8376666438,0,22.8376666438,50.24,-33.73,60.512564811,125.78,72.4776666438,10.57,73.2443653951,22.8376666438,0,22.8376666438,49.64,10.57,50.7528767658,132.29
2021-06-16 18:00:00,20.3787777574,0.0,20.3787777574,20.3787777574,0,20.3787777574,0.0,0.0,0.0,131.66,76.7487777574,-38.5,85.863990632,20.3787777574,0,20.3787777574,56.37,-38.5,68.2629247835,125.96,76.0387777574,13.07,77.1538762658,20.3787777574,0,20.3787777574,55.66,13.07,57.1739494875,132.46
2021-06-16 18:30:00,18.8744444256,0.0,18.8744444256,18.8744444256,0,18.8744444256,0.0,0.0,0.0,131.58,77.7444444256,-50.34,92.6191893672,18.8744444256,0,18.8744444256,58.87,-50.34,77.4583275058,125.62,77.1444444256,19.4,79.5463720463,18.8744444256,0,18.8744444256,58.27,19.4,61.4145984274,132.13
2021-06-16 19:00:00,16.9522222053,0.0,16.9522222053,16.9522222053,0,16.9522222053,0.0,0.0,0.0,131.27,78.4522222053,-50.67,93.3927195714,16.9522222053,0,16.9522222053,61.5,-50.67,79.6849979607,124.57,77.7722222053,19.05,80.0713497248,16.9522222053,0,16.9522222053,60.82,19.05,63.7336245635,131.03
2021-06-16 19:30:00,15.8108888731,0.0,15.8108888731,15.8108888731,0,15.8108888731,0.0,0.0,0.0,131.27,78.1608888731,-50.75,93.1916683477,15.8108888731,0,15.8108888731,62.35,-50.75,80.3933143986,124.57,77.4708888731,18.85,79.7311803674,15.8108888731,0,15.8108888731,61.66,18.85,64.4769578997,131.03
2021-06-16 20:00:00,15.5586666511,0.0,15.5586666511,15.5586666511,0,15.5586666511,0.0,0.0,0.0,131.09,73.7486666511,-51.39,89.887696226,15.5586666511,0,15.5586666511,58.19,-51.39,77.6338083569,124.34,73.1386666511,18.48,75.4372252903,15.5586666511,0,15.5586666511,57.58,18.48,60.4728600283,130.86
2021-06-16 20:30:00,13.1235555424,0.0,13.1235555424,13.1235555424,0,13.1235555424,0.0,0.0,0.0,131.3,75.2335555424,-52.62,91.8093256677,13.1235555424,0,13.1235555424,62.11,-52.62,81.4034182329,124.65,74.5335555424,17.41,76.5399177018,13.1235555424,0,13.1235555424,61.41,17.41,63.8302138489,131.18
2021-06-16 21:00:00,11.9576666547,0.0,11.9576666547,11.9576666547,0,11.9576666547,0.0,0.0,0.0,131.39,74.4076666547,-53.09,91.4059569011,11.9576666547,0,11.9576666547,62.45,-53.09,81.9667652162,124.85,73.7076666547,16.99,75.6404668394,11.9576666547,0,11.9576666547,61.75,16.99,64.0446922079,131.34
2021-06-16 21:30:00,11.7081110994,0.0,11.7081110994,11.7081110994,0,11.7081110994,0.0,0.0,0.0,131.39,72.5981110994,-54.01,90.485169145,11.7081110994,0,11.7081110994,60.89,-54.01,81.3920892962,124.85,71.9281110994,16.23,73.7364636142,11.7081110994,0,11.7081110994,60.22,16.23,62.3687525929,131.34
2021-06-16 22:00:00,11.638666655,0.0,11.638666655,11.638666655,0,11.638666655,0.0,0.0,0.0,131.39,70.948666655,-54.93,89.7274662527,11.638666655,0,11.638666655,59.31,-54.93,80.8392293382,124.85,70.318666655,15.64,72.036966067,11.638666655,0,11.638666655,58.68,15.64,60.7285106025,131.45
2021-06-16 22:30:00,11.1414444333,0.0,11.1414444333,11.1414444333,0,11.1414444333,0.0,0.0,0.0,131.66,68.6614444333,-55.28,88.1491483321,11.1414444333,0,11.1414444333,57.52,-55.28,79.7773702249,125.27,68.0914444333,15.59,69.8533671702,11.1414444333,0,11.1414444333,56.95,15.59,59.0453266567,131.81
2021-06-16 23:00:00,7.7241111034,0.0,7.7241111034,7.7241111034,0,7.7241111034,0.0,0.0,0.0,131.88,66.7541111034,-54.25,86.0184506324,7.7241111034,0,7.7241111034,59.03,-54.25,80.1723356277,125.54,66.1341111034,16.59,68.1831999208,7.7241111034,0,7.7241111034,58.41,16.59,60.720311264,132.09
2021-06-16 23:30:00,5.0081111061,0.0,5.0081111061,5.0081111061,0,5.0081111061,0.0,0.0,0.0,132.04,61.9481111061,-55.49,83.1667515875,5.0081111061,0,5.0081111061,56.94,-55.49,79.5066267678,125.63,61.4081111061,15.75,63.395730216,5.0081111061,0,5.0081111061,56.4,15.75,58.5578560058,132.09
2021-06-17 00:00:00,4.4716666622,0.0,4.4716666622,4.4716666622,0,4.4716666622,0.0,0.0,0.0,132.28,57.1416666622,-56.8,80.5692873801,4.4716666622,0,4.4716666622,52.67,-56.8,77.4620481268,125.93,56.6916666622,14.76,58.5815898464,4.4716666622,0,4.4716666622,52.22,14.76,54.2658824677,132.48
2021-06-17 00:30:00,4.0852222181,0.0,4.0852222181,4.0852222181,0,4.0852222181,0.0,0.0,0.0,132.28,54.4152222181,-56.4,78.3707624631,4.0852222181,0,4.0852222181,50.33,-56.4,75.5914604965,126.19,54.4252222181,7.22,54.9020328721,4.0852222181,0,4.0852222181,50.34,7.22,50.8551275684,132.74
2021-06-17 01:00:00,2.9611111082,0.0,2.9611111082,2.9611111082,0,2.9611111082,0.0,0.0,0.0,132.72,51.3611111081,-53.99,74.5176746434,2.9611111082,0,2.9611111082,48.4,-53.99,72.508482952,125.65,51.9111111081,-1.01,51.920935628,2.9611111082,0,2.9611111082,48.95,-1.01,48.9604187074,132.17
2021-06-17 01:30:00,3.5516666631,0.0,3.5516666631,3.5516666631,0,3.5516666631,0.0,0.0,0.0,132.92,51.2716666631,-54.25,74.6448009068,3.5516666631,0,3.5516666631,47.72,-54.25,72.2513729973,124.57,51.8016666631,-1.22,51.8160310047,3.5516666631,0,3.5516666631,48.25,-1.22,48.2654213698,131.21
2021-06-17 02:00:00,3.7368888852,0.0,3.7368888852,3.7368888852,0,3.7368888852,0.0,0.0,0.0,132.92,50.8568888852,-54.66,74.6601550164,3.7368888852,0,3.7368888852,47.12,-54.66,72.1665434949,124.57,51.3868888852,-1.62,51.4124182401,3.7368888852,0,3.7368888852,47.65,-1.62,47.6775303471,131.21
2021-06-17 02:30:00,2.3421111088,0.0,2.3421111088,2.3421111088,0,2.3421111088,0.0,0.0,0.0,132.92,49.1521111088,-55.03,73.7850318591,2.3421111088,0,2.3421111088,46.81,-55.03,72.2459479833,124.57,49.6821111088,-1.92,49.7191971398,2.3421111088,0,2.3421111088,47.34,-1.92,47.3789193629,131.21
2021-06-17 03:00:00,4.5457777732,0.0,4.5457777732,4.5457777732,0,4.5457777732,0.0,0.0,0.0,132.92,49.1057777732,-55.27,73.9334180916,4.5457777732,0,4.5457777732,44.56,-55.27,70.9955385922,124.67,49.6457777732,-2.06,49.6884981732,4.5457777732,0,4.5457777732,45.1,-2.06,45.1470220502,131.21
2021-06-17 03:30:00,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,133.1,47.8421111085,-55.37,73.1758463929,2.6321111085,0,2.6321111085,45.21,-55.37,71.4827321806,124.88,48.3721111085,-2.15,48.4198681647,2.6321111085,0,2.6321111085,45.74,-2.15,45.7905022903,131.46
2021-06-17 04:00:00,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,133.1,47.5613333309,-55.24,72.8940191526,2.4113333309,0,2.4113333309,45.15,-55.24,71.3440964621,124.88,48.1013333309,-2.02,48.143729272,2.4113333309,0,2.4113333309,45.69,-2.02,45.734631298400004,131.46
2021-06-17 04:30:00,2.3721111087,0.0,2.3721111087,2.3721111087,0,2.3721111087,0.0,0.0,0.0,133.1,47.6021111087,-55.29,72.9585161719,2.3721111087,0,2.3721111087,45.23,-55.29,71.4334445481,124.88,48.1321111087,-2.15,48.1801060582,2.3721111087,0,2.3721111087,45.76,-2.15,45.810480242,131.46
2021-06-17 05:00:00,2.3572222199,0.0,2.3572222199,2.3572222199,0,2.3572222199,0.0,0.0,0.0,133.1,47.7272222199,-55.26,73.0175002368,2.3572222199,0,2.3572222199,45.37,-55.26,71.4989825102,124.88,48.2672222199,-2.05,48.3107362894,2.3572222199,0,2.3572222199,45.91,-2.05,45.9557461043,131.46
2021-06-17 05:30:00,2.3251111088,0.0,2.3251111088,2.3251111088,0,2.3251111088,0.0,0.0,0.0,133.1,48.6451111088,-54.87,73.3284646968,2.3251111088,0,2.3251111088,46.32,-54.87,71.8070978386,124.88,49.1751111088,-1.77,49.2069553271,2.3251111088,0,2.3251111088,46.85,-1.77,46.8834235098,131.46
2021-06-17 06:00:00,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,132.93,50.0501111087,-54.42,73.9361212263,2.4301111087000002,0,2.4301111087000002,47.62,-54.42,72.3132131771,124.69,50.5701111087,-1.42,50.5900438579,2.4301111087000002,0,2.4301111087000002,48.14,-1.42,48.1609385291,131.34
2021-06-17 06:30:00,2.7044444416999998,0.0,2.7044444416999998,2.7044444416999998,0,2.7044444416999998,0.0,0.0,0.0,132.93,55.0944444417,-52.68,76.2271618804,2.7044444416999998,0,2.7044444416999998,52.39,-52.68,74.2959924895,124.6,55.6244444417,-0.14,55.624620623,2.7044444416999998,0,2.7044444416999998,52.92,-0.14,52.9201851849,131.26
2021-06-17 07:00:00,3.7164444407,0.0,3.7164444407,3.7164444407,0,3.7164444407,0.0,0.0,0.0,132.41,60.9464444407,-51.03,79.4891815907,3.7164444407,0,3.7164444407,57.23,-51.03,76.6768139662,123.9,61.4664444407,1.08,61.4759318123,3.7164444407,0,3.7164444407,57.75,1.08,57.7600978185,130.55
2021-06-17 07:30:00,8.5386666581,0.0,8.5386666581,8.5386666581,0,8.5386666581,0.0,0.0,0.0,132.0,65.7186666581,-49.57,82.31724028,8.5386666581,0,8.5386666581,57.18,-49.57,75.6752092828,123.32,66.0686666581,4.52,66.2231010598,8.5386666581,0,8.5386666581,57.53,4.52,57.7072898341,130.01
2021-06-17 08:00:00,13.1793333202,0.0,13.1793333202,13.1793333202,0,13.1793333202,0.0,0.0,0.0,131.47,71.9193333202,-36.58,80.6875882972,13.1793333202,0,13.1793333202,58.74,-36.58,69.1988728232,123.01,71.7593333202,0.25,71.7597688023,13.1793333202,0,13.1793333202,58.58,0.25,58.5805334561,129.74
2021-06-17 08:30:00,14.8368888741,0.0,14.8368888741,14.8368888741,0,14.8368888741,0.0,0.0,0.0,131.76,72.8768888741,-31.9,79.5528185042,14.8368888741,0,14.8368888741,58.04,-31.9,66.2287822627,124.56,73.1468888741,-6.03,73.395015171,14.8368888741,0,14.8368888741,58.31,-6.03,58.6209604152,131.33
2021-06-17 09:00:00,16.1215555394,0.0,16.1215555394,16.1215555394,0,16.1215555394,0.0,0.0,0.0,131.76,73.3115555394,-31.15,79.654922482,16.1215555394,0,16.1215555394,57.19,-31.15,65.1231034273,123.82,73.5815555394,-5.33,73.7743465956,16.1215555394,0,16.1215555394,57.46,-5.33,57.7066763902,130.59
2021-06-17 09:30:00,16.400444428,0.0,16.400444428,16.400444428,0,16.400444428,0.0,0.0,0.0,131.76,74.030444428,-30.6,80.1053475257,16.400444428,0,16.400444428,57.63,-30.6,65.2501103447,123.74,74.310444428,-4.8,74.465308373,16.400444428,0,16.400444428,57.91,-4.8,58.108588866,130.5
2021-06-17 10:00:00,18.0395555375,0.0,18.0395555375,18.0395555375,0,18.0395555375,0.0,0.0,0.0,131.76,73.7295555375,-30.07,79.6257010001,18.0395555375,0,18.0395555375,55.69,-30.07,63.289659503,123.64,74.0395555375,-3.99,74.146988369,18.0395555375,0,18.0395555375,56.0,-3.99,56.1419638061,130.41
2021-06-17 10:30:00,20.5134444239,0.0,20.5134444239,20.5134444239,0,20.5134444239,0.0,0.0,0.0,132.53,67.7434444239,-30.89,74.4537867567,20.5134444239,0,20.5134444239,47.23,-30.89,56.4346081762,124.33,68.0734444239,-4.62,68.2300391011,20.5134444239,0,20.5134444239,47.56,-4.62,47.7838675706,131.13
2021-06-17 11:00:00,24.3526666423,0.0,24.3526666423,24.3526666423,0,24.3526666423,0.0,0.0,0.0,132.99,61.4226666423,-30.11,68.4058190321,24.3526666423,0,24.3526666423,37.07,-30.11,47.7576904802,124.87,61.7626666423,-3.91,61.886307781,24.3526666423,0,24.3526666423,37.41,-3.91,37.6137767314,131.67
2021-06-17 11:30:00,28.4678888604,0.0,28.4678888604,28.4678888604,0,28.4678888604,0.0,0.0,0.0,132.89,56.0278888604,-28.42,62.8237274456,28.4678888604,0,28.4678888604,27.56,-28.42,39.5885084336,124.75,56.3878888604,-2.37,56.4376727916,28.4678888604,0,28.4678888604,27.92,-2.37,28.0204086337,131.56
2021-06-17 12:00:00,27.1244444173,0.0,27.1244444173,27.1244444173,0,27.1244444173,0.0,0.0,0.0,132.69,61.7944444173,-27.18,67.5078199977,27.1244444173,0,27.1244444173,34.67,-27.18,44.0540724565,124.49,62.1244444173,-1.22,62.1364224442,27.1244444173,0,27.1244444173,35.0,-1.22,35.0212564024,131.29
2021-06-17 12:30:00,22.7226666439,0.0,22.7226666439,22.7226666439,0,22.7226666439,0.0,0.0,0.0,132.55,60.7126666439,-27.5,66.6504155352,22.7226666439,0,22.7226666439,37.99,-27.5,46.898721731,124.2,61.0626666439,-1.51,61.0813339546,22.7226666439,0,22.7226666439,38.34,-1.51,38.3697237415,130.98
2021-06-17 13:00:00,22.115111089,0.0,22.115111089,22.115111089,0,22.115111089,0.0,0.0,0.0,132.55,61.095111089,-26.98,66.7872218241,22.115111089,0,22.115111089,38.98,-26.98,47.4063371291,124.2,61.455111089,-1.0,61.4632465703,22.115111089,0,22.115111089,39.34,-1.0,39.3527076578,130.98
2021-06-17 13:30:00,25.7271110854,0.0,25.7271110854,25.7271110854,0,25.7271110854,0.0,0.0,0.0,132.67,58.3671110854,-26.96,64.2927776383,25.7271110854,0,25.7271110854,32.64,-26.96,42.3345154691,124.36,58.7271110854,-0.9500000000000001,58.7347944275,25.7271110854,0,25.7271110854,33.0,-0.9500000000000001,33.0136714105,131.07
2021-06-17 14:00:00,26.0734444184,0.0,26.0734444184,26.0734444184,0,26.0734444184,0.0,0.0,0.0,132.67,54.1534444184,-27.72,60.8357949103,26.0734444184,0,26.0734444184,28.08,-27.72,39.4573795379,124.36,54.5234444184,-1.69,54.549629616,26.0734444184,0,26.0734444184,28.45,-1.69,28.5001508768,131.07
2021-06-17 14:30:00,32.2725555233,0.0,32.2725555233,32.2725555233,0,32.2725555233,0.0,0.0,0.0,132.67,51.4125555233,-28.63,58.8466461698,32.2725555233,0,32.2725555233,19.14,-28.63,34.4385902731,124.61,51.7525555233,-2.5300000000000002,51.8143600095,32.2725555233,0,32.2725555233,19.48,-2.5300000000000002,19.6436071026,131.34
2021-06-17 15:00:00,32.0326666346,0.0,32.0326666346,32.0326666346,0,32.0326666346,0.0,0.0,0.0,132.67,53.9826666346,-32.91,63.2233848903,32.0326666346,0,32.0326666346,21.95,-32.91,39.5584453688,124.61,54.3426666346,4.96,54.5685533706,32.0326666346,0,32.0326666346,22.31,4.96,22.8547084864,131.34
2021-06-17 15:30:00,30.8098888581,0.0,30.8098888581,30.8098888581,0,30.8098888581,0.0,0.0,0.0,132.27,56.1598888581,-45.01,71.971058187,30.8098888581,0,30.8098888581,25.35,-45.01,51.6577448211,124.23,56.4298888581,24.76,61.6229661452,30.8098888581,0,30.8098888581,25.62,24.76,35.6292295735,130.9
2021-06-17 16:00:00,26.7792221954,0.0,26.7792221954,26.7792221954,0,26.7792221954,0.0,0.0,0.0,131.81,57.4292221954,-45.68,73.3810463401,26.7792221954,0,26.7792221954,30.65,-45.68,55.0098618431,124.61,57.5792221954,24.11,62.423224273,26.7792221954,0,26.7792221954,30.8,24.11,39.1143464729,131.26
2021-06-17 16:30:00,22.5754444219,0.0,22.5754444219,22.5754444219,0,22.5754444219,0.0,0.0,0.0,131.81,57.6254444219,-45.75,73.5782192284,22.5754444219,0,22.5754444219,35.05,-45.75,57.6330200493,124.61,57.6554444219,24.11,62.4935386379,22.5754444219,0,22.5754444219,35.08,24.11,42.5664010694,131.26
2021-06-17 17:00:00,23.0101110881,0.0,23.0101110881,23.0101110881,0,23.0101110881,0.0,0.0,0.0,131.94,56.7701110881,-49.19,75.1165868032,23.0101110881,0,23.0101110881,33.76,-49.19,59.6606545388,124.75,56.8301110881,21.3,60.690621403,23.0101110881,0,23.0101110881,33.82,21.3,39.9685176107,131.38
2021-06-17 17:30:00,25.6411110855,0.0,25.6411110855,25.6411110855,0,25.6411110855,0.0,0.0,0.0,132.08,67.4311110855,-49.84,83.8509412125,25.6411110855,0,25.6411110855,41.79,-49.84,65.0417535126,125.12,67.2711110855,20.86,70.4311151883,25.6411110855,0,25.6411110855,41.63,20.86,46.5638969589,131.85
2021-06-17 18:00:00,23.6654444208,0.0,23.6654444208,23.6654444208,0,23.6654444208,0.0,0.0,0.0,132.18,69.0454444208,-51.7,86.2563817654,23.6654444208,0,23.6654444208,45.38,-51.7,68.7912378141,125.24,68.8054444208,19.27,71.4529361324,23.6654444208,0,23.6654444208,45.14,19.27,49.0810808764,132.0
2021-06-17 18:30:00,19.0302222032,0.0,19.0302222032,19.0302222032,0,19.0302222032,0.0,0.0,0.0,132.31,71.6402222032,-52.7,88.9359962969,19.0302222032,0,19.0302222032,52.61,-52.7,74.4654423206,125.54,71.2302222032,18.19,73.5161251367,19.0302222032,0,19.0302222032,52.2,18.19,55.2785319993,132.25
2021-06-17 19:00:00,16.8801110942,0.0,16.8801110942,16.8801110942,0,16.8801110942,0.0,0.0,0.0,132.12,72.6201110942,-52.95,89.8742623633,16.8801110942,0,16.8801110942,55.74,-52.95,76.8807524677,125.44,72.1301110942,17.78,74.2891736828,16.8801110942,0,16.8801110942,55.25,17.78,58.0404247055,132.11
2021-06-17 19:30:00,15.1725555404,0.0,15.1725555404,15.1725555404,0,15.1725555404,0.0,0.0,0.0,132.03,77.0225555404,-52.16,93.0222535847,15.1725555404,0,15.1725555404,61.85,-52.16,80.9078988727,125.37,76.3625555404,18.55,78.5833467642,15.1725555404,0,15.1725555404,61.19,18.55,63.9399609008,132.0
2021-06-17 20:00:00,11.9977777658,0.0,11.9977777658,11.9977777658,0,11.9977777658,0.0,0.0,0.0,132.17,79.2377777658,-52.04,94.7986657356,11.9977777658,0,11.9977777658,67.24,-52.04,85.0257560978,125.37,78.4577777658,18.53,80.6162749818,11.9977777658,0,11.9977777658,66.46,18.53,68.9948729979,132.0
2021-06-17 20:30:00,8.8759999911,0.0,8.8759999911,8.8759999911,0,8.8759999911,0.0,0.0,0.0,132.17,77.2159999911,-52.61,93.4351259143,8.8759999911,0,8.8759999911,68.34,-52.61,86.2448125976,125.37,76.4159999911,18.2,78.5534534864,8.8759999911,0,8.8759999911,67.54,18.2,69.9492072864,132.0
2021-06-17 21:00:00,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,132.24,76.1769999946,-52.77,92.6693489142,5.3869999946,0,5.3869999946,70.79,-52.77,88.2943769444,125.52,75.3069999946,17.72,77.3637036871,5.3869999946,0,5.3869999946,69.92,17.72,72.1304706764,132.11
2021-06-17 21:30:00,6.5443333268,0.0,6.5443333268,6.5443333268,0,6.5443333268,0.0,0.0,0.0,131.9,75.9143333268,-53.34,92.78007116,6.5443333268,0,6.5443333268,69.37,-53.34,87.5062997732,125.18,75.0743333268,17.15,77.008298413,6.5443333268,0,6.5443333268,68.53,17.15,70.6433535444,131.76
2021-06-17 22:00:00,4.6064444398,0.0,4.6064444398,4.6064444398,0,4.6064444398,0.0,0.0,0.0,131.9,74.2564444398,-53.98,91.803376522,4.6064444398,0,4.6064444398,69.65,-53.98,88.1190268898,125.18,73.4064444398,16.71,75.284328949,4.6064444398,0,4.6064444398,68.8,16.71,70.8001701975,131.76
2021-06-17 22:30:00,3.4051111077,0.0,3.4051111077,3.4051111077,0,3.4051111077,0.0,0.0,0.0,131.9,72.0551111077,-54.64,90.4293571621,3.4051111077,0,3.4051111077,68.65,-54.64,87.7402535898,125.38,71.2551111077,16.36,73.1090997002,3.4051111077,0,3.4051111077,67.85,16.36,69.7944990669,131.96
2021-06-17 23:00:00,2.3758888865,0.0,2.3758888865,2.3758888865,0,2.3758888865,0.0,0.0,0.0,132.24,66.5058888865,-55.99,86.9362603094,2.3758888865,0,2.3758888865,64.13,-55.99,85.132467367,125.7,65.8058888865,15.32,67.5656526065,2.3758888865,0,2.3758888865,63.43,15.32,65.2538680846,132.28
2021-06-17 23:30:00,2.4741111086,0.0,2.4741111086,2.4741111086,0,2.4741111086,0.0,0.0,0.0,131.71,61.7141111086,-57.12,84.0911761716,2.4741111086,0,2.4741111086,59.24,-57.12,82.2925999103,125.5,61.1141111086,13.77,62.6462087967,2.4741111086,0,2.4741111086,58.64,13.77,60.2350603884,132.14
2021-06-18 00:00:00,2.4603333309,0.0,2.4603333309,2.4603333309,0,2.4603333309,0.0,0.0,0.0,131.71,58.1903333309,-57.79,82.0109687369,2.4603333309,0,2.4603333309,55.73,-57.79,80.2839772308,125.5,57.6803333309,13.35,59.2050956689,2.4603333309,0,2.4603333309,55.22,13.35,56.810834354,132.14
2021-06-18 00:30:00,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,131.89,57.5963333302,-58.0,81.7394495521,3.1663333302,0,3.1663333302,54.43,-58.0,79.5400836057,125.78,57.1163333302,12.73,58.5177616889,3.1663333302,0,3.1663333302,53.95,12.73,55.4315379545,132.4
2021-06-18 01:00:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,131.32,55.4201111079,-58.12,80.3076778098,3.2401111079,0,3.2401111079,52.18,-58.12,78.1068934218,125.29,55.0001111079,12.78,56.4653931349,3.2401111079,0,3.2401111079,51.76,12.78,53.3144070585,131.95
2021-06-18 01:30:00,3.2978888856,0.0,3.2978888856,3.2978888856,0,3.2978888856,0.0,0.0,0.0,131.48,55.4578888856,-58.47,80.5873336179,3.2978888856,0,3.2978888856,52.16,-58.47,78.3543649071,125.4,55.0378888856,12.55,56.4506130435,3.2978888856,0,3.2978888856,51.74,12.55,53.2403052208,132.03
2021-06-18 02:00:00,3.2309999968,0.0,3.2309999968,3.2309999968,0,3.2309999968,0.0,0.0,0.0,131.56,54.5909999968,-58.79,80.2274353363,3.2309999968,0,3.2309999968,51.36,-58.79,78.0648044896,125.5,54.1809999968,12.33,55.5662636916,3.2309999968,0,3.2309999968,50.95,12.33,52.4207153709,132.22
2021-06-18 02:30:00,3.2219999968,0.0,3.2219999968,3.2219999968,0,3.2219999968,0.0,0.0,0.0,131.7,53.5419999968,-59.07,79.7245925901,3.2219999968,0,3.2219999968,50.32,-59.07,77.5974696752,125.68,53.1619999968,12.15,54.5327492765,3.2219999968,0,3.2219999968,49.94,12.15,51.3967518429,132.3
2021-06-18 03:00:00,3.2086666635,0.0,3.2086666635,3.2086666635,0,3.2086666635,0.0,0.0,0.0,131.7,50.8686666635,-59.4,78.2047392945,3.2086666635,0,3.2086666635,47.66,-59.4,76.1566517121,125.68,50.5486666635,12.07,51.9697277408,3.2086666635,0,3.2086666635,47.34,12.07,48.8544829059,132.41
2021-06-18 03:30:00,3.2323333301,0.0,3.2323333301,3.2323333301,0,3.2323333301,0.0,0.0,0.0,131.87,50.9223333301,-59.81,78.5513852951,3.2323333301,0,3.2323333301,47.69,-59.81,76.4955698064,125.87,50.6123333301,11.77,51.9628827637,3.2323333301,0,3.2323333301,47.38,11.77,48.8200501843,132.6
2021-06-18 04:00:00,3.1306666635,0.0,3.1306666635,3.1306666635,0,3.1306666635,0.0,0.0,0.0,131.97,51.3806666635,-60.15,79.1074927348,3.1306666635,0,3.1306666635,48.25,-60.15,77.1108617511,125.99,51.0506666635,11.43,52.3145817798,3.1306666635,0,3.1306666635,47.92,11.43,49.2643004619,132.74
2021-06-18 04:30:00,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,131.97,51.2126666636,-60.15,78.9984792689,3.0326666636,0,3.0326666636,48.18,-60.15,77.0670805208,126.06,50.8926666636,11.39,52.1516598023,3.0326666636,0,3.0326666636,47.86,11.39,49.1966635048,132.74
2021-06-18 05:00:00,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,131.97,50.702111108,-60.29,78.775555668,3.142111108,0,3.142111108,47.56,-60.29,76.7908699,125.95,50.392111108,11.24,51.630441233,3.142111108,0,3.142111108,47.25,11.24,48.568509345,132.74
2021-06-18 05:30:00,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,131.87,51.7489999969,-60.15,79.3472211276,3.1189999969,0,3.1189999969,48.63,-60.15,77.3492042622,125.95,51.4089999969,11.29,52.6341085293,3.1189999969,0,3.1189999969,48.29,11.29,49.5922191478,132.74
2021-06-18 06:00:00,3.3751111077,0.0,3.3751111077,3.3751111077,0,3.3751111077,0.0,0.0,0.0,131.74,53.3151111077,-59.49,79.8846742024,3.3751111077,0,3.3751111077,49.94,-59.49,77.6727989711,125.95,52.9451111077,11.75,54.2332673754,3.3751111077,0,3.3751111077,49.57,11.75,50.9435707425,132.64
2021-06-18 06:30:00,3.8652222184,0.0,3.8652222184,3.8652222184,0,3.8652222184,0.0,0.0,0.0,131.66,58.4452222184,-57.87,82.248288129,3.8652222184,0,3.8652222184,54.58,-57.87,79.5481822545,125.7,57.9652222184,13.18,59.4447591199,3.8652222184,0,3.8652222184,54.1,13.18,55.6823347212,132.39
2021-06-18 07:00:00,4.9952222172,0.0,4.9952222172,4.9952222172,0,4.9952222172,0.0,0.0,0.0,131.66,63.3952222172,-56.06,84.6266967332,4.9952222172,0,4.9952222172,58.4,-56.06,80.952353888,125.51,62.8152222172,14.77,64.52832744,4.9952222172,0,4.9952222172,57.82,14.77,59.6766729971,132.26
2021-06-18 07:30:00,6.8986666598,0.0,6.8986666598,6.8986666598,0,6.8986666598,0.0,0.0,0.0,131.66,68.1186666598,-53.73,86.7586632418,6.8986666598,0,6.8986666598,61.22,-53.73,81.4542896354,125.27,67.4886666598,16.88,69.5676255705,6.8986666598,0,6.8986666598,60.59,16.88,62.8973966075,132.05
2021-06-18 08:00:00,10.9531111002,0.0,10.9531111002,10.9531111002,0,10.9531111002,0.0,0.0,0.0,131.81,68.7031111002,-51.7,85.9825998376,10.9531111002,0,10.9531111002,57.75,-51.7,77.5109830927,125.16,68.1331111002,18.34,70.5583193407,10.9531111002,0,10.9531111002,57.18,18.34,60.0492131505,131.91
2021-06-18 08:30:00,13.2416666534,0.0,13.2416666534,13.2416666534,0,13.2416666534,0.0,0.0,0.0,131.5,71.1016666534,-49.62,86.7040448935,13.2416666534,0,13.2416666534,57.86,-49.62,76.2228574641,124.67,70.5516666534,20.14,73.3700025049,13.2416666534,0,13.2416666534,57.31,20.14,60.7458286634,131.45
2021-06-18 09:00:00,20.2407777575,0.0,20.2407777575,20.2407777575,0,20.2407777575,0.0,0.0,0.0,131.5,66.8407777575,-49.85,83.3829243385,20.2407777575,0,20.2407777575,46.6,-49.85,68.2391566478,124.4,66.5707777575,20.11,69.5419337612,20.2407777575,0,20.2407777575,46.33,20.11,50.5062471383,131.23
2021-06-18 09:30:00,24.727777753,0.0,24.727777753,24.727777753,0,24.727777753,0.0,0.0,0.0,131.63,63.407777753,-49.25,80.287662686,24.727777753,0,24.727777753,38.68,-49.25,62.6235171481,124.59,63.317777753,20.34,66.5045605924,24.727777753,0,24.727777753,38.59,20.34,43.6222844427,131.41
2021-06-18 10:00:00,24.0922221981,0.0,24.0922221981,24.0922221981,0,24.0922221981,0.0,0.0,0.0,131.17,64.6322221981,-46.56,79.656498456,24.0922221981,0,24.0922221981,40.54,-46.56,61.7359311908,124.17,64.4922221981,22.53,68.314329566,24.0922221981,0,24.0922221981,40.4,22.53,46.2575496541,131.04
2021-06-18 10:30:00,22.2097777556,0.0,22.2097777556,22.2097777556,0,22.2097777556,0.0,0.0,0.0,131.07,61.5397777556,-47.48,77.7270522161,22.2097777556,0,22.2097777556,39.33,-47.48,61.6538668698,123.82,61.4597777556,21.59,65.1416332445,22.2097777556,0,22.2097777556,39.25,21.59,44.7961002767,130.65
2021-06-18 11:00:00,20.443444424,0.0,20.443444424,20.443444424,0,20.443444424,0.0,0.0,0.0,130.86,57.923444424,-48.09,75.2846167151,20.443444424,0,20.443444424,37.48,-48.09,60.9704723616,123.72,57.873444424,21.02,61.5725260932,20.443444424,0,20.443444424,37.43,21.02,42.9283740666,130.56
2021-06-18 11:30:00,23.6053333097,0.0,23.6053333097,23.6053333097,0,23.6053333097,0.0,0.0,0.0,130.86,52.9053333097,-49.71,72.5951678324,23.6053333097,0,23.6053333097,29.3,-49.71,57.7024618192,123.87,53.0653333097,19.58,56.5624080045,23.6053333097,0,23.6053333097,29.46,19.58,35.373266742,130.69
2021-06-18 12:00:00,24.5677777532,0.0,24.5677777532,24.5677777532,0,24.5677777532,0.0,0.0,0.0,130.86,52.8877777532,-49.73,72.596073831,24.5677777532,0,24.5677777532,28.32,-49.73,57.2284483452,124.02,53.0577777532,19.47,56.5173307943,24.5677777532,0,24.5677777532,28.49,19.47,34.5074050024,130.85
2021-06-18 12:30:00,25.0333333083,0.0,25.0333333083,25.0333333083,0,25.0333333083,0.0,0.0,0.0,130.74,52.9333333083,-49.62,72.5539948943,25.0333333083,0,25.0333333083,27.9,-49.62,56.9258675823,123.9,53.1233333083,19.53,56.5995533709,25.0333333083,0,25.0333333083,28.09,19.53,34.2121177363,130.73
2021-06-18 13:00:00,23.2656666434,0.0,23.2656666434,23.2656666434,0,23.2656666434,0.0,0.0,0.0,130.61,53.8556666434,-50.46,73.8013850114,23.2656666434,0,23.2656666434,30.59,-50.46,59.0081324904,123.78,53.9956666434,18.88,57.2012798481,23.2656666434,0,23.2656666434,30.73,18.88,36.0664289887,130.59
2021-06-18 13:30:00,24.492444419999998,0.0,24.492444419999998,24.492444419999998,0,24.492444419999998,0.0,0.0,0.0,130.76,51.06244442,-50.78,72.0137600056,24.492444419999998,0,24.492444419999998,26.57,-50.78,57.3111969863,123.97,51.29244442,18.73,54.6051989702,24.492444419999998,0,24.492444419999998,26.8,18.73,32.6963744167,130.8
2021-06-18 14:00:00,25.1799999748,0.0,25.1799999748,25.1799999748,0,25.1799999748,0.0,0.0,0.0,130.86,50.5699999748,-51.27,72.0134556694,25.1799999748,0,25.1799999748,25.39,-51.27,57.2124549377,124.17,50.8399999748,18.45,54.0842684839,25.1799999748,0,25.1799999748,25.66,18.45,31.6044000101,130.97
2021-06-18 14:30:00,23.635666643,0.0,23.635666643,23.635666643,0,23.635666643,0.0,0.0,0.0,131.03,51.175666643,-51.68,72.7308136649,23.635666643,0,23.635666643,27.54,-51.68,58.5600034153,124.37,51.385666643,18.3,54.5470140003,23.635666643,0,23.635666643,27.75,18.3,33.240825802,131.13
2021-06-18 15:00:00,23.2188888657,0.0,23.2188888657,23.2188888657,0,23.2188888657,0.0,0.0,0.0,131.18,48.1188888657,-52.23,71.0169019718,23.2188888657,0,23.2188888657,24.9,-52.23,57.8617568002,124.58,48.4088888657,17.92,51.6192495219,23.2188888657,0,23.2188888657,25.19,17.92,30.9137914207,131.37
2021-06-18 15:30:00,21.8723333115,0.0,21.8723333115,21.8723333115,0,21.8723333115,0.0,0.0,0.0,131.3,52.5923333115,-52.31,74.1774199008,21.8723333115,0,21.8723333115,30.72,-52.31,60.6634527537,124.72,52.7123333115,17.59,55.5697596102,21.8723333115,0,21.8723333115,30.84,17.59,35.5037138902,131.51
2021-06-18 16:00:00,19.8475555357,0.0,19.8475555357,19.8475555357,0,19.8475555357,0.0,0.0,0.0,131.13,57.7075555357,-51.14,77.106819192,19.8475555357,0,19.8475555357,37.86,-51.14,63.6292322757,124.57,57.6575555357,18.46,60.5406087709,19.8475555357,0,19.8475555357,37.81,18.46,42.0757376644,131.29
2021-06-18 16:30:00,15.994999984,0.0,15.994999984,15.994999984,0,15.994999984,0.0,0.0,0.0,131.05,61.054999984,-50.83,79.4443322273,15.994999984,0,15.994999984,45.06,-50.83,67.9271116713,124.32,60.844999984,18.79,63.6802804882,15.994999984,0,15.994999984,44.85,18.79,48.6270151253,131.02
2021-06-18 17:00:00,14.7005555409,0.0,14.7005555409,14.7005555409,0,14.7005555409,0.0,0.0,0.0,131.05,62.8005555409,-51.02,80.9132262133,14.7005555409,0,14.7005555409,48.1,-51.02,70.1188305664,124.32,62.5205555409,18.6,65.2286736423,14.7005555409,0,14.7005555409,47.82,18.6,51.3099639446,131.02
2021-06-18 17:30:00,15.4755555401,0.0,15.4755555401,15.4755555401,0,15.4755555401,0.0,0.0,0.0,130.95,63.0855555401,-52.06,81.7926091881,15.4755555401,0,15.4755555401,47.61,-52.06,70.5475421259,124.28,62.7955555401,17.56,65.2045657572,15.4755555401,0,15.4755555401,47.32,17.56,50.4731215599,131.02
2021-06-18 18:00:00,15.1704444293,0.0,15.1704444293,15.1704444293,0,15.1704444293,0.0,0.0,0.0,130.95,65.0404444293,-53.85,84.439812361,15.1704444293,0,15.1704444293,49.87,-53.85,73.3950911165,124.28,64.7104444293,16.1,66.6832184154,15.1704444293,0,15.1704444293,49.54,16.1,52.0905135317,131.02
2021-06-18 18:30:00,15.2529999847,0.0,15.2529999847,15.2529999847,0,15.2529999847,0.0,0.0,0.0,131.06,68.5429999847,-55.09,87.937767466,15.2529999847,0,15.2529999847,53.29,-55.09,76.6468016293,124.54,68.1129999847,15.09,69.7645244155,15.2529999847,0,15.2529999847,52.86,15.09,54.9716990823,131.26
2021-06-18 19:00:00,13.9935555416,0.0,13.9935555416,13.9935555416,0,13.9935555416,0.0,0.0,0.0,131.06,69.3835555416,-55.42,88.80007984,13.9935555416,0,13.9935555416,55.39,-55.42,78.3545052948,124.75,68.9035555416,14.81,70.4772024577,13.9935555416,0,13.9935555416,54.91,14.81,56.8721742155,131.4
2021-06-18 19:30:00,11.9788888769,0.0,11.9788888769,11.9788888769,0,11.9788888769,0.0,0.0,0.0,131.2,70.0688888769,-55.57,89.4297159139,11.9788888769,0,11.9788888769,58.09,-55.57,80.3895080219,124.86,69.5188888769,14.59,71.0334006695,11.9788888769,0,11.9788888769,57.54,14.59,59.3609273849,131.5
2021-06-18 20:00:00,10.6929999893,0.0,10.6929999893,10.6929999893,0,10.6929999893,0.0,0.0,0.0,131.08,70.9329999893,-55.89,90.3060495619,10.6929999893,0,10.6929999893,60.24,-55.89,82.1738991408,124.78,70.3229999893,14.42,71.7862154421,10.6929999893,0,10.6929999893,59.63,14.42,61.348784014,131.37
2021-06-18 20:30:00,7.095111104,0.0,7.095111104,7.095111104,0,7.095111104,0.0,0.0,0.0,131.24,72.895111104,-55.31,91.503515358,7.095111104,0,7.095111104,65.8,-55.31,85.9583393278,124.94,72.155111104,15.14,73.7263837336,7.095111104,0,7.095111104,65.06,15.14,66.7983772258,131.51
2021-06-18 21:00:00,4.623666662,0.0,4.623666662,4.623666662,0,4.623666662,0.0,0.0,0.0,131.48,71.423666662,-55.83,90.65500019,4.623666662,0,4.623666662,66.8,-55.83,87.0587669336,125.09,70.653666662,14.76,72.1789319178,4.623666662,0,4.623666662,66.03,14.76,67.6595780359,131.65
2021-06-18 21:30:00,3.3255555522,0.0,3.3255555522,3.3255555522,0,3.3255555522,0.0,0.0,0.0,131.61,70.4355555522,-56.37,90.2149898074,3.3255555522,0,3.3255555522,67.11,-56.37,87.643191407,125.27,69.6655555522,14.41,71.140267995,3.3255555522,0,3.3255555522,66.34,14.41,67.8869921266,131.82
2021-06-18 22:00:00,3.0405555525,0.0,3.0405555525,3.0405555525,0,3.0405555525,0.0,0.0,0.0,131.73,69.2505555525,-56.93,89.6474447172,3.0405555525,0,3.0405555525,66.21,-56.93,87.320037792,125.47,68.5005555525,14.05,69.9265944473,3.0405555525,0,3.0405555525,65.46,14.05,66.9508334526,132.01
2021-06-18 22:30:00,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,131.95,68.8425555525,-57.5,89.6969757294,3.0825555525,0,3.0825555525,65.76,-57.5,87.3534635833,125.72,68.0925555525,13.75,69.466960648,3.0825555525,0,3.0825555525,65.01,13.75,66.4481948589,132.26
2021-06-18 23:00:00,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,132.1,64.7214444414,-58.02,86.920571619,3.0614444414,0,3.0614444414,61.66,-58.02,84.6656719102,125.9,64.1714444414,12.67,65.4102681671,3.0614444414,0,3.0614444414,61.11,12.67,62.4096226555,132.46
2021-06-18 23:30:00,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,132.51,59.3043333304,-56.64,82.0066677274,2.9643333304,0,2.9643333304,56.34,-56.64,79.889205779,126.21,59.8743333304,-3.5,59.9765436796,2.9643333304,0,2.9643333304,56.91,-3.5,57.0175244991,132.77
2021-06-19 00:00:00,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,132.91,55.5112222193,-55.98,78.8368961355,2.9312222193,0,2.9312222193,52.58,-55.98,76.801151033,124.78,56.0812222193,-2.68,56.145221396,2.9312222193,0,2.9312222193,53.15,-2.68,53.2175243693,131.33
2021-06-19 00:30:00,2.9697777748,0.0,2.9697777748,2.9697777748,0,2.9697777748,0.0,0.0,0.0,133.23,52.4797777748,-55.91,76.6815178207,2.9697777748,0,2.9697777748,49.51,-55.91,74.680440545,125.1,53.0397777748,-2.85,53.116292476,2.9697777748,0,2.9697777748,50.07,-2.85,50.1510458515,131.65
2021-06-19 01:00:00,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,132.94,49.4976666636,-55.9,74.6647775403,3.0976666636,0,3.0976666636,46.4,-55.9,72.6482621953,124.78,50.0476666636,-2.8,50.125930799,3.0976666636,0,3.0976666636,46.95,-2.8,47.0334189699,131.32
2021-06-19 01:30:00,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,132.94,50.6566666636,-55.91,75.4455166161,3.0866666636,0,3.0866666636,47.57,-55.91,73.4086711499,124.78,51.2166666636,-3.12,51.3116102274,3.0866666636,0,3.0866666636,48.13,-3.12,48.2310201012,131.4
2021-06-19 02:00:00,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,132.58,49.0145555525,-55.72,74.2101411938,3.0945555525,0,3.0945555525,45.92,-55.72,72.2036342576,124.41,49.5645555525,-3.0,49.6552632368,3.0945555525,0,3.0945555525,46.47,-3.0,46.5667359818,131.0
2021-06-19 02:30:00,2.9801111081,0.0,2.9801111081,2.9801111081,0,2.9801111081,0.0,0.0,0.0,132.47,47.4301111081,-55.86,73.2799770724,2.9801111081,0,2.9801111081,44.45,-55.86,71.3872684727,124.41,47.9801111081,-3.09,48.0795087532,2.9801111081,0,2.9801111081,45.0,-3.09,45.1059652374,131.0
2021-06-19 03:00:00,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,132.6,47.0527777747,-56.3,73.3733868396,3.0827777747,0,3.0827777747,43.97,-56.3,71.4356416644,124.41,47.6127777747,-3.42,47.7354481222,3.0827777747,0,3.0827777747,44.53,-3.42,44.6611385883,131.07
2021-06-19 03:30:00,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,132.31,45.768999997,-56.19,72.4714941251,2.9989999970000003,0,2.9989999970000003,42.77,-56.19,70.6157843545,124.26,46.318999997,-3.5300000000000002,46.4533170045,2.9989999970000003,0,2.9989999970000003,43.32,-3.5300000000000002,43.4635859082,130.86
2021-06-19 04:00:00,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,132.31,45.8986666637,-56.55,72.8326170168,2.9286666637,0,2.9286666637,42.97,-56.55,71.0234003692,124.26,46.4386666637,-3.99,46.6097614401,2.9286666637,0,2.9286666637,43.51,-3.99,43.6925645848,130.86
2021-06-19 04:30:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,132.18,45.3502222192,-56.66,72.5740880434,2.9902222192,0,2.9902222192,42.36,-56.66,70.744082438,124.13,45.9002222192,-4.05,46.0785514071,2.9902222192,0,2.9902222192,42.91,-4.05,43.1007030105,130.79
2021-06-19 05:00:00,3.0225555525,0.0,3.0225555525,3.0225555525,0,3.0225555525,0.0,0.0,0.0,132.18,45.1825555525,-56.94,72.6885611789,3.0225555525,0,3.0225555525,42.16,-56.94,70.8493415636,124.13,45.7325555525,-4.33,45.9370823776,3.0225555525,0,3.0225555525,42.71,-4.33,42.9289296396,130.79
2021-06-19 05:30:00,3.0485555525,0.0,3.0485555525,3.0485555525,0,3.0485555525,0.0,0.0,0.0,132.18,45.4485555525,-57.04,72.9323851373,3.0485555525,0,3.0485555525,42.4,-57.04,71.0726501546,124.13,45.9985555525,-4.43,46.2113840186,3.0485555525,0,3.0485555525,42.95,-4.43,43.1778577514,130.79
2021-06-19 06:00:00,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,132.08,45.8127777743,-57.12,73.2222985668,3.4327777743,0,3.4327777743,42.38,-57.12,71.1249520211,124.13,46.3627777743,-4.5600000000000005,46.5864869136,3.4327777743,0,3.4327777743,42.93,-4.5600000000000005,43.1715010163,130.79
2021-06-19 06:30:00,4.1558888847,0.0,4.1558888847,4.1558888847,0,4.1558888847,0.0,0.0,0.0,131.97,47.8158888847,-55.83,73.5074698914,4.1558888847,0,4.1558888847,43.66,-55.83,70.8744276873,124.01,48.3558888847,-3.54,48.4852925105,4.1558888847,0,4.1558888847,44.2,-3.54,44.3415335774,130.69
2021-06-19 07:00:00,5.1684444393,0.0,5.1684444393,5.1684444393,0,5.1684444393,0.0,0.0,0.0,131.76,49.0684444393,-54.92,73.6472581953,5.1684444393,0,5.1684444393,43.9,-54.92,70.309433222,123.69,49.6184444393,-2.66,49.6896933838,5.1684444393,0,5.1684444393,44.45,-2.66,44.5295194225,130.37
2021-06-19 07:30:00,6.1199999939,0.0,6.1199999939,6.1199999939,0,6.1199999939,0.0,0.0,0.0,131.76,53.1599999939,-54.19,75.9114069119,6.1199999939,0,6.1199999939,47.04,-54.19,71.7587465052,123.69,53.7099999939,-1.8900000000000001,53.7432432901,6.1199999939,0,6.1199999939,47.59,-1.8900000000000001,47.6275151567,130.37
2021-06-19 08:00:00,8.0907777697,0.0,8.0907777697,8.0907777697,0,8.0907777697,0.0,0.0,0.0,132.04,55.1207777697,-53.16,76.5786245759,8.0907777697,0,8.0907777697,47.03,-53.16,70.9775070005,123.79,55.6807777697,-0.16,55.6810076511,8.0907777697,0,8.0907777697,47.59,-0.16,47.5902689633,130.37
2021-06-19 08:30:00,8.2897777695,0.0,8.2897777695,8.2897777695,0,8.2897777695,0.0,0.0,0.0,133.01,58.8697777695,-51.82,78.4280761885,8.2897777695,0,8.2897777695,50.58,-51.82,72.413043024,124.53,59.4397777695,1.22,59.4522966864,8.2897777695,0,8.2897777695,51.15,1.22,51.164547296,131.21
2021-06-19 09:00:00,8.8018888801,0.0,8.8018888801,8.8018888801,0,8.8018888801,0.0,0.0,0.0,133.21,61.3818888801,-50.55,79.5175375781,8.8018888801,0,8.8018888801,52.58,-50.55,72.9380483698,124.53,61.9418888801,2.24,61.982378125,8.8018888801,0,8.8018888801,53.14,2.24,53.1871901871,131.21
2021-06-19 09:30:00,12.910555542600001,0.0,12.910555542600001,12.910555542600001,0,12.910555542600001,0.0,0.0,0.0,133.01,57.5005555426,-49.93,76.1532585495,12.910555542600001,0,12.910555542600001,44.59,-49.93,66.9423109849,124.17,58.0805555426,2.7,58.1432793377,12.910555542600001,0,12.910555542600001,45.17,2.7,45.2506232001,130.91
2021-06-19 10:00:00,19.9837777578,0.0,19.9837777578,19.9837777578,0,19.9837777578,0.0,0.0,0.0,132.88,53.3637777578,-50.55,73.5050697339,19.9837777578,0,19.9837777578,33.38,-50.55,60.5766200774,124.04,53.9437777578,2.13,53.9858134956,19.9837777578,0,19.9837777578,33.96,2.13,34.0267321381,130.8
2021-06-19 10:30:00,21.8273333115,0.0,21.8273333115,21.8273333115,0,21.8273333115,0.0,0.0,0.0,132.88,55.2273333115,-50.25,74.6667318469,21.8273333115,0,21.8273333115,33.4,-50.25,60.337571214,124.17,55.7973333115,2.46,55.8515353833,21.8273333115,0,21.8273333115,33.97,2.46,34.0589562377,130.91
2021-06-19 11:00:00,22.530111088600002,0.0,22.530111088600002,22.530111088600002,0,22.530111088600002,0.0,0.0,0.0,132.88,53.8001110886,-49.73,73.2633936775,22.530111088600002,0,22.530111088600002,31.27,-49.73,58.7442405688,124.17,54.3901110886,3.0,54.4727838854,22.530111088600002,0,22.530111088600002,31.86,3.0,32.0009312364,130.91
2021-06-19 11:30:00,24.2476666424,0.0,24.2476666424,24.2476666424,0,24.2476666424,0.0,0.0,0.0,132.88,53.8376666424,-49.86,73.3792474035,24.2476666424,0,24.2476666424,29.59,-49.86,57.9792005809,124.17,54.4276666424,2.88,54.5038099231,24.2476666424,0,24.2476666424,30.18,2.88,30.3171040833,130.91
2021-06-19 12:00:00,24.5169999755,0.0,24.5169999755,24.5169999755,0,24.5169999755,0.0,0.0,0.0,132.98,53.8669999755,-50.04,73.5231615639,24.5169999755,0,24.5169999755,29.35,-50.04,58.0122754251,124.24,54.4469999755,2.7199999999999998,54.514898939,24.5169999755,0,24.5169999755,29.93,2.7199999999999998,30.0533409125,130.91
2021-06-19 12:30:00,24.9846666417,0.0,24.9846666417,24.9846666417,0,24.9846666417,0.0,0.0,0.0,133.07,52.3946666417,-50.36,72.6727644479,24.9846666417,0,24.9846666417,27.41,-50.36,57.3361814215,124.34,52.9846666417,2.43,53.0403600962,24.9846666417,0,24.9846666417,28.0,2.43,28.1052468411,131.02
2021-06-19 13:00:00,21.6169999784,0.0,21.6169999784,21.6169999784,0,21.6169999784,0.0,0.0,0.0,133.07,52.8569999784,-51.26,73.6304967165,21.6169999784,0,21.6169999784,31.24,-51.26,60.0293694786,124.34,53.4469999784,1.6600000000000001,53.4727725734,21.6169999784,0,21.6169999784,31.83,1.6600000000000001,31.8732568151,131.02
2021-06-19 13:30:00,19.7752222024,0.0,19.7752222024,19.7752222024,0,19.7752222024,0.0,0.0,0.0,133.07,53.9852222024,-52.32,75.178365347,19.7752222024,0,19.7752222024,34.21,-52.32,62.511650914,124.56,54.5752222024,0.86,54.5819977506,19.7752222024,0,19.7752222024,34.8,0.86,34.8106248148,131.2
2021-06-19 14:00:00,20.1224444243,0.0,20.1224444243,20.1224444243,0,20.1224444243,0.0,0.0,0.0,133.34,54.4824444243,-52.44,75.6193781411,20.1224444243,0,20.1224444243,34.36,-52.44,62.6942038788,124.82,55.0624444243,0.86,55.0691600261,20.1224444243,0,20.1224444243,34.94,0.86,34.9505822555,131.45
2021-06-19 14:30:00,21.3157777565,0.0,21.3157777565,21.3157777565,0,21.3157777565,0.0,0.0,0.0,133.6,49.4157777565,-53.03,72.485170837,21.3157777565,0,21.3157777565,28.1,-53.03,60.014922311,125.17,49.9957777565,0.35000000000000003,49.9970028449,21.3157777565,0,21.3157777565,28.68,0.35000000000000003,28.6821355551,131.76
2021-06-19 15:00:00,17.4752222047,0.0,17.4752222047,17.4752222047,0,17.4752222047,0.0,0.0,0.0,133.6,54.5852222047,-52.32,75.6103754993,17.4752222047,0,17.4752222047,37.11,-52.32,64.1446373441,125.17,55.1752222047,1.1,55.1861861823,17.4752222047,0,17.4752222047,37.7,1.1,37.7160443313,131.76
2021-06-19 15:30:00,14.9745555406,0.0,14.9745555406,14.9745555406,0,14.9745555406,0.0,0.0,0.0,133.6,55.4445555406,-51.8,75.8771292228,14.9745555406,0,14.9745555406,40.47,-51.8,65.7347769449,125.05,56.0345555406,1.54,56.0557134878,14.9745555406,0,14.9745555406,41.06,1.54,41.0888695391,131.68
2021-06-19 16:00:00,14.0478888748,0.0,14.0478888748,14.0478888748,0,14.0478888748,0.0,0.0,0.0,133.6,51.7078888748,-52.7,73.8308592114,14.0478888748,0,14.0478888748,37.66,-52.7,64.7731858102,125.05,52.3078888748,0.73,52.3129825048,14.0478888748,0,14.0478888748,38.26,0.73,38.2669635587,131.68
2021-06-19 16:30:00,13.5029999865,0.0,13.5029999865,13.5029999865,0,13.5029999865,0.0,0.0,0.0,133.6,54.4329999865,-53.31,76.1899441365,13.5029999865,0,13.5029999865,40.93,-53.31,67.2102745122,125.17,55.0129999865,0.07,55.0130445214,13.5029999865,0,13.5029999865,41.51,0.07,41.5100590219,131.77
2021-06-19 17:00:00,11.4296666552,0.0,11.4296666552,11.4296666552,0,11.4296666552,0.0,0.0,0.0,133.6,61.0996666552,-52.68,80.6743556862,11.4296666552,0,11.4296666552,49.67,-52.68,72.4036691059,125.17,61.6696666552,0.5700000000000001,61.6723007952,11.4296666552,0,11.4296666552,50.24,0.5700000000000001,50.2432333753,131.77
2021-06-19 17:30:00,12.5064444319,0.0,12.5064444319,12.5064444319,0,12.5064444319,0.0,0.0,0.0,133.48,67.3364444319,-51.75,84.9250213349,12.5064444319,0,12.5064444319,54.83,-51.75,75.3949030107,124.98,67.8964444319,1.18,67.9066975084,12.5064444319,0,12.5064444319,55.39,1.18,55.40256763,131.53
2021-06-19 18:00:00,12.1408888767,0.0,12.1408888767,12.1408888767,0,12.1408888767,0.0,0.0,0.0,133.15,70.4908888767,-50.92,86.958678777,12.1408888767,0,12.1408888767,58.35,-50.92,77.4439726512,124.48,71.0408888767,1.77,71.0629354333,12.1408888767,0,12.1408888767,58.9,1.77,58.9265890749,131.04
2021-06-19 18:30:00,12.2815555433,0.0,12.2815555433,12.2815555433,0,12.2815555433,0.0,0.0,0.0,132.91,72.8515555433,-51.09,88.9805441941,12.2815555433,0,12.2815555433,60.57,-51.09,79.2395923765,124.23,73.4115555433,1.57,73.428341853,12.2815555433,0,12.2815555433,61.13,1.57,61.1501578085,130.8
2021-06-19 19:00:00,10.9812222112,0.0,10.9812222112,10.9812222112,0,10.9812222112,0.0,0.0,0.0,132.91,73.9212222112,-51.06,89.8413640435,10.9812222112,0,10.9812222112,62.94,-51.06,81.0466976502,124.23,74.4712222112,1.63,74.4890585095,10.9812222112,0,10.9812222112,63.49,1.63,63.5109203208,130.8
2021-06-19 19:30:00,10.627666656,0.0,10.627666656,10.627666656,0,10.627666656,0.0,0.0,0.0,132.91,72.807666656,-51.53,89.1980785886,10.627666656,0,10.627666656,62.18,-51.53,80.757001554,124.23,73.347666656,1.3,73.359186227,10.627666656,0,10.627666656,62.72,1.3,62.7334711299,130.8
2021-06-19 20:00:00,7.985999992,0.0,7.985999992,7.985999992,0,7.985999992,0.0,0.0,0.0,133.07,71.125999992,-52.06,88.1427902603,7.985999992,0,7.985999992,63.14,-52.06,81.8346088156,124.32,71.675999992,0.88,71.6814018756,7.985999992,0,7.985999992,63.69,0.88,63.6960791572,130.94
2021-06-19 20:30:00,5.8878888830000005,0.0,5.8878888830000005,5.8878888830000005,0,5.8878888830000005,0.0,0.0,0.0,133.21,72.227888883,-51.47,88.69063554,5.8878888830000005,0,5.8878888830000005,66.34,-51.47,83.9652100575,124.57,72.767888883,1.56,72.7846086236,5.8878888830000005,0,5.8878888830000005,66.88,1.56,66.8981913059,131.18
2021-06-19 21:00:00,4.7686666619,0.0,4.7686666619,4.7686666619,0,4.7686666619,0.0,0.0,0.0,133.37,70.4486666619,-51.95,87.5318064159,4.7686666619,0,4.7686666619,65.68,-51.95,83.7416557037,124.57,70.9886666619,0.53,70.9906451192,4.7686666619,0,4.7686666619,66.22,0.53,66.2221209265,131.18
2021-06-19 21:30:00,5.5524444389,0.0,5.5524444389,5.5524444389,0,5.5524444389,0.0,0.0,0.0,132.69,66.1824444389,-53.46,85.0769507676,5.5524444389,0,5.5524444389,60.63,-53.46,80.8329666658,124.09,66.7124444389,-1.07,66.7210247449,5.5524444389,0,5.5524444389,61.16,-1.07,61.1693591596,130.66
2021-06-19 22:00:00,4.9119999951,0.0,4.9119999951,4.9119999951,0,4.9119999951,0.0,0.0,0.0,132.3,67.6319999951,-53.07,85.9680889827,4.9119999951,0,4.9119999951,62.72,-53.07,82.1597425751,123.84,68.1719999951,-0.63,68.1749109521,4.9119999951,0,4.9119999951,63.26,-0.63,63.2631369757,130.46
2021-06-19 22:30:00,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,132.48,63.7397777746,-53.59,83.2745301443,3.1497777746,0,3.1497777746,60.59,-53.59,80.8890363399,123.97,64.2897777746,-0.89,64.2959378679,3.1497777746,0,3.1497777746,61.14,-0.89,61.1464774128,130.61
2021-06-19 23:00:00,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,132.62,59.8759999968,-54.65,81.0663794407,3.1659999968,0,3.1659999968,56.71,-54.65,78.7568828738,124.12,60.4259999968,-1.56,60.446133669700004,3.1659999968,0,3.1659999968,57.26,-1.56,57.2812464948,130.76
2021-06-19 23:30:00,3.177222219,0.0,3.177222219,3.177222219,0,3.177222219,0.0,0.0,0.0,133.1,55.007222219,-54.96,77.7585757088,3.177222219,0,3.177222219,51.83,-54.96,75.5443611397,124.72,55.577222219,-1.82,55.6070142121,3.177222219,0,3.177222219,52.4,-1.82,52.431597343600004,131.35
2021-06-20 00:00:00,3.1316666635,0.0,3.1316666635,3.1316666635,0,3.1316666635,0.0,0.0,0.0,133.1,53.2016666635,-55.68,77.0109066028,3.1316666635,0,3.1316666635,50.07,-55.68,74.8816886829,124.72,53.7616666635,-2.42,53.8161054187,3.1316666635,0,3.1316666635,50.63,-2.42,50.6878022802,131.44
2021-06-20 00:30:00,3.1424444413,0.0,3.1424444413,3.1424444413,0,3.1424444413,0.0,0.0,0.0,133.1,51.6924444413,-56.4,76.5053515273,3.1424444413,0,3.1424444413,48.55,-56.4,74.4181597461,124.8,52.2424444413,-3.5,52.3595550134,3.1424444413,0,3.1424444413,49.1,-3.5,49.2245873523,131.44
2021-06-20 01:00:00,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,132.57,49.5836666636,-56.33,75.0440463981,3.0836666636,0,3.0836666636,46.5,-56.33,73.0432673147,124.45,50.1436666636,-4.33,50.3302712735,3.0836666636,0,3.0836666636,47.06,-4.33,47.2587822526,131.11
2021-06-20 01:30:00,3.0524444414,0.0,3.0524444414,3.0524444414,0,3.0524444414,0.0,0.0,0.0,131.31,50.1924444414,-57.07,76.0017524732,3.0524444414,0,3.0524444414,47.14,-57.07,74.0213786686,123.32,50.7324444414,-5.23,51.0013119341,3.0524444414,0,3.0524444414,47.68,-5.23,47.965980653,129.94
