Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-20 02:00:00,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,130.99,49.2058888857,-57.54,75.7104424834,3.1558888857,0,3.1558888857,46.05,-57.54,73.6983995756,123.1,49.7658888857,-5.57,50.0766272485,3.1558888857,0,3.1558888857,46.61,-5.57,46.9416339724,129.74
2021-06-20 02:30:00,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,131.08,47.9824444414,-58.13,75.3751409589,3.0624444414,0,3.0624444414,44.92,-58.13,73.4636188872,123.19,48.5224444414,-5.99,48.8907733071,3.0624444414,0,3.0624444414,45.46,-5.99,45.8529355658,129.88
2021-06-20 03:00:00,3.0745555525,0.0,3.0745555525,3.0745555525,0,3.0745555525,0.0,0.0,0.0,131.27,46.7245555525,-58.39,74.7835288789,3.0745555525,0,3.0745555525,43.65,-58.39,72.9020891333,123.48,47.2545555525,-6.15,47.6530746171,3.0745555525,0,3.0745555525,44.18,-6.15,44.6059962337,130.11
2021-06-20 03:30:00,3.0003333303,0.0,3.0003333303,3.0003333303,0,3.0003333303,0.0,0.0,0.0,131.37,46.1703333303,-58.5,74.5248259296,3.0003333303,0,3.0003333303,43.17,-58.5,72.7041876373,123.55,46.7103333303,-6.26,47.1279411796,3.0003333303,0,3.0003333303,43.71,-6.26,44.1559927983,130.2
2021-06-20 04:00:00,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,131.37,44.768111108,-58.42,73.6008163826,3.098111108,0,3.098111108,41.67,-58.42,71.7585207484,123.63,45.318111108,-6.09,45.7254775196,3.098111108,0,3.098111108,42.22,-6.09,42.6569630893,130.2
2021-06-20 04:30:00,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,131.58,44.8973333303,-58.34,73.6160725669,3.0373333303,0,3.0373333303,41.86,-58.34,71.8040054593,123.78,45.4373333303,-6.26,45.866533117,3.0373333303,0,3.0373333303,42.4,-6.26,42.8596266899,130.44
2021-06-20 05:00:00,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,131.21,44.9457777747,-58.36,73.6614725604,3.0957777747,0,3.0957777747,41.85,-58.36,71.8144282161,123.38,45.4857777747,-6.38,45.9310393935,3.0957777747,0,3.0957777747,42.39,-6.38,42.8674293608,130.04
2021-06-20 05:30:00,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,131.08,44.9452222192,-58.36,73.6611335803,3.0552222192,0,3.0552222192,41.89,-58.36,71.8377456495,123.21,45.4852222192,-6.35,45.9263316663,3.0552222192,0,3.0552222192,42.43,-6.35,42.9025337247,129.94
2021-06-20 06:00:00,3.185222219,0.0,3.185222219,3.185222219,0,3.185222219,0.0,0.0,0.0,131.08,45.195222219,-58.21,73.6954015623,3.185222219,0,3.185222219,42.01,-58.21,71.7861003259,123.21,45.735222219,-6.2,46.1535540498,3.185222219,0,3.185222219,42.55,-6.2,42.9993313902,129.94
2021-06-20 06:30:00,3.4465555521,0.0,3.4465555521,3.4465555521,0,3.4465555521,0.0,0.0,0.0,131.08,47.2065555521,-57.59,74.4652065538,3.4465555521,0,3.4465555521,43.76,-57.59,72.329424856,123.21,47.7465555521,-5.79,48.0963373563,3.4465555521,0,3.4465555521,44.3,-5.79,44.6767736078,129.94
2021-06-20 07:00:00,5.0408888838,0.0,5.0408888838,5.0408888838,0,5.0408888838,0.0,0.0,0.0,130.83,50.0508888838,-56.99,75.848214073,5.0408888838,0,5.0408888838,45.01,-56.99,72.6206595949,122.94,50.6008888838,-5.35,50.8829289235,5.0408888838,0,5.0408888838,45.56,-5.35,45.8730432825,129.65
2021-06-20 07:30:00,6.1524444383,0.0,6.1524444383,6.1524444383,0,6.1524444383,0.0,0.0,0.0,130.66,55.1524444383,-57.78,79.8769086002,6.1524444383,0,6.1524444383,49.0,-57.78,75.7596752897,122.75,54.8824444383,9.97,55.7806741401,6.1524444383,0,6.1524444383,48.73,9.97,49.7394591848,129.44
2021-06-20 08:00:00,6.6853333266,0.0,6.6853333266,6.6853333266,0,6.6853333266,0.0,0.0,0.0,130.66,58.285333326599996,-58.97,82.9134547646,6.6853333266,0,6.6853333266,51.6,-58.97,78.3582854585,124.36,57.8953333266,12.54,59.2378360594,6.6853333266,0,6.6853333266,51.21,12.54,52.7230092085,131.11
2021-06-20 08:30:00,7.5393333258,0.0,7.5393333258,7.5393333258,0,7.5393333258,0.0,0.0,0.0,131.65,62.2593333258,-58.06,85.130418689,7.5393333258,0,7.5393333258,54.72,-58.06,79.7824667455,125.52,61.7793333258,12.92,63.115865091,7.5393333258,0,7.5393333258,54.24,12.92,55.7575465744,132.21
2021-06-20 09:00:00,8.3081111028,0.0,8.3081111028,8.3081111028,0,8.3081111028,0.0,0.0,0.0,131.65,66.4581111028,-56.97,87.5343442961,8.3081111028,0,8.3081111028,58.15,-56.97,81.4064088386,125.52,65.8981111028,13.89,67.3460700184,8.3081111028,0,8.3081111028,57.59,13.89,59.2413723676,132.21
2021-06-20 09:30:00,9.4117777684,0.0,9.4117777684,9.4117777684,0,9.4117777684,0.0,0.0,0.0,131.55,69.4817777684,-55.99,89.2333880442,9.4117777684,0,9.4117777684,60.07,-55.99,82.1175072685,125.22,68.8717777684,14.62,70.4064355935,9.4117777684,0,9.4117777684,59.46,14.62,61.2310052179,131.96
2021-06-20 10:00:00,10.656666656,0.0,10.656666656,10.656666656,0,10.656666656,0.0,0.0,0.0,131.55,70.406666656,-55.14,89.4288449529,10.656666656,0,10.656666656,59.75,-55.14,81.3048713178,125.22,69.836666656,16.53,71.7662936874,10.656666656,0,10.656666656,59.18,16.53,61.4452056714,131.96
2021-06-20 10:30:00,16.7606666499,0.0,16.7606666499,16.7606666499,0,16.7606666499,0.0,0.0,0.0,132.75,65.0206666499,-54.83,85.0530187095,16.7606666499,0,16.7606666499,48.26,-54.83,73.0435246959,126.16,65.5306666499,-0.45,65.5322117098,16.7606666499,0,16.7606666499,48.77,-0.45,48.7720760272,132.88
2021-06-20 11:00:00,17.6017777602,0.0,17.6017777602,17.6017777602,0,17.6017777602,0.0,0.0,0.0,132.89,61.3117777602,-53.95,81.6684553063,17.6017777602,0,17.6017777602,43.71,-53.95,69.4346210474,124.61,61.9017777602,-1.03,61.9103463879,17.6017777602,0,17.6017777602,44.3,-1.03,44.3119724228,131.32
2021-06-20 11:30:00,22.8442221994,0.0,22.8442221994,22.8442221994,0,22.8442221994,0.0,0.0,0.0,132.89,54.5442221994,-53.48,76.3883667539,22.8442221994,0,22.8442221994,31.7,-53.48,62.1691273865,124.31,55.1342221994,-0.64,55.1379366456,22.8442221994,0,22.8442221994,32.29,-0.64,32.2963418981,131.07
2021-06-20 12:00:00,25.1357777526,0.0,25.1357777526,25.1357777526,0,25.1357777526,0.0,0.0,0.0,132.75,52.9657777526,-53.3,75.1416237045,25.1357777526,0,25.1357777526,27.83,-53.3,60.1281872336,124.31,53.5557777526,-0.41000000000000003,53.5573471215,25.1357777526,0,25.1357777526,28.42,-0.41000000000000003,28.4229572705,131.07
2021-06-20 12:30:00,26.3365555292,0.0,26.3365555292,26.3365555292,0,26.3365555292,0.0,0.0,0.0,132.87,48.6065555292,-52.92,71.85487903,26.3365555292,0,26.3365555292,22.27,-52.92,57.4149745276,124.31,49.1965555292,-0.11,49.1966785052,26.3365555292,0,26.3365555292,22.86,-0.11,22.8602646529,131.07
2021-06-20 13:00:00,26.9345555286,0.0,26.9345555286,26.9345555286,0,26.9345555286,0.0,0.0,0.0,132.7,44.4645555286,-52.34,68.6773055555,26.9345555286,0,26.9345555286,17.53,-52.34,55.197613173,124.31,45.0545555286,0.32,45.0556919144,26.9345555286,0,26.9345555286,18.12,0.32,18.1228253868,131.07
2021-06-20 13:30:00,27.7455555278,0.0,27.7455555278,27.7455555278,0,27.7455555278,0.0,0.0,0.0,132.7,41.6255555278,-52.22,66.78035095,27.7455555278,0,27.7455555278,13.88,-52.22,54.0331638903,124.1,42.2155555278,0.51,42.2186360334,27.7455555278,0,27.7455555278,14.47,0.51,14.478984771,130.88
2021-06-20 14:00:00,28.152111083,0.0,28.152111083,28.152111083,0,28.152111083,0.0,0.0,0.0,132.79,40.012111083,-52.04,65.6439687505,28.152111083,0,28.152111083,11.86,-52.04,53.3743496447,124.29,40.602111083,0.74,40.6088540148,28.152111083,0,28.152111083,12.45,0.74,12.4719725785,131.03
2021-06-20 14:30:00,26.7041110844,0.0,26.7041110844,26.7041110844,0,26.7041110844,0.0,0.0,0.0,132.88,42.0741110844,-51.71,66.6644952245,26.7041110844,0,26.7041110844,15.37,-51.71,53.9459080932,124.37,42.6541110844,1.11,42.668551562,26.7041110844,0,26.7041110844,15.95,1.11,15.9885771725,131.11
2021-06-20 15:00:00,26.3309999737,0.0,26.3309999737,26.3309999737,0,26.3309999737,0.0,0.0,0.0,132.88,40.1309999737,-52.41,66.0098875843,26.3309999737,0,26.3309999737,13.8,-52.41,54.1963845658,124.37,40.7109999737,0.47000000000000003,40.7137129092,26.3309999737,0,26.3309999737,14.38,0.47000000000000003,14.3876787565,131.11
2021-06-20 15:30:00,22.5459999775,0.0,22.5459999775,22.5459999775,0,22.5459999775,0.0,0.0,0.0,132.88,42.8159999775,-53.43,68.4687867139,22.5459999775,0,22.5459999775,20.27,-53.43,57.1457592477,124.45,43.3959999775,-0.35000000000000003,43.3974113749,22.5459999775,0,22.5459999775,20.85,-0.35000000000000003,20.852937443000002,131.11
2021-06-20 16:00:00,20.2781110908,0.0,20.2781110908,20.2781110908,0,20.2781110908,0.0,0.0,0.0,133.07,46.7681110908,-53.46,71.0297671051,20.2781110908,0,20.2781110908,26.49,-53.46,59.6631519449,124.64,47.3381110908,-0.4,47.3398010309,20.2781110908,0,20.2781110908,27.06,-0.4,27.0629562317,131.29
2021-06-20 16:30:00,19.4049999806,0.0,19.4049999806,19.4049999806,0,19.4049999806,0.0,0.0,0.0,132.99,53.3549999806,-53.37,75.4659719538,19.4049999806,0,19.4049999806,33.95,-53.37,63.2531374716,124.64,53.9349999806,-0.4,53.9364832271,19.4049999806,0,19.4049999806,34.53,-0.4,34.5323167482,131.29
2021-06-20 17:00:00,17.8322222044,0.0,17.8322222044,17.8322222044,0,17.8322222044,0.0,0.0,0.0,132.9,56.0922222044,-52.96,77.1433664797,17.8322222044,0,17.8322222044,38.26,-52.96,65.3344411471,124.47,56.6622222044,-0.14,56.6623951589,17.8322222044,0,17.8322222044,38.83,-0.14,38.8302523814,131.13
2021-06-20 17:30:00,13.567555542000001,0.0,13.567555542000001,13.567555542000001,0,13.567555542000001,0.0,0.0,0.0,132.77,64.197555542,-50.72,81.8159186074,13.567555542000001,0,13.567555542000001,50.63,-50.72,71.6653005296,124.29,64.767555542,1.7000000000000002,64.7898622539,13.567555542000001,0,13.567555542000001,51.2,1.7000000000000002,51.228214882,130.91
2021-06-20 18:00:00,11.2073333221,0.0,11.2073333221,11.2073333221,0,11.2073333221,0.0,0.0,0.0,132.53,68.4473333221,-49.13,84.2543431457,11.2073333221,0,11.2073333221,57.24,-49.13,75.4332453233,123.85,69.0173333221,3.08,69.0860239042,11.2073333221,0,11.2073333221,57.81,3.08,57.8919899468,130.43
2021-06-20 18:30:00,9.2319999908,0.0,9.2319999908,9.2319999908,0,9.2319999908,0.0,0.0,0.0,132.42,69.7219999908,-49.52,85.5183470532,9.2319999908,0,9.2319999908,60.49,-49.52,78.1746154452,123.57,70.2719999908,2.71,70.3242353865,9.2319999908,0,9.2319999908,61.04,2.71,61.1001284778,130.14
2021-06-20 19:00:00,9.5464444349,0.0,9.5464444349,9.5464444349,0,9.5464444349,0.0,0.0,0.0,132.42,73.0264444349,-49.88,88.4357166919,9.5464444349,0,9.5464444349,63.48,-49.88,80.7324271901,123.57,73.6064444349,2.42,73.6462155331,9.5464444349,0,9.5464444349,64.06,2.42,64.1056939749,130.14
2021-06-20 19:30:00,5.2795555503,0.0,5.2795555503,5.2795555503,0,5.2795555503,0.0,0.0,0.0,132.42,74.4295555503,-49.8,89.5533290247,5.2795555503,0,5.2795555503,69.15,-49.8,85.2159756149,123.57,74.9895555503,2.42,75.0285934936,5.2795555503,0,5.2795555503,69.71,2.42,69.7519928031,130.14
2021-06-20 20:00:00,4.0585555515,0.0,4.0585555515,4.0585555515,0,4.0585555515,0.0,0.0,0.0,132.42,74.6085555515,-50.27,89.9639342263,4.0585555515,0,4.0585555515,70.55,-50.27,86.6277980789,123.57,75.1785555515,2.09,75.207601443,4.0585555515,0,4.0585555515,71.12,2.09,71.1507027372,130.14
2021-06-20 20:30:00,3.6953333296,0.0,3.6953333296,3.6953333296,0,3.6953333296,0.0,0.0,0.0,132.57,73.4753333296,-50.98,89.4292178648,3.6953333296,0,3.6953333296,69.78,-50.98,86.4187988808,123.71,74.0553333296,1.6,74.072615686,3.6953333296,0,3.6953333296,70.36,1.6,70.3781898034,130.25
2021-06-20 21:00:00,3.2599999967,0.0,3.2599999967,3.2599999967,0,3.2599999967,0.0,0.0,0.0,132.85,71.7899999967,-51.66,88.4452355954,3.2599999967,0,3.2599999967,68.53,-51.66,85.8202569327,124.07,72.3499999967,1.09,72.3582103118,3.2599999967,0,3.2599999967,69.09,1.09,69.0985976703,130.58
2021-06-20 21:30:00,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,132.99,69.5135555525,-52.2,86.9308599149,3.0735555525,0,3.0735555525,66.44,-52.2,84.4932754721,124.3,70.0735555525,0.08,70.0736012188,3.0735555525,0,3.0735555525,67.0,0.08,67.0000477612,130.84
2021-06-20 22:00:00,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,132.34,67.6928888857,-52.96,85.9481751156,3.1528888857,0,3.1528888857,64.54,-52.96,83.4875631457,123.71,68.2628888857,-0.81,68.2676944025,3.1528888857,0,3.1528888857,65.11,-0.81,65.1150382016,130.25
2021-06-20 22:30:00,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,132.03,64.6406666635,-53.32,83.7940223805,3.1206666635,0,3.1206666635,61.52,-53.32,81.4108887066,123.57,65.2106666635,-1.02,65.2186433982,3.1206666635,0,3.1206666635,62.09,-1.02,62.0983775956,130.08
2021-06-20 23:00:00,3.2229999968,0.0,3.2229999968,3.2229999968,0,3.2229999968,0.0,0.0,0.0,132.15,60.2029999968,-54.13,80.9596078833,3.2229999968,0,3.2229999968,56.98,-54.13,78.592476103,123.69,60.7629999968,-1.6400000000000001,60.7851278571,3.2229999968,0,3.2229999968,57.54,-1.6400000000000001,57.563366823,130.26
2021-06-20 23:30:00,3.2141111079,0.0,3.2141111079,3.2141111079,0,3.2141111079,0.0,0.0,0.0,132.31,56.4041111079,-54.77,78.6204594865,3.2141111079,0,3.2141111079,53.19,-54.77,76.3474230082,123.94,56.9641111079,-2.44,57.0163446243,3.2141111079,0,3.2141111079,53.75,-2.44,53.8053538228,130.52
2021-06-21 00:00:00,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,132.03,52.7895555524,-55.31,76.4587030718,3.1595555524,0,3.1595555524,49.63,-55.31,74.3124013877,123.8,53.3595555524,-2.64,53.4248235257,3.1595555524,0,3.1595555524,50.2,-2.64,50.2693703959,130.37
2021-06-21 00:30:00,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,132.44,51.1132222191,-55.75,75.6348067071,3.1132222191,0,3.1132222191,48.0,-55.75,73.5667214167,124.21,51.6732222191,-2.92,51.755659540799996,3.1132222191,0,3.1132222191,48.56,-2.92,48.6477132042,130.8
2021-06-21 01:00:00,3.1917777746000002,0.0,3.1917777746000002,3.1917777746000002,0,3.1917777746000002,0.0,0.0,0.0,132.59,49.2617777746,-55.79,74.4261167166,3.1917777746000002,0,3.1917777746000002,46.07,-55.79,72.3530856287,124.44,49.8217777746,-3.1,49.9181283766,3.1917777746000002,0,3.1917777746000002,46.63,-3.1,46.7329316435,131.02
2021-06-21 01:30:00,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,132.36,50.0413333301,-55.9,75.0262956666,3.2113333301,0,3.2113333301,46.83,-55.9,72.9236511702,124.26,50.6013333301,-3.2800000000000002,50.7075273977,3.2113333301,0,3.2113333301,47.39,-3.2800000000000002,47.5033735644,130.84
2021-06-21 02:00:00,3.2689999967,0.0,3.2689999967,3.2689999967,0,3.2689999967,0.0,0.0,0.0,132.19,49.1989999967,-56.08,74.6023324078,3.2689999967,0,3.2689999967,45.93,-56.08,72.4881459275,124.09,49.7489999967,-3.45,49.868482037,3.2689999967,0,3.2689999967,46.48,-3.45,46.6078630705,130.69
2021-06-21 02:30:00,3.234222219,0.0,3.234222219,3.234222219,0,3.234222219,0.0,0.0,0.0,132.19,48.244222219,-56.36,74.1886418363,3.234222219,0,3.234222219,45.01,-56.36,72.1273159074,124.09,48.794222219,-3.68,48.9327959753,3.234222219,0,3.234222219,45.56,-3.68,45.7083799757,130.69
2021-06-21 03:00:00,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,132.19,47.2269999968,-56.42,73.5772106613,3.1669999968,0,3.1669999968,44.06,-56.42,71.5856130797,124.21,47.7769999968,-3.71,47.9208287564,3.1669999968,0,3.1669999968,44.61,-3.71,44.7640056295,130.79
2021-06-21 03:30:00,3.0889999969,0.0,3.0889999969,3.0889999969,0,3.0889999969,0.0,0.0,0.0,132.3,47.3589999969,-56.38,73.6313742959,3.0889999969,0,3.0889999969,44.27,-56.38,71.6835915674,124.21,47.9189999969,-3.62,48.0555403747,3.0889999969,0,3.0889999969,44.83,-3.62,44.9759191123,130.79
2021-06-21 04:00:00,3.1552222191,0.0,3.1552222191,3.1552222191,0,3.1552222191,0.0,0.0,0.0,132.41,47.2852222191,-56.37,73.5762810986,3.1552222191,0,3.1552222191,44.13,-56.37,71.5893413854,124.21,47.8252222191,-3.58,47.9590270992,3.1552222191,0,3.1552222191,44.67,-3.58,44.8132268421,130.9
2021-06-21 04:30:00,3.2048888857,0.0,3.2048888857,3.2048888857,0,3.2048888857,0.0,0.0,0.0,132.41,47.0948888857,-56.45,73.5155157715,3.2048888857,0,3.2048888857,43.89,-56.45,71.5047872523,124.21,47.6448888857,-3.61,47.7814559942,3.2048888857,0,3.2048888857,44.44,-3.61,44.5863846931,130.9
2021-06-21 05:00:00,3.208222219,0.0,3.208222219,3.208222219,0,3.208222219,0.0,0.0,0.0,132.52,46.228222219,-56.59,73.0717225028,3.208222219,0,3.208222219,43.02,-56.59,71.0855013347,124.42,46.768222219,-3.59,46.9058067783,3.208222219,0,3.208222219,43.56,-3.59,43.707684679,131.08
2021-06-21 05:30:00,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,132.77,48.5971111079,-56.35,74.4110321662,3.1771111079,0,3.1771111079,45.42,-56.35,72.3760934287,124.64,49.1471111079,-3.61,49.2795153208,3.1771111079,0,3.1771111079,45.97,-3.61,46.1115278428,131.26
2021-06-21 06:00:00,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,132.38,50.7519999968,-55.69,75.3468088487,3.1919999968,0,3.1919999968,47.56,-55.69,73.2347574585,124.22,51.2919999968,-3.14,51.3880225702,3.1919999968,0,3.1919999968,48.1,-3.14,48.2023816839,130.83
2021-06-21 06:30:00,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,132.23,56.3029999967,-53.07,77.3721701171,3.2929999967,0,3.2929999967,53.01,-53.07,75.0098993467,124.01,56.8229999967,-0.97,56.8312786116,3.2929999967,0,3.2929999967,53.53,-0.97,53.5387878085,130.6
2021-06-21 07:00:00,3.516555552,0.0,3.516555552,3.516555552,0,3.516555552,0.0,0.0,0.0,131.84,63.096555552,-51.74,81.597811996,3.516555552,0,3.516555552,59.58,-51.74,78.9101007476,123.33,63.616555552,0.49,63.6184426114,3.516555552,0,3.516555552,60.1,0.49,60.101997471,129.96
2021-06-21 07:30:00,3.7233333296,0.0,3.7233333296,3.7233333296,0,3.7233333296,0.0,0.0,0.0,132.2,72.6233333296,-49.86,88.0918165547,3.7233333296,0,3.7233333296,68.9,-49.86,85.0483956345,123.51,72.1133333296,14.36,73.5291945006,3.7233333296,0,3.7233333296,68.39,14.36,69.8813401417,130.16
2021-06-21 08:00:00,5.8258888831,0.0,5.8258888831,5.8258888831,0,5.8258888831,0.0,0.0,0.0,131.32,74.8758888831,-49.98,90.0244363272,5.8258888831,0,5.8258888831,69.05,-49.98,85.2402657199,123.79,74.0158888831,19.15,76.4530856614,5.8258888831,0,5.8258888831,68.19,19.15,70.8279506974,130.47
2021-06-21 08:30:00,6.7985555488,0.0,6.7985555488,6.7985555488,0,6.7985555488,0.0,0.0,0.0,130.87,82.5485555488,-35.14,89.716685311,6.7985555488,0,6.7985555488,75.75,-35.14,83.5037849442,123.79,81.3585555488,14.48,82.6370677177,6.7985555488,0,6.7985555488,74.56,14.48,75.9530381223,130.47
2021-06-21 09:00:00,6.879888882,0.0,6.879888882,6.879888882,0,6.879888882,0.0,0.0,0.0,130.95,85.249888882,-29.73,90.2851951008,6.879888882,0,6.879888882,78.37,-29.73,83.8196265799,124.4,83.959888882,13.5,85.0383027881,6.879888882,0,6.879888882,77.08,13.5,78.2532836372,131.1
2021-06-21 09:30:00,6.3281111048,0.0,6.3281111048,6.3281111048,0,6.3281111048,0.0,0.0,0.0,130.81,84.5781111048,-28.36,89.2062020156,6.3281111048,0,6.3281111048,78.25,-28.36,83.2307160849,124.33,83.2881111048,13.72,84.4105908723,6.3281111048,0,6.3281111048,76.96,13.72,78.1733970095,131.1
2021-06-21 10:00:00,7.1806666595,0.0,7.1806666595,7.1806666595,0,7.1806666595,0.0,0.0,0.0,130.58,86.3006666595,-9.53,86.8252611045,7.1806666595,0,7.1806666595,79.12,-9.53,79.6918772523,124.13,84.8106666595,4.94,84.9544158901,7.1806666595,0,7.1806666595,77.63,4.94,77.7870201255,130.82
2021-06-21 10:30:00,7.6241111035,0.0,7.6241111035,7.6241111035,0,7.6241111035,0.0,0.0,0.0,130.96,85.8241111035,-10.76,86.495986304,7.6241111035,0,7.6241111035,78.2,-10.76,78.9367949691,125.43,84.3841111035,3.7800000000000002,84.4687315326,7.6241111035,0,7.6241111035,76.76,3.7800000000000002,76.8530155557,132.16
2021-06-21 11:00:00,7.6543333257,0.0,7.6543333257,7.6543333257,0,7.6543333257,0.0,0.0,0.0,130.96,85.3343333257,-10.9,86.0276609245,7.6543333257,0,7.6543333257,77.68,-10.9,78.4410122321,125.69,83.8843333257,3.65,83.9637057156,7.6543333257,0,7.6543333257,76.23,3.65,76.3173335488,132.34
2021-06-21 11:30:00,8.2066666585,0.0,8.2066666585,8.2066666585,0,8.2066666585,0.0,0.0,0.0,130.96,85.4066666585,-10.52,86.0521301869,8.2066666585,0,8.2066666585,77.2,-10.52,77.91348022,125.69,84.0066666585,4.02,84.1027968802,8.2066666585,0,8.2066666585,75.8,4.02,75.9065240938,132.34
2021-06-21 12:00:00,10.799888878099999,0.0,10.799888878099999,10.799888878099999,0,10.799888878099999,0.0,0.0,0.0,131.07,81.3598888781,-12.4,82.2994016883,10.799888878099999,0,10.799888878099999,70.56,-12.4,71.6412841873,125.69,80.0798888781,2.25,80.111491702,10.799888878099999,0,10.799888878099999,69.28,2.25,69.3165268893,132.34
2021-06-21 12:30:00,12.7828888761,0.0,12.7828888761,12.7828888761,0,12.7828888761,0.0,0.0,0.0,131.24,84.2428888761,-12.55,85.1725708558,12.7828888761,0,12.7828888761,71.46,-12.55,72.5536635877,126.14,82.9428888761,2.1,82.9694691746,12.7828888761,0,12.7828888761,70.16,2.1,70.1914211282,132.78
2021-06-21 13:00:00,12.8106666539,0.0,12.8106666539,12.8106666539,0,12.8106666539,0.0,0.0,0.0,131.24,84.3706666539,-12.7,85.3211544203,12.8106666539,0,12.8106666539,71.56,-12.7,72.6782195709,126.14,83.0606666539,1.97,83.0840252093,12.8106666539,0,12.8106666539,70.25,1.97,70.2776166357,132.78
2021-06-21 13:30:00,13.3948888755,0.0,13.3948888755,13.3948888755,0,13.3948888755,0.0,0.0,0.0,131.24,81.2148888755,-12.53,82.1757815604,13.3948888755,0,13.3948888755,67.82,-12.53,68.9677700089,126.14,80.8248888755,-9.52,81.3836166666,13.3948888755,0,13.3948888755,67.43,-9.52,68.0987173154,132.89
2021-06-21 14:00:00,14.174666652500001,0.0,14.174666652500001,14.174666652500001,0,14.174666652500001,0.0,0.0,0.0,131.45,78.7846666525,-12.04,79.6993431563,14.174666652500001,0,14.174666652500001,64.61,-12.04,65.7222466141,125.12,78.8346666525,-15.55,80.3536381641,14.174666652500001,0,14.174666652500001,64.66,-15.55,66.5035194557,131.77
2021-06-21 14:30:00,12.544555543,0.0,12.544555543,12.544555543,0,12.544555543,0.0,0.0,0.0,131.67,80.534555543,-11.07,81.2918171559,12.544555543,0,12.544555543,67.99,-11.07,68.8853032221,124.68,80.604555543,-14.56,81.9090225451,12.544555543,0,12.544555543,68.06,-14.56,69.5999798851,131.29
2021-06-21 15:00:00,10.5526666561,0.0,10.5526666561,10.5526666561,0,10.5526666561,0.0,0.0,0.0,131.55,78.6426666561,-10.3,79.3143052594,10.5526666561,0,10.5526666561,68.09,-10.3,68.8646360624,124.42,78.6926666561,-13.8,79.893527807,10.5526666561,0,10.5526666561,68.14,-13.8,69.5233744866,131.14
2021-06-21 15:30:00,9.6593333237,0.0,9.6593333237,9.6593333237,0,9.6593333237,0.0,0.0,0.0,131.71,76.8793333237,-10.75,77.6272786609,9.6593333237,0,9.6593333237,67.22,-10.75,68.074157358,124.42,76.9393333237,-14.25,78.2478339144,9.6593333237,0,9.6593333237,67.28,-14.25,68.7725301265,131.14
2021-06-21 16:00:00,9.0382222132,0.0,9.0382222132,9.0382222132,0,9.0382222132,0.0,0.0,0.0,131.71,78.4882222132,-10.64,79.2061274535,9.0382222132,0,9.0382222132,69.45,-10.64,70.2603166802,124.58,78.5582222132,-14.13,79.8188647958,9.0382222132,0,9.0382222132,69.52,-14.13,70.9414357058,131.31
2021-06-21 16:30:00,12.4749999875,0.0,12.4749999875,12.4749999875,0,12.4749999875,0.0,0.0,0.0,131.71,81.1549999875,-11.74,81.9997659934,12.4749999875,0,12.4749999875,68.68,-11.74,69.6761795738,124.47,81.2149999875,-15.23,82.6306790664,12.4749999875,0,12.4749999875,68.74,-15.23,70.406963434,131.24
2021-06-21 17:00:00,12.7275555428,0.0,12.7275555428,12.7275555428,0,12.7275555428,0.0,0.0,0.0,131.71,84.0775555428,-11.75,84.8946278987,12.7275555428,0,12.7275555428,71.35,-11.75,72.3110295875,124.47,84.1375555428,-15.24,85.5066421556,12.7275555428,0,12.7275555428,71.41,-15.24,73.0181189843,131.24
2021-06-21 17:30:00,13.1335555424,0.0,13.1335555424,13.1335555424,0,13.1335555424,0.0,0.0,0.0,131.5,86.4835555424,-11.11,87.1942514118,13.1335555424,0,13.1335555424,73.35,-11.11,74.1866200875,124.36,86.5535555424,-14.58,87.7729706518,13.1335555424,0,13.1335555424,73.42,-14.58,74.8536759284,131.13
2021-06-21 18:00:00,12.7323333206,0.0,12.7323333206,12.7323333206,0,12.7323333206,0.0,0.0,0.0,131.37,87.3023333206,-11.18,88.015281646,12.7323333206,0,12.7323333206,74.57,-11.18,75.4034302933,124.1,87.3723333206,-14.65,88.5920263336,12.7323333206,0,12.7323333206,74.64,-14.65,76.0641314944,130.88
2021-06-21 18:30:00,11.7703333216,0.0,11.7703333216,11.7703333216,0,11.7703333216,0.0,0.0,0.0,131.37,87.7803333216,-11.99,88.5954119469,11.7703333216,0,11.7703333216,76.01,-11.99,76.9498551006,124.1,87.8503333216,-15.45,89.1985625709,11.7703333216,0,11.7703333216,76.08,-15.45,77.6329111911,130.88
2021-06-21 19:00:00,9.1851111019,0.0,9.1851111019,9.1851111019,0,9.1851111019,0.0,0.0,0.0,131.37,89.9851111019,-11.34,90.6968346748,9.1851111019,0,9.1851111019,80.8,-11.34,81.5918844003,124.18,90.0651111019,-14.79,91.2713993418,9.1851111019,0,9.1851111019,80.88,-14.79,82.2211560366,130.96
2021-06-21 19:30:00,8.0592222142,0.0,8.0592222142,8.0592222142,0,8.0592222142,0.0,0.0,0.0,131.37,85.1592222142,-12.72,86.1039576798,8.0592222142,0,8.0592222142,77.1,-12.72,78.1422318596,124.18,85.2492222142,-16.21,86.7766903501,8.0592222142,0,8.0592222142,77.19,-16.21,78.8736977705,130.82
2021-06-21 20:00:00,9.0112222132,0.0,9.0112222132,9.0112222132,0,9.0112222132,0.0,0.0,0.0,131.66,80.3412222132,-14.46,81.6321234975,9.0112222132,0,9.0112222132,71.33,-14.46,72.7809075239,124.53,80.4212222132,-17.99,82.40881677510001,9.0112222132,0,9.0112222132,71.41,-17.99,73.6412126462,131.26
2021-06-21 20:30:00,6.9044444375000005,0.0,6.9044444375000005,6.9044444375000005,0,6.9044444375000005,0.0,0.0,0.0,132.18,80.5044444375,-13.91,81.6973296638,6.9044444375000005,0,6.9044444375000005,73.6,-13.91,74.902924509,125.29,80.5644444375,-17.44,82.4304755993,6.9044444375000005,0,6.9044444375000005,73.66,-17.44,75.696427921,132.06
2021-06-21 21:00:00,5.8493333275,0.0,5.8493333275,5.8493333275,0,5.8493333275,0.0,0.0,0.0,132.18,76.8593333275,-24.51,80.6727786775,5.8493333275,0,5.8493333275,71.01,-24.51,75.120970441,125.19,77.0593333275,-12.74,78.1053676317,5.8493333275,0,5.8493333275,71.21,-12.74,72.3406642214,131.94
2021-06-21 21:30:00,4.6743333287,0.0,4.6743333287,4.6743333287,0,4.6743333287,0.0,0.0,0.0,131.47,76.5343333287,-48.0,90.341043707,4.6743333287,0,4.6743333287,71.86,-48.0,86.4167784634,124.1,75.9543333287,12.81,77.0269878121,4.6743333287,0,4.6743333287,71.28,12.81,72.4219200243,130.88
2021-06-21 22:00:00,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,131.47,73.2062222192,-52.03,89.8124260423,3.0362222192,0,3.0362222192,70.17,-52.03,87.3553077952,124.1,72.3262222192,17.67,74.4534171177,3.0362222192,0,3.0362222192,69.29,17.67,71.5075730255,130.88
2021-06-21 22:30:00,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,131.37,69.4244444415,-53.96,87.9285794609,2.9144444415,0,2.9144444415,66.51,-53.96,85.6461423533,124.47,68.6244444415,14.4,70.1190015253,2.9144444415,0,2.9144444415,65.71,14.4,67.26933997,131.26
2021-06-21 23:00:00,3.0216666636,0.0,3.0216666636,3.0216666636,0,3.0216666636,0.0,0.0,0.0,129.73,65.5216666636,-55.71,86.0040284079,3.0216666636,0,3.0216666636,62.5,-55.71,83.7248714541,123.21,64.8016666636,12.87,66.067336123,3.0216666636,0,3.0216666636,61.78,12.87,63.1063015871,129.92
2021-06-21 23:30:00,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,129.59,62.0473333302,-42.41,75.1563681493,3.1473333302,0,3.1473333302,58.9,-42.41,72.5797361527,123.31,61.8373333302,10.22,62.6761852173,3.1473333302,0,3.1473333302,58.69,10.22,59.5731860823,130.07
2021-06-22 00:00:00,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,128.82,58.1973333302,-43.73,72.7958962219,3.1273333302,0,3.1273333302,55.07,-43.73,70.3208205299,124.57,58.0573333302,8.45,58.669041695,3.1273333302,0,3.1273333302,54.93,8.45,55.5761405641,131.35
2021-06-22 00:30:00,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,129.15,56.0902222191,-46.14,72.6292821704,3.1602222191,0,3.1602222191,52.93,-46.14,70.2174088101,125.3,56.0002222191,7.03,56.4397536191,3.1602222191,0,3.1602222191,52.84,7.03,53.3055953911,132.03
2021-06-22 01:00:00,3.1716666635,0.0,3.1716666635,3.1716666635,0,3.1716666635,0.0,0.0,0.0,129.62,53.5616666635,-55.32,77.0010034725,3.1716666635,0,3.1716666635,50.39,-55.32,74.8295028715,125.68,53.5116666635,6.24,53.8742616572,3.1716666635,0,3.1716666635,50.34,6.24,50.725271808,132.34
2021-06-22 01:30:00,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,129.53,55.6833333301,-47.01,72.8736832522,3.2533333301000003,0,3.2533333301000003,52.43,-47.01,70.4190670202,124.23,55.7333333301,5.18,55.9735369981,3.2533333301000003,0,3.2533333301000003,52.48,5.18,52.7350244145,130.98
2021-06-22 02:00:00,3.2014444412,0.0,3.2014444412,3.2014444412,0,3.2014444412,0.0,0.0,0.0,129.53,55.0014444412,-47.01,72.3539839306,3.2014444412,0,3.2014444412,51.8,-47.01,69.9512694667,124.23,55.0614444412,5.16,55.302696715,3.2014444412,0,3.2014444412,51.86,5.16,52.1160742957,130.98
2021-06-22 02:30:00,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,129.4,53.892222219,-47.49,71.8308549002,3.262222219,0,3.262222219,50.63,-47.49,69.4168351338,124.06,53.962222219,4.76,54.1717548803,3.262222219,0,3.262222219,50.7,4.76,50.9229574946,130.82
2021-06-22 03:00:00,3.2864444412,0.0,3.2864444412,3.2864444412,0,3.2864444412,0.0,0.0,0.0,129.51,52.8764444412,-47.84,71.306268846,3.2864444412,0,3.2864444412,49.59,-47.84,68.9045259762,124.23,52.9564444412,4.46,53.1439235271,3.2864444412,0,3.2864444412,49.67,4.46,49.8698355722,130.99
2021-06-22 03:30:00,3.3138888856,0.0,3.3138888856,3.3138888856,0,3.3138888856,0.0,0.0,0.0,129.71,51.8738888856,-47.81,70.5457046751,3.3138888856,0,3.3138888856,48.56,-47.81,68.14594412,124.51,51.9638888856,4.6,52.1670944956,3.3138888856,0,3.3138888856,48.65,4.6,48.8669878343,131.29
2021-06-22 04:00:00,3.2649999967,0.0,3.2649999967,3.2649999967,0,3.2649999967,0.0,0.0,0.0,129.71,51.6749999967,-47.81,70.3995861114,3.2649999967,0,3.2649999967,48.41,-47.81,68.0391372667,124.51,51.774999996700004,4.5600000000000005,51.9754194275,3.2649999967,0,3.2649999967,48.51,4.5600000000000005,48.7238514488,131.29
2021-06-22 04:30:00,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,129.61,51.833222219,-47.95,70.6108024711,3.193222219,0,3.193222219,48.64,-47.95,68.3011866661,124.28,51.923222219,4.45,52.1135635474,3.193222219,0,3.193222219,48.73,4.45,48.9327640748,131.07
2021-06-22 05:00:00,3.223222219,0.0,3.223222219,3.223222219,0,3.223222219,0.0,0.0,0.0,129.69,51.613222219,-47.83,70.367844985,3.223222219,0,3.223222219,48.39,-47.83,68.0389667764,124.47,51.693222219,4.61,51.898374959,3.223222219,0,3.223222219,48.47,4.61,48.6887358636,131.26
2021-06-22 05:30:00,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,129.69,52.798222219,-47.66,71.1275464886,3.258222219,0,3.258222219,49.54,-47.66,68.7436338871,124.37,52.878222219,4.74,53.0902437839,3.258222219,0,3.258222219,49.62,4.74,49.8458824779,131.26
2021-06-22 06:00:00,3.3819999966,0.0,3.3819999966,3.3819999966,0,3.3819999966,0.0,0.0,0.0,129.69,53.5919999966,-52.74,75.1904918433,3.3819999966,0,3.3819999966,50.21,-52.74,72.8186219315,124.37,53.9319999966,-0.18,53.932300374,3.3819999966,0,3.3819999966,50.55,-0.18,50.5503204738,131.19
2021-06-22 06:30:00,4.0846666626,0.0,4.0846666626,4.0846666626,0,4.0846666626,0.0,0.0,0.0,131.52,57.4246666626,-53.6,78.5528633553,4.0846666626,0,4.0846666626,53.34,-53.6,75.6182226715,124.69,57.9546666626,-1.18,57.9666782555,4.0846666626,0,4.0846666626,53.87,-1.18,53.8829221554,131.53
2021-06-22 07:00:00,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,132.35,61.4034444395,-50.5,79.5024086996,4.9134444395,0,4.9134444395,56.49,-50.5,75.7718291979,123.76,61.9434444395,1.3900000000000001,61.9590381545,4.9134444395,0,4.9134444395,57.03,1.3900000000000001,57.0469368152,130.58
2021-06-22 07:30:00,7.3975555482,0.0,7.3975555482,7.3975555482,0,7.3975555482,0.0,0.0,0.0,131.94,68.6175555482,-49.93,84.8609087237,7.3975555482,0,7.3975555482,61.22,-49.93,78.9993246807,122.97,68.3075555482,13.98,69.7234719801,7.3975555482,0,7.3975555482,60.91,13.98,62.4937476873,129.85
2021-06-22 08:00:00,9.394777768400001,0.0,9.394777768400001,9.394777768400001,0,9.394777768400001,0.0,0.0,0.0,131.3,71.7147777684,-49.76,87.2872668284,9.394777768400001,0,9.394777768400001,62.32,-49.76,79.7486050035,123.54,71.0247777684,19.39,73.6239849305,9.394777768400001,0,9.394777768400001,61.63,19.39,64.608273464,130.43
2021-06-22 08:30:00,14.3614444301,0.0,14.3614444301,14.3614444301,0,14.3614444301,0.0,0.0,0.0,131.04,68.3714444301,-50.5,84.9994377244,14.3614444301,0,14.3614444301,54.01,-50.5,73.9413963893,123.88,67.9114444301,18.7,70.4390110988,14.3614444301,0,14.3614444301,53.55,18.7,56.7211821104,130.8
2021-06-22 09:00:00,18.6653333147,0.0,18.6653333147,18.6653333147,0,18.6653333147,0.0,0.0,0.0,130.85,69.1853333147,-48.25,84.3485201166,18.6653333147,0,18.6653333147,50.52,-48.25,69.8593794705,123.88,68.7753333147,20.75,71.8373786586,18.6653333147,0,18.6653333147,50.11,20.75,54.2362849023,130.8
2021-06-22 09:30:00,21.1209999789,0.0,21.1209999789,21.1209999789,0,21.1209999789,0.0,0.0,0.0,130.85,65.4509999789,-46.83,80.4790798794,21.1209999789,0,21.1209999789,44.33,-46.83,64.4840895105,123.71,65.2209999789,21.95,68.8155602916,21.1209999789,0,21.1209999789,44.1,21.95,49.2606587451,130.56
2021-06-22 10:00:00,23.2529999767,0.0,23.2529999767,23.2529999767,0,23.2529999767,0.0,0.0,0.0,130.85,61.2229999767,-46.34,76.783144805,23.2529999767,0,23.2529999767,37.97,-46.34,59.9092355151,123.52,61.1329999767,22.22,65.0459229019,23.2529999767,0,23.2529999767,37.88,22.22,43.9160881682,130.36
2021-06-22 10:30:00,25.951999974,0.0,25.951999974,25.951999974,0,25.951999974,0.0,0.0,0.0,130.61,57.081999974,-45.77,73.165891104,25.951999974,0,25.951999974,31.13,-45.77,55.3531372191,123.37,57.161999974,22.92,61.5858802083,25.951999974,0,25.951999974,31.21,22.92,38.7219640514,130.25
2021-06-22 11:00:00,26.4449999736,0.0,26.4449999736,26.4449999736,0,26.4449999736,0.0,0.0,0.0,130.76,53.6649999736,-45.4,70.2929030711,26.4449999736,0,26.4449999736,27.22,-45.4,52.9347560682,123.48,53.8349999736,23.2,58.6212181906,26.4449999736,0,26.4449999736,27.39,23.2,35.8950149742,130.32
2021-06-22 11:30:00,24.7435555308,0.0,24.7435555308,24.7435555308,0,24.7435555308,0.0,0.0,0.0,130.76,52.5835555308,-45.62,69.614759299,24.7435555308,0,24.7435555308,27.84,-45.62,53.4438958161,123.48,52.7435555308,22.92,57.5083389608,24.7435555308,0,24.7435555308,28.0,22.92,36.1846155154,130.32
2021-06-22 12:00:00,24.8192221974,0.0,24.8192221974,24.8192221974,0,24.8192221974,0.0,0.0,0.0,130.69,53.0092221974,-46.02,70.1984190561,24.8192221974,0,24.8192221974,28.19,-46.02,53.9677357316,123.36,53.1692221974,22.6,57.77305764,24.8192221974,0,24.8192221974,28.35,22.6,36.2557926406,130.25
2021-06-22 12:30:00,23.6643333097,0.0,23.6643333097,23.6643333097,0,23.6643333097,0.0,0.0,0.0,130.69,54.4943333097,-46.37,71.5528424513,23.6643333097,0,23.6643333097,30.83,-46.37,55.6836223678,123.47,54.5743333097,22.2,58.9168724237,23.6643333097,0,23.6643333097,30.91,22.2,38.0561177736,130.33
2021-06-22 13:00:00,24.0064444204,0.0,24.0064444204,24.0064444204,0,24.0064444204,0.0,0.0,0.0,130.61,53.1364444204,-46.7,70.741584133,24.0064444204,0,24.0064444204,29.13,-46.7,55.0404115174,123.37,53.2764444204,22.05,57.6591886006,24.0064444204,0,24.0064444204,29.27,22.05,36.6460830103,130.23
2021-06-22 13:30:00,21.9778888669,0.0,21.9778888669,21.9778888669,0,21.9778888669,0.0,0.0,0.0,130.78,56.4378888669,-47.55,73.7986300669,21.9778888669,0,21.9778888669,34.46,-47.55,58.7238801511,123.57,56.4378888669,21.28,60.3164463455,21.9778888669,0,21.9778888669,34.46,21.28,40.5009876423,130.41
2021-06-22 14:00:00,20.5723333128,0.0,20.5723333128,20.5723333128,0,20.5723333128,0.0,0.0,0.0,130.78,58.1923333128,-48.0,75.4343930604,20.5723333128,0,20.5723333128,37.62,-48.0,60.9857721112,123.64,58.1223333128,21.14,61.8474351103,20.5723333128,0,20.5723333128,37.55,21.14,43.0917869205,130.41
2021-06-22 14:30:00,20.4951110906,0.0,20.4951110906,20.4951110906,0,20.4951110906,0.0,0.0,0.0,131.02,57.7551110906,-48.53,75.4374824414,20.4951110906,0,20.4951110906,37.26,-48.53,61.1838908537,123.88,57.7051110906,20.85,61.3563553838,20.4951110906,0,20.4951110906,37.21,20.85,42.6533304679,130.72
2021-06-22 15:00:00,19.0695555365,0.0,19.0695555365,19.0695555365,0,19.0695555365,0.0,0.0,0.0,131.18,60.3295555365,-48.58,77.4575475421,19.0695555365,0,19.0695555365,41.26,-48.58,63.7369908295,124.06,60.1795555365,20.81,63.6760159288,19.0695555365,0,19.0695555365,41.11,20.81,46.0769812379,130.91
2021-06-22 15:30:00,19.4441110917,0.0,19.4441110917,19.4441110917,0,19.4441110917,0.0,0.0,0.0,131.18,61.7841110917,-48.8,78.7319273445,19.4441110917,0,19.4441110917,42.34,-48.8,64.6073958615,124.06,61.6041110917,20.71,64.9920810822,19.4441110917,0,19.4441110917,42.16,20.71,46.9720097505,130.91
2021-06-22 16:00:00,17.7599999822,0.0,17.7599999822,17.7599999822,0,17.7599999822,0.0,0.0,0.0,131.29,63.2999999822,-49.11,80.1166780249,17.7599999822,0,17.7599999822,45.54,-49.11,66.97524692,124.15,63.0399999822,20.52,66.2956408655,17.7599999822,0,17.7599999822,45.28,20.52,49.7126623709,130.91
2021-06-22 16:30:00,16.7839999832,0.0,16.7839999832,16.7839999832,0,16.7839999832,0.0,0.0,0.0,131.36,68.8639999832,-47.36,83.5776291461,16.7839999832,0,16.7839999832,52.08,-47.36,70.3938633689,124.26,68.4439999832,22.15,71.9388881878,16.7839999832,0,16.7839999832,51.66,22.15,56.2083454658,131.09
2021-06-22 17:00:00,15.0763333183,0.0,15.0763333183,15.0763333183,0,15.0763333183,0.0,0.0,0.0,131.62,73.6663333183,-47.17,87.4742108542,15.0763333183,0,15.0763333183,58.59,-47.17,75.2183288833,124.26,73.0963333183,22.22,76.3989682167,15.0763333183,0,15.0763333183,58.02,22.22,62.1292909987,131.09
2021-06-22 17:30:00,15.0872222071,0.0,15.0872222071,15.0872222071,0,15.0872222071,0.0,0.0,0.0,131.48,75.6772222071,-48.13,89.6857784768,15.0872222071,0,15.0872222071,60.59,-48.13,77.3798746445,124.12,75.0672222071,21.44,78.0689531754,15.0872222071,0,15.0872222071,59.98,21.44,63.6967346102,130.92
2021-06-22 18:00:00,13.5813333198,0.0,13.5813333198,13.5813333198,0,13.5813333198,0.0,0.0,0.0,131.56,77.2013333198,-48.59,91.2197016348,13.5813333198,0,13.5813333198,63.62,-48.59,80.0530605286,124.29,76.5113333198,20.89,79.3118920867,13.5813333198,0,13.5813333198,62.93,20.89,66.3066889537,131.09
2021-06-22 18:30:00,11.3736666553,0.0,11.3736666553,11.3736666553,0,11.3736666553,0.0,0.0,0.0,131.37,80.6436666553,-49.28,94.5088322413,11.3736666553,0,11.3736666553,69.27,-49.28,85.0108893025,124.1,79.8036666553,20.37,82.3623828676,11.3736666553,0,11.3736666553,68.43,20.37,71.3974915526,130.92
2021-06-22 19:00:00,9.8218888791,0.0,9.8218888791,9.8218888791,0,9.8218888791,0.0,0.0,0.0,131.47,80.6318888791,-49.58,94.6555751354,9.8218888791,0,9.8218888791,70.81,-49.58,86.4420759815,124.25,79.7718888791,20.11,82.2676507221,9.8218888791,0,9.8218888791,69.95,20.11,72.7833401267,131.04
2021-06-22 19:30:00,8.4937777693,0.0,8.4937777693,8.4937777693,0,8.4937777693,0.0,0.0,0.0,131.47,81.2137777693,-49.99,95.3660201516,8.4937777693,0,8.4937777693,72.72,-49.99,88.2451046801,124.25,80.2937777693,19.87,82.7158246556,8.4937777693,0,8.4937777693,71.8,19.87,74.4987040156,131.04
2021-06-22 20:00:00,8.4178888805,0.0,8.4178888805,8.4178888805,0,8.4178888805,0.0,0.0,0.0,131.59,79.7078888805,-50.72,94.4768011195,8.4178888805,0,8.4178888805,71.29,-50.72,87.4916138838,124.43,78.8278888805,19.33,81.1633227841,8.4178888805,0,8.4178888805,70.41,19.33,73.0151833525,131.21
2021-06-22 20:30:00,6.9844444375,0.0,6.9844444375,6.9844444375,0,6.9844444375,0.0,0.0,0.0,131.76,77.8744444375,-53.04,94.2213919258,6.9844444375,0,6.9844444375,70.89,-53.04,88.5360587557,124.64,77.0044444375,17.56,78.9812513393,6.9844444375,0,6.9844444375,70.02,17.56,72.1883231555,131.39
2021-06-22 21:00:00,5.9333333274,0.0,5.9333333274,5.9333333274,0,5.9333333274,0.0,0.0,0.0,132.01,77.0233333274,-52.81,93.3889178482,5.9333333274,0,5.9333333274,71.09,-52.81,88.558930662,125.1,76.1533333274,17.78,78.2013975379,5.9333333274,0,5.9333333274,70.22,17.78,72.4360186647,131.84
2021-06-22 21:30:00,5.4541111057,0.0,5.4541111057,5.4541111057,0,5.4541111057,0.0,0.0,0.0,132.09,75.5441111057,-52.64,92.0754164951,5.4541111057,0,5.4541111057,70.09,-52.64,87.6560191886,125.22,74.6941111057,17.93,76.8159822815,5.4541111057,0,5.4541111057,69.24,17.93,71.5238596554,131.92
2021-06-22 22:00:00,5.4583333279,0.0,5.4583333279,5.4583333279,0,5.4583333279,0.0,0.0,0.0,132.09,73.5383333279,-53.35,90.8521269352,5.4583333279,0,5.4583333279,68.08,-53.35,86.4934037947,125.22,72.7283333279,17.31,74.7599262215,5.4583333279,0,5.4583333279,67.27,17.31,69.4614209472,131.92
2021-06-22 22:30:00,8.2013333251,0.0,8.2013333251,8.2013333251,0,8.2013333251,0.0,0.0,0.0,132.0,69.2613333251,-56.57,89.4276086786,8.2013333251,0,8.2013333251,61.06,-56.57,83.2375426115,125.22,68.6113333251,12.83,69.8006014347,8.2013333251,0,8.2013333251,60.41,12.83,61.7574044144,131.92
2021-06-22 23:00:00,8.066111103,0.0,8.066111103,8.066111103,0,8.066111103,0.0,0.0,0.0,130.21,67.916111103,-58.03,89.331288177,8.066111103,0,8.066111103,59.85,-58.03,83.3636815406,123.92,67.276111103,10.62,68.1091735756,8.066111103,0,8.066111103,59.21,10.62,60.1548709582,130.65
2021-06-22 23:30:00,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,129.23,63.5924444374,-57.8,85.9350859051,7.0924444374,0,7.0924444374,56.5,-57.8,80.8275324379,123.14,63.0624444374,11.07,64.0266881731,7.0924444374,0,7.0924444374,55.97,11.07,57.0542356009,129.89
2021-06-23 00:00:00,4.3379999957,0.0,4.3379999957,4.3379999957,0,4.3379999957,0.0,0.0,0.0,129.55,54.5879999957,-55.65,77.9536544591,4.3379999957,0,4.3379999957,50.25,-55.65,74.9798973059,123.52,54.2079999957,14.45,56.100889151,4.3379999957,0,4.3379999957,49.87,14.45,51.9212808008,130.2
2021-06-23 00:30:00,3.1297777746,0.0,3.1297777746,3.1297777746,0,3.1297777746,0.0,0.0,0.0,131.13,50.6197777746,-55.32,74.9844270629,3.1297777746,0,3.1297777746,47.49,-55.32,72.9081785536,124.69,50.3097777746,15.13,52.5356130614,3.1297777746,0,3.1297777746,47.18,15.13,49.5466376256,131.45
2021-06-23 01:00:00,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,131.65,48.7015555526,-55.98,74.1997433502,2.9815555526,0,2.9815555526,45.72,-55.98,72.2777891195,125.13,48.4415555526,14.94,50.6930755069,2.9815555526,0,2.9815555526,45.46,14.94,47.8520135418,131.89
2021-06-23 01:30:00,3.0739999969,0.0,3.0739999969,3.0739999969,0,3.0739999969,0.0,0.0,0.0,132.01,49.0439999969,-56.57,74.8697457969,3.0739999969,0,3.0739999969,45.97,-56.57,72.8931121575,125.61,48.7639999969,14.39,50.8428932664,3.0739999969,0,3.0739999969,45.69,14.39,47.9024863655,132.3
2021-06-23 02:00:00,3.0397777747,0.0,3.0397777747,3.0397777747,0,3.0397777747,0.0,0.0,0.0,132.01,48.1197777747,-57.06,74.6415207046,3.0397777747,0,3.0397777747,45.08,-57.06,72.7189796408,125.61,47.8697777747,14.14,49.9144791038,3.0397777747,0,3.0397777747,44.83,14.14,47.0071111642,132.3
2021-06-23 02:30:00,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,132.15,47.1782222192,-58.14,74.8735217,3.0282222192,0,3.0282222192,44.15,-58.14,73.0033019801,125.8,46.9582222192,13.35,48.8190243039,3.0282222192,0,3.0282222192,43.93,13.35,45.9136951247,132.57
2021-06-23 03:00:00,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,132.37,46.0834444413,-57.55,73.7271073051,3.1034444413,0,3.1034444413,42.98,-57.55,71.8281483821,126.1,45.8934444413,14.01,47.984250986,3.1034444413,0,3.1034444413,42.79,14.01,45.0251507493,132.87
2021-06-23 03:30:00,3.3024444411,0.0,3.3024444411,3.3024444411,0,3.3024444411,0.0,0.0,0.0,132.5,45.6224444411,-57.48,73.3849973549,3.3024444411,0,3.3024444411,42.32,-57.48,71.3787979725,126.1,45.4424444411,13.96,47.5383777256,3.3024444411,0,3.3024444411,42.14,13.96,44.3921299331,132.87
2021-06-23 04:00:00,3.236222219,0.0,3.236222219,3.236222219,0,3.236222219,0.0,0.0,0.0,132.39,45.776222219,-57.5,73.4963435869,3.236222219,0,3.236222219,42.54,-57.5,71.525531106,126.01,45.586222219,14.01,47.690499643,3.236222219,0,3.236222219,42.35,14.01,44.6072034542,132.87
2021-06-23 04:30:00,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,132.39,45.5674444412,-57.37,73.2646496811,3.2774444412,0,3.2774444412,42.29,-57.37,71.2724420797,126.12,45.5274444412,10.42,46.7046528447,3.2774444412,0,3.2774444412,42.25,10.42,43.5159614395,132.87
2021-06-23 05:00:00,3.2454444412,0.0,3.2454444412,3.2454444412,0,3.2454444412,0.0,0.0,0.0,132.59,44.0654444412,-54.69,70.233606584,3.2454444412,0,3.2454444412,40.82,-54.69,68.2441829023,125.85,44.6054444412,-2.46,44.6732277074,3.2454444412,0,3.2454444412,41.36,-2.46,41.4330930537,132.62
2021-06-23 05:30:00,3.3032222189000002,0.0,3.3032222189000002,3.3032222189000002,0,3.3032222189000002,0.0,0.0,0.0,132.11,45.7532222189,-53.93,70.7234207559,3.3032222189000002,0,3.3032222189000002,42.45,-53.93,68.6326992038,123.74,46.0432222189,3.0,46.1408529646,3.3032222189000002,0,3.3032222189000002,42.74,3.0,42.8451584196,130.52
2021-06-23 06:00:00,3.6453333297,0.0,3.6453333297,3.6453333297,0,3.6453333297,0.0,0.0,0.0,131.26,49.5353333297,-54.96,73.9888562426,3.6453333297,0,3.6453333297,45.89,-54.96,71.5995370097,123.44,49.2453333297,15.08,51.5025169749,3.6453333297,0,3.6453333297,45.6,15.08,48.0288080219,130.3
2021-06-23 06:30:00,4.2681111068,0.0,4.2681111068,4.2681111068,0,4.2681111068,0.0,0.0,0.0,131.26,57.0081111068,-53.99,78.5165258527,4.2681111068,0,4.2681111068,52.74,-53.99,75.4746825101,124.72,56.5381111068,16.15,58.7994941095,4.2681111068,0,4.2681111068,52.27,16.15,54.7080926372,131.59
2021-06-23 07:00:00,5.4079999946,0.0,5.4079999946,5.4079999946,0,5.4079999946,0.0,0.0,0.0,131.4,62.9479999946,-52.96,82.2630676751,5.4079999946,0,5.4079999946,57.54,-52.96,78.2023861529,124.72,62.3879999946,17.79,64.8748537056,5.4079999946,0,5.4079999946,56.98,17.79,59.6925832914,131.59
2021-06-23 07:30:00,7.5677777702,0.0,7.5677777702,7.5677777702,0,7.5677777702,0.0,0.0,0.0,132.09,69.86777777020001,-51.1,86.5604781095,7.5677777702,0,7.5677777702,62.3,-51.1,80.5760510325,125.19,69.1877777702,19.5,71.88322887,7.5677777702,0,7.5677777702,61.62,19.5,64.6318373559,132.06
2021-06-23 08:00:00,10.8471111003,0.0,10.8471111003,10.8471111003,0,10.8471111003,0.0,0.0,0.0,132.09,71.3071111003,-49.04,86.5426235647,10.8471111003,0,10.8471111003,60.46,-49.04,77.8481419175,125.01,70.6771111003,21.01,73.7338059066,10.8471111003,0,10.8471111003,59.83,21.01,63.4117418149,131.89
2021-06-23 08:30:00,14.3521110968,0.0,14.3521110968,14.3521110968,0,14.3521110968,0.0,0.0,0.0,131.88,70.2921110968,-48.08,85.1625932111,14.3521110968,0,14.3521110968,55.94,-48.08,73.7629310697,124.65,69.7721110968,21.68,73.0627804487,14.3521110968,0,14.3521110968,55.42,21.68,59.5096529985,131.51
2021-06-23 09:00:00,17.5244444269,0.0,17.5244444269,17.5244444269,0,17.5244444269,0.0,0.0,0.0,131.61,67.8144444269,-47.29,82.6749234831,17.5244444269,0,17.5244444269,50.29,-47.29,69.0320809479,124.28,67.4544444269,22.26,71.0324550677,17.5244444269,0,17.5244444269,49.93,22.26,54.6672891225,131.15
2021-06-23 09:30:00,20.6784444238,0.0,20.6784444238,20.6784444238,0,20.6784444238,0.0,0.0,0.0,131.53,65.2884444238,-46.21,79.9871556894,20.6784444238,0,20.6784444238,44.61,-46.21,64.2294029242,124.28,65.0484444238,23.08,69.0216380706,20.6784444238,0,20.6784444238,44.37,23.08,50.013831087,131.06
2021-06-23 10:00:00,23.456444421,0.0,23.456444421,23.456444421,0,23.456444421,0.0,0.0,0.0,131.41,61.816444421,-45.37,76.6792651298,23.456444421,0,23.456444421,38.36,-45.37,59.4131845637,123.99,61.726444421,23.74,66.1342690355,23.456444421,0,23.456444421,38.27,23.74,45.0353250238,130.85
2021-06-23 10:30:00,24.8262221974,0.0,24.8262221974,24.8262221974,0,24.8262221974,0.0,0.0,0.0,131.32,60.0362221974,-45.52,75.3420093688,24.8262221974,0,24.8262221974,35.21,-45.52,57.5483666145,123.99,60.0462221974,23.74,64.5688500763,24.8262221974,0,24.8262221974,35.22,23.74,42.4739449545,130.85
2021-06-23 11:00:00,27.0364444174,0.0,27.0364444174,27.0364444174,0,27.0364444174,0.0,0.0,0.0,131.4,56.3764444174,-45.56,72.4845989514,27.0364444174,0,27.0364444174,29.34,-45.56,54.1899363351,124.07,56.5064444174,23.55,61.2174873765,27.0364444174,0,27.0364444174,29.47,23.55,37.7237776475,130.85
