Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-23 11:30:00,27.3268888616,0.0,27.3268888616,27.3268888616,0,27.3268888616,0.0,0.0,0.0,131.21,54.3568888616,-45.03,70.585921165,27.3268888616,0,27.3268888616,27.03,-45.03,52.5197277221,123.9,54.5568888616,23.85,59.54222554,27.3268888616,0,27.3268888616,27.23,23.85,36.1980027073,130.74
2021-06-23 12:00:00,26.5178888624,0.0,26.5178888624,26.5178888624,0,26.5178888624,0.0,0.0,0.0,130.99,53.3178888624,-45.18,69.8858331333,26.5178888624,0,26.5178888624,26.8,-45.18,52.5306805591,123.62,53.5378888624,23.86,58.6140353827,26.5178888624,0,26.5178888624,27.02,23.86,36.0469138762,130.47
2021-06-23 12:30:00,26.8297777509,0.0,26.8297777509,26.8297777509,0,26.8297777509,0.0,0.0,0.0,131.12,52.8197777509,-45.48,69.7019319794,26.8297777509,0,26.8297777509,25.99,-45.48,52.3823491264,123.71,53.0497777509,23.75,58.1235014381,26.8297777509,0,26.8297777509,26.22,23.75,35.3772652985,130.54
2021-06-23 13:00:00,25.3758888635,0.0,25.3758888635,25.3758888635,0,25.3758888635,0.0,0.0,0.0,131.29,53.2858888635,-46.59,70.7814527399,25.3758888635,0,25.3758888635,27.91,-46.59,54.3101850485,123.98,53.4758888635,22.94,58.188609622,25.3758888635,0,25.3758888635,28.1,22.94,36.274696415,130.8
2021-06-23 13:30:00,26.1397777516,0.0,26.1397777516,26.1397777516,0,26.1397777516,0.0,0.0,0.0,131.51,50.2197777516,-46.81,68.6527652569,26.1397777516,0,26.1397777516,24.08,-46.81,52.6405024672,124.34,50.5097777516,22.9,55.4585218746,26.1397777516,0,26.1397777516,24.37,22.9,33.4410959749,131.12
2021-06-23 14:00:00,26.3816666403,0.0,26.3816666403,26.3816666403,0,26.3816666403,0.0,0.0,0.0,131.59,48.8316666403,-46.26,67.2645468792,26.3816666403,0,26.3816666403,22.45,-46.26,51.4197442623,124.43,49.1616666403,23.34,54.4208146471,26.3816666403,0,26.3816666403,22.78,23.34,32.6141687001,131.21
2021-06-23 14:30:00,26.1905555294,0.0,26.1905555294,26.1905555294,0,26.1905555294,0.0,0.0,0.0,131.52,49.6805555294,-46.61,68.1223142422,26.1905555294,0,26.1905555294,23.49,-46.61,52.1945610193,124.28,49.9805555294,23.11,55.0647621535,26.1905555294,0,26.1905555294,23.79,23.11,33.1667936346,131.06
2021-06-23 15:00:00,26.3195555292,0.0,26.3195555292,26.3195555292,0,26.3195555292,0.0,0.0,0.0,131.52,49.2695555292,-46.94,68.0503688605,26.3195555292,0,26.3195555292,22.95,-46.94,52.2500344497,124.42,49.5895555292,22.95,54.6427169675,26.3195555292,0,26.3195555292,23.27,22.95,32.6832587115,131.17
2021-06-23 15:30:00,26.262222196,0.0,26.262222196,26.262222196,0,26.262222196,0.0,0.0,0.0,131.76,49.742222196,-47.49,68.7720057072,26.262222196,0,26.262222196,23.48,-47.49,52.9774527511,124.64,50.042222196,22.54,54.8842017552,26.262222196,0,26.262222196,23.78,22.54,32.7649202654,131.4
2021-06-23 16:00:00,25.6831110854,0.0,25.6831110854,25.6831110854,0,25.6831110854,0.0,0.0,0.0,131.76,54.7531110854,-49.04,73.50390992,25.6831110854,0,25.6831110854,29.07,-49.04,57.008652852,124.64,54.9231110854,21.4,58.9449584893,25.6831110854,0,25.6831110854,29.24,21.4,36.2344808159,131.4
2021-06-23 16:30:00,24.3967777534,0.0,24.3967777534,24.3967777534,0,24.3967777534,0.0,0.0,0.0,132.08,60.2367777534,-49.8,78.1569535877,24.3967777534,0,24.3967777534,35.84,-49.8,61.3558929525,125.05,60.2167777534,20.85,63.7242718515,24.3967777534,0,24.3967777534,35.82,20.85,41.4462893393,131.78
2021-06-23 17:00:00,24.2601110869,0.0,24.2601110869,24.2601110869,0,24.2601110869,0.0,0.0,0.0,132.24,65.2501110869,-51.34,83.0263367664,24.2601110869,0,24.2601110869,40.99,-51.34,65.6960858804,125.28,65.1301110869,19.66,68.0326904524,24.2601110869,0,24.2601110869,40.87,19.66,45.3527562558,132.0
2021-06-23 17:30:00,24.6252221976,0.0,24.6252221976,24.6252221976,0,24.6252221976,0.0,0.0,0.0,132.38,70.2252221976,-52.61,87.746190417,24.6252221976,0,24.6252221976,45.6,-52.61,69.6216352867,125.65,69.9852221976,18.55,72.4018910392,24.6252221976,0,24.6252221976,45.36,18.55,49.0064495755,132.17
2021-06-23 18:00:00,22.2363333111,0.0,22.2363333111,22.2363333111,0,22.2363333111,0.0,0.0,0.0,132.38,74.6263333111,-53.18,91.6362484144,22.2363333111,0,22.2363333111,52.39,-53.18,74.6513529683,125.65,74.2163333111,18.07,76.3844816055,22.2363333111,0,22.2363333111,51.98,18.07,55.031311996,132.41
2021-06-23 18:30:00,22.775777755,0.0,22.775777755,22.775777755,0,22.775777755,0.0,0.0,0.0,132.48,74.235777755,-53.68,91.6105512421,22.775777755,0,22.775777755,51.46,-53.68,74.3617778163,125.79,73.845777755,17.63,75.9211155888,22.775777755,0,22.775777755,51.07,17.63,54.0274171139,132.41
2021-06-23 19:00:00,20.2966666464,0.0,20.2966666464,20.2966666464,0,20.2966666464,0.0,0.0,0.0,132.48,76.5366666464,-53.69,93.4905205961,20.2966666464,0,20.2966666464,56.24,-53.69,77.7531587783,125.79,76.0066666464,17.53,78.0020145553,20.2966666464,0,20.2966666464,55.71,17.53,58.4029536924,132.53
2021-06-23 19:30:00,15.413444429,0.0,15.413444429,15.413444429,0,15.413444429,0.0,0.0,0.0,132.38,81.463444429,-52.45,96.8880553951,15.413444429,0,15.413444429,66.05,-52.45,84.342189917,125.64,80.713444429,18.26,82.7531734231,15.413444429,0,15.413444429,65.3,18.26,67.804996866,132.36
2021-06-23 20:00:00,12.1074444323,0.0,12.1074444323,12.1074444323,0,12.1074444323,0.0,0.0,0.0,132.16,80.9374444323,-52.82,96.647929679,12.1074444323,0,12.1074444323,68.83,-52.82,86.761289179,125.24,80.1074444323,17.96,82.096067223,12.1074444323,0,12.1074444323,68.0,17.96,70.3317965077,131.95
2021-06-23 20:30:00,9.401555546200001,0.0,9.401555546200001,9.401555546200001,0,9.401555546200001,0.0,0.0,0.0,132.16,79.7715555462,-52.74,95.6295387119,9.401555546200001,0,9.401555546200001,70.37,-52.74,87.9400051171,125.32,78.9015555462,17.65,80.8515798708,9.401555546200001,0,9.401555546200001,69.5,17.65,71.7061538503,131.95
2021-06-23 21:00:00,8.6109999914,0.0,8.6109999914,8.6109999914,0,8.6109999914,0.0,0.0,0.0,131.8,78.2409999914,-52.82,94.4013054976,8.6109999914,0,8.6109999914,69.63,-52.82,87.3973071668,124.99,77.3909999914,17.03,79.2425881687,8.6109999914,0,8.6109999914,68.78,17.03,70.8569636662,131.61
2021-06-23 21:30:00,10.7195555448,0.0,10.7195555448,10.7195555448,0,10.7195555448,0.0,0.0,0.0,131.24,75.3795555448,-54.63,93.0941152498,10.7195555448,0,10.7195555448,64.66,-54.63,84.6484051829,124.43,74.6395555448,15.48,76.227905992,10.7195555448,0,10.7195555448,63.92,15.48,65.7677489352,131.1
2021-06-23 22:00:00,8.3575555472,0.0,8.3575555472,8.3575555472,0,8.3575555472,0.0,0.0,0.0,131.24,76.2975555472,-54.57,93.8040611193,8.3575555472,0,8.3575555472,67.94,-54.57,87.1420019279,124.7,75.4675555472,15.39,77.0208026462,8.3575555472,0,8.3575555472,67.11,15.39,68.8520457212,131.34
2021-06-23 22:30:00,5.5711111055,0.0,5.5711111055,5.5711111055,0,5.5711111055,0.0,0.0,0.0,131.15,74.0911111055,-54.45,91.9472416381,5.5711111055,0,5.5711111055,68.52,-54.45,87.5202428013,124.58,73.2611111055,15.21,74.8233553138,5.5711111055,0,5.5711111055,67.69,15.21,69.3778076909,131.22
2021-06-23 23:00:00,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,130.85,67.5784444414,-53.95,86.4722420961,3.0484444414,0,3.0484444414,64.53,-53.95,84.1113749739,124.28,66.8284444414,14.51,68.3855327277,3.0484444414,0,3.0484444414,63.78,14.51,65.4096972933,130.93
2021-06-23 23:30:00,3.0398888858,0.0,3.0398888858,3.0398888858,0,3.0398888858,0.0,0.0,0.0,129.65,62.4498888858,-55.6,83.6142847955,3.0398888858,0,3.0398888858,59.41,-55.6,81.3689627561,123.11,61.8398888858,13.61,63.3198543698,3.0398888858,0,3.0398888858,58.8,13.61,60.3545532665,129.76
2021-06-24 00:00:00,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,130.2,58.7306666637,-56.58,81.5511349201,3.0106666637,0,3.0106666637,55.72,-56.58,79.4104199712,123.86,58.1906666637,13.07,59.6404106857,3.0106666637,0,3.0106666637,55.18,13.07,56.7067659103,130.54
2021-06-24 00:30:00,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,130.66,56.5475555525,-57.06,80.3334901456,3.0075555525,0,3.0075555525,53.54,-57.06,78.2456081835,124.44,56.0875555525,12.84,57.5385043937,3.0075555525,0,3.0075555525,53.08,12.84,54.61091466,131.13
2021-06-24 01:00:00,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,130.66,54.8424444414,-57.72,79.6196716416,3.0124444414,0,3.0124444414,51.83,-57.72,77.5754297442,124.44,54.4124444414,12.35,55.796385278,3.0124444414,0,3.0124444414,51.4,12.35,52.8628650378,131.13
2021-06-24 01:30:00,3.0058888859,0.0,3.0058888859,3.0058888859,0,3.0058888859,0.0,0.0,0.0,130.75,55.2258888859,-56.99,79.3584204936,3.0058888859,0,3.0058888859,52.22,-56.99,77.2967560768,124.64,54.7758888859,12.7,56.2288894007,3.0058888859,0,3.0058888859,51.77,12.7,53.3049988275,131.26
2021-06-24 02:00:00,3.1576666635,0.0,3.1576666635,3.1576666635,0,3.1576666635,0.0,0.0,0.0,130.55,54.3676666635,-57.09,78.8359770564,3.1576666635,0,3.1576666635,51.21,-57.09,76.6924520406,124.42,53.9476666635,12.7,55.4223848137,3.1576666635,0,3.1576666635,50.79,12.7,52.3537400765,131.03
2021-06-24 02:30:00,3.2024444412,0.0,3.2024444412,3.2024444412,0,3.2024444412,0.0,0.0,0.0,130.55,53.3124444412,-57.42,78.3535138478,3.2024444412,0,3.2024444412,50.11,-57.42,76.2106849464,124.42,52.9124444412,12.66,54.4059038777,3.2024444412,0,3.2024444412,49.71,12.66,51.296780600700004,131.03
2021-06-24 03:00:00,3.2084444412,0.0,3.2084444412,3.2084444412,0,3.2084444412,0.0,0.0,0.0,130.77,52.2984444412,-57.67,77.8521431367,3.2084444412,0,3.2084444412,49.09,-57.67,75.7341204478,124.64,51.9284444412,12.55,53.4234577886,3.2084444412,0,3.2084444412,48.72,12.55,50.3104452375,131.31
2021-06-24 03:30:00,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,130.77,51.7418888857,-58.27,77.9269912512,3.1518888857,0,3.1518888857,48.59,-58.27,75.8708178419,124.73,51.3918888857,12.1,52.7971234372,3.1518888857,0,3.1518888857,48.24,12.1,49.7343704092,131.44
2021-06-24 04:00:00,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,131.01,51.5707777746,-58.22,77.7760472142,3.2207777746,0,3.2207777746,48.35,-58.22,75.6788669313,124.91,51.2307777746,12.13,52.6472173185,3.2207777746,0,3.2207777746,48.01,12.13,49.5186530511,131.54
2021-06-24 04:30:00,3.2121111079,0.0,3.2121111079,3.2121111079,0,3.2121111079,0.0,0.0,0.0,131.01,51.9521111079,-58.35,78.1264638171,3.2121111079,0,3.2121111079,48.74,-58.35,76.0283506332,124.91,51.5921111079,12.0,52.9692923171,3.2121111079,0,3.2121111079,48.38,12.0,49.8460068611,131.54
2021-06-24 05:00:00,3.1971111079,0.0,3.1971111079,3.1971111079,0,3.1971111079,0.0,0.0,0.0,131.01,51.9371111079,-58.25,78.0418221868,3.1971111079,0,3.1971111079,48.74,-58.25,75.9516300023,124.91,51.5771111079,12.09,52.9751497425,3.1971111079,0,3.1971111079,48.38,12.09,49.8677500996,131.63
2021-06-24 05:30:00,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,130.93,52.5048888856,-57.76,78.0575490064,3.2448888856,0,3.2448888856,49.26,-57.76,75.9128790127,124.91,52.1148888856,12.46,53.5837031528,3.2448888856,0,3.2448888856,48.87,12.46,50.4334065873,131.63
2021-06-24 06:00:00,3.4609999965,0.0,3.4609999965,3.4609999965,0,3.4609999965,0.0,0.0,0.0,130.93,54.4609999965,-57.48,79.1830216689,3.4609999965,0,3.4609999965,51.0,-57.48,76.8436750813,124.72,54.0409999965,12.58,55.4859088474,3.4609999965,0,3.4609999965,50.58,12.58,52.1209439669,131.49
2021-06-24 06:30:00,4.1516666625,0.0,4.1516666625,4.1516666625,0,4.1516666625,0.0,0.0,0.0,130.79,60.0216666625,-55.47,81.7283388363,4.1516666625,0,4.1516666625,55.87,-55.47,78.7297770859,124.64,59.4816666625,13.9,61.0841932823,4.1516666625,0,4.1516666625,55.33,13.9,57.0492673047,131.34
2021-06-24 07:00:00,5.148111106,0.0,5.148111106,5.148111106,0,5.148111106,0.0,0.0,0.0,130.33,65.018111106,-53.52,84.2125000923,5.148111106,0,5.148111106,59.87,-53.52,80.3044662519,123.95,64.378111106,15.88,66.3077340102,5.148111106,0,5.148111106,59.23,15.88,61.3218337951,130.68
2021-06-24 07:30:00,8.8592222134,0.0,8.8592222134,8.8592222134,0,8.8592222134,0.0,0.0,0.0,130.6,66.6792222134,-52.95,85.1458817265,8.8592222134,0,8.8592222134,57.82,-52.95,78.4018807172,123.87,66.0892222134,16.52,68.1226518331,8.8592222134,0,8.8592222134,57.23,16.52,59.5666290804,130.68
2021-06-24 08:00:00,12.8276666538,0.0,12.8276666538,12.8276666538,0,12.8276666538,0.0,0.0,0.0,130.74,70.7276666538,-51.67,87.5910482315,12.8276666538,0,12.8276666538,57.9,-51.67,77.6028279124,124.02,70.1276666538,17.71,72.3293421117,12.8276666538,0,12.8276666538,57.3,17.71,59.9744453913,130.83
2021-06-24 08:30:00,13.426555542100001,0.0,13.426555542100001,13.426555542100001,0,13.426555542100001,0.0,0.0,0.0,130.74,78.5065555421,-47.35,91.6804328256,13.426555542100001,0,13.426555542100001,65.08,-47.35,80.4824757323,123.41,77.7265555421,21.36,80.6081077587,13.426555542100001,0,13.426555542100001,64.3,21.36,67.7549968637,130.21
2021-06-24 09:00:00,13.5152222087,0.0,13.5152222087,13.5152222087,0,13.5152222087,0.0,0.0,0.0,130.74,80.5552222087,-45.98,92.7539984318,13.5152222087,0,13.5152222087,67.04,-45.98,81.2928164108,123.41,79.7352222087,22.67,82.8953229119,13.5152222087,0,13.5152222087,66.22,22.67,69.9929803623,130.21
2021-06-24 09:30:00,13.995999986,0.0,13.995999986,13.995999986,0,13.995999986,0.0,0.0,0.0,130.86,79.985999986,-45.36,91.9526497376,13.995999986,0,13.995999986,65.99,-45.36,80.076274264,123.41,79.205999986,23.18,82.528194175,13.995999986,0,13.995999986,65.21,23.18,69.2073442635,130.21
2021-06-24 10:00:00,15.2319999848,0.0,15.2319999848,15.2319999848,0,15.2319999848,0.0,0.0,0.0,130.78,73.7919999848,-46.46,87.1997182435,15.2319999848,0,15.2319999848,58.56,-46.46,74.7516233937,123.28,73.2019999848,22.45,76.567194684,15.2319999848,0,15.2319999848,57.97,22.45,62.1652909589,130.09
2021-06-24 10:30:00,18.0115555375,0.0,18.0115555375,18.0115555375,0,18.0115555375,0.0,0.0,0.0,131.05,71.9815555375,-46.99,85.9616451541,18.0115555375,0,18.0115555375,53.97,-46.99,71.5599119619,123.67,71.4815555375,22.14,74.831760517,18.0115555375,0,18.0115555375,53.47,22.14,57.8724502678,130.5
2021-06-24 11:00:00,20.223222202,0.0,20.223222202,20.223222202,0,20.223222202,0.0,0.0,0.0,131.24,69.663222202,-46.69,83.8625102627,20.223222202,0,20.223222202,49.44,-46.69,68.0019830593,123.95,69.303222202,22.42,72.8395016978,20.223222202,0,20.223222202,49.08,22.42,53.9583431918,130.77
2021-06-24 11:30:00,23.5941110875,0.0,23.5941110875,23.5941110875,0,23.5941110875,0.0,0.0,0.0,131.1,69.6641110875,-46.38,83.6910555174,23.5941110875,0,23.5941110875,46.07,-46.38,65.3723894316,123.78,69.3841110875,22.91,73.0686182393,23.5941110875,0,23.5941110875,45.79,22.91,51.2014863066,130.61
2021-06-24 12:00:00,25.6283333077,0.0,25.6283333077,25.6283333077,0,25.6283333077,0.0,0.0,0.0,131.33,65.3283333077,-46.08,79.9447154774,25.6283333077,0,25.6283333077,39.7,-46.08,60.8231567744,124.03,65.2083333077,23.35,69.2628993962,25.6283333077,0,25.6283333077,39.58,23.35,45.9543131817,130.85
2021-06-24 12:30:00,23.2991110878,0.0,23.2991110878,23.2991110878,0,23.2991110878,0.0,0.0,0.0,131.51,66.6991110878,-44.62,80.2478399703,23.2991110878,0,23.2991110878,43.4,-44.62,62.2455171077,124.25,66.4891110878,24.53,70.8697593706,23.2991110878,0,23.2991110878,43.19,24.53,49.6698802092,131.04
2021-06-24 13:00:00,20.9895555346,0.0,20.9895555346,20.9895555346,0,20.9895555346,0.0,0.0,0.0,131.51,64.6195555346,-44.07,78.2166980733,20.9895555346,0,20.9895555346,43.63,-44.07,62.0140451833,123.98,64.4095555346,25.01,69.0947967951,20.9895555346,0,20.9895555346,43.42,25.01,50.1078486866,130.76
2021-06-24 13:30:00,17.4771110936,0.0,17.4771110936,17.4771110936,0,17.4771110936,0.0,0.0,0.0,131.35,62.5671110936,-44.3,76.6624640264,17.4771110936,0,17.4771110936,45.09,-44.3,63.2107435489,123.82,62.3371110936,24.8,67.0891602235,17.4771110936,0,17.4771110936,44.86,24.8,51.2587514479,130.61
2021-06-24 14:00:00,18.1336666485,0.0,18.1336666485,18.1336666485,0,18.1336666485,0.0,0.0,0.0,131.45,61.9136666485,-45.29,76.7104048866,18.1336666485,0,18.1336666485,43.78,-45.29,62.9910509517,123.96,61.7136666485,23.98,66.208889518,18.1336666485,0,18.1336666485,43.58,23.98,49.7419018535,130.74
2021-06-24 14:30:00,23.5828888653,0.0,23.5828888653,23.5828888653,0,23.5828888653,0.0,0.0,0.0,131.45,58.3028888653,-46.21,74.394831474,23.5828888653,0,23.5828888653,34.72,-46.21,57.8000216263,124.29,58.3328888653,23.28,62.8067219601,23.5828888653,0,23.5828888653,34.75,23.28,41.8272745945,131.02
2021-06-24 15:00:00,19.9564444245,0.0,19.9564444245,19.9564444245,0,19.9564444245,0.0,0.0,0.0,131.45,63.2464444245,-45.14,77.7028463593,19.9564444245,0,19.9564444245,43.29,-45.14,62.5431347152,124.29,63.0564444245,24.26,67.5622881751,19.9564444245,0,19.9564444245,43.1,24.26,49.4586453514,131.02
2021-06-24 15:30:00,15.7925555398,0.0,15.7925555398,15.7925555398,0,15.7925555398,0.0,0.0,0.0,131.45,64.4425555398,-45.48,78.8750490618,15.7925555398,0,15.7925555398,48.65,-45.48,66.5976944045,124.11,64.1325555398,24.06,68.4972136664,15.7925555398,0,15.7925555398,48.34,24.06,53.9966591559,130.82
2021-06-24 16:00:00,15.9284444285,0.0,15.9284444285,15.9284444285,0,15.9284444285,0.0,0.0,0.0,131.72,62.6184444285,-47.56,78.6322019445,15.9284444285,0,15.9284444285,46.69,-47.56,66.647653372,124.25,62.3484444285,22.3,66.2164520543,15.9284444285,0,15.9284444285,46.42,22.3,51.4986058064,131.02
2021-06-24 16:30:00,17.7174444267,0.0,17.7174444267,17.7174444267,0,17.7174444267,0.0,0.0,0.0,131.72,64.8174444267,-48.57,80.9959628748,17.7174444267,0,17.7174444267,47.1,-48.57,67.6568910016,124.61,64.5474444267,21.35,67.9867272489,17.7174444267,0,17.7174444267,46.83,21.35,51.4671876053,131.32
2021-06-24 17:00:00,18.8056666479,0.0,18.8056666479,18.8056666479,0,18.8056666479,0.0,0.0,0.0,131.72,67.3356666479,-48.47,82.9664564924,18.8056666479,0,18.8056666479,48.53,-48.47,68.5893708967,124.61,67.0256666479,21.47,70.3804013173,18.8056666479,0,18.8056666479,48.22,21.47,52.7837977035,131.39
2021-06-24 17:30:00,19.4418888694,0.0,19.4418888694,19.4418888694,0,19.4418888694,0.0,0.0,0.0,131.72,69.9418888694,-48.79,85.2779685419,19.4418888694,0,19.4418888694,50.5,-48.79,70.2190437132,124.53,69.5718888694,21.28,72.7535986798,19.4418888694,0,19.4418888694,50.13,21.28,54.4596667269,131.27
2021-06-24 18:00:00,18.7475555368,0.0,18.7475555368,18.7475555368,0,18.7475555368,0.0,0.0,0.0,131.72,71.2775555368,-48.84,86.4050665372,18.7475555368,0,18.7475555368,52.53,-48.84,71.7268882637,124.69,70.8775555368,21.18,73.9744569353,18.7475555368,0,18.7475555368,52.13,21.18,56.2683685564,131.43
2021-06-24 18:30:00,19.4649999805,0.0,19.4649999805,19.4649999805,0,19.4649999805,0.0,0.0,0.0,131.72,74.6349999805,-50.0,89.8353116658,19.4649999805,0,19.4649999805,55.17,-50.0,74.4562213653,124.69,74.1549999805,20.25,76.8701926764,19.4649999805,0,19.4649999805,54.69,20.25,58.3185956621,131.43
2021-06-24 19:00:00,15.5293333178,0.0,15.5293333178,15.5293333178,0,15.5293333178,0.0,0.0,0.0,131.9,75.8493333178,-50.83,91.3061348692,15.5293333178,0,15.5293333178,60.32,-50.83,78.8808677691,124.88,75.2493333178,19.57,77.752473046,15.5293333178,0,15.5293333178,59.72,19.57,62.8447555489,131.6
2021-06-24 19:30:00,10.9346666557,0.0,10.9346666557,10.9346666557,0,10.9346666557,0.0,0.0,0.0,131.9,81.4046666557,-49.59,95.3199236956,10.9346666557,0,10.9346666557,70.47,-49.59,86.1695363803,124.88,80.5446666557,20.4,83.0879252761,10.9346666557,0,10.9346666557,69.61,20.4,72.537659874,131.6
2021-06-24 20:00:00,7.8741111032,0.0,7.8741111032,7.8741111032,0,7.8741111032,0.0,0.0,0.0,131.7,83.2941111032,-49.57,96.9282922808,7.8741111032,0,7.8741111032,75.42,-49.57,90.2516553865,124.51,82.3141111032,20.06,84.7231756175,7.8741111032,0,7.8741111032,74.44,20.06,77.0955070027,131.2
2021-06-24 20:30:00,4.2426666624,0.0,4.2426666624,4.2426666624,0,4.2426666624,0.0,0.0,0.0,131.48,79.3926666624,-50.34,94.0069737826,4.2426666624,0,4.2426666624,75.15,-50.34,90.4524079281,124.35,78.4226666624,19.49,80.8082591475,4.2426666624,0,4.2426666624,74.18,19.49,76.6976694561,130.99
2021-06-24 21:00:00,3.5712222187,0.0,3.5712222187,3.5712222187,0,3.5712222187,0.0,0.0,0.0,131.48,78.1712222187,-50.99,93.3312385172,3.5712222187,0,3.5712222187,74.6,-50.99,90.3611647778,124.43,77.2012222187,19.0,79.5048974092,3.5712222187,0,3.5712222187,73.63,19.0,76.0419417164,131.06
2021-06-24 21:30:00,5.4501111057,0.0,5.4501111057,5.4501111057,0,5.4501111057,0.0,0.0,0.0,131.48,73.2301111057,-53.47,90.6735356791,5.4501111057,0,5.4501111057,67.78,-53.47,86.331739818,124.53,72.4601111057,17.05,74.4390368116,5.4501111057,0,5.4501111057,67.01,17.05,69.1450837009,131.18
2021-06-24 22:00:00,5.353333328,0.0,5.353333328,5.353333328,0,5.353333328,0.0,0.0,0.0,131.8,76.173333328,-52.58,92.55826873,5.353333328,0,5.353333328,70.82,-52.58,88.2050384048,125.07,75.293333328,17.45,77.2889936772,5.353333328,0,5.353333328,69.94,17.45,72.0840211143,131.75
2021-06-24 22:30:00,3.8182222184,0.0,3.8182222184,3.8182222184,0,3.8182222184,0.0,0.0,0.0,131.4,71.7982222184,-53.29,89.4136947773,3.8182222184,0,3.8182222184,67.98,-53.29,86.377685197,124.61,70.9982222184,16.18,72.8185413076,3.8182222184,0,3.8182222184,67.18,16.18,69.1009753911,131.24
2021-06-24 23:00:00,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,130.83,66.362999997,-54.2,85.6836493655,3.032999997,0,3.032999997,63.33,-54.2,83.3566368084,124.22,65.672999997,15.46,67.4681741905,3.032999997,0,3.032999997,62.64,15.46,64.5196187218,130.8
2021-06-24 23:30:00,3.0913333302,0.0,3.0913333302,3.0913333302,0,3.0913333302,0.0,0.0,0.0,130.83,62.0413333302,-55.29,83.1030152365,3.0913333302,0,3.0913333302,58.95,-55.29,80.8213251562,124.22,61.4513333302,14.59,63.1595952177,3.0913333302,0,3.0913333302,58.36,14.59,60.1561110778,130.87
2021-06-25 00:00:00,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,130.83,58.3729999968,-55.95,80.8567228413,3.1929999968000002,0,3.1929999968000002,55.18,-55.95,78.5826628462,124.44,57.8729999968,13.4,59.404075017,3.1929999968000002,0,3.1929999968000002,54.68,13.4,56.2979786493,131.07
2021-06-25 00:30:00,3.1275555524,0.0,3.1275555524,3.1275555524,0,3.1275555524,0.0,0.0,0.0,130.22,54.2975555524,-55.72,77.8006615587,3.1275555524,0,3.1275555524,51.17,-55.72,75.6510892189,124.04,53.8875555524,13.41,55.5310430608,3.1275555524,0,3.1275555524,50.76,13.41,52.5014828362,130.63
2021-06-25 01:00:00,3.1946666635,0.0,3.1946666635,3.1946666635,0,3.1946666635,0.0,0.0,0.0,130.06,52.3246666635,-56.0,76.6411817592,3.1946666635,0,3.1946666635,49.13,-56.0,74.4966905305,123.85,51.9646666635,13.36,53.6546007482,3.1946666635,0,3.1946666635,48.77,13.36,50.5668122389,130.46
2021-06-25 01:30:00,3.2217777746,0.0,3.2217777746,3.2217777746,0,3.2217777746,0.0,0.0,0.0,130.23,52.1317777746,-55.91,76.4437724994,3.2217777746,0,3.2217777746,48.91,-55.91,74.2840238544,123.99,51.7917777746,13.63,53.5552531975,3.2217777746,0,3.2217777746,48.57,13.63,50.4462268163,130.62
2021-06-25 02:00:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,130.44,48.5349999968,-55.39,73.6457624354,3.2149999968,0,3.2149999968,45.32,-55.39,71.5678314608,124.16,48.2649999968,14.61,50.4277931769,3.2149999968,0,3.2149999968,45.05,14.61,47.3598416382,130.79
2021-06-25 02:30:00,3.1725555524,0.0,3.1725555524,3.1725555524,0,3.1725555524,0.0,0.0,0.0,131.12,47.6425555524,-55.68,73.2807989828,3.1725555524,0,3.1725555524,44.47,-55.68,71.2589875033,124.72,47.3925555524,14.55,49.5757684942,3.1725555524,0,3.1725555524,44.22,14.55,46.5522383995,131.42
2021-06-25 03:00:00,3.191222219,0.0,3.191222219,3.191222219,0,3.191222219,0.0,0.0,0.0,131.34,46.601222219,-55.76,72.6694675384,3.191222219,0,3.191222219,43.41,-55.76,70.6654491247,124.96,46.381222219,14.66,48.6429170027,3.191222219,0,3.191222219,43.19,14.66,45.6102148647,131.67
2021-06-25 03:30:00,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,131.5,45.8955555523,-55.93,72.3503069755,3.2355555523,0,3.2355555523,42.66,-55.93,70.3423094588,125.15,45.7055555523,14.67,48.0021531636,3.2355555523,0,3.2355555523,42.47,14.67,44.9322801558,131.78
2021-06-25 04:00:00,3.2653333301,0.0,3.2653333301,3.2653333301,0,3.2653333301,0.0,0.0,0.0,131.59,45.8253333301,-56.93,73.0820502915,3.2653333301,0,3.2653333301,42.56,-56.93,71.0800851153,125.24,45.6353333301,13.87,47.6965465013,3.2653333301,0,3.2653333301,42.37,13.87,44.5824382465,131.86
2021-06-25 04:30:00,3.2611111078,0.0,3.2611111078,3.2611111078,0,3.2611111078,0.0,0.0,0.0,131.76,45.6311111078,-57.21,73.1791117802,3.2611111078,0,3.2611111078,42.37,-57.21,71.1912986256,125.49,45.4411111078,13.71,47.4642884569,3.2611111078,0,3.2611111078,42.18,13.71,44.3521870938,132.16
2021-06-25 05:00:00,3.1819999968,0.0,3.1819999968,3.1819999968,0,3.1819999968,0.0,0.0,0.0,131.76,45.5219999968,-57.08,73.0094437981,3.1819999968,0,3.1819999968,42.34,-57.08,71.068994646,125.49,45.3319999968,13.7,47.3569448308,3.1819999968,0,3.1819999968,42.15,13.7,44.320565204,132.25
2021-06-25 05:30:00,3.1036666636,0.0,3.1036666636,3.1036666636,0,3.1036666636,0.0,0.0,0.0,131.76,46.4636666636,-56.91,73.4684995071,3.1036666636,0,3.1036666636,43.36,-56.91,71.5460530008,125.4,46.2436666636,13.72,48.2360353521,3.1036666636,0,3.1036666636,43.14,13.72,45.2691727338,132.08
2021-06-25 06:00:00,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,131.56,48.7316666635,-56.37,74.5141076294,3.2016666635,0,3.2016666635,45.53,-56.37,72.4607328144,125.24,48.4516666635,13.66,50.3404370508,3.2016666635,0,3.2016666635,45.25,13.66,47.2668816403,131.95
2021-06-25 06:30:00,3.6928888852,0.0,3.6928888852,3.6928888852,0,3.6928888852,0.0,0.0,0.0,131.04,54.7828888852,-53.52,76.5869134683,3.6928888852,0,3.6928888852,51.09,-53.52,73.9903946469,124.75,54.3628888852,15.25,56.4613689875,3.6928888852,0,3.6928888852,50.67,15.25,52.9151339411,131.45
2021-06-25 07:00:00,4.7896666619,0.0,4.7896666619,4.7896666619,0,4.7896666619,0.0,0.0,0.0,130.01,61.9096666619,-52.58,81.2247697823,4.7896666619,0,4.7896666619,57.12,-52.58,77.6360148385,123.43,61.3196666619,15.93,63.3550820339,4.7896666619,0,4.7896666619,56.53,15.93,58.7316422382,130.19
2021-06-25 07:30:00,5.8082222164,0.0,5.8082222164,5.8082222164,0,5.8082222164,0.0,0.0,0.0,129.84,70.1382222164,-51.03,86.7377144942,5.8082222164,0,5.8082222164,64.33,-51.03,82.1121781467,123.19,69.3782222164,17.53,71.5586376192,5.8082222164,0,5.8082222164,63.57,17.53,65.942746379,129.94
2021-06-25 08:00:00,7.3218888816,0.0,7.3218888816,7.3218888816,0,7.3218888816,0.0,0.0,0.0,130.14,75.80188888160001,-39.32,85.393142336,7.3218888816,0,7.3218888816,68.48,-39.32,78.9656431621,123.27,74.8318888816,13.36,76.0151379239,7.3218888816,0,7.3218888816,67.51,13.36,68.8192538466,130.04
2021-06-25 08:30:00,9.412444435,0.0,9.412444435,9.412444435,0,9.412444435,0.0,0.0,0.0,130.48,75.382444435,-28.42,80.5618354371,9.412444435,0,9.412444435,65.97,-28.42,71.8313114178,124.03,74.362444435,10.11,75.046553834,9.412444435,0,9.412444435,64.95,10.11,65.7321428222,130.84
2021-06-25 09:00:00,13.740777764,0.0,13.740777764,13.740777764,0,13.740777764,0.0,0.0,0.0,130.35,71.230777764,-15.24,72.8428534646,13.740777764,0,13.740777764,57.49,-15.24,59.4756899918,124.27,70.260777764,-0.54,70.2628528599,13.740777764,0,13.740777764,56.52,-0.54,56.522579559,131.1
2021-06-25 09:30:00,14.44144443,0.0,14.44144443,14.44144443,0,14.44144443,0.0,0.0,0.0,130.72,77.03144443,-13.43,78.1934033725,14.44144443,0,14.44144443,62.59,-13.43,64.0146311401,125.95,75.94144443,1.15,75.9501512975,14.44144443,0,14.44144443,61.5,1.15,61.5107510928,132.75
2021-06-25 10:00:00,14.828510986,0.0,14.828510986,14.828510986,0,14.828510986,0.0,0.0,0.0,130.58,75.748510986,-13.63,76.9650168362,14.828510986,0,14.828510986,60.92,-13.63,62.4261427609,125.62,74.708510986,0.96,74.7146787033,14.828510986,0,14.828510986,59.88,0.96,59.8876948964,132.38
2021-06-25 10:30:00,21.4794431869,0.0,21.4794431869,21.4794431869,0,21.4794431869,0.0,0.0,0.0,130.77,68.7394431869,-15.14,70.3870062557,21.4794431869,0,21.4794431869,47.26,-15.14,49.6258722845,125.96,68.0394431869,-1.08,68.0480141457,21.4794431869,0,21.4794431869,46.56,-1.08,46.5725240888,132.73
2021-06-25 11:00:00,24.7258888641,0.0,24.7258888641,24.7258888641,0,24.7258888641,0.0,0.0,0.0,130.77,63.9858888641,-13.86,65.4697913065,24.7258888641,0,24.7258888641,39.26,-13.86,41.6346874613,125.96,64.0558888641,-17.43,66.3849515942,24.7258888641,0,24.7258888641,39.33,-17.43,43.0192259345,132.73
2021-06-25 11:30:00,28.1259991701,0.0,28.1259991701,28.1259991701,0,28.1259991701,0.0,0.0,0.0,130.97,62.1359991701,-13.56,63.5983961501,28.1259991701,0,28.1259991701,34.01,-13.56,36.61357262,124.35,62.1959991701,-17.14,64.5145093198,28.1259991701,0,28.1259991701,34.07,-17.14,38.1384910556,131.04
2021-06-25 12:00:00,31.713220275,0.0,31.713220275,31.713220275,0,31.713220275,0.0,0.0,0.0,130.97,60.703220275,-13.51,62.1884318162,31.713220275,0,31.713220275,28.99,-13.51,31.9834363382,124.26,60.773220275,-17.11,63.1358567107,31.713220275,0,31.713220275,29.06,-17.11,33.7229254366,131.04
2021-06-25 12:30:00,33.0843317384,0.0,33.0843317384,33.0843317384,0,33.0843317384,0.0,0.0,0.0,130.8,60.0743317384,-12.96,61.4563823684,33.0843317384,0,33.0843317384,26.99,-12.96,29.9403022697,124.08,60.1243317384,-16.56,62.3632012246,33.0843317384,0,33.0843317384,27.04,-16.56,31.707967453,130.86
2021-06-25 13:00:00,34.9197735119,0.0,34.9197735119,34.9197735119,0,34.9197735119,0.0,0.0,0.0,130.8,60.7497735119,-13.0,62.1251557885,34.9197735119,0,34.9197735119,25.83,-13.0,28.9169310266,124.08,60.8097735119,-16.61,63.0374543788,34.9197735119,0,34.9197735119,25.89,-16.61,30.760107282,130.86
2021-06-25 13:30:00,34.525218341,0.0,34.525218341,34.525218341,0,34.525218341,0.0,0.0,0.0,130.8,58.945218341,-13.52,60.4758560524,34.525218341,0,34.525218341,24.42,-13.52,27.9128429222,124.08,59.005218341,-17.14,61.4442462031,34.525218341,0,34.525218341,24.48,-17.14,29.8839421764,130.86
2021-06-25 14:00:00,28.9527333043,0.0,28.9527333043,28.9527333043,0,28.9527333043,0.0,0.0,0.0,131.04,58.5627333043,-12.09,59.797674136,28.9527333043,0,28.9527333043,29.61,-12.09,31.9831236748,124.34,58.6327333043,-15.76,60.7138782712,28.9527333043,0,28.9527333043,29.68,-15.76,33.6047615674,131.11
2021-06-25 14:30:00,26.66866664,0.0,26.66866664,26.66866664,0,26.66866664,0.0,0.0,0.0,133.32,53.91866664,-10.48,54.9277071453,26.66866664,0,26.66866664,27.25,-10.48,29.195768529,126.25,53.97866664,-14.2,55.8151991149,26.66866664,0,26.66866664,27.31,-14.2,30.7810997204,132.99
2021-06-25 15:00:00,26.4257777514,0.0,26.4257777514,26.4257777514,0,26.4257777514,0.0,0.0,0.0,133.32,53.2957777514,-11.04,54.4272131027,26.4257777514,0,26.4257777514,26.87,-11.04,29.0495869162,126.25,53.3557777514,-14.75,55.3570367655,26.4257777514,0,26.4257777514,26.93,-14.75,30.7048432662,132.99
2021-06-25 15:30:00,24.8125555307,0.0,24.8125555307,24.8125555307,0,24.8125555307,0.0,0.0,0.0,133.45,52.9525555307,-24.3,58.2620213968,24.8125555307,0,24.8125555307,28.14,-24.3,37.1799623453,126.41,53.1825555307,-13.04,54.7578835674,24.8125555307,0,24.8125555307,28.37,-13.04,31.2233646489,133.15
2021-06-25 16:00:00,21.9946666447,0.0,21.9946666447,21.9946666447,0,21.9946666447,0.0,0.0,0.0,133.1,55.9646666447,-31.63,64.2845301192,21.9946666447,0,21.9946666447,33.97,-31.63,46.4157063934,125.1,56.2746666447,-5.52,56.5447478195,21.9946666447,0,21.9946666447,34.28,-5.52,34.7215898254,131.78
2021-06-25 16:30:00,19.4851110916,0.0,19.4851110916,19.4851110916,0,19.4851110916,0.0,0.0,0.0,132.45,60.9651110916,-31.88,68.797377642,19.4851110916,0,19.4851110916,41.48,-31.88,52.3156267285,124.45,61.2651110916,-5.77,61.5362229672,19.4851110916,0,19.4851110916,41.78,-5.77,42.1765491713,131.18
2021-06-25 17:00:00,16.0028888729,0.0,16.0028888729,16.0028888729,0,16.0028888729,0.0,0.0,0.0,132.45,66.8428888729,-32.0,74.1078389435,16.0028888729,0,16.0028888729,50.84,-32.0,60.0725028611,124.45,67.1428888729,-5.87,67.3989942521,16.0028888729,0,16.0028888729,51.14,-5.87,51.4757855695,131.18
2021-06-25 17:30:00,15.0862222071,0.0,15.0862222071,15.0862222071,0,15.0862222071,0.0,0.0,0.0,132.45,69.2662222071,-32.18,76.3764488494,15.0862222071,0,15.0862222071,54.18,-32.18,63.0160677923,124.45,69.5662222071,-6.11,69.8340273232,15.0862222071,0,15.0862222071,54.48,-6.11,54.8215514191,131.18
2021-06-25 18:00:00,13.3752222088,0.0,13.3752222088,13.3752222088,0,13.3752222088,0.0,0.0,0.0,132.37,70.4852222088,-32.29,77.529417964,13.3752222088,0,13.3752222088,57.11,-32.29,65.606373166,124.33,70.7852222088,-6.1,71.0475733798,13.3752222088,0,13.3752222088,57.41,-6.1,57.7331629135,131.05
2021-06-25 18:30:00,12.7161110984,0.0,12.7161110984,12.7161110984,0,12.7161110984,0.0,0.0,0.0,132.62,69.6061110984,-33.03,77.0453866383,12.7161110984,0,12.7161110984,56.89,-33.03,65.7833793598,124.54,69.9161110984,-6.64,70.2307068961,12.7161110984,0,12.7161110984,57.2,-6.64,57.584108919,131.29
2021-06-25 19:00:00,10.1396666565,0.0,10.1396666565,10.1396666565,0,10.1396666565,0.0,0.0,0.0,133.12,71.0896666565,-33.29,78.4981834525,10.1396666565,0,10.1396666565,60.95,-33.29,69.4487336098,125.12,71.3896666565,-6.93,71.7252354847,10.1396666565,0,10.1396666565,61.25,-6.93,61.6407933109,131.87
2021-06-25 19:30:00,7.3177777705,0.0,7.3177777705,7.3177777705,0,7.3177777705,0.0,0.0,0.0,133.03,70.6177777705,-33.33,78.0881517084,7.3177777705,0,7.3177777705,63.3,-33.33,71.5386531883,125.02,70.9277777705,-6.96,71.2684450473,7.3177777705,0,7.3177777705,63.61,-6.96,63.9896374423,131.77
2021-06-25 20:00:00,5.6847777721,0.0,5.6847777721,5.6847777721,0,5.6847777721,0.0,0.0,0.0,133.03,68.2547777721,-51.75,85.6549892809,5.6847777721,0,5.6847777721,62.57,-51.75,81.1977056326,125.02,68.7847777721,0.36,68.7857198345,5.6847777721,0,5.6847777721,63.1,0.36,63.101026933,131.77
2021-06-25 20:30:00,8.2666666584,0.0,8.2666666584,8.2666666584,0,8.2666666584,0.0,0.0,0.0,132.82,63.0666666584,-54.76,83.522823488,8.2666666584,0,8.2666666584,54.8,-54.76,77.47062411,124.06,63.6166666584,-1.6800000000000002,63.6388456583,8.2666666584,0,8.2666666584,55.35,-1.6800000000000002,55.3754900656,130.77
2021-06-25 21:00:00,8.7685555468,0.0,8.7685555468,8.7685555468,0,8.7685555468,0.0,0.0,0.0,133.0,63.1685555468,-55.46,84.0599667491,8.7685555468,0,8.7685555468,54.4,-55.46,77.6863668863,124.51,63.7085555468,-2.17,63.7455014088,8.7685555468,0,8.7685555468,54.94,-2.17,54.9828382316,131.23
2021-06-25 21:30:00,8.4583333249,0.0,8.4583333249,8.4583333249,0,8.4583333249,0.0,0.0,0.0,133.2,61.1983333249,-56.18,83.0748361524,8.4583333249,0,8.4583333249,52.74,-56.18,77.0564727976,124.74,61.7483333249,-3.31,61.8369854408,8.4583333249,0,8.4583333249,53.29,-3.31,53.3926980026,131.48
2021-06-25 22:00:00,8.0743333253,0.0,8.0743333253,8.0743333253,0,8.0743333253,0.0,0.0,0.0,132.6,59.9943333253,-56.54,82.4384111391,8.0743333253,0,8.0743333253,51.92,-56.54,76.762347541,124.33,60.5243333253,-3.8,60.6435068616,8.0743333253,0,8.0743333253,52.45,-3.8,52.5874747445,131.07
2021-06-25 22:30:00,5.7245555498,0.0,5.7245555498,5.7245555498,0,5.7245555498,0.0,0.0,0.0,132.38,63.4945555498,-55.37,84.2460413579,5.7245555498,0,5.7245555498,57.77,-55.37,80.0200587353,124.13,64.0245555498,-2.83,64.0870705631,5.7245555498,0,5.7245555498,58.3,-2.83,58.3686465493,130.86
2021-06-25 23:00:00,4.1704444403,0.0,4.1704444403,4.1704444403,0,4.1704444403,0.0,0.0,0.0,132.28,60.9404444403,-55.55,82.459324934,4.1704444403,0,4.1704444403,56.77,-55.55,79.4269186108,123.9,61.4804444403,-2.96,61.5516583739,4.1704444403,0,4.1704444403,57.31,-2.96,57.3863895013,130.64
2021-06-25 23:30:00,3.1099999969,0.0,3.1099999969,3.1099999969,0,3.1099999969,0.0,0.0,0.0,132.28,54.7299999969,-56.31,78.5250851617,3.1099999969,0,3.1099999969,51.62,-56.31,76.390054981,123.9,55.2699999969,-3.73,55.3957200482,3.1099999969,0,3.1099999969,52.16,-3.73,52.2931974544,130.64
2021-06-26 00:00:00,3.1053333302,0.0,3.1053333302,3.1053333302,0,3.1053333302,0.0,0.0,0.0,132.17,52.5153333302,-56.62,77.2248964699,3.1053333302,0,3.1053333302,49.41,-56.62,75.1476712879,123.98,53.0553333302,-3.81,53.1919589297,3.1053333302,0,3.1053333302,49.95,-3.81,50.0950955683,130.64
2021-06-26 00:30:00,3.1662222191,0.0,3.1662222191,3.1662222191,0,3.1662222191,0.0,0.0,0.0,132.13,50.3862222191,-55.78,75.1676778244,3.1662222191,0,3.1662222191,47.22,-55.78,73.0830814895,123.89,50.9362222191,-3.27,51.0410779074,3.1662222191,0,3.1662222191,47.77,-3.27,47.8817898579,130.6
2021-06-26 01:00:00,3.1609999968,0.0,3.1609999968,3.1609999968,0,3.1609999968,0.0,0.0,0.0,132.13,46.5409999968,-55.6,72.5081007937,3.1609999968,0,3.1609999968,43.38,-55.6,70.5208082767,123.89,47.0809999968,-2.89,47.1696158634,3.1609999968,0,3.1609999968,43.92,-2.89,44.0149804044,130.6
2021-06-26 01:30:00,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,132.48,46.5486666634,-55.57,72.4900218523,3.2286666634,0,3.2286666634,43.32,-55.57,70.4602533348,124.17,47.0786666634,-3.06,47.1780081691,3.2286666634,0,3.2286666634,43.85,-3.06,43.9566388615,130.87
2021-06-26 02:00:00,3.1747777746,0.0,3.1747777746,3.1747777746,0,3.1747777746,0.0,0.0,0.0,132.19,44.5347777746,-55.67,71.2916217478,3.1747777746,0,3.1747777746,41.36,-55.67,69.3527108338,123.92,45.0847777746,-3.17,45.1960848635,3.1747777746,0,3.1747777746,41.91,-3.17,42.0297156783,130.69
2021-06-26 02:30:00,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.19,40.0713333302,-55.26,68.2596466066,3.1813333302,0,3.1813333302,36.89,-55.26,66.4420025285,124.03,40.6113333302,-3.06,40.7264532565,3.1813333302,0,3.1813333302,37.43,-3.06,37.5548731858,130.77
2021-06-26 03:00:00,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,131.98,38.8639999968,-55.37,67.6479666786,3.2039999968,0,3.2039999968,35.66,-55.37,65.8594905841,123.71,39.4039999968,-3.01,39.5187969927,3.2039999968,0,3.2039999968,36.2,-3.01,36.3249239504,130.46
2021-06-26 03:30:00,3.1948888857,0.0,3.1948888857,3.1948888857,0,3.1948888857,0.0,0.0,0.0,132.16,38.1548888857,-55.57,67.4078663501,3.1948888857,0,3.1948888857,34.96,-55.57,65.6523152676,123.9,38.7048888857,-3.07,38.82645134,3.1948888857,0,3.1948888857,35.51,-3.07,35.6424606334,130.64
2021-06-26 04:00:00,3.2287777745,0.0,3.2287777745,3.2287777745,0,3.2287777745,0.0,0.0,0.0,132.38,37.7387777745,-55.83,67.3884578241,3.2287777745,0,3.2287777745,34.51,-55.83,65.6348154564,124.03,38.2787777745,-3.22,38.41397178,3.2287777745,0,3.2287777745,35.05,-3.22,35.1975979294,130.81
2021-06-26 04:30:00,3.2111111079,0.0,3.2111111079,3.2111111079,0,3.2111111079,0.0,0.0,0.0,132.38,37.4311111079,-55.99,67.3495967232,3.2111111079,0,3.2111111079,34.22,-55.99,65.6192692736,124.23,37.9811111079,-3.36,38.129442705,3.2111111079,0,3.2111111079,34.77,-3.36,34.9319695981,131.01
2021-06-26 05:00:00,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,132.45,36.814111108,-56.32,67.284628086,3.154111108,0,3.154111108,33.66,-56.32,65.6120263366,124.23,37.344111108,-3.5700000000000003,37.5143643748,3.154111108,0,3.154111108,34.19,-3.5700000000000003,34.3758781706,131.01
2021-06-26 05:30:00,3.1898888857,0.0,3.1898888857,3.1898888857,0,3.1898888857,0.0,0.0,0.0,132.66,36.8498888857,-56.31,67.2958424488,3.1898888857,0,3.1898888857,33.66,-56.31,65.603442745,124.46,37.3998888857,-3.59,37.5717951216,3.1898888857,0,3.1898888857,34.21,-3.59,34.3978516771,131.25
2021-06-26 06:00:00,3.487444441,0.0,3.487444441,3.487444441,0,3.487444441,0.0,0.0,0.0,132.55,37.597444441,-56.36,67.7496673681,3.487444441,0,3.487444441,34.11,-56.36,65.8782338865,124.33,38.147444441,-3.64,38.3207139466,3.487444441,0,3.487444441,34.66,-3.64,34.8506126202,131.11
2021-06-26 06:30:00,4.1855555514,0.0,4.1855555514,4.1855555514,0,4.1855555514,0.0,0.0,0.0,132.55,39.6355555514,-55.88,68.5095005373,4.1855555514,0,4.1855555514,35.45,-55.88,66.1761052042,124.33,40.1655555514,-3.41,40.310047789,4.1855555514,0,4.1855555514,35.98,-3.41,36.1412299182,131.11
2021-06-26 07:00:00,4.8755555507,0.0,4.8755555507,4.8755555507,0,4.8755555507,0.0,0.0,0.0,132.24,41.5055555507,-55.2,69.0633849559,4.8755555507,0,4.8755555507,36.63,-55.2,66.2479954414,124.03,42.0555555507,-3.09,42.168920459,4.8755555507,0,4.8755555507,37.18,-3.09,37.3081827486,130.8
2021-06-26 07:30:00,6.9976666597,0.0,6.9976666597,6.9976666597,0,6.9976666597,0.0,0.0,0.0,131.82,45.4176666597,-54.81,71.1821645134,6.9976666597,0,6.9976666597,38.42,-54.81,66.9345389168,123.52,45.9676666597,-2.33,46.0266800686,6.9976666597,0,6.9976666597,38.97,-2.33,39.0395927233,130.31
2021-06-26 08:00:00,9.3637777684,0.0,9.3637777684,9.3637777684,0,9.3637777684,0.0,0.0,0.0,132.26,54.4437777684,-52.45,75.5984618739,9.3637777684,0,9.3637777684,45.08,-52.45,69.1607468149,123.89,54.9937777684,0.6900000000000001,54.9981062696,9.3637777684,0,9.3637777684,45.63,0.6900000000000001,45.6352166643,130.73
2021-06-26 08:30:00,11.8954444325,0.0,11.8954444325,11.8954444325,0,11.8954444325,0.0,0.0,0.0,133.26,59.7054444325,-51.17,78.6327475985,11.8954444325,0,11.8954444325,47.81,-51.17,70.0297436808,124.51,60.2554444325,1.47,60.2733729251,11.8954444325,0,11.8954444325,48.36,1.47,48.382336653,131.35
2021-06-26 09:00:00,13.046999987,0.0,13.046999987,13.046999987,0,13.046999987,0.0,0.0,0.0,132.66,62.566999987,-49.74,79.9293255781,13.046999987,0,13.046999987,49.52,-49.74,70.1875914959,123.83,63.116999987,2.6,63.1705286297,13.046999987,0,13.046999987,50.07,2.6,50.1374600474,130.66
2021-06-26 09:30:00,15.8082222064,0.0,15.8082222064,15.8082222064,0,15.8082222064,0.0,0.0,0.0,132.36,66.3482222064,-48.7,82.3029561435,15.8082222064,0,15.8082222064,50.54,-48.7,70.1853375001,123.43,66.8982222064,3.3,66.9795650507,15.8082222064,0,15.8082222064,51.09,3.3,51.1964656983,130.25
2021-06-26 10:00:00,15.8049999842,0.0,15.8049999842,15.8049999842,0,15.8049999842,0.0,0.0,0.0,132.11,66.4349999842,-46.97,81.3620926654,15.8049999842,0,15.8049999842,50.63,-46.97,69.062129999,123.14,66.9749999842,4.69,67.1390104402,15.8049999842,0,15.8049999842,51.17,4.69,51.3844820933,129.95
2021-06-26 10:30:00,16.0638888728,0.0,16.0638888728,16.0638888728,0,16.0638888728,0.0,0.0,0.0,131.74,65.9238888728,-48.02,81.5590554391,16.0638888728,0,16.0638888728,49.86,-48.02,69.2238398242,122.66,66.4838888728,3.62,66.5823691352,16.0638888728,0,16.0638888728,50.42,3.62,50.5497853606,129.47
2021-06-26 11:00:00,15.8496666508,0.0,15.8496666508,15.8496666508,0,15.8496666508,0.0,0.0,0.0,131.63,66.0196666508,-51.07,83.4670071626,15.8496666508,0,15.8496666508,50.17,-51.07,71.5903191779,122.66,66.5896666508,1.04,66.5977875358,15.8496666508,0,15.8496666508,50.74,1.04,50.7506571386,129.47
2021-06-26 11:30:00,22.1588888667,0.0,22.1588888667,22.1588888667,0,22.1588888667,0.0,0.0,0.0,131.95,61.2588888667,-52.17,80.4634101017,22.1588888667,0,22.1588888667,39.1,-52.17,65.1960037119,123.18,61.8388888667,0.15,61.8390707908,22.1588888667,0,22.1588888667,39.68,0.15,39.6802835171,130.03
2021-06-26 12:00:00,23.5582221987,0.0,23.5582221987,23.5582221987,0,23.5582221987,0.0,0.0,0.0,132.19,59.9582221987,-50.99,78.708122257,23.5582221987,0,23.5582221987,36.4,-50.99,62.6493423748,123.55,60.5382221987,1.22,60.5505140108,23.5582221987,0,23.5582221987,36.98,1.22,37.0001189187,130.37
2021-06-26 12:30:00,23.189222199,0.0,23.189222199,23.189222199,0,23.189222199,0.0,0.0,0.0,132.08,59.759222199,-51.04,78.5890974489,23.189222199,0,23.189222199,36.57,-51.04,62.7889042746,123.32,60.329222199,1.28,60.342799497,23.189222199,0,23.189222199,37.14,1.28,37.1620505355,130.2
2021-06-26 13:00:00,22.8233333105,0.0,22.8233333105,22.8233333105,0,22.8233333105,0.0,0.0,0.0,132.2,57.6433333105,-51.6,77.3648103155,22.8233333105,0,22.8233333105,34.82,-51.6,62.2494369452,123.55,58.2333333105,0.8,58.2388281858,22.8233333105,0,22.8233333105,35.41,0.8,35.4190358423,130.36
2021-06-26 13:30:00,24.9362221973,0.0,24.9362221973,24.9362221973,0,24.9362221973,0.0,0.0,0.0,132.2,55.0362221973,-51.73,75.531309096,24.9362221973,0,24.9362221973,30.1,-51.73,59.8498362571,123.65,55.6162221973,0.78,55.6216915555,24.9362221973,0,24.9362221973,30.68,0.78,30.6899136525,130.47
2021-06-26 14:00:00,22.4251110887,0.0,22.4251110887,22.4251110887,0,22.4251110887,0.0,0.0,0.0,132.44,55.1151110887,-51.91,75.7121097997,22.4251110887,0,22.4251110887,32.69,-51.91,61.3456127201,123.84,55.7051110887,0.7000000000000001,55.7095090752,22.4251110887,0,22.4251110887,33.28,0.7000000000000001,33.2873609648,130.63
2021-06-26 14:30:00,22.7119999773,0.0,22.7119999773,22.7119999773,0,22.7119999773,0.0,0.0,0.0,132.44,53.3119999773,-52.3,74.6823897688,22.7119999773,0,22.7119999773,30.6,-52.3,60.594141631,123.84,53.9119999773,0.24,53.9125341785,22.7119999773,0,22.7119999773,31.2,0.24,31.2009230633,130.63
2021-06-26 15:00:00,21.9657777558,0.0,21.9657777558,21.9657777558,0,21.9657777558,0.0,0.0,0.0,132.44,52.6557777558,-53.23,74.8736524491,21.9657777558,0,21.9657777558,30.69,-53.23,61.4435431921,123.84,53.2557777558,-0.31,53.2566799977,21.9657777558,0,21.9657777558,31.29,-0.31,31.2915355967,130.63
2021-06-26 15:30:00,21.0506666456,0.0,21.0506666456,21.0506666456,0,21.0506666456,0.0,0.0,0.0,132.8,55.2706666456,-53.77,77.1106963491,21.0506666456,0,21.0506666456,34.22,-53.77,63.7355575797,124.32,55.8606666456,-0.78,55.8661120725,21.0506666456,0,21.0506666456,34.81,-0.78,34.8187377715,131.03
2021-06-26 16:00:00,19.3666666473,0.0,19.3666666473,19.3666666473,0,19.3666666473,0.0,0.0,0.0,132.8,56.6666666473,-54.01,78.2827644435,19.3666666473,0,19.3666666473,37.3,-54.01,65.6381756297,124.42,57.2566666473,-1.1,57.2672321276,19.3666666473,0,19.3666666473,37.89,-1.1,37.9059639107,131.14
2021-06-26 16:30:00,17.6838888712,0.0,17.6838888712,17.6838888712,0,17.6838888712,0.0,0.0,0.0,132.69,56.7638888712,-54.28,78.5395281357,17.6838888712,0,17.6838888712,39.08,-54.28,66.8847127526,124.28,57.3738888712,-1.19,57.386228524,17.6838888712,0,17.6838888712,39.69,-1.19,39.7078354988,131.02
2021-06-26 17:00:00,16.3668888725,0.0,16.3668888725,16.3668888725,0,16.3668888725,0.0,0.0,0.0,132.87,59.6468888725,-54.01,80.4663373851,16.3668888725,0,16.3668888725,43.28,-54.01,69.2115488918,124.44,60.2368888725,-0.96,60.2445381843,16.3668888725,0,16.3668888725,43.87,-0.96,43.880502504,131.19
2021-06-26 17:30:00,15.2664444292,0.0,15.2664444292,15.2664444292,0,15.2664444292,0.0,0.0,0.0,132.87,62.7064444292,-53.73,82.5773036188,15.2664444292,0,15.2664444292,47.44,-53.73,71.6761222444,124.44,63.2764444292,-1.12,63.2863557143,15.2664444292,0,15.2664444292,48.01,-1.12,48.0230621681,131.11
2021-06-26 18:00:00,14.6022222076,0.0,14.6022222076,14.6022222076,0,14.6022222076,0.0,0.0,0.0,132.43,63.2422222076,-54.82,83.694749356,14.6022222076,0,14.6022222076,48.64,-54.82,73.2876660837,124.05,63.8222222076,-2.33,63.8647394696,14.6022222076,0,14.6022222076,49.22,-2.33,49.2751184676,130.66
2021-06-26 18:30:00,14.295333319000001,0.0,14.295333319000001,14.295333319000001,0,14.295333319000001,0.0,0.0,0.0,132.14,65.165333319,-55.6,85.6614304491,14.295333319000001,0,14.295333319000001,50.87,-55.6,75.3599157377,123.81,65.735333319,-3.05,65.8060525071,14.295333319000001,0,14.295333319000001,51.44,-3.05,51.5303415475,130.48
2021-06-26 19:00:00,12.7231110984,0.0,12.7231110984,12.7231110984,0,12.7231110984,0.0,0.0,0.0,132.14,66.5431110984,-55.71,86.7847321518,12.7231110984,0,12.7231110984,53.82,-55.71,77.4609353158,123.81,67.1031110984,-3.19,67.1788926604,12.7231110984,0,12.7231110984,54.38,-3.19,54.4734843754,130.55
2021-06-26 19:30:00,10.8044444336,0.0,10.8044444336,10.8044444336,0,10.8044444336,0.0,0.0,0.0,132.14,67.5244444336,-55.59,87.4631276371,10.8044444336,0,10.8044444336,56.72,-55.59,79.4191821917,123.81,68.0844444336,-3.14,68.1568131139,10.8044444336,0,10.8044444336,57.28,-3.14,57.3660003835,130.55
2021-06-26 20:00:00,9.3397777684,0.0,9.3397777684,9.3397777684,0,9.3397777684,0.0,0.0,0.0,131.97,66.8797777684,-55.69,87.0303439862,9.3397777684,0,9.3397777684,57.54,-55.69,80.0763866567,123.72,67.4197777684,-3.5,67.5105653535,9.3397777684,0,9.3397777684,58.08,-3.5,58.1853624205,130.41
2021-06-26 20:30:00,7.3461111038,0.0,7.3461111038,7.3461111038,0,7.3461111038,0.0,0.0,0.0,131.65,67.9061111038,-55.07,87.4296564401,7.3461111038,0,7.3461111038,60.56,-55.07,81.854862409,123.44,68.4561111038,-2.99,68.5213780323,7.3461111038,0,7.3461111038,61.11,-2.99,61.1831038768,130.13
