Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-26 21:00:00,5.4826666612,0.0,5.4826666612,5.4826666612,0,5.4826666612,0.0,0.0,0.0,131.65,67.3026666612,-54.77,86.7721259375,5.4826666612,0,5.4826666612,61.82,-54.77,82.5921624611,123.34,67.8526666612,-2.7,67.9063647461,5.4826666612,0,5.4826666612,62.37,-2.7,62.4284142038,129.97
2021-06-26 21:30:00,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,131.65,64.0845555523,-55.39,84.7046773226,3.3045555523,0,3.3045555523,60.78,-55.39,82.2329648012,123.34,64.6245555523,-3.2,64.7037338979,3.3045555523,0,3.3045555523,61.32,-3.2,61.4034396431,129.97
2021-06-26 22:00:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,131.65,63.0064444412,-55.74,84.1234785368,3.2164444412,0,3.2164444412,59.79,-55.74,81.7422271534,123.44,63.5564444412,-3.61,63.6588857114,3.2164444412,0,3.2164444412,60.34,-3.61,60.4478924364,130.11
2021-06-26 22:30:00,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,131.65,61.335111108,-56.44,83.3514814183,3.125111108,0,3.125111108,58.21,-56.44,81.0794530075,123.44,61.885111108,-4.48,62.0470577614,3.125111108,0,3.125111108,58.76,-4.48,58.9305353785,130.11
2021-06-26 23:00:00,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,131.35,56.7725555524,-56.92,80.3928446066,3.1825555524,0,3.1825555524,53.59,-56.92,78.1778389315,123.21,57.3225555524,-4.76,57.5198485312,3.1825555524,0,3.1825555524,54.14,-4.76,54.3488472739,129.87
2021-06-26 23:30:00,3.1608888857,0.0,3.1608888857,3.1608888857,0,3.1608888857,0.0,0.0,0.0,131.67,54.3508888857,-57.8,79.3401482395,3.1608888857,0,3.1608888857,51.19,-57.8,77.2091710874,123.57,54.9208888857,-5.44,55.18965153,3.1608888857,0,3.1608888857,51.76,-5.44,52.0450881448,130.22
2021-06-27 00:00:00,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,131.67,51.3143333302,-58.25,77.6287530824,3.1043333302,0,3.1043333302,48.21,-58.25,75.6126087369,123.76,51.8543333302,-5.92,52.1911705667,3.1043333302,0,3.1043333302,48.75,-5.92,49.108134764,130.41
2021-06-27 00:30:00,3.0635555525,0.0,3.0635555525,3.0635555525,0,3.0635555525,0.0,0.0,0.0,131.67,49.8635555525,-58.47,76.84474655,3.0635555525,0,3.0635555525,46.8,-58.47,74.8931298585,123.76,50.4235555525,-6.12,50.7935956057,3.0635555525,0,3.0635555525,47.36,-6.12,47.7537851903,130.41
2021-06-27 01:00:00,3.1382222191,0.0,3.1382222191,3.1382222191,0,3.1382222191,0.0,0.0,0.0,131.67,48.0582222191,-58.92,76.033934022,3.1382222191,0,3.1382222191,44.92,-58.92,74.0903016595,123.76,48.6182222191,-6.44,49.042890736,3.1382222191,0,3.1382222191,45.48,-6.44,45.9336913387,130.41
2021-06-27 01:30:00,3.35833333,0.0,3.35833333,3.35833333,0,3.35833333,0.0,0.0,0.0,131.84,47.64833333,-58.71,75.6123519613,3.35833333,0,3.35833333,44.29,-58.71,73.5422885148,124.02,48.21833333,-6.18,48.6127562387,3.35833333,0,3.35833333,44.86,-6.18,45.2836835958,130.67
2021-06-27 02:00:00,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,131.84,46.8813333299,-58.92,75.2955896105,3.4713333299,0,3.4713333299,43.41,-58.92,73.184660278,124.02,47.4413333299,-6.38,47.8684082471,3.4713333299,0,3.4713333299,43.97,-6.38,44.4304546454,130.67
2021-06-27 02:30:00,3.3454444411,0.0,3.3454444411,3.3454444411,0,3.3454444411,0.0,0.0,0.0,131.84,45.8154444411,-59.33,74.9606820229,3.3454444411,0,3.3454444411,42.47,-59.33,72.9640308645,124.02,46.3654444411,-6.64,46.838488855,3.3454444411,0,3.3454444411,43.02,-6.64,43.529415341800004,130.67
2021-06-27 03:00:00,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,132.08,44.4274444409,-59.69,74.4089639731,3.5074444409,0,3.5074444409,40.92,-59.69,72.369485973,124.24,44.9974444409,-6.82,45.5113437092,3.5074444409,0,3.5074444409,41.49,-6.82,42.0467894137,130.93
2021-06-27 03:30:00,3.5219999965,0.0,3.5219999965,3.5219999965,0,3.5219999965,0.0,0.0,0.0,132.42,43.8519999965,-59.86,74.2038914323,3.5219999965,0,3.5219999965,40.33,-59.86,72.1784489997,124.58,44.4219999965,-6.93,44.9593036388,3.5219999965,0,3.5219999965,40.9,-6.93,41.4829470988,131.2
2021-06-27 04:00:00,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,132.42,43.465444441,-59.89,74.0003848669,3.475444441,0,3.475444441,39.99,-59.89,72.0139722554,124.58,44.035444441,-6.93,44.5774075863,3.475444441,0,3.475444441,40.56,-6.93,41.1477642163,131.2
2021-06-27 04:30:00,3.4591111077,0.0,3.4591111077,3.4591111077,0,3.4591111077,0.0,0.0,0.0,132.42,43.3791111077,-59.88,73.9416099398,3.4591111077,0,3.4591111077,39.92,-59.88,71.9668034583,124.58,43.9491111077,-6.88,44.4843654237,3.4591111077,0,3.4591111077,40.49,-6.88,41.0703603588,131.28
2021-06-27 05:00:00,3.4758888854,0.0,3.4758888854,3.4758888854,0,3.4758888854,0.0,0.0,0.0,132.42,43.2458888854,-59.83,73.8230032272,3.4758888854,0,3.4758888854,39.77,-59.83,71.842061496,124.5,43.8058888854,-6.8100000000000005,44.3320651565,3.4758888854,0,3.4758888854,40.33,-6.8100000000000005,40.9009168601,131.28
2021-06-27 05:30:00,3.5429999965,0.0,3.5429999965,3.5429999965,0,3.5429999965,0.0,0.0,0.0,132.42,43.0929999965,-59.86,73.7578893997,3.5429999965,0,3.5429999965,39.55,-59.86,71.7455371434,124.5,43.6629999965,-6.86,44.1986104837,3.5429999965,0,3.5429999965,40.12,-6.86,40.7022603795,131.28
2021-06-27 06:00:00,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,132.42,43.4331111075,-59.87,73.9652083109,3.5931111075,0,3.5931111075,39.84,-59.87,71.9141328252,124.5,44.0031111075,-6.91,44.5423605924,3.5931111075,0,3.5931111075,40.41,-6.91,40.9965388783,131.28
2021-06-27 06:30:00,3.9582222183,0.0,3.9582222183,3.9582222183,0,3.9582222183,0.0,0.0,0.0,132.42,45.5482222183,-59.37,74.8293889274,3.9582222183,0,3.9582222183,41.59,-59.37,72.4881024721,124.58,46.1082222183,-6.51,46.5655264775,3.9582222183,0,3.9582222183,42.15,-6.51,42.6497667051,131.28
2021-06-27 07:00:00,4.5186666621,0.0,4.5186666621,4.5186666621,0,4.5186666621,0.0,0.0,0.0,132.29,47.0386666621,-58.84,75.3311473519,4.5186666621,0,4.5186666621,42.52,-58.84,72.5954268532,124.43,47.5986666621,-6.11,47.9892192895,4.5186666621,0,4.5186666621,43.08,-6.11,43.5111307598,131.19
2021-06-27 07:30:00,4.882888884,0.0,4.882888884,4.882888884,0,4.882888884,0.0,0.0,0.0,132.15,49.422888884,-58.07,76.2544873804,4.882888884,0,4.882888884,44.54,-58.07,73.184264019,124.2,49.972888884,-5.44,50.2681133863,4.882888884,0,4.882888884,45.09,-5.44,45.4169759011,130.94
2021-06-27 08:00:00,5.5146666612,0.0,5.5146666612,5.5146666612,0,5.5146666612,0.0,0.0,0.0,132.15,53.0446666612,-57.53,78.2523965204,5.5146666612,0,5.5146666612,47.53,-57.53,74.6244048552,124.1,53.6046666612,-4.83,53.8218281727,5.5146666612,0,5.5146666612,48.09,-4.83,48.3319459571,130.85
2021-06-27 08:30:00,5.8133333275,0.0,5.8133333275,5.8133333275,0,5.8133333275,0.0,0.0,0.0,132.25,57.2233333275,-56.73,80.5779298388,5.8133333275,0,5.8133333275,51.41,-56.73,76.5590033895,124.1,57.7833333275,-4.15,57.9321681835,5.8133333275,0,5.8133333275,51.97,-4.15,52.1354332484,130.85
2021-06-27 09:00:00,6.0184444384,0.0,6.0184444384,6.0184444384,0,6.0184444384,0.0,0.0,0.0,132.25,61.3984444384,-55.44,82.7246189442,6.0184444384,0,6.0184444384,55.38,-55.44,78.3615849763,124.1,61.9484444384,-3.06,62.0239741418,6.0184444384,0,6.0184444384,55.93,-3.06,56.0136456589,130.85
2021-06-27 09:30:00,6.3746666603,0.0,6.3746666603,6.3746666603,0,6.3746666603,0.0,0.0,0.0,132.06,65.7846666603,-54.26,85.2746736587,6.3746666603,0,6.3746666603,59.41,-54.26,80.4592797631,123.71,66.3346666603,-1.9500000000000002,66.3633219552,6.3746666603,0,6.3746666603,59.96,-1.9500000000000002,59.9917002593,130.47
2021-06-27 10:00:00,6.5162222157,0.0,6.5162222157,6.5162222157,0,6.5162222157,0.0,0.0,0.0,132.16,68.6762222157,-52.94,86.7125544418,6.5162222157,0,6.5162222157,62.16,-52.94,81.6486938046,123.71,69.2262222157,-0.9500000000000001,69.2327403925,6.5162222157,0,6.5162222157,62.71,-0.9500000000000001,62.7171954092,130.47
2021-06-27 10:30:00,6.4798888824,0.0,6.4798888824,6.4798888824,0,6.4798888824,0.0,0.0,0.0,131.74,71.7798888824,-51.58,88.3903210084,6.4798888824,0,6.4798888824,65.3,-51.58,83.2140997668,123.24,72.3198888824,0.11,72.3199725385,6.4798888824,0,6.4798888824,65.84,0.11,65.8400918894,130.0
2021-06-27 11:00:00,7.260222215,0.0,7.260222215,7.260222215,0,7.260222215,0.0,0.0,0.0,131.64,74.440222215,-50.39,89.8915946205,7.260222215,0,7.260222215,67.18,-50.39,83.9780000953,122.91,74.980222215,1.06,74.9877144831,7.260222215,0,7.260222215,67.72,1.06,67.7282954163,129.7
2021-06-27 11:30:00,8.511555547,0.0,8.511555547,8.511555547,0,8.511555547,0.0,0.0,0.0,131.43,72.841555547,-50.26,88.4983605188,8.511555547,0,8.511555547,64.33,-50.26,81.6358775294,122.59,73.391555547,1.19,73.4012024807,8.511555547,0,8.511555547,64.88,1.19,64.8909123067,129.37
2021-06-27 12:00:00,8.742777769,0.0,8.742777769,8.742777769,0,8.742777769,0.0,0.0,0.0,131.43,74.472777769,-49.6,89.4782355025,8.742777769,0,8.742777769,65.73,-49.6,82.344355605,122.59,74.262777769,11.79,75.1928471463,8.742777769,0,8.742777769,65.52,11.79,66.5723253312,129.37
2021-06-27 12:30:00,10.9626666557,0.0,10.9626666557,10.9626666557,0,10.9626666557,0.0,0.0,0.0,131.3,74.2426666557,-50.04,89.5319783773,10.9626666557,0,10.9626666557,63.28,-50.04,80.6744073421,123.46,73.5426666557,19.62,76.1148357341,10.9626666557,0,10.9626666557,62.58,19.62,65.5835406181,130.3
2021-06-27 13:00:00,10.9313333224,0.0,10.9313333224,10.9313333224,0,10.9313333224,0.0,0.0,0.0,131.49,74.9513333224,-50.29,90.2595505573,10.9313333224,0,10.9313333224,64.02,-50.29,81.4103463941,124.45,74.2313333224,19.47,76.7422422582,10.9313333224,0,10.9313333224,63.3,19.47,66.2266630595,131.25
2021-06-27 13:30:00,10.2605555453,0.0,10.2605555453,10.2605555453,0,10.2605555453,0.0,0.0,0.0,131.49,75.2005555453,-50.4,90.5278054209,10.2605555453,0,10.2605555453,64.94,-50.4,82.2031848531,124.45,74.4705555453,19.2,76.9058102046,10.2605555453,0,10.2605555453,64.21,19.2,67.0191323429,131.25
2021-06-27 14:00:00,10.1033333232,0.0,10.1033333232,10.1033333232,0,10.1033333232,0.0,0.0,0.0,131.37,75.5733333232,-50.44,90.8599048513,10.1033333232,0,10.1033333232,65.47,-50.44,82.6469267426,124.45,74.8133333232,19.19,77.2352959659,10.1033333232,0,10.1033333232,64.71,19.19,67.4954828118,131.18
2021-06-27 14:30:00,8.0431111031,0.0,8.0431111031,8.0431111031,0,8.0431111031,0.0,0.0,0.0,131.44,75.1531111031,-50.74,90.6782096673,8.0431111031,0,8.0431111031,67.11,-50.74,84.1326316003,124.45,74.3631111031,18.93,76.7347196055,8.0431111031,0,8.0431111031,66.32,18.93,68.9687414703,131.18
2021-06-27 15:00:00,8.3085555472,0.0,8.3085555472,8.3085555472,0,8.3085555472,0.0,0.0,0.0,131.44,73.0585555472,-52.21,89.7966404642,8.3085555472,0,8.3085555472,64.75,-52.21,83.177200001,124.45,72.3285555472,17.77,74.4794793722,8.3085555472,0,8.3085555472,64.02,17.77,66.440449276,131.25
2021-06-27 15:30:00,7.8722222143,0.0,7.8722222143,7.8722222143,0,7.8722222143,0.0,0.0,0.0,131.44,80.1122222143,-50.07,94.4720754939,7.8722222143,0,7.8722222143,72.24,-50.07,87.8955203637,124.72,79.1722222144,19.42,81.5191828367,7.8722222143,0,7.8722222143,71.3,19.42,73.8974045552,131.46
2021-06-27 16:00:00,8.3244444361,0.0,8.3244444361,8.3244444361,0,8.3244444361,0.0,0.0,0.0,131.27,78.8544444361,-50.44,93.6067145419,8.3244444361,0,8.3244444361,70.53,-50.44,86.7102906234,124.28,77.9744444361,19.13,80.2868039289,8.3244444361,0,8.3244444361,69.65,19.13,72.2293527591,130.99
2021-06-27 16:30:00,8.039999992,0.0,8.039999992,8.039999992,0,8.039999992,0.0,0.0,0.0,131.27,83.719999992,-49.28,97.1470884723,8.039999992,0,8.039999992,75.68,-49.28,90.3104689391,124.28,82.679999992,19.81,85.0201064377,8.039999992,0,8.039999992,74.64,19.81,77.2241264114,130.99
2021-06-27 17:00:00,7.2916666594,0.0,7.2916666594,7.2916666594,0,7.2916666594,0.0,0.0,0.0,130.98,86.4416666594,-48.55,99.1426458939,7.2916666594,0,7.2916666594,79.15,-48.55,92.8537829062,123.88,85.3316666594,19.99,87.6418475094,7.2916666594,0,7.2916666594,78.04,19.99,80.5595537475,130.5
2021-06-27 17:30:00,5.4885555501,0.0,5.4885555501,5.4885555501,0,5.4885555501,0.0,0.0,0.0,130.62,86.1085555501,-47.81,98.4910119702,5.4885555501,0,5.4885555501,80.62,-47.81,93.7303606096,123.37,84.9585555501,20.36,87.3640988115,5.4885555501,0,5.4885555501,79.47,20.36,82.0366412038,130.08
2021-06-27 18:00:00,6.1779999938,0.0,6.1779999938,6.1779999938,0,6.1779999938,0.0,0.0,0.0,130.29,84.8079999938,-48.1,97.4987531354,6.1779999938,0,6.1779999938,78.63,-48.1,92.1753052612,122.94,83.7079999938,20.1,86.0873931709,6.1779999938,0,6.1779999938,77.53,20.1,80.0931389071,129.7
2021-06-27 18:30:00,7.6593333257000005,0.0,7.6593333257000005,7.6593333257000005,0,7.6593333257000005,0.0,0.0,0.0,130.5,82.8293333257,-49.12,96.2988725748,7.6593333257000005,0,7.6593333257000005,75.17,-49.12,89.7958980132,123.34,81.8193333257,19.51,84.113277227,7.6593333257000005,0,7.6593333257000005,74.16,19.51,76.6834121567,130.14
2021-06-27 19:00:00,8.9828888799,0.0,8.9828888799,8.9828888799,0,8.9828888799,0.0,0.0,0.0,130.5,76.9128888799,-51.75,92.7019685651,8.9828888799,0,8.9828888799,67.93,-51.75,85.3964132736,123.34,76.1028888799,17.52,78.093534277,8.9828888799,0,8.9828888799,67.12,17.52,69.3689036961,130.14
2021-06-27 19:30:00,11.3311110998,0.0,11.3311110998,11.3311110998,0,11.3311110998,0.0,0.0,0.0,130.85,75.0111110998,-53.14,91.9267446852,11.3311110998,0,11.3311110998,63.68,-53.14,82.9397492159,123.98,74.2911110998,16.28,76.0539781237,11.3311110998,0,11.3311110998,62.96,16.28,65.0307619516,130.77
2021-06-27 20:00:00,10.5072222117,0.0,10.5072222117,10.5072222117,0,10.5072222117,0.0,0.0,0.0,130.85,73.6072222117,-54.23,91.4271079151,10.5072222117,0,10.5072222117,63.1,-54.23,83.2015799129,124.09,72.9072222117,15.5,74.5366557516,10.5072222117,0,10.5072222117,62.4,15.5,64.2962673878,130.87
2021-06-27 20:30:00,8.516777769299999,0.0,8.516777769299999,8.516777769299999,0,8.516777769299999,0.0,0.0,0.0,130.96,71.0867777693,-55.23,90.0204580838,8.516777769299999,0,8.516777769299999,62.57,-55.23,83.4587191371,124.37,70.4067777693,14.83,71.951673058,8.516777769299999,0,8.516777769299999,61.89,14.83,63.6419751422,131.16
2021-06-27 21:00:00,7.2255555483,0.0,7.2255555483,7.2255555483,0,7.2255555483,0.0,0.0,0.0,131.15,69.5955555483,-56.05,89.359632117,7.2255555483,0,7.2255555483,62.37,-56.05,83.8547518033,124.65,68.9155555483,14.2,70.3632986473,7.2255555483,0,7.2255555483,61.69,14.2,63.3032076596,131.4
2021-06-27 21:30:00,5.2106666615,0.0,5.2106666615,5.2106666615,0,5.2106666615,0.0,0.0,0.0,131.25,71.1306666615,-55.42,90.1717701928,5.2106666615,0,5.2106666615,65.92,-55.42,86.1209777,124.83,70.3706666615,14.81,71.9122161137,5.2106666615,0,5.2106666615,65.16,14.81,66.8218654334,131.59
2021-06-27 22:00:00,3.3004444411,0.0,3.3004444411,3.3004444411,0,3.3004444411,0.0,0.0,0.0,131.34,66.7204444411,-55.63,86.8695263394,3.3004444411,0,3.3004444411,63.42,-55.63,84.3610887791,124.83,66.0304444411,14.89,67.688490108,3.3004444411,0,3.3004444411,62.73,14.89,64.4729788361,131.59
2021-06-27 22:30:00,3.2564444412,0.0,3.2564444412,3.2564444412,0,3.2564444412,0.0,0.0,0.0,131.66,63.2664444412,-55.16,83.9360982667,3.2564444412,0,3.2564444412,60.01,-55.16,81.5096662979,125.21,62.6664444412,15.48,64.550086436,3.2564444412,0,3.2564444412,59.41,15.48,61.3936356636,131.96
2021-06-27 23:00:00,3.244222219,0.0,3.244222219,3.244222219,0,3.244222219,0.0,0.0,0.0,131.81,57.214222219,-56.07,80.1081277033,3.244222219,0,3.244222219,53.97,-56.07,77.8241980363,125.3,56.764222219,14.96,58.7024575646,3.244222219,0,3.244222219,53.52,14.96,55.5715034887,132.04
2021-06-27 23:30:00,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,132.18,52.4967777745,-57.54,77.8894298137,3.2367777745,0,3.2367777745,49.26,-57.54,75.7456216556,125.77,52.1567777745,14.04,54.0134341421,3.2367777745,0,3.2367777745,48.92,14.04,50.8948720403,132.57
2021-06-28 00:00:00,3.1867777746,0.0,3.1867777746,3.1867777746,0,3.1867777746,0.0,0.0,0.0,132.47,49.5967777746,-57.89,76.2305218769,3.1867777746,0,3.1867777746,46.41,-57.89,74.196631999,126.17,49.326777774600004,13.51,51.143436584,3.1867777746,0,3.1867777746,46.14,13.51,48.0772264175,132.94
2021-06-28 00:30:00,3.1023333302,0.0,3.1023333302,3.1023333302,0,3.1023333302,0.0,0.0,0.0,132.28,47.9123333302,-58.03,75.2533891938,3.1023333302,0,3.1023333302,44.81,-58.03,73.3172353543,126.02,47.6823333302,13.45,49.5429854956,3.1023333302,0,3.1023333302,44.58,13.45,46.5647817562,132.8
2021-06-28 01:00:00,3.1086666636,0.0,3.1086666636,3.1086666636,0,3.1086666636,0.0,0.0,0.0,132.28,45.2686666636,-58.21,73.7404656989,3.1086666636,0,3.1086666636,42.16,-58.21,71.8739848624,126.02,45.0986666636,13.19,46.987932864,3.1086666636,0,3.1086666636,41.99,13.19,44.0129094698,132.8
2021-06-28 01:30:00,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,131.35,42.1257777747,-57.44,71.2315572841,3.0857777747,0,3.0857777747,39.04,-57.44,69.4512433294,125.13,42.0157777747,12.9,43.95151399,3.0857777747,0,3.0857777747,38.93,12.9,41.0116434687,131.93
2021-06-28 02:00:00,3.1517777746,0.0,3.1517777746,3.1517777746,0,3.1517777746,0.0,0.0,0.0,131.35,41.3617777746,-57.53,70.8554695184,3.1517777746,0,3.1517777746,38.21,-57.53,69.0630509028,125.13,41.2617777746,12.85,43.2163950963,3.1517777746,0,3.1517777746,38.11,12.85,40.2180879705,131.93
2021-06-28 02:30:00,3.2614444412,0.0,3.2614444412,3.2614444412,0,3.2614444412,0.0,0.0,0.0,131.35,40.7014444412,-57.73,70.6354052837,3.2614444412,0,3.2614444412,37.44,-57.73,68.8077502902,125.13,40.6214444412,12.87,42.6114849364,3.2614444412,0,3.2614444412,37.36,12.87,39.5146365288,131.93
2021-06-28 03:00:00,3.1459999969,0.0,3.1459999969,3.1459999969,0,3.1459999969,0.0,0.0,0.0,131.59,39.9959999969,-57.93,70.3957734225,3.1459999969,0,3.1459999969,36.85,-57.93,68.6571729683,125.4,39.9459999969,12.89,41.974218465,3.1459999969,0,3.1459999969,36.8,12.89,38.9922056314,132.2
2021-06-28 03:30:00,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,131.79,39.701777774600004,-57.91,70.2125292128,3.1717777746,0,3.1717777746,36.53,-57.91,68.4690367977,125.62,39.6517777746,12.94,41.7097959799,3.1717777746,0,3.1717777746,36.48,12.94,38.7070277857,132.41
2021-06-28 04:00:00,3.2635555523,0.0,3.2635555523,3.2635555523,0,3.2635555523,0.0,0.0,0.0,131.79,39.7835555523,-57.71,70.0940467685,3.2635555523,0,3.2635555523,36.52,-57.71,68.2946154539,125.62,39.7235555523,13.08,41.8216124237,3.2635555523,0,3.2635555523,36.46,13.08,38.735229443,132.41
2021-06-28 04:30:00,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,131.79,39.9278888857,-57.51,70.0116876733,3.2278888857,0,3.2278888857,36.7,-57.51,68.2223577722,125.54,39.8878888857,13.39,42.0753583437,3.2278888857,0,3.2278888857,36.66,13.39,39.0288060284,132.32
2021-06-28 05:00:00,3.2145555523000002,0.0,3.2145555523000002,3.2145555523000002,0,3.2145555523000002,0.0,0.0,0.0,131.79,40.2445555523,-57.37,70.0781075059,3.2145555523000002,0,3.2145555523000002,37.03,-57.37,68.2827782094,125.54,40.1845555523,13.81,42.4913474126,3.2145555523000002,0,3.2145555523000002,36.97,13.81,39.4651365131,132.32
2021-06-28 05:30:00,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,132.14,41.3078888857,-57.04,70.4265808072,3.2078888857,0,3.2078888857,38.1,-57.04,68.5942534036,125.76,41.2178888857,14.29,43.6247460072,3.2078888857,0,3.2078888857,38.01,14.29,40.607440205,132.58
2021-06-28 06:00:00,3.8989999961,0.0,3.8989999961,3.8989999961,0,3.8989999961,0.0,0.0,0.0,132.36,42.8689999961,-56.69,71.0739562756,3.8989999961,0,3.8989999961,38.97,-56.69,68.7925650052,125.87,42.7589999961,14.26,45.0741575702,3.8989999961,0,3.8989999961,38.86,14.26,41.3938063,132.69
2021-06-28 06:30:00,5.4572222168,0.0,5.4572222168,5.4572222168,0,5.4572222168,0.0,0.0,0.0,131.99,48.8872222168,-54.22,73.0052662215,5.4572222168,0,5.4572222168,43.43,-54.22,69.4692255607,125.54,48.6472222168,16.3,51.3053820706,5.4572222168,0,5.4572222168,43.19,16.3,46.1634714899,132.36
2021-06-28 07:00:00,6.2503333271,0.0,6.2503333271,6.2503333271,0,6.2503333271,0.0,0.0,0.0,131.8,56.9703333271,-53.48,78.1391661038,6.2503333271,0,6.2503333271,50.72,-53.48,73.7063687886,125.08,56.5403333271,17.12,59.0754068351,6.2503333271,0,6.2503333271,50.29,17.12,53.1241799937,131.92
2021-06-28 07:30:00,7.3092222149,0.0,7.3092222149,7.3092222149,0,7.3092222149,0.0,0.0,0.0,131.0,64.5492222149,-52.99,83.513724552,7.3092222149,0,7.3092222149,57.24,-52.99,78.002292915,124.19,63.9692222149,16.69,66.1106458203,7.3092222149,0,7.3092222149,56.66,16.69,59.0670102511,131.02
2021-06-28 08:00:00,13.2947777645,0.0,13.2947777645,13.2947777645,0,13.2947777645,0.0,0.0,0.0,131.0,68.7147777645,-51.44,85.8358566289,13.2947777645,0,13.2947777645,55.42,-51.44,75.6138214879,124.19,68.1847777645,17.69,70.4421750004,13.2947777645,0,13.2947777645,54.89,17.69,57.670167331100004,131.02
2021-06-28 08:30:00,14.7011110964,0.0,14.7011110964,14.7011110964,0,14.7011110964,0.0,0.0,0.0,130.61,69.8911110964,-50.01,85.9404881897,14.7011110964,0,14.7011110964,55.19,-50.01,74.4777564109,123.67,69.3511110964,18.62,71.8072490095,14.7011110964,0,14.7011110964,54.65,18.62,57.7349712046,130.59
2021-06-28 09:00:00,18.2901110928,0.0,18.2901110928,18.2901110928,0,18.2901110928,0.0,0.0,0.0,130.24,72.0401110928,-49.68,87.5093138258,18.2901110928,0,18.2901110928,53.75,-49.68,73.1926560524,123.21,71.5601110928,19.31,74.1196708008,18.2901110928,0,18.2901110928,53.27,19.31,56.6618831314,130.11
2021-06-28 09:30:00,20.9339999791,0.0,20.9339999791,20.9339999791,0,20.9339999791,0.0,0.0,0.0,130.72,74.2639999791,-48.62,88.7639909698,20.9339999791,0,20.9339999791,53.33,-48.62,72.1664277902,123.64,73.7839999791,20.19,76.496501573,20.9339999791,0,20.9339999791,52.85,20.19,56.5752472376,130.52
2021-06-28 10:00:00,23.8112221984,0.0,23.8112221984,23.8112221984,0,23.8112221984,0.0,0.0,0.0,130.72,71.7912221984,-48.08,86.4040854633,23.8112221984,0,23.8112221984,47.98,-48.08,67.9247142062,123.52,71.4512221984,20.73,74.3976481728,23.8112221984,0,23.8112221984,47.64,20.73,51.9548120967,130.41
2021-06-28 10:30:00,26.7509999732,0.0,26.7509999732,26.7509999732,0,26.7509999732,0.0,0.0,0.0,130.72,65.1409999732,-48.52,81.2252440902,26.7509999732,0,26.7509999732,38.39,-48.52,61.8706917692,123.65,65.0509999732,20.54,68.2167442606,26.7509999732,0,26.7509999732,38.3,20.54,43.4601150482,130.55
2021-06-28 11:00:00,27.4449999726,0.0,27.4449999726,27.4449999726,0,27.4449999726,0.0,0.0,0.0,130.72,63.6749999726,-48.04,79.7643229866,27.4449999726,0,27.4449999726,36.23,-48.04,60.1702127302,123.65,63.6349999726,20.9,66.9792745669,27.4449999726,0,27.4449999726,36.19,20.9,41.7914596539,130.55
2021-06-28 11:30:00,25.407444419,0.0,25.407444419,25.407444419,0,25.407444419,0.0,0.0,0.0,130.72,64.967444419,-48.18,80.8831331882,25.407444419,0,25.407444419,39.56,-48.18,62.3402438237,123.65,64.827444419,20.74,68.0642721984,25.407444419,0,25.407444419,39.42,20.74,44.5430578205,130.55
2021-06-28 12:00:00,23.8451110873,0.0,23.8451110873,23.8451110873,0,23.8451110873,0.0,0.0,0.0,130.72,66.6351110873,-47.93,82.0824154714,23.8451110873,0,23.8451110873,42.79,-47.93,64.2516069838,123.76,66.4151110873,21.04,69.6681317442,23.8451110873,0,23.8451110873,42.57,21.04,47.4856451994,130.55
2021-06-28 12:30:00,25.4216666412,0.0,25.4216666412,25.4216666412,0,25.4216666412,0.0,0.0,0.0,130.72,65.0216666412,-48.12,80.8909854854,25.4216666412,0,25.4216666412,39.6,-48.12,62.3192939626,123.67,64.8816666412,20.78,68.128107754,25.4216666412,0,25.4216666412,39.46,20.78,44.5970851065,130.55
2021-06-28 13:00:00,27.6182221946,0.0,27.6182221946,27.6182221946,0,27.6182221946,0.0,0.0,0.0,130.72,64.0882221946,-47.95,80.0406317071,27.6182221946,0,27.6182221946,36.47,-47.95,60.2433680997,123.67,64.0382221946,21.11,67.4279319114,27.6182221946,0,27.6182221946,36.42,21.11,42.0957064319,130.55
2021-06-28 13:30:00,28.7586666379,0.0,28.7586666379,28.7586666379,0,28.7586666379,0.0,0.0,0.0,130.93,61.3586666379,-47.97,77.8845740284,28.7586666379,0,28.7586666379,32.6,-47.97,57.9989732668,123.76,61.4186666379,21.34,65.0203676672,28.7586666379,0,28.7586666379,32.66,21.34,39.0137309162,130.63
2021-06-28 14:00:00,29.8647777479,0.0,29.8647777479,29.8647777479,0,29.8647777479,0.0,0.0,0.0,131.07,56.9347777479,-48.33,74.6817100581,29.8647777479,0,29.8647777479,27.07,-48.33,55.3947091336,123.98,57.1147777479,21.12,60.8945994091,29.8647777479,0,29.8647777479,27.25,21.12,34.4763237599,130.82
2021-06-28 14:30:00,30.1182221921,0.0,30.1182221921,30.1182221921,0,30.1182221921,0.0,0.0,0.0,131.26,57.2182221921,-48.12,74.7626868887,30.1182221921,0,30.1182221921,27.1,-48.12,55.2263017049,124.2,57.4082221921,21.36,61.2531923679,30.1182221921,0,30.1182221921,27.29,21.36,34.6553560074,131.02
2021-06-28 15:00:00,30.2429999698,0.0,30.2429999698,30.2429999698,0,30.2429999698,0.0,0.0,0.0,131.26,60.0429999698,-49.0,77.4994312584,30.2429999698,0,30.2429999698,29.8,-49.0,57.3501525717,124.2,60.1729999698,20.91,63.7025747153,30.2429999698,0,30.2429999698,29.93,20.91,36.5107244519,131.02
2021-06-28 15:30:00,29.2661110818,0.0,29.2661110818,29.2661110818,0,29.2661110818,0.0,0.0,0.0,131.67,61.4461110818,-49.34,78.8039349721,29.2661110818,0,29.2661110818,32.18,-49.34,58.906604044,124.64,61.5261110818,20.55,64.8672863997,29.2661110818,0,29.2661110818,32.26,20.55,38.2493150265,131.45
2021-06-28 16:00:00,31.0196666356,0.0,31.0196666356,31.0196666356,0,31.0196666356,0.0,0.0,0.0,131.67,60.4296666356,-49.73,78.261213316,31.0196666356,0,31.0196666356,29.41,-49.73,57.7756090405,124.64,60.5696666356,20.3,63.8809401649,31.0196666356,0,31.0196666356,29.55,20.3,35.8509762768,131.45
2021-06-28 16:30:00,29.5638888593,0.0,29.5638888593,29.5638888593,0,29.5638888593,0.0,0.0,0.0,131.67,63.2938888593,-49.93,80.6171276277,29.5638888593,0,29.5638888593,33.73,-49.93,60.2554379289,124.64,63.3038888593,20.06,66.406219172,29.5638888593,0,29.5638888593,33.74,20.06,39.2529132677,131.45
2021-06-28 17:00:00,26.2333333071,0.0,26.2333333071,26.2333333071,0,26.2333333071,0.0,0.0,0.0,131.49,66.6033333071,-49.9,83.2226772437,26.2333333071,0,26.2333333071,40.37,-49.9,64.1852545372,124.64,66.4533333071,19.85,69.3546538282,26.2333333071,0,26.2333333071,40.22,19.85,44.8516543731,131.45
2021-06-28 17:30:00,25.174222197,0.0,25.174222197,25.174222197,0,25.174222197,0.0,0.0,0.0,131.26,70.294222197,-50.24,86.4021716989,25.174222197,0,25.174222197,45.12,-50.24,67.5268242997,124.33,70.034222197,19.43,72.6795513108,25.174222197,0,25.174222197,44.86,19.43,48.8870586147,131.04
2021-06-28 18:00:00,22.2502222,0.0,22.2502222,22.2502222,0,22.2502222,0.0,0.0,0.0,131.26,74.8102222,-49.98,89.9698268622,22.2502222,0,22.2502222,52.56,-49.98,72.5296766848,124.33,74.3602222,19.55,76.8872235526,22.2502222,0,22.2502222,52.11,19.55,55.6565773292,131.04
2021-06-28 18:30:00,19.3158888696,0.0,19.3158888696,19.3158888696,0,19.3158888696,0.0,0.0,0.0,131.26,76.7658888696,-50.24,91.7445327741,19.3158888696,0,19.3158888696,57.45,-50.24,76.3188056772,124.21,76.1958888696,19.28,78.5972765471,19.3158888696,0,19.3158888696,56.88,19.28,60.0587445756,130.94
2021-06-28 19:00:00,17.7748888711,0.0,17.7748888711,17.7748888711,0,17.7748888711,0.0,0.0,0.0,131.26,76.0048888711,-50.81,91.4242814153,17.7748888711,0,17.7748888711,58.23,-50.81,77.2812331682,124.21,75.4248888711,18.78,77.7277444753,17.7748888711,0,17.7748888711,57.65,18.78,60.6317647772,130.94
2021-06-28 19:30:00,13.8869999861,0.0,13.8869999861,13.8869999861,0,13.8869999861,0.0,0.0,0.0,131.26,74.6769999861,-51.14,90.5094134713,13.8869999861,0,13.8869999861,60.79,-51.14,79.44006357,124.21,74.0369999861,18.54,76.3230565881,13.8869999861,0,13.8869999861,60.15,18.54,62.9424665866,131.02
2021-06-28 20:00:00,12.5749999874,0.0,12.5749999874,12.5749999874,0,12.5749999874,0.0,0.0,0.0,131.26,74.2849999874,-51.79,90.5564206621,12.5749999874,0,12.5749999874,61.71,-51.79,80.5625731962,124.31,73.6249999874,18.06,75.8076791832,12.5749999874,0,12.5749999874,61.05,18.06,63.6652660404,131.02
2021-06-28 20:30:00,11.5323333218,0.0,11.5323333218,11.5323333218,0,11.5323333218,0.0,0.0,0.0,131.29,72.5723333218,-52.43,89.5301539358,11.5323333218,0,11.5323333218,61.04,-52.43,80.4660580618,124.53,71.9223333218,17.42,74.0018812629,11.5323333218,0,11.5323333218,60.39,17.42,62.8522752174,131.17
2021-06-28 21:00:00,6.2126666605,0.0,6.2126666605,6.2126666605,0,6.2126666605,0.0,0.0,0.0,131.29,76.0026666605,-50.32,91.1510161189,6.2126666605,0,6.2126666605,69.79,-50.32,86.0392148965,124.53,75.1326666605,18.82,77.4539217826,6.2126666605,0,6.2126666605,68.92,18.82,71.443395776,131.17
2021-06-28 21:30:00,3.6102222186,0.0,3.6102222186,3.6102222186,0,3.6102222186,0.0,0.0,0.0,130.88,72.4002222186,-50.89,88.4962387749,3.6102222186,0,3.6102222186,68.79,-50.89,85.5678455963,123.82,71.5602222186,18.85,74.0012696106,3.6102222186,0,3.6102222186,67.95,18.85,70.5161329059,130.48
2021-06-28 22:00:00,3.2838888856,0.0,3.2838888856,3.2838888856,0,3.2838888856,0.0,0.0,0.0,131.46,70.2838888856,-52.4,87.667468521,3.2838888856,0,3.2838888856,67.0,-52.4,85.0573923889,124.46,69.5138888856,17.97,71.7990365395,3.2838888856,0,3.2838888856,66.23,17.97,68.6245859733,131.17
2021-06-28 22:30:00,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,131.91,66.9789999967,-53.09,85.4677397651,3.2789999967,0,3.2789999967,63.7,-53.09,82.9230854467,125.01,66.2789999967,17.24,68.4844759093,3.2789999967,0,3.2789999967,63.0,17.24,65.3162889332,131.72
2021-06-28 23:00:00,3.1837777746,0.0,3.1837777746,3.1837777746,0,3.1837777746,0.0,0.0,0.0,131.76,62.9437777746,-54.15,83.0309680814,3.1837777746,0,3.1837777746,59.76,-54.15,80.6441572589,125.01,62.3437777746,16.22,64.4192131837,3.1837777746,0,3.1837777746,59.16,16.22,61.3432473871,131.72
2021-06-28 23:30:00,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,131.68,59.8128888857,-55.41,81.5343472216,3.1628888857,0,3.1628888857,56.65,-55.41,79.2432369354,125.01,59.2828888857,14.91,61.129117568,3.1628888857,0,3.1628888857,56.12,14.91,58.0668795442,131.72
2021-06-29 00:00:00,3.1157777747,0.0,3.1157777747,3.1157777747,0,3.1157777747,0.0,0.0,0.0,131.37,55.5657777747,-55.97,78.8682227497,3.1157777747,0,3.1157777747,52.45,-55.97,76.7049111857,124.91,55.1257777747,14.18,56.920328313,3.1157777747,0,3.1157777747,52.01,14.18,53.9083713351,131.62
2021-06-29 00:30:00,3.0942222191,0.0,3.0942222191,3.0942222191,0,3.0942222191,0.0,0.0,0.0,131.19,53.9942222191,-56.49,78.1440729233,3.0942222191,0,3.0942222191,50.9,-56.49,76.0390038073,124.91,53.5842222191,13.41,55.2367357003,3.0942222191,0,3.0942222191,50.49,13.41,52.240484301,131.54
2021-06-29 01:00:00,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,130.83,52.8792222191,-56.89,77.6703562661,3.1092222191,0,3.1092222191,49.77,-56.89,75.5878627823,124.61,52.4992222191,13.1,54.1089487387,3.1092222191,0,3.1092222191,49.39,13.1,51.0977700101,131.29
2021-06-29 01:30:00,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,130.83,53.0787777747,-56.84,77.7698029447,3.1087777747,0,3.1087777747,49.97,-56.84,75.6821412224,124.61,52.6987777747,13.13,54.3098340906,3.1087777747,0,3.1087777747,49.59,13.13,51.2987816619,131.29
2021-06-29 02:00:00,3.1112222191,0.0,3.1112222191,3.1112222191,0,3.1112222191,0.0,0.0,0.0,130.83,52.1912222191,-57.15,77.3953886012,3.1112222191,0,3.1112222191,49.08,-57.15,75.3323894484,124.61,51.8312222191,12.88,53.4075837005,3.1112222191,0,3.1112222191,48.72,12.88,50.3937773936,131.29
2021-06-29 02:30:00,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,130.83,50.2408888858,-57.15,76.0938198281,3.0908888858,0,3.0908888858,47.15,-57.15,74.0894391935,124.7,49.9308888858,13.05,51.6081017373,3.0908888858,0,3.0908888858,46.84,13.05,48.6239457469,131.4
2021-06-29 03:00:00,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,131.06,48.0379999968,-57.23,74.7189557187,3.1879999968,0,3.1879999968,44.85,-57.23,72.7103527704,124.8,47.7779999968,13.13,49.5493106279,3.1879999968,0,3.1879999968,44.59,13.13,46.4829538648,131.56
2021-06-29 03:30:00,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,131.25,47.3482222191,-57.43,74.4315729197,3.1582222191,0,3.1582222191,44.19,-57.43,72.4635149575,125.04,47.1082222191,13.01,48.8717167761,3.1582222191,0,3.1582222191,43.95,13.01,45.8351677209,131.81
2021-06-29 04:00:00,3.1034444413,0.0,3.1034444413,3.1034444413,0,3.1034444413,0.0,0.0,0.0,131.25,47.0134444413,-57.38,74.1803771778,3.1034444413,0,3.1034444413,43.91,-57.38,72.2533909239,125.13,46.7834444413,13.14,48.5937266918,3.1034444413,0,3.1034444413,43.68,13.14,45.6136163881,131.81
2021-06-29 04:30:00,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,131.25,47.569999997,-57.52,74.6421817722,3.019999997,0,3.019999997,44.55,-57.52,72.7547448624,125.13,47.309999997,12.95,49.0503679876,3.019999997,0,3.019999997,44.29,12.95,46.144410279,131.81
2021-06-29 05:00:00,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,131.25,47.7213333305,-57.63,74.8234091367,2.8313333305,0,2.8313333305,44.89,-57.63,73.0501813824,125.13,47.4713333305,12.9,49.1928601341,2.8313333305,0,2.8313333305,44.64,12.9,46.4665428023,131.81
2021-06-29 05:30:00,2.9307777748,0.0,2.9307777748,2.9307777748,0,2.9307777748,0.0,0.0,0.0,131.25,48.4107777748,-57.37,75.0661062315,2.9307777748,0,2.9307777748,45.48,-57.37,73.2102950411,125.13,48.1307777748,13.16,49.8974685652,2.9307777748,0,2.9307777748,45.2,13.16,47.0768053292,131.92
2021-06-29 06:00:00,2.9558888859,0.0,2.9558888859,2.9558888859,0,2.9558888859,0.0,0.0,0.0,131.43,50.1958888859,-57.09,76.0190460414,2.9558888859,0,2.9558888859,47.24,-57.09,74.1005107945,125.13,49.8758888859,13.41,51.6471915225,2.9558888859,0,2.9558888859,46.92,13.41,48.7987141224,131.92
2021-06-29 06:30:00,3.3537777744,0.0,3.3537777744,3.3537777744,0,3.3537777744,0.0,0.0,0.0,131.34,55.6637777744,-55.63,78.6965885926,3.3537777744,0,3.3537777744,52.31,-55.63,76.3612008811,125.13,55.2137777744,14.26,57.0255105731,3.3537777744,0,3.3537777744,51.86,14.26,53.7848231381,131.92
2021-06-29 07:00:00,4.5148888844,0.0,4.5148888844,4.5148888844,0,4.5148888844,0.0,0.0,0.0,130.81,61.7148888844,-38.08,72.5176799823,4.5148888844,0,4.5148888844,57.2,-38.08,68.7162746371,124.35,61.7148888844,-5.19,61.932734559400004,4.5148888844,0,4.5148888844,57.2,-5.19,57.4349727953,131.19
2021-06-29 07:30:00,7.4389999926,0.0,7.4389999926,7.4389999926,0,7.4389999926,0.0,0.0,0.0,132.01,67.4889999926,-34.46,75.7776795633,7.4389999926,0,7.4389999926,60.05,-34.46,69.2350640933,124.78,67.7889999926,-8.43,68.3111515054,7.4389999926,0,7.4389999926,60.35,-8.43,60.9359286464,131.67
2021-06-29 08:00:00,9.2445555463,0.0,9.2445555463,9.2445555463,0,9.2445555463,0.0,0.0,0.0,131.92,69.1545555463,-33.09,76.6635549189,9.2445555463,0,9.2445555463,59.91,-33.09,68.4408956692,124.01,69.4445555463,-7.16,69.8126915039,9.2445555463,0,9.2445555463,60.2,-7.16,60.6242987588,130.86
2021-06-29 08:30:00,13.3714444311,0.0,13.3714444311,13.3714444311,0,13.3714444311,0.0,0.0,0.0,131.76,71.7614444311,-32.18,78.6464068272,13.3714444311,0,13.3714444311,58.39,-32.18,66.6704169778,123.73,72.0414444311,-6.31,72.3172580766,13.3714444311,0,13.3714444311,58.67,-6.31,59.0083468672,130.59
2021-06-29 09:00:00,14.3051110968,0.0,14.3051110968,14.3051110968,0,14.3051110968,0.0,0.0,0.0,131.76,73.3251110968,-31.16,79.67130924840001,14.3051110968,0,14.3051110968,59.02,-31.16,66.7405873513,123.52,73.6151110968,-5.4,73.8129025428,14.3051110968,0,14.3051110968,59.31,-5.4,59.5553196616,130.36
2021-06-29 09:30:00,15.2023333181,0.0,15.2023333181,15.2023333181,0,15.2023333181,0.0,0.0,0.0,131.5,73.8823333181,-30.9,80.0837635013,15.2023333181,0,15.2023333181,58.68,-30.9,66.3185675358,123.26,74.1723333181,-5.19,74.3536894166,15.2023333181,0,15.2023333181,58.97,-5.19,59.1979475996,130.14
2021-06-29 10:00:00,16.1386666505,0.0,16.1386666505,16.1386666505,0,16.1386666505,0.0,0.0,0.0,131.5,73.2686666505,-30.84,79.4946734866,16.1386666505,0,16.1386666505,57.13,-30.84,64.9225885189,123.26,73.5486666505,-5.1,73.7252763038,16.1386666505,0,16.1386666505,57.41,-5.1,57.6360833159,130.14
2021-06-29 10:30:00,16.1112222061,0.0,16.1112222061,16.1112222061,0,16.1112222061,0.0,0.0,0.0,131.5,71.1812222061,-30.87,77.5868757894,16.1112222061,0,16.1112222061,55.07,-30.87,63.1320980168,123.26,71.4812222061,-5.14,71.66578491920001,16.1112222061,0,16.1112222061,55.37,-5.14,55.6080614659,130.31
2021-06-29 11:00:00,15.5659999844,0.0,15.5659999844,15.5659999844,0,15.5659999844,0.0,0.0,0.0,131.5,73.1559999844,-29.47,78.8687595549,15.5659999844,0,15.5659999844,57.59,-29.47,64.6922638342,123.26,73.4459999844,-3.81,73.5447551747,15.5659999844,0,15.5659999844,57.88,-3.81,58.0052626923,130.31
2021-06-29 11:30:00,15.1884444293,0.0,15.1884444293,15.1884444293,0,15.1884444293,0.0,0.0,0.0,131.4,76.4384444293,-27.8,81.336804626,15.1884444293,0,15.1884444293,61.25,-27.8,67.2636789062,123.03,76.7284444293,-2.24,76.7611345964,15.1884444293,0,15.1884444293,61.54,-2.24,61.5807534868,129.94
2021-06-29 12:00:00,17.7918888711,0.0,17.7918888711,17.7918888711,0,17.7918888711,0.0,0.0,0.0,131.4,70.8418888711,-29.38,76.6926177596,17.7918888711,0,17.7918888711,53.05,-29.38,60.6422864015,122.83,71.1618888711,-3.7199999999999998,71.2590543559,17.7918888711,0,17.7918888711,53.37,-3.7199999999999998,53.4994887826,129.73
2021-06-29 12:30:00,17.704666649,0.0,17.704666649,17.704666649,0,17.704666649,0.0,0.0,0.0,131.48,70.124666649,-28.92,75.8540392638,17.704666649,0,17.704666649,52.42,-28.92,59.8683789659,123.12,70.434666649,-3.33,70.5133403403,17.704666649,0,17.704666649,52.73,-3.33,52.8350432951,130.06
2021-06-29 13:00:00,18.4912222037,0.0,18.4912222037,18.4912222037,0,18.4912222037,0.0,0.0,0.0,131.36,69.3612222037,-28.06,74.8220739194,18.4912222037,0,18.4912222037,50.87,-28.06,58.0957872827,122.94,69.6812222037,-2.35,69.7208378306,18.4912222037,0,18.4912222037,51.19,-2.35,51.2439128092,129.86
2021-06-29 13:30:00,16.5582222057,0.0,16.5582222057,16.5582222057,0,16.5582222057,0.0,0.0,0.0,131.72,70.2882222057,-28.22,75.7416832453,16.5582222057,0,16.5582222057,53.73,-28.22,60.6900428407,123.19,70.6082222057,-2.44,70.6503690227,16.5582222057,0,16.5582222057,54.05,-2.44,54.1050468995,130.14
2021-06-29 14:00:00,15.4178888735,0.0,15.4178888735,15.4178888735,0,15.4178888735,0.0,0.0,0.0,131.95,72.4678888735,-28.18,77.7541466275,15.4178888735,0,15.4178888735,57.05,-28.18,63.6302986006,123.46,72.7878888735,-2.41,72.827775379,15.4178888735,0,15.4178888735,57.37,-2.41,57.4205973497,130.33
2021-06-29 14:30:00,14.6613333187,0.0,14.6613333187,14.6613333187,0,14.6613333187,0.0,0.0,0.0,131.95,73.0513333187,-28.06,78.2551014288,14.6613333187,0,14.6613333187,58.39,-28.06,64.7823718306,123.46,73.3713333187,-2.2,73.4043088174,14.6613333187,0,14.6613333187,58.71,-2.2,58.751205094,130.33
2021-06-29 15:00:00,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,132.08,68.2664444286,-28.55,73.9960129664,15.8164444286,0,15.8164444286,52.45,-28.55,59.7168736623,123.59,68.6064444286,-2.56,68.6541900916,15.8164444286,0,15.8164444286,52.79,-2.56,52.8520359116,130.44
2021-06-29 15:30:00,15.1239999849,0.0,15.1239999849,15.1239999849,0,15.1239999849,0.0,0.0,0.0,132.4,68.5939999849,-29.61,74.7120400868,15.1239999849,0,15.1239999849,53.47,-29.61,61.1211338246,123.98,68.92399998490001,-3.54,69.0148489379,15.1239999849,0,15.1239999849,53.8,-3.54,53.9163388965,130.82
2021-06-29 16:00:00,14.0518888748,0.0,14.0518888748,14.0518888748,0,14.0518888748,0.0,0.0,0.0,132.4,72.0718888748,-29.13,77.7361824763,14.0518888748,0,14.0518888748,58.02,-29.13,64.9220863805,124.15,72.4018888748,-3.14,72.4699462718,14.0518888748,0,14.0518888748,58.35,-3.14,58.4344256411,130.98
2021-06-29 16:30:00,12.5764444319,0.0,12.5764444319,12.5764444319,0,12.5764444319,0.0,0.0,0.0,132.4,76.3364444319,-29.46,81.8238617305,12.5764444319,0,12.5764444319,63.76,-29.46,70.2369503894,123.91,76.6664444319,-3.49,76.745838987,12.5764444319,0,12.5764444319,64.09,-3.49,64.1849530653,130.78
2021-06-29 17:00:00,13.7275555418,0.0,13.7275555418,13.7275555418,0,13.7275555418,0.0,0.0,0.0,132.19,77.2475555418,-31.39,83.3817542223,13.7275555418,0,13.7275555418,63.52,-31.39,70.852822809,123.76,77.5775555418,-5.29,77.7577084529,13.7275555418,0,13.7275555418,63.85,-5.29,64.0687646205,130.6
2021-06-29 17:30:00,12.4151110987,0.0,12.4151110987,12.4151110987,0,12.4151110987,0.0,0.0,0.0,132.36,78.8051110987,-30.83,84.621122867,12.4151110987,0,12.4151110987,66.39,-30.83,73.199187154,124.04,79.1251110987,-4.71,79.2651708279,12.4151110987,0,12.4151110987,66.71,-4.71,66.8760659728,130.91
2021-06-29 18:00:00,10.7509999892,0.0,10.7509999892,10.7509999892,0,10.7509999892,0.0,0.0,0.0,132.54,80.6509999892,-30.34,86.1690164692,10.7509999892,0,10.7509999892,69.9,-30.34,76.2005616777,124.12,80.9709999892,-4.3,81.0850962832,10.7509999892,0,10.7509999892,70.22,-4.3,70.3515344538,130.99
2021-06-29 18:30:00,9.0637777687,0.0,9.0637777687,9.0637777687,0,9.0637777687,0.0,0.0,0.0,132.33,76.5937777687,-31.45,82.7992107021,9.0637777687,0,9.0637777687,67.53,-31.45,74.4943179041,123.9,76.9237777687,-5.35,77.1095978865,9.0637777687,0,9.0637777687,67.86,-5.35,68.070567061,130.74
2021-06-29 19:00:00,7.190222215,0.0,7.190222215,7.190222215,0,7.190222215,0.0,0.0,0.0,132.44,73.150222215,-32.74,80.1427639286,7.190222215,0,7.190222215,65.96,-32.74,73.6385035155,124.09,73.450222215,-6.46,73.7337557936,7.190222215,0,7.190222215,66.26,-6.46,66.5741631566,130.98
2021-06-29 19:30:00,5.5459999945,0.0,5.5459999945,5.5459999945,0,5.5459999945,0.0,0.0,0.0,132.74,76.6259999945,-32.3,83.155480127,5.5459999945,0,5.5459999945,71.08,-32.3,78.0746847576,124.61,76.9459999945,-6.28,77.2018478739,5.5459999945,0,5.5459999945,71.4,-6.28,71.6756471893,131.43
2021-06-29 20:00:00,4.2693333291,0.0,4.2693333291,4.2693333291,0,4.2693333291,0.0,0.0,0.0,132.24,76.4693333291,-35.64,84.3668687329,4.2693333291,0,4.2693333291,72.2,-35.64,80.5173869422,124.05,76.6093333291,4.63,76.7491163019,4.2693333291,0,4.2693333291,72.34,4.63,72.488016251,130.82
2021-06-29 20:30:00,3.5424444408999998,0.0,3.5424444408999998,3.5424444408999998,0,3.5424444408999998,0.0,0.0,0.0,131.52,75.5924444409,-38.57,84.8637882524,3.5424444408999998,0,3.5424444408999998,72.05,-38.57,81.7242155056,124.05,75.4924444409,14.08,76.7942417611,3.5424444408999998,0,3.5424444408999998,71.95,14.08,73.3147249875,130.82
2021-06-29 21:00:00,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,131.27,73.4161111081,-40.39,83.7930633778,3.0461111081,0,3.0461111081,70.37,-40.39,81.1374697658,124.83,73.3361111081,12.65,74.4191352574,3.0461111081,0,3.0461111081,70.29,12.65,71.4192313036,131.51
2021-06-29 21:30:00,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,131.7,70.8812222194,-40.97,81.8699490858,2.8012222194,0,2.8012222194,68.08,-40.97,79.4570783505,125.51,70.8112222194,12.21,71.8561987041,2.8012222194,0,2.8012222194,68.01,12.21,69.0973530607,132.19
2021-06-29 22:00:00,2.7823333306,0.0,2.7823333306,2.7823333306,0,2.7823333306,0.0,0.0,0.0,131.7,69.2723333306,-41.36,80.6802687468,2.7823333306,0,2.7823333306,66.49,-41.36,78.3043402373,125.51,69.2323333306,11.89,70.245911471,2.7823333306,0,2.7823333306,66.45,11.89,67.505367194,132.19
2021-06-29 22:30:00,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,131.7,66.1017777749,-41.6,78.1025289284,2.8317777749,0,2.8317777749,63.27,-41.6,75.7208881353,125.63,66.0917777749,11.88,67.1510051262,2.8317777749,0,2.8317777749,63.26,11.88,64.3658449801,132.3
2021-06-29 23:00:00,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,132.02,62.2131111084,-43.41,75.8610525486,2.6931111084,0,2.6931111084,59.52,-43.41,73.6685719965,125.89,62.2331111084,10.53,63.1176759572,2.6931111084,0,2.6931111084,59.54,10.53,60.4639768788,132.63
2021-06-29 23:30:00,2.6361111085,0.0,2.6361111085,2.6361111085,0,2.6361111085,0.0,0.0,0.0,131.48,58.9661111085,-44.71,73.9999078328,2.6361111085,0,2.6361111085,56.33,-44.71,71.9169868668,125.82,59.0161111085,8.68,59.6510165074,2.6361111085,0,2.6361111085,56.38,8.68,57.0442529971,132.44
2021-06-30 00:00:00,2.6607777751,0.0,2.6607777751,2.6607777751,0,2.6607777751,0.0,0.0,0.0,131.48,55.6807777751,-45.29,71.7741813861,2.6607777751,0,2.6607777751,53.02,-45.29,69.7302265879,125.82,55.7407777751,8.09,56.324793892,2.6607777751,0,2.6607777751,53.08,8.09,53.6929650885,132.44
2021-06-30 00:30:00,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,131.36,54.810777775,-45.94,71.517165494,2.8007777750000002,0,2.8007777750000002,52.01,-45.94,69.3939745223,125.82,54.890777775000004,7.45,55.3940428633,2.8007777750000002,0,2.8007777750000002,52.09,7.45,52.6200589129,132.44
2021-06-30 01:00:00,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,131.27,53.5206666637,-46.23,70.7225187626,2.9206666637,0,2.9206666637,50.6,-46.23,68.5388422721,125.82,53.6106666637,7.26,54.1000109069,2.9206666637,0,2.9206666637,50.69,7.26,51.2072621803,132.44
2021-06-30 01:30:00,2.9087777749,0.0,2.9087777749,2.9087777749,0,2.9087777749,0.0,0.0,0.0,131.43,53.7487777749,-46.07,70.7910729703,2.9087777749,0,2.9087777749,50.84,-46.07,68.608676565,125.9,53.8387777749,7.43,54.3490468389,2.9087777749,0,2.9087777749,50.93,7.43,51.4691150108,132.66
2021-06-30 02:00:00,2.9461111082,0.0,2.9461111082,2.9461111082,0,2.9461111082,0.0,0.0,0.0,131.36,52.9761111082,-46.28,70.3442019512,2.9461111082,0,2.9461111082,50.03,-46.28,68.1530578918,125.9,53.0761111082,7.29,53.5744124594,2.9461111082,0,2.9461111082,50.13,7.29,50.6572897025,132.48
2021-06-30 02:30:00,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,131.46,52.1323333304,-46.6,69.9238169616,2.9023333304000003,0,2.9023333304000003,49.23,-46.6,67.7875571178,125.9,52.2223333304,7.15,52.7095304331,2.9023333304000003,0,2.9023333304000003,49.32,7.15,49.8355786562,132.64
2021-06-30 03:00:00,2.9213333304,0.0,2.9213333304,2.9213333304,0,2.9213333304,0.0,0.0,0.0,131.73,50.6213333304,-46.55,68.770792406,2.9213333304,0,2.9213333304,47.7,-46.55,66.6497749434,126.28,50.7413333304,7.24,51.2552485912,2.9213333304,0,2.9213333304,47.82,7.24,48.3649666598,132.94
2021-06-30 03:30:00,2.9617777748,0.0,2.9617777748,2.9617777748,0,2.9617777748,0.0,0.0,0.0,131.73,50.1817777748,-46.64,68.50912655,2.9617777748,0,2.9617777748,47.22,-46.64,66.3703096271,126.28,50.3017777748,7.2,50.8144551019,2.9617777748,0,2.9617777748,47.34,7.2,47.8843982942,132.94
2021-06-30 04:00:00,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,131.73,50.4955555527,-47.07,69.0317755137,2.8855555527,0,2.8855555527,47.61,-47.07,66.9499589246,126.28,50.6055555527,6.77,51.0563918897,2.8855555527,0,2.8855555527,47.72,6.77,48.1978350136,132.94
2021-06-30 04:30:00,2.903888886,0.0,2.903888886,2.903888886,0,2.903888886,0.0,0.0,0.0,131.73,50.713888886,-46.97,69.1236531582,2.903888886,0,2.903888886,47.81,-46.97,67.0222127358,126.28,50.823888886,6.92,51.2928268035,2.903888886,0,2.903888886,47.92,6.92,48.4170713695,133.04
2021-06-30 05:00:00,2.8717777749,0.0,2.8717777749,2.8717777749,0,2.8717777749,0.0,0.0,0.0,131.73,50.5917777749,-47.09,69.1158164129,2.8717777749,0,2.8717777749,47.72,-47.09,67.0422739769,126.28,50.7017777749,6.8100000000000005,51.1570754592,2.8717777749,0,2.8717777749,47.83,6.8100000000000005,48.3123690166,133.04
2021-06-30 05:30:00,2.9766666637,0.0,2.9766666637,2.9766666637,0,2.9766666637,0.0,0.0,0.0,131.73,51.1966666637,-47.04,69.5259683677,2.9766666637,0,2.9766666637,48.22,-47.04,67.3641596103,126.28,51.2966666637,6.78,51.7427909066,2.9766666637,0,2.9766666637,48.32,6.78,48.7933479073,133.04
2021-06-30 06:00:00,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,131.73,51.9647777744,-46.74,69.8925298522,3.3947777744,0,3.3947777744,48.57,-46.74,67.4067689479,126.28,52.0747777744,6.98,52.5404880093,3.3947777744,0,3.3947777744,48.68,6.98,49.1778690063,132.96
