Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-30 06:30:00,4.1549999958,0.0,4.1549999958,4.1549999958,0,4.1549999958,0.0,0.0,0.0,131.64,57.0649999958,-45.08,72.722903026,4.1549999958,0,4.1549999958,52.91,-45.08,69.510247446,126.17,57.1149999958,8.28,57.7120578781,4.1549999958,0,4.1549999958,52.96,8.28,53.6033581038,132.96
2021-06-30 07:00:00,5.1844444393,0.0,5.1844444393,5.1844444393,0,5.1844444393,0.0,0.0,0.0,131.36,62.1944444393,-43.46,75.87437327,5.1844444393,0,5.1844444393,57.01,-43.46,71.6862029961,125.65,62.2244444393,10.09,63.0372079472,5.1844444393,0,5.1844444393,57.04,10.09,57.9255530832,132.42
2021-06-30 07:30:00,7.6057777702,0.0,7.6057777702,7.6057777702,0,7.6057777702,0.0,0.0,0.0,131.73,67.7657777702,-40.75,79.0744151847,7.6057777702,0,7.6057777702,60.16,-40.75,72.6621503948,125.84,67.7657777702,12.24,68.8623136178,7.6057777702,0,7.6057777702,60.16,12.24,61.392533748,132.61
2021-06-30 08:00:00,11.9755555436,0.0,11.9755555436,11.9755555436,0,11.9755555436,0.0,0.0,0.0,131.38,70.9855555436,-34.48,78.9165349964,11.9755555436,0,11.9755555436,59.01,-34.48,68.345083949,125.15,70.9455555436,12.04,71.9599433809,11.9755555436,0,11.9755555436,58.97,12.04,60.1865641153,131.95
2021-06-30 08:30:00,17.0384444274,0.0,17.0384444274,17.0384444274,0,17.0384444274,0.0,0.0,0.0,131.21,69.3684444274,-19.92,72.1719300163,17.0384444274,0,17.0384444274,52.33,-19.92,55.9931719052,125.07,69.2684444274,6.74,69.5955817088,17.0384444274,0,17.0384444274,52.23,6.74,52.6630847938,131.85
2021-06-30 09:00:00,23.1313333102,0.0,23.1313333102,23.1313333102,0,23.1313333102,0.0,0.0,0.0,131.21,68.0713333102,-19.91,70.923300252,23.1313333102,0,23.1313333102,44.94,-19.91,49.1529419262,125.71,68.0013333102,6.75,68.3355239386,23.1313333102,0,23.1313333102,44.87,6.75,45.3748763084,132.53
2021-06-30 09:30:00,26.0461110851,0.0,26.0461110851,26.0461110851,0,26.0461110851,0.0,0.0,0.0,131.21,67.4961110851,-19.27,70.1930047199,26.0461110851,0,26.0461110851,41.45,-19.27,45.7103423746,125.71,67.4761110851,7.31,67.8709191566,26.0461110851,0,26.0461110851,41.43,7.31,42.0699536487,132.53
2021-06-30 10:00:00,28.6513333047,0.0,28.6513333047,28.6513333047,0,28.6513333047,0.0,0.0,0.0,131.12,65.4813333047,-18.88,68.1488034477,28.6513333047,0,28.6513333047,36.83,-18.88,41.3872359551,125.6,65.4913333047,7.71,65.9436034656,28.6513333047,0,28.6513333047,36.84,7.71,37.6381415588,132.39
2021-06-30 10:30:00,26.4395555291,0.0,26.4395555291,26.4395555291,0,26.4395555291,0.0,0.0,0.0,131.12,67.1995555291,-17.47,69.4332857015,26.4395555291,0,26.4395555291,40.76,-17.47,44.3461215892,125.6,67.1895555291,9.01,67.7909763331,26.4395555291,0,26.4395555291,40.75,9.01,41.7341898208,132.39
2021-06-30 11:00:00,25.3897777524,0.0,25.3897777524,25.3897777524,0,25.3897777524,0.0,0.0,0.0,131.12,68.3197777524,-16.45,70.2722885079,25.3897777524,0,25.3897777524,42.93,-16.45,45.9737686078,125.46,68.2997777524,9.98,69.0250682073,25.3897777524,0,25.3897777524,42.91,9.98,44.0552891263,132.25
2021-06-30 11:30:00,23.8781110872,0.0,23.8781110872,23.8781110872,0,23.8781110872,0.0,0.0,0.0,131.02,67.0981110872,-16.68,69.1402842884,23.8781110872,0,23.8781110872,43.22,-16.68,46.3269986077,125.27,67.0881110872,9.75,67.7928989589,23.8781110872,0,23.8781110872,43.21,9.75,44.2963497367,132.0
2021-06-30 12:00:00,20.7425555348,0.0,20.7425555348,20.7425555348,0,20.7425555348,0.0,0.0,0.0,131.02,64.1125555348,-17.39,66.4291493036,20.7425555348,0,20.7425555348,43.37,-17.39,46.7265342177,125.36,64.0925555348,9.02,64.7241537216,20.7425555348,0,20.7425555348,43.35,9.02,44.2784699374,132.11
2021-06-30 12:30:00,23.5239999765,0.0,23.5239999765,23.5239999765,0,23.5239999765,0.0,0.0,0.0,130.9,63.0339999765,-19.2,65.8932860998,23.5239999765,0,23.5239999765,39.51,-19.2,43.9281242486,125.29,63.0639999765,7.29,63.4839522481,23.5239999765,0,23.5239999765,39.54,7.29,40.2064136675,132.01
2021-06-30 13:00:00,21.8402222004,0.0,21.8402222004,21.8402222004,0,21.8402222004,0.0,0.0,0.0,130.97,64.8902222004,-18.25,67.4077401877,21.8402222004,0,21.8402222004,43.05,-18.25,46.7585821,125.53,64.8702222004,8.18,65.38392867,21.8402222004,0,21.8402222004,43.03,8.18,43.8006084433,132.29
2021-06-30 13:30:00,22.5554444219,0.0,22.5554444219,22.5554444219,0,22.5554444219,0.0,0.0,0.0,130.83,63.7054444219,-18.23,66.2624822127,22.5554444219,0,22.5554444219,41.15,-18.23,45.0072816331,125.33,63.7154444219,8.24,64.2460540257,22.5554444219,0,22.5554444219,41.16,8.24,41.976698298,132.01
2021-06-30 14:00:00,20.7155555348,0.0,20.7155555348,20.7155555348,0,20.7155555348,0.0,0.0,0.0,131.02,62.4355555348,-18.71,65.1786981685,20.7155555348,0,20.7155555348,41.72,-18.71,45.7233255571,125.45,62.4355555348,7.87,62.929607459,20.7155555348,0,20.7155555348,41.72,7.87,42.4558040791,132.17
2021-06-30 14:30:00,20.7004444237,0.0,20.7004444237,20.7004444237,0,20.7004444237,0.0,0.0,0.0,131.17,62.7004444237,-18.05,65.2468254472,20.7004444237,0,20.7004444237,42.0,-18.05,45.7143577008,125.74,62.6904444237,8.6,63.2775775615,20.7004444237,0,20.7004444237,41.99,8.6,42.8616390261,132.38
2021-06-30 15:00:00,19.1524444253,0.0,19.1524444253,19.1524444253,0,19.1524444253,0.0,0.0,0.0,131.5,63.7124444253,-18.65,66.3859779972,19.1524444253,0,19.1524444253,44.56,-18.65,48.3054458628,125.96,63.6824444253,8.1,64.1955117433,19.1524444253,0,19.1524444253,44.53,8.1,45.2606992876,132.63
2021-06-30 15:30:00,18.9363333144,0.0,18.9363333144,18.9363333144,0,18.9363333144,0.0,0.0,0.0,131.67,62.8063333144,-19.64,65.8055096812,18.9363333144,0,18.9363333144,43.87,-19.64,48.0656478163,126.12,62.7963333144,7.17,63.2043382825,18.9363333144,0,18.9363333144,43.86,7.17,44.4421927902,132.73
2021-06-30 16:00:00,19.0031078011,0.0,19.0031078011,19.0031078011,0,19.0031078011,0.0,0.0,0.0,131.67,67.9531078011,-19.83,70.7873841855,19.0031078011,0,19.0031078011,48.95,-19.83,52.8141212177,126.39,67.8831078011,6.99,68.2420429408,19.0031078011,0,19.0031078011,48.88,6.99,49.3772670366,132.98
2021-06-30 16:30:00,19.29210696,0.0,19.29210696,19.29210696,0,19.29210696,0.0,0.0,0.0,131.67,72.25210696,-19.76,74.9054374539,19.29210696,0,19.29210696,52.96,-19.76,56.526269999,126.28,72.16210696,7.06,72.5066430122,19.29210696,0,19.29210696,52.87,7.06,53.3392960209,132.98
2021-06-30 17:00:00,18.72166268,0.0,18.72166268,18.72166268,0,18.72166268,0.0,0.0,0.0,131.67,76.69166268,-19.25,79.0706875184,18.72166268,0,18.72166268,57.97,-19.25,61.0825949023,126.28,76.55166268,7.7,76.9379429091,18.72166268,0,18.72166268,57.83,7.7,58.3403710993,132.98
2021-06-30 17:30:00,15.7641081223,0.0,15.7641081223,15.7641081223,0,15.7641081223,0.0,0.0,0.0,132.05,79.4841081223,-19.71,81.89143755,15.7641081223,0,15.7641081223,63.72,-19.71,66.698744366,126.51,79.2941081223,7.26,79.6257695907,15.7641081223,0,15.7641081223,63.53,7.26,63.9434789482,133.12
2021-06-30 18:00:00,12.628466654,0.0,12.628466654,12.628466654,0,12.628466654,0.0,0.0,0.0,132.12,76.898466654,-20.18,79.5022425705,12.628466654,0,12.628466654,64.27,-20.18,67.3636793829,126.62,76.728466654,6.76,77.0256788031,12.628466654,0,12.628466654,64.1,6.76,64.4554698998,133.27
2021-06-30 18:30:00,11.5222222107,0.0,11.5222222107,11.5222222107,0,11.5222222107,0.0,0.0,0.0,131.97,76.5122222107,-20.62,79.2420629945,11.5222222107,0,11.5222222107,64.99,-20.62,68.1827287515,126.62,76.3222222107,6.34,76.5850977879,11.5222222107,0,11.5222222107,64.8,6.34,65.10941253,133.18
2021-06-30 19:00:00,9.5397777682,0.0,9.5397777682,9.5397777682,0,9.5397777682,0.0,0.0,0.0,131.97,75.8397777682,-20.99,78.6908634591,9.5397777682,0,9.5397777682,66.3,-20.99,69.5432965857,126.62,75.6297777682,5.98,75.8658268608,9.5397777682,0,9.5397777682,66.09,5.98,66.3599917119,133.18
2021-06-30 19:30:00,8.4896666582,0.0,8.4896666582,8.4896666582,0,8.4896666582,0.0,0.0,0.0,131.97,76.1996666582,-21.14,79.0777389587,8.4896666582,0,8.4896666582,67.71,-21.14,70.9333750783,126.62,75.9796666582,5.82,76.2022450161,8.4896666582,0,8.4896666582,67.49,5.82,67.7404790358,133.18
2021-06-30 20:00:00,8.9437777688,0.0,8.9437777688,8.9437777688,0,8.9437777688,0.0,0.0,0.0,131.89,72.5637777688,-25.63,76.9571227638,8.9437777688,0,8.9437777688,63.62,-25.63,68.5886382719,126.62,72.4637777688,1.6400000000000001,72.4823336306,8.9437777688,0,8.9437777688,63.52,1.6400000000000001,63.5411677576,133.18
2021-06-30 20:30:00,11.1105555444,0.0,11.1105555444,11.1105555444,0,11.1105555444,0.0,0.0,0.0,132.34,69.3305555444,-37.34,78.7464382185,11.1105555444,0,11.1105555444,58.22,-37.34,69.1653381399,124.96,69.6405555444,-11.06,70.5133361609,11.1105555444,0,11.1105555444,58.53,-11.06,59.5657997512,131.51
2021-06-30 21:00:00,9.4105555461,0.0,9.4105555461,9.4105555461,0,9.4105555461,0.0,0.0,0.0,132.34,69.7705555461,-46.54,83.8683612646,9.4105555461,0,9.4105555461,60.36,-46.54,76.218771966,124.96,70.2205555461,-5.41,70.4286484409,9.4105555461,0,9.4105555461,60.81,-5.41,61.0501777229,131.51
2021-06-30 21:30:00,6.6984444377,0.0,6.6984444377,6.6984444377,0,6.6984444377,0.0,0.0,0.0,131.97,70.8884444377,-52.63,88.2897981355,6.6984444377,0,6.6984444377,64.19,-52.63,83.0076683205,123.99,71.4384444377,-0.58,71.4407988735,6.6984444377,0,6.6984444377,64.74,-0.58,64.7425980325,130.53
2021-06-30 22:00:00,5.0313333283,0.0,5.0313333283,5.0313333283,0,5.0313333283,0.0,0.0,0.0,131.81,68.6213333283,-48.32,83.926812091,5.0313333283,0,5.0313333283,63.59,-48.32,79.8655776915,123.31,68.2013333283,13.36,69.4975644736,5.0313333283,0,5.0313333283,63.17,13.36,64.5673175841,129.82
2021-06-30 22:30:00,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,130.16,67.8091111083,-46.59,82.2721316686,2.8391111083,0,2.8391111083,64.97,-46.59,79.9482895377,124.78,66.7791111083,21.87,70.2691011783,2.8391111083,0,2.8391111083,63.94,21.87,67.5767748565,131.32
2021-06-30 23:00:00,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,130.16,64.0115555526,-48.35,80.2197092008,3.0015555526,0,3.0015555526,61.01,-48.35,77.8456331466,124.78,63.1115555526,20.56,66.3760652966,3.0015555526,0,3.0015555526,60.11,20.56,63.5289359269,131.32
2021-06-30 23:30:00,5.3126666614,0.0,5.3126666614,5.3126666614,0,5.3126666614,0.0,0.0,0.0,130.38,60.6626666614,-50.32,78.8166322959,5.3126666614,0,5.3126666614,55.35,-50.32,74.8045780685,125.24,59.9226666614,19.18,62.9173933011,5.3126666614,0,5.3126666614,54.61,19.18,57.8802600201,131.76
2021-07-01 00:00:00,4.4991111066,0.0,4.4991111066,4.4991111066,0,4.4991111066,0.0,0.0,0.0,130.64,57.1591111066,-51.75,77.105294776,4.4991111066,0,4.4991111066,52.66,-51.75,73.8318230846,125.74,56.4891111066,18.21,59.3516956254,4.4991111066,0,4.4991111066,51.99,18.21,55.0868786554,132.25
2021-07-01 00:30:00,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,130.93,55.1208888848,-52.67,76.2393683831,4.0608888848,0,4.0608888848,51.06,-52.67,73.3570207956,126.25,54.5108888848,17.65,57.2971160445,4.0608888848,0,4.0608888848,50.45,17.65,53.4483395439,132.64
2021-07-01 01:00:00,4.2459999958,0.0,4.2459999958,4.2459999958,0,4.2459999958,0.0,0.0,0.0,131.12,53.5859999958,-52.93,75.3196142817,4.2459999958,0,4.2459999958,49.34,-52.93,72.3603517128,126.49,53.0059999958,17.39,55.785734158,4.2459999958,0,4.2459999958,48.76,17.39,51.7682306053,132.96
2021-07-01 01:30:00,4.9295555506,0.0,4.9295555506,4.9295555506,0,4.9295555506,0.0,0.0,0.0,131.12,54.4295555506,-52.95,75.9360192362,4.9295555506,0,4.9295555506,49.5,-52.95,72.4841534406,126.49,53.8495555506,17.36,56.5786552774,4.9295555506,0,4.9295555506,48.92,17.36,51.9089202354,132.96
2021-07-01 02:00:00,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,131.12,53.3443333303,-53.02,75.2112910303,3.0543333303,0,3.0543333303,50.29,-53.02,73.0767028539,126.61,52.7543333303,17.29,55.5154373586,3.0543333303,0,3.0543333303,49.7,17.29,52.62161248,133.05
2021-07-01 02:30:00,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,131.12,52.3829999969,-53.32,74.746244646,3.0629999969,0,3.0629999969,49.32,-53.32,72.6325326558,126.5,51.8029999969,17.06,54.5398423969,3.0629999969,0,3.0629999969,48.74,17.06,51.6394345438,133.05
2021-07-01 03:00:00,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,131.12,50.2262222192,-54.53,74.136322396,3.0362222192,0,3.0362222192,47.19,-54.53,72.1139168261,126.5,50.2562222192,4.67,50.472732953,3.0362222192,0,3.0362222192,47.22,4.67,47.4503667004,133.05
2021-07-01 03:30:00,3.0799999969,0.0,3.0799999969,3.0799999969,0,3.0799999969,0.0,0.0,0.0,131.23,49.0899999969,-54.93,73.6690776357,3.0799999969,0,3.0799999969,46.01,-54.93,71.6535065436,125.56,49.4299999969,-1.67,49.4582025522,3.0799999969,0,3.0799999969,46.35,-1.67,46.3800754635,132.09
2021-07-01 04:00:00,3.0073333303,0.0,3.0073333303,3.0073333303,0,3.0073333303,0.0,0.0,0.0,131.23,48.9373333303,-54.97,73.5973062923,3.0073333303,0,3.0073333303,45.93,-54.97,71.6328541941,125.08,49.2673333303,-1.67,49.295628949,3.0073333303,0,3.0073333303,46.26,-1.67,46.290133938,131.59
2021-07-01 04:30:00,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,131.34,48.7847777749,-54.89,73.4361398941,2.9247777749,0,2.9247777749,45.86,-54.89,71.526580374,125.08,49.1047777749,-1.58,49.1301903143,2.9247777749,0,2.9247777749,46.18,-1.58,46.2070211115,131.67
2021-07-01 05:00:00,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,131.34,48.9722222193,-54.73,73.4414831624,2.9422222193,0,2.9422222193,46.03,-54.73,71.5131722132,125.08,49.3222222193,-1.38,49.3415241419,2.9422222193,0,2.9422222193,46.38,-1.38,46.4005258591,131.67
2021-07-01 05:30:00,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,131.34,49.6356666637,-54.44,73.6709780385,2.9856666637,0,2.9856666637,46.65,-54.44,71.6933476691,124.96,49.9556666637,-1.19,49.9698382208,2.9856666637,0,2.9856666637,46.97,-1.19,46.9850720974,131.53
2021-07-01 06:00:00,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,131.34,51.0348888856,-54.29,74.5115023574,3.3348888856,0,3.3348888856,47.7,-54.29,72.26820947,124.96,51.3548888856,-1.03,51.3652169512,3.3348888856,0,3.3348888856,48.02,-1.03,48.0310451687,131.53
2021-07-01 06:30:00,4.4898888844,0.0,4.4898888844,4.4898888844,0,4.4898888844,0.0,0.0,0.0,131.43,54.9598888844,-52.14,75.7573031871,4.4898888844,0,4.4898888844,50.47,-52.14,72.5658356253,125.1,55.2598888844,0.6000000000000001,55.2631461239,4.4898888844,0,4.4898888844,50.77,0.6000000000000001,50.773545277,131.68
2021-07-01 07:00:00,5.1848888837,0.0,5.1848888837,5.1848888837,0,5.1848888837,0.0,0.0,0.0,130.93,60.7248888837,-49.71,78.4767241285,5.1848888837,0,5.1848888837,55.54,-49.71,74.5370760092,124.37,61.0048888837,3.14,61.0856453491,5.1848888837,0,5.1848888837,55.82,3.14,55.9082462612,130.96
2021-07-01 07:30:00,6.5658888823,0.0,6.5658888823,6.5658888823,0,6.5658888823,0.0,0.0,0.0,131.82,66.3458888823,-47.38,81.5269364786,6.5658888823,0,6.5658888823,59.78,-47.38,76.2791767129,124.61,66.6058888823,5.58,66.8392162866,6.5658888823,0,6.5658888823,60.04,5.58,60.298739622,131.29
2021-07-01 08:00:00,8.7321111024,0.0,8.7321111024,8.7321111024,0,8.7321111024,0.0,0.0,0.0,131.82,69.1921111024,-45.57,82.8503056048,8.7321111024,0,8.7321111024,60.46,-45.57,75.7102139741,124.61,69.4621111024,7.03,69.8169447828,8.7321111024,0,8.7321111024,60.73,7.03,61.1355363107,131.29
2021-07-01 08:30:00,10.6859999893,0.0,10.6859999893,10.6859999893,0,10.6859999893,0.0,0.0,0.0,131.54,70.8759999893,-42.14,82.4571826737,10.6859999893,0,10.6859999893,60.19,-42.14,73.4752727113,124.16,71.1259999893,9.77,71.7938769985,10.6859999893,0,10.6859999893,60.44,9.77,61.2245579813,130.81
2021-07-01 09:00:00,14.9022222073,0.0,14.9022222073,14.9022222073,0,14.9022222073,0.0,0.0,0.0,131.04,67.7322222073,-42.2,79.8028440918,14.9022222073,0,14.9022222073,52.83,-42.2,67.6154486785,123.36,68.0222222073,9.71,68.7117661978,14.9022222073,0,14.9022222073,53.12,9.71,54.000171296,129.95
2021-07-01 09:30:00,23.463444421,0.0,23.463444421,23.463444421,0,23.463444421,0.0,0.0,0.0,131.04,67.773444421,-42.41,79.949032944,23.463444421,0,23.463444421,44.31,-42.41,61.3350161001,123.43,68.103444421,9.65,68.7837309398,23.463444421,0,23.463444421,44.64,9.65,45.6711298306,129.95
2021-07-01 10:00:00,25.0395555305,0.0,25.0395555305,25.0395555305,0,25.0395555305,0.0,0.0,0.0,131.14,66.1195555305,-42.17,78.4226021218,25.0395555305,0,25.0395555305,41.08,-42.17,58.8716850447,123.59,66.4695555305,9.91,67.204240286,25.0395555305,0,25.0395555305,41.43,9.91,42.5987441129,130.26
2021-07-01 10:30:00,24.0967777537,0.0,24.0967777537,24.0967777537,0,24.0967777537,0.0,0.0,0.0,131.26,66.5567777537,-40.32,77.8171386325,24.0967777537,0,24.0967777537,42.46,-40.32,58.553855552,123.73,66.8967777537,11.54,67.8848324284,24.0967777537,0,24.0967777537,42.8,11.54,44.3284513603,130.26
2021-07-01 11:00:00,24.5059999755,0.0,24.5059999755,24.5059999755,0,24.5059999755,0.0,0.0,0.0,131.07,63.7759999755,-39.86,75.207697564,24.5059999755,0,24.5059999755,39.27,-39.86,55.9549148869,123.35,64.1459999755,11.92,65.2441239719,24.5059999755,0,24.5059999755,39.64,11.92,41.3934294303,130.0
2021-07-01 11:30:00,28.1365555274,0.0,28.1365555274,28.1365555274,0,28.1365555274,0.0,0.0,0.0,131.07,59.5865555274,-40.97,72.3125058314,28.1365555274,0,28.1365555274,31.45,-40.97,51.6492342634,123.35,59.9965555274,10.86,60.9715201972,28.1365555274,0,28.1365555274,31.86,10.86,33.6600534759,129.86
2021-07-01 12:00:00,26.4311110847,0.0,26.4311110847,26.4311110847,0,26.4311110847,0.0,0.0,0.0,130.93,60.8211110847,-40.58,73.1159623719,26.4311110847,0,26.4311110847,34.39,-40.58,53.1921845763,123.35,61.1911110847,11.12,62.1932992836,26.4311110847,0,26.4311110847,34.76,11.12,36.4953695693,129.99
2021-07-01 12:30:00,30.0353302143,0.0,30.0353302143,30.0353302143,0,30.0353302143,0.0,0.0,0.0,130.96,63.8153302143,-39.61,75.1089107254,30.0353302143,0,30.0353302143,33.78,-39.61,52.0580493296,123.27,64.2253302143,12.15,65.3644822601,30.0353302143,0,30.0353302143,34.19,12.15,36.2846882307,129.89
2021-07-01 13:00:00,29.0957736709,0.0,29.0957736709,29.0957736709,0,29.0957736709,0.0,0.0,0.0,130.96,61.1057736709,-39.76,72.9024908759,29.0957736709,0,29.0957736709,32.01,-39.76,51.044076052,123.27,61.5057736709,12.24,62.7118632705,29.0957736709,0,29.0957736709,32.41,12.24,34.6442736971,129.89
2021-07-01 13:30:00,29.6889959039,0.0,29.6889959039,29.6889959039,0,29.6889959039,0.0,0.0,0.0,131.29,60.5889959039,-40.01,72.6073448395,29.6889959039,0,29.6889959039,30.9,-40.01,50.5530424406,123.59,61.0089959039,12.1,62.1973277658,29.6889959039,0,29.6889959039,31.32,12.1,33.5760688586,130.19
2021-07-01 14:00:00,26.410665116,0.0,26.410665116,26.410665116,0,26.410665116,0.0,0.0,0.0,131.42,58.200665116,-40.59,70.9567862854,26.410665116,0,26.410665116,31.79,-40.59,51.5572710682,123.75,58.610665116,11.61,59.7494951053,26.410665116,0,26.410665116,32.2,11.61,34.2291118786,130.36
2021-07-01 14:30:00,23.7263555318,0.0,23.7263555318,23.7263555318,0,23.7263555318,0.0,0.0,0.0,131.42,57.5663555318,-40.95,70.64550791959999,23.7263555318,0,23.7263555318,33.84,-40.95,53.1229526664,123.75,57.9663555318,11.33,59.063248079,23.7263555318,0,23.7263555318,34.24,11.33,36.0658633614,130.36
2021-07-01 15:00:00,23.2633333101,0.0,23.2633333101,23.2633333101,0,23.2633333101,0.0,0.0,0.0,131.49,57.0033333101,-41.37,70.4333508252,23.2633333101,0,23.2633333101,33.74,-41.37,53.3841221713,123.92,57.4233333101,11.0,58.4674200597,23.2633333101,0,23.2633333101,34.16,11.0,35.8874016892,130.5
2021-07-01 15:30:00,21.9086666448,0.0,21.9086666448,21.9086666448,0,21.9086666448,0.0,0.0,0.0,131.65,57.6686666448,-42.36,71.554487718,21.9086666448,0,21.9086666448,35.76,-42.36,55.4359738798,124.2,58.0686666448,10.12,58.9439093198,21.9086666448,0,21.9086666448,36.16,10.12,37.5494340836,130.77
2021-07-01 16:00:00,20.9026666458,0.0,20.9026666458,20.9026666458,0,20.9026666458,0.0,0.0,0.0,131.65,59.3826666458,-42.08,72.7806808017,20.9026666458,0,20.9026666458,38.48,-42.08,57.0213714321,124.2,59.7726666458,10.4,60.6706821945,20.9026666458,0,20.9026666458,38.87,10.4,40.2372576103,130.77
2021-07-01 16:30:00,20.2198888687,0.0,20.2198888687,20.2198888687,0,20.2198888687,0.0,0.0,0.0,131.65,62.3598888687,-42.21,75.302322937,20.2198888687,0,20.2198888687,42.14,-42.21,59.6444775315,124.2,62.7198888687,10.29,63.558387013,20.2198888687,0,20.2198888687,42.5,10.29,43.7279555891,130.77
2021-07-01 17:00:00,18.6003333147,0.0,18.6003333147,18.6003333147,0,18.6003333147,0.0,0.0,0.0,131.65,65.8703333147,-42.63,78.4615683695,18.6003333147,0,18.6003333147,47.27,-42.63,63.6535136501,124.2,66.2103333147,9.88,66.9434286368,18.6003333147,0,18.6003333147,47.61,9.88,48.6243406125,130.77
2021-07-01 17:30:00,17.1376666495,0.0,17.1376666495,17.1376666495,0,17.1376666495,0.0,0.0,0.0,131.65,69.0876666495,-42.74,81.239234875,17.1376666495,0,17.1376666495,51.95,-42.74,67.271911672,124.12,69.4176666495,9.7,70.0920997193,17.1376666495,0,17.1376666495,52.28,9.7,53.1722521622,130.69
2021-07-01 18:00:00,15.1454444293,0.0,15.1454444293,15.1454444293,0,15.1454444293,0.0,0.0,0.0,131.51,71.9354444293,-42.97,83.7921778285,15.1454444293,0,15.1454444293,56.79,-42.97,71.2146403487,123.98,72.2154444293,9.47,72.833723742,15.1454444293,0,15.1454444293,57.07,9.47,57.8503742425,130.55
2021-07-01 18:30:00,18.3078888706,0.0,18.3078888706,18.3078888706,0,18.3078888706,0.0,0.0,0.0,131.51,72.2678888706,-45.0,85.1331178908,18.3078888706,0,18.3078888706,53.96,-45.0,70.2615228984,123.98,72.5878888706,7.58,72.9825870375,18.3078888706,0,18.3078888706,54.28,7.58,54.8067039695,130.55
2021-07-01 19:00:00,15.7843333175,0.0,15.7843333175,15.7843333175,0,15.7843333175,0.0,0.0,0.0,131.59,74.4043333175,-45.01,86.9592140974,15.7843333175,0,15.7843333175,58.62,-45.01,73.9067283811,124.26,74.6543333175,7.52,75.0321256735,15.7843333175,0,15.7843333175,58.87,7.52,59.3483554953,130.8
2021-07-01 19:30:00,8.8924444356,0.0,8.8924444356,8.8924444356,0,8.8924444356,0.0,0.0,0.0,131.4,76.4824444356,-43.76,88.1164111096,8.8924444356,0,8.8924444356,67.59,-43.76,80.5192256545,124.05,76.7124444356,8.54,77.1863377242,8.8924444356,0,8.8924444356,67.82,8.54,68.3555703656,130.61
2021-07-01 20:00:00,5.260222217,0.0,5.260222217,5.260222217,0,5.260222217,0.0,0.0,0.0,131.26,73.600222217,-44.23,85.8678380442,5.260222217,0,5.260222217,68.34,-44.23,81.4042290056,123.76,73.820222217,8.12,74.2654671308,5.260222217,0,5.260222217,68.56,8.12,69.0391772836,130.29
2021-07-01 20:30:00,4.7782222174,0.0,4.7782222174,4.7782222174,0,4.7782222174,0.0,0.0,0.0,131.43,71.7282222174,-45.01,84.680800436,4.7782222174,0,4.7782222174,66.95,-45.01,80.67343181,123.95,71.9682222174,7.47,72.3548609918,4.7782222174,0,4.7782222174,67.19,7.47,67.6039717768,130.43
2021-07-01 21:00:00,4.2857777734999996,0.0,4.2857777734999996,4.2857777734999996,0,4.2857777734999996,0.0,0.0,0.0,131.43,70.3657777735,-45.68,83.8928190113,4.2857777734999996,0,4.2857777734999996,66.08,-45.68,80.3319911368,124.08,70.6057777735,6.96,70.9479911978,4.2857777734999996,0,4.2857777734999996,66.32,6.96,66.6842110248,130.57
2021-07-01 21:30:00,6.9121111042,0.0,6.9121111042,6.9121111042,0,6.9121111042,0.0,0.0,0.0,131.63,65.9921111042,-48.31,81.7851748668,6.9121111042,0,6.9121111042,59.08,-48.31,76.3171180011,124.28,66.2721111042,4.74,66.4414050891,6.9121111042,0,6.9121111042,59.36,4.74,59.5489479336,130.78
2021-07-01 22:00:00,7.5994444368,0.0,7.5994444368,7.5994444368,0,7.5994444368,0.0,0.0,0.0,131.86,65.1194444368,-49.66,81.894185653,7.5994444368,0,7.5994444368,57.52,-49.66,75.9912231774,124.83,65.3794444368,3.61,65.4790337045,7.5994444368,0,7.5994444368,57.78,3.61,57.8926636112,131.35
2021-07-01 22:30:00,6.1472222161,0.0,6.1472222161,6.1472222161,0,6.1472222161,0.0,0.0,0.0,132.04,66.0172222161,-48.19,81.7346299259,6.1472222161,0,6.1472222161,59.87,-48.19,76.8550128489,125.16,66.2772222161,4.71,66.4443698494,6.1472222161,0,6.1472222161,60.13,4.71,60.3141857277,131.7
2021-07-01 23:00:00,5.477444439,0.0,5.477444439,5.477444439,0,5.477444439,0.0,0.0,0.0,131.74,64.167444439,-48.49,80.428483921,5.477444439,0,5.477444439,58.69,-48.49,76.1301267568,124.7,64.437444439,4.64,64.6042865902,5.477444439,0,5.477444439,58.96,4.64,59.1422962016,131.21
2021-07-01 23:30:00,4.9482222173,0.0,4.9482222173,4.9482222173,0,4.9482222173,0.0,0.0,0.0,131.96,58.8082222173,-50.0,77.1907183563,4.9482222173,0,4.9482222173,53.86,-50.0,73.4908130313,124.99,59.1182222173,3.6,59.2277316646,4.9482222173,0,4.9482222173,54.17,3.6,54.2894916167,131.49
2021-07-02 00:00:00,4.5784444399,0.0,4.5784444399,4.5784444399,0,4.5784444399,0.0,0.0,0.0,132.39,55.1884444399,-50.8,75.0093620803,4.5784444399,0,4.5784444399,50.61,-50.8,71.7078245382,125.57,55.4884444399,2.61,55.5497935762,4.5784444399,0,4.5784444399,50.91,2.61,50.976859456,132.08
2021-07-02 00:30:00,4.2125555513,0.0,4.2125555513,4.2125555513,0,4.2125555513,0.0,0.0,0.0,132.06,53.2925555513,-51.1,73.832963351,4.2125555513,0,4.2125555513,49.08,-51.1,70.8523563475,125.4,53.6025555513,2.35,53.6540442244,4.2125555513,0,4.2125555513,49.39,2.35,49.4458754599,131.85
2021-07-02 01:00:00,3.4269999966,0.0,3.4269999966,3.4269999966,0,3.4269999966,0.0,0.0,0.0,132.06,51.7169999966,-51.41,72.922124137,3.4269999966,0,3.4269999966,48.29,-51.41,70.5330574979,125.4,52.0369999966,2.12,52.0801667494,3.4269999966,0,3.4269999966,48.61,2.12,48.6562072094,131.85
2021-07-02 01:30:00,3.140111108,0.0,3.140111108,3.140111108,0,3.140111108,0.0,0.0,0.0,132.06,51.710111108,-51.43,72.9313409365,3.140111108,0,3.140111108,48.57,-51.43,70.7395914605,125.4,52.030111108,2.16,52.0749273826,3.140111108,0,3.140111108,48.89,2.16,48.9376920175,131.96
2021-07-02 02:00:00,3.1439999969,0.0,3.1439999969,3.1439999969,0,3.1439999969,0.0,0.0,0.0,132.17,50.7339999969,-51.63,72.3850513275,3.1439999969,0,3.1439999969,47.59,-51.63,70.2172699555,125.5,51.0539999969,1.99,51.092768722,3.1439999969,0,3.1439999969,47.91,1.99,47.9513107224,131.96
2021-07-02 02:30:00,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,132.17,49.6545555525,-51.98,71.8852925647,3.0545555525,0,3.0545555525,46.6,-51.98,69.8103172891,125.5,49.9845555525,1.71,50.0137970342,3.0545555525,0,3.0545555525,46.93,1.71,46.9611435125,132.09
2021-07-02 03:00:00,2.9158888860000003,0.0,2.9158888860000003,2.9158888860000003,0,2.9158888860000003,0.0,0.0,0.0,132.17,49.055888886,-52.24,71.6623878642,2.9158888860000003,0,2.9158888860000003,46.14,-52.24,69.6987603907,125.66,49.385888886000004,1.53,49.4095832917,2.9158888860000003,0,2.9158888860000003,46.47,1.53,46.4951803954,132.19
2021-07-02 03:30:00,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,132.28,48.7838888859,-52.6,71.7400014973,2.9938888859,0,2.9938888859,45.79,-52.6,69.7386843868,125.66,49.1038888859,1.19,49.1183061976,2.9938888859,0,2.9938888859,46.11,1.19,46.1253531152,132.19
2021-07-02 04:00:00,2.9252222193,0.0,2.9252222193,2.9252222193,0,2.9252222193,0.0,0.0,0.0,132.28,48.6652222193,-53.13,72.049293915,2.9252222193,0,2.9252222193,45.74,-53.13,70.106665161,125.78,49.0052222193,0.74,49.0108090605,2.9252222193,0,2.9252222193,46.08,0.74,46.0859414572,132.3
2021-07-02 04:30:00,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,132.39,48.4591111082,-53.72,72.347244933,2.9191111082,0,2.9191111082,45.54,-53.72,70.4253505494,125.86,48.7791111082,0.2,48.779521118,2.9191111082,0,2.9191111082,45.86,0.2,45.8604361078,132.4
2021-07-02 05:00:00,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,132.39,48.3047777748,-53.83,72.3257938489,3.0047777748,0,3.0047777748,45.3,-53.83,70.3545229534,125.94,48.6447777748,0.1,48.6448805606,3.0047777748,0,3.0047777748,45.64,0.1,45.6401095529,132.48
2021-07-02 05:30:00,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,132.39,49.142999997,-53.77,72.8439932232,3.012999997,0,3.012999997,46.13,-53.77,70.8462405495,126.03,49.472999997,0.08,49.4730646787,3.012999997,0,3.012999997,46.46,0.08,46.4600688764,132.56
2021-07-02 06:00:00,3.3339999967000002,0.0,3.3339999967000002,3.3339999967000002,0,3.3339999967000002,0.0,0.0,0.0,132.39,50.9139999967,-53.3,73.7097374548,3.3339999967000002,0,3.3339999967000002,47.58,-53.3,71.4475080041,126.03,51.2339999967,0.49,51.2363431136,3.3339999967000002,0,3.3339999967000002,47.9,0.49,47.9025061975,132.56
2021-07-02 06:30:00,3.9309999961,0.0,3.9309999961,3.9309999961,0,3.9309999961,0.0,0.0,0.0,132.28,54.9409999961,-51.4,75.2361181918,3.9309999961,0,3.9309999961,51.01,-51.4,72.4153305592,125.82,55.2309999961,2.07,55.2697770989,3.9309999961,0,3.9309999961,51.3,2.07,51.3417461721,132.38
2021-07-02 07:00:00,5.123111106,0.0,5.123111106,5.123111106,0,5.123111106,0.0,0.0,0.0,132.06,58.853111106,-50.09,77.2832244854,5.123111106,0,5.123111106,53.73,-50.09,73.4569329607,125.32,59.143111106,3.52,59.247767817,5.123111106,0,5.123111106,54.02,3.52,54.1345619729,131.94
2021-07-02 07:30:00,6.7615555488,0.0,6.7615555488,6.7615555488,0,6.7615555488,0.0,0.0,0.0,132.38,63.9215555488,-48.08,79.985321552,6.7615555488,0,6.7615555488,57.16,-48.08,74.6923824764,125.45,64.2015555488,5.35,64.4240811722,6.7615555488,0,6.7615555488,57.44,5.35,57.6886132612,132.08
2021-07-02 08:00:00,12.9095555426,0.0,12.9095555426,12.9095555426,0,12.9095555426,0.0,0.0,0.0,132.26,64.5895555426,-48.03,80.4903198229,12.9095555426,0,12.9095555426,51.68,-48.03,70.5528404814,125.08,64.9095555426,5.25,65.1215240972,12.9095555426,0,12.9095555426,52.0,5.25,52.2643520959,131.79
2021-07-02 08:30:00,21.5347737386,0.0,21.5347737386,21.5347737386,0,21.5347737386,0.0,0.0,0.0,132.15,67.8147737386,-46.82,82.4072565811,21.5347737386,0,21.5347737386,46.28,-46.82,65.8327486894,124.96,68.1547737386,6.3,68.4453298871,21.5347737386,0,21.5347737386,46.62,6.3,47.0437498505,131.72
2021-07-02 09:00:00,23.9824401114,0.0,23.9824401114,23.9824401114,0,23.9824401114,0.0,0.0,0.0,131.95,66.9924401114,-46.02,81.2762414983,23.9824401114,0,23.9824401114,43.01,-46.02,62.9896856636,124.69,67.3424401114,7.05,67.7104625605,23.9824401114,0,23.9824401114,43.36,7.05,43.9293990398,131.44
2021-07-02 09:30:00,24.8081068023,0.0,24.8081068023,24.8081068023,0,24.8081068023,0.0,0.0,0.0,131.95,67.3281068023,-45.36,81.182532392,24.8081068023,0,24.8081068023,42.52,-45.36,62.1729844868,124.69,67.6981068023,7.5600000000000005,68.1189200194,24.8081068023,0,24.8081068023,42.89,7.5600000000000005,43.5511848289,131.44
2021-07-02 10:00:00,28.9036623835,0.0,28.9036623835,28.9036623835,0,28.9036623835,0.0,0.0,0.0,131.86,66.6236623835,-44.85,80.3133543652,28.9036623835,0,28.9036623835,37.72,-44.85,58.6030792706,124.53,67.0236623835,8.0,67.4994171774,28.9036623835,0,28.9036623835,38.12,8.0,38.9504094972,131.25
2021-07-02 10:30:00,28.6139957312,0.0,28.6139957312,28.6139957312,0,28.6139957312,0.0,0.0,0.0,131.86,68.3339957312,-44.61,81.6062930943,28.6139957312,0,28.6139957312,39.72,-44.61,59.7304821678,124.53,68.7139957312,8.19,69.2003562805,28.6139957312,0,28.6139957312,40.1,8.19,40.9278157248,131.25
2021-07-02 11:00:00,28.3578846605,0.0,28.3578846605,28.3578846605,0,28.3578846605,0.0,0.0,0.0,131.86,65.7778846605,-44.28,79.2934329589,28.3578846605,0,28.3578846605,37.42,-44.28,57.9739148238,124.53,66.1678846605,8.34,66.6914129438,28.3578846605,0,28.3578846605,37.81,8.34,38.7188804074,131.16
2021-07-02 11:30:00,24.7746663938,0.0,24.7746663938,24.7746663938,0,24.7746663938,0.0,0.0,0.0,131.56,62.7446663938,-42.92,76.0198629364,24.7746663938,0,24.7746663938,37.97,-42.92,57.3048627954,124.18,63.1346663938,9.5,63.8454078275,24.7746663938,0,24.7746663938,38.36,9.5,39.5188511979,130.89
2021-07-02 12:00:00,23.6289999764,0.0,23.6289999764,23.6289999764,0,23.6289999764,0.0,0.0,0.0,131.43,61.7089999764,-40.82,73.9883306886,23.6289999764,0,23.6289999764,38.08,-40.82,55.8243566913,123.95,62.0989999764,11.35,63.1277141838,23.6289999764,0,23.6289999764,38.47,11.35,40.1093929149,130.59
2021-07-02 12:30:00,21.6318888673,0.0,21.6318888673,21.6318888673,0,21.6318888673,0.0,0.0,0.0,131.28,63.7818888673,-40.78,75.704278264,21.6318888673,0,21.6318888673,42.15,-40.78,58.6483665587,123.54,64.1418888673,11.43,65.1523353953,21.6318888673,0,21.6318888673,42.51,11.43,44.0198250792,130.31
2021-07-02 13:00:00,19.3095555362,0.0,19.3095555362,19.3095555362,0,19.3095555362,0.0,0.0,0.0,131.4,69.5495555362,-41.06,80.7654893831,19.3095555362,0,19.3095555362,50.24,-41.06,64.8843679171,123.67,69.8595555362,11.24,70.7580037856,19.3095555362,0,19.3095555362,50.55,11.24,51.7845546471,130.31
2021-07-02 13:30:00,15.3426666513,0.0,15.3426666513,15.3426666513,0,15.3426666513,0.0,0.0,0.0,131.59,70.9026666513,-41.66,82.2359029759,15.3426666513,0,15.3426666513,55.56,-41.66,69.4440004608,123.89,71.1926666513,10.87,72.0177247969,15.3426666513,0,15.3426666513,55.85,10.87,56.8979736019,130.51
2021-07-02 14:00:00,14.3556666523,0.0,14.3556666523,14.3556666523,0,14.3556666523,0.0,0.0,0.0,131.82,67.6156666523,-42.62,79.9271091485,14.3556666523,0,14.3556666523,53.26,-42.62,68.2135763613,124.1,67.9456666523,10.06,68.6863684935,14.3556666523,0,14.3556666523,53.59,10.06,54.5260644096,130.69
2021-07-02 14:30:00,18.4578888704,0.0,18.4578888704,18.4578888704,0,18.4578888704,0.0,0.0,0.0,131.93,59.0078888704,-43.23,73.1489155692,18.4578888704,0,18.4578888704,40.55,-43.23,59.2717082595,124.25,59.4178888704,9.58,60.1852300637,18.4578888704,0,18.4578888704,40.96,9.58,42.0654014601,130.88
2021-07-02 15:00:00,18.9043333144,0.0,18.9043333144,18.9043333144,0,18.9043333144,0.0,0.0,0.0,131.93,59.4543333144,-43.37,73.591946909,18.9043333144,0,18.9043333144,40.55,-43.37,59.3738949371,124.5,59.8343333144,9.49,60.5822378522,18.9043333144,0,18.9043333144,40.93,9.49,42.0157708486,131.14
2021-07-02 15:30:00,17.1763333162,0.0,17.1763333162,17.1763333162,0,17.1763333162,0.0,0.0,0.0,131.93,62.4163333162,-43.78,76.2396685764,17.1763333162,0,17.1763333162,45.24,-43.78,62.9551109919,124.5,62.7763333162,9.13,63.4367789584,17.1763333162,0,17.1763333162,45.6,9.13,46.5050201591,131.07
2021-07-02 16:00:00,14.5068888744,0.0,14.5068888744,14.5068888744,0,14.5068888744,0.0,0.0,0.0,131.93,66.0968888744,-44.0,79.4027626652,14.5068888744,0,14.5068888744,51.59,-44.0,67.8050742939,124.5,66.4068888744,9.01,67.0153339914,14.5068888744,0,14.5068888744,51.9,9.01,52.676276444,131.07
2021-07-02 16:30:00,14.2959999857,0.0,14.2959999857,14.2959999857,0,14.2959999857,0.0,0.0,0.0,132.16,68.9059999857,-44.12,81.8206039701,14.2959999857,0,14.2959999857,54.61,-44.12,70.2056016284,124.67,69.2159999857,8.84,69.7782219179,14.2959999857,0,14.2959999857,54.92,8.84,55.626899967599996,131.28
2021-07-02 17:00:00,12.8471110983,0.0,12.8471110983,12.8471110983,0,12.8471110983,0.0,0.0,0.0,132.16,73.0971110983,-43.73,85.1792260526,12.8471110983,0,12.8471110983,60.25,-43.73,74.4471315767,124.67,73.3671110983,9.13,73.9330094809,12.8471110983,0,12.8471110983,60.52,9.13,61.2047980145,131.28
2021-07-02 17:30:00,12.6929999873,0.0,12.6929999873,12.6929999873,0,12.6929999873,0.0,0.0,0.0,132.02,76.0129999873,-43.57,87.6146167433,12.6929999873,0,12.6929999873,63.32,-43.57,76.8620016653,124.51,76.2829999873,9.15,76.829802727,12.6929999873,0,12.6929999873,63.59,9.15,64.2449266479,131.08
2021-07-02 18:00:00,11.5387777662,0.0,11.5387777662,11.5387777662,0,11.5387777662,0.0,0.0,0.0,131.81,77.2687777662,-43.43,88.6376269848,11.5387777662,0,11.5387777662,65.73,-43.43,78.7819636719,124.22,77.5187777662,9.14,78.0557525514,11.5387777662,0,11.5387777662,65.98,9.14,66.6100593004,130.82
2021-07-02 18:30:00,9.3121111018,0.0,9.3121111018,9.3121111018,0,9.3121111018,0.0,0.0,0.0,131.7,78.9021111018,-43.62,90.1567941773,9.3121111018,0,9.3121111018,69.59,-43.62,82.1308255164,124.01,79.1221111018,9.01,79.6334638529,9.3121111018,0,9.3121111018,69.81,9.01,70.3890346574,130.61
2021-07-02 19:00:00,8.3835555472,0.0,8.3835555472,8.3835555472,0,8.3835555472,0.0,0.0,0.0,131.7,78.2635555472,-44.26,89.9117997089,8.3835555472,0,8.3835555472,69.88,-44.26,82.7173621436,124.13,78.4635555472,8.56,78.9291020417,8.3835555472,0,8.3835555472,70.08,8.56,70.6008498532,130.71
2021-07-02 19:30:00,9.8433333235,0.0,9.8433333235,9.8433333235,0,9.8433333235,0.0,0.0,0.0,131.94,72.8033333235,-46.87,86.5859240466,9.8433333235,0,9.8433333235,62.96,-46.87,78.4904994251,124.42,73.0733333235,6.34,73.3478537042,9.8433333235,0,9.8433333235,63.23,6.34,63.547057367,130.96
2021-07-02 20:00:00,11.1635555444,0.0,11.1635555444,11.1635555444,0,11.1635555444,0.0,0.0,0.0,132.14,72.6835555444,-47.62,86.893979346,11.1635555444,0,11.1635555444,61.52,-47.62,77.7970102253,124.94,72.9435555444,5.67,73.1635920076,11.1635555444,0,11.1635555444,61.78,5.67,62.0396429712,131.45
2021-07-02 20:30:00,10.6405555449,0.0,10.6405555449,10.6405555449,0,10.6405555449,0.0,0.0,0.0,132.14,71.1305555449,-48.05,85.8391427737,10.6405555449,0,10.6405555449,60.49,-48.05,77.2518129237,124.94,71.3905555449,5.18,71.5782356657,10.6405555449,0,10.6405555449,60.75,5.18,60.9704428391,131.55
2021-07-02 21:00:00,9.4327777683,0.0,9.4327777683,9.4327777683,0,9.4327777683,0.0,0.0,0.0,132.06,68.8927777683,-48.75,84.3965480849,9.4327777683,0,9.4327777683,59.46,-48.75,76.8898829496,124.94,69.1627777683,4.47,69.307075603,9.4327777683,0,9.4327777683,59.73,4.47,59.8970266374,131.47
2021-07-02 21:30:00,5.3288888836,0.0,5.3288888836,5.3288888836,0,5.3288888836,0.0,0.0,0.0,132.06,70.6788888836,-47.72,85.280148533,5.3288888836,0,5.3288888836,65.35,-47.72,80.9186066365,125.04,70.9088888836,5.51,71.1226449361,5.3288888836,0,5.3288888836,65.58,5.51,65.8110666985,131.59
2021-07-02 22:00:00,4.1085555514,0.0,4.1085555514,4.1085555514,0,4.1085555514,0.0,0.0,0.0,132.06,67.8085555514,-48.13,83.1534551656,4.1085555514,0,4.1085555514,63.7,-48.13,79.8385051213,125.04,68.0585555514,5.23,68.259210981,4.1085555514,0,4.1085555514,63.95,5.23,64.1635052035,131.59
2021-07-02 22:30:00,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,132.3,64.2235555525,-48.63,80.5576935358,3.0935555525,0,3.0935555525,61.13,-48.63,78.1137235062,125.27,64.4835555525,3.8,64.5954250446,3.0935555525,0,3.0935555525,61.39,3.8,61.5074962911,131.77
2021-07-02 23:00:00,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,130.94,60.3203333303,-49.23,77.8597168828,3.0803333303000002,0,3.0803333303000002,57.24,-49.23,75.4984138906,124.06,60.5903333303,2.46,60.6402514265,3.0803333303000002,0,3.0803333303000002,57.51,2.46,57.5625894136,130.59
2021-07-02 23:30:00,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,130.19,57.0132222191,-50.36,76.0699487827,3.0732222191,0,3.0732222191,53.94,-50.36,73.7946691842,123.6,57.3132222191,1.69,57.3381333943,3.0732222191,0,3.0732222191,54.24,1.69,54.2663219686,130.13
2021-07-03 00:00:00,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,130.19,53.8643333303,-51.39,74.4466151354,3.0643333303,0,3.0643333303,50.8,-51.39,72.2604463036,123.6,54.1543333303,0.92,54.1621474689,3.0643333303,0,3.0643333303,51.09,0.92,51.09828275,130.13
2021-07-03 00:30:00,3.1278888858,0.0,3.1278888858,3.1278888858,0,3.1278888858,0.0,0.0,0.0,130.47,51.9878888858,-51.94,73.4881227873,3.1278888858,0,3.1278888858,48.86,-51.94,71.3096290833,123.99,52.3078888858,-0.29,52.3086927736,3.1278888858,0,3.1278888858,49.18,-0.29,49.1808550149,130.48
2021-07-03 01:00:00,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,129.4,50.2108888858,-52.26,72.4723461929,3.1008888858,0,3.1008888858,47.11,-52.26,70.3595032671,123.08,50.5308888858,-0.52,50.5335644061,3.1008888858,0,3.1008888858,47.43,-0.52,47.4328504309,129.59
2021-07-03 01:30:00,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,129.55,50.3443333303,-52.45,72.7018183986,3.0743333303,0,3.0743333303,47.27,-52.45,70.6077573642,123.26,50.6643333303,-0.67,50.6687632748,3.0743333303,0,3.0743333303,47.59,-0.67,47.5947160933,129.73
2021-07-03 02:00:00,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,129.55,49.3823333302,-52.64,72.177451085,3.1623333302,0,3.1623333302,46.22,-52.64,70.0518236736,123.33,49.7023333302,-0.79,49.708611311,3.1623333302,0,3.1623333302,46.54,-0.79,46.546704502,129.85
2021-07-03 02:30:00,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,129.68,48.268111108,-52.78,71.5229959519,3.158111108,0,3.158111108,45.11,-52.78,69.4308324882,123.46,48.608111108,-0.89,48.6162582423,3.158111108,0,3.158111108,45.45,-0.89,45.4587131362,129.96
2021-07-03 03:00:00,4.9741111061000005,0.0,4.9741111061000005,4.9741111061000005,0,4.9741111061000005,0.0,0.0,0.0,129.68,47.3241111061,-53.08,71.1129938337,4.9741111061000005,0,4.9741111061000005,42.35,-53.08,67.9044100188,123.46,47.8441111061,-1.08,47.8562991417,4.9741111061000005,0,4.9741111061000005,42.87,-1.08,42.883601761,129.96
2021-07-03 03:30:00,4.3495555512,0.0,4.3495555512,4.3495555512,0,4.3495555512,0.0,0.0,0.0,129.65,47.5295555512,-53.55,71.6007063575,4.3495555512,0,4.3495555512,43.18,-53.55,68.7903692387,123.54,47.8695555512,-1.55,47.8946432148,4.3495555512,0,4.3495555512,43.52,-1.55,43.5475935041,130.08
2021-07-03 04:00:00,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,129.65,47.3755555525,-53.51,71.4686180355,3.0555555525,0,3.0555555525,44.32,-53.51,69.4808067023,123.54,47.6955555525,-1.49,47.7188235339,3.0555555525,0,3.0555555525,44.64,-1.49,44.6648597893,130.08
2021-07-03 04:30:00,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,129.77,47.0111111081,-53.73,71.3929791199,3.0311111081,0,3.0311111081,43.98,-53.73,69.4345252738,123.54,47.3511111081,-1.6800000000000002,47.3809046259,3.0311111081,0,3.0311111081,44.32,-1.6800000000000002,44.3518297255,130.08
2021-07-03 05:00:00,2.9986666637,0.0,2.9986666637,2.9986666637,0,2.9986666637,0.0,0.0,0.0,129.77,46.6186666637,-53.9,71.263665928,2.9986666637,0,2.9986666637,43.62,-53.9,69.3391260401,123.65,46.9386666637,-1.78,46.9724049646,2.9986666637,0,2.9986666637,43.94,-1.78,43.9760389303,130.17
2021-07-03 05:30:00,2.9167777749,0.0,2.9167777749,2.9167777749,0,2.9167777749,0.0,0.0,0.0,129.85,46.0167777749,-53.61,70.6510858854,2.9167777749,0,2.9167777749,43.1,-53.61,68.7869326253,123.75,46.3567777749,-1.48,46.3803972133,2.9167777749,0,2.9167777749,43.44,-1.48,43.4652044744,130.26
2021-07-03 06:00:00,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,129.85,46.7472222193,-53.22,70.835522058,2.8872222193,0,2.8872222193,43.86,-53.22,68.9642516091,123.75,47.0872222193,-1.16,47.1015084295,2.8872222193,0,2.8872222193,44.2,-1.16,44.2152190993,130.26
2021-07-03 06:30:00,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,129.85,49.0444444413,-52.75,72.0272172901,3.1144444413,0,3.1144444413,45.93,-52.75,69.943744538,123.54,49.3644444413,-0.84,49.3715907684,3.1144444413,0,3.1144444413,46.25,-0.84,46.2576274792,130.09
2021-07-03 07:00:00,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,129.68,51.1114444408,-52.03,72.934906957,3.6214444408,0,3.6214444408,47.49,-52.03,70.4444532948,123.35,51.4414444408,0.09,51.4415231711,3.6214444408,0,3.6214444408,47.82,0.09,47.820084692500004,129.92
2021-07-03 07:30:00,4.4109999956,0.0,4.4109999956,4.4109999956,0,4.4109999956,0.0,0.0,0.0,130.07,55.1909999956,-51.11,75.2215300331,4.4109999956,0,4.4109999956,50.78,-51.11,72.0474878119,123.52,55.5109999956,1.65,55.5355167484,4.4109999956,0,4.4109999956,51.1,1.65,51.1266320033,130.13
2021-07-03 08:00:00,4.8816666618,0.0,4.8816666618,4.8816666618,0,4.8816666618,0.0,0.0,0.0,131.07,59.3416666618,-49.87,77.5141941982,4.8816666618,0,4.8816666618,54.46,-49.87,73.8438115213,124.34,59.6416666618,2.63,59.6996256454,4.8816666618,0,4.8816666618,54.76,2.63,54.8231201228,130.95
2021-07-03 08:30:00,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,130.83,63.1143333278,-48.39,79.529938837,5.5443333278,0,5.5443333278,57.57,-48.39,75.2056979224,123.98,63.4043333278,4.21,63.5439500247,5.5443333278,0,5.5443333278,57.86,4.21,58.0129614828,130.61
2021-07-03 09:00:00,7.0694444374,0.0,7.0694444374,7.0694444374,0,7.0694444374,0.0,0.0,0.0,131.14,66.4794444374,-47.88,81.9268633154,7.0694444374,0,7.0694444374,59.41,-47.88,76.3023099257,124.13,66.7494444374,4.59,66.9070731141,7.0694444374,0,7.0694444374,59.68,4.59,59.8562486295,130.73
2021-07-03 09:30:00,12.071111099,0.0,12.071111099,12.071111099,0,12.071111099,0.0,0.0,0.0,131.02,67.201111099,-48.81,83.0566399088,12.071111099,0,12.071111099,55.13,-48.81,73.6324181322,124.02,67.471111099,3.95,67.5866357569,12.071111099,0,12.071111099,55.4,3.95,55.5406382751,130.58
2021-07-03 10:00:00,14.4977777633,0.0,14.4977777633,14.4977777633,0,14.4977777633,0.0,0.0,0.0,131.38,64.5477777633,-49.17,81.1424951193,14.4977777633,0,14.4977777633,50.05,-49.17,70.1618942162,124.5,64.8677777633,3.71,64.9737846516,14.4977777633,0,14.4977777633,50.37,3.71,50.5064451333,131.08
2021-07-03 10:30:00,17.5491110936,0.0,17.5491110936,17.5491110936,0,17.5491110936,0.0,0.0,0.0,131.48,65.6091110936,-48.92,81.8396105715,17.5491110936,0,17.5491110936,48.06,-48.92,68.5779118959,124.64,65.9291110936,4.08,66.0552351414,17.5491110936,0,17.5491110936,48.38,4.08,48.5517332337,131.24
2021-07-03 11:00:00,21.2852222009,0.0,21.2852222009,21.2852222009,0,21.2852222009,0.0,0.0,0.0,131.48,63.5152222009,-48.91,80.1646527544,21.2852222009,0,21.2852222009,42.23,-48.91,64.6185809191,124.64,63.8752222009,4.1,64.0066716149,21.2852222009,0,21.2852222009,42.59,4.1,42.7868916843,131.24
2021-07-03 11:30:00,23.4186666432,0.0,23.4186666432,23.4186666432,0,23.4186666432,0.0,0.0,0.0,131.56,59.9786666432,-49.03,77.4685830018,23.4186666432,0,23.4186666432,36.56,-49.03,61.160236265099996,124.75,60.3486666432,4.03,60.4830758611,23.4186666432,0,23.4186666432,36.93,4.03,37.1492368697,131.24
2021-07-03 12:00:00,25.8934444186,0.0,25.8934444186,25.8934444186,0,25.8934444186,0.0,0.0,0.0,131.7,59.4434444186,-48.77,76.8897651469,25.8934444186,0,25.8934444186,33.55,-48.77,59.1955690909,124.97,59.8634444186,4.22,60.0120019467,25.8934444186,0,25.8934444186,33.97,4.22,34.2311159619,131.45
2021-07-03 12:30:00,19.6715555359,0.0,19.6715555359,19.6715555359,0,19.6715555359,0.0,0.0,0.0,0.003,60.1315555359,-47.17,76.4252109658,19.6715555359,0,19.6715555359,40.46,-47.17,62.1451566898,0.003,60.5515555359,5.66,60.8155118191,19.6715555359,0,19.6715555359,40.88,5.66,41.2699648655,0.003
2021-07-03 13:00:00,19.2464444252,0.0,19.2464444252,19.2464444252,0,19.2464444252,0.0,0.0,0.0,131.6,64.3664444252,-47.18,79.8059619824,19.2464444252,0,19.2464444252,45.12,-47.18,65.2822089087,124.7,64.7164444252,5.65,64.962609854,19.2464444252,0,19.2464444252,45.47,5.65,45.8196835432,131.21
2021-07-03 13:30:00,18.0088888709,0.0,18.0088888709,18.0088888709,0,18.0088888709,0.0,0.0,0.0,131.87,60.4188888709,-47.45,76.8241149145,18.0088888709,0,18.0088888709,42.41,-47.45,63.6404792565,124.96,60.7688888709,5.5600000000000005,61.0227126126,18.0088888709,0,18.0088888709,42.76,5.5600000000000005,43.1199628942,131.48
2021-07-03 14:00:00,17.8271110933,0.0,17.8271110933,17.8271110933,0,17.8271110933,0.0,0.0,0.0,131.87,57.4471110933,-48.16,74.9636990347,17.8271110933,0,17.8271110933,39.62,-48.16,62.3628896059,124.96,57.8471110933,5.05,58.0671228996,17.8271110933,0,17.8271110933,40.02,5.05,40.3373635727,131.48
2021-07-03 14:30:00,16.4153333169,0.0,16.4153333169,16.4153333169,0,16.4153333169,0.0,0.0,0.0,132.05,59.2053333169,-47.72,76.0425531736,16.4153333169,0,16.4153333169,42.79,-47.72,64.0951051173,125.21,59.5953333169,5.65,59.8625613648,16.4153333169,0,16.4153333169,43.18,5.65,43.5480757325,131.71
2021-07-03 15:00:00,16.6932222055,0.0,16.6932222055,16.6932222055,0,16.6932222055,0.0,0.0,0.0,132.25,57.8232222055,-49.31,75.9934281779,16.6932222055,0,16.6932222055,41.13,-49.31,64.2117824079,125.34,58.1932222055,4.3,58.3518732404,16.6932222055,0,16.6932222055,41.5,4.3,41.7221763574,131.84
2021-07-03 15:30:00,16.4002222058,0.0,16.4002222058,16.4002222058,0,16.4002222058,0.0,0.0,0.0,132.41,61.6802222058,-48.99,78.7684575916,16.4002222058,0,16.4002222058,45.28,-48.99,66.7105576352,125.62,62.0502222058,4.55,62.2168190748,16.4002222058,0,16.4002222058,45.65,4.55,45.8761920826,132.15
