Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-03 16:00:00,13.4213333199,0.0,13.4213333199,13.4213333199,0,13.4213333199,0.0,0.0,0.0,132.41,60.8413333199,-49.42,78.3836988164,13.4213333199,0,13.4213333199,47.42,-49.42,68.4908227429,125.48,61.2113333199,4.09,61.3478233257,13.4213333199,0,13.4213333199,47.79,4.09,47.9646974347,132.02
2021-07-03 16:30:00,11.3655555442,0.0,11.3655555442,11.3655555442,0,11.3655555442,0.0,0.0,0.0,132.41,62.2955555442,-48.69,79.0661263789,11.3655555442,0,11.3655555442,50.93,-48.69,70.4597828552,125.48,62.6355555442,4.8,62.8192073997,11.3655555442,0,11.3655555442,51.27,4.8,51.4942025863,132.02
2021-07-03 17:00:00,11.2218888777,0.0,11.2218888777,11.2218888777,0,11.2218888777,0.0,0.0,0.0,132.41,66.2618888777,-48.54,82.1387211834,11.2218888777,0,11.2218888777,55.04,-48.54,73.3861921617,125.4,66.5918888777,4.73,66.7596627036,11.2218888777,0,11.2218888777,55.37,4.73,55.5716636425,132.02
2021-07-03 17:30:00,11.3041110998,0.0,11.3041110998,11.3041110998,0,11.3041110998,0.0,0.0,0.0,131.7,71.6241110998,-48.38,86.4328507619,11.3041110998,0,11.3041110998,60.32,-48.38,77.3248136112,124.78,71.9241110998,4.58,72.0697867174,11.3041110998,0,11.3041110998,60.62,4.58,60.7927693069,131.29
2021-07-03 18:00:00,9.8525555457,0.0,9.8525555457,9.8525555457,0,9.8525555457,0.0,0.0,0.0,131.7,72.5425555457,-48.76,87.4068645193,9.8525555457,0,9.8525555457,62.69,-48.76,79.4202348272,124.78,72.8025555457,4.49,72.9408814999,9.8525555457,0,9.8525555457,62.95,4.49,63.1099247345,131.29
2021-07-03 18:30:00,10.8422222114,0.0,10.8422222114,10.8422222114,0,10.8422222114,0.0,0.0,0.0,131.97,70.0022222114,-50.58,86.3634616868,10.8422222114,0,10.8422222114,59.16,-50.58,77.8347094811,125.02,70.2922222114,2.88,70.3511968869,10.8422222114,0,10.8422222114,59.45,2.88,59.5197185813,131.51
2021-07-03 19:00:00,11.1014444333,0.0,11.1014444333,11.1014444333,0,11.1014444333,0.0,0.0,0.0,131.97,71.1914444333,-51.04,87.5973935714,11.1014444333,0,11.1014444333,60.09,-51.04,78.8409138709,125.32,71.4714444333,2.51,71.5155050978,11.1014444333,0,11.1014444333,60.37,2.51,60.4221565322,131.79
2021-07-03 19:30:00,10.2246666564,0.0,10.2246666564,10.2246666564,0,10.2246666564,0.0,0.0,0.0,132.15,69.7346666564,-50.68,86.2054878397,10.2246666564,0,10.2246666564,59.51,-50.68,78.1658653122,125.46,70.0146666564,2.65,70.0647989151,10.2246666564,0,10.2246666564,59.79,2.65,59.8486975631,131.96
2021-07-03 20:00:00,9.6905555459,0.0,9.6905555459,9.6905555459,0,9.6905555459,0.0,0.0,0.0,131.81,68.1505555459,-50.46,84.7980531687,9.6905555459,0,9.6905555459,58.46,-50.46,77.2255346372,125.1,68.4105555459,2.64,68.4614761022,9.6905555459,0,9.6905555459,58.72,2.64,58.7793160899,131.57
2021-07-03 20:30:00,6.8445555487,0.0,6.8445555487,6.8445555487,0,6.8445555487,0.0,0.0,0.0,131.59,68.3945555487,-50.01,84.7278899106,6.8445555487,0,6.8445555487,61.55,-50.01,79.3057538896,124.95,68.6645555487,1.97,68.6928095852,6.8445555487,0,6.8445555487,61.82,1.97,61.8513807445,131.39
2021-07-03 21:00:00,4.9145555506,0.0,4.9145555506,4.9145555506,0,4.9145555506,0.0,0.0,0.0,130.15,67.1245555506,-50.03,83.7180199113,4.9145555506,0,4.9145555506,62.21,-50.03,79.8316040175,123.52,67.3645555506,1.97,67.3933546022,4.9145555506,0,4.9145555506,62.45,1.97,62.4810643315,129.99
2021-07-03 21:30:00,3.2797777745,0.0,3.2797777745,3.2797777745,0,3.2797777745,0.0,0.0,0.0,130.15,63.2297777745,-50.26,80.7717301871,3.2797777745,0,3.2797777745,59.95,-50.26,78.2308768965,123.52,63.4897777745,1.94,63.5194102763,3.2797777745,0,3.2797777745,60.21,1.94,60.2412458371,129.99
2021-07-03 22:00:00,3.1768888857,0.0,3.1768888857,3.1768888857,0,3.1768888857,0.0,0.0,0.0,130.44,63.2168888857,-50.91,81.167746922,3.1768888857,0,3.1768888857,60.04,-50.91,78.7186744045,123.81,63.4868888857,1.73,63.5104555202,3.1768888857,0,3.1768888857,60.31,1.73,60.3348075326,130.27
2021-07-03 22:30:00,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,130.58,62.8279999968,-51.08,80.9723655552,3.1879999968,0,3.1879999968,59.64,-51.08,78.5244929942,124.04,63.0979999968,1.31,63.1115972195,3.1879999968,0,3.1879999968,59.91,1.31,59.9243206052,130.55
2021-07-03 23:00:00,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,130.58,59.9943333302,-51.81,79.2691373218,3.1043333302,0,3.1043333302,56.89,-51.81,76.9463982263,124.04,60.2543333302,0.77,60.2592531075,3.1043333302,0,3.1043333302,57.15,0.77,57.1551869912,130.55
2021-07-03 23:30:00,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,130.8,53.488111108,-51.69,74.3830231296,3.158111108,0,3.158111108,50.33,-51.69,72.1454433766,124.31,53.778111108,1.25,53.7926364323,3.158111108,0,3.158111108,50.62,1.25,50.635431271,130.81
2021-07-04 00:00:00,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,131.25,49.6488888857,-52.04,71.9247785369,3.1688888857,0,3.1688888857,46.48,-52.04,69.7750098531,124.77,49.9688888857,0.53,49.9716995556,3.1688888857,0,3.1688888857,46.8,0.53,46.8030009722,131.22
2021-07-04 00:30:00,3.1845555524,0.0,3.1845555524,3.1845555524,0,3.1845555524,0.0,0.0,0.0,130.82,47.2545555524,-51.69,70.0346280097,3.1845555524,0,3.1845555524,44.07,-51.69,67.9265853698,124.43,47.5645555524,1.46,47.5869577184,3.1845555524,0,3.1845555524,44.38,1.46,44.404008828,130.84
2021-07-04 01:00:00,3.7135555518,0.0,3.7135555518,3.7135555518,0,3.7135555518,0.0,0.0,0.0,131.52,42.2135555518,-51.35,66.4741060288,3.7135555518,0,3.7135555518,38.5,-51.35,64.1800007791,125.07,42.5835555518,1.83,42.6228589308,3.7135555518,0,3.7135555518,38.87,1.83,38.9130543648,131.47
2021-07-04 01:30:00,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,131.68,42.3672222191,-51.53,66.7107369061,3.1572222191,0,3.1572222191,39.21,-51.53,64.7515636877,125.18,42.7372222191,1.76,42.7734469385,3.1572222191,0,3.1572222191,39.58,1.76,39.6191115499,131.62
2021-07-04 02:00:00,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,131.81,41.4315555524,-51.66,66.2218196329,3.1115555524,0,3.1115555524,38.32,-51.66,64.3208986256,125.31,41.7915555524,1.6099999999999999,41.8225563003,3.1115555524,0,3.1115555524,38.68,1.6099999999999999,38.71349248,131.81
2021-07-04 02:30:00,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,131.81,40.3839999969,-51.76,65.65032411,3.1039999969,0,3.1039999969,37.28,-51.76,63.7878985388,125.31,40.7539999969,1.29,40.7744112863,3.1039999969,0,3.1039999969,37.65,1.29,37.6720931194,131.81
2021-07-04 03:00:00,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,131.51,39.1448888858,-51.89,64.9991878863,3.0548888858,0,3.0548888858,36.09,-51.89,63.206488591,125.15,39.5148888858,1.24,39.534340056,3.0548888858,0,3.0548888858,36.46,1.24,36.4810800279,131.56
2021-07-04 03:30:00,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,131.51,38.2552222192,-52.01,64.5639382863,2.9952222192,0,2.9952222192,35.26,-52.01,62.8355607916,125.15,38.6352222192,1.2,38.6538535715,2.9952222192,0,2.9952222192,35.64,1.2,35.6601962978,131.64
2021-07-04 04:00:00,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,131.62,37.8761111081,-52.12,64.4289856561,3.0161111081,0,3.0161111081,34.86,-52.12,62.7033810891,125.15,38.2661111081,1.13,38.282791948,3.0161111081,0,3.0161111081,35.25,1.13,35.268107406,131.71
2021-07-04 04:30:00,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,131.62,37.776999997,-52.36,64.5652486155,2.976999997,0,2.976999997,34.8,-52.36,62.8697828849,125.15,38.156999997,1.0,38.1701015033,2.976999997,0,2.976999997,35.18,1.0,35.194209751,131.71
2021-07-04 05:00:00,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,131.76,37.3602222192,-53.24,65.0406319486,3.0102222192,0,3.0102222192,34.35,-53.24,63.3594515443,125.4,37.7502222192,0.28,37.7512606094,3.0102222192,0,3.0102222192,34.74,0.28,34.7411283639,131.86
2021-07-04 05:30:00,3.0211111081,0.0,3.0211111081,3.0211111081,0,3.0211111081,0.0,0.0,0.0,131.95,37.2511111081,-53.69,65.3472369637,3.0211111081,0,3.0211111081,34.23,-53.69,63.673456008,125.63,37.6511111081,-0.02,37.65111642,3.0211111081,0,3.0211111081,34.63,-0.02,34.6300057753,132.08
2021-07-04 06:00:00,3.2679999967,0.0,3.2679999967,3.2679999967,0,3.2679999967,0.0,0.0,0.0,131.95,37.8179999967,-53.71,65.688394894,3.2679999967,0,3.2679999967,34.55,-53.71,63.8628734086,125.63,38.2179999967,-0.07,38.2180641026,3.2679999967,0,3.2679999967,34.95,-0.07,34.9500701001,132.17
2021-07-04 06:30:00,3.7239999963,0.0,3.7239999963,3.7239999963,0,3.7239999963,0.0,0.0,0.0,131.95,39.5839999963,-53.32,66.4071943068,3.7239999963,0,3.7239999963,35.86,-53.32,64.2569996187,125.63,39.9639999963,0.06,39.9640450368,3.7239999963,0,3.7239999963,36.24,0.06,36.2400496688,132.17
2021-07-04 07:00:00,4.6019999954,0.0,4.6019999954,4.6019999954,0,4.6019999954,0.0,0.0,0.0,131.79,40.8219999954,-52.89,66.8115842023,4.6019999954,0,4.6019999954,36.22,-52.89,64.1033579464,125.49,41.2119999954,0.29,41.2130203167,4.6019999954,0,4.6019999954,36.61,0.29,36.6111485753,132.0
2021-07-04 07:30:00,5.5396666611,0.0,5.5396666611,5.5396666611,0,5.5396666611,0.0,0.0,0.0,131.51,45.1996666611,-52.27,69.1025525308,5.5396666611,0,5.5396666611,39.66,-52.27,65.6130208114,125.15,45.5896666611,0.71,45.5951949911,5.5396666611,0,5.5396666611,40.05,0.71,40.0562928889,131.6
2021-07-04 08:00:00,6.0676666606,0.0,6.0676666606,6.0676666606,0,6.0676666606,0.0,0.0,0.0,131.19,51.2876666606,-51.87,72.9446478605,6.0676666606,0,6.0676666606,45.22,-51.87,68.8138452639,124.8,51.6276666606,0.9500000000000001,51.6364063895,6.0676666606,0,6.0676666606,45.56,0.9500000000000001,45.5699034451,131.26
2021-07-04 08:30:00,7.2699999927,0.0,7.2699999927,7.2699999927,0,7.2699999927,0.0,0.0,0.0,131.09,55.6799999927,-50.58,75.2236585071,7.2699999927,0,7.2699999927,48.41,-50.58,70.0133165905,124.58,56.0199999927,2.29,56.0667860608,7.2699999927,0,7.2699999927,48.75,2.29,48.803756003,131.1
2021-07-04 09:00:00,7.3039999927,0.0,7.3039999927,7.3039999927,0,7.3039999927,0.0,0.0,0.0,131.27,60.9939999927,-49.49,78.5463438685,7.3039999927,0,7.3039999927,53.69,-49.49,73.0196973426,124.58,61.3139999927,3.17,61.3958915165,7.3039999927,0,7.3039999927,54.01,3.17,54.1029481637,131.18
2021-07-04 09:30:00,7.2364444372,0.0,7.2364444372,7.2364444372,0,7.2364444372,0.0,0.0,0.0,131.14,69.4864444372,-48.0,84.4533359941,7.2364444372,0,7.2364444372,62.25,-48.0,78.6070130459,124.31,69.7464444372,4.78,69.9100487171,7.2364444372,0,7.2364444372,62.51,4.78,62.6924915759,130.83
2021-07-04 10:00:00,6.7894444377,0.0,6.7894444377,6.7894444377,0,6.7894444377,0.0,0.0,0.0,131.45,73.2294444377,-47.06,87.0470857217,6.7894444377,0,6.7894444377,66.44,-47.06,81.4181625929,124.43,73.4694444377,5.87,73.7035695606,6.7894444377,0,6.7894444377,66.68,5.87,66.9378764228,130.93
2021-07-04 10:30:00,6.6438888822,0.0,6.6438888822,6.6438888822,0,6.6438888822,0.0,0.0,0.0,131.77,75.8838888822,-46.37,88.9299808383,6.6438888822,0,6.6438888822,69.24,-46.37,83.3327936649,124.59,76.1138888822,6.42,76.3841638089,6.6438888822,0,6.6438888822,69.47,6.42,69.7660182324,131.15
2021-07-04 11:00:00,7.4439999926,0.0,7.4439999926,7.4439999926,0,7.4439999926,0.0,0.0,0.0,131.77,75.3539999926,-46.44,88.5149643556,7.4439999926,0,7.4439999926,67.91,-46.44,82.2705396846,124.45,75.5739999926,6.3,75.83613568,7.4439999926,0,7.4439999926,68.13,6.3,68.4206613531,131.01
2021-07-04 11:30:00,8.9983333243,0.0,8.9983333243,8.9983333243,0,8.9983333243,0.0,0.0,0.0,131.61,73.1083333243,-46.56,86.6756136492,8.9983333243,0,8.9983333243,64.11,-46.56,79.2333622914,124.45,73.3483333243,6.17,73.6073834711,8.9983333243,0,8.9983333243,64.35,6.17,64.6451189186,131.01
2021-07-04 12:00:00,12.2808888766,0.0,12.2808888766,12.2808888766,0,12.2808888766,0.0,0.0,0.0,131.61,68.6008888766,-46.29,82.7577552539,12.2808888766,0,12.2808888766,56.32,-46.29,72.9020335793,124.37,68.8908888766,6.51,69.1977938247,12.2808888766,0,12.2808888766,56.61,6.51,56.9830869645,131.01
2021-07-04 12:30:00,14.6852222075,0.0,14.6852222075,14.6852222075,0,14.6852222075,0.0,0.0,0.0,131.73,65.0252222075,-46.26,79.8014230646,14.6852222075,0,14.6852222075,50.34,-46.26,68.3674132903,124.5,65.3552222075,6.5600000000000005,65.6836255835,14.6852222075,0,14.6852222075,50.67,6.5600000000000005,51.0928811088,131.14
2021-07-04 13:00:00,16.2832222059,0.0,16.2832222059,16.2832222059,0,16.2832222059,0.0,0.0,0.0,131.73,60.8332222059,-45.99,76.2611370487,16.2832222059,0,16.2832222059,44.55,-45.99,64.029544743,124.5,61.1832222059,7.59,61.6522082289,16.2832222059,0,16.2832222059,44.9,7.59,45.5369970464,131.14
2021-07-04 13:30:00,16.9916666497,0.0,16.9916666497,16.9916666497,0,16.9916666497,0.0,0.0,0.0,132.82,58.8816666497,-46.51,75.0348636798,16.9916666497,0,16.9916666497,41.89,-46.51,62.5935475908,125.38,59.2816666497,7.24,59.7221366058,16.9916666497,0,16.9916666497,42.29,7.24,42.9052642458,132.14
2021-07-04 14:00:00,16.4667777613,0.0,16.4667777613,16.4667777613,0,16.4667777613,0.0,0.0,0.0,132.95,59.6967777613,-46.81,75.8609344464,16.4667777613,0,16.4667777613,43.23,-46.81,63.7181999118,125.66,60.0967777613,7.01,60.5042378457,16.4667777613,0,16.4667777613,43.63,7.01,44.18955759,132.43
2021-07-04 14:30:00,19.4661110916,0.0,19.4661110916,19.4661110916,0,19.4661110916,0.0,0.0,0.0,132.66,59.9461110916,-47.35,76.3908288672,19.4661110916,0,19.4661110916,40.48,-47.35,62.294886628,125.48,60.3361110916,6.27,60.6610187984,19.4661110916,0,19.4661110916,40.87,6.27,41.3481535259,132.19
2021-07-04 15:00:00,16.8056666499,0.0,16.8056666499,16.8056666499,0,16.8056666499,0.0,0.0,0.0,132.66,61.2556666499,-47.88,77.7479973808,16.8056666499,0,16.8056666499,44.45,-47.88,65.3322041569,125.48,61.6556666499,5.31,61.8839020266,16.8056666499,0,16.8056666499,44.85,5.31,45.1632439048,132.19
2021-07-04 15:30:00,17.858888871,0.0,17.858888871,17.858888871,0,17.858888871,0.0,0.0,0.0,132.0,64.108888871,-47.9,80.0272430631,17.858888871,0,17.858888871,46.25,-47.9,66.5843262337,124.88,64.468888871,5.23,64.680681291,17.858888871,0,17.858888871,46.61,5.23,46.9025052636,131.6
2021-07-04 16:00:00,16.5821110945,0.0,16.5821110945,16.5821110945,0,16.5821110945,0.0,0.0,0.0,131.9,65.9121110945,-47.43,81.2035177128,16.5821110945,0,16.5821110945,49.33,-47.43,68.4328415309,124.74,66.2521110945,5.62,66.4900490636,16.5821110945,0,16.5821110945,49.67,5.62,49.9869312921,131.5
2021-07-04 16:30:00,14.6663333187,0.0,14.6663333187,14.6663333187,0,14.6663333187,0.0,0.0,0.0,131.9,69.3163333187,-47.29,83.9112517172,14.6663333187,0,14.6663333187,54.65,-47.29,72.2700947834,124.74,69.6463333187,5.75,69.8832901682,14.6663333187,0,14.6663333187,54.98,5.75,55.2798598045,131.5
2021-07-04 17:00:00,13.3933333199,0.0,13.3933333199,13.3933333199,0,13.3933333199,0.0,0.0,0.0,131.9,71.3433333199,-47.05,85.4609484455,13.3933333199,0,13.3933333199,57.95,-47.05,74.6451940851,124.66,71.6633333199,5.95,71.9099147721,13.3933333199,0,13.3933333199,58.27,5.95,58.5729920697,131.37
2021-07-04 17:30:00,12.772777765,0.0,12.772777765,12.772777765,0,12.772777765,0.0,0.0,0.0,131.81,72.692777765,-46.99,86.5580732179,12.772777765,0,12.772777765,59.92,-46.99,76.1476624723,124.57,72.972777765,5.88,73.209293773,12.772777765,0,12.772777765,60.2,5.88,60.4864811342,131.29
2021-07-04 18:00:00,13.5631110975,0.0,13.5631110975,13.5631110975,0,13.5631110975,0.0,0.0,0.0,131.72,72.4931110975,-47.55,86.6963301219,13.5631110975,0,13.5631110975,58.93,-47.55,75.7215121349,124.57,72.8231110975,5.34,73.0186353606,13.5631110975,0,13.5631110975,59.26,5.34,59.5001109243,131.29
2021-07-04 18:30:00,10.0465555455,0.0,10.0465555455,10.0465555455,0,10.0465555455,0.0,0.0,0.0,131.65,77.8765555455,-45.65,90.2700415622,10.0465555455,0,10.0465555455,67.83,-45.65,81.7608182444,124.46,78.1265555455,7.0,78.439522445,10.0465555455,0,10.0465555455,68.08,7.0,68.438924597,131.18
2021-07-04 19:00:00,6.974999993,0.0,6.974999993,6.974999993,0,6.974999993,0.0,0.0,0.0,131.65,75.434999993,-46.19,88.4531250095,6.974999993,0,6.974999993,68.46,-46.19,82.5850331477,124.19,75.664999993,6.53,75.9462515464,6.974999993,0,6.974999993,68.69,6.53,68.9996884051,130.86
2021-07-04 19:30:00,6.1292222161,0.0,6.1292222161,6.1292222161,0,6.1292222161,0.0,0.0,0.0,131.65,70.4892222161,-45.98,84.1599123611,6.1292222161,0,6.1292222161,64.36,-45.98,79.0972186616,124.29,70.7192222161,7.31,71.0960230312,6.1292222161,0,6.1292222161,64.59,7.31,65.0023399579,131.01
2021-07-04 20:00:00,4.8669999951000005,0.0,4.8669999951000005,4.8669999951000005,0,4.8669999951000005,0.0,0.0,0.0,132.46,65.0069999951,-46.11,79.699699801,4.8669999951000005,0,4.8669999951000005,60.14,-46.11,75.7822650757,124.99,65.2969999951,6.61,65.6307116247,4.8669999951000005,0,4.8669999951000005,60.43,6.61,60.7904351029,131.72
2021-07-04 20:30:00,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,131.72,63.4356666625,-46.61,78.7183327117,4.1556666625,0,4.1556666625,59.28,-46.61,75.4096180868,124.31,63.7156666625,5.74,63.9736959871,4.1556666625,0,4.1556666625,59.56,5.74,59.8359524032,131.02
2021-07-04 21:00:00,3.6028888853,0.0,3.6028888853,3.6028888853,0,3.6028888853,0.0,0.0,0.0,131.24,61.5528888853,-47.1,77.5059231938,3.6028888853,0,3.6028888853,57.95,-47.1,74.6767199333,123.98,61.8328888853,5.24,62.0545223807,3.6028888853,0,3.6028888853,58.23,5.24,58.4652931234,130.65
2021-07-04 21:30:00,3.2456666634,0.0,3.2456666634,3.2456666634,0,3.2456666634,0.0,0.0,0.0,131.24,59.8556666634,-47.65,76.5063613808,3.2456666634,0,3.2456666634,56.61,-47.65,73.9946930529,123.98,60.1356666634,5.02,60.3448324636,3.2456666634,0,3.2456666634,56.89,5.02,57.1110540964,130.65
2021-07-04 22:00:00,5.0845555505,0.0,5.0845555505,5.0845555505,0,5.0845555505,0.0,0.0,0.0,131.45,58.5045555505,-48.23,75.8216058928,5.0845555505,0,5.0845555505,53.42,-48.23,71.9710309777,124.31,58.8045555505,4.18,58.9529316785,5.0845555505,0,5.0845555505,53.72,4.18,53.882379309,130.99
2021-07-04 22:30:00,3.842888885,0.0,3.842888885,3.842888885,0,3.842888885,0.0,0.0,0.0,131.12,55.882888885,-48.56,74.0335793417,3.842888885,0,3.842888885,52.04,-48.56,71.177490824,124.09,56.182888885,3.56,56.2955646874,3.842888885,0,3.842888885,52.34,3.56,52.4609302243,130.8
2021-07-04 23:00:00,3.1522222191,0.0,3.1522222191,3.1522222191,0,3.1522222191,0.0,0.0,0.0,130.65,52.0622222191,-49.18,71.6180660336,3.1522222191,0,3.1522222191,48.91,-49.18,69.3603669252,123.7,52.3822222191,3.4,52.4924490247,3.1522222191,0,3.1522222191,49.23,3.4,49.3472684148,130.39
2021-07-04 23:30:00,3.1781111079,0.0,3.1781111079,3.1781111079,0,3.1781111079,0.0,0.0,0.0,131.24,48.5181111079,-49.89,69.5918041545,3.1781111079,0,3.1781111079,45.34,-49.89,67.4145956007,124.3,48.8581111079,2.8200000000000003,48.9394260391,3.1781111079,0,3.1781111079,45.68,2.8200000000000003,45.766961883,131.02
2021-07-05 00:00:00,3.2103333301,0.0,3.2103333301,3.2103333301,0,3.2103333301,0.0,0.0,0.0,131.24,45.4503333301,-50.67,68.0674790177,3.2103333301,0,3.2103333301,42.24,-50.67,65.9671622855,124.42,45.8003333301,2.58,45.872943367,3.2103333301,0,3.2103333301,42.59,2.58,42.6680735445,131.13
2021-07-05 00:30:00,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,131.92,43.6049999969,-52.25,68.0548199963,3.1349999969,0,3.1349999969,40.47,-52.25,66.0899644424,125.16,43.9749999969,1.48,43.9998980081,3.1349999969,0,3.1349999969,40.84,1.48,40.8668080476,131.84
2021-07-05 01:00:00,3.221222219,0.0,3.221222219,3.221222219,0,3.221222219,0.0,0.0,0.0,132.34,42.081222219,-52.66,67.4084925172,3.221222219,0,3.221222219,38.86,-52.66,65.4459716102,125.7,42.461222219,1.03,42.4737129567,3.221222219,0,3.221222219,39.24,1.03,39.2535157661,132.37
2021-07-05 01:30:00,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,132.34,42.492111108,-52.72,67.7124649264,3.122111108,0,3.122111108,39.37,-52.72,65.7981405512,125.7,42.882111108,0.64,42.8868867263,3.122111108,0,3.122111108,39.76,0.64,39.7651505718,132.37
2021-07-05 02:00:00,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,131.91,41.7004444413,-52.79,67.2734060874,3.1304444413,0,3.1304444413,38.57,-52.79,65.3791174612,125.41,42.0804444413,0.56,42.0841704727,3.1304444413,0,3.1304444413,38.95,0.56,38.9540254659,132.04
2021-07-05 02:30:00,3.109111108,0.0,3.109111108,3.109111108,0,3.109111108,0.0,0.0,0.0,131.91,40.739111108,-52.81,66.6976107059,3.109111108,0,3.109111108,37.63,-52.81,64.8453005236,125.41,41.119111108,0.6900000000000001,41.1248999794,3.109111108,0,3.109111108,38.01,0.6900000000000001,38.0162623097,132.04
2021-07-05 03:00:00,3.1219999969,0.0,3.1219999969,3.1219999969,0,3.1219999969,0.0,0.0,0.0,131.91,39.9119999969,-53.05,66.3872747125,3.1219999969,0,3.1219999969,36.79,-53.05,64.5585517186,125.41,40.3019999969,0.59,40.3063184098,3.1219999969,0,3.1219999969,37.18,0.59,37.1846809856,132.13
2021-07-05 03:30:00,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,132.17,40.4752222192,-49.98,64.3136378515,3.0052222192,0,3.0052222192,37.47,-49.98,62.4660011526,125.6,40.8652222192,3.49,41.013979166,3.0052222192,0,3.0052222192,37.86,3.49,38.0205168297,132.35
2021-07-05 04:00:00,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,132.3,40.4744444414,-49.76,64.1423280903,3.0344444414,0,3.0344444414,37.44,-49.76,62.2720739979,125.48,40.8544444414,3.7,41.0216483167,3.0344444414,0,3.0344444414,37.82,3.7,38.0005578906,132.17
2021-07-05 04:30:00,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,132.3,40.4052222192,-49.8,64.1297277601,3.0052222192,0,3.0052222192,37.4,-49.8,62.2800128452,125.48,40.7852222192,3.58,40.9420413691,3.0052222192,0,3.0052222192,37.78,3.58,37.9492397816,132.17
2021-07-05 05:00:00,2.9636666636999998,0.0,2.9636666636999998,2.9636666636999998,0,2.9636666636999998,0.0,0.0,0.0,132.3,40.3936666637,-49.67,64.0215370523,2.9636666636999998,0,2.9636666636999998,37.43,-49.67,62.1941621055,125.32,40.7736666637,3.66,40.9376048787,2.9636666636999998,0,2.9636666636999998,37.81,3.66,37.9867305779,132.06
2021-07-05 05:30:00,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,132.13,41.2149999969,-49.39,64.3276637594,3.0749999969,0,3.0749999969,38.14,-49.39,62.4021770454,125.2,41.5849999969,3.77,41.7555400485,3.0749999969,0,3.0749999969,38.51,3.77,38.6940951568,131.92
2021-07-05 06:00:00,3.5431111076,0.0,3.5431111076,3.5431111076,0,3.5431111076,0.0,0.0,0.0,131.86,43.1431111076,-49.21,65.444267404,3.5431111076,0,3.5431111076,39.6,-49.21,63.1647377894,124.89,43.5131111076,3.67,43.6676051354,3.5431111076,0,3.5431111076,39.97,3.67,40.1381339875,131.65
2021-07-05 06:30:00,4.2577777735,0.0,4.2577777735,4.2577777735,0,4.2577777735,0.0,0.0,0.0,131.48,48.9977777735,-47.11,67.9715699888,4.2577777735,0,4.2577777735,44.74,-47.11,64.9693750932,124.55,49.3577777735,5.54,49.6677141284,4.2577777735,0,4.2577777735,45.1,5.54,45.4389876648,131.31
2021-07-05 07:00:00,4.8821111062,0.0,4.8821111062,4.8821111062,0,4.8821111062,0.0,0.0,0.0,131.48,57.5821111062,-45.68,73.5007613529,4.8821111062,0,4.8821111062,52.7,-45.68,69.7420418399,124.2,57.9021111062,7.2,58.3480459875,4.8821111062,0,4.8821111062,53.02,7.2,53.5066388404,130.99
2021-07-05 07:30:00,6.9021111042,0.0,6.9021111042,6.9021111042,0,6.9021111042,0.0,0.0,0.0,131.42,65.4621111042,-44.49,79.1495299431,6.9021111042,0,6.9021111042,58.56,-44.49,73.5434137092,123.82,65.7221111042,8.01,66.2084283758,6.9021111042,0,6.9021111042,58.82,8.01,59.3628882384,130.62
2021-07-05 08:00:00,11.1616666555,0.0,11.1616666555,11.1616666555,0,11.1616666555,0.0,0.0,0.0,131.42,66.8616666555,-44.86,80.5164707867,11.1616666555,0,11.1616666555,55.7,-44.86,71.5185961831,123.82,67.1416666555,7.54,67.5637106832,11.1616666555,0,11.1616666555,55.98,7.54,56.4855025648,130.62
2021-07-05 08:30:00,14.5727777632,0.0,14.5727777632,14.5727777632,0,14.5727777632,0.0,0.0,0.0,131.87,68.4827777632,-35.08,76.9447675295,14.5727777632,0,14.5727777632,53.91,-35.08,64.318694794,124.64,68.6827777632,4.64,68.8393314993,14.5727777632,0,14.5727777632,54.11,4.64,54.3085785121,131.5
2021-07-05 09:00:00,17.1446666495,0.0,17.1446666495,17.1446666495,0,17.1446666495,0.0,0.0,0.0,131.87,67.3946666495,-18.22,69.8141066891,17.1446666495,0,17.1446666495,50.25,-18.22,53.451201109,124.64,67.6346666495,-22.33,71.2255363812,17.1446666495,0,17.1446666495,50.49,-22.33,55.2075085473,131.5
2021-07-05 09:30:00,18.8042222034,0.0,18.8042222034,18.8042222034,0,18.8042222034,0.0,0.0,0.0,132.73,65.7842222034,-18.85,68.4316183566,18.8042222034,0,18.8042222034,46.98,-18.85,50.6205778315,124.35,66.0542222034,-23.4,70.0765315273,18.8042222034,0,18.8042222034,47.25,-23.4,52.7268669655,131.18
2021-07-05 10:00:00,19.4319999806,0.0,19.4319999806,19.4319999806,0,19.4319999806,0.0,0.0,0.0,132.73,68.0919999806,-16.86,70.148271977,19.4319999806,0,19.4319999806,48.66,-16.86,51.4981087031,124.35,68.3719999806,-21.34,71.6248977754,19.4319999806,0,19.4319999806,48.94,-21.34,53.3902537922,131.18
2021-07-05 10:30:00,16.9874444275,0.0,16.9874444275,16.9874444275,0,16.9874444275,0.0,0.0,0.0,132.08,68.4874444275,-15.35,70.1865552952,16.9874444275,0,16.9874444275,51.5,-15.35,53.7389290924,123.63,68.7874444275,-19.83,71.5886961109,16.9874444275,0,16.9874444275,51.8,-19.83,55.465925576,130.37
2021-07-05 11:00:00,17.9727777598,0.0,17.9727777598,17.9727777598,0,17.9727777598,0.0,0.0,0.0,132.61,66.3627777598,-15.24,68.0902039356,17.9727777598,0,17.9727777598,48.39,-15.24,50.7331223167,123.93,66.6427777598,-19.73,69.5020339813,17.9727777598,0,17.9727777598,48.67,-19.73,52.5170619894,130.72
2021-07-05 11:30:00,20.0206666466,0.0,20.0206666466,20.0206666466,0,20.0206666466,0.0,0.0,0.0,132.43,66.6106666466,-15.26,68.3362898547,20.0206666466,0,20.0206666466,46.59,-15.26,49.0254597123,123.7,66.8706666466,-19.76,69.7290732605,20.0206666466,0,20.0206666466,46.85,-19.76,50.8466331235,130.52
2021-07-05 12:00:00,19.4929999805,0.0,19.4929999805,19.4929999805,0,19.4929999805,0.0,0.0,0.0,132.43,67.4629999805,3.55,67.5563384618,19.4929999805,0,19.4929999805,47.97,3.55,48.1011787797,123.7,68.5429999805,-31.17,75.2974883135,19.4929999805,0,19.4929999805,49.05,-31.17,58.1160167252,130.52
2021-07-05 12:30:00,19.8403333135,0.0,19.8403333135,19.8403333135,0,19.8403333135,0.0,0.0,0.0,132.43,68.0603333135,7.79,68.5046937862,19.8403333135,0,19.8403333135,48.22,7.79,48.8451891183,124.72,68.8103333135,-23.18,72.6097401918,19.8403333135,0,19.8403333135,48.97,-23.18,54.1790854482,131.57
2021-07-05 13:00:00,17.7992222044,0.0,17.7992222044,17.7992222044,0,17.7992222044,0.0,0.0,0.0,132.43,70.2192222044,-4.62,70.3710421054,17.7992222044,0,17.7992222044,52.42,-4.62,52.6231964061,126.24,70.0992222044,-7.69,70.5197635678,17.7992222044,0,17.7992222044,52.3,-7.69,52.8623315793,133.07
2021-07-05 13:30:00,15.250333318100001,0.0,15.250333318100001,15.250333318100001,0,15.250333318100001,0.0,0.0,0.0,132.59,70.9103333181,-4.78,71.0712584051,15.250333318100001,0,15.250333318100001,55.66,-4.78,55.864872684,126.66,70.7403333181,-7.84,71.1734526207,15.250333318100001,0,15.250333318100001,55.49,-7.84,56.0411072339,133.48
2021-07-05 14:00:00,50.2528888756,-11.91,51.644950773,13.3028888756,0,13.3028888756,36.95,-11.91,38.822037556,132.59,16.0128888756,-0.24,16.0146873258,13.3028888756,0,13.3028888756,2.71,-0.24,2.7206065500000003,126.66,77.8328888756,-3.9,77.930536959,13.3028888756,0,13.3028888756,64.53,-3.9,64.6477447402,133.48
2021-07-05 14:30:00,51.8194444329,-12.64,53.3387703395,11.5894444329,0,11.5894444329,40.23,-12.64,42.1689755626,132.96,11.5894444329,0.0,11.5894444329,11.5894444329,0,11.5894444329,0.0,0.0,0.0,107.48,81.8294444329,-3.38,81.8992208522,11.5894444329,0,11.5894444329,70.24,-3.38,70.3212770077,132.9
2021-07-05 15:00:00,48.7457777649,-14.59,50.8824031459,12.8957777649,0,12.8957777649,35.85,-14.59,38.7051753645,132.96,12.8957777649,0.0,12.8957777649,12.8957777649,0,12.8957777649,0.0,0.0,0.0,0.0,76.0657777649,-18.57,78.2997282689,12.8957777649,0,12.8957777649,63.17,-18.57,65.8429479899,132.76
2021-07-05 15:30:00,53.8636666556,-12.54,55.3041244899,11.0336666556,0,11.0336666556,42.83,-12.54,44.6280237071,132.07,11.0336666556,0.0,11.0336666556,11.0336666556,0,11.0336666556,0.0,0.0,0.0,0.0,85.0036666556,-22.98,88.0551176531,11.0336666556,0,11.0336666556,73.97,-22.98,77.457351491,131.95
2021-07-05 16:00:00,53.7184444357,-11.47,54.9293379952,8.7184444357,0,8.7184444357,45.0,-11.47,46.4387865905,131.01,8.7184444357,0.0,8.7184444357,8.7184444357,0,8.7184444357,0.0,0.0,0.0,0.0,88.6184444357,-21.44,91.175118833,8.7184444357,0,8.7184444357,79.9,-21.44,82.7265592177,130.85
2021-07-05 16:30:00,55.5822222154,-10.98,56.6563661595,6.8422222154,0,6.8422222154,48.74,-10.98,49.9614651507,130.5,6.8422222154,0.0,6.8422222154,6.8422222154,0,6.8422222154,0.0,0.0,0.0,0.0,91.5922222154,-20.47,93.8517771294,6.8422222154,0,6.8422222154,84.75,-20.47,87.1870598197,130.3
2021-07-05 17:00:00,58.2533333256,-11.14,59.3089406712,7.7633333256,0,7.7633333256,50.49,-11.14,51.7043489467,130.23,7.7633333256,0.0,7.7633333256,7.7633333256,0,7.7633333256,0.0,0.0,0.0,0.0,95.0333333256,-20.15,97.1460598427,7.7633333256,0,7.7633333256,87.27,-20.15,89.5660393229,130.06
2021-07-05 17:30:00,58.4402222102,-13.64,60.0109087748,12.0302222102,0,12.0302222102,46.41,-13.64,48.3729025385,130.04,12.0302222102,0.0,12.0302222102,12.0302222102,0,12.0302222102,0.0,0.0,0.0,0.0,94.1702222102,-22.79,96.8886724603,12.0302222102,0,12.0302222102,82.14,-22.79,85.242968625,129.81
2021-07-05 18:00:00,60.2162215028,-14.57,61.9538395265,16.1062215028,0,16.1062215028,44.11,-14.57,46.4540310414,130.38,16.1062215028,0.0,16.1062215028,16.1062215028,0,16.1062215028,0.0,0.0,0.0,0.0,95.6362215028,-23.44,98.4668495654,16.1062215028,0,16.1062215028,79.53,-23.44,82.9123302049,130.16
2021-07-05 18:30:00,62.6033293359,-15.08,64.3939690028,18.4633293359,0,18.4633293359,44.14,-15.08,46.6448925393,130.38,18.4633293359,0.0,18.4633293359,18.4633293359,0,18.4633293359,0.0,0.0,0.0,0.0,98.2933293359,-23.59,101.0844532652,18.4633293359,0,18.4633293359,79.83,-23.59,83.2425191834,130.16
2021-07-05 19:00:00,62.1039959343,-15.51,64.0114553108,16.9539959343,0,16.9539959343,45.15,-15.51,47.7397381643,130.25,16.9539959343,0.0,16.9539959343,16.9539959343,0,16.9539959343,0.0,0.0,0.0,0.0,97.5439959343,-23.62,100.3630188009,16.9539959343,0,16.9539959343,80.59,-23.62,83.9800720409,130.09
2021-07-05 19:30:00,60.0787736391,-15.85,62.1343829291,15.4487736391,0,15.4487736391,44.63,-15.85,47.3609480479,129.95,15.4487736391,0.0,15.4487736391,15.4487736391,0,15.4487736391,0.0,0.0,0.0,0.0,95.0087736391,-24.54,98.1268498853,15.4487736391,0,15.4487736391,79.56,-24.54,83.258664414,129.83
2021-07-05 20:00:00,55.2442664033,-16.13,57.5508980854,9.1642664033,0,9.1642664033,46.08,-16.13,48.8215454487,130.25,9.1642664033,0.0,9.1642664033,9.1642664033,0,9.1642664033,0.0,0.0,0.0,0.0,89.5942664033,-25.49,93.1497325404,9.1642664033,0,9.1642664033,80.43,-25.49,84.3725370011,130.12
2021-07-05 20:30:00,55.943111105,-15.57,58.0694117423,6.153111105,0,6.153111105,49.79,-15.57,52.1677007352,130.45,6.153111105,0.0,6.153111105,6.153111105,0,6.153111105,0.0,0.0,0.0,0.0,90.203111105,-24.89,93.5741062101,6.153111105,0,6.153111105,84.05,-24.89,87.6579408839,130.35
2021-07-05 21:00:00,52.400555552,-16.78,55.0216922873,3.590555552,0,3.590555552,48.81,-16.78,51.6138014488,130.45,3.590555552,0.0,3.590555552,3.590555552,0,3.590555552,0.0,0.0,0.0,0.0,86.180555552,-24.49,89.5926796968,3.590555552,0,3.590555552,82.59,-24.49,86.1444612265,130.25
2021-07-05 21:30:00,50.4644444412,-17.17,53.3054317379,3.2344444412,0,3.2344444412,47.23,-17.17,50.2541719661,130.2,3.2344444412,0.0,3.2344444412,3.2344444412,0,3.2344444412,0.0,0.0,0.0,0.0,83.0744444412,-25.42,86.8765775063,3.2344444412,0,3.2344444412,79.84,-25.42,83.7890326952,130.08
2021-07-05 22:00:00,48.8866666632,-17.86,52.0469574273,3.4466666632000003,0,3.4466666632000003,45.44,-17.86,48.8238998852,130.49,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,0.0,78.8966666632,-26.4,83.1964182556,3.4466666632000003,0,3.4466666632000003,75.45,-26.4,79.9353645141,130.37
2021-07-05 22:30:00,45.7649999965,-18.6,49.4003565238,3.4849999965,0,3.4849999965,42.28,-18.6,46.190457889,130.74,3.4849999965,0.0,3.4849999965,3.4849999965,0,3.4849999965,0.0,0.0,0.0,0.0,74.5449999965,-27.79,79.5565278559,3.4849999965,0,3.4849999965,71.06,-27.79,76.3007712936,130.58
2021-07-05 23:00:00,42.5721111075,-19.7,46.909217049,3.6021111075,0,3.6021111075,38.97,-19.7,43.6663589048,131.24,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,0.0,67.7921111075,-29.55,73.9525038684,3.6021111075,0,3.6021111075,64.19,-29.55,70.6651158635,131.18
2021-07-05 23:30:00,37.0349999965,-19.2,41.7160787316,3.5349999965,0,3.5349999965,33.5,-19.2,38.6120447529,131.89,3.5349999965,0.0,3.5349999965,3.5349999965,0,3.5349999965,0.0,0.0,0.0,0.0,66.7749999965,-30.31,73.332098869,3.5349999965,0,3.5349999965,63.24,-30.31,70.1284086516,131.84
2021-07-06 00:00:00,34.6735555522,-18.39,39.2485357005,3.3735555522,0,3.3735555522,31.3,-18.39,36.3026459091,132.22,3.3735555522,0.0,3.3735555522,3.3735555522,0,3.3735555522,0.0,0.0,0.0,0.0,62.9235555522,-29.77,69.6105361517,3.3735555522,0,3.3735555522,59.55,-29.77,66.5766881123,132.16
2021-07-06 00:30:00,33.2628888855,-16.69,37.2152640325,3.3928888855,0,3.3928888855,29.87,-16.69,34.2165603181,132.43,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,0.0,61.5628888855,-27.64,67.4830266654,3.3928888855,0,3.3928888855,58.17,-27.64,64.4027833249,132.35
2021-07-06 01:00:00,30.5218888855,-16.77,34.8255452383,3.3418888855,0,3.3418888855,27.18,-16.77,31.9372087071,131.75,3.3418888855,0.0,3.3418888855,3.3418888855,0,3.3418888855,0.0,0.0,0.0,0.0,62.1518888855,-28.01,68.1719692545,3.3418888855,0,3.3418888855,58.81,-28.01,65.1396668705,131.69
2021-07-06 01:30:00,31.1588888837,-17.01,35.4995275527,5.1988888837000005,0,5.1988888837000005,25.96,-17.01,31.0364575943,131.75,5.1988888837000005,0.0,5.1988888837000005,5.1988888837000005,0,5.1988888837000005,0.0,0.0,0.0,0.0,62.7988888837,-28.2,68.8399625583,5.1988888837000005,0,5.1988888837000005,57.6,-28.2,64.1326749793,131.69
2021-07-06 02:00:00,29.9024444393,-17.11,34.4515352843,5.1724444393,0,5.1724444393,24.73,-17.11,30.0719969407,131.75,5.1724444393,0.0,5.1724444393,5.1724444393,0,5.1724444393,0.0,0.0,0.0,0.0,62.0724444393,-28.24,68.1944716137,5.1724444393,0,5.1724444393,56.9,-28.24,63.5224968023,131.69
2021-07-06 02:30:00,28.7753333299,-17.44,33.6477845965,3.3853333299,0,3.3853333299,25.39,-17.44,30.8026898176,131.75,3.3853333299,0.0,3.3853333299,3.3853333299,0,3.3853333299,0.0,0.0,0.0,0.0,60.7853333299,-27.45,66.6960212309,3.3853333299,0,3.3853333299,57.4,-27.45,63.6259577531,131.69
2021-07-06 03:00:00,28.4419999967,-17.48,33.3840944734,3.3419999967000003,0,3.3419999967000003,25.1,-17.48,30.5869318501,130.85,3.3419999967000003,0.0,3.3419999967000003,3.3419999967000003,0,3.3419999967000003,0.0,0.0,0.0,0.0,59.3619999967,-27.72,65.5152306231,3.3419999967000003,0,3.3419999967000003,56.02,-27.72,62.5031103226,130.8
2021-07-06 03:30:00,27.3886666633,-17.37,32.4323289573,3.3286666633,0,3.3286666633,24.06,-17.37,29.6749136477,131.02,3.3286666633,0.0,3.3286666633,3.3286666633,0,3.3286666633,0.0,0.0,0.0,0.0,60.0886666633,-27.86,66.233129636,3.3286666633,0,3.3286666633,56.76,-27.86,63.2287687687,130.92
2021-07-06 04:00:00,27.4553333301,-17.5,32.5583373081,3.1953333301,0,3.1953333301,24.26,-17.5,29.9131676691,130.94,3.1953333301,0.0,3.1953333301,3.1953333301,0,3.1953333301,0.0,0.0,0.0,0.0,60.0853333301,-28.06,66.3144847028,3.1953333301,0,3.1953333301,56.89,-28.06,63.4337110691,130.85
2021-07-06 04:30:00,27.8416666635,-17.46,32.8635056347,3.1316666635,0,3.1316666635,24.71,-17.46,30.2561679662,130.94,3.1316666635,0.0,3.1316666635,3.1316666635,0,3.1316666635,0.0,0.0,0.0,0.0,59.5216666635,-27.99,65.7743787687,3.1316666635,0,3.1316666635,56.39,-27.99,62.9545248572,130.85
2021-07-06 05:00:00,28.0637777746,-17.51,33.0783270886,3.1537777746,0,3.1537777746,24.91,-17.51,30.4484515206,130.86,3.1537777746,0.0,3.1537777746,3.1537777746,0,3.1537777746,0.0,0.0,0.0,0.0,58.7837777746,-28.06,65.1375170655,3.1537777746,0,3.1537777746,55.63,-28.06,62.3061834813,130.77
2021-07-06 05:30:00,30.8302222189,-17.42,35.4112835416,3.3402222189,0,3.3402222189,27.49,-17.42,32.5446846659,130.86,3.3402222189,0.0,3.3402222189,3.3402222189,0,3.3402222189,0.0,0.0,0.0,0.0,57.3902222189,-27.9,63.812597552,3.3402222189,0,3.3402222189,54.05,-27.9,60.8260840429,130.77
2021-07-06 06:00:00,32.812555552,-16.96,36.9365050032,3.572555552,0,3.572555552,29.24,-16.96,33.8026507836,131.07,3.572555552,0.0,3.572555552,3.572555552,0,3.572555552,0.0,0.0,0.0,0.0,59.472555552,-27.52,65.5311778002,3.572555552,0,3.572555552,55.9,-27.52,62.3069851622,131.02
2021-07-06 06:30:00,37.6742222179,-15.43,40.7115698509,4.2942222179,0,4.2942222179,33.38,-15.43,36.7737583067,131.07,4.2942222179,0.0,4.2942222179,4.2942222179,0,4.2942222179,0.0,0.0,0.0,0.0,65.4642222179,-26.08,70.4679415805,4.2942222179,0,4.2942222179,61.17,-26.08,66.4976337925,131.02
2021-07-06 07:00:00,41.8032222176,-14.28,44.1749678865,4.6632222175999996,0,4.6632222175999996,37.14,-14.28,39.7906773001,131.18,4.6632222175999996,0.0,4.6632222175999996,4.6632222175999996,0,4.6632222175999996,0.0,0.0,0.0,0.0,71.0532222176,-24.08,75.0227084788,4.6632222175999996,0,4.6632222175999996,66.39,-24.08,70.6220822406,131.02
2021-07-06 07:30:00,46.6691111059,-13.27,48.5190563739,5.2191111059,0,5.2191111059,41.45,-13.27,43.5223551752,130.65,5.2191111059,0.0,5.2191111059,5.2191111059,0,5.2191111059,0.0,0.0,0.0,0.0,77.4091111059,-21.84,80.4310641618,5.2191111059,0,5.2191111059,72.19,-21.84,75.4213610325,130.56
2021-07-06 08:00:00,49.0379999929,-14.48,51.1311631327,7.1479999929,0,7.1479999929,41.89,-14.48,44.3220317675,130.17,7.1479999929,0.0,7.1479999929,7.1479999929,0,7.1479999929,0.0,0.0,0.0,0.0,79.1279999929,-22.8,82.3473155778,7.1479999929,0,7.1479999929,71.98,-22.8,75.5047044892,130.03
2021-07-06 08:30:00,51.4718888796,-14.57,53.4943010501,9.2818888796,0,9.2818888796,42.19,-14.57,44.6349750756,130.39,9.2818888796,0.0,9.2818888796,9.2818888796,0,9.2818888796,0.0,0.0,0.0,0.0,81.2218888796,-21.89,84.1199579955,9.2818888796,0,9.2818888796,71.94,-21.89,75.1966468667,130.22
2021-07-06 09:00:00,52.5666666544,-14.08,54.4196733099,12.2266666544,0,12.2266666544,40.34,-14.08,42.7265959327,129.95,12.2266666544,0.0,12.2266666544,12.2266666544,0,12.2266666544,0.0,0.0,0.0,0.0,81.2166666544,-21.18,83.9329455128,12.2266666544,0,12.2266666544,68.99,-21.18,72.167946486,129.8
2021-07-06 09:30:00,49.7476440228,-15.23,52.0267333764,18.8976440227,0,18.8976440227,30.85,-15.23,34.4045839969,129.83,18.8976440227,0.0,18.8976440227,18.8976440227,0,18.8976440227,0.0,0.0,0.0,0.0,72.0576440227,-22.34,75.4412331693,18.8976440227,0,18.8976440227,53.16,-22.34,57.6633436422,129.69
2021-07-06 10:00:00,56.7312181837,-14.93,58.6629015359,25.6612181837,0,25.6612181837,31.07,-14.93,34.4709994053,130.22,25.6612181837,0.0,25.6612181837,25.6612181837,0,25.6612181837,0.0,0.0,0.0,0.0,72.4212181837,-21.88,75.6542612363,25.6612181837,0,25.6612181837,46.76,-21.88,51.6258849803,130.1
2021-07-06 10:30:00,57.2171071031,-14.33,58.9842881219,25.7271071031,0,25.7271071031,31.49,-14.33,34.5972397743,130.5,25.7271071031,0.0,25.7271071031,25.7271071031,0,25.7271071031,0.0,0.0,0.0,0.0,70.2171071031,-21.11,73.3217173144,25.7271071031,0,25.7271071031,44.49,-21.11,49.2442098119,130.41
2021-07-06 11:00:00,55.4126219697,-13.29,56.9840571876,22.5526219697,0,22.5526219697,32.86,-13.29,35.445785363,130.43,22.5526219697,0.0,22.5526219697,22.5526219697,0,22.5526219697,0.0,0.0,0.0,0.0,66.3226219697,-19.58,69.1524879158,22.5526219697,0,22.5526219697,43.77,-19.58,47.9498623564,130.41
2021-07-06 11:30:00,50.5108888651,-13.12,52.1870126942,23.7808888651,0,23.7808888651,26.73,-13.12,29.7762875456,130.12,23.7808888651,0.0,23.7808888651,23.7808888651,0,23.7808888651,0.0,0.0,0.0,0.0,59.6608888651,-19.26,62.6926571472,23.7808888651,0,23.7808888651,35.88,-19.26,40.7224999233,130.01
2021-07-06 12:00:00,51.9733333105,-13.23,53.630777315,22.7933333105,0,22.7933333105,29.18,-13.23,32.0391213987,130.12,22.7933333105,0.0,22.7933333105,22.7933333105,0,22.7933333105,0.0,0.0,0.0,0.0,60.4733333105,-19.19,63.4450954896,22.7933333105,0,22.7933333105,37.68,-19.19,42.2852042682,130.01
2021-07-06 12:30:00,52.2043333094,-13.22,53.8522127334,23.9143333094,0,23.9143333094,28.29,-13.22,31.2264711423,130.12,23.9143333094,0.0,23.9143333094,23.9143333094,0,23.9143333094,0.0,0.0,0.0,0.0,61.8843333094,-19.38,64.847938357,23.9143333094,0,23.9143333094,37.97,-19.38,42.6298639454,130.01
2021-07-06 13:00:00,50.8607777519,-13.79,52.6970854367,25.8807777519,0,25.8807777519,24.98,-13.79,28.5335679507,130.12,25.8807777519,0.0,25.8807777519,25.8807777519,0,25.8807777519,0.0,0.0,0.0,0.0,61.2507777519,-20.18,64.4894578611,25.8807777519,0,25.8807777519,35.37,-20.18,40.7218528557,130.01
2021-07-06 13:30:00,55.5597777551,-13.42,57.1575480946,22.7197777551,0,22.7197777551,32.84,-13.42,35.4762173857,130.2,22.7197777551,0.0,22.7197777551,22.7197777551,0,22.7197777551,0.0,0.0,0.0,0.0,67.1597777551,-20.2,70.1318454634,22.7197777551,0,22.7197777551,44.44,-20.2,48.8155057333,130.11
2021-07-06 14:00:00,56.0553333154,-14.27,57.8431784491,17.9753333154,0,17.9753333154,38.08,-14.27,40.6659476712,130.38,17.9753333154,0.0,17.9753333154,17.9753333154,0,17.9753333154,0.0,0.0,0.0,0.0,65.5953333154,-20.58,68.7479756266,17.9753333154,0,17.9753333154,47.62,-20.58,51.8767847886,130.26
2021-07-06 14:30:00,51.8517777589,-14.35,53.8008304467,18.9017777589,0,18.9017777589,32.95,-14.35,35.9391847431,130.38,18.9017777589,0.0,18.9017777589,18.9017777589,0,18.9017777589,0.0,0.0,0.0,0.0,61.5217777589,-20.91,64.9781289251,18.9017777589,0,18.9017777589,42.62,-20.91,47.4730713142,130.26
2021-07-06 15:00:00,46.7337777559,-13.83,48.7372022519,21.8337777559,0,21.8337777559,24.9,-13.83,28.4829580627,130.47,21.8337777559,0.0,21.8337777559,21.8337777559,0,21.8337777559,0.0,0.0,0.0,0.0,56.6137777559,-21.01,60.3865873502,21.8337777559,0,21.8337777559,34.78,-21.01,40.6333422204,130.36
2021-07-06 15:30:00,46.2257777564,-13.76,48.2302822839,21.3657777564,0,21.3657777564,24.86,-13.76,28.4140317449,130.83,21.3657777564,0.0,21.3657777564,21.3657777564,0,21.3657777564,0.0,0.0,0.0,0.0,56.5357777564,-21.14,60.358874795,21.3657777564,0,21.3657777564,35.17,-21.14,41.0344794045,130.71
2021-07-06 16:00:00,47.2096666475,-13.72,49.1629029347,19.1996666475,0,19.1996666475,28.01,-13.72,31.189717857,130.83,19.1996666475,0.0,19.1996666475,19.1996666475,0,19.1996666475,0.0,0.0,0.0,0.0,60.4796666475,-21.02,64.0283568256,19.1996666475,0,19.1996666475,41.28,-21.02,46.3236311185,130.71
2021-07-06 16:30:00,49.4768888687,-13.63,51.3199710846,20.1968888687,0,20.1968888687,29.28,-13.63,32.2969859275,130.83,20.1968888687,0.0,20.1968888687,20.1968888687,0,20.1968888687,0.0,0.0,0.0,0.0,70.0868888687,-21.11,73.1970224209,20.1968888687,0,20.1968888687,49.89,-21.11,54.1723564191,130.61
2021-07-06 17:00:00,53.0323333163,-13.67,54.7658404206,17.0023333163,0,17.0023333163,36.03,-13.67,38.5360843885,130.58,17.0023333163,0.0,17.0023333163,17.0023333163,0,17.0023333163,0.0,0.0,0.0,0.0,81.0323333163,-21.21,83.7621820554,17.0023333163,0,17.0023333163,64.03,-21.21,67.4515010952,130.44
2021-07-06 17:30:00,57.5590436408,-13.66,59.1577476316,13.7390436408,0,13.7390436408,43.82,-13.66,45.899760348,130.32,13.7390436408,0.0,13.7390436408,13.7390436408,0,13.7390436408,0.0,0.0,0.0,0.0,88.4390436408,-21.05,90.9096636233,13.7390436408,0,13.7390436408,74.7,-21.05,77.6092294769,130.18
2021-07-06 18:00:00,57.8773293399,-14.71,59.717412465,15.0873293399,0,15.0873293399,42.79,-14.71,45.2478529877,130.0,15.0873293399,0.0,15.0873293399,15.0873293399,0,15.0873293399,0.0,0.0,0.0,0.0,90.5873293399,-22.07,93.2370588175,15.0873293399,0,15.0873293399,75.5,-22.07,78.6596141613,129.85
2021-07-06 18:30:00,59.4581071214,-15.53,61.4528063026,16.3381071214,0,16.3381071214,43.12,-15.53,45.8313789886,130.0,16.3381071214,0.0,16.3381071214,16.3381071214,0,16.3381071214,0.0,0.0,0.0,0.0,91.1881071214,-22.44,93.9085964137,16.3381071214,0,16.3381071214,74.85,-22.44,78.1413853217,129.94
2021-07-06 19:00:00,59.0616626647,-16.11,61.2193768076,15.3216626647,0,15.3216626647,43.74,-16.11,46.6124414722,130.09,15.3216626647,0.0,15.3216626647,15.3216626647,0,15.3216626647,0.0,0.0,0.0,0.0,90.8216626647,-23.26,93.7528773381,15.3216626647,0,15.3216626647,75.5,-23.26,79.0017569425,129.94
2021-07-06 19:30:00,56.6156625853,-16.54,58.9822418188,14.1156625853,0,14.1156625853,42.5,-16.54,45.6050611226,130.22,14.1156625853,0.0,14.1156625853,14.1156625853,0,14.1156625853,0.0,0.0,0.0,0.0,89.8156625853,-23.96,92.9566288418,14.1156625853,0,14.1156625853,75.7,-23.96,79.4013324825,130.11
2021-07-06 20:00:00,54.7322181368,-17.05,57.3264180128,13.5822181368,0,13.5822181368,41.15,-17.05,44.542395535,130.22,13.5822181368,0.0,13.5822181368,13.5822181368,0,13.5822181368,0.0,0.0,0.0,0.0,88.1922181368,-24.82,91.6182282076,13.5822181368,0,13.5822181368,74.61,-24.82,78.6300483276,130.2
2021-07-06 20:30:00,49.993310831,-18.12,53.1757983282,9.333310831,0,9.333310831,40.66,-18.12,44.5148289899,130.43,9.333310831,0.0,9.333310831,9.333310831,0,9.333310831,0.0,0.0,0.0,0.0,82.903310831,-26.07,86.9057181475,9.333310831,0,9.333310831,73.57,-26.07,78.0524810624,130.33
2021-07-06 21:00:00,48.701222214,-18.56,52.1179685438,8.251222214,0,8.251222214,40.45,-18.56,44.5047873829,130.58,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,0.0,80.341222214,-26.65,84.6459360326,8.251222214,0,8.251222214,72.09,-26.65,76.8582500451,130.41
2021-07-06 21:30:00,46.0946666586,-18.88,49.8113711352,8.1046666586,0,8.1046666586,37.99,-18.88,42.4228063664,130.66,8.1046666586,0.0,8.1046666586,8.1046666586,0,8.1046666586,0.0,0.0,0.0,0.0,80.0946666586,-27.75,84.7656659689,8.1046666586,0,8.1046666586,71.99,-27.75,77.1532410207,130.54
2021-07-06 22:00:00,47.494111105,-18.17,50.8511503277,6.134111105,0,6.134111105,41.36,-18.17,45.1751978413,130.77,6.134111105,0.0,6.134111105,6.134111105,0,6.134111105,0.0,0.0,0.0,0.0,80.634111105,-27.14,85.0790189982,6.134111105,0,6.134111105,74.5,-27.14,79.2895302042,130.66
2021-07-06 22:30:00,44.8452222192,-17.94,48.3004922945,3.0252222192,0,3.0252222192,41.82,-17.94,45.5055600998,130.64,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,0.0,77.0752222192,-27.61,81.8712524647,3.0252222192,0,3.0252222192,74.05,-27.61,79.0298336073,130.5
2021-07-06 23:00:00,41.5447777746,-18.9,45.6418509741,3.1347777746,0,3.1347777746,38.41,-18.9,42.808154597,130.97,3.1347777746,0.0,3.1347777746,3.1347777746,0,3.1347777746,0.0,0.0,0.0,0.0,72.4147777746,-29.24,78.0953112559,3.1347777746,0,3.1347777746,69.28,-29.24,75.1977127312,130.89
2021-07-06 23:30:00,38.3919999968,-19.16,42.9074732856,3.1519999968,0,3.1519999968,35.24,-19.16,40.111883526,132.0,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,0.0,67.9919999968,-30.23,74.4094413604,3.1519999968,0,3.1519999968,64.84,-30.23,71.5407471306,131.93
2021-07-07 00:00:00,35.1993333303,-18.74,39.8770694371,3.0693333303,0,3.0693333303,32.13,-18.74,37.1957591669,132.0,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,0.0,63.9593333303,-30.35,70.7949067381,3.0693333303,0,3.0693333303,60.89,-30.35,68.0346573446,131.93
2021-07-07 00:30:00,33.7658888858,-19.55,39.0171469004,3.1358888858,0,3.1358888858,30.63,-19.55,36.337300395,132.25,3.1358888858,0.0,3.1358888858,3.1358888858,0,3.1358888858,0.0,0.0,0.0,0.0,61.7958888858,-31.59,69.4021612285,3.1358888858,0,3.1358888858,58.66,-31.59,66.6252482172,132.19
2021-07-07 01:00:00,33.5605555524,-17.22,37.7205420028,3.1605555524,0,3.1605555524,30.4,-17.22,34.9383514208,132.58,3.1605555524,0.0,3.1605555524,3.1605555524,0,3.1605555524,0.0,0.0,0.0,0.0,59.3605555524,-29.0,66.0656912133,3.1605555524,0,3.1605555524,56.2,-29.0,63.2411258597,132.5
2021-07-07 01:30:00,32.3147777746,-17.13,36.5743320188,3.1947777746,0,3.1947777746,29.12,-17.13,33.7847791172,132.5,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,0.0,61.2147777746,-27.83,67.2440177116,3.1947777746,0,3.1947777746,58.02,-27.83,64.3492758312,132.42
