Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-07 02:00:00,31.1113333301,-17.35,35.622149873,3.2113333301,0,3.2113333301,27.9,-17.35,32.8547180782,131.54,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,0.0,60.6213333301,-27.28,66.4766459347,3.2113333301,0,3.2113333301,57.41,-27.28,63.5618321007,131.46
2021-07-07 02:30:00,30.3916666634,-17.55,35.0949555147,3.2616666633999998,0,3.2616666633999998,27.13,-17.55,32.3115985367,130.93,3.2616666633999998,0.0,3.2616666633999998,3.2616666633999998,0,3.2616666633999998,0.0,0.0,0.0,0.0,59.4016666634,-27.65,65.5216033259,3.2616666633999998,0,3.2616666633999998,56.14,-27.65,62.5797259502,130.88
2021-07-07 03:00:00,29.2533333301,-17.65,34.165479814,3.2333333301,0,3.2333333301,26.02,-17.65,31.4414201333,131.09,3.2333333301,0.0,3.2333333301,3.2333333301,0,3.2333333301,0.0,0.0,0.0,0.0,58.1633333301,-27.86,64.4914951297,3.2333333301,0,3.2333333301,54.93,-27.86,61.5912696736,130.99
2021-07-07 03:30:00,28.8523333301,-17.81,33.9065368121,3.2023333301,0,3.2023333301,25.65,-17.81,31.2268890541,131.09,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,0.0,57.6423333301,-28.1,64.1268164791,3.2023333301,0,3.2023333301,54.44,-28.1,61.2643746398,130.99
2021-07-07 04:00:00,28.7807777746,-17.66,33.7669774974,3.1507777746,0,3.1507777746,25.63,-17.66,31.1251104416,131.25,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,0.0,57.5007777746,-28.1,63.9996050354,3.1507777746,0,3.1507777746,54.35,-28.1,61.184413865,131.16
2021-07-07 04:30:00,28.7621111079,-17.7,33.7720155659,3.1621111079,0,3.1621111079,25.6,-17.7,31.1231425149,131.25,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,0.0,57.4021111079,-28.08,63.9021811807,3.1621111079,0,3.1621111079,54.24,-28.08,61.0775245078,131.25
2021-07-07 05:00:00,28.4779999968,-17.61,33.4829596036,3.1779999968,0,3.1779999968,25.3,-17.61,30.8253483354,131.25,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,0.0,57.6579999968,-27.86,64.0361192112,3.1779999968,0,3.1779999968,54.48,-27.86,61.1902770054,131.25
2021-07-07 05:30:00,29.5517777747,-17.44,34.3141540716,3.0317777747,0,3.0317777747,26.52,-17.44,31.7405734038,131.25,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,0.0,58.6717777747,-27.55,64.8180530967,3.0317777747,0,3.0317777747,55.64,-27.55,62.0871331276,131.12
2021-07-07 06:00:00,31.0469999968,-17.38,35.5806212538,3.1669999968,0,3.1669999968,27.88,-17.38,32.8535964546,131.15,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,0.0,60.3569999968,-27.13,66.1740458837,3.1669999968,0,3.1669999968,57.19,-27.13,63.2987598615,131.12
2021-07-07 06:30:00,35.1304444408,-15.76,38.5035806985,3.6804444408,0,3.6804444408,31.45,-15.76,35.1778353513,130.95,3.6804444408,0.0,3.6804444408,3.6804444408,0,3.6804444408,0.0,0.0,0.0,0.0,66.2704444408,-25.4,70.9713449667,3.6804444408,0,3.6804444408,62.59,-25.4,67.5475247511,130.86
2021-07-07 07:00:00,39.4468888833,-14.19,41.9215116923,5.5968888833,0,5.5968888833,33.85,-14.19,36.7039316695,130.82,5.5968888833,0.0,5.5968888833,5.5968888833,0,5.5968888833,0.0,0.0,0.0,0.0,71.4768888833,-24.22,75.4688945489,5.5968888833,0,5.5968888833,65.88,-24.22,70.1910450129,130.73
2021-07-07 07:30:00,44.9769999945,-12.56,46.6977957564,5.5169999945,0,5.5169999945,39.46,-12.56,41.4106894413,131.18,5.5169999945,0.0,5.5169999945,5.5169999945,0,5.5169999945,0.0,0.0,0.0,0.0,78.0669999945,-21.26,80.9100988019,5.5169999945,0,5.5169999945,72.55,-21.26,75.6008604448,131.1
2021-07-07 08:00:00,48.0711111045,-12.68,49.7153308631,6.5811111045,0,6.5811111045,41.49,-12.68,43.3843577802,130.43,6.5811111045,0.0,6.5811111045,6.5811111045,0,6.5811111045,0.0,0.0,0.0,0.0,83.0511111045,-20.48,85.5389820824,6.5811111045,0,6.5811111045,76.47,-20.48,79.1649625782,130.32
2021-07-07 08:30:00,50.4036666582,-13.42,52.1596205181,8.4636666582,0,8.4636666582,41.94,-13.42,44.0347589979,129.94,8.4636666582,0.0,8.4636666582,8.4636666582,0,8.4636666582,0.0,0.0,0.0,0.0,84.3836666582,-20.75,86.8974435682,8.4636666582,0,8.4636666582,75.92,-20.75,78.7045672118,129.81
2021-07-07 09:00:00,51.8344444344,-12.8,53.3914752542,10.0444444344,0,10.0444444344,41.79,-12.8,43.7063393571,129.79,10.0444444344,0.0,10.0444444344,10.0444444344,0,10.0444444344,0.0,0.0,0.0,0.0,84.8444444344,-20.09,87.1905261561,10.0444444344,0,10.0444444344,74.8,-20.09,77.4509399556,129.68
2021-07-07 09:30:00,52.4441110996,-12.42,53.894723202,11.5541110996,0,11.5541110996,40.89,-12.42,42.7346288155,129.79,11.5541110996,0.0,11.5541110996,11.5541110996,0,11.5541110996,0.0,0.0,0.0,0.0,84.8341110996,-19.48,87.0419255649,11.5541110996,0,11.5541110996,73.28,-19.48,75.8249879657,129.68
2021-07-07 10:00:00,51.0612222079,-12.29,52.5194489057,14.3512222079,0,14.3512222079,36.71,-12.29,38.7126361799,129.64,14.3512222079,0.0,14.3512222079,14.3512222079,0,14.3512222079,0.0,0.0,0.0,0.0,81.2612222079,-19.53,83.5751585982,14.3512222079,0,14.3512222079,66.91,-19.53,69.702001406,129.54
2021-07-07 10:30:00,50.1268888697,-12.22,51.5948969158,19.2368888697,0,19.2368888697,30.89,-12.22,33.2192790409,129.8,19.2368888697,0.0,19.2368888697,19.2368888697,0,19.2368888697,0.0,0.0,0.0,0.0,78.1068888697,-19.79,80.5749972938,19.2368888697,0,19.2368888697,58.87,-19.79,62.1073345105,129.72
2021-07-07 11:00:00,47.8887777528,-13.29,49.6986834298,25.0087777528,0,25.0087777528,22.88,-13.29,26.4597524554,130.01,25.0087777528,0.0,25.0087777528,25.0087777528,0,25.0087777528,0.0,0.0,0.0,0.0,73.0387777528,-21.21,76.0560790182,25.0087777528,0,25.0087777528,48.03,-21.21,52.5047140741,129.95
2021-07-07 11:30:00,50.1281110847,-13.35,51.8753315259,26.3981110847,0,26.3981110847,23.73,-13.35,27.2274750941,130.36,26.3981110847,0.0,26.3981110847,26.3981110847,0,26.3981110847,0.0,0.0,0.0,0.0,72.3281110847,-21.59,75.4816782609,26.3981110847,0,26.3981110847,45.93,-21.59,50.751285698,130.26
2021-07-07 12:00:00,50.2883333084,-13.45,52.0559215357,24.9783333084,0,24.9783333084,25.31,-13.45,28.6617968732,130.58,24.9783333084,0.0,24.9783333084,24.9783333084,0,24.9783333084,0.0,0.0,0.0,0.0,71.3783333084,-21.49,74.5431859118,24.9783333084,0,24.9783333084,46.4,-21.49,51.1349205534,130.52
2021-07-07 12:30:00,51.8327777561,-12.87,53.4066826335,21.6527777561,0,21.6527777561,30.18,-12.87,32.8095915854,130.46,21.6527777561,0.0,21.6527777561,21.6527777561,0,21.6527777561,0.0,0.0,0.0,0.0,73.3027777561,-20.73,76.1776222178,21.6527777561,0,21.6527777561,51.65,-20.73,55.6547877545,130.38
2021-07-07 13:00:00,51.7669999796,-12.32,53.2128244588,20.3969999796,0,20.3969999796,31.37,-12.32,33.7025117758,130.28,20.3969999796,0.0,20.3969999796,20.3969999796,0,20.3969999796,0.0,0.0,0.0,0.0,73.3869999796,-20.13,76.0977572995,20.3969999796,0,20.3969999796,52.99,-20.13,56.684715753,130.17
2021-07-07 13:30:00,49.6703333147,-12.69,51.2657596412,18.6403333147,0,18.6403333147,31.03,-12.69,33.5245730771,130.14,18.6403333147,0.0,18.6403333147,18.6403333147,0,18.6403333147,0.0,0.0,0.0,0.0,69.4303333147,-20.69,72.4475485037,18.6403333147,0,18.6403333147,50.79,-20.69,54.8425035898,130.03
2021-07-07 14:00:00,47.2249999819,-12.82,48.9341703035,18.0649999819,0,18.0649999819,29.16,-12.82,31.8536968027,130.31,18.0649999819,0.0,18.0649999819,18.0649999819,0,18.0649999819,0.0,0.0,0.0,0.0,67.2749999819,-21.03,70.485363889,18.0649999819,0,18.0649999819,49.21,-21.03,53.5152781923,130.22
2021-07-07 14:30:00,45.8967777595,-12.87,47.66708622,18.2467777595,0,18.2467777595,27.65,-12.87,30.4985147179,130.31,18.2467777595,0.0,18.2467777595,18.2467777595,0,18.2467777595,0.0,0.0,0.0,0.0,66.6567777595,-20.89,69.8535476643,18.2467777595,0,18.2467777595,48.41,-20.89,52.7249485538,130.22
2021-07-07 15:00:00,43.6681110939,-14.09,45.8849869403,17.1681110939,0,17.1681110939,26.5,-14.09,30.0129655316,130.31,17.1681110939,0.0,17.1681110939,17.1681110939,0,17.1681110939,0.0,0.0,0.0,0.0,66.0081110939,-22.78,69.8283547722,17.1681110939,0,17.1681110939,48.84,-22.78,53.8913165547,130.09
2021-07-07 15:30:00,43.7187777568,-14.89,46.1848852824,20.9387777568,0,20.9387777568,22.78,-14.89,27.2147110953,130.47,20.9387777568,0.0,20.9387777568,20.9387777568,0,20.9387777568,0.0,0.0,0.0,0.0,66.4787777568,-24.0,70.6783410391,20.9387777568,0,20.9387777568,45.54,-24.0,51.4770978203,130.38
2021-07-07 16:00:00,43.5851110907,-14.95,46.077808203,20.3751110907,0,20.3751110907,23.21,-14.95,27.6080893942,130.76,20.3751110907,0.0,20.3751110907,20.3751110907,0,20.3751110907,0.0,0.0,0.0,0.0,67.3751110907,-24.06,71.5422196643,20.3751110907,0,20.3751110907,47.0,-24.06,52.8004128772,130.62
2021-07-07 16:30:00,49.9074444281,-13.35,51.6621283858,16.3174444281,0,16.3174444281,33.59,-13.35,36.145685773,130.76,16.3174444281,0.0,16.3174444281,16.3174444281,0,16.3174444281,0.0,0.0,0.0,0.0,77.2174444281,-22.08,80.3122663359,16.3174444281,0,16.3174444281,60.9,-22.08,64.7791355299,130.62
2021-07-07 17:00:00,52.8871110951,-13.0,54.4614223096,16.0471110951,0,16.0471110951,36.84,-13.0,39.0664254828,130.34,16.0471110951,0.0,16.0471110951,16.0471110951,0,16.0471110951,0.0,0.0,0.0,0.0,81.9771110951,-21.57,84.767397291,16.0471110951,0,16.0471110951,65.93,-21.57,69.3687955784,130.22
2021-07-07 17:30:00,51.9913333181,-14.02,53.8484831745,15.2013333181,0,15.2013333181,36.79,-14.02,39.3708585124,130.2,15.2013333181,0.0,15.2013333181,15.2013333181,0,15.2013333181,0.0,0.0,0.0,0.0,82.1313333181,-22.76,85.2266009683,15.2013333181,0,15.2013333181,66.93,-22.76,70.6940061108,130.06
2021-07-07 18:00:00,55.3223992322,-15.1,57.3461232936,18.1323992322,0,18.1323992322,37.19,-15.1,40.1385861734,130.31,18.1323992322,0.0,18.1323992322,18.1323992322,0,18.1323992322,0.0,0.0,0.0,0.0,86.7823992322,-24.04,90.0505769915,18.1323992322,0,18.1323992322,68.65,-24.04,72.7375013318,130.2
2021-07-07 18:30:00,57.5428847678,-15.56,59.6095393993,20.0128847678,0,20.0128847678,37.53,-15.56,40.6277552912,130.5,20.0128847678,0.0,20.0128847678,20.0128847678,0,20.0128847678,0.0,0.0,0.0,0.0,90.3828847678,-24.47,93.6367810155,20.0128847678,0,20.0128847678,70.37,-24.47,74.5031395312,130.33
2021-07-07 19:00:00,55.3466625946,-16.11,57.6436046788,18.5466625946,0,18.5466625946,36.8,-16.11,40.1717823852,130.5,18.5466625946,0.0,18.5466625946,18.5466625946,0,18.5466625946,0.0,0.0,0.0,0.0,88.8866625946,-24.71,92.2573730778,18.5466625946,0,18.5466625946,70.34,-24.71,74.5540052579,130.41
2021-07-07 19:30:00,54.5907737154,-16.94,57.1586929071,18.1107737154,0,18.1107737154,36.48,-16.94,40.2213127583,130.5,18.1107737154,0.0,18.1107737154,18.1107737154,0,18.1107737154,0.0,0.0,0.0,0.0,89.1407737154,-25.2,92.6343216015,18.1107737154,0,18.1107737154,71.03,-25.2,75.3677709635,130.41
2021-07-07 20:00:00,52.3672181633,-17.41,55.1854477028,17.5272181633,0,17.5272181633,34.84,-17.41,38.9478330591,130.29,17.5272181633,0.0,17.5272181633,17.5272181633,0,17.5272181633,0.0,0.0,0.0,0.0,86.8372181633,-25.3,90.4477332958,17.5272181633,0,17.5272181633,69.31,-25.3,73.7832372562,130.16
2021-07-07 20:30:00,47.9742181682,-18.14,51.2892309248,15.4842181682,0,15.4842181682,32.49,-18.14,37.2110158421,130.29,15.4842181682,0.0,15.4842181682,15.4842181682,0,15.4842181682,0.0,0.0,0.0,0.0,81.9442181682,-26.76,86.2029726355,15.4842181682,0,15.4842181682,66.46,-26.76,71.6451617348,130.26
2021-07-07 21:00:00,50.0418219726,-17.09,52.8795995289,8.5118219726,0,8.5118219726,41.53,-17.09,44.9088966687,130.88,8.5118219726,0.0,8.5118219726,8.5118219726,0,8.5118219726,0.0,0.0,0.0,0.0,82.0918219726,-25.81,86.0536073316,8.5118219726,0,8.5118219726,73.58,-25.81,77.9754608835,130.8
2021-07-07 21:30:00,47.6582222163,-17.14,50.6466755554,5.9182222163,0,5.9182222163,41.74,-17.14,45.1221364742,130.88,5.9182222163,0.0,5.9182222163,5.9182222163,0,5.9182222163,0.0,0.0,0.0,0.0,79.2482222163,-26.38,83.5235602956,5.9182222163,0,5.9182222163,73.33,-26.38,77.9306954929,130.8
2021-07-07 22:00:00,44.5285555527,-18.17,48.0930468946,2.8685555527,0,2.8685555527,41.66,-18.17,45.4500220022,131.25,2.8685555527,0.0,2.8685555527,2.8685555527,0,2.8685555527,0.0,0.0,0.0,0.0,75.9485555527,-27.89,80.9075718987,2.8685555527,0,2.8685555527,73.08,-27.89,78.2210873103,131.12
2021-07-07 22:30:00,42.548777775,-18.39,46.3528919286,2.788777775,0,2.788777775,39.76,-18.39,43.8069594928,131.25,2.788777775,0.0,2.788777775,2.788777775,0,2.788777775,0.0,0.0,0.0,0.0,74.958777775,-28.42,80.1655460003,2.788777775,0,2.788777775,72.17,-28.42,77.5642011498,131.12
2021-07-07 23:00:00,40.2416666638,-18.65,44.3532888959,2.8516666638,0,2.8516666638,37.39,-18.65,41.7831856134,131.37,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,0.0,73.1816666638,-29.48,78.8963036884,2.8516666638,0,2.8516666638,70.33,-29.48,76.2586342652,131.2
2021-07-07 23:30:00,37.2229999956,-18.7,41.656232771,4.3629999956,0,4.3629999956,32.86,-18.7,37.8083271251,131.72,4.3629999956,0.0,4.3629999956,4.3629999956,0,4.3629999956,0.0,0.0,0.0,0.0,72.7629999956,-30.0,78.7048547954,4.3629999956,0,4.3629999956,68.4,-30.0,74.6897583341,131.59
2021-07-08 00:00:00,33.9683333282,-18.58,38.7177487607,5.0883333282,0,5.0883333282,28.88,-18.58,34.340512518,131.83,5.0883333282,0.0,5.0883333282,5.0883333282,0,5.0883333282,0.0,0.0,0.0,0.0,68.2683333282,-30.64,74.8289712305,5.0883333282,0,5.0883333282,63.18,-30.64,70.2176758374,131.59
2021-07-08 00:30:00,31.668111106,-19.17,37.0183489775,5.108111106,0,5.108111106,26.56,-19.17,32.7554957221,132.2,5.108111106,0.0,5.108111106,5.108111106,0,5.108111106,0.0,0.0,0.0,0.0,65.718111106,-30.29,72.3626576857,5.108111106,0,5.108111106,60.61,-30.29,67.7573331825,132.08
2021-07-08 01:00:00,29.8306666636,-19.36,35.5623153576,3.0706666636,0,3.0706666636,26.76,-19.36,33.0288843287,131.47,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,0.0,63.7106666636,-30.54,70.6522515333,3.0706666636,0,3.0706666636,60.64,-30.54,67.8962532103,131.42
2021-07-08 01:30:00,29.9135555525,-19.35,35.6264411048,3.0335555525,0,3.0335555525,26.88,-19.35,33.1203396722,131.47,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,0.0,63.7335555525,-30.45,70.634047055,3.0335555525,0,3.0335555525,60.7,-30.45,67.9094433787,131.34
2021-07-08 02:00:00,28.9996666636,-19.55,34.9740356065,3.0296666636,0,3.0296666636,25.97,-19.55,32.5060517443,131.47,3.0296666636,0.0,3.0296666636,3.0296666636,0,3.0296666636,0.0,0.0,0.0,0.0,62.5296666636,-30.85,69.7257607564,3.0296666636,0,3.0296666636,59.5,-30.85,67.0221791648,131.34
2021-07-08 02:30:00,27.9558888858,-19.67,34.1824607569,3.0758888858,0,3.0758888858,24.88,-19.67,31.7162939197,131.59,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,0.0,61.4658888858,-31.07,68.8723485626,3.0758888858,0,3.0758888858,58.39,-31.07,66.1417946536,131.48
2021-07-08 03:00:00,27.0806666636,-19.89,33.6002173645,3.1106666636,0,3.1106666636,23.97,-19.89,31.147600228599998,131.7,3.1106666636,0.0,3.1106666636,3.1106666636,0,3.1106666636,0.0,0.0,0.0,0.0,60.1806666636,-31.33,67.8474873527,3.1106666636,0,3.1106666636,57.07,-31.33,65.1041765173,131.57
2021-07-08 03:30:00,26.6286666637,-19.91,33.2489697327,3.0086666637,0,3.0086666637,23.62,-19.91,30.8919487893,131.7,3.0086666637,0.0,3.0086666637,3.0086666637,0,3.0086666637,0.0,0.0,0.0,0.0,59.1886666637,-31.24,66.9270936275,3.0086666637,0,3.0086666637,56.18,-31.24,64.281645903,131.57
2021-07-08 04:00:00,26.5718888859,-19.92,33.2095118748,2.9918888859,0,2.9918888859,23.58,-19.92,30.8678279119,131.7,2.9918888859,0.0,2.9918888859,2.9918888859,0,2.9918888859,0.0,0.0,0.0,0.0,58.1418888859,-31.22,65.9936939656,2.9918888859,0,2.9918888859,55.15,-31.22,63.3735820354,131.57
2021-07-08 04:30:00,26.5096666637,-19.98,33.1958254397,2.9796666636999998,0,2.9796666636999998,23.53,-19.98,30.8684515323,131.8,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,0.0,58.1096666637,-31.28,65.9937251545,2.9796666636999998,0,2.9796666636999998,55.13,-31.28,63.3857657523,131.65
2021-07-08 05:00:00,26.4664444416,-19.96,33.1492727127,2.8564444416,0,2.8564444416,23.61,-19.96,30.9165602873,131.8,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,0.0,57.9564444416,-31.29,65.863598082,2.8564444416,0,2.8564444416,55.1,-31.29,63.3646123637,131.65
2021-07-08 05:30:00,27.3078888861,-19.93,33.8071840799,2.8378888861,0,2.8378888861,24.47,-19.93,31.5592427032,131.8,2.8378888861,0.0,2.8378888861,2.8378888861,0,2.8378888861,0.0,0.0,0.0,0.0,58.7678888861,-31.09,66.484982245,2.8378888861,0,2.8378888861,55.93,-31.09,63.9902570709,131.65
2021-07-08 06:00:00,28.1322222192,-19.83,34.4187569065,2.9922222192000003,0,2.9922222192000003,25.14,-19.83,32.01950187,131.8,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,0.0,61.3522222192,-30.79,68.644877968,2.9922222192000003,0,2.9922222192000003,58.36,-30.79,65.984192804,131.57
2021-07-08 06:30:00,33.7239999964,-18.54,38.4842795926,3.5939999964,0,3.5939999964,30.13,-18.54,35.3772313784,131.46,3.5939999964,0.0,3.5939999964,3.5939999964,0,3.5939999964,0.0,0.0,0.0,0.0,65.5039999964,-28.75,71.5355611953,3.5939999964,0,3.5939999964,61.91,-28.75,68.259875476,131.3
2021-07-08 07:00:00,38.5027777734,-17.62,42.3429840265,4.3827777734,0,4.3827777734,34.12,-17.62,38.401026028,131.09,4.3827777734,0.0,4.3827777734,4.3827777734,0,4.3827777734,0.0,0.0,0.0,0.0,70.3227777734,-26.91,75.2956916016,4.3827777734,0,4.3827777734,65.94,-26.91,71.2196019365,130.96
2021-07-08 07:30:00,43.7117777717,-16.83,46.8398165663,6.0317777717,0,6.0317777717,37.68,-16.83,41.267799796,130.99,6.0317777717,0.0,6.0317777717,6.0317777717,0,6.0317777717,0.0,0.0,0.0,0.0,76.9017777717,-24.91,80.8355832815,6.0317777717,0,6.0317777717,70.87,-24.91,75.1203367937,130.81
2021-07-08 08:00:00,43.6794444336,-17.42,47.0249961832,10.8494444336,0,10.8494444336,32.83,-17.42,37.1653777056,130.47,10.8494444336,0.0,10.8494444336,10.8494444336,0,10.8494444336,0.0,0.0,0.0,0.0,76.8194444336,-24.92,80.7603457341,10.8494444336,0,10.8494444336,65.97,-24.92,70.5198362165,130.32
2021-07-08 08:30:00,45.8644444304,-16.37,48.6982973307,14.0044444304,0,14.0044444304,31.86,-16.37,35.8194988798,130.2,14.0044444304,0.0,14.0044444304,14.0044444304,0,14.0044444304,0.0,0.0,0.0,0.0,79.1944444304,-23.02,82.4723009782,14.0044444304,0,14.0044444304,65.19,-23.02,69.1350598467,130.07
2021-07-08 09:00:00,46.7203333169,-15.79,49.3164642411,16.4103333169,0,16.4103333169,30.31,-15.79,34.1763105089,129.65,16.4103333169,0.0,16.4103333169,16.4103333169,0,16.4103333169,0.0,0.0,0.0,0.0,78.6303333169,-22.22,81.7095937912,16.4103333169,0,16.4103333169,62.22,-22.22,66.0685764944,129.57
2021-07-08 09:30:00,48.1422222038,-15.13,50.4637539103,18.4322222038,0,18.4322222038,29.71,-15.13,33.3406808569,129.58,18.4322222038,0.0,18.4322222038,18.4322222038,0,18.4322222038,0.0,0.0,0.0,0.0,79.9122222038,-21.99,82.8825877826,18.4322222038,0,18.4322222038,61.48,-21.99,65.2943374268,129.5
2021-07-08 10:00:00,48.4346666468,-15.03,50.7130933111,19.9046666468,0,19.9046666468,28.53,-15.03,32.246888222,129.58,19.9046666468,0.0,19.9046666468,19.9046666468,0,19.9046666468,0.0,0.0,0.0,0.0,77.5346666468,-22.11,80.6255333751,19.9046666468,0,19.9046666468,57.63,-22.11,61.7257563745,129.5
2021-07-08 10:30:00,48.4814444227,-15.25,50.8233504731,21.7214444227,0,21.7214444227,26.76,-15.25,30.800326297,129.79,21.7214444227,0.0,21.7214444227,21.7214444227,0,21.7214444227,0.0,0.0,0.0,0.0,74.6714444227,-22.34,77.9416461988,21.7214444227,0,21.7214444227,52.95,-22.34,57.4698016353,129.62
2021-07-08 11:00:00,47.4125555304,-15.24,49.8016869385,25.1725555304,0,25.1725555304,22.24,-15.24,26.9606231382,129.93,25.1725555304,0.0,25.1725555304,25.1725555304,0,25.1725555304,0.0,0.0,0.0,0.0,71.7025555304,-22.29,75.0872863379,25.1725555304,0,25.1725555304,46.53,-22.29,51.5934588877,129.88
2021-07-08 11:30:00,51.0593333095,-13.74,52.8757327894,23.8293333095,0,23.8293333095,27.23,-13.74,30.5001721307,129.63,23.8293333095,0.0,23.8293333095,23.8293333095,0,23.8293333095,0.0,0.0,0.0,0.0,75.5393333095,-20.24,78.2038904201,23.8293333095,0,23.8293333095,51.71,-20.24,55.5300072033,129.46
2021-07-08 12:00:00,55.3169999775,-12.93,56.8080574083,22.5069999775,0,22.5069999775,32.81,-12.93,35.2658616795,129.63,22.5069999775,0.0,22.5069999775,22.5069999775,0,22.5069999775,0.0,0.0,0.0,0.0,79.0869999775,-19.27,81.400776811,22.5069999775,0,22.5069999775,56.58,-19.27,59.7714756385,129.46
2021-07-08 12:30:00,55.4212222028,-13.33,57.0017611171,19.3912222028,0,19.3912222028,36.03,-13.33,38.4167905999,129.38,19.3912222028,0.0,19.3912222028,19.3912222028,0,19.3912222028,0.0,0.0,0.0,0.0,79.7112222028,-19.88,82.1528657143,19.3912222028,0,19.3912222028,60.32,-19.88,63.5115485561,129.32
2021-07-08 13:00:00,56.3222222047,-13.53,57.9245510477,17.4922222047,0,17.4922222047,38.83,-13.53,41.1197008744,129.38,17.4922222047,0.0,17.4922222047,17.4922222047,0,17.4922222047,0.0,0.0,0.0,0.0,80.3722222047,-20.23,82.8791107706,17.4922222047,0,17.4922222047,62.88,-20.23,66.0541240196,129.32
2021-07-08 13:30:00,56.110111099,-14.06,57.8448629313,12.100111099,0,12.100111099,44.01,-14.06,46.2013387252,129.38,12.100111099,0.0,12.100111099,12.100111099,0,12.100111099,0.0,0.0,0.0,0.0,79.650111099,-20.91,82.3490637353,12.100111099,0,12.100111099,67.55,-20.91,70.7123086881,129.32
2021-07-08 14:00:00,54.7928888759,-14.24,56.6130574282,13.0028888759,0,13.0028888759,41.79,-14.24,44.1495379364,129.38,13.0028888759,0.0,13.0028888759,13.0028888759,0,13.0028888759,0.0,0.0,0.0,0.0,77.6828888759,-21.22,80.5289986533,13.0028888759,0,13.0028888759,64.68,-21.22,68.0719531085,129.32
2021-07-08 14:30:00,54.7049999885,-14.27,56.5355633539,11.5349999885,0,11.5349999885,43.17,-14.27,45.4673707179,129.54,11.5349999885,0.0,11.5349999885,11.5349999885,0,11.5349999885,0.0,0.0,0.0,0.0,77.9649999885,-21.29,80.8195850225,11.5349999885,0,11.5349999885,66.43,-21.29,69.7582181538,129.32
2021-07-08 15:00:00,53.8457777647,-14.43,55.7457862362,13.0557777647,0,13.0557777647,40.79,-14.43,43.2671815583,129.54,13.0557777647,0.0,13.0557777647,13.0557777647,0,13.0557777647,0.0,0.0,0.0,0.0,76.7757777647,-21.59,79.7536717109,13.0557777647,0,13.0557777647,63.72,-21.59,67.2782765832,129.32
2021-07-08 15:30:00,52.7923333199,-14.62,54.7793287414,13.4523333199,0,13.4523333199,39.34,-14.62,41.9687979337,129.62,13.4523333199,0.0,13.4523333199,13.4523333199,0,13.4523333199,0.0,0.0,0.0,0.0,76.2723333199,-22.09,79.4067813858,13.4523333199,0,13.4523333199,62.82,-22.09,66.5906937943,129.48
2021-07-08 16:00:00,49.8643333174,-15.97,52.3592650558,15.9343333174,0,15.9343333174,33.93,-15.97,37.5004773303,129.86,15.9343333174,0.0,15.9343333174,15.9343333174,0,15.9343333174,0.0,0.0,0.0,0.0,74.3043333174,-23.86,78.0412298067,15.9343333174,0,15.9343333174,58.37,-23.86,63.0583578917,129.66
2021-07-08 16:30:00,52.1455555378,-15.65,54.4433784986,17.7755555378,0,17.7755555378,34.37,-15.65,37.7653200701,130.1,17.7755555378,0.0,17.7755555378,17.7755555378,0,17.7755555378,0.0,0.0,0.0,0.0,78.2055555378,-23.65,81.7033133782,17.7755555378,0,17.7755555378,60.43,-23.65,64.8930458524,130.05
2021-07-08 17:00:00,55.2533333145,-15.72,57.4460550636,18.7933333145,0,18.7933333145,36.46,-15.72,39.7045337462,130.1,18.7933333145,0.0,18.7933333145,18.7933333145,0,18.7933333145,0.0,0.0,0.0,0.0,83.9833333145,-23.62,87.2416452998,18.7933333145,0,18.7933333145,65.19,-23.62,69.3371509366,130.05
2021-07-08 17:30:00,59.2544211499,-15.03,61.1309031981,19.2444211499,0,19.2444211499,40.01,-15.03,42.7399227889,130.1,19.2444211499,0.0,19.2444211499,19.2444211499,0,19.2444211499,0.0,0.0,0.0,0.0,90.1044211499,-22.79,92.9418679109,19.2444211499,0,19.2444211499,70.86,-22.79,74.4346941957,129.98
2021-07-08 18:00:00,61.3366626032,-15.53,63.272166703,20.5366626032,0,20.5366626032,40.8,-15.53,43.655708676,129.88,20.5366626032,0.0,20.5366626032,20.5366626032,0,20.5366626032,0.0,0.0,0.0,0.0,93.5766626032,-23.3,96.4338207474,20.5366626032,0,20.5366626032,73.04,-23.3,76.6663655067,129.84
2021-07-08 18:30:00,59.9677737159,-16.66,62.2389707855,20.4877737159,0,20.4877737159,39.48,-16.66,42.8512076843,129.88,20.4877737159,0.0,20.4877737159,20.4877737159,0,20.4877737159,0.0,0.0,0.0,0.0,92.0577737159,-24.31,95.2134959001,20.4877737159,0,20.4877737159,71.57,-24.31,75.5859841505,129.84
2021-07-08 19:00:00,58.8332181621,-17.25,61.3099507365,20.0232181621,0,20.0232181621,38.81,-17.25,42.4709147535,130.17,20.0232181621,0.0,20.0232181621,20.0232181621,0,20.0232181621,0.0,0.0,0.0,0.0,90.4632181621,-24.71,93.7772783794,20.0232181621,0,20.0232181621,70.44,-24.71,74.6483603303,130.09
2021-07-08 19:30:00,55.841329272,-17.96,58.6584661823,18.311329272000002,0,18.311329272000002,37.53,-17.96,41.6060392251,130.33,18.311329272000002,0.0,18.311329272000002,18.311329272000002,0,18.311329272000002,0.0,0.0,0.0,0.0,89.111329272,-25.28,92.6277895915,18.311329272000002,0,18.311329272000002,70.8,-25.28,75.1779116496,130.29
2021-07-08 20:00:00,53.0458848305,-18.61,56.2156383709,15.8058848305,0,15.8058848305,37.24,-18.61,41.6311145659,130.33,15.8058848305,0.0,15.8058848305,15.8058848305,0,15.8058848305,0.0,0.0,0.0,0.0,87.1958848305,-25.58,90.8705603117,15.8058848305,0,15.8058848305,71.39,-25.58,75.8344809437,130.29
2021-07-08 20:30:00,48.1939108535,-19.05,51.8223459847,11.0139108535,0,11.0139108535,37.18,-19.05,41.7762480364,130.33,11.0139108535,0.0,11.0139108535,11.0139108535,0,11.0139108535,0.0,0.0,0.0,0.0,83.1439108535,-26.33,87.2134095883,11.0139108535,0,11.0139108535,72.13,-26.33,76.7854530494,130.15
2021-07-08 21:00:00,46.7311111011,-19.3,50.5597344212,10.0511111011,0,10.0511111011,36.68,-19.3,41.4477068123,130.33,10.0511111011,0.0,10.0511111011,10.0511111011,0,10.0511111011,0.0,0.0,0.0,0.0,81.8111111011,-26.78,86.0826713084,10.0511111011,0,10.0511111011,71.76,-26.78,76.5941642686,130.15
2021-07-08 21:30:00,45.3575555459,-19.68,49.4429999606,9.6175555459,0,9.6175555459,35.74,-19.68,40.8001225488,130.33,9.6175555459,0.0,9.6175555459,9.6175555459,0,9.6175555459,0.0,0.0,0.0,0.0,79.9175555459,-27.56,84.5362010291,9.6175555459,0,9.6175555459,70.3,-27.56,75.5092285751,130.28
2021-07-08 22:00:00,44.5708888801,-19.98,48.8442886688,8.8008888801,0,8.8008888801,35.77,-19.98,40.9718598553,130.59,8.8008888801,0.0,8.8008888801,8.8008888801,0,8.8008888801,0.0,0.0,0.0,0.0,78.8208888801,-28.41,83.784608514,8.8008888801,0,8.8008888801,70.02,-28.41,75.5640688423,130.51
2021-07-08 22:30:00,45.7907777712,-19.03,49.5876620632,6.5607777712,0,6.5607777712,39.23,-19.03,43.6019930737,131.01,6.5607777712,0.0,6.5607777712,6.5607777712,0,6.5607777712,0.0,0.0,0.0,0.0,79.9107777712,-28.12,84.7140295583,6.5607777712,0,6.5607777712,73.35,-28.12,78.5554383859,130.96
2021-07-08 23:00:00,40.3189999964,-19.06,44.5971452081,3.5889999964,0,3.5889999964,36.73,-19.06,41.3808711846,131.01,3.5889999964,0.0,3.5889999964,3.5889999964,0,3.5889999964,0.0,0.0,0.0,0.0,73.9089999964,-28.83,79.3329009962,3.5889999964,0,3.5889999964,70.32,-28.83,76.0004690775,130.96
2021-07-08 23:30:00,36.3345555511,-19.3,41.1423130985,4.4545555511,0,4.4545555511,31.88,-19.3,37.2669344057,131.34,4.4545555511,0.0,4.4545555511,4.4545555511,0,4.4545555511,0.0,0.0,0.0,0.0,68.2745555511,-30.51,74.7815153343,4.4545555511,0,4.4545555511,63.82,-30.51,70.7379141621,131.28
2021-07-09 00:00:00,33.4872222191,-19.4,38.7008275357,3.1372222191,0,3.1372222191,30.35,-19.4,36.0205843928,130.08,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,0.0,64.6872222191,-31.32,71.8705719917,3.1372222191,0,3.1372222191,61.55,-31.32,69.0604438155,130.01
2021-07-09 00:30:00,31.6159999971,-19.58,37.1880068814,2.9459999971,0,2.9459999971,28.67,-19.58,34.7180831844,129.98,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,0.0,62.6359999971,-31.66,70.1827905945,2.9459999971,0,2.9459999971,59.69,-31.66,67.5666463575,129.89
2021-07-09 01:00:00,30.1084444415,-19.66,35.9587823304,2.9884444415,0,2.9884444415,27.12,-19.66,33.4964177189,130.11,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,0.0,61.3784444415,-32.03,69.2331881546,2.9884444415,0,2.9884444415,58.39,-32.03,66.5981456198,130.04
2021-07-09 01:30:00,29.821999997,-19.75,35.7688996731,2.971999997,0,2.971999997,26.85,-19.75,33.331441613,130.2,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,0.0,62.651999997,-32.22,70.4514123608,2.971999997,0,2.971999997,59.68,-32.22,67.8220524608,130.15
2021-07-09 02:00:00,28.5325555525,-20.04,34.8670091398,3.0425555525,0,3.0425555525,25.49,-20.04,32.4243997631,130.2,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,0.0,61.8925555525,-32.57,69.9392116972,3.0425555525,0,3.0425555525,58.85,-32.57,67.2616339379,130.15
2021-07-09 02:30:00,27.7487777748,-20.28,34.3696533004,3.0187777748,0,3.0187777748,24.73,-20.28,31.9820465261,130.2,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,0.0,60.6387777748,-32.99,69.0318873421,3.0187777748,0,3.0187777748,57.62,-32.99,66.3958168863,130.15
2021-07-09 03:00:00,27.149999997,-20.3,33.9000368707,3.019999997,0,3.019999997,24.13,-20.3,31.5332665609,130.36,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,0.0,59.549999997,-33.17,68.1648839186,3.019999997,0,3.019999997,56.53,-33.17,65.5430377691,130.29
2021-07-09 03:30:00,26.8616666636,-20.34,33.6936898535,3.0816666636,0,3.0816666636,23.78,-20.34,31.2922354587,130.45,3.0816666636,0.0,3.0816666636,3.0816666636,0,3.0816666636,0.0,0.0,0.0,0.0,58.0816666636,-33.03,66.8166214532,3.0816666636,0,3.0816666636,55.0,-33.03,64.1559108734,130.29
2021-07-09 04:00:00,26.8523333302,-20.39,33.7164634159,3.0923333302,0,3.0923333302,23.76,-20.39,31.3095784066,130.55,3.0923333302,0.0,3.0923333302,3.0923333302,0,3.0923333302,0.0,0.0,0.0,0.0,57.5523333302,-33.11,66.3968611589,3.0923333302,0,3.0923333302,54.46,-33.11,63.7351057111,130.4
2021-07-09 04:30:00,26.6117777747,-20.42,33.5434511691,3.0317777747,0,3.0317777747,23.58,-20.42,31.19283251,130.55,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,0.0,57.4917777747,-33.15,66.3643504579,3.0317777747,0,3.0317777747,54.46,-33.15,63.7558946294,130.49
2021-07-09 05:00:00,26.7509999971,-20.4,33.6418786759,2.9109999971000002,0,2.9109999971000002,23.84,-20.4,31.3768322174,130.55,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,0.0,57.8409999971,-33.29,66.7368367595,2.9109999971000002,0,2.9109999971000002,54.93,-33.29,64.2302810207,130.49
2021-07-09 05:30:00,28.5484444415,-20.21,34.9779613476,2.8984444415,0,2.8984444415,25.65,-20.21,32.6552691001,130.55,2.8984444415,0.0,2.8984444415,2.8984444415,0,2.8984444415,0.0,0.0,0.0,0.0,57.9084444415,-33.45,66.8751855148,2.8984444415,0,2.8984444415,55.01,-33.45,64.3816946034,130.49
2021-07-09 06:00:00,30.0182222191,-20.16,36.1596358554,3.1182222191,0,3.1182222191,26.9,-20.16,33.6160021418,130.99,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,0.0,59.7082222191,-33.01,68.225595641,3.1182222191,0,3.1182222191,56.59,-33.01,65.51403055829999,130.88
2021-07-09 06:30:00,33.9612222184,-19.5,39.1613918875,3.8212222184,0,3.8212222184,30.14,-19.5,35.898044515,130.69,3.8212222184,0.0,3.8212222184,3.8212222184,0,3.8212222184,0.0,0.0,0.0,0.0,64.8912222184,-31.27,72.0325178027,3.8212222184,0,3.8212222184,61.07,-31.27,68.6101872902,130.61
2021-07-09 07:00:00,38.2569999953,-17.76,42.1783789238,4.7269999953,0,4.7269999953,33.53,-17.76,37.9430955511,130.79,4.7269999953,0.0,4.7269999953,4.7269999953,0,4.7269999953,0.0,0.0,0.0,0.0,70.1169999953,-27.62,75.3608524921,4.7269999953,0,4.7269999953,65.39,-27.62,70.9839171926,130.61
2021-07-09 07:30:00,43.3344444388,-16.5,46.3694303913,5.6744444388,0,5.6744444388,37.66,-16.5,41.1160017511,132.03,5.6744444388,0.0,5.6744444388,5.6744444388,0,5.6744444388,0.0,0.0,0.0,0.0,76.5744444388,-25.05,80.5676612612,5.6744444388,0,5.6744444388,70.9,-25.05,75.1951627434,131.95
2021-07-09 08:00:00,47.0906666576,-14.72,49.3377065363,9.0406666576,0,9.0406666576,38.05,-14.72,40.7980501985,131.67,9.0406666576,0.0,9.0406666576,9.0406666576,0,9.0406666576,0.0,0.0,0.0,0.0,80.5106666576,-22.73,83.6577572354,9.0406666576,0,9.0406666576,71.47,-22.73,74.9974252891,131.59
2021-07-09 08:30:00,48.6315555445,-14.67,50.7960342417,11.0215555445,0,11.0215555445,37.61,-14.67,40.3698030711,131.34,11.0215555445,0.0,11.0215555445,11.0215555445,0,11.0215555445,0.0,0.0,0.0,0.0,82.1215555445,-21.87,84.9838030748,11.0215555445,0,11.0215555445,71.1,-21.87,74.3875453285,131.18
2021-07-09 09:00:00,50.2022222097,-13.78,52.0591155783,12.5222222097,0,12.5222222097,37.68,-13.78,40.1207028852,130.99,12.5222222097,0.0,12.5222222097,12.5222222097,0,12.5222222097,0.0,0.0,0.0,0.0,82.9922222097,-20.82,85.5639021276,12.5222222097,0,12.5222222097,70.47,-20.82,73.4812445458,130.81
2021-07-09 09:30:00,51.9419999866,-13.31,53.6202150556,13.3919999866,0,13.3919999866,38.55,-13.31,40.7830675649,130.8,13.3919999866,0.0,13.3919999866,13.3919999866,0,13.3919999866,0.0,0.0,0.0,0.0,84.0019999866,-20.16,86.3872768511,13.3919999866,0,13.3919999866,70.61,-20.16,73.4315851661,130.64
2021-07-09 10:00:00,54.152444431,-12.65,55.610338408,13.452444431,0,13.452444431,40.7,-12.65,42.6205642853,130.55,13.452444431,0.0,13.452444431,13.452444431,0,13.452444431,0.0,0.0,0.0,0.0,85.912444431,-19.57,88.1131829416,13.452444431,0,13.452444431,72.46,-19.57,75.0562222604,130.5
2021-07-09 10:30:00,51.1483333174,-12.78,52.7207776986,15.9683333174,0,15.9683333174,35.18,-12.78,37.4294108957,130.55,15.9683333174,0.0,15.9683333174,15.9683333174,0,15.9683333174,0.0,0.0,0.0,0.0,81.9583333174,-19.79,84.3137740832,15.9683333174,0,15.9683333174,65.99,-19.79,68.8935715434,130.37
2021-07-09 11:00:00,47.3962222044,-12.82,49.0994325756,17.8562222044,0,17.8562222044,29.54,-12.82,32.2019254083,130.67,17.8562222044,0.0,17.8562222044,17.8562222044,0,17.8562222044,0.0,0.0,0.0,0.0,77.2862222044,-19.85,79.7946279058,17.8562222044,0,17.8562222044,59.43,-19.85,62.6573810496,130.52
2021-07-09 11:30:00,46.526222205,-12.83,48.2628040282,17.266222205,0,17.266222205,29.26,-12.83,31.9492801171,130.76,17.266222205,0.0,17.266222205,17.266222205,0,17.266222205,0.0,0.0,0.0,0.0,76.536222205,-19.93,79.0885466386,17.266222205,0,17.266222205,59.27,-19.93,62.531094665,130.52
2021-07-09 12:00:00,46.2758888714,-13.3,48.1492252361,17.4858888714,0,17.4858888714,28.79,-13.3,31.7136264088,130.76,17.4858888714,0.0,17.4858888714,17.4858888714,0,17.4858888714,0.0,0.0,0.0,0.0,76.0358888714,-20.37,78.717172818,17.4858888714,0,17.4858888714,58.55,-20.37,61.9922527418,130.68
2021-07-09 12:30:00,44.7195555356,-14.67,47.0642916371,19.9195555356,0,19.9195555356,24.8,-14.67,28.8140399805,130.85,19.9195555356,0.0,19.9195555356,19.9195555356,0,19.9195555356,0.0,0.0,0.0,0.0,74.8295555356,-21.74,77.9236163282,19.9195555356,0,19.9195555356,54.91,-21.74,59.0570546167,130.77
2021-07-09 13:00:00,48.8262222026,-13.6,50.6849087459,19.5962222026,0,19.5962222026,29.23,-13.6,32.2389965725,131.02,19.5962222026,0.0,19.5962222026,19.5962222026,0,19.5962222026,0.0,0.0,0.0,0.0,78.5262222026,-20.8,81.2342758533,19.5962222026,0,19.5962222026,58.93,-20.8,62.4930788168,130.91
2021-07-09 13:30:00,51.4553333152,-13.36,53.1614609146,18.1453333152,0,18.1453333152,33.31,-13.36,35.8893535746,130.93,18.1453333152,0.0,18.1453333152,18.1453333152,0,18.1453333152,0.0,0.0,0.0,0.0,81.0253333152,-20.9,83.6774440267,18.1453333152,0,18.1453333152,62.88,-20.9,66.2623905394,130.82
2021-07-09 14:00:00,44.6572222041,-14.69,47.0113134786,18.1672222041,0,18.1672222041,26.49,-14.69,30.2905298732,131.04,18.1672222041,0.0,18.1672222041,18.1672222041,0,18.1672222041,0.0,0.0,0.0,0.0,73.4672222041,-22.65,76.8794851594,18.1672222041,0,18.1672222041,55.3,-22.65,59.7587859649,130.9
2021-07-09 14:30:00,46.1614444253,-15.08,48.5621802582,19.1014444253,0,19.1014444253,27.06,-15.08,30.9782181541,131.48,19.1014444253,0.0,19.1014444253,19.1014444253,0,19.1014444253,0.0,0.0,0.0,0.0,76.2714444253,-23.06,79.6812200881,19.1014444253,0,19.1014444253,57.17,-23.06,61.6455391736,131.39
2021-07-09 15:00:00,49.7513333165,-14.33,51.7739709387,16.8713333165,0,16.8713333165,32.88,-14.33,35.867022458,131.48,16.8713333165,0.0,16.8713333165,16.8713333165,0,16.8713333165,0.0,0.0,0.0,0.0,79.9613333165,-22.42,83.0449951878,16.8713333165,0,16.8713333165,63.09,-22.42,66.9552425132,131.39
2021-07-09 15:30:00,46.6393333187,-14.78,48.9252063093,14.6393333187,0,14.6393333187,32.0,-14.78,35.2483815231,131.48,14.6393333187,0.0,14.6393333187,14.6393333187,0,14.6393333187,0.0,0.0,0.0,0.0,76.6893333187,-23.11,80.0957298791,14.6393333187,0,14.6393333187,62.05,-23.11,66.2138550456,131.29
2021-07-09 16:00:00,48.5594444311,-14.69,50.7327876571,13.3494444311,0,13.3494444311,35.21,-14.69,38.1515425638,131.48,13.3494444311,0.0,13.3494444311,13.3494444311,0,13.3494444311,0.0,0.0,0.0,0.0,79.0494444311,-23.08,82.3498698534,13.3494444311,0,13.3494444311,65.7,-23.08,69.6360280315,131.44
2021-07-09 16:30:00,52.2656666552,-14.71,54.2962614819,11.4356666552,0,11.4356666552,40.83,-14.71,43.3989976843,131.48,11.4356666552,0.0,11.4356666552,11.4356666552,0,11.4356666552,0.0,0.0,0.0,0.0,82.8256666552,-23.07,85.9785784768,11.4356666552,0,11.4356666552,71.39,-23.07,75.0250424858,131.44
2021-07-09 17:00:00,52.1991110997,-15.18,54.3615636236,11.4191110997,0,11.4191110997,40.78,-15.18,43.5136852036,131.48,11.4191110997,0.0,11.4191110997,11.4191110997,0,11.4191110997,0.0,0.0,0.0,0.0,83.8391110997,-23.36,87.0326728878,11.4191110997,0,11.4191110997,72.42,-23.36,76.0943230471,131.44
2021-07-09 17:30:00,51.0126666526,-16.41,53.5871277361,14.0726666526,0,14.0726666526,36.94,-16.41,40.4209314588,131.56,14.0726666526,0.0,14.0726666526,14.0726666526,0,14.0726666526,0.0,0.0,0.0,0.0,84.0126666526,-24.2,87.4286460954,14.0726666526,0,14.0726666526,69.94,-24.2,74.0084022257,131.44
2021-07-09 18:00:00,54.1287777612,-16.47,56.5790198035,16.5387777612,0,16.5387777612,37.59,-16.47,41.0398464909,131.56,16.5387777612,0.0,16.5387777612,16.5387777612,0,16.5387777612,0.0,0.0,0.0,0.0,88.2687777612,-23.99,91.4707452001,16.5387777612,0,16.5387777612,71.73,-23.99,75.6353951533,131.44
2021-07-09 18:30:00,50.7237777638,-17.11,53.5318011151,13.9937777638,0,13.9937777638,36.73,-17.11,40.5196865733,131.46,13.9937777638,0.0,13.9937777638,13.9937777638,0,13.9937777638,0.0,0.0,0.0,0.0,85.4637777638,-24.67,88.9531686319,13.9937777638,0,13.9937777638,71.47,-24.67,75.6080008994,131.26
2021-07-09 19:00:00,50.7725555424,-17.47,53.694071333,13.1225555424,0,13.1225555424,37.65,-17.47,41.5057032226,131.46,13.1225555424,0.0,13.1225555424,13.1225555424,0,13.1225555424,0.0,0.0,0.0,0.0,85.9625555424,-25.06,89.5408541136,13.1225555424,0,13.1225555424,72.84,-25.06,77.0303135136,131.45
2021-07-09 19:30:00,50.2069999887,-17.84,53.2823464936,11.3069999887,0,11.3069999887,38.9,-17.84,42.7957427789,131.56,11.3069999887,0.0,11.3069999887,11.3069999887,0,11.3069999887,0.0,0.0,0.0,0.0,84.8469999887,-25.83,88.6916135104,11.3069999887,0,11.3069999887,73.54,-25.83,77.9443423219,131.45
2021-07-09 20:00:00,47.6556666577,-18.26,51.0342058289,8.9656666577,0,8.9656666577,38.69,-18.26,42.7825162888,131.85,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,0.0,83.4656666577,-26.14,87.4632329074,8.9656666577,0,8.9656666577,74.5,-26.14,78.9528314882,131.78
2021-07-09 20:30:00,48.5398888817,-18.13,51.8152266486,7.1598888817,0,7.1598888817,41.38,-18.13,45.17744238,131.04,7.1598888817,0.0,7.1598888817,7.1598888817,0,7.1598888817,0.0,0.0,0.0,0.0,84.3298888817,-25.34,88.0547883923,7.1598888817,0,7.1598888817,77.17,-25.34,81.223915813,131.56
2021-07-09 21:00:00,49.4526666614,-17.42,52.4311228177,5.2626666614,0,5.2626666614,44.19,-17.42,47.4996052615,131.04,5.2626666614,0.0,5.2626666614,5.2626666614,0,5.2626666614,0.0,0.0,0.0,0.0,85.2226666614,-24.6,88.702102077,5.2626666614,0,5.2626666614,79.96,-24.6,83.6586014705,130.95
2021-07-09 21:30:00,45.6182222192,-17.88,48.997108062,3.0582222192,0,3.0582222192,42.56,-17.88,46.163275447,130.82,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,0.0,80.3782222192,-25.46,84.314116298,3.0582222192,0,3.0582222192,77.32,-25.46,81.4038942557,130.72
2021-07-09 22:00:00,45.1173333304,-18.11,48.6163127648,2.9673333304,0,2.9673333304,42.15,-18.11,45.8758607549,130.91,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,0.0,79.3073333304,-26.21,83.526146924,2.9673333304,0,2.9673333304,76.34,-26.21,80.7140613524,130.85
2021-07-09 22:30:00,42.585999997,-18.58,46.4627140376,3.045999997,0,3.045999997,39.54,-18.58,43.6878472805,131.15,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,0.0,75.875999997,-27.34,80.6513668547,3.045999997,0,3.045999997,72.83,-27.34,77.792573553,131.06
2021-07-09 23:00:00,38.3497777747,-19.15,42.8652301448,3.0797777747,0,3.0797777747,35.27,-19.15,40.1334698226,131.6,3.0797777747,0.0,3.0797777747,3.0797777747,0,3.0797777747,0.0,0.0,0.0,0.0,72.4197777747,-28.49,77.8222610372,3.0797777747,0,3.0797777747,69.34,-28.49,74.9647630557,131.51
2021-07-09 23:30:00,34.6764444413,-19.73,39.8964747702,3.1264444413,0,3.1264444413,31.55,-19.73,37.2112268005,131.9,3.1264444413,0.0,3.1264444413,3.1264444413,0,3.1264444413,0.0,0.0,0.0,0.0,69.3764444413,-29.85,75.5255820456,3.1264444413,0,3.1264444413,66.25,-29.85,72.664193383,131.76
2021-07-10 00:00:00,31.9369999968,-20.56,37.982700915,3.2069999968,0,3.2069999968,28.73,-20.56,35.328833833,132.19,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,0.0,65.9769999968,-31.31,73.0293134883,3.2069999968,0,3.2069999968,62.77,-31.31,70.1454845304,132.06
2021-07-10 00:30:00,30.814222219,-21.61,37.6365300069,3.224222219,0,3.224222219,27.59,-21.61,35.0456873238,132.6,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,0.0,62.594222219,-30.71,69.7218814663,3.224222219,0,3.224222219,59.37,-30.71,66.842359324,132.49
2021-07-10 01:00:00,29.7977777746,-21.42,36.6977378091,3.1677777746,0,3.1677777746,26.63,-21.42,34.175624354199996,131.73,3.1677777746,0.0,3.1677777746,3.1677777746,0,3.1677777746,0.0,0.0,0.0,0.0,60.4877777746,-30.7,67.8325973269,3.1677777746,0,3.1677777746,57.32,-30.7,65.0236295511,131.65
2021-07-10 01:30:00,29.8284444413,-21.52,36.7810616729,3.1284444413,0,3.1284444413,26.7,-21.52,34.2928622311,131.73,3.1284444413,0.0,3.1284444413,3.1284444413,0,3.1284444413,0.0,0.0,0.0,0.0,61.0684444413,-30.66,68.3329386642,3.1284444413,0,3.1284444413,57.94,-30.66,65.5521105686,131.65
2021-07-10 02:00:00,28.3742222191,-21.52,35.6118924874,3.1642222191,0,3.1642222191,25.21,-21.52,33.1459575212,131.73,3.1642222191,0.0,3.1642222191,3.1642222191,0,3.1642222191,0.0,0.0,0.0,0.0,61.8442222191,-30.88,69.1251200497,3.1642222191,0,3.1642222191,58.68,-30.88,66.3092512399,131.65
2021-07-10 02:30:00,27.2557777746,-21.73,34.8578588284,3.1557777746,0,3.1557777746,24.1,-21.73,32.4500061633,131.73,3.1557777746,0.0,3.1557777746,3.1557777746,0,3.1557777746,0.0,0.0,0.0,0.0,60.9657777746,-31.24,68.503749238,3.1557777746,0,3.1557777746,57.81,-31.24,65.7109861439,131.52
2021-07-10 03:00:00,26.2729999968,-21.83,34.1587386891,3.1929999968000002,0,3.1929999968000002,23.08,-21.83,31.7684639226,131.73,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,0.0,59.6529999968,-31.48,67.4497650746,3.1929999968000002,0,3.1929999968000002,56.46,-31.48,64.643035201,131.52
2021-07-10 03:30:00,25.7037777745,-21.92,33.7812165542,3.2937777745,0,3.2937777745,22.41,-21.92,31.3479584662,131.81,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,0.0,58.9637777745,-31.72,66.9543537751,3.2937777745,0,3.2937777745,55.67,-31.72,64.0726720217,131.69
2021-07-10 04:00:00,25.8927777745,-22.0,33.9769913453,3.3127777744999998,0,3.3127777744999998,22.58,-22.0,31.5254881009,131.91,3.3127777744999998,0.0,3.3127777744999998,3.3127777744999998,0,3.3127777744999998,0.0,0.0,0.0,0.0,57.6127777745,-31.75,65.7821758753,3.3127777744999998,0,3.3127777744999998,54.3,-31.75,62.9011327402,131.81
2021-07-10 04:30:00,26.1577777745,-22.07,34.2244684123,3.2577777745,0,3.2577777745,22.9,-22.07,31.8040076091,132.06,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,0.0,56.5177777745,-31.66,64.7812843696,3.2577777745,0,3.2577777745,53.26,-31.66,61.9595287264,131.93
2021-07-10 05:00:00,26.313222219,-22.12,34.3755736468,3.173222219,0,3.173222219,23.14,-22.12,32.0117790821,132.06,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,0.0,56.253222219,-31.79,64.6144651763,3.173222219,0,3.173222219,53.08,-31.79,61.8715645511,131.93
2021-07-10 05:30:00,26.5173333303,-22.08,34.5064539898,3.0773333303,0,3.0773333303,23.44,-22.08,32.2018633001,132.19,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,0.0,56.6073333303,-31.71,64.8838522805,3.0773333303,0,3.0773333303,53.53,-31.71,62.217240376,131.93
2021-07-10 06:00:00,27.0398888859,-22.02,34.8717076003,3.0098888859,0,3.0098888859,24.03,-22.02,32.5932707779,132.19,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,0.0,57.2198888859,-31.52,65.3270700714,3.0098888859,0,3.0098888859,54.21,-31.52,62.7075314456,131.93
2021-07-10 06:30:00,29.1036666636,-21.74,36.3270011598,3.0936666636,0,3.0936666636,26.01,-21.74,33.8990811085,132.01,3.0936666636,0.0,3.0936666636,3.0936666636,0,3.0936666636,0.0,0.0,0.0,0.0,59.9536666636,-30.85,67.4252522903,3.0936666636,0,3.0936666636,56.86,-30.85,64.6898917915,131.93
2021-07-10 07:00:00,30.5905555523,-21.76,37.540374119,3.2805555523,0,3.2805555523,27.31,-21.76,34.9189590337,131.76,3.2805555523,0.0,3.2805555523,3.2805555523,0,3.2805555523,0.0,0.0,0.0,0.0,61.9905555523,-30.36,69.025781978,3.2805555523,0,3.2805555523,58.71,-30.36,66.0953379596,131.66
2021-07-10 07:30:00,34.436888885,-20.91,40.2880555014,3.8468888850000003,0,3.8468888850000003,30.59,-20.91,37.0536934731,131.51,3.8468888850000003,0.0,3.8468888850000003,3.8468888850000003,0,3.8468888850000003,0.0,0.0,0.0,0.0,66.086888885,-28.98,72.1617438987,3.8468888850000003,0,3.8468888850000003,62.24,-28.98,68.6560849452,131.4
2021-07-10 08:00:00,37.8972222176,-20.32,43.0011843071,4.5872222176,0,4.5872222176,33.31,-20.32,39.0186942375,131.07,4.5872222176,0.0,4.5872222176,4.5872222176,0,4.5872222176,0.0,0.0,0.0,0.0,69.5472222176,-27.77,74.8865075844,4.5872222176,0,4.5872222176,64.96,-27.77,70.6468293698,131.02
2021-07-10 08:30:00,40.1301111055,-19.32,44.5386149014,5.6201111055,0,5.6201111055,34.51,-19.32,39.55,130.72,5.6201111055,0.0,5.6201111055,5.6201111055,0,5.6201111055,0.0,0.0,0.0,0.0,71.9301111055,-26.71,76.729166447,5.6201111055,0,5.6201111055,66.31,-26.71,71.4873429357,130.64
2021-07-10 09:00:00,43.2424444376,-18.14,46.8931615584,6.8024444376,0,6.8024444376,36.44,-18.14,40.7054443533,130.72,6.8024444376,0.0,6.8024444376,6.8024444376,0,6.8024444376,0.0,0.0,0.0,0.0,74.0424444376,-25.77,78.3988295723,6.8024444376,0,6.8024444376,67.24,-25.77,72.0091001194,130.64
2021-07-10 09:30:00,45.0431111028,-17.75,48.4142991049,8.2831111028,0,8.2831111028,36.76,-17.75,40.8210742142,130.72,8.2831111028,0.0,8.2831111028,8.2831111028,0,8.2831111028,0.0,0.0,0.0,0.0,75.0731111028,-25.04,79.1389512861,8.2831111028,0,8.2831111028,66.79,-25.04,71.3295569873,130.63
2021-07-10 10:00:00,44.4816666556,-17.79,47.9072308578,11.0216666556,0,11.0216666556,33.46,-17.79,37.8953255693,130.72,11.0216666556,0.0,11.0216666556,11.0216666556,0,11.0216666556,0.0,0.0,0.0,0.0,73.7216666556,-24.92,77.8196025079,11.0216666556,0,11.0216666556,62.7,-24.92,67.4707077182,130.63
2021-07-10 10:30:00,43.5427777613,-18.6,47.3490601298,16.4627777613,0,16.4627777613,27.08,-18.6,32.852494578,130.72,16.4627777613,0.0,16.4627777613,16.4627777613,0,16.4627777613,0.0,0.0,0.0,0.0,70.7927777613,-25.89,75.3784417666,16.4627777613,0,16.4627777613,54.33,-25.89,60.1833947198,130.63
2021-07-10 11:00:00,45.0056666468,-18.24,48.561380029,19.8556666468,0,19.8556666468,25.15,-18.24,31.0679915669,131.05,19.8556666468,0.0,19.8556666468,19.8556666468,0,19.8556666468,0.0,0.0,0.0,0.0,70.7956666468,-25.66,75.302470185,19.8556666468,0,19.8556666468,50.94,-25.66,57.0378751357,130.95
