Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-10 11:30:00,42.6391110883,-18.35,46.4199988626,22.7891110883,0,22.7891110883,19.85,-18.35,27.0322955,131.05,22.7891110883,0.0,22.7891110883,22.7891110883,0,22.7891110883,0.0,0.0,0.0,0.0,67.3291110883,-25.96,72.160451772,22.7891110883,0,22.7891110883,44.54,-25.96,51.5532074657,131.06
2021-07-10 12:00:00,41.2867777545,-18.23,45.1323710584,23.2667777545,0,23.2667777545,18.02,-18.23,25.6330509304,131.31,23.2667777545,0.0,23.2667777545,23.2667777545,0,23.2667777545,0.0,0.0,0.0,0.0,65.5567777545,-25.83,70.4619046688,23.2667777545,0,23.2667777545,42.29,-25.83,49.5543439065,131.29
2021-07-10 12:30:00,39.9803333109,-18.36,43.9945070622,22.4603333109,0,22.4603333109,17.52,-18.36,25.3779431791,131.31,22.4603333109,0.0,22.4603333109,22.4603333109,0,22.4603333109,0.0,0.0,0.0,0.0,65.5803333109,-25.96,70.5315653957,22.4603333109,0,22.4603333109,43.12,-25.96,50.3314613338,131.29
2021-07-10 13:00:00,41.6718888671,-18.55,45.6141296284,21.7418888671,0,21.7418888671,19.93,-18.55,27.2269609028,131.31,21.7418888671,0.0,21.7418888671,21.7418888671,0,21.7418888671,0.0,0.0,0.0,0.0,68.0118888671,-26.19,72.8802656916,21.7418888671,0,21.7418888671,46.27,-26.19,53.1679320644,131.29
2021-07-10 13:30:00,40.3462221996,-18.52,44.3937838642,22.6262221996,0,22.6262221996,17.72,-18.52,25.6317927582,131.31,22.6262221996,0.0,22.6262221996,22.6262221996,0,22.6262221996,0.0,0.0,0.0,0.0,66.0562221996,-26.46,71.1586684198,22.6262221996,0,22.6262221996,43.43,-26.46,50.8556437379,131.29
2021-07-10 14:00:00,42.1509999786,-17.43,45.6126265325,21.4409999786,0,21.4409999786,20.71,-17.43,27.0685980428,131.46,21.4409999786,0.0,21.4409999786,21.4409999786,0,21.4409999786,0.0,0.0,0.0,0.0,67.6709999786,-25.41,72.284385161,21.4409999786,0,21.4409999786,46.23,-25.41,52.753018871,131.4
2021-07-10 14:30:00,38.0148888701,-17.54,41.866255813,18.8248888701,0,18.8248888701,19.19,-17.54,25.9982249394,131.15,18.8248888701,0.0,18.8248888701,18.8248888701,0,18.8248888701,0.0,0.0,0.0,0.0,62.2448888701,-25.76,67.3647073062,18.8248888701,0,18.8248888701,43.42,-25.76,50.4863743994,131.09
2021-07-10 15:00:00,36.8664444247,-17.37,40.7535473857,19.7064444247,0,19.7064444247,17.16,-17.37,24.416848691,131.28,19.7064444247,0.0,19.7064444247,19.7064444247,0,19.7064444247,0.0,0.0,0.0,0.0,61.3164444247,-25.66,66.4691052813,19.7064444247,0,19.7064444247,41.61,-25.66,48.88586401,131.09
2021-07-10 15:30:00,37.7758888711,-17.7,41.7169962965,17.7758888711,0,17.7758888711,20.0,-17.7,26.7074895863,131.28,17.7758888711,0.0,17.7758888711,17.7758888711,0,17.7758888711,0.0,0.0,0.0,0.0,62.9858888711,-26.08,68.1717580592,17.7758888711,0,17.7758888711,45.21,-26.08,52.1930119844,131.21
2021-07-10 16:00:00,39.9995555396,-17.76,43.7650778974,15.9995555396,0,15.9995555396,24.0,-17.76,29.856617357,131.37,15.9995555396,0.0,15.9995555396,15.9995555396,0,15.9995555396,0.0,0.0,0.0,0.0,65.8795555396,-26.27,70.9241054797,15.9995555396,0,15.9995555396,49.88,-26.27,56.3748818181,131.28
2021-07-10 16:30:00,43.0583333171,-17.2,46.3665835279,16.1883333171,0,16.1883333171,26.87,-17.2,31.9035562281,131.45,16.1883333171,0.0,16.1883333171,16.1883333171,0,16.1883333171,0.0,0.0,0.0,0.0,70.7983333171,-25.41,75.220157541,16.1883333171,0,16.1883333171,54.61,-25.41,60.232218953,131.35
2021-07-10 17:00:00,44.0726666512,-17.26,47.3318871982,15.4826666512,0,15.4826666512,28.59,-17.26,33.3960431788,131.22,15.4826666512,0.0,15.4826666512,15.4826666512,0,15.4826666512,0.0,0.0,0.0,0.0,72.8426666512,-25.07,77.0360888471,15.4826666512,0,15.4826666512,57.36,-25.07,62.5993170889,131.12
2021-07-10 17:30:00,44.5217777623,-17.91,47.9891320521,15.4617777623,0,15.4617777623,29.06,-17.91,34.135783278,131.04,15.4617777623,0.0,15.4617777623,15.4617777623,0,15.4617777623,0.0,0.0,0.0,0.0,74.4117777623,-25.44,78.6403603104,15.4617777623,0,15.4617777623,58.95,-25.44,64.2051096097,130.91
2021-07-10 18:00:00,46.8726666489,-18.56,50.4134950066,17.7626666489,0,17.7626666489,29.11,-18.56,34.5234080009,131.04,17.7626666489,0.0,17.7626666489,17.7626666489,0,17.7626666489,0.0,0.0,0.0,0.0,78.2326666489,-25.73,82.3552246734,17.7626666489,0,17.7626666489,60.47,-25.73,65.7164652123,130.91
2021-07-10 18:30:00,45.3021110943,-19.1,49.1639224392,16.7821110943,0,16.7821110943,28.52,-19.1,34.3249238892,130.88,16.7821110943,0.0,16.7821110943,16.7821110943,0,16.7821110943,0.0,0.0,0.0,0.0,77.3021110943,-26.06,81.5765896544,16.7821110943,0,16.7821110943,60.52,-26.06,65.8922908996,130.8
2021-07-10 19:00:00,45.2251110971,-19.45,49.230205908,13.9951110971,0,13.9951110971,31.23,-19.45,36.7915126082,130.8,13.9951110971,0.0,13.9951110971,13.9951110971,0,13.9951110971,0.0,0.0,0.0,0.0,77.7851110971,-26.34,82.1238035431,13.9951110971,0,13.9951110971,63.79,-26.34,69.0141992636,130.68
2021-07-10 19:30:00,46.2211110992,-19.57,50.1933861305,11.8711110992,0,11.8711110992,34.35,-19.57,39.5336236639,130.8,11.8711110992,0.0,11.8711110992,11.8711110992,0,11.8711110992,0.0,0.0,0.0,0.0,80.1411110992,-26.42,84.38373118210001,11.8711110992,0,11.8711110992,68.27,-26.42,73.2038885579,130.68
2021-07-10 20:00:00,44.919222212,-20.14,49.2275951487,10.259222212,0,10.259222212,34.66,-20.14,40.0865962636,130.8,10.259222212,0.0,10.259222212,10.259222212,0,10.259222212,0.0,0.0,0.0,0.0,78.639222212,-27.11,83.1810036613,10.259222212,0,10.259222212,68.38,-27.11,73.5579805324,130.68
2021-07-10 20:30:00,43.4332222144,-20.29,47.9388036139,7.7732222144000005,0,7.7732222144000005,35.66,-20.29,41.0282792717,130.8,7.7732222144000005,0.0,7.7732222144000005,7.7732222144000005,0,7.7732222144000005,0.0,0.0,0.0,0.0,77.1732222144,-27.75,82.0107842114,7.7732222144000005,0,7.7732222144000005,69.4,-27.75,74.742374193,130.77
2021-07-10 21:00:00,43.0028888821,-20.16,47.4939370047,6.7428888821,0,6.7428888821,36.26,-20.16,41.4875065532,131.06,6.7428888821,0.0,6.7428888821,6.7428888821,0,6.7428888821,0.0,0.0,0.0,0.0,77.3428888821,-27.78,82.1805990526,6.7428888821,0,6.7428888821,70.6,-27.78,75.8688895398,130.95
2021-07-10 21:30:00,44.9675555508,-19.29,48.9304113227,4.7875555508000005,0,4.7875555508000005,40.18,-19.29,44.5705788609,131.06,4.7875555508000005,0.0,4.7875555508000005,4.7875555508000005,0,4.7875555508000005,0.0,0.0,0.0,0.0,79.2975555508,-27.17,83.8230947671,4.7875555508000005,0,4.7875555508000005,74.51,-27.17,79.3091987099,130.95
2021-07-10 22:00:00,41.478999997,-19.38,45.7830955785,2.978999997,0,2.978999997,38.5,-19.38,43.1026031696,131.06,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,0.0,75.978999997,-27.5,80.8025893183,2.978999997,0,2.978999997,73.0,-27.5,78.008012409,130.95
2021-07-10 22:30:00,38.5683333304,-19.77,43.3401573127,2.9183333304,0,2.9183333304,35.65,-19.77,40.764879492,131.24,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,0.0,72.2683333304,-28.19,77.5718254417,2.9183333304,0,2.9183333304,69.35,-28.19,74.8605276498,131.06
2021-07-10 23:00:00,36.2832222192,-20.13,41.4932417944,2.9732222192,0,2.9732222192,33.31,-20.13,38.9200847892,131.41,2.9732222192,0.0,2.9732222192,2.9732222192,0,2.9732222192,0.0,0.0,0.0,0.0,69.0632222192,-29.17,74.9707780626,2.9732222192,0,2.9732222192,66.09,-29.17,72.2411032585,131.29
2021-07-10 23:30:00,32.691999997,-20.62,38.6516657313,3.011999997,0,3.011999997,29.68,-20.62,36.1398229105,131.68,3.011999997,0.0,3.011999997,3.011999997,0,3.011999997,0.0,0.0,0.0,0.0,64.671999997,-30.48,71.4947409507,3.011999997,0,3.011999997,61.66,-30.48,68.7821633856,131.59
2021-07-11 00:00:00,31.3265555525,-20.81,37.608631759,3.0265555525,0,3.0265555525,28.3,-20.81,35.1275689452,131.33,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,0.0,62.506555552500004,-31.3,69.9053609321,3.0265555525,0,3.0265555525,59.48,-31.3,67.2127993763,131.21
2021-07-11 00:30:00,30.2596666636,-21.21,36.9528283978,3.0396666636,0,3.0396666636,27.22,-21.21,34.5078614232,131.21,3.0396666636,0.0,3.0396666636,3.0396666636,0,3.0396666636,0.0,0.0,0.0,0.0,61.0096666636,-31.52,68.6708804837,3.0396666636,0,3.0396666636,57.97,-31.52,65.9850839205,131.13
2021-07-11 01:00:00,28.9691111081,-21.72,36.2072892992,3.0291111081,0,3.0291111081,25.94,-21.72,33.8325582834,131.1,3.0291111081,0.0,3.0291111081,3.0291111081,0,3.0291111081,0.0,0.0,0.0,0.0,59.2491111081,-31.69,67.1916160477,3.0291111081,0,3.0291111081,56.22,-31.69,64.5363812125,131.02
2021-07-11 01:30:00,28.8932222192,-21.98,36.3034253234,3.0032222192,0,3.0032222192,25.89,-21.98,33.9619272127,130.92,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,0.0,59.5932222192,-31.73,67.5140358331,3.0032222192,0,3.0032222192,56.59,-31.73,64.878509539,130.81
2021-07-11 02:00:00,27.803999997,-21.99,35.4488718556,2.973999997,0,2.973999997,24.83,-21.99,33.1675896019,130.92,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,0.0,58.573999997,-31.92,66.7068203084,2.973999997,0,2.973999997,55.6,-31.92,64.1112033891,130.81
2021-07-11 02:30:00,26.8813333292,-22.1,34.7996563425,4.1513333292,0,4.1513333292,22.73,-22.1,31.702727012,131.02,4.1513333292,0.0,4.1513333292,4.1513333292,0,4.1513333292,0.0,0.0,0.0,0.0,57.3013333292,-32.12,65.6897039216,4.1513333292,0,4.1513333292,53.15,-32.12,62.1016658392,130.91
2021-07-11 03:00:00,25.8874444413,-22.13,34.0572559039,3.1474444413000002,0,3.1474444413000002,22.74,-22.13,31.7308131002,131.02,3.1474444413000002,0.0,3.1474444413000002,3.1474444413000002,0,3.1474444413000002,0.0,0.0,0.0,0.0,55.8474444413,-32.36,64.5453844254,3.1474444413000002,0,3.1474444413000002,52.7,-32.36,61.8422153549,131.03
2021-07-11 03:30:00,25.2195555524,-22.16,33.5721846513,3.1095555524,0,3.1095555524,22.11,-22.16,31.3036371689,131.13,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,0.0,55.2095555524,-32.53,64.0803864244,3.1095555524,0,3.1095555524,52.1,-32.53,61.4215833401,131.12
2021-07-11 04:00:00,25.105111108,-22.2,33.5127826918,3.075111108,0,3.075111108,22.03,-22.2,31.2755639438,131.25,3.075111108,0.0,3.075111108,3.075111108,0,3.075111108,0.0,0.0,0.0,0.0,54.695111108,-32.62,63.6837465851,3.075111108,0,3.075111108,51.62,-32.62,61.0629904279,131.19
2021-07-11 04:30:00,24.8729999971,-22.26,33.3792409868,2.9229999971,0,2.9229999971,21.95,-22.26,31.2619593116,131.25,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,0.0,54.2129999971,-32.73,63.3269474133,2.9229999971,0,2.9229999971,51.29,-32.73,60.8433809054,131.19
2021-07-11 05:00:00,24.7309999971,-22.28,33.2869458024,2.9309999971,0,2.9309999971,21.8,-22.28,31.1711148341,131.25,2.9309999971,0.0,2.9309999971,2.9309999971,0,2.9309999971,0.0,0.0,0.0,0.0,53.8809999971,-32.81,63.084532658,2.9309999971,0,2.9309999971,50.95,-32.81,60.600318481,131.19
2021-07-11 05:30:00,24.7542222192,-22.24,33.2774565987,2.9842222192000003,0,2.9842222192000003,21.77,-22.24,31.1215439848,131.34,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,0.0,53.6342222192,-32.78,62.8582388638,2.9842222192000003,0,2.9842222192000003,50.65,-32.78,60.3320056023,131.27
2021-07-11 06:00:00,25.0144444414,-22.19,33.4382794221,3.0844444414,0,3.0844444414,21.93,-22.19,31.1980928904,131.42,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,0.0,53.9844444414,-32.66,63.0951332643,3.0844444414,0,3.0844444414,50.9,-32.66,60.4771494037,131.27
2021-07-11 06:30:00,26.4855555519,-22.0,34.4308677337,3.6155555519,0,3.6155555519,22.87,-22.0,31.7338447088,131.42,3.6155555519,0.0,3.6155555519,3.6155555519,0,3.6155555519,0.0,0.0,0.0,0.0,55.6255555519,-32.31,64.3283648981,3.6155555519,0,3.6155555519,52.01,-32.31,61.228883707,131.27
2021-07-11 07:00:00,27.9588888844,-21.84,35.4779518526,4.4488888844,0,4.4488888844,23.51,-21.84,32.0890277198,131.21,4.4488888844,0.0,4.4488888844,4.4488888844,0,4.4488888844,0.0,0.0,0.0,0.0,57.0188888844,-31.84,65.3065026595,4.4488888844,0,4.4488888844,52.57,-31.84,61.4604791716,131.15
2021-07-11 07:30:00,30.4797777725,-21.31,37.1904954668,5.2497777725,0,5.2497777725,25.23,-21.31,33.0252781972,131.03,5.2497777725,0.0,5.2497777725,5.2497777725,0,5.2497777725,0.0,0.0,0.0,0.0,59.8697777725,-30.99,67.4149122267,5.2497777725,0,5.2497777725,54.62,-30.99,62.7990804073,131.0
2021-07-11 08:00:00,33.3425555496,-20.82,39.3090118239,6.0025555496,0,6.0025555496,27.34,-20.82,34.3649239778,130.86,6.0025555496,0.0,6.0025555496,6.0025555496,0,6.0025555496,0.0,0.0,0.0,0.0,63.1425555496,-30.02,69.915539913,6.0025555496,0,6.0025555496,57.14,-30.02,64.5459526229,130.75
2021-07-11 08:30:00,37.5518888825,-19.97,42.5316971051,6.4218888825,0,6.4218888825,31.13,-19.97,36.9848320261,130.55,6.4218888825,0.0,6.4218888825,6.4218888825,0,6.4218888825,0.0,0.0,0.0,0.0,67.4318888825,-28.69,73.2814829152,6.4218888825,0,6.4218888825,61.01,-28.69,67.4191085672,130.47
2021-07-11 09:00:00,41.9761111043,-19.92,46.4628916819,6.7861111043,0,6.7861111043,35.19,-19.92,40.4368952814,130.22,6.7861111043,0.0,6.7861111043,6.7861111043,0,6.7861111043,0.0,0.0,0.0,0.0,72.3461111043,-27.99,77.5719014329,6.7861111043,0,6.7861111043,65.56,-27.99,71.2850173599,130.1
2021-07-11 09:30:00,45.5198888803,-18.46,49.1205851316,8.6098888803,0,8.6098888803,36.91,-18.46,41.268870835,129.84,8.6098888803,0.0,8.6098888803,8.6098888803,0,8.6098888803,0.0,0.0,0.0,0.0,75.9098888803,-25.88,80.2002844747,8.6098888803,0,8.6098888803,67.3,-25.88,72.1045379987,129.77
2021-07-11 10:00:00,50.0393333245,-6.84,50.5046579987,8.8193333245,0,8.8193333245,41.22,-6.84,41.7836570922,129.68,8.8193333245,0.0,8.8193333245,8.8193333245,0,8.8193333245,0.0,0.0,0.0,0.0,80.5393333245,-10.98,81.284344202,8.8193333245,0,8.8193333245,71.72,-10.98,72.5556255572,129.59
2021-07-11 10:30:00,51.4468888744,-7.07,51.9304079982,14.4568888744,0,14.4568888744,36.99,-7.07,37.6595937312,132.17,14.4568888744,0.0,14.4568888744,14.4568888744,0,14.4568888744,0.0,0.0,0.0,0.0,80.9068888744,-11.5,81.7200995309,14.4568888744,0,14.4568888744,66.45,-11.5,67.4377676084,132.05
2021-07-11 11:00:00,52.5731110968,-6.99,53.0357625607,14.3131110968,0,14.3131110968,38.26,-6.99,38.893286053,132.17,14.3131110968,0.0,14.3131110968,14.3131110968,0,14.3131110968,0.0,0.0,0.0,0.0,82.3331110968,-11.29,83.1035816489,14.3131110968,0,14.3131110968,68.02,-11.29,68.9505946312,132.05
2021-07-11 11:30:00,52.8083333194,-5.89,53.1357898969,13.9583333194,0,13.9583333194,38.85,-5.89,39.2939511884,132.17,13.9583333194,0.0,13.9583333194,13.9583333194,0,13.9583333194,0.0,0.0,0.0,0.0,84.7383333194,-11.59,85.5272660252,13.9583333194,0,13.9583333194,70.78,-11.59,71.7226358969,132.05
2021-07-11 12:00:00,51.9531110963,-6.31,52.3349009035,14.8431110963,0,14.8431110963,37.11,-6.31,37.6426380585,132.38,14.8431110963,0.0,14.8431110963,14.8431110963,0,14.8431110963,0.0,0.0,0.0,0.0,84.3331110963,-13.09,85.3429653057,14.8431110963,0,14.8431110963,69.49,-13.09,70.7121502996,132.36
2021-07-11 12:30:00,54.8279999846,-5.83,55.1370880834,15.3679999846,0,15.3679999846,39.46,-5.83,39.8883504297,132.83,15.3679999846,0.0,15.3679999846,15.3679999846,0,15.3679999846,0.0,0.0,0.0,0.0,87.1479999846,-12.44,88.0314006552,15.3679999846,0,15.3679999846,71.78,-12.44,72.8499965683,132.77
2021-07-11 13:00:00,56.7244444289,-5.64,57.0041419176,15.5544444289,0,15.5544444289,41.17,-5.64,41.5545244227,132.63,15.5544444289,0.0,15.5544444289,15.5544444289,0,15.5544444289,0.0,0.0,0.0,0.0,89.4044444289,-12.18,90.2303002524,15.5544444289,0,15.5544444289,73.85,-12.18,74.8476779867,132.5
2021-07-11 13:30:00,56.1666666512,-5.95,56.4809431818,15.5166666512,0,15.5166666512,40.65,-5.95,41.0831473965,132.63,15.5166666512,0.0,15.5166666512,15.5166666512,0,15.5166666512,0.0,0.0,0.0,0.0,88.2966666511,-12.62,89.1939781695,15.5166666512,0,15.5166666512,72.78,-12.62,73.8660463271,132.43
2021-07-11 14:00:00,54.3688888734,-6.35,54.7384561102,15.4388888735,0,15.4388888735,38.93,-6.35,39.4444850391,132.63,15.4388888735,0.0,15.4388888735,15.4388888735,0,15.4388888735,0.0,0.0,0.0,0.0,85.7188888735,-13.36,86.7537751899,15.4388888735,0,15.4388888735,70.28,-13.36,71.5385770057,132.43
2021-07-11 14:30:00,52.4007777629,-7.34,52.912353096,14.9207777629,0,14.9207777629,37.48,-7.34,38.1919625052,132.93,14.9207777629,0.0,14.9207777629,14.9207777629,0,14.9207777629,0.0,0.0,0.0,0.0,83.6107777629,-14.6,84.8759221341,14.9207777629,0,14.9207777629,68.69,-14.6,70.2244693821,132.76
2021-07-11 15:00:00,53.4369999882,-7.01,53.8948334049,11.8169999882,0,11.8169999882,41.62,-7.01,42.2062139975,133.12,11.8169999882,0.0,11.8169999882,11.8169999882,0,11.8169999882,0.0,0.0,0.0,0.0,84.3669999882,-14.42,85.5904614254,11.8169999882,0,11.8169999882,72.55,-14.42,73.9691753368,133.02
2021-07-11 15:30:00,52.8559999893,-7.26,53.3522664455,10.7059999893,0,10.7059999893,42.15,-7.26,42.7706686878,133.12,10.7059999893,0.0,10.7059999893,10.7059999893,0,10.7059999893,0.0,0.0,0.0,0.0,83.7559999893,-14.69,85.0344849705,10.7059999893,0,10.7059999893,73.05,-14.69,74.5124056785,133.02
2021-07-11 16:00:00,52.3099999883,-7.37,52.8266315297,11.7099999883,0,11.7099999883,40.6,-7.37,41.2635056678,133.12,11.7099999883,0.0,11.7099999883,11.7099999883,0,11.7099999883,0.0,0.0,0.0,0.0,82.8999999883,-14.71,84.1949766795,11.7099999883,0,11.7099999883,71.19,-14.71,72.6938800725,132.91
2021-07-11 16:30:00,53.8027777659,-7.44,54.3147539378,11.8627777659,0,11.8627777659,41.94,-7.44,42.5948024998,133.12,11.8627777659,0.0,11.8627777659,11.8627777659,0,11.8627777659,0.0,0.0,0.0,0.0,84.9827777659,-14.35,86.1858167961,11.8627777659,0,11.8627777659,73.12,-14.35,74.5148099374,133.03
2021-07-11 17:00:00,56.6157777664,-7.31,57.0857459625,11.3557777664,0,11.3557777664,45.26,-7.31,45.8465233142,132.89,11.3557777664,0.0,11.3557777664,11.3557777664,0,11.3557777664,0.0,0.0,0.0,0.0,88.7357777664,-13.58,89.7688958148,11.3557777664,0,11.3557777664,77.38,-13.58,78.5625916069,132.78
2021-07-11 17:30:00,59.0482222121,-6.54,59.4092934346,10.1682222121,0,10.1682222121,48.88,-6.54,49.3155756329,132.62,10.1682222121,0.0,10.1682222121,10.1682222121,0,10.1682222121,0.0,0.0,0.0,0.0,92.6582222121,-12.78,93.5354186578,10.1682222121,0,10.1682222121,82.49,-12.78,83.4741187435,132.52
2021-07-11 18:00:00,58.4619999901,-6.74,58.8492399513,9.9019999901,0,9.9019999901,48.56,-6.74,49.0255158055,132.62,9.9019999901,0.0,9.9019999901,9.9019999901,0,9.9019999901,0.0,0.0,0.0,0.0,91.9119999901,-13.04,92.8324153633,9.9019999901,0,9.9019999901,82.01,-13.04,83.0402414496,132.52
2021-07-11 18:30:00,58.3122222102,-7.07,58.7392556907,12.0222222102,0,12.0222222102,46.29,-7.07,46.8267978833,132.62,12.0222222102,0.0,12.0222222102,12.0222222102,0,12.0222222102,0.0,0.0,0.0,0.0,92.2322222102,-13.32,93.1890831258,12.0222222102,0,12.0222222102,80.21,-13.32,81.308465119,132.52
2021-07-11 19:00:00,55.292555544,-7.63,55.816517256,11.512555544,0,11.512555544,43.78,-7.63,44.4399066156,132.77,11.512555544,0.0,11.512555544,11.512555544,0,11.512555544,0.0,0.0,0.0,0.0,89.682555544,-14.25,90.8076168001,11.512555544,0,11.512555544,78.17,-14.25,79.4582368292,132.63
2021-07-11 19:30:00,54.6005555476,-7.44,55.1051201442,7.9405555476,0,7.9405555476,46.66,-7.44,47.2494359755,132.99,7.9405555476,0.0,7.9405555476,7.9405555476,0,7.9405555476,0.0,0.0,0.0,0.0,88.4705555476,-14.37,89.6299955311,7.9405555476,0,7.9405555476,80.53,-14.37,81.8020647661,132.94
2021-07-11 20:00:00,54.3752222165,-6.8100000000000005,54.8000081304,5.7052222165,0,5.7052222165,48.67,-6.8100000000000005,49.144124776,132.99,5.7052222165,0.0,5.7052222165,5.7052222165,0,5.7052222165,0.0,0.0,0.0,0.0,87.8352222165,-14.29,88.9900576572,5.7052222165,0,5.7052222165,82.13,-14.29,83.3639070582,132.82
2021-07-11 20:30:00,48.1307777743,-8.0,48.7911033812,3.5207777743,0,3.5207777743,44.61,-8.0,45.3216515586,133.1,3.5207777743,0.0,3.5207777743,3.5207777743,0,3.5207777743,0.0,0.0,0.0,0.0,78.2907777743,-15.34,79.7794552783,3.5207777743,0,3.5207777743,74.77,-15.34,76.327377133,133.01
2021-07-11 21:00:00,46.6821111077,-9.83,47.7058528639,3.3921111077,0,3.3921111077,43.29,-9.83,44.3920375743,133.51,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,0.0,76.6621111077,-15.16,78.1466882183,3.3921111077,0,3.3921111077,73.27,-15.16,74.8219118975,133.41
2021-07-11 21:30:00,46.1821111078,-10.42,47.3430436957,3.3321111078,0,3.3321111078,42.85,-10.42,44.0987403448,133.22,3.3321111078,0.0,3.3321111078,3.3321111078,0,3.3321111078,0.0,0.0,0.0,0.0,74.8921111078,-15.49,76.4772410994,3.3321111078,0,3.3321111078,71.56,-15.49,73.2173046486,133.11
2021-07-11 22:00:00,44.2168888856,-10.77,45.5096271433,3.3168888856,0,3.3168888856,40.9,-10.77,42.2942419249,133.32,3.3168888856,0.0,3.3168888856,3.3168888856,0,3.3168888856,0.0,0.0,0.0,0.0,71.1968888856,-16.28,73.0344808086,3.3168888856,0,3.3168888856,67.88,-16.28,69.8049625743,133.18
2021-07-11 22:30:00,42.6777777745,-11.28,44.1433020488,3.2477777745,0,3.2477777745,39.43,-11.28,41.0117458785,133.71,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,0.0,71.21777777450001,-16.98,73.2140169035,3.2477777745,0,3.2477777745,67.97,-16.98,70.0588416975,133.59
2021-07-11 23:00:00,38.3117777746,-23.26,44.8198607344,3.2117777746,0,3.2117777746,35.1,-23.26,42.107453022,133.88,3.2117777746,0.0,3.2117777746,3.2117777746,0,3.2117777746,0.0,0.0,0.0,0.0,67.2017777746,-33.45,75.0665134135,3.2117777746,0,3.2117777746,63.99,-33.45,72.2054194642,133.75
2021-07-11 23:30:00,36.9426666625,-22.97,43.5015116994,4.1726666625,0,4.1726666625,32.77,-22.97,40.0186681438,131.65,4.1726666625,0.0,4.1726666625,4.1726666625,0,4.1726666625,0.0,0.0,0.0,0.0,68.9626666625,-33.33,76.5946361908,4.1726666625,0,4.1726666625,64.79,-33.33,72.8603664553,131.55
2021-07-12 00:00:00,34.4441111058,-23.46,41.6745532654,5.3241111058,0,5.3241111058,29.12,-23.46,37.394464831,131.65,5.3241111058,0.0,5.3241111058,5.3241111058,0,5.3241111058,0.0,0.0,0.0,0.0,65.3441111058,-33.66,73.5040710179,5.3241111058,0,5.3241111058,60.02,-33.66,68.8142136481,131.55
2021-07-12 00:30:00,32.1982222188,-23.63,39.9387332554,3.4582222188,0,3.4582222188,28.74,-23.63,37.2070490633,131.61,3.4582222188,0.0,3.4582222188,3.4582222188,0,3.4582222188,0.0,0.0,0.0,0.0,62.6282222188,-33.99,71.2573807986,3.4582222188,0,3.4582222188,59.17,-33.99,68.2378853717,131.45
2021-07-12 01:00:00,30.5159999969,-23.57,38.5586716033,3.0959999969,0,3.0959999969,27.42,-23.57,36.1580046463,131.61,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,0.0,60.3059999969,-34.27,69.3631496951,3.0959999969,0,3.0959999969,57.21,-34.27,66.6889571069,131.45
2021-07-12 01:30:00,30.1813333303,-23.6,38.3128292037,3.0413333303,0,3.0413333303,27.14,-23.6,35.9658115437,131.81,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,0.0,60.6313333303,-34.24,69.6314309878,3.0413333303,0,3.0413333303,57.59,-34.24,66.9998932835,131.75
2021-07-12 02:00:00,29.0774444414,-23.7,37.512501586,3.0774444414,0,3.0774444414,26.0,-23.7,35.1808186374,131.81,3.0774444414,0.0,3.0774444414,3.0774444414,0,3.0774444414,0.0,0.0,0.0,0.0,59.4874444414,-34.43,68.7326774261,3.0774444414,0,3.0774444414,56.41,-34.43,66.0871621421,131.75
2021-07-12 02:30:00,28.3395555524,-23.91,37.0785451293,3.1495555524,0,3.1495555524,25.19,-23.91,34.7307385467,131.81,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,0.0,58.2395555524,-34.76,67.82406233,3.1495555524,0,3.1495555524,55.09,-34.76,65.1395862744,131.75
2021-07-12 03:00:00,27.4709999969,-24.03,36.4979004989,3.1209999969,0,3.1209999969,24.35,-24.03,34.2105743886,131.9,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,0.0,56.7709999969,-35.07,66.7296885999,3.1209999969,0,3.1209999969,53.65,-35.07,64.0954553771,131.88
2021-07-12 03:30:00,27.0187777747,-24.0,36.1388205734,3.1187777747,0,3.1187777747,23.9,-24.0,33.8704886295,132.08,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,0.0,56.3287777747,-35.14,66.390893996,3.1187777747,0,3.1187777747,53.21,-35.14,63.7661642252,132.05
2021-07-12 04:00:00,26.8604444413,-23.84,35.9141904487,3.1004444413,0,3.1004444413,23.76,-23.84,33.658330321,132.08,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,0.0,56.2504444413,-35.03,66.2662312181,3.1004444413,0,3.1004444413,53.15,-35.03,63.6555056535,132.05
2021-07-12 04:30:00,26.7148888859,-23.76,35.752243121,3.0348888859,0,3.0348888859,23.68,-23.76,33.5451933964,132.08,3.0348888859,0.0,3.0348888859,3.0348888859,0,3.0348888859,0.0,0.0,0.0,0.0,56.4148888859,-34.83,66.3005926671,3.0348888859,0,3.0348888859,53.38,-34.83,63.7381620381,132.05
2021-07-12 05:00:00,26.6921111081,-23.67,35.6754494773,2.9821111081,0,2.9821111081,23.71,-23.67,33.5027312319,132.0,2.9821111081,0.0,2.9821111081,2.9821111081,0,2.9821111081,0.0,0.0,0.0,0.0,56.4921111081,-34.74,66.3191240703,2.9821111081,0,2.9821111081,53.51,-34.74,63.7980226966,131.95
2021-07-12 05:30:00,27.6851111083,-23.45,36.2817843701,2.8451111083000002,0,2.8451111083000002,24.84,-23.45,34.160329331,132.0,2.8451111083000002,0.0,2.8451111083000002,2.8451111083000002,0,2.8451111083000002,0.0,0.0,0.0,0.0,57.2551111083,-34.43,66.8099741657,2.8451111083000002,0,2.8451111083000002,54.41,-34.43,64.3884539339,131.95
2021-07-12 06:00:00,29.245777775,-23.26,37.3676747693,2.805777775,0,2.805777775,26.44,-23.26,35.2150706374,131.91,2.805777775,0.0,2.805777775,2.805777775,0,2.805777775,0.0,0.0,0.0,0.0,58.755777775,-33.91,67.8389970588,2.805777775,0,2.805777775,55.95,-33.91,65.4239298728,131.84
2021-07-12 06:30:00,32.6728888858,-22.2,39.5013628644,3.0428888858,0,3.0428888858,29.63,-22.2,37.0240043755,131.71,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,0.0,63.7828888858,-31.75,71.2482941173,3.0428888858,0,3.0428888858,60.74,-31.75,68.5376546141,131.68
2021-07-12 07:00:00,37.1513333301,-20.53,42.4464659094,3.2813333301,0,3.2813333301,33.87,-20.53,39.6062848548,130.99,3.2813333301,0.0,3.2813333301,3.2813333301,0,3.2813333301,0.0,0.0,0.0,0.0,68.6613333301,-30.43,75.102354122,3.2813333301,0,3.2813333301,65.38,-30.43,72.1146954511,130.91
2021-07-12 07:30:00,42.9563333298,-18.26,46.6762699146,3.5563333298,0,3.5563333298,39.4,-18.26,43.4256560112,131.18,3.5563333298,0.0,3.5563333298,3.5563333298,0,3.5563333298,0.0,0.0,0.0,0.0,75.6763333298,-27.33,80.4601536553,3.5563333298,0,3.5563333298,72.12,-27.33,77.1247256073,131.15
2021-07-12 08:00:00,46.8561111068,-16.37,49.6333763515,4.3361111068,0,4.3361111068,42.52,-16.37,45.5623451986,130.62,4.3361111068,0.0,4.3361111068,4.3361111068,0,4.3361111068,0.0,0.0,0.0,0.0,80.2461111068,-24.97,84.0412948958,4.3361111068,0,4.3361111068,75.91,-24.97,79.911382168,130.53
2021-07-12 08:30:00,50.0435555493,-14.8,52.1861806613,6.2735555493,0,6.2735555493,43.77,-14.8,46.2044683986,130.28,6.2735555493,0.0,6.2735555493,6.2735555493,0,6.2735555493,0.0,0.0,0.0,0.0,83.2435555493,-22.63,86.2647462205,6.2735555493,0,6.2735555493,76.97,-22.63,80.2277869569,130.15
2021-07-12 09:00:00,52.0599999912,-14.14,53.946113846,8.8099999912,0,8.8099999912,43.25,-14.14,45.5027702453,129.73,8.8099999912,0.0,8.8099999912,8.8099999912,0,8.8099999912,0.0,0.0,0.0,0.0,84.0499999912,-21.62,86.7860985327,8.8099999912,0,8.8099999912,75.24,-21.62,78.2846217338,129.65
2021-07-12 09:30:00,53.950555545,-13.6,55.6383181235,10.600555545,0,10.600555545,43.35,-13.6,45.4332752506,129.57,10.600555545,0.0,10.600555545,10.600555545,0,10.600555545,0.0,0.0,0.0,0.0,84.560555545,-21.05,87.1412075546,10.600555545,0,10.600555545,73.96,-21.05,76.8972307694,129.43
2021-07-12 10:00:00,52.8359999861,-13.34,54.4940225578,13.8959999861,0,13.8959999861,38.94,-13.34,41.1616229029,129.57,13.8959999861,0.0,13.8959999861,13.8959999861,0,13.8959999861,0.0,0.0,0.0,0.0,82.9059999861,-21.22,85.5785792923,13.8959999861,0,13.8959999861,69.01,-21.22,72.1988123171,129.51
2021-07-12 10:30:00,52.2989999847,-13.56,54.0283166441,15.3489999847,0,15.3489999847,36.95,-13.56,39.3595744388,129.57,15.3489999847,0.0,15.3489999847,15.3489999847,0,15.3489999847,0.0,0.0,0.0,0.0,82.1689999847,-20.24,84.6250681446,15.3489999847,0,15.3489999847,66.82,-20.24,69.818120857,129.61
2021-07-12 11:00:00,50.5542222073,-13.71,52.3802776146,14.9242222073,0,14.9242222073,35.63,-13.71,38.1767075584,130.4,14.9242222073,0.0,14.9242222073,14.9242222073,0,14.9242222073,0.0,0.0,0.0,0.0,78.9742222073,-20.44,81.5764756118,14.9242222073,0,14.9242222073,64.05,-20.44,67.2324036459,130.3
2021-07-12 11:30:00,49.6666666507,-13.74,51.5321780656,15.9966666507,0,15.9966666507,33.67,-13.74,36.3655950041,130.52,15.9966666507,0.0,15.9966666507,15.9966666507,0,15.9966666507,0.0,0.0,0.0,0.0,77.2666666507,-20.25,79.8761558621,15.9966666507,0,15.9966666507,61.27,-20.25,64.5296474498,130.3
2021-07-12 12:00:00,49.9399999826,-13.32,51.6858394366,17.3899999826,0,17.3899999826,32.55,-13.32,35.1699431333,130.45,17.3899999826,0.0,17.3899999826,17.3899999826,0,17.3899999826,0.0,0.0,0.0,0.0,75.8199999826,-19.87,78.3804139908,17.3899999826,0,17.3899999826,58.43,-19.87,61.7161388941,130.3
2021-07-12 12:30:00,51.1832222051,-13.28,52.8779787369,17.0932222051,0,17.0932222051,34.09,-13.28,36.5853317601,130.45,17.0932222051,0.0,17.0932222051,17.0932222051,0,17.0932222051,0.0,0.0,0.0,0.0,76.7932222051,-19.78,79.299731252,17.0932222051,0,17.0932222051,59.7,-19.78,62.8914811401,130.3
2021-07-12 13:00:00,52.6474444271,-13.37,54.3185999885,17.2974444271,0,17.2974444271,35.35,-13.37,37.7939069163,130.37,17.2974444271,0.0,17.2974444271,17.2974444271,0,17.2974444271,0.0,0.0,0.0,0.0,77.7774444271,-19.77,80.2507555205,17.2974444271,0,17.2974444271,60.48,-19.77,63.6292644936,130.3
2021-07-12 13:30:00,51.8782222037,-13.17,53.5238156246,18.5082222037,0,18.5082222037,33.37,-13.17,35.8748630659,130.37,18.5082222037,0.0,18.5082222037,18.5082222037,0,18.5082222037,0.0,0.0,0.0,0.0,76.4882222037,-19.68,78.9794310937,18.5082222037,0,18.5082222037,57.98,-19.68,61.2289376031,130.3
2021-07-12 14:00:00,51.8264444241,-12.72,53.3645832144,20.3664444241,0,20.3664444241,31.46,-12.72,33.9342010367,130.37,20.3664444241,0.0,20.3664444241,20.3664444241,0,20.3664444241,0.0,0.0,0.0,0.0,73.7964444241,-19.32,76.2835343284,20.3664444241,0,20.3664444241,53.43,-19.32,56.8157310962,130.3
2021-07-12 14:30:00,53.6961110921,-13.04,55.2568000016,19.0161110921,0,19.0161110921,34.68,-13.04,37.0505600497,130.48,19.0161110921,0.0,19.0161110921,19.0161110921,0,19.0161110921,0.0,0.0,0.0,0.0,74.8861110921,-19.56,77.398470492,19.0161110921,0,19.0161110921,55.87,-19.56,59.1950209055,130.3
2021-07-12 15:00:00,53.2985555363,-13.03,54.868177683,19.2885555363,0,19.2885555363,34.01,-13.03,36.4206122958,130.48,19.2885555363,0.0,19.2885555363,19.2885555363,0,19.2885555363,0.0,0.0,0.0,0.0,74.7485555363,-19.51,77.2527452895,19.2885555363,0,19.2885555363,55.46,-19.51,58.7915954878,130.3
2021-07-12 15:30:00,53.5872222031,-13.24,55.1986230213,19.0772222031,0,19.0772222031,34.51,-13.24,36.9626527728,130.48,19.0772222031,0.0,19.0772222031,19.0772222031,0,19.0772222031,0.0,0.0,0.0,0.0,75.6872222031,-19.94,78.2697847501,19.0772222031,0,19.0772222031,56.61,-19.94,60.0191277844,130.3
2021-07-12 16:00:00,55.4009999825,-13.19,56.9495118422,17.4609999825,0,17.4609999825,37.94,-13.19,40.1673959823,130.58,17.4609999825,0.0,17.4609999825,17.4609999825,0,17.4609999825,0.0,0.0,0.0,0.0,79.0009999825,-19.89,81.466374034,17.4609999825,0,17.4609999825,61.54,-19.89,64.6744439481,130.5
2021-07-12 16:30:00,52.3432222038,-15.23,54.5139047462,18.4132222038,0,18.4132222038,33.93,-15.23,37.1913672779,130.58,18.4132222038,0.0,18.4132222038,18.4132222038,0,18.4132222038,0.0,0.0,0.0,0.0,77.8132222038,-22.4,80.9731903147,18.4132222038,0,18.4132222038,59.4,-22.4,63.483226131,130.5
2021-07-12 17:00:00,54.07586593,-15.65,56.2949533802,19.26586593,0,19.26586593,34.81,-15.65,38.1661970859,130.96,19.26586593,0.0,19.26586593,19.26586593,0,19.26586593,0.0,0.0,0.0,0.0,81.11586593,-22.89,84.2836627442,19.26586593,0,19.26586593,61.85,-22.89,65.9497884758,130.79
2021-07-12 17:30:00,56.403551495,-16.39,58.7366386615,22.373551495,0,22.373551495,34.03,-16.39,37.7713251025,130.96,22.373551495,0.0,22.373551495,22.373551495,0,22.373551495,0.0,0.0,0.0,0.0,83.953551495,-23.3,87.1268546926,22.373551495,0,22.373551495,61.58,-23.3,65.8406136059,130.79
2021-07-12 18:00:00,57.0913292376,-16.93,59.5486756705,21.8513292376,0,21.8513292376,35.24,-16.93,39.0958117962,131.15,21.8513292376,0.0,21.8513292376,21.8513292376,0,21.8513292376,0.0,0.0,0.0,0.0,88.0613292376,-23.72,91.1999786573,21.8513292376,0,21.8513292376,66.21,-23.72,70.3306654312,130.99
2021-07-12 18:30:00,58.2795513922,-17.22,60.7703423593,19.3195513922,0,19.3195513922,38.96,-17.22,42.5958918207,131.15,19.3195513922,0.0,19.3195513922,19.3195513922,0,19.3195513922,0.0,0.0,0.0,0.0,90.9095513922,-24.16,94.0651483512,19.3195513922,0,19.3195513922,71.59,-24.16,75.5568243112,130.99
2021-07-12 19:00:00,56.6339958385,-17.63,59.314638873,18.7539958385,0,18.7539958385,37.88,-17.63,41.7817101134,131.07,18.7539958385,0.0,18.7539958385,18.7539958385,0,18.7539958385,0.0,0.0,0.0,0.0,90.0839958385,-24.61,93.3851080539,18.7539958385,0,18.7539958385,71.33,-24.61,75.456086567,130.99
2021-07-12 19:30:00,52.3946885607,-17.81,55.338950924,13.6346885607,0,13.6346885607,38.76,-17.81,42.655992545,131.07,13.6346885607,0.0,13.6346885607,13.6346885607,0,13.6346885607,0.0,0.0,0.0,0.0,86.4746885607,-24.67,89.924861199,13.6346885607,0,13.6346885607,72.84,-24.67,76.9043204248,130.99
2021-07-12 20:00:00,49.8167777673,-18.07,52.9927942943,10.4767777673,0,10.4767777673,39.34,-18.07,43.2915753929,130.89,10.4767777673,0.0,10.4767777673,10.4767777673,0,10.4767777673,0.0,0.0,0.0,0.0,84.9767777673,-25.08,88.6005595903,10.4767777673,0,10.4767777673,74.5,-25.08,78.6082463868,130.75
2021-07-12 20:30:00,47.9769999897,-18.46,51.4058763957,10.3369999897,0,10.3369999897,37.64,-18.46,41.923039012,130.97,10.3369999897,0.0,10.3369999897,10.3369999897,0,10.3369999897,0.0,0.0,0.0,0.0,83.8969999897,-25.42,87.663464495,10.3369999897,0,10.3369999897,73.56,-25.42,77.8283367418,130.75
2021-07-12 21:00:00,51.0086666602,-17.23,53.8401056318,6.5086666602,0,6.5086666602,44.5,-17.23,47.7192089205,131.07,6.5086666602,0.0,6.5086666602,6.5086666602,0,6.5086666602,0.0,0.0,0.0,0.0,85.9886666602,-24.13,89.3101768781,6.5086666602,0,6.5086666602,79.48,-24.13,83.0621893523,130.96
2021-07-12 21:30:00,48.7519999965,-17.41,51.76741836,3.5119999965,0,3.5119999965,45.24,-17.41,48.4743818939,130.99,3.5119999965,0.0,3.5119999965,3.5119999965,0,3.5119999965,0.0,0.0,0.0,0.0,81.9319999965,-24.56,85.5338893271,3.5119999965,0,3.5119999965,78.42,-24.56,82.1759697235,130.87
2021-07-12 22:00:00,47.067999997,-18.67,50.6356151708,2.957999997,0,2.957999997,44.11,-18.67,47.8984446512,131.26,2.957999997,0.0,2.957999997,2.957999997,0,2.957999997,0.0,0.0,0.0,0.0,79.967999997,-24.71,83.6986566411,2.957999997,0,2.957999997,77.01,-24.71,80.8772168166,131.17
2021-07-12 22:30:00,44.3371111069,-19.3,48.3556555255,4.2271111069,0,4.2271111069,40.11,-19.3,44.5118197786,130.41,4.2271111069,0.0,4.2271111069,4.2271111069,0,4.2271111069,0.0,0.0,0.0,0.0,78.1271111069,-25.48,82.1771007636,4.2271111069,0,4.2271111069,73.9,-25.48,78.1693059967,130.36
2021-07-12 23:00:00,40.3069999964,-19.78,44.8988045355,3.5569999964,0,3.5569999964,36.75,-19.78,41.7350080867,130.41,3.5569999964,0.0,3.5569999964,3.5569999964,0,3.5569999964,0.0,0.0,0.0,0.0,74.7269999964,-27.01,79.4585717747,3.5569999964,0,3.5569999964,71.17,-27.01,76.1229860161,130.27
2021-07-12 23:30:00,36.844666663699996,-20.31,42.0716717229,2.9846666637,0,2.9846666637,33.86,-20.31,39.4841195926,130.8,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,0.0,70.1646666637,-28.03,75.5563455179,2.9846666637,0,2.9846666637,67.18,-28.03,72.7930855233,130.71
2021-07-13 00:00:00,34.9527777747,-20.58,40.561472781,3.0827777747,0,3.0827777747,31.87,-20.58,37.9372284175,131.09,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,0.0,65.3327777747,-28.7,71.3586844873,3.0827777747,0,3.0827777747,62.25,-28.7,68.5474470714,131.02
2021-07-13 00:30:00,33.3823333302,-20.34,39.0908656667,3.1123333302,0,3.1123333302,30.27,-20.34,36.4690073898,131.54,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,0.0,62.9523333302,-28.7,69.185882026,3.1123333302,0,3.1123333302,59.84,-28.7,66.3665246943,131.48
2021-07-13 01:00:00,32.0612222185,-20.86,38.249987845,3.7412222185,0,3.7412222185,28.32,-20.86,35.1733137478,131.66,3.7412222185,0.0,3.7412222185,3.7412222185,0,3.7412222185,0.0,0.0,0.0,0.0,61.1612222185,-28.83,67.6155603634,3.7412222185,0,3.7412222185,57.42,-28.83,64.2512669136,131.58
2021-07-13 01:30:00,31.8013333282,-20.97,38.0928563047,5.1313333282,0,5.1313333282,26.67,-20.97,33.9268300907,131.44,5.1313333282,0.0,5.1313333282,5.1313333282,0,5.1313333282,0.0,0.0,0.0,0.0,61.7813333282,-28.81,68.1685356144,5.1313333282,0,5.1313333282,56.65,-28.81,63.5550045236,131.38
2021-07-13 02:00:00,30.551111107,-21.16,37.1633689252,4.091111107,0,4.091111107,26.46,-21.16,33.88033648,131.44,4.091111107,0.0,4.091111107,4.091111107,0,4.091111107,0.0,0.0,0.0,0.0,60.691111107,-29.0,67.2637418481,4.091111107,0,4.091111107,56.6,-29.0,63.5968552682,131.38
2021-07-13 02:30:00,29.3943333302,-21.25,36.2710536368,3.1343333302,0,3.1343333302,26.26,-21.25,33.7809132499,131.44,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,0.0,60.5443333302,-29.51,67.3532211434,3.1343333302,0,3.1343333302,57.41,-29.51,64.5503539882,131.38
2021-07-13 03:00:00,27.7726666637,-21.28,34.9879895623,2.9626666637,0,2.9626666637,24.81,-21.28,32.6859985315,131.44,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,0.0,60.1026666637,-29.7,67.0404395875,2.9626666637,0,2.9626666637,57.14,-29.7,64.3977453021,131.48
2021-07-13 03:30:00,27.3647777748,-21.3,34.6773854647,2.9347777748,0,2.9347777748,24.43,-21.3,32.4116475977,131.53,2.9347777748,0.0,2.9347777748,2.9347777748,0,2.9347777748,0.0,0.0,0.0,0.0,59.4547777748,-29.77,66.4915295376,2.9347777748,0,2.9347777748,56.52,-29.77,63.8808523738,131.48
2021-07-13 04:00:00,27.3641111082,-21.27,34.6584401949,2.9341111081999998,0,2.9341111081999998,24.43,-21.27,32.3919403556,131.53,2.9341111081999998,0.0,2.9341111081999998,2.9341111081999998,0,2.9341111081999998,0.0,0.0,0.0,0.0,59.2741111082,-29.98,66.4245485319,2.9341111081999998,0,2.9341111081999998,56.34,-29.98,63.8200282043,131.48
2021-07-13 04:30:00,27.3799999971,-21.33,34.707827645,2.949999997,0,2.949999997,24.43,-21.33,32.4313706155,131.71,2.949999997,0.0,2.949999997,2.949999997,0,2.949999997,0.0,0.0,0.0,0.0,59.219999997,-29.9,66.3401718392,2.949999997,0,2.949999997,56.27,-29.9,63.7206630537,131.65
2021-07-13 05:00:00,27.5063333302,-21.27,34.77083941,3.1163333302,0,3.1163333302,24.39,-21.27,32.3617830164,131.71,3.1163333302,0.0,3.1163333302,3.1163333302,0,3.1163333302,0.0,0.0,0.0,0.0,59.3063333302,-29.97,66.4487928639,3.1163333302,0,3.1163333302,56.19,-29.97,63.6829412009,131.52
2021-07-13 05:30:00,28.3223333302,-21.23,35.3958679123,3.1623333302,0,3.1623333302,25.16,-21.23,32.9201837783,131.71,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,0.0,60.0223333302,-29.88,67.0484518717,3.1623333302,0,3.1623333302,56.86,-29.88,64.2329666137,131.65
2021-07-13 06:00:00,30.9279999967,-21.08,37.4287000014,3.2679999967,0,3.2679999967,27.66,-21.08,34.7770326509,131.71,3.2679999967,0.0,3.2679999967,3.2679999967,0,3.2679999967,0.0,0.0,0.0,0.0,60.1279999967,-29.32,66.895730683,3.2679999967,0,3.2679999967,56.86,-29.32,63.9743854992,131.65
2021-07-13 06:30:00,35.9053333295,-19.87,41.0366892122,3.8453333295,0,3.8453333295,32.06,-19.87,37.718172013,131.71,3.8453333295,0.0,3.8453333295,3.8453333295,0,3.8453333295,0.0,0.0,0.0,0.0,64.5453333295,-27.48,70.1516247468,3.8453333295,0,3.8453333295,60.7,-27.48,66.6306265917,131.65
2021-07-13 07:00:00,39.4933333286,-18.13,43.4559579046,4.6833333287,0,4.6833333287,34.81,-18.13,39.2483502838,131.46,4.6833333287,0.0,4.6833333287,4.6833333287,0,4.6833333287,0.0,0.0,0.0,0.0,70.6033333286,-27.07,75.6149163665,4.6833333287,0,4.6833333287,65.92,-27.07,71.2617099149,131.34
2021-07-13 07:30:00,44.1786666603,-16.79,47.2615984482,6.3886666603,0,6.3886666603,37.79,-16.79,41.352003579,132.14,6.3886666603,0.0,6.3886666603,6.3886666603,0,6.3886666603,0.0,0.0,0.0,0.0,76.4686666603,-24.61,80.3312459806,6.3886666603,0,6.3886666603,70.08,-24.61,74.2755578909,132.07
2021-07-13 08:00:00,44.2391111004,-16.5,47.2159819442,10.6991111004,0,10.6991111004,33.54,-16.5,37.3788924395,131.39,10.6991111004,0.0,10.6991111004,10.6991111004,0,10.6991111004,0.0,0.0,0.0,0.0,75.8291111004,-23.49,79.3840928038,10.6991111004,0,10.6991111004,65.13,-23.49,69.2365293758,131.34
2021-07-13 08:30:00,46.8758888729,-15.67,49.4256801433,15.9758888729,0,15.9758888729,30.9,-15.67,34.6461960394,131.02,15.9758888729,0.0,15.9758888729,15.9758888729,0,15.9758888729,0.0,0.0,0.0,0.0,77.1458888729,-22.14,80.260001059,15.9758888729,0,15.9758888729,61.17,-22.14,65.0534280419,130.95
2021-07-13 09:00:00,47.2723333145,-14.82,49.5409517167,18.8223333145,0,18.8223333145,28.45,-14.82,32.0785738461,130.74,18.8223333145,0.0,18.8223333145,18.8223333145,0,18.8223333145,0.0,0.0,0.0,0.0,76.4023333145,-21.09,79.2597289669,18.8223333145,0,18.8223333145,57.58,-21.09,61.3208325123,130.65
2021-07-13 09:30:00,47.1781110887,-14.18,49.2630344771,22.4581110887,0,22.4581110887,24.72,-14.18,28.498259596,130.74,22.4581110887,0.0,22.4581110887,22.4581110887,0,22.4581110887,0.0,0.0,0.0,0.0,73.6581110887,-20.35,76.4175361363,22.4581110887,0,22.4581110887,51.2,-20.35,55.0959390518,130.65
2021-07-13 10:00:00,49.5106666433,-13.13,51.2220949538,23.4006666433,0,23.4006666433,26.11,-13.13,29.2254854536,130.74,23.4006666433,0.0,23.4006666433,23.4006666433,0,23.4006666433,0.0,0.0,0.0,0.0,74.2606666433,-19.17,76.6950813958,23.4006666433,0,23.4006666433,50.86,-19.17,54.3528150145,130.65
2021-07-13 10:30:00,50.2916666442,-12.08,51.7221242202,22.4316666442,0,22.4316666442,27.86,-12.08,30.3661983133,130.56,22.4316666442,0.0,22.4316666442,22.4316666442,0,22.4316666442,0.0,0.0,0.0,0.0,73.5516666442,-17.93,75.7055649615,22.4316666442,0,22.4316666442,51.12,-17.93,54.173234166,130.49
2021-07-13 11:00:00,45.1758888656,-13.12,47.0424843604,23.2858888656,0,23.2858888656,21.89,-13.12,25.5207072786,130.33,23.2858888656,0.0,23.2858888656,23.2858888656,0,23.2858888656,0.0,0.0,0.0,0.0,66.4258888656,-18.69,69.0051795997,23.2858888656,0,23.2858888656,43.14,-18.69,47.0146328285,130.28
2021-07-13 11:30:00,46.2671110834,-13.33,48.149085848,27.7271110834,0,27.7271110834,18.54,-13.33,22.8346337829,130.44,27.7271110834,0.0,27.7271110834,27.7271110834,0,27.7271110834,0.0,0.0,0.0,0.0,64.9871110834,-18.8,67.6517893848,27.7271110834,0,27.7271110834,37.26,-18.8,41.7342497237,130.28
2021-07-13 12:00:00,46.267444415599996,-13.5,48.1967469105,28.8074444156,0,28.8074444156,17.46,-13.5,22.0703783384,130.44,28.8074444156,0.0,28.8074444156,28.8074444156,0,28.8074444156,0.0,0.0,0.0,0.0,64.2374444156,-18.9,66.9601319074,28.8074444156,0,28.8074444156,35.43,-18.9,40.155882508,130.36
2021-07-13 12:30:00,45.1909999697,-13.45,47.1500686984,30.2709999697,0,30.2709999697,14.92,-13.45,20.0875309583,130.44,30.2709999697,0.0,30.2709999697,30.2709999697,0,30.2709999697,0.0,0.0,0.0,0.0,62.0009999697,-18.69,64.7567764581,30.2709999697,0,30.2709999697,31.73,-18.69,36.8253852661,130.36
2021-07-13 13:00:00,45.1871110836,-13.62,47.1951205961,27.5171110836,0,27.5171110836,17.67,-13.62,22.3099372478,130.35,27.5171110836,0.0,27.5171110836,27.5171110836,0,27.5171110836,0.0,0.0,0.0,0.0,60.7671110836,-19.18,63.7221640361,27.5171110836,0,27.5171110836,33.25,-19.18,38.3853474649,130.26
2021-07-13 13:30:00,46.1796666412,-13.29,48.053987463,25.4496666412,0,25.4496666412,20.73,-13.29,24.6243172494,130.59,25.4496666412,0.0,25.4496666412,25.4496666412,0,25.4496666412,0.0,0.0,0.0,0.0,61.4196666412,-18.98,64.2854248669,25.4496666412,0,25.4496666412,35.97,-18.98,40.6703983261,130.47
2021-07-13 14:00:00,49.2588888633,-12.29,50.7689100931,25.5988888633,0,25.5988888633,23.66,-12.29,26.6615772227,130.59,25.5988888633,0.0,25.5988888633,25.5988888633,0,25.5988888633,0.0,0.0,0.0,0.0,63.4388888633,-17.76,65.877994962,25.5988888633,0,25.5988888633,37.84,-17.76,41.8005167432,130.47
2021-07-13 14:30:00,46.2153333078,-11.95,47.7353069829,25.5253333078,0,25.5253333078,20.69,-11.95,23.8930659397,130.46,25.5253333078,0.0,25.5253333078,25.5253333078,0,25.5253333078,0.0,0.0,0.0,0.0,60.5853333078,-17.35,63.0206721007,25.5253333078,0,25.5253333078,35.06,-17.35,39.1181045042,130.31
2021-07-13 15:00:00,44.0687777506,-12.78,45.8844807362,27.2187777506,0,27.2187777506,16.85,-12.78,21.1483072609,130.33,27.2187777506,0.0,27.2187777506,27.2187777506,0,27.2187777506,0.0,0.0,0.0,0.0,59.4887777506,-18.56,62.316837839,27.2187777506,0,27.2187777506,32.27,-18.56,37.2266906936,130.21
2021-07-13 15:30:00,43.2007777482,-14.01,45.4157164212,29.5907777482,0,29.5907777482,13.61,-14.01,19.5323372897,130.55,29.5907777482,0.0,29.5907777482,29.5907777482,0,29.5907777482,0.0,0.0,0.0,0.0,58.4707777482,-19.74,61.7130411702,29.5907777482,0,29.5907777482,28.88,-19.74,34.9817380929,130.41
2021-07-13 16:00:00,44.3534444148,-13.62,46.3975476879,29.6834444148,0,29.6834444148,14.67,-13.62,20.0178245571,130.55,29.6834444148,0.0,29.6834444148,29.6834444148,0,29.6834444148,0.0,0.0,0.0,0.0,60.6934444148,-19.32,63.6942430281,29.6834444148,0,29.6834444148,31.01,-19.32,36.5360438471,130.41
2021-07-13 16:30:00,49.45766664,-12.83,51.0947129307,26.65766664,0,26.65766664,22.8,-12.83,26.1619743139,130.38,26.65766664,0.0,26.65766664,26.65766664,0,26.65766664,0.0,0.0,0.0,0.0,68.15766664,-18.76,70.6923271778,26.65766664,0,26.65766664,41.5,-18.76,45.5432497743,130.2
2021-07-13 17:00:00,52.2037777551,-12.17,53.6035755514,22.7237777551,0,22.7237777551,29.48,-12.17,31.8932485018,130.38,22.7237777551,0.0,22.7237777551,22.7237777551,0,22.7237777551,0.0,0.0,0.0,0.0,73.2337777551,-18.39,75.507471844,22.7237777551,0,22.7237777551,50.51,-18.39,53.753624994,130.2
2021-07-13 17:30:00,52.8553333136,-11.86,54.1696027278,19.7253333136,0,19.7253333136,33.13,-11.86,35.1888689787,130.12,19.7253333136,0.0,19.7253333136,19.7253333136,0,19.7253333136,0.0,0.0,0.0,0.0,76.8353333136,-18.3,78.9845456112,19.7253333136,0,19.7253333136,57.11,-18.3,59.9703435041,129.99
2021-07-13 18:00:00,53.8584444275,-12.35,55.2562624156,16.9784444275,0,16.9784444275,36.88,-12.35,38.8928900957,129.9,16.9784444275,0.0,16.9784444275,16.9784444275,0,16.9784444275,0.0,0.0,0.0,0.0,80.8484444275,-18.87,83.0213699378,16.9784444275,0,16.9784444275,63.87,-18.87,66.5992026979,129.7
2021-07-13 18:30:00,54.0975555411,-12.88,55.6097106225,14.4575555411,0,14.4575555411,39.64,-12.88,41.6800191939,129.9,14.4575555411,0.0,14.4575555411,14.4575555411,0,14.4575555411,0.0,0.0,0.0,0.0,83.9775555411,-19.43,86.1960250514,14.4575555411,0,14.4575555411,69.52,-19.43,72.1841762438,129.7
2021-07-13 19:00:00,54.0444444334,-13.54,55.7147518536,11.0644444334,0,11.0644444334,42.98,-13.54,45.0623124129,129.9,11.0644444334,0.0,11.0644444334,11.0644444334,0,11.0644444334,0.0,0.0,0.0,0.0,86.2744444334,-20.05,88.5735979979,11.0644444334,0,11.0644444334,75.21,-20.05,77.836666167,129.7
2021-07-13 19:30:00,54.0203333242,-14.6,55.9585240375,9.1103333242,0,9.1103333242,44.91,-14.6,47.2235968558,129.9,9.1103333242,0.0,9.1103333242,9.1103333242,0,9.1103333242,0.0,0.0,0.0,0.0,87.1503333242,-20.64,89.5610975732,9.1103333242,0,9.1103333242,78.04,-20.64,80.7233002299,129.7
2021-07-13 20:00:00,53.160444437,-15.12,55.2688633205,7.400444437,0,7.400444437,45.76,-15.12,48.1932775395,129.9,7.400444437,0.0,7.400444437,7.400444437,0,7.400444437,0.0,0.0,0.0,0.0,87.070444437,-20.92,89.5483595297,7.400444437,0,7.400444437,79.67,-20.92,82.3708401074,129.79
2021-07-13 20:30:00,52.0987777724,-15.45,54.3413759982,5.3787777724,0,5.3787777724,46.72,-15.45,49.2083417725,129.9,5.3787777724,0.0,5.3787777724,5.3787777724,0,5.3787777724,0.0,0.0,0.0,0.0,85.1387777724,-21.24,87.7482141162,5.3787777724,0,5.3787777724,79.76,-21.24,82.5396583468,129.79
2021-07-13 21:00:00,50.6387777729,-16.11,53.1396077736,4.8587777729,0,4.8587777729,45.78,-16.11,48.5318503665,130.1,4.8587777729,0.0,4.8587777729,4.8587777729,0,4.8587777729,0.0,0.0,0.0,0.0,83.7987777729,-22.05,86.6512415158,4.8587777729,0,4.8587777729,78.94,-22.05,81.9617355844,129.94
