Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-13 21:30:00,48.992222219,-16.61,51.7313245332,3.202222219,0,3.202222219,45.79,-16.61,48.709508312,130.22,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,0.0,82.112222219,-22.92,85.2510612118,3.202222219,0,3.202222219,78.91,-22.92,82.1712510553,130.06
2021-07-13 22:00:00,46.1653333295,-17.6,49.4064570822,3.8753333295,0,3.8753333295,42.29,-17.6,45.806157883,130.41,3.8753333295,0.0,3.8753333295,3.8753333295,0,3.8753333295,0.0,0.0,0.0,0.0,79.0853333295,-24.37,82.7549808038,3.8753333295,0,3.8753333295,75.21,-24.37,79.0597305839,130.25
2021-07-13 22:30:00,43.7453333267,-19.23,47.7854275681,6.6053333267,0,6.6053333267,37.14,-19.23,41.8231096405,130.72,6.6053333267,0.0,6.6053333267,6.6053333267,0,6.6053333267,0.0,0.0,0.0,0.0,75.7453333267,-26.25,80.164942592,6.6053333267,0,6.6053333267,69.14,-26.25,73.955406158,130.55
2021-07-13 23:00:00,43.4326666615,-18.93,47.3787023179,5.1426666615,0,5.1426666615,38.29,-18.93,42.7138033895,130.97,5.1426666615,0.0,5.1426666615,5.1426666615,0,5.1426666615,0.0,0.0,0.0,0.0,74.0826666615,-26.16,78.5658138103,5.1426666615,0,5.1426666615,68.94,-26.16,73.7364848633,130.84
2021-07-13 23:30:00,39.921999996,-19.44,44.4035998955,3.981999996,0,3.981999996,35.94,-19.44,40.8607048397,130.97,3.981999996,0.0,3.981999996,3.981999996,0,3.981999996,0.0,0.0,0.0,0.0,67.271999996,-27.18,72.5553194705,3.981999996,0,3.981999996,63.29,-27.18,68.8794345215,130.84
2021-07-14 00:00:00,37.6178888858,-19.68,42.4547755173,3.1378888858,0,3.1378888858,34.48,-19.68,39.7010428075,131.6,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,0.0,60.2578888858,-27.7,66.3197042587,3.1378888858,0,3.1378888858,57.12,-27.7,63.4821581234,131.45
2021-07-14 00:30:00,39.0195555525,-19.31,43.5362126915,3.0395555525,0,3.0395555525,35.98,-19.31,40.8342564522,131.84,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,0.0,52.5995555525,-28.12,59.6443429365,3.0395555525,0,3.0395555525,49.56,-28.12,56.9818216627,131.69
2021-07-14 01:00:00,38.2768888859,-19.52,42.9668549324,3.0368888859,0,3.0368888859,35.24,-19.52,40.2850840883,131.31,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,0.0,48.9268888859,-28.37,56.5570274683,3.0368888859,0,3.0368888859,45.89,-28.37,53.9513577216,131.21
2021-07-14 01:30:00,38.3986666636,-19.6,43.1116875284,3.0686666636,0,3.0686666636,35.33,-19.6,40.4025853133,131.5,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,0.0,49.4986666636,-28.39,57.0623352263,3.0686666636,0,3.0686666636,46.43,-28.39,54.4218430412,131.4
2021-07-14 02:00:00,37.2102222191,-19.88,42.1878541478,3.1402222191,0,3.1402222191,34.07,-19.88,39.4459034628,131.5,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,0.0,48.4402222191,-28.75,56.3295448999,3.1402222191,0,3.1402222191,45.3,-28.75,53.6530754011,131.4
2021-07-14 02:30:00,35.9919999968,-19.41,40.8922017477,3.1619999968,0,3.1619999968,32.83,-19.41,38.1386549317,131.64,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,0.0,47.2419999968,-29.15,55.5115219004,3.1619999968,0,3.1619999968,44.08,-29.15,52.8466545772,131.57
2021-07-14 03:00:00,35.0816666635,-19.66,40.2149093731,3.2016666635,0,3.2016666635,31.88,-19.66,37.454639232,132.05,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,0.0,46.2116666635,-29.28,54.706823485,3.2016666635,0,3.2016666635,43.01,-29.28,52.0305535239,132.0
2021-07-14 03:30:00,34.4993333302,-20.04,39.8974385171,3.1193333302,0,3.1193333302,31.38,-20.04,37.2331304083,132.05,3.1193333302,0.0,3.1193333302,3.1193333302,0,3.1193333302,0.0,0.0,0.0,0.0,45.7693333302,-29.4,54.3984546976,3.1193333302,0,3.1193333302,42.65,-29.4,51.8013754644,132.0
2021-07-14 04:00:00,34.2434444415,-19.98,39.6461080967,2.9534444415000003,0,2.9534444415000003,31.29,-19.98,37.1249848485,132.05,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,0.0,45.5034444415,-29.37,54.1586591049,2.9534444415000003,0,2.9534444415000003,42.55,-29.37,51.7020251054,132.0
2021-07-14 04:30:00,34.1073333304,-20.01,39.5437768418,2.8973333304,0,2.8973333304,31.21,-20.01,37.0737670058,132.05,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,0.0,45.4973333304,-29.42,54.1806583587,2.8973333304,0,2.8973333304,42.6,-29.42,51.7715790758,132.0
2021-07-14 05:00:00,34.2486666637,-20.12,39.7213490235,2.9186666637,0,2.9186666637,31.33,-20.12,37.2341684478,132.13,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,0.0,45.6786666637,-29.57,54.4143867757,2.9186666637,0,2.9186666637,42.76,-29.57,51.9884843018,132.0
2021-07-14 05:30:00,34.6639999971,-19.88,39.9600712687,2.9039999971,0,2.9039999971,31.76,-19.88,37.4688136989,132.13,2.9039999971,0.0,2.9039999971,2.9039999971,0,2.9039999971,0.0,0.0,0.0,0.0,46.2239999971,-29.29,54.7225938323,2.9039999971,0,2.9039999971,43.32,-29.29,52.2927002554,132.11
2021-07-14 06:00:00,36.0088888856,-19.36,40.883366774,3.2488888856,0,3.2488888856,32.76,-19.36,38.0529525793,132.13,3.2488888856,0.0,3.2488888856,3.2488888856,0,3.2488888856,0.0,0.0,0.0,0.0,48.0588888856,-29.18,56.2239201846,3.2488888856,0,3.2488888856,44.81,-29.18,53.4734373311,132.0
2021-07-14 06:30:00,39.6197777738,-17.77,43.4223409186,3.9397777738,0,3.9397777738,35.68,-17.77,39.8601969388,131.76,3.9397777738,0.0,3.9397777738,3.9397777738,0,3.9397777738,0.0,0.0,0.0,0.0,55.3597777738,-27.98,62.028907738,3.9397777738,0,3.9397777738,51.42,-27.98,58.5397027666,131.72
2021-07-14 07:00:00,39.664111106,-17.72,43.4423768897,5.154111106,0,5.154111106,34.51,-17.72,38.7935368328,130.96,5.154111106,0.0,5.154111106,5.154111106,0,5.154111106,0.0,0.0,0.0,0.0,66.094111106,-26.44,71.1864110831,5.154111106,0,5.154111106,60.94,-26.44,66.4285872197,130.93
2021-07-14 07:30:00,40.4438888786,-17.69,44.1434507897,10.2938888786,0,10.2938888786,30.15,-17.69,34.9565244268,132.24,10.2938888786,0.0,10.2938888786,10.2938888786,0,10.2938888786,0.0,0.0,0.0,0.0,71.3838888786,-25.72,75.8760699525,10.2938888786,0,10.2938888786,61.09,-25.72,66.2835311371,132.12
2021-07-14 08:00:00,43.9613333199,-16.69,47.0229191699,13.4613333199,0,13.4613333199,30.5,-16.69,34.7678889207,131.94,13.4613333199,0.0,13.4613333199,13.4613333199,0,13.4613333199,0.0,0.0,0.0,0.0,77.1013333199,-23.87,80.7117866219,13.4613333199,0,13.4613333199,63.64,-23.87,67.9693055724,131.87
2021-07-14 08:30:00,49.8994444303,-14.04,51.8370152927,14.1594444303,0,14.1594444303,35.74,-14.04,38.3988176901,131.23,14.1594444303,0.0,14.1594444303,14.1594444303,0,14.1594444303,0.0,0.0,0.0,0.0,83.9294444303,-20.35,86.3613000271,14.1594444303,0,14.1594444303,69.77,-20.35,72.6772000011,131.12
2021-07-14 09:00:00,47.8987777607,-13.45,49.7513357707,17.0587777607,0,17.0587777607,30.84,-13.45,33.6453280561,130.28,17.0587777607,0.0,17.0587777607,17.0587777607,0,17.0587777607,0.0,0.0,0.0,0.0,80.9187777607,-19.38,83.207169128,17.0587777607,0,17.0587777607,63.86,-19.38,66.7359273555,130.21
2021-07-14 09:30:00,47.649555536,-14.0,49.6636702507,19.589555536,0,19.589555536,28.06,-14.0,31.3586287966,130.06,19.589555536,0.0,19.589555536,19.589555536,0,19.589555536,0.0,0.0,0.0,0.0,79.379555536,-19.72,81.7923727317,19.589555536,0,19.589555536,59.79,-19.72,62.9581011467,129.99
2021-07-14 10:00:00,48.1236666467,-13.9,50.0908903047,19.9936666467,0,19.9936666467,28.13,-13.9,31.3768529333,130.06,19.9936666467,0.0,19.9936666467,19.9936666467,0,19.9936666467,0.0,0.0,0.0,0.0,78.3336666467,-19.79,80.7948477956,19.9936666467,0,19.9936666467,58.34,-19.79,61.6051921513,129.99
2021-07-14 10:30:00,49.5954444232,-13.63,51.4342785264,21.2754444232,0,21.2754444232,28.32,-13.63,31.4292745701,130.06,21.2754444232,0.0,21.2754444232,21.2754444232,0,21.2754444232,0.0,0.0,0.0,0.0,76.7254444232,-19.63,79.1967847954,21.2754444232,0,21.2754444232,55.45,-19.63,58.8220995885,130.09
2021-07-14 11:00:00,50.118999978,-12.53,51.6615433257,21.978999978,0,21.978999978,28.14,-12.53,30.8035793375,130.31,21.978999978,0.0,21.978999978,21.978999978,0,21.978999978,0.0,0.0,0.0,0.0,73.588999978,-18.1,75.7822599146,21.978999978,0,21.978999978,51.61,-18.1,54.69188331,130.24
2021-07-14 11:30:00,47.8314444211,-12.73,49.4964642717,23.3914444211,0,23.3914444211,24.44,-12.73,27.5566053787,130.23,23.3914444211,0.0,23.3914444211,23.3914444211,0,23.3914444211,0.0,0.0,0.0,0.0,70.0714444211,-18.37,72.4393830955,23.3914444211,0,23.3914444211,46.68,-18.37,50.164522324,130.1
2021-07-14 12:00:00,45.8894444187,-13.78,47.9137716013,25.7094444187,0,25.7094444187,20.18,-13.78,24.4360553281,130.23,25.7094444187,0.0,25.7094444187,25.7094444187,0,25.7094444187,0.0,0.0,0.0,0.0,66.4394444187,-19.51,69.244782292,25.7094444187,0,25.7094444187,40.73,-19.51,45.1616319457,130.17
2021-07-14 12:30:00,48.6086666409,-12.66,50.2302505728,25.7986666409,0,25.7986666409,22.81,-12.66,26.0877691649,130.5,25.7986666409,0.0,25.7986666409,25.7986666409,0,25.7986666409,0.0,0.0,0.0,0.0,66.3686666409,-17.88,68.7349569847,25.7986666409,0,25.7986666409,40.57,-17.88,44.3353053446,130.33
2021-07-14 13:00:00,49.6823333085,-12.13,51.1416771624,24.7923333085,0,24.7923333085,24.89,-12.13,27.6884271854,130.22,24.7923333085,0.0,24.7923333085,24.7923333085,0,24.7923333085,0.0,0.0,0.0,0.0,66.6723333085,-17.29,68.8777477042,24.7923333085,0,24.7923333085,41.88,-17.29,45.3087022546,130.11
2021-07-14 13:30:00,46.3099999761,-12.6,47.9935005786,23.8799999761,0,23.8799999761,22.43,-12.6,25.7267351213,130.22,23.8799999761,0.0,23.8799999761,23.8799999761,0,23.8799999761,0.0,0.0,0.0,0.0,63.1199999761,-17.86,65.5981249502,23.8799999761,0,23.8799999761,39.24,-17.86,43.1133065306,130.11
2021-07-14 14:00:00,47.9126666433,-12.54,49.526510324,23.3626666433,0,23.3626666433,24.55,-12.54,27.5672650076,130.37,23.3626666433,0.0,23.3626666433,23.3626666433,0,23.3626666433,0.0,0.0,0.0,0.0,63.2026666433,-17.86,65.6776725442,23.3626666433,0,23.3626666433,39.84,-17.86,43.6601099403,130.24
2021-07-14 14:30:00,48.8891110877,-12.41,50.4396003448,23.4191110877,0,23.4191110877,25.47,-12.41,28.3324725359,130.55,23.4191110877,0.0,23.4191110877,23.4191110877,0,23.4191110877,0.0,0.0,0.0,0.0,63.5091110877,-17.8,65.956403716,23.4191110877,0,23.4191110877,40.09,-17.8,43.8639726883,130.44
2021-07-14 15:00:00,48.5575555329,-12.67,50.1833149496,22.6975555329,0,22.6975555329,25.86,-12.67,28.7970224155,130.55,22.6975555329,0.0,22.6975555329,22.6975555329,0,22.6975555329,0.0,0.0,0.0,0.0,62.5575555329,-17.8,65.040662314,22.6975555329,0,22.6975555329,39.86,-17.8,43.6538612267,130.51
2021-07-14 15:30:00,45.809666644800004,-13.18,47.667997211,21.8996666448,0,21.8996666448,23.91,-13.18,27.3020237345,130.55,21.8996666448,0.0,21.8996666448,21.8996666448,0,21.8996666448,0.0,0.0,0.0,0.0,62.2696666448,-18.72,65.0226866874,21.8996666448,0,21.8996666448,40.37,-18.72,44.4991606662,130.39
2021-07-14 16:00:00,46.6947777565,-12.99,48.4679519861,21.2647777565,0,21.2647777565,25.43,-12.99,28.5556474274,130.55,21.2647777565,0.0,21.2647777565,21.2647777565,0,21.2647777565,0.0,0.0,0.0,0.0,64.8347777565,-18.78,67.4999022721,21.2647777565,0,21.2647777565,43.57,-18.78,47.4450555907,130.39
2021-07-14 16:30:00,49.4771110908,-13.37,51.2517455497,20.2671110908,0,20.2671110908,29.21,-13.37,32.124461085,130.55,20.2671110908,0.0,20.2671110908,20.2671110908,0,20.2671110908,0.0,0.0,0.0,0.0,68.7671110908,-19.4,71.4512111009,20.2671110908,0,20.2671110908,48.5,-19.4,52.2360986292,130.39
2021-07-14 17:00:00,50.8594444248,-13.35,52.5823695472,19.6194444248,0,19.6194444248,31.24,-13.35,33.9729318723,130.66,19.6194444248,0.0,19.6194444248,19.6194444248,0,19.6194444248,0.0,0.0,0.0,0.0,73.3594444248,-19.6,75.9326549405,19.6194444248,0,19.6194444248,53.74,-19.6,57.202688748,130.51
2021-07-14 17:30:00,52.8216666487,-13.52,54.5244795256,18.0016666487,0,18.0016666487,34.82,-13.52,37.352681296,130.66,18.0016666487,0.0,18.0016666487,18.0016666487,0,18.0016666487,0.0,0.0,0.0,0.0,78.3716666487,-20.11,80.9106311512,18.0016666487,0,18.0016666487,60.37,-20.11,63.6313523352,130.51
2021-07-14 18:00:00,52.9563333186,-14.02,54.7807780024,14.7363333186,0,14.7363333186,38.22,-14.02,40.7103033641,130.66,14.7363333186,0.0,14.7363333186,14.7363333186,0,14.7363333186,0.0,0.0,0.0,0.0,82.0263333186,-20.97,84.6643978169,14.7363333186,0,14.7363333186,67.29,-20.97,70.481806163,130.51
2021-07-14 18:30:00,53.7371110973,-14.47,55.6512174987,13.8171110973,0,13.8171110973,39.92,-14.47,42.4615979445,130.57,13.8171110973,0.0,13.8171110973,13.8171110973,0,13.8171110973,0.0,0.0,0.0,0.0,82.8171110973,-21.26,85.5024063433,13.8171110973,0,13.8171110973,69.0,-21.26,72.2010221534,130.44
2021-07-14 19:00:00,49.9328888763,-16.17,52.4858294355,12.5528888763,0,12.5528888763,37.38,-16.17,40.7275496439,130.81,12.5528888763,0.0,12.5528888763,12.5528888763,0,12.5528888763,0.0,0.0,0.0,0.0,80.6428888763,-22.94,83.8422275844,12.5528888763,0,12.5528888763,68.09,-22.94,71.8504815572,130.62
2021-07-14 19:30:00,50.2203333216,-16.85,52.9717318853,11.7703333216,0,11.7703333216,38.45,-16.85,41.980054788,130.99,11.7703333216,0.0,11.7703333216,11.7703333216,0,11.7703333216,0.0,0.0,0.0,0.0,82.9103333216,-23.49,86.1736820119,11.7703333216,0,11.7703333216,71.14,-23.49,74.9178196426,130.83
2021-07-14 20:00:00,49.0742222124,-17.53,52.1112289795,9.8242222124,0,9.8242222124,39.25,-17.53,42.9867816893,130.99,9.8242222124,0.0,9.8242222124,9.8242222124,0,9.8242222124,0.0,0.0,0.0,0.0,83.0042222124,-24.09,86.429329542,9.8242222124,0,9.8242222124,73.18,-24.09,77.043108063,130.83
2021-07-14 20:30:00,50.97466666,-16.75,53.6561193258,6.65466666,0,6.65466666,44.32,-16.75,47.3795831556,130.92,6.65466666,0.0,6.65466666,6.65466666,0,6.65466666,0.0,0.0,0.0,0.0,86.40466666,-23.03,89.4211793739,6.65466666,0,6.65466666,79.75,-23.03,83.0086947253,130.75
2021-07-14 21:00:00,50.1772222168,-16.79,52.9117919692,5.3972222168,0,5.3972222168,44.78,-16.79,47.8241832131,130.54,5.3972222168,0.0,5.3972222168,5.3972222168,0,5.3972222168,0.0,0.0,0.0,0.0,85.0372222168,-23.38,88.1927069681,5.3972222168,0,5.3972222168,79.64,-23.38,83.0009277057,130.33
2021-07-14 21:30:00,47.6844444413,-17.2,50.6916782291,3.1044444413,0,3.1044444413,44.58,-17.2,47.7830137183,131.04,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,0.0,82.0844444413,-24.17,85.5689483355,3.1044444413,0,3.1044444413,78.98,-24.17,82.5955767581,130.91
2021-07-14 22:00:00,46.9808888859,-17.8,50.2398638584,3.0008888859,0,3.0008888859,43.98,-17.8,47.4455519517,131.04,3.0008888859,0.0,3.0008888859,3.0008888859,0,3.0008888859,0.0,0.0,0.0,0.0,80.5008888859,-24.99,84.2905285985,3.0008888859,0,3.0008888859,77.5,-24.99,81.4294179029,130.91
2021-07-14 22:30:00,45.4197777747,-18.28,48.9603371425,3.0297777747,0,3.0297777747,42.39,-18.28,46.1635191466,131.21,3.0297777747,0.0,3.0297777747,3.0297777747,0,3.0297777747,0.0,0.0,0.0,0.0,77.6897777747,-25.79,81.8585711498,3.0297777747,0,3.0297777747,74.66,-25.79,78.988858075,131.09
2021-07-14 23:00:00,45.2548888858,-18.91,49.0468456485,3.0448888858,0,3.0448888858,42.21,-18.91,46.2522669715,131.41,3.0448888858,0.0,3.0448888858,3.0448888858,0,3.0448888858,0.0,0.0,0.0,0.0,66.5648888858,-26.45,71.6274174628,3.0448888858,0,3.0448888858,63.52,-26.45,68.8069247969,131.28
2021-07-14 23:30:00,44.7387777747,-18.69,48.4858158308,3.0787777747,0,3.0787777747,41.66,-18.69,45.6603953115,131.81,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,0.0,56.5087777747,-27.0,62.6278050517,3.0787777747,0,3.0787777747,53.43,-27.0,59.8645546212,131.7
2021-07-15 00:00:00,41.5466666636,-19.03,45.6975536638,3.0766666636,0,3.0766666636,38.47,-19.03,42.9194804256,130.93,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,0.0,52.7866666636,-27.83,59.6736212866,3.0766666636,0,3.0766666636,49.71,-27.83,56.9701061961,130.82
2021-07-15 00:30:00,39.4631111079,-19.3,43.9297978406,3.2031111079,0,3.2031111079,36.26,-19.3,41.0764847571,131.04,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,0.0,50.5431111079,-28.13,57.8437808279,3.2031111079,0,3.2031111079,47.34,-28.13,55.0669819402,130.94
2021-07-15 01:00:00,37.9106666635,-19.61,42.6822064434,3.1406666635000002,0,3.1406666635000002,34.77,-19.61,39.9187299397,131.04,3.1406666635000002,0.0,3.1406666635000002,3.1406666635000002,0,3.1406666635000002,0.0,0.0,0.0,0.0,48.9106666635,-28.52,56.6184043706,3.1406666635000002,0,3.1406666635000002,45.77,-28.52,53.9285017407,130.94
2021-07-15 01:30:00,37.7288888858,-19.92,42.6646862939,3.1088888858,0,3.1088888858,34.62,-19.92,39.9418427216,131.18,3.1088888858,0.0,3.1088888858,3.1088888858,0,3.1088888858,0.0,0.0,0.0,0.0,49.2588888858,-28.77,57.0451666161,3.1088888858,0,3.1088888858,46.15,-28.77,54.3832271937,131.1
2021-07-15 02:00:00,36.4979999968,-19.86,41.5514573002,3.1579999968,0,3.1579999968,33.34,-19.86,38.8068962943,131.09,3.1579999968,0.0,3.1579999968,3.1579999968,0,3.1579999968,0.0,0.0,0.0,0.0,48.1079999968,-28.71,56.0236000601,3.1579999968,0,3.1579999968,44.95,-28.71,53.3363534562,131.02
2021-07-15 02:30:00,35.6332222191,-19.95,40.8378381616,3.1632222191,0,3.1632222191,32.47,-19.95,38.1090986511,131.09,3.1632222191,0.0,3.1632222191,3.1632222191,0,3.1632222191,0.0,0.0,0.0,0.0,47.1832222191,-28.89,55.3252976402,3.1632222191,0,3.1632222191,44.02,-28.89,52.6535136529,130.92
2021-07-15 03:00:00,35.0035555524,-20.13,40.3790267504,3.1435555524,0,3.1435555524,31.86,-20.13,37.6865559583,131.09,3.1435555524,0.0,3.1435555524,3.1435555524,0,3.1435555524,0.0,0.0,0.0,0.0,46.0035555524,-29.27,54.5257739373,3.1435555524,0,3.1435555524,42.86,-29.27,51.9009874665,131.05
2021-07-15 03:30:00,34.2003333304,-20.2,39.7203071477,2.9503333304,0,2.9503333304,31.25,-20.2,37.2102472445,131.5,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,0.0,45.2103333304,-29.34,53.8962878114,2.9503333304,0,2.9503333304,42.26,-29.34,51.446508142,131.42
2021-07-15 04:00:00,34.0973333304,-20.26,39.662270992,2.9073333304,0,2.9073333304,31.19,-20.26,37.1925220979,131.64,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,0.0,45.0573333304,-29.5,53.8554852067,2.9073333304,0,2.9073333304,42.15,-29.5,51.4477647717,131.54
2021-07-15 04:30:00,34.1002222194,-20.3,39.6852007102,2.8602222193999998,0,2.8602222193999998,31.24,-20.3,37.25624243,131.83,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,0.0,45.2102222194,-29.57,54.0217464835,2.8602222193999998,0,2.8602222193999998,42.35,-29.57,51.6517899012,131.7
2021-07-15 05:00:00,34.1879999972,-20.17,39.6944359301,2.8179999972000003,0,2.8179999972000003,31.37,-20.17,37.2948495104,131.83,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,0.0,45.3779999972,-29.38,54.0587391986,2.8179999972000003,0,2.8179999972000003,42.56,-29.38,51.7159356485,131.7
2021-07-15 05:30:00,34.7225555526,-20.13,40.1356794399,2.9725555526000003,0,2.9725555526000003,31.75,-20.13,37.5936084993,131.83,2.9725555526000003,0.0,2.9725555526000003,2.9725555526000003,0,2.9725555526000003,0.0,0.0,0.0,0.0,46.0825555526,-29.0,54.448158153,2.9725555526000003,0,2.9725555526000003,43.11,-29.0,51.9564442586,131.7
2021-07-15 06:00:00,36.3472222184,-20.13,41.5492173572,3.7772222184,0,3.7772222184,32.57,-20.13,38.2886641188,131.65,3.7772222184,0.0,3.7772222184,3.7772222184,0,3.7772222184,0.0,0.0,0.0,0.0,47.9172222184,-28.72,55.8650032232,3.7772222184,0,3.7772222184,44.14,-28.72,52.660972266,131.59
2021-07-15 06:30:00,40.9943333297,-18.17,44.8406541561,3.6343333297,0,3.6343333297,37.36,-18.17,41.5441752837,131.86,3.6343333297,0.0,3.6343333297,3.6343333297,0,3.6343333297,0.0,0.0,0.0,0.0,53.2943333297,-26.74,59.6264502135,3.6343333297,0,3.6343333297,49.66,-26.74,56.4016240901,131.78
2021-07-15 07:00:00,45.4468888845,-14.65,47.7497875313,4.3668888845,0,4.3668888845,41.08,-14.65,43.614090613,131.52,4.3668888845,0.0,4.3668888845,4.3668888845,0,4.3668888845,0.0,0.0,0.0,0.0,59.3168888845,-23.12,63.6633937749,4.3668888845,0,4.3668888845,54.95,-23.12,59.615743726,131.41
2021-07-15 07:30:00,50.3616666607,-12.64,51.9236657878,5.9916666607,0,5.9916666607,44.37,-12.64,46.1353064366,131.78,5.9916666607,0.0,5.9916666607,5.9916666607,0,5.9916666607,0.0,0.0,0.0,0.0,65.4116666607,-19.91,68.3746607694,5.9916666607,0,5.9916666607,59.42,-19.91,62.6669330668,131.7
2021-07-15 08:00:00,51.8702222133,-11.16,53.057191336,8.8802222133,0,8.8802222133,42.99,-11.16,44.414926545,130.86,8.8802222133,0.0,8.8802222133,8.8802222133,0,8.8802222133,0.0,0.0,0.0,0.0,71.3302222133,-17.93,73.5492046252,8.8802222133,0,8.8802222133,62.45,-17.93,64.9729743817,130.76
2021-07-15 08:30:00,50.7828888765,-10.89,51.9374036956,12.4128888765,0,12.4128888765,38.37,-10.89,39.8854484743,130.36,12.4128888765,0.0,12.4128888765,12.4128888765,0,12.4128888765,0.0,0.0,0.0,0.0,76.0428888765,-17.33,77.9926268866,12.4128888765,0,12.4128888765,63.63,-17.33,65.9477505302,130.22
2021-07-15 09:00:00,47.9922222063,-12.78,49.6646936193,15.8722222063,0,15.8722222063,32.12,-12.78,34.5691018107,129.81,15.8722222063,0.0,15.8722222063,15.8722222063,0,15.8722222063,0.0,0.0,0.0,0.0,78.5522222064,-19.57,80.9532983488,15.8722222063,0,15.8722222063,62.68,-19.57,65.6640487634,129.64
2021-07-15 09:30:00,48.2876666481,-12.26,49.8197385613,18.5776666481,0,18.5776666481,29.71,-12.26,32.1401882384,129.46,18.5776666481,0.0,18.5776666481,18.5776666481,0,18.5776666481,0.0,0.0,0.0,0.0,75.7176666481,-18.5,77.9449487948,18.5776666481,0,18.5776666481,57.14,-18.5,60.0602164498,129.37
2021-07-15 10:00:00,47.8702222017,-11.81,49.3055197077,20.4802222017,0,20.4802222017,27.39,-11.81,29.8276415427,129.28,20.4802222017,0.0,20.4802222017,20.4802222017,0,20.4802222017,0.0,0.0,0.0,0.0,73.0802222017,-17.98,75.2595460859,20.4802222017,0,20.4802222017,52.6,-17.98,55.5881318269,129.15
2021-07-15 10:30:00,46.4026666396,-12.95,48.1758235141,27.0926666396,0,27.0926666396,19.31,-12.95,23.250346234,129.81,27.0926666396,0.0,27.0926666396,27.0926666396,0,27.0926666396,0.0,0.0,0.0,0.0,67.6526666396,-19.58,70.4291111931,27.0926666396,0,27.0926666396,40.56,-19.58,45.0387610842,129.7
2021-07-15 11:00:00,47.8049999689,-12.78,49.4837995917,31.0649999689,0,31.0649999689,16.74,-12.78,21.0607692167,129.81,31.0649999689,0.0,31.0649999689,31.0649999689,0,31.0649999689,0.0,0.0,0.0,0.0,66.4549999689,-19.27,69.1924845693,31.0649999689,0,31.0649999689,35.39,-19.27,40.2962157032,129.7
2021-07-15 11:30:00,47.2519999702,-13.02,49.0129768652,29.7819999702,0,29.7819999702,17.47,-13.02,21.7880999631,129.81,29.7819999702,0.0,29.7819999702,29.7819999702,0,29.7819999702,0.0,0.0,0.0,0.0,64.5019999702,-19.32,67.333278549,29.7819999702,0,29.7819999702,34.72,-19.32,39.7333713646,129.7
2021-07-15 12:00:00,46.8546666379,-13.11,48.654207277,28.7246666379,0,28.7246666379,18.13,-13.11,22.3733993841,129.64,28.7246666379,0.0,28.7246666379,28.7246666379,0,28.7246666379,0.0,0.0,0.0,0.0,63.1346666379,-19.38,66.0421875129,28.7246666379,0,28.7246666379,34.41,-19.38,39.4921827708,129.53
2021-07-15 12:30:00,50.5975555278,-11.85,51.9666732184,27.7475555278,0,27.7475555278,22.85,-11.85,25.7399494949,129.56,27.7475555278,0.0,27.7475555278,27.7475555278,0,27.7475555278,0.0,0.0,0.0,0.0,66.6375555278,-17.91,69.0024050793,27.7475555278,0,27.7475555278,38.89,-17.91,42.8158872383,129.41
2021-07-15 13:00:00,49.8017777497,-11.55,51.1235715402,28.1017777497,0,28.1017777497,21.7,-11.55,24.5823615627,129.31,28.1017777497,0.0,28.1017777497,28.1017777497,0,28.1017777497,0.0,0.0,0.0,0.0,64.0317777497,-17.45,66.3669425376,28.1017777497,0,28.1017777497,35.93,-17.45,39.9433023172,129.19
2021-07-15 13:30:00,47.3674444172,-11.36,48.7106188691,27.2574444172,0,27.2574444172,20.11,-11.36,23.0967898202,129.31,27.2574444172,0.0,27.2574444172,27.2574444172,0,27.2574444172,0.0,0.0,0.0,0.0,60.7374444172,-17.29,63.1504651949,27.2574444172,0,27.2574444172,33.48,-17.29,37.6809567288,129.19
2021-07-15 14:00:00,44.9434444159,-11.39,46.3642674477,28.5434444159,0,28.5434444159,16.4,-11.39,19.9672757281,129.4,28.5434444159,0.0,28.5434444159,28.5434444159,0,28.5434444159,0.0,0.0,0.0,0.0,58.5534444159,-17.07,60.9909071335,28.5434444159,0,28.5434444159,30.01,-17.07,34.5251357709,129.19
2021-07-15 14:30:00,44.3933333047,-11.26,45.7990790508,28.6433333047,0,28.6433333047,15.75,-11.26,19.3610459428,129.21,28.6433333047,0.0,28.6433333047,28.6433333047,0,28.6433333047,0.0,0.0,0.0,0.0,58.1133333047,-17.06,60.5656924982,28.6433333047,0,28.6433333047,29.47,-17.06,34.051791436,129.19
2021-07-15 15:00:00,42.3255555259,-12.16,44.0376912494,29.6655555259,0,29.6655555259,12.66,-12.16,17.5539511222,129.21,29.6655555259,0.0,29.6655555259,29.6655555259,0,29.6655555259,0.0,0.0,0.0,0.0,55.3555555259,-18.09,58.2364630415,29.6655555259,0,29.6655555259,25.69,-18.09,31.4201241245,129.19
2021-07-15 15:30:00,44.4521110821,-12.03,46.0511789171,28.9921110821,0,28.9921110821,15.46,-12.03,19.5890913521,129.48,28.9921110821,0.0,28.9921110821,28.9921110821,0,28.9921110821,0.0,0.0,0.0,0.0,59.5621110821,-18.13,62.260276072,28.9921110821,0,28.9921110821,30.57,-18.13,35.5418316917,129.32
2021-07-15 16:00:00,45.2527777499,-12.51,46.9501224075,27.8727777499,0,27.8727777499,17.38,-12.51,21.414119174,129.38,27.8727777499,0.0,27.8727777499,27.8727777499,0,27.8727777499,0.0,0.0,0.0,0.0,61.6827777499,-18.86,64.5016640944,27.8727777499,0,27.8727777499,33.81,-18.86,38.7145411958,129.15
2021-07-15 16:30:00,45.041555529,-13.53,47.0298057031,26.541555529,0,26.541555529,18.5,-13.53,22.9196618649,129.46,26.541555529,0.0,26.541555529,26.541555529,0,26.541555529,0.0,0.0,0.0,0.0,63.131555529,-20.63,66.416791578,26.541555529,0,26.541555529,36.59,-20.63,42.0050592191,129.29
2021-07-15 17:00:00,48.1991110868,-13.74,50.1192768259,24.3591110868,0,24.3591110868,23.84,-13.74,27.5160534961,129.86,24.3591110868,0.0,24.3591110868,24.3591110868,0,24.3591110868,0.0,0.0,0.0,0.0,66.6691110868,-21.2,69.9586332992,24.3591110868,0,24.3591110868,42.31,-21.2,47.3241597918,129.69
2021-07-15 17:30:00,49.4741110891,-14.1,51.4441218028,21.9941110891,0,21.9941110891,27.48,-14.1,30.8862493676,130.15,21.9941110891,0.0,21.9941110891,21.9941110891,0,21.9941110891,0.0,0.0,0.0,0.0,71.2041110891,-22.03,74.5341957493,21.9941110891,0,21.9941110891,49.21,-22.03,53.9160922174,130.02
2021-07-15 18:00:00,51.2717777598,-13.5,53.0192907785,17.9517777598,0,17.9517777598,33.32,-13.5,35.9509721704,130.31,17.9517777598,0.0,17.9517777598,17.9517777598,0,17.9517777598,0.0,0.0,0.0,0.0,77.5917777598,-21.67,80.5609885486,17.9517777598,0,17.9517777598,59.64,-21.67,63.4548540302,130.02
2021-07-15 18:30:00,50.7241110937,-15.44,53.0219675818,17.4541110937,0,17.4541110937,33.27,-15.44,36.678147445,130.19,17.4541110937,0.0,17.4541110937,17.4541110937,0,17.4541110937,0.0,0.0,0.0,0.0,78.1941110937,-23.73,81.7155548823,17.4541110937,0,17.4541110937,60.74,-23.73,65.210892495,130.02
2021-07-15 19:00:00,50.4149999858,-15.56,52.7615942098,14.2349999858,0,14.2349999858,36.18,-15.56,39.3840830793,130.5,14.2349999858,0.0,14.2349999858,14.2349999858,0,14.2349999858,0.0,0.0,0.0,0.0,81.1849999858,-23.46,84.5066614101,14.2349999858,0,14.2349999858,66.95,-23.46,70.9413426713,130.36
2021-07-15 19:30:00,51.9853333225,-14.93,54.0867800914,10.8253333225,0,10.8253333225,41.16,-14.93,43.7841352547,129.65,10.8253333225,0.0,10.8253333225,10.8253333225,0,10.8253333225,0.0,0.0,0.0,0.0,87.4653333225,-22.38,90.2831597432,10.8253333225,0,10.8253333225,76.64,-22.38,79.8408041042,129.48
2021-07-15 20:00:00,52.0253333252,-14.81,54.0922490529,8.1153333252,0,8.1153333252,43.91,-14.81,46.3403085877,129.65,8.1153333252,0.0,8.1153333252,8.1153333252,0,8.1153333252,0.0,0.0,0.0,0.0,89.0953333252,-22.06,91.7857397439,8.1153333252,0,8.1153333252,80.98,-22.06,83.9309478083,129.48
2021-07-15 20:30:00,46.5215555471,-16.58,49.3877670129,8.4715555471,0,8.4715555471,38.05,-16.58,41.5054080814,129.52,8.4715555471,0.0,8.4715555471,8.4715555471,0,8.4715555471,0.0,0.0,0.0,0.0,82.3715555471,-23.67,85.7049710533,8.4715555471,0,8.4715555471,73.9,-23.67,77.5981887675,129.4
2021-07-15 21:00:00,45.3189999926,-17.09,48.4342839353,7.4489999926,0,7.4489999926,37.87,-17.09,41.5476232774,129.91,7.4489999926,0.0,7.4489999926,7.4489999926,0,7.4489999926,0.0,0.0,0.0,0.0,81.0189999926,-24.4,84.613464412,7.4489999926,0,7.4489999926,73.57,-24.4,77.5106760389,129.78
2021-07-15 21:30:00,43.8749999931,-17.47,47.2251683364,6.8649999931,0,6.8649999931,37.01,-17.47,40.9260430533,130.08,6.8649999931,0.0,6.8649999931,6.8649999931,0,6.8649999931,0.0,0.0,0.0,0.0,79.6349999931,-25.19,83.5240643402,6.8649999931,0,6.8649999931,72.77,-25.19,77.0065516693,129.92
2021-07-15 22:00:00,47.5499999945,-16.91,50.4673220954,5.4799999945,0,5.4799999945,42.07,-16.91,45.3412946441,130.36,5.4799999945,0.0,5.4799999945,5.4799999945,0,5.4799999945,0.0,0.0,0.0,0.0,81.1199999945,-24.38,84.7044201864,5.4799999945,0,5.4799999945,75.64,-24.38,79.4719699013,130.22
2021-07-15 22:30:00,45.7089999954,-17.33,48.8839603611,4.5689999954000005,0,4.5689999954000005,41.14,-17.33,44.6411077372,130.21,4.5689999954000005,0.0,4.5689999954000005,4.5689999954000005,0,4.5689999954000005,0.0,0.0,0.0,0.0,79.7189999954,-24.7,83.4578274356,4.5689999954000005,0,4.5689999954000005,75.15,-24.7,79.1050725301,130.08
2021-07-15 23:00:00,41.1992222192,-17.8,44.880016839,2.9792222192,0,2.9792222192,38.22,-17.8,42.1616935144,129.99,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,0.0,73.3392222192,-26.09,77.8416958688,2.9792222192,0,2.9792222192,70.36,-26.09,75.0414398849,129.82
2021-07-15 23:30:00,37.5531111073,-18.46,41.8450445553,3.8331111073,0,3.8331111073,33.72,-18.46,38.4422944164,130.61,3.8331111073,0.0,3.8331111073,3.8331111073,0,3.8331111073,0.0,0.0,0.0,0.0,69.4431111073,-27.56,74.7121093281,3.8331111073,0,3.8331111073,65.61,-27.56,71.163373304,130.48
2021-07-16 00:00:00,34.1719999958,-19.38,39.2849842015,4.2119999958,0,4.2119999958,29.96,-19.38,35.6817320207,131.1,4.2119999958,0.0,4.2119999958,4.2119999958,0,4.2119999958,0.0,0.0,0.0,0.0,65.9619999958,-29.0,72.0554331293,4.2119999958,0,4.2119999958,61.75,-29.0,68.220689677,130.95
2021-07-16 00:30:00,32.3255555525,-19.96,37.9913561456,3.0355555525,0,3.0355555525,29.29,-19.96,35.4444029432,131.41,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,0.0,63.8855555525,-29.58,70.4012827174,3.0355555525,0,3.0355555525,60.85,-29.58,67.6586941937,131.3
2021-07-16 01:00:00,31.0055555525,-20.21,37.0106548864,3.0355555525,0,3.0355555525,27.97,-20.21,34.5074629609,131.22,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,0.0,61.8355555525,-29.99,68.7243481634,3.0355555525,0,3.0355555525,58.8,-29.99,66.0063640871,131.1
2021-07-16 01:30:00,30.656222219100002,-20.68,36.9792693377,3.1062222191,0,3.1062222191,27.55,-20.68,34.4480028449,131.29,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,0.0,62.1362222191,-29.73,68.8823853511,3.1062222191,0,3.1062222191,59.03,-29.73,66.0939770327,131.21
2021-07-16 02:00:00,29.6858888858,-20.96,36.3396972874,3.0858888858,0,3.0858888858,26.6,-20.96,33.8656404044,130.87,3.0858888858,0.0,3.0858888858,3.0858888858,0,3.0858888858,0.0,0.0,0.0,0.0,61.1758888858,-29.93,68.105023904,3.0858888858,0,3.0858888858,58.09,-29.93,65.3471728539,130.66
2021-07-16 02:30:00,28.6712222192,-21.09,35.5925144313,3.0512222192,0,3.0512222192,25.62,-21.09,33.1839192984,130.87,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,0.0,60.1612222192,-30.25,67.3382146994,3.0512222192,0,3.0512222192,57.11,-30.25,64.6267328588,130.66
2021-07-16 03:00:00,27.9136666637,-21.18,35.0394803987,2.9436666637,0,2.9436666637,24.97,-21.18,32.7428358576,130.87,2.9436666637,0.0,2.9436666637,2.9436666637,0,2.9436666637,0.0,0.0,0.0,0.0,58.6336666637,-30.63,66.1521259404,2.9436666637,0,2.9436666637,55.69,-30.63,63.5576352612,130.79
2021-07-16 03:30:00,27.6103333304,-21.26,34.8470674034,2.9003333304,0,2.9003333304,24.71,-21.26,32.5971118353,131.07,2.9003333304,0.0,2.9003333304,2.9003333304,0,2.9003333304,0.0,0.0,0.0,0.0,58.2903333304,-30.73,65.8945814144,2.9003333304,0,2.9003333304,55.39,-30.73,63.3433895525,131.0
2021-07-16 04:00:00,27.5086666638,-21.29,34.7849226192,2.8486666638,0,2.8486666638,24.66,-21.29,32.5788228762,131.07,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,0.0,58.0186666638,-30.87,65.7200318126,2.8486666638,0,2.8486666638,55.17,-30.87,63.2193467223,131.0
2021-07-16 04:30:00,27.8073333305,-21.33,35.0459225439,2.8573333305,0,2.8573333305,24.95,-21.33,32.8248594818,131.18,2.8573333305,0.0,2.8573333305,2.8573333305,0,2.8573333305,0.0,0.0,0.0,0.0,58.0073333305,-30.97,65.7570651726,2.8573333305,0,2.8573333305,55.15,-30.97,63.2507976234,131.0
2021-07-16 05:00:00,27.6486666637,-21.31,34.9079484972,2.9286666637,0,2.9286666637,24.72,-21.31,32.6373175981,131.26,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,0.0,58.1586666637,-30.84,65.8295990274,2.9286666637,0,2.9286666637,55.23,-30.84,63.2570826074,131.16
2021-07-16 05:30:00,28.4377777748,-21.19,35.464394888,2.9777777748,0,2.9777777748,25.46,-21.19,33.1244275422,131.26,2.9777777748,0.0,2.9777777748,2.9777777748,0,2.9777777748,0.0,0.0,0.0,0.0,58.8077777748,-30.62,66.3018787578,2.9777777748,0,2.9777777748,55.83,-30.62,63.6755314073,131.04
2021-07-16 06:00:00,29.9328888857,-21.33,36.7552273431,3.2228888857,0,3.2228888857,26.71,-21.33,34.1817641441,131.04,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,0.0,60.0228888857,-30.38,67.2732605883,3.2228888857,0,3.2228888857,56.8,-30.38,64.4141630389,131.04
2021-07-16 06:30:00,33.332666663,-19.55,38.6428410817,3.632666663,0,3.632666663,29.7,-19.55,35.5568910339,130.93,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,0.0,64.752666663,-29.1,70.9909701298,3.632666663,0,3.632666663,61.12,-29.1,67.6939022365,130.8
2021-07-16 07:00:00,35.9597777732,-17.02,39.784243332,4.5597777732,0,4.5597777732,31.4,-17.02,35.7161084106,131.13,4.5597777732,0.0,4.5597777732,4.5597777732,0,4.5597777732,0.0,0.0,0.0,0.0,67.6397777732,-27.4,72.9787608638,4.5597777732,0,4.5597777732,63.08,-27.4,68.7738787622,131.04
2021-07-16 07:30:00,40.1154444352,-15.61,43.0455686713,9.2154444352,0,9.2154444352,30.9,-15.61,34.6191002194,132.24,9.2154444352,0.0,9.2154444352,9.2154444352,0,9.2154444352,0.0,0.0,0.0,0.0,72.0954444352,-23.45,75.8132944035,9.2154444352,0,9.2154444352,62.88,-23.45,67.1103337795,132.17
2021-07-16 08:00:00,44.5208666316,-14.4,46.7917467683,12.9808666316,0,12.9808666316,31.54,-14.4,34.6717694962,132.24,12.9808666316,0.0,12.9808666316,12.9808666316,0,12.9808666316,0.0,0.0,0.0,0.0,75.3508666316,-21.41,78.3335254035,12.9808666316,0,12.9808666316,62.37,-21.41,65.942437019,132.17
2021-07-16 08:30:00,48.0819959267,-12.31,49.6327959347,20.4219959267,0,20.4219959267,27.66,-12.31,30.2755957827,131.63,20.4219959267,0.0,20.4219959267,20.4219959267,0,20.4219959267,0.0,0.0,0.0,0.0,79.6919959267,-18.75,81.8680445277,20.4219959267,0,20.4219959267,59.27,-18.75,62.1650657524,131.51
2021-07-16 09:00:00,48.7814402774,-11.22,50.0551427482,23.9214402774,0,23.9214402774,24.86,-11.22,27.2746769,130.92,23.9214402774,0.0,23.9214402774,23.9214402774,0,23.9214402774,0.0,0.0,0.0,0.0,78.1614402774,-17.14,80.0186874814,23.9214402774,0,23.9214402774,54.24,-17.14,56.8837164749,130.76
2021-07-16 09:30:00,49.0821551022,-12.04,50.5373084906,21.7621551022,0,21.7621551022,27.32,-12.04,29.8553847739,130.58,21.7621551022,0.0,21.7621551022,21.7621551022,0,21.7621551022,0.0,0.0,0.0,0.0,73.9321551022,-17.59,75.995866059,21.7621551022,0,21.7621551022,52.17,-17.59,55.0555810068,130.47
2021-07-16 10:00:00,51.3405555319,-11.7,52.6568385144,23.6205555319,0,23.6205555319,27.72,-11.7,30.0880109014,130.58,23.6205555319,0.0,23.6205555319,23.6205555319,0,23.6205555319,0.0,0.0,0.0,0.0,72.7905555319,-17.22,74.7996883326,23.6205555319,0,23.6205555319,49.17,-17.22,52.098150639,130.47
2021-07-16 10:30:00,48.8791110867,-11.36,50.1818403471,24.4291110867,0,24.4291110867,24.45,-11.36,26.9601947322,130.66,24.4291110867,0.0,24.4291110867,24.4291110867,0,24.4291110867,0.0,0.0,0.0,0.0,68.2991110867,-16.72,70.3159084079,24.4291110867,0,24.4291110867,43.87,-16.72,46.9482193486,130.47
2021-07-16 11:00:00,47.9167777519,-10.84,49.1276214581,25.8467777519,0,25.8467777519,22.07,-10.84,24.5884220722,130.55,25.8467777519,0.0,25.8467777519,25.8467777519,0,25.8467777519,0.0,0.0,0.0,0.0,67.9767777519,-15.89,69.8092716875,25.8467777519,0,25.8467777519,42.13,-15.89,45.0269808004,130.39
2021-07-16 11:30:00,45.0531110827,-11.18,46.41955642,28.4131110827,0,28.4131110827,16.64,-11.18,20.0469947872,130.11,28.4131110827,0.0,28.4131110827,28.4131110827,0,28.4131110827,0.0,0.0,0.0,0.0,63.7631110827,-16.05,65.7520861642,28.4131110827,0,28.4131110827,35.35,-16.05,38.8229957628,129.89
2021-07-16 12:00:00,47.2715555272,-10.55,48.4345172574,28.3715555272,0,28.3715555272,18.9,-10.55,21.6451495721,130.11,28.3715555272,0.0,28.3715555272,28.3715555272,0,28.3715555272,0.0,0.0,0.0,0.0,65.1315555272,-14.97,66.829786962,28.3715555272,0,28.3715555272,36.76,-14.97,39.6912899765,129.89
2021-07-16 12:30:00,47.2842221934,-11.01,48.5491273705,28.8442221934,0,28.8442221934,18.44,-11.01,21.4768177345,129.79,28.8442221934,0.0,28.8442221934,28.8442221934,0,28.8442221934,0.0,0.0,0.0,0.0,64.2342221934,-15.46,66.0685015782,28.8442221934,0,28.8442221934,35.39,-15.46,38.6194730674,129.58
2021-07-16 13:00:00,47.7199999714,-11.45,49.074442404,28.6399999714,0,28.6399999714,19.08,-11.45,22.2519414883,129.87,28.6399999714,0.0,28.6399999714,28.6399999714,0,28.6399999714,0.0,0.0,0.0,0.0,62.4199999714,-15.78,64.3837308365,28.6399999714,0,28.6399999714,33.78,-15.78,37.2840019311,129.67
2021-07-16 13:30:00,45.2322221932,-11.74,46.730948252,29.0522221932,0,29.0522221932,16.18,-11.74,19.9904977427,130.07,29.0522221932,0.0,29.0522221932,29.0522221932,0,29.0522221932,0.0,0.0,0.0,0.0,59.8422221932,-16.33,62.0303188531,29.0522221932,0,29.0522221932,30.79,-16.33,34.8524461121,129.84
2021-07-16 14:00:00,44.0683333044,-11.86,45.6363626972,28.9183333044,0,28.9183333044,15.15,-11.86,19.2401169435,130.3,28.9183333044,0.0,28.9183333044,28.9183333044,0,28.9183333044,0.0,0.0,0.0,0.0,57.3283333044,-16.37,59.6197509175,28.9183333044,0,28.9183333044,28.41,-16.37,32.7887938174,130.07
2021-07-16 14:30:00,44.8656666379,-12.12,46.4738899046,28.7756666379,0,28.7756666379,16.09,-12.12,20.1440437847,130.37,28.7756666379,0.0,28.7756666379,28.7756666379,0,28.7756666379,0.0,0.0,0.0,0.0,56.1756666379,-16.98,58.6858238607,28.7756666379,0,28.7756666379,27.4,-16.98,32.2347700473,130.07
2021-07-16 15:00:00,48.1454444163,-12.86,49.8333564798,28.1154444163,0,28.1154444163,20.03,-12.86,23.8029514977,130.7,28.1154444163,0.0,28.1154444163,28.1154444163,0,28.1154444163,0.0,0.0,0.0,0.0,47.1854444163,-18.08,50.5307091259,28.1154444163,0,28.1154444163,19.07,-18.08,26.278342794,130.46
2021-07-16 15:30:00,47.5398888605,-14.91,49.8231786709,28.3998888605,0,28.3998888605,19.14,-14.91,24.2620629791,131.15,28.3998888605,0.0,28.3998888605,28.3998888605,0,28.3998888605,0.0,0.0,0.0,0.0,53.5898888605,-21.22,57.6382215902,28.3998888605,0,28.3998888605,25.19,-21.22,32.9366740883,130.94
2021-07-16 16:00:00,47.1029999737,-14.25,49.2113310785,26.3329999737,0,26.3329999737,20.77,-14.25,25.1883981229,131.68,26.3329999737,0.0,26.3329999737,26.3329999737,0,26.3329999737,0.0,0.0,0.0,0.0,63.8029999737,-20.63,67.0553480763,26.3329999737,0,26.3329999737,37.47,-20.63,42.7737980544,131.47
2021-07-16 16:30:00,45.2754444209,-14.6,47.5712714515,23.5354444209,0,23.5354444209,21.74,-14.6,26.1875466587,131.07,23.5354444209,0.0,23.5354444209,23.5354444209,0,23.5354444209,0.0,0.0,0.0,0.0,65.9454444209,-21.58,69.3865840049,23.5354444209,0,23.5354444209,42.41,-21.58,47.5847086783,130.8
2021-07-16 17:00:00,45.5172221997,-15.3,48.0198658555,22.4772221997,0,22.4772221997,23.04,-15.3,27.6573968406,131.07,22.4772221997,0.0,22.4772221997,22.4772221997,0,22.4772221997,0.0,0.0,0.0,0.0,67.9972221997,-22.7,71.686206671,22.4772221997,0,22.4772221997,45.52,-22.7,50.8661026618,130.88
2021-07-16 17:30:00,45.4001773478,-15.86,48.0907028771,21.0701773478,0,21.0701773478,24.33,-15.86,29.0428734804,131.39,21.0701773478,0.0,21.0701773478,21.0701773478,0,21.0701773478,0.0,0.0,0.0,0.0,70.2501773478,-23.39,74.0417417232,21.0701773478,0,21.0701773478,49.18,-23.39,54.458833076,131.15
2021-07-16 18:00:00,47.5067777579,-16.26,50.2123643432,19.9167777579,0,19.9167777579,27.59,-16.26,32.0249231069,131.39,19.9167777579,0.0,19.9167777579,19.9167777579,0,19.9167777579,0.0,0.0,0.0,0.0,74.4467777579,-23.79,78.1555296734,19.9167777579,0,19.9167777579,54.53,-23.79,59.4935710813,131.15
2021-07-16 18:30:00,47.9376666496,-16.66,50.7501279191,17.0576666496,0,17.0576666496,30.88,-16.66,35.0874621482,131.39,17.0576666496,0.0,17.0576666496,17.0576666496,0,17.0576666496,0.0,0.0,0.0,0.0,77.2976666496,-24.31,81.0302744008,17.0576666496,0,17.0576666496,60.24,-24.31,64.9602470747,131.15
2021-07-16 19:00:00,47.6891110974,-16.9,50.595072065,13.7291110974,0,13.7291110974,33.96,-16.9,37.9327246583,131.39,13.7291110974,0.0,13.7291110974,13.7291110974,0,13.7291110974,0.0,0.0,0.0,0.0,79.4691110974,-24.42,83.1364902952,13.7291110974,0,13.7291110974,65.74,-24.42,70.1290524676,131.15
2021-07-16 19:30:00,45.7303333214,-17.47,48.9536953221,11.9203333214,0,11.9203333214,33.81,-17.47,38.0567602405,131.32,11.9203333214,0.0,11.9203333214,11.9203333214,0,11.9203333214,0.0,0.0,0.0,0.0,79.5803333214,-24.73,83.3342807706,11.9203333214,0,11.9203333214,67.66,-24.73,72.0378268689,131.15
2021-07-16 20:00:00,45.0693333225,-17.85,48.4754299222,10.7893333225,0,10.7893333225,34.28,-17.85,38.6489443582,131.32,10.7893333225,0.0,10.7893333225,10.7893333225,0,10.7893333225,0.0,0.0,0.0,0.0,80.4293333225,-25.09,84.2519184275,10.7893333225,0,10.7893333225,69.64,-25.09,74.0218731187,131.15
2021-07-16 20:30:00,43.5199999903,-18.34,47.2265391401,9.7099999903,0,9.7099999903,33.81,-18.34,38.4639012582,131.32,9.7099999903,0.0,9.7099999903,9.7099999903,0,9.7099999903,0.0,0.0,0.0,0.0,79.6799999903,-25.31,83.6032206225,9.7099999903,0,9.7099999903,69.97,-25.31,74.4069687597,131.23
2021-07-16 21:00:00,43.1036666589,-18.65,46.9653976821,7.7736666589,0,7.7736666589,35.33,-18.65,39.9503617005,131.14,7.7736666589,0.0,7.7736666589,7.7736666589,0,7.7736666589,0.0,0.0,0.0,0.0,78.5936666589,-25.41,82.59922844,7.7736666589,0,7.7736666589,70.82,-25.41,75.2405509018,130.99
2021-07-16 21:30:00,41.8328888825,-18.92,45.9124927689,6.4128888825,0,6.4128888825,35.42,-18.92,40.1564789293,131.03,6.4128888825,0.0,6.4128888825,6.4128888825,0,6.4128888825,0.0,0.0,0.0,0.0,76.9728888825,-25.89,81.210330149,6.4128888825,0,6.4128888825,70.56,-25.89,75.1598676156,130.88
2021-07-16 22:00:00,42.6098888835,-18.55,46.4726277573,5.3398888835000005,0,5.3398888835000005,37.27,-18.55,41.6311830243,131.22,5.3398888835000005,0.0,5.3398888835000005,5.3398888835000005,0,5.3398888835000005,0.0,0.0,0.0,0.0,77.6298888835,-25.41,81.6827261303,5.3398888835000005,0,5.3398888835000005,72.29,-25.41,76.6257933075,131.04
2021-07-16 22:30:00,44.353888884,-18.68,48.1270179747,4.853888884,0,4.853888884,39.5,-18.68,43.6943062652,131.1,4.853888884,0.0,4.853888884,4.853888884,0,4.853888884,0.0,0.0,0.0,0.0,77.683888884,-25.66,81.8121151917,4.853888884,0,4.853888884,72.83,-25.66,77.2181617238,130.93
2021-07-16 23:00:00,40.4207777747,-19.2,44.7490701123,3.0507777747000002,0,3.0507777747000002,37.37,-19.2,42.0137703616,131.1,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,0.0,72.8907777747,-26.75,77.6442398675,3.0507777747000002,0,3.0507777747000002,69.84,-26.75,74.7876199648,130.93
2021-07-16 23:30:00,36.3244444415,-19.47,41.2134221338,2.9744444415,0,2.9744444415,33.35,-19.47,38.6173976337,131.48,2.9744444415,0.0,2.9744444415,2.9744444415,0,2.9744444415,0.0,0.0,0.0,0.0,68.5344444415,-27.6,73.8832191699,2.9744444415,0,2.9744444415,65.56,-27.6,71.1327885015,131.31
2021-07-17 00:00:00,34.708999997,-19.1,39.617227071,2.9589999970000003,0,2.9589999970000003,31.75,-19.1,37.052294126,131.8,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,0.0,65.878999997,-28.01,71.5863306827,2.9589999970000003,0,2.9589999970000003,62.92,-28.01,68.8729736544,131.71
2021-07-17 00:30:00,32.3644444415,-19.89,37.9877528159,2.9644444415,0,2.9644444415,29.4,-19.89,35.4960856997,132.22,2.9644444415,0.0,2.9644444415,2.9644444415,0,2.9644444415,0.0,0.0,0.0,0.0,63.8044444415,-28.48,69.8721513229,2.9644444415,0,2.9644444415,60.84,-28.48,67.1760076218,132.11
2021-07-17 01:00:00,30.2157777747,-20.5,36.513603308,3.0457777747,0,3.0457777747,27.17,-20.5,34.0361410856,132.0,3.0457777747,0.0,3.0457777747,3.0457777747,0,3.0457777747,0.0,0.0,0.0,0.0,62.5357777747,-28.84,68.8655872108,3.0457777747,0,3.0457777747,59.49,-28.84,66.1120692461,131.88
2021-07-17 01:30:00,29.6253333303,-20.68,36.12925096,3.0053333303,0,3.0053333303,26.62,-20.68,33.7088534364,131.67,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,0.0,63.4353333303,-29.11,69.7956561308,3.0053333303,0,3.0053333303,60.43,-29.11,67.0759047647,131.55
2021-07-17 02:00:00,28.9892222192,-20.74,35.6443909314,3.0592222192,0,3.0592222192,25.93,-20.74,33.204103662,131.59,3.0592222192,0.0,3.0592222192,3.0592222192,0,3.0592222192,0.0,0.0,0.0,0.0,62.1992222192,-29.49,68.8360613681,3.0592222192,0,3.0592222192,59.14,-29.49,66.0847917452,131.55
2021-07-17 02:30:00,28.1269999969,-20.97,35.0837430846,3.0669999969,0,3.0669999969,25.06,-20.97,32.6763599564,131.76,3.0669999969,0.0,3.0669999969,3.0669999969,0,3.0669999969,0.0,0.0,0.0,0.0,60.7769999969,-29.9,67.7336971428,3.0669999969,0,3.0669999969,57.71,-29.9,64.9958006336,131.72
2021-07-17 03:00:00,27.5232222191,-20.92,34.5712909988,3.1032222191,0,3.1032222191,24.42,-20.92,32.1556029332,131.89,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,0.0,59.5532222191,-30.25,66.7955745292,3.1032222191,0,3.1032222191,56.45,-30.25,64.0442425203,131.84
2021-07-17 03:30:00,27.5529999969,-21.1,34.7041468535,3.1129999969,0,3.1129999969,24.44,-21.1,32.2881340433,132.15,3.1129999969,0.0,3.1129999969,3.1129999969,0,3.1129999969,0.0,0.0,0.0,0.0,57.7229999969,-30.15,65.1227090088,3.1129999969,0,3.1129999969,54.61,-30.15,62.3800817569,132.06
2021-07-17 04:00:00,27.9234444414,-21.1,34.9989821205,3.0134444414,0,3.0134444414,24.91,-21.1,32.6453381052,132.15,3.0134444414,0.0,3.0134444414,3.0134444414,0,3.0134444414,0.0,0.0,0.0,0.0,56.3934444414,-30.18,63.961339698,3.0134444414,0,3.0134444414,53.38,-30.18,61.3209328044,132.06
2021-07-17 04:30:00,27.3191111081,-21.28,34.6290662845,2.9691111081,0,2.9691111081,24.35,-21.28,32.3382266057,132.38,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,0.0,56.1891111081,-30.2,63.7907219517,2.9691111081,0,2.9691111081,53.22,-30.2,61.191571315,132.22
2021-07-17 05:00:00,27.1294444415,-21.35,34.5228801768,2.9694444415000003,0,2.9694444415000003,24.16,-21.35,32.2417136641,132.28,2.9694444415000003,0.0,2.9694444415000003,2.9694444415000003,0,2.9694444415000003,0.0,0.0,0.0,0.0,55.8094444415,-30.42,63.5615488237,2.9694444415000003,0,2.9694444415000003,52.84,-30.42,60.9708290906,132.22
2021-07-17 05:30:00,27.4335555526,-21.41,34.799253875,2.9135555526,0,2.9135555526,24.52,-21.41,32.5517818253,132.41,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,0.0,55.8235555526,-30.59,63.6554589532,2.9135555526,0,2.9135555526,52.91,-30.59,61.1164151436,132.3
2021-07-17 06:00:00,27.8432222191,-21.54,35.2025087677,3.1132222191,0,3.1132222191,24.73,-21.54,32.7954951175,132.41,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,0.0,56.2632222191,-30.6,64.0461565941,3.1132222191,0,3.1132222191,53.15,-30.6,61.3292956098,132.43
2021-07-17 06:30:00,29.7834444406,-21.25,36.5871024098,3.8234444406,0,3.8234444406,25.96,-21.25,33.548235423,132.41,3.8234444406,0.0,3.8234444406,3.8234444406,0,3.8234444406,0.0,0.0,0.0,0.0,58.7134444406,-29.87,65.8747710287,3.8234444406,0,3.8234444406,54.89,-29.87,62.4910313565,132.43
