Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-17 07:00:00,32.1768888842,-20.88,38.3578750488,4.7368888842,0,4.7368888842,27.44,-20.88,34.4808352567,132.19,4.7368888842,0.0,4.7368888842,4.7368888842,0,4.7368888842,0.0,0.0,0.0,0.0,60.5768888842,-29.3,67.2907829267,4.7368888842,0,4.7368888842,55.84,-29.3,63.0602537261,132.05
2021-07-17 07:30:00,35.0531111047,-20.16,40.4369410084,6.3931111047,0,6.3931111047,28.66,-20.16,35.0402796792,132.08,6.3931111047,0.0,6.3931111047,6.3931111047,0,6.3931111047,0.0,0.0,0.0,0.0,63.9031111047,-27.84,69.7041835822,6.3931111047,0,6.3931111047,57.51,-27.84,63.8941757909,132.05
2021-07-17 08:00:00,38.0554444357,-19.37,42.7014490526,8.7854444357,0,8.7854444357,29.27,-19.37,35.0988575313,131.52,8.7854444357,0.0,8.7854444357,8.7854444357,0,8.7854444357,0.0,0.0,0.0,0.0,66.0154444357,-26.54,71.1506184375,8.7854444357,0,8.7854444357,57.23,-26.54,63.0844235925,131.44
2021-07-17 08:30:00,41.0162222101,-17.95,44.772011172,12.1162222101,0,12.1162222101,28.9,-17.95,34.0207657174,131.17,12.1162222101,0.0,12.1162222101,12.1162222101,0,12.1162222101,0.0,0.0,0.0,0.0,68.1262222101,-24.29,72.3269400198,12.1162222101,0,12.1162222101,56.01,-24.29,61.0501777229,131.06
2021-07-17 09:00:00,43.1455555404,-16.73,46.2756076447,15.2055555403,0,15.2055555403,27.94,-16.73,32.5658793832,130.55,15.2055555403,0.0,15.2055555403,15.2055555403,0,15.2055555403,0.0,0.0,0.0,0.0,68.1655555403,-22.6,71.8143645946,15.2055555403,0,15.2055555403,52.96,-22.6,57.580566166,130.45
2021-07-17 09:30:00,44.1129999818,-14.99,46.5903087282,18.2229999818,0,18.2229999818,25.89,-14.99,29.9164202404,130.22,18.2229999818,0.0,18.2229999818,18.2229999818,0,18.2229999818,0.0,0.0,0.0,0.0,67.4629999818,-21.09,70.6827027394,18.2229999818,0,18.2229999818,49.24,-21.09,53.5664605887,130.07
2021-07-17 10:00:00,43.8176666451,-14.49,46.1513597874,21.5476666451,0,21.5476666451,22.27,-14.49,26.5690233166,130.37,21.5476666451,0.0,21.5476666451,21.5476666451,0,21.5476666451,0.0,0.0,0.0,0.0,65.1076666451,-20.32,68.2049166554,21.5476666451,0,21.5476666451,43.56,-20.32,48.0663707804,130.28
2021-07-17 10:30:00,43.6105555315,-14.04,45.8148682609,24.1005555315,0,24.1005555315,19.51,-14.04,24.0366740628,130.25,24.1005555315,0.0,24.1005555315,24.1005555315,0,24.1005555315,0.0,0.0,0.0,0.0,62.5205555315,-19.44,65.4731507105,24.1005555315,0,24.1005555315,38.42,-19.44,43.0582164052,130.09
2021-07-17 11:00:00,43.0463333073,-13.68,45.167789532,26.0363333073,0,26.0363333073,17.01,-13.68,21.8284791041,129.96,26.0363333073,0.0,26.0363333073,26.0363333073,0,26.0363333073,0.0,0.0,0.0,0.0,59.7363333073,-19.01,62.6881936014,26.0363333073,0,26.0363333073,33.7,-19.01,38.6919901272,129.86
2021-07-17 11:30:00,42.0152221957,-13.79,44.2203911805,26.5452221957,0,26.5452221957,15.47,-13.79,20.7240198803,129.96,26.5452221957,0.0,26.5452221957,26.5452221957,0,26.5452221957,0.0,0.0,0.0,0.0,57.5452221957,-18.77,60.5290467259,26.5452221957,0,26.5452221957,31.0,-18.77,36.2396592147,129.86
2021-07-17 12:00:00,43.5099999723,-14.06,45.725306971,27.6899999723,0,27.6899999723,15.82,-14.06,21.1649710607,129.85,27.6899999723,0.0,27.6899999723,27.6899999723,0,27.6899999723,0.0,0.0,0.0,0.0,58.6699999723,-19.02,61.6760026003,27.6899999723,0,27.6899999723,30.98,-19.02,36.3527275455,129.65
2021-07-17 12:30:00,43.8885555282,-13.61,45.9503798282,27.3385555282,0,27.3385555282,16.55,-13.61,21.4274263504,129.85,27.3385555282,0.0,27.3385555282,27.3385555282,0,27.3385555282,0.0,0.0,0.0,0.0,59.3685555282,-19.31,62.4299726534,27.3385555282,0,27.3385555282,32.03,-19.31,37.4004946491,129.73
2021-07-17 13:00:00,44.5397777512,-13.9,46.6583519011,26.5497777512,0,26.5497777512,17.99,-13.9,22.7343374656,130.44,26.5497777512,0.0,26.5497777512,26.5497777512,0,26.5497777512,0.0,0.0,0.0,0.0,59.5997777512,-20.28,62.955634442,26.5497777512,0,26.5497777512,33.05,-20.28,38.7760351248,130.26
2021-07-17 13:30:00,39.994999973,-14.94,42.6943043373,26.974999973,0,26.974999973,13.02,-14.94,19.8172651998,130.96,26.974999973,0.0,26.974999973,26.974999973,0,26.974999973,0.0,0.0,0.0,0.0,54.324999973,-21.59,58.4579654288,26.974999973,0,26.974999973,27.35,-21.59,34.8446638669,130.79
2021-07-17 14:00:00,39.3954444145,-15.44,42.3130552031,29.9054444145,0,29.9054444145,9.49,-15.44,18.1232916436,131.2,29.9054444145,0.0,29.9054444145,29.9054444145,0,29.9054444145,0.0,0.0,0.0,0.0,53.7554444145,-22.51,58.2781940712,29.9054444145,0,29.9054444145,23.85,-22.51,32.7951612284,131.03
2021-07-17 14:30:00,38.1297777485,-15.46,41.1447633502,29.3197777485,0,29.3197777485,8.81,-15.46,17.7940355176,131.51,29.3197777485,0.0,29.3197777485,29.3197777485,0,29.3197777485,0.0,0.0,0.0,0.0,52.3797777485,-22.5,57.0078162797,29.3197777485,0,29.3197777485,23.06,-22.5,32.2182184486,131.29
2021-07-17 15:00:00,36.0567777496,-15.41,39.2117242886,28.1767777496,0,28.1767777496,7.88,-15.41,17.3078739307,131.51,28.1767777496,0.0,28.1767777496,28.1767777496,0,28.1767777496,0.0,0.0,0.0,0.0,50.0167777496,-22.87,54.997408634,28.1767777496,0,28.1767777496,21.84,-22.87,31.6231323559,131.29
2021-07-17 15:30:00,36.1052221942,-15.78,39.4029880808,28.0152221942,0,28.0152221942,8.09,-15.78,17.7329213611,131.7,28.0152221942,0.0,28.0152221942,28.0152221942,0,28.0152221942,0.0,0.0,0.0,0.0,49.8852221942,-23.18,55.0077066725,28.0152221942,0,28.0152221942,21.87,-23.18,31.8686256371,131.48
2021-07-17 16:00:00,37.532111085,-16.04,40.8159400541,26.112111085,0,26.112111085,11.42,-16.04,19.6900482478,131.7,26.112111085,0.0,26.112111085,26.112111085,0,26.112111085,0.0,0.0,0.0,0.0,50.892111085,-23.57,56.0852197169,26.112111085,0,26.112111085,24.78,-23.57,34.1993172446,131.48
2021-07-17 16:30:00,39.5578888635,-16.33,42.7959749432,25.4078888635,0,25.4078888635,14.15,-16.33,21.6076699345,131.85,25.4078888635,0.0,25.4078888635,25.4078888635,0,25.4078888635,0.0,0.0,0.0,0.0,54.2678888635,-23.97,59.3259189705,25.4078888635,0,25.4078888635,28.86,-23.97,37.5161365282,131.67
2021-07-17 17:00:00,41.9827777542,-16.34,45.0505186203,23.5927777542,0,23.5927777542,18.39,-16.34,24.6005630017,131.85,23.5927777542,0.0,23.5927777542,23.5927777542,0,23.5927777542,0.0,0.0,0.0,0.0,58.8727777542,-24.09,63.6107857245,23.5927777542,0,23.5927777542,35.28,-24.09,42.7200948033,131.67
2021-07-17 17:30:00,44.4529999796,-16.31,47.350663218,20.4429999796,0,20.4429999796,24.01,-16.31,29.0257850884,131.85,20.4429999796,0.0,20.4429999796,20.4429999796,0,20.4429999796,0.0,0.0,0.0,0.0,64.4129999796,-24.13,68.7843838845,20.4429999796,0,20.4429999796,43.97,-24.13,50.1559348432,131.67
2021-07-17 18:00:00,46.3292222054,-16.41,49.1496178027,16.8692222054,0,16.8692222054,29.46,-16.41,33.7220951306,131.85,16.8692222054,0.0,16.8692222054,16.8692222054,0,16.8692222054,0.0,0.0,0.0,0.0,68.9092222054,-24.2,73.0350662692,16.8692222054,0,16.8692222054,52.04,-24.2,57.3916509607,131.59
2021-07-17 18:30:00,47.0189999859,-16.74,49.9100587024,14.0989999859,0,14.0989999859,32.92,-16.74,36.9317478601,131.72,14.0989999859,0.0,14.0989999859,14.0989999859,0,14.0989999859,0.0,0.0,0.0,0.0,72.2089999859,-24.5,76.2521454056,14.0989999859,0,14.0989999859,58.11,-24.5,63.0636353218,131.59
2021-07-17 19:00:00,46.7999999898,-16.96,49.7783245906,10.2199999898,0,10.2199999898,36.58,-16.96,40.3204414658,131.72,10.2199999898,0.0,10.2199999898,10.2199999898,0,10.2199999898,0.0,0.0,0.0,0.0,74.6899999898,-24.49,78.6025203061,10.2199999898,0,10.2199999898,64.47,-24.49,68.9647808668,131.48
2021-07-17 19:30:00,46.9699999899,-17.28,50.0477701706,10.0899999899,0,10.0899999899,36.88,-17.28,40.7275435056,131.58,10.0899999899,0.0,10.0899999899,10.0899999899,0,10.0899999899,0.0,0.0,0.0,0.0,77.7099999899,-24.51,81.4836437479,10.0899999899,0,10.0899999899,67.62,-24.51,71.9249921794,131.37
2021-07-17 20:00:00,45.7615555469,-17.22,48.8942569845,8.6915555469,0,8.6915555469,37.07,-17.22,40.8743599338,131.37,8.6915555469,0.0,8.6915555469,8.6915555469,0,8.6915555469,0.0,0.0,0.0,0.0,80.0215555469,-24.06,83.5603551461,8.6915555469,0,8.6915555469,71.33,-24.06,75.2784995865,131.21
2021-07-17 20:30:00,44.173333325,-17.97,47.6886178982,8.293333325,0,8.293333325,35.88,-17.97,40.1284848954,130.88,8.293333325,0.0,8.293333325,8.293333325,0,8.293333325,0.0,0.0,0.0,0.0,79.043333325,-24.95,82.8875807533,8.293333325,0,8.293333325,70.75,-24.95,75.0204305506,130.69
2021-07-17 21:00:00,41.282222214,-19.23,45.5413523177,8.232222214,0,8.232222214,33.05,-19.23,38.2373560801,131.01,8.232222214,0.0,8.232222214,8.232222214,0,8.232222214,0.0,0.0,0.0,0.0,76.192222214,-26.49,80.6658219192,8.232222214,0,8.232222214,67.96,-26.49,72.9402611731,130.82
2021-07-17 21:30:00,40.2115555479,-19.57,44.7208463648,7.6815555479,0,7.6815555479,32.53,-19.57,37.9629529937,131.48,7.6815555479,0.0,7.6815555479,7.6815555479,0,7.6815555479,0.0,0.0,0.0,0.0,75.3915555479,-27.18,80.1413691418,7.6815555479,0,7.6815555479,67.71,-27.18,72.9616097684,131.32
2021-07-17 22:00:00,40.9379999932,-19.22,45.2253053439,6.7779999932,0,6.7779999932,34.16,-19.22,39.1958416162,131.48,6.7779999932,0.0,6.7779999932,6.7779999932,0,6.7779999932,0.0,0.0,0.0,0.0,76.6779999932,-26.84,81.2397764827,6.7779999932,0,6.7779999932,69.9,-26.84,74.8758679415,131.32
2021-07-17 22:30:00,42.5008888823,-18.72,46.4409728127,6.5608888823000004,0,6.5608888823000004,35.94,-18.72,40.5231045208,131.48,6.5608888823000004,0.0,6.5608888823000004,6.5608888823000004,0,6.5608888823000004,0.0,0.0,0.0,0.0,77.8408888823,-26.81,82.3284888844,6.5608888823000004,0,6.5608888823000004,71.28,-26.81,76.1552000851,131.32
2021-07-17 23:00:00,37.8212222188,-18.98,42.3164891044,3.4312222188,0,3.4312222188,34.39,-18.98,39.2799248981,131.62,3.4312222188,0.0,3.4312222188,3.4312222188,0,3.4312222188,0.0,0.0,0.0,0.0,72.6412222188,-27.84,77.7933979554,3.4312222188,0,3.4312222188,69.21,-27.84,74.5995288189,131.46
2021-07-17 23:30:00,34.756999997,-19.49,39.8485777512,2.9669999970000003,0,2.9669999970000003,31.79,-19.49,37.2889286518,132.0,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,0.0,69.356999997,-28.9,75.1372307754,2.9669999970000003,0,2.9669999970000003,66.39,-28.9,72.4074726807,131.84
2021-07-18 00:00:00,32.7955555526,-21.01,38.9482806296,2.9755555526,0,2.9755555526,29.82,-21.01,36.4781098743,132.34,2.9755555526,0.0,2.9755555526,2.9755555526,0,2.9755555526,0.0,0.0,0.0,0.0,64.3155555526,-28.97,70.5390075493,2.9755555526,0,2.9755555526,61.34,-28.97,67.8369847502,132.22
2021-07-18 00:30:00,31.387888886,-21.06,37.7984545811,2.937888886,0,2.937888886,28.45,-21.06,35.3966961735,131.73,2.937888886,0.0,2.937888886,2.937888886,0,2.937888886,0.0,0.0,0.0,0.0,61.967888886,-29.29,68.5413988257,2.937888886,0,2.937888886,59.03,-29.29,65.8972305943,131.62
2021-07-18 01:00:00,29.9708888861,-21.02,36.6073022855,2.8208888861,0,2.8208888861,27.15,-21.02,34.3360291822,131.95,2.8208888861,0.0,2.8208888861,2.8208888861,0,2.8208888861,0.0,0.0,0.0,0.0,59.7208888861,-30.05,66.8549704161,2.8208888861,0,2.8208888861,56.9,-30.05,64.3475912525,131.82
2021-07-18 01:30:00,29.4632222193,-21.21,36.3035199884,2.8932222193,0,2.8932222193,26.57,-21.21,33.9974852011,132.46,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,0.0,59.6132222193,-30.16,66.8083966532,2.8932222193,0,2.8932222193,56.72,-30.16,64.2400498132,132.38
2021-07-18 02:00:00,28.5436666638,-21.7,35.8556955952,2.8936666638,0,2.8936666638,25.65,-21.7,33.597804987800004,132.46,2.8936666638,0.0,2.8936666638,2.8936666638,0,2.8936666638,0.0,0.0,0.0,0.0,58.3336666638,-30.81,65.9702415218,2.8936666638,0,2.8936666638,55.44,-30.81,63.4259387002,132.38
2021-07-18 02:30:00,27.673888886,-22.13,35.4341787837,2.8838888860000003,0,2.8838888860000003,24.79,-22.13,33.2307237357,132.69,2.8838888860000003,0.0,2.8838888860000003,2.8838888860000003,0,2.8838888860000003,0.0,0.0,0.0,0.0,57.203888886,-31.35,65.2311842885,2.8838888860000003,0,2.8838888860000003,54.32,-31.35,62.7175007474,132.58
2021-07-18 03:00:00,27.0201111081,-22.33,35.0530355932,2.9901111081,0,2.9901111081,24.03,-22.33,32.8035028617,132.69,2.9901111081,0.0,2.9901111081,2.9901111081,0,2.9901111081,0.0,0.0,0.0,0.0,55.8501111081,-31.78,64.2588772917,2.9901111081,0,2.9901111081,52.86,-31.78,61.677775576,132.58
2021-07-18 03:30:00,26.0337777745,-22.32,34.2919813545,3.2337777745,0,3.2337777745,22.8,-22.32,31.9064632951,132.87,3.2337777745,0.0,3.2337777745,3.2337777745,0,3.2337777745,0.0,0.0,0.0,0.0,55.7737777745,-31.86,64.2321873148,3.2337777745,0,3.2337777745,52.54,-31.86,61.445188583,132.81
2021-07-18 04:00:00,26.3207777742,-22.49,34.6205638695,3.5307777742,0,3.5307777742,22.79,-22.49,32.0184977786,132.87,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,0.0,54.7507777742,-32.24,63.5379041745,3.5307777742,0,3.5307777742,51.22,-32.24,60.5219464327,132.81
2021-07-18 04:30:00,26.4622222192,-20.24,33.3152638408,3.0122222192,0,3.0122222192,23.45,-20.24,30.9767671005,132.73,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,0.0,55.4122222192,-29.7,62.8697413011,3.0122222192,0,3.0122222192,52.4,-29.7,60.2316362056,132.63
2021-07-18 05:00:00,26.371888886,-19.33,32.6974834416,2.9318888860000003,0,2.9318888860000003,23.44,-19.33,30.3822727919,132.73,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,0.0,55.441888886,-28.75,62.4529066036,2.9318888860000003,0,2.9318888860000003,52.51,-28.75,59.8653706244,132.63
2021-07-18 05:30:00,25.9935555524,-19.48,32.482846708,3.1635555524,0,3.1635555524,22.83,-19.48,30.0113195311,132.63,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,0.0,55.0135555524,-28.86,62.1239961248,3.1635555524,0,3.1635555524,51.85,-28.86,59.3407288462,132.63
2021-07-18 06:00:00,26.2038888842,-19.56,32.6991955964,4.7038888842,0,4.7038888842,21.5,-19.56,29.0661934212,132.63,4.7038888842,0.0,4.7038888842,4.7038888842,0,4.7038888842,0.0,0.0,0.0,0.0,55.9238888842,-29.24,63.1067266457,4.7038888842,0,4.7038888842,51.22,-29.24,58.9785215142,132.63
2021-07-18 06:30:00,28.1068888836,-19.26,34.0726400902,5.2468888836,0,5.2468888836,22.86,-19.26,29.8919253311,132.82,5.2468888836,0.0,5.2468888836,5.2468888836,0,5.2468888836,0.0,0.0,0.0,0.0,57.0368888836,-28.43,63.7296759252,5.2468888836,0,5.2468888836,51.79,-28.43,59.0801912658,132.7
2021-07-18 07:00:00,29.7351111051,-18.94,35.254793042,6.0051111051,0,6.0051111051,23.73,-18.94,30.3617604891,132.55,6.0051111051,0.0,6.0051111051,6.0051111051,0,6.0051111051,0.0,0.0,0.0,0.0,58.3251111051,-27.94,64.6719582619,6.0051111051,0,6.0051111051,52.32,-27.94,59.3129496822,132.5
2021-07-18 07:30:00,32.3826666598,-18.37,37.2302833725,6.8626666598,0,6.8626666598,25.52,-18.37,31.4440344104,132.44,6.8626666598,0.0,6.8626666598,6.8626666598,0,6.8626666598,0.0,0.0,0.0,0.0,60.7126666598,-27.1,66.4863737389,6.8626666598,0,6.8626666598,53.85,-27.1,60.2845958766,132.41
2021-07-18 08:00:00,34.687999991,-17.86,39.0158550256,9.007999991,0,9.007999991,25.68,-17.86,31.2800575447,132.13,9.007999991,0.0,9.007999991,9.007999991,0,9.007999991,0.0,0.0,0.0,0.0,61.947999991,-26.13,67.2334113584,9.007999991,0,9.007999991,52.94,-26.13,59.0374499788,132.08
2021-07-18 08:30:00,37.4331110988,-16.88,41.0630272451,12.3131110988,0,12.3131110988,25.12,-16.88,30.2646460412,131.78,12.3131110988,0.0,12.3131110988,12.3131110988,0,12.3131110988,0.0,0.0,0.0,0.0,63.5031110988,-24.76,68.1593920104,12.3131110988,0,12.3131110988,51.19,-24.76,56.8636412833,131.69
2021-07-18 09:00:00,39.9695555398,-15.69,42.9388107666,15.7495555398,0,15.7495555398,24.22,-15.69,28.8580058216,131.49,15.7495555398,0.0,15.7495555398,15.7495555398,0,15.7495555398,0.0,0.0,0.0,0.0,64.0295555398,-23.49,68.2023759309,15.7495555398,0,15.7495555398,48.28,-23.49,53.691139865,131.4
2021-07-18 09:30:00,40.0623333134,-15.37,42.9095263375,19.9523333134,0,19.9523333134,20.11,-15.37,25.3110450199,131.49,19.9523333134,0.0,19.9523333134,19.9523333134,0,19.9523333134,0.0,0.0,0.0,0.0,61.4623333134,-23.17,65.6846048654,19.9523333134,0,19.9523333134,41.51,-23.17,47.538710542,131.4
2021-07-18 10:00:00,40.6314444188,-15.51,43.4910838628,25.6314444188,0,25.6314444188,15.0,-15.51,21.5768417522,131.68,25.6314444188,0.0,25.6314444188,25.6314444188,0,25.6314444188,0.0,0.0,0.0,0.0,59.5014444188,-22.88,63.7488532283,25.6314444188,0,25.6314444188,33.87,-22.88,40.8738461611,131.56
2021-07-18 10:30:00,40.7881110827,-14.96,43.4450412095,28.4181110827,0,28.4181110827,12.37,-14.96,19.4118134135,131.56,28.4181110827,0.0,28.4181110827,28.4181110827,0,28.4181110827,0.0,0.0,0.0,0.0,57.8181110827,-21.7,61.7561654345,28.4181110827,0,28.4181110827,29.4,-21.7,36.5410727812,131.42
2021-07-18 11:00:00,40.4664444139,-14.73,43.063975937,30.5864444139,0,30.5864444139,9.88,-14.73,17.7366090333,131.2,30.5864444139,0.0,30.5864444139,30.5864444139,0,30.5864444139,0.0,0.0,0.0,0.0,55.0364444139,-21.0,58.9067925941,30.5864444139,0,30.5864444139,24.45,-21.0,32.2304591962,131.04
2021-07-18 11:30:00,38.9092221897,-16.93,42.4329173096,32.5292221897,0,32.5292221897,6.38,-16.93,18.0922441947,130.99,32.5292221897,0.0,32.5292221897,32.5292221897,0,32.5292221897,0.0,0.0,0.0,0.0,52.0492221897,-23.26,57.0100792014,32.5292221897,0,32.5292221897,19.52,-23.26,30.3654079505,130.83
2021-07-18 12:00:00,38.4489999664,-17.03,42.0517121937,33.5689999664,0,33.5689999664,4.88,-17.03,17.7153972578,131.21,33.5689999664,0.0,33.5689999664,33.5689999664,0,33.5689999664,0.0,0.0,0.0,0.0,50.0289999664,-23.15,55.1255234682,33.5689999664,0,33.5689999664,16.46,-23.15,28.405177345,131.03
2021-07-18 12:30:00,38.3859999658,-17.44,42.1620515793,34.2159999658,0,34.2159999658,4.17,-17.44,17.9316061746,131.21,34.2159999658,0.0,34.2159999658,34.2159999658,0,34.2159999658,0.0,0.0,0.0,0.0,48.5459999658,-23.12,53.7703311565,34.2159999658,0,34.2159999658,14.33,-23.12,27.2007959442,131.03
2021-07-18 13:00:00,37.7827777432,-18.17,41.9247801901,34.5927777432,0,34.5927777432,3.19,-18.17,18.4478996094,131.04,34.5927777432,0.0,34.5927777432,34.5927777432,0,34.5927777432,0.0,0.0,0.0,0.0,47.1727777432,-23.9,52.8817639646,34.5927777432,0,34.5927777432,12.58,-23.9,27.008635656,130.82
2021-07-18 13:30:00,36.0503332985,-18.32,40.4382112726,34.8703332985,0,34.8703332985,1.18,-18.32,18.3579628499,131.04,34.8703332985,0.0,34.8703332985,34.8703332985,0,34.8703332985,0.0,0.0,0.0,0.0,45.9403332985,-24.02,51.8408586308,34.8703332985,0,34.8703332985,11.07,-24.02,26.4481625071,130.82
2021-07-18 14:00:00,35.0562221871,-18.38,39.5823586214,35.0862221871,0,35.0862221871,-0.03,-18.38,18.3800244831,131.04,35.0862221871,0.0,35.0862221871,35.0862221871,0,35.0862221871,0.0,0.0,0.0,0.0,44.2362221871,-24.63,50.6308231554,35.0862221871,0,35.0862221871,9.15,-24.63,26.2746912446,130.82
2021-07-18 14:30:00,34.1648888546,-14.47,37.1028372291,34.3148888546,0,34.3148888546,-0.15,-14.47,14.4707774497,131.43,34.3148888546,0.0,34.3148888546,34.3148888546,0,34.3148888546,0.0,0.0,0.0,0.0,44.6248888546,-26.61,51.9564510459,34.3148888546,0,34.3148888546,10.31,-26.61,28.5374876259,131.21
2021-07-18 15:00:00,34.7312221887,-7.08,35.4455102195,33.5712221887,0,33.5712221887,1.16,-7.08,7.1743989295,131.43,33.5712221887,0.0,33.5712221887,33.5712221887,0,33.5712221887,0.0,0.0,0.0,0.0,44.7812221887,-30.66,54.2714792567,33.5712221887,0,33.5712221887,11.21,-30.66,32.6450562873,131.21
2021-07-18 15:30:00,35.9741110789,-7.25,36.6974000158,32.1841110789,0,32.1841110789,3.79,-7.25,8.1808679246,131.81,32.1841110789,0.0,32.1841110789,32.1841110789,0,32.1841110789,0.0,0.0,0.0,0.0,45.8041110789,-31.27,55.4601613028,32.1841110789,0,32.1841110789,13.62,-31.27,34.1074376053,131.61
2021-07-18 16:00:00,37.9441110807,-7.25,38.6305328167,30.4241110807,0,30.4241110807,7.52,-7.25,10.4457120389,132.06,30.4241110807,0.0,30.4241110807,30.4241110807,0,30.4241110807,0.0,0.0,0.0,0.0,47.0141110807,-31.5,56.5913124137,30.4241110807,0,30.4241110807,16.59,-31.5,35.6016586692,131.85
2021-07-18 16:30:00,39.6507777496,-7.21,40.3009711564,28.1507777496,0,28.1507777496,11.5,-7.21,13.5732862638,132.3,28.1507777496,0.0,28.1507777496,28.1507777496,0,28.1507777496,0.0,0.0,0.0,0.0,53.1107777496,-31.63,61.8159495047,28.1507777496,0,28.1507777496,24.96,-31.63,40.2921642506,132.11
2021-07-18 17:00:00,44.7031110868,-6.27,45.1406805536,24.2831110868,0,24.2831110868,20.42,-6.27,21.3609292869,132.18,24.2831110868,0.0,24.2831110868,24.2831110868,0,24.2831110868,0.0,0.0,0.0,0.0,61.2131110868,-30.53,68.4041363437,24.2831110868,0,24.2831110868,36.93,-30.53,47.9156112348,131.97
2021-07-18 17:30:00,41.8536666453,-7.63,42.5434637947,21.3936666453,0,21.3936666453,20.46,-7.63,21.8364030921,131.95,21.3936666453,0.0,21.3936666453,21.3936666453,0,21.3936666453,0.0,0.0,0.0,0.0,61.9136666453,-32.35,69.8557414781,21.3936666453,0,21.3936666453,40.52,-32.35,51.8497145604,131.73
2021-07-18 18:00:00,44.1991110906,-7.76,44.875149261,20.5591110906,0,20.5591110906,23.64,-7.76,24.8810610706,132.08,20.5591110906,0.0,20.5591110906,20.5591110906,0,20.5591110906,0.0,0.0,0.0,0.0,69.2591110906,-32.56,76.5308961731,20.5591110906,0,20.5591110906,48.7,-32.56,58.5819391963,131.85
2021-07-18 18:30:00,45.3574444269,-7.88,46.0368565927,17.5374444269,0,17.5374444269,27.82,-7.88,28.9144738842,131.94,17.5374444269,0.0,17.5374444269,17.5374444269,0,17.5374444269,0.0,0.0,0.0,0.0,72.9574444269,-32.44,79.8444882087,17.5374444269,0,17.5374444269,55.42,-32.44,64.2162751956,131.72
2021-07-18 19:00:00,45.6705555414,-8.03,46.3711175568,14.1105555414,0,14.1105555414,31.56,-8.03,32.5655416046,131.73,14.1105555414,0.0,14.1105555414,14.1105555414,0,14.1105555414,0.0,0.0,0.0,0.0,75.6605555414,-32.19,82.2235718322,14.1105555414,0,14.1105555414,61.55,-32.19,69.4593305467,131.53
2021-07-18 19:30:00,45.4358888779,-8.35,46.1967801705,11.0258888779,0,11.0258888779,34.41,-8.35,35.4086232435,131.56,11.0258888779,0.0,11.0258888779,11.0258888779,0,11.0258888779,0.0,0.0,0.0,0.0,77.6158888779,-32.1,83.9918817881,11.0258888779,0,11.0258888779,66.59,-32.1,73.9231905426,131.37
2021-07-18 20:00:00,45.547666657,-8.09,46.2605451534,9.697666657,0,9.697666657,35.85,-8.09,36.7514707189,131.44,9.697666657,0.0,9.697666657,9.697666657,0,9.697666657,0.0,0.0,0.0,0.0,77.547666657,-31.9,83.8525527574,9.697666657,0,9.697666657,67.85,-31.9,74.9748791263,131.24
2021-07-18 20:30:00,45.0002222129,-7.67,45.6491938506,9.3202222129,0,9.3202222129,35.68,-7.67,36.4950859706,131.07,9.3202222129,0.0,9.3202222129,9.3202222129,0,9.3202222129,0.0,0.0,0.0,0.0,77.5002222129,-31.95,83.8277218052,9.3202222129,0,9.3202222129,68.18,-31.95,75.2948530778,130.85
2021-07-18 21:00:00,44.207555548,-7.62,44.8594735538,7.577555548,0,7.577555548,36.63,-7.62,37.4141858123,130.57,7.577555548,0.0,7.577555548,7.577555548,0,7.577555548,0.0,0.0,0.0,0.0,76.747555548,-32.2,83.2287647547,7.577555548,0,7.577555548,69.17,-32.2,76.2976336461,130.39
2021-07-18 21:30:00,46.6073333277,-6.92,47.1182546357,5.6473333277,0,5.6473333277,40.96,-6.92,41.5404381296,130.69,5.6473333277,0.0,5.6473333277,5.6473333277,0,5.6473333277,0.0,0.0,0.0,0.0,79.8573333277,-31.34,85.7868829496,5.6473333277,0,5.6473333277,74.21,-31.34,80.5563138432,130.5
2021-07-18 22:00:00,45.9097777735,-6.8,46.410642047,4.2797777735,0,4.2797777735,41.63,-6.8,42.1817128623,130.42,4.2797777735,0.0,4.2797777735,4.2797777735,0,4.2797777735,0.0,0.0,0.0,0.0,79.0497777735,-31.45,85.0762591211,4.2797777735,0,4.2797777735,74.77,-31.45,81.1150750477,130.25
2021-07-18 22:30:00,43.1884444401,-7.23,43.7894351774,4.3184444401,0,4.3184444401,38.87,-7.23,39.5366892898,130.5,4.3184444401,0.0,4.3184444401,4.3184444401,0,4.3184444401,0.0,0.0,0.0,0.0,75.7284444401,-32.44,82.384166545,4.3184444401,0,4.3184444401,71.41,-32.44,78.4330395943,130.34
2021-07-18 23:00:00,39.7884444405,-7.69,40.5247629357,3.9484444405,0,3.9484444405,35.84,-7.69,36.655718517,130.81,3.9484444405,0.0,3.9484444405,3.9484444405,0,3.9484444405,0.0,0.0,0.0,0.0,71.5784444405,-33.74,79.1319234476,3.9484444405,0,3.9484444405,67.63,-33.74,75.5791274096,130.66
2021-07-18 23:30:00,35.9398888859,-7.85,36.7872003981,2.9698888859,0,2.9698888859,32.97,-7.85,33.8916420375,131.23,2.9698888859,0.0,2.9698888859,2.9698888859,0,2.9698888859,0.0,0.0,0.0,0.0,67.8298888859,-34.59,76.1404092862,2.9698888859,0,2.9698888859,64.86,-34.59,73.5070588447,131.1
2021-07-19 00:00:00,33.5155555527,-7.29,34.2992210408,2.8755555527,0,2.8755555527,30.64,-7.29,31.4952964742,131.56,2.8755555527,0.0,2.8755555527,2.8755555527,0,2.8755555527,0.0,0.0,0.0,0.0,63.8855555527,-35.02,72.8544069242,2.8755555527,0,2.8755555527,61.01,-35.02,70.3464320346,131.4
2021-07-19 00:30:00,31.4416666638,-7.24,32.2644696624,2.8516666638,0,2.8516666638,28.59,-7.24,29.4924685301,132.04,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,0.0,61.9516666638,-35.17,71.238598403,2.8516666638,0,2.8516666638,59.1,-35.17,68.773097211,131.94
2021-07-19 01:00:00,30.1539999972,-7.54,31.0823955935,2.8139999972,0,2.8139999972,27.34,-7.54,28.3606628978,132.13,2.8139999972,0.0,2.8139999972,2.8139999972,0,2.8139999972,0.0,0.0,0.0,0.0,59.9539999972,-35.55,69.7013960812,2.8139999972,0,2.8139999972,57.14,-35.55,67.2962264915,131.94
2021-07-19 01:30:00,29.8972222181,-8.16,30.9907969623,4.1272222181,0,4.1272222181,25.77,-8.16,27.0310654618,132.13,4.1272222181,0.0,4.1272222181,4.1272222181,0,4.1272222181,0.0,0.0,0.0,0.0,59.8572222181,-36.27,69.9885701502,4.1272222181,0,4.1272222181,55.73,-36.27,66.4932011562,132.06
2021-07-19 02:00:00,28.7151111075,-8.35,29.9045164802,3.5951111075,0,3.5951111075,25.12,-8.35,26.4714355485,132.38,3.5951111075,0.0,3.5951111075,3.5951111075,0,3.5951111075,0.0,0.0,0.0,0.0,58.9551111075,-36.51,69.3446841921,3.5951111075,0,3.5951111075,55.36,-36.51,66.3152297742,132.21
2021-07-19 02:30:00,27.4697777749,-8.31,28.699212376,2.8497777749,0,2.8497777749,24.62,-8.31,25.9846204513,132.38,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,0.0,57.9697777749,-36.71,68.6157360616,2.8497777749,0,2.8497777749,55.12,-36.71,66.2256634546,132.21
2021-07-19 03:00:00,27.0223333304,-8.79,28.4160271434,2.9723333304,0,2.9723333304,24.05,-8.79,25.605987581,132.38,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,0.0,56.7523333304,-37.65,68.1054317837,2.9723333304,0,2.9723333304,53.78,-37.65,65.6491500326,132.36
2021-07-19 03:30:00,26.963444441500002,-8.99,28.4226570917,2.9434444415,0,2.9434444415,24.02,-8.99,25.6472318194,132.72,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,0.0,56.6134444415,-37.88,68.1173729054,2.9434444415,0,2.9434444415,53.67,-37.88,65.691424859,132.65
2021-07-19 04:00:00,27.1812222193,-8.99,28.6293370747,2.9312222193,0,2.9312222193,24.25,-8.99,25.8627647401,132.8,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,0.0,56.3312222193,-37.99,67.944438306,2.9312222193,0,2.9312222193,53.4,-37.99,65.5347243833,132.65
2021-07-19 04:30:00,26.7264444415,-8.95,28.1851970453,2.9364444415,0,2.9364444415,23.79,-8.95,25.4178401915,132.89,2.9364444415,0.0,2.9364444415,2.9364444415,0,2.9364444415,0.0,0.0,0.0,0.0,56.4864444415,-37.77,67.95065346,2.9364444415,0,2.9364444415,53.55,-37.77,65.5299580345,132.81
2021-07-19 05:00:00,27.020999997,-9.1,28.5121805697,2.970999997,0,2.970999997,24.05,-9.1,25.7140525783,132.77,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,0.0,56.330999997,-37.87,67.877230797,2.970999997,0,2.970999997,53.36,-37.87,65.4326103713,132.68
2021-07-19 05:30:00,28.2122222192,-8.95,29.597837464,2.9922222192000003,0,2.9922222192000003,25.22,-8.95,26.7609958709,132.77,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,0.0,56.4322222192,-37.43,67.7170628764,2.9922222192000003,0,2.9922222192000003,53.44,-37.43,65.2444518714,132.68
2021-07-19 06:00:00,30.0162222189,-8.85,31.2937069759,3.2962222189,0,3.2962222189,26.72,-8.85,28.1474847899,132.77,3.2962222189,0.0,3.2962222189,3.2962222189,0,3.2962222189,0.0,0.0,0.0,0.0,57.6962222189,-36.83,68.4492728839,3.2962222189,0,3.2962222189,54.4,-36.83,65.6948163861,132.68
2021-07-19 06:30:00,34.6154444407,-7.97,35.5211189833,3.7254444407,0,3.7254444407,30.89,-7.97,31.9016143792,132.51,3.7254444407,0.0,3.7254444407,3.7254444407,0,3.7254444407,0.0,0.0,0.0,0.0,63.6254444407,-35.02,72.6264248072,3.7254444407,0,3.7254444407,59.9,-35.02,69.3859524688,132.41
2021-07-19 07:00:00,38.6807777734,-7.12,39.3306110956,4.3907777734,0,4.3907777734,34.29,-7.12,35.0214006002,132.2,4.3907777734,0.0,4.3907777734,4.3907777734,0,4.3907777734,0.0,0.0,0.0,0.0,68.1807777734,-32.97,75.734003973,4.3907777734,0,4.3907777734,63.79,-32.97,71.8065804784,132.1
2021-07-19 07:30:00,43.0651111051,-5.01,43.3555520608,5.9951111051,0,5.9951111051,37.07,-5.01,37.4070180581,131.95,5.9951111051,0.0,5.9951111051,5.9951111051,0,5.9951111051,0.0,0.0,0.0,0.0,73.6251111051,-29.44,79.2929415852,5.9951111051,0,5.9951111051,67.63,-29.44,73.7599518709,131.87
2021-07-19 08:00:00,42.9614444358,-0.55,42.9649648902,8.6014444358,0,8.6014444358,34.36,-0.55,34.3644016389,131.07,8.6014444358,0.0,8.6014444358,8.6014444358,0,8.6014444358,0.0,0.0,0.0,0.0,72.6114444358,-25.23,76.8698560104,8.6014444358,0,8.6014444358,64.01,-25.23,68.8028560454,131.01
2021-07-19 08:30:00,45.4606666529,0.8200000000000001,45.4680614556,13.7206666529,0,13.7206666529,31.74,0.8200000000000001,31.7505905457,130.93,13.7206666529,0.0,13.7206666529,13.7206666529,0,13.7206666529,0.0,0.0,0.0,0.0,73.2306666529,-24.77,77.306425596,13.7206666529,0,13.7206666529,59.51,-24.77,64.4592351801,130.61
2021-07-19 09:00:00,46.5349999825,0.33,46.5361700548,17.4949999825,0,17.4949999825,29.04,0.33,29.0418749395,131.13,17.4949999825,0.0,17.4949999825,17.4949999825,0,17.4949999825,0.0,0.0,0.0,0.0,72.1549999825,-19.7,74.7959492384,17.4949999825,0,17.4949999825,54.66,-19.7,58.1016832803,130.83
2021-07-19 09:30:00,49.5002222002,-10.07,50.5141257261,21.9902222002,0,21.9902222002,27.51,-10.07,29.2951361151,130.92,21.9902222002,0.0,21.9902222002,21.9902222002,0,21.9902222002,0.0,0.0,0.0,0.0,71.6002222002,1.71,71.6206389187,21.9902222002,0,21.9902222002,49.61,1.71,49.6394621244,130.67
2021-07-19 10:00:00,47.9212221983,-10.42,49.0410026099,23.8912221983,0,23.8912221983,24.03,-10.42,26.1919319639,131.73,23.8912221983,0.0,23.8912221983,23.8912221983,0,23.8912221983,0.0,0.0,0.0,0.0,66.6412221983,1.44,66.6567783206,23.8912221983,0,23.8912221983,42.75,1.44,42.7742457561,131.74
2021-07-19 10:30:00,48.1336666389,-10.37,49.2380621481,27.7936666389,0,27.7936666389,20.34,-10.37,22.830954864,131.85,27.7936666389,0.0,27.7936666389,27.7936666389,0,27.7936666389,0.0,0.0,0.0,0.0,65.3236666389,1.6099999999999999,65.3435040624,27.7936666389,0,27.7936666389,37.53,1.6099999999999999,37.5645178327,131.86
2021-07-19 11:00:00,49.95399997,-9.88,50.9216703674,30.00399997,0,30.00399997,19.95,-9.88,22.262454941,131.85,30.00399997,0.0,30.00399997,30.00399997,0,30.00399997,0.0,0.0,0.0,0.0,65.25399997,2.45,65.2999771216,30.00399997,0,30.00399997,35.25,2.45,35.335039267,131.86
2021-07-19 11:30:00,52.5384444142,-8.36,53.1994148602,30.1984444142,0,30.1984444142,22.34,-8.36,23.8529914267,131.7,30.1984444142,0.0,30.1984444142,30.1984444142,0,30.1984444142,0.0,0.0,0.0,0.0,66.8184444142,4.36,66.9605414699,30.1984444142,0,30.1984444142,36.62,4.36,36.8786388035,131.63
2021-07-19 12:00:00,49.918111082,-8.13,50.5758313228,29.118111082,0,29.118111082,20.8,-8.13,22.3324181405,131.24,29.118111082,0.0,29.118111082,29.118111082,0,29.118111082,0.0,0.0,0.0,0.0,63.498111082,4.89,63.6861225934,29.118111082,0,29.118111082,34.38,4.89,34.7260205034,131.16
2021-07-19 12:30:00,49.0294444157,-8.19,49.7087770893,28.7494444157,0,28.7494444157,20.28,-8.19,21.8713168328,131.04,28.7494444157,0.0,28.7494444157,28.7494444157,0,28.7494444157,0.0,0.0,0.0,0.0,62.5494444157,4.93,62.7434291118,28.7494444157,0,28.7494444157,33.8,4.93,34.1576477527,130.94
2021-07-19 13:00:00,48.5245555264,-8.14,49.2025618137,29.1845555264,0,29.1845555264,19.34,-8.14,20.9832123375,131.04,29.1845555264,0.0,29.1845555264,29.1845555264,0,29.1845555264,0.0,0.0,0.0,0.0,61.4445555264,4.85,61.6356707097,29.1845555264,0,29.1845555264,32.26,4.85,32.622539754,130.85
2021-07-19 13:30:00,47.6602221914,-8.31,48.3792608391,30.8102221914,0,30.8102221914,16.85,-8.31,18.7877247159,131.04,30.8102221914,0.0,30.8102221914,30.8102221914,0,30.8102221914,0.0,0.0,0.0,0.0,60.6802221914,4.43,60.8417148443,30.8102221914,0,30.8102221914,29.87,4.43,30.1967183647,130.99
2021-07-19 14:00:00,46.8283333023,-8.37,47.5704708813,31.0583333023,0,31.0583333023,15.77,-8.37,17.8535654702,131.33,31.0583333023,0.0,31.0583333023,31.0583333023,0,31.0583333023,0.0,0.0,0.0,0.0,59.9383333023,4.36,60.0967004007,31.0583333023,0,31.0583333023,28.88,4.36,29.2072593716,131.27
2021-07-19 14:30:00,46.6212221914,-8.46,47.3825913034,30.8112221914,0,30.8112221914,15.81,-8.46,17.9311934907,131.33,30.8112221914,0.0,30.8112221914,30.8112221914,0,30.8112221914,0.0,0.0,0.0,0.0,58.9412221914,4.23,59.0928132129,30.8112221914,0,30.8112221914,28.13,4.23,28.4462616173,131.27
2021-07-19 15:00:00,45.6039999697,-8.56,46.4004139338,30.3439999697,0,30.3439999697,15.26,-8.56,17.4968911524,131.48,30.3439999697,0.0,30.3439999697,30.3439999697,0,30.3439999697,0.0,0.0,0.0,0.0,59.1739999697,3.98,59.3076948836,30.3439999697,0,30.3439999697,28.83,3.98,29.1034241972,131.47
2021-07-19 15:30:00,45.1934444156,-8.8,46.0422351558,28.8734444156,0,28.8734444156,16.32,-8.8,18.5413699602,131.48,28.8734444156,0.0,28.8734444156,28.8734444156,0,28.8734444156,0.0,0.0,0.0,0.0,61.0034444156,3.32,61.0937200583,28.8734444156,0,28.8734444156,32.13,3.32,32.3010727376,131.47
2021-07-19 16:00:00,43.6621100952,-10.07,44.808311259999996,30.2921100952,0,30.2921100952,13.37,-10.07,16.7380345322,131.6,30.2921100952,0.0,30.2921100952,30.2921100952,0,30.2921100952,0.0,0.0,0.0,0.0,60.7121100952,1.72,60.7364693756,30.2921100952,0,30.2921100952,30.42,1.72,30.4685871021,131.47
2021-07-19 16:30:00,47.6796627794,-10.4,48.8007196951,33.5596627794,0,33.5596627794,14.12,-10.4,17.5366587468,131.86,33.5596627794,0.0,33.5596627794,33.5596627794,0,33.5596627794,0.0,0.0,0.0,0.0,66.7896627794,1.18,66.8000857349,33.5596627794,0,33.5596627794,33.23,1.18,33.2509443475,131.82
2021-07-19 17:00:00,48.6047104653,-10.61,49.7492711445,27.5447104653,0,27.5447104653,21.06,-10.61,23.5816814498,132.03,27.5447104653,0.0,27.5447104653,27.5447104653,0,27.5447104653,0.0,0.0,0.0,0.0,67.0847104653,0.73,67.0886821916,27.5447104653,0,27.5447104653,39.54,0.73,39.5467381714,131.96
2021-07-19 17:30:00,50.2228888636,-11.09,51.4327392407,25.292888863599998,0,25.292888863599998,24.93,-11.09,27.2853990259,132.35,25.292888863599998,0.0,25.292888863599998,25.292888863599998,0,25.292888863599998,0.0,0.0,0.0,0.0,71.2228888636,0.07,71.2229232626,25.292888863599998,0,25.292888863599998,45.93,0.07,45.930053342,132.25
2021-07-19 18:00:00,50.437888866,-11.51,51.7345216781,22.887888866,0,22.887888866,27.55,-11.51,29.857705873,132.35,22.887888866,0.0,22.887888866,22.887888866,0,22.887888866,0.0,0.0,0.0,0.0,73.817888866,-0.17,73.8180846177,22.887888866,0,22.887888866,50.93,-0.17,50.930283722,132.25
2021-07-19 18:30:00,50.0394444252,-11.9,51.4349686341,19.1994444252,0,19.1994444252,30.84,-11.9,33.056249031,132.35,19.1994444252,0.0,19.1994444252,19.1994444252,0,19.1994444252,0.0,0.0,0.0,0.0,75.1794444252,-0.58,75.1816817056,19.1994444252,0,19.1994444252,55.98,-0.58,55.9830045639,132.25
2021-07-19 19:00:00,47.76855554,-12.08,49.2723177695,15.59855554,0,15.59855554,32.17,-12.08,34.3632841853,132.35,15.59855554,0.0,15.59855554,15.59855554,0,15.59855554,0.0,0.0,0.0,0.0,77.95855554,-0.71,77.9617886011,15.59855554,0,15.59855554,62.36,-0.71,62.3640417228,132.25
2021-07-19 19:30:00,46.2855555417,-12.94,48.0603396971,13.8955555417,0,13.8955555417,32.39,-12.94,34.8791585334,132.13,13.8955555417,0.0,13.8955555417,13.8955555417,0,13.8955555417,0.0,0.0,0.0,0.0,78.8955555417,-0.9500000000000001,78.9012749214,13.8955555417,0,13.8955555417,65.0,-0.9500000000000001,65.006941937,132.01
2021-07-19 20:00:00,44.324999988,-15.69,47.0200140785,11.964999988,0,11.964999988,32.36,-15.69,35.9631158272,132.23,11.964999988,0.0,11.964999988,11.964999988,0,11.964999988,0.0,0.0,0.0,0.0,77.904999988,-1.6099999999999999,77.9216344999,11.964999988,0,11.964999988,65.94,-1.6099999999999999,65.9596520609,132.11
2021-07-19 20:30:00,42.4645555456,-16.13,45.4248321701,9.9645555456,0,9.9645555456,32.5,-16.13,36.2825977571,132.09,9.9645555456,0.0,9.9645555456,9.9645555456,0,9.9645555456,0.0,0.0,0.0,0.0,76.5845555456,-2.18,76.6155764066,9.9645555456,0,9.9645555456,66.62,-2.18,66.6556584245,132.03
2021-07-19 21:00:00,40.8074444349,-16.29,43.9387257588,9.5274444349,0,9.5274444349,31.28,-16.29,35.2675842666,132.22,9.5274444349,0.0,9.5274444349,9.5274444349,0,9.5274444349,0.0,0.0,0.0,0.0,75.7274444349,-2.49,75.768370318,9.5274444349,0,9.5274444349,66.2,-2.49,66.2468119988,132.12
2021-07-19 21:30:00,39.2078888814,-16.69,42.6123767295,7.4578888814,0,7.4578888814,31.75,-16.69,35.8694661237,132.3,7.4578888814,0.0,7.4578888814,7.4578888814,0,7.4578888814,0.0,0.0,0.0,0.0,73.7878888814,-3.19,73.8568117751,7.4578888814,0,7.4578888814,66.33,-3.19,66.4066638222,132.19
2021-07-19 22:00:00,38.7553333244,-17.18,42.392549594,8.9653333244,0,8.9653333244,29.79,-17.18,34.3889008257,132.48,8.9653333244,0.0,8.9653333244,8.9653333244,0,8.9653333244,0.0,0.0,0.0,0.0,73.4353333244,-3.52,73.5196475812,8.9653333244,0,8.9653333244,64.47,-3.52,64.5660227984,132.37
2021-07-19 22:30:00,37.8504444356,-17.63,41.7549164048,8.8004444356,0,8.8004444356,29.05,-17.63,33.9811624286,132.36,8.8004444356,0.0,8.8004444356,8.8004444356,0,8.8004444356,0.0,0.0,0.0,0.0,70.2004444356,-3.99,70.313743315,8.8004444356,0,8.8004444356,61.4,-3.99,61.5295059301,132.29
2021-07-19 23:00:00,37.6238888834,-17.02,41.2945203957,5.5038888834,0,5.5038888834,32.12,-17.02,36.3507193877,132.63,5.5038888834,0.0,5.5038888834,5.5038888834,0,5.5038888834,0.0,0.0,0.0,0.0,69.0438888834,-4.0,69.1596601506,5.5038888834,0,5.5038888834,63.54,-4.0,63.6657804476,132.57
2021-07-19 23:30:00,33.5282222181,-17.36,37.7559437057,4.0982222181,0,4.0982222181,29.43,-17.36,34.1686186434,132.9,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,0.0,64.5282222181,-6.9,64.8960820284,4.0982222181,0,4.0982222181,60.43,-6.9,60.8226512082,132.82
2021-07-20 00:00:00,29.0867777747,-16.24,33.313334287,3.0467777747,0,3.0467777747,26.04,-16.24,30.6890729739,132.9,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,0.0,58.8967777747,-24.81,63.9090489074,3.0467777747,0,3.0467777747,55.85,-24.81,61.1126713538,132.82
2021-07-20 00:30:00,26.3996666636,-15.76,30.7460566569,3.0796666636,0,3.0796666636,23.32,-15.76,28.1460476799,131.07,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,0.0,58.7096666636,-25.08,63.842238054,3.0796666636,0,3.0796666636,55.63,-25.08,61.0221541737,131.03
2021-07-20 01:00:00,24.8503333303,-15.86,29.480140207,3.0803333303000002,0,3.0803333303000002,21.77,-15.86,26.9345967113,130.35,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,0.0,57.6903333303,-25.48,63.0666707521,3.0803333303000002,0,3.0803333303000002,54.61,-25.48,60.2617830802,130.33
2021-07-20 01:30:00,24.596888886,-15.89,29.2830845859,2.936888886,0,2.936888886,21.66,-15.89,26.863501261,130.35,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,0.0,57.626888886,-25.64,63.0735120528,2.936888886,0,2.936888886,54.69,-25.64,60.4020339062,130.33
2021-07-20 02:00:00,23.7604444415,-16.01,28.6509828812,2.9304444415,0,2.9304444415,20.83,-16.01,26.2718290189,130.35,2.9304444415,0.0,2.9304444415,2.9304444415,0,2.9304444415,0.0,0.0,0.0,0.0,56.5904444415,-25.86,62.2191128359,2.9304444415,0,2.9304444415,53.66,-25.86,59.5662253295,130.43
2021-07-20 02:30:00,22.8465555526,-16.2,28.0072330054,2.9365555526,0,2.9365555526,19.91,-16.2,25.6680365435,130.5,2.9365555526,0.0,2.9365555526,2.9365555526,0,2.9365555526,0.0,0.0,0.0,0.0,55.4765555526,-26.25,61.3735343286,2.9365555526,0,2.9365555526,52.54,-26.25,58.7325642212,130.51
2021-07-20 03:00:00,22.1799999971,-16.27,27.5075498704,2.9299999971,0,2.9299999971,19.25,-16.27,25.2046702022,130.5,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,0.0,54.6499999971,-26.4,60.6925242487,2.9299999971,0,2.9299999971,51.72,-26.4,58.0682219463,130.51
2021-07-20 03:30:00,21.8823333304,-16.37,27.327887075,2.9523333304,0,2.9523333304,18.93,-16.37,25.0264220375,130.58,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,0.0,54.2123333304,-26.55,60.3645557022,2.9523333304,0,2.9523333304,51.26,-26.55,57.7277238422,130.61
2021-07-20 04:00:00,21.672222219200002,-16.39,27.1719950669,3.0622222192,0,3.0622222192,18.61,-16.39,24.7984717271,130.58,3.0622222192,0.0,3.0622222192,3.0622222192,0,3.0622222192,0.0,0.0,0.0,0.0,53.9422222192,-26.57,60.1309258031,3.0622222192,0,3.0622222192,50.88,-26.57,57.3998196861,130.61
2021-07-20 04:30:00,21.7972222191,-16.42,27.2898387036,3.0772222191,0,3.0772222191,18.72,-16.42,24.9008995821,130.58,3.0772222191,0.0,3.0772222191,3.0772222191,0,3.0772222191,0.0,0.0,0.0,0.0,53.8472222191,-26.61,60.0634284795,3.0772222191,0,3.0772222191,50.77,-26.61,57.3208949686,130.61
2021-07-20 05:00:00,21.9609999969,-16.43,27.426819372,3.0609999969,0,3.0609999969,18.9,-16.43,25.0430609152,130.58,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,0.0,54.0009999969,-26.66,60.2234472666,3.0609999969,0,3.0609999969,50.94,-26.66,57.4946884503,130.61
2021-07-20 05:30:00,22.4282222192,-16.32,27.7374755865,3.0582222192,0,3.0582222192,19.37,-16.32,25.3286260978,130.58,3.0582222192,0.0,3.0582222192,3.0582222192,0,3.0582222192,0.0,0.0,0.0,0.0,54.4582222192,-26.32,60.4850425086,3.0582222192,0,3.0582222192,51.4,-26.32,57.7468821669,130.69
2021-07-20 06:00:00,23.7834444412,-16.22,28.7878555903,3.2434444412,0,3.2434444412,20.54,-16.22,26.1721225735,130.58,3.2434444412,0.0,3.2434444412,3.2434444412,0,3.2434444412,0.0,0.0,0.0,0.0,55.6834444412,-26.14,61.5137836979,3.2434444412,0,3.2434444412,52.44,-26.14,58.5939689729,130.58
2021-07-20 06:30:00,27.7555555518,-15.31,31.6980593095,3.7355555518,0,3.7355555518,24.02,-15.31,28.4843202482,130.58,3.7355555518,0.0,3.7355555518,3.7355555518,0,3.7355555518,0.0,0.0,0.0,0.0,59.8555555518,-24.47,64.6642747614,3.7355555518,0,3.7355555518,56.12,-24.47,61.2228331589,130.58
2021-07-20 07:00:00,31.2048888832,-14.58,34.4430180184,5.6548888832,0,5.6548888832,25.55,-14.58,29.4173231277,131.32,5.6548888832,0.0,5.6548888832,5.6548888832,0,5.6548888832,0.0,0.0,0.0,0.0,63.4148888832,-23.26,67.546100791,5.6548888832,0,5.6548888832,57.76,-23.26,62.2675292588,131.34
2021-07-20 07:30:00,38.0848888809,-13.26,40.3272409306,7.9848888809,0,7.9848888809,30.1,-13.26,32.8912997615,131.65,7.9848888809,0.0,7.9848888809,7.9848888809,0,7.9848888809,0.0,0.0,0.0,0.0,70.3148888809,-20.8,73.3268272758,7.9848888809,0,7.9848888809,62.33,-20.8,65.7089712292,131.67
2021-07-20 08:00:00,37.1702222119,-13.04,39.3912048468,10.2802222119,0,10.2802222119,26.89,-13.04,29.8850079471,130.8,10.2802222119,0.0,10.2802222119,10.2802222119,0,10.2802222119,0.0,0.0,0.0,0.0,68.0502222119,-19.64,70.8276947464,10.2802222119,0,10.2802222119,57.77,-19.64,61.0172311728,130.85
2021-07-20 08:30:00,44.0202222074,-11.55,45.510245694700004,14.7802222074,0,14.7802222074,29.24,-11.55,31.4385130055,130.29,14.7802222074,0.0,14.7802222074,14.7802222074,0,14.7802222074,0.0,0.0,0.0,0.0,74.2502222074,-17.57,76.3007234425,14.7802222074,0,14.7802222074,59.47,-17.57,62.0111747994,130.35
2021-07-20 09:00:00,45.9577777601,-10.58,47.1598742221,17.6777777601,0,17.6777777601,28.28,-10.58,30.1942842273,129.82,17.6777777601,0.0,17.6777777601,17.6777777601,0,17.6777777601,0.0,0.0,0.0,0.0,74.0277777601,-16.38,75.8183109816,17.6777777601,0,17.6777777601,56.35,-16.38,58.6824241149,129.86
2021-07-20 09:30:00,45.4821110909,-9.61,46.486283238,20.1821110909,0,20.1821110909,25.3,-9.61,27.0636675268,129.68,20.1821110909,0.0,20.1821110909,20.1821110909,0,20.1821110909,0.0,0.0,0.0,0.0,71.4021110909,-15.11,72.9833787122,20.1821110909,0,20.1821110909,51.22,-15.11,53.4022518252,129.73
2021-07-20 10:00:00,46.1156666444,-9.15,47.014648888,22.2656666444,0,22.2656666444,23.85,-9.15,25.544960364,129.51,22.2656666444,0.0,22.2656666444,22.2656666444,0,22.2656666444,0.0,0.0,0.0,0.0,70.2156666444,-14.6,71.7175002515,22.2656666444,0,22.2656666444,47.95,-14.6,50.1234725453,129.57
2021-07-20 10:30:00,48.1014444212,-8.71,48.883668596,23.2914444212,0,23.2914444212,24.81,-8.71,26.2944899171,129.51,23.2914444212,0.0,23.2914444212,23.2914444212,0,23.2914444212,0.0,0.0,0.0,0.0,69.9814444212,-14.07,71.3818426721,23.2914444212,0,23.2914444212,46.69,-14.07,48.7639313427,129.5
2021-07-20 11:00:00,48.0285555308,-8.53,48.7801501266,24.7585555308,0,24.7585555308,23.27,-8.53,24.7841441248,129.4,24.7585555308,0.0,24.7585555308,24.7585555308,0,24.7585555308,0.0,0.0,0.0,0.0,67.4785555308,-7.76,67.9232880279,24.7585555308,0,24.7585555308,42.72,-7.76,43.4190741495,129.41
2021-07-20 11:30:00,48.8729999719,-9.95,49.8755714378,28.1429999719,0,28.1429999719,20.73,-9.95,22.9942471066,129.82,28.1429999719,0.0,28.1429999719,28.1429999719,0,28.1429999719,0.0,0.0,0.0,0.0,66.4129999719,4.62,66.5735004733,28.1429999719,0,28.1429999719,38.27,4.62,38.5478572686,129.81
2021-07-20 12:00:00,49.7391110816,-9.66,50.6684790692,29.4791110816,0,29.4791110816,20.26,-9.66,22.4451152815,131.14,29.4791110816,0.0,29.4791110816,29.4791110816,0,29.4791110816,0.0,0.0,0.0,0.0,64.5991110816,5.21,64.8088670827,29.4791110816,0,29.4791110816,35.12,5.21,35.5043448045,131.13
2021-07-20 12:30:00,49.9395555256,-9.72,50.8766902038,29.9295555256,0,29.9295555256,20.01,-9.72,22.2458647843,131.04,29.9295555256,0.0,29.9295555256,29.9295555256,0,29.9295555256,0.0,0.0,0.0,0.0,63.4795555256,5.36,63.7054437998,29.9295555256,0,29.9295555256,33.55,5.36,33.9754632051,131.02
2021-07-20 13:00:00,49.2488888587,-9.61,50.1777356386,30.1488888587,0,30.1488888587,19.1,-9.61,21.3813493494,131.04,30.1488888587,0.0,30.1488888587,30.1488888587,0,30.1488888587,0.0,0.0,0.0,0.0,62.5388888587,5.4,62.7715908647,30.1488888587,0,30.1488888587,32.39,5.4,32.8370537655,131.02
2021-07-20 13:30:00,48.8208888585,-9.73,49.7810414609,30.3608888585,0,30.3608888585,18.46,-9.73,20.8673069657,131.14,30.3608888585,0.0,30.3608888585,30.3608888585,0,30.3608888585,0.0,0.0,0.0,0.0,61.6708888585,5.11,61.882231962,30.3608888585,0,30.3608888585,31.31,5.11,31.7242525523,131.02
2021-07-20 14:00:00,47.0761110804,-10.51,48.2350529641,30.7261110804,0,30.7261110804,16.35,-10.51,19.4366303664,131.3,30.7261110804,0.0,30.7261110804,30.7261110804,0,30.7261110804,0.0,0.0,0.0,0.0,59.3761110804,4.37,59.5367068877,30.7261110804,0,30.7261110804,28.65,4.37,28.9813629769,131.27
2021-07-20 14:30:00,46.9458888573,-10.7,48.1498336508,31.6358888573,0,31.6358888573,15.31,-10.7,18.6784929799,131.44,31.6358888573,0.0,31.6358888573,31.6358888573,0,31.6358888573,0.0,0.0,0.0,0.0,59.6458888573,4.24,59.7964017109,31.6358888573,0,31.6358888573,28.01,4.24,28.3290963499,131.35
2021-07-20 15:00:00,45.9526666343,-11.41,47.3480271057,32.3926666343,0,32.3926666343,13.56,-11.41,17.7217860274,131.44,32.3926666343,0.0,32.3926666343,32.3926666343,0,32.3926666343,0.0,0.0,0.0,0.0,58.9026666343,3.47,59.0047882517,32.3926666343,0,32.3926666343,26.51,3.47,26.7361365945,131.35
2021-07-20 15:30:00,44.7983333023,-11.99,46.3751093439,31.0783333023,0,31.0783333023,13.72,-11.99,18.2208259966,131.44,31.0783333023,0.0,31.0783333023,31.0783333023,0,31.0783333023,0.0,0.0,0.0,0.0,58.8783333023,2.5,58.9313849528,31.0783333023,0,31.0783333023,27.8,2.5,27.9121837197,131.35
2021-07-20 16:00:00,49.7251110832,-10.98,50.9229523126,27.9251110832,0,27.9251110832,21.8,-10.98,24.4090229219,131.73,27.9251110832,0.0,27.9251110832,27.9251110832,0,27.9251110832,0.0,0.0,0.0,0.0,64.6551110832,3.27,64.737750109,27.9251110832,0,27.9251110832,36.73,3.27,36.8752735583,131.65
2021-07-20 16:30:00,50.8463103435,-11.26,52.0781612151,26.5963103435,0,26.5963103435,24.25,-11.26,26.7366807962,131.73,26.5963103435,0.0,26.5963103435,26.5963103435,0,26.5963103435,0.0,0.0,0.0,0.0,66.5763103435,2.56,66.625510872,26.5963103435,0,26.5963103435,39.98,2.56,40.0618771402,131.65
