Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-20 17:00:00,51.104886166,-11.92,52.4766213665,26.454886166,0,26.454886166,24.65,-11.92,27.3808126249,132.11,26.454886166,0.0,26.454886166,26.454886166,0,26.454886166,0.0,0.0,0.0,0.0,69.434886166,1.78,69.4576980391,26.454886166,0,26.454886166,42.98,1.78,43.0168432129,132.04
2021-07-20 17:30:00,50.2511999751,-13.22,51.9610575233,24.8211999751,0,24.8211999751,25.43,-13.22,28.6610066118,132.25,24.8211999751,0.0,24.8211999751,24.8211999751,0,24.8211999751,0.0,0.0,0.0,0.0,70.0211999751,0.02,70.0212028314,24.8211999751,0,24.8211999751,45.2,0.02,45.2000044248,132.22
2021-07-20 18:00:00,50.061777756,-13.44,51.8344980885,21.821777756,0,21.821777756,28.24,-13.44,31.2750891286,132.66,21.821777756,0.0,21.821777756,21.821777756,0,21.821777756,0.0,0.0,0.0,0.0,74.101777756,-0.23,74.1021346966,21.821777756,0,21.821777756,52.28,-0.23,52.2805059272,132.65
2021-07-20 18:30:00,48.4834444258,-13.98,50.4587433791,18.6034444258,0,18.6034444258,29.88,-13.98,32.9887071587,132.52,18.6034444258,0.0,18.6034444258,18.6034444258,0,18.6034444258,0.0,0.0,0.0,0.0,76.3634444258,-0.8300000000000001,76.3679549587,18.6034444258,0,18.6034444258,57.76,-0.8300000000000001,57.7659631617,132.41
2021-07-20 19:00:00,47.3976666508,-14.39,49.5339368912,15.8476666508,0,15.8476666508,31.55,-14.39,34.6767155307,132.38,15.8476666508,0.0,15.8476666508,15.8476666508,0,15.8476666508,0.0,0.0,0.0,0.0,77.3176666508,-0.92,77.3231399797,15.8476666508,0,15.8476666508,61.47,-0.92,61.4768842737,132.25
2021-07-20 19:30:00,45.7333333189,-15.14,48.1742397601,14.3833333189,0,14.3833333189,31.35,-15.14,34.8143950113,132.25,14.3833333189,0.0,14.3833333189,14.3833333189,0,14.3833333189,0.0,0.0,0.0,0.0,77.9633333189,-1.23,77.9730353533,14.3833333189,0,14.3833333189,63.58,-1.23,63.5918964963,132.11
2021-07-20 20:00:00,44.3964444317,-15.51,47.0276979894,12.7064444317,0,12.7064444317,31.69,-15.51,35.2819528938,132.11,12.7064444317,0.0,12.7064444317,12.7064444317,0,12.7064444317,0.0,0.0,0.0,0.0,77.4564444317,-1.71,77.4753179019,12.7064444317,0,12.7064444317,64.75,-1.71,64.7725759871,132.02
2021-07-20 20:30:00,42.7645555441,-15.74,45.5692309665,11.4945555441,0,11.4945555441,31.27,-15.74,35.0080062271,132.11,11.4945555441,0.0,11.4945555441,11.4945555441,0,11.4945555441,0.0,0.0,0.0,0.0,76.6645555441,-1.98,76.6901198119,11.4945555441,0,11.4945555441,65.17,-1.98,65.200071319,132.02
2021-07-20 21:00:00,41.3026666561,-16.02,44.3006847905,10.5526666561,0,10.5526666561,30.75,-16.02,34.672797695,132.11,10.5526666561,0.0,10.5526666561,10.5526666561,0,10.5526666561,0.0,0.0,0.0,0.0,75.7426666561,-2.37,75.7797364219,10.5526666561,0,10.5526666561,65.19,-2.37,65.2330667683,131.95
2021-07-20 21:30:00,39.8333333244,-16.28,43.0317655196,8.9133333244,0,8.9133333244,30.92,-16.28,34.9440238095,132.24,8.9133333244,0.0,8.9133333244,8.9133333244,0,8.9133333244,0.0,0.0,0.0,0.0,74.5533333244,-3.04,74.6152873732,8.9133333244,0,8.9133333244,65.64,-3.04,65.710358392,132.13
2021-07-20 22:00:00,38.9664444369,-16.72,42.4021484368,7.5264444369,0,7.5264444369,31.44,-16.72,35.6094369515,132.42,7.5264444369,0.0,7.5264444369,7.5264444369,0,7.5264444369,0.0,0.0,0.0,0.0,73.7264444369,-3.46,73.8075891038,7.5264444369,0,7.5264444369,66.2,-3.46,66.2903582733,132.34
2021-07-20 22:30:00,36.9773333263,-17.08,40.7314323333,7.0673333263,0,7.0673333263,29.91,-17.08,34.4432068774,132.29,7.0673333263,0.0,7.0673333263,7.0673333263,0,7.0673333263,0.0,0.0,0.0,0.0,71.6173333263,-4.16,71.7380514982,7.0673333263,0,7.0673333263,64.55,-4.16,64.6839091274,132.24
2021-07-20 23:00:00,37.0821111056,-16.4,40.546799677,5.4921111056,0,5.4921111056,31.59,-16.4,35.5933715739,132.56,5.4921111056,0.0,5.4921111056,5.4921111056,0,5.4921111056,0.0,0.0,0.0,0.0,71.2221111056,-4.04,71.3366014774,5.4921111056,0,5.4921111056,65.73,-4.04,65.8540393598,132.49
2021-07-20 23:30:00,32.9587777742,-16.61,36.9076297311,3.5587777742,0,3.5587777742,29.4,-16.61,33.7676191047,132.69,3.5587777742,0.0,3.5587777742,3.5587777742,0,3.5587777742,0.0,0.0,0.0,0.0,66.5887777742,-4.85,66.7651692536,3.5587777742,0,3.5587777742,63.03,-4.85,63.2163222594,132.63
2021-07-21 00:00:00,29.7693333303,-16.7,34.1336081734,2.9993333303,0,2.9993333303,26.77,-16.7,31.5519080247,132.69,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,0.0,62.9393333303,-6.51,63.2751118535,2.9993333303,0,2.9993333303,59.94,-6.51,60.2924846063,132.63
2021-07-21 00:30:00,26.2675555524,-15.18,30.3383729738,3.1175555524,0,3.1175555524,23.15,-15.18,27.6831157928,133.09,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,0.0,60.0375555524,-24.05,64.6754248282,3.1175555524,0,3.1175555524,56.92,-24.05,61.7923045371,133.04
2021-07-21 01:00:00,25.0834444413,-15.11,29.282952123,3.1734444413,0,3.1734444413,21.91,-15.11,26.6150371031,130.14,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,0.0,58.4234444413,-24.23,63.2486502653,3.1734444413,0,3.1734444413,55.25,-24.23,60.3295566037,130.08
2021-07-21 01:30:00,24.7423333303,-15.2,29.0383033014,3.0623333303,0,3.0623333303,21.68,-15.2,26.4775829713,129.76,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,0.0,58.4623333303,-24.22,63.2807460324,3.0623333303,0,3.0623333303,55.4,-24.22,60.4629506392,129.73
2021-07-21 02:00:00,23.8695555524,-15.3,28.3521724436,3.1495555524,0,3.1495555524,20.72,-15.3,25.7567156291,129.76,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,0.0,57.4595555524,-24.71,62.5474589754,3.1495555524,0,3.1495555524,54.31,-24.71,59.6670780247,129.73
2021-07-21 02:30:00,23.0184444413,-15.42,27.7060496011,3.1184444413,0,3.1184444413,19.9,-15.42,25.1751146969,129.92,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,0.0,56.4284444413,-25.07,61.746856131,3.1184444413,0,3.1184444413,53.31,-25.07,58.9106187372,129.92
2021-07-21 03:00:00,22.4564444414,-15.41,27.2352711929,2.9964444414,0,2.9964444414,19.46,-15.41,24.8225643317,130.08,2.9964444414,0.0,2.9964444414,2.9964444414,0,2.9964444414,0.0,0.0,0.0,0.0,55.4164444414,-25.21,60.881248464,2.9964444414,0,2.9964444414,52.42,-25.21,58.1670052521,130.08
2021-07-21 03:30:00,22.0273333303,-15.59,26.9861355819,2.9873333303000003,0,2.9873333303000003,19.04,-15.59,24.6083258268,130.22,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,0.0,54.9073333303,-25.5,60.5397824034,2.9873333303000003,0,2.9873333303000003,51.92,-25.5,57.8440697047,130.21
2021-07-21 04:00:00,21.8315555526,-15.58,26.8207609483,2.9315555526,0,2.9315555526,18.9,-15.58,24.493803298,130.3,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,0.0,54.6115555526,-25.47,60.2589653071,2.9315555526,0,2.9315555526,51.68,-25.47,57.6154779551,130.3
2021-07-21 04:30:00,22.0509999971,-15.61,27.0170076224,2.9409999971,0,2.9409999971,19.11,-15.61,24.6751737583,130.3,2.9409999971,0.0,2.9409999971,2.9409999971,0,2.9409999971,0.0,0.0,0.0,0.0,54.6209999971,-25.58,60.3140948757,2.9409999971,0,2.9409999971,51.68,-25.58,57.6641899275,130.3
2021-07-21 05:00:00,22.3265555526,-15.65,27.2653183154,2.9765555526,0,2.9765555526,19.35,-15.65,24.8866430038,130.3,2.9765555526,0.0,2.9765555526,2.9765555526,0,2.9765555526,0.0,0.0,0.0,0.0,54.6565555526,-25.82,60.4484198708,2.9765555526,0,2.9765555526,51.68,-25.82,57.7710550362,130.3
2021-07-21 05:30:00,23.0533333302,-15.57,27.8187181163,3.1333333302,0,3.1333333302,19.92,-15.57,25.2830239489,130.36,3.1333333302,0.0,3.1333333302,3.1333333302,0,3.1333333302,0.0,0.0,0.0,0.0,55.3233333302,-25.53,60.9298950497,3.1333333302,0,3.1333333302,52.19,-25.53,58.0997160062,130.37
2021-07-21 06:00:00,24.1819999968,-15.44,28.6908125337,3.2419999968,0,3.2419999968,20.94,-15.44,26.0168637618,130.36,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,0.0,56.5219999968,-25.12,61.8526546207,3.2419999968,0,3.2419999968,53.28,-25.12,58.904777395400004,130.37
2021-07-21 06:30:00,28.2109999963,-11.35,30.4086010989,3.6609999963,0,3.6609999963,24.55,-11.35,27.0467188398,130.21,3.6609999963,0.0,3.6609999963,3.6609999963,0,3.6609999963,0.0,0.0,0.0,0.0,61.1709999963,-23.34,65.4724891886,3.6609999963,0,3.6609999963,57.51,-23.34,62.0657369247,130.21
2021-07-21 07:00:00,32.8909999955,1.44,32.9225072056,4.4909999955,0,4.4909999955,28.4,1.44,28.4364836082,130.03,4.4909999955,0.0,4.4909999955,4.4909999955,0,4.4909999955,0.0,0.0,0.0,0.0,66.1409999955,-21.17,69.446387814,4.4909999955,0,4.4909999955,61.65,-21.17,65.1835209236,130.02
2021-07-21 07:30:00,37.2481111046,3.69,37.4304405646,6.5381111046000004,0,6.5381111046000004,30.71,3.69,30.9308939412,131.01,6.5381111046000004,0.0,6.5381111046000004,6.5381111046000004,0,6.5381111046000004,0.0,0.0,0.0,0.0,70.7181111046,-20.21,73.5492715001,6.5381111046000004,0,6.5381111046000004,64.18,-20.21,67.2868226327,131.02
2021-07-21 08:00:00,40.8682222132,5.6,41.2501101437,9.0082222132,0,9.0082222132,31.86,5.6,32.3484095436,131.2,9.0082222132,0.0,9.0082222132,9.0082222132,0,9.0082222132,0.0,0.0,0.0,0.0,73.4282222132,-19.21,75.8994592694,9.0082222132,0,9.0082222132,64.42,-19.21,67.2232139964,131.24
2021-07-21 08:30:00,42.6962222082,5.93,43.1060586327,14.0462222082,0,14.0462222082,28.65,5.93,29.2572623463,131.36,14.0462222082,0.0,14.0462222082,14.0462222082,0,14.0462222082,0.0,0.0,0.0,0.0,73.1862222082,-18.25,75.4273532686,14.0462222082,0,14.0462222082,59.14,-18.25,61.8918581075,131.37
2021-07-21 09:00:00,45.7092222002,6.08,46.111814041,22.0092222002,0,22.0092222002,23.7,6.08,24.4674559364,131.0,22.0092222002,0.0,22.0092222002,22.0092222002,0,22.0092222002,0.0,0.0,0.0,0.0,73.7492222002,-17.87,75.8833623078,22.0092222002,0,22.0092222002,51.74,-17.87,54.7390582674,131.01
2021-07-21 09:30:00,47.5116666405,6.47,47.9501758803,26.2116666405,0,26.2116666405,21.3,6.47,22.2609725753,131.0,26.2116666405,0.0,26.2116666405,26.2116666405,0,26.2116666405,0.0,0.0,0.0,0.0,73.3316666405,-17.12,75.3035705147,26.2116666405,0,26.2116666405,47.12,-17.12,50.1337092184,131.01
2021-07-21 10:00:00,48.2113333044,6.82,48.6913242682,28.9213333044,0,28.9213333044,19.29,6.82,20.4601197455,130.77,28.9213333044,0.0,28.9213333044,28.9213333044,0,28.9213333044,0.0,0.0,0.0,0.0,71.5713333044,-16.56,73.4621627164,28.9213333044,0,28.9213333044,42.65,-16.56,45.7521157981,130.8
2021-07-21 10:30:00,48.0578888577,7.1,48.5795294488,31.1478888577,0,31.1478888577,16.91,7.1,18.3400681569,130.68,31.1478888577,0.0,31.1478888577,31.1478888577,0,31.1478888577,0.0,0.0,0.0,0.0,69.6878888577,-16.32,71.5733487651,31.1478888577,0,31.1478888577,38.54,-16.32,41.8530046711,130.8
2021-07-21 11:00:00,40.375111079,3.69,40.5433804047,32.135111079,0,32.135111079,8.24,3.69,9.0284937836,130.79,32.135111079,0.0,32.135111079,32.135111079,0,32.135111079,0.0,0.0,0.0,0.0,71.735111079,-14.29,73.1445846356,32.135111079,0,32.135111079,39.6,-14.29,42.0994548658,130.8
2021-07-21 11:30:00,31.0048888579,0.0,31.0048888579,31.0048888579,0,31.0048888579,0.0,0.0,0.0,131.43,31.0048888579,0.0,31.0048888579,31.0048888579,0,31.0048888579,0.0,0.0,0.0,0.0,73.1348888579,-11.48,74.0304151566,31.0048888579,0,31.0048888579,42.13,-11.48,43.666088673,130.68
2021-07-21 12:00:00,32.0591110791,0.0,32.0591110791,32.0591110791,0,32.0591110791,0.0,0.0,0.0,131.73,32.0591110791,0.0,32.0591110791,32.0591110791,0,32.0591110791,0.0,0.0,0.0,1.19,72.4391110791,-10.64,73.2163534596,32.0591110791,0,32.0591110791,40.38,-10.64,41.7582806159,130.11
2021-07-21 12:30:00,30.7293333026,0.0,30.7293333026,30.7293333026,0,30.7293333026,0.0,0.0,0.0,131.51,30.7293333026,0.0,30.7293333026,30.7293333026,0,30.7293333026,0.0,0.0,0.0,0.0,77.2993333026,-6.6,77.5805834538,30.7293333026,0,30.7293333026,46.57,-6.6,47.0353579767,129.91
2021-07-21 13:00:00,29.403444415,0.0,29.403444415,29.403444415,0,29.403444415,0.0,0.0,0.0,131.34,29.403444415,0.0,29.403444415,29.403444415,0,29.403444415,0.0,0.0,0.0,0.0,77.103444415,-5.8100000000000005,77.322035932,29.403444415,0,29.403444415,47.7,-5.8100000000000005,48.0525347927,129.24
2021-07-21 13:30:00,28.3431110828,0.0,28.3431110828,28.3431110828,0,28.3431110828,0.0,0.0,0.0,131.44,28.3431110828,0.0,28.3431110828,28.3431110828,0,28.3431110828,0.0,0.0,0.0,0.0,74.2331110828,-6.02,74.4768096861,28.3431110828,0,28.3431110828,45.89,-6.02,46.2831772894,129.24
2021-07-21 14:00:00,29.8846666368,0.0,29.8846666368,29.8846666368,0,29.8846666368,0.0,0.0,0.0,131.44,29.8846666368,0.0,29.8846666368,29.8846666368,0,29.8846666368,0.0,0.0,0.0,0.0,73.0346666368,-6.59,73.3313754865,29.8846666368,0,29.8846666368,43.15,-6.59,43.6503218774,129.32
2021-07-21 14:30:00,29.611555525900002,0.0,29.611555525900002,29.611555525900002,0,29.611555525900002,0.0,0.0,0.0,131.56,29.611555525900002,0.0,29.611555525900002,29.611555525900002,0,29.611555525900002,0.0,0.0,0.0,0.0,72.7115555259,-6.45,72.9970739619,29.611555525900002,0,29.611555525900002,43.1,-6.45,43.5799552547,129.46
2021-07-21 15:00:00,27.7433333056,0.0,27.7433333056,27.7433333056,0,27.7433333056,0.0,0.0,0.0,131.95,27.7433333056,0.0,27.7433333056,27.7433333056,0,27.7433333056,0.0,0.0,0.0,0.0,73.2033333056,-6.78,73.5166403411,27.7433333056,0,27.7433333056,45.46,-6.78,45.9628110542,129.37
2021-07-21 15:30:00,25.809777752,0.0,25.809777752,25.809777752,0,25.809777752,0.0,0.0,0.0,132.15,25.809777752,0.0,25.809777752,25.809777752,0,25.809777752,0.0,0.0,0.0,0.0,74.349777752,-7.5,74.7270998485,25.809777752,0,25.809777752,48.54,-7.5,49.1160014659,129.45
2021-07-21 16:00:00,24.4913333088,0.0,24.4913333088,24.4913333088,0,24.4913333088,0.0,0.0,0.0,132.15,24.4913333088,0.0,24.4913333088,24.4913333088,0,24.4913333088,0.0,0.0,0.0,0.0,76.9713333088,-7.61,77.3466111174,24.4913333088,0,24.4913333088,52.48,-7.61,53.028883639,129.61
2021-07-21 16:30:00,23.4207777544,0.0,23.4207777544,23.4207777544,0,23.4207777544,0.0,0.0,0.0,132.25,23.4207777544,0.0,23.4207777544,23.4207777544,0,23.4207777544,0.0,0.0,0.0,0.0,80.8907777544,-8.36,81.321630122,23.4207777544,0,23.4207777544,57.47,-8.36,58.0748697803,129.61
2021-07-21 17:00:00,22.5126666442,0.0,22.5126666442,22.5126666442,0,22.5126666442,0.0,0.0,0.0,132.43,22.5126666442,0.0,22.5126666442,22.5126666442,0,22.5126666442,0.0,0.0,0.0,0.0,84.5526666442,-9.55,85.0902810939,22.5126666442,0,22.5126666442,62.04,-9.55,62.7707264575,129.79
2021-07-21 17:30:00,24.4746666422,0.0,24.4746666422,24.4746666422,0,24.4746666422,0.0,0.0,0.0,132.66,24.4746666422,0.0,24.4746666422,24.4746666422,0,24.4746666422,0.0,0.0,0.0,0.0,86.4346666422,-11.43,87.1871349314,24.4746666422,0,24.4746666422,61.96,-11.43,63.0054481771,130.07
2021-07-21 18:00:00,21.2685555343,0.0,21.2685555343,21.2685555343,0,21.2685555343,0.0,0.0,0.0,132.93,21.2685555343,0.0,21.2685555343,21.2685555343,0,21.2685555343,0.0,0.0,0.0,0.0,89.8585555343,-12.02,90.6589234588,21.2685555343,0,21.2685555343,68.59,-12.02,69.6352532845,130.55
2021-07-21 18:30:00,18.5263333148,0.0,18.5263333148,18.5263333148,0,18.5263333148,0.0,0.0,0.0,133.11,18.5263333148,0.0,18.5263333148,18.5263333148,0,18.5263333148,0.0,0.0,0.0,0.0,91.8963333148,-12.75,92.7766057619,18.5263333148,0,18.5263333148,73.37,-12.75,74.4695870809,130.67
2021-07-21 19:00:00,16.3049999837,0.0,16.3049999837,16.3049999837,0,16.3049999837,0.0,0.0,0.0,133.11,16.3049999837,0.0,16.3049999837,16.3049999837,0,16.3049999837,0.0,0.0,0.0,0.0,93.7649999837,-12.83,94.6387030868,16.3049999837,0,16.3049999837,77.46,-12.83,78.515352002,130.67
2021-07-21 19:30:00,14.4343333189,0.0,14.4343333189,14.4343333189,0,14.4343333189,0.0,0.0,0.0,132.89,14.4343333189,0.0,14.4343333189,14.4343333189,0,14.4343333189,0.0,0.0,0.0,0.0,94.5343333189,-13.37,95.4751123385,14.4343333189,0,14.4343333189,80.1,-13.37,81.2081701555,130.54
2021-07-21 20:00:00,12.8421110983,0.0,12.8421110983,12.8421110983,0,12.8421110983,0.0,0.0,0.0,132.68,12.8421110983,0.0,12.8421110983,12.8421110983,0,12.8421110983,0.0,0.0,0.0,0.0,94.2021110983,-13.8,95.2075508317,12.8421110983,0,12.8421110983,81.36,-13.8,82.5220552337,130.37
2021-07-21 20:30:00,10.2511111009,0.0,10.2511111009,10.2511111009,0,10.2511111009,0.0,0.0,0.0,132.68,10.2511111009,0.0,10.2511111009,10.2511111009,0,10.2511111009,0.0,0.0,0.0,0.0,92.4611111009,-14.63,93.611398697,10.2511111009,0,10.2511111009,82.21,-14.63,83.50162273870001,130.5
2021-07-21 21:00:00,8.5573333248,0.0,8.5573333248,8.5573333248,0,8.5573333248,0.0,0.0,0.0,132.68,8.5573333248,0.0,8.5573333248,8.5573333248,0,8.5573333248,0.0,0.0,0.0,0.0,91.2473333248,-15.27,92.5162079794,8.5573333248,0,8.5573333248,82.69,-15.27,84.0881026067,130.5
2021-07-21 21:30:00,9.303333324,0.0,9.303333324,9.303333324,0,9.303333324,0.0,0.0,0.0,132.68,9.303333324,0.0,9.303333324,9.303333324,0,9.303333324,0.0,0.0,0.0,0.0,90.463333324,-15.95,91.8586804613,9.303333324,0,9.303333324,81.16,-15.95,82.7124422321,130.59
2021-07-21 22:00:00,9.352333324,0.0,9.352333324,9.352333324,0,9.352333324,0.0,0.0,0.0,132.68,9.352333324,0.0,9.352333324,9.352333324,0,9.352333324,0.0,0.0,0.0,0.0,90.162333324,-17.75,91.8929205675,9.352333324,0,9.352333324,80.81,-17.75,82.7364405809,130.72
2021-07-21 22:30:00,7.9887777698,0.0,7.9887777698,7.9887777698,0,7.9887777698,0.0,0.0,0.0,132.0,7.9887777698,0.0,7.9887777698,7.9887777698,0,7.9887777698,0.0,0.0,0.0,0.0,87.6187777698,-18.94,89.642477754,7.9887777698,0,7.9887777698,79.63,-18.94,81.8514538661,130.61
2021-07-21 23:00:00,5.4455555501,0.0,5.4455555501,5.4455555501,0,5.4455555501,0.0,0.0,0.0,132.0,5.4455555501,0.0,5.4455555501,5.4455555501,0,5.4455555501,0.0,0.0,0.0,0.0,88.1555555501,-18.15,90.0045802965,5.4455555501,0,5.4455555501,82.71,-18.15,84.6780172182,130.61
2021-07-21 23:30:00,3.6191111075,0.0,3.6191111075,3.6191111075,0,3.6191111075,0.0,0.0,0.0,132.21,3.6191111075,0.0,3.6191111075,3.6191111075,0,3.6191111075,0.0,0.0,0.0,0.0,83.1491111075,-19.61,85.4302451007,3.6191111075,0,3.6191111075,79.53,-19.61,81.9119832503,130.61
2021-07-22 00:00:00,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,132.54,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,0.0,78.1903333305,-21.42,81.0712318047,2.8403333305,0,2.8403333305,75.35,-21.42,78.3354255749,131.03
2021-07-22 00:30:00,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,132.88,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,0.0,75.0232222193,-21.81,78.1291237131,2.8932222193,0,2.8932222193,72.13,-21.81,75.3552453383,131.55
2021-07-22 01:00:00,2.8329999972,0.0,2.8329999972,2.8329999972,0,2.8329999972,0.0,0.0,0.0,133.03,2.8329999972,0.0,2.8329999972,2.8329999972,0,2.8329999972,0.0,0.0,0.0,0.0,72.5029999972,-22.55,75.9288318664,2.8329999972,0,2.8329999972,69.67,-22.55,73.2284876261,131.68
2021-07-22 01:30:00,2.8091111082999998,0.0,2.8091111082999998,2.8091111082999998,0,2.8091111082999998,0.0,0.0,0.0,133.33,2.8091111082999998,0.0,2.8091111082999998,2.8091111082999998,0,2.8091111082999998,0.0,0.0,0.0,0.0,72.1291111083,-24.54,76.1893711043,2.8091111082999998,0,2.8091111082999998,69.32,-24.54,73.5355288279,132.0
2021-07-22 02:00:00,2.9009999971,0.0,2.9009999971,2.9009999971,0,2.9009999971,0.0,0.0,0.0,133.33,2.9009999971,0.0,2.9009999971,2.9009999971,0,2.9009999971,0.0,0.0,0.0,0.0,70.4709999971,-25.45,74.9257254926,2.9009999971,0,2.9009999971,67.57,-25.45,72.203929256,132.33
2021-07-22 02:30:00,2.8286666638,0.0,2.8286666638,2.8286666638,0,2.8286666638,0.0,0.0,0.0,133.61,2.8286666638,0.0,2.8286666638,2.8286666638,0,2.8286666638,0.0,0.0,0.0,0.0,68.7086666638,-25.7,73.3578276309,2.8286666638,0,2.8286666638,65.88,-25.7,70.7153759801,132.66
2021-07-22 03:00:00,2.8632222194,0.0,2.8632222194,2.8632222194,0,2.8632222194,0.0,0.0,0.0,133.71,2.8632222194,0.0,2.8632222194,2.8632222194,0,2.8632222194,0.0,0.0,0.0,0.0,66.4632222194,-25.71,71.2626410385,2.8632222194,0,2.8632222194,63.6,-25.71,68.6000298834,132.77
2021-07-22 03:30:00,2.8587777749,0.0,2.8587777749,2.8587777749,0,2.8587777749,0.0,0.0,0.0,133.9,2.8587777749,0.0,2.8587777749,2.8587777749,0,2.8587777749,0.0,0.0,0.0,0.0,65.5887777749,-25.85,70.4990090002,2.8587777749,0,2.8587777749,62.73,-25.85,67.8474421036,132.98
2021-07-22 04:00:00,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,133.98,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,0.0,66.2574444415,-26.1,71.212772337,2.9274444415,0,2.9274444415,63.33,-26.1,68.4974371783,133.08
2021-07-22 04:30:00,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,133.85,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,0.0,66.3711111082,-26.19,71.3515275922,2.8911111082,0,2.8911111082,63.48,-26.19,68.6704193958,132.97
2021-07-22 05:00:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,133.85,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,0.0,66.2907777749,-26.32,71.3246774826,2.9107777749,0,2.9107777749,63.38,-26.32,68.6277407467,132.97
2021-07-22 05:30:00,2.8874444416,0.0,2.8874444416,2.8874444416,0,2.8874444416,0.0,0.0,0.0,133.85,2.8874444416,0.0,2.8874444416,2.8874444416,0,2.8874444416,0.0,0.0,0.0,0.0,67.4774444416,-26.07,72.3384435025,2.8874444416,0,2.8874444416,64.59,-26.07,69.6528032458,133.09
2021-07-22 06:00:00,3.0775555525,0.0,3.0775555525,3.0775555525,0,3.0775555525,0.0,0.0,0.0,133.85,3.0775555525,0.0,3.0775555525,3.0775555525,0,3.0775555525,0.0,0.0,0.0,0.0,68.9875555525,-25.72,73.62609062760001,3.0775555525,0,3.0775555525,65.91,-25.72,70.7505936371,133.01
2021-07-22 06:30:00,3.6417777741,0.0,3.6417777741,3.6417777741,0,3.6417777741,0.0,0.0,0.0,133.75,3.6417777741,0.0,3.6417777741,3.6417777741,0,3.6417777741,0.0,0.0,0.0,0.0,74.1917777741,-23.67,77.8761118013,3.6417777741,0,3.6417777741,70.55,-23.67,74.4148600751,132.84
2021-07-22 07:00:00,4.3811111067,0.0,4.3811111067,4.3811111067,0,4.3811111067,0.0,0.0,0.0,133.47,4.3811111067,0.0,4.3811111067,4.3811111067,0,4.3811111067,0.0,0.0,0.0,0.0,79.2311111067,-21.25,82.0312834668,4.3811111067,0,4.3811111067,74.85,-21.25,77.8080008739,132.38
2021-07-22 07:30:00,6.1609999938,0.0,6.1609999938,6.1609999938,0,6.1609999938,0.0,0.0,0.0,133.47,6.1609999938,0.0,6.1609999938,6.1609999938,0,6.1609999938,0.0,0.0,0.0,0.0,86.2309999938,-17.95,88.07944062,6.1609999938,0,6.1609999938,80.07,-17.95,82.0573421456,132.18
2021-07-22 08:00:00,8.7275555468,0.0,8.7275555468,8.7275555468,0,8.7275555468,0.0,0.0,0.0,132.93,8.7275555468,0.0,8.7275555468,8.7275555468,0,8.7275555468,0.0,0.0,0.0,0.0,91.4775555468,-14.48,92.616486485,8.7275555468,0,8.7275555468,82.75,-14.48,84.0073383699,131.35
2021-07-22 08:30:00,12.7394444317,0.0,12.7394444317,12.7394444317,0,12.7394444317,0.0,0.0,0.0,132.93,12.7394444317,0.0,12.7394444317,12.7394444317,0,12.7394444317,0.0,0.0,0.0,0.0,92.0294444317,-11.56,92.7526400832,12.7394444317,0,12.7394444317,79.29,-11.56,80.1282578121,130.8
2021-07-22 09:00:00,16.4418888724,0.0,16.4418888724,16.4418888724,0,16.4418888724,0.0,0.0,0.0,133.85,16.4418888724,0.0,16.4418888724,16.4418888724,0,16.4418888724,0.0,0.0,0.0,0.0,89.4718888724,-10.16,90.0469016591,16.4418888724,0,16.4418888724,73.03,-10.16,73.7333472725,131.44
2021-07-22 09:30:00,17.9259999821,0.0,17.9259999821,17.9259999821,0,17.9259999821,0.0,0.0,0.0,133.85,17.9259999821,0.0,17.9259999821,17.9259999821,0,17.9259999821,0.0,0.0,0.0,0.0,90.4959999821,-8.73,90.9161092038,17.9259999821,0,17.9259999821,72.57,-8.73,73.0932130912,131.44
2021-07-22 10:00:00,20.9496666457,0.0,20.9496666457,20.9496666457,0,20.9496666457,0.0,0.0,0.0,133.85,20.9496666457,0.0,20.9496666457,20.9496666457,0,20.9496666457,0.0,0.0,0.0,0.0,87.3396666457,-8.16,87.7200260476,20.9496666457,0,20.9496666457,66.39,-8.16,66.889593361,131.21
2021-07-22 10:30:00,24.682666642,0.0,24.682666642,24.682666642,0,24.682666642,0.0,0.0,0.0,133.65,24.682666642,0.0,24.682666642,24.682666642,0,24.682666642,0.0,0.0,0.0,0.0,79.982666642,-9.76,80.575955242,24.682666642,0,24.682666642,55.3,-9.76,56.1546756735,131.43
2021-07-22 11:00:00,28.1448888607,0.0,28.1448888607,28.1448888607,0,28.1448888607,0.0,0.0,0.0,133.65,28.1448888607,0.0,28.1448888607,28.1448888607,0,28.1448888607,0.0,0.0,0.0,0.0,80.7348888607,-7.95,81.1253645869,28.1448888607,0,28.1448888607,52.59,-7.95,53.1875041716,131.43
2021-07-22 11:30:00,28.9796666377,0.0,28.9796666377,28.9796666377,0,28.9796666377,0.0,0.0,0.0,133.58,28.9796666377,0.0,28.9796666377,28.9796666377,0,28.9796666377,0.0,0.0,0.0,0.0,80.6896666377,-6.73,80.9698413121,28.9796666377,0,28.9796666377,51.71,-6.73,52.1461120315,131.16
2021-07-22 12:00:00,27.6577777501,0.0,27.6577777501,27.6577777501,0,27.6577777501,0.0,0.0,0.0,133.58,27.6577777501,0.0,27.6577777501,27.6577777501,0,27.6577777501,0.0,0.0,0.0,0.0,78.4477777501,-6.86,78.7471487353,27.6577777501,0,27.6577777501,50.79,-6.86,51.2511824254,130.99
2021-07-22 12:30:00,27.8554444166,0.0,27.8554444166,27.8554444166,0,27.8554444166,0.0,0.0,0.0,133.36,27.8554444166,0.0,27.8554444166,27.8554444166,0,27.8554444166,0.0,0.0,0.0,0.0,81.5554444166,-6.62,81.8236818653,27.8554444166,0,27.8554444166,53.7,-6.62,54.1065097747,130.91
2021-07-22 13:00:00,29.413444415,0.0,29.413444415,29.413444415,0,29.413444415,0.0,0.0,0.0,133.01,29.413444415,0.0,29.413444415,29.413444415,0,29.413444415,0.0,0.0,0.0,0.0,75.953444415,-6.83,76.2599148866,29.413444415,0,29.413444415,46.54,-6.83,47.0385001887,130.51
2021-07-22 13:30:00,29.8063333035,0.0,29.8063333035,29.8063333035,0,29.8063333035,0.0,0.0,0.0,133.15,29.8063333035,0.0,29.8063333035,29.8063333035,0,29.8063333035,0.0,0.0,0.0,0.0,74.2563333035,-7.3,74.6142951162,29.8063333035,0,29.8063333035,44.45,-7.3,45.0454492707,130.68
2021-07-22 14:00:00,28.1018888608,0.0,28.1018888608,28.1018888608,0,28.1018888608,0.0,0.0,0.0,133.38,28.1018888608,0.0,28.1018888608,28.1018888608,0,28.1018888608,0.0,0.0,0.0,0.0,72.3618888608,-7.2,72.7192062629,28.1018888608,0,28.1018888608,44.26,-7.2,44.8418063865,130.91
2021-07-22 14:30:00,27.0068888619,0.0,27.0068888619,27.0068888619,0,27.0068888619,0.0,0.0,0.0,133.57,27.0068888619,0.0,27.0068888619,27.0068888619,0,27.0068888619,0.0,0.0,0.0,0.0,72.5268888619,-7.25,72.8883537198,27.0068888619,0,27.0068888619,45.52,-7.25,46.0937403559,131.1
2021-07-22 15:00:00,24.2291110869,0.0,24.2291110869,24.2291110869,0,24.2291110869,0.0,0.0,0.0,133.57,24.2291110869,0.0,24.2291110869,24.2291110869,0,24.2291110869,0.0,0.0,0.0,0.0,75.3291110869,-8.16,75.7697867038,24.2291110869,0,24.2291110869,51.1,-8.16,51.7474211918,131.1
2021-07-22 15:30:00,27.3507777507,0.1,27.3509605602,27.1107777507,0,27.1107777507,0.24,0.1,0.26,133.57,27.1107777507,0.0,27.1107777507,27.1107777507,0,27.1107777507,0.0,0.0,0.0,0.0,71.9807777507,-9.59,72.6168056691,27.1107777507,0,27.1107777507,44.87,-9.59,45.8833847923,131.19
2021-07-22 16:00:00,47.3538888577,6.92,47.8568405763,31.1938888577,0,31.1938888577,16.16,6.92,17.5793060159,133.73,31.1938888577,0.0,31.1938888577,31.1938888577,0,31.1938888577,0.0,0.0,0.0,0.0,61.2338888577,-15.38,63.1358340773,31.1938888577,0,31.1938888577,30.04,-15.38,33.7482740299,131.48
2021-07-22 16:30:00,48.6719999706,6.75,49.1378273954,29.3719999706,0,29.3719999706,19.3,6.75,20.4463321894,132.63,29.3719999706,0.0,29.3719999706,29.3719999706,0,29.3719999706,0.0,0.0,0.0,0.0,64.0419999706,-15.79,65.9598503655,29.3719999706,0,29.3719999706,34.67,-15.79,38.096364656,132.39
2021-07-22 17:00:00,49.1296666389,6.36,49.539617924,27.7496666389,0,27.7496666389,21.38,6.36,22.3059184971,132.63,27.7496666389,0.0,27.7496666389,27.7496666389,0,27.7496666389,0.0,0.0,0.0,0.0,66.7696666389,-16.56,68.7926012233,27.7496666389,0,27.7496666389,39.02,-16.56,42.3886069599,132.39
2021-07-22 17:30:00,48.0497777539,-12.71,49.7023665653,23.9197777539,0,23.9197777539,24.13,-12.71,27.272715303,132.63,23.9197777539,0.0,23.9197777539,23.9197777539,0,23.9197777539,0.0,0.0,0.0,0.0,68.1297777539,-8.1,68.6095956612,23.9197777539,0,23.9197777539,44.21,-8.1,44.9459019266,132.52
2021-07-22 18:00:00,49.6569999778,-17.4,52.6172751746,22.1669999778,0,22.1669999778,27.49,-17.4,32.5339837708,132.15,22.1669999778,0.0,22.1669999778,22.1669999778,0,22.1669999778,0.0,0.0,0.0,0.0,72.3169999778,-7.11,72.6656768068,22.1669999778,0,22.1669999778,50.15,-7.11,50.6515014585,131.88
2021-07-22 18:30:00,50.2481110919,-17.8,53.3077167801,19.2081110919,0,19.2081110919,31.04,-17.8,35.7815818544,132.15,19.2081110919,0.0,19.2081110919,19.2081110919,0,19.2081110919,0.0,0.0,0.0,0.0,75.2881110919,-7.6,75.6707319364,19.2081110919,0,19.2081110919,56.08,-7.6,56.5926355633,131.73
2021-07-22 19:00:00,50.4658888728,-18.36,53.7019137436,16.0658888728,0,16.0658888728,34.4,-18.36,38.9929429513,132.22,16.0658888728,0.0,16.0658888728,16.0658888728,0,16.0658888728,0.0,0.0,0.0,0.0,77.3058888728,-6.17,77.5517205123,16.0658888728,0,16.0658888728,61.24,-6.17,61.5500324939,131.8
2021-07-22 19:30:00,49.2528888757,-18.48,52.6056789957,13.2128888757,0,13.2128888757,36.04,-18.48,40.5017530485,131.59,13.2128888757,0.0,13.2128888757,13.2128888757,0,13.2128888757,0.0,0.0,0.0,0.0,78.0328888757,-4.99,78.1922748504,13.2128888757,0,13.2128888757,64.82,-4.99,65.0117873927,131.14
2021-07-22 20:00:00,48.661333321,-18.5,52.0593446038,12.371333321,0,12.371333321,36.29,-18.5,40.7334518547,131.12,12.371333321,0.0,12.371333321,12.371333321,0,12.371333321,0.0,0.0,0.0,0.0,79.331333321,-4.97,79.4868627289,12.371333321,0,12.371333321,66.96,-4.97,67.144191856,130.67
2021-07-22 20:30:00,47.0351111,-18.9,50.690350918,11.0651111,0,11.0651111,35.97,-18.9,40.6331256489,131.12,11.0651111,0.0,11.0651111,11.0651111,0,11.0651111,0.0,0.0,0.0,0.0,78.2951111,-5.52,78.489456758,11.0651111,0,11.0651111,67.23,-5.52,67.4562324771,130.67
2021-07-22 21:00:00,45.5684444348,-19.27,49.4754083178,9.608444434799999,0,9.608444434799999,35.96,-19.27,40.7977266524,131.21,9.608444434799999,0.0,9.608444434799999,9.608444434799999,0,9.608444434799999,0.0,0.0,0.0,0.0,77.0984444348,-5.99,77.3307845187,9.608444434799999,0,9.608444434799999,67.49,-5.99,67.7552964719,130.77
2021-07-22 21:30:00,44.4647777686,-19.51,48.5567354958,9.1847777686,0,9.1847777686,35.28,-19.51,40.3152390542,131.28,9.1847777686,0.0,9.1847777686,9.1847777686,0,9.1847777686,0.0,0.0,0.0,0.0,76.6547777686,-6.55,76.934111126,9.1847777686,0,9.1847777686,67.47,-6.55,67.7871920056,130.77
2021-07-22 22:00:00,43.8159999925,-19.75,48.0614643487,7.5059999925,0,7.5059999925,36.31,-19.75,41.3337465033,131.45,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,0.0,75.7759999925,-7.17,76.1144603532,7.5059999925,0,7.5059999925,68.27,-7.17,68.6454790937,131.02
2021-07-22 22:30:00,41.7074444373,-20.45,46.4511939728,7.0974444373,0,7.0974444373,34.61,-20.45,40.2001815916,131.59,7.0974444373,0.0,7.0974444373,7.0974444373,0,7.0974444373,0.0,0.0,0.0,0.0,73.0274444373,-8.19,73.485262067,7.0974444373,0,7.0974444373,65.93,-8.19,66.4367443513,131.19
2021-07-22 23:00:00,41.3917777728,-19.77,45.8708204329,5.0117777728,0,5.0117777728,36.38,-19.77,41.4047980311,131.8,5.0117777728,0.0,5.0117777728,5.0117777728,0,5.0117777728,0.0,0.0,0.0,0.0,72.3717777728,-7.91,72.8027631206,5.0117777728,0,5.0117777728,67.36,-7.91,67.822840548,131.4
2021-07-22 23:30:00,36.5863333304,-20.16,41.773022234,2.9063333304,0,2.9063333304,33.68,-20.16,39.2526177471,131.8,2.9063333304,0.0,2.9063333304,2.9063333304,0,2.9063333304,0.0,0.0,0.0,0.0,66.6863333304,-8.96,67.2855753714,2.9063333304,0,2.9063333304,63.78,-8.96,64.4062885128,131.4
2021-07-23 00:00:00,35.1887777748,-21.12,41.0402787672,2.9387777748,0,2.9387777748,32.25,-21.12,38.55018677,131.87,2.9387777748,0.0,2.9387777748,2.9387777748,0,2.9387777748,0.0,0.0,0.0,0.0,61.6887777748,-10.31,62.5443954592,2.9387777748,0,2.9387777748,58.75,-10.31,59.6477878886,131.4
2021-07-23 00:30:00,33.3627777748,-20.91,39.3738878046,2.9527777748,0,2.9527777748,30.41,-20.91,36.9052326913,132.37,2.9527777748,0.0,2.9527777748,2.9527777748,0,2.9527777748,0.0,0.0,0.0,0.0,59.3127777748,-11.09,60.3406472236,2.9527777748,0,2.9527777748,56.36,-11.09,57.4407320636,131.97
2021-07-23 01:00:00,32.3265555526,-21.09,38.5978534882,2.9165555526,0,2.9165555526,29.41,-21.09,36.1902777,130.74,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,0.0,57.3265555526,-11.5,58.4686580274,2.9165555526,0,2.9165555526,54.41,-11.5,55.6120319715,130.33
2021-07-23 01:30:00,31.9231111082,-21.38,38.4212105851,2.8831111082,0,2.8831111082,29.04,-21.38,36.0614198278,130.93,2.8831111082,0.0,2.8831111082,2.8831111082,0,2.8831111082,0.0,0.0,0.0,0.0,56.8631111082,-11.85,58.0847303937,2.8831111082,0,2.8831111082,53.98,-11.85,55.2653860929,130.54
2021-07-23 02:00:00,30.8467777748,-21.58,37.6459838374,2.9567777748,0,2.9567777748,27.89,-21.58,35.2639830422,131.02,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,0.0,55.8667777748,-12.12,57.166347259,2.9567777748,0,2.9567777748,52.91,-12.12,54.2804062255,130.54
2021-07-23 02:30:00,29.8067777748,-21.78,36.9162891054,3.0267777748,0,3.0267777748,26.78,-21.78,34.5186442376,131.02,3.0267777748,0.0,3.0267777748,3.0267777748,0,3.0267777748,0.0,0.0,0.0,0.0,54.6567777748,-12.41,56.0479389159,3.0267777748,0,3.0267777748,51.63,-12.41,53.1005178882,130.66
2021-07-23 03:00:00,29.1993333303,-21.84,36.4634977331,3.0393333303,0,3.0393333303,26.16,-21.84,34.0783098172,131.02,3.0393333303,0.0,3.0393333303,3.0393333303,0,3.0393333303,0.0,0.0,0.0,0.0,53.8293333303,-12.59,55.282051579,3.0393333303,0,3.0393333303,50.79,-12.59,52.3271650293,130.77
2021-07-23 03:30:00,28.6295555525,-22.07,36.1488084331,3.0695555525,0,3.0695555525,25.56,-22.07,33.7697867923,131.19,3.0695555525,0.0,3.0695555525,3.0695555525,0,3.0695555525,0.0,0.0,0.0,0.0,53.2895555525,-12.88,54.8240014134,3.0695555525,0,3.0695555525,50.22,-12.88,51.8453739499,130.77
2021-07-23 04:00:00,27.9858888858,-22.1,35.6597809406,3.0558888858,0,3.0558888858,24.93,-22.1,33.3153853347,131.19,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,0.0,53.5858888858,-13.01,55.1426113608,3.0558888858,0,3.0558888858,50.53,-13.01,52.1779742803,130.95
2021-07-23 04:30:00,27.9393333303,-22.01,35.5674914344,3.0793333303,0,3.0793333303,24.86,-22.01,33.2033085701,131.19,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,0.0,54.2593333303,-13.08,55.813633222,3.0793333303,0,3.0793333303,51.18,-13.08,52.824982726,130.95
2021-07-23 05:00:00,28.0922222192,-22.04,35.7062256366,2.9922222192000003,0,2.9922222192000003,25.1,-22.04,33.4031675145,131.19,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,0.0,54.4822222192,-12.96,56.0024476067,2.9922222192000003,0,2.9922222192000003,51.49,-12.96,53.0959668902,130.95
2021-07-23 05:30:00,28.6741111081,-21.79,36.0140076615,2.9741111081,0,2.9741111081,25.7,-21.79,33.6941256008,131.19,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,0.0,55.1941111081,-12.53,56.5985052896,2.9741111081,0,2.9741111081,52.22,-12.53,53.702228073,130.82
2021-07-23 06:00:00,30.6928888859,-21.67,37.5718289169,2.9828888859,0,2.9828888859,27.71,-21.67,35.1771658893,131.07,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,0.0,55.3728888859,-12.22,56.7052486422,2.9828888859,0,2.9828888859,52.39,-12.22,53.7962870466,130.74
2021-07-23 06:30:00,34.1956666631,-20.92,40.0872800091,3.5956666631000003,0,3.5956666631000003,30.6,-20.92,37.0675923146,131.07,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,0.0,59.1756666631,-11.12,60.211410256,3.5956666631000003,0,3.5956666631000003,55.58,-11.12,56.6814855133,130.74
2021-07-23 07:00:00,36.5348888842,-19.74,41.5266866699,4.6848888842,0,4.6848888842,31.85,-19.74,37.4711902667,131.15,4.6848888842,0.0,4.6848888842,4.6848888842,0,4.6848888842,0.0,0.0,0.0,0.0,62.2648888842,-10.18,63.0915904678,4.6848888842,0,4.6848888842,57.58,-10.18,58.4729749542,130.85
2021-07-23 07:30:00,41.0382222163,-18.52,45.0236169435,5.9282222163,0,5.9282222163,35.11,-18.52,39.6951193473,131.55,5.9282222163,0.0,5.9282222163,5.9282222163,0,5.9282222163,0.0,0.0,0.0,0.0,67.6782222163,-7.99,68.1482344772,5.9282222163,0,5.9282222163,61.75,-7.99,62.2647781655,131.15
2021-07-23 08:00:00,44.4869999912,-17.28,47.7251670318,8.8469999912,0,8.8469999912,35.64,-17.28,39.6081809731,131.02,8.8469999912,0.0,8.8469999912,8.8469999912,0,8.8469999912,0.0,0.0,0.0,0.0,71.5069999912,-5.85,71.7458956856,8.8469999912,0,8.8469999912,62.66,-5.85,62.9324884301,130.67
2021-07-23 08:30:00,45.2771110976,-16.81,48.2969242224,13.5071110976,0,13.5071110976,31.77,-16.81,35.9431356451,131.66,13.5071110976,0.0,13.5071110976,13.5071110976,0,13.5071110976,0.0,0.0,0.0,0.0,71.2071110976,-5.95,71.4552669218,13.5071110976,0,13.5071110976,57.7,-5.95,58.0059695204,131.27
2021-07-23 09:00:00,47.3095555371,-16.65,50.1539285113,18.4695555371,0,18.4695555371,28.84,-16.65,33.301172652,131.05,18.4695555371,0.0,18.4695555371,18.4695555371,0,18.4695555371,0.0,0.0,0.0,0.0,71.7495555371,-5.91,71.9925469738,18.4695555371,0,18.4695555371,53.28,-5.91,53.6067766239,130.72
2021-07-23 09:30:00,49.5271110916,-16.14,52.0906357523,19.4771110916,0,19.4771110916,30.05,-16.14,34.1101465843,130.79,19.4771110916,0.0,19.4771110916,19.4771110916,0,19.4771110916,0.0,0.0,0.0,0.0,72.3771110916,-5.31,72.5716357124,19.4771110916,0,19.4771110916,52.9,-5.31,53.1658358347,130.49
2021-07-23 10:00:00,49.9707777589,-15.97,52.46064744,18.8807777589,0,18.8807777589,31.09,-15.97,34.9518096813,130.69,18.8807777589,0.0,18.8807777589,18.8807777589,0,18.8807777589,0.0,0.0,0.0,0.0,72.3407777589,-5.11,72.5210329957,18.8807777589,0,18.8807777589,53.46,-5.11,53.7036656105,130.35
2021-07-23 10:30:00,49.2186666462,-16.16,51.8036943319,20.4186666462,0,20.4186666462,28.8,-16.16,33.0240155039,130.69,20.4186666462,0.0,20.4186666462,20.4186666462,0,20.4186666462,0.0,0.0,0.0,0.0,71.6186666462,-5.14,71.8028760718,20.4186666462,0,20.4186666462,51.2,-5.14,51.4573571028,130.26
2021-07-23 11:00:00,49.3318888644,-15.28,51.6441057521,24.4618888644,0,24.4618888644,24.87,-15.28,29.1889585289,130.56,24.4618888644,0.0,24.4618888644,24.4618888644,0,24.4618888644,0.0,0.0,0.0,0.0,66.4718888644,-3.95,66.5891470827,24.4618888644,0,24.4618888644,42.01,-3.95,42.1952912065,130.26
2021-07-23 11:30:00,52.4441110861,0.28,52.4448585431,25.0541110861,0,25.0541110861,27.39,0.28,27.3914311419,130.56,25.0541110861,0.0,25.0541110861,25.0541110861,0,25.0541110861,0.0,0.0,0.0,0.0,66.7341110861,-0.66,66.7373747045,25.0541110861,0,25.0541110861,41.68,-0.66,41.6852252003,130.26
2021-07-23 12:00:00,53.329333311,1.3599999999999999,53.3466717931,22.309333311,0,22.309333311,31.02,1.3599999999999999,31.0497987111,131.54,22.309333311,0.0,22.309333311,22.309333311,0,22.309333311,0.0,0.0,0.0,0.0,64.559333311,-1.55,64.577937545,22.309333311,0,22.309333311,42.25,-1.55,42.2784223925,131.18
2021-07-23 12:30:00,51.4143333054,-0.42,51.4160487517,27.9343333054,0,27.9343333054,23.48,-0.42,23.483756088,131.84,27.9343333054,0.0,27.9343333054,27.9343333054,0,27.9343333054,0.0,0.0,0.0,0.0,62.7743333054,-3.54,62.874068756,27.9343333054,0,27.9343333054,34.84,-3.54,35.0193832042,131.52
2021-07-23 13:00:00,51.5625555269,-4.66,51.7727025803,28.6425555269,0,28.6425555269,22.92,-4.66,23.388929005,132.21,28.6425555269,0.0,28.6425555269,28.6425555269,0,28.6425555269,0.0,0.0,0.0,0.0,62.6425555269,-4.75,62.8223866384,28.6425555269,0,28.6425555269,34.0,-4.75,34.3301980769,131.92
2021-07-23 13:30:00,49.5445555245,-7.77,50.1501334207,31.0945555245,0,31.0945555245,18.45,-7.77,20.0193756146,132.6,31.0945555245,0.0,31.0945555245,31.0945555245,0,31.0945555245,0.0,0.0,0.0,0.0,56.3645555245,-6.02,56.6851260867,31.0945555245,0,31.0945555245,25.27,-6.02,25.9771688219,132.22
2021-07-23 14:00:00,48.8179999716,-7.11,49.333043908,28.3979999716,0,28.3979999716,20.42,-7.11,21.622407359,133.38,28.3979999716,0.0,28.3979999716,28.3979999716,0,28.3979999716,0.0,0.0,0.0,0.0,55.5379999716,-5.72,55.8317816378,28.3979999716,0,28.3979999716,27.14,-5.72,27.7362218047,133.03
2021-07-23 14:30:00,48.8075555289,-11.01,50.0339642314,26.6475555289,0,26.6475555289,22.16,-11.01,24.744407449,133.48,26.6475555289,0.0,26.6475555289,26.6475555289,0,26.6475555289,0.0,0.0,0.0,0.0,56.9075555289,-8.72,57.5717663119,26.6475555289,0,26.6475555289,30.26,-8.72,31.4913638955,133.03
2021-07-23 15:00:00,45.6131110848,-24.12,51.5977742043,26.2731110848,0,26.2731110848,19.34,-24.12,30.9161769952,133.13,26.2731110848,0.0,26.2731110848,26.2731110848,0,26.2731110848,0.0,0.0,0.0,0.0,56.8231110848,-14.19,58.5680975733,26.2731110848,0,26.2731110848,30.55,-14.19,33.6846938534,132.81
2021-07-23 15:30:00,45.8905555327,-24.85,52.186833465,22.8205555327,0,22.8205555327,23.07,-24.85,33.9079253273,131.48,22.8205555327,0.0,22.8205555327,22.8205555327,0,22.8205555327,0.0,0.0,0.0,0.0,57.6105555327,-14.89,59.5036823129,22.8205555327,0,22.8205555327,34.79,-14.89,37.8425184151,131.18
2021-07-23 16:00:00,48.83999998,-24.39,54.5913701792,20.02999998,0,20.02999998,28.81,-24.39,37.7476913201,131.56,20.02999998,0.0,20.02999998,20.02999998,0,20.02999998,0.0,0.0,0.0,0.0,64.57999998,-14.49,66.1856215308,20.02999998,0,20.02999998,44.55,-14.49,46.8472261719,131.26
2021-07-23 16:30:00,51.6783333156,-23.8,56.8954315765,17.7283333156,0,17.7283333156,33.95,-23.8,41.4613374121,131.56,17.7283333156,0.0,17.7283333156,17.7283333156,0,17.7283333156,0.0,0.0,0.0,0.0,69.4283333156,-14.55,70.9365629769,17.7283333156,0,17.7283333156,51.7,-14.55,53.7084025084,131.26
2021-07-23 17:00:00,47.8006666481,-23.66,53.3357228507,18.5406666481,0,18.5406666481,29.26,-23.66,37.6290207154,131.56,18.5406666481,0.0,18.5406666481,18.5406666481,0,18.5406666481,0.0,0.0,0.0,0.0,68.0906666481,-14.26,69.5678552536,18.5406666481,0,18.5406666481,49.55,-14.26,51.5611297394,131.15
2021-07-23 17:30:00,46.4546666485,-23.34,51.9883799846,18.1546666485,0,18.1546666485,28.3,-23.34,36.6830424038,131.25,18.1546666485,0.0,18.1546666485,18.1546666485,0,18.1546666485,0.0,0.0,0.0,0.0,66.4846666485,-13.78,67.8977120334,18.1546666485,0,18.1546666485,48.33,-13.78,50.2561170406,130.85
2021-07-23 18:00:00,51.4645555423,-21.77,55.879632937,13.2245555423,0,13.2245555423,38.24,-21.77,44.0026192402,131.09,13.2245555423,0.0,13.2245555423,13.2245555423,0,13.2245555423,0.0,0.0,0.0,0.0,74.4645555423,-12.0,75.4252612333,13.2245555423,0,13.2245555423,61.24,-12.0,62.4046280335,130.71
2021-07-23 18:30:00,50.7462222135,-21.59,55.1480477347,8.6962222135,0,8.6962222135,42.05,-21.59,47.26870635,130.56,8.6962222135,0.0,8.6962222135,8.6962222135,0,8.6962222135,0.0,0.0,0.0,0.0,77.9962222135,-11.91,78.9003091222,8.6962222135,0,8.6962222135,69.3,-11.91,70.3159875135,130.2
2021-07-23 19:00:00,51.2984444367,-17.83,54.3087405637,7.7884444367,0,7.7884444367,43.51,-17.83,47.0215801521,130.38,7.7884444367,0.0,7.7884444367,7.7884444367,0,7.7884444367,0.0,0.0,0.0,0.0,78.2484444367,-11.17,79.0416849312,7.7884444367,0,7.7884444367,70.46,-11.17,71.3398941687,130.06
2021-07-23 19:30:00,50.317555549,-6.19,50.6968687044,6.557555549,0,6.557555549,43.76,-6.19,44.1956298745,131.64,6.557555549,0.0,6.557555549,6.557555549,0,6.557555549,0.0,0.0,0.0,0.0,78.907555549,-10.12,79.5538605142,6.557555549,0,6.557555549,72.35,-10.12,73.0543421023,131.28
2021-07-23 20:00:00,47.877444439,-6.68,48.3412048465,5.447444439,0,5.447444439,42.43,-6.68,42.9526169168,131.64,5.447444439,0.0,5.447444439,5.447444439,0,5.447444439,0.0,0.0,0.0,0.0,77.627444439,-11.02,78.4057429665,5.447444439,0,5.447444439,72.18,-11.02,73.0163872018,131.28
2021-07-23 20:30:00,46.3975555513,-7.06,46.9316179258,4.2775555513,0,4.2775555513,42.12,-7.06,42.707587148,132.17,4.2775555513,0.0,4.2775555513,4.2775555513,0,4.2775555513,0.0,0.0,0.0,0.0,76.4975555513,-11.48,77.3541621719,4.2775555513,0,4.2775555513,72.22,-11.48,73.1267310906,131.78
2021-07-23 21:00:00,46.0931111076,-7.38,46.6801809291,3.5131111076,0,3.5131111076,42.58,-7.38,43.2148215315,132.28,3.5131111076,0.0,3.5131111076,3.5131111076,0,3.5131111076,0.0,0.0,0.0,0.0,75.6431111076,-11.93,76.5780984227,3.5131111076,0,3.5131111076,72.13,-11.93,73.1099295582,131.87
2021-07-23 21:30:00,45.6149999967,-7.76,46.2703557875,3.2949999967,0,3.2949999967,42.32,-7.76,43.0255737905,132.52,3.2949999967,0.0,3.2949999967,3.2949999967,0,3.2949999967,0.0,0.0,0.0,0.0,74.9449999967,-12.56,75.9901745261,3.2949999967,0,3.2949999967,71.65,-12.56,72.7425329501,132.12
2021-07-23 22:00:00,44.2963333302,-8.74,45.1503349545,3.0963333302,0,3.0963333302,41.2,-8.74,42.1168327394,132.52,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,0.0,72.5063333302,-14.02,73.8493654204,3.0963333302,0,3.0963333302,69.41,-14.02,70.8117822117,132.12
2021-07-23 22:30:00,42.5461111081,-8.94,43.4752247886,3.0361111081,0,3.0361111081,39.51,-8.94,40.5088101529,132.27,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,0.0,69.1061111081,-15.14,70.7451354687,3.0361111081,0,3.0361111081,66.07,-15.14,67.7824792996,131.92
2021-07-23 23:00:00,40.6127777746,-9.35,41.6751750875,3.1627777746,0,3.1627777746,37.45,-9.35,38.5995466295,131.02,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,0.0,64.4027777746,-16.09,66.3822708642,3.1627777746,0,3.1627777746,61.24,-16.09,63.3184467592,130.69
2021-07-23 23:30:00,35.9324444412,-10.2,37.3521159176,3.2224444412,0,3.2224444412,32.71,-10.2,34.2634513731,131.12,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,0.0,64.0624444412,-17.02,66.2848186826,3.2224444412,0,3.2224444412,60.84,-17.02,63.1758339874,130.81
2021-07-24 00:00:00,33.6749999969,-10.69,35.3310306217,3.0949999969,0,3.0949999969,30.58,-10.69,32.3946369018,131.12,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,0.0,61.0949999969,-17.62,63.5850880681,3.0949999969,0,3.0949999969,58.0,-17.62,60.6173605496,130.81
2021-07-24 00:30:00,32.1133333303,-10.76,33.8680347464,3.0133333303,0,3.0133333303,29.1,-10.76,31.0255958847,131.12,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,0.0,59.5033333303,-18.03,62.1749754919,3.0133333303,0,3.0133333303,56.49,-18.03,59.2975631877,130.9
2021-07-24 01:00:00,31.0987777748,-10.83,32.9305766589,2.9787777748,0,2.9787777748,28.12,-10.83,30.133424963,131.48,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,0.0,57.1087777748,-18.39,59.9967049006,2.9787777748,0,2.9787777748,54.13,-18.39,57.1686015222,131.16
2021-07-24 01:30:00,31.5979999971,-10.92,33.431721520400004,2.9379999971,0,2.9379999971,28.66,-10.92,30.669887512,131.68,2.9379999971,0.0,2.9379999971,2.9379999971,0,2.9379999971,0.0,0.0,0.0,0.0,55.3379999971,-18.23,58.2634288699,2.9379999971,0,2.9379999971,52.4,-18.23,55.4805632632,131.45
2021-07-24 02:00:00,30.1786666637,-11.0,32.1208954047,2.9786666637,0,2.9786666637,27.2,-11.0,29.3400749829,131.68,2.9786666637,0.0,2.9786666637,2.9786666637,0,2.9786666637,0.0,0.0,0.0,0.0,54.5086666637,-18.75,57.6433625099,2.9786666637,0,2.9786666637,51.53,-18.75,54.83523867,131.45
2021-07-24 02:30:00,29.4783333303,-11.46,31.6275787238,3.0683333303,0,3.0683333303,26.41,-11.46,28.7892288886,131.96,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,0.0,52.3383333303,-18.95,55.6633060084,3.0683333303,0,3.0683333303,49.27,-18.95,52.7885915705,131.67
2021-07-24 03:00:00,29.0157777748,-11.57,31.2374816506,3.0257777748,0,3.0257777748,25.99,-11.57,28.4489894372,131.87,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,0.0,50.6257777748,-19.1,54.1089583646,3.0257777748,0,3.0257777748,47.6,-19.1,51.289082659,131.58
2021-07-24 03:30:00,28.5099999969,-11.69,30.8135716824,3.0599999969,0,3.0599999969,25.45,-11.69,28.0064028394,132.01,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,0.0,50.0999999969,-19.26,53.6745526269,3.0599999969,0,3.0599999969,47.04,-19.26,50.8301996848,131.66
2021-07-24 04:00:00,27.6743333303,-11.77,30.0732709441,3.0043333303,0,3.0043333303,24.67,-11.77,27.3338947097,132.01,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,0.0,50.8843333303,-19.57,54.5178895269,3.0043333303,0,3.0043333303,47.88,-19.57,51.7250355244,131.66
2021-07-24 04:30:00,27.4887777747,-11.9,29.9540131459,3.0987777747,0,3.0987777747,24.39,-11.9,27.1382036988,132.01,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,0.0,50.6487777747,-19.58,54.3017043017,3.0987777747,0,3.0987777747,47.55,-19.58,51.4235247722,131.66
