Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-24 05:00:00,27.5632222191,-12.04,30.0781119604,3.0932222191,0,3.0932222191,24.47,-12.04,27.2716427815,132.01,3.0932222191,0.0,3.0932222191,3.0932222191,0,3.0932222191,0.0,0.0,0.0,0.0,50.2732222191,-19.8,54.0318135203,3.0932222191,0,3.0932222191,47.18,-19.8,51.1663209543,131.66
2021-07-24 05:30:00,27.0904444414,-12.11,29.6739663684,3.0804444414,0,3.0804444414,24.01,-12.11,26.8911174926,132.01,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,0.0,52.7904444414,-19.96,56.4378651644,3.0804444414,0,3.0804444414,49.71,-19.96,53.5675806809,131.66
2021-07-24 06:00:00,26.4371111081,-12.04,29.0496547956,3.0271111081,0,3.0271111081,23.41,-12.04,26.3246975291,131.87,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,0.0,54.5471111081,-20.1,58.1325840664,3.0271111081,0,3.0271111081,51.52,-20.1,55.3020831434,131.53
2021-07-24 06:30:00,28.5857777747,-11.83,30.9369615668,3.0857777747,0,3.0857777747,25.5,-11.83,28.1104766946,131.78,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,0.0,56.4157777747,-19.47,59.6809926352,3.0857777747,0,3.0857777747,53.33,-19.47,56.7729671587,131.43
2021-07-24 07:00:00,29.8667777747,-11.51,32.0078820705,3.1267777747,0,3.1267777747,26.74,-11.51,29.1119855043,131.5,3.1267777747,0.0,3.1267777747,3.1267777747,0,3.1267777747,0.0,0.0,0.0,0.0,59.5667777747,-18.98,62.5175288576,3.1267777747,0,3.1267777747,56.44,-18.98,59.5458982634,131.21
2021-07-24 07:30:00,31.9871111075,-11.14,33.8714463377,3.5971111075,0,3.5971111075,28.39,-11.14,30.4974048076,131.18,3.5971111075,0.0,3.5971111075,3.5971111075,0,3.5971111075,0.0,0.0,0.0,0.0,62.4471111075,-17.94,64.9729581108,3.5971111075,0,3.5971111075,58.85,-17.94,61.5237035621,130.87
2021-07-24 08:00:00,35.0969999959,-9.9,36.466551917,4.0969999959,0,4.0969999959,31.0,-9.9,32.5424338365,130.76,4.0969999959,0.0,4.0969999959,4.0969999959,0,4.0969999959,0.0,0.0,0.0,0.0,64.2669999959,-16.95,66.4646506684,4.0969999959,0,4.0969999959,60.17,-16.95,62.5118500766,130.42
2021-07-24 08:30:00,39.3408888847,-9.33,40.4320966342,4.1608888847,0,4.1608888847,35.18,-9.33,36.396171502,131.04,4.1608888847,0.0,4.1608888847,4.1608888847,0,4.1608888847,0.0,0.0,0.0,0.0,69.1208888847,-15.89,70.9238280144,4.1608888847,0,4.1608888847,64.96,-15.89,66.8752099062,130.69
2021-07-24 09:00:00,40.667999995,-8.35,41.5163669363,5.027999995,0,5.027999995,35.64,-8.35,36.6050829804,130.67,5.027999995,0.0,5.027999995,5.027999995,0,5.027999995,0.0,0.0,0.0,0.0,70.397999995,-16.85,72.3864690622,5.027999995,0,5.027999995,65.37,-16.85,67.5067359602,130.37
2021-07-24 09:30:00,42.1356666606,-7.31,42.7650617319,6.0456666606,0,6.0456666606,36.09,-7.31,36.8228760419,131.19,6.0456666606,0.0,6.0456666606,6.0456666606,0,6.0456666606,0.0,0.0,0.0,0.0,71.0556666606,-14.53,72.5260550739,6.0456666606,0,6.0456666606,65.01,-14.53,66.6139700063,130.92
2021-07-24 10:00:00,44.2409999937,-6.79,44.7590234527,6.2909999937,0,6.2909999937,37.95,-6.79,38.5526471205,131.91,6.2909999937,0.0,6.2909999937,6.2909999937,0,6.2909999937,0.0,0.0,0.0,0.0,72.7609999937,-13.82,74.0618357866,6.2909999937,0,6.2909999937,66.47,-13.82,67.8914817926,131.59
2021-07-24 10:30:00,46.9411111051,-6.41,47.3767454747,6.0411111051,0,6.0411111051,40.9,-6.41,41.3992524087,131.84,6.0411111051,0.0,6.0411111051,6.0411111051,0,6.0411111051,0.0,0.0,0.0,0.0,75.4811111051,-13.16,76.6197346227,6.0411111051,0,6.0411111051,69.44,-13.16,70.6760157338,131.59
2021-07-24 11:00:00,47.0726666601,-6.41,47.5070946964,6.5526666601,0,6.5526666601,40.52,-6.41,41.0238771937,131.72,6.5526666601,0.0,6.5526666601,6.5526666601,0,6.5526666601,0.0,0.0,0.0,0.0,75.5526666601,-13.09,76.6782468465,6.5526666601,0,6.5526666601,69.0,-13.09,70.2306777698,131.34
2021-07-24 11:30:00,46.7756666585,-6.51,47.2265083544,8.1256666585,0,8.1256666585,38.65,-6.51,39.1944205213,131.63,8.1256666585,0.0,8.1256666585,8.1256666585,0,8.1256666585,0.0,0.0,0.0,0.0,74.3756666585,-13.25,75.5466894768,8.1256666585,0,8.1256666585,66.25,-13.25,67.5620085551,131.34
2021-07-24 12:00:00,44.7482222105,-6.37,45.1993394974,11.7182222105,0,11.7182222105,33.03,-6.37,33.6386355252,131.76,11.7182222105,0.0,11.7182222105,11.7182222105,0,11.7182222105,0.0,0.0,0.0,0.0,70.7582222105,-13.31,71.9991813175,11.7182222105,0,11.7182222105,59.04,-13.31,60.5217126327,131.45
2021-07-24 12:30:00,44.5242222088,-6.38,44.9790035828,13.3842222088,0,13.3842222088,31.14,-6.38,31.7868526281,131.9,13.3842222088,0.0,13.3842222088,13.3842222088,0,13.3842222088,0.0,0.0,0.0,0.0,71.1242222088,-13.78,72.4468314339,13.3842222088,0,13.3842222088,57.74,-13.78,59.3615700601,131.62
2021-07-24 13:00:00,42.6008888734,-6.44,43.0849084112,15.5308888734,0,15.5308888734,27.07,-6.44,27.825500894,131.9,15.5308888734,0.0,15.5308888734,15.5308888734,0,15.5308888734,0.0,0.0,0.0,0.0,68.3908888734,-13.77,69.7633613073,15.5308888734,0,15.5308888734,52.86,-13.77,54.6241018233,131.62
2021-07-24 13:30:00,39.6694444266,-6.88,40.2616346056,17.8894444266,0,17.8894444266,21.78,-6.88,22.8408143463,131.9,17.8894444266,0.0,17.8894444266,17.8894444266,0,17.8894444266,0.0,0.0,0.0,0.0,64.7294444266,-14.46,66.3249016265,17.8894444266,0,17.8894444266,46.84,-14.46,49.021191336,131.62
2021-07-24 14:00:00,40.0425555395,-8.0,40.8338861013,16.1025555395,0,16.1025555395,23.94,-8.0,25.2413074146,132.24,16.1025555395,0.0,16.1025555395,16.1025555395,0,16.1025555395,0.0,0.0,0.0,0.0,64.4625555395,-16.03,66.4257628234,16.1025555395,0,16.1025555395,48.36,-16.03,50.9475269272,131.91
2021-07-24 14:30:00,40.0113333178,-8.61,40.9272390209,15.5113333178,0,15.5113333178,24.5,-8.61,25.9688678999,132.54,15.5113333178,0.0,15.5113333178,15.5113333178,0,15.5113333178,0.0,0.0,0.0,0.0,63.9113333178,-17.11,66.1620028903,15.5113333178,0,15.5113333178,48.4,-17.11,51.33529098,132.22
2021-07-24 15:00:00,39.1015555409,-8.68,40.0533899404,14.6815555409,0,14.6815555409,24.42,-8.68,25.9167667737,132.84,14.6815555409,0.0,14.6815555409,14.6815555409,0,14.6815555409,0.0,0.0,0.0,0.0,62.4015555409,-17.45,64.7954985622,14.6815555409,0,14.6815555409,47.72,-17.45,50.8104408562,132.51
2021-07-24 15:30:00,39.8784444296,-8.81,40.8400101631,14.8284444296,0,14.8284444296,25.05,-8.81,26.554069368,133.06,14.8284444296,0.0,14.8284444296,14.8284444296,0,14.8284444296,0.0,0.0,0.0,0.0,60.6684444296,-17.24,63.0704189736,14.8284444296,0,14.8284444296,45.84,-17.24,48.9747200094,132.66
2021-07-24 16:00:00,40.4405555411,-8.96,41.4212521838,14.4105555411,0,14.4105555411,26.03,-8.96,27.5289393185,133.06,14.4105555411,0.0,14.4105555411,14.4105555411,0,14.4105555411,0.0,0.0,0.0,0.0,60.2905555411,-17.26,62.7125082217,14.4105555411,0,14.4105555411,45.88,-17.26,49.0192003199,132.66
2021-07-24 16:30:00,38.650444428,-8.9,39.6619068437,16.440444428,0,16.440444428,22.21,-8.9,23.9268489359,133.14,16.440444428,0.0,16.440444428,16.440444428,0,16.440444428,0.0,0.0,0.0,0.0,60.970444428,-17.3,63.3773231823,16.440444428,0,16.440444428,44.53,-17.3,47.7724910383,132.82
2021-07-24 17:00:00,38.761555538,-8.66,39.7171724539,17.511555538,0,17.511555538,21.25,-8.66,22.9468538148,133.14,17.511555538,0.0,17.511555538,17.511555538,0,17.511555538,0.0,0.0,0.0,0.0,59.431555538,-16.72,61.7387090379,17.511555538,0,17.511555538,41.92,-16.72,45.1314169953,132.69
2021-07-24 17:30:00,40.1415555391,-8.84,41.1034071714,16.4415555391,0,16.4415555391,23.7,-8.84,25.2949718324,132.99,16.4415555391,0.0,16.4415555391,16.4415555391,0,16.4415555391,0.0,0.0,0.0,0.0,63.1715555391,-16.84,65.3776034222,16.4415555391,0,16.4415555391,46.73,-16.84,49.6717072386,132.69
2021-07-24 18:00:00,42.8714444309,-8.78,43.7612745197,13.5614444309,0,13.5614444309,29.31,-8.78,30.5968053888,132.88,13.5614444309,0.0,13.5614444309,13.5614444309,0,13.5614444309,0.0,0.0,0.0,0.0,68.5314444309,-16.53,70.4968068481,13.5614444309,0,13.5614444309,54.97,-16.53,57.4015836018,132.53
2021-07-24 18:30:00,44.1925555441,-8.84,45.0680326342,11.4625555441,0,11.4625555441,32.73,-8.84,33.902780122,132.68,11.4625555441,0.0,11.4625555441,11.4625555441,0,11.4625555441,0.0,0.0,0.0,0.0,69.7025555441,-16.25,71.5717035523,11.4625555441,0,11.4625555441,58.24,-16.25,60.4645358867,132.3
2021-07-24 19:00:00,43.6596666581,-8.95,44.5675778195,8.5296666581,0,8.5296666581,35.13,-8.95,36.2521640733,132.68,8.5296666581,0.0,8.5296666581,8.5296666581,0,8.5296666581,0.0,0.0,0.0,0.0,72.6696666581,-16.34,74.4840657604,8.5296666581,0,8.5296666581,64.14,-16.34,66.1886334653,132.3
2021-07-24 19:30:00,43.7706666597,-9.11,44.7086497206,6.9406666597,0,6.9406666597,36.83,-9.11,37.9399657354,132.41,6.9406666597,0.0,6.9406666597,6.9406666597,0,6.9406666597,0.0,0.0,0.0,0.0,73.7906666597,-16.34,75.57815879,6.9406666597,0,6.9406666597,66.85,-16.34,68.8180070912,132.08
2021-07-24 20:00:00,42.8552222172,-9.51,43.8977239875,5.0652222172,0,5.0652222172,37.79,-9.51,38.9682460473,132.33,5.0652222172,0.0,5.0652222172,5.0652222172,0,5.0652222172,0.0,0.0,0.0,0.0,73.0652222172,-16.92,74.9987539739,5.0652222172,0,5.0652222172,68.0,-16.92,70.0734357656,131.95
2021-07-24 20:30:00,42.5838888847,-10.4,43.8354604464,4.1738888847,0,4.1738888847,38.41,-10.4,39.7930659789,132.41,4.1738888847,0.0,4.1738888847,4.1738888847,0,4.1738888847,0.0,0.0,0.0,0.0,73.2738888847,-14.91,74.7754698567,4.1738888847,0,4.1738888847,69.1,-14.91,70.6902970711,132.08
2021-07-24 21:00:00,40.9606666632,-10.47,42.2776195343,3.5106666632,0,3.5106666632,37.45,-10.47,38.8860309109,131.32,3.5106666632,0.0,3.5106666632,3.5106666632,0,3.5106666632,0.0,0.0,0.0,0.0,72.3906666632,-14.81,73.8900853967,3.5106666632,0,3.5106666632,68.88,-14.81,70.4541730489,130.95
2021-07-24 21:30:00,40.1166666637,-10.66,41.5088248956,2.9266666637,0,2.9266666637,37.19,-10.66,38.6876168819,131.32,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,0.0,71.7566666637,-15.25,73.3592646548,2.9266666637,0,2.9266666637,68.83,-15.25,70.4991588602,130.95
2021-07-24 22:00:00,40.416888886,-10.77,41.8272376236,2.876888886,0,2.876888886,37.54,-10.77,39.0543787558,131.43,2.876888886,0.0,2.876888886,2.876888886,0,2.876888886,0.0,0.0,0.0,0.0,70.406888886,-15.54,72.1014674095,2.876888886,0,2.876888886,67.53,-15.54,69.2949673497,131.04
2021-07-24 22:30:00,38.1042222194,-11.18,39.7105042897,2.8142222194,0,2.8142222194,35.29,-11.18,37.0185966779,131.64,2.8142222194,0.0,2.8142222194,2.8142222194,0,2.8142222194,0.0,0.0,0.0,0.0,68.5342222194,-16.38,70.4644876177,2.8142222194,0,2.8142222194,65.72,-16.38,67.7305160175,131.27
2021-07-24 23:00:00,35.4238888861,-11.53,37.2530911981,2.8238888860999998,0,2.8238888860999998,32.6,-11.53,34.5789083113,131.83,2.8238888860999998,0.0,2.8238888860999998,2.8238888860999998,0,2.8238888860999998,0.0,0.0,0.0,0.0,65.5838888861,-17.16,67.7916815061,2.8238888860999998,0,2.8238888860999998,62.76,-17.16,65.0636857241,131.51
2021-07-24 23:30:00,33.369888886,-11.86,35.4148144745,2.869888886,0,2.869888886,30.5,-11.86,32.7247551557,132.13,2.869888886,0.0,2.869888886,2.869888886,0,2.869888886,0.0,0.0,0.0,0.0,62.499888886,-17.87,65.0044076257,2.869888886,0,2.869888886,59.63,-17.87,62.250090763,131.75
2021-07-25 00:00:00,31.1002222194,-12.8,33.6312923048,2.8702222194,0,2.8702222194,28.23,-12.8,30.9963368803,132.38,2.8702222194,0.0,2.8702222194,2.8702222194,0,2.8702222194,0.0,0.0,0.0,0.0,59.2202222194,-19.15,62.2395149379,2.8702222194,0,2.8702222194,56.35,-19.15,59.5150821221,132.06
2021-07-25 00:30:00,29.3449999971,-12.98,32.0875275587,2.8949999971,0,2.8949999971,26.45,-12.98,29.4632465964,132.68,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,0.0,57.5449999971,-19.34,60.7080112067,2.8949999971,0,2.8949999971,54.65,-19.34,57.9711833586,132.33
2021-07-25 01:00:00,27.8867777749,-13.07,30.7976829431,2.9267777749,0,2.9267777749,24.96,-13.07,28.1749267967,132.68,2.9267777749,0.0,2.9267777749,2.9267777749,0,2.9267777749,0.0,0.0,0.0,0.0,55.7467777749,-19.74,59.1385731336,2.9267777749,0,2.9267777749,52.82,-19.74,56.388119316,132.33
2021-07-25 01:30:00,27.9913333304,-13.42,31.0420866182,2.9713333304000002,0,2.9713333304000002,25.02,-13.42,28.3918438993,132.9,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,0.0,55.5113333304,-20.04,59.0178763437,2.9713333304000002,0,2.9713333304000002,52.54,-20.04,56.2321367191,132.49
2021-07-25 02:00:00,26.9398888859,-13.53,30.1466169442,3.0198888859,0,3.0198888859,23.92,-13.53,27.4813991638,132.9,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,0.0,54.3498888859,-20.19,57.9788454689,3.0198888859,0,3.0198888859,51.33,-20.19,55.1580003263,132.49
2021-07-25 02:30:00,26.110666663700002,-13.75,29.5098189358,2.9906666637,0,2.9906666637,23.12,-13.75,26.8997565045,132.9,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,0.0,53.1906666637,-20.45,56.9863976763,2.9906666637,0,2.9906666637,50.2,-20.45,54.2055578331,132.49
2021-07-25 03:00:00,24.8725555526,-14.24,28.6604539343,2.9525555526,0,2.9525555526,21.92,-14.24,26.1393190424,132.9,2.9525555526,0.0,2.9525555526,2.9525555526,0,2.9525555526,0.0,0.0,0.0,0.0,52.0925555526,-20.99,56.1623935031,2.9525555526,0,2.9525555526,49.14,-20.99,53.4351915876,132.63
2021-07-25 03:30:00,24.332999997,-14.39,28.2695417164,2.952999997,0,2.952999997,21.38,-14.39,25.7716219901,133.04,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,0.0,51.902999997,-21.07,56.016660992,2.952999997,0,2.952999997,48.95,-21.07,53.2920950986,132.74
2021-07-25 04:00:00,24.2314444415,-14.39,28.1821752127,2.9814444415,0,2.9814444415,21.25,-14.39,25.6638773376,133.04,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,0.0,51.5314444415,-21.14,55.6990966374,2.9814444415,0,2.9814444415,48.55,-21.14,52.9528290085,132.74
2021-07-25 04:30:00,23.8898888859,-14.44,27.9148775921,2.9898888859,0,2.9898888859,20.9,-14.44,25.4032202683,133.12,2.9898888859,0.0,2.9898888859,2.9898888859,0,2.9898888859,0.0,0.0,0.0,0.0,51.3298888859,-21.17,55.5241064137,2.9898888859,0,2.9898888859,48.34,-21.17,52.7723838764,132.74
2021-07-25 05:00:00,23.7779999971,-14.49,27.8451680523,2.9279999971,0,2.9279999971,20.85,-14.49,25.3906006231,133.12,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,0.0,51.1979999971,-21.16,55.3983826813,2.9279999971,0,2.9279999971,48.27,-21.16,52.7042550464,132.74
2021-07-25 05:30:00,24.0316666637,-14.48,28.0569314544,2.9216666637,0,2.9216666637,21.11,-14.48,25.5988769285,133.12,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,0.0,51.3916666637,-21.13,55.5659995184,2.9216666637,0,2.9216666637,48.47,-21.13,52.8754933783,132.66
2021-07-25 06:00:00,24.1017777748,-14.42,28.0861548081,3.0017777748,0,3.0017777748,21.1,-14.42,25.5567290552,133.12,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,0.0,51.3317777748,-21.13,55.5106143861,3.0017777748,0,3.0017777748,48.33,-21.13,52.7471876028,132.66
2021-07-25 06:30:00,25.2174444412,-14.17,28.9259123304,3.2074444412,0,3.2074444412,22.01,-14.17,26.1768791112,132.89,3.2074444412,0.0,3.2074444412,3.2074444412,0,3.2074444412,0.0,0.0,0.0,0.0,53.1974444412,-20.6,57.0467185303,3.2074444412,0,3.2074444412,49.99,-20.6,54.0681061255,132.58
2021-07-25 07:00:00,26.6001111074,-13.86,29.994424664,3.7301111074,0,3.7301111074,22.87,-13.86,26.7420361977,132.89,3.7301111074,0.0,3.7301111074,3.7301111074,0,3.7301111074,0.0,0.0,0.0,0.0,54.3301111074,-20.3,57.9987152697,3.7301111074,0,3.7301111074,50.6,-20.3,54.5201797503,132.58
2021-07-25 07:30:00,29.1359999956,-13.57,32.1411169026,4.3959999956,0,4.3959999956,24.74,-13.57,28.2172376394,132.89,4.3959999956,0.0,4.3959999956,4.3959999956,0,4.3959999956,0.0,0.0,0.0,0.0,56.6259999956,-19.74,59.9680871423,4.3959999956,0,4.3959999956,52.23,-19.74,55.8358352673,132.58
2021-07-25 08:00:00,31.4093333285,-13.19,34.0664397926,4.8093333285,0,4.8093333285,26.6,-13.19,29.6906736198,132.66,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,0.0,58.5093333285,-19.19,61.5759546134,4.8093333285,0,4.8093333285,53.7,-19.19,57.0258371267,132.36
2021-07-25 08:30:00,34.2344444386,-12.34,36.3905590232,5.8344444386,0,5.8344444386,28.4,-12.34,30.9650706442,132.51,5.8344444386,0.0,5.8344444386,5.8344444386,0,5.8344444386,0.0,0.0,0.0,0.0,62.3744444386,-18.7,65.117288941,5.8344444386,0,5.8344444386,56.54,-18.7,59.5521754431,132.18
2021-07-25 09:00:00,35.8531111034,-11.95,37.7921695037,7.6931111034,0,7.6931111034,28.16,-11.95,30.5906538014,132.51,7.6931111034,0.0,7.6931111034,7.6931111034,0,7.6931111034,0.0,0.0,0.0,0.0,63.9931111034,-18.13,66.5117671446,7.6931111034,0,7.6931111034,56.3,-18.13,59.1471630765,132.25
2021-07-25 09:30:00,36.7226666566,-11.61,38.5142356328,10.0226666566,0,10.0226666566,26.7,-11.61,29.1149806801,132.2,10.0226666566,0.0,10.0226666566,10.0226666566,0,10.0226666566,0.0,0.0,0.0,0.0,63.5626666566,-17.57,65.9463228126,10.0226666566,0,10.0226666566,53.54,-17.57,56.349236907,131.84
2021-07-25 10:00:00,37.5295555429,-10.36,38.9332395165,12.6395555429,0,12.6395555429,24.89,-10.36,26.9600018546,132.2,12.6395555429,0.0,12.6395555429,12.6395555429,0,12.6395555429,0.0,0.0,0.0,0.0,61.8895555429,-16.76,64.118754552,12.6395555429,0,12.6395555429,49.25,-16.76,52.0236494299,131.84
2021-07-25 10:30:00,41.3504444317,-9.69,42.4706410912,12.7604444317,0,12.7604444317,28.59,-9.69,30.1874841615,132.71,12.7604444317,0.0,12.7604444317,12.7604444317,0,12.7604444317,0.0,0.0,0.0,0.0,63.3704444317,-16.33,65.4406763983,12.7604444317,0,12.7604444317,50.61,-16.33,53.1793286908,132.32
2021-07-25 11:00:00,42.493888873,-9.51,43.5450421007,15.913888873,0,15.913888873,26.58,-9.51,28.2300637619,132.94,15.913888873,0.0,15.913888873,15.913888873,0,15.913888873,0.0,0.0,0.0,0.0,62.243888873,-15.57,64.1617222496,15.913888873,0,15.913888873,46.33,-15.57,48.8763112356,132.62
2021-07-25 11:30:00,43.7711110942,-9.73,44.8395257159,16.8711110942,0,16.8711110942,26.9,-9.73,28.6056445479,133.62,16.8711110942,0.0,16.8711110942,16.8711110942,0,16.8711110942,0.0,0.0,0.0,0.0,61.8811110942,-14.67,63.5962326735,16.8711110942,0,16.8711110942,45.01,-14.67,47.3403527659,133.26
2021-07-25 12:00:00,43.5373333158,-10.0,44.6710128859,17.4873333158,0,17.4873333158,26.05,-10.0,27.9034496075,133.62,17.4873333158,0.0,17.4873333158,17.4873333158,0,17.4873333158,0.0,0.0,0.0,0.0,60.3773333158,-14.79,62.1624201454,17.4873333158,0,17.4873333158,42.89,-14.79,45.3684493894,133.26
2021-07-25 12:30:00,40.8134444235,-9.91,41.9993493487,20.9034444235,0,20.9034444235,19.91,-9.91,22.2399685252,133.62,20.9034444235,0.0,20.9034444235,20.9034444235,0,20.9034444235,0.0,0.0,0.0,0.0,56.8934444235,-14.71,58.7643439372,20.9034444235,0,20.9034444235,35.99,-14.71,38.8801260286,133.26
2021-07-25 13:00:00,39.4636666438,-9.82,40.6671044577,22.8736666438,0,22.8736666438,16.59,-9.82,19.2784983855,133.62,22.8736666438,0.0,22.8736666438,22.8736666438,0,22.8736666438,0.0,0.0,0.0,0.0,54.6436666438,-14.55,56.5476153722,22.8736666438,0,22.8736666438,31.77,-14.55,34.9433169576,133.34
2021-07-25 13:30:00,38.5452221998,-9.58,39.7178870842,22.3752221998,0,22.3752221998,16.17,-9.58,18.7948210952,133.62,22.3752221998,0.0,22.3752221998,22.3752221998,0,22.3752221998,0.0,0.0,0.0,0.0,52.9352221998,-14.53,54.8931566714,22.3752221998,0,22.3752221998,30.56,-14.53,33.8383584117,133.34
2021-07-25 14:00:00,41.3624444256,-10.07,42.5706085094,18.8124444256,0,18.8124444256,22.55,-10.07,24.6963033671,133.75,18.8124444256,0.0,18.8124444256,18.8124444256,0,18.8124444256,0.0,0.0,0.0,0.0,55.4024444256,-15.12,57.4286100157,18.8124444256,0,18.8124444256,36.59,-15.12,39.5909396201,133.34
2021-07-25 14:30:00,41.5744444268,-10.17,42.8002725388,17.6744444268,0,17.6744444268,23.9,-10.17,25.9738118111,133.84,17.6744444268,0.0,17.6744444268,17.6744444268,0,17.6744444268,0.0,0.0,0.0,0.0,56.1044444268,-15.38,58.1743335539,17.6744444268,0,17.6744444268,38.43,-15.38,41.3933484995,133.47
2021-07-25 15:00:00,40.0669999827,-10.37,41.3872128515,17.2769999827,0,17.2769999827,22.79,-10.37,25.0383905234,133.84,17.2769999827,0.0,17.2769999827,17.2769999827,0,17.2769999827,0.0,0.0,0.0,0.0,53.8969999827,-15.65,56.1231601671,17.2769999827,0,17.2769999827,36.62,-15.65,39.8239488248,133.47
2021-07-25 15:30:00,38.7643333155,-10.81,40.2433800444,17.7943333155,0,17.7943333155,20.97,-10.81,23.5923080685,133.84,17.7943333155,0.0,17.7943333155,17.7943333155,0,17.7943333155,0.0,0.0,0.0,0.0,52.4343333155,-16.18,54.8739620425,17.7943333155,0,17.7943333155,34.64,-16.18,38.2324731086,133.57
2021-07-25 16:00:00,39.4397777598,-15.02,42.2030386316,17.9597777598,0,17.9597777598,21.48,-15.02,26.2105093426,134.03,17.9597777598,0.0,17.9597777598,17.9597777598,0,17.9597777598,0.0,0.0,0.0,0.0,53.2797777598,-22.88,57.9847317674,17.9597777598,0,17.9597777598,35.32,-22.88,42.0832128051,133.57
2021-07-25 16:30:00,38.0311110915,-17.24,41.7562331977,19.5611110916,0,19.5611110916,18.47,-17.24,25.2657574595,132.06,19.5611110916,0.0,19.5611110916,19.5611110916,0,19.5611110916,0.0,0.0,0.0,0.0,53.5411110916,-25.79,59.4287361208,19.5611110916,0,19.5611110916,33.98,-25.79,42.6586978235,131.67
2021-07-25 17:00:00,40.9585555377,-16.92,44.3157948336,17.8785555377,0,17.8785555377,23.08,-16.92,28.6177008161,130.73,17.8785555377,0.0,17.8785555377,17.8785555377,0,17.8785555377,0.0,0.0,0.0,0.0,58.7585555377,-25.37,64.0015995806,17.8785555377,0,17.8785555377,40.88,-25.37,48.1124859054,130.34
2021-07-25 17:30:00,43.4093333159,-16.86,46.568549676,17.4693333159,0,17.4693333159,25.94,-16.86,30.9377310092,130.56,17.4693333159,0.0,17.4693333159,17.4693333159,0,17.4693333159,0.0,0.0,0.0,0.0,63.2393333159,-25.28,68.1050047958,17.4693333159,0,17.4693333159,45.77,-25.28,52.2873914056,130.16
2021-07-25 18:00:00,43.3318888749,-16.17,46.2506377628,14.0018888749,0,14.0018888749,29.33,-16.17,33.4920557745,130.56,14.0018888749,0.0,14.0018888749,14.0018888749,0,14.0018888749,0.0,0.0,0.0,0.0,65.9418888749,-24.4,70.3113981399,14.0018888749,0,14.0018888749,51.94,-24.4,57.3857438742,130.16
2021-07-25 18:30:00,43.9519999878,-15.84,46.7192027214,12.2019999878,0,12.2019999878,31.75,-15.84,35.4819404768,130.32,12.2019999878,0.0,12.2019999878,12.2019999878,0,12.2019999878,0.0,0.0,0.0,0.0,69.2519999878,-23.55,73.1467155948,12.2019999878,0,12.2019999878,57.05,-23.55,61.7195673997,129.89
2021-07-25 19:00:00,46.7133333232,-4.5600000000000005,46.9353716312,10.1833333232,0,10.1833333232,36.53,-4.5600000000000005,36.8135097485,130.09,10.1833333232,0.0,10.1833333232,10.1833333232,0,10.1833333232,0.0,0.0,0.0,0.0,74.1333333231,-9.68,74.7626478236,10.1833333232,0,10.1833333232,63.95,-9.68,64.6784732349,129.69
2021-07-25 19:30:00,45.8507777693,-5.21,46.1458332036,8.4407777693,0,8.4407777693,37.41,-5.21,37.7710497604,131.38,8.4407777693,0.0,8.4407777693,8.4407777693,0,8.4407777693,0.0,0.0,0.0,0.0,74.6507777693,-10.4,75.371736225,8.4407777693,0,8.4407777693,66.21,-10.4,67.0218180893,130.99
2021-07-25 20:00:00,42.59699999,-8.61,43.4584457632,9.96699999,0,9.96699999,32.63,-8.61,33.7468368888,131.55,9.96699999,0.0,9.96699999,9.96699999,0,9.96699999,0.0,0.0,0.0,0.0,72.40699999,-13.13,73.5878423896,9.96699999,0,9.96699999,62.44,-13.13,63.8055679389,131.2
2021-07-25 20:30:00,42.0241111012,-11.31,43.5194440893,9.9341111012,0,9.9341111012,32.09,-11.31,34.0247586325,131.55,9.9341111012,0.0,9.9341111012,9.9341111012,0,9.9341111012,0.0,0.0,0.0,0.0,72.0141111012,-15.49,73.6611994044,9.9341111012,0,9.9341111012,62.08,-15.49,63.9833298602,131.2
2021-07-25 21:00:00,41.1466666575,-11.75,42.7914790236,9.1466666575,0,9.1466666575,32.0,-11.75,34.0890378274,131.55,9.1466666575,0.0,9.1466666575,9.1466666575,0,9.1466666575,0.0,0.0,0.0,0.0,71.2166666575,-16.17,73.0293263683,9.1466666575,0,9.1466666575,62.07,-16.17,64.1416697631,131.2
2021-07-25 21:30:00,40.6436666578,-11.83,42.330326474,8.8236666578,0,8.8236666578,31.82,-11.83,33.9479204076,131.73,8.8236666578,0.0,8.8236666578,8.8236666578,0,8.8236666578,0.0,0.0,0.0,0.0,70.9536666578,-16.45,72.8356047012,8.8236666578,0,8.8236666578,62.13,-16.45,64.2708285305,131.4
2021-07-25 22:00:00,42.6085555484,-11.09,44.0281399326,7.1485555484,0,7.1485555484,35.46,-11.09,37.1537306337,131.81,7.1485555484,0.0,7.1485555484,7.1485555484,0,7.1485555484,0.0,0.0,0.0,0.0,73.1385555484,-15.8,74.8257195602,7.1485555484,0,7.1485555484,65.99,-15.8,67.8551405569,131.48
2021-07-25 22:30:00,40.3153333277,-10.94,41.7733132673,5.6053333277,0,5.6053333277,34.71,-10.94,36.3932370091,131.81,5.6053333277,0.0,5.6053333277,5.6053333277,0,5.6053333277,0.0,0.0,0.0,0.0,70.2653333277,-16.49,72.1743525614,5.6053333277,0,5.6053333277,64.66,-16.49,66.7295714058,131.39
2021-07-25 23:00:00,35.6045555529,-11.5,37.4156969214,2.6845555529,0,2.6845555529,32.92,-11.5,34.8708531585,132.07,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,0.0,65.7845555529,-17.39,68.0442492007,2.6845555529,0,2.6845555529,63.1,-17.39,65.4524415129,131.74
2021-07-25 23:30:00,32.8208888862,-11.87,34.9013989301,2.7108888862000002,0,2.7108888862000002,30.11,-11.87,32.3652437037,132.07,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,0.0,62.6908888862,-18.13,65.2598226272,2.7108888862000002,0,2.7108888862000002,59.98,-18.13,62.6601731565,131.84
2021-07-26 00:00:00,30.5304444418,-12.55,33.0092492767,2.6904444418,0,2.6904444418,27.84,-12.55,30.5379779946,132.27,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,0.0,59.4204444418,-19.03,62.3933499474,2.6904444418,0,2.6904444418,56.73,-19.03,59.8367261805,131.99
2021-07-26 00:30:00,29.0373333306,-13.05,31.8350314426,2.7773333306,0,2.7773333306,26.26,-13.05,29.3238827579,132.62,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,0.0,57.5573333306,-19.65,60.8191509323,2.7773333306,0,2.7773333306,54.78,-19.65,58.1976880984,132.28
2021-07-26 01:00:00,27.3495555528,-13.41,30.4602411175,2.7495555528,0,2.7495555528,24.6,-13.41,28.0176390868,132.83,2.7495555528,0.0,2.7495555528,2.7495555528,0,2.7495555528,0.0,0.0,0.0,0.0,55.8795555528,-20.25,59.4355720825,2.7495555528,0,2.7495555528,53.13,-20.25,56.8582395084,132.43
2021-07-26 01:30:00,26.9576666639,-14.0,30.3762372911,2.7576666639000003,0,2.7576666639000003,24.2,-14.0,27.9578253804,133.05,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,0.0,56.1076666639,-20.86,59.8599186307,2.7576666639000003,0,2.7576666639000003,53.35,-20.86,57.2831746676,132.77
2021-07-26 02:00:00,26.2172222194,-14.15,29.7920331784,2.8272222194000003,0,2.8272222194000003,23.39,-14.15,27.3370554376,133.13,2.8272222194000003,0.0,2.8272222194000003,2.8272222194000003,0,2.8272222194000003,0.0,0.0,0.0,0.0,54.8172222194,-21.03,58.7127648118,2.8272222194000003,0,2.8272222194000003,51.99,-21.03,56.0822699255,132.86
2021-07-26 02:30:00,25.0965555527,-14.2,28.8353446418,2.8565555527,0,2.8565555527,22.24,-14.2,26.3866936163,133.29,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,0.0,53.7965555527,-21.12,57.7938040739,2.8565555527,0,2.8565555527,50.94,-21.12,55.1447005613,132.94
2021-07-26 03:00:00,24.5712222194,-14.56,28.561137256,2.7812222194,0,2.7812222194,21.79,-14.56,26.2068254468,133.29,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,0.0,52.8112222194,-21.6,57.0577356045,2.7812222194,0,2.7812222194,50.03,-21.6,54.4936776149,132.94
2021-07-26 03:30:00,24.5471111083,-14.47,28.4945883242,2.8071111083,0,2.8071111083,21.74,-14.47,26.1152924548,133.45,2.8071111083,0.0,2.8071111083,2.8071111083,0,2.8071111083,0.0,0.0,0.0,0.0,52.6471111083,-21.5,56.8679901882,2.8071111083,0,2.8071111083,49.84,-21.5,54.2796057465,133.12
2021-07-26 04:00:00,24.5486666639,-14.46,28.4908517769,2.8086666639,0,2.8086666639,21.74,-14.46,26.109752967,133.45,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,0.0,52.5686666639,-21.56,56.8181160794,2.8086666639,0,2.8086666639,49.76,-21.56,54.229984326,133.12
2021-07-26 04:30:00,24.671777775,-14.51,28.622311552,2.811777775,0,2.811777775,21.86,-14.51,26.2373722007,133.45,2.811777775,0.0,2.811777775,2.811777775,0,2.811777775,0.0,0.0,0.0,0.0,52.621777775,-21.56,56.8672585606,2.811777775,0,2.811777775,49.81,-21.56,54.2758666444,133.12
2021-07-26 05:00:00,24.7133333306,-14.41,28.6076378667,2.7133333306000003,0,2.7133333306000003,22.0,-14.41,26.29920341,133.45,2.7133333306000003,0.0,2.7133333306000003,2.7133333306000003,0,2.7133333306000003,0.0,0.0,0.0,0.0,52.8233333306,-21.44,57.0085795662,2.7133333306000003,0,2.7133333306000003,50.11,-21.44,54.5039971011,133.12
2021-07-26 05:30:00,25.5338888862,-14.27,29.2508526654,2.6938888862,0,2.6938888862,22.84,-14.27,26.9313664711,133.45,2.6938888862,0.0,2.6938888862,2.6938888862,0,2.6938888862,0.0,0.0,0.0,0.0,53.8638888862,-21.22,57.8930645755,2.6938888862,0,2.6938888862,51.17,-21.22,55.3954628106,133.12
2021-07-26 06:00:00,26.8113333306,-13.95,30.2233369264,2.7313333306,0,2.7313333306,24.08,-13.95,27.8289220057,133.45,2.7313333306,0.0,2.7313333306,2.7313333306,0,2.7313333306,0.0,0.0,0.0,0.0,55.2813333306,-20.79,59.0614079989,2.7313333306,0,2.7313333306,52.55,-20.79,56.5130657459,133.12
2021-07-26 06:30:00,30.5811111079,-12.96,33.2139422019,3.2011111079,0,3.2011111079,27.38,-12.96,30.2923422667,133.37,3.2011111079,0.0,3.2011111079,3.2011111079,0,3.2011111079,0.0,0.0,0.0,0.0,59.3611111079,-19.43,62.4601185715,3.2011111079,0,3.2011111079,56.16,-19.43,59.426176892,133.12
2021-07-26 07:00:00,33.4165555516,-11.84,35.4521055077,3.9965555516,0,3.9965555516,29.42,-11.84,31.7131203132,132.95,3.9965555516,0.0,3.9965555516,3.9965555516,0,3.9965555516,0.0,0.0,0.0,0.0,62.6865555516,-17.96,65.2086332238,3.9965555516,0,3.9965555516,58.69,-17.96,61.3765240137,132.66
2021-07-26 07:30:00,37.88855555,-10.49,39.3139001076,5.52855555,0,5.52855555,32.36,-10.49,34.0177850543,132.52,5.52855555,0.0,5.52855555,5.52855555,0,5.52855555,0.0,0.0,0.0,0.0,67.00855555,-16.42,68.9910350473,5.52855555,0,5.52855555,61.48,-16.42,63.6349495168,132.2
2021-07-26 08:00:00,40.1819999919,-8.98,41.1732136631,8.1419999919,0,8.1419999919,32.04,-8.98,33.2746450019,132.4,8.1419999919,0.0,8.1419999919,8.1419999919,0,8.1419999919,0.0,0.0,0.0,0.0,69.6119999919,-14.44,71.0939107299,8.1419999919,0,8.1419999919,61.47,-14.44,63.1432854704,132.09
2021-07-26 08:30:00,42.0509999882,-8.24,42.8507199474,11.7909999882,0,11.7909999882,30.26,-8.24,31.3618430581,131.95,11.7909999882,0.0,11.7909999882,11.7909999882,0,11.7909999882,0.0,0.0,0.0,0.0,72.4609999882,-13.25,73.6624668287,11.7909999882,0,11.7909999882,60.67,-13.25,62.1000112721,131.61
2021-07-26 09:00:00,41.9757777618,-7.4,42.6230679176,15.9457777618,0,15.9457777618,26.03,-7.4,27.0614282698,131.61,15.9457777618,0.0,15.9457777618,15.9457777618,0,15.9457777618,0.0,0.0,0.0,0.0,73.8057777618,-12.17,74.8024179491,15.9457777618,0,15.9457777618,57.86,-12.17,59.1260391029,131.3
2021-07-26 09:30:00,42.3244444258,-7.04,42.9059459277,18.6544444258,0,18.6544444258,23.67,-7.04,24.694746404900002,131.27,18.6544444258,0.0,18.6544444258,18.6544444258,0,18.6544444258,0.0,0.0,0.0,0.0,73.1844444258,-11.59,74.0964979328,18.6544444258,0,18.6544444258,54.53,-11.59,55.7480851689,131.02
2021-07-26 10:00:00,42.5732222028,-6.36,43.0456600452,19.4532222028,0,19.4532222028,23.12,-6.36,23.9788239912,131.27,19.4532222028,0.0,19.4532222028,19.4532222028,0,19.4532222028,0.0,0.0,0.0,0.0,71.3232222028,-10.46,72.0861541864,19.4532222028,0,19.4532222028,51.87,-10.46,52.9141616205,130.93
2021-07-26 10:30:00,41.6778888669,-4.84,41.9579792221,22.0178888669,0,22.0178888669,19.66,-4.84,20.2470047167,131.03,22.0178888669,0.0,22.0178888669,22.0178888669,0,22.0178888669,0.0,0.0,0.0,0.0,68.9378888669,-8.82,69.4998195783,22.0178888669,0,22.0178888669,46.92,-8.82,47.741793012,130.78
2021-07-26 11:00:00,42.5317777539,-4.29,42.7475872875,23.9117777539,0,23.9117777539,18.62,-4.29,19.1078125383,131.03,23.9117777539,0.0,23.9117777539,23.9117777539,0,23.9117777539,0.0,0.0,0.0,0.0,68.5417777539,-8.31,69.0436919469,23.9117777539,0,23.9117777539,44.63,-8.31,45.3970593761,130.63
2021-07-26 11:30:00,43.7915555316,-4.26,43.9982719646,24.0015555316,0,24.0015555316,19.79,-4.26,20.243312476,130.933,24.0015555316,0.0,24.0015555316,24.0015555316,0,24.0015555316,0.0,0.0,0.0,0.0,66.7015555316,-8.27,67.212278717,24.0015555316,0,24.0015555316,42.7,-8.27,43.4934811207,130.553
2021-07-26 12:00:00,44.7442221982,-4.45,44.9649632506,23.9942221982,0,23.9942221982,20.75,-4.45,21.2218048243,130.89,23.9942221982,0.0,23.9942221982,23.9942221982,0,23.9942221982,0.0,0.0,0.0,0.0,64.7442221982,-8.54,65.3050220738,23.9942221982,0,23.9942221982,40.75,-8.54,41.6352506898,130.52
2021-07-26 12:30:00,42.8766666416,-3.8,43.0447272299,25.0266666416,0,25.0266666416,17.85,-3.8,18.25,130.89,25.0266666416,0.0,25.0266666416,25.0266666416,0,25.0266666416,0.0,0.0,0.0,0.0,60.4366666416,-7.73,60.9290043801,25.0266666416,0,25.0266666416,35.41,-7.73,36.2439098332,130.52
2021-07-26 13:00:00,44.3004444197,-3.75,44.4588784809,24.790444419700002,0,24.790444419700002,19.51,-3.75,19.8671235965,130.58,24.790444419700002,0.0,24.790444419700002,24.790444419700002,0,24.790444419700002,0.0,0.0,0.0,0.0,58.7004444197,-7.3,59.1526176518,24.790444419700002,0,24.790444419700002,33.91,-7.3,34.6868577418,130.2
2021-07-26 13:30:00,43.6524444183,-3.77,43.8149381341,26.1224444183,0,26.1224444183,17.53,-3.77,17.9308058938,130.58,26.1224444183,0.0,26.1224444183,26.1224444183,0,26.1224444183,0.0,0.0,0.0,0.0,57.6424444183,-7.28,58.1003424992,26.1224444183,0,26.1224444183,31.52,-7.28,32.3497882528,130.2
2021-07-26 14:00:00,42.8833333078,-4.31,43.0993779026,25.4933333078,0,25.4933333078,17.39,-4.31,17.9161435583,130.66,25.4933333078,0.0,25.4933333078,25.4933333078,0,25.4933333078,0.0,0.0,0.0,0.0,56.7433333078,-7.99,57.3031061539,25.4933333078,0,25.4933333078,31.25,-7.99,32.2552724372,130.3
2021-07-26 14:30:00,42.5283333084,-4.32,42.7471815912,24.9383333084,0,24.9383333084,17.59,-4.32,18.1127165273,130.88,24.9383333084,0.0,24.9383333084,24.9383333084,0,24.9383333084,0.0,0.0,0.0,0.0,56.0383333084,-8.15,56.6278844738,24.9383333084,0,24.9383333084,31.1,-8.15,32.1501555206,130.47
2021-07-26 15:00:00,43.3337777543,-4.5600000000000005,43.5730409136,23.4437777543,0,23.4437777543,19.89,-4.5600000000000005,20.4060211702,130.98,23.4437777543,0.0,23.4437777543,23.4437777543,0,23.4437777543,0.0,0.0,0.0,0.0,58.4937777543,-8.63,59.1269729986,23.4437777543,0,23.4437777543,35.05,-8.63,36.0968059529,130.57
2021-07-26 15:30:00,42.7104444223,-4.77,42.9759812308,22.1904444223,0,22.1904444223,20.52,-4.77,21.067114183,131.18,22.1904444223,0.0,22.1904444223,22.1904444223,0,22.1904444223,0.0,0.0,0.0,0.0,61.0004444223,-9.1,61.6754750262,22.1904444223,0,22.1904444223,38.81,-9.1,39.8625902319,130.82
2021-07-26 16:00:00,43.5592222036,-4.98,43.8429725154,18.5792222036,0,18.5792222036,24.98,-4.98,25.4715684637,131.3,18.5792222036,0.0,18.5792222036,18.5792222036,0,18.5792222036,0.0,0.0,0.0,0.0,67.7692222036,-9.78,68.47127776,18.5792222036,0,18.5792222036,49.19,-9.78,50.1528114865,130.99
2021-07-26 16:30:00,47.9539999846,-4.96,48.2098300611,15.4139999846,0,15.4139999846,32.54,-4.96,32.9158502852,131.3,15.4139999846,0.0,15.4139999846,15.4139999846,0,15.4139999846,0.0,0.0,0.0,0.0,76.2639999846,-9.87,76.9000298677,15.4139999846,0,15.4139999846,60.85,-9.87,61.6452707026,130.79
2021-07-26 17:00:00,50.2873333204,-4.66,50.5027869773,12.9373333204,0,12.9373333204,37.35,-4.66,37.6395815598,131.18,12.9373333204,0.0,12.9373333204,12.9373333204,0,12.9373333204,0.0,0.0,0.0,0.0,80.6673333204,-9.32,81.2039473488,12.9373333204,0,12.9373333204,67.73,-9.32,68.3682331204,130.79
2021-07-26 17:30:00,52.2523333228,-4.84,52.4760129742,10.5723333228,0,10.5723333228,41.68,-4.84,41.960076263,130.89,10.5723333228,0.0,10.5723333228,10.5723333228,0,10.5723333228,0.0,0.0,0.0,0.0,84.1823333228,-9.22,84.6857345936,10.5723333228,0,10.5723333228,73.61,-9.22,74.1851770908,130.47
2021-07-26 18:00:00,52.8697777668,-4.93,53.0991365383,10.9597777668,0,10.9597777668,41.91,-4.93,42.1989691817,130.89,10.9597777668,0.0,10.9597777668,10.9597777668,0,10.9597777668,0.0,0.0,0.0,0.0,84.1397777668,-8.78,84.5966347005,10.9597777668,0,10.9597777668,73.18,-8.78,73.7048220946,130.47
2021-07-26 18:30:00,52.9799999889,-5.28,53.2424529752,11.1399999889,0,11.1399999889,41.84,-5.28,42.171838945,130.8,11.1399999889,0.0,11.1399999889,11.1399999889,0,11.1399999889,0.0,0.0,0.0,0.0,84.9599999889,-9.12,85.4480894936,11.1399999889,0,11.1399999889,73.82,-9.12,74.381226126,130.47
2021-07-26 19:00:00,52.1885555456,-5.48,52.475477415,9.9685555456,0,9.9685555456,42.22,-5.48,42.5741564802,130.9,9.9685555456,0.0,9.9685555456,9.9685555456,0,9.9685555456,0.0,0.0,0.0,0.0,85.0285555456,-9.35,85.5410881283,9.9685555456,0,9.9685555456,75.06,-9.35,75.6401090692,130.47
2021-07-26 19:30:00,51.1731111025,-5.8,51.500750479,8.6531111025,0,8.6531111025,42.52,-5.8,42.9137553705,130.9,8.6531111025,0.0,8.6531111025,8.6531111025,0,8.6531111025,0.0,0.0,0.0,0.0,83.6931111025,-9.82,84.2672489524,8.6531111025,0,8.6531111025,75.04,-9.82,75.6798123676,130.47
2021-07-26 20:00:00,48.9597777698,-6.43,49.380205946,7.9797777698,0,7.9797777698,40.98,-6.43,41.4813849817,130.9,7.9797777698,0.0,7.9797777698,7.9797777698,0,7.9797777698,0.0,0.0,0.0,0.0,81.1497777698,-10.77,81.8613421102,7.9797777698,0,7.9797777698,73.17,-10.77,73.9583788357,130.55
2021-07-26 20:30:00,47.2934444395,-7.04,47.8145530874,4.9534444395,0,4.9534444395,42.34,-7.04,42.9212907541,131.13,4.9534444395,0.0,4.9534444395,4.9534444395,0,4.9534444395,0.0,0.0,0.0,0.0,79.9434444395,-11.71,80.7965247325,4.9534444395,0,4.9534444395,74.99,-11.71,75.8987760112,130.78
2021-07-26 21:00:00,47.6948888862,-7.59,48.2950362446,2.7248888862,0,2.7248888862,44.97,-7.59,45.6060193396,131.34,2.7248888862,0.0,2.7248888862,2.7248888862,0,2.7248888862,0.0,0.0,0.0,0.0,80.6248888862,-12.52,81.5911950391,2.7248888862,0,2.7248888862,77.9,-12.52,78.8996856774,130.96
2021-07-26 21:30:00,46.3051111084,-8.05,46.9996363259,2.6851111084,0,2.6851111084,43.62,-8.05,44.3565880113,131.54,2.6851111084,0.0,2.6851111084,2.6851111084,0,2.6851111084,0.0,0.0,0.0,0.0,79.4751111084,-13.14,80.554037054,2.6851111084,0,2.6851111084,76.79,-13.14,77.9061210689,131.13
2021-07-26 22:00:00,43.9847777751,-8.87,44.8702303975,2.6647777751,0,2.6647777751,41.32,-8.87,42.26132156,131.67,2.6647777751,0.0,2.6647777751,2.6647777751,0,2.6647777751,0.0,0.0,0.0,0.0,76.5347777751,-14.17,77.8354746185,2.6647777751,0,2.6647777751,73.87,-14.17,75.2167920082,131.31
2021-07-26 22:30:00,40.845555553,-9.68,41.9769199493,2.575555553,0,2.575555553,38.27,-9.68,39.4752492076,131.83,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,0.0,73.145555553,-15.38,74.7450111857,2.575555553,0,2.575555553,70.57,-15.38,72.2265138298,131.48
2021-07-26 23:00:00,37.4988888862,-10.8,39.0231555323,2.6588888862,0,2.6588888862,34.84,-10.8,36.475547974,132.03,2.6588888862,0.0,2.6588888862,2.6588888862,0,2.6588888862,0.0,0.0,0.0,0.0,68.8788888862,-16.79,70.8957363612,2.6588888862,0,2.6588888862,66.22,-16.79,68.3153899206,131.65
2021-07-26 23:30:00,34.5131111085,-11.53,36.3881263379,2.6331111085,0,2.6331111085,31.88,-11.53,33.9009631132,132.19,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,0.0,65.7631111085,-17.74,68.1138340036,2.6331111085,0,2.6331111085,63.13,-17.74,65.5751820432,131.83
2021-07-27 00:00:00,32.0404444417,-11.32,33.981354888,2.7004444417,0,2.7004444417,29.34,-11.32,31.4480206054,132.33,2.7004444417,0.0,2.7004444417,2.7004444417,0,2.7004444417,0.0,0.0,0.0,0.0,61.9604444417,-17.75,64.4527670113,2.7004444417,0,2.7004444417,59.26,-17.75,61.8612164446,132.04
2021-07-27 00:30:00,30.1397777751,-11.55,32.2770615815,2.6697777751,0,2.6697777751,27.47,-11.55,29.7993858997,132.76,2.6697777751,0.0,2.6697777751,2.6697777751,0,2.6697777751,0.0,0.0,0.0,0.0,60.2497777751,-18.26,62.9560427755,2.6697777751,0,2.6697777751,57.58,-18.26,60.4059930802,132.39
2021-07-27 01:00:00,29.3613333306,-11.84,31.658703305,2.7113333306,0,2.7113333306,26.65,-11.84,29.1617574916,132.9,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,0.0,58.4613333306,-18.5,61.318655357,2.7113333306,0,2.7113333306,55.75,-18.5,58.7393607388,132.53
2021-07-27 01:30:00,29.0483333306,-12.05,31.4485002708,2.7583333306,0,2.7583333306,26.29,-12.05,28.9200034578,133.1,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,0.0,57.9683333306,-18.4,60.8184813122,2.7583333306,0,2.7583333306,55.21,-18.4,58.195395866,132.77
2021-07-27 02:00:00,28.5796666639,-12.2,31.0747058975,2.8096666639,0,2.8096666639,25.77,-12.2,28.5119781846,132.87,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,0.0,56.6296666639,-18.36,59.5315777253,2.8096666639,0,2.8096666639,53.82,-18.36,56.8654728284,132.48
2021-07-27 02:30:00,27.2989999971,-12.29,29.9379274641,2.8589999971,0,2.8589999971,24.44,-12.29,27.3561272844,132.63,2.8589999971,0.0,2.8589999971,2.8589999971,0,2.8589999971,0.0,0.0,0.0,0.0,55.8489999971,-18.49,58.8301869849,2.8589999971,0,2.8589999971,52.99,-18.49,56.123258993,132.25
2021-07-27 03:00:00,26.4915555527,-12.51,29.2968021395,2.8515555527,0,2.8515555527,23.64,-12.51,26.7460221341,132.63,2.8515555527,0.0,2.8515555527,2.8515555527,0,2.8515555527,0.0,0.0,0.0,0.0,54.9415555527,-18.84,58.0820120739,2.8515555527,0,2.8515555527,52.09,-18.84,55.3923613867,132.25
2021-07-27 03:30:00,25.4658888861,-12.56,28.3948075668,2.8358888861000002,0,2.8358888861000002,22.63,-12.56,25.8818565795,132.63,2.8358888861000002,0.0,2.8358888861000002,2.8358888861000002,0,2.8358888861000002,0.0,0.0,0.0,0.0,55.2958888861,-19.08,58.4951427701,2.8358888861000002,0,2.8358888861000002,52.46,-19.08,55.8220207445,132.39
2021-07-27 04:00:00,25.3202222194,-12.48,28.2287805837,2.8002222194,0,2.8002222194,22.52,-12.48,25.7468600027,132.63,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,0.0,55.3102222194,-19.11,58.5184823963,2.8002222194,0,2.8002222194,52.51,-19.11,55.8792644905,132.26
2021-07-27 04:30:00,25.6471111083,-12.56,28.5574492594,2.8171111082999998,0,2.8171111082999998,22.83,-12.56,26.0569088727,132.63,2.8171111082999998,0.0,2.8171111082999998,2.8171111082999998,0,2.8171111082999998,0.0,0.0,0.0,0.0,55.1271111083,-19.16,58.361836667,2.8171111082999998,0,2.8171111082999998,52.31,-19.16,55.7085424329,132.36
2021-07-27 05:00:00,25.7893333306,-12.48,28.6503073916,2.7593333306,0,2.7593333306,23.03,-12.48,26.1941081161,132.63,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,0.0,55.1393333306,-19.09,58.3504428444,2.7593333306,0,2.7593333306,52.38,-19.09,55.7502690576,132.36
2021-07-27 05:30:00,26.9834444417,-12.21,29.6173998511,2.7134444417,0,2.7134444417,24.27,-12.21,27.1683087438,132.63,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,0.0,56.3234444417,-18.71,59.3497640583,2.7134444417,0,2.7134444417,53.61,-18.71,56.7811253851,132.36
2021-07-27 06:00:00,28.085666664,-11.95,30.5222406117,2.665666664,0,2.665666664,25.42,-11.95,28.0887682179,132.63,2.665666664,0.0,2.665666664,2.665666664,0,2.665666664,0.0,0.0,0.0,0.0,57.595666664,-18.42,60.469473443,2.665666664,0,2.665666664,54.93,-18.42,57.9361829947,132.25
2021-07-27 06:30:00,31.5097777749,-11.26,33.4612267472,2.8297777749,0,2.8297777749,28.68,-11.26,30.8111992626,132.63,2.8297777749,0.0,2.8297777749,2.8297777749,0,2.8297777749,0.0,0.0,0.0,0.0,61.2897777749,-17.57,63.7584642201,2.8297777749,0,2.8297777749,58.46,-17.57,61.0432346784,132.33
2021-07-27 07:00:00,34.4689999964,-10.35,35.9893659399,3.5789999964,0,3.5789999964,30.89,-10.35,32.5778237456,132.63,3.5789999964,0.0,3.5789999964,3.5789999964,0,3.5789999964,0.0,0.0,0.0,0.0,64.4789999964,-16.41,66.5344237259,3.5789999964,0,3.5789999964,60.9,-16.41,63.0721658103,132.33
2021-07-27 07:30:00,38.5942222173,-9.05,39.6410959556,4.8842222173,0,4.8842222173,33.71,-9.05,34.9036760242,132.48,4.8842222173,0.0,4.8842222173,4.8842222173,0,4.8842222173,0.0,0.0,0.0,0.0,68.6042222173,-14.67,70.1551723399,4.8842222173,0,4.8842222173,63.72,-14.67,65.3869046522,132.15
2021-07-27 08:00:00,41.7673333273,-7.68,42.4675468243,5.9973333273,0,5.9973333273,35.77,-7.68,36.585178693,132.25,5.9973333273,0.0,5.9973333273,5.9973333273,0,5.9973333273,0.0,0.0,0.0,0.0,72.2073333273,-13.33,73.4274327908,5.9973333273,0,5.9973333273,66.21,-13.33,67.5385297441,131.9
2021-07-27 08:30:00,43.2446666586,-6.3,43.7011578155,8.0446666586,0,8.0446666586,35.2,-6.3,35.7593344457,132.25,8.0446666586,0.0,8.0446666586,8.0446666586,0,8.0446666586,0.0,0.0,0.0,0.0,76.0246666586,-11.72,76.9227426744,8.0446666586,0,8.0446666586,67.98,-11.72,68.9828877331,131.9
2021-07-27 09:00:00,45.4055555459,-5.4,45.7255341624,9.6255555459,0,9.6255555459,35.78,-5.4,36.1851958679,131.65,9.6255555459,0.0,9.6255555459,9.6255555459,0,9.6255555459,0.0,0.0,0.0,0.0,77.8655555459,-10.48,78.5676469068,9.6255555459,0,9.6255555459,68.24,-10.48,69.0400463499,131.27
2021-07-27 09:30:00,47.2808888765,-4.64,47.5080209328,12.3908888765,0,12.3908888765,34.89,-4.64,35.1971831259,131.41,12.3908888765,0.0,12.3908888765,12.3908888765,0,12.3908888765,0.0,0.0,0.0,0.0,77.9108888765,-9.54,78.492790787,12.3908888765,0,12.3908888765,65.52,-9.54,66.2108903429,131.04
2021-07-27 10:00:00,47.3318888754,-5.11,47.6069302152,13.5118888754,0,13.5118888754,33.82,-5.11,34.2038667405,131.26,13.5118888754,0.0,13.5118888754,13.5118888754,0,13.5118888754,0.0,0.0,0.0,0.0,76.5018888754,-10.07,77.1618033842,13.5118888754,0,13.5118888754,62.99,-10.07,63.7898502898,130.91
2021-07-27 10:30:00,47.9318888748,-4.61,48.1530691764,14.0918888748,0,14.0918888748,33.84,-4.61,34.1525650574,131.26,14.0918888748,0.0,14.0918888748,14.0918888748,0,14.0918888748,0.0,0.0,0.0,0.0,76.3018888748,-9.57,76.8996953561,14.0918888748,0,14.0918888748,62.21,-9.57,62.9417905687,130.91
2021-07-27 11:00:00,48.8583333153,-4.23,49.0411014798,18.0183333153,0,18.0183333153,30.84,-4.23,31.1287407391,131.26,18.0183333153,0.0,18.0183333153,18.0183333153,0,18.0183333153,0.0,0.0,0.0,0.0,74.8683333153,-9.07,75.4157293501,18.0183333153,0,18.0183333153,56.85,-9.07,57.5689794942,130.91
2021-07-27 11:30:00,48.0094444276,-4.31,48.2025191691,16.8294444276,0,16.8294444276,31.18,-4.31,31.4764753427,131.26,16.8294444276,0.0,16.8294444276,16.8294444276,0,16.8294444276,0.0,0.0,0.0,0.0,74.5194444276,-9.15,75.0790922814,16.8294444276,0,16.8294444276,57.69,-9.15,58.4111170926,130.91
2021-07-27 12:00:00,47.2314444253,-3.9,47.3921865131,19.1914444253,0,19.1914444253,28.04,-3.9,28.3099205227,131.02,19.1914444253,0.0,19.1914444253,19.1914444253,0,19.1914444253,0.0,0.0,0.0,0.0,72.5314444253,-8.62,73.0418703924,19.1914444253,0,19.1914444253,53.34,-8.62,54.0320275392,130.59
2021-07-27 12:30:00,44.3691110889,-5.01,44.6510707466,22.1891110889,0,22.1891110889,22.18,-5.01,22.7387884462,130.91,22.1891110889,0.0,22.1891110889,22.1891110889,0,22.1891110889,0.0,0.0,0.0,0.0,67.8091110889,-9.73,68.5036382002,22.1891110889,0,22.1891110889,45.62,-9.73,46.6460855807,130.59
2021-07-27 13:00:00,43.2182221968,-5.97,43.6286102215,25.3782221968,0,25.3782221968,17.84,-5.97,18.8124028237,131.133,25.3782221968,0.0,25.3782221968,25.3782221968,0,25.3782221968,0.0,0.0,0.0,0.003,65.3982221968,-10.76,66.2774853665,25.3782221968,0,25.3782221968,40.02,-10.76,41.4412596334,130.723
2021-07-27 13:30:00,45.4153333096,-6.36,45.8585008436,23.7153333096,0,23.7153333096,21.7,-6.36,22.6128193731,131.27,23.7153333096,0.0,23.7153333096,23.7153333096,0,23.7153333096,0.0,0.0,0.0,0.0,65.5853333096,-10.95,66.4931458523,23.7153333096,0,23.7153333096,41.87,-10.95,43.2781630849,130.99
2021-07-27 14:00:00,48.9215555323,-5.48,49.2275227459,23.2815555323,0,23.2815555323,25.64,-5.48,26.2190770242,131.53,23.2815555323,0.0,23.2815555323,23.2815555323,0,23.2815555323,0.0,0.0,0.0,0.0,67.7015555323,-9.87,68.4172311738,23.2815555323,0,23.2815555323,44.42,-9.87,45.503332845,131.19
2021-07-27 14:30:00,45.3087777584,-6.12,45.7202333979,19.3487777584,0,19.3487777584,25.96,-6.12,26.6716328709,131.53,19.3487777584,0.0,19.3487777584,19.3487777584,0,19.3487777584,0.0,0.0,0.0,0.0,65.7887777584,-10.71,66.654837626,19.3487777584,0,19.3487777584,46.44,-10.71,47.6589729222,131.1
