Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-27 15:00:00,43.4396666488,-6.2,43.8798887711,17.8496666488,0,17.8496666488,25.59,-6.2,26.3303646006,131.53,17.8496666488,0.0,17.8496666488,17.8496666488,0,17.8496666488,0.0,0.0,0.0,0.0,65.8696666488,-10.97,66.7768963372,17.8496666488,0,17.8496666488,48.02,-10.97,49.2570939053,131.22
2021-07-27 15:30:00,46.8589999864,-6.29,47.2792764298,13.6189999864,0,13.6189999864,33.24,-6.29,33.8298935854,131.53,13.6189999864,0.0,13.6189999864,13.6189999864,0,13.6189999864,0.0,0.0,0.0,0.0,71.0089999864,-11.23,71.8915223032,13.6189999864,0,13.6189999864,57.39,-11.23,58.4784148212,131.22
2021-07-27 16:00:00,48.2744444324,-6.12,48.6608300922,12.0044444324,0,12.0044444324,36.27,-6.12,36.7827038158,131.53,12.0044444324,0.0,12.0044444324,12.0044444324,0,12.0044444324,0.0,0.0,0.0,0.0,73.5644444324,-11.27,74.4227141715,12.0044444324,0,12.0044444324,61.56,-11.27,62.5831167329,131.1
2021-07-27 16:30:00,49.3628888767,-5.99,49.7249926924,12.1728888767,0,12.1728888767,37.19,-5.99,37.6693004979,131.53,12.1728888767,0.0,12.1728888767,12.1728888767,0,12.1728888767,0.0,0.0,0.0,0.0,75.5328888767,-11.33,76.3779169791,12.1728888767,0,12.1728888767,63.36,-11.33,64.3650409772,131.21
2021-07-27 17:00:00,49.4763333201,-6.36,49.8834357157,13.1963333201,0,13.1963333201,36.28,-6.36,36.8332458521,131.53,13.1963333201,0.0,13.1963333201,13.1963333201,0,13.1963333201,0.0,0.0,0.0,0.0,77.8763333201,-11.6,78.7355275044,13.1963333201,0,13.1963333201,64.68,-11.6,65.7119654249,131.21
2021-07-27 17:30:00,51.1389999871,-6.59,51.5618601263,12.9089999871,0,12.9089999871,38.23,-6.59,38.7938268285,131.65,12.9089999871,0.0,12.9089999871,12.9089999871,0,12.9089999871,0.0,0.0,0.0,0.0,81.1889999871,-11.74,82.0334158676,12.9089999871,0,12.9089999871,68.28,-11.74,69.2819312664,131.21
2021-07-27 18:00:00,51.2032222074,-6.95,51.6727439219,14.8532222074,0,14.8532222074,36.35,-6.95,37.0084449822,131.72,14.8532222074,0.0,14.8532222074,14.8532222074,0,14.8532222074,0.0,0.0,0.0,0.0,81.7332222074,-11.87,82.5906563262,14.8532222074,0,14.8532222074,66.88,-11.87,67.925188995,131.31
2021-07-27 18:30:00,51.047999987,-7.69,51.6239712021,12.987999987,0,12.987999987,38.06,-7.69,38.8291089262,131.72,12.987999987,0.0,12.987999987,12.987999987,0,12.987999987,0.0,0.0,0.0,0.0,82.497999987,-12.6,83.4546583592,12.987999987,0,12.987999987,69.51,-12.6,70.6427639606,131.31
2021-07-27 19:00:00,49.7191110993,-8.51,50.4421461528,11.8491110993,0,11.8491110993,37.87,-8.51,38.8143916608,131.72,11.8491110993,0.0,11.8491110993,11.8491110993,0,11.8491110993,0.0,0.0,0.0,0.0,81.6891110993,-13.59,82.8118286973,11.8491110993,0,11.8491110993,69.84,-13.59,71.1499381588,131.46
2021-07-27 19:30:00,50.0533333214,-9.18,50.8881968298,11.9233333214,0,11.9233333214,38.13,-9.18,39.2195015267,131.89,11.9233333214,0.0,11.9233333214,11.9233333214,0,11.9233333214,0.0,0.0,0.0,0.0,82.9333333214,-14.38,84.1707917023,11.9233333214,0,11.9233333214,71.01,-14.38,72.4513940515,131.54
2021-07-27 20:00:00,48.7163333251,-8.82,49.5083178127,8.2263333251,0,8.2263333251,40.49,-8.82,41.4395040993,131.89,8.2263333251,0.0,8.2263333251,8.2263333251,0,8.2263333251,0.0,0.0,0.0,0.0,82.3863333251,-14.08,83.5808250663,8.2263333251,0,8.2263333251,74.16,-14.08,75.4847799228,131.54
2021-07-27 20:30:00,49.4185555499,-8.45,50.1357769725,5.6485555499,0,5.6485555499,43.77,-8.45,44.5781942209,131.75,5.6485555499,0.0,5.6485555499,5.6485555499,0,5.6485555499,0.0,0.0,0.0,0.0,83.5785555499,-13.94,84.7331018422,5.6485555499,0,5.6485555499,77.93,-13.94,79.1669659643,131.41
2021-07-27 21:00:00,47.3594444391,-8.86,48.1810811168,5.3394444391,0,5.3394444391,42.02,-8.86,42.943916915,131.75,5.3394444391,0.0,5.3394444391,5.3394444391,0,5.3394444391,0.0,0.0,0.0,0.0,81.4694444391,-14.53,82.7550075658,5.3394444391,0,5.3394444391,76.13,-14.53,77.5041792422,131.41
2021-07-27 21:30:00,44.4475555528,-9.1,45.3695403836,2.7675555528,0,2.7675555528,41.68,-9.1,42.6618377476,131.92,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,0.0,79.0175555528,-15.06,80.4399010786,2.7675555528,0,2.7675555528,76.25,-15.06,77.7230088198,131.59
2021-07-27 22:00:00,42.5879999972,-9.67,43.6720350311,2.8079999972,0,2.8079999972,39.78,-9.67,40.9384574697,132.09,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,0.0,77.3679999972,-15.9,78.9849189628,2.8079999972,0,2.8079999972,74.56,-15.9,76.2364978209,131.7
2021-07-27 22:30:00,39.8605555527,-10.37,41.1873862848,2.8405555527,0,2.8405555527,37.02,-10.37,38.4449905709,132.33,2.8405555527,0.0,2.8405555527,2.8405555527,0,2.8405555527,0.0,0.0,0.0,0.0,73.9505555527,-16.49,75.7667787791,2.8405555527,0,2.8405555527,71.11,-16.49,72.9969328123,131.99
2021-07-27 23:00:00,36.5443333306,-11.05,38.1784074914,2.7643333306,0,2.7643333306,33.78,-11.05,35.54139699,131.96,2.7643333306,0.0,2.7643333306,2.7643333306,0,2.7643333306,0.0,0.0,0.0,0.0,69.9543333306,-17.34,72.0713837228,2.7643333306,0,2.7643333306,67.19,-17.34,69.3914382327,131.63
2021-07-27 23:30:00,34.0658888861,-11.65,36.0028788516,2.7558888861,0,2.7558888861,31.31,-11.65,33.4071639024,131.96,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,0.0,65.4458888861,-17.92,67.8549244499,2.7558888861,0,2.7558888861,62.69,-17.92,65.2009394104,131.63
2021-07-28 00:00:00,32.2431111083,-12.06,34.424726781,2.7631111083,0,2.7631111083,29.48,-12.06,31.8514363883,132.04,2.7631111083,0.0,2.7631111083,2.7631111083,0,2.7631111083,0.0,0.0,0.0,0.0,60.8831111083,-18.3,63.5739193241,2.7631111083,0,2.7631111083,58.12,-18.3,60.9329500353,131.71
2021-07-28 00:30:00,31.1575555528,-12.36,33.5195893177,2.7575555528,0,2.7575555528,28.4,-12.36,30.9730463468,132.32,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,0.0,59.2075555528,-18.79,62.1176201616,2.7575555528,0,2.7575555528,56.45,-18.79,59.495097277,132.02
2021-07-28 01:00:00,30.1031111083,-11.98,32.3993471909,2.8031111083,0,2.8031111083,27.3,-11.98,29.8129233723,132.6,2.8031111083,0.0,2.8031111083,2.8031111083,0,2.8031111083,0.0,0.0,0.0,0.0,57.6931111083,-18.65,60.6326444199,2.8031111083,0,2.8031111083,54.89,-18.65,57.9718431655,132.29
2021-07-28 01:30:00,29.8497777749,-12.08,32.2014849535,2.8397777749,0,2.8397777749,27.01,-12.08,29.588283154,132.79,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,0.0,57.7197777749,-18.67,60.664171027,2.8397777749,0,2.8397777749,54.88,-18.67,57.9688131671,132.53
2021-07-28 02:00:00,28.9772222194,-12.26,31.4640589809,2.8472222194,0,2.8472222194,26.13,-12.26,28.8632032179,132.58,2.8472222194,0.0,2.8472222194,2.8472222194,0,2.8472222194,0.0,0.0,0.0,0.0,56.7972222194,-18.93,59.8687677494,2.8472222194,0,2.8472222194,53.95,-18.93,57.1747094439,132.28
2021-07-28 02:30:00,28.1305555527,-12.48,30.7746414391,2.8805555527,0,2.8805555527,25.25,-12.48,28.1658108351,132.72,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,0.0,55.6505555527,-19.24,58.8826114683,2.8805555527,0,2.8805555527,52.77,-19.24,56.1680558681,132.37
2021-07-28 03:00:00,27.6505555528,-12.96,30.5371056647,2.7905555528,0,2.7905555528,24.86,-12.96,28.0353562489,132.89,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,0.0,54.2505555528,-19.82,57.7577282949,2.7905555528,0,2.7905555528,51.46,-19.82,55.1449363043,132.51
2021-07-28 03:30:00,26.8251111084,-13.77,30.152934948,2.7551111084,0,2.7551111084,24.07,-13.77,27.7304489686,132.89,2.7551111084,0.0,2.7551111084,2.7551111084,0,2.7551111084,0.0,0.0,0.0,0.0,54.6151111084,-20.78,58.434739337,2.7551111084,0,2.7551111084,51.86,-20.78,55.8683094428,132.66
2021-07-28 04:00:00,26.3505555528,-13.68,29.6899676312,2.7305555528000003,0,2.7305555528000003,23.62,-13.68,27.2955454241,132.89,2.7305555528000003,0.0,2.7305555528000003,2.7305555528000003,0,2.7305555528000003,0.0,0.0,0.0,0.0,54.9105555528,-20.83,58.7286813331,2.7305555528000003,0,2.7305555528000003,52.18,-20.83,56.183995052,132.66
2021-07-28 04:30:00,26.0811111083,-13.67,29.4464472669,2.8211111083000002,0,2.8211111083000002,23.26,-13.67,26.9795570757,132.89,2.8211111083000002,0.0,2.8211111083000002,2.8211111083000002,0,2.8211111083000002,0.0,0.0,0.0,0.0,55.2411111083,-20.92,59.069677132,2.8211111083000002,0,2.8211111083000002,52.42,-20.92,56.4402586812,132.66
2021-07-28 05:00:00,26.180777775,-13.65,29.525508038,2.810777775,0,2.810777775,23.37,-13.65,27.0643566338,132.89,2.810777775,0.0,2.810777775,2.810777775,0,2.810777775,0.0,0.0,0.0,0.0,55.240777775,-20.88,59.0552108555,2.810777775,0,2.810777775,52.43,-20.88,56.4347348714,132.66
2021-07-28 05:30:00,27.0633333305,-13.48,30.234655793599998,2.7933333305,0,2.7933333305,24.27,-13.48,27.7622639567,132.89,2.7933333305,0.0,2.7933333305,2.7933333305,0,2.7933333305,0.0,0.0,0.0,0.0,56.5233333305,-20.62,60.1670309289,2.7933333305,0,2.7933333305,53.73,-20.62,57.5508236257,132.66
2021-07-28 06:00:00,28.5074444416,-13.34,31.4742750289,2.7974444416,0,2.7974444416,25.71,-13.34,28.9648010523,132.89,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,0.0,56.8974444416,-20.21,60.380156376,2.7974444416,0,2.7974444416,54.1,-20.21,57.7516588506,132.48
2021-07-28 06:30:00,32.4543333301,-12.32,34.7140627398,3.2543333301,0,3.2543333301,29.2,-12.32,31.6926237475,132.68,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,0.0,60.4443333301,-18.9,63.3303042131,3.2543333301,0,3.2543333301,57.19,-18.9,60.2321019059,132.38
2021-07-28 07:00:00,35.5999999959,-11.16,37.3082510942,4.0799999959,0,4.0799999959,31.52,-11.16,33.4373443922,132.38,4.0799999959,0.0,4.0799999959,4.0799999959,0,4.0799999959,0.0,0.0,0.0,0.0,63.3399999959,-17.36,65.6759103438,4.0799999959,0,4.0799999959,59.26,-17.36,61.7504429134,132.06
2021-07-28 07:30:00,36.3998888816,-10.94,38.0083610616,7.3298888816,0,7.3298888816,29.07,-10.94,31.0604008345,132.25,7.3298888816,0.0,7.3298888816,7.3298888816,0,7.3298888816,0.0,0.0,0.0,0.0,64.5198888816,-16.72,66.6511399849,7.3298888816,0,7.3298888816,57.19,-16.72,59.5840121173,131.97
2021-07-28 08:00:00,41.3535555443,-9.6,42.453227865,11.2435555443,0,11.2435555443,30.11,-9.6,31.6033558345,132.03,11.2435555443,0.0,11.2435555443,11.2435555443,0,11.2435555443,0.0,0.0,0.0,0.0,71.8635555443,-15.18,73.4493227707,11.2435555443,0,11.2435555443,60.62,-15.18,62.4917338534,131.77
2021-07-28 08:30:00,46.1259999872,-8.03,46.8197477013,12.8259999872,0,12.8259999872,33.3,-8.03,34.2545018939,131.56,12.8259999872,0.0,12.8259999872,12.8259999872,0,12.8259999872,0.0,0.0,0.0,0.0,75.2659999872,-13.11,76.3992333343,12.8259999872,0,12.8259999872,62.44,-13.11,63.8014553126,131.29
2021-07-28 09:00:00,43.6913333155,-8.39,44.4896022334,17.8213333155,0,17.8213333155,25.87,-8.39,27.196488744,131.24,17.8213333155,0.0,17.8213333155,17.8213333155,0,17.8213333155,0.0,0.0,0.0,0.0,71.4113333155,-13.16,72.6138012082,17.8213333155,0,17.8213333155,53.59,-13.16,55.1821864373,130.89
2021-07-28 09:30:00,45.8694444224,-7.67,46.5062880868,22.0894444224,0,22.0894444224,23.78,-7.67,24.9863422693,131.24,22.0894444224,0.0,22.0894444224,22.0894444224,0,22.0894444224,0.0,0.0,0.0,0.0,71.2894444224,-12.38,72.3564045959,22.0894444224,0,22.0894444224,49.2,-12.38,50.7336614094,130.89
2021-07-28 10:00:00,47.5153333118,-7.46,48.097385581,21.5653333118,0,21.5653333118,25.95,-7.46,27.0010018333,131.66,21.5653333118,0.0,21.5653333118,21.5653333118,0,21.5653333118,0.0,0.0,0.0,0.0,70.0053333118,-12.08,71.0399401189,21.5653333118,0,21.5653333118,48.44,-12.08,49.923541541,131.36
2021-07-28 10:30:00,44.9945555319,-7.75,45.6571191328,23.6945555319,0,23.6945555319,21.3,-7.75,22.6661090618,131.66,23.6945555319,0.0,23.6945555319,23.6945555319,0,23.6945555319,0.0,0.0,0.0,0.0,62.7745555319,-12.0,63.9112261048,23.6945555319,0,23.6945555319,39.08,-12.0,40.8808806167,131.36
2021-07-28 11:00:00,43.2201110871,-8.13,43.9781184498,24.0101110871,0,24.0101110871,19.21,-8.13,20.8595541659,131.66,24.0101110871,0.0,24.0101110871,24.0101110871,0,24.0101110871,0.0,0.0,0.0,0.0,56.0301110871,-11.78,57.2550587148,24.0101110871,0,24.0101110871,32.02,-11.78,34.1181593876,131.36
2021-07-28 11:30:00,41.5795555293,-7.93,42.329001146,26.2395555293,0,26.2395555293,15.34,-7.93,17.2684828517,131.9,26.2395555293,0.0,26.2395555293,26.2395555293,0,26.2395555293,0.0,0.0,0.0,0.0,58.1395555293,-12.21,59.4078447442,26.2395555293,0,26.2395555293,31.9,-12.21,34.1569041337,131.51
2021-07-28 12:00:00,45.4667777505,-7.8,46.1309861049,27.2867777505,0,27.2867777505,18.18,-7.8,19.7826287434,131.9,27.2867777505,0.0,27.2867777505,27.2867777505,0,27.2867777505,0.0,0.0,0.0,0.0,60.2467777505,-11.82,61.3953306801,27.2867777505,0,27.2867777505,32.96,-11.82,35.0153394957,131.51
2021-07-28 12:30:00,49.1982221989,-8.34,49.900106889,23.2882221989,0,23.2882221989,25.91,-8.34,27.2191789002,131.7,23.2882221989,0.0,23.2882221989,23.2882221989,0,23.2882221989,0.0,0.0,0.0,0.0,65.3182221989,-12.45,66.4941550155,23.2882221989,0,23.2882221989,42.03,-12.45,43.8351844983,131.35
2021-07-28 13:00:00,46.873444421,-7.89,47.5328506602,23.453444421,0,23.453444421,23.42,-7.89,24.7133263645,131.62,23.453444421,0.0,23.453444421,23.453444421,0,23.453444421,0.0,0.0,0.0,0.0,63.193444421,-12.32,64.3831796185,23.453444421,0,23.453444421,39.74,-12.32,41.6058890062,131.26
2021-07-28 13:30:00,54.9716666447,-7.31,55.4555699069,21.9616666447,0,21.9616666447,33.01,-7.31,33.8097057071,131.7,21.9616666447,0.0,21.9616666447,21.9616666447,0,21.9616666447,0.0,0.0,0.0,0.0,61.7316666447,-10.55,62.6266809494,21.9616666447,0,21.9616666447,39.77,-10.55,41.1455392479,131.41
2021-07-28 14:00:00,49.474333313,-7.21,49.9969374739,20.294333313,0,20.294333313,29.18,-7.21,30.0575531273,131.78,20.294333313,0.0,20.294333313,20.294333313,0,20.294333313,0.0,0.0,0.0,0.0,55.664333313,-10.71,56.6852900071,20.294333313,0,20.294333313,35.37,-10.71,36.9559332178,131.41
2021-07-28 14:30:00,50.3171110918,-8.03,50.9538278113,19.2771110918,0,19.2771110918,31.04,-8.03,32.061854282,132.39,19.2771110918,0.0,19.2771110918,19.2771110918,0,19.2771110918,0.0,0.0,0.0,0.0,56.1871110918,-11.68,57.3882727815,19.2771110918,0,19.2771110918,36.91,-11.68,38.7139574314,132.03
2021-07-28 15:00:00,52.0692222034,-8.24,52.7171841136,18.7792222034,0,18.7792222034,33.29,-8.24,34.2946307751,132.39,18.7792222034,0.0,18.7792222034,18.7792222034,0,18.7792222034,0.0,0.0,0.0,0.0,58.1892222034,-12.06,59.4258292381,18.7792222034,0,18.7792222034,39.41,-12.06,41.2139745717,132.03
2021-07-28 15:30:00,51.9194444259,-8.25,52.5708208943,18.5194444259,0,18.5194444259,33.4,-8.25,34.4038151954,132.63,18.5194444259,0.0,18.5194444259,18.5194444259,0,18.5194444259,0.0,0.0,0.0,0.0,57.5494444259,-11.99,58.7851907689,18.5194444259,0,18.5194444259,39.03,-11.99,40.8301481751,132.35
2021-07-28 16:00:00,48.9913333154,-8.42,49.7096282427,17.8913333154,0,17.8913333154,31.1,-8.42,32.2196585953,132.41,17.8913333154,0.0,17.8913333154,17.8913333154,0,17.8913333154,0.0,0.0,0.0,0.0,56.5213333154,-12.2,57.8230154848,17.8913333154,0,17.8913333154,38.63,-12.2,40.5107010554,132.03
2021-07-28 16:30:00,51.4325555371,-8.63,52.1515548098,18.4725555371,0,18.4725555371,32.96,-8.63,34.071080112,132.41,18.4725555371,0.0,18.4725555371,18.4725555371,0,18.4725555371,0.0,0.0,0.0,0.0,60.5125555371,-12.88,61.8681160019,18.4725555371,0,18.4725555371,42.04,-12.88,43.9688071251,132.03
2021-07-28 17:00:00,51.9424444254,-8.39,52.6156785843,19.0624444254,0,19.0624444254,32.88,-8.39,33.9335600844,132.66,19.0624444254,0.0,19.0624444254,19.0624444254,0,19.0624444254,0.0,0.0,0.0,0.0,63.3324444254,-12.69,64.5912890171,19.0624444254,0,19.0624444254,44.27,-12.69,46.052893503,132.33
2021-07-28 17:30:00,48.9632222026,-9.87,49.9481133624,19.5932222026,0,19.5932222026,29.37,-9.87,30.9840894654,132.56,19.5932222026,0.0,19.5932222026,19.5932222026,0,19.5932222026,0.0,0.0,0.0,0.0,63.6832222026,-14.46,65.3042448093,19.5932222026,0,19.5932222026,44.09,-14.46,46.4006433145,132.17
2021-07-28 18:00:00,50.8284444244,-10.2,51.841785874,20.0184444244,0,20.0184444244,30.81,-10.2,32.4545235676,132.71,20.0184444244,0.0,20.0184444244,20.0184444244,0,20.0184444244,0.0,0.0,0.0,0.0,70.4184444244,-15.52,72.1084441321,20.0184444244,0,20.0184444244,50.4,-15.52,52.7354757255,132.35
2021-07-28 18:30:00,50.647333317,-10.36,51.6960537384,16.367333317,0,16.367333317,34.28,-10.36,35.8112831381,132.38,16.367333317,0.0,16.367333317,16.367333317,0,16.367333317,0.0,0.0,0.0,0.0,76.067333317,-16.13,77.7587043228,16.367333317,0,16.367333317,59.7,-16.13,61.840657338,132.0
2021-07-28 19:00:00,49.3919999864,-10.42,50.4791646391,13.5719999864,0,13.5719999864,35.82,-10.42,37.3048093414,132.21,13.5719999864,0.0,13.5719999864,13.5719999864,0,13.5719999864,0.0,0.0,0.0,0.0,77.5819999864,-16.36,79.2881852604,13.5719999864,0,13.5719999864,64.01,-16.36,66.0676146081,131.92
2021-07-28 19:30:00,49.3497777667,-10.61,50.4774470989,11.0797777667,0,11.0797777667,38.27,-10.61,39.713536735,132.31,11.0797777667,0.0,11.0797777667,11.0797777667,0,11.0797777667,0.0,0.0,0.0,0.0,78.3297777667,-16.56,80.0611496606,11.0797777667,0,11.0797777667,67.25,-16.56,69.2589062865,131.99
2021-07-28 20:00:00,47.430555546,-11.05,48.700719701,9.580555546,0,9.580555546,37.85,-11.05,39.4300012681,132.14,9.580555546,0.0,9.580555546,9.580555546,0,9.580555546,0.0,0.0,0.0,0.0,77.290555546,-17.12,79.1639082954,9.580555546,0,9.580555546,67.71,-17.12,69.8408082714,131.82
2021-07-28 20:30:00,49.3878888812,-11.04,50.6067699833,7.7078888812,0,7.7078888812,41.68,-11.04,43.1173283031,132.14,7.7078888812,0.0,7.7078888812,7.7078888812,0,7.7078888812,0.0,0.0,0.0,0.0,74.3578888812,-16.49,76.1643994191,7.7078888812,0,7.7078888812,66.65,-16.49,68.6596140391,131.82
2021-07-28 21:00:00,50.5665555504,-10.25,51.5949516933,5.1465555504000005,0,5.1465555504000005,45.42,-10.25,46.5622046299,132.35,5.1465555504000005,0.0,5.1465555504000005,5.1465555504000005,0,5.1465555504000005,0.0,0.0,0.0,0.0,73.6865555504,-15.4,75.2786056518,5.1465555504000005,0,5.1465555504000005,68.54,-15.4,70.2487836194,131.98
2021-07-28 21:30:00,48.0504444416,-10.53,49.1907116337,2.8704444416,0,2.8704444416,45.18,-10.53,46.3908751804,132.25,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,0.0,71.0904444416,-15.8,72.8250732296,2.8704444416,0,2.8704444416,68.22,-15.8,70.0257695424,131.98
2021-07-28 22:00:00,47.277888886,-11.18,48.5817988296,2.8678888860000002,0,2.8678888860000002,44.41,-11.18,45.7956384386,132.42,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,0.0,68.747888886,-16.71,70.7495323397,2.8678888860000002,0,2.8678888860000002,65.88,-16.71,67.9661570195,131.98
2021-07-28 22:30:00,44.8896666638,-10.53,46.1081670985,2.8896666638,0,2.8896666638,42.0,-10.53,43.299894919,132.8,2.8896666638,0.0,2.8896666638,2.8896666638,0,2.8896666638,0.0,0.0,0.0,0.0,65.5596666638,-18.4,68.0928035336,2.8896666638,0,2.8896666638,62.67,-18.4,65.3153037197,132.51
2021-07-28 23:00:00,41.5882222194,-10.89,42.9903748224,2.8382222194,0,2.8382222194,38.75,-10.89,40.2511440831,131.64,2.8382222194,0.0,2.8382222194,2.8382222194,0,2.8382222194,0.0,0.0,0.0,0.0,61.4182222194,-19.43,64.4183430444,2.8382222194,0,2.8382222194,58.58,-19.43,61.7182412258,131.33
2021-07-28 23:30:00,39.001888886,-11.45,40.6478761644,2.841888886,0,2.841888886,36.16,-11.45,37.9295148928,131.79,2.841888886,0.0,2.841888886,2.841888886,0,2.841888886,0.0,0.0,0.0,0.0,57.101888886,-21.02,60.8478932614,2.841888886,0,2.841888886,54.26,-21.02,58.1892429922,131.47
2021-07-29 00:00:00,36.7865555527,-11.53,38.5511552282,2.8865555527,0,2.8865555527,33.9,-11.53,35.8071347639,131.79,2.8865555527,0.0,2.8865555527,2.8865555527,0,2.8865555527,0.0,0.0,0.0,0.0,53.6565555527,-22.14,58.0448581166,2.8865555527,0,2.8865555527,50.77,-22.14,55.3874760212,131.47
2021-07-29 00:30:00,34.6461111082,-11.66,36.5555551855,2.9361111082,0,2.9361111082,31.71,-11.66,33.7857913922,131.18,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,0.0,51.7661111082,-22.81,56.5687754796,2.9361111082,0,2.9361111082,48.83,-22.81,53.8949441042,130.87
2021-07-29 01:00:00,33.4552222193,-11.85,35.4918919437,2.8752222193,0,2.8752222193,30.58,-11.85,32.7957146591,131.18,2.8752222193,0.0,2.8752222193,2.8752222193,0,2.8752222193,0.0,0.0,0.0,0.0,49.9852222193,-23.18,55.0984105063,2.8752222193,0,2.8752222193,47.11,-23.18,52.5039474706,130.87
2021-07-29 01:30:00,33.2253333304,-11.9,35.2921064109,2.9453333304,0,2.9453333304,30.28,-11.9,32.5344186977,131.03,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,0.0,50.3753333304,-23.16,55.4442044595,2.9453333304,0,2.9453333304,47.43,-23.16,52.7824828897,130.77
2021-07-29 02:00:00,31.8344444415,-12.13,34.0671212887,2.9244444415,0,2.9244444415,28.91,-12.13,31.3516347261,131.03,2.9244444415,0.0,2.9244444415,2.9244444415,0,2.9244444415,0.0,0.0,0.0,0.0,49.6444444415,-23.4,54.8828831596,2.9244444415,0,2.9244444415,46.72,-23.4,52.2524487464,130.77
2021-07-29 02:30:00,31.4083333304,-12.26,33.7163313929,2.9283333304,0,2.9283333304,28.48,-12.26,31.0067412025,131.03,2.9283333304,0.0,2.9283333304,2.9283333304,0,2.9283333304,0.0,0.0,0.0,0.0,48.6883333304,-23.67,54.1370732723,2.9283333304,0,2.9283333304,45.76,-23.67,51.5193798488,130.77
2021-07-29 03:00:00,30.1389999971,-12.4,32.5901721509,2.9389999971,0,2.9389999971,27.2,-12.4,29.8931430265,131.18,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,0.0,47.8089999971,-23.76,53.3876210438,2.9389999971,0,2.9389999971,44.87,-23.76,50.7725762592,130.93
2021-07-29 03:30:00,29.6786666637,-12.42,32.1726538373,2.9186666637,0,2.9186666637,26.76,-12.42,29.5017626592,131.18,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,0.0,47.7686666637,-23.76,53.3515052724,2.9186666637,0,2.9186666637,44.85,-23.76,50.7549022263,130.85
2021-07-29 04:00:00,29.3083333304,-12.41,31.8274488862,2.9183333304,0,2.9183333304,26.39,-12.41,29.1623078648,131.18,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,0.0,47.5983333304,-23.81,53.2214001679,2.9183333304,0,2.9183333304,44.68,-23.81,50.628238168,130.85
2021-07-29 04:30:00,29.1069999971,-12.34,31.6147599837,2.9269999971000003,0,2.9269999971000003,26.18,-12.34,28.9424947093,131.18,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,0.0,47.8169999971,-23.75,53.3903360986,2.9269999971000003,0,2.9269999971000003,44.89,-23.75,50.7855747235,130.85
2021-07-29 05:00:00,29.2477777749,-12.31,31.7327686275,2.9277777748,0,2.9277777748,26.32,-12.31,29.05647088,131.18,2.9277777748,0.0,2.9277777748,2.9277777748,0,2.9277777748,0.0,0.0,0.0,0.0,48.0977777749,-23.7,53.6198305376,2.9277777748,0,2.9277777748,45.17,-23.7,51.0099882376,130.85
2021-07-29 05:30:00,30.4395555526,-12.37,32.8570151146,2.9395555526,0,2.9395555526,27.5,-12.37,30.1540527956,131.18,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,0.0,48.8595555526,-23.59,54.2562832195,2.9395555526,0,2.9395555526,45.92,-23.59,51.6249406779,130.85
2021-07-29 06:00:00,31.1055555526,-12.23,33.4234720853,2.9355555526,0,2.9355555526,28.17,-12.23,30.7102881784,131.07,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,0.0,49.9755555526,-23.24,55.1149140686,2.9355555526,0,2.9355555526,47.04,-23.24,52.467696728600004,130.85
2021-07-29 06:30:00,34.1455555522,-10.72,35.7887882439,3.3855555522,0,3.3855555522,30.76,-10.72,32.5744685298,130.91,3.3855555522,0.0,3.3855555522,3.3855555522,0,3.3855555522,0.0,0.0,0.0,0.0,54.9255555522,-19.93,58.4296290654,3.3855555522,0,3.3855555522,51.54,-19.93,55.2591757087,130.63
2021-07-29 07:00:00,37.553999996,-9.9,38.8370044635,3.973999996,0,3.973999996,33.58,-9.9,35.0089474278,131.0,3.973999996,0.0,3.973999996,3.973999996,0,3.973999996,0.0,0.0,0.0,0.0,58.493999996,-18.32,61.2957619704,3.973999996,0,3.973999996,54.52,-18.32,57.5156743853,130.63
2021-07-29 07:30:00,40.0953333279,-8.87,41.0647373628,5.4353333279000005,0,5.4353333279000005,34.66,-8.87,35.7769828242,131.0,5.4353333279000005,0.0,5.4353333279000005,5.4353333279000005,0,5.4353333279000005,0.0,0.0,0.0,0.0,62.4353333279,-16.85,64.6691065948,5.4353333279000005,0,5.4353333279000005,57.0,-16.85,59.4383924749,130.73
2021-07-29 08:00:00,44.7109999928,-8.36,45.4858562672,7.1909999928,0,7.1909999928,37.52,-8.36,38.4400832465,130.91,7.1909999928,0.0,7.1909999928,7.1909999928,0,7.1909999928,0.0,0.0,0.0,0.0,66.1209999928,-14.76,67.7483892063,7.1909999928,0,7.1909999928,58.93,-14.76,60.7503292172,130.62
2021-07-29 08:30:00,47.2585555459,-7.59,47.8641742046,9.638555545900001,0,9.638555545900001,37.62,-7.59,38.3780210537,131.64,9.638555545900001,0.0,9.638555545900001,9.638555545900001,0,9.638555545900001,0.0,0.0,0.0,0.0,68.1685555459,-13.11,69.4177503612,9.638555545900001,0,9.638555545900001,58.53,-13.11,59.9802717566,131.38
2021-07-29 09:00:00,47.9443333215,-6.83,48.4283800849,11.8043333215,0,11.8043333215,36.14,-6.83,36.7797294715,131.52,11.8043333215,0.0,11.8043333215,11.8043333215,0,11.8043333215,0.0,0.0,0.0,0.0,67.5943333215,-12.19,68.6847144362,11.8043333215,0,11.8043333215,55.79,-12.19,57.1062185756,131.25
2021-07-29 09:30:00,47.8176666524,-6.39,48.2427335884,14.2176666524,0,14.2176666524,33.6,-6.39,34.2022236119,131.34,14.2176666524,0.0,14.2176666524,14.2176666524,0,14.2176666524,0.0,0.0,0.0,0.0,65.6376666524,-11.81,66.6916740199,14.2176666524,0,14.2176666524,51.42,-11.81,52.7588144294,131.07
2021-07-29 10:00:00,45.6468888733,-6.22,46.0687189295,15.6068888733,0,15.6068888733,30.04,-6.22,30.6771902234,131.49,15.6068888733,0.0,15.6068888733,15.6068888733,0,15.6068888733,0.0,0.0,0.0,0.0,62.7868888733,-11.57,63.8440154939,15.6068888733,0,15.6068888733,47.18,-11.57,48.5779507596,131.25
2021-07-29 10:30:00,47.3918888715,-5.89,47.7564993567,17.3718888715,0,17.3718888715,30.02,-5.89,30.5923601574,131.49,17.3718888715,0.0,17.3718888715,17.3718888715,0,17.3718888715,0.0,0.0,0.0,0.0,65.9618888715,-11.12,66.8926392326,17.3718888715,0,17.3718888715,48.59,-11.12,49.84618842,131.25
2021-07-29 11:00:00,47.8082222055,-5.47,48.1201310311,16.7382222055,0,16.7382222055,31.07,-5.47,31.5478335231,131.49,16.7382222055,0.0,16.7382222055,16.7382222055,0,16.7382222055,0.0,0.0,0.0,0.0,67.2482222055,-10.59,68.0769527065,16.7382222055,0,16.7382222055,50.51,-10.59,51.6082183378,131.15
2021-07-29 11:30:00,50.7604444295,-5.2,51.0260984074,14.9104444295,0,14.9104444295,35.85,-5.2,36.2251639058,131.25,14.9104444295,0.0,14.9104444295,14.9104444295,0,14.9104444295,0.0,0.0,0.0,0.0,67.9504444295,-9.94,68.6736230162,14.9104444295,0,14.9104444295,53.04,-9.94,53.9633690572,130.98
2021-07-29 12:00:00,54.8569999849,-4.75,55.0622642773,15.1169999849,0,15.1169999849,39.74,-4.75,40.0228697122,131.07,15.1169999849,0.0,15.1169999849,15.1169999849,0,15.1169999849,0.0,0.0,0.0,0.0,64.0069999849,-9.58,64.7199540101,15.1169999849,0,15.1169999849,48.89,-9.58,49.8197601359,130.78
2021-07-29 12:30:00,55.010555538,-4.82,55.2213149119,17.530555538,0,17.530555538,37.48,-4.82,37.7886596746,130.93,17.530555538,0.0,17.530555538,17.530555538,0,17.530555538,0.0,0.0,0.0,0.0,63.580555538,-9.68,64.313213592,17.530555538,0,17.530555538,46.05,-9.68,47.0564012649,130.59
2021-07-29 13:00:00,53.3786666484,-5.3,53.641141423,18.2386666484,0,18.2386666484,35.14,-5.3,35.5374394125,131.02,18.2386666484,0.0,18.2386666484,18.2386666484,0,18.2386666484,0.0,0.0,0.0,0.0,60.1086666484,-10.25,60.9763421849,18.2386666484,0,18.2386666484,41.87,-10.25,43.1063730787,130.73
2021-07-29 13:30:00,50.7031110934,-5.65,51.0169381142,17.7331110934,0,17.7331110934,32.97,-5.65,33.4506113547,131.26,17.7331110934,0.0,17.7331110934,17.7331110934,0,17.7331110934,0.0,0.0,0.0,0.0,56.8931110934,-10.76,57.9016726001,17.7331110934,0,17.7331110934,39.16,-10.76,40.6113678666,130.99
2021-07-29 14:00:00,50.0626666498,-5.82,50.3998312705,16.8526666498,0,16.8526666498,33.21,-5.82,33.7161163244,131.4,16.8526666498,0.0,16.8526666498,16.8526666498,0,16.8526666498,0.0,0.0,0.0,0.0,57.3626666498,-10.9,58.3890873809,16.8526666498,0,16.8526666498,40.51,-10.9,41.9508057134,131.11
2021-07-29 14:30:00,53.1298888738,-5.48,53.411754247,15.0898888738,0,15.0898888738,38.04,-5.48,38.432694415,131.49,15.0898888738,0.0,15.0898888738,15.0898888738,0,15.0898888738,0.0,0.0,0.0,0.0,62.1798888738,-10.36,63.037038163,15.0898888738,0,15.0898888738,47.09,-10.36,48.2161560061,131.25
2021-07-29 15:00:00,55.2423333215,-5.35,55.5007918034,11.8423333215,0,11.8423333215,43.4,-5.35,43.7285090073,131.4,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,0.0,66.3323333215,-10.23,67.1165504468,11.8423333215,0,11.8423333215,54.49,-10.23,55.4419786804,131.08
2021-07-29 15:30:00,52.9907777678,-5.99,53.3282535663,10.0007777678,0,10.0007777678,42.99,-5.99,43.4053015195,131.24,10.0007777678,0.0,10.0007777678,10.0007777678,0,10.0007777678,0.0,0.0,0.0,0.0,64.7507777678,-10.99,65.6768096175,10.0007777678,0,10.0007777678,54.75,-10.99,55.8421220943,130.93
2021-07-29 16:00:00,53.25088888,-6.01,53.5889659026,8.89088888,0,8.89088888,44.36,-6.01,44.7652733712,131.24,8.89088888,0.0,8.89088888,8.89088888,0,8.89088888,0.0,0.0,0.0,0.0,65.02088888,-11.05,65.9531537589,8.89088888,0,8.89088888,56.13,-11.05,57.207336942,131.02
2021-07-29 16:30:00,53.3794444356,-6.39,53.7605542034,8.8094444356,0,8.8094444356,44.57,-6.39,45.0257370845,131.24,8.8094444356,0.0,8.8094444356,8.8094444356,0,8.8094444356,0.0,0.0,0.0,0.0,65.8294444356,-11.87,66.8910506324,8.8094444356,0,8.8094444356,57.02,-11.87,58.2424012211,131.02
2021-07-29 17:00:00,53.6989999922,-5.79,54.0102462516,7.8089999922,0,7.8089999922,45.89,-5.79,46.2538236257,131.24,7.8089999922,0.0,7.8089999922,7.8089999922,0,7.8089999922,0.0,0.0,0.0,0.0,73.2189999922,-11.44,74.1073246033,7.8089999922,0,7.8089999922,65.41,-11.44,66.4028741848,130.88
2021-07-29 17:30:00,51.3146666586,-5.0,51.5576862774,8.0946666586,0,8.0946666586,43.22,-5.0,43.5082566877,130.89,8.0946666586,0.0,8.0946666586,8.0946666586,0,8.0946666586,0.0,0.0,0.0,0.0,84.4046666586,-11.85,85.2324483618,8.0946666586,0,8.0946666586,76.31,-11.85,77.2245984127,130.52
2021-07-29 18:00:00,51.1591111031,-4.98,51.4009245915,7.9891111031,0,7.9891111031,43.17,-4.98,43.4562918344,130.5,7.9891111031,0.0,7.9891111031,7.9891111031,0,7.9891111031,0.0,0.0,0.0,0.0,87.8091111031,-12.06,88.6334225488,7.9891111031,0,7.9891111031,79.82,-12.06,80.7259313975,130.18
2021-07-29 18:30:00,51.7484444376,-5.39,52.0283922653,6.8384444376,0,6.8384444376,44.91,-5.39,45.2322915626,130.3,6.8384444376,0.0,6.8384444376,6.8384444376,0,6.8384444376,0.0,0.0,0.0,0.0,88.2184444376,-12.57,89.109476707,6.8384444376,0,6.8384444376,81.38,-12.57,82.3450623899,129.89
2021-07-29 19:00:00,50.4517777708,-7.06,50.9433556044,7.0017777708,0,7.0017777708,43.45,-7.06,44.0198375735,130.3,7.0017777708,0.0,7.0017777708,7.0017777708,0,7.0017777708,0.0,0.0,0.0,0.0,87.1817777708,-14.23,88.3354700858,7.0017777708,0,7.0017777708,80.18,-14.23,81.4329497194,129.96
2021-07-29 19:30:00,49.072777769,-8.63,49.8258408657,8.732777769,0,8.732777769,40.34,-8.63,41.2527877846,130.52,8.732777769,0.0,8.732777769,8.732777769,0,8.732777769,0.0,0.0,0.0,0.0,85.012777769,-16.04,86.5127388539,8.732777769,0,8.732777769,76.28,-16.04,77.9481879199,130.23
2021-07-29 20:00:00,47.6652222142,-9.39,48.5813288077,8.0552222142,0,8.0552222142,39.61,-9.39,40.7077904092,130.72,8.0552222142,0.0,8.0552222142,8.0552222142,0,8.0552222142,0.0,0.0,0.0,0.0,82.9852222142,-17.17,84.742881742,8.0552222142,0,8.0552222142,74.93,-17.17,76.8720612446,130.38
2021-07-29 20:30:00,46.2251111034,-9.95,47.2838597887,7.7351111034,0,7.7351111034,38.49,-9.95,39.7552839255,130.91,7.7351111034,0.0,7.7351111034,7.7351111034,0,7.7351111034,0.0,0.0,0.0,0.0,80.7051111034,-17.75,82.633996988,7.7351111034,0,7.7351111034,72.97,-17.75,75.0978255344,130.63
2021-07-29 21:00:00,45.7643333262,-10.16,46.8785644489,7.1343333262,0,7.1343333262,38.63,-10.16,39.9437416875,130.91,7.1343333262,0.0,7.1343333262,7.1343333262,0,7.1343333262,0.0,0.0,0.0,0.0,79.1643333262,-18.25,81.240717445,7.1343333262,0,7.1343333262,72.03,-18.25,74.3060118698,130.49
2021-07-29 21:30:00,44.8937777706,-10.65,46.1397202258,7.1737777706,0,7.1737777706,37.72,-10.65,39.1946539722,131.02,7.1737777706,0.0,7.1737777706,7.1737777706,0,7.1737777706,0.0,0.0,0.0,0.0,77.3137777706,-19.11,79.640519418,7.1737777706,0,7.1737777706,70.14,-19.11,72.6967103795,130.61
2021-07-29 22:00:00,42.7055555483,-10.66,44.0159070642,7.2755555483,0,7.2755555483,35.43,-10.66,36.9989256601,131.21,7.2755555483,0.0,7.2755555483,7.2755555483,0,7.2755555483,0.0,0.0,0.0,0.0,73.7355555483,-19.44,76.2551359058,7.2755555483,0,7.2755555483,66.46,-19.44,69.2448207449,130.83
2021-07-29 22:30:00,43.1795555498,-10.06,44.3359630264,5.7395555498,0,5.7395555498,37.44,-10.06,38.7679919521,131.43,5.7395555498,0.0,5.7395555498,5.7395555498,0,5.7395555498,0.0,0.0,0.0,0.0,73.0895555498,-19.38,75.6152599048,5.7395555498,0,5.7395555498,67.35,-19.38,70.0828573904,131.11
2021-07-29 23:00:00,39.9879999952,-10.04,41.229137071,4.7879999952,0,4.7879999952,35.2,-10.04,36.6038467924,131.04,4.7879999952,0.0,4.7879999952,4.7879999952,0,4.7879999952,0.0,0.0,0.0,0.0,68.5179999952,-19.93,71.3576991175,4.7879999952,0,4.7879999952,63.73,-19.93,66.77363102300001,130.68
2021-07-29 23:30:00,36.5003333299,-10.65,38.0223201974,3.4103333299,0,3.4103333299,33.09,-10.65,34.7616253935,130.68,3.4103333299,0.0,3.4103333299,3.4103333299,0,3.4103333299,0.0,0.0,0.0,0.0,63.2003333299,-20.69,66.5008137771,3.4103333299,0,3.4103333299,59.79,-20.69,63.2686351994,130.34
2021-07-30 00:00:00,34.236444441,-11.3,36.0530737658,3.436444441,0,3.436444441,30.8,-11.3,32.8074686619,131.03,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,0.0,59.636444441,-21.56,63.4140292488,3.436444441,0,3.436444441,56.2,-21.56,60.1936342149,130.71
2021-07-30 00:30:00,33.3329999965,-11.6,35.2937514125,3.5129999965,0,3.5129999965,29.82,-11.6,31.9967560856,131.26,3.5129999965,0.0,3.5129999965,3.5129999965,0,3.5129999965,0.0,0.0,0.0,0.0,56.8129999965,-21.86,60.8734471556,3.5129999965,0,3.5129999965,53.3,-21.86,57.6085896373,131.01
2021-07-30 01:00:00,32.5156666632,-12.07,34.6836197441,3.4556666632,0,3.4556666632,29.06,-12.07,31.466942972,131.51,3.4556666632,0.0,3.4556666632,3.4556666632,0,3.4556666632,0.0,0.0,0.0,0.0,54.1956666632,-22.24,58.5814636645,3.4556666632,0,3.4556666632,50.74,-22.24,55.4000469314,131.18
2021-07-30 01:30:00,32.6637777743,-12.4,34.9382652473,3.4437777743,0,3.4437777743,29.22,-12.4,31.742217943900002,131.65,3.4437777743,0.0,3.4437777743,3.4437777743,0,3.4437777743,0.0,0.0,0.0,0.0,54.4337777743,-22.57,58.9274219934,3.4437777743,0,3.4437777743,50.99,-22.57,55.7618597251,131.31
2021-07-30 02:00:00,31.9584444409,-12.73,34.4005097504,3.5084444409,0,3.5084444409,28.45,-12.73,31.1681792859,131.65,3.5084444409,0.0,3.5084444409,3.5084444409,0,3.5084444409,0.0,0.0,0.0,0.0,53.5984444409,-22.97,58.3130701172,3.5084444409,0,3.5084444409,50.09,-22.97,55.1056167736,131.31
2021-07-30 02:30:00,31.6615555505,-13.0,34.2265116522,5.0115555505,0,5.0115555505,26.65,-13.0,29.6516862927,131.65,5.0115555505,0.0,5.0115555505,5.0115555505,0,5.0115555505,0.0,0.0,0.0,0.0,52.7115555505,-23.22,57.5992750697,5.0115555505,0,5.0115555505,47.7,-23.22,53.0514693482,131.48
2021-07-30 03:00:00,30.3985555516,-12.16,32.7404608951,3.9785555516,0,3.9785555516,26.42,-12.16,29.084050612,131.78,3.9785555516,0.0,3.9785555516,3.9785555516,0,3.9785555516,0.0,0.0,0.0,0.0,52.1085555516,-22.66,56.8223297804,3.9785555516,0,3.9785555516,48.13,-22.66,53.1974858428,131.48
2021-07-30 03:30:00,29.6812222187,-12.0,32.0152300069,3.4912222187,0,3.4912222187,26.19,-12.0,28.8082644392,131.78,3.4912222187,0.0,3.4912222187,3.4912222187,0,3.4912222187,0.0,0.0,0.0,0.0,51.8212222187,-22.49,56.4910539134,3.4912222187,0,3.4912222187,48.33,-22.49,53.30655682,131.48
2021-07-30 04:00:00,29.7177777743,-12.0,32.0491234801,3.4977777743000003,0,3.4977777743000003,26.22,-12.0,28.8355405706,131.78,3.4977777743000003,0.0,3.4977777743000003,3.4977777743000003,0,3.4977777743000003,0.0,0.0,0.0,0.0,50.9377777743,-22.47,55.6736751489,3.4977777743000003,0,3.4977777743000003,47.44,-22.47,52.4924232628,131.28
2021-07-30 04:30:00,30.1188888854,-12.16,32.4809646977,3.4588888854,0,3.4588888854,26.66,-12.16,29.3022388223,131.78,3.4588888854,0.0,3.4588888854,3.4588888854,0,3.4588888854,0.0,0.0,0.0,0.0,50.6688888854,-22.6,55.4805939125,3.4588888854,0,3.4588888854,47.21,-22.6,52.3406543711,131.46
2021-07-30 05:00:00,30.2281111076,-12.12,32.5673625143,3.4781111076,0,3.4781111076,26.75,-12.12,29.3676165189,131.89,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,0.0,50.3881111076,-22.51,55.1875152638,3.4781111076,0,3.4781111076,46.91,-22.51,52.0312233183,131.46
2021-07-30 05:30:00,32.0034444411,-12.09,34.2109420521,3.3834444411,0,3.3834444411,28.62,-12.09,31.0688348671,131.89,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,0.0,50.1834444411,-22.13,54.8462851611,3.3834444411,0,3.3834444411,46.8,-22.13,51.768493314,131.46
2021-07-30 06:00:00,32.7827777744,-11.83,34.8519643436,3.3827777744,0,3.3827777744,29.4,-11.83,31.6908330594,131.89,3.3827777744,0.0,3.3827777744,3.3827777744,0,3.3827777744,0.0,0.0,0.0,0.0,51.2627777744,-21.7,55.6665284093,3.3827777744,0,3.3827777744,47.88,-21.7,52.5679027544,131.46
2021-07-30 06:30:00,35.9504444409,-10.84,37.5491685061,3.5504444408999998,0,3.5504444408999998,32.4,-10.84,34.1652689145,131.71,3.5504444408999998,0.0,3.5504444408999998,3.5504444408999998,0,3.5504444408999998,0.0,0.0,0.0,0.0,55.5704444409,-20.33,59.1724868107,3.5504444408999998,0,3.5504444408999998,52.02,-20.33,55.8514932656,131.46
2021-07-30 07:00:00,39.0325555516,-10.48,40.4149822825,3.9125555516,0,3.9125555516,35.12,-10.48,36.6503042279,131.29,3.9125555516,0.0,3.9125555516,3.9125555516,0,3.9125555516,0.0,0.0,0.0,0.0,59.6325555516,-18.18,62.3422335309,3.9125555516,0,3.9125555516,55.72,-18.18,58.6108420004,131.04
2021-07-30 07:30:00,42.2593333286,-9.64,43.3449057373,4.7493333286,0,4.7493333286,37.51,-9.64,38.7289258823,131.45,4.7493333286,0.0,4.7493333286,4.7493333286,0,4.7493333286,0.0,0.0,0.0,0.0,64.1793333286,-16.37,66.234158306,4.7493333286,0,4.7493333286,59.43,-16.37,61.6433435174,131.17
2021-07-30 08:00:00,44.6241111056,-8.59,45.4433646638,5.4741111056000005,0,5.4741111056000005,39.15,-8.59,40.0812998791,131.67,5.4741111056000005,0.0,5.4741111056000005,5.4741111056000005,0,5.4741111056000005,0.0,0.0,0.0,0.0,69.7441111056,-14.89,71.3158687384,5.4741111056000005,0,5.4741111056000005,64.27,-14.89,65.9723047953,131.39
2021-07-30 08:30:00,47.2802222149,-7.43,47.8604671173,7.3602222149,0,7.3602222149,39.92,-7.43,40.6055575014,131.5,7.3602222149,0.0,7.3602222149,7.3602222149,0,7.3602222149,0.0,0.0,0.0,0.0,74.7002222149,-13.46,75.9031936018,7.3602222149,0,7.3602222149,67.34,-13.46,68.672026328,131.21
2021-07-30 09:00:00,47.5421111015,-6.6,47.9980450434,9.652111101500001,0,9.652111101500001,37.89,-6.6,38.4605265175,131.1,9.652111101500001,0.0,9.652111101500001,9.652111101500001,0,9.652111101500001,0.0,0.0,0.0,0.0,74.6621111015,-12.38,75.6815382648,9.652111101500001,0,9.652111101500001,65.01,-12.38,66.1782781583,130.81
2021-07-30 09:30:00,47.5685555444,-6.17,47.9670342692,11.1485555444,0,11.1485555444,36.42,-6.17,36.9389401581,130.91,11.1485555444,0.0,11.1485555444,11.1485555444,0,11.1485555444,0.0,0.0,0.0,0.0,73.8585555444,-11.75,74.787356733,11.1485555444,0,11.1485555444,62.71,-11.75,63.8013056293,130.56
2021-07-30 10:00:00,50.1036666538,-6.08,50.4712176607,12.9036666538,0,12.9036666538,37.2,-6.08,37.6935856612,130.91,12.9036666538,0.0,12.9036666538,12.9036666538,0,12.9036666538,0.0,0.0,0.0,0.0,75.2936666538,-11.29,76.1354079136,12.9036666538,0,12.9036666538,62.39,-11.29,63.4032822494,130.56
2021-07-30 10:30:00,51.639999986,-5.77,51.961355819,14.009999986,0,14.009999986,37.63,-5.77,38.0698016806,131.0,14.009999986,0.0,14.009999986,14.009999986,0,14.009999986,0.0,0.0,0.0,0.0,77.659999986,-11.0,78.4351681188,14.009999986,0,14.009999986,63.65,-11.0,64.5935174766,130.68
2021-07-30 11:00:00,50.452777764,-5.9,50.7965824058,13.732777764,0,13.732777764,36.72,-5.9,37.1909720228,131.0,13.732777764,0.0,13.732777764,13.732777764,0,13.732777764,0.0,0.0,0.0,0.0,76.102777764,-11.23,76.9268853094,13.732777764,0,13.732777764,62.37,-11.23,63.3729421757,130.78
2021-07-30 11:30:00,50.2974444301,-6.22,50.6805812536,14.3274444301,0,14.3274444301,35.97,-6.22,36.5038258269,131.0,14.3274444301,0.0,14.3274444301,14.3274444301,0,14.3274444301,0.0,0.0,0.0,0.0,74.3474444301,-11.7,75.2624241789,14.3274444301,0,14.3274444301,60.02,-11.7,61.1497375301,130.78
2021-07-30 12:00:00,48.8829999837,-6.38,49.2975870344,16.2629999837,0,16.2629999837,32.62,-6.38,33.2380625187,131.0,16.2629999837,0.0,16.2629999837,16.2629999837,0,16.2629999837,0.0,0.0,0.0,0.0,71.3429999837,-12.03,72.3501523611,16.2629999837,0,16.2629999837,55.08,-12.03,56.3784293857,130.78
2021-07-30 12:30:00,50.2573333181,-6.53,50.6797834669,15.2273333181,0,15.2273333181,35.03,-6.53,35.6334365449,131.21,15.2273333181,0.0,15.2273333181,15.2273333181,0,15.2273333181,0.0,0.0,0.0,0.0,71.2073333181,-12.21,72.2465806684,15.2273333181,0,15.2273333181,55.98,-12.21,57.2961124336,130.85
2021-07-30 13:00:00,49.4527777624,-6.58,49.8886122118,15.3627777624,0,15.3627777624,34.09,-6.58,34.7192237816,131.21,15.3627777624,0.0,15.3627777624,15.3627777624,0,15.3627777624,0.0,0.0,0.0,0.0,69.8227777624,-12.26,70.8909577764,15.3627777624,0,15.3627777624,54.46,-12.26,55.8229271895,130.85
2021-07-30 13:30:00,48.5678888707,-6.66,49.0223972216,18.2178888707,0,18.2178888707,30.35,-6.66,31.0721434729,131.21,18.2178888707,0.0,18.2178888707,18.2178888707,0,18.2178888707,0.0,0.0,0.0,0.0,67.3278888707,-12.46,68.4711342084,18.2178888707,0,18.2178888707,49.11,-12.46,50.6660014211,130.85
2021-07-30 14:00:00,47.3506666476,-6.8,47.8364466905,19.0906666476,0,19.0906666476,28.26,-6.8,29.0666062691,131.46,19.0906666476,0.0,19.0906666476,19.0906666476,0,19.0906666476,0.0,0.0,0.0,0.0,65.8006666476,-12.7,67.0150560043,19.0906666476,0,19.0906666476,46.71,-12.7,48.4057238351,131.18
2021-07-30 14:30:00,47.1507777584,-6.44,47.5885431929,19.3707777584,0,19.3707777584,27.78,-6.44,28.5166968634,131.59,19.3707777584,0.0,19.3707777584,19.3707777584,0,19.3707777584,0.0,0.0,0.0,0.0,65.4907777584,-12.24,66.6247669519,19.3707777584,0,19.3707777584,46.12,-12.24,47.7165799277,131.29
2021-07-30 15:00:00,46.6336666456,-6.36,47.0653637488,21.0836666456,0,21.0836666456,25.55,-6.36,26.3296809703,131.59,21.0836666456,0.0,21.0836666456,21.0836666456,0,21.0836666456,0.0,0.0,0.0,0.0,65.5736666456,-12.36,66.7283699587,21.0836666456,0,21.0836666456,44.49,-12.36,46.1749899838,131.29
2021-07-30 15:30:00,49.8259999788,-5.39,50.116687579,21.2059999788,0,21.2059999788,28.62,-5.39,29.1231265492,131.39,21.2059999788,0.0,21.2059999788,21.2059999788,0,21.2059999788,0.0,0.0,0.0,0.0,60.5359999788,-13.46,62.0143442554,21.2059999788,0,21.2059999788,39.33,-13.46,41.5694659576,131.13
2021-07-30 16:00:00,59.7255555363,-6.41,60.068544881,19.2955555363,0,19.2955555363,40.43,-6.41,40.9349850373,131.51,19.2955555363,0.0,19.2955555363,19.2955555363,0,19.2955555363,0.0,0.0,0.0,102.11,59.6455555363,-17.15,62.0621849054,19.2955555363,0,19.2955555363,40.35,-17.15,43.8434145568,131.22
2021-07-30 16:30:00,62.9702222044,-7.06,63.3647574324,17.830222204400002,0,17.830222204400002,45.14,-7.06,45.6887644832,131.89,17.830222204400002,0.0,17.830222204400002,17.830222204400002,0,17.830222204400002,0.0,0.0,0.0,123.43,62.8602222044,-17.79,65.3291025163,17.830222204400002,0,17.830222204400002,45.03,-17.79,48.4167842798,131.76
2021-07-30 17:00:00,66.308777761,-6.95,66.6720069306,16.788777761,0,16.788777761,49.52,-6.95,50.005328716,131.96,16.788777761,0.0,16.788777761,16.788777761,0,16.788777761,0.0,0.0,0.0,123.88,66.188777761,-17.66,68.5042327268,16.788777761,0,16.788777761,49.4,-17.66,52.4617536878,131.86
2021-07-30 17:30:00,68.3871110951,-7.54,68.8015157096,15.9771110951,0,15.9771110951,52.41,-7.54,52.9495958436,132.23,15.9771110951,0.0,15.9771110951,15.9771110951,0,15.9771110951,0.0,0.0,0.0,124.01,68.2271110951,-18.21,70.6154571492,15.9771110951,0,15.9771110951,52.25,-18.21,55.3323287057,131.76
2021-07-30 18:00:00,68.2551110945,-9.34,68.8911880469,16.6351110945,0,16.6351110945,51.62,-9.34,52.458173815,132.23,16.6351110945,0.0,16.6351110945,16.6351110945,0,16.6351110945,0.0,0.0,0.0,124.01,68.0851110945,-19.38,70.7895949469,16.6351110945,0,16.6351110945,51.45,-19.38,54.9789677968,131.76
2021-07-30 18:30:00,73.668444431,-9.44,74.2708105845,13.478444431,0,13.478444431,60.19,-9.44,60.9257720509,132.23,13.478444431,0.0,13.478444431,13.478444431,0,13.478444431,0.0,0.0,0.0,123.26,73.388444431,-18.11,75.5899191427,13.478444431,0,13.478444431,59.91,-18.11,62.5873805172,131.76
2021-07-30 19:00:00,41.3803333237,-4.49,41.6232157093,9.6103333237,0,9.6103333237,31.77,-4.49,32.0857133316,131.79,42.4703333237,-14.47,44.8676956465,9.6103333237,0,9.6103333237,32.86,-14.47,35.9048812837,121.46,76.1003333237,-5.46,76.2959522647,9.6103333237,0,9.6103333237,66.49,-5.46,66.7138044186,131.32
2021-07-30 19:30:00,5.9897777718,0.0,5.9897777718,5.9897777718,0,5.9897777718,0.0,0.0,0.0,131.45,73.4497777718,-26.55,78.1010393959,5.9897777718,0,5.9897777718,67.46,-26.55,72.4965799193,123.51,74.2197777718,9.57,74.8342188607,5.9897777718,0,5.9897777718,68.23,9.57,68.8978795029,131.44
2021-07-30 20:00:00,4.5133333288,0.0,4.5133333288,4.5133333288,0,4.5133333288,0.0,0.0,0.0,131.04,72.1033333288,-27.04,77.0068326652,4.5133333288,0,4.5133333288,67.59,-27.04,72.7981435203,125.6,72.8733333288,9.17,73.4480197858,4.5133333288,0,4.5133333288,68.36,9.17,68.9723024119,131.98
2021-07-30 20:30:00,3.9928888849,0.0,3.9928888849,3.9928888849,0,3.9928888849,0.0,0.0,0.0,131.22,68.2828888849,-27.41,73.5789440973,3.9928888849,0,3.9928888849,64.29,-27.41,69.8892853018,125.81,69.0328888849,8.81,69.592785889,3.9928888849,0,3.9928888849,65.04,8.81,65.63396757780001,132.17
2021-07-30 21:00:00,3.8344444406,0.0,3.8344444406,3.8344444406,0,3.8344444406,0.0,0.0,0.0,131.22,63.2244444406,-27.66,69.0101874713,3.8344444406,0,3.8344444406,59.39,-27.66,65.5152478435,125.94,63.9244444406,8.26,64.4558934236,3.8344444406,0,3.8344444406,60.09,8.26,60.6550550243,132.3
2021-07-30 21:30:00,3.7092222185,0.0,3.7092222185,3.7092222185,0,3.7092222185,0.0,0.0,0.0,130.76,62.4492222185,-28.21,68.5252468489,3.7092222185,0,3.7092222185,58.74,-28.21,65.1628091782,125.44,63.1592222185,7.84,63.6439545538,3.7092222185,0,3.7092222185,59.45,7.84,59.9647237966,131.8
2021-07-30 22:00:00,3.4007777744,0.0,3.4007777744,3.4007777744,0,3.4007777744,0.0,0.0,0.0,130.88,61.3107777744,-28.98,67.814835186,3.4007777744,0,3.4007777744,57.91,-28.98,64.756532489,125.66,62.0107777744,7.21,62.4285244114,3.4007777744,0,3.4007777744,58.61,7.21,59.0518094558,132.03
2021-07-30 22:30:00,2.9924444415,0.0,2.9924444415,2.9924444415,0,2.9924444415,0.0,0.0,0.0,131.18,58.4824444415,-31.51,66.4309898154,2.9924444415,0,2.9924444415,55.49,-31.51,63.8123828109,126.06,59.1424444415,6.46,59.4942042094,2.9924444415,0,2.9924444415,56.15,6.46,56.5203865875,132.42
2021-07-30 23:00:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,131.4,53.7916666637,-48.42,72.3743034679,2.9616666637,0,2.9616666637,50.83,-48.42,70.2010348927,126.06,54.1116666637,4.55,54.3026239617,2.9616666637,0,2.9616666637,51.15,4.55,51.3519717246,132.5
2021-07-30 23:30:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,132.0,50.5143333304,-49.29,70.5776308175,2.9343333304,0,2.9343333304,47.58,-49.29,68.5081053599,125.21,50.8643333304,3.91,51.0143950777,2.9343333304,0,2.9343333304,47.93,3.91,48.089219166,131.61
2021-07-31 00:00:00,2.9572222193,0.0,2.9572222193,2.9572222193,0,2.9572222193,0.0,0.0,0.0,132.17,47.3772222193,-49.97,68.8592919308,2.9572222193,0,2.9572222193,44.42,-49.97,66.8590853961,125.51,47.7272222193,3.41,47.8488854705,2.9572222193,0,2.9572222193,44.77,3.41,44.899677059,131.91
2021-07-31 00:30:00,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,132.34,45.5732222192,-50.45,67.9861830333,3.0032222192,0,3.0032222192,42.57,-50.45,66.0106612601,125.71,45.9332222192,2.85,46.0215536835,3.0032222192,0,3.0032222192,42.93,2.85,43.0244976728,132.14
