Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-31 01:00:00,2.9817777748000003,0.0,2.9817777748000003,2.9817777748000003,0,2.9817777748000003,0.0,0.0,0.0,132.16,43.6817777748,-50.49,66.7632968746,2.9817777748000003,0,2.9817777748000003,40.7,-50.49,64.8516005971,125.71,44.0517777748,2.65,44.1314131331,2.9817777748000003,0,2.9817777748000003,41.07,2.65,41.1554054773,132.03
2021-07-31 01:30:00,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,132.01,43.6208888859,-50.52,66.7461785213,2.9708888859,0,2.9708888859,40.65,-50.52,64.8436033854,125.47,43.9908888859,2.73,44.0755170698,2.9708888859,0,2.9708888859,41.02,2.73,41.1107443377,131.83
2021-07-31 02:00:00,2.9573333304,0.0,2.9573333304,2.9573333304,0,2.9573333304,0.0,0.0,0.0,132.01,42.6873333304,-50.91,66.4382158615,2.9573333304,0,2.9573333304,39.73,-50.91,64.5778677257,125.47,43.0573333304,2.61,43.1363657895,2.9573333304,0,2.9573333304,40.1,2.61,40.184849135,131.83
2021-07-31 02:30:00,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,132.3,41.0204444414,-51.87,66.1299762753,3.0104444414,0,3.0104444414,38.01,-51.87,64.3059639536,125.83,41.4004444414,1.9100000000000001,41.4444797283,3.0104444414,0,3.0104444414,38.39,1.9100000000000001,38.4374843089,132.22
2021-07-31 03:00:00,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,132.53,39.5641111081,-52.62,65.8345144113,3.0241111081,0,3.0241111081,36.54,-52.62,64.0627504873,126.16,39.9541111081,1.21,39.9724291786,3.0241111081,0,3.0241111081,36.93,1.21,36.9498173203,132.55
2021-07-31 03:30:00,2.9845555526,0.0,2.9845555526,2.9845555526,0,2.9845555526,0.0,0.0,0.0,132.53,39.1445555526,-52.84,65.7598800897,2.9845555526,0,2.9845555526,36.16,-52.84,64.0282062844,126.23,39.5445555526,1.01,39.5574515591,2.9845555526,0,2.9845555526,36.56,1.01,36.5739483786,132.65
2021-07-31 04:00:00,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,132.53,38.8914444415,-52.74,65.5290168608,2.9214444415000003,0,2.9214444415000003,35.97,-52.74,63.8384562783,126.23,39.2814444415,0.7000000000000001,39.287680988,2.9214444415000003,0,2.9214444415000003,36.36,0.7000000000000001,36.3667375496,132.65
2021-07-31 04:30:00,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,132.07,38.6986666638,-52.83,65.48737055,2.8686666638,0,2.8686666638,35.83,-52.83,63.8341429017,125.79,39.0786666638,0.59,39.0831202467,2.8686666638,0,2.8686666638,36.21,0.59,36.2148063642,132.2
2021-07-31 05:00:00,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,132.07,38.5148888861,-52.83,65.3789382439,2.8348888861,0,2.8348888861,35.68,-52.83,63.7500690196,125.79,38.9148888861,0.61,38.9196695389,2.8348888861,0,2.8348888861,36.08,0.61,36.085156228,132.2
2021-07-31 05:30:00,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,132.07,39.0147777749,-52.71,65.5781746073,2.8547777749,0,2.8547777749,36.16,-52.71,63.9209644796,125.79,39.3947777749,0.66,39.4003060386,2.8547777749,0,2.8547777749,36.54,0.66,36.5459601051,132.2
2021-07-31 06:00:00,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,131.95,39.2263333304,-52.69,65.6882129955,2.9263333304,0,2.9263333304,36.3,-52.69,63.9837956048,125.6,39.6163333304,0.67,39.6219985178,2.9263333304,0,2.9263333304,36.69,0.67,36.6961169608,132.06
2021-07-31 06:30:00,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,131.5,41.576222219,-51.89,66.4917615499,3.1862222190000002,0,3.1862222190000002,38.39,-51.89,64.5473794975,125.1,41.956222219,1.1400000000000001,41.9717069333,3.1862222190000002,0,3.1862222190000002,38.77,1.1400000000000001,38.7867567605,131.56
2021-07-31 07:00:00,4.0011111071,0.0,4.0011111071,4.0011111071,0,4.0011111071,0.0,0.0,0.0,131.5,43.7711111071,-51.47,67.5653096459,4.0011111071,0,4.0011111071,39.77,-51.47,65.0447061643,125.1,44.1411111071,1.6400000000000001,44.1715665306,4.0011111071,0,4.0011111071,40.14,1.6400000000000001,40.1734887706,131.56
2021-07-31 07:30:00,5.1074444393,0.0,5.1074444393,5.1074444393,0,5.1074444393,0.0,0.0,0.0,131.49,47.0774444393,-50.63,69.1352491493,5.1074444393,0,5.1074444393,41.97,-50.63,65.7638031139,124.85,47.4274444393,2.2800000000000002,47.4822165242,5.1074444393,0,5.1074444393,42.32,2.2800000000000002,42.381373267,131.4
2021-07-31 08:00:00,6.70766666,0.0,6.70766666,6.70766666,0,6.70766666,0.0,0.0,0.0,131.49,50.30766666,-49.89,70.8510650927,6.70766666,0,6.70766666,43.6,-49.89,66.25686455,124.85,50.66766666,3.52,50.7897907533,6.70766666,0,6.70766666,43.96,3.52,44.1007029422,131.4
2021-07-31 08:30:00,9.5977777682,0.0,9.5977777682,9.5977777682,0,9.5977777682,0.0,0.0,0.0,132.22,52.777777768199996,-48.93,71.9697070033,9.5977777682,0,9.5977777682,43.18,-48.93,65.2583887328,125.45,53.1477777682,4.22,53.3150511741,9.5977777682,0,9.5977777682,43.55,4.22,43.7539815331,132.03
2021-07-31 09:00:00,11.4543333219,0.0,11.4543333219,11.4543333219,0,11.4543333219,0.0,0.0,0.0,132.08,54.1543333219,-47.78,72.2192510176,11.4543333219,0,11.4543333219,42.7,-47.78,64.0797815227,125.22,54.5243333219,5.06,54.7586205469,11.4543333219,0,11.4543333219,43.07,5.06,43.3662138075,131.82
2021-07-31 09:30:00,13.5818888753,0.0,13.5818888753,13.5818888753,0,13.5818888753,0.0,0.0,0.0,131.81,54.8818888753,-46.98,72.2436303526,13.5818888753,0,13.5818888753,41.3,-46.98,62.5524611826,124.85,55.2518888753,5.58,55.5329417939,13.5818888753,0,13.5818888753,41.67,5.58,42.0419469102,131.46
2021-07-31 10:00:00,14.8643333185,0.0,14.8643333185,14.8643333185,0,14.8643333185,0.0,0.0,0.0,131.5,53.6443333185,-46.53,71.012360876,14.8643333185,0,14.8643333185,38.78,-46.53,60.5716872804,124.49,54.0443333185,5.99,54.3752707013,14.8643333185,0,14.8643333185,39.18,5.99,39.6352431556,131.08
2021-07-31 10:30:00,16.305333317,0.0,16.305333317,16.305333317,0,16.305333317,0.0,0.0,0.0,131.5,51.545333317,-46.21,69.2263352111,16.305333317,0,16.305333317,35.24,-46.21,58.1138683965,124.49,51.955333317,6.28,52.3334984506,16.305333317,0,16.305333317,35.65,6.28,36.1989074421,131.08
2021-07-31 11:00:00,18.4578888704,0.0,18.4578888704,18.4578888704,0,18.4578888704,0.0,0.0,0.0,131.5,51.6878888704,-46.81,69.7338795413,18.4578888704,0,18.4578888704,33.23,-46.81,57.4056530317,124.34,52.1178888704,5.76,52.435216604,18.4578888704,0,18.4578888704,33.66,5.76,34.1492781769,130.95
2021-07-31 11:30:00,19.9611110911,0.0,19.9611110911,19.9611110911,0,19.9611110911,0.0,0.0,0.0,131.5,50.5111110911,-46.82,68.8729609038,19.9611110911,0,19.9611110911,30.55,-46.82,55.9054102927,124.49,50.9611110911,5.74,51.28335445,19.9611110911,0,19.9611110911,31.0,5.74,31.5269345164,131.13
2021-07-31 12:00:00,19.4501110917,0.0,19.4501110917,19.4501110917,0,19.4501110917,0.0,0.0,0.0,131.5,51.4301110917,-46.56,69.3749949687,19.4501110917,0,19.4501110917,31.98,-46.56,56.4849891564,124.49,51.8601110917,5.96,52.2014628381,19.4501110917,0,19.4501110917,32.41,5.96,32.9534474676,131.13
2021-07-31 12:30:00,18.9222222033,0.0,18.9222222033,18.9222222033,0,18.9222222033,0.0,0.0,0.0,131.5,50.5922222033,-46.97,69.0344395752,18.9222222033,0,18.9222222033,31.67,-46.97,56.6495348613,124.49,51.0222222033,5.59,51.3275292466,18.9222222033,0,18.9222222033,32.1,5.59,32.5830953103,131.02
2021-07-31 13:00:00,18.5721110925,0.0,18.5721110925,18.5721110925,0,18.5721110925,0.0,0.0,0.0,131.5,53.0821110925,-45.82,70.1226277177,18.5721110925,0,18.5721110925,34.51,-45.82,57.3621172901,124.49,53.5021110925,6.57,53.9039960611,18.5721110925,0,18.5721110925,34.93,6.57,35.5425069459,131.02
2021-07-31 13:30:00,17.872888871,0.0,17.872888871,17.872888871,0,17.872888871,0.0,0.0,0.0,131.37,49.962888871,-46.09,67.9748362583,17.872888871,0,17.872888871,32.09,-46.09,56.160984678,124.26,50.412888871,6.38,50.8149954671,17.872888871,0,17.872888871,32.54,6.38,33.1595536761,130.87
2021-07-31 14:00:00,17.5898888713,0.0,17.5898888713,17.5898888713,0,17.5898888713,0.0,0.0,0.0,131.45,47.6798888713,-46.34,66.488851718,17.5898888713,0,17.5898888713,30.09,-46.34,55.2521827623,124.36,48.1298888713,6.23,48.5314238691,17.5898888713,0,17.5898888713,30.54,6.23,31.1689669383,130.97
2021-07-31 14:30:00,17.3702222049,0.0,17.3702222049,17.3702222049,0,17.3702222049,0.0,0.0,0.0,131.45,46.1102222049,-46.67,65.6067183433,17.3702222049,0,17.3702222049,28.74,-46.67,54.8094563009,124.47,46.5702222049,6.0,46.9551445127,17.3702222049,0,17.3702222049,29.2,6.0,29.8100654142,131.09
2021-07-31 15:00:00,17.8179999822,0.0,17.8179999822,17.8179999822,0,17.8179999822,0.0,0.0,0.0,131.66,45.5779999822,-46.81,65.3339894877,17.8179999822,0,17.8179999822,27.76,-46.81,54.4223639692,124.64,46.0379999822,5.78,46.3994164011,17.8179999822,0,17.8179999822,28.22,5.78,28.8058466288,131.22
2021-07-31 15:30:00,19.358333314,0.0,19.358333314,19.358333314,0,19.358333314,0.0,0.0,0.0,131.51,43.558333314,-48.31,65.0475556888,19.358333314,0,19.358333314,24.2,-48.31,54.0323615993,124.53,44.038333314,4.15,44.2334409816,19.358333314,0,19.358333314,24.68,4.15,25.026483972,131.12
2021-07-31 16:00:00,18.8681110922,0.0,18.8681110922,18.8681110922,0,18.8681110922,0.0,0.0,0.0,131.13,49.0581110922,-47.73,68.4459725911,18.8681110922,0,18.8681110922,30.19,-47.73,56.476446418,124.38,49.4981110922,4.7,49.7207502126,18.8681110922,0,18.8681110922,30.63,4.7,30.9884962526,130.96
2021-07-31 16:30:00,17.2038888717,0.0,17.2038888717,17.2038888717,0,17.2038888717,0.0,0.0,0.0,131.13,51.3638888717,-47.35,69.8589405876,17.2038888717,0,17.2038888717,34.16,-47.35,58.3860265817,124.26,51.7738888717,5.13,52.027420356,17.2038888717,0,17.2038888717,34.57,5.13,34.9485593408,130.82
2021-07-31 17:00:00,14.6009999854,0.0,14.6009999854,14.6009999854,0,14.6009999854,0.0,0.0,0.0,131.13,57.0709999854,-47.41,74.1943875191,14.6009999854,0,14.6009999854,42.47,-47.41,63.6506794936,124.35,57.4509999854,5.12,57.6786945008,14.6009999854,0,14.6009999854,42.85,5.12,43.1548015868,130.92
2021-07-31 17:30:00,14.4783333189,0.0,14.4783333189,14.4783333189,0,14.4783333189,0.0,0.0,0.0,131.24,60.4283333189,-47.83,77.0668045769,14.4783333189,0,14.4783333189,45.95,-47.83,66.3257973944,124.26,60.7683333189,4.66,60.9467467085,14.4783333189,0,14.4783333189,46.29,4.66,46.5239690912,130.83
2021-07-31 18:00:00,15.3044444291,0.0,15.3044444291,15.3044444291,0,15.3044444291,0.0,0.0,0.0,131.1,65.0344444291,-49.14,81.5120761741,15.3044444291,0,15.3044444291,49.73,-49.14,69.9128922303,124.26,65.3644444291,3.36,65.4507463329,15.3044444291,0,15.3044444291,50.06,3.36,50.1726339751,130.83
2021-07-31 18:30:00,13.29333332,0.0,13.29333332,13.29333332,0,13.29333332,0.0,0.0,0.0,130.97,66.73333332,-49.11,82.8560792942,13.29333332,0,13.29333332,53.44,-49.11,72.5784107018,124.26,67.03333332,3.26,67.1125575134,13.29333332,0,13.29333332,53.74,3.26,53.8387889908,130.76
2021-07-31 19:00:00,11.6743333217,0.0,11.6743333217,11.6743333217,0,11.6743333217,0.0,0.0,0.0,130.81,61.8543333217,-48.63,78.6818622725,11.6743333217,0,11.6743333217,50.18,-48.63,69.8778169379,124.06,62.1943333217,4.0,62.322829664,11.6743333217,0,11.6743333217,50.52,4.0,50.6781057262,130.59
2021-07-31 19:30:00,9.9164444345,0.0,9.9164444345,9.9164444345,0,9.9164444345,0.0,0.0,0.0,131.3,61.2964444345,-48.92,78.4246166731,9.9164444345,0,9.9164444345,51.38,-48.92,70.944138588,124.51,61.616444434499996,3.87,61.737858116,9.9164444345,0,9.9164444345,51.7,3.87,51.8446419604,131.04
2021-07-31 20:00:00,8.031999992,0.0,8.031999992,8.031999992,0,8.031999992,0.0,0.0,0.0,131.56,64.871999992,-49.4,81.5397840502,8.031999992,0,8.031999992,56.84,-49.4,75.3070089699,124.74,65.151999992,3.48,65.2448733845,8.031999992,0,8.031999992,57.12,3.48,57.2259102156,131.28
2021-07-31 20:30:00,5.4001111057,0.0,5.4001111057,5.4001111057,0,5.4001111057,0.0,0.0,0.0,131.56,67.9201111057,-49.4,83.9851266154,5.4001111057,0,5.4001111057,62.52,-49.4,79.6813052102,124.74,68.1701111057,3.34,68.2518838433,5.4001111057,0,5.4001111057,62.77,3.34,62.8587981113,131.28
2021-07-31 21:00:00,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,131.26,65.9175555527,-49.63,82.5121871607,2.8975555527,0,2.8975555527,63.02,-49.63,80.2163156721,124.47,66.1775555527,3.14,66.2520072068,2.8975555527,0,2.8975555527,63.28,3.14,63.3578566557,130.99
2021-07-31 21:30:00,3.6083333296999998,0.0,3.6083333296999998,3.6083333296999998,0,3.6083333296999998,0.0,0.0,0.0,131.26,65.8783333297,-50.1,82.7645141489,3.6083333296999998,0,3.6083333296999998,62.27,-50.1,79.9222303242,124.47,66.1383333297,2.79,66.1971542865,3.6083333296999998,0,3.6083333296999998,62.53,2.79,62.5922119756,130.99
2021-07-31 22:00:00,2.7866666639,0.0,2.7866666639,2.7866666639,0,2.7866666639,0.0,0.0,0.0,131.43,64.5966666639,-50.51,81.9999356346,2.7866666639,0,2.7866666639,61.81,-50.51,79.8231557883,124.74,64.8666666639,2.4,64.9110502463,2.7866666639,0,2.7866666639,62.08,2.4,62.1263744315,131.15
2021-07-31 22:30:00,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,131.43,61.3822222194,-51.47,80.1057932024,2.8622222194,0,2.8622222194,58.52,-51.47,77.9342755147,124.74,61.6622222194,1.62,61.6834990012,2.8622222194,0,2.8622222194,58.8,1.62,58.8223120933,131.28
2021-07-31 23:00:00,2.8733333305,0.0,2.8733333305,2.8733333305,0,2.8733333305,0.0,0.0,0.0,131.59,57.9733333305,-52.24,78.0379713822,2.8733333305,0,2.8733333305,55.1,-52.24,75.9277788428,125.05,58.2733333305,1.1,58.2837145131,2.8733333305,0,2.8733333305,55.4,1.1,55.4109195015,131.57
2021-07-31 23:30:00,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,131.79,54.4229999971,-52.61,75.6946169069,2.9329999971,0,2.9329999971,51.49,-52.61,73.6140760996,125.34,54.7429999971,0.89,54.750234234,2.9329999971,0,2.9329999971,51.81,0.89,51.8176437133,131.83
2021-08-01 00:00:00,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,131.92,51.5662222193,-52.15,73.3396057664,2.9162222193,0,2.9162222193,48.65,-52.15,71.3193171588,125.52,51.8962222193,0.99,51.9056642442,2.9162222193,0,2.9162222193,48.98,0.99,48.9900040825,131.97
2021-08-01 00:30:00,2.8319999972,0.0,2.8319999972,2.8319999972,0,2.8319999972,0.0,0.0,0.0,131.49,50.4319999972,-52.67,72.9212967775,2.8319999972,0,2.8319999972,47.6,-52.67,70.9921749209,125.16,50.7519999972,0.59,50.7554293028,2.8319999972,0,2.8319999972,47.92,0.59,47.9236319575,131.55
2021-08-01 01:00:00,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,131.49,48.8819999971,-52.76,71.9240399569,2.8519999971,0,2.8519999971,46.03,-52.76,70.0169872245,125.24,49.2219999971,0.49,49.2244388868,2.8519999971,0,2.8519999971,46.37,0.49,46.3725888861,131.7
2021-08-01 01:30:00,2.8417777749,0.0,2.8417777749,2.8417777749,0,2.8417777749,0.0,0.0,0.0,131.49,49.1517777749,-52.73,72.0857139691,2.8417777749,0,2.8417777749,46.31,-52.73,70.178835841,125.24,49.4817777749,0.62,49.4856618807,2.8417777749,0,2.8417777749,46.64,0.62,46.6441207442,131.7
2021-08-01 02:00:00,2.8955555527,0.0,2.8955555527,2.8955555527,0,2.8955555527,0.0,0.0,0.0,131.71,47.6555555527,-52.76,71.0961994416,2.8955555527,0,2.8955555527,44.76,-52.76,69.1886927178,125.37,48.0155555527,0.65,48.019954967,2.8955555527,0,2.8955555527,45.12,0.65,45.1246817163,131.7
2021-08-01 02:30:00,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,131.98,46.1883333304,-53.16,70.42263653,2.9183333304,0,2.9183333304,43.27,-53.16,68.543989525,125.65,46.5383333304,0.45,46.5405089054,2.9183333304,0,2.9183333304,43.62,0.45,43.6223211212,132.14
2021-08-01 03:00:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.98,45.2912222193,-53.38,70.0051370266,2.9712222193,0,2.9712222193,42.32,-53.38,68.1205314131,125.65,45.6412222193,-0.15,45.6414687063,2.9712222193,0,2.9712222193,42.67,-0.15,42.6702636505,132.14
2021-08-01 03:30:00,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,131.37,44.9385555526,-53.16,69.6093339657,2.9585555526,0,2.9585555526,41.98,-53.16,67.73703566,125.07,45.2785555526,-0.23,45.2791397106,2.9585555526,0,2.9585555526,42.32,-0.23,42.3206249954,131.59
2021-08-01 04:00:00,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,131.01,44.0275555526,-53.1,68.9785158433,2.9375555526,0,2.9375555526,41.09,-53.1,67.1416271772,124.74,44.3775555526,-0.07,44.3776107607,2.9375555526,0,2.9375555526,41.44,-0.07,41.4400591216,131.23
2021-08-01 04:30:00,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,131.01,43.6875555526,-53.16,68.808343318,2.9275555526,0,2.9275555526,40.76,-53.16,66.987783961,124.74,44.0375555526,-0.18,44.0379234189,2.9275555526,0,2.9275555526,41.11,-0.18,41.1103940628,131.23
2021-08-01 05:00:00,2.8625555527,0.0,2.8625555527,2.8625555527,0,2.8625555527,0.0,0.0,0.0,131.01,43.6225555527,-53.21,68.8057515979,2.8625555527,0,2.8625555527,40.76,-53.21,67.0274697419,124.86,43.9925555527,-0.22,43.9931056423,2.8625555527,0,2.8625555527,41.13,-0.22,41.1305883741,131.33
2021-08-01 05:30:00,2.8762222192999998,0.0,2.8762222192999998,2.8762222192999998,0,2.8762222192999998,0.0,0.0,0.0,131.08,43.9962222193,-53.18,69.0201417673,2.8762222192999998,0,2.8762222192999998,41.12,-53.18,67.2232608552,124.86,44.3462222193,-0.21,44.3467194404,2.8762222192999998,0,2.8762222192999998,41.47,-0.21,41.4705317063,131.33
2021-08-01 06:00:00,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,131.08,44.0819999972,-53.25,69.1287582975,2.8019999972000003,0,2.8019999972000003,41.28,-53.25,67.3765604643,124.78,44.4219999972,-0.38,44.4236252883,2.8019999972000003,0,2.8019999972000003,41.62,-0.38,41.6217347068,131.33
2021-08-01 06:30:00,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,130.99,46.3555555525,-52.25,69.8491233344,3.0155555525,0,3.0155555525,43.34,-52.25,67.8853305214,124.78,46.6855555525,0.42,46.6874447496,3.0155555525,0,3.0155555525,43.67,0.42,43.6720196465,131.24
2021-08-01 07:00:00,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,130.79,48.0336666631,-51.58,70.48212208140001,3.5936666631,0,3.5936666631,44.44,-51.58,68.0838453673,124.45,48.3636666631,0.93,48.3726074664,3.5936666631,0,3.5936666631,44.77,0.93,44.7796583283,130.99
2021-08-01 07:30:00,4.6297777731,0.0,4.6297777731,4.6297777731,0,4.6297777731,0.0,0.0,0.0,130.69,50.8497777731,-50.8,71.8772557878,4.6297777731,0,4.6297777731,46.22,-50.8,68.679898078,124.25,51.1597777731,1.53,51.1826509845,4.6297777731,0,4.6297777731,46.53,1.53,46.5551479431,130.78
2021-08-01 08:00:00,5.7466666609,0.0,5.7466666609,5.7466666609,0,5.7466666609,0.0,0.0,0.0,130.5,54.1566666609,-50.69,74.178303053,5.7466666609,0,5.7466666609,48.41,-50.69,70.0928255958,123.98,54.4766666609,2.19,54.5206686541,5.7466666609,0,5.7466666609,48.73,2.19,48.7791861351,130.53
2021-08-01 08:30:00,6.846888882,0.0,6.846888882,6.846888882,0,6.846888882,0.0,0.0,0.0,131.28,58.106888882,-51.79,77.8371032063,6.846888882,0,6.846888882,51.26,-51.79,72.8683175324,124.67,58.276888882,2.7199999999999998,58.3403306279,6.846888882,0,6.846888882,51.43,2.7199999999999998,51.5018766648,131.26
2021-08-01 09:00:00,7.6048888813,0.0,7.6048888813,7.6048888813,0,7.6048888813,0.0,0.0,0.0,129.62,61.3848888813,-55.43,82.7078562349,7.6048888813,0,7.6048888813,53.78,-55.43,77.2319448156,123.22,61.1448888813,11.13,62.1496125193,7.6048888813,0,7.6048888813,53.54,11.13,54.6846276389,129.77
2021-08-01 09:30:00,9.3527777684,0.0,9.3527777684,9.3527777684,0,9.3527777684,0.0,0.0,0.0,131.62,63.0127777684,-55.44,83.9297549269,9.3527777684,0,9.3527777684,53.66,-55.44,77.1556167754,124.9,63.5827777684,-2.19,63.6204819909,9.3527777684,0,9.3527777684,54.23,-2.19,54.2742019748,131.52
2021-08-01 10:00:00,12.456444432,0.0,12.456444432,12.456444432,0,12.456444432,0.0,0.0,0.0,133.05,61.666444432,-55.24,82.7901441531,12.456444432,0,12.456444432,49.21,-55.24,73.980279129,124.9,62.226444432,-3.5700000000000003,62.3287677293,12.456444432,0,12.456444432,49.77,-3.5700000000000003,49.8978737022,131.43
2021-08-01 10:30:00,15.2551110959,0.0,15.2551110959,15.2551110959,0,15.2551110959,0.0,0.0,0.0,130.92,67.6251110959,-44.68,81.0521933739,15.2551110959,0,15.2551110959,52.37,-44.68,68.8398089771,122.98,67.8251110959,7.2,68.2061998294,15.2551110959,0,15.2551110959,52.57,7.2,53.0607661083,129.59
2021-08-01 11:00:00,17.3094444271,0.0,17.3094444271,17.3094444271,0,17.3094444271,0.0,0.0,0.0,130.61,66.3194444271,-42.23,78.6234164173,17.3094444271,0,17.3094444271,49.01,-42.23,64.6943042315,124.3,66.4394444271,10.42,67.2515886488,17.3094444271,0,17.3094444271,49.13,10.42,50.2228364392,130.92
2021-08-01 11:30:00,20.4689999795,0.0,20.4689999795,20.4689999795,0,20.4689999795,0.0,0.0,0.0,130.61,64.3989999795,-43.14,77.5131653228,20.4689999795,0,20.4689999795,43.93,-43.14,61.5703215843,124.94,64.5689999795,9.61,65.2802256304,20.4689999795,0,20.4689999795,44.1,9.61,45.1349321479,131.59
2021-08-01 12:00:00,22.5132221997,0.0,22.5132221997,22.5132221997,0,22.5132221997,0.0,0.0,0.0,130.61,62.6632221997,-43.06,76.0318552743,22.5132221997,0,22.5132221997,40.15,-43.06,58.8743246246,125.12,62.8632221997,9.66,63.6011030198,22.5132221997,0,22.5132221997,40.35,9.66,41.4902169192,131.73
2021-08-01 12:30:00,21.2976666454,0.0,21.2976666454,21.2976666454,0,21.2976666454,0.0,0.0,0.0,130.61,60.4876666454,-43.55,74.5342895331,21.2976666454,0,21.2976666454,39.19,-43.55,58.5871880192,125.12,60.7076666454,9.25,61.4083324112,21.2976666454,0,21.2976666454,39.41,9.25,40.4809906005,131.73
2021-08-01 13:00:00,23.144111088,0.0,23.144111088,23.144111088,0,23.144111088,0.0,0.0,0.0,130.61,57.774111088,-43.58,72.3675639496,23.144111088,0,23.144111088,34.63,-43.58,55.6637521193,125.19,58.024111088,9.24,58.7552131096,23.144111088,0,23.144111088,34.88,9.24,36.0831262504,131.73
2021-08-01 13:30:00,21.8584444226,0.0,21.8584444226,21.8584444226,0,21.8584444226,0.0,0.0,0.0,130.61,61.5984444226,-41.4,74.2181133908,21.8584444226,0,21.8584444226,39.74,-41.4,57.3866500155,125.3,61.7884444226,11.44,62.8385666941,21.8584444226,0,21.8584444226,39.93,11.44,41.5364719253,131.91
2021-08-01 14:00:00,17.4645555381,0.0,17.4645555381,17.4645555381,0,17.4645555381,0.0,0.0,0.0,130.95,62.5145555381,-41.85,75.2295962645,17.4645555381,0,17.4645555381,45.05,-41.85,61.4892266987,125.3,62.6845555381,11.72,63.7707762459,17.4645555381,0,17.4645555381,45.22,11.72,46.7140963736,131.81
2021-08-01 14:30:00,15.2053333181,0.0,15.2053333181,15.2053333181,0,15.2053333181,0.0,0.0,0.0,131.95,61.8353333181,-42.48,75.0210560214,15.2053333181,0,15.2053333181,46.63,-42.48,63.0785803582,126.27,61.9953333181,11.27,63.0113819339,15.2053333181,0,15.2053333181,46.79,11.27,48.128131067,132.77
2021-08-01 15:00:00,15.7384444287,0.0,15.7384444287,15.7384444287,0,15.7384444287,0.0,0.0,0.0,131.95,61.8384444287,-42.54,75.0576099364,15.7384444287,0,15.7384444287,46.1,-42.54,62.7284751927,126.41,62.0084444287,11.22,63.0153598773,15.7384444287,0,15.7384444287,46.27,11.22,47.6109367688,132.91
2021-08-01 15:30:00,15.4853333178,0.0,15.4853333178,15.4853333178,0,15.4853333178,0.0,0.0,0.0,132.17,61.5453333178,-43.03,75.0959982503,15.4853333178,0,15.4853333178,46.06,-43.03,63.0325669793,126.59,61.7253333178,10.79,62.6613187956,15.4853333178,0,15.4853333178,46.24,10.79,47.4822250953,133.1
2021-08-01 16:00:00,14.9033333184,0.0,14.9033333184,14.9033333184,0,14.9033333184,0.0,0.0,0.0,132.17,59.6233333184,-43.36,73.7226659583,14.9033333184,0,14.9033333184,44.72,-43.36,62.2893891445,126.59,59.8133333184,10.5,60.7279576691,14.9033333184,0,14.9033333184,44.91,10.5,46.1211242274,133.1
2021-08-01 16:30:00,16.1348888728,0.0,16.1348888728,16.1348888728,0,16.1348888728,0.0,0.0,0.0,132.17,60.8248888728,-43.0,74.4893757954,16.1348888728,0,16.1348888728,44.69,-43.0,62.0177079551,126.59,61.0048888728,10.81,61.9552464798,16.1348888728,0,16.1348888728,44.87,10.81,46.1537972436,133.1
2021-08-01 17:00:00,16.1935555394,0.0,16.1935555394,16.1935555394,0,16.1935555394,0.0,0.0,0.0,132.03,63.2335555394,-42.49,76.1832176148,16.1935555394,0,16.1935555394,47.04,-42.49,63.3889714383,126.59,63.3935555394,11.26,64.3857941158,16.1935555394,0,16.1935555394,47.2,11.26,48.5245051495,133.02
2021-08-01 17:30:00,15.071111096,0.0,15.071111096,15.071111096,0,15.071111096,0.0,0.0,0.0,132.03,66.761111096,-42.45,79.1141482592,15.071111096,0,15.071111096,51.69,-42.45,66.8869090331,126.39,66.881111096,11.26,67.8223460332,15.071111096,0,15.071111096,51.81,11.26,53.0194652934,132.93
2021-08-01 18:00:00,14.3752222078,0.0,14.3752222078,14.3752222078,0,14.3752222078,0.0,0.0,0.0,132.03,69.2152222078,-42.26,81.0965756693,14.3752222078,0,14.3752222078,54.84,-42.26,69.2339021001,126.39,69.2852222078,11.35,70.208721085,14.3752222078,0,14.3752222078,54.91,11.35,56.0707642181,132.93
2021-08-01 18:30:00,11.2197777666,0.0,11.2197777666,11.2197777666,0,11.2197777666,0.0,0.0,0.0,131.95,68.5997777666,-42.32,80.6034236842,11.2197777666,0,11.2197777666,57.38,-42.32,71.2982945098,126.31,68.6497777666,11.35,69.5817108686,11.2197777666,0,11.2197777666,57.43,11.35,58.5408182382,132.72
2021-08-01 19:00:00,8.4121111027,0.0,8.4121111027,8.4121111027,0,8.4121111027,0.0,0.0,0.0,132.07,68.3221111027,-41.48,79.9281006,8.4121111027,0,8.4121111027,59.91,-41.48,72.8683641919,126.31,68.3421111027,10.71,69.1762115902,8.4121111027,0,8.4121111027,59.93,10.71,60.8794628754,132.85
2021-08-01 19:30:00,6.1205555494,0.0,6.1205555494,6.1205555494,0,6.1205555494,0.0,0.0,0.0,130.18,69.7505555494,-41.69,81.2600522979,6.1205555494,0,6.1205555494,63.63,-41.69,76.0712363512,124.56,69.7105555494,10.07,70.4341284819,6.1205555494,0,6.1205555494,63.59,10.07,64.3823966624,130.99
2021-08-01 20:00:00,4.5716666621,0.0,4.5716666621,4.5716666621,0,4.5716666621,0.0,0.0,0.0,129.57,69.9816666621,-41.91,81.5713293309,4.5716666621,0,4.5716666621,65.41,-41.91,77.6847230799,123.92,69.9416666621,9.91,70.6402494013,4.5716666621,0,4.5716666621,65.37,9.91,66.1169040413,130.33
2021-08-01 20:30:00,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,129.57,68.8931111075,-42.48,80.9370814774,3.5931111075,0,3.5931111075,65.3,-42.48,77.901478805,123.92,68.8531111075,9.42,69.4945127991,3.5931111075,0,3.5931111075,65.26,9.42,65.9363632603,130.33
2021-08-01 21:00:00,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,129.57,68.0498888859,-42.97,80.4811050954,3.0098888859,0,3.0098888859,65.04,-42.97,77.9526939881,124.01,67.9998888859,9.07,68.6021121285,3.0098888859,0,3.0098888859,64.99,9.07,65.619852179,130.5
2021-08-01 21:30:00,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,129.75,68.029777775,-43.31,80.6461825762,2.809777775,0,2.809777775,65.22,-43.31,78.2905134739,124.23,67.969777775,8.8,68.5370753007,2.809777775,0,2.809777775,65.16,8.8,65.7515444686,130.7
2021-08-01 22:00:00,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,129.85,66.3358888861,-44.27,79.7513827736,2.8058888861,0,2.8058888861,63.53,-44.27,77.4331569807,124.36,66.3058888861,8.13,66.802453555,2.8058888861,0,2.8058888861,63.5,8.13,64.0183325306,130.82
2021-08-01 22:30:00,2.6984444417,0.0,2.6984444417,2.6984444417,0,2.6984444417,0.0,0.0,0.0,130.18,63.4384444417,-44.97,77.7607685995,2.6984444417,0,2.6984444417,60.74,-44.97,75.5754490559,124.83,63.4284444417,7.5600000000000005,63.8773916523,2.6984444417,0,2.6984444417,60.73,7.5600000000000005,61.1987459022,131.24
2021-08-01 23:00:00,2.8407777749000003,0.0,2.8407777749000003,2.8407777749000003,0,2.8407777749000003,0.0,0.0,0.0,130.18,59.3707777749,-45.67,74.9041931643,2.8407777749000003,0,2.8407777749000003,56.53,-45.67,72.6731711156,124.95,59.4107777749,6.9,59.8101205134,2.8407777749000003,0,2.8407777749000003,56.57,6.9,56.9892524955,131.42
2021-08-01 23:30:00,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,130.55,54.8998888861,-46.2,71.7526152813,2.7998888860999998,0,2.7998888860999998,52.1,-46.2,69.6336843776,125.4,54.9698888861,6.71,55.3779088098,2.7998888860999998,0,2.7998888860999998,52.17,6.71,52.5997433454,131.83
2021-08-02 00:00:00,2.8154444416,0.0,2.8154444416,2.8154444416,0,2.8154444416,0.0,0.0,0.0,130.55,51.7454444416,-46.71,69.7095052375,2.8154444416,0,2.8154444416,48.93,-46.71,67.6459089672,125.4,51.8354444416,6.05,52.187314555,2.8154444416,0,2.8154444416,49.02,6.05,49.3919315273,131.83
2021-08-02 00:30:00,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,130.31,50.8766666638,-47.34,69.4946818888,2.8566666638,0,2.8566666638,48.02,-47.34,67.4314170102,125.23,50.9666666638,5.5,51.2625702713,2.8566666638,0,2.8566666638,48.11,5.5,48.4233631628,131.72
2021-08-02 01:00:00,2.9366666637,0.0,2.9366666637,2.9366666637,0,2.9366666637,0.0,0.0,0.0,130.31,48.9066666637,-47.32,68.0517776708,2.9366666637,0,2.9366666637,45.97,-47.32,65.9728982234,125.34,49.0366666637,5.59,49.3542579469,2.9366666637,0,2.9366666637,46.1,5.59,46.4376797439,131.81
2021-08-02 01:30:00,3.9333333294,0.0,3.9333333294,3.9333333294,0,3.9333333294,0.0,0.0,0.0,130.39,49.4133333294,-47.57,68.5899585269,3.9333333294,0,3.9333333294,45.48,-47.57,65.8128809581,125.34,49.5233333294,5.36,49.812550065799996,3.9333333294,0,3.9333333294,45.59,5.36,45.9040052719,131.81
2021-08-02 02:00:00,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,130.39,48.4027777749,-47.61,67.893600555,2.8827777749,0,2.8827777749,45.52,-47.61,65.8694352488,125.34,48.5227777749,5.3,48.8113712468,2.8827777749,0,2.8827777749,45.64,5.3,45.9467039079,131.89
2021-08-02 02:30:00,2.4878888864,0.0,2.4878888864,2.4878888864,0,2.4878888864,0.0,0.0,0.0,130.31,48.1478888864,-47.91,67.9233929086,2.4878888864,0,2.4878888864,45.66,-47.91,66.1831073613,125.34,48.2478888864,5.06,48.5124971734,2.4878888864,0,2.4878888864,45.76,5.06,46.0389096309,131.89
2021-08-02 03:00:00,2.400444442,0.0,2.400444442,2.400444442,0,2.400444442,0.0,0.0,0.0,130.31,47.250444442,-48.21,67.5041376507,2.400444442,0,2.400444442,44.85,-48.21,65.8462345165,125.34,47.370444442,4.78,47.6110008993,2.400444442,0,2.400444442,44.97,4.78,45.2233269453,131.89
2021-08-02 03:30:00,2.332333331,0.0,2.332333331,2.332333331,0,2.332333331,0.0,0.0,0.0,130.31,47.242333331,-48.45,67.6700861427,2.332333331,0,2.332333331,44.91,-48.45,66.0629290904,125.43,47.352333331,4.57,47.5723488162,2.332333331,0,2.332333331,45.02,4.57,45.2513568857,132.0
2021-08-02 04:00:00,2.3619999976,0.0,2.3619999976,2.3619999976,0,2.3619999976,0.0,0.0,0.0,130.47,47.0419999976,-48.33,67.444337522,2.3619999976,0,2.3619999976,44.68,-48.33,65.818624264,125.51,47.1519999976,4.71,47.3866563895,2.3619999976,0,2.3619999976,44.79,4.71,45.0369648178,132.11
2021-08-02 04:30:00,2.3022222199,0.0,2.3022222199,2.3022222199,0,2.3022222199,0.0,0.0,0.0,130.47,47.0422222199,-48.42,67.5090147417,2.3022222199,0,2.3022222199,44.74,-48.42,65.9254427365,125.51,47.1622222199,4.5,47.3764203452,2.3022222199,0,2.3022222199,44.86,4.5,45.0851372406,132.11
2021-08-02 05:00:00,2.1947777756,0.0,2.1947777756,2.1947777756,0,2.1947777756,0.0,0.0,0.0,130.28,47.2647777756,-48.17,67.4856141572,2.1947777756,0,2.1947777756,45.07,-48.17,65.9670660254,125.35,47.3647777756,4.58,47.585697155,2.1947777756,0,2.1947777756,45.17,4.58,45.4016001921,131.95
2021-08-02 05:30:00,2.1185555534,0.0,2.1185555534,2.1185555534,0,2.1185555534,0.0,0.0,0.0,130.08,47.7985555534,-47.68,67.5135861364,2.1185555534,0,2.1185555534,45.68,-47.68,66.0306353142,125.08,47.9085555534,4.99,48.1677256596,2.1185555534,0,2.1185555534,45.79,4.99,46.0610920409,131.72
2021-08-02 06:00:00,2.0618888868,0.0,2.0618888868,2.0618888868,0,2.0618888868,0.0,0.0,0.0,130.08,49.2418888868,-47.55,68.4526560562,2.0618888868,0,2.0618888868,47.18,-47.55,66.984736321,124.97,49.3318888868,5.23,49.6083476962,2.0618888868,0,2.0618888868,47.27,5.23,47.5584461479,131.72
2021-08-02 06:30:00,2.3394444421,0.0,2.3394444421,2.3394444421,0,2.3394444421,0.0,0.0,0.0,130.2,54.4694444421,-46.96,71.9177445269,2.3394444421,0,2.3394444421,52.13,-46.96,70.1625149207,125.12,54.5194444421,6.76,54.936940416,2.3394444421,0,2.3394444421,52.18,6.76,52.6160621864,131.8
2021-08-02 07:00:00,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,131.49,58.0202222191,-46.15,74.1361496596,3.1702222191000002,0,3.1702222191000002,54.85,-46.15,71.6822502437,126.17,58.0402222191,7.72,58.5513944773,3.1702222191000002,0,3.1702222191000002,54.87,7.72,55.4104259143,132.9
2021-08-02 07:30:00,4.3915555512,0.0,4.3915555512,4.3915555512,0,4.3915555512,0.0,0.0,0.0,131.86,61.7215555512,-44.03,75.8168274175,4.3915555512,0,4.3915555512,57.33,-44.03,72.2867193888,126.45,61.7415555512,9.4,62.4530197979,4.3915555512,0,4.3915555512,57.35,9.4,58.1152518707,133.13
2021-08-02 08:00:00,6.4455555491,0.0,6.4455555491,6.4455555491,0,6.4455555491,0.0,0.0,0.0,131.51,65.3755555491,-41.92,77.6611206676,6.4455555491,0,6.4455555491,58.93,-41.92,72.3189553298,125.84,65.3855555491,11.03,66.3093641537,6.4455555491,0,6.4455555491,58.94,11.03,59.963192877,132.55
2021-08-02 08:30:00,9.3512222129,0.0,9.3512222129,9.3512222129,0,9.3512222129,0.0,0.0,0.0,131.08,68.1112222129,-39.72,78.8467944265,9.3512222129,0,9.3512222129,58.76,-39.72,70.9254256244,125.21,68.1312222129,12.72,69.3084543199,9.3512222129,0,9.3512222129,58.78,12.72,60.1405586938,131.95
2021-08-02 09:00:00,11.8352222104,0.0,11.8352222104,11.8352222104,0,11.8352222104,0.0,0.0,0.0,130.6,69.3852222104,-39.22,79.7026816436,11.8352222104,0,11.8352222104,57.55,-39.22,69.6434555432,124.53,69.3952222104,12.96,70.5950314514,11.8352222104,0,11.8352222104,57.56,12.96,59.0009762631,131.29
2021-08-02 09:30:00,13.4343333199,0.0,13.4343333199,13.4343333199,0,13.4343333199,0.0,0.0,0.0,130.4,70.0643333199,-38.02,79.7153134822,13.4343333199,0,13.4343333199,56.63,-38.02,68.2090705112,124.31,70.1043333199,13.97,71.4827143457,13.4343333199,0,13.4343333199,56.67,13.97,58.3665126592,131.02
2021-08-02 10:00:00,16.2988888726,0.0,16.2988888726,16.2988888726,0,16.2988888726,0.0,0.0,0.0,130.33,67.2988888726,-37.75,77.1634819295,16.2988888726,0,16.2988888726,51.0,-37.75,63.4512608228,124.05,67.3888888726,14.7,68.9735626417,16.2988888726,0,16.2988888726,51.09,14.7,53.1627510575,130.79
2021-08-02 10:30:00,18.3452222039,0.0,18.3452222039,18.3452222039,0,18.3452222039,0.0,0.0,0.0,130.9,66.4652222039,-37.49,76.3094087424,18.3452222039,0,18.3452222039,48.12,-37.49,61.0002827862,124.69,66.5952222039,15.04,68.272433825,18.3452222039,0,18.3452222039,48.25,15.04,50.5397279375,131.39
2021-08-02 11:00:00,17.537555538,0.0,17.537555538,17.537555538,0,17.537555538,0.0,0.0,0.0,131.02,66.047555538,-37.51,75.9557745833,17.537555538,0,17.537555538,48.51,-37.51,61.3206343738,124.69,66.157555538,14.95,67.8256931757,17.537555538,0,17.537555538,48.62,14.95,50.8665597421,131.48
2021-08-02 11:30:00,14.9584444295,0.0,14.9584444295,14.9584444295,0,14.9584444295,0.0,0.0,0.0,131.02,68.4484444295,-37.0,77.8086726838,14.9584444295,0,14.9584444295,53.49,-37.0,65.0398347169,124.69,68.5184444295,15.49,70.24754321,14.9584444295,0,14.9584444295,53.56,15.49,55.7549432786,131.48
2021-08-02 12:00:00,16.1474444283,0.0,16.1474444283,16.1474444283,0,16.1474444283,0.0,0.0,0.0,131.02,69.2574444283,-36.95,78.4977458832,16.1474444283,0,16.1474444283,53.11,-36.95,64.6991081855,124.76,69.3274444283,15.59,71.0587267755,16.1474444283,0,16.1474444283,53.18,15.59,55.418052113,131.48
2021-08-02 12:30:00,17.506555538,0.0,17.506555538,17.506555538,0,17.506555538,0.0,0.0,0.0,131.1,68.916555538,-37.29,78.3583800702,17.506555538,0,17.506555538,51.41,-37.29,63.5100952605,124.76,69.006555538,15.33,70.6888506571,17.506555538,0,17.506555538,51.5,15.33,53.7332197062,131.48
2021-08-02 13:00:00,16.2179999838,0.0,16.2179999838,16.2179999838,0,16.2179999838,0.0,0.0,0.0,131.2,68.3879999838,-37.82,78.1490303317,16.2179999838,0,16.2179999838,52.17,-37.82,64.4364904383,124.99,68.4779999838,14.93,70.0866705,16.2179999838,0,16.2179999838,52.26,14.93,54.3508279606,131.59
2021-08-02 13:30:00,14.0915555415,0.0,14.0915555415,14.0915555415,0,14.0915555415,0.0,0.0,0.0,131.29,67.5215555415,-38.82,77.8855112504,14.0915555415,0,14.0915555415,53.43,-38.82,66.0436015069,125.16,67.6015555415,14.11,69.0583985597,14.0915555415,0,14.0915555415,53.51,14.11,55.3390657673,131.77
2021-08-02 14:00:00,14.6307777631,0.0,14.6307777631,14.6307777631,0,14.6307777631,0.0,0.0,0.0,131.43,67.8007777631,-38.56,77.9988401535,14.6307777631,0,14.6307777631,53.17,-38.56,65.6804575197,125.3,67.8807777631,14.38,69.3872062395,14.6307777631,0,14.6307777631,53.25,14.38,55.157473655,131.93
2021-08-02 14:30:00,14.4926666522,0.0,14.4926666522,14.4926666522,0,14.4926666522,0.0,0.0,0.0,131.59,67.6526666522,-38.96,78.0689753049,14.4926666522,0,14.4926666522,53.16,-38.96,65.9080207562,125.51,67.7326666522,14.08,69.1806369717,14.4926666522,0,14.4926666522,53.24,14.08,55.0703550016,132.17
2021-08-02 15:00:00,13.890888875,0.0,13.890888875,13.890888875,0,13.890888875,0.0,0.0,0.0,131.59,67.670888875,-38.92,78.0648166662,13.890888875,0,13.890888875,53.78,-38.92,66.3856520643,125.51,67.710888875,14.13,69.1695118693,13.890888875,0,13.890888875,53.82,14.13,55.6439511537,132.17
2021-08-02 15:30:00,9.6103333237,0.0,9.6103333237,9.6103333237,0,9.6103333237,0.0,0.0,0.0,131.59,81.7103333237,-41.49,91.6405951087,9.6103333237,0,9.6103333237,72.1,-41.49,83.1855161672,125.51,81.6303333237,11.64,82.4560544687,9.6103333237,0,9.6103333237,72.02,11.64,72.954574908,132.06
2021-08-02 16:00:00,8.2425555473,0.0,8.2425555473,8.2425555473,0,8.2425555473,0.0,0.0,0.0,131.49,78.7325555473,-42.17,89.3147479592,8.2425555473,0,8.2425555473,70.49,-42.17,82.1410311598,125.51,78.6925555473,11.04,79.4631983912,8.2425555473,0,8.2425555473,70.45,11.04,71.3097756272,132.06
2021-08-02 16:30:00,7.015999993,0.0,7.015999993,7.015999993,0,7.015999993,0.0,0.0,0.0,131.49,76.955999993,-42.69,88.0037614817,7.015999993,0,7.015999993,69.94,-42.69,81.9392439555,125.61,76.895999993,10.57,77.6190679854,7.015999993,0,7.015999993,69.88,10.57,70.6748845064,132.2
2021-08-02 17:00:00,13.38033332,0.0,13.38033332,13.38033332,0,13.38033332,0.0,0.0,0.0,131.49,76.47033332,-44.45,88.4506324345,13.38033332,0,13.38033332,63.09,-44.45,77.1761012231,125.61,76.49033332,9.04,77.0226764752,13.38033332,0,13.38033332,63.11,9.04,63.7541661384,132.3
2021-08-02 17:30:00,13.755999986199999,0.0,13.755999986199999,13.755999986199999,0,13.755999986199999,0.0,0.0,0.0,131.49,82.1359999862,-43.32,92.8598131257,13.755999986199999,0,13.755999986199999,68.38,-43.32,80.9471852506,125.98,82.0959999862,10.0,82.7028005193,13.755999986199999,0,13.755999986199999,68.34,10.0,69.0677609308,132.63
2021-08-02 18:00:00,12.7346666539,0.0,12.7346666539,12.7346666539,0,12.7346666539,0.0,0.0,0.0,131.49,84.1946666539,-42.84,94.4669650882,12.7346666539,0,12.7346666539,71.46,-42.84,83.3174483527,125.69,84.1346666539,10.38,84.7725576644,12.7346666539,0,12.7346666539,71.4,10.38,72.1505675653,132.33
2021-08-02 18:30:00,11.1974444332,0.0,11.1974444332,11.1974444332,0,11.1974444332,0.0,0.0,0.0,131.42,82.3374444332,-43.39,93.0706551809,11.1974444332,0,11.1974444332,71.14,-43.39,83.3282167096,125.57,82.2874444332,9.89,82.879645338,11.1974444332,0,11.1974444332,71.09,9.89,71.7746487278,132.19
2021-08-02 19:00:00,10.1172222121,0.0,10.1172222121,10.1172222121,0,10.1172222121,0.0,0.0,0.0,131.42,83.5472222121,-43.16,94.0368222526,10.1172222121,0,10.1172222121,73.43,-43.16,85.174823158,125.65,83.4472222121,10.11,84.0574267683,10.1172222121,0,10.1172222121,73.33,10.11,74.0236516257,132.19
2021-08-02 19:30:00,6.0532222162,0.0,6.0532222162,6.0532222162,0,6.0532222162,0.0,0.0,0.0,131.42,83.6832222162,-43.23,94.1897795967,6.0532222162,0,6.0532222162,77.63,-43.23,88.8552181923,125.65,83.5632222162,10.03,84.1630144847,6.0532222162,0,6.0532222162,77.51,10.03,78.1562601459,132.19
2021-08-02 20:00:00,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,131.42,83.5052222187,-43.34,94.082292371,3.5652222187,0,3.5652222187,79.94,-43.34,90.9327179842,125.65,83.3652222187,9.87,83.9474667609,3.5652222187,0,3.5652222187,79.8,9.87,80.408064894,132.19
2021-08-02 20:30:00,2.3884444421,0.0,2.3884444421,2.3884444421,0,2.3884444421,0.0,0.0,0.0,131.42,82.6984444421,-44.03,93.6892395803,2.3884444421,0,2.3884444421,80.31,-44.03,91.5878649167,125.65,82.5584444421,9.32,83.0828450927,2.3884444421,0,2.3884444421,80.17,9.32,80.7099207037,132.19
2021-08-02 21:00:00,1.7177777761000002,0.0,1.7177777761000002,1.7177777761000002,0,1.7177777761000002,0.0,0.0,0.0,131.42,81.7977777761,-44.28,93.0139497554,1.7177777761000002,0,1.7177777761000002,80.08,-44.28,91.5069658551,125.79,81.6377777761,8.73,82.1032256383,1.7177777761000002,0,1.7177777761000002,79.92,8.73,80.3953935248,132.32
2021-08-02 21:30:00,1.6091111095000001,0.0,1.6091111095000001,1.6091111095000001,0,1.6091111095000001,0.0,0.0,0.0,131.12,81.1691111095,-44.7,92.6634480165,1.6091111095000001,0,1.6091111095000001,79.56,-44.7,91.257238617,125.47,81.0291111095,8.26,81.4490297499,1.6091111095000001,0,1.6091111095000001,79.42,8.26,79.8483813236,132.0
2021-08-02 22:00:00,2.1126666646,0.0,2.1126666646,2.1126666646,0,2.1126666646,0.0,0.0,0.0,130.99,77.7026666646,-45.88,90.236792977,2.1126666646,0,2.1126666646,75.59,-45.88,88.4241058762,125.34,77.5726666646,7.17,77.9033215816,2.1126666646,0,2.1126666646,75.46,7.17,75.7998713719,131.88
2021-08-02 22:30:00,1.6009999984,0.0,1.6009999984,1.6009999984,0,1.6009999984,0.0,0.0,0.0,130.99,74.7309999984,-46.92,88.2394966031,1.6009999984,0,1.6009999984,73.13,-46.92,86.8877626597,125.59,74.6409999984,6.48,74.9217543892,1.6009999984,0,1.6009999984,73.04,6.48,73.3268845649,132.09
2021-08-02 23:00:00,1.5141111096,0.0,1.5141111096,1.5141111096,0,1.5141111096,0.0,0.0,0.0,131.26,70.9341111096,-48.36,85.8506710452,1.5141111096,0,1.5141111096,69.42,-48.36,84.6039360786,126.01,70.8941111096,5.31,71.0926936472,1.5141111096,0,1.5141111096,69.38,5.31,69.5829037911,132.44
2021-08-02 23:30:00,1.5169999985,0.0,1.5169999985,1.5169999985,0,1.5169999985,0.0,0.0,0.0,131.45,66.2769999985,-49.78,82.8896201511,1.5169999985,0,1.5169999985,64.76,-49.78,81.6817360246,126.3,66.2569999985,4.06,66.3812748356,1.5169999985,0,1.5169999985,64.74,4.06,64.8671812244,132.77
2021-08-03 00:00:00,1.5013333318000002,0.0,1.5013333318000002,1.5013333318000002,0,1.5013333318000002,0.0,0.0,0.0,131.45,62.7413333318,-50.33,80.4337230784,1.5013333318000002,0,1.5013333318000002,61.24,-50.33,79.2681934952,126.5,62.7513333318,3.74,62.8626871437,1.5013333318000002,0,1.5013333318000002,61.25,3.74,61.3640782543,132.97
2021-08-03 00:30:00,1.543555554,0.0,1.543555554,1.543555554,0,1.543555554,0.0,0.0,0.0,131.69,60.443555554,-50.51,78.7698134314,1.543555554,0,1.543555554,58.9,-50.51,77.5916883435,126.79,60.473555554,3.7,60.5866397925,1.543555554,0,1.543555554,58.93,3.7,59.0460405108,133.29
2021-08-03 01:00:00,1.5403333317999999,0.0,1.5403333317999999,1.5403333317999999,0,1.5403333317999999,0.0,0.0,0.0,131.83,58.2603333318,-50.64,77.1924610304,1.5403333317999999,0,1.5403333317999999,56.72,-50.64,76.0366227551,127.01,58.3003333318,3.62,58.412612222,1.5403333317999999,0,1.5403333317999999,56.76,3.62,56.8753197793,133.45
2021-08-03 01:30:00,1.5712222207000002,0.0,1.5712222207000002,1.5712222207000002,0,1.5712222207000002,0.0,0.0,0.0,131.83,57.0412222207,-57.69,81.1285223114,1.5712222207000002,0,1.5712222207000002,55.47,-57.69,80.031600009,127.1,57.4212222207,-3.71,57.5409494301,1.5712222207000002,0,1.5712222207000002,55.85,-3.71,55.9730881764,133.45
2021-08-03 02:00:00,1.5598888873,0.0,1.5598888873,1.5598888873,0,1.5598888873,0.0,0.0,0.0,132.3,55.6098888873,-61.19,82.6841934233,1.5598888873,0,1.5598888873,54.05,-61.19,81.6432397691,125.65,56.1798888873,-7.98,56.7438130142,1.5598888873,0,1.5598888873,54.62,-7.98,55.1998623187,132.1
2021-08-03 02:30:00,3.1233333302,0.0,3.1233333302,3.1233333302,0,3.1233333302,0.0,0.0,0.0,132.54,54.5633333302,-61.37,82.1184159863,3.1233333302,0,3.1233333302,51.44,-61.37,80.0771534209,124.99,55.1333333302,-8.05,55.717923006,3.1233333302,0,3.1233333302,52.01,-8.05,52.6292941241,131.43
2021-08-03 03:00:00,3.5553333298,0.0,3.5553333298,3.5553333298,0,3.5553333298,0.0,0.0,0.0,132.63,53.4953333298,-61.81,81.7448884522,3.5553333298,0,3.5553333298,49.94,-61.81,79.4637005179,125.1,54.0453333298,-8.37,54.6896238305,3.5553333298,0,3.5553333298,50.49,-8.37,51.1790679868,131.58
2021-08-03 03:30:00,3.5549999964,0.0,3.5549999964,3.5549999964,0,3.5549999964,0.0,0.0,0.0,132.82,53.1349999964,-61.95,81.615750469,3.5549999964,0,3.5549999964,49.58,-61.95,79.3472047397,125.32,53.6949999964,-8.43,54.3527177298,3.5549999964,0,3.5549999964,50.14,-8.43,50.84372626,131.75
2021-08-03 04:00:00,3.5331111076,0.0,3.5331111076,3.5331111076,0,3.5331111076,0.0,0.0,0.0,132.82,53.2231111076,-61.97,81.6883128481,3.5331111076,0,3.5331111076,49.69,-61.97,79.431586916,125.32,53.7831111076,-8.41,54.4366709159,3.5331111076,0,3.5331111076,50.25,-8.41,50.9489018527,131.88
2021-08-03 04:30:00,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,132.82,53.3755555521,-62.04,81.8407693664,3.4855555521,0,3.4855555521,49.89,-62.04,79.6113917728,125.32,53.9255555521,-8.53,54.5960295406,3.4855555521,0,3.4855555521,50.44,-8.53,51.1561775351,131.88
2021-08-03 05:00:00,1.7392222205,0.0,1.7392222205,1.7392222205,0,1.7392222205,0.0,0.0,0.0,132.82,53.1592222205,-61.92,81.6087575392,1.7392222205,0,1.7392222205,51.42,-61.92,80.4866622491,125.32,53.7192222205,-8.39,54.3704601413,1.7392222205,0,1.7392222205,51.98,-8.39,52.6527539641,131.88
2021-08-03 05:30:00,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,132.82,54.85133333,-61.83,82.6536004544,3.38133333,0,3.38133333,51.47,-61.83,80.4494238637,125.21,55.40133333,-8.34,56.0255596557,3.38133333,0,3.38133333,52.02,-8.34,52.6843050633,131.78
2021-08-03 06:00:00,3.4771111076,0.0,3.4771111076,3.4771111076,0,3.4771111076,0.0,0.0,0.0,132.82,56.2571111076,-61.3,83.2018782851,3.4771111076,0,3.4771111076,52.78,-61.3,80.8913988011,125.21,56.8071111076,-7.85,57.34692993,3.4771111076,0,3.4771111076,53.33,-7.85,53.9046510053,131.78
2021-08-03 06:30:00,2.20822222,0.0,2.20822222,2.20822222,0,2.20822222,0.0,0.0,0.0,132.82,60.08822222,-59.87,84.8234127441,2.20822222,0,2.20822222,57.88,-59.87,83.2737131393,125.21,60.64822222,-6.67,61.0138980762,2.20822222,0,2.20822222,58.44,-6.67,58.8194058113,131.78
2021-08-03 07:00:00,3.248222219,0.0,3.248222219,3.248222219,0,3.248222219,0.0,0.0,0.0,132.6,63.448222219,-57.76,85.8014831034,3.248222219,0,3.248222219,60.2,-57.76,83.428158316,124.8,63.998222219,-4.79,64.1772276371,3.248222219,0,3.248222219,60.75,-4.79,60.9385477346,131.41
2021-08-03 07:30:00,4.3942222178,0.0,4.3942222178,4.3942222178,0,4.3942222178,0.0,0.0,0.0,132.6,69.4942222178,-54.54,88.3405825296,4.3942222178,0,4.3942222178,65.1,-54.54,84.927154668,124.49,70.0142222178,-2.01,70.0430682707,4.3942222178,0,4.3942222178,65.62,-2.01,65.6507768423,131.13
2021-08-03 08:00:00,5.4875555501,0.0,5.4875555501,5.4875555501,0,5.4875555501,0.0,0.0,0.0,132.37,75.1875555501,-51.11,90.914248661,5.4875555501,0,5.4875555501,69.7,-51.11,86.4310251009,123.95,75.7375555501,0.84,75.7422135978,5.4875555501,0,5.4875555501,70.25,0.84,70.2550218846,130.63
2021-08-03 08:30:00,7.7589999922,0.0,7.7589999922,7.7589999922,0,7.7589999922,0.0,0.0,0.0,131.82,78.3989999922,-49.44,92.6861197795,7.7589999922,0,7.7589999922,70.64,-49.44,86.2225214199,123.11,78.7689999922,4.12,78.8766743707,7.7589999922,0,7.7589999922,71.01,4.12,71.1294207765,129.74
2021-08-03 09:00:00,9.4651111016,0.0,9.4651111016,9.4651111016,0,9.4651111016,0.0,0.0,0.0,131.58,81.8651111016,-48.86,95.337275059,9.4651111016,0,9.4651111016,72.4,-48.86,87.3444880917,122.95,80.9451111016,20.6,83.5252716922,9.4651111016,0,9.4651111016,71.48,20.6,74.3891820092,129.63
2021-08-03 09:30:00,13.2171110979,0.0,13.2171110979,13.2171110979,0,13.2171110979,0.0,0.0,0.0,131.43,78.5771110979,-48.78,92.4870303799,13.2171110979,0,13.2171110979,65.36,-48.78,81.5562260039,124.26,77.8371110979,20.69,80.5400022602,13.2171110979,0,13.2171110979,64.62,20.69,67.8514590853,131.01
2021-08-03 10:00:00,17.2016666495,0.0,17.2016666495,17.2016666495,0,17.2016666495,0.0,0.0,0.0,131.43,73.6916666495,-48.3,88.1098844261,17.2016666495,0,17.2016666495,56.49,-48.3,74.3236846503,124.39,73.1816666495,21.14,76.1738533461,17.2016666495,0,17.2016666495,55.98,21.14,59.8386162942,131.01
