Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-03 10:30:00,20.1615555354,0.0,20.1615555354,20.1615555354,0,20.1615555354,0.0,0.0,0.0,131.43,71.2215555354,-47.9,85.8307635576,20.1615555354,0,20.1615555354,51.06,-47.9,70.0109534287,124.46,70.8415555354,21.69,74.0876649023,20.1615555354,0,20.1615555354,50.68,21.69,55.1263866039,131.1
2021-08-03 11:00:00,19.4892222027,0.0,19.4892222027,19.4892222027,0,19.4892222027,0.0,0.0,0.0,131.43,71.3992222027,-47.91,85.9838184262,19.4892222027,0,19.4892222027,51.91,-47.91,70.6400467157,124.46,70.9692222027,21.59,74.1805810173,19.4892222027,0,19.4892222027,51.48,21.59,55.8239957366,131.1
2021-08-03 11:30:00,18.3851110927,0.0,18.3851110927,18.3851110927,0,18.3851110927,0.0,0.0,0.0,131.43,69.7651110927,-47.51,84.405988092,18.3851110927,0,18.3851110927,51.38,-47.51,69.9793148009,124.46,69.3851110927,21.9,72.7592168825,18.3851110927,0,18.3851110927,51.0,21.9,55.5032431485,131.1
2021-08-03 12:00:00,17.2248888717,0.0,17.2248888717,17.2248888717,0,17.2248888717,0.0,0.0,0.0,131.43,66.8548888717,-47.04,81.7455672562,17.2248888717,0,17.2248888717,49.63,-47.04,68.3805418229,124.46,66.5048888717,22.39,70.1727321959,17.2248888717,0,17.2248888717,49.28,22.39,54.1279086978,131.1
2021-08-03 12:30:00,17.0061110941,0.0,17.0061110941,17.0061110941,0,17.0061110941,0.0,0.0,0.0,131.43,70.5561110941,-47.99,85.3299766361,17.0061110941,0,17.0061110941,53.55,-47.99,71.9071804481,124.46,70.1061110941,21.83,73.4262603756,17.0061110941,0,17.0061110941,53.1,21.83,57.4121842469,131.02
2021-08-03 13:00:00,17.0773333163,0.0,17.0773333163,17.0773333163,0,17.0773333163,0.0,0.0,0.0,131.84,71.3573333163,-48.9,86.5047918789,17.0773333163,0,17.0773333163,54.28,-48.9,73.0583903464,124.86,70.8873333163,20.87,73.8956759539,17.0773333163,0,17.0773333163,53.81,20.87,57.7154485385,131.43
2021-08-03 13:30:00,16.5055555391,0.0,16.5055555391,16.5055555391,0,16.5055555391,0.0,0.0,0.0,131.51,71.255555539,-49.16,86.5682377964,16.5055555391,0,16.5055555391,54.75,-49.16,73.5817103634,124.7,70.7755555391,20.72,73.7461704895,16.5055555391,0,16.5055555391,54.27,20.72,58.09088827,131.26
2021-08-03 14:00:00,15.5659999844,0.0,15.5659999844,15.5659999844,0,15.5659999844,0.0,0.0,0.0,131.7,72.1859999844,-48.89,87.1840048045,15.5659999844,0,15.5659999844,56.62,-48.89,74.8067944775,124.7,71.6559999844,20.93,74.6501656647,15.5659999844,0,15.5659999844,56.09,20.93,59.8677960176,131.26
2021-08-03 14:30:00,15.5247777623,0.0,15.5247777623,15.5247777623,0,15.5247777623,0.0,0.0,0.0,131.7,71.3047777623,-49.21,86.6371481047,15.5247777623,0,15.5247777623,55.78,-49.21,74.3843565543,124.7,70.8047777623,20.68,73.7629917639,15.5247777623,0,15.5247777623,55.28,20.68,59.0215282757,131.26
2021-08-03 15:00:00,14.898111096200001,0.0,14.898111096200001,14.898111096200001,0,14.898111096200001,0.0,0.0,0.0,131.7,69.9681110962,-49.68,85.8116482208,14.898111096200001,0,14.898111096200001,55.07,-49.68,74.1674274867,124.7,69.4781110962,20.27,72.3745868485,14.898111096200001,0,14.898111096200001,54.58,20.27,58.2224123513,131.26
2021-08-03 15:30:00,14.1098888748,0.0,14.1098888748,14.1098888748,0,14.1098888748,0.0,0.0,0.0,131.7,70.0298888748,-49.96,86.0243392059,14.1098888748,0,14.1098888748,55.92,-49.96,74.9869855375,124.93,69.5198888748,20.14,72.3784121763,14.1098888748,0,14.1098888748,55.41,20.14,58.9566595051,131.47
2021-08-03 16:00:00,13.7742222084,0.0,13.7742222084,13.7742222084,0,13.7742222084,0.0,0.0,0.0,131.7,70.4042222084,-50.23,86.4858798,13.7742222084,0,13.7742222084,56.63,-50.23,75.696828203,124.93,69.8842222084,19.89,72.6595940925,13.7742222084,0,13.7742222084,56.11,19.89,59.5310356033,131.47
2021-08-03 16:30:00,13.4038888755,0.0,13.4038888755,13.4038888755,0,13.4038888755,0.0,0.0,0.0,131.7,73.6038888755,-50.54,89.2850718631,13.4038888755,0,13.4038888755,60.2,-50.54,78.6023638321,125.02,72.9938888755,19.52,75.5588394112,13.4038888755,0,13.4038888755,59.59,19.52,62.7056496657,131.47
2021-08-03 17:00:00,13.4316666532,0.0,13.4316666532,13.4316666532,0,13.4316666532,0.0,0.0,0.0,131.7,76.7616666532,-50.58,91.9276338615,13.4316666532,0,13.4316666532,63.33,-50.58,81.0495237494,124.95,76.0616666532,19.44,78.5066285996,13.4316666532,0,13.4316666532,62.63,19.44,65.5776676926,131.47
2021-08-03 17:30:00,15.9262222063,0.0,15.9262222063,15.9262222063,0,15.9262222063,0.0,0.0,0.0,131.7,77.1962222063,-52.71,93.4751347842,15.9262222063,0,15.9262222063,61.27,-52.71,80.8229979647,124.95,76.5562222063,17.58,78.5487845768,15.9262222063,0,15.9262222063,60.63,17.58,63.1272785727,131.4
2021-08-03 18:00:00,13.0471110981,0.0,13.0471110981,13.0471110981,0,13.0471110981,0.0,0.0,0.0,131.7,83.2071110981,-52.2,98.2255737437,13.0471110981,0,13.0471110981,70.16,-52.2,87.4486455012,125.16,82.3571110981,17.93,84.286289801,13.0471110981,0,13.0471110981,69.31,17.93,71.5916266054,131.68
2021-08-03 18:30:00,13.3112222089,0.0,13.3112222089,13.3112222089,0,13.3112222089,0.0,0.0,0.0,131.62,84.6612222089,-52.85,99.8030312461,13.3112222089,0,13.3112222089,71.35,-52.85,88.7915818082,124.96,83.7812222089,17.35,85.5588434635,13.3112222089,0,13.3112222089,70.47,17.35,72.5743990674,131.48
2021-08-03 19:00:00,12.0709999879,0.0,12.0709999879,12.0709999879,0,12.0709999879,0.0,0.0,0.0,131.7,87.3009999879,-52.6,101.9226402665,12.0709999879,0,12.0709999879,75.23,-52.6,91.7949502968,125.14,86.3209999879,17.52,88.0810163368,12.0709999879,0,12.0709999879,74.25,17.52,76.289009038,131.48
2021-08-03 19:30:00,7.9801111031000005,0.0,7.9801111031000005,7.9801111031000005,0,7.9801111031000005,0.0,0.0,0.0,131.6,85.8401111031,-52.75,100.7526038085,7.9801111031000005,0,7.9801111031000005,77.86,-52.75,94.046489036,124.97,84.8101111031,17.43,86.5826763581,7.9801111031000005,0,7.9801111031000005,76.83,17.43,78.7823190824,131.48
2021-08-03 20:00:00,5.1429999949,0.0,5.1429999949,5.1429999949,0,5.1429999949,0.0,0.0,0.0,131.68,83.4229999949,-53.5,99.1042225546,5.1429999949,0,5.1429999949,78.28,-53.5,94.8156548256,124.97,82.3829999949,16.82,84.0825254625,5.1429999949,0,5.1429999949,77.24,16.82,79.0501739404,131.48
2021-08-03 20:30:00,7.9892222142,0.0,7.9892222142,7.9892222142,0,7.9892222142,0.0,0.0,0.0,131.68,83.3992222142,-54.77,99.7756641969,7.9892222142,0,7.9892222142,75.41,-54.77,93.200971025,125.1,82.4092222142,15.82,83.9139577541,7.9892222142,0,7.9892222142,74.42,15.82,76.0829074103,131.56
2021-08-03 21:00:00,6.2869999937,0.0,6.2869999937,6.2869999937,0,6.2869999937,0.0,0.0,0.0,131.83,81.9069999937,-55.09,98.7100032822,6.2869999937,0,6.2869999937,75.62,-55.09,93.5590321669,125.46,80.9369999937,15.41,82.3909343798,6.2869999937,0,6.2869999937,74.65,15.41,76.2239503043,131.88
2021-08-03 21:30:00,6.2117777715999996,0.0,6.2117777715999996,6.2117777715999996,0,6.2117777715999996,0.0,0.0,0.0,131.83,80.9717777716,-55.16,97.9747640747,6.2117777715999996,0,6.2117777715999996,74.76,-55.16,92.9068522769,125.35,80.0117777716,15.07,81.4186064863,6.2117777715999996,0,6.2117777715999996,73.8,15.07,75.3229374095,131.78
2021-08-03 22:00:00,5.5741111055,0.0,5.5741111055,5.5741111055,0,5.5741111055,0.0,0.0,0.0,131.39,78.1441111055,-56.03,96.1554106667,5.5741111055,0,5.5741111055,72.57,-56.03,91.682963521,125.02,77.2141111055,14.49,78.5619440557,5.5741111055,0,5.5741111055,71.64,14.49,73.0906950302,131.48
2021-08-03 22:30:00,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,131.67,76.4721111075,-56.31,94.9673621685,3.5621111075,0,3.5621111075,72.91,-56.31,92.1232012036,125.38,75.5821111075,14.52,76.9641859534,3.5621111075,0,3.5621111075,72.02,14.52,73.4691145993,131.88
2021-08-03 23:00:00,1.4176666652,0.0,1.4176666652,1.4176666652,0,1.4176666652,0.0,0.0,0.0,131.87,69.6276666652,-58.55,90.9731524421,1.4176666652,0,1.4176666652,68.21,-58.55,89.892750542,125.65,68.8376666652,12.92,70.0396370059,1.4176666652,0,1.4176666652,67.42,12.92,68.646797449,132.12
2021-08-03 23:30:00,2.122111109,0.0,2.122111109,2.122111109,0,2.122111109,0.0,0.0,0.0,132.27,63.852111109,-59.77,87.4616772825,2.122111109,0,2.122111109,61.73,-59.77,85.9246518759,126.25,64.142111109,-2.15,64.1781342633,2.122111109,0,2.122111109,62.02,-2.15,62.057255015,132.71
2021-08-04 00:00:00,1.4653333319000001,0.0,1.4653333319000001,1.4653333319000001,0,1.4653333319000001,0.0,0.0,0.0,132.69,59.8553333319,-59.85,84.6444530272,1.4653333319000001,0,1.4653333319000001,58.39,-59.85,83.6146793332,125.36,60.4353333319,-6.66,60.8011933677,1.4653333319000001,0,1.4653333319000001,58.97,-6.66,59.3448944729,131.75
2021-08-04 00:30:00,1.4902222207,0.0,1.4902222207,1.4902222207,0,1.4902222207,0.0,0.0,0.0,132.69,57.9302222207,-60.5,83.7625253114,1.4902222207,0,1.4902222207,56.44,-60.5,82.7388880757,124.97,58.5102222207,-7.09,58.9382236271,1.4902222207,0,1.4902222207,57.02,-7.09,57.4591028472,131.48
2021-08-04 01:00:00,1.5154444429,0.0,1.5154444429,1.5154444429,0,1.5154444429,0.0,0.0,0.0,132.93,55.9954444429,-61.16,82.9218632109,1.5154444429,0,1.5154444429,54.48,-61.16,81.9061414059,125.24,56.5654444429,-7.5600000000000005,57.068407241,1.5154444429,0,1.5154444429,55.05,-7.5600000000000005,55.5666815637,131.76
2021-08-04 01:30:00,1.5034444429,0.0,1.5034444429,1.5034444429,0,1.5034444429,0.0,0.0,0.0,133.13,55.9034444429,-61.26,82.9336041698,1.5034444429,0,1.5034444429,54.4,-61.26,81.9276973923,125.49,56.4834444429,-7.66,57.0004832974,1.5034444429,0,1.5034444429,54.98,-7.66,55.5110439462,132.02
2021-08-04 02:00:00,1.5343333318,0.0,1.5343333318,1.5343333318,0,1.5343333318,0.0,0.0,0.0,133.13,54.8843333318,-61.52,82.4439230342,1.5343333318,0,1.5343333318,53.35,-61.52,81.4305403396,125.49,55.4543333318,-7.87,56.0099989758,1.5343333318,0,1.5343333318,53.92,-7.87,54.4913139867,132.02
2021-08-04 02:30:00,1.5091111096,0.0,1.5091111096,1.5091111096,0,1.5091111096,0.0,0.0,0.0,133.13,53.8991111096,-61.78,81.9870878761,1.5091111096,0,1.5091111096,52.39,-61.78,81.0029659951,125.56,54.4791111096,-8.11,55.0794485021,1.5091111096,0,1.5091111096,52.97,-8.11,53.5872466171,132.02
2021-08-04 03:00:00,1.5143333318,0.0,1.5143333318,1.5143333318,0,1.5143333318,0.0,0.0,0.0,133.13,53.2943333318,-62.31,81.9928171566,1.5143333318,0,1.5143333318,51.78,-62.31,81.0166927244,125.56,53.8643333318,-8.62,54.5497094885,1.5143333318,0,1.5143333318,52.35,-8.62,53.0549422769,132.02
2021-08-04 03:30:00,1.519555554,0.0,1.519555554,1.519555554,0,1.519555554,0.0,0.0,0.0,133.13,53.159555554,-62.4,81.9737662103,1.519555554,0,1.519555554,51.64,-62.4,80.9966023979,125.64,53.729555554,-8.69,54.4277616666,1.519555554,0,1.519555554,52.21,-8.69,52.928255214,132.13
2021-08-04 04:00:00,1.4946666652,0.0,1.4946666652,1.4946666652,0,1.4946666652,0.0,0.0,0.0,133.13,53.2246666652,-62.46,82.061664263,1.4946666652,0,1.4946666652,51.73,-62.46,81.1002127001,125.64,53.7946666652,-8.77,54.5048535602,1.4946666652,0,1.4946666652,52.3,-8.77,53.0302074294,132.13
2021-08-04 04:30:00,1.5022222207,0.0,1.5022222207,1.5022222207,0,1.5022222207,0.0,0.0,0.0,133.13,53.2622222207,-62.42,82.0555952747,1.5022222207,0,1.5022222207,51.76,-62.42,81.0885565293,125.64,53.8422222207,-8.74,54.5469751101,1.5022222207,0,1.5022222207,52.34,-8.74,53.064707669,132.13
2021-08-04 05:00:00,1.5208888874,0.0,1.5208888874,1.5208888874,0,1.5208888874,0.0,0.0,0.0,133.13,53.4408888874,-62.36,82.1261115911,1.5208888874,0,1.5208888874,51.92,-62.36,81.1446609457,125.64,54.0008888874,-8.65,54.6892905478,1.5208888874,0,1.5208888874,52.48,-8.65,53.1880898322,132.13
2021-08-04 05:30:00,1.5014444429,0.0,1.5014444429,1.5014444429,0,1.5014444429,0.0,0.0,0.0,133.13,54.7514444429,-62.21,82.8722195225,1.5014444429,0,1.5014444429,53.25,-62.21,81.8880125537,125.64,55.3114444429,-8.56,55.9698980378,1.5014444429,0,1.5014444429,53.81,-8.56,54.4866011052,132.13
2021-08-04 06:00:00,1.520555554,0.0,1.520555554,1.520555554,0,1.520555554,0.0,0.0,0.0,133.13,55.940555554,-61.61,83.2174131759,1.520555554,0,1.520555554,54.42,-61.61,82.2029713575,125.64,56.500555554,-8.01,57.0655139109,1.520555554,0,1.520555554,54.98,-8.01,55.5604220646,132.13
2021-08-04 06:30:00,1.715666665,0.0,1.715666665,1.715666665,0,1.715666665,0.0,0.0,0.0,133.13,60.185666665,-59.86,84.8854173101,1.715666665,0,1.715666665,58.47,-59.86,83.6777180616,125.49,60.745666665,-6.5600000000000005,61.098851205,1.715666665,0,1.715666665,59.03,-6.5600000000000005,59.3933876791,132.03
2021-08-04 07:00:00,2.4836666642000003,0.0,2.4836666642000003,2.4836666642000003,0,2.4836666642000003,0.0,0.0,0.0,132.87,63.9936666642,-58.34,86.5952941743,2.4836666642000003,0,2.4836666642000003,61.51,-58.34,84.7763864528,125.05,64.5436666642,-5.05,64.7409252827,2.4836666642000003,0,2.4836666642000003,62.06,-5.05,62.2651274792,131.61
2021-08-04 07:30:00,5.1097777727,0.0,5.1097777727,5.1097777727,0,5.1097777727,0.0,0.0,0.0,132.97,66.9397777727,-57.09,87.9784175139,5.1097777727,0,5.1097777727,61.83,-57.09,84.1559088835,125.05,67.5197777727,-4.0,67.6381577992,5.1097777727,0,5.1097777727,62.41,-4.0,62.5380532156,131.61
2021-08-04 08:00:00,10.5804444339,0.0,10.5804444339,10.5804444339,0,10.5804444339,0.0,0.0,0.0,132.97,69.5704444339,-55.37,88.9150360666,10.5804444339,0,10.5804444339,58.99,-55.37,80.9052346885,124.72,70.1304444339,-2.63,70.1797416388,10.5804444339,0,10.5804444339,59.55,-2.63,59.6080481143,131.33
2021-08-04 08:30:00,14.6832222075,0.0,14.6832222075,14.6832222075,0,14.6832222075,0.0,0.0,0.0,132.59,72.4432222075,-52.15,89.2616543865,14.6832222075,0,14.6832222075,57.76,-52.15,77.8192784598,124.31,73.0032222075,0.15,73.0033763102,14.6832222075,0,14.6832222075,58.32,0.15,58.3201929009,130.93
2021-08-04 09:00:00,18.5851110925,0.0,18.5851110925,18.5851110925,0,18.5851110925,0.0,0.0,0.0,132.21,71.3851110925,-50.27,87.3092605953,18.5851110925,0,18.5851110925,52.8,-50.27,72.9034491639,123.68,71.9651110925,1.8599999999999999,71.9891437271,18.5851110925,0,18.5851110925,53.38,1.8599999999999999,53.4123955651,130.36
2021-08-04 09:30:00,22.0373333113,0.0,22.0373333113,22.0373333113,0,22.0373333113,0.0,0.0,0.0,132.21,69.0173333113,-49.61,84.9973199425,22.0373333113,0,22.0373333113,46.98,-49.61,68.324757592,123.51,69.5873333113,2.42,69.6294000935,22.0373333113,0,22.0373333113,47.55,2.42,47.611541668,130.12
2021-08-04 10:00:00,23.7805555318,0.0,23.7805555318,23.7805555318,0,23.7805555318,0.0,0.0,0.0,132.21,67.5605555318,-48.05,82.9049525889,23.7805555318,0,23.7805555318,43.78,-48.05,65.0037760442,123.51,68.1205555318,3.85,68.2292648792,23.7805555318,0,23.7805555318,44.34,3.85,44.5068320598,130.12
2021-08-04 10:30:00,23.795777754,0.0,23.795777754,23.795777754,0,23.795777754,0.0,0.0,0.0,132.01,68.085777754,-46.89,82.6700987804,23.795777754,0,23.795777754,44.29,-46.89,64.5002031005,123.22,68.675777754,4.85,68.8468223676,23.795777754,0,23.795777754,44.88,4.85,45.1412992724,129.88
2021-08-04 11:00:00,23.0301110881,0.0,23.0301110881,23.0301110881,0,23.0301110881,0.0,0.0,0.0,132.01,64.2701110881,-46.55,79.3571022611,23.0301110881,0,23.0301110881,41.24,-46.55,62.1903537536,123.07,64.8401110881,5.11,65.0411570155,23.0301110881,0,23.0301110881,41.81,5.11,42.1211134706,129.72
2021-08-04 11:30:00,22.4316666442,0.0,22.4316666442,22.4316666442,0,22.4316666442,0.0,0.0,0.0,132.01,63.4616666442,-46.15,78.4678636976,22.4316666442,0,22.4316666442,41.03,-46.15,61.7517886381,123.07,64.0516666442,5.58,64.2942641291,22.4316666442,0,22.4316666442,41.62,5.58,41.9923897867,129.61
2021-08-04 12:00:00,23.659666643,0.0,23.659666643,23.659666643,0,23.659666643,0.0,0.0,0.0,132.01,62.179666643,-45.89,77.2800300455,23.659666643,0,23.659666643,38.52,-45.89,59.9139591414,123.07,62.769666643,5.7,63.02793865,23.659666643,0,23.659666643,39.11,5.7,39.5231843353,129.61
2021-08-04 12:30:00,23.9621110871,0.0,23.9621110871,23.9621110871,0,23.9621110871,0.0,0.0,0.0,131.74,61.6021110871,-46.0,76.8818580056,23.9621110871,0,23.9621110871,37.64,-46.0,59.4371062553,122.86,62.1721110871,5.63,62.426503162,23.9621110871,0,23.9621110871,38.21,5.63,38.622545229400004,129.42
2021-08-04 13:00:00,24.4649999755,0.0,24.4649999755,24.4649999755,0,24.4649999755,0.0,0.0,0.0,131.74,60.3249999755,-46.62,76.239950302,24.4649999755,0,24.4649999755,35.86,-46.62,58.8163582688,122.86,60.8849999755,5.07,61.0957291635,24.4649999755,0,24.4649999755,36.42,5.07,36.7712020473,129.42
2021-08-04 13:30:00,24.5994444198,0.0,24.5994444198,24.5994444198,0,24.5994444198,0.0,0.0,0.0,131.96,58.9994444198,-46.77,75.2885604979,24.5994444198,0,24.5994444198,34.4,-46.77,58.0585299504,123.15,59.5794444198,5.0,59.7888802151,24.5994444198,0,24.5994444198,34.98,5.0,35.3355401827,129.62
2021-08-04 14:00:00,26.1873333071,0.0,26.1873333071,26.1873333071,0,26.1873333071,0.0,0.0,0.0,131.96,55.4373333071,-46.88,72.6018754868,26.1873333071,0,26.1873333071,29.25,-46.88,55.2566457542,123.15,56.0073333071,4.98,56.2283005628,26.1873333071,0,26.1873333071,29.82,4.98,30.2329753746,129.62
2021-08-04 14:30:00,25.8176666408,0.0,25.8176666408,25.8176666408,0,25.8176666408,0.0,0.0,0.0,131.96,55.4076666408,-46.68,72.4502030541,25.8176666408,0,25.8176666408,29.59,-46.68,55.2683498939,123.28,55.9676666408,5.17,56.2059481658,25.8176666408,0,25.8176666408,30.15,5.17,30.5900539391,129.81
2021-08-04 15:00:00,25.8971110852,0.0,25.8971110852,25.8971110852,0,25.8971110852,0.0,0.0,0.0,131.96,54.6971110852,-46.78,71.9732058552,25.8971110852,0,25.8971110852,28.8,-46.78,54.9345829146,123.28,55.2571110852,5.07,55.4892172001,25.8971110852,0,25.8971110852,29.36,5.07,29.7945380901,129.73
2021-08-04 15:30:00,25.3644444191,0.0,25.3644444191,25.3644444191,0,25.3644444191,0.0,0.0,0.0,131.96,55.1144444191,-47.53,72.7784506817,25.3644444191,0,25.3644444191,29.75,-47.53,56.0728401278,123.28,55.6944444191,4.46,55.8727369935,25.3644444191,0,25.3644444191,30.33,4.46,30.6561657746,129.73
2021-08-04 16:00:00,24.4038888645,0.0,24.4038888645,24.4038888645,0,24.4038888645,0.0,0.0,0.0,132.19,56.4838888645,-47.83,74.0144485979,24.4038888645,0,24.4038888645,32.08,-47.83,57.5919725309,123.51,57.0438888645,4.2,57.1982976738,24.4038888645,0,24.4038888645,32.64,4.2,32.9091112004,129.95
2021-08-04 16:30:00,23.131111088,0.0,23.131111088,23.131111088,0,23.131111088,0.0,0.0,0.0,132.19,59.881111088,-48.65,77.1528999139,23.131111088,0,23.131111088,36.75,-48.65,60.9703616522,123.51,60.451111088,3.4,60.5466500458,23.131111088,0,23.131111088,37.32,3.4,37.4745567018,129.95
2021-08-04 17:00:00,20.7158888682,0.0,20.7158888682,20.7158888682,0,20.7158888682,0.0,0.0,0.0,132.19,65.2858888682,-48.91,81.5747227106,20.7158888682,0,20.7158888682,44.57,-48.91,66.1715422217,123.63,65.8358888682,3.16,65.9116822958,20.7158888682,0,20.7158888682,45.12,3.16,45.2305206691,130.08
2021-08-04 17:30:00,18.3536666483,0.0,18.3536666483,18.3536666483,0,18.3536666483,0.0,0.0,0.0,132.19,70.1336666483,-49.68,85.9466904397,18.3536666483,0,18.3536666483,51.78,-49.68,71.758419715,123.52,70.6936666483,2.41,70.7347340716,18.3536666483,0,18.3536666483,52.34,2.41,52.3954549556,129.91
2021-08-04 18:00:00,15.0096666517,0.0,15.0096666517,15.0096666517,0,15.0096666517,0.0,0.0,0.0,132.19,74.6796666517,-50.29,90.0340863851,15.0096666517,0,15.0096666517,59.67,-50.29,78.0358443281,123.52,75.2396666517,1.77,75.2604832422,15.0096666517,0,15.0096666517,60.23,1.77,60.2560021907,129.98
2021-08-04 18:30:00,14.8551110963,0.0,14.8551110963,14.8551110963,0,14.8551110963,0.0,0.0,0.0,132.09,80.3051110963,-51.36,95.3245008808,14.8551110963,0,14.8551110963,65.45,-51.36,83.1958658829,123.52,80.8551110963,0.81,80.8591682519,14.8551110963,0,14.8551110963,66.0,0.81,66.0049702674,129.98
2021-08-04 19:00:00,10.5234444339,0.0,10.5234444339,10.5234444339,0,10.5234444339,0.0,0.0,0.0,132.09,82.2734444339,-51.62,97.1264333692,10.5234444339,0,10.5234444339,71.75,-51.62,88.3894049081,123.61,82.8434444339,0.39,82.8443624254,10.5234444339,0,10.5234444339,72.32,0.39,72.3210515687,129.98
2021-08-04 19:30:00,10.5426666561,0.0,10.5426666561,10.5426666561,0,10.5426666561,0.0,0.0,0.0,131.95,82.4826666561,-52.41,97.7251165193,10.5426666561,0,10.5426666561,71.94,-52.41,89.0065823409,123.43,83.0426666561,-0.38,83.0435360842,10.5426666561,0,10.5426666561,72.5,-0.38,72.5009958552,129.83
2021-08-04 20:00:00,7.8027777700000005,0.0,7.8027777700000005,7.8027777700000005,0,7.8027777700000005,0.0,0.0,0.0,131.95,83.49277777,-52.19,98.462378804,7.8027777700000005,0,7.8027777700000005,75.69,-52.19,91.9389590979,123.53,84.06277777,-0.23,84.0630924152,7.8027777700000005,0,7.8027777700000005,76.26,-0.23,76.260346839,129.83
2021-08-04 20:30:00,5.8136666609,0.0,5.8136666609,5.8136666609,0,5.8136666609,0.0,0.0,0.0,131.85,81.9236666609,-52.36,97.2268314775,5.8136666609,0,5.8136666609,76.11,-52.36,92.38128436,123.41,82.4836666609,-0.45,82.4848941675,5.8136666609,0,5.8136666609,76.67,-0.45,76.6713205834,129.83
2021-08-04 21:00:00,3.8366666628,0.0,3.8366666628,3.8366666628,0,3.8366666628,0.0,0.0,0.0,131.85,82.3566666628,-51.43,97.0961659584,3.8366666628,0,3.8366666628,78.52,-51.43,93.8639190531,123.41,82.9166666628,0.45,82.9178877594,3.8366666628,0,3.8366666628,79.08,0.45,79.0812803386,129.72
2021-08-04 21:30:00,2.8716666638,0.0,2.8716666638,2.8716666638,0,2.8716666638,0.0,0.0,0.0,131.95,81.9016666638,-51.6,96.80104856,2.8716666638,0,2.8716666638,79.03,-51.6,94.3837957491,123.41,82.4616666638,0.29,82.4621765961,2.8716666638,0,2.8716666638,79.59,0.29,79.590528331,129.72
2021-08-04 22:00:00,1.5446666651,0.0,1.5446666651,1.5446666651,0,1.5446666651,0.0,0.0,0.0,131.95,76.9046666651,-52.97,93.3817361954,1.5446666651,0,1.5446666651,75.36,-52.97,92.1137910413,123.41,77.4746666651,-0.93,77.4802482887,1.5446666651,0,1.5446666651,75.93,-0.93,75.9356951637,129.72
2021-08-04 22:30:00,1.4966666652,0.0,1.4966666652,1.4966666652,0,1.4966666652,0.0,0.0,0.0,132.03,72.7866666652,-54.55,90.959338961,1.4966666652,0,1.4966666652,71.29,-54.55,89.7661773721,123.68,73.3666666652,-2.07,73.3958628095,1.4966666652,0,1.4966666652,71.87,-2.07,71.899803894,130.03
2021-08-04 23:00:00,1.4597777763,0.0,1.4597777763,1.4597777763,0,1.4597777763,0.0,0.0,0.0,132.38,69.0397777763,-52.83,86.9338818609,1.4597777763,0,1.4597777763,67.58,-52.83,85.7791658854,124.23,69.0497777763,4.49,69.1956061536,1.4597777763,0,1.4597777763,67.59,4.49,67.738971058,130.57
2021-08-04 23:30:00,1.519555554,0.0,1.519555554,1.519555554,0,1.519555554,0.0,0.0,0.0,129.51,65.229555554,-50.47,82.4749405442,1.519555554,0,1.519555554,63.71,-50.47,81.278441176,124.9,64.259555554,17.77,66.6713085217,1.519555554,0,1.519555554,62.74,17.77,65.2079788063,131.21
2021-08-05 00:00:00,1.5652222207,0.0,1.5652222207,1.5652222207,0,1.5652222207,0.0,0.0,0.0,129.51,61.2352222207,-51.55,80.0447058862,1.5652222207,0,1.5652222207,59.67,-51.55,78.8537342172,124.9,60.3852222207,17.15,62.7733825968,1.5652222207,0,1.5652222207,58.82,17.15,61.2692002559,131.21
2021-08-05 00:30:00,1.5834444428999999,0.0,1.5834444428999999,1.5834444428999999,0,1.5834444428999999,0.0,0.0,0.0,129.84,58.3534444429,-52.47,78.4743612803,1.5834444428999999,0,1.5834444428999999,56.77,-52.47,77.3041641828,125.32,57.5934444429,16.64,59.9490987655,1.5834444428999999,0,1.5834444428999999,56.01,16.64,58.429527638,131.63
2021-08-05 01:00:00,1.6087777762000002,0.0,1.6087777762000002,1.6087777762000002,0,1.6087777762000002,0.0,0.0,0.0,130.11,55.3087777762,-53.9,77.2286922011,1.6087777762000002,0,1.6087777762000002,53.7,-53.9,76.084821088,125.71,54.6287777762,15.9,56.8956356966,1.6087777762000002,0,1.6087777762000002,53.02,15.9,55.3527813213,132.01
2021-08-05 01:30:00,1.6586666650000002,0.0,1.6586666650000002,1.6586666650000002,0,1.6586666650000002,0.0,0.0,0.0,130.64,53.238666665,-54.55,76.2237373019,1.6586666650000002,0,1.6586666650000002,51.58,-54.55,75.0746222102,126.36,52.748666665,13.43,54.4314866133,1.6586666650000002,0,1.6586666650000002,51.09,13.43,52.8256850405,132.69
2021-08-05 02:00:00,1.727777776,0.0,1.727777776,1.727777776,0,1.727777776,0.0,0.0,0.0,131.07,50.4877777761,-53.99,73.9184402214,1.727777776,0,1.727777776,48.76,-53.99,72.7492797215,126.49,50.8377777761,-1.03,50.8482108752,1.727777776,0,1.727777776,49.11,-1.03,49.1208000749,132.87
2021-08-05 02:30:00,1.7728888871000001,0.0,1.7728888871000001,1.7728888871000001,0,1.7728888871000001,0.0,0.0,0.0,131.22,49.5128888871,-54.23,73.4330924444,1.7728888871000001,0,1.7728888871000001,47.74,-54.23,72.249570933,125.03,49.8828888871,-1.13,49.8956862236,1.7728888871000001,0,1.7728888871000001,48.11,-1.13,48.1232688,131.39
2021-08-05 03:00:00,1.8066666649,0.0,1.8066666649,1.8066666649,0,1.8066666649,0.0,0.0,0.0,131.37,48.1566666649,-54.59,72.7951416255,1.8066666649,0,1.8066666649,46.35,-54.59,71.6127823786,125.21,48.5066666649,-1.42,48.5274469856,1.8066666649,0,1.8066666649,46.7,-1.42,46.7215838773,131.58
2021-08-05 03:30:00,1.8341111093,0.0,1.8341111093,1.8341111093,0,1.8341111093,0.0,0.0,0.0,131.46,47.7341111093,-54.83,72.6971406824,1.8341111093,0,1.8341111093,45.9,-54.83,71.5062158137,125.33,48.1041111093,-1.56,48.1293995975,1.8341111093,0,1.8341111093,46.27,-1.56,46.2962903481,131.72
2021-08-05 04:00:00,1.8195555536999999,0.0,1.8195555536999999,1.8195555536999999,0,1.8195555536999999,0.0,0.0,0.0,131.56,47.5795555537,-54.63,72.4448135251,1.8195555536999999,0,1.8195555536999999,45.76,-54.63,71.2629953061,125.47,47.9295555537,-1.34,47.948283552,1.8195555536999999,0,1.8195555536999999,46.11,-1.34,46.1294667214,131.85
2021-08-05 04:30:00,1.8684444426,0.0,1.8684444426,1.8684444426,0,1.8684444426,0.0,0.0,0.0,131.65,47.5884444426,-54.71,72.5109932663,1.8684444426,0,1.8684444426,45.72,-54.71,71.2986851211,125.49,47.9684444426,-1.35,47.9874375461,1.8684444426,0,1.8684444426,46.1,-1.35,46.1197625753,131.85
2021-08-05 05:00:00,1.8249999982,0.0,1.8249999982,1.8249999982,0,1.8249999982,0.0,0.0,0.0,131.65,47.7649999982,-55.02,72.8607962132,1.8249999982,0,1.8249999982,45.94,-55.02,71.6776394701,125.49,48.1249999982,-1.3,48.1425552378,1.8249999982,0,1.8249999982,46.3,-1.3,46.3182469444,131.85
2021-08-05 05:30:00,1.7949999982,0.0,1.7949999982,1.7949999982,0,1.7949999982,0.0,0.0,0.0,132.09,49.1149999982,-54.83,73.6112228184,1.7949999982,0,1.7949999982,47.32,-54.83,72.4259021345,125.95,49.4749999982,-1.0,49.4851050804,1.7949999982,0,1.7949999982,47.68,-1.0,47.6904854242,132.38
2021-08-05 06:00:00,1.8587777759000002,0.0,1.8587777759000002,1.8587777759000002,0,1.8587777759000002,0.0,0.0,0.0,132.25,50.4587777759,-54.49,74.2647181011,1.8587777759000002,0,1.8587777759000002,48.6,-54.49,73.0145197889,126.09,50.8087777759,-0.71,50.8137382908,1.8587777759000002,0,1.8587777759000002,48.95,-0.71,48.955148861,132.48
2021-08-05 06:30:00,1.9562222203,0.0,1.9562222203,1.9562222203,0,1.9562222203,0.0,0.0,0.0,132.25,54.8362222203,-53.08,76.3183966511,1.9562222203,0,1.9562222203,52.88,-53.08,74.9251680011,126.09,55.1562222203,0.6900000000000001,55.1605379743,1.9562222203,0,1.9562222203,53.2,0.6900000000000001,53.2044744359,132.48
2021-08-05 07:00:00,2.407444442,0.0,2.407444442,2.407444442,0,2.407444442,0.0,0.0,0.0,132.49,59.237444442,-48.86,76.7878533625,2.407444442,0,2.407444442,56.83,-48.86,74.9463041117,126.09,59.547444442,4.87,59.746255444,2.407444442,0,2.407444442,57.14,4.87,57.3471577325,132.48
2021-08-05 07:30:00,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,132.91,64.8579999969,-45.61,79.2895470008,3.0979999969,0,3.0979999969,61.76,-45.61,76.7761010992,125.97,65.1179999969,7.11,65.5050076223,3.0979999969,0,3.0979999969,62.02,7.11,62.4262164479,132.48
2021-08-05 08:00:00,3.9952222182,0.0,3.9952222182,3.9952222182,0,3.9952222182,0.0,0.0,0.0,131.92,69.3452222182,-43.46,81.8384472268,3.9952222182,0,3.9952222182,65.35,-43.46,78.4818074461,124.64,69.6152222182,8.63,70.1481009329,3.9952222182,0,3.9952222182,65.62,8.63,66.1850534486,131.13
2021-08-05 08:30:00,4.873888884,0.0,4.873888884,4.873888884,0,4.873888884,0.0,0.0,0.0,131.25,73.383888884,-43.59,85.353870725,4.873888884,0,4.873888884,68.51,-43.59,81.201651461,123.8,73.613888884,8.21,74.0702959129,4.873888884,0,4.873888884,68.74,8.21,69.2285468575,130.32
2021-08-05 09:00:00,5.2801111058,0.0,5.2801111058,5.2801111058,0,5.2801111058,0.0,0.0,0.0,130.9,77.2701111058,-43.54,88.6927374158,5.2801111058,0,5.2801111058,71.99,-43.54,84.1325840564,123.48,77.4801111058,8.54,77.9493375018,5.2801111058,0,5.2801111058,72.2,8.54,72.7033121666,129.99
2021-08-05 09:30:00,5.6228888833,0.0,5.6228888833,5.6228888833,0,5.6228888833,0.0,0.0,0.0,131.27,78.7028888833,-42.78,89.5783071875,5.6228888833,0,5.6228888833,73.08,-42.78,84.6806636724,123.78,78.9328888833,9.03,79.4477302851,5.6228888833,0,5.6228888833,73.31,9.03,73.8640440268,130.32
2021-08-05 10:00:00,5.0984444393,0.0,5.0984444393,5.0984444393,0,5.0984444393,0.0,0.0,0.0,131.03,80.7384444393,-41.26,90.6701936167,5.0984444393,0,5.0984444393,75.64,-41.26,86.1614600619,123.43,80.9384444393,10.4,81.6038711598,5.0984444393,0,5.0984444393,75.84,10.4,76.5497589807,129.97
2021-08-05 10:30:00,6.0602222162,0.0,6.0602222162,6.0602222162,0,6.0602222162,0.0,0.0,0.0,131.03,81.5602222162,-40.95,91.263203691,6.0602222162,0,6.0602222162,75.5,-40.95,85.8903516118,123.24,81.7902222162,10.58,82.4716730167,6.0602222162,0,6.0602222162,75.73,10.58,76.4654778315,129.78
2021-08-05 11:00:00,5.9711111051,0.0,5.9711111051,5.9711111051,0,5.9711111051,0.0,0.0,0.0,130.88,81.4911111051,-40.87,91.1655531939,5.9711111051,0,5.9711111051,75.52,-40.87,85.8698276463,123.12,81.6911111051,10.5,82.3631448743,5.9711111051,0,5.9711111051,75.72,10.5,76.4445446059,129.64
2021-08-05 11:30:00,6.1607777716,0.0,6.1607777716,6.1607777716,0,6.1607777716,0.0,0.0,0.0,130.66,82.9007777716,-40.02,92.0550886977,6.1607777716,0,6.1607777716,76.74,-40.02,86.5484141969,122.91,81.6907777716,26.2,85.7894117763,6.1607777716,0,6.1607777716,75.53,26.2,79.9451117955,129.4
2021-08-05 12:00:00,7.0619999929,0.0,7.0619999929,7.0619999929,0,7.0619999929,0.0,0.0,0.0,130.36,81.6619999929,-40.85,91.3093902227,7.0619999929,0,7.0619999929,74.6,-40.85,85.0522339507,124.23,80.4019999929,27.26,84.897521771,7.0619999929,0,7.0619999929,73.34,27.26,78.2423363659,130.75
2021-08-05 12:30:00,8.6717777691,0.0,8.6717777691,8.6717777691,0,8.6717777691,0.0,0.0,0.0,130.82,79.6217777691,-41.27,89.6818844311,8.6717777691,0,8.6717777691,70.95,-41.27,82.0799329922,124.79,78.4717777691,26.88,82.9479011564,8.6717777691,0,8.6717777691,69.8,26.88,74.7968876358,131.34
2021-08-05 13:00:00,7.5913333257,0.0,7.5913333257,7.5913333257,0,7.5913333257,0.0,0.0,0.0,130.82,81.1113333257,-41.34,91.0386950361,7.5913333257,0,7.5913333257,73.52,-41.34,84.345634149,124.87,79.8813333257,26.85,84.2730675477,7.5913333257,0,7.5913333257,72.29,26.85,77.1152812353,131.43
2021-08-05 13:30:00,9.4278888795,0.0,9.4278888795,9.4278888795,0,9.4278888795,0.0,0.0,0.0,130.82,77.9778888795,-43.09,89.0915217857,9.4278888795,0,9.4278888795,68.55,-43.09,80.9682073409,124.87,76.8878888795,25.65,81.0535005804,9.4278888795,0,9.4278888795,67.46,25.65,72.1718373051,131.43
2021-08-05 14:00:00,11.3445555442,0.0,11.3445555442,11.3445555442,0,11.3445555442,0.0,0.0,0.0,131.13,71.5945555442,-43.91,83.9873114439,11.3445555442,0,11.3445555442,60.25,-43.91,74.553005305,125.39,70.7745555442,25.2,75.1270770926,11.3445555442,0,11.3445555442,59.43,25.2,64.5520325009,131.96
2021-08-05 14:30:00,12.9449999871,0.0,12.9449999871,12.9449999871,0,12.9449999871,0.0,0.0,0.0,131.51,67.7749999871,-45.65,81.7151951796,12.9449999871,0,12.9449999871,54.83,-45.65,71.3459977854,126.15,67.0949999871,23.86,71.2112254021,12.9449999871,0,12.9449999871,54.15,23.86,59.1736605256,132.71
2021-08-05 15:00:00,14.495444429900001,0.0,14.495444429900001,14.495444429900001,0,14.495444429900001,0.0,0.0,0.0,131.51,67.6454444299,-45.61,81.5854046514,14.495444429900001,0,14.495444429900001,53.15,-45.61,70.0370944572,126.15,66.9854444299,23.7,71.0544844853,14.495444429900001,0,14.495444429900001,52.49,23.7,57.5924482897,132.71
2021-08-05 15:30:00,14.3011110968,0.0,14.3011110968,14.3011110968,0,14.3011110968,0.0,0.0,0.0,131.34,69.4511110968,-45.84,83.2151574689,14.3011110968,0,14.3011110968,55.15,-45.84,71.7135140681,126.06,68.7211110968,23.38,72.5893622398,14.3011110968,0,14.3011110968,54.42,23.38,59.2297290218,132.58
2021-08-05 16:00:00,12.5252222097,0.0,12.5252222097,12.5252222097,0,12.5252222097,0.0,0.0,0.0,131.21,73.6952222097,-45.29,86.4995368574,12.5252222097,0,12.5252222097,61.17,-45.29,76.1114511752,125.87,72.8152222097,23.76,76.593695468,12.5252222097,0,12.5252222097,60.29,23.76,64.8029451491,132.42
2021-08-05 16:30:00,9.912888879,0.0,9.912888879,9.912888879,0,9.912888879,0.0,0.0,0.0,131.02,78.332888879,-45.22,90.4482718471,9.912888879,0,9.912888879,68.42,-45.22,82.013077006,125.7,77.242888879,23.7,80.7969917903,9.912888879,0,9.912888879,67.33,23.7,71.3794010902,132.18
2021-08-05 17:00:00,8.503222213699999,0.0,8.503222213699999,8.503222213699999,0,8.503222213699999,0.0,0.0,0.0,131.02,80.5732222137,-45.19,92.380626962,8.503222213699999,0,8.503222213699999,72.07,-45.19,85.0659802741,125.52,79.3832222137,23.35,82.7461084827,8.503222213699999,0,8.503222213699999,70.88,23.35,74.6270520656,132.06
2021-08-05 17:30:00,8.4849999915,0.0,8.4849999915,8.4849999915,0,8.4849999915,0.0,0.0,0.0,130.66,82.7549999915,-45.0,94.198673152,8.4849999915,0,8.4849999915,74.27,-45.0,86.8391207924,125.2,81.5049999915,23.37,84.7892795324,8.4849999915,0,8.4849999915,73.02,23.37,76.6686200476,131.71
2021-08-05 18:00:00,7.2148888817,0.0,7.2148888817,7.2148888817,0,7.2148888817,0.0,0.0,0.0,130.52,85.5248888817,-43.31,95.8658579382,7.2148888817,0,7.2148888817,78.31,-43.31,89.4886149183,124.99,84.1448888817,24.66,87.6839661792,7.2148888817,0,7.2148888817,76.93,24.66,80.7857691676,131.54
2021-08-05 18:30:00,5.972999994,0.0,5.972999994,5.972999994,0,5.972999994,0.0,0.0,0.0,130.3,85.142999994,-44.02,95.8493132369,5.972999994,0,5.972999994,79.17,-44.02,90.5850390517,124.5,83.762999994,24.09,87.1582943156,5.972999994,0,5.972999994,77.79,24.09,81.4347112723,131.07
2021-08-05 19:00:00,5.6412222166,0.0,5.6412222166,5.6412222166,0,5.6412222166,0.0,0.0,0.0,130.3,84.2012222166,-44.84,95.3963910364,5.6412222166,0,5.6412222166,78.56,-44.84,90.4560622623,124.64,82.8412222166,23.44,86.093563629,5.6412222166,0,5.6412222166,77.2,23.44,80.68006941,131.21
2021-08-05 19:30:00,4.3396666623,0.0,4.3396666623,4.3396666623,0,4.3396666623,0.0,0.0,0.0,130.5,83.0096666623,-45.7,94.7580854565,4.3396666623,0,4.3396666623,78.67,-45.7,90.9805413262,124.92,81.6396666623,22.87,84.7824986229,4.3396666623,0,4.3396666623,77.3,22.87,80.6122006895,131.49
2021-08-05 20:00:00,3.5183333298,0.0,3.5183333298,3.5183333298,0,3.5183333298,0.0,0.0,0.0,130.72,81.0883333298,-46.48,93.4650105773,3.5183333298,0,3.5183333298,77.57,-46.48,90.4295045878,125.24,79.7683333298,22.49,82.8781461075,3.5183333298,0,3.5183333298,76.25,22.49,79.4975634847,131.79
2021-08-05 20:30:00,2.9326666637,0.0,2.9326666637,2.9326666637,0,2.9326666637,0.0,0.0,0.0,130.94,78.2926666637,-47.8,91.7310288469,2.9326666637,0,2.9326666637,75.36,-47.8,89.2410757443,125.49,77.0126666637,21.28,79.8986184277,2.9326666637,0,2.9326666637,74.08,21.28,77.0758379779,132.06
2021-08-05 21:00:00,2.3198888866000003,0.0,2.3198888866000003,2.3198888866000003,0,2.3198888866000003,0.0,0.0,0.0,130.94,77.2598888866,-48.72,91.3385396794,2.3198888866000003,0,2.3198888866000003,74.94,-48.72,89.3847973651,125.68,75.9898888866,20.69,78.7562017431,2.3198888866000003,0,2.3198888866000003,73.67,20.69,76.5202260843,132.23
2021-08-05 21:30:00,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,131.18,76.5405555538,-48.94,90.8492170824,1.7905555538,0,1.7905555538,74.75,-48.94,89.345879032,125.97,75.3005555538,20.6,78.0674943027,1.7905555538,0,1.7905555538,73.51,20.6,76.3418633516,132.55
2021-08-05 22:00:00,1.6245555539,0.0,1.6245555539,1.6245555539,0,1.6245555539,0.0,0.0,0.0,131.27,73.4245555539,-48.01,87.7275638456,1.6245555539,0,1.6245555539,71.8,-48.01,86.37244989,126.12,72.2545555539,20.15,75.0116210883,1.6245555539,0,1.6245555539,70.63,20.15,73.4480728134,132.66
2021-08-05 22:30:00,1.6034444427999999,0.0,1.6034444427999999,1.6034444427999999,0,1.6034444427999999,0.0,0.0,0.0,129.93,69.6634444428,-49.52,85.4706141995,1.6034444427999999,0,1.6034444427999999,68.06,-49.52,84.1688422161,124.77,68.5834444428,19.37,71.2663016554,1.6034444427999999,0,1.6034444427999999,66.98,19.37,69.7245817485,131.29
2021-08-05 23:00:00,1.6775555539,0.0,1.6775555539,1.6775555539,0,1.6775555539,0.0,0.0,0.0,130.49,64.8775555539,-51.25,82.6780485658,1.6775555539,0,1.6775555539,63.2,-51.25,81.3683138574,125.47,63.9475555539,18.36,66.5310413365,1.6775555539,0,1.6775555539,62.27,18.36,64.9202780339,132.0
2021-08-05 23:30:00,1.7963333315,0.0,1.7963333315,1.7963333315,0,1.7963333315,0.0,0.0,0.0,130.88,60.2163333315,-53.79,80.7426213341,1.7963333315,0,1.7963333315,58.42,-53.79,79.4119669823,126.07,59.6863333315,12.14,60.9084393706,1.7963333315,0,1.7963333315,57.89,12.14,59.1492324549,132.6
2021-08-06 00:00:00,1.7946666649,0.0,1.7946666649,1.7946666649,0,1.7946666649,0.0,0.0,0.0,131.26,55.9446666649,-54.42,78.0470507338,1.7946666649,0,1.7946666649,54.15,-54.42,76.7708206287,126.21,56.2746666649,-1.0,56.2835509562,1.7946666649,0,1.7946666649,54.48,-1.0,54.489176907,132.69
2021-08-06 00:30:00,1.8892222203,0.0,1.8892222203,1.8892222203,0,1.8892222203,0.0,0.0,0.0,131.76,53.9192222203,-54.81,76.8857504668,1.8892222203,0,1.8892222203,52.03,-54.81,75.5728588847,125.42,54.2692222203,-1.21,54.2827097739,1.8892222203,0,1.8892222203,52.38,-1.21,52.3939738901,131.93
2021-08-06 01:00:00,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,131.92,51.9316666648,-55.21,75.7960559831,1.8416666648,0,1.8416666648,50.09,-55.21,74.54630909709999,125.62,52.3016666648,-1.54,52.3243340705,1.8416666648,0,1.8416666648,50.46,-1.54,50.4834943323,132.12
2021-08-06 01:30:00,1.8295555537000001,0.0,1.8295555537000001,1.8295555537000001,0,1.8295555537000001,0.0,0.0,0.0,132.02,51.8295555537,-55.38,75.8501630117,1.8295555537000001,0,1.8295555537000001,50.0,-55.38,74.611958827,125.77,52.1795555537,-1.65,52.2056368392,1.8295555537000001,0,1.8295555537000001,50.35,-1.65,50.3770284951,132.27
2021-08-06 02:00:00,1.9329999981000001,0.0,1.9329999981000001,1.9329999981000001,0,1.9329999981000001,0.0,0.0,0.0,132.02,50.6429999981,-55.51,75.1403589877,1.9329999981000001,0,1.9329999981000001,48.71,-55.51,73.8513655933,125.85,51.0029999981,-1.67,51.0303332225,1.9329999981000001,0,1.9329999981000001,49.07,-1.67,49.0984093429,132.36
2021-08-06 02:30:00,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,132.26,48.9558888864,-55.01,73.6395217031,2.4958888864,0,2.4958888864,46.46,-55.01,72.0043866719,125.98,49.3458888864,-1.02,49.3564296722,2.4958888864,0,2.4958888864,46.85,-1.02,46.8611022064,132.53
2021-08-06 03:00:00,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,132.48,47.8845555531,-55.19,73.0675492987,2.4745555531,0,2.4745555531,45.41,-55.19,71.4703029237,126.17,48.2545555531,-1.11,48.267320535,2.4745555531,0,2.4745555531,45.78,-1.11,45.7934547725,132.72
2021-08-06 03:30:00,2.0577777757,0.0,2.0577777757,2.0577777757,0,2.0577777757,0.0,0.0,0.0,132.63,47.6677777757,-55.23,72.9559451866,2.0577777757,0,2.0577777757,45.61,-55.23,71.6283812465,126.34,48.0477777757,-1.13,48.0610637542,2.0577777757,0,2.0577777757,45.99,-1.13,46.0038802711,132.9
2021-08-06 04:00:00,1.9543333314,0.0,1.9543333314,1.9543333314,0,1.9543333314,0.0,0.0,0.0,132.63,47.4743333314,-54.97,72.6327283341,1.9543333314,0,1.9543333314,45.52,-54.97,71.3706613392,126.34,47.8543333314,-0.86,47.8620603254,1.9543333314,0,1.9543333314,45.9,-0.86,45.9080559379,132.9
2021-08-06 04:30:00,1.9301111092,0.0,1.9301111092,1.9301111092,0,1.9301111092,0.0,0.0,0.0,132.68,47.3801111092,-55.37,72.8746308994,1.9301111092,0,1.9301111092,45.45,-55.37,71.6347639069,126.4,47.7601111092,-1.19,47.774933942,1.9301111092,0,1.9301111092,45.83,-1.19,45.8454468841,132.97
2021-08-06 05:00:00,1.9512222203,0.0,1.9512222203,1.9512222203,0,1.9512222203,0.0,0.0,0.0,132.68,47.5212222203,-55.39,72.9816323557,1.9512222203,0,1.9512222203,45.57,-55.39,71.7264037855,126.4,47.8912222203,-1.22,47.9067590821,1.9512222203,0,1.9512222203,45.94,-1.22,45.9561965354,132.97
2021-08-06 05:30:00,1.9173333314,0.0,1.9173333314,1.9173333314,0,1.9173333314,0.0,0.0,0.0,132.68,48.9473333314,-54.95,73.5890205143,1.9173333314,0,1.9173333314,47.03,-54.95,72.3278881207,126.4,49.3273333314,-0.88,49.3351823103,1.9173333314,0,1.9173333314,47.41,-0.88,47.41816635,132.97
2021-08-06 06:00:00,1.9041111092,0.0,1.9041111092,1.9041111092,0,1.9041111092,0.0,0.0,0.0,132.56,50.5741111092,-54.38,74.2625417993,1.9041111092,0,1.9041111092,48.67,-54.38,72.9791292083,126.2,50.9341111092,-0.52,50.9367654498,1.9041111092,0,1.9041111092,49.03,-0.52,49.0327574179,132.79
2021-08-06 06:30:00,1.9965555536,0.0,1.9965555536,1.9965555536,0,1.9965555536,0.0,0.0,0.0,132.34,54.9665555536,-53.24,76.5233286614,1.9965555536,0,1.9965555536,52.97,-53.24,75.1020539,125.95,55.2965555536,0.8,55.3023422297,1.9965555536,0,1.9965555536,53.3,0.8,53.3060034142,132.53
2021-08-06 07:00:00,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,132.75,58.897666664,-51.87,78.482049148,2.657666664,0,2.657666664,56.24,-51.87,76.5077414384,126.1,59.207666664,1.92,59.2387895875,2.657666664,0,2.657666664,56.55,1.92,56.5825847766,132.75
2021-08-06 07:30:00,3.8194444406,0.0,3.8194444406,3.8194444406,0,3.8194444406,0.0,0.0,0.0,132.66,63.4894444406,-49.61,80.573330919,3.8194444406,0,3.8194444406,59.67,-49.61,77.5993621108,125.89,63.7994444406,3.6,63.9009320036,3.8194444406,0,3.8194444406,59.98,3.6,60.0879388896,132.51
2021-08-06 08:00:00,5.5848888833,0.0,5.5848888833,5.5848888833,0,5.5848888833,0.0,0.0,0.0,132.15,67.2548888833,-46.56,81.7988611089,5.5848888833,0,5.5848888833,61.67,-46.56,77.2723915768,125.2,67.5448888833,5.83,67.7960243249,5.5848888833,0,5.5848888833,61.96,5.83,62.2336765747,131.86
2021-08-06 08:30:00,10.0452222122,0.0,10.0452222122,10.0452222122,0,10.0452222122,0.0,0.0,0.0,131.37,65.4652222122,-45.28,79.5988298864,10.0452222122,0,10.0452222122,55.42,-45.28,71.5657376124,124.11,65.7852222122,7.14,66.1715577987,10.0452222122,0,10.0452222122,55.74,7.14,56.1954375372,130.77
2021-08-06 09:00:00,15.430444429,0.0,15.430444429,15.430444429,0,15.430444429,0.0,0.0,0.0,131.47,64.650444429,-44.51,78.4908916045,15.430444429,0,15.430444429,49.22,-44.51,66.3607451736,124.11,65.000444429,7.9,65.4787582042,15.430444429,0,15.430444429,49.57,7.9,50.1955665373,130.77
2021-08-06 09:30:00,18.0476666486,0.0,18.0476666486,18.0476666486,0,18.0476666486,0.0,0.0,0.0,131.47,62.5276666486,-43.61,76.2334650696,18.0476666486,0,18.0476666486,44.48,-43.61,62.2920741347,123.98,62.8976666486,8.72,63.4992509392,18.0476666486,0,18.0476666486,44.85,8.72,45.6898336613,130.77
2021-08-06 10:00:00,19.319333314,0.0,19.319333314,19.319333314,0,19.319333314,0.0,0.0,0.0,131.47,63.329333314,-42.91,76.497533019,19.319333314,0,19.319333314,44.01,-42.91,61.4666429863,123.98,63.689333314,9.37,64.3749025474,19.319333314,0,19.319333314,44.37,9.37,45.3485810142,130.69
2021-08-06 10:30:00,19.3145555362,0.0,19.3145555362,19.3145555362,0,19.3145555362,0.0,0.0,0.0,131.47,64.2145555362,-41.72,76.5771998882,19.3145555362,0,19.3145555362,44.9,-41.72,61.290850867,123.98,64.5845555362,10.49,65.4309171097,19.3145555362,0,19.3145555362,45.27,10.49,46.4694846109,130.69
2021-08-06 11:00:00,20.7167777571,0.0,20.7167777571,20.7167777571,0,20.7167777571,0.0,0.0,0.0,131.47,61.5867777571,-40.81,73.8808993888,20.7167777571,0,20.7167777571,40.87,-40.81,57.75649747,123.83,61.9467777571,11.43,62.9924453763,20.7167777571,0,20.7167777571,41.23,11.43,42.785018406,130.59
2021-08-06 11:30:00,17.6501110935,0.0,17.6501110935,17.6501110935,0,17.6501110935,0.0,0.0,0.0,131.7,60.1301110935,-40.6,72.5533614667,17.6501110935,0,17.6501110935,42.48,-40.6,58.7614703696,123.93,60.5201110935,11.62,61.6255486529,17.6501110935,0,17.6501110935,42.87,11.62,44.4169033139,130.67
2021-08-06 12:00:00,20.4397777573,0.0,20.4397777573,20.4397777573,0,20.4397777573,0.0,0.0,0.0,131.7,58.1397777573,-40.02,70.5821093314,20.4397777573,0,20.4397777573,37.7,-40.02,54.9808184734,123.93,58.5397777573,12.28,59.8139112572,20.4397777573,0,20.4397777573,38.1,12.28,40.0300936796,130.67
2021-08-06 12:30:00,19.6382222026,0.0,19.6382222026,19.6382222026,0,19.6382222026,0.0,0.0,0.0,131.7,58.0282222026,-40.74,70.9014962606,19.6382222026,0,19.6382222026,38.39,-40.74,55.9780287256,123.93,58.4282222026,11.6,59.5685919739,19.6382222026,0,19.6382222026,38.79,11.6,40.4873325869,130.67
2021-08-06 13:00:00,20.2406666464,0.0,20.2406666464,20.2406666464,0,20.2406666464,0.0,0.0,0.0,131.7,57.6506666464,-43.05,71.9506905094,20.2406666464,0,20.2406666464,37.41,-43.05,57.0334165205,124.02,58.0606666464,9.67,58.8604273806,20.2406666464,0,20.2406666464,37.82,9.67,39.0366660974,130.78
2021-08-06 13:30:00,20.4437777573,0.0,20.4437777573,20.4437777573,0,20.4437777573,0.0,0.0,0.0,132.01,53.9137777573,-44.35,69.8113023232,20.4437777573,0,20.4437777573,33.47,-44.35,55.5622479747,124.5,54.3437777573,8.76,55.0452884536,20.4437777573,0,20.4437777573,33.9,8.76,35.013534526,131.23
2021-08-06 14:00:00,19.6625555359,0.0,19.6625555359,19.6625555359,0,19.6625555359,0.0,0.0,0.0,132.36,52.7525555359,-46.44,70.2816171952,19.6625555359,0,19.6625555359,33.09,-46.44,57.022992731,125.0,53.2025555359,7.08,53.6715782845,19.6625555359,0,19.6625555359,33.54,7.08,34.2791190085,131.74
2021-08-06 14:30:00,23.0551110881,0.0,23.0551110881,23.0551110881,0,23.0551110881,0.0,0.0,0.0,132.73,47.6951110881,-46.75,66.7861222239,23.0551110881,0,23.0551110881,24.64,-46.75,52.8459279415,125.57,48.1651110881,7.01,48.6725592724,23.0551110881,0,23.0551110881,25.11,7.01,26.0701400073,132.25
2021-08-06 15:00:00,22.4395555331,0.0,22.4395555331,22.4395555331,0,22.4395555331,0.0,0.0,0.0,132.85,54.5795555331,-46.18,71.4948968962,22.4395555331,0,22.4395555331,32.14,-46.18,56.2634161778,125.73,55.0195555331,7.16,55.4834848497,22.4395555331,0,22.4395555331,32.58,7.16,33.357487915,132.44
2021-08-06 15:30:00,19.9672222023,0.0,19.9672222023,19.9672222023,0,19.9672222023,0.0,0.0,0.0,132.49,55.9072222023,-46.93,72.9934407627,19.9672222023,0,19.9672222023,35.94,-46.93,59.1109845968,125.32,56.3472222023,6.31,56.6994316542,19.9672222023,0,19.9672222023,36.38,6.31,36.9231702323,131.97
2021-08-06 16:00:00,20.1074444243,0.0,20.1074444243,20.1074444243,0,20.1074444243,0.0,0.0,0.0,132.31,51.5674444243,-46.73,69.5909061908,20.1074444243,0,20.1074444243,31.46,-46.73,56.3331563114,125.32,52.0174444243,6.59,52.4332206186,20.1074444243,0,20.1074444243,31.91,6.59,32.5833730605,131.97
2021-08-06 16:30:00,18.3285555372,0.0,18.3285555372,18.3285555372,0,18.3285555372,0.0,0.0,0.0,132.42,54.7885555372,-46.81,72.0622086662,18.3285555372,0,18.3285555372,36.46,-46.81,59.3338663834,125.32,55.2085555372,6.6,55.6016600877,18.3285555372,0,18.3285555372,36.88,6.6,37.4659098381,131.97
2021-08-06 17:00:00,17.0057777608,0.0,17.0057777608,17.0057777608,0,17.0057777608,0.0,0.0,0.0,132.49,58.0057777608,-46.95,74.6255502736,17.0057777608,0,17.0057777608,41.0,-46.95,62.3321947311,125.42,58.3857777608,6.34,58.7289932208,17.0057777608,0,17.0057777608,41.38,6.34,41.8628713779,132.06
2021-08-06 17:30:00,15.9888888729,0.0,15.9888888729,15.9888888729,0,15.9888888729,0.0,0.0,0.0,132.39,61.3588888729,-46.83,77.1878367602,15.9888888729,0,15.9888888729,45.37,-46.83,65.203418622,125.33,61.7188888729,6.27,62.0365548987,15.9888888729,0,15.9888888729,45.73,6.27,46.1578357378,131.94
2021-08-06 18:00:00,13.0326666536,0.0,13.0326666536,13.0326666536,0,13.0326666536,0.0,0.0,0.0,132.1,63.1126666536,-47.02,78.7025354873,13.0326666536,0,13.0326666536,50.08,-47.02,68.6941540453,124.97,63.4626666536,6.0,63.7456669805,13.0326666536,0,13.0326666536,50.43,6.0,50.7856761302,131.61
2021-08-06 18:30:00,10.9454444335,0.0,10.9454444335,10.9454444335,0,10.9454444335,0.0,0.0,0.0,132.0,64.5554444335,-47.2,79.9702782664,10.9454444335,0,10.9454444335,53.61,-47.2,71.4273904045,124.83,64.8754444335,5.69,65.1244914794,10.9454444335,0,10.9454444335,53.93,5.69,54.2293370787,131.45
2021-08-06 19:00:00,8.7674444357,0.0,8.7674444357,8.7674444357,0,8.7674444357,0.0,0.0,0.0,131.81,65.2174444357,-46.87,80.3125890426,8.7674444357,0,8.7674444357,56.45,-46.87,73.3716525642,124.71,65.5374444357,5.98,65.809703108,8.7674444357,0,8.7674444357,56.77,5.98,57.0840897273,131.33
