Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-06 19:30:00,10.4569999895,0.0,10.4569999895,10.4569999895,0,10.4569999895,0.0,0.0,0.0,131.81,62.4669999895,-46.53,77.8920213353,10.4569999895,0,10.4569999895,52.01,-46.53,69.7859656378,124.71,62.7969999895,6.32,63.1142266663,10.4569999895,0,10.4569999895,52.34,6.32,52.7201858874,131.33
2021-08-06 20:00:00,8.7083333246,0.0,8.7083333246,8.7083333246,0,8.7083333246,0.0,0.0,0.0,131.81,61.0683333246,-46.01,76.4608490343,8.7083333246,0,8.7083333246,52.36,-46.01,69.7028672294,124.71,61.3883333246,6.2,61.7006277794,8.7083333246,0,8.7083333246,52.68,6.2,53.0435896221,131.33
2021-08-06 20:30:00,8.2309999918,0.0,8.2309999918,8.2309999918,0,8.2309999918,0.0,0.0,0.0,131.08,59.4509999918,-47.02,75.7977690966,8.2309999918,0,8.2309999918,51.22,-47.02,69.5296253406,123.88,59.7609999918,5.33,59.998216807,8.2309999918,0,8.2309999918,51.53,5.33,51.8049206157,130.5
2021-08-06 21:00:00,7.6529999923,0.0,7.6529999923,7.6529999923,0,7.6529999923,0.0,0.0,0.0,131.22,58.9229999923,-47.32,75.571835548,7.6529999923,0,7.6529999923,51.27,-47.32,69.7695872139,124.12,59.2429999923,5.14,59.4655585032,7.6529999923,0,7.6529999923,51.59,5.14,51.8454212057,130.77
2021-08-06 21:30:00,7.7553333256,0.0,7.7553333256,7.7553333256,0,7.7553333256,0.0,0.0,0.0,131.22,59.2653333256,-47.69,76.0704662415,7.7553333256,0,7.7553333256,51.51,-47.69,70.1969814166,124.23,59.5653333256,4.85,59.7624584015,7.7553333256,0,7.7553333256,51.81,4.85,52.0365121814,130.88
2021-08-06 22:00:00,7.1325555484,0.0,7.1325555484,7.1325555484,0,7.1325555484,0.0,0.0,0.0,131.4,58.3625555484,-48.58,75.9355271934,7.1325555484,0,7.1325555484,51.23,-48.58,70.6011989983,124.35,58.6825555484,4.23,58.8348130421,7.1325555484,0,7.1325555484,51.55,4.23,51.7232578247,131.02
2021-08-06 22:30:00,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,131.74,57.0203333303,-47.83,74.4246418406,3.0403333303,0,3.0403333303,53.98,-47.83,72.1217671719,124.77,57.3303333303,4.62,57.5161848505,3.0403333303,0,3.0403333303,54.29,4.62,54.4862230293,131.43
2021-08-06 23:00:00,3.0613333303,0.0,3.0613333303,3.0613333303,0,3.0613333303,0.0,0.0,0.0,131.3,53.2013333303,-48.6,72.057906354,3.0613333303,0,3.0613333303,50.14,-48.6,69.8282149278,124.31,53.5313333303,4.11,53.6888791848,3.0613333303,0,3.0613333303,50.47,4.11,50.6370714003,130.95
2021-08-06 23:30:00,3.0586666636,0.0,3.0586666636,3.0586666636,0,3.0586666636,0.0,0.0,0.0,131.51,49.8286666636,-49.72,70.3915791943,3.0586666636,0,3.0586666636,46.77,-49.72,68.2606130942,124.53,50.1786666636,3.38,50.2923750497,3.0586666636,0,3.0586666636,47.12,3.38,47.241071114,131.17
2021-08-07 00:00:00,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,131.85,46.4309999969,-50.4,68.5273504574,3.1209999969,0,3.1209999969,43.31,-50.4,66.452359627,124.99,46.7909999969,2.68,46.8676869571,3.1209999969,0,3.1209999969,43.67,2.68,43.7521576611,131.7
2021-08-07 00:30:00,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,131.76,44.6321111081,-50.41,67.3289940662,3.0421111081,0,3.0421111081,41.59,-50.41,65.3520940751,124.99,45.0121111081,2.8200000000000003,45.1003608234,3.0421111081,0,3.0421111081,41.97,2.8200000000000003,42.0646324125,131.7
2021-08-07 01:00:00,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,132.02,42.7234444414,-50.22,65.9343696788,3.0234444414,0,3.0234444414,39.7,-50.22,64.0167040701,125.3,43.0934444414,2.95,43.1942988579,3.0234444414,0,3.0234444414,40.07,2.95,40.1784444696,131.94
2021-08-07 01:30:00,3.2075555523,0.0,3.2075555523,3.2075555523,0,3.2075555523,0.0,0.0,0.0,132.02,42.4575555523,-49.85,65.4802758354,3.2075555523,0,3.2075555523,39.25,-49.85,63.4474979806,125.3,42.8475555523,2.93,42.9476182903,3.2075555523,0,3.2075555523,39.64,2.93,39.7481383212,131.94
2021-08-07 02:00:00,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,131.35,41.5779999968,-50.05,65.0671390468,3.1879999968,0,3.1879999968,38.39,-50.05,63.0776870216,124.59,41.9479999968,2.83,42.0433538592,3.1879999968,0,3.1879999968,38.76,2.83,38.8631766586,131.28
2021-08-07 02:30:00,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,131.49,40.5952222191,-50.31,64.6457126732,3.0852222191,0,3.0852222191,37.51,-50.31,62.7542524456,124.76,40.9752222191,2.64,41.0601806609,3.0852222191,0,3.0852222191,37.89,2.64,37.981860144,131.44
2021-08-07 03:00:00,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,131.49,39.3382222191,-50.53,64.037306528,3.0882222191,0,3.0882222191,36.25,-50.53,62.1879682897,124.76,39.7382222191,2.49,39.8161575888,3.0882222191,0,3.0882222191,36.65,2.49,36.7344878826,131.44
2021-08-07 03:30:00,3.0252222192,0.0,3.0252222192,3.0252222192,0,3.0252222192,0.0,0.0,0.0,131.63,38.8552222192,-50.78,63.9401023905,3.0252222192,0,3.0252222192,35.83,-50.78,62.1481882278,124.95,39.2352222192,2.31,39.303164791,3.0252222192,0,3.0252222192,36.21,2.31,36.2836078691,131.59
2021-08-07 04:00:00,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,131.75,38.441999997,-50.81,63.7137619653,3.001999997,0,3.001999997,35.44,-50.81,61.9487667351,125.07,38.841999997,2.32,38.9112241361,3.001999997,0,3.001999997,35.84,2.32,35.9150107894,131.76
2021-08-07 04:30:00,3.0088888859,0.0,3.0088888859,3.0088888859,0,3.0088888859,0.0,0.0,0.0,131.75,38.1488888859,-51.01,63.6973925936,3.0088888859,0,3.0088888859,35.14,-51.01,61.9422287297,125.07,38.5588888859,2.14,38.6182277184,3.0088888859,0,3.0088888859,35.55,2.14,35.6143524439,131.76
2021-08-07 05:00:00,2.9978888859,0.0,2.9978888859,2.9978888859,0,2.9978888859,0.0,0.0,0.0,131.75,37.9778888859,-51.12,63.6833922167,2.9978888859,0,2.9978888859,34.98,-51.12,61.9423506173,125.14,38.3678888859,2.06,38.4231505418,2.9978888859,0,2.9978888859,35.37,2.06,35.4299379057,131.76
2021-08-07 05:30:00,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,131.75,38.737111108,-51.01,64.0514158859,3.097111108,0,3.097111108,35.64,-51.01,62.2272424264,125.14,39.117111108,2.14,39.175604417,3.097111108,0,3.097111108,36.02,2.14,36.0835142413,131.76
2021-08-07 06:00:00,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,131.75,38.5479999969,-50.78,63.7538759901,3.0879999969,0,3.0879999969,35.46,-50.78,61.935611727,125.14,38.9479999969,2.34,39.0182304027,3.0879999969,0,3.0879999969,35.86,2.34,35.9362658049,131.76
2021-08-07 06:30:00,3.4593333299,0.0,3.4593333299,3.4593333299,0,3.4593333299,0.0,0.0,0.0,131.75,41.1093333299,-50.36,65.0085139565,3.4593333299,0,3.4593333299,37.65,-50.36,62.8780732847,124.99,41.4893333299,2.52,41.5657933902,3.4593333299,0,3.4593333299,38.03,2.52,38.1134005305,131.76
2021-08-07 07:00:00,4.5291111066,0.0,4.5291111066,4.5291111066,0,4.5291111066,0.0,0.0,0.0,131.43,42.9991111066,-49.85,65.8327126583,4.5291111066,0,4.5291111066,38.47,-49.85,62.9679553424,124.73,43.3691111066,3.16,43.4840821241,4.5291111066,0,4.5291111066,38.84,3.16,38.9683358639,131.39
2021-08-07 07:30:00,6.1721111049,0.0,6.1721111049,6.1721111049,0,6.1721111049,0.0,0.0,0.0,131.65,46.2321111049,-48.87,67.2732115869,6.1721111049,0,6.1721111049,40.06,-48.87,63.1908260747,124.83,46.6021111049,4.02,46.775176744,6.1721111049,0,6.1721111049,40.43,4.02,40.6293649963,131.53
2021-08-07 08:00:00,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,131.65,50.3474444381,-47.41,69.1561512914,6.3874444381,0,6.3874444381,43.96,-47.41,64.6543865488,124.69,50.6874444381,5.13,50.946382832,6.3874444381,0,6.3874444381,44.3,5.13,44.5960413041,131.43
2021-08-07 08:30:00,7.0887777707,0.0,7.0887777707,7.0887777707,0,7.0887777707,0.0,0.0,0.0,131.4,55.0487777707,-45.85,71.6420995927,7.0887777707,0,7.0887777707,47.96,-45.85,66.3504642033,124.31,55.3587777707,6.38,55.7252068302,7.0887777707,0,7.0887777707,48.27,6.38,48.6898069415,131.04
2021-08-07 09:00:00,7.9762222142,0.0,7.9762222142,7.9762222142,0,7.9762222142,0.0,0.0,0.0,131.14,60.3162222142,-45.22,75.3849790223,7.9762222142,0,7.9762222142,52.34,-45.22,69.168807999,123.87,60.6262222142,6.97,61.0255661176,7.9762222142,0,7.9762222142,52.65,6.97,53.1093532252,130.55
2021-08-07 09:30:00,9.1807777686,0.0,9.1807777686,9.1807777686,0,9.1807777686,0.0,0.0,0.0,131.14,57.5707777686,-46.27,73.8600524836,9.1807777686,0,9.1807777686,48.39,-46.27,66.9515123055,123.87,57.8907777686,5.97,58.1977924895,9.1807777686,0,9.1807777686,48.71,5.97,49.0744842051,130.55
2021-08-07 10:00:00,12.1749999878,0.0,12.1749999878,12.1749999878,0,12.1749999878,0.0,0.0,0.0,131.14,58.5949999878,-46.17,74.5992153013,12.1749999878,0,12.1749999878,46.42,-46.17,65.4712555248,123.95,58.9249999878,6.28,59.2587042009,12.1749999878,0,12.1749999878,46.75,6.28,47.1699152003,130.68
2021-08-07 10:30:00,12.7266666539,0.0,12.7266666539,12.7266666539,0,12.7266666539,0.0,0.0,0.0,131.48,62.3466666539,-45.36,77.101468487,12.7266666539,0,12.7266666539,49.62,-45.36,67.2285207334,124.19,62.6666666539,6.97,63.0530888182,12.7266666539,0,12.7266666539,49.94,6.97,50.4240468428,130.95
2021-08-07 11:00:00,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,131.4,63.2223333215,-45.01,77.6077543201,11.8423333215,0,11.8423333215,51.38,-45.01,68.3066944011,124.08,63.5223333215,7.2,63.9290765662,11.8423333215,0,11.8423333215,51.68,7.2,52.1791375935,130.74
2021-08-07 11:30:00,11.6504444328,0.0,11.6504444328,11.6504444328,0,11.6504444328,0.0,0.0,0.0,131.26,61.6104444328,-45.45,76.5607560256,11.6504444328,0,11.6504444328,49.96,-45.45,67.5403886575,123.84,61.9304444328,6.8,62.3026479986,11.6504444328,0,11.6504444328,50.28,6.8,50.7377413766,130.6
2021-08-07 12:00:00,11.5501110996,0.0,11.5501110996,11.5501110996,0,11.5501110996,0.0,0.0,0.0,131.26,63.3901110996,-45.34,77.9360108372,11.5501110996,0,11.5501110996,51.84,-45.34,68.8701764191,123.98,63.7001110996,6.88,64.0705747914,11.5501110996,0,11.5501110996,52.15,6.88,52.6018716397,130.77
2021-08-07 12:30:00,11.885888877,0.0,11.885888877,11.885888877,0,11.885888877,0.0,0.0,0.0,131.26,63.285888877,-45.6,78.0029725777,11.885888877,0,11.885888877,51.4,-45.6,68.7118621491,123.98,63.605888877,6.68,63.9556995102,11.885888877,0,11.885888877,51.72,6.68,52.1496001902,130.77
2021-08-07 13:00:00,12.6518888762,0.0,12.6518888762,12.6518888762,0,12.6518888762,0.0,0.0,0.0,131.37,65.2218888762,-44.83,79.1430583727,12.6518888762,0,12.6518888762,52.57,-44.83,69.0893175534,123.98,65.5318888762,7.45,65.954006396,12.6518888762,0,12.6518888762,52.88,7.45,53.4022181187,130.77
2021-08-07 13:30:00,13.2596666534,0.0,13.2596666534,13.2596666534,0,13.2596666534,0.0,0.0,0.0,131.45,64.9196666534,-44.39,78.6449948718,13.2596666534,0,13.2596666534,51.66,-44.39,68.1118763506,123.98,65.2596666534,7.9,65.736094284,13.2596666534,0,13.2596666534,52.0,7.9,52.5966728986,130.77
2021-08-07 14:00:00,14.5849999854,0.0,14.5849999854,14.5849999854,0,14.5849999854,0.0,0.0,0.0,131.45,59.0849999854,-44.94,74.2336906214,14.5849999854,0,14.5849999854,44.5,-44.94,63.2443957992,123.98,59.4549999854,7.6,59.938777292,14.5849999854,0,14.5849999854,44.87,7.6,45.509085906,130.77
2021-08-07 14:30:00,14.4288888745,0.0,14.4288888745,14.4288888745,0,14.4288888745,0.0,0.0,0.0,131.73,56.4688888745,-45.59,72.5753643512,14.4288888745,0,14.4288888745,42.04,-45.59,62.0145926375,124.36,56.8488888745,7.08,57.2880665258,14.4288888745,0,14.4288888745,42.42,7.08,43.0067762103,131.13
2021-08-07 15:00:00,13.3731110977,0.0,13.3731110977,13.3731110977,0,13.3731110977,0.0,0.0,0.0,131.73,55.6531110977,-46.1,72.2667196907,13.3731110977,0,13.3731110977,42.28,-46.1,62.552445196,124.51,56.0431110977,6.73,56.4457545039,13.3731110977,0,13.3731110977,42.67,6.73,43.1974744632,131.27
2021-08-07 15:30:00,12.9791110981,0.0,12.9791110981,12.9791110981,0,12.9791110981,0.0,0.0,0.0,131.97,53.2191110981,-46.66,70.777322541,12.9791110981,0,12.9791110981,40.24,-46.66,61.6150403716,124.78,53.6191110981,6.26,53.9832999635,12.9791110981,0,12.9791110981,40.64,6.26,41.1193044688,131.51
2021-08-07 16:00:00,12.8532222094,0.0,12.8532222094,12.8532222094,0,12.8532222094,0.0,0.0,0.0,131.97,53.0232222094,-47.07,70.9016713023,12.8532222094,0,12.8532222094,40.17,-47.07,61.880641561,124.86,53.4032222094,5.9,53.7281503715,12.8532222094,0,12.8532222094,40.55,5.9,40.9769752422,131.6
2021-08-07 16:30:00,13.1133333202,0.0,13.1133333202,13.1133333202,0,13.1133333202,0.0,0.0,0.0,132.17,55.6133333202,-46.48,72.4791917931,13.1133333202,0,13.1133333202,42.5,-46.48,62.9812702317,124.93,56.0033333202,6.4,56.367839616,13.1133333202,0,13.1133333202,42.89,6.4,43.3648717282,131.73
2021-08-07 17:00:00,12.820777765,0.0,12.820777765,12.820777765,0,12.820777765,0.0,0.0,0.0,131.96,57.670777765,-46.16,73.8692372237,12.820777765,0,12.820777765,44.85,-46.16,64.3604544732,124.75,58.040777765,6.57,58.4114439435,12.820777765,0,12.820777765,45.22,6.57,45.6947841662,131.51
2021-08-07 17:30:00,13.0017777648,0.0,13.0017777648,13.0017777648,0,13.0017777648,0.0,0.0,0.0,131.77,57.8217777648,-46.3,74.0746109263,13.0017777648,0,13.0017777648,44.82,-46.3,64.4400682805,124.55,58.2017777648,6.36,58.5482410921,13.0017777648,0,13.0017777648,45.2,6.36,45.6452582422,131.3
2021-08-07 18:00:00,15.3284444291,0.0,15.3284444291,15.3284444291,0,15.3284444291,0.0,0.0,0.0,131.77,59.2084444291,-47.59,75.963464848,15.3284444291,0,15.3284444291,43.88,-47.59,64.7322369457,124.43,59.5684444291,5.1,59.7863661022,15.3284444291,0,15.3284444291,44.24,5.1,44.5329945097,131.14
2021-08-07 18:30:00,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,131.63,60.3561110976,-47.77,76.9729371067,13.5161110976,0,13.5161110976,46.84,-47.77,66.9026045831,124.56,60.6961110976,4.78,60.8840398,13.5161110976,0,13.5161110976,47.18,4.78,47.4215225399,131.32
2021-08-07 19:00:00,12.3172222099,0.0,12.3172222099,12.3172222099,0,12.3172222099,0.0,0.0,0.0,131.42,59.8572222099,-47.99,76.7197963415,12.3172222099,0,12.3172222099,47.54,-47.99,67.5506602484,124.36,60.2172222099,4.6,60.3926638813,12.3172222099,0,12.3172222099,47.9,4.6,48.1203699071,131.08
2021-08-07 19:30:00,10.8344444336,0.0,10.8344444336,10.8344444336,0,10.8344444336,0.0,0.0,0.0,131.42,58.7344444336,-48.39,76.1007691349,10.8344444336,0,10.8344444336,47.9,-48.39,68.0881935434,124.36,59.0744444336,4.24,59.2264095243,10.8344444336,0,10.8344444336,48.24,4.24,48.4259765002,131.08
2021-08-07 20:00:00,7.5134444369,0.0,7.5134444369,7.5134444369,0,7.5134444369,0.0,0.0,0.0,131.42,63.2134444369,-46.99,78.7654724964,7.5134444369,0,7.5134444369,55.7,-46.99,72.8735212543,124.46,63.5134444369,5.46,63.7476997565,7.5134444369,0,7.5134444369,56.0,5.46,56.2655454075,131.08
2021-08-07 20:30:00,4.7207777731,0.0,4.7207777731,4.7207777731,0,4.7207777731,0.0,0.0,0.0,131.42,62.1507777731,-47.11,77.9876354161,4.7207777731,0,4.7207777731,57.43,-47.11,74.2802598272,124.23,62.4607777731,5.42,62.6954955321,4.7207777731,0,4.7207777731,57.74,5.42,57.9938272577,130.91
2021-08-07 21:00:00,3.2521111079000002,0.0,3.2521111079000002,3.2521111079000002,0,3.2521111079000002,0.0,0.0,0.0,131.49,59.802111107900004,-47.56,76.4084163751,3.2521111079000002,0,3.2521111079000002,56.55,-47.56,73.8908390804,124.34,60.1021111079,4.96,60.3064288416,3.2521111079000002,0,3.2521111079000002,56.85,4.96,57.0659627098,131.01
2021-08-07 21:30:00,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,131.49,59.4627777745,-47.76,76.2682079288,3.2327777745,0,3.2327777745,56.23,-47.76,73.7755413399,124.34,59.7627777745,4.6,59.939549609,3.2327777745,0,3.2327777745,56.53,4.6,56.7168484667,131.01
2021-08-07 22:00:00,3.2551111079,0.0,3.2551111079,3.2551111079,0,3.2551111079,0.0,0.0,0.0,131.2,57.3851111079,-47.66,74.5957544158,3.2551111079,0,3.2551111079,54.13,-47.66,72.1216507021,124.15,57.7051111079,4.24,57.8606727231,3.2551111079,0,3.2551111079,54.45,4.24,54.6148340655,130.85
2021-08-07 22:30:00,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,130.53,54.2547777746,-47.94,72.4004455191,3.1947777746,0,3.1947777746,51.06,-47.94,70.0383266505,123.48,54.5647777746,3.66,54.6873895299,3.1947777746,0,3.1947777746,51.37,3.66,51.5002184461,130.27
2021-08-07 23:00:00,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,130.12,50.8843333301,-48.84,70.5305676884,3.1843333301,0,3.1843333301,47.7,-48.84,68.2688479469,123.14,51.2343333301,3.16,51.3316911058,3.1843333301,0,3.1843333301,48.05,3.16,48.1537963197,129.91
2021-08-07 23:30:00,3.5562222187,0.0,3.5562222187,3.5562222187,0,3.5562222187,0.0,0.0,0.0,130.54,47.3362222187,-50.26,69.0419114302,3.5562222187,0,3.5562222187,43.78,-50.26,66.6540021304,123.62,47.7062222187,2.27,47.7601982657,3.5562222187,0,3.5562222187,44.15,2.27,44.2083182218,130.39
2021-08-08 00:00:00,3.5242222187,0.0,3.5242222187,3.5242222187,0,3.5242222187,0.0,0.0,0.0,131.07,44.4542222187,-51.06,67.7000847346,3.5242222187,0,3.5242222187,40.93,-51.06,65.439961033,124.31,44.8242222187,1.85,44.8623828782,3.5242222187,0,3.5242222187,41.3,1.85,41.3414138607,131.07
2021-08-08 00:30:00,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,131.5,43.2739999969,-51.56,67.3132429447,3.0839999969,0,3.0839999969,40.19,-51.56,65.3733103032,124.82,43.6639999969,1.37,43.6854872438,3.0839999969,0,3.0839999969,40.58,1.37,40.6031193383,131.56
2021-08-08 01:00:00,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,131.5,41.4594444414,-51.88,66.4109925644,3.0294444414,0,3.0294444414,38.43,-51.88,64.563141962,124.82,41.8394444414,1.09,41.8536403574,3.0294444414,0,3.0294444414,38.81,1.09,38.8253036047,131.56
2021-08-08 01:30:00,3.0096666637,0.0,3.0096666637,3.0096666637,0,3.0096666637,0.0,0.0,0.0,131.5,41.6596666637,-51.91,66.5595667544,3.0096666637,0,3.0096666637,38.65,-51.91,64.7183946031,124.9,42.0596666637,1.11,42.0743111632,3.0096666637,0,3.0096666637,39.05,1.11,39.0657727429,131.65
2021-08-08 02:00:00,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,131.5,40.7394444414,-52.07,66.1134421536,3.0194444414,0,3.0194444414,37.72,-52.07,64.2968374028,124.9,41.1294444414,1.01,41.1418436638,3.0194444414,0,3.0194444414,38.11,1.01,38.1233812771,131.65
2021-08-08 02:30:00,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,131.62,39.4635555525,-52.21,65.446591331,3.0735555525,0,3.0735555525,36.39,-52.21,63.6405232537,124.9,39.8635555525,0.9500000000000001,39.874873809,3.0735555525,0,3.0735555525,36.79,0.9500000000000001,36.8022635173,131.73
2021-08-08 03:00:00,3.0912222191,0.0,3.0912222191,3.0912222191,0,3.0912222191,0.0,0.0,0.0,131.62,38.2012222191,-52.54,64.9598720676,3.0912222191,0,3.0912222191,35.11,-52.54,63.1914843947,125.02,38.6112222191,0.6900000000000001,38.617387033,3.0912222191,0,3.0912222191,35.52,0.6900000000000001,35.526701226,131.73
2021-08-08 03:30:00,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,131.73,37.5223333303,-52.8,64.7747288574,3.0623333303,0,3.0623333303,34.46,-52.8,63.0502307688,125.16,37.9423333303,0.48,37.9453693953,3.0623333303,0,3.0623333303,34.88,0.48,34.8833025959,131.92
2021-08-08 04:00:00,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,131.73,37.2567777747,-52.27,64.1889428964,3.0467777747,0,3.0467777747,34.21,-52.27,62.4698087079,125.16,37.6667777747,1.02,37.6805858226,3.0467777747,0,3.0467777747,34.62,1.02,34.6350227371,131.92
2021-08-08 04:30:00,3.1412222191,0.0,3.1412222191,3.1412222191,0,3.1412222191,0.0,0.0,0.0,131.88,36.9112222191,-51.81,63.6137911597,3.1412222191,0,3.1412222191,33.77,-51.81,61.8440700472,125.16,37.3112222191,1.5,37.3413618322,3.1412222191,0,3.1412222191,34.17,1.5,34.2029077711,131.92
2021-08-08 05:00:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,131.95,36.6194444414,-51.86,63.48577251,3.0694444414,0,3.0694444414,33.55,-51.86,61.766188971,125.24,37.0394444414,1.48,37.0690011266,3.0694444414,0,3.0694444414,33.97,1.48,34.0022249272,131.92
2021-08-08 05:30:00,3.0967777747,0.0,3.0967777747,3.0967777747,0,3.0967777747,0.0,0.0,0.0,131.95,36.9767777747,-51.73,63.5867517223,3.0967777747,0,3.0967777747,33.88,-51.73,61.8372646549,125.32,37.3867777747,1.54,37.4184814279,3.0967777747,0,3.0967777747,34.29,1.54,34.3245640905,132.03
2021-08-08 06:00:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,131.95,37.6148888858,-51.58,63.8386737479,3.0648888858,0,3.0648888858,34.55,-51.58,62.0821947099,125.16,38.0148888858,1.6600000000000001,38.0511153188,3.0648888858,0,3.0648888858,34.95,1.6600000000000001,34.9893998234,132.03
2021-08-08 06:30:00,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,131.95,39.2328888858,-50.98,64.3286869936,3.1028888858,0,3.1028888858,36.13,-50.98,62.4846965264,125.16,39.6128888858,2.11,39.6690441765,3.1028888858,0,3.1028888858,36.51,2.11,36.5709201416,131.95
2021-08-08 07:00:00,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,131.73,40.9999999968,-50.89,65.3512976133,3.2199999968,0,3.2199999968,37.78,-50.89,63.3807581211,124.95,41.3799999968,2.42,41.4507032478,3.2199999968,0,3.2199999968,38.16,2.42,38.2366578037,131.75
2021-08-08 07:30:00,3.9926666627,0.0,3.9926666627,3.9926666627,0,3.9926666627,0.0,0.0,0.0,132.08,43.3526666627,-50.74,66.7383046441,3.9926666627,0,3.9926666627,39.36,-50.74,64.2164869796,125.22,43.7426666627,2.71,43.8265329083,3.9926666627,0,3.9926666627,39.75,2.71,39.8422715216,132.03
2021-08-08 08:00:00,5.8402222164,0.0,5.8402222164,5.8402222164,0,5.8402222164,0.0,0.0,0.0,132.22,45.6302222164,-50.05,67.7282782855,5.8402222164,0,5.8402222164,39.79,-50.05,63.9393978702,125.4,46.0102222164,3.26,46.1255693558,5.8402222164,0,5.8402222164,40.17,3.26,40.3020657039,132.2
2021-08-08 08:30:00,7.7242222145,0.0,7.7242222145,7.7242222145,0,7.7242222145,0.0,0.0,0.0,132.04,48.8142222145,-48.82,69.0378207246,7.7242222145,0,7.7242222145,41.09,-48.82,63.8105046211,125.08,49.1842222145,4.04,49.3498664116,7.7242222145,0,7.7242222145,41.46,4.04,41.6563704612,131.88
2021-08-08 09:00:00,7.6783333257,0.0,7.6783333257,7.6783333257,0,7.6783333257,0.0,0.0,0.0,131.61,52.7883333257,-47.31,70.8861357058,7.6783333257,0,7.6783333257,45.11,-47.31,65.3693215507,124.58,53.1283333257,5.21,53.3831799536,7.6783333257,0,7.6783333257,45.45,5.21,45.7476403763,131.39
2021-08-08 09:30:00,10.0893333232,0.0,10.0893333232,10.0893333232,0,10.0893333232,0.0,0.0,0.0,131.4,53.6293333232,-46.87,71.2243097032,10.0893333232,0,10.0893333232,43.54,-46.87,63.9728731573,124.22,53.9893333232,5.66,54.2852071258,10.0893333232,0,10.0893333232,43.9,5.66,44.2633663428,131.02
2021-08-08 10:00:00,15.5157777623,0.0,15.5157777623,15.5157777623,0,15.5157777623,0.0,0.0,0.0,131.4,57.0457777623,-46.56,73.6346002943,15.5157777623,0,15.5157777623,41.53,-46.56,62.3905000781,124.08,57.3957777623,5.92,57.7002747388,15.5157777623,0,15.5157777623,41.88,5.92,42.2963449958,130.93
2021-08-08 10:30:00,15.5071110956,0.0,15.5071110956,15.5071110956,0,15.5071110956,0.0,0.0,0.0,131.32,57.9471110956,-46.34,74.1974614413,15.5071110956,0,15.5071110956,42.44,-46.34,62.8374824448,124.0,58.3071110956,5.77,58.5919115946,15.5071110956,0,15.5071110956,42.8,5.77,43.1871844417,130.93
2021-08-08 11:00:00,16.2824444282,0.0,16.2824444282,16.2824444282,0,16.2824444282,0.0,0.0,0.0,130.87,56.7324444282,-46.5,73.3540745344,16.2824444282,0,16.2824444282,40.45,-46.5,61.6315868691,123.57,57.1124444282,5.48,57.3747480043,16.2824444282,0,16.2824444282,40.83,5.48,41.1961078259,130.43
2021-08-08 11:30:00,16.61966665,0.0,16.61966665,16.61966665,0,16.61966665,0.0,0.0,0.0,130.72,56.83966665,-45.72,72.9456380114,16.61966665,0,16.61966665,40.22,-45.72,60.8930767822,123.49,57.20966665,6.15,57.539277526,16.61966665,0,16.61966665,40.59,6.15,41.0532654,130.32
2021-08-08 12:00:00,16.5223333168,0.0,16.5223333168,16.5223333168,0,16.5223333168,0.0,0.0,0.0,130.55,59.1623333168,-45.59,74.6902254883,16.5223333168,0,16.5223333168,42.64,-45.59,62.4228940374,123.27,59.5123333168,6.33,59.8480301832,16.5223333168,0,16.5223333168,42.99,6.33,43.4535268994,130.11
2021-08-08 12:30:00,18.4837777593,0.0,18.4837777593,18.4837777593,0,18.4837777593,0.0,0.0,0.0,130.8,57.2537777593,-46.17,73.5504178622,18.4837777593,0,18.4837777593,38.77,-46.17,60.2891515946,123.45,57.6537777593,6.18,57.9840537555,18.4837777593,0,18.4837777593,39.17,6.18,39.654524332,130.33
2021-08-08 13:00:00,18.8846666478,0.0,18.8846666478,18.8846666478,0,18.8846666478,0.0,0.0,0.0,131.25,53.4946666478,-46.76,71.0505239935,18.8846666478,0,18.8846666478,34.61,-46.76,58.1751639448,123.97,53.9246666478,5.85,54.2410561574,18.8846666478,0,18.8846666478,35.04,5.85,35.5249785362,130.84
2021-08-08 13:30:00,22.3532221999,0.0,22.3532221999,22.3532221999,0,22.3532221999,0.0,0.0,0.0,131.54,48.6632221999,-47.13,67.744712671,22.3532221999,0,22.3532221999,26.31,-47.13,53.9764115147,124.29,49.1532221999,5.49,49.4588652582,22.3532221999,0,22.3532221999,26.8,5.49,27.356536696,131.16
2021-08-08 14:00:00,24.2947777535,0.0,24.2947777535,24.2947777535,0,24.2947777535,0.0,0.0,0.0,131.54,49.3347777535,-45.58,67.1673782128,24.2947777535,0,24.2947777535,25.04,-45.58,52.0051728196,124.29,49.7947777535,6.84,50.2623665531,24.2947777535,0,24.2947777535,25.5,6.84,26.4014317794,131.16
2021-08-08 14:30:00,24.3979999756,0.0,24.3979999756,24.3979999756,0,24.3979999756,0.0,0.0,0.0,131.41,47.8979999756,-45.17,65.8372789661,24.3979999756,0,24.3979999756,23.5,-45.17,50.917373263,124.1,48.3879999756,7.07,48.9017733997,24.3979999756,0,24.3979999756,23.99,7.07,25.0100979606,130.99
2021-08-08 15:00:00,22.4875555331,0.0,22.4875555331,22.4875555331,0,22.4875555331,0.0,0.0,0.0,131.26,47.4075555331,-45.25,65.5365456949,22.4875555331,0,22.4875555331,24.92,-45.25,51.658192961,124.0,47.8675555331,7.02,48.3795749538,22.4875555331,0,22.4875555331,25.38,7.02,26.3329603349,130.83
2021-08-08 15:30:00,21.3097777565,0.0,21.3097777565,21.3097777565,0,21.3097777565,0.0,0.0,0.0,131.26,51.3497777565,-45.09,68.3367234775,21.3097777565,0,21.3097777565,30.04,-45.09,54.1803442219,124.0,51.7797777565,7.2,52.2779627043,21.3097777565,0,21.3097777565,30.47,7.2,31.3091184801,130.76
2021-08-08 16:00:00,19.9006666468,0.0,19.9006666468,19.9006666468,0,19.9006666468,0.0,0.0,0.0,131.26,51.8806666468,-45.41,68.9468757212,19.9006666468,0,19.9006666468,31.98,-45.41,55.5408723374,124.0,52.3206666468,6.98,52.7842074712,19.9006666468,0,19.9006666468,32.42,6.98,33.1628828662,130.76
2021-08-08 16:30:00,20.0545555355,0.0,20.0545555355,20.0545555355,0,20.0545555355,0.0,0.0,0.0,131.36,51.3045555355,-45.34,68.4680437773,20.0545555355,0,20.0545555355,31.25,-45.34,55.0661247956,124.01,51.7345555355,7.03,52.2100099258,20.0545555355,0,20.0545555355,31.68,7.03,32.4506286534,130.88
2021-08-08 17:00:00,19.4035555362,0.0,19.4035555362,19.4035555362,0,19.4035555362,0.0,0.0,0.0,131.36,53.1935555362,-46.26,70.494978194,19.4035555362,0,19.4035555362,33.79,-46.26,57.2865752162,124.01,53.6135555362,6.16,53.9662759251,19.4035555362,0,19.4035555362,34.21,6.16,34.7601740502,130.88
2021-08-08 17:30:00,16.4123333169,0.0,16.4123333169,16.4123333169,0,16.4123333169,0.0,0.0,0.0,131.36,61.9723333169,-44.68,76.3994273326,16.4123333169,0,16.4123333169,45.56,-44.68,63.8123499019,124.12,62.3223333169,7.21,62.7380054677,16.4123333169,0,16.4123333169,45.91,7.21,46.4727038163,130.88
2021-08-08 18:00:00,11.6089999884,0.0,11.6089999884,11.6089999884,0,11.6089999884,0.0,0.0,0.0,130.87,67.6089999884,-43.74,80.5243098662,11.6089999884,0,11.6089999884,56.0,-43.74,71.0576357614,123.51,67.8789999884,7.76,68.3211258647,11.6089999884,0,11.6089999884,56.27,7.76,56.8025571607,130.29
2021-08-08 18:30:00,7.8319999922,0.0,7.8319999922,7.8319999922,0,7.8319999922,0.0,0.0,0.0,130.71,68.7619999922,-44.36,81.8292260927,7.8319999922,0,7.8319999922,60.93,-44.36,75.3675958221,123.22,69.0419999922,7.28,69.4247518031,7.8319999922,0,7.8319999922,61.21,7.28,61.6414024824,129.96
2021-08-08 19:00:00,8.3545555472,0.0,8.3545555472,8.3545555472,0,8.3545555472,0.0,0.0,0.0,130.71,65.7645555472,-45.08,79.7319457076,8.3545555472,0,8.3545555472,57.41,-45.08,72.9939346795,123.22,66.0745555472,6.73,66.4164120588,8.3545555472,0,8.3545555472,57.72,6.73,58.111025632,129.96
2021-08-08 19:30:00,8.7704444357,0.0,8.7704444357,8.7704444357,0,8.7704444357,0.0,0.0,0.0,130.8,65.2304444357,-46.05,79.8474381635,8.7704444357,0,8.7704444357,56.46,-46.05,72.8583152427,123.34,65.5404444357,5.9,65.8054698093,8.7704444357,0,8.7704444357,56.77,5.9,57.075764559,130.1
2021-08-08 20:00:00,7.6882222145,0.0,7.6882222145,7.6882222145,0,7.6882222145,0.0,0.0,0.0,130.98,59.8782222145,-47.96,76.7174236766,7.6882222145,0,7.6882222145,52.19,-47.96,70.8798821952,123.6,60.2082222145,4.3,60.361577367,7.6882222145,0,7.6882222145,52.52,4.3,52.6957341727,130.35
2021-08-08 20:30:00,7.4863333258,0.0,7.4863333258,7.4863333258,0,7.4863333258,0.0,0.0,0.0,131.11,59.6463333258,-48.56,76.9139693373,7.4863333258,0,7.4863333258,52.16,-48.56,71.2652734507,123.95,59.9663333258,3.85,60.0897964096,7.4863333258,0,7.4863333258,52.48,3.85,52.6210309667,130.72
2021-08-08 21:00:00,6.8825555487,0.0,6.8825555487,6.8825555487,0,6.8825555487,0.0,0.0,0.0,131.24,59.5025555487,-48.56,76.8025241566,6.8825555487,0,6.8825555487,52.62,-48.56,71.6026396161,124.17,59.8125555487,3.7199999999999998,59.9281252941,6.8825555487,0,6.8825555487,52.93,3.7199999999999998,53.0605625677,130.96
2021-08-08 21:30:00,6.7724444377,0.0,6.7724444377,6.7724444377,0,6.7724444377,0.0,0.0,0.0,131.04,58.7424444377,-49.09,76.5539213791,6.7724444377,0,6.7724444377,51.97,-49.09,71.489222964,123.98,59.0624444377,3.2800000000000002,59.1534508119,6.7724444377,0,6.7724444377,52.29,3.2800000000000002,52.392771448,130.76
2021-08-08 22:00:00,6.1998888827,0.0,6.1998888827,6.1998888827,0,6.1998888827,0.0,0.0,0.0,131.18,56.8798888827,-49.05,75.1080838479,6.1998888827,0,6.1998888827,50.68,-49.05,70.5291776501,124.13,57.1798888827,3.34,57.2773540995,6.1998888827,0,6.1998888827,50.98,3.34,51.0892943776,130.91
2021-08-08 22:30:00,4.7456666619,0.0,4.7456666619,4.7456666619,0,4.7456666619,0.0,0.0,0.0,131.18,55.8656666619,-48.25,73.8175806403,4.7456666619,0,4.7456666619,51.12,-48.25,70.2945012074,124.2,56.1856666619,3.95,56.3243432118,4.7456666619,0,4.7456666619,51.44,3.95,51.5914343666,130.91
2021-08-08 23:00:00,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,131.05,50.3745555529,-49.0,70.2751438785,2.6745555529000002,0,2.6745555529000002,47.7,-49.0,68.3834044195,123.93,50.7245555529,3.67,50.8571473447,2.6745555529000002,0,2.6745555529000002,48.05,3.67,48.1899512347,130.63
2021-08-08 23:30:00,2.6887777751,0.0,2.6887777751,2.6887777751,0,2.6887777751,0.0,0.0,0.0,131.46,46.8687777751,-49.75,68.3501633512,2.6887777751,0,2.6887777751,44.18,-49.75,66.5352154877,124.4,47.2187777751,3.29,47.3332554825,2.6887777751,0,2.6887777751,44.53,3.29,44.6513717594,131.17
2021-08-09 00:00:00,2.7879999972,0.0,2.7879999972,2.7879999972,0,2.7879999972,0.0,0.0,0.0,131.89,43.7779999972,-49.92,66.3966842828,2.7879999972,0,2.7879999972,40.99,-49.92,64.5924647308,124.92,44.1379999972,2.91,44.2338235263,2.7879999972,0,2.7879999972,41.35,2.91,41.4522689367,131.65
2021-08-09 00:30:00,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,131.57,41.9246666638,-50.16,65.3735670961,2.8246666638,0,2.8246666638,39.1,-50.16,63.5990220051,124.75,42.3146666638,2.76,42.4045824749,2.8246666638,0,2.8246666638,39.49,2.76,39.5863322373,131.4
2021-08-09 01:00:00,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,131.7,40.3273333304,-50.47,64.6027454025,2.8973333304,0,2.8973333304,37.43,-50.47,62.8349090872,124.75,40.7073333304,2.6,40.7902805442,2.8973333304,0,2.8973333304,37.81,2.6,37.8992889115,131.5
2021-08-09 01:30:00,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,131.91,40.6185555526,-50.35,64.6914952307,2.9385555526,0,2.9385555526,37.68,-50.35,62.888034633,124.94,41.0085555526,2.71,41.0980015148,2.9385555526,0,2.9385555526,38.07,2.71,38.1663333319,131.73
2021-08-09 02:00:00,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,131.91,39.919888886,-50.45,64.3335062675,2.929888886,0,2.929888886,36.99,-50.45,62.5576741895,124.94,40.309888886,2.65,40.3969013911,2.929888886,0,2.929888886,37.38,2.65,37.4738161921,131.73
2021-08-09 02:30:00,2.8896666638,0.0,2.8896666638,2.8896666638,0,2.8896666638,0.0,0.0,0.0,131.91,39.2296666638,-50.66,64.0734137264,2.8896666638,0,2.8896666638,36.34,-50.66,62.3460600199,124.94,39.6296666638,2.51,39.7090742763,2.8896666638,0,2.8896666638,36.74,2.51,36.8256391662,131.73
2021-08-09 03:00:00,2.8604444416,0.0,2.8604444416,2.8604444416,0,2.8604444416,0.0,0.0,0.0,131.91,38.2404444416,-50.71,63.512484529299996,2.8604444416,0,2.8604444416,35.38,-50.71,61.8324227247,125.1,38.6404444416,2.21,38.7035921672,2.8604444416,0,2.8604444416,35.78,2.21,35.848186844,131.89
2021-08-09 03:30:00,2.7419999972999998,0.0,2.7419999972999998,2.7419999972999998,0,2.7419999972999998,0.0,0.0,0.0,131.54,38.0519999973,-50.75,63.4312005545,2.7419999972999998,0,2.7419999972999998,35.31,-50.75,61.825226243,124.7,38.6119999973,2.22,38.6757668804,2.7419999972999998,0,2.7419999972999998,35.87,2.22,35.9386324169,131.5
2021-08-09 04:00:00,2.7107777751,0.0,2.7107777751,2.7107777751,0,2.7107777751,0.0,0.0,0.0,131.65,38.0607777751,-50.79,63.4684717387,2.7107777751,0,2.7107777751,35.35,-50.79,61.8809065868,124.7,38.4507777751,2.19,38.5130940267,2.7107777751,0,2.7107777751,35.74,2.19,35.8070342251,131.5
2021-08-09 04:30:00,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,131.73,37.8293333305,-50.66,63.2257389062,2.8493333305,0,2.8493333305,34.98,-50.66,61.5632682693,124.86,38.2193333305,2.27,38.2866862006,2.8493333305,0,2.8493333305,35.37,2.27,35.4427679506,131.7
2021-08-09 05:00:00,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,131.65,37.5702222189,-50.62,63.038924464,3.3102222189,0,3.3102222189,34.26,-50.62,61.1239069432,124.71,37.9702222189,2.3,38.0398182876,3.3102222189,0,3.3102222189,34.66,2.3,34.736228926,131.54
2021-08-09 05:30:00,3.2875555523,0.0,3.2875555523,3.2875555523,0,3.2875555523,0.0,0.0,0.0,131.52,39.0175555523,-50.4,63.7379764448,3.2875555523,0,3.2875555523,35.73,-50.4,61.7801982839,124.71,39.4175555523,2.37,39.4887399864,3.2875555523,0,3.2875555523,36.13,2.37,36.2076483633,131.54
2021-08-09 06:00:00,3.2904444412,0.0,3.2904444412,3.2904444412,0,3.2904444412,0.0,0.0,0.0,131.52,40.4704444412,-49.64,64.046752246,3.2904444412,0,3.2904444412,37.18,-49.64,62.0200128991,124.53,40.8504444412,2.93,40.9553868379,3.2904444412,0,3.2904444412,37.56,2.93,37.6741091467,131.43
2021-08-09 06:30:00,5.6425555499,0.0,5.6425555499,5.6425555499,0,5.6425555499,0.0,0.0,0.0,131.22,40.8025555499,-49.68,64.2880310743,5.6425555499,0,5.6425555499,35.16,-49.68,60.8631908464,124.26,41.1825555499,2.89,41.2838343861,5.6425555499,0,5.6425555499,35.54,2.89,35.6573092086,131.1
2021-08-09 07:00:00,7.9309999921,0.0,7.9309999921,7.9309999921,0,7.9309999921,0.0,0.0,0.0,131.22,46.0309999921,-48.68,66.9969802325,7.9309999921,0,7.9309999921,38.1,-48.68,61.8170882524,124.26,46.4109999921,3.87,46.5720712473,7.9309999921,0,7.9309999921,38.48,3.87,38.6741166674,131.2
2021-08-09 07:30:00,8.6791111024,0.0,8.6791111024,8.6791111024,0,8.6791111024,0.0,0.0,0.0,131.34,51.6191111024,-46.24,69.3013003558,8.6791111024,0,8.6791111024,42.94,-46.24,63.1029412944,124.26,51.9791111024,6.18,52.3452040879,8.6791111024,0,8.6791111024,43.3,6.18,43.7387974229,131.2
2021-08-09 08:00:00,11.4658888774,0.0,11.4658888774,11.4658888774,0,11.4658888774,0.0,0.0,0.0,131.42,55.2558888774,-44.82,71.1480544754,11.4658888774,0,11.4658888774,43.79,-44.82,62.6609647229,123.95,55.6058888774,7.58,56.1201503726,11.4658888774,0,11.4658888774,44.14,7.58,44.7861139194,130.91
2021-08-09 08:30:00,14.9676666517,0.0,14.9676666517,14.9676666517,0,14.9676666517,0.0,0.0,0.0,131.51,59.0376666517,-43.62,73.4040222582,14.9676666517,0,14.9676666517,44.07,-43.62,62.0070100876,123.95,59.3776666517,8.4,59.9688860744,14.9676666517,0,14.9676666517,44.41,8.4,45.1974346617,130.82
2021-08-09 09:00:00,16.4007777614,0.0,16.4007777614,16.4007777614,0,16.4007777614,0.0,0.0,0.0,131.21,60.6707777614,-43.04,74.3867251206,16.4007777614,0,16.4007777614,44.27,-43.04,61.7436191035,123.54,61.0207777614,9.04,61.6867645334,16.4007777614,0,16.4007777614,44.62,9.04,45.5265417092,130.45
2021-08-09 09:30:00,16.5774444279,0.0,16.5774444279,16.5774444279,0,16.5774444279,0.0,0.0,0.0,131.28,64.6574444279,-24.88,69.2791420266,16.5774444279,0,16.5774444279,48.08,-24.88,54.1359473917,123.54,64.7874444279,3.76,64.8964602694,16.5774444279,0,16.5774444279,48.21,3.76,48.3564028852,130.45
2021-08-09 10:00:00,19.9327777578,0.0,19.9327777578,19.9327777578,0,19.9327777578,0.0,0.0,0.0,131.38,61.5727777578,-23.73,65.9872704453,19.9327777578,0,19.9327777578,41.64,-23.73,47.9270539466,124.2,61.6927777578,2.59,61.7471208032,19.9327777578,0,19.9327777578,41.76,2.59,41.8402402001,131.15
2021-08-09 10:30:00,20.5338888684,0.0,20.5338888684,20.5338888684,0,20.5338888684,0.0,0.0,0.0,131.66,60.5038888684,-23.6,64.9436722722,20.5338888684,0,20.5338888684,39.97,-23.6,46.4172478719,124.61,60.6238888684,2.71,60.6844296465,20.5338888684,0,20.5338888684,40.09,2.71,40.1814907638,131.58
2021-08-09 11:00:00,19.7544444247,0.0,19.7544444247,19.7544444247,0,19.7544444247,0.0,0.0,0.0,131.66,62.0044444247,-22.13,65.8353098908,19.7544444247,0,19.7544444247,42.25,-22.13,47.6948571651,124.61,62.1544444247,4.03,62.2849569458,19.7544444247,0,19.7544444247,42.4,4.03,42.5910894437,131.58
2021-08-09 11:30:00,16.7942222054,0.0,16.7942222054,16.7942222054,0,16.7942222054,0.0,0.0,0.0,131.4,59.4542222054,-22.01,63.3975128696,16.7942222054,0,16.7942222054,42.66,-22.01,48.003288429,124.24,59.6042222054,4.09,59.7443838759,16.7942222054,0,16.7942222054,42.81,4.09,43.0049322753,131.18
2021-08-09 12:00:00,17.3475555382,0.0,17.3475555382,17.3475555382,0,17.3475555382,0.0,0.0,0.0,131.29,58.5275555382,-21.78,62.4487242246,17.3475555382,0,17.3475555382,41.18,-21.78,46.5849847054,124.12,58.6475555382,4.29,58.8042504468,17.3475555382,0,17.3475555382,41.3,4.29,41.522212128,131.06
2021-08-09 12:30:00,18.4501110927,0.0,18.4501110927,18.4501110927,0,18.4501110927,0.0,0.0,0.0,131.29,59.1801110927,-21.57,62.9884945759,18.4501110927,0,18.4501110927,40.73,-21.57,46.0890203845,124.12,59.3401110927,4.53,59.5127690877,18.4501110927,0,18.4501110927,40.89,4.53,41.1401628582,131.06
2021-08-09 13:00:00,16.6848888722,0.0,16.6848888722,16.6848888722,0,16.6848888722,0.0,0.0,0.0,131.29,59.6248888722,-21.76,63.4714500624,16.6848888722,0,16.6848888722,42.94,-21.76,48.1387702377,124.12,59.7748888722,4.3,59.9293529056,16.6848888722,0,16.6848888722,43.09,4.3,43.3040194439,131.06
2021-08-09 13:30:00,16.4876666502,0.0,16.4876666502,16.4876666502,0,16.4876666502,0.0,0.0,0.0,131.29,60.4776666502,-22.5,64.5274992809,16.4876666502,0,16.4876666502,43.99,-22.5,49.4102226265,123.98,60.5776666502,3.68,60.6893408827,16.4876666502,0,16.4876666502,44.09,3.68,44.2433102288,130.95
2021-08-09 14:00:00,20.4945555351,0.0,20.4945555351,20.4945555351,0,20.4945555351,0.0,0.0,0.0,131.48,52.5045555351,-24.75,58.0455928726,20.4945555351,0,20.4945555351,32.01,-24.75,40.4623602871,124.34,52.6745555351,1.6099999999999999,52.6991546499,20.4945555351,0,20.4945555351,32.18,1.6099999999999999,32.2202498438,131.24
2021-08-09 14:30:00,19.3634444251,0.0,19.3634444251,19.3634444251,0,19.3634444251,0.0,0.0,0.0,131.63,58.5634444251,-23.52,63.1099629451,19.3634444251,0,19.3634444251,39.2,-23.52,45.7146628556,124.79,58.7434444251,2.74,58.807311305,19.3634444251,0,19.3634444251,39.38,2.74,39.4752074092,131.69
2021-08-09 15:00:00,17.7609999822,0.0,17.7609999822,17.7609999822,0,17.7609999822,0.0,0.0,0.0,131.49,58.8009999822,-23.0,63.1391922574,17.7609999822,0,17.7609999822,41.04,-23.0,47.0455268862,124.5,58.9409999822,3.23,59.0294365457,17.7609999822,0,17.7609999822,41.18,3.23,41.3064801212,131.41
2021-08-09 15:30:00,15.3586666513,0.0,15.3586666513,15.3586666513,0,15.3586666513,0.0,0.0,0.0,131.49,57.2786666513,-23.44,61.8892499013,15.3586666513,0,15.3586666513,41.92,-23.44,48.028324976,124.5,57.3886666513,2.8200000000000003,57.4579103346,15.3586666513,0,15.3586666513,42.03,2.8200000000000003,42.1244976231,131.41
2021-08-09 16:00:00,14.0461110971,0.0,14.0461110971,14.0461110971,0,14.0461110971,0.0,0.0,0.0,131.57,57.9861110971,-23.58,62.5971683078,14.0461110971,0,14.0461110971,43.94,-23.58,49.8672237046,124.5,58.1361110971,2.68,58.1978505917,14.0461110971,0,14.0461110971,44.09,2.68,44.1713764784,131.41
2021-08-09 16:30:00,12.4051110987,0.0,12.4051110987,12.4051110987,0,12.4051110987,0.0,0.0,0.0,131.57,62.0551110987,-23.51,66.3593016349,12.4051110987,0,12.4051110987,49.65,-23.51,54.934894193,124.5,62.1851110987,2.73,62.2450073689,12.4051110987,0,12.4051110987,49.78,2.73,49.8548021759,131.41
2021-08-09 17:00:00,11.8368888771,0.0,11.8368888771,11.8368888771,0,11.8368888771,0.0,0.0,0.0,131.57,65.0268888771,-22.91,68.9446471963,11.8368888771,0,11.8368888771,53.19,-22.91,57.9141105431,124.5,65.1268888771,3.25,65.2079301527,11.8368888771,0,11.8368888771,53.29,3.25,53.3890119781,131.41
2021-08-09 17:30:00,14.5254444299,0.0,14.5254444299,14.5254444299,0,14.5254444299,0.0,0.0,0.0,131.36,65.8454444299,-23.84,70.028338208,14.5254444299,0,14.5254444299,51.32,-23.84,56.5869949723,124.15,65.9354444299,2.4,65.9791090586,14.5254444299,0,14.5254444299,51.41,2.4,51.4659897408,131.06
2021-08-09 18:00:00,15.9282222063,0.0,15.9282222063,15.9282222063,0,15.9282222063,0.0,0.0,0.0,131.45,67.6682222063,-24.91,72.1075335631,15.9282222063,0,15.9282222063,51.74,-24.91,57.4241734812,124.36,67.7782222063,1.23,67.7893819521,15.9282222063,0,15.9282222063,51.85,1.23,51.8645871477,131.29
2021-08-09 18:30:00,13.2596666534,0.0,13.2596666534,13.2596666534,0,13.2596666534,0.0,0.0,0.0,131.1,68.4996666534,-25.14,72.96727987,13.2596666534,0,13.2596666534,55.24,-25.14,60.6916567577,124.15,68.5796666534,1.0,68.5869570567,13.2596666534,0,13.2596666534,55.32,1.0,55.3290375843,131.06
2021-08-09 19:00:00,13.545555542,0.0,13.545555542,13.545555542,0,13.545555542,0.0,0.0,0.0,131.03,68.565555542,-25.58,73.1817723671,13.545555542,0,13.545555542,55.02,-25.58,60.6756689292,124.15,68.655555542,0.6000000000000001,68.6581772754,13.545555542,0,13.545555542,55.11,0.6000000000000001,55.1132660981,131.06
2021-08-09 19:30:00,10.8972222113,0.0,10.8972222113,10.8972222113,0,10.8972222113,0.0,0.0,0.0,131.21,67.5272222113,-26.02,72.3668856562,10.8972222113,0,10.8972222113,56.63,-26.02,62.3217241417,124.28,67.6072222113,0.1,67.6072961679,10.8972222113,0,10.8972222113,56.71,0.1,56.7100881678,131.17
2021-08-09 20:00:00,9.3649999906,0.0,9.3649999906,9.3649999906,0,9.3649999906,0.0,0.0,0.0,131.13,66.1049999906,-26.33,71.1557441375,9.3649999906,0,9.3649999906,56.74,-26.33,62.5515507402,124.28,66.1749999906,-0.11,66.1750914148,9.3649999906,0,9.3649999906,56.81,-0.11,56.8101064952,131.17
2021-08-09 20:30:00,9.7369999903,0.0,9.7369999903,9.7369999903,0,9.7369999903,0.0,0.0,0.0,131.2,64.7169999903,-27.18,70.1928948523,9.7369999903,0,9.7369999903,54.98,-27.18,61.3314992479,124.39,64.7869999903,-0.97,64.794261071,9.7369999903,0,9.7369999903,55.05,-0.97,55.0585452042,131.17
2021-08-09 21:00:00,7.904888881,0.0,7.904888881,7.904888881,0,7.904888881,0.0,0.0,0.0,131.11,63.154888881,-27.5,68.882436002,7.904888881,0,7.904888881,55.25,-27.5,61.7155774501,124.49,63.234888881,-1.3599999999999999,63.2495120281,7.904888881,0,7.904888881,55.33,-1.3599999999999999,55.3467117361,131.32
2021-08-09 21:30:00,7.9359999921,0.0,7.9359999921,7.9359999921,0,7.9359999921,0.0,0.0,0.0,130.89,62.7659999921,-27.96,68.7119520535,7.9359999921,0,7.9359999921,54.83,-27.96,61.547465423,124.28,62.8259999921,-1.75,62.8503681374,7.9359999921,0,7.9359999921,54.89,-1.75,54.9178896171,131.1
2021-08-09 22:00:00,6.6584444378,0.0,6.6584444378,6.6584444378,0,6.6584444378,0.0,0.0,0.0,131.07,60.9184444378,-28.4,67.2132194789,6.6584444378,0,6.6584444378,54.26,-28.4,61.2430208269,124.47,61.0184444378,-2.09,61.0542272214,6.6584444378,0,6.6584444378,54.36,-2.09,54.4001626836,131.31
2021-08-09 22:30:00,4.4815555511,0.0,4.4815555511,4.4815555511,0,4.4815555511,0.0,0.0,0.0,131.26,60.4115555511,-31.23,68.0063889947,4.4815555511,0,4.4815555511,55.93,-31.23,64.0583936733,124.73,60.5015555511,-0.23,60.5019927283,4.4815555511,0,4.4815555511,56.02,-0.23,56.0204721508,131.56
2021-08-09 23:00:00,2.6134444418,0.0,2.6134444418,2.6134444418,0,2.6134444418,0.0,0.0,0.0,131.59,53.2834444418,-47.25,71.2157844272,2.6134444418,0,2.6134444418,50.67,-47.25,69.2821145751,124.86,53.5934444418,5.33,53.8578331085,2.6134444418,0,2.6134444418,50.98,5.33,51.2578706152,131.65
2021-08-09 23:30:00,2.6229999974,0.0,2.6229999974,2.6229999974,0,2.6229999974,0.0,0.0,0.0,131.71,49.1629999974,-48.38,68.9755389159,2.6229999974,0,2.6229999974,46.54,-48.38,67.1311850037,124.4,49.4829999974,4.68,49.7038196595,2.6229999974,0,2.6229999974,46.86,4.68,47.0931205167,131.19
2021-08-10 00:00:00,2.7258888862,0.0,2.7258888862,2.7258888862,0,2.7258888862,0.0,0.0,0.0,132.17,45.6758888862,-49.17,67.1116660912,2.7258888862,0,2.7258888862,42.95,-49.17,65.2869925789,124.93,46.0258888862,3.9699999999999998,46.1967893664,2.7258888862,0,2.7258888862,43.3,3.9699999999999998,43.4816156554,131.74
2021-08-10 00:30:00,3.3496666633,0.0,3.3496666633,3.3496666633,0,3.3496666633,0.0,0.0,0.0,132.17,43.9096666633,-49.59,66.2361451662,3.3496666633,0,3.3496666633,40.56,-49.59,64.0646681097,125.09,44.2796666633,3.66,44.4306704858,3.3496666633,0,3.3496666633,40.93,3.66,41.0933145414,131.89
2021-08-10 01:00:00,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,132.28,42.3391111085,-50.09,65.586648256,2.6491111085,0,2.6491111085,39.69,-50.09,63.9085612418,125.22,42.7091111085,3.3,42.8364117507,2.6491111085,0,2.6491111085,40.06,3.3,40.1956913114,132.01
2021-08-10 01:30:00,2.7025555529,0.0,2.7025555529,2.7025555529,0,2.7025555529,0.0,0.0,0.0,132.44,42.2825555529,-50.28,65.6954557339,2.7025555529,0,2.7025555529,39.58,-50.28,63.989489762,125.45,42.6525555529,3.13,42.7672467572,2.7025555529,0,2.7025555529,39.95,3.13,40.0724269292,132.23
2021-08-10 02:00:00,2.6861111084,0.0,2.6861111084,2.6861111084,0,2.6861111084,0.0,0.0,0.0,132.44,41.4761111084,-50.6,65.4265068048,2.6861111084,0,2.6861111084,38.79,-50.6,63.7575415147,125.45,41.8461111084,2.87,41.9444145852,2.6861111084,0,2.6861111084,39.16,2.87,39.2650289698,132.23
2021-08-10 02:30:00,2.7485555528,0.0,2.7485555528,2.7485555528,0,2.7485555528,0.0,0.0,0.0,132.44,40.4985555528,-50.84,64.998758464,2.7485555528,0,2.7485555528,37.75,-50.84,63.3227297264,125.56,40.8785555528,2.7,40.9676250725,2.7485555528,0,2.7485555528,38.13,2.7,38.2254744902,132.37
2021-08-10 03:00:00,2.7615555528,0.0,2.7615555528,2.7615555528,0,2.7615555528,0.0,0.0,0.0,132.57,39.5315555528,-51.05,64.5666042504,2.7615555528,0,2.7615555528,36.77,-51.05,62.9137139263,125.56,39.9015555528,2.5700000000000003,39.9842348374,2.7615555528,0,2.7615555528,37.14,2.5700000000000003,37.2288127665,132.37
2021-08-10 03:30:00,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,132.65,39.3888888862,-49.73,63.4393999632,2.7188888862000002,0,2.7188888862000002,36.67,-49.73,61.7880392956,125.71,39.7788888862,3.8200000000000003,39.9618868551,2.7188888862000002,0,2.7188888862000002,37.06,3.8200000000000003,37.2563551626,132.55
2021-08-10 04:00:00,2.7178888862,0.0,2.7178888862,2.7178888862,0,2.7178888862,0.0,0.0,0.0,132.65,39.7778888862,-47.67,62.0863056095,2.7178888862,0,2.7178888862,37.06,-47.67,60.3810607724,125.51,40.1478888862,5.68,40.5476926842,2.7178888862,0,2.7178888862,37.43,5.68,37.8585168753,132.37
2021-08-10 04:30:00,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,132.58,39.8335555529,-47.69,62.1373337695,2.6635555529,0,2.6635555529,37.17,-47.69,60.46441102,125.25,40.2135555529,5.67,40.6113155439,2.6635555529,0,2.6635555529,37.55,5.67,37.975668526,132.12
